Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-04 04:00:00,69.57632,48.00976,84.5328419018,6.37632,1.85976,6.642,63.2,46.15,78.2563895155,135.89,68.80632,22.51976,72.3978539903,6.37632,1.85976,6.642,62.43,20.66,65.759717913,133.47,58.67632,12.86976,60.0711349252,6.37632,1.85976,6.642,52.3,11.01,53.4463291536,135.8,6.37632,1.85976,6.642,6.37632,1.85976,6.642,0.0,0.0,0.0,135.89,64.33632,26.33976,69.5193859869,6.37632,1.85976,6.642,57.96,24.48,62.9176604778,135.56
2021-06-04 04:30:00,69.517264,48.542952,84.7883729229,5.907264,1.7229519999999998,6.1534,63.61,46.82,78.9831912498,135.92,68.737264,21.782952,72.106230383,5.907264,1.7229519999999998,6.1534,62.83,20.06,65.9546245536,133.42,58.667264,13.202952,60.1345641604,5.907264,1.7229519999999998,6.1534,52.76,11.48,53.9945182403,135.8,5.907264,1.7229519999999998,6.1534,5.907264,1.7229519999999998,6.1534,0.0,0.0,0.0,135.92,64.387264,26.802952,69.7432290715,5.907264,1.7229519999999998,6.1534,58.48,25.08,63.6310993147,135.57
2021-06-04 05:00:00,68.624576,48.697168,84.1471722781,5.7845759999999995,1.687168,6.0256,62.84,47.01,78.4780587171,135.92,67.854576,21.777168,71.2635147199,5.7845759999999995,1.687168,6.0256,62.07,20.09,65.2402713054,133.42,57.944576,13.117168,59.4107228046,5.7845759999999995,1.687168,6.0256,52.16,11.43,53.3976638066,135.8,5.7845759999999995,1.687168,6.0256,5.7845759999999995,1.687168,6.0256,0.0,0.0,0.0,135.92,63.584576,26.687168,68.957981706,5.7845759999999995,1.687168,6.0256,57.8,25.0,62.9749156411,135.57
2021-06-04 05:30:00,69.471168,48.812424,84.9052172722,5.871168,1.712424,6.1158,63.6,47.1,79.1414556348,136.16,68.691168,21.372424,71.9392595795,5.871168,1.712424,6.1158,62.82,19.66,65.8245243052,133.7,58.711168,13.392424,60.2192516436,5.871168,1.712424,6.1158,52.84,11.68,54.1155060958,136.05,5.871168,1.712424,6.1158,5.871168,1.712424,6.1158,0.0,0.0,0.0,136.16,64.431168,26.952424,69.8413099055,5.871168,1.712424,6.1158,58.56,25.24,63.7677912429,135.82
2021-06-04 06:00:00,71.245904,48.290472,86.0694401211,6.515904,1.900472,6.7874,64.73,46.39,79.6367063608,135.84,70.415904,21.970472,73.7638202376,6.515904,1.900472,6.7874,63.9,20.07,66.9777194297,133.34,60.255904,13.140472,61.6720842135,6.515904,1.900472,6.7874,53.74,11.24,54.9028705989,135.71,6.515904,1.900472,6.7874,6.515904,1.900472,6.7874,0.0,0.0,0.0,135.84,66.075904,26.620472,71.2367504798,6.515904,1.900472,6.7874,59.56,24.72,64.4862155813,135.49
2021-06-04 06:30:00,76.809152,47.089336,90.0946801752,7.129152,2.079336,7.4262,69.68,45.01,82.953013809,135.5,75.859152,22.939336,79.251650319,7.129152,2.079336,7.4262,68.73,20.86,71.8258484113,132.91,64.969152,11.359336,65.9547210286,7.129152,2.079336,7.4262,57.84,9.28,58.5797234545,135.35,7.129152,2.079336,7.4262,7.129152,2.079336,7.4262,0.0,0.0,0.0,135.5,71.249152,24.479336,75.3371060748,7.129152,2.079336,7.4262,64.12,22.4,67.9200588928,135.12
2021-06-04 07:00:00,81.206752,46.391136,93.5236551347,8.986752,2.621136,9.3612,72.22,43.77,84.4484535086,134.87,80.176752,24.911136,83.9575860663,8.986752,2.621136,9.3612,71.19,22.29,74.5979905896,132.15,68.746752,9.251136,69.366414264,8.986752,2.621136,9.3612,59.76,6.63,60.1266538234,134.82,8.986752,2.621136,9.3612,8.986752,2.621136,9.3612,0.0,0.0,0.0,134.87,75.266752,22.101136,78.4445292491,8.986752,2.621136,9.3612,66.28,19.48,69.0833467632,134.6
2021-06-04 07:30:00,88.208288,43.036584,98.1470816391,9.108288,2.656584,9.4878,79.1,40.38,88.8107786251,134.96,87.028288,27.096584,91.1490415566,9.108288,2.656584,9.4878,77.92,24.44,81.6629659025,132.23,74.938288,7.406584,75.3034162234,9.108288,2.656584,9.4878,65.83,4.75,66.0011469597,135.07,9.108288,2.656584,9.4878,9.108288,2.656584,9.4878,0.0,0.0,0.0,134.96,82.148288,19.816584,84.5046639113,9.108288,2.656584,9.4878,73.04,17.16,75.0287091719,134.85
2021-06-04 08:00:00,93.002128,39.307704,100.9677740979,10.552128,3.0777039999999998,10.9918,82.45,36.23,90.058955135,133.87,91.732128,30.387704,96.6343410067,10.552128,3.0777039999999998,10.9918,81.18,27.31,85.6506187952,130.91,79.022128,5.757704,79.231609027,10.552128,3.0777039999999998,10.9918,68.47,2.68,68.5224291747,133.89,10.552128,3.0777039999999998,10.9918,10.552128,3.0777039999999998,10.9918,0.0,0.0,0.0,133.87,86.552128,17.797704,88.3630529633,10.552128,3.0777039999999998,10.9918,76.0,14.72,77.4123917729,133.68
2021-06-04 08:30:00,98.716704,36.089872,105.1069289324,9.736704,2.8398719999999997,10.1424,88.98,33.25,94.9894883658,131.86,97.286704,32.199872,102.4769951355,9.736704,2.8398719999999997,10.1424,87.55,29.36,92.3418220526,128.51,83.896704,3.299872,83.9615751239,9.736704,2.8398719999999997,10.1424,74.16,0.46,74.1614266314,131.72,9.736704,2.8398719999999997,10.1424,9.736704,2.8398719999999997,10.1424,0.0,0.0,0.0,131.86,92.056704,14.799872,93.2387953727,9.736704,2.8398719999999997,10.1424,82.32,11.96,83.1842773606,131.52
2021-06-04 09:00:00,100.539376,34.698568,106.358623288,11.309376,3.298568,11.7806,89.23,31.4,94.5936197637,131.86,99.089376,34.078568,104.7857491885,11.309376,3.298568,11.7806,87.78,30.78,93.020088153,128.51,85.679376,3.558568,85.753244125,11.309376,3.298568,11.7806,74.37,0.26,74.3704544829,131.72,11.309376,3.298568,11.7806,11.309376,3.298568,11.7806,0.0,0.0,0.0,131.86,93.829376,15.138568,95.042769539,11.309376,3.298568,11.7806,82.52,11.84,83.3650766208,131.52
2021-06-04 09:30:00,101.326624,34.519432,107.0452050156,13.266624,3.8694319999999998,13.8194,88.06,30.65,93.24154707,131.72,99.906624,35.169432,105.9161105134,13.266624,3.8694319999999998,13.8194,86.64,31.3,92.1204624391,128.31,86.666624,4.189432,86.7678226997,13.266624,3.8694319999999998,13.8194,73.4,0.32,73.4006975444,131.41,13.266624,3.8694319999999998,13.8194,13.266624,3.8694319999999998,13.8194,0.0,0.0,0.0,131.72,94.746624,15.069432,95.9375345743,13.266624,3.8694319999999998,13.8194,81.48,11.2,82.246157357,131.21
2021-06-04 10:00:00,100.7336,29.3098,104.9110220377,14.6736,4.2798,15.285,86.06,25.03,89.6260257961,131.46,100.3636,28.4298,104.3125387142,14.6736,4.2798,15.285,85.69,24.15,89.0280775935,127.98,88.0036,8.4998,88.4131224027,14.6736,4.2798,15.285,73.33,4.22,73.4513260602,131.15,14.6736,4.2798,15.285,14.6736,4.2798,15.285,0.0,0.0,0.0,131.46,94.3536,10.8798,94.9787970075,14.6736,4.2798,15.285,79.68,6.6,79.9528761209,130.95
2021-06-04 10:30:00,101.409504,27.660272,105.1141196445,12.789504,3.730272,13.3224,88.62,23.93,91.794059176,132.96,101.249504,25.820272,104.4899445229,12.789504,3.730272,13.3224,88.46,22.09,91.1764207457,129.79,89.049504,7.770272,89.3878699243,12.789504,3.730272,13.3224,76.26,4.04,76.3669378724,132.23,12.789504,3.730272,13.3224,12.789504,3.730272,13.3224,0.0,0.0,0.0,132.96,95.269504,10.290272,95.8236301245,12.789504,3.730272,13.3224,82.48,6.5600000000000005,82.7404616859,132.02
2021-06-04 11:00:00,103.740112,26.544616,107.0823397034,10.610112,3.094616,11.0522,93.13,23.45,96.0369689234,132.96,103.560112,25.434616,106.6377817123,10.610112,3.094616,11.0522,92.95,22.34,95.5969565415,129.79,90.890112,7.414616,91.1920445532,10.610112,3.094616,11.0522,80.28,4.32,80.3961491615,132.23,10.610112,3.094616,11.0522,10.610112,3.094616,11.0522,0.0,0.0,0.0,132.96,97.450112,9.334616,97.8961663431,10.610112,3.094616,11.0522,86.84,6.24,87.0639029679,132.02
2021-06-04 11:30:00,103.405856,26.899208,106.8472669099,11.105856,3.239208,11.5686,92.3,23.66,95.284235842,132.71,103.225856,25.379208,106.2999602335,11.105856,3.239208,11.5686,92.12,22.14,94.7432002837,129.47,90.665856,7.429208,90.9697234014,11.105856,3.239208,11.5686,79.56,4.19,79.6702560558,131.97,11.105856,3.239208,11.5686,11.105856,3.239208,11.5686,0.0,0.0,0.0,132.71,97.225856,9.599208,97.6985765974,11.105856,3.239208,11.5686,86.12,6.36,86.3545250696,131.76
2021-06-04 12:00:00,101.73392,28.28656,105.5931813859,15.31392,4.46656,15.952,86.42,23.82,89.642672874,132.61,101.58392,26.60656,105.0104844175,15.31392,4.46656,15.952,86.27,22.14,89.0656639789,129.38,89.15392,8.61656,89.5693393835,15.31392,4.46656,15.952,73.84,4.15,73.9565284475,131.89,15.31392,4.46656,15.952,15.31392,4.46656,15.952,0.0,0.0,0.0,132.61,95.15392,10.90656,95.7769363803,15.31392,4.46656,15.952,79.84,6.44,80.0993083616,131.68
2021-06-04 12:30:00,102.641904,28.848472,106.6189232429,15.251904,4.448472,15.8874,87.39,24.4,90.7324203358,133.0,102.491904,26.068472,105.7551682801,15.251904,4.448472,15.8874,87.24,21.62,89.8790409384,129.8,89.991904,8.048472,90.3510967674,15.251904,4.448472,15.8874,74.74,3.6,74.8266503326,132.3,15.251904,4.448472,15.8874,15.251904,4.448472,15.8874,0.0,0.0,0.0,133.0,96.091904,11.528472,96.7809882208,15.251904,4.448472,15.8874,80.84,7.08,81.1494423887,132.07
2021-06-04 13:00:00,103.059104,28.303072,106.8748932253,14.239104,4.153072,14.8324,88.82,24.15,92.0446353678,133.0,102.909104,26.083072,106.1631307519,14.239104,4.153072,14.8324,88.67,21.93,91.341632348,129.8,90.109104,7.983072,90.4620365802,14.239104,4.153072,14.8324,75.87,3.83,75.9666097703,132.3,14.239104,4.153072,14.8324,14.239104,4.153072,14.8324,0.0,0.0,0.0,133.0,96.279104,10.953072,96.9001323698,14.239104,4.153072,14.8324,82.04,6.8,82.3213313789,132.07
2021-06-04 13:30:00,103.229872,27.938296,106.9436994709,11.239872,3.278296,11.7082,91.99,24.66,95.237995044,133.0,103.059872,24.718296,105.9826937467,11.239872,3.278296,11.7082,91.82,21.44,94.2899040195,129.8,90.209872,6.378296,90.4350798425,11.239872,3.278296,11.7082,78.97,3.1,79.0308224682,132.26,11.239872,3.278296,11.7082,11.239872,3.278296,11.7082,0.0,0.0,0.0,133.0,96.679872,10.918296,97.2944337436,11.239872,3.278296,11.7082,85.44,7.64,85.7809023035,132.04
2021-06-04 14:00:00,101.032992,29.320456,105.201495296,10.732992,3.130456,11.1802,90.3,26.19,94.0213066278,133.14,100.842992,23.380456,103.5178958358,10.732992,3.130456,11.1802,90.11,20.25,92.3573202296,130.03,88.332992,4.700456,88.4579660759,10.732992,3.130456,11.1802,77.6,1.57,77.6158804627,132.38,10.732992,3.130456,11.1802,10.732992,3.130456,11.1802,0.0,0.0,0.0,133.14,94.692992,12.490456,95.5132149234,10.732992,3.130456,11.1802,83.96,9.36,84.480123106,132.17
2021-06-04 14:30:00,98.909136,31.462248,103.7925345749,12.899136,3.762248,13.4366,86.01,27.7,90.3604454394,133.91,98.759136,22.872248,101.3731062562,12.899136,3.762248,13.4366,85.86,19.11,87.9609669115,130.95,86.659136,5.592248,86.8393867433,12.899136,3.762248,13.4366,73.76,1.83,73.7826978363,133.32,12.899136,3.762248,13.4366,12.899136,3.762248,13.4366,0.0,0.0,0.0,133.91,92.699136,12.882248,93.5899680985,12.899136,3.762248,13.4366,79.8,9.12,80.3194521894,133.09
2021-06-04 15:00:00,97.332544,32.311992,102.5557845688,14.132544,4.121992,14.7214,83.2,28.19,87.8459794185,133.91,97.182544,22.981991999999998,99.8630002283,14.132544,4.121992,14.7214,83.05,18.86,85.1645589433,130.95,85.392544,5.401992,85.5632402867,14.132544,4.121992,14.7214,71.26,1.28,71.2714950033,133.32,14.132544,4.121992,14.7214,14.132544,4.121992,14.7214,0.0,0.0,0.0,133.91,91.212544,13.921992,92.2689007423,14.132544,4.121992,14.7214,77.08,9.8,77.7004916329,133.09
2021-06-04 15:30:00,96.362976,33.793368,102.116672803,13.622976,3.973368,14.1906,82.74,29.82,87.9496446838,134.28,96.232976,21.363368,98.575753419,13.622976,3.973368,14.1906,82.61,17.39,84.4205200174,131.39,84.472976,4.493368,84.5923993647,13.622976,3.973368,14.1906,70.85,0.52,70.8519082312,133.69,13.622976,3.973368,14.1906,13.622976,3.973368,14.1906,0.0,0.0,0.0,134.28,90.222976,15.133368,91.4833549085,13.622976,3.973368,14.1906,76.6,11.16,77.4086920184,133.45
2021-06-04 16:00:00,96.481248,33.712864,102.2017045588,12.661248,3.692864,13.1888,83.82,30.02,89.0336610502,134.55,96.331248,21.152864,98.6263301388,12.661248,3.692864,13.1888,83.67,17.46,85.4723376304,131.68,84.491248,4.132864,84.5922665108,12.661248,3.692864,13.1888,71.83,0.44,71.8313476137,133.99,12.661248,3.692864,13.1888,12.661248,3.692864,13.1888,0.0,0.0,0.0,134.55,90.381248,15.452864,91.6927532351,12.661248,3.692864,13.1888,77.72,11.76,78.6046817944,133.75
2021-06-04 16:30:00,95.941856,34.727208,102.0334195654,13.841856,4.037208,14.4186,82.1,30.69,87.6486514443,134.99,95.811856,21.037208,98.0942193536,13.841856,4.037208,14.4186,81.97,17.0,83.7142813384,132.19,84.191856,5.437208,84.3672439254,13.841856,4.037208,14.4186,70.35,1.4,70.3639289693,134.36,13.841856,4.037208,14.4186,13.841856,4.037208,14.4186,0.0,0.0,0.0,134.99,89.921856,16.877208,91.4919686987,13.841856,4.037208,14.4186,76.08,12.84,77.1558941365,134.12
2021-06-04 17:00:00,95.538096,34.916528,101.7186891131,14.868096,4.336528,15.4876,80.67,30.58,86.2715787499,135.31,95.408096,21.186528,97.7321531076,14.868096,4.336528,15.4876,80.54,16.85,82.2837414074,132.59,83.928096,5.776528,84.1266519833,14.868096,4.336528,15.4876,69.06,1.44,69.0750114007,134.67,14.868096,4.336528,15.4876,14.868096,4.336528,15.4876,0.0,0.0,0.0,135.31,89.548096,17.176528,91.1805604905,14.868096,4.336528,15.4876,74.68,12.84,75.7757744929,134.42
2021-06-04 17:30:00,96.247472,35.345096,102.5321982484,14.657472,4.275096,15.2682,81.59,31.07,87.3056298299,134.74,96.127472,20.605096,98.311041365,14.657472,4.275096,15.2682,81.47,16.33,83.0904916341,131.91,84.587472,5.755096,84.7830263043,14.657472,4.275096,15.2682,69.93,1.48,69.9456596223,134.12,14.657472,4.275096,15.2682,14.657472,4.275096,15.2682,0.0,0.0,0.0,134.74,90.297472,17.115096,91.9051683023,14.657472,4.275096,15.2682,75.64,12.84,76.7220646229,133.87
2021-06-04 18:00:00,98.570288,34.282584,104.3618572186,11.460288,3.342584,11.9378,87.11,30.94,92.441525842,134.74,98.420288,19.742584,100.3808881859,11.460288,3.342584,11.9378,86.96,16.4,88.4929466116,131.91,86.530288,4.642584,86.6547420951,11.460288,3.342584,11.9378,75.07,1.3,75.0812553172,134.12,11.460288,3.342584,11.9378,11.460288,3.342584,11.9378,0.0,0.0,0.0,134.74,92.700288,15.982584,94.0679881075,11.460288,3.342584,11.9378,81.24,12.64,82.2174385395,133.87
2021-06-04 18:30:00,98.9176,34.1168,104.6357856185,9.1776,2.6768,9.56,89.74,31.44,95.0880707555,134.79,98.7676,18.5668,100.4975863989,9.1776,2.6768,9.56,89.59,15.89,90.9882420975,131.94,86.6476,4.4168,86.7600985938,9.1776,2.6768,9.56,77.47,1.74,77.4895380035,134.15,9.1776,2.6768,9.56,9.1776,2.6768,9.56,0.0,0.0,0.0,134.79,92.9776,15.7968,94.3099835224,9.1776,2.6768,9.56,83.8,13.12,84.8208370626,133.92
2021-06-04 19:00:00,98.607216,34.126688,104.3456462011,7.737216,2.256688,8.0596,90.87,31.87,96.2966967242,134.79,98.447216,17.786688,100.041094597,7.737216,2.256688,8.0596,90.71,15.53,92.0298049547,131.94,86.217216,4.396688,86.3292488104,7.737216,2.256688,8.0596,78.48,2.14,78.5091714388,134.15,7.737216,2.256688,8.0596,7.737216,2.256688,8.0596,0.0,0.0,0.0,134.79,92.617216,15.816688,93.9580561681,7.737216,2.256688,8.0596,84.88,13.56,85.9563144859,133.92
2021-06-04 19:30:00,97.532272,34.751496,103.538449649,6.382272,1.8614959999999998,6.6482,91.15,32.89,96.9023972872,134.89,97.382272,16.561495999999998,98.7805145241,6.382272,1.8614959999999998,6.6482,91.0,14.7,92.1796615312,132.09,85.282272,4.731496,85.4134238389,6.382272,1.8614959999999998,6.6482,78.9,2.87,78.9521810972,134.26,6.382272,1.8614959999999998,6.6482,6.382272,1.8614959999999998,6.6482,0.0,0.0,0.0,134.89,91.742272,16.261496,93.1723173688,6.382272,1.8614959999999998,6.6482,85.36,14.4,86.5660996002,134.02
2021-06-04 20:00:00,96.360496,34.739728,102.4314106653,5.450496,1.589728,5.6776,90.91,33.15,96.7654411451,135.17,96.200496,15.359728,97.4189749221,5.450496,1.589728,5.6776,90.75,13.77,91.7887542131,132.42,84.090496,4.719728,84.2228433973,5.450496,1.589728,5.6776,78.64,3.13,78.7022648975,134.57,5.450496,1.589728,5.6776,5.450496,1.589728,5.6776,0.0,0.0,0.0,135.17,90.530496,16.109728,91.952672839,5.450496,1.589728,5.6776,85.08,14.52,86.3101199165,134.31
2021-06-04 20:30:00,94.865088,35.313984,101.2248111245,4.745088,1.3839839999999999,4.9428,90.12,33.93,96.2956868193,134.07,94.705088,14.613984,95.8259997153,4.745088,1.3839839999999999,4.9428,89.96,13.23,90.9276333135,131.12,82.675088,5.503984,82.8580956556,4.745088,1.3839839999999999,4.9428,77.93,4.12,78.0388320005,133.52,4.745088,1.3839839999999999,4.9428,4.745088,1.3839839999999999,4.9428,0.0,0.0,0.0,134.07,89.025088,17.023984,90.6381946237,4.745088,1.3839839999999999,4.9428,84.28,15.64,85.7188894002,133.27
2021-06-04 21:00:00,92.769856,35.971208,99.4996180256,4.289856,1.251208,4.4686,88.48,34.72,95.0483498016,134.55,92.619856,13.931208,93.6617119308,4.289856,1.251208,4.4686,88.33,12.68,89.2354822926,131.67,80.809856,6.031208,81.0346117204,4.289856,1.251208,4.4686,76.52,4.78,76.6691515539,133.97,4.289856,1.251208,4.4686,4.289856,1.251208,4.4686,0.0,0.0,0.0,134.55,87.089856,17.691208,88.8685650756,4.289856,1.251208,4.4686,82.8,16.44,84.41631122,133.71
2021-06-04 21:30:00,91.180496,37.484728,98.5849262516,3.8904959999999997,1.134728,4.0526,87.29,36.35,94.5561558017,135.21,91.020496,12.524728,91.8781775154,3.8904959999999997,1.134728,4.0526,87.13,11.39,87.8713206911,132.48,79.410496,6.934728,79.7127174759,3.8904959999999997,1.134728,4.0526,75.52,5.8,75.7423949978,134.67,3.8904959999999997,1.134728,4.0526,3.8904959999999997,1.134728,4.0526,0.0,0.0,0.0,135.21,85.570496,18.734728,87.5973733563,3.8904959999999997,1.134728,4.0526,81.68,17.6,83.5546671348,134.41
2021-06-04 22:00:00,89.826512,38.589816,97.7649024804,3.976512,1.159816,4.1422,85.85,37.43,93.6548311621,135.21,89.676512,11.359816,90.3931536348,3.976512,1.159816,4.1422,85.7,10.2,86.3048666067,132.48,78.296512,7.659816,78.6703029899,3.976512,1.159816,4.1422,74.32,6.5,74.603702321,134.67,3.976512,1.159816,4.1422,3.976512,1.159816,4.1422,0.0,0.0,0.0,135.21,84.376512,19.479816,86.5959526114,3.976512,1.159816,4.1422,80.4,18.32,82.460793108,134.41
2021-06-04 22:30:00,86.1744,40.3542,95.1550769691,3.8544,1.1242,4.015,82.32,39.23,91.189776291,134.94,86.0544,9.8142,86.6122293963,3.8544,1.1242,4.015,82.2,8.69,82.6580673619,132.17,75.0544,8.2942,75.5113018892,3.8544,1.1242,4.015,71.2,7.17,71.5601069032,134.44,3.8544,1.1242,4.015,3.8544,1.1242,4.015,0.0,0.0,0.0,134.94,80.8544,20.2042,83.340528538,3.8544,1.1242,4.015,77.0,19.08,79.3287236756,134.19
2021-06-04 23:00:00,82.343664,41.443152,92.1846725255,3.953664,1.153152,4.1184,78.39,40.29,88.1378250242,135.22,82.233664,9.263152,82.7537399749,3.953664,1.153152,4.1184,78.28,8.11,78.6989866517,132.49,71.703664,9.263152,72.2995256969,3.953664,1.153152,4.1184,67.75,8.11,68.2336764362,134.82,3.953664,1.153152,4.1184,3.953664,1.153152,4.1184,0.0,0.0,0.0,135.22,77.233664,21.393152,80.1417856512,3.953664,1.153152,4.1184,73.28,20.24,76.0237857516,134.57
2021-06-04 23:30:00,77.497136,42.966248,88.6109731094,3.827136,1.116248,3.9866,73.67,41.85,84.7271585739,137.11,77.397136,8.516248,77.8642609995,3.827136,1.116248,3.9866,73.57,7.4,73.9412259839,134.81,67.347136,10.976248,68.2357292594,3.827136,1.116248,3.9866,63.52,9.86,64.2807125038,136.6,3.827136,1.116248,3.9866,3.827136,1.116248,3.9866,0.0,0.0,0.0,137.11,72.507136,23.476248,76.2129843995,3.827136,1.116248,3.9866,68.68,22.36,72.2281939411,136.35
2021-06-05 00:00:00,74.426432,51.879376,90.7235550141,3.9064319999999997,1.139376,4.0692,70.52,50.74,86.8770280339,137.11,72.486432,11.559376,73.402329647,3.9064319999999997,1.139376,4.0692,68.58,10.42,69.3670872965,134.81,63.386432,10.149376,64.1938439017,3.9064319999999997,1.139376,4.0692,59.48,9.01,60.1585446965,136.6,3.9064319999999997,1.139376,4.0692,3.9064319999999997,1.139376,4.0692,0.0,0.0,0.0,137.11,69.266432,23.299376,73.080089792,3.9064319999999997,1.139376,4.0692,65.36,22.16,69.0144564566,136.35
2021-06-05 00:30:00,71.711184,55.644512,90.7678667062,3.8211839999999997,1.114512,3.9804,67.89,54.53,87.0779708078,136.66,68.941184,13.264512,70.2056559682,3.8211839999999997,1.114512,3.9804,65.12,12.15,66.2437687636,134.26,60.341184,9.934512,61.1535200557,3.8211839999999997,1.114512,3.9804,56.52,8.82,57.2040453115,135.89,3.8211839999999997,1.114512,3.9804,3.8211839999999997,1.114512,3.9804,0.0,0.0,0.0,136.66,66.541184,23.154512,70.4546704916,3.8211839999999997,1.114512,3.9804,62.72,22.04,66.4797713594,135.63
2021-06-05 01:00:00,69.936368,56.071024,89.6384699861,3.946368,1.151024,4.1108,65.99,54.92,85.8538671232,135.7,67.266368,12.861024,68.4848173119,3.946368,1.151024,4.1108,63.32,11.71,64.3936836965,133.12,58.966368,9.871024,59.7868687081,3.946368,1.151024,4.1108,55.02,8.72,55.706721318,134.8,3.946368,1.151024,4.1108,3.946368,1.151024,4.1108,0.0,0.0,0.0,135.7,64.986368,23.071024,68.9601346739,3.946368,1.151024,4.1108,61.04,21.92,64.8565185621,134.54
2021-06-05 01:30:00,69.340064,56.343352,89.3454967534,3.920064,1.143352,4.0834,65.42,55.2,85.5968247075,135.5,66.700064,12.953352,67.9462130338,3.920064,1.143352,4.0834,62.78,11.81,63.8811748483,132.87,58.430064,9.973352,59.2751223462,3.920064,1.143352,4.0834,54.51,8.83,55.2205487115,134.66,3.920064,1.143352,4.0834,3.920064,1.143352,4.0834,0.0,0.0,0.0,135.5,64.400064,23.263352,68.4730004416,3.920064,1.143352,4.0834,60.48,22.12,64.3981738872,134.41
2021-06-05 02:00:00,68.89528,56.39404,89.0328442419,4.02528,1.17404,4.193,64.87,55.22,85.1901713814,135.91,66.29528,13.01404,67.5605608873,4.02528,1.17404,4.193,62.27,11.84,63.3856332303,133.35,58.04528,9.98404,58.8976704548,4.02528,1.17404,4.193,54.02,8.81,54.7336870675,135.05,4.02528,1.17404,4.193,4.02528,1.17404,4.193,0.0,0.0,0.0,135.91,63.90528,23.29404,68.018358635,4.02528,1.17404,4.193,59.88,22.12,63.8350123365,134.8
2021-06-05 02:30:00,67.561584,56.746712,88.2312697143,3.931584,1.146712,4.0954,63.63,55.6,84.4993307666,135.96,65.021584,12.686712,66.2477097509,3.931584,1.146712,4.0954,61.09,11.54,62.1704085558,133.41,56.901584,10.246712,57.8168259983,3.931584,1.146712,4.0954,52.97,9.1,53.7459849663,135.1,3.931584,1.146712,4.0954,3.931584,1.146712,4.0954,0.0,0.0,0.0,135.96,62.691584,23.586712,66.981845954,3.931584,1.146712,4.0954,58.76,22.44,62.8990556368,134.85
2021-06-05 03:00:00,65.859568,57.703624,87.5624972227,3.9895680000000002,1.163624,4.1558,61.87,56.54,83.8132954847,136.06,63.379568,12.063624,64.5174446478,3.9895680000000002,1.163624,4.1558,59.39,10.9,60.3819683349,133.53,55.589568,10.773624,56.6239440919,3.9895680000000002,1.163624,4.1558,51.6,9.61,52.4872565486,135.21,3.9895680000000002,1.163624,4.1558,3.9895680000000002,1.163624,4.1558,0.0,0.0,0.0,136.06,61.229568,24.203624,65.8397707484,3.9895680000000002,1.163624,4.1558,57.24,23.04,61.7029918237,134.95
2021-06-05 03:30:00,65.2836,57.5848,87.0514653524,3.9936,1.1648,4.16,61.29,56.42,83.3047447628,136.43,62.8336,12.1948,64.0060499953,3.9936,1.1648,4.16,58.84,11.03,59.8649020712,133.94,55.0236,10.7148,56.0571449148,3.9936,1.1648,4.16,51.03,9.55,51.9159262655,135.59,3.9936,1.1648,4.16,3.9936,1.1648,4.16,0.0,0.0,0.0,136.43,60.6336,24.1648,65.2715175862,3.9936,1.1648,4.16,56.64,23.0,61.1317397102,135.35
2021-06-05 04:00:00,64.7108,57.3544,86.4697336413,4.0608,1.1844000000000001,4.23,60.65,56.17,82.6649345249,136.36,62.2908,12.5944,63.5512602235,4.0608,1.1844000000000001,4.23,58.23,11.41,59.337349115,133.87,54.5308,11.0244,55.6340322465,4.0608,1.1844000000000001,4.23,50.47,9.84,51.4202926868,135.49,4.0608,1.1844000000000001,4.23,4.0608,1.1844000000000001,4.23,0.0,0.0,0.0,136.36,60.0208,24.5444,64.8453853717,4.0608,1.1844000000000001,4.23,55.96,23.36,60.6400131926,135.25
2021-06-05 04:30:00,64.129088,57.135984,85.8898165987,3.929088,1.145984,4.0928,60.2,55.99,82.2126517028,136.6,61.719088,12.755984,63.0234952328,3.929088,1.145984,4.0928,57.79,11.61,58.9446876317,134.14,54.049088,11.355984,55.2291796629,3.929088,1.145984,4.0928,50.12,10.21,51.1493743852,135.66,3.929088,1.145984,4.0928,3.929088,1.145984,4.0928,0.0,0.0,0.0,136.6,59.529088,24.905984,64.5292209555,3.929088,1.145984,4.0928,55.6,23.76,60.4640190527,135.42
2021-06-05 05:00:00,63.029392,57.940656,85.6143905754,3.979392,1.160656,4.1452,59.05,56.78,81.9199053955,136.66,60.679392,12.250656,61.9036928294,3.979392,1.160656,4.1452,56.7,11.09,57.7743723462,134.17,53.079392,11.140656,54.2359297072,3.979392,1.160656,4.1452,49.1,9.98,50.1039958486,135.63,3.979392,1.160656,4.1452,3.979392,1.160656,4.1452,0.0,0.0,0.0,136.66,58.459392,24.720655999999998,63.4713427153,3.979392,1.160656,4.1452,54.48,23.56,59.3560780376,135.42
2021-06-05 05:30:00,63.294336,58.015848,85.8604192212,4.134336,1.205848,4.3066,59.16,56.81,82.0200079249,136.91,60.934336,12.235848,62.150698146,4.134336,1.205848,4.3066,56.8,11.03,57.8610482103,134.46,53.314336,10.905848,54.4183419788,4.134336,1.205848,4.3066,49.18,9.7,50.1274615356,135.98,4.134336,1.205848,4.3066,4.134336,1.205848,4.3066,0.0,0.0,0.0,136.91,58.694336,24.405848,63.566268532,4.134336,1.205848,4.3066,54.56,23.2,59.2877187957,135.75
2021-06-05 06:00:00,63.560016,58.072088,86.0943844777,5.150016,1.502088,5.3646,58.41,56.57,81.3135474567,136.77,61.250016,12.662088,62.5451271685,5.150016,1.502088,5.3646,56.1,11.16,57.199262233,134.31,53.620016,11.062088,54.7492091884,5.150016,1.502088,5.3646,48.47,9.56,49.4037903404,135.86,5.150016,1.502088,5.3646,5.150016,1.502088,5.3646,0.0,0.0,0.0,136.77,58.910016,24.542088,63.8177410171,5.150016,1.502088,5.3646,53.76,23.04,58.489137453,135.63
2021-06-05 06:30:00,66.362768,56.646224,87.2514278971,6.192768,1.8062239999999998,6.4508,60.17,54.84,81.4116361462,136.69,63.972768,14.046224,65.4966522369,6.192768,1.8062239999999998,6.4508,57.78,12.24,59.0622214279,134.24,56.132768,10.946224,57.190099346,6.192768,1.8062239999999998,6.4508,49.94,9.14,50.7695105354,135.78,6.192768,1.8062239999999998,6.4508,6.192768,1.8062239999999998,6.4508,0.0,0.0,0.0,136.69,61.552768,24.326224,66.1854094386,6.192768,1.8062239999999998,6.4508,55.36,22.52,59.7652072698,135.56
2021-06-05 07:00:00,68.616544,56.113992,88.6397778014,7.796544,2.273992,8.1214,60.82,53.84,81.2269536546,136.18,66.196544,15.203992,67.9201281674,7.796544,2.273992,8.1214,58.4,12.93,59.8142533181,133.57,58.206544,10.513992,59.148506255,7.796544,2.273992,8.1214,50.41,8.24,51.0790142818,135.17,7.796544,2.273992,8.1214,7.796544,2.273992,8.1214,0.0,0.0,0.0,136.18,63.716544,23.713992,67.9864059638,7.796544,2.273992,8.1214,55.92,21.44,59.8892310854,134.95
2021-06-05 07:30:00,71.881296,55.174128,90.615148376,9.511296,2.774128,9.9076,62.37,52.4,81.4602780501,135.92,69.381296,16.554128,71.3288398089,9.511296,2.774128,9.9076,59.87,13.78,61.4353749887,133.21,61.121296,9.584128,61.8681528271,9.511296,2.774128,9.9076,51.61,6.8100000000000005,52.0573549078,134.95,9.511296,2.774128,9.9076,9.511296,2.774128,9.9076,0.0,0.0,0.0,135.92,66.751296,22.534128,70.4522706689,9.511296,2.774128,9.9076,57.24,19.76,60.5547289648,134.72
2021-06-05 08:00:00,74.579616,53.819888,91.9711882441,12.959616,3.7798879999999997,13.499600000000001,61.62,50.04,79.3790022613,135.31,72.129616,19.179888,74.6361146363,12.959616,3.7798879999999997,13.499600000000001,59.17,15.4,61.1412209561,132.46,63.739616,9.679888,64.4704496612,12.959616,3.7798879999999997,13.499600000000001,50.78,5.9,51.1216040437,134.38,12.959616,3.7798879999999997,13.499600000000001,12.959616,3.7798879999999997,13.499600000000001,0.0,0.0,0.0,135.31,69.279616,22.419888,72.8170074299,12.959616,3.7798879999999997,13.499600000000001,56.32,18.64,59.3244637565,134.15
2021-06-05 08:30:00,76.984384,52.617112,93.2478195728,18.264384,5.327112,19.0254,58.72,47.29,75.3948439882,134.71,74.704384,22.897112,78.1346448559,18.264384,5.327112,19.0254,56.44,17.57,59.1115767003,131.72,66.324384,9.507112,67.0023066137,18.264384,5.327112,19.0254,48.06,4.18,48.2414344729,133.7,18.264384,5.327112,19.0254,18.264384,5.327112,19.0254,0.0,0.0,0.0,134.71,71.504384,22.007112,74.8143696745,18.264384,5.327112,19.0254,53.24,16.68,55.7917556634,133.45
2021-06-05 09:00:00,78.85304,52.30672,94.624494051,23.06304,6.72672,24.024,55.79,45.58,72.0420745121,134.28,76.71304,26.02672,81.0079049229,23.06304,6.72672,24.024,53.65,19.3,57.015896906,131.14,68.37304,9.34672,69.0089398093,23.06304,6.72672,24.024,45.31,2.62,45.3856860695,133.21,23.06304,6.72672,24.024,23.06304,6.72672,24.024,0.0,0.0,0.0,134.28,73.26304,21.68672,76.4054111592,23.06304,6.72672,24.024,50.2,14.96,52.381691458,132.95
2021-06-05 09:30:00,78.712176,52.718968,94.7359289691,27.322176,7.968968,28.4606,51.39,44.75,68.143191883,134.38,76.792176,27.648968,81.6180355453,27.322176,7.968968,28.4606,49.47,19.68,53.2408048399,131.23,68.622176,8.908968,69.1980689745,27.322176,7.968968,28.4606,41.3,0.9400000000000001,41.3106959515,133.28,27.322176,7.968968,28.4606,27.322176,7.968968,28.4606,0.0,0.0,0.0,134.38,73.042176,21.008968,76.0035276237,27.322176,7.968968,28.4606,45.72,13.04,47.5432434737,133.03
2021-06-05 10:00:00,78.015328,51.875304,93.6879851851,30.875328,9.005304,32.1618,47.14,42.87,63.7182587647,133.86,76.305328,30.065304,82.0147888237,30.875328,9.005304,32.1618,45.43,21.06,50.0740301953,130.56,68.325328,9.435304,68.9737298388,30.875328,9.005304,32.1618,37.45,0.43,37.4524685435,132.87,30.875328,9.005304,32.1618,30.875328,9.005304,32.1618,0.0,0.0,0.0,133.86,72.275328,20.525304,75.133289172,30.875328,9.005304,32.1618,41.4,11.52,42.9729030902,132.61
2021-06-05 10:30:00,77.178304,51.393672,92.724323292,33.338304,9.723672,34.7274,43.84,41.67,60.4841673498,133.51,75.618304,31.753672,82.0147766279,33.338304,9.723672,34.7274,42.28,22.03,47.6751434188,130.3,67.868304,10.733672,68.7118505241,33.338304,9.723672,34.7274,34.53,1.01,34.5447680554,132.46,33.338304,9.723672,34.7274,33.338304,9.723672,34.7274,0.0,0.0,0.0,133.51,71.538304,20.483672,74.4131020574,33.338304,9.723672,34.7274,38.2,10.76,39.6864914045,132.22
2021-06-05 11:00:00,76.685936,51.219648,92.2181387876,34.935936,10.189648,36.3916,41.75,41.03,58.5365133912,133.3,75.225936,32.979648,82.1376809344,34.935936,10.189648,36.3916,40.29,22.79,46.2889641275,130.14,67.385936,11.979648,68.4425038759,34.935936,10.189648,36.3916,32.45,1.79,32.4993323008,132.21,34.935936,10.189648,36.3916,34.935936,10.189648,36.3916,0.0,0.0,0.0,133.3,70.775936,20.149648,73.5883240141,34.935936,10.189648,36.3916,35.84,9.96,37.1982150109,132.01
2021-06-05 11:30:00,76.600368,51.338024,92.2128466428,34.690368,10.118024,36.1358,41.91,41.22,58.7838115471,133.5,75.140368,32.788024,81.982494601,34.690368,10.118024,36.1358,40.45,22.67,46.3695093785,130.39,67.210368,11.988024,68.2711233694,34.690368,10.118024,36.1358,32.52,1.87,32.5737210033,132.43,34.690368,10.118024,36.1358,34.690368,10.118024,36.1358,0.0,0.0,0.0,133.5,70.610368,19.958024,73.3767455743,34.690368,10.118024,36.1358,35.92,9.84,37.2434155254,132.24
2021-06-05 12:00:00,74.867392,51.294656,90.7538876249,34.987392,10.204656,36.4452,39.88,41.09,57.2608286702,133.54,73.507392,32.884656,80.5278664742,34.987392,10.204656,36.4452,38.52,22.68,44.7009261649,130.46,65.917392,12.134656,67.0250135719,34.987392,10.204656,36.4452,30.93,1.9300000000000002,30.9901565017,132.52,34.987392,10.204656,36.4452,34.987392,10.204656,36.4452,0.0,0.0,0.0,133.54,69.187392,19.964656,72.0102957983,34.987392,10.204656,36.4452,34.2,9.76,35.5653989152,132.33
2021-06-05 12:30:00,75.781968,51.711824,91.7443154389,32.371968,9.441824,33.7208,43.41,42.27,60.5902714963,133.35,74.231968,31.201824,80.5229091258,32.371968,9.441824,33.7208,41.86,21.76,47.1779312815,130.26,66.821968,10.451824,67.6344293413,32.371968,9.441824,33.7208,34.45,1.01,34.4648023351,132.35,32.371968,9.441824,33.7208,32.371968,9.441824,33.7208,0.0,0.0,0.0,133.35,70.451968,20.241824,73.3021911945,32.371968,9.441824,33.7208,38.08,10.8,39.5818948511,132.15
2021-06-05 13:00:00,73.8424,53.1132,90.9599475154,34.7424,10.1332,36.19,39.1,42.98,58.1041341042,133.6,72.5124,31.4232,79.0282585662,34.7424,10.1332,36.19,37.77,21.29,43.3570870793,130.56,65.1424,10.7532,66.0239622258,34.7424,10.1332,36.19,30.4,0.62,30.4063217111,132.61,34.7424,10.1332,36.19,34.7424,10.1332,36.19,0.0,0.0,0.0,133.6,68.3424,21.4132,71.6184946225,34.7424,10.1332,36.19,33.6,11.28,35.4428892727,132.42
2021-06-05 13:30:00,72.947696,53.084328,90.2181369289,33.957696,9.904328,35.3726,38.99,43.18,58.1784539155,133.79,71.617696,31.194328,78.1164546029,33.957696,9.904328,35.3726,37.66,21.29,43.2612956348,130.8,64.267696,10.354328,65.0964581024,33.957696,9.904328,35.3726,30.31,0.45,30.3133402976,132.85,33.957696,9.904328,35.3726,33.957696,9.904328,35.3726,0.0,0.0,0.0,133.79,67.397696,21.744328,70.8185373068,33.957696,9.904328,35.3726,33.44,11.84,35.4742047127,132.64
2021-06-05 14:00:00,70.37736,53.42048,88.3556477199,35.24736,10.28048,36.716,35.13,43.14,55.6343104568,134.06,69.25736,31.86048,76.2343236344,35.24736,10.28048,36.716,34.01,21.58,40.2787350844,131.14,62.46736,10.73048,63.3822866927,35.24736,10.28048,36.716,27.22,0.45,27.2237194373,133.1,35.24736,10.28048,36.716,35.24736,10.28048,36.716,0.0,0.0,0.0,134.06,65.32736,22.84048,69.2051406414,35.24736,10.28048,36.716,30.08,12.56,32.596932371,132.88
2021-06-05 14:30:00,70.961104,53.144072,88.6553476652,33.511104,9.774072,34.9074,37.45,43.37,57.3014781659,134.33,69.731104,31.304072,76.4354092606,33.511104,9.774072,34.9074,36.22,21.53,42.1358434115,131.46,62.211104,11.764072,63.3136229489,33.511104,9.774072,34.9074,28.7,1.99,28.7689085646,133.29,33.511104,9.774072,34.9074,33.511104,9.774072,34.9074,0.0,0.0,0.0,134.33,65.191104,24.134072,69.5149873915,33.511104,9.774072,34.9074,31.68,14.36,34.7826393478,133.06
2021-06-05 15:00:00,69.828704,55.490872,89.1924031386,34.288704,10.000872,35.7174,35.54,45.49,57.7272180172,134.76,68.748704,30.250872,75.109916512,34.288704,10.000872,35.7174,34.46,20.25,39.9694145566,132.0,61.718704,11.220872,62.7304263646,34.288704,10.000872,35.7174,27.43,1.22,27.4571174743,133.57,34.288704,10.000872,35.7174,34.288704,10.000872,35.7174,0.0,0.0,0.0,134.76,64.528704,23.560872,68.6954753191,34.288704,10.000872,35.7174,30.24,13.56,33.1410802479,133.33
2021-06-05 15:30:00,69.54112,55.06616,88.7031529767,32.90112,9.59616,34.272,36.64,45.47,58.3952951872,135.4,68.43112,30.02616,74.7287660061,32.90112,9.59616,34.272,35.53,20.43,40.9849460168,132.79,61.47112,11.33616,62.5076564718,32.90112,9.59616,34.272,28.57,1.74,28.6229366069,134.43,32.90112,9.59616,34.272,32.90112,9.59616,34.272,0.0,0.0,0.0,135.4,64.42112,23.79616,68.6755992533,32.90112,9.59616,34.272,31.52,14.2,34.5709473402,134.18
2021-06-05 16:00:00,70.915296,54.906128,89.686465527,32.695296,9.536128,34.0576,38.22,45.37,59.3228901858,135.4,69.735296,30.036128,75.9287856708,32.695296,9.536128,34.0576,37.04,20.5,42.3345201933,132.79,62.465296,11.186128,63.4589841078,32.695296,9.536128,34.0576,29.77,1.65,29.8156905001,134.43,32.695296,9.536128,34.0576,32.695296,9.536128,34.0576,0.0,0.0,0.0,135.4,65.535296,23.616128,69.660580844,32.695296,9.536128,34.0576,32.84,14.08,35.731106895799996,134.18
2021-06-05 16:30:00,73.159056,54.711808,91.3544164747,29.629056,8.641808,30.8636,43.53,46.07,63.3822199043,135.27,71.719056,28.301808,77.1013315683,29.629056,8.641808,30.8636,42.09,19.66,46.4551794744,132.66,64.139056,11.061808,65.0859593215,29.629056,8.641808,30.8636,34.51,2.42,34.594746711,134.31,29.629056,8.641808,30.8636,29.629056,8.641808,30.8636,0.0,0.0,0.0,135.27,67.749056,23.521808,71.716176979,29.629056,8.641808,30.8636,38.12,14.88,40.9212512028,134.06
2021-06-05 17:00:00,76.540624,54.406432,93.9070123328,26.730624,7.796432,27.8444,49.81,46.61,68.2167735971,135.12,74.810624,26.606432,79.4010811453,26.730624,7.796432,27.8444,48.08,18.81,51.6285047237,132.5,66.800624,9.996432,67.5444447717,26.730624,7.796432,27.8444,40.07,2.2,40.1303488647,134.17,26.730624,7.796432,27.8444,26.730624,7.796432,27.8444,0.0,0.0,0.0,135.12,71.050624,22.396432,74.496921662,26.730624,7.796432,27.8444,44.32,14.6,46.6628588923,133.92
2021-06-05 17:30:00,81.708112,52.188616,96.9529123162,20.498112,5.978616,21.3522,61.21,46.21,76.6943818021,134.66,79.428112,24.598616,83.1499662357,20.498112,5.978616,21.3522,58.93,18.62,61.8016933425,131.98,70.798112,8.378616,71.2921725636,20.498112,5.978616,21.3522,50.3,2.4,50.3572239108,133.83,20.498112,5.978616,21.3522,20.498112,5.978616,21.3522,0.0,0.0,0.0,134.66,76.218112,20.658616,78.9682152,20.498112,5.978616,21.3522,55.72,14.68,57.6213571517,133.57
2021-06-05 18:00:00,83.198976,52.351368,98.2992133179,19.478976,5.681368,20.2906,63.72,46.67,78.9830823658,134.14,80.768976,23.201368,84.0352959247,19.478976,5.681368,20.2906,61.29,17.52,63.7449174445,131.36,71.758976,8.691368,72.2834041415,19.478976,5.681368,20.2906,52.28,3.01,52.3665780818,133.29,19.478976,5.681368,20.2906,19.478976,5.681368,20.2906,0.0,0.0,0.0,134.14,77.358976,20.921368,80.1380983475,19.478976,5.681368,20.2906,57.88,15.24,59.8527526518,133.04
2021-06-05 18:30:00,84.770432,51.961376,99.4284201689,16.050432,4.681376,16.7192,68.72,47.28,83.4136487633,133.0,82.130432,21.191375999999998,84.8202940179,16.050432,4.681376,16.7192,66.08,16.51,68.1112802699,130.09,72.750432,8.421376,73.2362268957,16.050432,4.681376,16.7192,56.7,3.74,56.8232135663,132.23,16.050432,4.681376,16.7192,16.050432,4.681376,16.7192,0.0,0.0,0.0,133.0,78.890432,20.601376,81.5359856397,16.050432,4.681376,16.7192,62.84,15.92,64.8252419972,131.96
2021-06-05 19:00:00,86.14048,49.55764,99.3787803155,12.06048,3.51764,12.563,74.08,46.04,87.2211442255,133.0,83.24048,20.82764,85.8065737493,12.06048,3.51764,12.563,71.18,17.31,73.254545934,130.09,73.66048,7.49764,74.041075893,12.06048,3.51764,12.563,61.6,3.98,61.7284407708,132.23,12.06048,3.51764,12.563,12.06048,3.51764,12.563,0.0,0.0,0.0,133.0,80.34048,19.67764,82.7151874966,12.06048,3.51764,12.563,68.28,16.16,70.1662596979,131.96
2021-06-05 19:30:00,86.10608,49.68844,99.4142750444,10.00608,2.91844,10.423,76.1,46.77,89.3232494931,132.59,83.10608,19.65844,85.3995011473,10.00608,2.91844,10.423,73.1,16.74,74.9922502663,129.6,73.33608,7.55844,73.7245593069,10.00608,2.91844,10.423,63.33,4.64,63.499751968,131.69,10.00608,2.91844,10.423,10.00608,2.91844,10.423,0.0,0.0,0.0,132.59,80.20608,19.87844,82.6327274498,10.00608,2.91844,10.423,70.2,16.96,72.2196759893,131.42
2021-06-05 20:00:00,86.078832,49.337576,99.2157332485,7.328832,2.137576,7.6342,78.75,47.2,91.8117775669,132.84,82.948832,18.617576,85.0124865316,7.328832,2.137576,7.6342,75.62,16.48,77.3949274824,129.87,73.028832,7.037576,73.367143731,7.328832,2.137576,7.6342,65.7,4.9,65.8824711133,131.94,7.328832,2.137576,7.6342,7.328832,2.137576,7.6342,0.0,0.0,0.0,132.84,80.168832,19.337576,82.4680754583,7.328832,2.137576,7.6342,72.84,17.2,74.8432067726,131.67
2021-06-05 20:30:00,86.120576,49.495168,99.3303844044,6.120576,1.785168,6.3756,80.0,47.71,93.1463584903,132.95,82.920576,17.975168,84.8465001565,6.120576,1.785168,6.3756,76.8,16.19,78.4879360157,130.0,72.960576,7.215168,73.3164667692,6.120576,1.785168,6.3756,66.84,5.43,67.0602005664,132.07,6.120576,1.785168,6.3756,6.120576,1.785168,6.3756,0.0,0.0,0.0,132.95,80.240576,19.665168,82.6151854642,6.120576,1.785168,6.3756,74.12,17.88,76.2461067859,131.79
2021-06-05 21:00:00,84.487872,50.932296,98.6524165488,5.527872,1.612296,5.7582,78.96,49.32,93.0974972811,133.28,81.327872,16.632296,83.0111801764,5.527872,1.612296,5.7582,75.8,15.02,77.2738015112,130.42,71.497872,6.962296,71.8360582585,5.527872,1.612296,5.7582,65.97,5.35,66.1865802108,132.4,5.527872,1.612296,5.7582,5.527872,1.612296,5.7582,0.0,0.0,0.0,133.28,78.687872,19.412296,81.0470137382,5.527872,1.612296,5.7582,73.16,17.8,75.2942600734,132.11
2021-06-05 21:30:00,84.35176,51.55968,98.8616205451,5.38176,1.56968,5.606,78.97,49.99,93.4626181957,133.44,81.17176,15.27968,82.5973561465,5.38176,1.56968,5.606,75.79,13.71,77.0200506362,130.65,71.39176,7.67968,71.803627212,5.38176,1.56968,5.606,66.01,6.11,66.292172992,132.7,5.38176,1.56968,5.606,5.38176,1.56968,5.606,0.0,0.0,0.0,133.44,78.58176,20.08968,81.1091132192,5.38176,1.56968,5.606,73.2,18.52,75.5064924361,132.41
2021-06-05 22:00:00,84.189408,52.147744,99.0315284325,5.8894079999999995,1.717744,6.1348,78.3,50.43,93.1347137216,132.71,81.049408,14.937744,82.4144570628,5.8894079999999995,1.717744,6.1348,75.16,13.22,76.3137864347,129.8,71.229408,8.257744,71.7064773922,5.8894079999999995,1.717744,6.1348,65.34,6.54,65.6664846021,132.0,5.8894079999999995,1.717744,6.1348,5.8894079999999995,1.717744,6.1348,0.0,0.0,0.0,132.71,78.329408,20.717744,81.0229663372,5.8894079999999995,1.717744,6.1348,72.44,19.0,74.8902770725,131.7
2021-06-05 22:30:00,82.233472,53.058096,97.8647304616,5.993472,1.7480959999999999,6.2432,76.24,51.31,91.8980614594,132.57,79.183472,14.618096,80.5214938302,5.993472,1.7480959999999999,6.2432,73.19,12.87,74.3129396539,129.64,69.583472,8.758096,70.1324733709,5.993472,1.7480959999999999,6.2432,63.59,7.01,63.9752155135,131.86,5.993472,1.7480959999999999,6.2432,5.993472,1.7480959999999999,6.2432,0.0,0.0,0.0,132.57,76.513472,21.388096,79.4465987189,5.993472,1.7480959999999999,6.2432,70.52,19.64,73.2038250367,131.56
2021-06-05 23:00:00,78.764192,54.192056,95.6063641967,6.144192,1.792056,6.4002,72.62,52.4,89.5512389641,133.09,75.874192,14.182056,77.1882356583,6.144192,1.792056,6.4002,69.73,12.39,70.8222069693,130.26,66.664192,9.292056,67.3086680876,6.144192,1.792056,6.4002,60.52,7.5,60.982951716,132.37,6.144192,1.792056,6.4002,6.144192,1.792056,6.4002,0.0,0.0,0.0,133.09,73.224192,22.032056,76.4669457062,6.144192,1.792056,6.4002,67.08,20.24,70.0669965105,132.07
2021-06-05 23:30:00,74.872544,55.036992,92.9245303106,6.092544,1.776992,6.3464,68.78,53.26,86.9903213007,133.66,72.182544,13.786992,73.4874193772,6.092544,1.776992,6.3464,66.09,12.01,67.1723767631,130.93,63.382544,9.766992,64.1306558257,6.092544,1.776992,6.3464,57.29,7.99,57.844482883,132.94,6.092544,1.776992,6.3464,6.092544,1.776992,6.3464,0.0,0.0,0.0,133.66,69.612544,22.656992,73.206868316,6.092544,1.776992,6.3464,63.52,20.88,66.8637779369,132.64
2021-06-06 00:00:00,71.162336,55.999848,90.5541884233,5.3823360000000005,1.569848,5.6066,65.78,54.43,85.3793493768,134.1,68.622336,13.269848,69.8935895776,5.3823360000000005,1.569848,5.6066,63.24,11.7,64.3131992673,131.43,60.222336,10.669848,61.1602437016,5.3823360000000005,1.569848,5.6066,54.84,9.1,55.5898875696,133.36,5.3823360000000005,1.569848,5.6066,5.3823360000000005,1.569848,5.6066,0.0,0.0,0.0,134.1,66.182336,23.849848,70.3485383504,5.3823360000000005,1.569848,5.6066,60.8,22.28,64.7536747992,133.07
2021-06-06 00:30:00,68.136592,57.470256,89.137116254,5.486592,1.600256,5.7152,62.65,55.87,83.9433106328,135.03,65.736592,12.940256,66.9981324599,5.486592,1.600256,5.7152,60.25,11.34,61.3078959026,132.55,57.596592,10.920256,58.6226867443,5.486592,1.600256,5.7152,52.11,9.32,52.936891673,134.22,5.486592,1.600256,5.7152,5.486592,1.600256,5.7152,0.0,0.0,0.0,135.03,63.206592,24.280256,67.7097046492,5.486592,1.600256,5.7152,57.72,22.68,62.0159721362,133.94
2021-06-06 01:00:00,66.151568,58.074624,88.0266544951,5.741568,1.6746240000000001,5.9808,60.41,56.4,82.6457990463,136.0,63.881568,12.944624,65.1798896949,5.741568,1.6746240000000001,5.9808,58.14,11.27,59.222229779,133.68,55.971568,11.034624,57.0489206839,5.741568,1.6746240000000001,5.9808,50.23,9.36,51.0946425763,135.22,5.741568,1.6746240000000001,5.9808,5.741568,1.6746240000000001,5.9808,0.0,0.0,0.0,136.0,61.381568,24.474624,66.0810419869,5.741568,1.6746240000000001,5.9808,55.64,22.8,60.1302719102,134.93
2021-06-06 01:30:00,65.4228,58.2354,87.5871256122,5.5728,1.6254,5.805,59.85,56.61,82.3815185585,136.44,63.1728,12.4854,64.3947814112,5.5728,1.6254,5.805,57.6,10.86,58.6148411241,134.18,55.3428,11.2554,56.4757429433,5.5728,1.6254,5.805,49.77,9.63,50.6930942042,135.66,5.5728,1.6254,5.805,5.5728,1.6254,5.805,0.0,0.0,0.0,136.44,60.6928,24.7054,65.5284118608,5.5728,1.6254,5.805,55.12,23.08,59.757014651,135.38
2021-06-06 02:00:00,64.883312,58.282216,87.2161732591,5.4933119999999995,1.6022159999999999,5.7222,59.39,56.68,82.096251437,136.34,62.653312,12.132216,63.8171463608,5.4933119999999995,1.6022159999999999,5.7222,57.16,10.53,58.1218246444,134.01,54.883312,11.432216,56.0613369334,5.4933119999999995,1.6022159999999999,5.7222,49.39,9.83,50.3587231768,135.57,5.4933119999999995,1.6022159999999999,5.7222,5.4933119999999995,1.6022159999999999,5.7222,0.0,0.0,0.0,136.34,60.213312,24.842216,65.1366151853,5.4933119999999995,1.6022159999999999,5.7222,54.72,23.24,59.4506181633,135.29
2021-06-06 02:30:00,63.903792,58.209856,86.4412052642,5.073792,1.479856,5.2852,58.83,56.73,81.7267508225,136.09,61.703792,12.019856,62.863621319800004,5.073792,1.479856,5.2852,56.63,10.54,57.6025042858,133.72,54.043792,11.309856,55.2145297588,5.073792,1.479856,5.2852,48.97,9.83,49.9468697718,135.3,5.073792,1.479856,5.2852,5.073792,1.479856,5.2852,0.0,0.0,0.0,136.09,59.313792,24.719856,64.2588297597,5.073792,1.479856,5.2852,54.24,23.24,59.0091111609,135.02
2021-06-06 03:00:00,62.45704,58.50372,85.577842339,5.32704,1.55372,5.549,57.13,56.95,80.6668420108,136.09,60.33704,12.01372,61.5214423124,5.32704,1.55372,5.549,55.01,10.46,55.9956400088,133.72,52.84704,11.48372,54.0803611471,5.32704,1.55372,5.549,47.52,9.93,48.5464241732,135.3,5.32704,1.55372,5.549,5.32704,1.55372,5.549,0.0,0.0,0.0,136.09,57.96704,24.95372,63.1099506275,5.32704,1.55372,5.549,52.64,23.4,57.6066801682,135.02
2021-06-06 03:30:00,61.651856,58.802208,85.1977171873,5.801856,1.692208,6.0436,55.85,57.11,79.8797508759,136.21,59.591856,12.282208,60.8444075892,5.801856,1.692208,6.0436,53.79,10.59,54.8225519289,133.83,52.181856,11.582208,53.4517879753,5.801856,1.692208,6.0436,46.38,9.89,47.4227424344,135.41,5.801856,1.692208,6.0436,5.801856,1.692208,6.0436,0.0,0.0,0.0,136.21,57.161856,25.092208,62.4267305221,5.801856,1.692208,6.0436,51.36,23.4,56.4394330234,135.14
2021-06-06 04:00:00,61.332944,58.679192,84.8821394257,5.722944,1.669192,5.9614,55.61,57.01,79.6405185819,136.46,59.262944,12.409192000000001,60.5482004492,5.722944,1.669192,5.9614,53.54,10.74,54.6065856834,134.11,51.892944,11.469192,53.1452726225,5.722944,1.669192,5.9614,46.17,9.8,47.1986112084,135.64,5.722944,1.669192,5.9614,5.722944,1.669192,5.9614,0.0,0.0,0.0,136.46,56.882944,24.949192,62.1138591585,5.722944,1.669192,5.9614,51.16,23.28,56.2076863071,135.39
2021-06-06 04:30:00,61.060512,58.406816,84.4969956919,4.960512,1.446816,5.1672,56.1,56.96,79.9478054733,136.53,58.980512,12.236816,60.2365375964,4.960512,1.446816,5.1672,54.02,10.79,55.0870629095,134.18,51.600512,11.196816,52.8013402027,4.960512,1.446816,5.1672,46.64,9.75,47.6482119287,135.7,4.960512,1.446816,5.1672,4.960512,1.446816,5.1672,0.0,0.0,0.0,136.53,56.600512,24.686816,61.7499541933,4.960512,1.446816,5.1672,51.64,23.24,56.6285016577,135.46
2021-06-06 05:00:00,59.866784,58.895312,83.9802929388,4.646784,1.355312,4.8404,55.22,57.54,79.7502351094,136.48,57.816784,11.855312,59.0197334348,4.646784,1.355312,4.8404,53.17,10.5,54.1968532297,134.12,50.576784,12.005312,51.9820988033,4.646784,1.355312,4.8404,45.93,10.65,47.1485673165,135.64,4.646784,1.355312,4.8404,4.646784,1.355312,4.8404,0.0,0.0,0.0,136.48,55.526784,25.675312,61.1755293208,4.646784,1.355312,4.8404,50.88,24.32,56.393588288,135.41
2021-06-06 05:30:00,59.845568,59.231624,84.2014090792,5.045568,1.471624,5.2558,54.8,57.76,79.619454909,136.91,57.815568,11.851624,59.017801506,5.045568,1.471624,5.2558,52.77,10.38,53.7811983875,134.64,50.605568,12.771624,52.1923164096,5.045568,1.471624,5.2558,45.56,11.3,46.9404260739,136.02,5.045568,1.471624,5.2558,5.045568,1.471624,5.2558,0.0,0.0,0.0,136.91,55.485568,26.511624,61.4940197369,5.045568,1.471624,5.2558,50.44,25.04,56.3133660866,135.78
2021-06-06 06:00:00,59.945024,58.850632,84.004778371,5.625024,1.640632,5.8594,54.32,57.21,78.8900912663,137.01,57.955024,12.430632,59.2731424741,5.625024,1.640632,5.8594,52.33,10.79,53.4308244368,134.74,50.695024,12.580632,52.2327269045,5.625024,1.640632,5.8594,45.07,10.94,46.3787505222,136.06,5.625024,1.640632,5.8594,5.625024,1.640632,5.8594,0.0,0.0,0.0,137.01,55.545024,26.280632,61.44852569,5.625024,1.640632,5.8594,49.92,24.64,55.6698841386,135.81
2021-06-06 06:30:00,61.870288,58.112584,84.8823006071,6.180288,1.802584,6.4378,55.69,56.31,79.1971729293,136.8,59.800288,13.162584,61.2317569766,6.180288,1.802584,6.4378,53.62,11.36,54.8101632911,134.53,52.360288,12.122584,53.7452956293,6.180288,1.802584,6.4378,46.18,10.32,47.3190743781,135.83,6.180288,1.802584,6.4378,6.180288,1.802584,6.4378,0.0,0.0,0.0,136.8,57.340288,25.682584,62.8291632034,6.180288,1.802584,6.4378,51.16,23.88,56.4588345611,135.59
