Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-06 07:00:00,63.472992,57.565456,85.6889866781,7.492992,2.185456,7.8052,55.98,55.38,78.7445540974,136.6,61.412992,14.125456,63.0165382547,7.492992,2.185456,7.8052,53.92,11.94,55.2261713321,134.25,53.892992,11.845456,55.17942927,7.492992,2.185456,7.8052,46.4,9.66,47.3948900199,135.62,7.492992,2.185456,7.8052,7.492992,2.185456,7.8052,0.0,0.0,0.0,136.6,58.892992,25.305456,64.0995367384,7.492992,2.185456,7.8052,51.4,23.12,56.3603974436,135.39
2021-06-06 07:30:00,65.72808,57.29944,87.1975132948,9.59808,2.79944,9.998,56.13,54.5,78.2357137118,136.3,63.67808,15.14944,65.4553542867,9.59808,2.79944,9.998,54.08,12.35,55.4722353975,133.85,55.99808,11.09944,57.0874989118,9.59808,2.79944,9.998,46.4,8.3,47.1365039009,135.34,9.59808,2.79944,9.998,9.59808,2.79944,9.998,0.0,0.0,0.0,136.3,60.95808,24.31944,65.6301963977,9.59808,2.79944,9.998,51.36,21.52,55.6862640155,135.09
2021-06-06 08:00:00,67.310432,56.851376,88.1066013935,12.690432,3.7013759999999998,13.2192,54.62,53.15,76.21198659,135.72,65.320432,17.291376,67.5703375797,12.690432,3.7013759999999998,13.2192,52.63,13.59,54.3562783862,133.11,57.530432,10.881376,58.550447904,12.690432,3.7013759999999998,13.2192,44.84,7.18,45.4112100698,134.85,12.690432,3.7013759999999998,13.2192,12.690432,3.7013759999999998,13.2192,0.0,0.0,0.0,135.72,62.330432,23.941375999999998,66.7702945784,12.690432,3.7013759999999998,13.2192,49.64,20.24,53.6077158626,134.6
2021-06-06 08:30:00,69.647264,56.077952,89.4174372435,17.547264,5.117952,18.2784,52.1,50.96,72.8788830869,135.72,67.777264,19.977952,70.6602864517,17.547264,5.117952,18.2784,50.23,14.86,52.3819864075,132.7,59.777264,11.447952,60.8635925354,17.547264,5.117952,18.2784,42.23,6.33,42.7017774806,134.85,17.547264,5.117952,18.2784,17.547264,5.117952,18.2784,0.0,0.0,0.0,135.72,64.227264,24.317952,68.67680999,17.547264,5.117952,18.2784,46.68,19.2,50.474373696,134.55
2021-06-06 09:00:00,72.024608,54.901344,90.5632471291,20.404608,5.951344,21.2548,51.62,48.95,71.1387861859,134.94,70.194608,22.331344,73.6611968211,20.404608,5.951344,21.2548,49.79,16.38,52.4151552511,131.87,62.134608,11.331344,63.1593925569,20.404608,5.951344,21.2548,41.73,5.38,42.0753764095,133.95,20.404608,5.951344,21.2548,20.404608,5.951344,21.2548,0.0,0.0,0.0,134.94,66.604608,24.031344,70.8073393179,20.404608,5.951344,21.2548,46.2,18.08,49.6117566712,133.69
2021-06-06 09:30:00,76.8864,53.0052,93.3866678493,20.0064,5.8352,20.84,56.88,47.17,73.8941357619,134.55,74.7764,23.8152,78.477218019,20.0064,5.8352,20.84,54.77,17.98,57.6457569991,131.66,66.1964,9.7852,66.9157194686,20.0064,5.8352,20.84,46.19,3.95,46.3585871226,133.48,20.0064,5.8352,20.84,20.0064,5.8352,20.84,0.0,0.0,0.0,134.55,71.1264,22.3152,74.5448383726,20.0064,5.8352,20.84,51.12,16.48,53.7107512515,133.22
2021-06-06 10:00:00,80.858624,51.450432,95.8397831183,18.618624,5.430432,19.3944,62.24,46.02,77.4058008162,134.51,78.498624,24.330432,82.1827469193,18.618624,5.430432,19.3944,59.88,18.9,62.7919134921,131.73,69.188624,8.700432,69.7335156722,18.618624,5.430432,19.3944,50.57,3.27,50.6756134645,133.43,18.618624,5.430432,19.3944,18.618624,5.430432,19.3944,0.0,0.0,0.0,134.51,74.658624,21.110432,77.5858265201,18.618624,5.430432,19.3944,56.04,15.68,58.1923018964,133.18
2021-06-06 10:30:00,83.454368,51.280024,97.9503568126,15.634368,4.560024,16.2858,67.82,46.72,82.354786139,134.44,80.784368,22.760024,83.9293322125,15.634368,4.560024,16.2858,65.15,18.2,67.6443826197,131.65,71.374368,7.520024,71.769430598,15.634368,4.560024,16.2858,55.74,2.96,55.8185381392,133.33,15.634368,4.560024,16.2858,15.634368,4.560024,16.2858,0.0,0.0,0.0,134.44,77.434368,19.840024,79.9356484923,15.634368,4.560024,16.2858,61.8,15.28,63.6609644916,133.08
2021-06-06 11:00:00,84.409488,51.168184,98.7073691184,16.039488,4.678184,16.7078,68.37,46.49,82.6787578523,134.34,81.719488,22.838184,84.8507947364,16.039488,4.678184,16.7078,65.68,18.16,68.1443174447,131.52,72.329488,7.238184,72.6907569225,16.039488,4.678184,16.7078,56.29,2.56,56.3481827569,133.33,16.039488,4.678184,16.7078,16.039488,4.678184,16.7078,0.0,0.0,0.0,134.34,78.399488,19.478184,80.782915091,16.039488,4.678184,16.7078,62.36,14.8,64.0921960928,133.08
2021-06-06 11:30:00,86.457648,50.048064,99.8986166463,15.867647999999999,4.628064,16.5288,70.59,45.42,83.940005361,133.99,83.647648,23.288064,86.8289291699,15.867647999999999,4.628064,16.5288,67.78,18.66,70.3016642762,131.1,73.707648,6.528064,73.9961687743,15.867647999999999,4.628064,16.5288,57.84,1.9,57.8711983633,133.05,15.867647999999999,4.628064,16.5288,15.867647999999999,4.628064,16.5288,0.0,0.0,0.0,133.99,80.027648,18.628064,82.1670810775,15.867647999999999,4.628064,16.5288,64.16,14.0,65.6696703205,132.81
2021-06-06 12:00:00,88.212416,49.335288,101.0712668299,13.732416,4.005288,14.3046,74.48,45.33,87.1899036586,133.45,85.202416,22.655288,88.1629954493,13.732416,4.005288,14.3046,71.47,18.65,73.8632750425,130.43,75.402416,5.845288,75.6286435846,13.732416,4.005288,14.3046,61.67,1.8399999999999999,61.6974432209,132.53,13.732416,4.005288,14.3046,13.732416,4.005288,14.3046,0.0,0.0,0.0,133.45,82.132416,17.885288,84.05722625,13.732416,4.005288,14.3046,68.4,13.88,69.7940857093,132.28
2021-06-06 12:30:00,89.252496,49.360728,101.992595373,14.642496,4.270728,15.2526,74.61,45.09,87.1766035126,133.35,86.242496,23.250728,89.3216909202,14.642496,4.270728,15.2526,71.6,18.98,74.0729397284,130.31,76.582496,5.840728,76.8049008668,14.642496,4.270728,15.2526,61.94,1.57,61.9598942865,132.44,14.642496,4.270728,15.2526,14.642496,4.270728,15.2526,0.0,0.0,0.0,133.35,83.362496,17.870728,85.2564874869,14.642496,4.270728,15.2526,68.72,13.6,70.0528257817,132.19
2021-06-06 13:00:00,90.320992,49.099456,102.8038821026,14.020992,4.089456,14.6052,76.3,45.01,88.5866248369,133.5,87.200992,23.149456,90.221451545,14.020992,4.089456,14.6052,73.18,19.06,75.6213990878,130.48,77.170992,5.599456,77.3738710015,14.020992,4.089456,14.6052,63.15,1.51,63.1680504686,132.6,14.020992,4.089456,14.6052,14.020992,4.089456,14.6052,0.0,0.0,0.0,133.5,84.060992,17.649456,85.8938511951,14.020992,4.089456,14.6052,70.04,13.56,71.3405578896,132.35
2021-06-06 13:30:00,86.419424,51.834832,100.7728468039,18.599424,5.424832,19.3744,67.82,46.41,82.1793191746,133.56,83.739424,23.914832,87.0873717679,18.599424,5.424832,19.3744,65.14,18.49,67.7133642644,130.55,74.379424,7.754832,74.7825924525,18.599424,5.424832,19.3744,55.78,2.33,55.8286422905,132.67,18.599424,5.424832,19.3744,18.599424,5.424832,19.3744,0.0,0.0,0.0,133.56,80.439424,20.024832,82.8944800942,18.599424,5.424832,19.3744,61.84,14.6,63.5401101667,132.41
2021-06-06 14:00:00,84.278656,51.129608,98.5754973175,17.758656,5.179608,18.4986,66.52,45.95,80.8474668744,134.34,81.658656,24.059608,85.1293183154,17.758656,5.179608,18.4986,63.9,18.88,66.6308066888,131.46,72.278656,7.079608,72.6245479339,17.758656,5.179608,18.4986,54.52,1.9,54.5530970707,133.45,17.758656,5.179608,18.4986,17.758656,5.179608,18.4986,0.0,0.0,0.0,134.34,78.198656,19.299608,80.5450474527,17.758656,5.179608,18.4986,60.44,14.12,62.0674471845,133.18
2021-06-06 14:30:00,82.671936,52.107648,97.7233645659,19.911936,5.807648,20.7416,62.76,46.3,77.9904327466,134.27,80.251936,24.597648,83.936985405,19.911936,5.807648,20.7416,60.34,18.79,63.197940631,131.41,70.921936,7.817648,71.3515005185,19.911936,5.807648,20.7416,51.01,2.01,51.0495856986,133.4,19.911936,5.807648,20.7416,19.911936,5.807648,20.7416,0.0,0.0,0.0,134.27,76.391936,20.087648,78.9888693931,19.911936,5.807648,20.7416,56.48,14.28,58.2572639248,133.14
2021-06-06 15:00:00,81.160512,53.181816,97.0326453373,23.800512,6.941816,24.7922,57.36,46.24,73.6770466292,134.48,79.000512,25.981816,83.1633071668,23.800512,6.941816,24.7922,55.2,19.04,58.3914514291,131.71,70.070512,8.671816,70.6050780375,23.800512,6.941816,24.7922,46.27,1.73,46.3023303949,133.62,23.800512,6.941816,24.7922,23.800512,6.941816,24.7922,0.0,0.0,0.0,134.48,75.040512,20.981816,77.9186437503,23.800512,6.941816,24.7922,51.24,14.04,53.1287041062,133.36
2021-06-06 15:30:00,79.650784,53.862312,96.1529825112,25.550784,7.452312,26.6154,54.1,46.41,71.2790158462,134.84,77.660784,26.502312,82.0583323791,25.550784,7.452312,26.6154,52.11,19.05,55.4829216967,132.15,69.270784,9.822312,69.9637000808,25.550784,7.452312,26.6154,43.72,2.37,43.784190069,133.94,25.550784,7.452312,26.6154,25.550784,7.452312,26.6154,0.0,0.0,0.0,134.84,73.950784,22.212312,77.2146699702,25.550784,7.452312,26.6154,48.4,14.76,50.6005691668,133.67
2021-06-06 16:00:00,80.975168,53.449424,97.0248357822,25.575168,7.459424,26.6408,55.4,45.99,72.0016673418,134.84,78.925168,26.779424,83.3445840688,25.575168,7.459424,26.6408,53.35,19.32,56.7405049325,132.15,70.515168,10.439424,71.2837323063,25.575168,7.459424,26.6408,44.94,2.98,45.0386944749,133.94,25.575168,7.459424,26.6408,25.575168,7.459424,26.6408,0.0,0.0,0.0,134.84,75.335168,22.939424,78.7502680061,25.575168,7.459424,26.6408,49.76,15.48,52.1122634319,133.67
2021-06-06 16:30:00,83.3812,52.6316,98.6027881553,25.1712,7.3416,26.22,58.21,45.29,73.7535639817,134.71,81.2212,26.9816,85.5855716111,25.1712,7.3416,26.22,56.05,19.64,59.3913470128,132.01,72.5112,9.2916,73.1040898719,25.1712,7.3416,26.22,47.34,1.9500000000000002,47.3801445755,133.71,25.1712,7.3416,26.22,25.1712,7.3416,26.22,0.0,0.0,0.0,134.71,77.6112,21.5416,80.5452599226,25.1712,7.3416,26.22,52.44,14.2,54.3285707524,133.44
2021-06-06 17:00:00,87.89696,50.31328,101.2783378695,17.73696,5.17328,18.476,70.16,45.14,83.4268853548,134.31,85.15696,24.50328,88.6121806932,17.73696,5.17328,18.476,67.42,19.33,70.1363336652,131.55,75.67696,6.71328,75.9741429909,17.73696,5.17328,18.476,57.94,1.54,57.960462386,133.39,17.73696,5.17328,18.476,17.73696,5.17328,18.476,0.0,0.0,0.0,134.31,81.93696,18.81328,84.0690485161,17.73696,5.17328,18.476,64.2,13.64,65.6329917039,133.12
2021-06-06 17:30:00,90.2608,49.8894,103.1308113466,15.4608,4.5094,16.105,74.8,45.38,87.4893387791,133.79,87.2908,23.4894,90.3959936999,15.4608,4.5094,16.105,71.83,18.98,74.2952845072,130.91,77.5508,6.1994,77.7981949726,15.4608,4.5094,16.105,62.09,1.69,62.1129954196,132.94,15.4608,4.5094,16.105,15.4608,4.5094,16.105,0.0,0.0,0.0,133.79,84.3408,18.3094,86.3052992174,15.4608,4.5094,16.105,68.88,13.8,70.2488035485,132.67
2021-06-06 18:00:00,90.094272,50.457496,103.2614969376,16.414272,4.787496,17.0982,73.68,45.67,86.6861655629,133.68,87.194272,23.487496,90.3022897714,16.414272,4.787496,17.0982,70.78,18.7,73.2085951238,130.78,77.154272,6.657496,77.4409706863,16.414272,4.787496,17.0982,60.74,1.87,60.7687789905,132.84,16.414272,4.787496,17.0982,16.414272,4.787496,17.0982,0.0,0.0,0.0,133.68,83.734272,18.787496,85.8160725815,16.414272,4.787496,17.0982,67.32,14.0,68.76032577,132.58
2021-06-06 18:30:00,90.823376,50.065568,103.7084698913,12.773376,3.725568,13.3056,78.05,46.34,90.7700286438,133.59,87.713376,21.645568,90.344711762,12.773376,3.725568,13.3056,74.94,17.92,77.0527741227,130.69,77.533376,6.285568,77.7877417016,12.773376,3.725568,13.3056,64.76,2.56,64.8105793833,132.78,12.773376,3.725568,13.3056,12.773376,3.725568,13.3056,0.0,0.0,0.0,133.59,84.573376,18.445568,86.5615093843,12.773376,3.725568,13.3056,71.8,14.72,73.2933721424,132.62
2021-06-06 19:00:00,90.304672,49.999696,103.2225914474,10.524672,3.069696,10.9632,79.78,46.93,92.5595662263,133.59,87.104672,20.459696,89.4752649878,10.524672,3.069696,10.9632,76.58,17.39,78.5296663688,130.69,76.874672,6.119696,77.1178700059,10.524672,3.069696,10.9632,66.35,3.05,66.4200647395,132.78,10.524672,3.069696,10.9632,10.524672,3.069696,10.9632,0.0,0.0,0.0,133.59,84.084672,18.349696,86.0636009509,10.524672,3.069696,10.9632,73.56,15.28,75.1302335947,132.51
2021-06-06 19:30:00,90.722864,48.903752,103.0641305792,7.692864,2.243752,8.0134,83.03,46.66,95.2425141415,133.59,87.362864,19.513752,89.5156775286,7.692864,2.243752,8.0134,79.67,17.27,81.5203152594,130.77,76.932864,5.333752,77.1175367452,7.692864,2.243752,8.0134,69.24,3.09,69.308915011,132.8,7.692864,2.243752,8.0134,7.692864,2.243752,8.0134,0.0,0.0,0.0,133.59,84.492864,17.483752,86.2828236147,7.692864,2.243752,8.0134,76.8,15.24,78.2974942128,132.51
2021-06-06 20:00:00,90.211536,48.980448,102.6508914416,5.7615359999999995,1.680448,6.0016,84.45,47.3,96.7940726491,133.1,86.781536,18.300448,88.6901425612,5.7615359999999995,1.680448,6.0016,81.02,16.62,82.7071024761,130.19,76.311536,5.340448,76.4981758705,5.7615359999999995,1.680448,6.0016,70.55,3.66,70.6448731332,132.31,5.7615359999999995,1.680448,6.0016,5.7615359999999995,1.680448,6.0016,0.0,0.0,0.0,133.1,84.001536,17.520448000000002,85.8092311379,5.7615359999999995,1.680448,6.0016,78.24,15.84,79.8273336646,132.04
2021-06-06 20:30:00,89.390256,49.348408,102.107214436,4.760256,1.388408,4.9586,84.63,47.96,97.2748605756,133.29,85.950256,17.498408,87.7134014219,4.760256,1.388408,4.9586,81.19,16.11,82.7728711596,130.37,75.500256,5.568408,75.7053222945,4.760256,1.388408,4.9586,70.74,4.18,70.8633897016,132.53,4.760256,1.388408,4.9586,4.760256,1.388408,4.9586,0.0,0.0,0.0,133.29,83.240256,17.868408,85.1364799801,4.760256,1.388408,4.9586,78.48,16.48,80.1916504382,132.23
2021-06-06 21:00:00,87.839376,49.763568,100.9562711086,5.189376,1.513568,5.4056,82.65,48.25,95.7031086224,133.29,84.479376,17.543568,86.281757907,5.189376,1.513568,5.4056,79.29,16.03,80.8941592453,130.37,74.309376,5.723568,74.5294746537,5.189376,1.513568,5.4056,69.12,4.21,69.2480938366,132.53,5.189376,1.513568,5.4056,5.189376,1.513568,5.4056,0.0,0.0,0.0,133.29,81.869376,18.033568,83.8320004619,5.189376,1.513568,5.4056,76.68,16.52,78.439357468,132.23
2021-06-06 21:30:00,87.206448,50.671464,100.8591187582,5.456448,1.591464,5.6838,81.75,49.08,95.3515018235,133.67,83.896448,17.071464,85.6157045764,5.456448,1.591464,5.6838,78.44,15.48,79.9528861268,130.82,73.756448,6.371464,74.0311365243,5.456448,1.591464,5.6838,68.3,4.78,68.4670606934,132.93,5.456448,1.591464,5.6838,5.456448,1.591464,5.6838,0.0,0.0,0.0,133.67,81.216448,18.831464,83.3710708946,5.456448,1.591464,5.6838,75.76,17.24,77.6968158936,132.63
2021-06-06 22:00:00,87.002064,50.909352,100.8023871807,5.552064,1.6193520000000001,5.7834,81.45,49.29,95.2029757938,133.67,83.712064,16.969352,85.4146858944,5.552064,1.6193520000000001,5.7834,78.16,15.35,79.6530482781,130.82,73.592064,6.539352,73.8820344086,5.552064,1.6193520000000001,5.7834,68.04,4.92,68.2176516746,132.93,5.552064,1.6193520000000001,5.7834,5.552064,1.6193520000000001,5.7834,0.0,0.0,0.0,133.67,81.032064,18.979352,83.2250635232,5.552064,1.6193520000000001,5.7834,75.48,17.36,77.4506294358,132.63
2021-06-06 22:30:00,85.18056,51.23808,99.4035645437,5.17056,1.50808,5.386,80.01,49.73,94.2054828553,133.72,81.92056,16.51808,83.5692833378,5.17056,1.50808,5.386,76.75,15.01,78.2039807171,130.87,72.00056,6.78808,72.3198359401,5.17056,1.50808,5.386,66.83,5.28,67.038252513,132.97,5.17056,1.50808,5.386,5.17056,1.50808,5.386,0.0,0.0,0.0,133.72,79.29056,19.30808,81.6075661835,5.17056,1.50808,5.386,74.12,17.8,76.2273861548,132.67
2021-06-06 23:00:00,80.96712,51.95916,96.2051393066,5.51712,1.6091600000000001,5.747,75.45,50.35,90.7073591281,133.75,77.94712,16.52916,79.6804031528,5.51712,1.6091600000000001,5.747,72.43,14.92,73.9507356285,130.82,68.44712,7.14916,68.8194647247,5.51712,1.6091600000000001,5.747,62.93,5.54,63.1733844273,133.0,5.51712,1.6091600000000001,5.747,5.51712,1.6091600000000001,5.747,0.0,0.0,0.0,133.75,75.27712,19.80916,77.839884477,5.51712,1.6091600000000001,5.747,69.76,18.2,72.0950594701,132.74
2021-06-06 23:30:00,75.59448,53.07964,92.368682945,5.00448,1.45964,5.213,70.59,51.62,87.4504002278,134.22,72.78448,15.34964,74.385428526,5.00448,1.45964,5.213,67.78,13.89,69.1885864865,131.5,63.98448,7.80964,64.4593217293,5.00448,1.45964,5.213,58.98,6.35,59.3208470944,133.47,5.00448,1.45964,5.213,5.00448,1.45964,5.213,0.0,0.0,0.0,134.22,70.40448,20.57964,73.3506127214,5.00448,1.45964,5.213,65.4,19.12,68.1376136946,133.17
2021-06-07 00:00:00,72.243472,53.953096,90.1668221387,4.673472,1.363096,4.8682,67.57,52.59,85.6236707926,134.31,69.593472,15.203096,71.2347209793,4.673472,1.363096,4.8682,64.92,13.84,66.3788520539,131.62,61.013472,9.353096,61.7262032712,4.673472,1.363096,4.8682,56.34,7.99,56.9037406503,133.57,4.673472,1.363096,4.8682,4.673472,1.363096,4.8682,0.0,0.0,0.0,134.31,67.153472,22.483096,70.8172182975,4.673472,1.363096,4.8682,62.48,21.12,65.9530499674,133.28
2021-06-07 00:30:00,69.313456,55.781008,88.9712090294,4.323456,1.261008,4.5036000000000005,64.99,54.52,84.8300094306,135.48,66.793456,13.681008,68.180171196,4.323456,1.261008,4.5036000000000005,62.47,12.42,63.6926785431,133.0,58.553456,9.531008,59.3240872078,4.323456,1.261008,4.5036000000000005,54.23,8.27,54.8569576262,134.58,4.323456,1.261008,4.5036000000000005,4.323456,1.261008,4.5036000000000005,0.0,0.0,0.0,135.48,64.443456,22.741008,68.3382211217,4.323456,1.261008,4.5036000000000005,60.12,21.48,63.8420300429,134.28
2021-06-07 01:00:00,67.77168,55.99924,87.9142507822,4.11168,1.19924,4.283,63.66,54.8,83.9978309244,135.75,65.29168,13.68924,66.7113091537,4.11168,1.19924,4.283,61.18,12.49,62.4419130072,133.3,57.18168,9.51924,57.9686161453,4.11168,1.19924,4.283,53.07,8.32,53.7182213034,134.98,4.11168,1.19924,4.283,4.11168,1.19924,4.283,0.0,0.0,0.0,135.75,62.95168,22.79924,66.953113142,4.11168,1.19924,4.283,58.84,21.6,62.6793873614,134.68
2021-06-07 01:30:00,67.576048,55.984264,87.7539747186,4.026048,1.174264,4.1938,63.55,54.81,83.9210259708,136.31,65.106048,13.844264,66.5617092019,4.026048,1.174264,4.1938,61.08,12.67,62.380247675,133.97,57.036048,9.424264,57.8094068764,4.026048,1.174264,4.1938,53.01,8.25,53.6481369667,135.51,4.026048,1.174264,4.1938,4.026048,1.174264,4.1938,0.0,0.0,0.0,136.31,62.786048,22.734264,66.7752542719,4.026048,1.174264,4.1938,58.76,21.56,62.5905040721,135.22
2021-06-07 02:00:00,67.431984,56.458912,87.9470363935,4.041984,1.178912,4.2104,63.39,55.28,84.1080881961,136.31,64.971984,13.408912,66.3412211669,4.041984,1.178912,4.2104,60.93,12.23,62.1452958799,133.97,56.981984,9.658912,57.7948188128,4.041984,1.178912,4.2104,52.94,8.48,53.6148673411,135.51,4.041984,1.178912,4.2104,4.041984,1.178912,4.2104,0.0,0.0,0.0,136.31,62.761984,22.978912,66.8363451448,4.041984,1.178912,4.2104,58.72,21.8,62.6360790599,135.22
2021-06-07 02:30:00,66.91512,55.95816,87.2292895489,4.00512,1.16816,4.172,62.91,54.79,83.4242902277,136.39,64.45512,13.99816,65.9576453309,4.00512,1.16816,4.172,60.45,12.83,61.7965322652,134.04,56.45512,9.13816,57.1899164399,4.00512,1.16816,4.172,52.45,7.97,53.0520819573,135.6,4.00512,1.16816,4.172,4.00512,1.16816,4.172,0.0,0.0,0.0,136.39,62.12512,22.40816,66.0428358689,4.00512,1.16816,4.172,58.12,21.24,61.8794957963,135.32
2021-06-07 03:00:00,65.77128,56.53704,86.7311833472,4.24128,1.23704,4.418,61.53,55.3,82.7286582751,136.49,63.39128,13.58704,64.8310268004,4.24128,1.23704,4.418,59.15,12.35,60.4255326828,134.15,55.53128,9.63704,56.3612952158,4.24128,1.23704,4.418,51.29,8.4,51.9733018001,135.69,4.24128,1.23704,4.418,4.24128,1.23704,4.418,0.0,0.0,0.0,136.49,61.12128,22.99704,65.3044770104,4.24128,1.23704,4.418,56.88,21.76,60.9001806237,135.42
2021-06-07 03:30:00,65.278704,56.775872,86.5147897026,4.168704,1.215872,4.3424,61.11,55.56,82.5914384183,136.57,62.918704,13.385871999999999,64.3268597262,4.168704,1.215872,4.3424,58.75,12.17,59.9972616042,134.24,55.168704,10.105872,56.0866699842,4.168704,1.215872,4.3424,51.0,8.89,51.769026454,135.72,4.168704,1.215872,4.3424,4.168704,1.215872,4.3424,0.0,0.0,0.0,136.57,60.728704,23.535872,65.1299682199,4.168704,1.215872,4.3424,56.56,22.32,60.8047366576,135.45
2021-06-07 04:00:00,65.201488,56.414184,86.2194536853,4.231488,1.234184,4.4078,60.97,55.18,82.2324345985,136.57,62.841488,13.844184,64.3483802802,4.231488,1.234184,4.4078,58.61,12.61,59.9511818065,134.24,55.051488,10.224184,55.9928590936,4.231488,1.234184,4.4078,50.82,8.99,51.6090350617,135.72,4.231488,1.234184,4.4078,4.231488,1.234184,4.4078,0.0,0.0,0.0,136.57,60.551488,23.674184,65.0149958631,4.231488,1.234184,4.4078,56.32,22.44,60.6258690659,135.45
2021-06-07 04:30:00,64.955616,56.297888,85.957456007,4.175616,1.217888,4.3496,60.78,55.08,82.0244768347,136.73,62.615616,13.767888,64.1113882788,4.175616,1.217888,4.3496,58.44,12.55,59.7723690345,134.42,54.895616,10.607887999999999,55.9111432886,4.175616,1.217888,4.3496,50.72,9.39,51.5818815089,135.82,4.175616,1.217888,4.3496,4.175616,1.217888,4.3496,0.0,0.0,0.0,136.73,60.415616,24.057888,65.0294443439,4.175616,1.217888,4.3496,56.24,22.84,60.7009324475,135.55
2021-06-07 05:00:00,64.604944,56.455192,85.7961974274,4.714944,1.375192,4.9114,59.89,55.08,81.3671831883,136.58,62.314944,13.975192,63.8628079336,4.714944,1.375192,4.9114,57.6,12.6,58.962021675,134.24,54.534944,10.775192,55.5892514765,4.714944,1.375192,4.9114,49.82,9.4,50.6990374662,135.62,4.714944,1.375192,4.9114,4.714944,1.375192,4.9114,0.0,0.0,0.0,136.58,59.914944,24.295192,64.6533593005,4.714944,1.375192,4.9114,55.2,22.92,59.7692763885,135.35
2021-06-07 05:30:00,65.928816,56.245488,86.6612006582,5.298816,1.545488,5.5196000000000005,60.63,54.7,81.6583547471,136.71,63.648816,14.295488,65.234444547,5.298816,1.545488,5.5196000000000005,58.35,12.75,59.7267527997,134.37,55.778816,10.755488,56.8063098298,5.298816,1.545488,5.5196000000000005,50.48,9.21,51.3132974968,135.74,5.298816,1.545488,5.5196000000000005,5.298816,1.545488,5.5196000000000005,0.0,0.0,0.0,136.71,61.258816,24.185488,65.8603095006,5.298816,1.545488,5.5196000000000005,55.96,22.64,60.3663084841,135.47
2021-06-07 06:00:00,68.813264,55.500952,88.4060007875,6.243264,1.8209520000000001,6.5034,62.57,53.68,82.4411747854,136.51,66.453264,14.920952,68.1077903388,6.243264,1.8209520000000001,6.5034,60.21,13.1,61.618618128,134.14,58.253264,10.400952,59.1745094543,6.243264,1.8209520000000001,6.5034,52.01,8.58,52.7129633013,135.53,6.243264,1.8209520000000001,6.5034,6.243264,1.8209520000000001,6.5034,0.0,0.0,0.0,136.51,63.843264,23.620952,68.0728413654,6.243264,1.8209520000000001,6.5034,57.6,21.8,61.5873363607,135.26
2021-06-07 06:30:00,77.129232,50.999776,92.4656454093,7.199232,2.099776,7.4992,69.93,48.9,85.3312070699,135.97,74.409232,18.129776,76.5860469318,7.199232,2.099776,7.4992,67.21,16.03,69.0951879656,133.46,65.209232,8.189776,65.7215061373,7.199232,2.099776,7.4992,58.01,6.09,58.3287939186,135.0,7.199232,2.099776,7.4992,7.199232,2.099776,7.4992,0.0,0.0,0.0,135.97,71.519232,20.899776,74.510409895,7.199232,2.099776,7.4992,64.32,18.8,67.0112110023,134.73
2021-06-07 07:00:00,83.948944,47.577192,96.4935977012,8.218944,2.397192,8.5614,75.73,45.18,88.1831350089,134.36,80.938944,20.797192,83.5681509363,8.218944,2.397192,8.5614,72.72,18.4,75.0117217507,131.51,71.178944,5.337192,71.3787621593,8.218944,2.397192,8.5614,62.96,2.94,63.0286062039,133.29,8.218944,2.397192,8.5614,8.218944,2.397192,8.5614,0.0,0.0,0.0,134.36,78.058944,17.437192,79.9828381794,8.218944,2.397192,8.5614,69.84,15.04,71.4410750199,133.04
2021-06-07 07:30:00,93.104928,43.178104,102.6298021187,9.044928,2.6381040000000002,9.4218,84.06,40.54,93.3251048754,132.9,89.654928,24.798104,93.0212452974,9.044928,2.6381040000000002,9.4218,80.61,22.16,83.6004647116,129.73,79.004928,3.078104,79.0648681307,9.044928,2.6381040000000002,9.4218,69.96,0.44,69.9613836341,131.88,9.044928,2.6381040000000002,9.4218,9.044928,2.6381040000000002,9.4218,0.0,0.0,0.0,132.9,86.644928,14.278104,87.8134830306,9.044928,2.6381040000000002,9.4218,77.6,11.64,78.4681438547,131.64
2021-06-07 08:00:00,98.397104,40.702072,106.483091337,9.847104,2.872072,10.2574,88.55,37.83,96.2923226431,132.31,94.737104,27.152072,98.5512754266,9.847104,2.872072,10.2574,84.89,24.28,88.2940003624,129.02,83.557104,5.772072,83.7562322698,9.847104,2.872072,10.2574,73.71,2.9,73.7670258313,131.2,9.847104,2.872072,10.2574,9.847104,2.872072,10.2574,0.0,0.0,0.0,132.31,91.647104,11.192072,92.3279705574,9.847104,2.872072,10.2574,81.8,8.32,82.2220311109,130.96
2021-06-07 08:30:00,101.267296,17.642128,102.7925577049,12.487296,3.642128,13.0076,88.78,14.0,89.8770738286,131.77,97.327296,18.592128,99.0871826738,12.487296,3.642128,13.0076,84.84,14.95,86.1471305384,128.34,85.167296,5.912128,85.3722529013,12.487296,3.642128,13.0076,72.68,2.27,72.7154405886,130.74,12.487296,3.642128,13.0076,12.487296,3.642128,13.0076,0.0,0.0,0.0,131.77,93.167296,13.842128,94.1899652379,12.487296,3.642128,13.0076,80.68,10.2,81.3222134475,130.49
2021-06-07 09:00:00,100.788224,5.108232,100.9175907919,16.108224,4.698232,16.7794,84.68,0.41000000000000003,84.6809925544,131.96,96.888224,12.098232,97.64064301,16.108224,4.698232,16.7794,80.78,7.4,81.1182371603,128.53,84.418224,4.868232,84.5584781445,16.108224,4.698232,16.7794,68.31,0.17,68.3102115353,131.82,16.108224,4.698232,16.7794,16.108224,4.698232,16.7794,0.0,0.0,0.0,131.96,91.868224,16.258232,93.2957699399,16.108224,4.698232,16.7794,75.76,11.56,76.6368788509,131.56
2021-06-07 09:30:00,98.654688,7.096784,98.9096143331,22.994688,6.706784,23.9528,75.66,0.39,75.661005148,132.49,95.184688,14.886784,96.3417934622,22.994688,6.706784,23.9528,72.19,8.18,72.6519683147,129.05,83.324688,6.996784,83.6179323868,22.994688,6.706784,23.9528,60.33,0.29,60.3306969958,133.1,22.994688,6.706784,23.9528,22.994688,6.706784,23.9528,0.0,0.0,0.0,132.49,89.874688,18.226784,91.7042812418,22.994688,6.706784,23.9528,66.88,11.52,67.8649010903,132.82
2021-06-07 10:00:00,98.369952,8.353736,98.7240211987,25.829952,7.533736,26.9062,72.54,0.8200000000000001,72.5446345363,132.49,95.039952,16.113736,96.3962912359,25.829952,7.533736,26.9062,69.21,8.58,69.7398057066,128.85,83.249952,8.203736,83.6531875804,25.829952,7.533736,26.9062,57.42,0.67,57.4239087837,133.01,25.829952,7.533736,26.9062,25.829952,7.533736,26.9062,0.0,0.0,0.0,132.49,89.469952,18.493736,91.3613188506,25.829952,7.533736,26.9062,63.64,10.96,64.5768627296,132.71
2021-06-07 10:30:00,98.8928,8.2854,99.239275214,26.4528,7.7154,27.555,72.44,0.5700000000000001,72.4422425108,132.29,95.5728,16.0054,96.903730212,26.4528,7.7154,27.555,69.12,8.29,69.6153610922,128.76,83.6628,8.7854,84.1228111573,26.4528,7.7154,27.555,57.21,1.07,57.2200052429,132.78,26.4528,7.7154,27.555,26.4528,7.7154,27.555,0.0,0.0,0.0,132.29,89.8128,18.1554,91.6294581071,26.4528,7.7154,27.555,63.36,10.44,64.2143535356,132.49
2021-06-07 11:00:00,99.164608,10.811344,99.7522162104,28.324608,8.261344,29.5048,70.84,2.55,70.8858808226,132.24,95.924608,18.461344,97.6849611877,28.324608,8.261344,29.5048,67.6,10.2,68.3651958236,128.98,84.164608,10.091344,84.7674257219,28.324608,8.261344,29.5048,55.84,1.83,55.8699785216,132.78,28.324608,8.261344,29.5048,28.324608,8.261344,29.5048,0.0,0.0,0.0,132.24,90.204608,17.901344,91.96373971,28.324608,8.261344,29.5048,61.88,9.64,62.6263842162,132.54
2021-06-07 11:30:00,97.242528,11.859904,97.9630878174,30.582528,8.919904,31.8568,66.66,2.94,66.7248019855,132.08,94.212528,19.539904,96.2175050626,30.582528,8.919904,31.8568,63.63,10.62,64.5101643154,128.79,82.742528,10.999904,83.4704967509,30.582528,8.919904,31.8568,52.16,2.08,52.2014559184,132.51,30.582528,8.919904,31.8568,30.582528,8.919904,31.8568,0.0,0.0,0.0,132.08,88.382528,18.319904,90.2612327538,30.582528,8.919904,31.8568,57.8,9.4,58.5593715813,132.27
2021-06-07 12:00:00,97.428528,11.477904,98.1022953273,29.478528,8.597904,30.7068,67.95,2.88,68.011005727,132.49,94.328528,19.177904,96.2583149472,29.478528,8.597904,30.7068,64.85,10.58,65.7073732545,129.3,82.968528,9.837904,83.5497516071,29.478528,8.597904,30.7068,53.49,1.24,53.5043708495,132.92,29.478528,8.597904,30.7068,29.478528,8.597904,30.7068,0.0,0.0,0.0,132.49,88.718528,18.997904,90.729805284,29.478528,8.597904,30.7068,59.24,10.4,60.1459691085,132.68
2021-06-07 12:30:00,96.535728,12.617504,97.3568086355,33.865728,9.877504,35.2768,62.67,2.74,62.7298692809,132.85,93.705728,20.347504,95.8894383081,33.865728,9.877504,35.2768,59.84,10.47,60.74904526,129.74,82.615728,11.767504,83.4495815649,33.865728,9.877504,35.2768,48.75,1.8900000000000001,48.7866231666,133.2,33.865728,9.877504,35.2768,33.865728,9.877504,35.2768,0.0,0.0,0.0,132.85,87.825728,19.517504,89.9682803054,33.865728,9.877504,35.2768,53.96,9.64,54.8143338918,132.97
2021-06-07 13:00:00,97.016576,12.598168,97.8311292775,32.736576,9.548168,34.1006,64.28,3.05,64.3523185286,132.73,94.096576,20.288168,96.2588976444,32.736576,9.548168,34.1006,61.36,10.74,62.2928342588,129.63,82.806576,11.608168,83.6162579476,32.736576,9.548168,34.1006,50.07,2.06,50.1123587551,133.2,32.736576,9.548168,34.1006,32.736576,9.548168,34.1006,0.0,0.0,0.0,132.73,88.176576,18.988168,90.1978884403,32.736576,9.548168,34.1006,55.44,9.44,56.2379515985,132.94
2021-06-07 13:30:00,96.668176,12.331968,97.4515966309,32.098176,9.361968,33.4356,64.57,2.9699999999999998,64.6382688506,132.56,93.758176,20.071968,95.8826338095,32.098176,9.361968,33.4356,61.66,10.71,62.5832221925,129.44,82.448176,11.601968,83.2604791435,32.098176,9.361968,33.4356,50.35,2.24,50.399802579,133.01,32.098176,9.361968,33.4356,32.098176,9.361968,33.4356,0.0,0.0,0.0,132.56,87.858176,18.681968,89.8224638852,32.098176,9.361968,33.4356,55.76,9.32,56.5335298739,132.76
2021-06-07 14:00:00,95.60792000000001,10.51356,96.1842466862,30.45792,8.88356,31.727,65.15,1.63,65.1703874471,132.97,92.66792,18.31356,94.4602026094,30.45792,8.88356,31.727,62.21,9.43,62.9206563856,129.91,81.43792,9.95356,82.0439404868,30.45792,8.88356,31.727,50.98,1.07,50.9912276769,133.46,30.45792,8.88356,31.727,30.45792,8.88356,31.727,0.0,0.0,0.0,132.97,86.89792,19.52356,89.0641223805,30.45792,8.88356,31.727,56.44,10.64,57.4341640489,133.21
2021-06-07 14:30:00,95.841168,12.067424,96.5978892399,30.231168,8.817423999999999,31.4908,65.61,3.25,65.6904452717,133.03,92.901168,19.737424,94.9746962192,30.231168,8.817423999999999,31.4908,62.67,10.92,63.6142696256,129.97,81.681168,10.317424,82.3302037155,30.231168,8.817423999999999,31.4908,51.45,1.5,51.4718612448,133.54,30.231168,8.817423999999999,31.4908,30.231168,8.817423999999999,31.4908,0.0,0.0,0.0,133.03,87.191168,18.897424,89.2155390671,30.231168,8.817423999999999,31.4908,56.96,10.08,57.8450343591,133.29
2021-06-07 15:00:00,96.998992,12.548456,97.8073013481,29.068992,8.478456,30.2802,67.93,4.07,68.051817022,132.75,93.948992,20.168456,96.0894360231,29.068992,8.478456,30.2802,64.88,11.69,65.9247335982,129.67,82.648992,12.268456,83.5545982651,29.068992,8.478456,30.2802,53.58,3.79,53.7138762332,133.15,29.068992,8.478456,30.2802,29.068992,8.478456,30.2802,0.0,0.0,0.0,132.75,88.388992,15.958456,89.818072929,29.068992,8.478456,30.2802,59.32,7.48,59.78973825,132.9
2021-06-07 15:30:00,96.335216,11.475688,97.016314385,28.785216,8.395688,29.9846,67.55,3.08,67.6201811592,132.61,93.315216,19.155688,95.2610619292,28.785216,8.395688,29.9846,64.53,10.76,65.4209331942,129.49,82.045216,11.505688,82.8480435788,28.785216,8.395688,29.9846,53.26,3.11,53.350723519,133.24,28.785216,8.395688,29.9846,28.785216,8.395688,29.9846,0.0,0.0,0.0,132.61,87.745216,16.675688,89.3157405005,28.785216,8.395688,29.9846,58.96,8.28,59.5385589345,132.99
2021-06-07 16:00:00,99.896544,11.388992,100.5436653495,28.556544,8.328992,29.7464,71.34,3.06,71.4055964193,132.61,96.686544,19.038992,98.5432443501,28.556544,8.328992,29.7464,68.13,10.71,68.9666658611,129.49,84.446544,11.388992,85.2110786947,28.556544,8.328992,29.7464,55.89,3.06,55.9737054339,133.24,28.556544,8.328992,29.7464,28.556544,8.328992,29.7464,0.0,0.0,0.0,132.61,90.476544,16.608992,91.9883885577,28.556544,8.328992,29.7464,61.92,8.28,62.4711517422,132.99
2021-06-07 16:30:00,102.977904,10.476472,103.5094448724,27.107904,7.906472,28.2374,75.87,2.5700000000000003,75.9135152657,132.27,99.587904,18.096472,101.2187379983,27.107904,7.906472,28.2374,72.48,10.19,73.192803608,129.11,86.907904,10.516472,87.5418754711,27.107904,7.906472,28.2374,59.8,2.61,59.8569302587,132.9,27.107904,7.906472,28.2374,27.107904,7.906472,28.2374,0.0,0.0,0.0,132.27,93.347904,16.666472,94.8240606076,27.107904,7.906472,28.2374,66.24,8.76,66.8167284443,132.65
2021-06-07 17:00:00,105.141744,9.197592,105.5432708891,23.751744,6.927592,24.7414,81.39,2.27,81.4216494552,132.18,101.491744,16.727592,102.8610054116,23.751744,6.927592,24.7414,77.74,9.8,78.3552652985,129.0,88.531744,8.107592,88.9022088799,23.751744,6.927592,24.7414,64.78,1.18,64.7907462528,132.82,23.751744,6.927592,24.7414,23.751744,6.927592,24.7414,0.0,0.0,0.0,132.18,95.551744,17.287592,97.1030206461,23.751744,6.927592,24.7414,71.8,10.36,72.543570356,132.56
2021-06-07 17:30:00,107.27352,5.47936,107.4133673208,17.96352,5.23936,18.712,89.31,0.24,89.3103224717,131.6,103.24352,12.60936,104.0106743637,17.96352,5.23936,18.712,85.28,7.37,85.5978697165,128.31,90.40352,6.74936,90.6551172786,17.96352,5.23936,18.712,72.44,1.51,72.4557361428,132.06,17.96352,5.23936,18.712,17.96352,5.23936,18.712,0.0,0.0,0.0,131.6,98.28352,18.43936,99.9983014896,17.96352,5.23936,18.712,80.32,13.2,81.397434849,131.8
2021-06-07 18:00:00,107.708816,6.520488,107.9060045034,16.218816,4.730488,16.8946,91.49,1.79,91.5075089815,131.6,103.588816,10.540488,104.1236989718,16.218816,4.730488,16.8946,87.37,5.8100000000000005,87.562965916,128.31,90.998816,9.570488,91.5007035708,16.218816,4.730488,16.8946,74.78,4.84,74.9364664232,132.06,16.218816,4.730488,16.8946,16.218816,4.730488,16.8946,0.0,0.0,0.0,131.6,98.738816,20.810488,100.9080284015,16.218816,4.730488,16.8946,82.52,16.08,84.0720928727,131.8
2021-06-07 18:30:00,106.9,8.29,107.2209592384,14.88,4.34,15.5,92.02,3.95,92.1047387489,131.88,102.75,8.1,103.0687755821,14.88,4.34,15.5,87.87,3.76,87.9504093225,128.62,90.78,12.25,91.602788713,14.88,4.34,15.5,75.9,7.91,76.3110614525,131.92,14.88,4.34,15.5,14.88,4.34,15.5,0.0,0.0,0.0,131.88,97.96,25.22,101.1543869538,14.88,4.34,15.5,83.08,20.88,85.6636492335,131.66
2021-06-07 19:00:00,106.122768,8.076224,106.4296353563,12.192768,3.556224,12.7008,93.93,4.52,94.0386904418,131.88,101.872768,6.766224,102.097221545,12.192768,3.556224,12.7008,89.68,3.21,89.7374308747,128.62,89.922768,10.816224,90.5709385311,12.192768,3.556224,12.7008,77.73,7.26,78.0683066295,131.92,12.192768,3.556224,12.7008,12.192768,3.556224,12.7008,0.0,0.0,0.0,131.88,97.272768,25.196224,100.4830388585,12.192768,3.556224,12.7008,85.08,21.64,87.7889286869,131.66
2021-06-07 19:30:00,104.4952,8.5036,104.8406316082,10.6752,3.1136,11.12,93.82,5.39,93.9747013829,131.88,100.2652,5.5236,100.4172320272,10.6752,3.1136,11.12,89.59,2.41,89.6224090281,128.62,88.5152,10.6436,89.1528286259,10.6752,3.1136,11.12,77.84,7.53,78.2033662958,131.89,10.6752,3.1136,11.12,10.6752,3.1136,11.12,0.0,0.0,0.0,131.88,95.9152,24.5136,98.9981927916,10.6752,3.1136,11.12,85.24,21.4,87.8852524602,131.63
2021-06-07 20:00:00,101.984656,8.957608,102.377286546,9.694656,2.827608,10.0986,92.29,6.13,92.4933565182,131.95,97.814656,4.567608,97.9212437178,9.694656,2.827608,10.0986,88.12,1.74,88.1371771729,128.7,86.134656,9.297608,86.6350072359,9.694656,2.827608,10.0986,76.44,6.47,76.7133267431,132.1,9.694656,2.827608,10.0986,9.694656,2.827608,10.0986,0.0,0.0,0.0,131.95,93.334656,25.467608,96.7468711012,9.694656,2.827608,10.0986,83.64,22.64,86.6499809579,131.83
2021-06-07 20:30:00,99.917168,9.615424,100.3787668775,7.527168,2.195424,7.8408,92.39,7.42,92.6874775792,131.98,95.747168,2.655424,95.7839832991,7.527168,2.195424,7.8408,88.22,0.46,88.2211992664,128.75,84.297168,7.945424,84.6707877332,7.527168,2.195424,7.8408,76.77,5.75,76.9850336104,132.14,7.527168,2.195424,7.8408,7.527168,2.195424,7.8408,0.0,0.0,0.0,131.98,91.567168,25.555424,95.0664291501,7.527168,2.195424,7.8408,84.04,23.36,87.226207071,131.86
2021-06-07 21:00:00,99.700496,8.594728,100.0702665732,5.090496,1.484728,5.3026,94.61,7.11,94.8767843047,131.98,95.420496,2.304728,95.4483254334,5.090496,1.484728,5.3026,90.33,0.8200000000000001,90.3337218319,128.75,83.850496,6.974728,84.1400767181,5.090496,1.484728,5.3026,78.76,5.49,78.9511095552,132.14,5.090496,1.484728,5.3026,5.090496,1.484728,5.3026,0.0,0.0,0.0,131.98,91.290496,25.364728,94.7487418726,5.090496,1.484728,5.3026,86.2,23.88,89.4466008298,131.86
2021-06-07 21:30:00,99.115632,8.829976,99.5081754577,3.805632,1.109976,3.9642,95.31,7.72,95.6221444018,132.54,94.795632,1.349976,94.8052439556,3.805632,1.109976,3.9642,90.99,0.24,90.9903165177,129.4,83.255632,6.169976,83.483943747,3.805632,1.109976,3.9642,79.45,5.06,79.6109672093,132.62,3.805632,1.109976,3.9642,3.805632,1.109976,3.9642,0.0,0.0,0.0,132.54,90.805632,25.509976,94.3208443476,3.805632,1.109976,3.9642,87.0,24.4,90.3568481079,132.33
2021-06-07 22:00:00,98.459888,9.105384,98.8800159929,3.789888,1.105384,3.9478,94.67,8.0,95.0074149738,132.58,94.159888,2.055384,94.1823184656,3.789888,1.105384,3.9478,90.37,0.9500000000000001,90.3749932227,129.44,82.639888,5.9553840000000005,82.8541953509,3.789888,1.105384,3.9478,78.85,4.85,78.9990189813,132.68,3.789888,1.105384,3.9478,3.789888,1.105384,3.9478,0.0,0.0,0.0,132.58,90.109888,25.705384,93.704635328,3.789888,1.105384,3.9478,86.32,24.6,89.7569072551,132.38
2021-06-07 22:30:00,87.623904,13.139472,88.603579367,4.043904,1.179472,4.2124,83.58,11.96,84.4313804222,133.33,83.813904,4.819472,83.9523544284,4.043904,1.179472,4.2124,79.77,3.64,79.853005579,130.38,74.253904,4.819472,74.4101442654,4.043904,1.179472,4.2124,70.21,3.64,70.30429361,133.69,4.043904,1.179472,4.2124,4.043904,1.179472,4.2124,0.0,0.0,0.0,133.33,80.803904,27.539472,85.3679882607,4.043904,1.179472,4.2124,76.76,26.36,81.1600098571,133.41
2021-06-07 23:00:00,77.564368,14.050024,78.8266094516,3.634368,1.060024,3.7858,73.93,12.99,75.0625405912,133.33,74.224368,5.510024,74.4286045112,3.634368,1.060024,3.7858,70.59,4.45,70.7301251236,130.38,66.324368,3.420024,66.4124864371,3.634368,1.060024,3.7858,62.69,2.36,62.7344060305,133.69,3.634368,1.060024,3.7858,3.634368,1.060024,3.7858,0.0,0.0,0.0,133.33,72.154368,29.300024,77.8764677414,3.634368,1.060024,3.7858,68.52,28.24,74.1113216722,133.41
2021-06-07 23:30:00,74.205616,32.777888,81.1225208415,3.455616,1.007888,3.5996,70.75,31.77,77.5557567173,134.47,71.255616,12.787888,72.3940114308,3.455616,1.007888,3.5996,67.8,11.78,68.8157569166,131.74,64.075616,5.537888,64.3144833555,3.455616,1.007888,3.5996,60.62,4.53,60.7890228577,134.77,3.455616,1.007888,3.5996,3.455616,1.007888,3.5996,0.0,0.0,0.0,134.47,69.695616,27.367888,74.8764327623,3.455616,1.007888,3.5996,66.24,26.36,71.2922660602,134.48
2021-06-08 00:00:00,69.513008,49.207544,85.1671337296,3.763008,1.097544,3.9198,65.75,48.11,81.4716797421,135.64,67.013008,18.137544,69.4241582128,3.763008,1.097544,3.9198,63.25,17.04,65.5051455994,133.17,60.773008,6.487544,61.1183010932,3.763008,1.097544,3.9198,57.01,5.39,57.2642314189,134.77,3.763008,1.097544,3.9198,3.763008,1.097544,3.9198,0.0,0.0,0.0,135.64,66.003008,26.417544,71.093485609,3.763008,1.097544,3.9198,62.24,25.32,67.1931544132,134.48
2021-06-08 00:30:00,65.795904,50.700472,83.0640646983,3.875904,1.130472,4.0374,61.92,49.57,79.3175346314,135.92,63.475904,17.470472,65.8362193669,3.875904,1.130472,4.0374,59.6,16.34,61.7993171483,133.46,57.355904,6.7404720000000005,57.7506163295,3.875904,1.130472,4.0374,53.48,5.61,53.7734367509,134.34,3.875904,1.130472,4.0374,3.875904,1.130472,4.0374,0.0,0.0,0.0,135.92,62.515904,25.930472,67.6803341531,3.875904,1.130472,4.0374,58.64,24.8,63.668591943,134.05
2021-06-08 01:00:00,64.049568,50.308624,81.4451030435,4.109568,1.198624,4.2808,59.94,49.11,77.4893263618,135.92,61.819568,18.108624,64.4172434281,4.109568,1.198624,4.2808,57.71,16.91,60.1364465196,133.46,55.309568,8.948624,56.0287978083,4.109568,1.198624,4.2808,51.2,7.75,51.7832260486,134.34,4.109568,1.198624,4.2808,4.109568,1.198624,4.2808,0.0,0.0,0.0,135.92,60.789568,22.078624,64.6748576756,4.109568,1.198624,4.2808,56.68,20.88,60.4036157858,134.05
2021-06-08 01:30:00,64.090544,49.235992,80.8194329258,4.100544,1.195992,4.2714,59.99,48.04,76.8546791028,135.66,61.870544,19.195992,64.7800148481,4.100544,1.195992,4.2714,57.77,18.0,60.5092794537,133.14,55.300544,8.145992,55.8972928894,4.100544,1.195992,4.2714,51.2,6.95,51.6695509948,134.42,4.100544,1.195992,4.2714,4.100544,1.195992,4.2714,0.0,0.0,0.0,135.66,60.860544,21.195992,64.4459144775,4.100544,1.195992,4.2714,56.76,20.0,60.1805417058,134.14
2021-06-08 02:00:00,63.743024,50.404632,81.263768284,3.993024,1.1646320000000001,4.1594,59.75,49.24,77.4250611882,135.75,61.533024,18.294632,64.1950668089,3.993024,1.1646320000000001,4.1594,57.54,17.13,60.0357268633,133.22,55.013024,8.764632,55.7068360591,3.993024,1.1646320000000001,4.1594,51.02,7.6,51.5829467945,134.46,3.993024,1.1646320000000001,4.1594,3.993024,1.1646320000000001,4.1594,0.0,0.0,0.0,135.75,60.513024,21.924632,64.3623769135,3.993024,1.1646320000000001,4.1594,56.52,20.76,60.212025377,134.18
2021-06-08 02:30:00,62.521072,52.479896,81.6273479185,4.011072,1.169896,4.1782,58.51,51.31,77.8211809214,135.98,60.371072,16.709896,62.6409367647,4.011072,1.169896,4.1782,56.36,15.54,58.4631610504,133.49,53.851072,7.769896,54.4087239273,4.011072,1.169896,4.1782,49.84,6.6,50.2750992043,134.71,4.011072,1.169896,4.1782,4.011072,1.169896,4.1782,0.0,0.0,0.0,135.98,59.211072,20.809896,62.7614755955,4.011072,1.169896,4.1782,55.2,19.64,58.589842123,134.44
2021-06-08 03:00:00,60.963248,53.198864,80.9112893087,3.733248,1.088864,3.8888,57.23,52.11,77.3997739015,136.17,58.873248,16.158864,61.0505382109,3.733248,1.088864,3.8888,55.14,15.07,57.1622646507,133.67,52.663248,7.208864,53.1543545731,3.733248,1.088864,3.8888,48.93,6.12,49.3112492237,135.19,3.733248,1.088864,3.8888,3.733248,1.088864,3.8888,0.0,0.0,0.0,136.17,57.933248,20.248864,61.3700066573,3.733248,1.088864,3.8888,54.2,19.16,57.4869167724,134.93
2021-06-08 03:30:00,59.916976,53.310368,80.1999959431,3.566976,1.040368,3.7156000000000002,56.35,52.27,76.8601027842,136.43,57.876976,16.080368,60.0693148448,3.566976,1.040368,3.7156000000000002,54.31,15.04,56.354038897,133.98,51.716976,7.150368,52.2089395518,3.566976,1.040368,3.7156000000000002,48.15,6.11,48.5361164495,135.57,3.566976,1.040368,3.7156000000000002,3.566976,1.040368,3.7156000000000002,0.0,0.0,0.0,136.43,56.886976,20.240368,60.3804648475,3.566976,1.040368,3.7156000000000002,53.32,19.2,56.6715307716,135.32
2021-06-08 04:00:00,60.508896,52.830928,80.3270405809,3.568896,1.040928,3.7176,56.94,51.79,76.9699142523,136.43,58.438896,16.480928,60.7184119806,3.568896,1.040928,3.7176,54.87,15.44,57.00096929,133.98,52.118896,6.930928,52.5777242109,3.568896,1.040928,3.7176,48.55,5.89,48.9059771398,135.57,3.568896,1.040928,3.7176,3.568896,1.040928,3.7176,0.0,0.0,0.0,136.43,57.328896,19.920928,60.6913971578,3.568896,1.040928,3.7176,53.76,18.88,56.9788732777,135.32
2021-06-08 04:30:00,60.656832,52.781576,80.4061318142,3.536832,1.031576,3.6842,57.12,51.75,77.0763056977,136.4,58.566832,16.331576,60.8012679568,3.536832,1.031576,3.6842,55.03,15.3,57.1173432505,133.93,52.276832,6.9815760000000004,52.74096669,3.536832,1.031576,3.6842,48.74,5.95,49.101833978,135.5,3.536832,1.031576,3.6842,3.536832,1.031576,3.6842,0.0,0.0,0.0,136.4,57.536832,19.991576,60.9110018598,3.536832,1.031576,3.6842,54.0,18.96,57.2318233154,135.26
2021-06-08 05:00:00,59.576464,52.933552,79.6951440809,3.646464,1.063552,3.7984,55.93,51.87,76.2801533821,136.35,57.576464,16.283552,59.8347998449,3.646464,1.063552,3.7984,53.93,15.22,56.0365354033,133.83,51.416464,7.063552,51.8993886006,3.646464,1.063552,3.7984,47.77,6.0,48.1453310301,135.46,3.646464,1.063552,3.7984,3.646464,1.063552,3.7984,0.0,0.0,0.0,136.35,56.526464,20.103552,59.9949492487,3.646464,1.063552,3.7984,52.88,19.04,56.2033450962,135.21
2021-06-08 05:30:00,60.699184,53.098512,80.6464067078,3.8691839999999997,1.128512,4.0304,56.83,51.97,77.0099331255,136.19,58.639184,15.858512,60.7457513168,3.8691839999999997,1.128512,4.0304,54.77,14.73,56.7161864021,133.66,52.399184,7.448512,52.9259370713,3.8691839999999997,1.128512,4.0304,48.53,6.32,48.9397926027,135.29,3.8691839999999997,1.128512,4.0304,3.8691839999999997,1.128512,4.0304,0.0,0.0,0.0,136.19,57.629184,20.448512,61.1495256852,3.8691839999999997,1.128512,4.0304,53.76,19.32,57.1261761367,135.04
2021-06-08 06:00:00,62.19696,52.57828,81.4428472059,4.65696,1.3582800000000002,4.851,57.54,51.22,77.0346675205,135.85,60.11696,16.54828,62.3529826921,4.65696,1.3582800000000002,4.851,55.46,15.19,57.5025886374,133.25,53.74696,7.29828,54.2402120221,4.65696,1.3582800000000002,4.851,49.09,5.94,49.4480707409,134.94,4.65696,1.3582800000000002,4.851,4.65696,1.3582800000000002,4.851,0.0,0.0,0.0,135.85,59.01696,20.15828,62.3647161478,4.65696,1.3582800000000002,4.851,54.36,18.8,57.5191237764,134.7
2021-06-08 06:30:00,69.543808,47.176944,84.0357380899,5.303808,1.5469439999999999,5.5248,64.24,45.63,78.7964117203,135.59,67.143808,20.616944,70.2378055796,5.303808,1.5469439999999999,5.5248,61.84,19.07,64.7136036703,132.92,59.993808,5.486944,60.2441993291,5.303808,1.5469439999999999,5.5248,54.69,3.94,54.8317398958,134.67,5.303808,1.5469439999999999,5.5248,5.303808,1.5469439999999999,5.5248,0.0,0.0,0.0,135.59,65.943808,17.946944,68.3423632345,5.303808,1.5469439999999999,5.5248,60.64,16.4,62.8185450325,134.43
2021-06-08 07:00:00,75.477136,44.986248,87.8667204798,7.427136,2.166248,7.7366,68.05,42.82,80.4012120555,134.32,72.857136,23.136248,76.4424504947,7.427136,2.166248,7.7366,65.43,20.97,68.7082658783,131.37,65.187136,3.396248,65.2755482578,7.427136,2.166248,7.7366,57.76,1.23,57.7730949491,133.13,7.427136,2.166248,7.7366,7.427136,2.166248,7.7366,0.0,0.0,0.0,134.32,71.467136,15.406248,73.1088503909,7.427136,2.166248,7.7366,64.04,13.24,65.3943361462,132.89
2021-06-08 07:30:00,82.274656,41.927608,92.3419911661,10.414656,3.037608,10.8486,71.86,38.89,81.7085778851,133.39,79.444656,27.547608,84.0852191142,10.414656,3.037608,10.8486,69.03,24.51,73.2521740292,130.21,71.134656,4.647608,71.2863208783,10.414656,3.037608,10.8486,60.72,1.6099999999999999,60.7413409467,132.26,10.414656,3.037608,10.8486,10.414656,3.037608,10.8486,0.0,0.0,0.0,133.39,77.734656,13.357608,78.8739655078,10.414656,3.037608,10.8486,67.32,10.32,68.1064226046,132.02
2021-06-08 08:00:00,85.063904,40.759472,94.3249824884,14.843904,4.329472,15.4624,70.22,36.43,79.1074794188,133.23,82.313904,30.729472,87.8628433476,14.843904,4.329472,15.4624,67.47,26.4,72.4510931595,129.69,74.023904,7.399472,74.392812484,14.843904,4.329472,15.4624,59.18,3.07,59.2595755975,131.99,14.843904,4.329472,15.4624,14.843904,4.329472,15.4624,0.0,0.0,0.0,133.23,80.443904,12.689472,81.438592758,14.843904,4.329472,15.4624,65.6,8.36,66.1305496726,131.75
2021-06-08 08:30:00,86.453184,40.300512,95.3849269602,19.133184,5.580512,19.9304,67.32,34.72,75.7460282787,132.4,83.833184,33.260512,90.1901568802,19.133184,5.580512,19.9304,64.7,27.68,70.372383788,128.92,75.573184,11.090512,76.3826262727,19.133184,5.580512,19.9304,56.44,5.51,56.7083212589,131.25,19.133184,5.580512,19.9304,19.133184,5.580512,19.9304,0.0,0.0,0.0,132.4,81.693184,11.140512,82.4493015112,19.133184,5.580512,19.9304,62.56,5.5600000000000005,62.806585642,131.03
2021-06-08 09:00:00,83.476496,39.867728,92.5081678573,23.546496,6.867728,24.5276,59.93,33.0,68.4149464664,132.4,81.216496,36.057728,88.8610092844,23.546496,6.867728,24.5276,57.67,29.19,64.6365608615,128.92,77.006496,14.827728,78.4210554879,23.546496,6.867728,24.5276,53.46,7.96,54.0493589231,131.25,23.546496,6.867728,24.5276,23.546496,6.867728,24.5276,0.0,0.0,0.0,132.4,82.786496,9.747728,83.3583956247,23.546496,6.867728,24.5276,59.24,2.88,59.3099654358,131.03
2021-06-08 09:30:00,81.946608,20.742344,84.5310084958,27.436608,8.002344,28.5798,54.51,12.74,55.9789933814,132.06,79.606608,25.932344,83.7239422304,27.436608,8.002344,28.5798,52.17,17.93,55.1651502309,128.63,79.736608,22.482344,82.845533658,27.436608,8.002344,28.5798,52.3,14.48,54.2674893468,131.2,27.436608,8.002344,28.5798,27.436608,8.002344,28.5798,0.0,0.0,0.0,132.06,84.876608,15.522344,86.2843076627,27.436608,8.002344,28.5798,57.44,7.52,57.9301648539,130.84
2021-06-08 10:00:00,80.967488,10.087184,81.5934151392,30.367488,8.857184,31.6328,50.6,1.23,50.614947397,132.25,78.637488,18.017184,80.6751104012,30.367488,8.857184,31.6328,48.27,9.16,49.1314410536,128.91,78.797488,23.557184,82.2434497885,30.367488,8.857184,31.6328,48.43,14.7,50.611805935,0.0,30.367488,8.857184,31.6328,30.367488,8.857184,31.6328,0.0,0.0,0.0,132.25,83.127488,23.097184,86.2766432467,30.367488,8.857184,31.6328,52.76,14.24,54.647920363,131.91
