Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-08 10:30:00,80.183392,10.717656,80.8965048859,33.283392,9.707656,34.6702,46.9,1.01,46.9108740059,133.54,78.013392,18.717656,80.2274265914,33.283392,9.707656,34.6702,44.73,9.01,45.6284231593,130.47,78.123392,24.267656,81.8057669441,33.283392,9.707656,34.6702,44.84,14.56,47.1446624763,0.0,33.283392,9.707656,34.6702,33.283392,9.707656,34.6702,0.0,0.0,0.0,133.54,82.123392,24.227656,85.6226069963,33.283392,9.707656,34.6702,48.84,14.52,50.9526839332,133.47
2021-06-08 11:00:00,80.240432,12.226376,81.1665645302,34.650432,10.106376,36.0942,45.59,2.12,45.6392648933,133.96,78.140432,20.146376,80.6957469702,34.650432,10.106376,36.0942,43.49,10.04,44.6338627053,130.98,77.970432,25.666376,82.0862419851,34.650432,10.106376,36.0942,43.32,15.56,46.0297295234,0.0,34.650432,10.106376,36.0942,34.650432,10.106376,36.0942,0.0,0.0,0.0,133.96,81.810432,23.466376,85.1094447556,34.650432,10.106376,36.0942,47.16,13.36,49.0158668188,133.9
2021-06-08 11:30:00,80.448176,11.461968,81.2606038137,33.778176,9.851968,35.1856,46.67,1.6099999999999999,46.697762259,133.36,78.318176,19.371968,80.6784347652,33.778176,9.851968,35.1856,44.54,9.52,45.5460426382,130.29,78.248176,24.991968,82.1424099466,33.778176,9.851968,35.1856,44.47,15.14,46.9765952364,0.0,33.778176,9.851968,35.1856,33.778176,9.851968,35.1856,0.0,0.0,0.0,133.36,82.218176,23.491968,85.5084851069,33.778176,9.851968,35.1856,48.44,13.64,50.3237836415,133.35
2021-06-08 12:00:00,79.359536,11.794448,80.2311969109,34.849536,10.164448,36.3016,44.51,1.63,44.5398361021,133.36,77.309536,19.694448,79.7786665629,34.849536,10.164448,36.3016,42.46,9.53,43.516347503,130.29,77.309536,25.654448,81.4549879303,34.849536,10.164448,36.3016,42.46,15.49,45.1972532351,0.0,34.849536,10.164448,36.3016,34.849536,10.164448,36.3016,0.0,0.0,0.0,133.36,81.049536,23.404448,84.3611016524,34.849536,10.164448,36.3016,46.2,13.24,48.059729504,133.35
2021-06-08 12:30:00,79.082464,10.721551999999999,79.8059383104,34.222464,9.981552,35.6484,44.86,0.74,44.8661030178,133.18,77.012464,18.691552,79.2483042564,34.222464,9.981552,35.6484,42.79,8.71,43.6674730205,130.12,77.232464,25.001552,81.1783905847,34.222464,9.981552,35.6484,43.01,15.02,45.5572222595,0.0,34.222464,9.981552,35.6484,34.222464,9.981552,35.6484,0.0,0.0,0.0,133.18,81.062464,23.781552,84.4789043802,34.222464,9.981552,35.6484,46.84,13.8,48.8305805823,133.21
2021-06-08 13:00:00,78.516048,12.109264,79.4443457281,36.546048,10.659264,38.0688,41.97,1.45,41.9950401833,133.31,76.586048,20.059264,79.1694184675,36.546048,10.659264,38.0688,40.04,9.4,41.1285983228,130.27,76.596048,25.629264,80.770129023,36.546048,10.659264,38.0688,40.05,14.97,42.7563258478,0.0,36.546048,10.659264,38.0688,36.546048,10.659264,38.0688,0.0,0.0,0.0,133.31,80.106048,24.579264,83.7921186327,36.546048,10.659264,38.0688,43.56,13.92,45.7300776295,133.4
2021-06-08 13:30:00,78.013696,12.132328,78.95144169860001,36.933696,10.772328,38.4726,41.08,1.3599999999999999,41.1025060063,133.46,76.133696,20.102328,78.7428933786,36.933696,10.772328,38.4726,39.2,9.33,40.2950232659,130.46,76.083696,25.692328,80.3045734381,36.933696,10.772328,38.4726,39.15,14.92,41.8966454504,0.0,36.933696,10.772328,38.4726,36.933696,10.772328,38.4726,0.0,0.0,0.0,133.46,79.493696,24.812328,83.2760429206,36.933696,10.772328,38.4726,42.56,14.04,44.8160149946,133.47
2021-06-08 14:00:00,76.625584,11.348712,77.4614316121,36.715584,10.708712,38.2454,39.91,0.64,39.9151312161,133.69,74.775584,19.188712,77.1984108046,36.715584,10.708712,38.2454,38.06,8.48,38.9932558271,130.73,74.825584,26.498712,79.3791519141,36.715584,10.708712,38.2454,38.11,15.79,41.2516205742,0.0,36.715584,10.708712,38.2454,36.715584,10.708712,38.2454,0.0,0.0,0.0,133.69,78.115584,23.868712,81.6808415493,36.715584,10.708712,38.2454,41.4,13.16,43.4412891153,133.72
2021-06-08 14:30:00,78.895104,12.226072,79.8367977296,36.535104,10.656072,38.0574,42.36,1.57,42.3890846799,133.73,76.955104,20.176072,79.5560300229,36.535104,10.656072,38.0574,40.42,9.52,41.5259774117,130.78,77.175104,27.476072,81.9202734978,36.535104,10.656072,38.0574,40.64,16.82,43.9832013387,0.0,36.535104,10.656072,38.0574,36.535104,10.656072,38.0574,0.0,0.0,0.0,133.73,80.775104,22.496072,83.8492139596,36.535104,10.656072,38.0574,44.24,11.84,45.7969780662,133.96
2021-06-08 15:00:00,76.970432,10.991376,77.7512556081,37.170432,10.841376,38.7192,39.8,0.15,39.8002826623,133.28,75.130432,18.831376,77.4545191358,37.170432,10.841376,38.7192,37.96,7.99,38.7917736125,130.3,75.020432,26.031376,79.4084236962,37.170432,10.841376,38.7192,37.85,15.19,40.7842935454,0.0,37.170432,10.841376,38.7192,37.170432,10.841376,38.7192,0.0,0.0,0.0,133.28,78.290432,24.481376,82.0288334283,37.170432,10.841376,38.7192,41.12,13.64,43.3232501089,133.54
2021-06-08 15:30:00,77.2012,10.9216,77.9699084776,35.9712,10.4916,37.47,41.23,0.43,41.2322422383,133.28,75.3012,18.3616,77.5075420588,35.9712,10.4916,37.47,39.33,7.87,40.1096721502,130.3,75.1712,25.6016,79.4112789974,35.9712,10.4916,37.47,39.2,15.11,42.0113329948,0.0,35.9712,10.4916,37.47,35.9712,10.4916,37.47,0.0,0.0,0.0,133.28,78.5712,24.3716,82.2642592868,35.9712,10.4916,37.47,42.6,13.88,44.8041783766,133.54
2021-06-08 16:00:00,78.875024,10.305632,79.5454301762,33.825024,9.865632,35.2344,45.05,0.44,45.0521486724,133.58,76.805024,17.625632,78.8014886601,33.825024,9.865632,35.2344,42.98,7.76,43.6749127074,130.66,76.695024,24.825632,80.6128941954,33.825024,9.865632,35.2344,42.87,14.96,45.405269518,0.0,33.825024,9.865632,35.2344,33.825024,9.865632,35.2344,0.0,0.0,0.0,133.58,80.505024,23.905632,83.9793911062,33.825024,9.865632,35.2344,46.68,14.04,48.7457075033,133.81
2021-06-08 16:30:00,82.377168,9.860424,82.9652081849,31.407168,9.160424,32.7158,50.97,0.7000000000000001,50.9748065224,133.53,80.027168,17.150424,81.844270792,31.407168,9.160424,32.7158,48.62,7.99,49.2721473045,130.63,80.077168,24.080424,83.6194932711,31.407168,9.160424,32.7158,48.67,14.92,50.9055527423,0.0,31.407168,9.160424,32.7158,31.407168,9.160424,32.7158,0.0,0.0,0.0,133.53,84.487168,23.160424,87.6041482837,31.407168,9.160424,32.7158,53.08,14.0,54.8952311226,133.76
2021-06-08 17:00:00,83.8952,9.7836,84.4637402203,27.2352,7.9436,28.37,56.66,1.8399999999999999,56.6898685834,133.44,81.3052,14.1636,82.5296498963,27.2352,7.9436,28.37,54.07,6.22,54.4265863343,130.57,81.7652,21.1236,84.449715263,27.2352,7.9436,28.37,54.53,13.18,56.1002076645,0.0,27.2352,7.9436,28.37,27.2352,7.9436,28.37,0.0,0.0,0.0,133.44,86.7952,23.8636,90.015988291,27.2352,7.9436,28.37,59.56,15.92,61.6509529529,133.67
2021-06-08 17:30:00,85.840224,10.844232,86.5224908567,23.020224,6.714232,23.9794,62.82,4.13,62.955613729,133.57,82.950224,10.744232,83.6431598095,23.020224,6.714232,23.9794,59.93,4.03,60.0653460824,130.74,83.610224,19.074232,85.7583575153,23.020224,6.714232,23.9794,60.59,12.36,61.8378338883,0.0,23.020224,6.714232,23.9794,23.020224,6.714232,23.9794,0.0,0.0,0.0,133.57,89.220224,23.594232,92.2872480589,23.020224,6.714232,23.9794,66.2,16.88,68.3181849876,133.98
2021-06-08 18:00:00,87.255952,9.941736,87.8204946133,18.725952,5.461736,19.5062,68.53,4.48,68.6762790198,133.57,84.095952,9.101736,84.5870601274,18.725952,5.461736,19.5062,65.37,3.64,65.4712646892,130.74,84.955952,17.451736,86.7299075846,18.725952,5.461736,19.5062,66.23,11.99,67.3065598586,0.0,18.725952,5.461736,19.5062,18.725952,5.461736,19.5062,0.0,0.0,0.0,133.57,91.165952,22.621736,93.9306858472,18.725952,5.461736,19.5062,72.44,17.16,74.4447392366,133.98
2021-06-08 18:30:00,86.604848,9.797664,87.1572941122,15.214848,4.437664,15.8488,71.39,5.36,71.5909330851,133.4,83.314848,7.227664,83.6277646727,15.214848,4.437664,15.8488,68.1,2.79,68.1571280205,130.53,84.404848,15.547664,85.8248694829,15.214848,4.437664,15.8488,69.19,11.11,70.0763026993,0.0,15.214848,4.437664,15.8488,15.214848,4.437664,15.8488,0.0,0.0,0.0,133.4,90.934848,22.597664,93.7005923089,15.214848,4.437664,15.8488,75.72,18.16,77.8672203177,133.82
2021-06-08 19:00:00,86.405376,9.036568,86.8766284044,11.645376,3.396568,12.1306,74.76,5.64,74.9724429374,133.44,82.965376,5.896568,83.1746543666,11.645376,3.396568,12.1306,71.32,2.5,71.3638031498,130.6,84.215376,14.226568,85.4085756343,11.645376,3.396568,12.1306,72.57,10.83,73.3736587612,0.0,11.645376,3.396568,12.1306,11.645376,3.396568,12.1306,0.0,0.0,0.0,133.44,91.045376,21.796568,93.6181118564,11.645376,3.396568,12.1306,79.4,18.4,81.5041103258,133.87
2021-06-08 19:30:00,86.396992,8.527456,86.8168055879,8.116992,2.367456,8.4552,78.28,6.16,78.5219969181,133.32,82.776992,4.3374559999999995,82.8905539197,8.116992,2.367456,8.4552,74.66,1.97,74.6859859679,130.49,84.016992,12.537456,84.9472939397,8.116992,2.367456,8.4552,75.9,10.17,76.5783187332,0.0,8.116992,2.367456,8.4552,8.116992,2.367456,8.4552,0.0,0.0,0.0,133.32,91.196992,21.487456,93.6941946718,8.116992,2.367456,8.4552,83.08,19.12,85.2517495422,133.77
2021-06-08 20:00:00,85.061632,8.687975999999999,85.504164609,6.301632,1.8379759999999998,6.5642,78.76,6.85,79.0573216091,133.35,81.431632,3.087976,81.4901606696,6.301632,1.8379759999999998,6.5642,75.13,1.25,75.1403979228,130.53,82.691632,11.267976,83.4558163699,6.301632,1.8379759999999998,6.5642,76.39,9.43,76.9698447445,0.0,6.301632,1.8379759999999998,6.5642,6.301632,1.8379759999999998,6.5642,0.0,0.0,0.0,133.35,89.941632,21.477975999999998,92.4705391997,6.301632,1.8379759999999998,6.5642,83.64,19.64,85.9149532969,133.79
2021-06-08 20:30:00,83.255984,31.470912,89.0054895718,4.905984,1.430912,5.1104,78.35,30.04,83.9114062568,132.68,79.955984,17.570912,81.8638890227,4.905984,1.430912,5.1104,75.05,16.14,76.7658915144,129.73,82.085984,14.510912,83.3587148193,4.905984,1.430912,5.1104,77.18,13.08,78.2805135394,0.0,4.905984,1.430912,5.1104,4.905984,1.430912,5.1104,0.0,0.0,0.0,132.68,89.425984,16.750912,90.9813149344,4.905984,1.430912,5.1104,84.52,15.32,85.8972223067,133.12
2021-06-08 21:00:00,81.894416,40.916288,91.5469169097,3.964416,1.156288,4.1296,77.93,39.76,87.4868132921,131.97,78.754416,23.476288,82.1790370944,3.964416,1.156288,4.1296,74.79,22.32,78.0495131311,128.89,80.954416,15.336288,82.3942910615,3.964416,1.156288,4.1296,76.99,14.18,78.2849442741,0.0,3.964416,1.156288,4.1296,3.964416,1.156288,4.1296,0.0,0.0,0.0,131.97,88.284416,15.236288,89.589522716,3.964416,1.156288,4.1296,84.32,14.08,85.4874774455,131.16
2021-06-08 21:30:00,80.803952,41.620736,90.8931478385,3.293952,0.9607359999999999,3.4312,77.51,40.66,87.527342585,131.85,77.653952,22.380736,80.8148105555,3.293952,0.9607359999999999,3.4312,74.36,21.42,77.3836287596,128.68,80.093952,14.460736,81.3889060784,3.293952,0.9607359999999999,3.4312,76.8,13.5,77.9774967539,0.0,3.293952,0.9607359999999999,3.4312,3.293952,0.9607359999999999,3.4312,0.0,0.0,0.0,131.85,87.413952,15.720736,88.8163303939,3.293952,0.9607359999999999,3.4312,84.12,14.76,85.4051052338,130.46
2021-06-08 22:00:00,80.38712,39.57416,89.60024108,3.71712,1.08416,3.872,76.67,38.49,85.7890960437,131.77,77.27712,23.93416,80.8986853441,3.71712,1.08416,3.872,73.56,22.85,77.0272425834,128.68,79.36712,12.99416,80.4238020191,3.71712,1.08416,3.872,75.65,11.91,76.5817902637,0.0,3.71712,1.08416,3.872,3.71712,1.08416,3.872,0.0,0.0,0.0,131.77,86.51712,17.48416,88.2661197969,3.71712,1.08416,3.872,82.8,16.4,84.4085303746,130.39
2021-06-08 22:30:00,77.325648,40.927064,87.4887444548,4.035648,1.177064,4.2038,73.29,39.75,83.3755755602,131.73,74.395648,23.117064,77.9044998015,4.035648,1.177064,4.2038,70.36,21.94,73.7013785488,128.64,76.445648,11.807064,77.3520772729,4.035648,1.177064,4.2038,72.41,10.63,73.1860984067,0.0,4.035648,1.177064,4.2038,4.035648,1.177064,4.2038,0.0,0.0,0.0,131.73,83.275648,19.177064,85.4552124418,4.035648,1.177064,4.2038,79.24,18.0,81.2587078411,129.93
2021-06-08 23:00:00,73.295792,42.895856,84.925423678,3.825792,1.115856,3.9852,69.47,41.78,81.0657097668,131.73,70.565792,21.595856,73.7964226569,3.825792,1.115856,3.9852,66.74,20.48,69.8115892958,128.64,72.395792,10.815856,73.1992721297,3.825792,1.115856,3.9852,68.57,9.7,69.2526887565,0.0,3.825792,1.115856,3.9852,3.825792,1.115856,3.9852,0.0,0.0,0.0,131.73,78.825792,20.275856,81.3917429532,3.825792,1.115856,3.9852,75.0,19.16,77.4086920184,129.93
2021-06-08 23:30:00,68.76896,44.25928,81.780521676,3.28896,0.9592800000000001,3.426,65.48,43.3,78.5017222741,132.19,66.24896,20.99928,69.4974421227,3.28896,0.9592800000000001,3.426,62.96,20.04,66.0724087649,129.19,68.21896,9.33928,68.8552732505,3.28896,0.9592800000000001,3.426,64.93,8.38,65.468536718,0.0,3.28896,0.9592800000000001,3.426,3.28896,0.9592800000000001,3.426,0.0,0.0,0.0,132.19,74.28896,22.15928,77.5234368949,3.28896,0.9592800000000001,3.426,71.0,21.2,74.0975033318,130.43
2021-06-09 00:00:00,65.272064,46.304352,80.0283409359,3.512064,1.024352,3.6584,61.76,45.28,76.5805197162,133.42,62.932064,19.884352,65.9987282738,3.512064,1.024352,3.6584,59.42,18.86,62.3412864801,130.67,65.022064,8.744352,65.6074119191,3.512064,1.024352,3.6584,61.51,7.72,61.992568103,0.0,3.512064,1.024352,3.6584,3.512064,1.024352,3.6584,0.0,0.0,0.0,133.42,70.712064,23.264352,74.4407554309,3.512064,1.024352,3.6584,67.2,22.24,70.7845858927,131.54
2021-06-09 00:30:00,61.939168,47.541424,78.0810318098,3.879168,1.131424,4.0408,58.06,46.41,74.3293461561,134.19,59.799168,18.591424,62.6225322056,3.879168,1.131424,4.0408,55.92,17.46,58.5824035014,131.59,61.729168,6.681424,62.0897061407,3.879168,1.131424,4.0408,57.85,5.55,58.1156175223,0.0,3.879168,1.131424,4.0408,3.879168,1.131424,4.0408,0.0,0.0,0.0,134.19,67.079168,25.611424,71.8022271164,3.879168,1.131424,4.0408,63.2,24.48,67.7754409798,132.37
2021-06-09 01:00:00,60.133376,48.505568,77.2580936612,4.133376,1.205568,4.3056,56.0,47.3,73.3027284622,133.86,58.083376,18.385568,60.9237858167,4.133376,1.205568,4.3056,53.95,17.18,56.6193862559,131.19,59.923376,7.225568,60.3574338765,4.133376,1.205568,4.3056,55.79,6.02,56.1138530133,0.0,4.133376,1.205568,4.3056,4.133376,1.205568,4.3056,0.0,0.0,0.0,133.86,65.013376,25.445568,69.8155855792,4.133376,1.205568,4.3056,60.88,24.24,65.5282534484,131.91
2021-06-09 01:30:00,59.683312,49.897216,77.7935080572,4.413312,1.287216,4.5972,55.27,48.61,73.6050609673,134.35,57.663312,17.617216,60.2944761185,4.413312,1.287216,4.5972,53.25,16.33,55.6976785872,131.72,59.363312,8.237216,59.932082719,4.413312,1.287216,4.5972,54.95,6.95,55.3877694081,0.0,4.413312,1.287216,4.5972,4.413312,1.287216,4.5972,0.0,0.0,0.0,134.35,64.413312,24.567216,68.9392693956,4.413312,1.287216,4.5972,60.0,23.28,64.3580484477,132.48
2021-06-09 02:00:00,59.432832,49.984576,77.6577063622,4.952832,1.444576,5.1592,54.48,48.54,72.9671295859,134.62,57.442832,18.144576,60.2403899921,4.952832,1.444576,5.1592,52.49,16.7,55.0825752847,132.02,59.232832,8.714576,59.8704620126,4.952832,1.444576,5.1592,54.28,7.27,54.7646902666,0.0,4.952832,1.444576,5.1592,4.952832,1.444576,5.1592,0.0,0.0,0.0,134.62,64.232832,24.524576,68.7554473094,4.952832,1.444576,5.1592,59.28,23.08,63.6145014914,132.94
2021-06-09 02:30:00,58.975776,48.458768,76.3308217621,5.035776,1.4687679999999999,5.2456,53.94,46.99,71.5372888779,134.92,57.025776,19.788768,60.3616970219,5.035776,1.4687679999999999,5.2456,51.99,18.32,55.1233389772,132.36,58.805776,7.538768,59.2870332697,5.035776,1.4687679999999999,5.2456,53.77,6.07,54.1115311186,0.0,5.035776,1.4687679999999999,5.2456,5.035776,1.4687679999999999,5.2456,0.0,0.0,0.0,134.92,63.715776,26.108768,68.8575912864,5.035776,1.4687679999999999,5.2456,58.68,24.64,63.643318581,133.22
2021-06-09 03:00:00,57.404928,48.038104,74.8530907485,5.204928,1.5181040000000001,5.4218,52.2,46.52,69.9210297407,135.44,55.524928,20.428104,59.1635450463,5.204928,1.5181040000000001,5.4218,50.32,18.91,53.755841543,132.95,57.264928,6.388104,57.6201340814,5.204928,1.5181040000000001,5.4218,52.06,4.87,52.2872881301,0.0,5.204928,1.5181040000000001,5.4218,5.204928,1.5181040000000001,5.4218,0.0,0.0,0.0,135.44,62.004928,27.638104,67.8857561569,5.204928,1.5181040000000001,5.4218,56.8,26.12,62.5179526216,133.42
2021-06-09 03:30:00,55.919536,49.789448,74.8731169286,4.969536,1.4494479999999998,5.1766,50.95,48.34,70.2328847478,136.1,54.099536,18.819448,57.2794153116,4.969536,1.4494479999999998,5.1766,49.13,17.37,52.110208213,133.67,55.739536,4.709448,55.9381334508,4.969536,1.4494479999999998,5.1766,50.77,3.26,50.8745565091,0.0,4.969536,1.4494479999999998,5.1766,4.969536,1.4494479999999998,5.1766,0.0,0.0,0.0,136.1,60.329536,29.409448,67.1160826154,4.969536,1.4494479999999998,5.1766,55.36,27.96,62.0200870686,133.84
2021-06-09 04:00:00,57.24352,48.56936,75.0719875373,5.00352,1.45936,5.212,52.24,47.11,70.3446494056,136.1,55.37352,19.89936,58.8405578288,5.00352,1.45936,5.212,50.37,18.44,53.639262672,133.67,57.08352,5.83936,57.381411457,5.00352,1.45936,5.212,52.08,4.38,52.2638574925,0.0,5.00352,1.45936,5.212,5.00352,1.45936,5.212,0.0,0.0,0.0,136.1,61.84352,28.13936,67.9444224878,5.00352,1.45936,5.212,56.84,26.68,62.7901903166,133.84
2021-06-09 04:30:00,57.246304,48.897672,75.2869288036,5.066304,1.477672,5.2774,52.18,47.42,70.5082179607,135.87,55.376304,19.517672,58.7151987564,5.066304,1.477672,5.2774,50.31,18.04,53.446587356,133.41,57.016304,5.467672,57.2778697135,5.066304,1.477672,5.2774,51.95,3.99,52.1029999136,0.0,5.066304,1.477672,5.2774,5.066304,1.477672,5.2774,0.0,0.0,0.0,135.87,61.746304,28.557672,68.0304835182,5.066304,1.477672,5.2774,56.68,27.08,62.8167875651,133.62
2021-06-09 05:00:00,57.219392,48.175656,74.7994161199,5.059392,1.4756559999999999,5.2702,52.16,46.7,70.0111105468,135.87,55.349392,20.235656,58.932478045,5.059392,1.4756559999999999,5.2702,50.29,18.76,53.6751497436,133.41,57.009392,6.225656,57.3483179251,5.059392,1.4756559999999999,5.2702,51.95,4.75,52.1667039403,0.0,5.059392,1.4756559999999999,5.2702,5.059392,1.4756559999999999,5.2702,0.0,0.0,0.0,135.87,61.779392,27.715656,67.7115268134,5.059392,1.4756559999999999,5.2702,56.72,26.24,62.4955678428,133.62
2021-06-09 05:30:00,58.355952,48.221736,75.7017368142,5.045952,1.471736,5.2562,53.31,46.75,70.904997003,135.41,56.445952,19.811736,59.8218219425,5.045952,1.471736,5.2562,51.4,18.34,54.5739461648,132.79,58.245952,6.481736,58.6054931381,5.045952,1.471736,5.2562,53.2,5.01,53.4353824727,0.0,5.045952,1.471736,5.2562,5.045952,1.471736,5.2562,0.0,0.0,0.0,135.41,63.085952,27.191736,68.6966363546,5.045952,1.471736,5.2562,58.04,25.72,63.4835411741,133.21
2021-06-09 06:00:00,59.297024,48.386632,76.5336737101,5.3370239999999995,1.556632,5.5594,53.96,46.83,71.4473967335,135.41,57.367024,19.336632,60.5382588098,5.3370239999999995,1.556632,5.5594,52.03,17.78,54.984082242,132.79,59.217024,6.246632,59.5455820591,5.3370239999999995,1.556632,5.5594,53.88,4.69,54.0837360026,0.0,5.3370239999999995,1.556632,5.5594,5.3370239999999995,1.556632,5.5594,0.0,0.0,0.0,135.41,64.137024,27.436632,69.7590612256,5.3370239999999995,1.556632,5.5594,58.8,25.88,64.243399661,133.21
2021-06-09 06:30:00,65.5084,47.0162,80.6341958043,5.9184,1.7262,6.165,59.59,45.29,74.8475263452,134.94,63.2884,20.1862,66.4296940005,5.9184,1.7262,6.165,57.37,18.46,60.2668109327,132.18,65.2784,10.7762,66.1618923021,5.9184,1.7262,6.165,59.36,9.05,60.0459165972,0.0,5.9184,1.7262,6.165,5.9184,1.7262,6.165,0.0,0.0,0.0,134.94,70.7984,22.1662,74.1872891067,5.9184,1.7262,6.165,64.88,20.44,68.0235841455,132.73
2021-06-09 07:00:00,70.852656,44.841608,83.8502753143,7.822656,2.281608,8.1486,63.03,42.56,76.0534976185,133.6,68.462656,23.241608,72.3001217772,7.822656,2.281608,8.1486,60.64,20.96,64.1601995009,130.55,70.512656,12.951608,71.6922506688,7.822656,2.281608,8.1486,62.69,10.67,63.5915481806,0.0,7.822656,2.281608,8.1486,7.822656,2.281608,8.1486,0.0,0.0,0.0,133.6,76.342656,20.961608,79.1681131206,7.822656,2.281608,8.1486,68.52,18.68,71.020650518,131.81
2021-06-09 07:30:00,76.731488,41.189184,87.0877151456,11.071488,3.229184,11.5328,65.66,37.96,75.8432409645,133.63,74.181488,27.999184,79.2896428707,11.071488,3.229184,11.5328,63.11,24.77,67.7969394589,130.45,76.271488,15.669184,77.8643898644,11.071488,3.229184,11.5328,65.2,12.44,66.376152344,0.0,11.071488,3.229184,11.5328,11.071488,3.229184,11.5328,0.0,0.0,0.0,133.63,82.391488,19.789184,84.7346983133,11.071488,3.229184,11.5328,71.32,16.56,73.2173203552,131.76
2021-06-09 08:00:00,79.47104,40.01072,88.9747375023,15.19104,4.43072,15.824,64.28,35.58,73.4700945964,133.19,77.00104,30.98072,82.9997901973,15.19104,4.43072,15.824,61.81,26.55,67.2709342881,129.79,78.95104,20.45072,81.5567205422,15.19104,4.43072,15.824,63.76,16.02,65.7417523344,0.0,15.19104,4.43072,15.824,15.19104,4.43072,15.824,0.0,0.0,0.0,133.19,84.91104,16.71072,86.5397762696,15.19104,4.43072,15.824,69.72,12.28,70.7931974133,131.11
2021-06-09 08:30:00,81.30312,39.97216,90.5978526059,19.65312,5.73216,20.472,61.65,34.24,70.5202105782,132.49,78.94312,33.45216,85.7383415048,19.65312,5.73216,20.472,59.29,27.72,65.45,129.08,80.72312,24.43216,84.3395076154,19.65312,5.73216,20.472,61.07,18.7,63.8688883573,0.0,19.65312,5.73216,20.472,19.65312,5.73216,20.472,0.0,0.0,0.0,132.49,86.37312,14.93216,87.654351066,19.65312,5.73216,20.472,66.72,9.2,67.3513058522,130.64
2021-06-09 09:00:00,81.130736,40.741048,90.7856228488,23.900736,6.971048,24.8966,57.23,33.77,66.4506267841,132.24,78.990736,35.201048,86.4791891389,23.900736,6.971048,24.8966,55.09,28.23,61.9018658846,128.93,80.530736,25.751048,84.5477138295,23.900736,6.971048,24.8966,56.63,18.78,59.6627630939,0.0,23.900736,6.971048,24.8966,23.900736,6.971048,24.8966,0.0,0.0,0.0,132.24,85.740736,16.131048,87.2449684475,23.900736,6.971048,24.8966,61.84,9.16,62.5147278647,130.57
2021-06-09 09:30:00,80.705472,41.209096,90.6176737942,28.145472,8.209096,29.3182,52.56,33.0,62.0608862328,132.27,78.815472,37.019096,87.0763578432,28.145472,8.209096,29.3182,50.67,28.81,58.2877774495,129.03,80.105472,26.659096,84.4250794722,28.145472,8.209096,29.3182,51.96,18.45,55.1384085733,0.0,28.145472,8.209096,29.3182,28.145472,8.209096,29.3182,0.0,0.0,0.0,132.27,84.825472,17.729096,86.6584187774,28.145472,8.209096,29.3182,56.68,9.52,57.473931482,130.44
2021-06-09 10:00:00,81.367328,40.731304,90.99275351040001,32.267328,9.411304,33.6118,49.1,31.32,58.2387534207,132.27,79.637328,39.761304,89.0116020907,32.267328,9.411304,33.6118,47.37,30.35,56.2586828854,129.03,80.567328,29.081304,85.655219242,32.267328,9.411304,33.6118,48.3,19.67,52.1516912477,0.0,32.267328,9.411304,33.6118,32.267328,9.411304,33.6118,0.0,0.0,0.0,132.27,84.907328,17.571304,86.706430398,32.267328,9.411304,33.6118,52.64,8.16,53.268707512,130.44
2021-06-09 10:30:00,80.500864,41.237752,90.4485560679,34.620864,10.097752,36.0634,45.88,31.14,55.4497430111,132.22,78.930864,40.697752,88.8053394208,34.620864,10.097752,36.0634,44.31,30.6,53.8491977656,129.02,79.690864,30.617752,85.3702556081,34.620864,10.097752,36.0634,45.07,20.52,49.5214630236,0.0,34.620864,10.097752,36.0634,34.620864,10.097752,36.0634,0.0,0.0,0.0,132.22,83.700864,17.337752,85.4776712292,34.620864,10.097752,36.0634,49.08,7.24,49.611127784,130.43
2021-06-09 11:00:00,79.45416,42.20788,89.9692651709,36.16416,10.54788,37.671,43.29,31.66,53.6318906995,132.22,78.00416,40.72788,87.9966430417,36.16416,10.54788,37.671,41.84,30.18,51.5889329217,129.02,78.66416,31.57788,84.7656332118,36.16416,10.54788,37.671,42.5,21.03,47.4184658124,0.0,36.16416,10.54788,37.671,36.16416,10.54788,37.671,0.0,0.0,0.0,132.22,82.40416,17.18788,84.1776027468,36.16416,10.54788,37.671,46.24,6.64,46.7143147226,130.43
2021-06-09 11:30:00,78.459296,42.368128,89.1679280854,37.639296,10.978128,39.2076,40.82,31.39,51.4937326284,132.22,77.119296,41.158128,87.4149719213,37.639296,10.978128,39.2076,39.48,30.18,49.6940922042,129.02,77.809296,32.408128,84.2886309325,37.639296,10.978128,39.2076,40.17,21.43,45.5288238372,0.0,37.639296,10.978128,39.2076,37.639296,10.978128,39.2076,0.0,0.0,0.0,132.22,81.319296,17.058128,83.0891547243,37.639296,10.978128,39.2076,43.68,6.08,44.1011201672,130.57
2021-06-09 12:00:00,77.7356,42.4708,88.5809932209,39.7056,11.5808,41.36,38.03,30.89,48.9946221539,131.98,76.5356,42.1308,87.3653385274,39.7056,11.5808,41.36,36.83,30.55,47.8513468985,128.72,76.9856,33.4108,83.922965653,39.7056,11.5808,41.36,37.28,21.83,43.2012418803,0.0,39.7056,11.5808,41.36,39.7056,11.5808,41.36,0.0,0.0,0.0,131.98,80.2256,17.1408,82.0362963572,39.7056,11.5808,41.36,40.52,5.5600000000000005,40.8996821504,130.37
2021-06-09 12:30:00,77.375792,42.745856,88.3980847802,40.065792,11.685856,41.7352,37.31,31.06,48.5464694906,131.68,76.215792,42.015856,87.0297598848,40.065792,11.685856,41.7352,36.15,30.33,47.1882548946,128.4,76.645792,33.135856,83.5018705429,40.065792,11.685856,41.7352,36.58,21.45,42.4051753917,0.0,40.065792,11.685856,41.7352,40.065792,11.685856,41.7352,0.0,0.0,0.0,131.68,79.785792,17.685856,81.7224700283,40.065792,11.685856,41.7352,39.72,6.0,40.1706161267,130.08
2021-06-09 13:00:00,77.129632,42.916976,88.2657745757,40.069632,11.686976,41.7392,37.06,31.23,48.4639711538,131.59,75.979632,42.026976,86.8284008292,40.069632,11.686976,41.7392,35.91,30.34,47.0111018803,128.29,76.389632,32.746976,83.1128167868,40.069632,11.686976,41.7392,36.32,21.06,41.984116044,0.0,40.069632,11.686976,41.7392,40.069632,11.686976,41.7392,0.0,0.0,0.0,131.59,79.509632,18.206976,81.5676134004,40.069632,11.686976,41.7392,39.44,6.52,39.9752923692,129.99
2021-06-09 13:30:00,76.17072,42.57396,87.2612207994,40.23072,11.73396,41.907,35.94,30.84,47.3580954009,131.97,75.07072,42.64396,86.3372476154,40.23072,11.73396,41.907,34.84,30.91,46.5752477181,128.74,75.36072,32.44396,82.0478437218,40.23072,11.73396,41.907,35.13,20.71,40.7801544872,0.0,40.23072,11.73396,41.907,40.23072,11.73396,41.907,0.0,0.0,0.0,131.97,78.39072,18.77396,80.6074844924,40.23072,11.73396,41.907,38.16,7.04,38.803958561,130.33
2021-06-09 14:00:00,75.529392,42.365656,86.5998721951,40.099392,11.695656,41.7702,35.43,30.67,46.8607917133,132.13,74.479392,42.915656,85.9589050803,40.099392,11.695656,41.7702,34.38,31.22,46.4399913867,128.97,74.799392,32.915656,81.7214136777,40.099392,11.695656,41.7702,34.7,21.22,40.6740506957,0.0,40.099392,11.695656,41.7702,40.099392,11.695656,41.7702,0.0,0.0,0.0,132.13,77.739392,18.255656,79.85412979,40.099392,11.695656,41.7702,37.64,6.5600000000000005,38.2073710166,130.4
2021-06-09 14:30:00,76.191344,42.315392,87.153389496,39.481344,11.515392,41.1264,36.71,30.8,47.9193499539,132.25,75.061344,42.615392,86.3149871019,39.481344,11.515392,41.1264,35.58,31.1,47.256178432,129.09,75.481344,33.395392,82.5389938083,39.481344,11.515392,41.1264,36.0,21.88,42.1275966559,0.0,39.481344,11.515392,41.1264,39.481344,11.515392,41.1264,0.0,0.0,0.0,132.25,78.561344,17.275392,80.4383238254,39.481344,11.515392,41.1264,39.08,5.76,39.5022024702,130.56
2021-06-09 15:00:00,75.952,42.641,87.1031640355,39.912,11.641,41.575,36.04,31.0,47.5382119983,132.18,74.872,42.671,86.1779010246,39.912,11.641,41.575,34.96,31.03,46.7446521005,129.02,75.202,33.501,82.3265315983,39.912,11.641,41.575,35.29,21.86,41.5119705627,0.0,39.912,11.641,41.575,39.912,11.641,41.575,0.0,0.0,0.0,132.18,78.232,17.481,80.1612823313,39.912,11.641,41.575,38.32,5.84,38.7624560625,130.59
2021-06-09 15:30:00,76.259296,43.288128,87.6888946912,37.639296,10.978128,39.2076,38.62,32.31,50.3531577957,132.26,75.069296,40.788128,85.4345983058,37.639296,10.978128,39.2076,37.43,29.81,47.850193312,129.11,75.479296,31.888128,81.9388603289,37.639296,10.978128,39.2076,37.84,20.91,43.2330163185,0.0,37.639296,10.978128,39.2076,37.639296,10.978128,39.2076,0.0,0.0,0.0,132.26,78.759296,17.898128,80.7673801254,37.639296,10.978128,39.2076,41.12,6.92,41.6982109928,130.68
2021-06-09 16:00:00,81.006128,40.959704,90.7727388885,34.216128,9.979704,35.6418,46.79,30.98,56.1165260863,132.26,79.426128,40.699704,89.2467126272,34.216128,9.979704,35.6418,45.21,30.72,54.6595142679,129.11,79.946128,31.109704,85.7857626017,34.216128,9.979704,35.6418,45.73,21.13,50.3756865958,0.0,34.216128,9.979704,35.6418,34.216128,9.979704,35.6418,0.0,0.0,0.0,132.26,84.056128,16.499704,85.6602176418,34.216128,9.979704,35.6418,49.84,6.52,50.2646595532,130.68
2021-06-09 16:30:00,86.399792,38.727856,94.6824740277,27.249792,7.947856,28.3852,59.15,30.78,66.6793138837,131.87,84.219792,38.467856,92.5891425047,27.249792,7.947856,28.3852,56.97,30.52,64.6301114033,128.68,85.099792,28.857855999999998,89.8596152416,27.249792,7.947856,28.3852,57.85,20.91,61.5130116317,0.0,27.249792,7.947856,28.3852,27.249792,7.947856,28.3852,0.0,0.0,0.0,131.87,90.449792,14.507856,91.6059100635,27.249792,7.947856,28.3852,63.2,6.5600000000000005,63.5395435929,130.25
2021-06-09 17:00:00,88.296464,39.503552,96.7305338325,24.046464,7.013552,25.0484,64.25,32.49,71.9976569063,131.65,85.866464,35.693552,92.9896730516,24.046464,7.013552,25.0484,61.82,28.68,68.1487696147,128.45,86.656464,27.343552,90.8681054549,24.046464,7.013552,25.0484,62.61,20.33,65.827965182,0.0,24.046464,7.013552,25.0484,24.046464,7.013552,25.0484,0.0,0.0,0.0,131.65,92.486464,14.053552,93.548107127,24.046464,7.013552,25.0484,68.44,7.04,68.8011278977,130.05
2021-06-09 17:30:00,89.665808,40.642944,98.4469706049,20.375808,5.942944,21.2248,69.29,34.7,77.4931874425,131.18,86.995808,32.472944,92.8588321141,20.375808,5.942944,21.2248,66.62,26.53,71.708195487,127.89,86.895808,23.872944,90.1154753813,20.375808,5.942944,21.2248,66.52,17.93,68.8940875547,0.0,20.375808,5.942944,21.2248,20.375808,5.942944,21.2248,0.0,0.0,0.0,131.18,93.095808,15.622944,94.3975944948,20.375808,5.942944,21.2248,72.72,9.68,73.3614394624,129.72
2021-06-09 18:00:00,93.19552,43.64536,102.9092920858,19.35552,5.64536,20.162,73.84,38.0,83.0442388128,131.28,90.32552,29.05536,94.883684098,19.35552,5.64536,20.162,70.97,23.41,74.7313120452,127.97,82.39552,21.19536,85.0779936388,19.35552,5.64536,20.162,63.04,15.55,64.9295318018,129.99,19.35552,5.64536,20.162,19.35552,5.64536,20.162,0.0,0.0,0.0,131.28,88.23552,17.96536,90.0458835794,19.35552,5.64536,20.162,68.88,12.32,69.9731148371,129.78
2021-06-09 18:30:00,91.797584,44.089712,101.8366296206,16.147584,4.709712,16.8204,75.65,39.38,85.2860299228,131.36,88.847584,27.019712,92.8652680995,16.147584,4.709712,16.8204,72.7,22.31,76.0462102935,128.07,81.087584,18.569712,83.1867205912,16.147584,4.709712,16.8204,64.94,13.86,66.4025842871,130.02,16.147584,4.709712,16.8204,16.147584,4.709712,16.8204,0.0,0.0,0.0,131.36,87.147584,19.069712,89.2096144639,16.147584,4.709712,16.8204,71.0,14.36,72.4376255823,129.87
2021-06-09 19:00:00,92.309264,42.723952,101.716942024,12.699264,3.703952,13.2284,79.61,39.02,88.658403437,131.67,89.169264,26.363952,92.9850289421,12.699264,3.703952,13.2284,76.47,22.66,79.7567332581,128.44,81.279264,16.863952,83.0103104044,12.699264,3.703952,13.2284,68.58,13.16,69.8312394276,130.28,12.699264,3.703952,13.2284,12.699264,3.703952,13.2284,0.0,0.0,0.0,131.67,87.739264,18.863952,89.7442317496,12.699264,3.703952,13.2284,75.04,15.16,76.556039605,130.1
2021-06-09 19:30:00,91.795584,42.148712,101.0096191714,9.835584,2.868712,10.2454,81.96,39.28,90.8865226533,131.76,88.515584,25.308712,92.0626933886,9.835584,2.868712,10.2454,78.68,22.44,81.8174553503,128.57,80.495584,15.668712,82.0063874295,9.835584,2.868712,10.2454,70.66,12.8,71.8099965186,130.28,9.835584,2.868712,10.2454,9.835584,2.868712,10.2454,0.0,0.0,0.0,131.76,87.155584,18.468712,89.0909038304,9.835584,2.868712,10.2454,77.32,15.6,78.8780222876,130.07
2021-06-09 20:00:00,90.647584,42.274712,100.020676661,8.107584,2.364712,8.4454,82.54,39.91,91.6823848948,131.76,87.327584,24.424712,90.6789583286,8.107584,2.364712,8.4454,79.22,22.06,82.2341291679,128.57,79.307584,14.624712,80.6447461463,8.107584,2.364712,8.4454,71.2,12.26,72.2478207284,130.28,8.107584,2.364712,8.4454,8.107584,2.364712,8.4454,0.0,0.0,0.0,131.76,86.027584,18.684712,88.0333100105,8.107584,2.364712,8.4454,77.92,16.32,79.6107329447,130.07
2021-06-09 20:30:00,88.88656,42.41608,98.4882957066,6.70656,1.95608,6.986,82.18,40.46,91.6000218341,132.07,85.58656,23.40608,88.7293854008,6.70656,1.95608,6.986,78.88,21.45,81.7444609744,128.9,77.72656,13.37608,78.8691171854,6.70656,1.95608,6.986,71.02,11.42,71.9323070671,130.54,6.70656,1.95608,6.986,6.70656,1.95608,6.986,0.0,0.0,0.0,132.07,84.42656,19.15608,86.5725096922,6.70656,1.95608,6.986,77.72,17.2,79.6004924608,130.32
2021-06-09 21:00:00,87.19544,42.48992,96.9971033506,5.72544,1.66992,5.964,81.47,40.82,91.124273934,131.96,83.91544,22.59992,86.9054512352,5.72544,1.66992,5.964,78.19,20.93,80.9428255005,128.82,76.29544,12.01992,77.2364722239,5.72544,1.66992,5.964,70.57,10.35,71.3249423414,130.38,5.72544,1.66992,5.964,5.72544,1.66992,5.964,0.0,0.0,0.0,131.96,82.96544,19.98992,85.3396808993,5.72544,1.66992,5.964,77.24,18.32,79.3828696886,130.16
2021-06-09 21:30:00,86.9952,42.7736,96.9419706835,4.6752,1.3636,4.87,82.32,41.41,92.148632654,131.81,83.6752,22.1536,86.5581948056,4.6752,1.3636,4.87,79.0,20.79,81.6898041374,128.63,76.0352,12.4236,77.0434778291,4.6752,1.3636,4.87,71.36,11.06,72.2120017726,130.17,4.6752,1.3636,4.87,4.6752,1.3636,4.87,0.0,0.0,0.0,131.81,82.7552,19.0436,84.9180889328,4.6752,1.3636,4.87,78.08,17.68,80.0566599353,129.95
2021-06-09 22:00:00,85.2644,44.4392,96.1501971085,4.9344,1.4392,5.14,80.33,43.0,91.1148116389,132.17,82.0344,20.8492,84.6423766443,4.9344,1.4392,5.14,77.1,19.41,79.5057111156,129.05,74.4444,12.5092,75.4880704218,4.9344,1.4392,5.14,69.51,11.07,70.3859716137,130.62,4.9344,1.4392,5.14,4.9344,1.4392,5.14,0.0,0.0,0.0,132.17,81.0144,19.1192,83.2398751561,4.9344,1.4392,5.14,76.08,17.68,78.1072903127,130.42
2021-06-09 22:30:00,81.752352,45.441936,93.5329706839,5.732352,1.671936,5.9712,76.02,43.77,87.7203129269,132.12,78.722352,20.311936,81.3005747119,5.732352,1.671936,5.9712,72.99,18.64,75.3325275031,128.98,71.382352,11.441936,72.2935548751,5.732352,1.671936,5.9712,65.65,9.77,66.3730020415,130.74,5.732352,1.671936,5.9712,5.732352,1.671936,5.9712,0.0,0.0,0.0,132.12,77.492352,20.791936,80.2332176914,5.732352,1.671936,5.9712,71.76,19.12,74.2635307537,130.53
2021-06-09 23:00:00,77.406912,47.302016,90.7155485187,5.526912,1.6120160000000001,5.7572,71.88,45.69,85.172240196,132.15,74.606912,18.742016,76.9249925702,5.526912,1.6120160000000001,5.7572,69.08,17.13,71.1722087616,128.98,67.776912,10.902016,68.6481154375,5.526912,1.6120160000000001,5.7572,62.25,9.29,62.9393883034,130.7,5.526912,1.6120160000000001,5.7572,5.526912,1.6120160000000001,5.7572,0.0,0.0,0.0,132.15,73.566912,21.372016,76.6084434584,5.526912,1.6120160000000001,5.7572,68.04,19.76,70.8512469897,130.49
2021-06-09 23:30:00,72.380112,48.494616,87.124097666,5.570112,1.624616,5.8022,66.81,46.87,81.6111083125,132.33,69.830112,18.324616,72.1944325657,5.570112,1.624616,5.8022,64.26,16.7,66.3945600181,129.21,63.490112,9.574616,64.2080025645,5.570112,1.624616,5.8022,57.92,7.95,58.4630558558,130.99,5.570112,1.624616,5.8022,5.570112,1.624616,5.8022,0.0,0.0,0.0,132.33,68.810112,23.264616,72.6365876889,5.570112,1.624616,5.8022,63.24,21.64,66.8400119689,130.78
2021-06-10 00:00:00,69.963248,48.278864,85.0041456627,5.413248,1.5788639999999998,5.6388,64.55,46.7,79.671779822,133.23,67.533248,19.028864,70.1629335943,5.413248,1.5788639999999998,5.6388,62.12,17.45,64.5243899622,130.28,61.353248,8.398864,61.925454836,5.413248,1.5788639999999998,5.6388,55.94,6.82,56.3542012631,131.77,5.413248,1.5788639999999998,5.6388,5.413248,1.5788639999999998,5.6388,0.0,0.0,0.0,133.23,66.493248,24.778864,70.9601587563,5.413248,1.5788639999999998,5.6388,61.08,23.2,65.3376338721,131.55
2021-06-10 00:30:00,67.387344,50.508392,84.2149143193,5.377344,1.568392,5.6014,62.01,48.94,78.9959726822,134.16,65.077344,17.358392,67.3526129777,5.377344,1.568392,5.6014,59.7,15.79,61.7528468979,131.36,59.017344,8.798392,59.6695784684,5.377344,1.568392,5.6014,53.64,7.23,54.1250635104,132.5,5.377344,1.568392,5.6014,5.377344,1.568392,5.6014,0.0,0.0,0.0,134.16,63.897344,24.488392,68.4291744287,5.377344,1.568392,5.6014,58.52,22.92,62.8483635427,132.28
2021-06-10 01:00:00,65.8108,52.0844,83.9276242962,5.9808,1.7444000000000002,6.23,59.83,50.34,78.1904373949,134.36,63.6108,16.3844,65.6870035852,5.9808,1.7444000000000002,6.23,57.63,14.64,59.4604616531,131.63,57.7208,9.0644,58.4281961043,5.9808,1.7444000000000002,6.23,51.74,7.32,52.2552389718,132.93,5.9808,1.7444000000000002,6.23,5.9808,1.7444000000000002,6.23,0.0,0.0,0.0,134.36,62.4208,24.5444,67.0729740208,5.9808,1.7444000000000002,6.23,56.44,22.8,60.8712871558,132.72
2021-06-10 01:30:00,64.9904,52.8272,83.752403858,5.9904,1.7472,6.24,59.0,51.08,78.0395181943,134.58,62.8204,15.9372,64.8104698332,5.9904,1.7472,6.24,56.83,14.19,58.5747812629,131.87,57.1404,9.0072,57.8459589254,5.9904,1.7472,6.24,51.15,7.26,51.6626567261,133.31,5.9904,1.7472,6.24,5.9904,1.7472,6.24,0.0,0.0,0.0,134.58,61.7904,24.7472,66.5618317056,5.9904,1.7472,6.24,55.8,23.0,60.3542873374,133.08
2021-06-10 02:00:00,65.00208,52.51644,83.5658236039,5.54208,1.61644,5.773,59.46,50.9,78.2706943881,134.81,62.82208,16.06644,64.8439991811,5.54208,1.61644,5.773,57.28,14.45,59.0745368158,132.11,57.14208,7.95644,57.6933466199,5.54208,1.61644,5.773,51.6,6.34,51.9880332384,133.57,5.54208,1.61644,5.773,5.54208,1.61644,5.773,0.0,0.0,0.0,134.81,61.82208,25.73644,66.9651694495,5.54208,1.61644,5.773,56.28,24.12,61.2308157711,133.34
2021-06-10 02:30:00,63.5428,52.4704,82.4064943315,5.4528,1.5904,5.68,58.09,50.88,77.2219042759,134.95,61.4228,16.4404,63.584959794,5.4528,1.5904,5.68,55.97,14.85,57.9065056794,132.28,55.8228,7.1904,56.2839839741,5.4528,1.5904,5.68,50.37,5.6,50.6803403698,133.57,5.4528,1.5904,5.68,5.4528,1.5904,5.68,0.0,0.0,0.0,134.95,60.3728,26.7504,66.0337707541,5.4528,1.5904,5.68,54.92,25.16,60.4088735204,133.34
2021-06-10 03:00:00,62.593568,51.240624,80.8922511918,5.453568,1.590624,5.6808,57.14,49.65,75.6974378695,135.44,60.523568,17.670624,63.0504023461,5.453568,1.590624,5.6808,55.07,16.08,57.3696025784,132.86,55.033568,6.5706240000000005,55.424423376,5.453568,1.590624,5.6808,49.58,4.98,49.8294772198,133.92,5.453568,1.590624,5.6808,5.453568,1.590624,5.6808,0.0,0.0,0.0,135.44,59.493568,27.550624,65.5631109402,5.453568,1.590624,5.6808,54.04,25.96,59.9520074726,133.7
2021-06-10 03:30:00,60.907904,53.816472,81.2772134623,5.267904,1.5364719999999998,5.4874,55.64,52.28,76.3479403782,135.74,58.897904,15.656472,60.9433196592,5.267904,1.5364719999999998,5.4874,53.63,14.12,55.457653214,133.2,53.527904,5.656472,53.8259433928,5.267904,1.5364719999999998,5.4874,48.26,4.12,48.4355447992,134.01,5.267904,1.5364719999999998,5.4874,5.267904,1.5364719999999998,5.4874,0.0,0.0,0.0,135.74,57.867904,28.656472,64.5746676402,5.267904,1.5364719999999998,5.4874,52.6,27.12,59.1798479214,133.79
2021-06-10 04:00:00,60.32872,55.12796,81.7229859379,5.9587200000000005,1.7379600000000002,6.207,54.37,53.39,76.200977684,136.18,58.39872,14.93796,60.2789610611,5.9587200000000005,1.7379600000000002,6.207,52.44,13.2,54.0758134474,133.79,53.01872,7.02796,53.4824914547,5.9587200000000005,1.7379600000000002,6.207,47.06,5.29,47.3563902763,134.57,5.9587200000000005,1.7379600000000002,6.207,5.9587200000000005,1.7379600000000002,6.207,0.0,0.0,0.0,136.18,57.23872,27.537959999999998,63.518582385,5.9587200000000005,1.7379600000000002,6.207,51.28,25.8,57.4045155018,134.35
2021-06-10 04:30:00,60.281616,55.425888,81.8895737451,6.671616,1.945888,6.9496,53.61,53.48,75.7241209919,135.73,58.361616,14.815888,60.2128620758,6.671616,1.945888,6.9496,51.69,12.87,53.2681236764,133.27,52.971616,6.985888,53.4302791758,6.671616,1.945888,6.9496,46.3,5.04,46.5735074908,134.33,6.671616,1.945888,6.9496,6.671616,1.945888,6.9496,0.0,0.0,0.0,135.73,57.111616,27.865887999999998,63.5471824408,6.671616,1.945888,6.9496,50.44,25.92,56.7101401867,134.13
2021-06-10 05:00:00,59.82,55.69,81.7300954361,7.68,2.24,8.0,52.14,53.45,74.6691509259,135.73,58.0,15.19,59.9561181198,7.68,2.24,8.0,50.32,12.95,51.9596468425,133.27,52.72,7.44,53.2423891275,7.68,2.24,8.0,45.04,5.2,45.3391839362,134.33,7.68,2.24,8.0,7.68,2.24,8.0,0.0,0.0,0.0,135.73,56.68,28.04,63.2365716971,7.68,2.24,8.0,49.0,25.8,55.3772516472,134.13
2021-06-10 05:30:00,61.229072,55.103896,82.373773814,7.659072,2.233896,7.9782,53.57,52.87,75.2660733664,135.84,59.339072,14.713896,61.1361120887,7.659072,2.233896,7.9782,51.68,12.48,53.1655226627,133.36,53.969072,6.683896,54.3813865057,7.659072,2.233896,7.9782,46.31,4.45,46.5233124358,134.47,7.659072,2.233896,7.9782,7.659072,2.233896,7.9782,0.0,0.0,0.0,135.84,58.099072,28.353896,64.6486317383,7.659072,2.233896,7.9782,50.44,26.12,56.8018309564,134.27
2021-06-10 06:00:00,63.4404,53.0422,82.6931637622,8.2704,2.4122,8.615,55.17,50.63,74.8807438531,134.82,61.5104,16.3622,63.649437523,8.2704,2.4122,8.615,53.24,13.95,55.0372610147,132.13,55.9704,7.1322,56.422991351,8.2704,2.4122,8.615,47.7,4.72,47.9329573467,133.39,8.2704,2.4122,8.615,8.2704,2.4122,8.615,0.0,0.0,0.0,134.82,60.2704,28.0122,66.4620528196,8.2704,2.4122,8.615,52.0,25.6,57.9599861974,133.2
2021-06-10 06:30:00,69.696896,50.914928,86.3133083903,7.696896,2.244928,8.0176,62.0,48.67,78.8211196317,134.27,67.406896,17.664928,69.6831350443,7.696896,2.244928,8.0176,59.71,15.42,61.6689589664,131.45,61.336896,10.184928,62.1767446018,7.696896,2.244928,8.0176,53.64,7.94,54.2244704907,132.7,7.696896,2.244928,8.0176,7.696896,2.244928,8.0176,0.0,0.0,0.0,134.27,66.256896,23.964928,70.4577464982,7.696896,2.244928,8.0176,58.56,21.72,62.4582420502,132.5
2021-06-10 07:00:00,75.64176,47.74968,89.4522654604,8.74176,2.54968,9.106,66.9,45.2,80.7381570263,133.57,73.09176,20.65968,75.9554327063,8.74176,2.54968,9.106,64.35,18.11,66.8497913235,130.62,66.59176,12.18968,67.6982333477,8.74176,2.54968,9.106,57.85,9.64,58.6476947544,132.21,8.74176,2.54968,9.106,8.74176,2.54968,9.106,0.0,0.0,0.0,133.57,71.94176,22.18968,75.286112467,8.74176,2.54968,9.106,63.2,19.64,66.1813387595,132.02
2021-06-10 07:30:00,82.53056,44.07808,93.5637241157,11.89056,3.46808,12.386,70.64,40.61,81.4811738993,132.76,79.79056,25.49808,83.765658529,11.89056,3.46808,12.386,67.9,22.03,71.3843883493,129.27,72.63056,15.18808,74.2015904142,11.89056,3.46808,12.386,60.74,11.72,61.8603750393,131.07,11.89056,3.46808,12.386,11.89056,3.46808,12.386,0.0,0.0,0.0,132.76,78.25056,20.70808,80.9442692079,11.89056,3.46808,12.386,66.36,17.24,68.5628704183,130.87
2021-06-10 08:00:00,87.278736,41.800048,96.7720092308,12.788736,3.730048,13.3216,74.49,38.07,83.6545575567,132.76,84.328736,27.790048,88.7897656445,12.788736,3.730048,13.3216,71.54,24.06,75.4775145325,129.27,76.688736,18.210048,78.8211144138,12.788736,3.730048,13.3216,63.9,14.48,65.5200763125,131.07,12.788736,3.730048,13.3216,12.788736,3.730048,13.3216,0.0,0.0,0.0,132.76,82.708736,17.650047999999998,84.5710305313,12.788736,3.730048,13.3216,69.92,13.92,71.2921650674,130.87
2021-06-10 08:30:00,91.604432,24.538376,94.8340859542,13.674432,3.9883759999999997,14.2442,77.93,20.55,80.5939662754,132.2,88.294432,21.118376,90.7848694832,13.674432,3.9883759999999997,14.2442,74.62,17.13,76.5609645968,128.78,79.804432,17.718376,81.7477107626,13.674432,3.9883759999999997,14.2442,66.13,13.73,67.5402827948,130.57,13.674432,3.9883759999999997,14.2442,13.674432,3.9883759999999997,14.2442,0.0,0.0,0.0,132.2,86.034432,18.748376,88.0535353759,13.674432,3.9883759999999997,14.2442,72.36,14.76,73.8500318213,130.4
2021-06-10 09:00:00,92.117776,5.609768,92.288429135,14.467776,4.219768,15.0706,77.65,1.3900000000000001,77.6624400853,132.13,88.567776,10.729768,89.2153510721,14.467776,4.219768,15.0706,74.1,6.51,74.3854159093,128.78,79.507776,14.839768,80.8808083464,14.467776,4.219768,15.0706,65.04,10.62,65.9013353431,131.2,14.467776,4.219768,15.0706,14.467776,4.219768,15.0706,0.0,0.0,0.0,132.13,85.587776,22.739768,88.5571253447,14.467776,4.219768,15.0706,71.12,18.52,73.4918009032,131.01
2021-06-10 09:30:00,91.201504,6.711272,91.4481027891,17.661504,5.151272,18.3974,73.54,1.56,73.5565442364,132.98,87.831504,11.541272,88.5865342718,17.661504,5.151272,18.3974,70.17,6.39,70.4603505526,129.82,79.181504,14.841272,80.5603744423,17.661504,5.151272,18.3974,61.52,9.69,62.278459358,132.91,17.661504,5.151272,18.3974,17.661504,5.151272,18.3974,0.0,0.0,0.0,132.98,84.901504,24.631272,88.4022903651,17.661504,5.151272,18.3974,67.24,19.48,70.0049141132,132.7
2021-06-10 10:00:00,88.905696,7.443328,89.2167356103,23.805696,6.943328,24.7976,65.1,0.5,65.1019200946,132.98,85.955696,14.243328,87.1278030674,23.805696,6.943328,24.7976,62.15,7.3,62.5772522567,129.72,77.875696,17.573328,79.8338642712,23.805696,6.943328,24.7976,54.07,10.63,55.105007032,132.85,23.805696,6.943328,24.7976,23.805696,6.943328,24.7976,0.0,0.0,0.0,132.98,82.845696,25.383328,86.6471158555,23.805696,6.943328,24.7976,59.04,18.44,61.8526895131,132.63
2021-06-10 10:30:00,88.37832,7.81576,88.7232413204,24.56832,7.16576,25.592,63.81,0.65,63.8133105237,132.76,85.49832,14.33576,86.6918493147,24.56832,7.16576,25.592,60.93,7.17,61.3504180915,129.42,77.28832,17.88576,79.330856665,24.56832,7.16576,25.592,52.72,10.72,53.7988550064,132.59,24.56832,7.16576,25.592,24.56832,7.16576,25.592,0.0,0.0,0.0,132.76,82.08832,25.44576,85.9417185213,24.56832,7.16576,25.592,57.52,18.28,60.3548573025,132.38
2021-06-10 11:00:00,90.558496,7.063728,90.8335700666,20.378496,5.943728,21.2276,70.18,1.12,70.1889364501,132.76,87.378496,14.493728,88.5723981529,20.378496,5.943728,21.2276,67.0,8.55,67.5433379394,129.52,78.818496,18.173728,80.8865854213,20.378496,5.943728,21.2276,58.44,12.23,59.706000536,132.59,20.378496,5.943728,21.2276,20.378496,5.943728,21.2276,0.0,0.0,0.0,132.76,84.218496,22.343728,87.1320678593,20.378496,5.943728,21.2276,63.84,16.4,65.9128636914,132.38
2021-06-10 11:30:00,99.508096,9.441528,99.9550079812,22.668096,6.611528,23.6126,76.84,2.83,76.8920964729,132.21,96.048096,17.001528,97.541215389,22.668096,6.611528,23.6126,73.38,10.39,74.1119187446,128.95,85.548096,20.111528,87.8803179769,22.668096,6.611528,23.6126,62.88,13.5,64.3128634101,132.06,22.668096,6.611528,23.6126,22.668096,6.611528,23.6126,0.0,0.0,0.0,132.21,91.428096,21.571528,93.9384242919,22.668096,6.611528,23.6126,68.76,14.96,70.3685952681,131.89
2021-06-10 12:00:00,105.487472,13.005096,106.2861198413,26.897472,7.845096,28.0182,78.59,5.16,78.7592134293,132.31,101.937472,20.425096,103.9636125977,26.897472,7.845096,28.0182,75.04,12.58,76.0871736891,129.07,89.857472,23.085096,92.7754651379,26.897472,7.845096,28.0182,62.96,15.24,64.7782309113,132.12,26.897472,7.845096,28.0182,26.897472,7.845096,28.0182,0.0,0.0,0.0,132.31,95.737472,20.885096,97.9890339777,26.897472,7.845096,28.0182,68.84,13.04,70.0641648776,131.94
2021-06-10 12:30:00,105.762592,9.788256,106.2145744335,23.102592,6.738256,24.0652,82.66,3.05,82.7162505195,132.06,101.992592,17.268256,103.4440983728,23.102592,6.738256,24.0652,78.89,10.53,79.5896538502,128.78,90.282592,20.978256,92.6878289909,23.102592,6.738256,24.0652,67.18,14.24,68.672629191,131.96,23.102592,6.738256,24.0652,23.102592,6.738256,24.0652,0.0,0.0,0.0,132.06,96.582592,20.738256,98.783968028,23.102592,6.738256,24.0652,73.48,14.0,74.8018074648,131.78
2021-06-10 13:00:00,106.294256,8.685408,106.6485122762,21.824256,6.365408,22.7336,84.47,2.32,84.5018538258,132.06,102.484256,16.165408,103.7513524908,21.824256,6.365408,22.7336,80.66,9.8,81.2531574771,128.78,90.404256,21.685408,92.9687389558,21.824256,6.365408,22.7336,68.58,15.32,70.2703265967,131.96,21.824256,6.365408,22.7336,21.824256,6.365408,22.7336,0.0,0.0,0.0,132.06,96.864256,19.005408,98.7111423482,21.824256,6.365408,22.7336,75.04,12.64,76.0971168968,131.78
2021-06-10 13:30:00,107.670448,6.793464,107.8845518396,16.880448,4.923464,17.5838,90.79,1.87,90.8092561361,131.65,103.540448,14.213464,104.5114679397,16.880448,4.923464,17.5838,86.66,9.29,87.156524139,128.27,91.520448,19.533464,93.581775031,16.880448,4.923464,17.5838,74.64,14.61,76.0564375974,131.77,16.880448,4.923464,17.5838,16.880448,4.923464,17.5838,0.0,0.0,0.0,131.65,98.600448,18.243464,100.2739862802,16.880448,4.923464,17.5838,81.72,13.32,82.7984347678,131.59
