Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-10 14:00:00,107.020048,7.381264,107.2742920376,18.210048,5.3112639999999995,18.9688,88.81,2.07,88.8341206969,131.4,102.960048,14.861264,104.0270573065,18.210048,5.3112639999999995,18.9688,84.75,9.55,85.2863705407,127.98,91.150048,20.291263999999998,93.3812970842,18.210048,5.3112639999999995,18.9688,72.94,14.98,74.4623663336,131.49,18.210048,5.3112639999999995,18.9688,18.210048,5.3112639999999995,18.9688,0.0,0.0,0.0,131.4,98.010048,18.391264,99.7206503212,18.210048,5.3112639999999995,18.9688,79.8,13.08,80.8648650528,131.31
2021-06-10 14:30:00,104.329728,8.729504,104.694299676,21.289728,6.209504,22.1768,83.04,2.52,83.0782281949,132.27,100.539728,16.259504,101.8460032433,21.289728,6.209504,22.1768,79.25,10.05,79.8846981593,129.0,89.129728,20.959504,91.5609590452,21.289728,6.209504,22.1768,67.84,14.75,69.4249818149,132.32,21.289728,6.209504,22.1768,21.289728,6.209504,22.1768,0.0,0.0,0.0,132.27,95.489728,19.769504,97.5147242314,21.289728,6.209504,22.1768,74.2,13.56,75.4288645016,132.12
2021-06-10 15:00:00,101.843136,9.609248000000001,102.2954642076,24.203136,7.059248,25.2116,77.64,2.55,77.681864679,132.27,98.323136,17.189248,99.8143743139,24.203136,7.059248,25.2116,74.12,10.13,74.8090322087,129.0,87.153136,21.849248,89.8502017405,24.203136,7.059248,25.2116,62.95,14.79,64.664105963,132.32,24.203136,7.059248,25.2116,24.203136,7.059248,25.2116,0.0,0.0,0.0,132.27,92.963136,20.739248,95.2484176381,24.203136,7.059248,25.2116,68.76,13.68,70.1076315389,132.12
2021-06-10 15:30:00,102.349504,9.980272,102.8349493034,25.509504,7.440272,26.572400000000002,76.84,2.54,76.8819692776,132.55,98.889504,17.580272,100.4400316854,25.509504,7.440272,26.572400000000002,73.38,10.14,74.0772839675,129.37,87.539504,22.840272,90.4701209549,25.509504,7.440272,26.572400000000002,62.03,15.4,63.9130729976,132.68,25.509504,7.440272,26.572400000000002,25.509504,7.440272,26.572400000000002,0.0,0.0,0.0,132.55,93.309504,20.400272,95.5135311587,25.509504,7.440272,26.572400000000002,67.8,12.96,69.0275423291,132.47
2021-06-10 16:00:00,106.645632,9.569976,107.0741577848,21.805632,6.359976,22.7142,84.84,3.21,84.9007049441,132.55,102.825632,17.039976,104.2279779056,21.805632,6.359976,22.7142,81.02,10.68,81.7208834999,129.37,90.865632,22.099976,93.5145551129,21.805632,6.359976,22.7142,69.06,15.74,70.8310045107,132.68,21.805632,6.359976,22.7142,21.805632,6.359976,22.7142,0.0,0.0,0.0,132.55,97.365632,18.799976,99.1640327556,21.805632,6.359976,22.7142,75.56,12.44,76.5771976505,132.47
2021-06-10 16:30:00,110.862304,8.050672,111.1542341427,17.282304,5.040672,18.0024,93.58,3.01,93.6283957996,132.14,106.622304,15.490672,107.7417125782,17.282304,5.040672,18.0024,89.34,10.45,89.9490861543,128.87,94.152304,19.850672,96.2221675466,17.282304,5.040672,18.0024,76.87,14.81,78.2836700724,132.24,17.282304,5.040672,18.0024,17.282304,5.040672,18.0024,0.0,0.0,0.0,132.14,101.482304,18.480672,103.1513124624,17.282304,5.040672,18.0024,84.2,13.44,85.2658993971,132.04
2021-06-10 17:00:00,112.072704,6.062872,112.2365778112,15.232704,4.442872,15.8674,96.84,1.62,96.853549238,132.21,107.662704,13.542872,108.511138666,15.232704,4.442872,15.8674,92.43,9.1,92.8768803309,128.93,95.112704,17.222872,96.659473318,15.232704,4.442872,15.8674,79.88,12.78,80.8958762855,132.24,15.232704,4.442872,15.8674,15.232704,4.442872,15.8674,0.0,0.0,0.0,132.21,102.712704,20.242872,104.6884589141,15.232704,4.442872,15.8674,87.48,15.8,88.8953902067,132.01
2021-06-10 17:30:00,112.64768,4.02224,112.7194669256,13.20768,3.85224,13.758,99.44,0.17,99.4401453137,132.36,108.11768000000001,11.49224,108.7267414613,13.20768,3.85224,13.758,94.91,7.64,95.2170032085,129.12,95.59768,15.33224,96.8193885789,13.20768,3.85224,13.758,82.39,11.48,83.185951338,132.28,13.20768,3.85224,13.758,13.20768,3.85224,13.758,0.0,0.0,0.0,132.36,103.44768,21.33224,105.624272593,13.20768,3.85224,13.758,90.24,17.48,91.9173977003,132.07
2021-06-10 18:00:00,111.042,5.061,111.1572736486,14.232,4.151,14.825,96.81,0.91,96.8142768397,132.99,106.642,10.881,107.1956730703,14.232,4.151,14.825,92.41,6.73,92.6547408393,129.87,94.472,14.611,95.5951887126,14.232,4.151,14.825,80.24,10.46,80.918905084,132.93,14.232,4.151,14.825,14.232,4.151,14.825,0.0,0.0,0.0,132.99,102.072,22.671,104.5593966366,14.232,4.151,14.825,87.84,18.52,89.7711312171,132.71
2021-06-10 18:30:00,107.310928,6.856104,107.5297234735,15.620928,4.5561039999999995,16.2718,91.69,2.3,91.7188426661,132.89,103.160928,9.996104,103.6440985344,15.620928,4.5561039999999995,16.2718,87.54,5.44,87.7088661425,129.76,91.280928,14.016104,92.3507389677,15.620928,4.5561039999999995,16.2718,75.66,9.46,76.2491127817,132.83,15.620928,4.5561039999999995,16.2718,15.620928,4.5561039999999995,16.2718,0.0,0.0,0.0,132.89,98.420928,24.276104,101.3706480881,15.620928,4.5561039999999995,16.2718,82.8,19.72,85.1159115559,132.61
2021-06-10 19:00:00,106.05992,8.83956,106.4276489048,14.56992,4.24956,15.177,91.49,4.59,91.6050664538,133.0,101.90992,7.61956,102.1943711219,14.56992,4.24956,15.177,87.34,3.37,87.4049912762,129.89,89.92992,13.59956,90.9523971284,14.56992,4.24956,15.177,75.36,9.35,75.9378173244,132.95,14.56992,4.24956,15.177,14.56992,4.24956,15.177,0.0,0.0,0.0,133.0,97.04992,24.40956,100.0725416455,14.56992,4.24956,15.177,82.48,20.16,84.9080443774,132.73
2021-06-10 19:30:00,106.392256,9.214408,106.7905307205,10.952256,3.194408,11.4086,95.44,6.02,95.62967112769999,133.71,102.052256,5.084408,102.1788342045,10.952256,3.194408,11.4086,91.1,1.8900000000000001,91.1196032695,130.76,89.732256,13.394408,90.7264456072,10.952256,3.194408,11.4086,78.78,10.2,79.4375754917,133.89,10.952256,3.194408,11.4086,10.952256,3.194408,11.4086,0.0,0.0,0.0,133.71,97.192256,21.834408,99.614637474,10.952256,3.194408,11.4086,86.24,18.64,88.231441108,133.66
2021-06-10 20:00:00,106.30488,9.60684,106.738085455,8.59488,2.50684,8.953,97.71,7.1,97.9676176091,132.51,101.81488,3.31684,101.868892293,8.59488,2.50684,8.953,93.22,0.81,93.2235190282,129.34,89.35488,12.70684,90.2538551121,8.59488,2.50684,8.953,80.76,10.2,81.4015822942,132.96,8.59488,2.50684,8.953,8.59488,2.50684,8.953,0.0,0.0,0.0,132.51,97.03488,21.02684,99.2869373936,8.59488,2.50684,8.953,88.44,18.52,90.3583089705,132.74
2021-06-10 20:30:00,104.178208,9.776144,104.6359021254,7.598208,2.216144,7.9148,96.58,7.5600000000000005,96.8754354829,132.21,99.778208,2.886144,99.8199409882,7.598208,2.216144,7.9148,92.18,0.67,92.1824348778,128.96,87.528208,11.366144,88.2631090837,7.598208,2.216144,7.9148,79.93,9.15,80.4520192413,132.79,7.598208,2.216144,7.9148,7.598208,2.216144,7.9148,0.0,0.0,0.0,132.21,95.118208,21.856144,97.5969493564,7.598208,2.216144,7.9148,87.52,19.64,89.6965997126,132.56
2021-06-10 21:00:00,103.11152,11.50836,103.7517609807,7.33152,2.13836,7.6370000000000005,95.78,9.37,96.2372344781,132.12,98.72152,3.46836,98.7824277501,7.33152,2.13836,7.6370000000000005,91.39,1.33,91.3996772423,128.89,86.64152,11.10836,87.3507220909,7.33152,2.13836,7.6370000000000005,79.31,8.97,79.81564383,132.62,7.33152,2.13836,7.6370000000000005,7.33152,2.13836,7.6370000000000005,0.0,0.0,0.0,132.12,94.17152,22.05836,96.7204550496,7.33152,2.13836,7.6370000000000005,86.84,19.92,89.0954095338,132.39
2021-06-10 21:30:00,101.633376,11.565568,102.289322416,6.773376,1.975568,7.0556,94.86,9.59,95.3435246884,132.24,97.303376,3.675568,97.3727722781,6.773376,1.975568,7.0556,90.53,1.7000000000000002,90.5459601528,129.01,85.373376,10.115568,85.9705649952,6.773376,1.975568,7.0556,78.6,8.14,79.0203745878,132.94,6.773376,1.975568,7.0556,6.773376,1.975568,7.0556,0.0,0.0,0.0,132.24,92.853376,22.615568,95.5678468448,6.773376,1.975568,7.0556,86.08,20.64,88.5199186624,132.69
2021-06-10 22:00:00,100.30848,9.97164,100.8029005743,7.54848,2.20164,7.8629999999999995,92.76,7.77,93.0848564483,131.86,96.07848,3.18164,96.1311455887,7.54848,2.20164,7.8629999999999995,88.53,0.98,88.5354239838,128.54,84.23848,10.29164,84.8648299745,7.54848,2.20164,7.8629999999999995,76.69,8.09,77.1155250258,132.48,7.54848,2.20164,7.8629999999999995,7.54848,2.20164,7.8629999999999995,0.0,0.0,0.0,131.86,91.46848,23.08164,94.3358094183,7.54848,2.20164,7.8629999999999995,83.92,20.88,86.4785568797,132.24
2021-06-10 22:30:00,96.003696,12.902328,96.8668143044,8.133696,2.372328,8.4726,87.87,10.53,88.4986881259,133.25,92.003696,4.692328,92.1232762103,8.133696,2.372328,8.4726,83.87,2.32,83.902081619,130.24,80.673696,8.302328,81.0997772902,8.133696,2.372328,8.4726,72.54,5.93,72.7819792256,133.69,8.133696,2.372328,8.4726,8.133696,2.372328,8.4726,0.0,0.0,0.0,133.25,87.453696,26.092328,91.2631279571,8.133696,2.372328,8.4726,79.32,23.72,82.7907047923,133.45
2021-06-10 23:00:00,90.536864,13.315752,91.5108353928,9.036864,2.635752,9.4134,81.5,10.68,82.1967906916,133.25,86.816864,4.935752,86.9570556229,9.036864,2.635752,9.4134,77.78,2.3,77.8139987406,130.24,76.196864,5.365752,76.3855573912,9.036864,2.635752,9.4134,67.16,2.73,67.2154632507,133.69,9.036864,2.635752,9.4134,9.036864,2.635752,9.4134,0.0,0.0,0.0,133.25,82.436864,30.595752,87.9314311643,9.036864,2.635752,9.4134,73.4,27.96,78.5450291234,133.45
2021-06-10 23:30:00,85.977088,41.049984,95.2741352486,9.017088,2.629984,9.3928,76.96,38.42,86.0170796993,134.65,82.807088,17.579984,84.6526411902,9.017088,2.629984,9.3928,73.79,14.95,75.2892196798,131.96,73.387088,9.949984,74.0585367579,9.017088,2.629984,9.3928,64.37,7.32,64.7848693755,134.71,9.017088,2.629984,9.3928,9.017088,2.629984,9.3928,0.0,0.0,0.0,134.65,79.377088,25.349984,83.3267291339,9.017088,2.629984,9.3928,70.36,22.72,73.9373248096,134.49
2021-06-11 00:00:00,80.990624,50.506432,95.4483150678,9.210624,2.686432,9.5944,71.78,47.82,86.2503379704,134.5,78.180624,18.966432,80.4483406407,9.210624,2.686432,9.5944,68.97,16.28,70.8653603674,131.77,69.470624,11.716432,70.4517024476,9.210624,2.686432,9.5944,60.26,9.03,60.9328195638,133.37,9.210624,2.686432,9.5944,9.210624,2.686432,9.5944,0.0,0.0,0.0,134.5,75.010624,23.286432,78.5420373314,9.210624,2.686432,9.5944,65.8,20.6,68.9492567038,133.15
2021-06-11 00:30:00,77.222,51.596,92.8729481604,8.352,2.436,8.7,68.87,49.16,84.6154979894,133.71,74.572,17.976,76.7080162695,8.352,2.436,8.7,66.22,15.54,68.0189679428,130.82,66.302,10.656,67.1528520615,8.352,2.436,8.7,57.95,8.22,58.5300854262,132.44,8.352,2.436,8.7,8.352,2.436,8.7,0.0,0.0,0.0,133.71,71.632,24.196,75.6081334249,8.352,2.436,8.7,63.28,21.76,66.9167841427,132.23
2021-06-11 01:00:00,75.185344,53.222392,92.11655097,8.785344,2.562392,9.1514,66.4,50.66,83.5188338041,134.2,72.625344,16.992392,74.586741295,8.785344,2.562392,9.1514,63.84,14.43,65.4505194785,131.43,64.665344,10.132392,65.4543511333,8.785344,2.562392,9.1514,55.88,7.57,56.3904185124,132.92,8.785344,2.562392,9.1514,8.785344,2.562392,9.1514,0.0,0.0,0.0,134.2,69.785344,25.162392,74.1831531303,8.785344,2.562392,9.1514,61.0,22.6,65.0519792166,132.71
2021-06-11 01:30:00,74.591648,53.225064,91.6341715146,8.931648,2.605064,9.3038,65.66,50.62,82.9072976281,134.45,72.091648,16.705064,74.0017896716,8.931648,2.605064,9.3038,63.16,14.1,64.7147247541,131.71,64.111648,9.855064,64.86467217,8.931648,2.605064,9.3038,55.18,7.25,55.6542442227,133.21,8.931648,2.605064,9.3038,8.931648,2.605064,9.3038,0.0,0.0,0.0,134.45,69.131648,25.365064,73.6381098815,8.931648,2.605064,9.3038,60.2,22.76,64.3588191315,133.0
2021-06-11 02:00:00,73.538368,53.597024,90.9974315558,8.938368,2.607024,9.3108,64.6,50.99,82.2990893024,134.16,71.088368,16.377024,72.9504145293,8.938368,2.607024,9.3108,62.15,13.77,63.6571708451,131.33,63.268368,9.627024,63.9966091327,8.938368,2.607024,9.3108,54.33,7.02,54.7816511252,132.93,8.938368,2.607024,9.3108,8.938368,2.607024,9.3108,0.0,0.0,0.0,134.16,68.218368,25.607024,72.8660786012,8.938368,2.607024,9.3108,59.28,23.0,63.5855203643,132.71
2021-06-11 02:30:00,73.1008,53.3744,90.5127258235,8.1408,2.3744,8.48,64.96,51.0,82.5881444276,134.12,70.6408,16.1344,72.4599302235,8.1408,2.3744,8.48,62.5,13.76,63.9967780439,131.27,62.7608,9.3044,63.4467483485,8.1408,2.3744,8.48,54.62,6.93,55.05787228,132.88,8.1408,2.3744,8.48,8.1408,2.3744,8.48,0.0,0.0,0.0,134.12,67.7408,25.5344,72.3935188259,8.1408,2.3744,8.48,59.6,23.16,63.9417359789,132.68
2021-06-11 03:00:00,71.732832,54.599576,90.1482827686,8.912832,2.599576,9.2842,62.82,52.0,81.5496928259,134.07,69.372832,15.649576,71.1160955669,8.912832,2.599576,9.2842,60.46,13.05,61.8523572712,131.27,61.802832,8.959576,62.4488914659,8.912832,2.599576,9.2842,52.89,6.36,53.2710212029,132.81,8.912832,2.599576,9.2842,8.912832,2.599576,9.2842,0.0,0.0,0.0,134.07,66.592832,26.439576,71.6495390972,8.912832,2.599576,9.2842,57.68,23.84,62.4125628379,132.61
2021-06-11 03:30:00,71.05624,55.25432,90.0112721919,9.06624,2.64432,9.444,61.99,52.61,81.3054254032,134.48,68.75624,15.23432,70.4237534132,9.06624,2.64432,9.444,59.69,12.59,61.0033130248,131.7,61.39624,8.65432,62.0031897631,9.06624,2.64432,9.444,52.33,6.01,52.6739878878,133.25,9.06624,2.64432,9.444,9.06624,2.64432,9.444,0.0,0.0,0.0,134.48,66.14624,26.96432,71.4310830045,9.06624,2.64432,9.444,57.08,24.32,62.0450545974,133.04
2021-06-11 04:00:00,71.028224,54.163232,89.3233693122,9.028224,2.633232,9.4044,62.0,51.53,80.6184898147,134.54,68.718224,16.253232,70.6141760567,9.028224,2.633232,9.4044,59.69,13.62,61.2241823139,131.79,61.268224,9.143232,61.9467026041,9.028224,2.633232,9.4044,52.24,6.51,52.6440661423,133.31,9.028224,2.633232,9.4044,9.028224,2.633232,9.4044,0.0,0.0,0.0,134.54,65.988224,26.393232,71.0707281662,9.028224,2.633232,9.4044,56.96,23.76,61.7169279858,133.11
2021-06-11 04:30:00,71.016912,54.292016,89.3925320782,9.126912,2.662016,9.5072,61.89,51.63,80.597946624,134.48,68.716912,16.032016,70.5623095699,9.126912,2.662016,9.5072,59.59,13.37,61.0714745196,131.72,61.206912,9.222016,61.8977516206,9.126912,2.662016,9.5072,52.08,6.5600000000000005,52.4915231252,133.18,9.126912,2.662016,9.5072,9.126912,2.662016,9.5072,0.0,0.0,0.0,134.48,65.926912,26.302016,70.9799533074,9.126912,2.662016,9.5072,56.8,23.64,61.5230818474,132.99
2021-06-11 05:00:00,69.722736,54.582048,88.5463713497,8.612736,2.512048,8.9716,61.11,52.07,80.2852227997,134.37,67.452736,15.702048,69.2562336926,8.612736,2.512048,8.9716,58.84,13.19,60.3002628518,131.58,60.062736,8.372048,60.6434122022,8.612736,2.512048,8.9716,51.45,5.86,51.7826428449,133.11,8.612736,2.512048,8.9716,8.612736,2.512048,8.9716,0.0,0.0,0.0,134.37,64.692736,27.032048,70.113349016,8.612736,2.512048,8.9716,56.08,24.52,61.2061826942,132.92
2021-06-11 05:30:00,70.299728,54.964504,89.2364749239,10.369728,3.024504,10.8018,59.93,51.94,79.3055388986,134.68,68.099728,15.654504,69.8758645682,10.369728,3.024504,10.8018,57.73,12.63,59.0954296033,131.95,60.679728,7.924504,61.1949928818,10.369728,3.024504,10.8018,50.31,4.9,50.5480573316,133.36,10.369728,3.024504,10.8018,10.369728,3.024504,10.8018,0.0,0.0,0.0,134.68,65.209728,28.304504,71.0876471162,10.369728,3.024504,10.8018,54.84,25.28,60.3862898347,133.16
2021-06-11 06:00:00,72.557664,54.065152,90.485663317,10.337664,3.015152,10.7684,62.22,51.05,80.4824881574,134.1,70.257664,16.155152,72.0911110116,10.337664,3.015152,10.7684,59.92,13.14,61.343834246,131.27,62.607664,8.355152,63.1627117569,10.337664,3.015152,10.7684,52.27,5.34,52.5420641011,132.73,10.337664,3.015152,10.7684,10.337664,3.015152,10.7684,0.0,0.0,0.0,134.1,67.337664,27.695152,72.810592892,10.337664,3.015152,10.7684,57.0,24.68,62.1136249143,132.53
2021-06-11 06:30:00,79.732128,50.707704,94.490652873,11.512128,3.357704,11.9918,68.22,47.35,83.0421031766,133.75,77.132128,19.557704,79.5730416382,11.512128,3.357704,11.9918,65.62,16.2,67.5901205799,130.83,68.732128,11.017704,69.6095914428,11.512128,3.357704,11.9918,57.22,7.66,57.7304425758,132.37,11.512128,3.357704,11.9918,11.512128,3.357704,11.9918,0.0,0.0,0.0,133.75,73.992128,25.237704,78.1778530606,11.512128,3.357704,11.9918,62.48,21.88,66.2003383677,132.18
2021-06-11 07:00:00,85.924,47.867,98.3574270963,14.424,4.207,15.025,71.5,43.66,83.7761636744,133.23,83.194,23.217,86.3728587289,14.424,4.207,15.025,68.77,19.01,71.349092496,130.18,74.274,13.427,75.477886861,14.424,4.207,15.025,59.85,9.22,60.556014565,131.75,14.424,4.207,15.025,14.424,4.207,15.025,0.0,0.0,0.0,133.23,79.784,24.127,83.352257228,14.424,4.207,15.025,65.36,19.92,68.3281493969,131.56
2021-06-11 07:30:00,92.76536,45.60948,103.3713532938,19.09536,5.56948,19.891,73.67,40.04,83.8479009874,131.9,89.93536,27.30948,93.9903009688,19.09536,5.56948,19.891,70.84,21.74,74.1008313044,128.41,80.34536,18.03948,82.3456113718,19.09536,5.56948,19.891,61.25,12.47,62.5065068613,130.33,19.09536,5.56948,19.891,19.09536,5.56948,19.891,0.0,0.0,0.0,131.9,85.97536,21.48948,88.6203152657,19.09536,5.56948,19.891,66.88,15.92,68.7486785328,130.15
2021-06-11 08:00:00,97.874752,48.685136,109.3147270335,19.834752,5.785136,20.6612,78.04,42.9,89.0542059647,131.9,95.784752,40.735136,104.0868388445,19.834752,5.785136,20.6612,75.95,34.95,83.6056517228,128.41,84.434752,18.925136,86.5296950065,19.834752,5.785136,20.6612,64.6,13.14,65.9228306431,130.33,19.834752,5.785136,20.6612,19.834752,5.785136,20.6612,0.0,0.0,0.0,131.9,90.474752,20.745136,92.8226341854,19.834752,5.785136,20.6612,70.64,14.96,72.2067254485,130.15
2021-06-11 08:30:00,102.464944,49.670192,113.8691912777,19.474944,5.680192,20.2864,82.99,43.99,93.9279521761,131.27,100.204944,41.090192,108.3025146552,19.474944,5.680192,20.2864,80.73,35.41,88.154415658,127.7,89.004944,15.370192,90.322327575,19.474944,5.680192,20.2864,69.53,9.69,70.20197290670001,130.08,19.474944,5.680192,20.2864,19.474944,5.680192,20.2864,0.0,0.0,0.0,131.27,94.634944,7.440192,94.9269671004,19.474944,5.680192,20.2864,75.16,1.76,75.1806038816,129.9
2021-06-11 09:00:00,101.293504,50.282272,113.0870497894,23.493504,6.852272,24.4724,77.8,43.43,89.1010937082,132.43,99.233504,42.592272,107.9879157602,23.493504,6.852272,24.4724,75.74,35.74,83.7490011881,129.09,88.383504,16.502272,89.9108934472,23.493504,6.852272,24.4724,64.89,9.65,65.6036172783,130.89,23.493504,6.852272,24.4724,23.493504,6.852272,24.4724,0.0,0.0,0.0,132.43,93.453504,7.532272,93.7565599377,23.493504,6.852272,24.4724,69.96,0.68,69.9633046675,130.7
2021-06-11 09:30:00,100.36256,50.32408,112.2726880305,29.60256,8.63408,30.836,70.76,41.69,82.1281541251,132.38,98.61256,45.18408,108.4713698411,29.60256,8.63408,30.836,69.01,36.55,78.0915014582,128.99,87.75256,18.15408,89.6107270766,29.60256,8.63408,30.836,58.15,9.52,58.9241283347,130.79,29.60256,8.63408,30.836,29.60256,8.63408,30.836,0.0,0.0,0.0,132.38,92.36256,9.47408,92.8471899499,29.60256,8.63408,30.836,62.76,0.84,62.7656211632,130.6
2021-06-11 10:00:00,99.983872,51.220296,112.3400791456,31.783872,9.270296,33.1082,68.2,41.95,80.0689858809,131.66,98.323872,45.780296,108.4592979275,31.783872,9.270296,33.1082,66.54,36.51,75.8982983999,128.06,87.703872,19.980296,89.9509943916,31.783872,9.270296,33.1082,55.92,10.71,56.9363723818,129.91,31.783872,9.270296,33.1082,31.783872,9.270296,33.1082,0.0,0.0,0.0,131.66,92.063872,10.070296,92.6129979493,31.783872,9.270296,33.1082,60.28,0.8,60.2853083263,129.72
2021-06-11 10:30:00,97.505472,52.149096,110.5750662833,36.065472,10.519096,37.5682,61.44,41.63,74.2154330311,131.78,96.115472,47.549096,107.2338588702,36.065472,10.519096,37.5682,60.05,37.03,70.5494394025,128.36,85.645472,21.159096,88.2204863829,36.065472,10.519096,37.5682,49.58,10.64,50.708835522,130.16,36.065472,10.519096,37.5682,36.065472,10.519096,37.5682,0.0,0.0,0.0,131.78,89.465472,11.159096,90.1587272743,36.065472,10.519096,37.5682,53.4,0.64,53.4038350683,129.99
2021-06-11 11:00:00,100.651088,51.476984,113.0509681397,30.641088,8.936984,31.9178,70.01,42.54,81.9210089049,132.01,98.931088,45.746984,108.9960857919,30.641088,8.936984,31.9178,68.29,36.81,77.5789932907,128.65,88.601088,19.296984,90.6781472367,30.641088,8.936984,31.9178,57.96,10.36,58.8786141141,130.33,30.641088,8.936984,31.9178,30.641088,8.936984,31.9178,0.0,0.0,0.0,132.01,93.201088,9.256984,93.6596741248,30.641088,8.936984,31.9178,62.56,0.32,62.560818409,130.15
2021-06-11 11:30:00,96.799632,51.986976,109.8763597366,31.909632,9.306976,33.2392,64.89,42.68,77.6678472729,133.1,95.249632,46.356976,105.9314005383,31.909632,9.306976,33.2392,63.34,37.05,73.3802296262,129.96,85.769632,18.286976,87.6974530111,31.909632,9.306976,33.2392,53.86,8.98,54.6034797426,131.29,31.909632,9.306976,33.2392,31.909632,9.306976,33.2392,0.0,0.0,0.0,133.1,89.989632,10.906976,90.6481990608,31.909632,9.306976,33.2392,58.08,1.6,58.1020343878,131.08
2021-06-11 12:00:00,94.78176,51.85968,108.0416976838,37.30176,10.87968,38.856,57.48,40.98,70.592569014,133.1,93.54176,49.80968,105.9767195454,37.30176,10.87968,38.856,56.24,38.93,68.3994334772,129.96,84.14176,19.62968,86.4011580524,37.30176,10.87968,38.856,46.84,8.75,47.6502686246,131.29,37.30176,10.87968,38.856,37.30176,10.87968,38.856,0.0,0.0,0.0,133.1,87.74176,12.51968,88.6304622305,37.30176,10.87968,38.856,50.44,1.6400000000000001,50.4666543373,131.08
2021-06-11 12:30:00,93.657248,52.650864,107.4420475553,40.357248,11.770864,42.0388,53.3,40.88,67.1719018638,133.43,92.587248,50.750864,105.5843202799,40.357248,11.770864,42.0388,52.23,38.98,65.172181949,130.38,83.087248,20.490864,85.5766690616,40.357248,11.770864,42.0388,42.73,8.72,43.6106787381,131.39,40.357248,11.770864,42.0388,40.357248,11.770864,42.0388,0.0,0.0,0.0,133.43,86.317248,13.450864,87.3589894896,40.357248,11.770864,42.0388,45.96,1.6800000000000002,45.990694711,131.18
2021-06-11 13:00:00,91.805328,54.065304,106.5423640896,41.915328,12.225304,43.6618,49.89,41.84,65.1121931746,133.43,90.885328,50.735304,104.0875300775,41.915328,12.225304,43.6618,48.97,38.51,62.2983226098,130.38,81.585328,21.415304,84.3491611712,41.915328,12.225304,43.6618,39.67,9.19,40.7205721964,131.39,41.915328,12.225304,43.6618,41.915328,12.225304,43.6618,0.0,0.0,0.0,133.43,84.635328,13.425304,85.6935092826,41.915328,12.225304,43.6618,42.72,1.2,42.7368506093,131.18
2021-06-11 13:30:00,93.13128,54.11204,107.7104831825,38.20128,11.14204,39.793,54.93,42.97,69.7404172629,133.69,92.01128,48.91204,104.2039505211,38.20128,11.14204,39.793,53.81,37.77,65.7425965414,130.71,82.18128,21.16204,84.8622101963,38.20128,11.14204,39.793,43.98,10.02,45.106992806,131.76,38.20128,11.14204,39.793,38.20128,11.14204,39.793,0.0,0.0,0.0,133.69,85.56128,11.54204,86.3362688712,38.20128,11.14204,39.793,47.36,0.4,47.3616891591,131.55
2021-06-11 14:00:00,94.497472,53.560096,108.6206982942,30.617472,8.930096,31.8932,63.88,44.63,77.9261913608,133.76,92.977472,45.400096,103.4697009579,30.617472,8.930096,31.8932,62.36,36.47,72.2414735453,130.82,83.307472,17.850096,85.1983615936,30.617472,8.930096,31.8932,52.69,8.92,53.4397090187,132.03,30.617472,8.930096,31.8932,30.617472,8.930096,31.8932,0.0,0.0,0.0,133.76,87.457472,10.450096,88.0795885267,30.617472,8.930096,31.8932,56.84,1.52,56.8603200835,131.83
2021-06-11 14:30:00,93.666336,55.681848,108.9672000942,33.366336,9.731848,34.7566,60.3,45.95,75.8122186722,133.94,92.316336,45.421848,102.8856169161,33.366336,9.731848,34.7566,58.95,35.69,68.9121077896,131.04,82.546336,18.491848,84.5922338603,33.366336,9.731848,34.7566,49.18,8.76,49.9540789125,132.24,33.366336,9.731848,34.7566,33.366336,9.731848,34.7566,0.0,0.0,0.0,133.94,86.406336,11.491848,87.1671811601,33.366336,9.731848,34.7566,53.04,1.76,53.0691925697,132.04
2021-06-11 15:00:00,94.098032,54.803176,108.8936532859,26.308032,7.673176,27.4042,67.79,47.13,82.5634362173,134.25,92.418032,42.353176,101.6606322823,26.308032,7.673176,27.4042,66.11,34.68,74.6540990167,131.44,82.668032,14.583176,83.9444610263,26.308032,7.673176,27.4042,56.36,6.91,56.782019161,132.65,26.308032,7.673176,27.4042,26.308032,7.673176,27.4042,0.0,0.0,0.0,134.25,87.108032,11.473176,87.8603608372,26.308032,7.673176,27.4042,60.8,3.8,60.9186342591,132.44
2021-06-11 15:30:00,92.875056,55.244808,108.0637073118,27.685056,8.074808,28.8386,65.19,47.17,80.4658001887,134.55,91.325056,42.834808,100.8716344162,27.685056,8.074808,28.8386,63.64,34.76,72.5141861983,131.86,81.485056,14.534808,82.7712208133,27.685056,8.074808,28.8386,53.8,6.46,54.1864521813,132.87,27.685056,8.074808,28.8386,27.685056,8.074808,28.8386,0.0,0.0,0.0,134.55,85.685056,12.394808,86.5769027344,27.685056,8.074808,28.8386,58.0,4.32,58.1606602438,132.65
2021-06-11 16:00:00,93.978592,55.381256,109.0828092343,27.878592,8.131256,29.0402,66.1,47.25,81.2512922974,134.64,92.398592,42.871256,101.8599253613,27.878592,8.131256,29.0402,64.52,34.74,73.2782232317,131.98,82.628592,15.011256,83.9810813374,27.878592,8.131256,29.0402,54.75,6.88,55.1805844478,132.89,27.878592,8.131256,29.0402,27.878592,8.131256,29.0402,0.0,0.0,0.0,134.64,86.998592,11.971256,87.8183692641,27.878592,8.131256,29.0402,59.12,3.84,59.244577811,132.65
2021-06-11 16:30:00,97.756992,54.297456,111.8241620266,23.236992,6.777456,24.2052,74.52,47.52,88.3820162703,134.57,95.826992,40.967456,104.2168165263,23.236992,6.777456,24.2052,72.59,34.19,80.2387948564,131.92,85.446992,13.317456,86.47857004,23.236992,6.777456,24.2052,62.21,6.54,62.5528232776,132.89,23.236992,6.777456,24.2052,23.236992,6.777456,24.2052,0.0,0.0,0.0,134.57,90.436992,10.897456,91.0911854642,23.236992,6.777456,24.2052,67.2,4.12,67.3261791579,132.65
2021-06-11 17:00:00,100.085328,54.785304,114.0986521184,19.595328,5.715304,20.4118,80.49,49.07,94.2682608305,134.34,97.875328,38.435304,105.151568817,19.595328,5.715304,20.4118,78.28,32.72,84.843130541,131.62,87.595328,10.945304,88.2765040488,19.595328,5.715304,20.4118,68.0,5.23,68.2008277076,132.65,19.595328,5.715304,20.4118,19.595328,5.715304,20.4118,0.0,0.0,0.0,134.34,93.035328,11.315304,93.7209067427,19.595328,5.715304,20.4118,73.44,5.6,73.6531981655,132.44
2021-06-11 17:30:00,100.102272,55.306496,114.3646508295,20.662272,6.026496,21.5232,79.44,49.28,93.4838595694,134.29,97.952272,38.416496,105.2163236142,20.662272,6.026496,21.5232,77.29,32.39,83.8024832568,131.5,87.512272,10.896495999999999,88.1880455372,20.662272,6.026496,21.5232,66.85,4.87,67.0271541989,132.62,20.662272,6.026496,21.5232,20.662272,6.026496,21.5232,0.0,0.0,0.0,134.29,92.902272,11.946496,93.6672349834,20.662272,6.026496,21.5232,72.24,5.92,72.4821633231,132.39
2021-06-11 18:00:00,98.65472,56.43596,113.6563740377,20.69472,6.03596,21.557,77.96,50.4,92.8327614584,134.29,96.56472,37.54596,103.6071631742,20.69472,6.03596,21.557,75.87,31.51,82.1531314071,131.5,86.45472,10.19596,87.05386959,20.69472,6.03596,21.557,65.76,4.16,65.8914501282,132.62,20.69472,6.03596,21.557,20.69472,6.03596,21.557,0.0,0.0,0.0,134.29,91.69472,12.795960000000001,92.5832504733,20.69472,6.03596,21.557,71.0,6.76,71.3210880455,132.39
2021-06-11 18:30:00,98.90632,56.16476,113.7406717133,18.49632,5.39476,19.267,80.41,50.77,95.0965877411,134.4,96.70632,36.73476,103.4483200453,18.49632,5.39476,19.267,78.21,31.34,84.2555618342,131.66,86.24632,9.21476,86.7371864623,18.49632,5.39476,19.267,67.75,3.8200000000000003,67.8576075322,132.76,18.49632,5.39476,19.267,18.49632,5.39476,19.267,0.0,0.0,0.0,134.4,91.73632,12.51476,92.5860228382,18.49632,5.39476,19.267,73.24,7.12,73.5852702652,132.53
2021-06-11 19:00:00,97.584048,56.578264,112.7995850228,16.314048,4.758264,16.9938,81.27,51.82,96.3852960778,134.55,95.334048,34.388264,101.3466003821,16.314048,4.758264,16.9938,79.02,29.63,84.3925192182,131.86,84.894048,7.308264,85.2080401636,16.314048,4.758264,16.9938,68.58,2.55,68.6273917616,132.89,16.314048,4.758264,16.9938,16.314048,4.758264,16.9938,0.0,0.0,0.0,134.55,90.394048,13.158264,91.3467231231,16.314048,4.758264,16.9938,74.08,8.4,74.5547208431,132.65
2021-06-11 19:30:00,98.291424,55.595832,112.9251989935,13.151424,3.835832,13.6994,85.14,51.76,99.6389341573,134.01,95.881424,33.625832,101.6068110215,13.151424,3.835832,13.6994,82.73,29.79,87.9300688047,131.22,85.111424,6.315832,85.345440588,13.151424,3.835832,13.6994,71.96,2.48,72.0027221708,132.38,13.151424,3.835832,13.6994,13.151424,3.835832,13.6994,0.0,0.0,0.0,134.01,90.951424,12.355832,91.7868624153,13.151424,3.835832,13.6994,77.8,8.52,78.2651288889,132.15
2021-06-11 20:00:00,97.766816,55.154488,112.251360158,9.786816,2.854488,10.1946,87.98,52.3,102.3512110334,134.04,95.206816,32.354488,100.5542177464,9.786816,2.854488,10.1946,85.42,29.5,90.3704951851,131.25,84.566816,5.094488,84.7201285195,9.786816,2.854488,10.1946,74.78,2.24,74.813541555,132.38,9.786816,2.854488,10.1946,9.786816,2.854488,10.1946,0.0,0.0,0.0,134.04,90.626816,11.614488,91.3680256425,9.786816,2.854488,10.1946,80.84,8.76,81.3132412341,132.15
2021-06-11 20:30:00,94.862144,56.394792,110.3594079768,8.382144,2.444792,8.7314,86.48,53.95,101.9283714184,134.21,92.382144,30.394792,97.2538118058,8.382144,2.444792,8.7314,84.0,27.95,88.5279758043,131.43,82.102144,3.424792,82.1735434896,8.382144,2.444792,8.7314,73.72,0.98,73.7265135484,132.57,8.382144,2.444792,8.7314,8.382144,2.444792,8.7314,0.0,0.0,0.0,134.21,88.102144,12.604792,88.999261563,8.382144,2.444792,8.7314,79.72,10.16,80.3648181731,132.34
2021-06-11 21:00:00,93.937744,54.820592,108.7639510823,7.167744,2.090592,7.4664,86.77,52.73,101.5356380785,134.21,91.417744,29.990592,96.2114313715,7.167744,2.090592,7.4664,84.25,27.9,88.7494929563,131.5,81.057744,2.890592,81.1092681787,7.167744,2.090592,7.4664,73.89,0.8,73.894330635,132.63,7.167744,2.090592,7.4664,7.167744,2.090592,7.4664,0.0,0.0,0.0,134.21,87.047744,13.970592,88.1617103754,7.167744,2.090592,7.4664,79.88,11.88,80.7585834447,132.4
2021-06-11 21:30:00,92.42536,54.23448,107.1626147124,5.77536,1.6844800000000002,6.016,86.65,52.55,101.3396516671,133.38,89.92536,29.92448,94.773650739,5.77536,1.6844800000000002,6.016,84.15,28.24,88.7621546606,130.49,79.77536,3.44448,79.8496869474,5.77536,1.6844800000000002,6.016,74.0,1.76,74.0209267707,131.54,5.77536,1.6844800000000002,6.016,5.77536,1.6844800000000002,6.016,0.0,0.0,0.0,133.38,85.77536,14.72448,87.0300103091,5.77536,1.6844800000000002,6.016,80.0,13.04,81.0557931304,131.31
2021-06-11 22:00:00,90.464016,57.569088,107.2284387837,6.854016,1.999088,7.1396,83.61,55.57,100.3925146612,133.68,88.094016,28.089088,92.4637903164,6.854016,1.999088,7.1396,81.24,26.09,85.3265826106,130.87,78.054016,4.019088,78.1574211581,6.854016,1.999088,7.1396,71.2,2.02,71.2286487307,131.68,6.854016,1.999088,7.1396,6.854016,1.999088,7.1396,0.0,0.0,0.0,133.68,83.854016,15.359088,85.2490327424,6.854016,1.999088,7.1396,77.0,13.36,78.1504293014,131.46
2021-06-11 22:30:00,88.459872,58.818296,106.2296611055,6.919872,2.018296,7.2082,81.54,56.8,99.3730929377,133.5,86.149872,26.388296,90.1007359093,6.919872,2.018296,7.2082,79.23,24.37,82.8932433917,130.63,76.269872,5.188296,76.4461365295,6.919872,2.018296,7.2082,69.35,3.17,69.4224128074,131.77,6.919872,2.018296,7.2082,6.919872,2.018296,7.2082,0.0,0.0,0.0,133.5,81.879872,16.618296,83.5492740883,6.919872,2.018296,7.2082,74.96,14.6,76.3685904021,131.55
2021-06-11 23:00:00,83.931824,61.183032,103.8648857154,5.941824,1.7330320000000001,6.1894,77.99,59.45,98.0649917147,133.5,81.751824,24.373032,85.3077101803,5.941824,1.7330320000000001,6.1894,75.81,22.64,79.1184283211,130.63,72.401824,4.803032,72.5609621968,5.941824,1.7330320000000001,6.1894,66.46,3.07,66.5308687753,131.77,5.941824,1.7330320000000001,6.1894,5.941824,1.7330320000000001,6.1894,0.0,0.0,0.0,133.5,77.741824,16.253032,79.4226179878,5.941824,1.7330320000000001,6.1894,71.8,14.52,73.2534668122,131.55
2021-06-11 23:30:00,79.028912,62.808016,100.9475894004,5.7189119999999996,1.668016,5.9572,73.31,61.14,95.4591834241,134.05,77.058912,23.198016,80.4749890647,5.7189119999999996,1.668016,5.9572,71.34,21.53,74.5180280201,131.25,68.168912,4.778016,68.3361544145,5.7189119999999996,1.668016,5.9572,62.45,3.11,62.527390798,132.56,5.7189119999999996,1.668016,5.9572,5.7189119999999996,1.668016,5.9572,0.0,0.0,0.0,134.05,73.198912,16.268016,74.9848588887,5.7189119999999996,1.668016,5.9572,67.48,14.6,69.0413673098,132.33
2021-06-12 00:00:00,74.19784,63.56312,97.701533687,5.18784,1.51312,5.404,69.01,62.05,92.8040009913,134.3,72.41784,23.12312,76.019880484,5.18784,1.51312,5.404,67.23,21.61,70.6177385648,131.56,64.19784,6.96312,64.5743579202,5.18784,1.51312,5.404,59.01,5.45,59.2611390373,132.93,5.18784,1.51312,5.404,5.18784,1.51312,5.404,0.0,0.0,0.0,134.3,68.90784,18.87312,71.4456791696,5.18784,1.51312,5.404,63.72,17.36,66.0424711833,132.71
2021-06-12 00:30:00,70.75472,64.21096,95.5472542065,5.21472,1.52096,5.432,65.54,62.69,90.6946949937,135.35,69.12472,23.05096,72.8668214759,5.21472,1.52096,5.432,63.91,21.53,67.4390762096,132.81,61.28472,8.65096,61.8922936592,5.21472,1.52096,5.432,56.07,7.13,56.521516257100004,133.74,5.21472,1.52096,5.432,5.21472,1.52096,5.432,0.0,0.0,0.0,135.35,65.73472,20.76096,68.9352658195,5.21472,1.52096,5.432,60.52,19.24,63.5047084869,133.51
2021-06-12 01:00:00,68.832192,65.951056,95.3279205849,5.352192,1.561056,5.5752,63.48,64.39,90.4200337315,136.0,67.312192,21.891056,70.782409712,5.352192,1.561056,5.5752,61.96,20.33,65.2100490722,133.57,59.502192,8.751056,60.1422632923,5.352192,1.561056,5.5752,54.15,7.19,54.6252560635,134.21,5.352192,1.561056,5.5752,5.352192,1.561056,5.5752,0.0,0.0,0.0,136.0,63.792192,20.921056,67.1351945281,5.352192,1.561056,5.5752,58.44,19.36,61.5633267457,133.98
2021-06-12 01:30:00,68.269808,67.084944,95.7139299989,5.399808,1.574944,5.6248000000000005,62.87,65.51,90.7975605399,136.3,66.769808,21.354944,70.101646868,5.399808,1.574944,5.6248000000000005,61.37,19.78,64.4788748351,133.9,58.919808,7.404944,59.3833054856,5.399808,1.574944,5.6248000000000005,53.52,5.83,53.8365981466,134.65,5.399808,1.574944,5.6248000000000005,5.399808,1.574944,5.6248000000000005,0.0,0.0,0.0,136.3,63.199808,19.454944,66.1264741029,5.399808,1.574944,5.6248000000000005,57.8,17.88,60.5023503676,134.41
2021-06-12 02:00:00,67.46816,67.55488,95.4757268922,5.22816,1.52488,5.446,62.24,66.03,90.7401702665,136.41,65.98816,21.22488,69.3176225155,5.22816,1.52488,5.446,60.76,19.7,63.8738412811,134.04,58.26816,7.05488,58.6936947346,5.22816,1.52488,5.446,53.04,5.53,53.3275022854,134.95,5.22816,1.52488,5.446,5.22816,1.52488,5.446,0.0,0.0,0.0,136.41,62.46816,19.12488,65.330177168,5.22816,1.52488,5.446,57.24,17.6,59.8847025542,134.74
2021-06-12 02:30:00,66.212608,68.270344,95.104938505,5.452608,1.590344,5.6798,60.76,66.68,90.2108640908,137.23,64.782608,21.160344,68.1509094399,5.452608,1.590344,5.6798,59.33,19.57,62.4742651017,135.0,57.152608,8.220344,57.7407538631,5.452608,1.590344,5.6798,51.7,6.63,52.1233815096,135.75,5.452608,1.590344,5.6798,5.452608,1.590344,5.6798,0.0,0.0,0.0,137.23,61.252608,20.510344,64.5953264393,5.452608,1.590344,5.6798,55.8,18.92,58.9203394423,135.53
2021-06-12 03:00:00,64.677536,67.593448,93.5524338302,5.497536,1.603448,5.7266,59.18,65.99,88.6394522772,137.23,63.317536,22.173448,67.0877944288,5.497536,1.603448,5.7266,57.82,20.57,61.3700032589,135.0,55.957536,9.063448,56.6867879213,5.497536,1.603448,5.7266,50.46,7.46,51.0084620431,135.75,5.497536,1.603448,5.7266,5.497536,1.603448,5.7266,0.0,0.0,0.0,137.23,59.937536,21.483448,63.6713967156,5.497536,1.603448,5.7266,54.44,19.88,57.9562593686,135.53
2021-06-12 03:30:00,63.695424,67.112832,92.5269650297,4.775424,1.3928319999999998,4.9744,58.92,65.72,88.2648559734,137.91,62.345424,22.412832,66.2516938048,4.775424,1.3928319999999998,4.9744,57.57,21.02,61.2873991943,135.84,55.195424,10.112832,56.1142067715,4.775424,1.3928319999999998,4.9744,50.42,8.72,51.1684942127,136.04,4.775424,1.3928319999999998,4.9744,4.775424,1.3928319999999998,4.9744,0.0,0.0,0.0,137.91,59.215424,22.672832,63.4076000997,4.775424,1.3928319999999998,4.9744,54.44,21.28,58.4512788568,135.83
2021-06-12 04:00:00,63.592944,68.454192,93.4346773364,5.122944,1.494192,5.3364,58.47,66.96,88.8953457724,137.91,62.252944,21.684192,65.9214170005,5.122944,1.494192,5.3364,57.13,20.19,60.5926810762,135.84,55.012944,10.024192,55.9187663741,5.122944,1.494192,5.3364,49.89,8.53,50.6139605247,136.04,5.122944,1.494192,5.3364,5.122944,1.494192,5.3364,0.0,0.0,0.0,137.91,58.962944,22.574192,63.1365417932,5.122944,1.494192,5.3364,53.84,21.08,57.8196506389,135.83
2021-06-12 04:30:00,63.7316,61.1838,88.3468970649,5.1216,1.4938,5.335,58.61,59.69,83.6542180646,138.15,61.8716,16.8038,64.1128893515,5.1216,1.4938,5.335,56.75,15.31,58.7788958726,136.11,54.2816,11.5938,55.5059302868,5.1216,1.4938,5.335,49.16,10.1,50.1868070313,136.39,5.1216,1.4938,5.335,5.1216,1.4938,5.335,0.0,0.0,0.0,138.15,59.0016,25.2538,64.1789935805,5.1216,1.4938,5.335,53.88,23.76,58.8862632538,136.19
2021-06-12 05:00:00,62.619488,56.463184,84.3166141683,5.599488,1.633184,5.8328,57.02,54.83,79.1050523039,137.45,60.519488,14.463184,62.2237263365,5.599488,1.633184,5.8328,54.92,12.83,56.398717184,135.25,52.919488,12.983184,54.4888546123,5.599488,1.633184,5.8328,47.32,11.35,48.6621505895,136.0,5.599488,1.633184,5.8328,5.599488,1.633184,5.8328,0.0,0.0,0.0,137.45,57.999488,26.753184,63.8723215673,5.599488,1.633184,5.8328,52.4,25.12,58.11001979,135.79
2021-06-12 05:30:00,62.489056,57.161808,84.6897538879,6.589056,1.921808,6.8636,55.9,55.24,78.5892333593,137.02,60.459056,14.311808,62.1299066524,6.589056,1.921808,6.8636,53.87,12.39,55.2764778183,134.72,52.809056,13.671808,54.5501120952,6.589056,1.921808,6.8636,46.22,11.75,47.6901551685,135.75,6.589056,1.921808,6.8636,6.589056,1.921808,6.8636,0.0,0.0,0.0,137.02,57.749056,27.481808,63.954696777,6.589056,1.921808,6.8636,51.16,25.56,57.1896773902,135.55
2021-06-12 06:00:00,62.70296,56.92628,84.6892115172,7.39296,2.15628,7.7010000000000005,55.31,54.77,77.8392510241,137.02,60.72296,14.67628,62.4713619653,7.39296,2.15628,7.7010000000000005,53.33,12.52,54.7799169404,134.72,53.20296,13.77628,54.957627709,7.39296,2.15628,7.7010000000000005,45.81,11.62,47.260771259,135.75,7.39296,2.15628,7.7010000000000005,7.39296,2.15628,7.7010000000000005,0.0,0.0,0.0,137.02,58.07296,27.516280000000002,64.2620755049,7.39296,2.15628,7.7010000000000005,50.68,25.36,56.6709096451,135.55
2021-06-12 06:30:00,66.005712,56.650416,86.982892856,8.435712,2.460416,8.7872,57.57,54.19,79.0623867588,136.7,63.905712,14.720416,65.5791939066,8.435712,2.460416,8.7872,55.47,12.26,56.8087009181,134.32,56.085712,11.680416,57.2890845492,8.435712,2.460416,8.7872,47.65,9.22,48.5338119253,135.4,8.435712,2.460416,8.7872,8.435712,2.460416,8.7872,0.0,0.0,0.0,136.7,61.195712,24.980415999999998,66.0979300033,8.435712,2.460416,8.7872,52.76,22.52,57.3652159414,135.22
2021-06-12 07:00:00,68.128448,56.312464,88.3887947007,10.328448,3.012464,10.7588,57.8,53.3,78.6239785307,135.55,66.028448,15.922464,67.9211366595,10.328448,3.012464,10.7588,55.7,12.91,57.1765520122,132.93,58.108448,10.602464,59.0677913235,10.328448,3.012464,10.7588,47.78,7.59,48.3790915582,134.52,10.328448,3.012464,10.7588,10.328448,3.012464,10.7588,0.0,0.0,0.0,135.55,63.208448,23.612464,67.4748572041,10.328448,3.012464,10.7588,52.88,20.6,56.7508096859,134.34
2021-06-12 07:30:00,71.930944,55.433192,90.8124412184,12.970944,3.783192,13.5114,58.96,51.65,78.3836979225,135.13,69.760944,18.153192,72.084170853,12.970944,3.783192,13.5114,56.79,14.37,58.5798685557,132.26,61.540944,10.043192,62.3550598906,12.970944,3.783192,13.5114,48.57,6.26,48.9717520618,134.18,12.970944,3.783192,13.5114,12.970944,3.783192,13.5114,0.0,0.0,0.0,135.13,66.730944,22.943192,70.5649271684,12.970944,3.783192,13.5114,53.76,19.16,57.0722629655,133.99
2021-06-12 08:00:00,74.650096,53.857528,92.0503674902,17.100096,4.987528,17.8126,57.55,48.87,75.5001947017,135.13,72.550096,21.057528,75.5442646074,17.100096,4.987528,17.8126,55.45,16.07,57.7316845415,132.26,64.150096,10.067528,64.9352749809,17.100096,4.987528,17.8126,47.05,5.08,47.3234497897,134.18,17.100096,4.987528,17.8126,17.100096,4.987528,17.8126,0.0,0.0,0.0,135.13,69.180096,22.667528,72.7990556821,17.100096,4.987528,17.8126,52.08,17.68,54.9991709028,133.99
2021-06-12 08:30:00,77.820336,52.483848,93.8645779623,21.510336,6.273848,22.4066,56.31,46.21,72.8435323141,134.19,75.770336,23.913848,79.4544897644,21.510336,6.273848,22.4066,54.26,17.64,57.0553871251,130.95,67.420336,9.613848,68.1023331445,21.510336,6.273848,22.4066,45.91,3.34,46.0313338933,133.11,21.510336,6.273848,22.4066,21.510336,6.273848,22.4066,0.0,0.0,0.0,134.19,72.270336,21.873848,75.5080571322,21.510336,6.273848,22.4066,50.76,15.6,53.1030846562,132.94
2021-06-12 09:00:00,79.591872,52.189296,95.1766184808,26.191872,7.639296,27.2832,53.4,44.55,69.5432419434,133.19,77.691872,26.229296,82.0000179483,26.191872,7.639296,27.2832,51.5,18.59,54.7525168371,129.91,69.351872,9.809296,70.0421618593,26.191872,7.639296,27.2832,43.16,2.17,43.2145172367,132.07,26.191872,7.639296,27.2832,26.191872,7.639296,27.2832,0.0,0.0,0.0,133.19,73.911872,21.799296,77.0595492372,26.191872,7.639296,27.2832,47.72,14.16,49.7765406592,131.92
2021-06-12 09:30:00,80.80088,51.22484,95.6700916786,28.85088,8.41484,30.053,51.95,42.81,67.3164066183,132.22,78.99088,28.41484,83.9461866638,28.85088,8.41484,30.053,50.14,20.0,53.9816598485,128.91,70.51088,9.20484,71.1091645134,28.85088,8.41484,30.053,41.66,0.79,41.6674897252,131.11,28.85088,8.41484,30.053,28.85088,8.41484,30.053,0.0,0.0,0.0,132.22,74.89088,20.93484,77.7618893353,28.85088,8.41484,30.053,46.04,12.52,47.7119691482,130.96
2021-06-12 10:00:00,81.05648,50.44564,95.4720668311,30.15648,8.79564,31.413,50.9,41.65,65.7687805878,132.22,79.29648,30.16564,84.8404241915,30.15648,8.79564,31.413,49.14,21.37,53.5855997447,128.91,70.64648,9.23564,71.2476117677,30.15648,8.79564,31.413,40.49,0.44,40.4923906432,131.11,30.15648,8.79564,31.413,30.15648,8.79564,31.413,0.0,0.0,0.0,132.22,74.91648,20.11564,77.5700841059,30.15648,8.79564,31.413,44.76,11.32,46.1692538385,130.96
2021-06-12 10:30:00,81.994416,49.366288,95.7084878476,28.204416,8.226288,29.3796,53.79,41.14,67.7190054564,132.02,80.094416,29.556288,85.3738228892,28.204416,8.226288,29.3796,51.89,21.33,56.1029500116,128.69,71.424416,8.826288,71.9677049849,28.204416,8.226288,29.3796,43.22,0.6000000000000001,43.2241645379,130.86,28.204416,8.226288,29.3796,28.204416,8.226288,29.3796,0.0,0.0,0.0,132.02,76.004416,19.786288,78.5376880505,28.204416,8.226288,29.3796,47.8,11.56,49.1779788117,130.72
2021-06-12 11:00:00,81.822048,49.952264,95.8648852169,27.162048,7.922264,28.2938,54.66,42.03,68.9509717118,132.02,79.862048,28.352264,84.7454871051,27.162048,7.922264,28.2938,52.7,20.43,56.5214552184,128.69,71.222048,8.252264,71.6985354274,27.162048,7.922264,28.2938,44.06,0.33,44.0612357975,130.86,27.162048,7.922264,28.2938,27.162048,7.922264,28.2938,0.0,0.0,0.0,132.02,75.882048,19.242264,78.2837782208,27.162048,7.922264,28.2938,48.72,11.32,50.0178048299,130.72
2021-06-12 11:30:00,81.523696,49.987328,95.6286880077,28.893696,8.427328,30.0976,52.63,41.56,67.0607970427,131.92,79.663696,29.297328,84.8801383618,28.893696,8.427328,30.0976,50.77,20.87,54.8921651969,128.54,71.023696,8.957328,71.5863053831,28.893696,8.427328,30.0976,42.13,0.53,42.133333597,130.89,28.893696,8.427328,30.0976,28.893696,8.427328,30.0976,0.0,0.0,0.0,131.92,75.493696,19.507328,77.9732901797,28.893696,8.427328,30.0976,46.6,11.08,47.8991273407,130.74
2021-06-12 12:00:00,81.736192,49.028056,95.3129338432,27.696192,8.078056,28.8502,54.04,40.95,67.8028325367,131.92,79.806192,29.378056,85.0417453718,27.696192,8.078056,28.8502,52.11,21.3,56.2951338927,128.54,71.296192,8.498056,71.8008631528,27.696192,8.078056,28.8502,43.6,0.42,43.6020228889,130.89,27.696192,8.078056,28.8502,27.696192,8.078056,28.8502,0.0,0.0,0.0,131.92,75.936192,19.598056,78.4244161881,27.696192,8.078056,28.8502,48.24,11.52,49.596451486,130.74
2021-06-12 12:30:00,80.458928,49.895104,94.6739694852,26.828928,7.825104,27.9468,53.63,42.07,68.1620260849,132.19,78.548928,28.345104,83.5067602696,26.828928,7.825104,27.9468,51.72,20.52,55.641969771,128.9,70.478928,8.305104,70.9665699078,26.828928,7.825104,27.9468,43.65,0.48,43.6526390955,131.13,26.828928,7.825104,27.9468,26.828928,7.825104,27.9468,0.0,0.0,0.0,132.19,75.108928,20.025104,77.7325919774,26.828928,7.825104,27.9468,48.28,12.2,49.7975742381,130.97
2021-06-12 13:00:00,78.644,51.207,93.8458074983,26.904,7.8469999999999995,28.025,51.74,43.36,67.5064233981,132.19,76.824,27.157,81.4826952487,26.904,7.8469999999999995,28.025,49.92,19.31,53.5245971493,128.9,69.004,8.527,69.5288554846,26.904,7.8469999999999995,28.025,42.1,0.68,42.1054913283,131.13,26.904,7.8469999999999995,28.025,26.904,7.8469999999999995,28.025,0.0,0.0,0.0,132.19,73.424,20.287,76.1751018706,26.904,7.8469999999999995,28.025,46.52,12.44,48.1545844131,130.97
2021-06-12 13:30:00,76.503488,51.820184,92.4019217655,29.143488,8.500184,30.3578,47.36,43.32,64.1840478624,132.09,74.893488,28.040184,79.9705349711,29.143488,8.500184,30.3578,45.75,19.54,49.7481064966,128.78,67.193488,9.580184,67.8730046121,29.143488,8.500184,30.3578,38.05,1.08,38.0653241153,131.13,29.143488,8.500184,30.3578,29.143488,8.500184,30.3578,0.0,0.0,0.0,132.09,71.183488,21.460184,74.3480225773,29.143488,8.500184,30.3578,42.04,12.96,43.9923084186,130.97
2021-06-12 14:00:00,71.606976,52.610368,88.8561187142,37.166976,10.840368,38.7156,34.44,41.77,54.1372930613,132.3,70.636976,31.900368,77.5062310847,37.166976,10.840368,38.7156,33.47,21.06,39.5444623178,129.03,63.666976,11.370368,64.6743310861,37.166976,10.840368,38.7156,26.5,0.53,26.5052994701,131.31,37.166976,10.840368,38.7156,37.166976,10.840368,38.7156,0.0,0.0,0.0,132.3,66.246976,23.160368,70.1788036022,37.166976,10.840368,38.7156,29.08,12.32,31.5820961939,131.14
2021-06-12 14:30:00,70.317744,52.520592,87.7667232229,38.127744,11.120592,39.7164,32.19,41.4,52.4419307425,132.24,69.477744,32.810592,76.8354856737,38.127744,11.120592,39.7164,31.35,21.69,38.1218913487,128.96,62.637744,11.750592,63.7303960898,38.127744,11.120592,39.7164,24.51,0.63,24.5180953583,131.14,38.127744,11.120592,39.7164,38.127744,11.120592,39.7164,0.0,0.0,0.0,132.24,65.087744,23.640592,69.2480469697,38.127744,11.120592,39.7164,26.96,12.52,29.7252754403,130.97
2021-06-12 15:00:00,69.597296,54.492128,88.3921694749,37.687296,10.992128,39.2576,31.91,43.5,53.9490324288,132.62,68.757296,31.202128,75.5058841744,37.687296,10.992128,39.2576,31.07,20.21,37.0646597178,129.46,62.007296,11.302128,63.0289049132,37.687296,10.992128,39.2576,24.32,0.31,24.3219756599,131.47,37.687296,10.992128,39.2576,37.687296,10.992128,39.2576,0.0,0.0,0.0,132.62,64.407296,23.152128,68.4420982215,37.687296,10.992128,39.2576,26.72,12.16,29.3568390669,131.29
2021-06-12 15:30:00,68.78776,55.45768,88.3589848108,37.15776,10.83768,38.706,31.63,44.62,54.6937043909,132.88,67.96776,30.37768,74.4474300537,37.15776,10.83768,38.706,30.81,19.54,36.4838005147,129.77,61.30776,11.79768,62.4325771501,37.15776,10.83768,38.706,24.15,0.96,24.1690732135,131.95,37.15776,10.83768,38.706,37.15776,10.83768,38.706,0.0,0.0,0.0,132.88,63.71776,23.83768,68.0307866131,37.15776,10.83768,38.706,26.56,13.0,29.5708234583,131.78
2021-06-12 16:00:00,69.366912,55.547016,88.8664136045,36.366912,10.607016,37.8822,33.0,44.94,55.7548527036,133.47,68.496912,29.967016,74.7652927599,36.366912,10.607016,37.8822,32.13,19.36,37.5119514288,130.44,61.686912,11.647016,62.7768117524,36.366912,10.607016,37.8822,25.32,1.04,25.3413496089,132.58,36.366912,10.607016,37.8822,36.366912,10.607016,37.8822,0.0,0.0,0.0,133.47,64.246912,23.767015999999998,68.5020930416,36.366912,10.607016,37.8822,27.88,13.16,30.8298556597,132.38
2021-06-12 16:30:00,72.299936,54.861648,90.7583669249,33.399936,9.741648,34.7916,38.9,45.12,59.5736888232,133.47,71.119936,28.711648,76.6968319262,33.399936,9.741648,34.7916,37.72,18.97,42.2215501847,130.5,63.819936,11.141648,64.7851877453,33.399936,9.741648,34.7916,30.42,1.4,30.452198607,132.61,33.399936,9.741648,34.7916,33.399936,9.741648,34.7916,0.0,0.0,0.0,133.47,66.959936,23.221648,70.8722651321,33.399936,9.741648,34.7916,33.56,13.48,36.1660614389,132.41
2021-06-12 17:00:00,75.464832,54.070576,92.8362432338,30.584832,8.920576,31.8592,44.88,45.15,63.6611097924,133.22,73.974832,27.730576,79.001649443,30.584832,8.920576,31.8592,43.39,18.81,47.2917350073,130.22,66.384832,10.400576,67.1946270233,30.584832,8.920576,31.8592,35.8,1.48,35.830579119,132.34,30.584832,8.920576,31.8592,30.584832,8.920576,31.8592,0.0,0.0,0.0,133.22,70.144832,22.440576,73.6469748701,30.584832,8.920576,31.8592,39.56,13.52,41.8065066706,132.15
