Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-12 17:30:00,79.440992,53.104456,95.5560278423,26.620992,7.764456,27.7302,52.82,45.34,69.6108324904,133.03,77.560992,26.104456,81.836117351,26.620992,7.764456,27.7302,50.94,18.34,54.1409198296,130.02,69.280992,9.684456,69.9545891312,26.620992,7.764456,27.7302,42.66,1.92,42.7031848929,132.15,26.620992,7.764456,27.7302,26.620992,7.764456,27.7302,0.0,0.0,0.0,133.03,73.860992,21.764456,77.0008940481,26.620992,7.764456,27.7302,47.24,14.0,49.2708595419,131.97
2021-06-12 18:00:00,82.036448,52.241464,97.2581583278,22.496448,6.561464,23.4338,59.54,45.68,75.0444801434,132.84,79.816448,24.421464,83.4689958921,22.496448,6.561464,23.4338,57.32,17.86,60.0380046304,129.79,71.116448,8.911464,71.6726123897,22.496448,6.561464,23.4338,48.62,2.35,48.6767593416,131.97,22.496448,6.561464,23.4338,22.496448,6.561464,23.4338,0.0,0.0,0.0,132.84,76.336448,21.001464,79.172689631,22.496448,6.561464,23.4338,53.84,14.44,55.7427950501,131.78
2021-06-12 18:30:00,83.514832,50.680576,97.689548815,17.864832,5.210576,18.6092,65.65,45.47,79.8588968118,132.62,81.004832,22.680576,84.1201006599,17.864832,5.210576,18.6092,63.14,17.47,65.5122927396,129.55,72.024832,8.640576,72.5412708618,17.864832,5.210576,18.6092,54.16,3.43,54.2685037568,131.75,17.864832,5.210576,18.6092,17.864832,5.210576,18.6092,0.0,0.0,0.0,132.62,77.904832,20.730576,80.6158770357,17.864832,5.210576,18.6092,60.04,15.52,62.013482405,131.57
2021-06-12 19:00:00,85.604336,48.775848,98.525051079,13.014336,3.795848,13.5566,72.59,44.98,85.396185512,132.09,82.754336,21.375848,85.4705037105,13.014336,3.795848,13.5566,69.74,17.58,71.9216518164,128.94,73.234336,7.155848,73.583110358,13.014336,3.795848,13.5566,60.22,3.36,60.3136634603,131.12,13.014336,3.795848,13.5566,13.014336,3.795848,13.5566,0.0,0.0,0.0,132.09,79.774336,19.155848,82.0420087324,13.014336,3.795848,13.5566,66.76,15.36,68.5042130091,130.95
2021-06-12 19:30:00,86.316928,48.249104,98.8867437838,8.876928,2.589104,9.2468,77.44,45.66,89.8987719605,131.77,83.226928,19.559104,85.4943278446,8.876928,2.589104,9.2468,74.35,16.97,76.26207052,128.58,73.476928,5.459104,73.6794460131,8.876928,2.589104,9.2468,64.6,2.87,64.6637216683,130.8,8.876928,2.589104,9.2468,8.876928,2.589104,9.2468,0.0,0.0,0.0,131.77,80.516928,17.429104,82.3817295327,8.876928,2.589104,9.2468,71.64,14.84,73.1608857245,130.63
2021-06-12 20:00:00,86.134464,47.857552,98.5367503625,6.574464,1.917552,6.8484,79.56,45.94,91.8709812727,131.65,82.944464,18.767552,85.0411965833,6.574464,1.917552,6.8484,76.37,16.85,78.2067733639,128.43,73.124464,4.887552,73.2876210546,6.574464,1.917552,6.8484,66.55,2.9699999999999998,66.6162397618,130.8,6.574464,1.917552,6.8484,6.574464,1.917552,6.8484,0.0,0.0,0.0,131.65,80.374464,16.837552,82.119167194,6.574464,1.917552,6.8484,73.8,14.92,75.2930700662,130.63
2021-06-12 20:30:00,85.099808,48.639944,98.019495377,5.279808,1.539944,5.4998000000000005,79.82,47.1,92.6803236939,131.8,81.869808,17.749944,83.7718686312,5.279808,1.539944,5.4998000000000005,76.59,16.21,78.2866029407,128.62,72.169808,5.209944,72.3576167604,5.279808,1.539944,5.4998000000000005,66.89,3.67,66.9906038187,131.0,5.279808,1.539944,5.4998000000000005,5.279808,1.539944,5.4998000000000005,0.0,0.0,0.0,131.8,79.479808,17.339944,81.3493302839,5.279808,1.539944,5.4998000000000005,74.2,15.8,75.8635617408,130.81
2021-06-12 21:00:00,84.453008,48.737544,97.507224119,4.483008,1.307544,4.6698,79.97,47.43,92.9774478032,132.4,81.243008,17.367544,83.0786250096,4.483008,1.307544,4.6698,76.76,16.06,78.4220708729,129.31,71.553008,5.627544,71.7739660693,4.483008,1.307544,4.6698,67.07,4.32,67.2089822866,131.63,4.483008,1.307544,4.6698,4.483008,1.307544,4.6698,0.0,0.0,0.0,132.4,78.843008,17.907544,80.8510979678,4.483008,1.307544,4.6698,74.36,16.6,76.1903510951,131.42
2021-06-12 21:30:00,83.64712,48.96416,96.9243501335,3.95712,1.15416,4.122,79.69,47.81,92.9316533803,132.59,80.43712,16.82416,82.1777502345,3.95712,1.15416,4.122,76.48,15.67,78.0688113141,129.52,70.87712,6.44416,71.1694691395,3.95712,1.15416,4.122,66.92,5.29,67.1287606023,131.77,3.95712,1.15416,4.122,3.95712,1.15416,4.122,0.0,0.0,0.0,132.59,78.15712,18.79416,80.3850474703,3.95712,1.15416,4.122,74.2,17.64,76.2680116432,131.55
2021-06-12 22:00:00,83.363008,49.312544,96.8561722275,4.123008,1.202544,4.2948,79.24,48.11,92.7014007445,132.62,80.173008,16.222544,81.7978125967,4.123008,1.202544,4.2948,76.05,15.02,77.5190486268,129.57,70.623008,6.232544,70.8974884159,4.123008,1.202544,4.2948,66.5,5.03,66.6899610136,131.71,4.123008,1.202544,4.2948,4.123008,1.202544,4.2948,0.0,0.0,0.0,132.62,77.883008,18.522544,80.055278223,4.123008,1.202544,4.2948,73.76,17.32,75.7662193857,131.5
2021-06-12 22:30:00,83.031424,49.935832,96.890684222,4.511424,1.315832,4.6994,78.52,48.62,92.3541812805,132.18,79.871424,15.885832,81.4358890792,4.511424,1.315832,4.6994,75.36,14.57,76.7555502879,129.05,70.331424,6.745832,70.6541962748,4.511424,1.315832,4.6994,65.82,5.43,66.0436015069,131.35,4.511424,1.315832,4.6994,4.511424,1.315832,4.6994,0.0,0.0,0.0,132.18,77.511424,19.035832,79.8146838022,4.511424,1.315832,4.6994,73.0,17.72,75.1198935037,131.14
2021-06-12 23:00:00,79.835888,51.238384,94.86380241,4.725888,1.378384,4.9228000000000005,75.11,49.86,90.1528241377,132.18,76.835888,15.358384,78.3558143589,4.725888,1.378384,4.9228000000000005,72.11,13.98,73.4526548193,129.05,67.635888,7.898384,68.0955051039,4.725888,1.378384,4.9228000000000005,62.91,6.52,63.246964354,131.35,4.725888,1.378384,4.9228000000000005,4.725888,1.378384,4.9228000000000005,0.0,0.0,0.0,132.18,74.445888,20.458384,77.2058010515,4.725888,1.378384,4.9228000000000005,69.72,19.08,72.2836413029,131.14
2021-06-12 23:30:00,75.640096,53.132528,92.4364087065,4.740096,1.382528,4.9376,70.9,51.75,87.7774031286,132.84,72.840096,14.582528,74.2854609473,4.740096,1.382528,4.9376,68.1,13.2,69.3674995946,129.83,64.040096,8.432528,64.5928898886,4.740096,1.382528,4.9376,59.3,7.05,59.7176062816,131.97,4.740096,1.382528,4.9376,4.740096,1.382528,4.9376,0.0,0.0,0.0,132.84,70.460096,21.222528,73.5868250643,4.740096,1.382528,4.9376,65.72,19.84,68.6494282569,131.74
2021-06-13 00:00:00,72.234656,54.342608,90.3933878759,4.534656,1.322608,4.7236,67.7,53.02,85.9907576429,133.83,69.604656,13.962608,70.9912850922,4.534656,1.322608,4.7236,65.07,12.64,66.2863070324,131.03,61.224656,8.892608,61.867091247,4.534656,1.322608,4.7236,56.69,7.57,57.1931901541,133.01,4.534656,1.322608,4.7236,4.534656,1.322608,4.7236,0.0,0.0,0.0,133.83,67.374656,21.842608,70.8268578673,4.534656,1.322608,4.7236,62.84,20.52,66.1054914512,132.79
2021-06-13 00:30:00,69.780544,55.825992,89.363671051,4.820544,1.405992,5.0214,64.96,54.42,84.7427755033,134.54,67.280544,13.365992,68.5953449082,4.820544,1.405992,5.0214,62.46,11.96,63.5947576456,131.87,59.210544,10.655992,60.1617709703,4.820544,1.405992,5.0214,54.39,9.25,55.1709579398,133.74,4.820544,1.405992,5.0214,4.820544,1.405992,5.0214,0.0,0.0,0.0,134.54,65.060544,23.925992,69.3204694067,4.820544,1.405992,5.0214,60.24,22.52,64.3118029603,133.51
2021-06-13 01:00:00,67.34368,55.30024,87.1394731451,5.14368,1.50024,5.358,62.2,53.8,82.2391634199,135.3,64.99368,13.69024,66.4198849081,5.14368,1.50024,5.358,59.85,12.19,61.0787900993,132.79,57.20368,11.45024,58.338400746,5.14368,1.50024,5.358,52.06,9.95,53.0023216473,134.4,5.14368,1.50024,5.358,5.14368,1.50024,5.358,0.0,0.0,0.0,135.3,62.82368,24.78024,67.5342510375,5.14368,1.50024,5.358,57.68,23.28,62.2008102841,134.18
2021-06-13 01:30:00,66.270064,56.413352,87.0298090682,5.360064,1.563352,5.5834,60.91,54.85,81.9667652162,135.09,63.980064,12.473352,65.1846078423,5.360064,1.563352,5.5834,58.62,10.91,59.626608993,132.52,56.330064,12.173352,57.6304312769,5.360064,1.563352,5.5834,50.97,10.61,52.0625873349,134.06,5.360064,1.563352,5.5834,5.360064,1.563352,5.5834,0.0,0.0,0.0,135.09,61.840064,25.483352,66.8849366052,5.360064,1.563352,5.5834,56.48,23.92,61.3364231106,133.84
2021-06-13 02:00:00,65.629088,56.225984,86.4207062484,4.889088,1.425984,5.0928,60.74,54.8,81.8070143692,134.75,63.339088,12.485984,64.558034861,4.889088,1.425984,5.0928,58.45,11.06,59.4871927393,132.07,55.759088,11.955984,57.0264977708,4.889088,1.425984,5.0928,50.87,10.53,51.9484147978,133.75,4.889088,1.425984,5.0928,4.889088,1.425984,5.0928,0.0,0.0,0.0,134.75,61.209088,25.305984,66.2340190537,4.889088,1.425984,5.0928,56.32,23.88,61.1734975296,133.54
2021-06-13 02:30:00,64.399872,56.533296,85.6933898865,4.639872,1.353296,4.8332,59.76,55.18,81.3393508703,134.77,62.159872,12.263296,63.3580154033,4.639872,1.353296,4.8332,57.52,10.91,58.5455250211,132.07,54.689872,12.063296,56.0045106198,4.639872,1.353296,4.8332,50.05,10.71,51.1830694664,133.75,4.639872,1.353296,4.8332,4.639872,1.353296,4.8332,0.0,0.0,0.0,134.77,60.079872,25.473296,65.2570289596,4.639872,1.353296,4.8332,55.44,24.12,60.45963943,133.54
2021-06-13 03:00:00,63.020352,56.975936,84.9577662682,4.820352,1.405936,5.0212,58.2,55.57,80.4690306888,135.05,60.870352,12.295936,62.0998373164,4.820352,1.405936,5.0212,56.05,10.89,57.0981138042,132.36,53.490352,11.775936,54.77125547,4.820352,1.405936,5.0212,48.67,10.37,49.7624939086,134.02,4.820352,1.405936,5.0212,4.820352,1.405936,5.0212,0.0,0.0,0.0,135.05,58.700352,25.165936,63.8674851523,4.820352,1.405936,5.0212,53.88,23.76,58.8862632538,133.82
2021-06-13 03:30:00,61.968416,57.863288,84.7835165567,4.948416,1.443288,5.1546,57.02,56.42,80.2153152459,135.36,59.888416,12.003288,61.0794670393,4.948416,1.443288,5.1546,54.94,10.56,55.9456629239,132.74,52.548416,11.173288,53.7231643599,4.948416,1.443288,5.1546,47.6,9.73,48.5842865544,134.38,4.948416,1.443288,5.1546,4.948416,1.443288,5.1546,0.0,0.0,0.0,135.36,57.628416,24.563288,62.6449475061,4.948416,1.443288,5.1546,52.68,23.12,57.5301381886,134.18
2021-06-13 04:00:00,61.555024,58.080632,84.6308501267,4.905024,1.430632,5.1094,56.65,56.65,80.1151983084,135.74,59.505024,11.970632,60.6971491235,4.905024,1.430632,5.1094,54.6,10.54,55.6080174076,133.17,52.205024,11.260632,53.4056772626,4.905024,1.430632,5.1094,47.3,9.83,48.3106499646,134.87,4.905024,1.430632,5.1094,4.905024,1.430632,5.1094,0.0,0.0,0.0,135.74,57.265024,24.670632,62.3532120825,4.905024,1.430632,5.1094,52.36,23.24,57.2858376914,134.68
2021-06-13 04:30:00,60.825664,58.159152,84.1560952184,4.865664,1.419152,5.0684,55.96,56.74,79.6928428405,136.02,58.785664,12.289152,60.0564530155,4.865664,1.419152,5.0684,53.92,10.87,55.004757067,133.49,51.575664,11.019152,52.7396513815,4.865664,1.419152,5.0684,46.71,9.6,47.686309356,135.14,4.865664,1.419152,5.0684,4.865664,1.419152,5.0684,0.0,0.0,0.0,136.02,56.585664,24.499152,61.661542464,4.865664,1.419152,5.0684,51.72,23.08,56.6360733102,134.95
2021-06-13 05:00:00,59.725872,59.161296,84.0668705886,4.735872,1.3812959999999999,4.9332,54.99,57.78,79.7648324765,136.39,57.755872,11.891296,58.96731019,4.735872,1.3812959999999999,4.9332,53.02,10.51,54.0516465984,133.94,50.645872,11.801296,52.0026435666,4.735872,1.3812959999999999,4.9332,45.91,10.42,47.077643314,135.5,4.735872,1.3812959999999999,4.9332,4.735872,1.3812959999999999,4.9332,0.0,0.0,0.0,136.39,55.535872,25.501296,61.1109579084,4.735872,1.3812959999999999,4.9332,50.8,24.12,56.235348314,135.32
2021-06-13 05:30:00,60.003632,59.598976,84.5722992087,4.693632,1.368976,4.8892,55.31,58.23,80.3114499931,137.19,57.993632,11.538976,59.1304432562,4.693632,1.368976,4.8892,53.3,10.17,54.2615784879,134.87,50.803632,11.968976,52.1944959826,4.693632,1.368976,4.8892,46.11,10.6,47.3127054817,136.28,4.693632,1.368976,4.8892,4.693632,1.368976,4.8892,0.0,0.0,0.0,137.19,55.733632,25.688976,61.369057544,4.693632,1.368976,4.8892,51.04,24.32,56.5379872298,136.09
2021-06-13 06:00:00,60.432064,59.339352,84.6947050003,5.072064,1.479352,5.2834,55.36,57.86,80.0781443341,137.26,58.422064,11.939352,59.6295705854,5.072064,1.479352,5.2834,53.35,10.46,54.3657438099,134.93,51.162064,11.819352,52.5095598386,5.072064,1.479352,5.2834,46.09,10.34,47.2356189755,136.35,5.072064,1.479352,5.2834,5.072064,1.479352,5.2834,0.0,0.0,0.0,137.26,56.112064,25.479352,61.625977515,5.072064,1.479352,5.2834,51.04,24.0,56.4010780039,136.16
2021-06-13 06:30:00,62.317632,58.255976,85.3067758024,5.677632,1.655976,5.9142,56.64,56.6,80.072776897,136.8,60.257632,12.865976,61.615870948,5.677632,1.655976,5.9142,54.58,11.21,55.7193009647,134.35,52.867632,11.425976,54.0882560344,5.677632,1.655976,5.9142,47.19,9.77,48.1907563751,135.81,5.677632,1.655976,5.9142,5.677632,1.655976,5.9142,0.0,0.0,0.0,136.8,57.917632,24.975976,63.0733816569,5.677632,1.655976,5.9142,52.24,23.32,57.2087405909,135.63
2021-06-13 07:00:00,63.42352,57.59936,85.6751373597,7.6435200000000005,2.22936,7.962,55.78,55.37,78.5954534308,136.8,61.41352,14.51936,63.1065151438,7.6435200000000005,2.22936,7.962,53.77,12.29,55.1566587095,134.35,54.01352,11.65936,55.2575878808,7.6435200000000005,2.22936,7.962,46.37,9.43,47.319148344,135.81,7.6435200000000005,2.22936,7.962,7.6435200000000005,2.22936,7.962,0.0,0.0,0.0,136.8,58.96352,25.14936,64.1029406439,7.6435200000000005,2.22936,7.962,51.32,22.92,56.2055940276,135.63
2021-06-13 07:30:00,65.296592,57.255256,86.8435908196,11.126592,3.245256,11.5902,54.17,54.01,76.4948952545,136.8,63.356592,16.485256,65.466185281,11.126592,3.245256,11.5902,52.23,13.24,53.882005345,134.25,55.896592,11.665256,57.1008510861,11.126592,3.245256,11.5902,44.77,8.42,45.5549042365,135.73,11.126592,3.245256,11.5902,11.126592,3.245256,11.5902,0.0,0.0,0.0,136.8,60.646592,25.005256,65.5993288749,11.126592,3.245256,11.5902,49.52,21.76,54.0899990756,135.56
2021-06-13 08:00:00,66.976032,57.392176,88.202328362,15.676032,4.572176,16.3292,51.3,52.82,73.6318029115,136.45,65.166032,18.192176,67.6577193988,15.676032,4.572176,16.3292,49.49,13.62,51.3299571401,133.77,57.776032,11.442176,58.898160118,15.676032,4.572176,16.3292,42.1,6.87,42.6568505635,135.33,15.676032,4.572176,16.3292,15.676032,4.572176,16.3292,0.0,0.0,0.0,136.45,62.236032,24.452176,66.8672759296,15.676032,4.572176,16.3292,46.56,19.88,50.6265542971,135.18
2021-06-13 08:30:00,69.555648,56.257064,89.4586240594,20.115648,5.867064,20.9538,49.44,50.39,70.5936661465,135.53,67.825648,20.947064,70.9866044887,20.115648,5.867064,20.9538,47.71,15.08,50.0364916836,132.81,60.315648,11.637064,61.4279956714,20.115648,5.867064,20.9538,40.2,5.77,40.6119797597,134.54,20.115648,5.867064,20.9538,20.115648,5.867064,20.9538,0.0,0.0,0.0,135.53,64.555648,24.387064,69.008409482,20.115648,5.867064,20.9538,44.44,18.52,48.1446154829,134.4
2021-06-13 09:00:00,70.948992,54.313456,89.3516142466,24.388992000000002,7.113456,25.4052,46.56,47.2,66.2998763196,134.68,69.378992,24.513456,73.5822944464,24.388992000000002,7.113456,25.4052,44.99,17.4,48.2375382871,131.82,61.928992,12.623456000000001,63.2024658658,24.388992000000002,7.113456,25.4052,37.54,5.51,37.9422152753,133.62,24.388992000000002,7.113456,25.4052,24.388992000000002,7.113456,25.4052,0.0,0.0,0.0,134.68,65.828992,25.273456,70.5138551344,24.388992000000002,7.113456,25.4052,41.44,18.16,45.2444383322,133.49
2021-06-13 09:30:00,72.066624,54.789432,90.5288912648,28.146624,8.209432,29.3194,43.92,46.58,64.0207997451,134.18,70.626624,25.509432,75.0922841482,28.146624,8.209432,29.3194,42.48,17.3,45.8676400091,131.23,63.276624,11.329432,64.2828684354,28.146624,8.209432,29.3194,35.13,3.12,35.2682761132,132.89,28.146624,8.209432,29.3194,28.146624,8.209432,29.3194,0.0,0.0,0.0,134.18,66.946624,23.569432,70.9744220815,28.146624,8.209432,29.3194,38.8,15.36,41.7297208234,132.76
2021-06-13 10:00:00,72.90016,53.36588,90.3457274928,31.46016,9.17588,32.771,41.44,44.19,60.5807700512,133.17,71.58016,28.31588,76.9773237116,31.46016,9.17588,32.771,40.12,19.14,44.4517041293,130.06,64.32016,10.86588,65.2315133245,31.46016,9.17588,32.771,32.86,1.69,32.9034299124,132.15,31.46016,9.17588,32.771,31.46016,9.17588,32.771,0.0,0.0,0.0,133.17,67.70016,22.85588,71.4542015182,31.46016,9.17588,32.771,36.24,13.68,38.7360297398,132.02
2021-06-13 10:30:00,73.06792,52.62356,90.0453219229,34.05792,9.93356,35.477,39.01,42.69,57.8291985073,132.66,71.87792,30.42356,78.05144705,34.05792,9.93356,35.477,37.82,20.49,43.013864044,129.48,64.78792,10.77356,65.677577399,34.05792,9.93356,35.477,30.73,0.84,30.741478494,131.59,34.05792,9.93356,35.477,34.05792,9.93356,35.477,0.0,0.0,0.0,132.66,67.93792,22.69356,71.6279180167,34.05792,9.93356,35.477,33.88,12.76,36.2032042781,131.46
2021-06-13 11:00:00,72.12488,51.98684,88.9079852893,36.19488,10.55684,37.703,35.93,41.43,54.8398559444,132.71,71.07488,31.86684,77.8918099584,36.19488,10.55684,37.703,34.88,21.31,40.8745703341,129.58,64.11488,11.25684,65.0955780695,36.19488,10.55684,37.703,27.92,0.7000000000000001,27.9287736931,131.59,36.19488,10.55684,37.703,36.19488,10.55684,37.703,0.0,0.0,0.0,132.71,66.95488,23.07684,70.8201701509,36.19488,10.55684,37.703,30.76,12.52,33.2103598294,131.46
2021-06-13 11:30:00,72.038976,51.771368,88.7123926389,36.518976,10.651368,38.0406,35.52,41.12,54.3371401529,132.37,71.018976,31.931368,77.8672409582,36.518976,10.651368,38.0406,34.5,21.28,40.5350268287,129.17,64.118976,11.351368,65.1160244392,36.518976,10.651368,38.0406,27.6,0.7000000000000001,27.6088753846,131.18,36.518976,10.651368,38.0406,36.518976,10.651368,38.0406,0.0,0.0,0.0,132.37,66.918976,21.771368,70.3714559568,36.518976,10.651368,38.0406,30.4,11.12,32.369961384,131.05
2021-06-13 12:00:00,71.842272,52.311496,88.869593562,36.622272,10.681496,38.1482,35.22,41.63,54.5298569593,131.79,70.832272,31.561495999999998,77.5457206198,36.622272,10.681496,38.1482,34.21,20.88,40.0786539195,128.49,63.882272,11.601496,64.9271852564,36.622272,10.681496,38.1482,27.26,0.92,27.27552016,130.73,36.622272,10.681496,38.1482,36.622272,10.681496,38.1482,0.0,0.0,0.0,131.79,66.622272,21.321496,69.9509350768,36.622272,10.681496,38.1482,30.0,10.64,31.8309534887,130.6
2021-06-13 12:30:00,72.288576,52.044168,89.0743152818,37.248576,10.864168,38.8006,35.04,41.18,54.0702690949,131.86,71.288576,32.064168,78.1675887925,37.248576,10.864168,38.8006,34.04,21.2,40.1018902298,128.57,64.358576,12.164168,65.4980403362,37.248576,10.864168,38.8006,27.11,1.3,27.1411514126,130.94,37.248576,10.864168,38.8006,37.248576,10.864168,38.8006,0.0,0.0,0.0,131.86,67.128576,21.104168,70.36783088,37.248576,10.864168,38.8006,29.88,10.24,31.585946242,130.79
2021-06-13 13:00:00,72.269472,52.131096,89.1096389473,37.889472,11.051096,39.4682,34.38,41.08,53.5681883211,131.66,71.299472,32.371096,78.303911548,37.889472,11.051096,39.4682,33.41,21.32,39.6329471526,128.33,64.399472,12.431096,65.5882927178,37.889472,11.051096,39.4682,26.51,1.38,26.5458942211,130.76,37.889472,11.051096,39.4682,37.889472,11.051096,39.4682,0.0,0.0,0.0,131.66,67.049472,21.171096,70.3124953427,37.889472,11.051096,39.4682,29.16,10.12,30.8661627029,130.6
2021-06-13 13:30:00,71.330304,52.399672,88.5084057841,37.370304,10.899672,38.9274,33.96,41.5,53.6239834402,131.66,70.390304,32.109672,77.3681196176,37.370304,10.899672,38.9274,33.02,21.21,39.245184418,128.33,63.510304,12.039672,64.6414140938,37.370304,10.899672,38.9274,26.14,1.1400000000000001,26.1648466458,130.76,37.370304,10.899672,38.9274,37.370304,10.899672,38.9274,0.0,0.0,0.0,131.66,66.130304,21.379672,69.5004135381,37.370304,10.899672,38.9274,28.76,10.48,30.6099330283,130.6
2021-06-13 14:00:00,70.905712,52.835416,88.4262471109,36.875712,10.755416,38.4122,34.03,42.08,54.1180866255,132.01,69.965712,31.605415999999998,76.7730628294,36.875712,10.755416,38.4122,33.09,20.85,39.1110035668,128.77,63.065712,11.505416,64.1066192167,36.875712,10.755416,38.4122,26.19,0.75,26.2007366309,131.16,36.875712,10.755416,38.4122,36.875712,10.755416,38.4122,0.0,0.0,0.0,132.01,65.715712,21.675416,69.1981102519,36.875712,10.755416,38.4122,28.84,10.92,30.8381581811,130.97
2021-06-13 14:30:00,71.1516,52.2388,88.2691475432,35.2416,10.2788,36.71,35.91,41.96,55.2283414562,132.59,70.1116,31.5088,76.8663836277,35.2416,10.2788,36.71,34.87,21.23,40.8243775213,129.47,63.0216,10.7188,63.9266356068,35.2416,10.2788,36.71,27.78,0.44,27.7834843027,131.63,35.2416,10.2788,36.71,35.2416,10.2788,36.71,0.0,0.0,0.0,132.59,65.8416,22.2388,69.495902872,35.2416,10.2788,36.71,30.6,11.96,32.8542478228,131.44
2021-06-13 15:00:00,72.309408,52.302744,89.2425207804,33.609408,9.802744,35.0098,38.7,42.5,57.4799095337,132.59,71.079408,30.692744,77.4230377593,33.609408,9.802744,35.0098,37.47,20.89,42.8998018643,129.47,63.749408,10.312744,64.5781674342,33.609408,9.802744,35.0098,30.14,0.51,30.1443145552,131.63,33.609408,9.802744,35.0098,33.609408,9.802744,35.0098,0.0,0.0,0.0,132.59,66.849408,22.242744,70.4527005203,33.609408,9.802744,35.0098,33.24,12.44,35.4915651951,131.44
2021-06-13 15:30:00,73.426928,52.404104,90.2092227633,30.836928,8.994104,32.1218,42.59,43.41,60.8139474134,132.72,71.956928,29.074104,77.6086529364,30.836928,8.994104,32.1218,41.12,20.08,45.7609090819,129.66,64.346928,9.424104,65.0333828064,30.836928,8.994104,32.1218,33.51,0.43,33.5127587644,131.88,30.836928,8.994104,32.1218,30.836928,8.994104,32.1218,0.0,0.0,0.0,132.72,67.836928,21.314104,71.1065385868,30.836928,8.994104,32.1218,37.0,12.32,38.9972101566,131.68
2021-06-13 16:00:00,74.32624,52.73932,91.1363035601,30.06624,8.76932,31.319,44.26,43.97,62.3883683069,132.72,72.78624,28.54932,78.1850395268,30.06624,8.76932,31.319,42.72,19.78,47.0770304926,129.66,65.07624,9.31932,65.7401455566,30.06624,8.76932,31.319,35.01,0.55,35.0143199277,131.88,30.06624,8.76932,31.319,30.06624,8.76932,31.319,0.0,0.0,0.0,132.72,68.70624,21.28932,71.929010566,30.06624,8.76932,31.319,38.64,12.52,40.6177301188,131.68
2021-06-13 16:30:00,77.579408,52.027744,93.4101209257,27.969408,8.157744,29.1348,49.61,43.87,66.2248367306,132.91,75.779408,27.747744,80.6997891814,27.969408,8.157744,29.1348,47.81,19.59,51.6678255784,129.92,67.779408,8.867744,68.3570408406,27.969408,8.157744,29.1348,39.81,0.71,39.8163308204,132.11,27.969408,8.157744,29.1348,27.969408,8.157744,29.1348,0.0,0.0,0.0,132.91,72.009408,20.757744,74.9415690821,27.969408,8.157744,29.1348,44.04,12.6,45.8070038313,131.9
2021-06-13 17:00:00,80.627024,50.941632,95.3717299304,25.137024,7.331632,26.1844,55.49,43.61,70.5760030039,132.64,78.527024,26.831632,82.9845164719,25.137024,7.331632,26.1844,53.39,19.5,56.8396173457,129.67,70.107024,8.641632,70.6376147513,25.137024,7.331632,26.1844,44.97,1.31,44.989076452,131.85,25.137024,7.331632,26.1844,25.137024,7.331632,26.1844,0.0,0.0,0.0,132.64,74.897024,20.571632,77.6708197922,25.137024,7.331632,26.1844,49.76,13.24,51.4913118885,131.64
2021-06-13 17:30:00,83.16696,48.54828,96.2999414673,22.17696,6.46828,23.101,60.99,42.08,74.0979520635,132.31,80.81696,26.96828,85.1978236213,22.17696,6.46828,23.101,58.64,20.5,62.1200418545,129.37,71.98696,8.50828,72.4880213456,22.17696,6.46828,23.101,49.81,2.04,49.8517572408,131.47,22.17696,6.46828,23.101,22.17696,6.46828,23.101,0.0,0.0,0.0,132.31,77.33696,20.42828,79.9894993471,22.17696,6.46828,23.101,55.16,13.96,56.8990966536,131.25
2021-06-13 18:00:00,84.99104,48.92072,98.0648444938,19.27104,5.62072,20.074,65.72,43.3,78.7020228457,132.07,82.38104,24.95072,86.0765599917,19.27104,5.62072,20.074,63.11,19.33,66.0039468517,129.12,73.23104,7.22072,73.5861672925,19.27104,5.62072,20.074,53.96,1.6,53.9837160633,131.02,19.27104,5.62072,20.074,19.27104,5.62072,20.074,0.0,0.0,0.0,132.07,79.03104,19.10072,81.3064744531,19.27104,5.62072,20.074,59.76,13.48,61.261472395,130.8
2021-06-13 18:30:00,86.991232,48.440776,99.5689872619,15.191232,4.430776,15.8242,71.8,44.01,84.2147261469,131.9,84.091232,22.900776,87.1537769731,15.191232,4.430776,15.8242,68.9,18.47,71.332677645,128.89,74.601232,6.250776,74.8626476724,15.191232,4.430776,15.8242,59.41,1.82,59.4378709242,131.05,15.191232,4.430776,15.8242,15.191232,4.430776,15.8242,0.0,0.0,0.0,131.9,81.071232,18.070776,83.0608066614,15.191232,4.430776,15.8242,65.88,13.64,67.2772175406,130.8
2021-06-13 19:00:00,88.197936,47.365648,100.1118400846,11.367936,3.315648,11.8416,76.83,44.05,88.5621329915,131.68,85.047936,21.355648,87.68816978,11.367936,3.315648,11.8416,73.68,18.04,75.8563379026,128.61,75.257936,5.085648,75.4295747473,11.367936,3.315648,11.8416,63.89,1.77,63.9145132188,130.91,11.367936,3.315648,11.8416,11.367936,3.315648,11.8416,0.0,0.0,0.0,131.68,82.167936,16.835648,83.8749590169,11.367936,3.315648,11.8416,70.8,13.52,72.0793340702,130.68
2021-06-13 19:30:00,89.420608,45.674344,100.4101132104,7.660608,2.234344,7.9798,81.76,43.44,92.5836443439,131.2,86.040608,20.414344,88.4292466662,7.660608,2.234344,7.9798,78.38,18.18,80.4607780226,128.09,75.920608,3.754344,76.0133792037,7.660608,2.234344,7.9798,68.26,1.52,68.2769214303,130.48,7.660608,2.234344,7.9798,7.660608,2.234344,7.9798,0.0,0.0,0.0,131.2,83.340608,15.354344,84.7432169644,7.660608,2.234344,7.9798,75.68,13.12,76.8088328254,130.25
2021-06-13 20:00:00,89.647216,47.771688,101.5812852396,5.697216,1.6616879999999998,5.9346,83.95,46.11,95.7796147413,130.67,86.147216,17.431688,87.8931542902,5.697216,1.6616879999999998,5.9346,80.45,15.77,81.9810673265,127.47,76.837216,4.211688,76.9525573223,5.697216,1.6616879999999998,5.9346,71.14,2.55,71.185687466,129.96,5.697216,1.6616879999999998,5.9346,5.697216,1.6616879999999998,5.9346,0.0,0.0,0.0,130.67,83.657216,13.261688,84.7018427042,5.697216,1.6616879999999998,5.9346,77.96,11.6,78.8182821432,129.74
2021-06-13 20:30:00,89.760992,51.109456,103.2918785648,4.900992,1.429456,5.1052,84.86,49.68,98.3327107325,132.2,86.200992,14.389456,87.3937495806,4.900992,1.429456,5.1052,81.3,12.96,82.326493913,129.36,77.790992,4.239456,77.9064273569,4.900992,1.429456,5.1052,72.89,2.81,72.9441443846,130.7,4.900992,1.429456,5.1052,4.900992,1.429456,5.1052,0.0,0.0,0.0,132.2,83.660992,9.309456,84.1773577243,4.900992,1.429456,5.1052,78.76,7.88,79.1532185069,130.47
2021-06-13 21:00:00,88.972704,50.932872,102.5197517908,4.432704,1.292872,4.6174,84.54,49.64,98.0364279235,132.2,85.432704,14.602872,86.6717415505,4.432704,1.292872,4.6174,81.0,13.31,82.0862722993,129.36,77.082704,3.092872,77.1447283563,4.432704,1.292872,4.6174,72.65,1.8,72.6722952713,130.7,4.432704,1.292872,4.6174,4.432704,1.292872,4.6174,0.0,0.0,0.0,132.2,82.952704,10.332872,83.5937757532,4.432704,1.292872,4.6174,78.52,9.04,79.0386740779,130.47
2021-06-13 21:30:00,89.12752,50.97636,102.6757230323,4.30752,1.25636,4.487,84.82,49.72,98.3184153656,132.71,85.59752,14.53636,86.8230452829,4.30752,1.25636,4.487,81.29,13.28,82.3676058897,129.98,77.33752,1.43636,77.3508573307,4.30752,1.25636,4.487,73.03,0.18,73.0302218263,131.07,4.30752,1.25636,4.487,4.30752,1.25636,4.487,0.0,0.0,0.0,132.71,83.22752,12.05636,84.0962300094,4.30752,1.25636,4.487,78.92,10.8,79.6555484571,130.82
2021-06-13 22:00:00,88.860736,51.111048,102.5113146444,4.460736,1.301048,4.6466,84.4,49.81,98.0020208975,132.93,85.330736,14.401048,86.5374178596,4.460736,1.301048,4.6466,80.87,13.1,81.9241533371,130.27,77.040736,1.4410479999999999,77.0542122324,4.460736,1.301048,4.6466,72.58,0.14,72.5801350233,131.09,4.460736,1.301048,4.6466,4.460736,1.301048,4.6466,0.0,0.0,0.0,132.93,82.860736,12.341048,83.7747159721,4.460736,1.301048,4.6466,78.4,11.04,79.1734905129,130.82
2021-06-13 22:30:00,86.84272,51.71996,101.0772589626,4.42272,1.28996,4.607,82.42,50.43,96.6242272932,132.78,83.39272,14.08996,84.5746576807,4.42272,1.28996,4.607,78.97,12.8,80.0006306225,130.06,75.36272,1.4599600000000001,75.3768601694,4.42272,1.28996,4.607,70.94,0.17,70.940203693,130.92,4.42272,1.28996,4.607,4.42272,1.28996,4.607,0.0,0.0,0.0,132.78,81.10272,12.609960000000001,82.0771727254,4.42272,1.28996,4.607,76.68,11.32,77.5110624363,130.67
2021-06-13 23:00:00,83.117312,52.224216,98.1623975406,4.677312,1.3642159999999999,4.8722,78.44,50.86,93.4856844656,133.16,79.857312,14.544216,81.1709584699,4.677312,1.3642159999999999,4.8722,75.18,13.18,76.3265668034,130.5,72.137312,2.344216,72.1753914519,4.677312,1.3642159999999999,4.8722,67.46,0.98,67.4671179168,131.31,4.677312,1.3642159999999999,4.8722,4.677312,1.3642159999999999,4.8722,0.0,0.0,0.0,133.16,77.517312,13.644216,78.7089466958,4.677312,1.3642159999999999,4.8722,72.84,12.28,73.8678820598,131.05
2021-06-13 23:30:00,77.96264,55.34452,95.6095660998,5.67264,1.6545200000000002,5.909,72.29,53.69,90.0469888447,134.11,75.00264,12.87452,76.099600999,5.67264,1.6545200000000002,5.909,69.33,11.22,70.2320247465,131.64,67.64264,2.26452,67.6805348457,5.67264,1.6545200000000002,5.909,61.97,0.61,61.9730021864,132.15,5.67264,1.6545200000000002,5.909,5.67264,1.6545200000000002,5.909,0.0,0.0,0.0,134.11,72.59264,13.41452,73.8216819708,5.67264,1.6545200000000002,5.909,66.92,11.76,67.945448707,131.88
2021-06-14 00:00:00,73.684896,56.863928,93.0750783299,8.104896,2.363928,8.4426,65.58,54.5,85.2700791603,134.55,71.064896,13.273928,72.2939596926,8.104896,2.363928,8.4426,62.96,10.91,63.8982761896,132.17,64.034896,4.143928,64.1688401407,8.104896,2.363928,8.4426,55.93,1.78,55.958317523,132.87,8.104896,2.363928,8.4426,8.104896,2.363928,8.4426,0.0,0.0,0.0,134.55,68.464896,15.723928,70.2473052582,8.104896,2.363928,8.4426,60.36,13.36,61.8208637921,132.61
2021-06-14 00:30:00,71.08036799999999,56.163024,90.5908603549,7.690368,2.243024,8.0108,63.39,53.92,83.2205413345,135.1,68.58036799999999,13.973024,69.9893725841,7.690368,2.243024,8.0108,60.89,11.73,62.0095557152,133.55,61.780368,5.703024,62.0430362971,7.690368,2.243024,8.0108,54.09,3.46,54.2005507352,133.64,7.690368,2.243024,8.0108,7.690368,2.243024,8.0108,0.0,0.0,0.0,135.1,66.050368,17.523024,68.3352579789,7.690368,2.243024,8.0108,58.36,15.28,60.3271746396,133.02
2021-06-14 01:00:00,69.564016,56.244088,89.4569715394,7.214016,2.104088,7.5146,62.35,54.14,82.5751905841,135.74,67.124016,13.824088,68.5327581015,7.214016,2.104088,7.5146,59.91,11.72,61.0456099978,133.55,60.574016,6.504088,60.9222010032,7.214016,2.104088,7.5146,53.36,4.4,53.5411019685,133.64,7.214016,2.104088,7.5146,7.214016,2.104088,7.5146,0.0,0.0,0.0,135.74,64.814016,18.424088,67.3817756421,7.214016,2.104088,7.5146,57.6,16.32,59.8673734182,133.37
2021-06-14 01:30:00,68.887008,58.119544,90.129358513,7.507008,2.189544,7.8198,61.38,55.93,83.0401667869,136.11,66.477008,12.509544,67.643782299,7.507008,2.189544,7.8198,58.97,10.32,59.8662116724,133.95,59.927008,6.499544,60.2784402589,7.507008,2.189544,7.8198,52.42,4.31,52.59688679,133.91,7.507008,2.189544,7.8198,7.507008,2.189544,7.8198,0.0,0.0,0.0,136.11,64.107008,18.469544,66.7145601071,7.507008,2.189544,7.8198,56.6,16.28,58.8948079206,133.64
2021-06-14 02:00:00,68.545456,59.457008,90.7392712036,7.635456,2.227008,7.9536,60.91,57.23,83.5781131637,136.27,66.155456,11.687008,67.1798371132,7.635456,2.227008,7.9536,58.52,9.46,59.2796929817,134.11,59.485456,5.217008,59.7137894292,7.635456,2.227008,7.9536,51.85,2.99,51.9361396332,134.23,7.635456,2.227008,7.9536,7.635456,2.227008,7.9536,0.0,0.0,0.0,136.27,63.595456,17.067008,65.8457651328,7.635456,2.227008,7.9536,55.96,14.84,57.8942760556,133.97
2021-06-14 02:30:00,67.51512,60.38316,90.5782393304,7.24512,2.11316,7.547,60.27,58.27,83.8323672575,136.46,65.15512,10.65316,66.0202959718,7.24512,2.11316,7.547,57.91,8.54,58.5363109531,134.34,58.66512,4.86316,58.8663454769,7.24512,2.11316,7.547,51.42,2.75,51.4934840538,134.65,7.24512,2.11316,7.547,7.24512,2.11316,7.547,0.0,0.0,0.0,136.46,62.72512,16.71316,64.9135609576,7.24512,2.11316,7.547,55.48,14.6,57.3688974968,134.38
2021-06-14 03:00:00,66.215712,61.080416,90.0851693366,8.195712,2.390416,8.5372,58.02,58.69,82.5277922884,136.46,63.945712,10.860416,64.8614116319,8.195712,2.390416,8.5372,55.75,8.47,56.3897455217,134.29,57.425712,4.900416,57.6344209278,8.195712,2.390416,8.5372,49.23,2.51,49.2939448614,134.76,8.195712,2.390416,8.5372,8.195712,2.390416,8.5372,0.0,0.0,0.0,136.46,61.275712,16.750416,63.5239271242,8.195712,2.390416,8.5372,53.08,14.36,54.9881441767,134.5
2021-06-14 03:30:00,65.46248,61.15864,89.5863579704,7.81248,2.27864,8.138,57.65,58.88,82.4037432402,136.77,63.23248,10.39864,64.0818089695,7.81248,2.27864,8.138,55.42,8.12,56.0117023487,134.66,56.85248,4.84864,57.0588625193,7.81248,2.27864,8.138,49.04,2.5700000000000003,49.107295792,135.1,7.81248,2.27864,8.138,7.81248,2.27864,8.138,0.0,0.0,0.0,136.77,60.73248,16.71864,62.9916427028,7.81248,2.27864,8.138,52.92,14.44,54.8547172083,134.85
2021-06-14 04:00:00,65.676848,61.423664,89.9239393176,8.206848,2.393664,8.5488,57.47,59.03,82.3853251496,136.38,63.466848,10.313664,64.2993970435,8.206848,2.393664,8.5488,55.26,7.92,55.824671965,134.21,57.006848,4.8036639999999995,57.2088796143,8.206848,2.393664,8.5488,48.8,2.41,48.8594729812,134.7,8.206848,2.393664,8.5488,8.206848,2.393664,8.5488,0.0,0.0,0.0,136.38,60.846848,16.593664,63.0689194174,8.206848,2.393664,8.5488,52.64,14.2,54.5216434088,134.48
2021-06-14 04:30:00,65.24656,60.60608,89.051729488,9.34656,2.72608,9.736,55.9,57.88,80.4667906655,135.58,63.10656,10.94608,64.0488452855,9.34656,2.72608,9.736,53.76,8.22,54.3847956694,133.22,56.55656,5.69608,56.8426759258,9.34656,2.72608,9.736,47.21,2.9699999999999998,47.3033296925,133.81,9.34656,2.72608,9.736,9.34656,2.72608,9.736,0.0,0.0,0.0,135.58,60.26656,17.44608,62.740927325,9.34656,2.72608,9.736,50.92,14.72,53.0049507122,133.6
2021-06-14 05:00:00,65.117392,60.689656,89.0140948742,7.747392,2.259656,8.0702,57.37,58.43,81.8863956955,135.58,62.927392,10.009656,63.7185206762,7.747392,2.259656,8.0702,55.18,7.75,55.7215837894,133.22,56.567392,5.709656,56.8548151815,7.747392,2.259656,8.0702,48.82,3.45,48.9417500709,133.81,7.747392,2.259656,8.0702,7.747392,2.259656,8.0702,0.0,0.0,0.0,135.58,60.387392,17.499656,62.8718941394,7.747392,2.259656,8.0702,52.64,15.24,54.8017080026,133.6
2021-06-14 05:30:00,66.818928,56.610104,87.5755274832,6.788928,1.9801039999999999,7.0718,60.03,54.63,81.1667284052,135.71,64.498928,12.090104,65.6222700604,6.788928,1.9801039999999999,7.0718,57.71,10.11,58.5888743705,132.31,58.078928,7.230104,58.5272268391,6.788928,1.9801039999999999,7.0718,51.29,5.25,51.5579925909,132.58,6.788928,1.9801039999999999,7.0718,6.788928,1.9801039999999999,7.0718,0.0,0.0,0.0,135.71,62.148928,19.060104,65.0059752334,6.788928,1.9801039999999999,7.0718,55.36,17.08,57.9349290152,133.72
2021-06-14 06:00:00,70.192064,55.209352,89.3028465215,6.992064,2.039352,7.2834,63.2,53.17,82.5910945563,134.86,67.722064,13.199352,68.9963828446,6.992064,2.039352,7.2834,60.73,11.16,61.74689061,132.31,60.912064,6.329352,61.240021534,6.992064,2.039352,7.2834,53.92,4.29,54.0903919379,132.58,6.992064,2.039352,7.2834,6.992064,2.039352,7.2834,0.0,0.0,0.0,134.86,65.192064,17.959352,67.6205851264,6.992064,2.039352,7.2834,58.2,15.92,60.3381007325,132.38
2021-06-14 06:30:00,78.095856,45.814208,90.542279511,7.865856,2.294208,8.1936,70.23,43.52,82.6210826605,134.63,75.195856,13.504208,76.3988245543,7.865856,2.294208,8.1936,67.33,11.21,68.2568165094,131.97,67.445856,4.194208,67.576141295,7.865856,2.294208,8.1936,59.58,1.9,59.6102877027,132.32,7.865856,2.294208,8.1936,7.865856,2.294208,8.1936,0.0,0.0,0.0,134.63,72.185856,15.334208,73.796583535,7.865856,2.294208,8.1936,64.32,13.04,65.6285303812,132.12
2021-06-14 07:00:00,85.101936,15.227648,86.4535758344,9.351936,2.727648,9.7416,75.75,12.5,76.7744260806,134.24,81.561936,6.767648,81.8422290967,9.351936,2.727648,9.7416,72.21,4.04,72.3229265171,131.45,72.321936,6.037648,72.5735187252,9.351936,2.727648,9.7416,62.97,3.31,63.0569345909,132.44,9.351936,2.727648,9.7416,9.351936,2.727648,9.7416,0.0,0.0,0.0,134.24,77.351936,17.527648,79.312927366,9.351936,2.727648,9.7416,68.0,14.8,69.5919535579,132.25
2021-06-14 07:30:00,92.464304,13.426672,93.4340571483,12.674304,3.696672,13.2024,79.79,9.73,80.381073643,134.44,88.734304,5.146672,88.8834345592,12.674304,3.696672,13.2024,76.06,1.45,76.0738200697,131.63,78.724304,4.656672,78.8619086404,12.674304,3.696672,13.2024,66.05,0.96,66.0569761645,133.9,12.674304,3.696672,13.2024,12.674304,3.696672,13.2024,0.0,0.0,0.0,134.44,84.034304,15.936672,85.5321095449,12.674304,3.696672,13.2024,71.36,12.24,72.4021215159,133.74
2021-06-14 08:00:00,96.629552,11.971536,97.3683110356,17.319552,5.051536,18.0412,79.31,6.92,79.6113214311,134.22,92.919552,6.471536,93.1446397925,17.319552,5.051536,18.0412,75.6,1.42,75.6133348028,131.27,82.669552,6.851536,82.9529889361,17.319552,5.051536,18.0412,65.35,1.8,65.3747848945,133.66,17.319552,5.051536,18.0412,17.319552,5.051536,18.0412,0.0,0.0,0.0,134.22,87.879552,14.091536,89.0021743923,17.319552,5.051536,18.0412,70.56,9.04,71.1367359386,133.51
2021-06-14 08:30:00,99.560752,9.793136,100.0412357557,21.370752,6.233136,22.2612,78.19,3.56,78.2710016545,132.99,95.940752,10.553136,96.5194103471,21.370752,6.233136,22.2612,74.57,4.32,74.6950286164,129.9,85.480752,10.623136,86.1383188886,21.370752,6.233136,22.2612,64.11,4.39,64.2601291626,132.47,21.370752,6.233136,22.2612,21.370752,6.233136,22.2612,0.0,0.0,0.0,132.99,90.570752,12.473136,91.4255994759,21.370752,6.233136,22.2612,69.2,6.24,69.4807714407,132.32
2021-06-14 09:00:00,99.580272,8.610496,99.95184447,23.830272,6.950496,24.8232,75.75,1.6600000000000001,75.7681865957,133.06,96.040272,13.040496,96.9215578793,23.830272,6.950496,24.8232,72.21,6.09,72.4663521919,130.03,85.810272,12.580496,86.7275715117,23.830272,6.950496,24.8232,61.98,5.63,62.2351773517,132.47,23.830272,6.950496,24.8232,23.830272,6.950496,24.8232,0.0,0.0,0.0,133.06,90.710272,11.830496,91.4784897226,23.830272,6.950496,24.8232,66.88,4.88,67.0578019324,132.32
2021-06-14 09:30:00,98.500176,9.012968,98.9116689992,28.810176,8.402968,30.0106,69.69,0.61,69.6926696289,132.58,95.270176,15.612968,96.5410337879,28.810176,8.402968,30.0106,66.46,7.21,66.8499491398,129.51,85.360176,15.072968,86.6807591746,28.810176,8.402968,30.0106,56.55,6.67,56.9420003161,131.95,28.810176,8.402968,30.0106,28.810176,8.402968,30.0106,0.0,0.0,0.0,132.58,89.770176,12.082968,90.5797031059,28.810176,8.402968,30.0106,60.96,3.68,61.0709751027,131.81
2021-06-14 10:00:00,97.843104,10.645072,98.420478348,32.623104,9.515072,33.9824,65.22,1.13,65.2297884406,132.29,94.833104,18.305072,96.5836076941,32.623104,9.515072,33.9824,62.21,8.79,62.8279253199,129.16,85.083104,17.595072,86.8833766894,32.623104,9.515072,33.9824,52.46,8.08,53.0786020916,131.67,32.623104,9.515072,33.9824,32.623104,9.515072,33.9824,0.0,0.0,0.0,132.29,89.143104,11.715072,89.9095985016,32.623104,9.515072,33.9824,56.52,2.2,56.5628004964,131.53
2021-06-14 10:30:00,95.884,11.377,96.5566030109,35.304,10.297,36.775,60.58,1.08,60.5896261748,132.55,93.074,19.107,95.0149826343,35.304,10.297,36.775,57.77,8.81,58.4379072178,130.06,83.614,18.337,85.6010897419,35.304,10.297,36.775,48.31,8.04,48.9744596703,132.43,35.304,10.297,36.775,35.304,10.297,36.775,0.0,0.0,0.0,132.55,87.344,12.657,88.2562971408,35.304,10.297,36.775,52.04,2.36,52.0934851973,131.78
2021-06-14 11:00:00,95.036592,12.565256,95.8636504485,37.286592,10.875256,38.8402,57.75,1.69,57.7747228466,133.05,92.356592,20.275256,94.5559415992,37.286592,10.875256,38.8402,55.07,9.4,55.8664917459,130.06,82.926592,19.595256,85.2102911534,37.286592,10.875256,38.8402,45.64,8.72,46.4655571364,132.43,37.286592,10.875256,38.8402,37.286592,10.875256,38.8402,0.0,0.0,0.0,133.05,86.446592,12.475256,87.3421163053,37.286592,10.875256,38.8402,49.16,1.6,49.1860305371,132.28
2021-06-14 11:30:00,94.898608,13.948344,95.918205262,38.668608,11.278344,40.2798,56.23,2.67,56.2933548476,132.71,92.298608,21.588344,94.7897127087,38.668608,11.278344,40.2798,53.63,10.31,54.6120224859,129.69,83.048608,20.298344,85.493239849,38.668608,11.278344,40.2798,44.38,9.02,45.2873580594,132.06,38.668608,11.278344,40.2798,38.668608,11.278344,40.2798,0.0,0.0,0.0,132.71,86.468608,12.518344,87.3700698521,38.668608,11.278344,40.2798,47.8,1.24,47.816080977,131.9
2021-06-14 12:00:00,94.557424,13.783832,95.5567917948,38.687424,11.283832,40.2994,55.87,2.5,55.9259054464,132.71,91.987424,21.443832,94.4538199598,38.687424,11.283832,40.2994,53.3,10.16,54.2597051227,129.69,82.877424,19.493832,85.1391619346,38.687424,11.283832,40.2994,44.19,8.21,44.9461922748,132.06,38.687424,11.283832,40.2994,38.687424,11.283832,40.2994,0.0,0.0,0.0,132.71,86.327424,13.443832,87.3679618242,38.687424,11.283832,40.2994,47.64,2.16,47.6889421145,131.9
2021-06-14 12:30:00,97.138944,11.117192,97.7730351344,33.418944,9.747192,34.8114,63.72,1.37,63.7347260134,132.38,94.188944,18.737192,96.03457469,33.418944,9.747192,34.8114,60.77,8.99,61.4313682088,129.35,84.758944,17.247192,86.4959202499,33.418944,9.747192,34.8114,51.34,7.5,51.8849265201,131.75,33.418944,9.747192,34.8114,33.418944,9.747192,34.8114,0.0,0.0,0.0,132.38,88.778944,12.587192,89.6668182786,33.418944,9.747192,34.8114,55.36,2.84,55.4327989551,131.57
2021-06-14 13:00:00,97.8328,10.8454,98.4321058243,34.6128,10.0954,36.055,63.22,0.75,63.2244485939,132.38,94.9128,18.4654,96.6923502714,34.6128,10.0954,36.055,60.3,8.37,60.8781315416,129.35,84.8628,19.7254,87.1251182438,34.6128,10.0954,36.055,50.25,9.63,51.1644349133,131.75,34.6128,10.0954,36.055,34.6128,10.0954,36.055,0.0,0.0,0.0,132.38,88.7728,11.0154,89.4536139963,34.6128,10.0954,36.055,54.16,0.92,54.1678133212,131.57
2021-06-14 13:30:00,98.258464,10.744552,98.844176082,32.758464,9.554552,34.1234,65.5,1.19,65.5108090318,132.03,95.238464,18.414552,97.0023749732,32.758464,9.554552,34.1234,62.48,8.86,63.1050711116,128.91,85.318464,18.904552,87.3877702292,32.758464,9.554552,34.1234,52.56,9.35,53.3851674157,131.75,32.758464,9.554552,34.1234,32.758464,9.554552,34.1234,0.0,0.0,0.0,132.03,89.438464,10.474552,90.0497367141,32.758464,9.554552,34.1234,56.68,0.92,56.6874659868,131.57
2021-06-14 14:00:00,99.541232,10.845776,100.1303536652,30.431232,8.875776,31.6992,69.11,1.97,69.1380720009,132.48,96.331232,18.445776,98.0813586309,30.431232,8.875776,31.6992,65.9,9.57,66.5912524285,129.45,86.191232,18.675776,88.1913435825,30.431232,8.875776,31.6992,55.76,9.8,56.6146412159,132.12,30.431232,8.875776,31.6992,30.431232,8.875776,31.6992,0.0,0.0,0.0,132.48,90.591232,9.275776,91.0648743242,30.431232,8.875776,31.6992,60.16,0.4,60.1613297725,131.92
2021-06-14 14:30:00,98.043296,11.355128,98.6986667713,32.863296,9.585128,34.2326,65.18,1.77,65.2040282498,132.25,95.043296,18.975128,96.918953756,32.863296,9.585128,34.2326,62.18,9.39,62.8850101376,129.23,85.073296,19.075128,87.1855848207,32.863296,9.585128,34.2326,52.21,9.49,53.0654708827,131.86,32.863296,9.585128,34.2326,32.863296,9.585128,34.2326,0.0,0.0,0.0,132.25,89.143296,10.425128,89.7508245954,32.863296,9.585128,34.2326,56.28,0.84,56.2862683076,131.67
2021-06-14 15:00:00,98.143344,10.061392,98.6577294513,29.593344,8.631392,30.8264,68.55,1.43,68.5649137679,132.2,94.953344,17.711392,96.5910500169,29.593344,8.631392,30.8264,65.36,9.08,65.9876958228,129.16,85.133344,16.981392,86.8104483048,29.593344,8.631392,30.8264,55.54,8.35,56.1641709633,131.82,29.593344,8.631392,30.8264,29.593344,8.631392,30.8264,0.0,0.0,0.0,132.2,89.513344,10.591391999999999,90.1377631105,29.593344,8.631392,30.8264,59.92,1.96,59.9520475047,131.62
2021-06-14 15:30:00,99.889456,8.179008,100.2237476442,24.579456,7.169008,25.6036,75.31,1.01,75.3167723684,132.63,96.349456,14.179008,97.3871754358,24.579456,7.169008,25.6036,71.77,7.01,72.1115316714,129.68,86.229456,13.589008,87.2936436431,24.579456,7.169008,25.6036,61.65,6.42,61.9833759971,132.15,24.579456,7.169008,25.6036,24.579456,7.169008,25.6036,0.0,0.0,0.0,132.63,91.179456,11.249008,91.8707427718,24.579456,7.169008,25.6036,66.6,4.08,66.7248559384,131.94
2021-06-14 16:00:00,101.84032,8.57176,102.2004199952,25.48032,7.43176,26.542,76.36,1.1400000000000001,76.3685092168,133.01,98.09032,16.09176,99.4014869989,25.48032,7.43176,26.542,72.61,8.66,73.1246039306,130.16,87.94032,14.55176,89.1361520417,25.48032,7.43176,26.542,62.46,7.12,62.8645050883,132.54,25.48032,7.43176,26.542,25.48032,7.43176,26.542,0.0,0.0,0.0,133.01,92.96032,10.75176,93.580026916,25.48032,7.43176,26.542,67.48,3.32,67.5616222422,132.33
2021-06-14 16:30:00,76.456432,7.549376,76.8282439742,22.146432,6.459376,23.0692,54.31,1.09,54.3209370317,132.72,73.656432,15.259376,75.2204661703,22.146432,6.459376,23.0692,51.51,8.8,52.2562924441,129.81,69.686432,13.729376,71.0260133348,22.146432,6.459376,23.0692,47.54,7.27,48.092665761,132.14,22.146432,6.459376,23.0692,22.146432,6.459376,23.0692,0.0,0.0,0.0,132.72,73.266432,9.739376,73.9109295225,22.146432,6.459376,23.0692,51.12,3.2800000000000002,51.2251188383,131.94
2021-06-14 17:00:00,48.901344,5.600392,49.2209897865,17.521344,5.110392,18.2514,31.38,0.49,31.383825452,133.37,47.251344,13.430392,49.1229573527,17.521344,5.110392,18.2514,29.73,8.32,30.8722415772,130.6,49.401344,12.630392,50.9903872419,17.521344,5.110392,18.2514,31.88,7.52,32.7549202411,132.83,17.521344,5.110392,18.2514,17.521344,5.110392,18.2514,0.0,0.0,0.0,133.37,51.881344,8.230392,52.5301171493,17.521344,5.110392,18.2514,34.36,3.12,34.5013622919,132.61
2021-06-14 17:30:00,48.911312,6.686216,49.3662022639,17.541312,5.116216,18.2722,31.37,1.57,31.4092629649,133.47,47.261312,11.646216,48.6751061538,17.541312,5.116216,18.2722,29.72,6.53,30.4289220972,130.77,49.261312,11.746216,50.6423780078,17.541312,5.116216,18.2722,31.72,6.63,32.4054825608,133.04,17.541312,5.116216,18.2722,17.541312,5.116216,18.2722,0.0,0.0,0.0,133.47,51.741312,9.116216,52.5382599792,17.541312,5.116216,18.2722,34.2,4.0,34.4331235876,132.79
2021-06-14 18:00:00,49.050624,5.856432,49.3990031333,13.770624,4.016432,14.3444,35.28,1.8399999999999999,35.3279492753,133.03,47.190624,10.296432,48.3008437342,13.770624,4.016432,14.3444,33.42,6.28,34.004923173,130.25,49.300624,10.356432,50.3766534276,13.770624,4.016432,14.3444,35.53,6.34,36.0912246952,132.68,13.770624,4.016432,14.3444,13.770624,4.016432,14.3444,0.0,0.0,0.0,133.03,52.050624,8.336432,52.7139787654,13.770624,4.016432,14.3444,38.28,4.32,38.5229905381,132.44
2021-06-14 18:30:00,44.94008,6.23044,45.3699148445,14.47008,4.22044,15.073,30.47,2.01,30.5362243901,133.85,43.29008,10.43044,44.5289243638,14.47008,4.22044,15.073,28.82,6.21,29.4814602759,131.22,45.71008,9.77044,46.742624139,14.47008,4.22044,15.073,31.24,5.55,31.7291679689,133.44,14.47008,4.22044,15.073,14.47008,4.22044,15.073,0.0,0.0,0.0,133.85,48.11008,9.50044,49.0391492361,14.47008,4.22044,15.073,33.64,5.28,34.0518428283,133.17
2021-06-14 19:00:00,43.868608,5.763344,44.2455749417,13.108608,3.823344,13.6548,30.76,1.94,30.8211161381,133.85,42.228608,10.093344,43.4180944621,13.108608,3.823344,13.6548,29.12,6.27,29.7873681281,131.22,44.728608,9.113344,45.6475783857,13.108608,3.823344,13.6548,31.62,5.29,32.0594525842,133.44,13.108608,3.823344,13.6548,13.108608,3.823344,13.6548,0.0,0.0,0.0,133.85,47.188608,9.423344,48.1203089882,13.108608,3.823344,13.6548,34.08,5.6,34.5370294032,133.17
2021-06-14 19:30:00,42.884528,6.065904,43.3114065013,10.134528,2.955904,10.5568,32.75,3.11,32.8973342385,133.85,41.124528,8.075904,41.9099872183,10.134528,2.955904,10.5568,30.99,5.12,31.4101018782,131.22,43.704528,7.235904,44.2994816493,10.134528,2.955904,10.5568,33.57,4.28,33.8417390215,133.39,10.134528,2.955904,10.5568,10.134528,2.955904,10.5568,0.0,0.0,0.0,133.85,46.334528,9.555904,47.3096584879,10.134528,2.955904,10.5568,36.2,6.6,36.7967389859,133.13
2021-06-14 20:00:00,74.48136,15.04248,75.9851906097,9.47136,2.76248,9.866,65.01,12.28,66.1596440438,133.66,71.38136,8.41248,71.875366957,9.47136,2.76248,9.866,61.91,5.65,62.1672791748,130.98,66.84136,5.41248,67.0601397732,9.47136,2.76248,9.866,57.37,2.65,57.4311709788,133.2,9.47136,2.76248,9.866,9.47136,2.76248,9.866,0.0,0.0,0.0,133.66,71.75136,11.32248,72.6392195388,9.47136,2.76248,9.866,62.28,8.56,62.8655072357,132.94
2021-06-14 20:30:00,100.835568,43.736624,109.9122561537,8.045568,2.346624,8.3808,92.79,41.39,101.6027371679,133.43,96.665568,23.136624,99.3958520607,8.045568,2.346624,8.3808,88.62,20.79,91.0259770615,130.67,87.055568,7.156624,87.3492368992,8.045568,2.346624,8.3808,79.01,4.8100000000000005,79.1562770726,132.68,8.045568,2.346624,8.3808,8.045568,2.346624,8.3808,0.0,0.0,0.0,133.43,93.485568,8.146624,93.8398577731,8.045568,2.346624,8.3808,85.44,5.8,85.6366370194,132.46
