Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-14 21:00:00,99.551616,44.070888,108.8704157121,7.031616,2.050888,7.3246,92.52,42.02,101.615111081,132.78,95.371616,22.440888,97.9762144231,7.031616,2.050888,7.3246,88.34,20.39,90.6626036467,129.86,85.871616,6.380888,86.1083629279,7.031616,2.050888,7.3246,78.84,4.33,78.958815214,130.51,7.031616,2.050888,7.3246,7.031616,2.050888,7.3246,0.0,0.0,0.0,132.78,92.311616,8.410888,92.6939991881,7.031616,2.050888,7.3246,85.28,6.36,85.5168287532,130.31
2021-06-14 21:30:00,98.230288,44.607584,107.8843178172,7.260288,2.117584,7.5628,90.97,42.49,100.4038893669,132.93,94.150288,22.077584,96.7041697434,7.260288,2.117584,7.5628,86.89,19.96,89.1530913654,130.06,84.710288,6.077584,84.9280278843,7.260288,2.117584,7.5628,77.45,3.96,77.5511708487,130.64,7.260288,2.117584,7.5628,7.260288,2.117584,7.5628,0.0,0.0,0.0,132.93,91.020288,8.877584,91.4521969407,7.260288,2.117584,7.5628,83.76,6.76,84.0323461531,130.45
2021-06-14 22:00:00,95.942624,45.732432,106.2847234396,7.722624,2.2524319999999998,8.0444,88.22,43.48,98.3528281241,132.93,92.012624,21.172432,94.4171321962,7.722624,2.2524319999999998,8.0444,84.29,18.92,86.3873283532,130.06,82.672624,5.282432,82.8412146632,7.722624,2.2524319999999998,8.0444,74.95,3.03,75.0112218271,130.64,7.722624,2.2524319999999998,8.0444,7.722624,2.2524319999999998,8.0444,0.0,0.0,0.0,132.93,88.802624,9.972432,89.3608159614,7.722624,2.2524319999999998,8.0444,81.08,7.72,81.4466991351,130.45
2021-06-14 22:30:00,92.79776,46.65768,103.867046574,7.39776,2.15768,7.7059999999999995,85.4,44.5,96.2985461988,132.82,88.99776,20.46768,91.3210118735,7.39776,2.15768,7.7059999999999995,81.6,18.31,83.629038617,129.87,79.92776,4.23768,80.0400196802,7.39776,2.15768,7.7059999999999995,72.53,2.08,72.5598187704,130.52,7.39776,2.15768,7.7059999999999995,7.39776,2.15768,7.7059999999999995,0.0,0.0,0.0,132.82,85.79776,11.03768,86.5048322396,7.39776,2.15768,7.7059999999999995,78.4,8.88,78.9012952999,130.35
2021-06-14 23:00:00,88.163952,48.490736,100.6192521841,6.653952,1.9407359999999998,6.9312000000000005,81.51,46.55,93.8657690535,133.25,84.553952,19.280736,86.7243770777,6.653952,1.9407359999999998,6.9312000000000005,77.9,17.34,79.8065511095,130.37,75.983952,3.270736,76.0543139836,6.653952,1.9407359999999998,6.9312000000000005,69.33,1.33,69.3427559302,130.89,6.653952,1.9407359999999998,6.9312000000000005,6.653952,1.9407359999999998,6.9312000000000005,0.0,0.0,0.0,133.25,81.653952,11.780736,82.4994158641,6.653952,1.9407359999999998,6.9312000000000005,75.0,9.84,75.6427498178,130.73
2021-06-14 23:30:00,83.025632,51.079976,97.4803545191,6.205632,1.8099759999999998,6.4642,76.82,49.27,91.2625076359,134.34,79.645632,17.019976,81.4438842377,6.205632,1.8099759999999998,6.4642,73.44,15.21,74.9985179854,131.68,71.585632,3.309976,71.6621144675,6.205632,1.8099759999999998,6.4642,65.38,1.5,65.39720483319999,132.02,6.205632,1.8099759999999998,6.4642,6.205632,1.8099759999999998,6.4642,0.0,0.0,0.0,134.34,76.885632,11.489976,77.7394363018,6.205632,1.8099759999999998,6.4642,70.68,9.68,71.339784132,131.85
2021-06-15 00:00:00,78.741888,53.541384,95.2206108279,6.621888,1.931384,6.8978,72.12,51.61,88.6841953225,134.44,75.591888,15.711384,77.2073903108,6.621888,1.931384,6.8978,68.97,13.78,70.3331308844,131.84,68.041888,3.101384,68.1125326597,6.621888,1.931384,6.8978,61.42,1.17,61.4311427535,132.37,6.621888,1.931384,6.8978,6.621888,1.931384,6.8978,0.0,0.0,0.0,134.44,73.021888,12.651384,74.1097405487,6.621888,1.931384,6.8978,66.4,10.72,67.2597829316,132.21
2021-06-15 00:30:00,75.687472,52.640096,92.1931294872,5.657472,1.650096,5.8932,70.03,50.99,86.62667603,135.27,72.637472,16.390096,74.46366621,5.657472,1.650096,5.8932,66.98,14.74,68.5827091912,132.81,65.507472,3.310096,65.5910483478,5.657472,1.650096,5.8932,59.85,1.6600000000000001,59.8730164598,133.26,5.657472,1.650096,5.8932,5.657472,1.650096,5.8932,0.0,0.0,0.0,135.27,70.377472,15.010096,71.9603470464,5.657472,1.650096,5.8932,64.72,13.36,66.0845519013,133.1
2021-06-15 01:00:00,74.146992,53.747456,91.5781930872,5.236992,1.527456,5.4552,68.91,52.22,86.461069274,136.08,71.166992,15.647456,72.8668898033,5.236992,1.527456,5.4552,65.93,14.12,67.4250643307,133.76,64.056992,3.357456,64.1449197901,5.236992,1.527456,5.4552,58.82,1.83,58.8484604726,133.69,5.236992,1.527456,5.4552,5.236992,1.527456,5.4552,0.0,0.0,0.0,136.08,68.836992,15.167456,70.488177655,5.236992,1.527456,5.4552,63.6,13.64,65.0462112655,133.53
2021-06-15 01:30:00,73.118272,55.984496,92.0898772539,4.4382719999999996,1.294496,4.6232,68.68,54.69,87.794866023,136.59,70.148272,13.294496,71.3969445318,4.4382719999999996,1.294496,4.6232,65.71,12.0,66.7967371958,134.38,63.108272,2.284496,63.149607416,4.4382719999999996,1.294496,4.6232,58.67,0.99,58.6783520559,134.25,4.4382719999999996,1.294496,4.6232,4.4382719999999996,1.294496,4.6232,0.0,0.0,0.0,136.59,67.878272,14.014496,69.3099264741,4.4382719999999996,1.294496,4.6232,63.44,12.72,64.7026429136,134.08
2021-06-15 02:00:00,73.064512,56.723816,92.4987254799,4.504512,1.313816,4.6922,68.56,55.41,88.1518105316,136.48,70.114512,12.803816,71.2739959393,4.504512,1.313816,4.6922,65.61,11.49,66.6084994577,134.24,63.094512,2.133816,63.1305838341,4.504512,1.313816,4.6922,58.59,0.8200000000000001,58.5957378996,134.45,4.504512,1.313816,4.6922,4.504512,1.313816,4.6922,0.0,0.0,0.0,136.48,67.864512,13.833816,69.260136111,4.504512,1.313816,4.6922,63.36,12.52,64.5851376092,134.29
2021-06-15 02:30:00,71.87688,57.50284,92.0481530863,4.70688,1.37284,4.9030000000000005,67.17,56.13,87.5350546924,136.67,68.95688,11.91284,69.9783327624,4.70688,1.37284,4.9030000000000005,64.25,10.54,65.1087866574,134.48,62.05688,2.5528399999999998,62.1093660199,4.70688,1.37284,4.9030000000000005,57.35,1.18,57.3621382098,134.72,4.70688,1.37284,4.9030000000000005,4.70688,1.37284,4.9030000000000005,0.0,0.0,0.0,136.67,66.54688,14.21284,68.0477189816,4.70688,1.37284,4.9030000000000005,61.84,12.84,63.1589360265,134.57
2021-06-15 03:00:00,70.59696,57.25328,90.8948229109,4.77696,1.39328,4.976,65.82,55.86,86.3285120919,136.37,67.74696,12.25328,68.8461579175,4.77696,1.39328,4.976,62.97,10.86,63.8996126749,134.07,60.90696,2.38328,60.9535708552,4.77696,1.39328,4.976,56.13,0.99,56.1387299464,134.47,4.77696,1.39328,4.976,4.77696,1.39328,4.976,0.0,0.0,0.0,136.37,65.45696,14.03328,66.9443542056,4.77696,1.39328,4.976,60.68,12.64,61.9825136631,134.32
2021-06-15 03:30:00,69.713696,58.082328,90.7389455299,5.013696,1.4623279999999999,5.2226,64.7,56.62,85.9762432303,136.35,66.933696,11.822328,67.9697513572,5.013696,1.4623279999999999,5.2226,61.92,10.36,62.7806976705,134.02,60.153696,2.792328,60.2184709049,5.013696,1.4623279999999999,5.2226,55.14,1.33,55.1560377475,134.42,5.013696,1.4623279999999999,5.2226,5.013696,1.4623279999999999,5.2226,0.0,0.0,0.0,136.35,64.653696,14.542328,66.2689950891,5.013696,1.4623279999999999,5.2226,59.64,13.08,61.0574811141,134.27
2021-06-15 04:00:00,71.131088,56.521984,90.8535434387,4.361088,1.271984,4.5428,66.77,55.25,86.6648452373,136.61,68.251088,12.831984,69.4468921303,4.361088,1.271984,4.5428,63.89,11.56,64.9273879037,134.34,61.201088,1.781984,61.2270254002,4.361088,1.271984,4.5428,56.84,0.51,56.8422879554,134.7,4.361088,1.271984,4.5428,4.361088,1.271984,4.5428,0.0,0.0,0.0,136.61,65.841088,13.431984,67.1972251153,4.361088,1.271984,4.5428,61.48,12.16,62.6710140336,134.55
2021-06-15 04:30:00,70.019888,57.760384,90.7691945285,4.389888,1.280384,4.5728,65.63,56.48,86.5868771812,136.56,67.179888,11.820384,68.2118672197,4.389888,1.280384,4.5728,62.79,10.54,63.668482783900004,134.23,60.299888,2.480384,60.3508806696,4.389888,1.280384,4.5728,55.91,1.2,55.9228763566,134.6,4.389888,1.280384,4.5728,4.389888,1.280384,4.5728,0.0,0.0,0.0,136.56,64.869888,14.240384,66.4145383602,4.389888,1.280384,4.5728,60.48,12.96,61.8529869934,134.45
2021-06-15 05:00:00,69.753392,57.342656,90.2979285069,4.6033919999999995,1.3426559999999998,4.7952,65.15,56.0,85.9099674077,136.7,66.953392,12.412656,68.0942782419,4.6033919999999995,1.3426559999999998,4.7952,62.35,11.07,63.3250929727,134.35,60.023392,1.872656,60.0525971768,4.6033919999999995,1.3426559999999998,4.7952,55.42,0.53,55.4225342257,134.77,4.6033919999999995,1.3426559999999998,4.7952,4.6033919999999995,1.3426559999999998,4.7952,0.0,0.0,0.0,136.7,64.523392,13.502656,65.9210879328,4.6033919999999995,1.3426559999999998,4.7952,59.92,12.16,61.1414098627,134.62
2021-06-15 05:30:00,71.64392,56.89156,91.4849762103,5.11392,1.49156,5.327,66.53,55.4,86.5759833903,136.77,68.78392,12.75156,69.9559142103,5.11392,1.49156,5.327,63.67,11.26,64.6579964119,134.41,61.65392,1.8815600000000001,61.6826241287,5.11392,1.49156,5.327,56.54,0.39,56.5413450494,134.88,5.11392,1.49156,5.327,5.11392,1.49156,5.327,0.0,0.0,0.0,136.77,66.27392,13.33156,67.6015011978,5.11392,1.49156,5.327,61.16,11.84,62.2955150874,134.72
2021-06-15 06:00:00,73.695712,56.550416,92.8924513454,6.035712,1.760416,6.2872,67.66,54.79,87.0621599778,136.34,70.765712,13.130416,71.9735633354,6.035712,1.760416,6.2872,64.73,11.37,65.7209996881,133.87,63.525712,2.600416,63.5789135522,6.035712,1.760416,6.2872,57.49,0.84,57.4961363919,134.42,6.035712,1.760416,6.2872,6.035712,1.760416,6.2872,0.0,0.0,0.0,136.34,68.195712,13.800416,69.5780613194,6.035712,1.760416,6.2872,62.16,12.04,63.3152998887,134.28
2021-06-15 06:30:00,80.875744,50.819592,95.5171026497,7.575744,2.209592,7.8914,73.3,48.61,87.9535223854,135.99,77.665744,17.969592,79.7174637562,7.575744,2.209592,7.8914,70.09,15.76,71.840000696,133.49,69.855744,3.539592,69.9453621144,7.575744,2.209592,7.8914,62.28,1.33,62.2941995695,134.02,7.575744,2.209592,7.8914,7.575744,2.209592,7.8914,0.0,0.0,0.0,135.99,74.935744,12.329592,75.9432983727,7.575744,2.209592,7.8914,67.36,10.12,68.1159599507,133.87
2021-06-15 07:00:00,87.540048,48.066264,99.8680416287,9.690048,2.826264,10.0938,77.85,45.24,90.0404359163,134.65,84.090048,21.516264,86.7991116842,9.690048,2.826264,10.0938,74.4,18.69,76.7116425323,131.88,75.610048,7.206264,75.9526800014,9.690048,2.826264,10.0938,65.92,4.38,66.0653524928,132.33,9.690048,2.826264,10.0938,9.690048,2.826264,10.0938,0.0,0.0,0.0,134.65,81.010048,9.306264,81.5428379847,9.690048,2.826264,10.0938,71.32,6.48,71.6137752112,132.21
2021-06-15 07:30:00,93.260592,45.742256,103.8744049521,11.630592,3.392256,12.1152,81.63,42.35,91.9618366498,133.76,89.610592,24.212256,92.8239814875,11.630592,3.392256,12.1152,77.98,20.82,80.7115406866,130.72,80.860592,8.912256,81.350252892,11.630592,3.392256,12.1152,69.23,5.52,69.449717782,131.34,11.630592,3.392256,12.1152,11.630592,3.392256,12.1152,0.0,0.0,0.0,133.76,86.510592,8.592256,86.936237504,11.630592,3.392256,12.1152,74.88,5.2,75.0603383952,131.23
2021-06-15 08:00:00,96.81144,41.98792,105.5245959045,15.18144,4.42792,15.814,81.63,37.56,89.8566107752,133.76,93.17144,29.16792,97.6303476835,15.18144,4.42792,15.814,77.99,24.74,81.8199712784,130.72,84.10144,12.86792,85.0801714573,15.18144,4.42792,15.814,68.92,8.44,69.434861561,131.34,15.18144,4.42792,15.814,15.18144,4.42792,15.814,0.0,0.0,0.0,133.76,89.70144,6.34792,89.9257717587,15.18144,4.42792,15.814,74.52,1.92,74.544730196,131.23
2021-06-15 08:30:00,97.418608,42.823344,106.4153371277,18.628608,5.433344,19.4048,78.79,37.39,87.2116746772,133.23,93.928608,30.263344,98.6836024417,18.628608,5.433344,19.4048,75.3,24.83,79.2882015183,130.06,84.948608,15.073344,86.2755567961,18.628608,5.433344,19.4048,66.32,9.64,67.0169530791,130.71,18.628608,5.433344,19.4048,18.628608,5.433344,19.4048,0.0,0.0,0.0,133.23,90.348608,6.113344,90.5551983179,18.628608,5.433344,19.4048,71.72,0.68,71.7232235751,130.6
2021-06-15 09:00:00,96.628608,42.218344,105.4489281791,22.348608,6.518344,23.2798,74.28,35.7,82.4136420746,133.06,93.348608,32.858344,98.9627878849,22.348608,6.518344,23.2798,71.0,26.34,75.7284332335,129.84,84.628608,16.928344,86.3050990533,22.348608,6.518344,23.2798,62.28,10.41,63.1440139681,130.66,22.348608,6.518344,23.2798,22.348608,6.518344,23.2798,0.0,0.0,0.0,133.06,89.668608,6.798344,89.9259514367,22.348608,6.518344,23.2798,67.32,0.28,67.320582291,130.56
2021-06-15 09:30:00,97.129616,40.589888,105.2696599793,26.159616,7.629888,27.2496,70.97,32.96,78.2502555906,133.0,94.019616,36.239888,100.7621837548,26.159616,7.629888,27.2496,67.86,28.61,73.6444953815,129.78,85.389616,18.339888,87.3369223896,26.159616,7.629888,27.2496,59.23,10.71,60.1905058959,130.53,26.159616,7.629888,27.2496,26.159616,7.629888,27.2496,0.0,0.0,0.0,133.0,90.159616,8.269888,90.5380991892,26.159616,7.629888,27.2496,64.0,0.64,64.00319992,130.43
2021-06-15 10:00:00,95.231568,41.584624,103.9150253667,30.941568,9.024624,32.2308,64.29,32.56,72.0649547284,132.91,92.451568,38.484624,100.1416931656,30.941568,9.024624,32.2308,61.51,29.46,68.2009655357,129.65,84.101568,21.144624,86.7189071896,30.941568,9.024624,32.2308,53.16,12.12,54.5241231016,130.21,30.941568,9.024624,32.2308,30.941568,9.024624,32.2308,0.0,0.0,0.0,132.91,88.381568,11.064624,89.0714739207,30.941568,9.024624,32.2308,57.44,2.04,57.4762142107,130.1
2021-06-15 10:30:00,93.005936,44.844648,103.2528284624,33.135936,9.664648,34.5166,59.87,35.18,69.4409770957,133.36,90.455936,37.934648,98.088296328,33.135936,9.664648,34.5166,57.32,28.27,63.9122468702,130.2,82.185936,22.134648,85.1144565763,33.135936,9.664648,34.5166,49.05,12.47,50.6103092265,130.74,33.135936,9.664648,34.5166,33.135936,9.664648,34.5166,0.0,0.0,0.0,133.36,86.055936,11.864648,86.8699832681,33.135936,9.664648,34.5166,52.92,2.2,52.965709662,130.62
2021-06-15 11:00:00,92.73176,43.17968,102.2920528565,35.62176,10.38968,37.106,57.11,32.79,65.853900416,134.61,90.30176,39.70968,98.6471821432,35.62176,10.38968,37.106,54.68,29.32,62.0448611893,131.74,82.03176,24.34968,85.5693669767,35.62176,10.38968,37.106,46.41,13.96,48.4641073373,132.2,35.62176,10.38968,37.106,35.62176,10.38968,37.106,0.0,0.0,0.0,134.61,85.74176,14.42968,86.9474845686,35.62176,10.38968,37.106,50.12,4.04,50.2825615895,132.07
2021-06-15 11:30:00,92.508432,32.980376,98.2115837985,37.098432,10.820376,38.6442,55.41,22.16,59.6769109455,132.39,90.738432,35.640376,97.4869193443,37.098432,10.820376,38.6442,53.64,24.82,59.1039930969,129.08,81.988432,24.340376,85.5251827571,37.098432,10.820376,38.6442,44.89,13.52,46.8817928411,130.51,37.098432,10.820376,38.6442,37.098432,10.820376,38.6442,0.0,0.0,0.0,132.39,85.498432,14.500376,86.7193333611,37.098432,10.820376,38.6442,48.4,3.68,48.5396992162,130.4
2021-06-15 12:00:00,91.640016,31.827088,97.0095668635,38.150016,11.127088,39.7396,53.49,20.7,57.3556457552,132.39,90.000016,35.007088,96.5686237359,38.150016,11.127088,39.7396,51.85,23.88,57.0848219757,129.08,81.370016,24.867088,85.0849667652,38.150016,11.127088,39.7396,43.22,13.74,45.3514718615,130.51,38.150016,11.127088,39.7396,38.150016,11.127088,39.7396,0.0,0.0,0.0,132.39,84.790016,15.047088,86.1148167888,38.150016,11.127088,39.7396,46.64,3.92,46.8044442334,130.4
2021-06-15 12:30:00,89.905008,33.838544,96.0622585802,38.395008,11.198544,39.9948,51.51,22.64,56.2658839795,132.35,88.355008,33.268544,94.410822783,38.395008,11.198544,39.9948,49.96,22.07,54.6176390921,129.03,80.195008,23.258544,83.4996956708,38.395008,11.198544,39.9948,41.8,12.06,43.5049836226,130.63,38.395008,11.198544,39.9948,38.395008,11.198544,39.9948,0.0,0.0,0.0,132.35,83.475008,13.238544,84.5182584288,38.395008,11.198544,39.9948,45.08,2.04,45.1261343348,130.51
2021-06-15 13:00:00,90.341296,34.329128,96.6438761236,37.471296,10.929128,39.0326,52.87,23.4,57.8169257225,132.32,88.781296,32.429128,94.5186059053,37.471296,10.929128,39.0326,51.31,21.5,55.6324195052,129.03,80.461296,22.869128,83.6481749322,37.471296,10.929128,39.0326,42.99,11.94,44.6173026975,130.63,37.471296,10.929128,39.0326,37.471296,10.929128,39.0326,0.0,0.0,0.0,132.32,83.871296,12.889128,84.8559008751,37.471296,10.929128,39.0326,46.4,1.96,46.4413781019,130.51
2021-06-15 13:30:00,89.87392,33.62156,95.9569215482,38.47392,11.22156,40.077,51.4,22.4,56.0688862026,132.55,88.35392,33.54156,94.5063565407,38.47392,11.22156,40.077,49.88,22.32,54.6461050762,129.28,80.14392,23.80156,83.603601426,38.47392,11.22156,40.077,41.67,12.58,43.5275234765,130.94,38.47392,11.22156,40.077,38.47392,11.22156,40.077,0.0,0.0,0.0,132.55,83.39392,13.86156,84.5380904599,38.47392,11.22156,40.077,44.92,2.64,44.9975110423,130.8
2021-06-15 14:00:00,89.078144,34.167792,95.4062563391,38.598144,11.257792,40.2064,50.48,22.91,55.4355346326,132.3,87.608144,33.067792,93.6411542159,38.598144,11.257792,40.2064,49.01,21.81,53.6437899481,128.99,79.438144,23.327792,82.7925395296,38.598144,11.257792,40.2064,40.84,12.07,42.586271262,130.67,38.598144,11.257792,40.2064,38.598144,11.257792,40.2064,0.0,0.0,0.0,132.3,82.598144,13.337792,83.6680948013,38.598144,11.257792,40.2064,44.0,2.08,44.0491362004,130.53
2021-06-15 14:30:00,90.676464,34.743552,97.1047657385,38.446464,11.213552,40.0484,52.23,23.53,57.28554617,132.25,89.436464,38.553552,97.392286474,38.446464,11.213552,40.0484,50.99,27.34,57.8572009347,128.9,80.72646399999999,21.983552,83.6662330243,38.446464,11.213552,40.0484,42.28,10.77,43.630165023800004,130.11,38.446464,11.213552,40.0484,38.446464,11.213552,40.0484,0.0,0.0,0.0,132.25,84.046464,12.613552,84.9877038457,38.446464,11.213552,40.0484,45.6,1.4,45.6214861661,130.48
2021-06-15 15:00:00,90.372512,39.617816,98.6750336701,37.672512,10.987816,39.2422,52.7,28.63,59.9747188405,131.78,89.552512,44.047816,99.7991107169,37.672512,10.987816,39.2422,51.88,33.06,61.5182737079,128.37,80.282512,19.807816,82.6899710226,37.672512,10.987816,39.2422,42.61,8.82,43.5132680915,130.11,37.672512,10.987816,39.2422,37.672512,10.987816,39.2422,0.0,0.0,0.0,131.78,83.592512,12.347816,84.4995658121,37.672512,10.987816,39.2422,45.92,1.3599999999999999,45.9401349584,129.96
2021-06-15 15:30:00,90.447472,39.850096,98.83711520680001,36.377472,10.610096,37.8932,54.07,29.24,61.4698503333,131.41,89.617472,42.790096,99.3090308248,36.377472,10.610096,37.8932,53.24,32.18,62.2097259277,127.99,80.267472,19.080096,82.5040430806,36.377472,10.610096,37.8932,43.89,8.47,44.699809843,130.11,36.377472,10.610096,37.8932,36.377472,10.610096,37.8932,0.0,0.0,0.0,131.41,83.697472,12.370096,84.6066551415,36.377472,10.610096,37.8932,47.32,1.76,47.3527190349,129.97
2021-06-15 16:00:00,92.951072,39.474896,100.9859851671,34.371072,10.024896,35.8032,58.58,29.45,65.5661414146,131.41,92.021072,42.024896,101.1630840566,34.371072,10.024896,35.8032,57.65,32.0,65.9357452373,127.99,82.361072,18.404896,84.3924545073,34.371072,10.024896,35.8032,47.99,8.38,48.7161626157,130.11,34.371072,10.024896,35.8032,34.371072,10.024896,35.8032,0.0,0.0,0.0,131.41,86.171072,11.824896,86.978628496,34.371072,10.024896,35.8032,51.8,1.8,51.8312646961,129.97
2021-06-15 16:30:00,96.736928,39.984104,104.6745518813,31.796928,9.274104,33.1218,64.94,30.71,71.8352817214,131.47,95.646928,40.714104,103.9517825742,31.796928,9.274104,33.1218,63.85,31.44,71.1708936293,128.06,85.486928,17.934104,87.3478502607,31.796928,9.274104,33.1218,53.69,8.66,54.3839286922,130.18,31.796928,9.274104,33.1218,31.796928,9.274104,33.1218,0.0,0.0,0.0,131.47,89.796928,10.954104,90.4625926706,31.796928,9.274104,33.1218,58.0,1.6800000000000002,58.0243259332,130.04
2021-06-15 17:00:00,99.206352,40.398936,107.1166387966,28.796352,8.398935999999999,29.9962,70.41,32.0,77.3405980065,132.14,97.976352,38.468936,105.2578956098,28.796352,8.398935999999999,29.9962,69.18,30.07,75.4326010423,128.89,87.436352,15.818936,88.8558067165,28.796352,8.398935999999999,29.9962,58.64,7.42,59.1075798862,131.0,28.796352,8.398935999999999,29.9962,28.796352,8.398935999999999,29.9962,0.0,0.0,0.0,132.14,92.116352,11.278936,92.804292482,28.796352,8.398935999999999,29.9962,63.32,2.88,63.3854620556,130.85
2021-06-15 17:30:00,100.686576,41.898168,109.0561464034,24.816576,7.238168,25.8506,75.87,34.66,83.4120644751,131.87,99.346576,36.008168,105.6708584504,24.816576,7.238168,25.8506,74.53,28.77,79.8901358116,128.62,88.706576,13.098168,89.668381443,24.816576,7.238168,25.8506,63.89,5.86,64.1581771873,130.73,24.816576,7.238168,25.8506,24.816576,7.238168,25.8506,0.0,0.0,0.0,131.87,93.896576,12.038168,94.6651175107,24.816576,7.238168,25.8506,69.08,4.8,69.2465623696,130.59
2021-06-15 18:00:00,103.066992,41.617456,111.1522266257,21.316992,6.217456,22.2052,81.75,35.4,89.0854786146,133.38,101.576992,33.877456,107.0773894377,21.316992,6.217456,22.2052,80.26,27.66,84.8925391304,130.47,90.406992,11.017456,91.0758394922,21.316992,6.217456,22.2052,69.09,4.8,69.2565383195,132.29,21.316992,6.217456,22.2052,21.316992,6.217456,22.2052,0.0,0.0,0.0,133.38,95.996992,12.057456,96.7512517658,21.316992,6.217456,22.2052,74.68,5.84,74.9079969029,132.12
2021-06-15 18:30:00,102.84408,41.40744,110.8669512452,16.89408,4.92744,17.598,85.95,36.48,93.3712637807,132.94,101.24408,30.79744,105.8246003801,16.89408,4.92744,17.598,84.35,25.87,88.2279966904,129.99,89.93408,8.86744,90.3701844504,16.89408,4.92744,17.598,73.04,3.94,73.1461906048,131.84,16.89408,4.92744,17.598,16.89408,4.92744,17.598,0.0,0.0,0.0,132.94,95.85408,11.56744,96.5495226337,16.89408,4.92744,17.598,78.96,6.64,79.2386976168,131.67
2021-06-15 19:00:00,103.597104,40.722072,111.3132835971,12.727104,3.712072,13.2574,90.87,37.01,98.1177710713,132.13,101.867104,28.532072,105.7874567705,12.727104,3.712072,13.2574,89.14,24.82,92.5309245604,129.03,90.257104,7.812072,90.5945544246,12.727104,3.712072,13.2574,77.53,4.1,77.6383339595,131.11,12.727104,3.712072,13.2574,12.727104,3.712072,13.2574,0.0,0.0,0.0,132.13,96.607104,10.032072,97.1265927122,12.727104,3.712072,13.2574,83.88,6.32,84.1177555573,130.95
2021-06-15 19:30:00,104.17544,43.13992,112.7544899186,8.84544,2.57992,9.214,95.33,40.56,103.5998190153,131.46,102.32544,24.07992,105.1205889367,8.84544,2.57992,9.214,93.48,21.5,95.9205942434,128.25,92.13544,11.60992,92.8640379609,8.84544,2.57992,9.214,83.29,9.03,83.7780699229,130.58,8.84544,2.57992,9.214,8.84544,2.57992,9.214,0.0,0.0,0.0,131.46,96.88544,3.53992,96.9500877648,8.84544,2.57992,9.214,88.04,0.96,88.045233829,130.4
2021-06-15 20:00:00,103.359024,43.317632,112.06919775,6.129024,1.7876319999999999,6.3844,97.23,41.53,105.7280180463,132.37,101.449024,22.607632,103.9375268861,6.129024,1.7876319999999999,6.3844,95.32,20.82,97.567283451,129.36,91.409024,11.337632,92.1094542813,6.129024,1.7876319999999999,6.3844,85.28,9.55,85.8130578642,130.77,6.129024,1.7876319999999999,6.3844,6.129024,1.7876319999999999,6.3844,0.0,0.0,0.0,132.37,96.049024,2.1476319999999998,96.0730312552,6.129024,1.7876319999999999,6.3844,89.92,0.36,89.9207206377,130.59
2021-06-15 20:30:00,102.154336,44.100848,111.2672151081,5.214336,1.520848,5.4316,96.94,42.58,105.8792708702,132.74,100.234336,20.770848,102.3638131373,5.214336,1.520848,5.4316,95.02,19.25,96.9503115003,129.86,90.144336,9.660848,90.660538808,5.214336,1.520848,5.4316,84.93,8.14,85.3191918621,131.08,5.214336,1.520848,5.4316,5.214336,1.520848,5.4316,0.0,0.0,0.0,132.74,94.734336,3.080848,94.784418771,5.214336,1.520848,5.4316,89.52,1.56,89.5335914615,130.89
2021-06-15 21:00:00,99.380496,44.974728,109.083496203,4.6104959999999995,1.344728,4.8026,94.77,43.63,104.330866957,132.21,97.510496,20.014728,99.5433883645,4.6104959999999995,1.344728,4.8026,92.9,18.67,94.7574741115,129.21,87.920496,8.704728,88.3503588359,4.6104959999999995,1.344728,4.8026,83.31,7.36,83.6344767425,130.57,4.6104959999999995,1.344728,4.8026,4.6104959999999995,1.344728,4.8026,0.0,0.0,0.0,132.21,92.450496,3.784728,92.5279329537,4.6104959999999995,1.344728,4.8026,87.84,2.44,87.8738823542,130.38
2021-06-15 21:30:00,98.328368,44.832024,108.0665458386,4.018368,1.172024,4.1858,94.31,43.66,103.9257990106,132.53,96.458368,19.482024,98.4061279411,4.018368,1.172024,4.1858,92.44,18.31,94.2359257396,129.6,86.788368,7.652024,87.1250497354,4.018368,1.172024,4.1858,82.77,6.48,83.0232696297,130.87,4.018368,1.172024,4.1858,4.018368,1.172024,4.1858,0.0,0.0,0.0,132.53,91.258368,4.532024,91.3708321707,4.018368,1.172024,4.1858,87.24,3.36,87.3046802869,130.66
2021-06-15 22:00:00,95.939488,46.573184,106.646363396,4.399488,1.2831839999999999,4.5828,91.54,45.29,102.1310711782,132.28,94.139488,18.323184,95.9061117594,4.399488,1.2831839999999999,4.5828,89.74,17.04,91.3434682941,129.27,84.799488,6.673184,85.0616514639,4.399488,1.2831839999999999,4.5828,80.4,5.39,80.5804697182,130.55,4.399488,1.2831839999999999,4.5828,4.399488,1.2831839999999999,4.5828,0.0,0.0,0.0,132.28,89.159488,5.843184,89.3507532127,4.399488,1.2831839999999999,4.5828,84.76,4.5600000000000005,84.8825730053,130.33
2021-06-15 22:30:00,94.285056,46.484808,105.1214020061,5.605056,1.634808,5.8386,88.68,44.85,99.3763799904,133.21,92.575056,19.554808,94.6178181387,5.605056,1.634808,5.8386,86.97,17.92,88.7970005124,130.48,83.305056,6.254808,83.5395414057,5.605056,1.634808,5.8386,77.7,4.62,77.8372301665,131.3,5.605056,1.634808,5.8386,5.605056,1.634808,5.8386,0.0,0.0,0.0,133.21,87.485056,7.074808,87.7706552987,5.605056,1.634808,5.8386,81.88,5.44,82.0605142562,131.08
2021-06-15 23:00:00,88.939584,47.210712,100.6931026915,6.619584,1.930712,6.8954,82.32,45.28,93.9513746573,133.21,87.379584,19.590712,89.5488006434,6.619584,1.930712,6.8954,80.76,17.66,82.6683325101,130.48,78.739584,3.520712,78.8182561434,6.619584,1.930712,6.8954,72.12,1.5899999999999999,72.137524909,131.3,6.619584,1.930712,6.8954,6.619584,1.930712,6.8954,0.0,0.0,0.0,133.21,82.579584,10.730712,83.2738606865,6.619584,1.930712,6.8954,75.96,8.8,76.4680429984,131.08
2021-06-15 23:30:00,83.636144,50.856792,97.8847172735,6.6061440000000005,1.9267919999999998,6.8814,77.03,48.93,91.2565931865,133.72,82.216144,18.006792,84.1649504982,6.6061440000000005,1.9267919999999998,6.8814,75.61,16.08,77.3009605374,131.04,73.956144,2.8667920000000002,74.0116864537,6.6061440000000005,1.9267919999999998,6.8814,67.35,0.9400000000000001,67.356559443,131.47,6.6061440000000005,1.9267919999999998,6.8814,6.6061440000000005,1.9267919999999998,6.8814,0.0,0.0,0.0,133.72,77.566144,12.086792,78.5022116623,6.6061440000000005,1.9267919999999998,6.8814,70.96,10.16,71.6836606208,131.25
2021-06-16 00:00:00,79.197088,51.794984,94.6303287284,6.977088,2.034984,7.2678,72.22,49.76,87.7028277765,135.7,77.887088,17.594984,79.8497460176,6.977088,2.034984,7.2678,70.91,15.56,72.5971190888,133.4,70.187088,3.064984,70.2539781709,6.977088,2.034984,7.2678,63.21,1.03,63.2183913114,133.53,6.977088,2.034984,7.2678,6.977088,2.034984,7.2678,0.0,0.0,0.0,135.7,73.537088,13.954984,74.8494815611,6.977088,2.034984,7.2678,66.56,11.92,67.6189322601,133.3
2021-06-16 00:30:00,76.827312,54.404216,94.1395484784,7.077312,2.064216,7.3722,69.75,52.34,87.2040027751,136.13,75.557312,16.014216,77.2357592748,7.077312,2.064216,7.3722,68.48,13.95,69.8864285824,133.87,67.887312,2.394216,67.9295178905,7.077312,2.064216,7.3722,60.81,0.33,60.8108954053,133.84,7.077312,2.064216,7.3722,7.077312,2.064216,7.3722,0.0,0.0,0.0,136.13,71.157312,12.864216,72.3107952132,7.077312,2.064216,7.3722,64.08,10.8,64.9837395046,133.6
2021-06-16 01:00:00,74.67832,55.47076,93.0261075881,6.92832,2.02076,7.217,67.75,53.45,86.2957994343,136.77,73.47832,15.63076,75.1224611431,6.92832,2.02076,7.217,66.55,13.61,67.9274215615,134.59,66.15832,3.48076,66.2498226066,6.92832,2.02076,7.217,59.23,1.46,59.2479915271,134.78,6.92832,2.02076,7.217,6.92832,2.02076,7.217,0.0,0.0,0.0,136.77,69.32832,14.62076,70.853246764,6.92832,2.02076,7.217,62.4,12.6,63.6594062178,134.55
2021-06-16 01:30:00,74.11016,55.20088,92.4091606282,6.8601600000000005,2.00088,7.146,67.25,53.2,85.7484839516,137.7,72.93016,16.07088,74.6798595446,6.8601600000000005,2.00088,7.146,66.07,14.07,67.5515344015,135.7,65.58016,3.94088,65.6984620885,6.8601600000000005,2.00088,7.146,58.72,1.94,58.7520382625,135.58,6.8601600000000005,2.00088,7.146,6.8601600000000005,2.00088,7.146,0.0,0.0,0.0,137.7,68.70016,15.16088,70.3531397053,6.8601600000000005,2.00088,7.146,61.84,13.16,63.2247672989,135.35
2021-06-16 02:00:00,73.812256,54.994408,92.0469122083,6.632256,1.934408,6.9086,67.18,53.06,85.6067520701,138.01,72.652256,16.204408,74.4374444787,6.632256,1.934408,6.9086,66.02,14.27,67.544602301,136.05,65.362256,3.914408,65.4793639202,6.632256,1.934408,6.9086,58.73,1.98,58.76336699,135.77,6.632256,1.934408,6.9086,6.632256,1.934408,6.9086,0.0,0.0,0.0,138.01,68.472256,15.134408,70.1248896416,6.632256,1.934408,6.9086,61.84,13.2,63.2331052535,135.55
2021-06-16 02:30:00,72.835072,55.501896,91.5718743547,7.035072,2.051896,7.3282,65.8,53.45,84.7734775741,138.13,70.355072,15.371896,72.0147994704,7.035072,2.051896,7.3282,63.32,13.32,64.7058328128,136.18,63.235072,5.471896,63.4713791931,7.035072,2.051896,7.3282,56.2,3.42,56.3039643364,135.87,7.035072,2.051896,7.3282,7.035072,2.051896,7.3282,0.0,0.0,0.0,138.13,67.435072,17.291896,69.6167982812,7.035072,2.051896,7.3282,60.4,15.24,62.2929980014,135.64
2021-06-16 03:00:00,72.451152,54.840336,90.86601058,8.401152,2.450336,8.7512,64.05,52.39,82.7472936113,137.2,69.731152,16.870336,71.7428867275,8.401152,2.450336,8.7512,61.33,14.42,63.0024229693,135.02,62.511152,5.160336,62.7237848986,8.401152,2.450336,8.7512,54.11,2.71,54.177820185,134.9,8.401152,2.450336,8.7512,8.401152,2.450336,8.7512,0.0,0.0,0.0,137.2,66.881152,17.170336,69.0500465691,8.401152,2.450336,8.7512,58.48,14.72,60.3041358449,134.68
2021-06-16 03:30:00,71.03624,56.12932,90.5353409283,8.46624,2.46932,8.819,62.57,53.66,82.4281535642,137.17,68.36624,15.88932,70.1884125893,8.46624,2.46932,8.819,59.9,13.42,61.3849036816,135.02,61.35624,6.12932,61.6616311056,8.46624,2.46932,8.819,52.89,3.66,53.0164851721,134.78,8.46624,2.46932,8.819,8.46624,2.46932,8.819,0.0,0.0,0.0,137.17,65.58624,18.22932,68.0724833174,8.46624,2.46932,8.819,57.12,15.76,59.2542994221,134.57
2021-06-16 04:00:00,71.485424,55.677832,90.610081231,7.055424,2.057832,7.3494,64.43,53.62,83.8232026351,137.38,68.725424,15.547832,70.4621812314,7.055424,2.057832,7.3494,61.67,13.49,63.1281949687,135.34,61.745424,5.687832,62.006844927,7.055424,2.057832,7.3494,54.69,3.63,54.8103366164,134.97,7.055424,2.057832,7.3494,7.055424,2.057832,7.3494,0.0,0.0,0.0,137.38,66.135424,17.817832,68.4935722885,7.055424,2.057832,7.3494,59.08,15.76,61.1459238216,134.77
2021-06-16 04:30:00,71.556688,55.342784,90.4609492455,6.626688,1.9327839999999998,6.9028,64.93,53.41,84.0745680929,137.45,68.756688,15.362784,70.4520920694,6.626688,1.9327839999999998,6.9028,62.13,13.43,63.5649415952,135.38,61.796688,5.402784,62.0324167087,6.626688,1.9327839999999998,6.9028,55.17,3.47,55.2790177192,135.04,6.626688,1.9327839999999998,6.9028,6.626688,1.9327839999999998,6.9028,0.0,0.0,0.0,137.45,66.226688,17.452784,68.4877644021,6.626688,1.9327839999999998,6.9028,59.6,15.52,61.5875831641,134.84
2021-06-16 05:00:00,72.265456,53.732008,90.052344859,6.5554559999999995,1.912008,6.8286,65.71,51.82,83.6846252307,137.0,69.445456,16.822008,71.45384043,6.5554559999999995,1.912008,6.8286,62.89,14.91,64.633274712,134.86,62.315456,4.4420079999999995,62.473574346,6.5554559999999995,1.912008,6.8286,55.76,2.5300000000000002,55.8173673689,134.58,6.5554559999999995,1.912008,6.8286,6.5554559999999995,1.912008,6.8286,0.0,0.0,0.0,137.0,66.835456,16.392008,68.8162488443,6.5554559999999995,1.912008,6.8286,60.28,14.48,61.9947481647,134.4
2021-06-16 05:30:00,74.568336,53.417848,91.7273308167,5.958336,1.737848,6.2066,68.61,51.68,85.8961844321,136.24,71.608336,16.187848,73.4152586835,5.958336,1.737848,6.2066,65.65,14.45,67.2214623465,133.95,64.238336,2.367848,64.2819610482,5.958336,1.737848,6.2066,58.28,0.63,58.2834050138,134.02,5.958336,1.737848,6.2066,5.958336,1.737848,6.2066,0.0,0.0,0.0,136.24,68.918336,14.057848,70.3374731377,5.958336,1.737848,6.2066,62.96,12.32,64.1540645634,133.84
2021-06-16 06:00:00,76.294944,53.205192,93.0145737813,6.394944,1.865192,6.6614,69.9,51.34,86.7283436946,136.24,73.234944,16.235192,75.0129220999,6.394944,1.865192,6.6614,66.84,14.37,68.3672619022,133.95,65.814944,2.845192,65.8764143775,6.394944,1.865192,6.6614,59.42,0.98,59.4280809046,134.02,6.394944,1.865192,6.6614,6.394944,1.865192,6.6614,0.0,0.0,0.0,136.24,70.634944,14.345192,72.0769023155,6.394944,1.865192,6.6614,64.24,12.48,65.4410268868,133.84
2021-06-16 06:30:00,83.004608,35.561344,90.3015732771,6.964608,2.031344,7.2548,76.04,33.53,83.1044072237,135.89,79.444608,11.851344,80.323720624,6.964608,2.031344,7.2548,72.48,9.82,73.1422094279,133.51,71.034608,4.551344,71.1802659866,6.964608,2.031344,7.2548,64.07,2.52,64.1195391437,133.66,6.964608,2.031344,7.2548,6.964608,2.031344,7.2548,0.0,0.0,0.0,135.89,76.244608,15.511344,77.8064395906,6.964608,2.031344,7.2548,69.28,13.48,70.5792377403,133.46
2021-06-16 07:00:00,89.879184,11.898512,90.6633459802,8.429184,2.458512,8.7804,81.45,9.44,81.9952199826,134.84,85.769184,3.638512,85.8463260344,8.429184,2.458512,8.7804,77.34,1.18,77.3490012864,132.23,76.159184,6.118512,76.4045646322,8.429184,2.458512,8.7804,67.73,3.66,67.828817622,133.12,8.429184,2.458512,8.7804,8.429184,2.458512,8.7804,0.0,0.0,0.0,134.84,81.669184,17.698512,83.5649025742,8.429184,2.458512,8.7804,73.24,15.24,74.8087909273,132.96
2021-06-16 07:30:00,96.976448,10.176464,97.5089323408,11.336448,3.306464,11.8088,85.64,6.87,85.9151121748,134.7,92.686448,4.766464,92.80892641290001,11.336448,3.306464,11.8088,81.35,1.46,81.3631003588,132.0,82.276448,5.246464,82.4435520826,11.336448,3.306464,11.8088,70.94,1.94,70.9665216845,133.81,11.336448,3.306464,11.8088,11.336448,3.306464,11.8088,0.0,0.0,0.0,134.7,88.056448,12.466464,88.9345307462,11.336448,3.306464,11.8088,76.72,9.16,77.2648950041,133.64
2021-06-16 08:00:00,100.330224,8.424232,100.683273351,15.580224,4.544232,16.2294,84.75,3.88,84.8387700288,133.6,96.080224,8.644232,96.4682962986,15.580224,4.544232,16.2294,80.5,4.1,80.6043423148,130.55,85.500224,9.084232,85.9814606475,15.580224,4.544232,16.2294,69.92,4.54,70.067239135,133.06,15.580224,4.544232,16.2294,15.580224,4.544232,16.2294,0.0,0.0,0.0,133.6,91.140224,10.664232,91.7620088867,15.580224,4.544232,16.2294,75.56,6.12,75.8074402681,132.9
2021-06-16 08:30:00,102.173792,7.494856,102.4483120316,19.353792,5.644856,20.1602,82.82,1.85,82.8406597028,132.96,98.003792,11.754856,98.7062302287,19.353792,5.644856,20.1602,78.65,6.11,78.8869735761,129.8,87.343792,11.514856,88.0995454565,19.353792,5.644856,20.1602,67.99,5.87,68.2429263734,132.4,19.353792,5.644856,20.1602,19.353792,5.644856,20.1602,0.0,0.0,0.0,132.96,92.873792,10.364856,93.4503690756,19.353792,5.644856,20.1602,73.52,4.72,73.6713567134,132.25
2021-06-16 09:00:00,100.969024,7.637632,101.2574798723,22.689024,6.617632,23.6344,78.28,1.02,78.2866450935,133.04,97.009024,13.457632,97.9380344732,22.689024,6.617632,23.6344,74.32,6.84,74.6340940857,129.95,86.709024,12.687632,87.6323618808,22.689024,6.617632,23.6344,64.02,6.07,64.3071170245,132.42,22.689024,6.617632,23.6344,22.689024,6.617632,23.6344,0.0,0.0,0.0,133.04,91.849024,11.097632,92.5170289501,22.689024,6.617632,23.6344,69.16,4.48,69.3049493182,132.25
2021-06-16 09:30:00,100.161088,9.351984,100.5967353053,26.201088,7.641984,27.2928,73.96,1.71,73.9797654768,133.0,96.421088,16.931984,97.8964672155,26.201088,7.641984,27.2928,70.22,9.29,70.831860769,129.95,86.441088,14.991984,87.7315295597,26.201088,7.641984,27.2928,60.24,7.35,60.6867374308,132.32,26.201088,7.641984,27.2928,26.201088,7.641984,27.2928,0.0,0.0,0.0,133.0,91.281088,10.721983999999999,91.9086392422,26.201088,7.641984,27.2928,65.08,3.08,65.1528418413,132.15
2021-06-16 10:00:00,100.1396,10.9178,100.7330027598,29.1696,8.5078,30.385,70.97,2.41,71.0109076128,132.71,96.5496,18.6678,98.3377446203,29.1696,8.5078,30.385,67.38,10.16,68.141690616,129.59,86.5696,17.3378,88.2887022954,29.1696,8.5078,30.385,57.4,8.83,58.0752003871,131.9,29.1696,8.5078,30.385,29.1696,8.5078,30.385,0.0,0.0,0.0,132.71,91.1696,10.0678,91.7238058576,29.1696,8.5078,30.385,62.0,1.56,62.0196227012,131.73
2021-06-16 10:30:00,97.89736,10.06048,98.412937934,30.20736,8.81048,31.466,67.69,1.25,67.7015406029,133.17,94.44736,16.47048,95.8727308592,30.20736,8.81048,31.466,64.24,7.66,64.6950786382,130.14,84.74736,15.67048,86.1839832591,30.20736,8.81048,31.466,54.54,6.86,54.969729852,132.47,30.20736,8.81048,31.466,30.20736,8.81048,31.466,0.0,0.0,0.0,133.17,89.12736,12.53048,90.0038845251,30.20736,8.81048,31.466,58.92,3.7199999999999998,59.0373170122,132.28
2021-06-16 11:00:00,97.301072,9.779896,97.79133386,30.651072,8.939896,31.9282,66.65,0.84,66.6552931132,133.37,93.901072,16.959896,95.4203824928,30.651072,8.939896,31.9282,63.25,8.02,63.7564341851,130.36,84.261072,15.919896,85.7518008163,30.651072,8.939896,31.9282,53.61,6.98,54.0624869942,132.71,30.651072,8.939896,31.9282,30.651072,8.939896,31.9282,0.0,0.0,0.0,133.37,88.531072,12.459896,89.4035777685,30.651072,8.939896,31.9282,57.88,3.52,57.9869364599,132.53
2021-06-16 11:30:00,96.298464,9.799552,96.7957922028,31.438464,9.169552,32.7484,64.86,0.63,64.8630595948,132.85,92.968464,17.589552,94.6177976814,31.438464,9.169552,32.7484,61.53,8.42,62.1034403234,129.74,83.628464,15.649552,85.0801296943,31.438464,9.169552,32.7484,52.19,6.48,52.5907453836,132.17,31.438464,9.169552,32.7484,31.438464,9.169552,32.7484,0.0,0.0,0.0,132.85,87.798464,13.249552,88.7925723749,31.438464,9.169552,32.7484,56.36,4.08,56.5074862297,132.01
2021-06-16 12:00:00,95.612032,10.105176,96.1445539028,31.972032,9.325176,33.3042,63.64,0.78,63.6447798331,133.13,92.352032,16.485176,93.8118267719,31.972032,9.325176,33.3042,60.38,7.16,60.803042687,130.07,83.002032,16.485176,84.6232730629,31.972032,9.325176,33.3042,51.03,7.16,51.5298602754,132.37,31.972032,9.325176,33.3042,31.972032,9.325176,33.3042,0.0,0.0,0.0,133.13,87.052032,12.645176,87.9656566587,31.972032,9.325176,33.3042,55.08,3.32,55.1799673795,132.2
2021-06-16 12:30:00,95.47528,9.90404,95.987598675,32.82528,9.57404,34.193,62.65,0.33,62.6508691081,133.03,92.24528,17.09404,93.815765657,32.82528,9.57404,34.193,59.42,7.52,59.8939629679,130.0,82.90528,16.40404,84.5125906608,32.82528,9.57404,34.193,50.08,6.83,50.543598012,132.5,32.82528,9.57404,34.193,32.82528,9.57404,34.193,0.0,0.0,0.0,133.03,86.90528,13.29404,87.9162055107,32.82528,9.57404,34.193,54.08,3.7199999999999998,54.2077927977,132.33
2021-06-16 13:00:00,93.859504,11.420272,94.5517271322,35.829504,10.450272,37.3224,58.03,0.97,58.0381064474,132.93,90.849504,18.900272,92.7946801208,35.829504,10.450272,37.3224,55.02,8.45,55.665095886,129.87,81.729504,18.140272,83.7184644647,35.829504,10.450272,37.3224,45.9,7.69,46.5397260413,132.34,35.829504,10.450272,37.3224,35.829504,10.450272,37.3224,0.0,0.0,0.0,132.93,85.309504,13.210272,86.3262576453,35.829504,10.450272,37.3224,49.48,2.76,49.5569167725,132.17
2021-06-16 13:30:00,92.668272,13.214496,93.6057238634,37.558272,10.954496,39.1232,55.11,2.26,55.1563205807,132.93,89.818272,20.984496,92.237037341,37.558272,10.954496,39.1232,52.26,10.03,53.2137999019,129.87,80.908272,19.304496,83.1793967509,37.558272,10.954496,39.1232,43.35,8.35,44.1468571928,132.34,37.558272,10.954496,39.1232,37.558272,10.954496,39.1232,0.0,0.0,0.0,132.93,84.318272,13.034496,85.3198047293,37.558272,10.954496,39.1232,46.76,2.08,46.8062389004,132.19
2021-06-16 14:00:00,92.06144,14.04792,93.1270787215,39.18144,11.42792,40.814,52.88,2.62,52.9448656623,132.79,89.30144,21.79792,91.9233185998,39.18144,11.42792,40.814,50.12,10.37,51.1815523407,129.73,80.45144,19.74792,82.8396918295,39.18144,11.42792,40.814,41.27,8.32,42.100300474,132.13,39.18144,11.42792,40.814,39.18144,11.42792,40.814,0.0,0.0,0.0,132.79,83.66144,13.54792,84.7512989824,39.18144,11.42792,40.814,44.48,2.12,44.5304929234,131.97
2021-06-16 14:30:00,92.074064,14.380352,93.19027731,39.464064,11.510352,41.1084,52.61,2.87,52.6882244909,132.47,89.354064,22.100352,92.0465877251,39.464064,11.510352,41.1084,49.89,10.59,51.0015705641,129.39,80.604064,20.070352,83.0652404001,39.464064,11.510352,41.1084,41.14,8.56,42.0211042216,131.8,39.464064,11.510352,41.1084,39.464064,11.510352,41.1084,0.0,0.0,0.0,132.47,83.82406399999999,13.310352,84.8742550827,39.464064,11.510352,41.1084,44.36,1.8,44.3965043669,131.64
2021-06-16 15:00:00,93.110224,13.259232,94.0495669664,37.060224,10.809232,38.6044,56.05,2.45,56.1035203887,132.47,90.210224,20.979232,92.6175614527,37.060224,10.809232,38.6044,53.15,10.17,54.1142439659,129.39,81.120224,18.999232,83.3154340948,37.060224,10.809232,38.6044,44.06,8.19,44.8147263743,131.8,37.060224,10.809232,38.6044,37.060224,10.809232,38.6044,0.0,0.0,0.0,132.47,84.580224,12.969232,85.5687750909,37.060224,10.809232,38.6044,47.52,2.16,47.5690655784,131.64
2021-06-16 15:30:00,94.079232,13.129776,94.9910148989,37.199232,10.849776,38.7492,56.88,2.2800000000000002,56.9256778616,132.51,91.149232,20.879776,93.5101467222,37.199232,10.849776,38.7492,53.95,10.03,54.8744330267,129.45,81.909232,18.869776,84.0546889419,37.199232,10.849776,38.7492,44.71,8.02,45.4236117014,131.86,37.199232,10.849776,38.7492,37.199232,10.849776,38.7492,0.0,0.0,0.0,132.51,85.399232,13.249776,86.4209777209,37.199232,10.849776,38.7492,48.2,2.4,48.2597140481,131.68
2021-06-16 16:00:00,95.7848,12.0064,96.534354258,35.4048,10.3264,36.88,60.38,1.6800000000000002,60.4033674558,132.51,92.7048,19.7164,94.7782484118,35.4048,10.3264,36.88,57.3,9.39,58.0642928141,129.45,83.4648,17.8264,85.3472517191,35.4048,10.3264,36.88,48.06,7.5,48.641685826,131.86,35.4048,10.3264,36.88,35.4048,10.3264,36.88,0.0,0.0,0.0,132.51,87.2448,13.2064,88.2386770526,35.4048,10.3264,36.88,51.84,2.88,51.9199383667,131.68
2021-06-16 16:30:00,99.348288,10.686584,99.9213961378,33.348288,9.726584,34.7378,66.0,0.96,66.0069814489,132.2,95.998288,18.416584,97.7488714265,33.348288,9.726584,34.7378,62.65,8.69,63.2498110669,129.11,86.418288,16.576584,87.9937704497,33.348288,9.726584,34.7378,53.07,6.85,53.5102550919,131.58,33.348288,9.726584,34.7378,33.348288,9.726584,34.7378,0.0,0.0,0.0,132.2,90.628288,13.326584,91.6028625476,33.348288,9.726584,34.7378,57.28,3.6,57.3930169968,131.39
2021-06-16 17:00:00,102.272928,9.892104,102.7502093586,28.052928,8.182104,29.2218,74.22,1.71,74.2396962548,132.28,98.522928,14.282104,99.5527289247,28.052928,8.182104,29.2218,70.47,6.1,70.7335203422,129.22,88.642928,13.442104,89.6563374467,28.052928,8.182104,29.2218,60.59,5.26,60.8178896378,131.66,28.052928,8.182104,29.2218,28.052928,8.182104,29.2218,0.0,0.0,0.0,132.28,93.532928,13.422104,94.4910656943,28.052928,8.182104,29.2218,65.48,5.24,65.6893294227,131.47
2021-06-16 17:30:00,105.201904,9.683472,105.6466290764,24.491904,7.143472,25.5124,80.71,2.54,80.7499578947,131.97,101.161904,12.423472,101.9218989101,24.491904,7.143472,25.5124,76.67,5.28,76.8515926966,128.86,90.501904,12.373472,91.3438418119,24.491904,7.143472,25.5124,66.01,5.23,66.2168634111,131.47,24.491904,7.143472,25.5124,24.491904,7.143472,25.5124,0.0,0.0,0.0,131.97,95.851904,12.423472,96.6536608565,24.491904,7.143472,25.5124,71.36,5.28,71.5550697016,131.28
2021-06-16 18:00:00,109.209488,7.538184,109.4693403983,15.319488,4.468184,15.9578,93.89,3.07,93.9401777729,132.02,104.549488,9.238184,104.9568458209,15.319488,4.468184,15.9578,89.23,4.77,89.3574048415,128.93,93.479488,9.068184,93.918297673,15.319488,4.468184,15.9578,78.16,4.6,78.2952463436,131.61,15.319488,4.468184,15.9578,15.319488,4.468184,15.9578,0.0,0.0,0.0,132.02,99.839488,10.428184,100.3826199381,15.319488,4.468184,15.9578,84.52,5.96,84.729876667,131.42
2021-06-16 18:30:00,108.438496,7.838728,108.7214471546,11.618496,3.388728,12.1026,96.82,4.45,96.9222105608,132.26,103.618496,6.798728,103.8412991816,11.618496,3.388728,12.1026,92.0,3.41,92.0631745053,129.25,92.588496,6.738728,92.8333994131,11.618496,3.388728,12.1026,80.97,3.35,81.0392707272,131.87,11.618496,3.388728,12.1026,11.618496,3.388728,12.1026,0.0,0.0,0.0,132.26,99.138496,10.708728,99.7151856265,11.618496,3.388728,12.1026,87.52,7.32,87.8255816946,131.65
2021-06-16 19:00:00,107.48352,8.36936,107.8088737461,11.00352,3.20936,11.462,96.48,5.16,96.6178865428,132.26,102.71352,5.88936,102.8822227209,11.00352,3.20936,11.462,91.71,2.68,91.7491498598,129.25,91.65352,5.859360000000001,91.8406218838,11.00352,3.20936,11.462,80.65,2.65,80.693525143,131.87,11.00352,3.20936,11.462,11.00352,3.20936,11.462,0.0,0.0,0.0,132.26,98.24352,11.20936,98.8809333168,11.00352,3.20936,11.462,87.24,8.0,87.6060363217,131.65
2021-06-16 19:30:00,107.89336,7.31348,108.1409456302,7.86336,2.29348,8.191,100.03,5.02,100.1558849993,131.72,102.94336,5.07348,103.0683053484,7.86336,2.29348,8.191,95.08,2.7800000000000002,95.1206328827,128.65,91.71336,4.98348,91.8486552727,7.86336,2.29348,8.191,83.85,2.69,83.8931379792,131.31,7.86336,2.29348,8.191,7.86336,2.29348,8.191,0.0,0.0,0.0,131.72,98.54336,10.21348,99.0712318173,7.86336,2.29348,8.191,90.68,7.92,91.0252096949,131.09
2021-06-16 20:00:00,106.831312,7.106216,107.067397136,6.741312,1.966216,7.0222,100.09,5.14,100.221892319,131.72,101.871312,4.676216,101.978582088,6.741312,1.966216,7.0222,95.13,2.71,95.1685925082,128.65,90.671312,4.556216,90.785714317,6.741312,1.966216,7.0222,83.93,2.59,83.9699529594,131.31,6.741312,1.966216,7.0222,6.741312,1.966216,7.0222,0.0,0.0,0.0,131.72,97.501312,10.086216,98.0216179979,6.741312,1.966216,7.0222,90.76,8.12,91.1225109399,131.09
2021-06-16 20:30:00,105.093136,8.474248,105.4342454494,5.843136,1.704248,6.0866,99.25,6.77,99.480628265,132.15,100.183136,2.884248,100.2246457979,5.843136,1.704248,6.0866,94.34,1.18,94.3473794019,129.16,88.993136,3.934248,89.0800570411,5.843136,1.704248,6.0866,83.15,2.23,83.1798978119,131.75,5.843136,1.704248,6.0866,5.843136,1.704248,6.0866,0.0,0.0,0.0,132.15,95.763136,10.224248,96.3073904938,5.843136,1.704248,6.0866,89.92,8.52,90.3227368939,131.53
2021-06-16 21:00:00,103.222448,8.684464,103.5871308903,5.192448,1.5144639999999998,5.4088,98.03,7.17,98.2918602937,132.37,98.382448,2.274464,98.4087356943,5.192448,1.5144639999999998,5.4088,93.19,0.76,93.1930989934,129.4,87.432448,2.894464,87.4803457076,5.192448,1.5144639999999998,5.4088,82.24,1.38,82.2515774925,132.1,5.192448,1.5144639999999998,5.4088,5.192448,1.5144639999999998,5.4088,0.0,0.0,0.0,132.37,94.152448,10.914464,94.7829572698,5.192448,1.5144639999999998,5.4088,88.96,9.4,89.4552491473,131.87
2021-06-16 21:30:00,102.907664,8.155152,103.2302950402,4.337664,1.265152,4.5184,98.57,6.89,98.8105105745,132.03,98.017664,2.265152,98.0438339193,4.337664,1.265152,4.5184,93.68,1.0,93.6853371665,128.99,87.067664,2.375152,87.1000543136,4.337664,1.265152,4.5184,82.73,1.11,82.7374461777,131.7,4.337664,1.265152,4.5184,4.337664,1.265152,4.5184,0.0,0.0,0.0,132.03,93.817664,10.945152,94.4539593173,4.337664,1.265152,4.5184,89.48,9.68,90.0020710873,131.47
2021-06-16 22:00:00,101.902192,9.266056,102.3226100537,4.032192,1.176056,4.2002,97.87,8.09,98.2037932058,131.84,97.042192,2.066056,97.0641829696,4.032192,1.176056,4.2002,93.01,0.89,93.0142580468,128.77,86.162192,2.026056,86.1860094978,4.032192,1.176056,4.2002,82.13,0.85,82.1343983968,131.45,4.032192,1.176056,4.2002,4.032192,1.176056,4.2002,0.0,0.0,0.0,131.84,92.872192,11.936056,93.6360693308,4.032192,1.176056,4.2002,88.84,10.76,89.4892351068,131.22
2021-06-16 22:30:00,98.615328,22.780304,101.2122777477,3.875328,1.130304,4.0368,94.74,21.65,97.1822519805,132.16,94.025328,7.980304,94.3633803837,3.875328,1.130304,4.0368,90.15,6.85,90.4098722486,129.13,83.835328,4.080304,83.9345644035,3.875328,1.130304,4.0368,79.96,2.95,80.0143993291,131.35,3.875328,1.130304,4.0368,3.875328,1.130304,4.0368,0.0,0.0,0.0,132.16,90.355328,10.370304,90.9484936821,3.875328,1.130304,4.0368,86.48,9.24,86.9722254516,131.12
2021-06-16 23:00:00,93.583776,46.332768,104.4253250939,4.123776,1.202768,4.2956,89.46,45.13,100.1988448037,132.16,89.523776,18.362768,91.3876234395,4.123776,1.202768,4.2956,85.4,17.16,87.1069779065,129.13,80.583776,7.402768,80.9230864987,4.123776,1.202768,4.2956,76.46,6.2,76.7109614071,131.35,4.123776,1.202768,4.2956,4.123776,1.202768,4.2956,0.0,0.0,0.0,132.16,86.803776,5.442768,86.9742447588,4.123776,1.202768,4.2956,82.68,4.24,82.7886465646,131.12
2021-06-16 23:30:00,87.76336,46.66348,99.3976243388,4.74336,1.38348,4.941,83.02,45.28,94.5653149945,132.03,84.03336,18.99348,86.1531071721,4.74336,1.38348,4.941,79.29,17.61,81.2220179508,128.96,75.66336,5.07348,75.8332660895,4.74336,1.38348,4.941,70.92,3.69,71.0159313112,130.4,4.74336,1.38348,4.941,4.74336,1.38348,4.941,0.0,0.0,0.0,132.03,81.46336,8.46348,81.9018285278,4.74336,1.38348,4.941,76.72,7.08,77.0459914596,130.17
