Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-17 00:00:00,84.257568,46.112624,96.0505692718,5.837568,1.702624,6.0808,78.42,44.41,90.1218314284,132.99,80.787568,20.522624,83.3535196569,5.837568,1.702624,6.0808,74.95,18.82,77.2767422968,130.09,72.647568,3.962624,72.7555600987,5.837568,1.702624,6.0808,66.81,2.26,66.8482138879,131.02,5.837568,1.702624,6.0808,5.837568,1.702624,6.0808,0.0,0.0,0.0,132.99,78.037568,10.462624,78.7358147244,5.837568,1.702624,6.0808,72.2,8.76,72.7294823301,130.78
2021-06-17 00:30:00,80.431776,50.166768,94.7943838109,5.611776,1.636768,5.8456,74.82,48.53,89.18067784,133.62,77.111776,17.806767999999998,79.1410575143,5.611776,1.636768,5.8456,71.5,16.17,73.3056539429,130.9,69.311776,4.096768,69.4327429987,5.611776,1.636768,5.8456,63.7,2.46,63.7474830876,131.34,5.611776,1.636768,5.8456,5.611776,1.636768,5.8456,0.0,0.0,0.0,133.62,74.491776,10.356768,75.2082929938,5.611776,1.636768,5.8456,68.88,8.72,69.4297688315,131.11
2021-06-17 01:00:00,77.912608,50.395344,92.7904369116,5.572608,1.6253440000000001,5.8048,72.34,48.77,87.2444181596,134.71,74.762608,18.355344,76.9828955569,5.572608,1.6253440000000001,5.8048,69.19,16.73,71.1839096988,132.23,67.242608,2.195344,67.2784353706,5.572608,1.6253440000000001,5.8048,61.67,0.5700000000000001,61.6726341257,132.78,5.572608,1.6253440000000001,5.8048,5.572608,1.6253440000000001,5.8048,0.0,0.0,0.0,134.71,72.252608,13.105344,73.4315286792,5.572608,1.6253440000000001,5.8048,66.68,11.48,67.6610138854,132.55
2021-06-17 01:30:00,77.69392,50.48156,92.65383481,5.3539200000000005,1.56156,5.577,72.34,48.92,87.3283573646,135.81,74.55392,18.45156,76.8033010606,5.3539200000000005,1.56156,5.577,69.2,16.89,71.2313982735,133.53,67.10392,2.02156,67.1343636612,5.3539200000000005,1.56156,5.577,61.75,0.46,61.7517133366,133.56,5.3539200000000005,1.56156,5.577,5.3539200000000005,1.56156,5.577,0.0,0.0,0.0,135.81,72.11392,13.28156,73.3267842865,5.3539200000000005,1.56156,5.577,66.76,11.72,67.7809412741,133.33
2021-06-17 02:00:00,76.549296,51.453128,92.2345873254,4.639296,1.3531279999999999,4.8326,71.91,50.1,87.6416459225,136.18,73.439296,17.323128,75.4547610206,4.639296,1.3531279999999999,4.8326,68.8,15.97,70.6291788144,133.96,66.209296,2.143128,66.2439723631,4.639296,1.3531279999999999,4.8326,61.57,0.79,61.5750680065,133.88,4.639296,1.3531279999999999,4.8326,4.639296,1.3531279999999999,4.8326,0.0,0.0,0.0,136.18,71.199296,13.793128,72.5230317273,4.639296,1.3531279999999999,4.8326,66.56,12.44,67.71253355179999,133.66
2021-06-17 02:30:00,75.156352,53.363936,92.1747628766,4.436352,1.293936,4.6212,70.72,52.07,87.8214284785,136.34,72.116352,15.753936,73.817035468,4.436352,1.293936,4.6212,67.68,14.46,69.207470695,134.17,64.976352,1.913936,65.0045342283,4.436352,1.293936,4.6212,60.54,0.62,60.5431746772,134.06,4.436352,1.293936,4.6212,4.436352,1.293936,4.6212,0.0,0.0,0.0,136.34,69.876352,13.653936,71.1978548632,4.436352,1.293936,4.6212,65.44,12.36,66.5970209544,133.83
2021-06-17 03:00:00,74.106592,54.760256,92.1437605866,4.766592,1.390256,4.9652,69.34,53.37,87.5008142819,136.53,71.116592,15.020256,72.6854713681,4.766592,1.390256,4.9652,66.35,13.63,67.7355106277,134.39,63.996592,1.8102559999999999,64.0221900157,4.766592,1.390256,4.9652,59.23,0.42,59.2314890915,134.43,4.766592,1.390256,4.9652,4.766592,1.390256,4.9652,0.0,0.0,0.0,136.53,68.806592,13.550256,70.1281437108,4.766592,1.390256,4.9652,64.04,12.16,65.1842557678,134.19
2021-06-17 03:30:00,72.689472,56.791096,92.2441755588,4.769472,1.391096,4.9682,67.92,55.4,87.6486531557,137.06,69.749472,13.381096,71.0214233485,4.769472,1.391096,4.9682,64.98,11.99,66.0769286514,134.94,62.839472,1.601096,62.859865969,4.769472,1.391096,4.9682,58.07,0.21,58.0703797129,135.25,4.769472,1.391096,4.9682,4.769472,1.391096,4.9682,0.0,0.0,0.0,137.06,67.529472,13.431096,68.8521889874,4.769472,1.391096,4.9682,62.76,12.04,63.9044536789,135.01
2021-06-17 04:00:00,72.085424,56.867832,91.8164400837,4.655424,1.357832,4.8494,67.43,55.51,87.3393668399,137.06,69.185424,13.217832,70.4367374091,4.655424,1.357832,4.8494,64.53,11.86,65.6108260884,134.94,62.315424,1.917832,62.3449288064,4.655424,1.357832,4.8494,57.66,0.56,57.6627193254,135.25,4.655424,1.357832,4.8494,4.655424,1.357832,4.8494,0.0,0.0,0.0,137.06,66.975424,13.357832,68.2945026757,4.655424,1.357832,4.8494,62.32,12.0,63.4648122978,135.01
2021-06-17 04:30:00,72.280832,57.158576,92.1499944925,5.480832,1.598576,5.7092,66.8,55.56,86.8858653637,137.01,69.410832,13.288576,70.671421742,5.480832,1.598576,5.7092,63.93,11.69,64.9900069241,134.91,62.370832,2.318576,62.4139125439,5.480832,1.598576,5.7092,56.89,0.72,56.8945559786,135.21,5.480832,1.598576,5.7092,5.480832,1.598576,5.7092,0.0,0.0,0.0,137.01,66.960832,12.558576,68.1283410431,5.480832,1.598576,5.7092,61.48,10.96,62.4492754161,135.01
2021-06-17 05:00:00,72.355568,56.816624,91.9970487753,6.125568,1.786624,6.3808,66.23,55.03,86.1087324259,136.83,69.515568,14.076624,70.9264798055,6.125568,1.786624,6.3808,63.39,12.29,64.5703972421,134.67,62.475568,1.876624,62.5037464042,6.125568,1.786624,6.3808,56.35,0.09,56.3500718722,135.18,6.125568,1.786624,6.3808,6.125568,1.786624,6.3808,0.0,0.0,0.0,136.83,67.045568,13.506624,68.3925221082,6.125568,1.786624,6.3808,60.92,11.72,62.0371243692,134.94
2021-06-17 05:30:00,73.539872,56.463296,92.7157838179,6.319872,1.843296,6.5832,67.22,54.62,86.6133523194,137.02,70.649872,14.223296,72.0673751619,6.319872,1.843296,6.5832,64.33,12.38,65.5104060436,134.92,63.519872,1.973296,63.5505156234,6.319872,1.843296,6.5832,57.2,0.13,57.2001477271,135.22,6.319872,1.843296,6.5832,6.319872,1.843296,6.5832,0.0,0.0,0.0,137.02,68.159872,13.363296,69.4575109764,6.319872,1.843296,6.5832,61.84,11.52,62.9038631564,135.0
2021-06-17 06:00:00,76.523024,55.689632,94.6420007946,6.033024,1.7596319999999999,6.2844,70.49,53.93,88.7540703292,136.71,73.473024,14.299632,74.8516180923,6.033024,1.7596319999999999,6.2844,67.44,12.54,68.595956149,134.52,66.073024,1.839632,66.0986289298,6.033024,1.7596319999999999,6.2844,60.04,0.08,60.0400532978,134.9,6.033024,1.7596319999999999,6.2844,6.033024,1.7596319999999999,6.2844,0.0,0.0,0.0,136.71,70.953024,13.359632,72.1998018136,6.033024,1.7596319999999999,6.2844,64.92,11.6,65.9482099833,134.68
2021-06-17 06:30:00,84.10328,45.73804,95.7357300583,5.27328,1.53804,5.493,78.83,44.2,90.3759309772,134.36,80.56328,15.85804,82.1091926461,5.27328,1.53804,5.493,75.29,14.32,76.6397188147,131.4,72.38328,3.27804,72.4574686958,5.27328,1.53804,5.493,67.11,1.74,67.1325532063,132.25,5.27328,1.53804,5.493,5.27328,1.53804,5.493,0.0,0.0,0.0,134.36,77.87328,11.61804,78.7351674374,5.27328,1.53804,5.493,72.6,10.08,73.2964282895,132.31
2021-06-17 07:00:00,92.129888,12.010384,92.9094483178,5.349888,1.560384,5.5728,86.78,10.45,87.406927071,134.36,87.799888,3.650384,87.8757397474,5.349888,1.560384,5.5728,82.45,2.09,82.4764851336,131.4,77.819888,3.190384,77.885258672,5.349888,1.560384,5.5728,72.47,1.63,72.4883287157,132.25,5.349888,1.560384,5.5728,5.349888,1.560384,5.5728,0.0,0.0,0.0,134.36,83.749888,14.560383999999999,85.0061675541,5.349888,1.560384,5.5728,78.4,13.0,79.4704976705,132.31
2021-06-17 07:30:00,100.840608,9.084344,101.2489680329,5.740608,1.674344,5.9798,95.1,7.41,95.3882492763,133.84,96.140608,2.554344,96.1745349866,5.740608,1.674344,5.9798,90.4,0.88,90.4042830844,130.93,85.160608,2.934344,85.2111467452,5.740608,1.674344,5.9798,79.42,1.26,79.4299943346,133.34,5.740608,1.674344,5.9798,5.740608,1.674344,5.9798,0.0,0.0,0.0,133.84,91.660608,11.434344,92.3710521843,5.740608,1.674344,5.9798,85.92,9.76,86.4725621223,133.22
2021-06-17 08:00:00,104.81688,5.4778400000000005,104.9599212271,7.70688,2.24784,8.028,97.11,3.23,97.1637020703,132.94,100.02688,6.84784,100.2610075513,7.70688,2.24784,8.028,92.32,4.6,92.4345303445,129.71,88.66688,6.46784,88.9024665755,7.70688,2.24784,8.028,80.96,4.22,81.0699081041,132.48,7.70688,2.24784,8.028,7.70688,2.24784,8.028,0.0,0.0,0.0,132.94,95.30688,8.68784,95.7020372782,7.70688,2.24784,8.028,87.6,6.44,87.8364024764,132.37
2021-06-17 08:30:00,107.902864,4.533752,107.9980692726,8.652864,2.523752,9.0134,99.25,2.01,99.2703510621,132.61,103.032864,8.203752,103.3589503184,8.652864,2.523752,9.0134,94.38,5.68,94.5507630852,129.27,91.502864,7.823752,91.8367312983,8.652864,2.523752,9.0134,82.85,5.3,83.019350154,132.05,8.652864,2.523752,9.0134,8.652864,2.523752,9.0134,0.0,0.0,0.0,132.61,98.292864,7.643752,98.5896244945,8.652864,2.523752,9.0134,89.64,5.12,89.7861013743,131.95
2021-06-17 09:00:00,109.908864,3.691752,109.9708480398,8.268864,2.411752,8.6134,101.64,1.28,101.6480594994,132.03,104.898864,8.791752,105.2666451053,8.268864,2.411752,8.6134,96.63,6.38,96.8403908501,128.77,93.128864,8.421752,93.5088830897,8.268864,2.411752,8.6134,84.86,6.01,85.0725555041,131.48,8.268864,2.411752,8.6134,8.268864,2.411752,8.6134,0.0,0.0,0.0,132.03,100.068864,6.731752,100.2950349082,8.268864,2.411752,8.6134,91.8,4.32,91.9015908459,131.36
2021-06-17 09:30:00,111.1704,3.6372,111.2298838442,9.830400000000001,2.8672,10.24,101.34,0.77,101.3429252587,131.83,106.1804,10.3172,106.6804666282,9.830400000000001,2.8672,10.24,96.35,7.45,96.6375962035,128.55,94.3704,9.8172,94.8796596326,9.830400000000001,2.8672,10.24,84.54,6.95,84.8251973178,131.29,9.830400000000001,2.8672,10.24,9.830400000000001,2.8672,10.24,0.0,0.0,0.0,131.83,101.3104,6.2272,101.5016018002,9.830400000000001,2.8672,10.24,91.48,3.36,91.541684494,131.14
2021-06-17 10:00:00,111.062032,4.180176,111.1406713285,11.212032,3.270176,11.6792,99.85,0.91,99.854146634,131.98,106.142032,11.820176,106.7981625205,11.212032,3.270176,11.6792,94.93,8.55,95.3142560166,128.69,94.302032,11.520176,95.0030930781,11.212032,3.270176,11.6792,83.09,8.25,83.4985664548,131.42,11.212032,3.270176,11.6792,11.212032,3.270176,11.6792,0.0,0.0,0.0,131.98,101.092032,5.270176,101.2293123999,11.212032,3.270176,11.6792,89.88,2.0,89.9022491376,131.27
2021-06-17 10:30:00,108.81832,5.34576,108.9495475787,14.96832,4.36576,15.592,93.85,0.98,93.8551165361,132.6,104.18832,13.01576,104.9981715688,14.96832,4.36576,15.592,89.22,8.65,89.6383338756,129.41,92.75832,11.24576,93.4375355368,14.96832,4.36576,15.592,77.79,6.88,78.0936521108,132.08,14.96832,4.36576,15.592,14.96832,4.36576,15.592,0.0,0.0,0.0,132.6,99.08832,7.96576,99.4079900853,14.96832,4.36576,15.592,84.12,3.6,84.1969975712,131.9
2021-06-17 11:00:00,109.19624,5.76432,109.3482794341,14.34624,4.18432,14.944,94.85,1.58,94.8631588131,133.14,104.52624,13.40432,105.3822121764,14.34624,4.18432,14.944,90.18,9.22,90.6501009376,130.0,93.17624,11.15432,93.8415182912,14.34624,4.18432,14.944,78.83,6.97,79.1375372374,132.44,14.34624,4.18432,14.944,14.34624,4.18432,14.944,0.0,0.0,0.0,133.14,99.58624,7.70432,99.8838112208,14.34624,4.18432,14.944,85.24,3.52,85.3126485347,132.25
2021-06-17 11:30:00,107.765968,6.528824,107.9635558964,17.755968,5.178824,18.4958,90.01,1.35,90.0201233058,133.14,103.295968,14.208824,104.2686323135,17.755968,5.178824,18.4958,85.54,9.03,86.0153038709,130.0,92.195968,12.028824,92.9773581163,17.755968,5.178824,18.4958,74.44,6.85,74.7545055498,132.38,17.755968,5.178824,18.4958,17.755968,5.178824,18.4958,0.0,0.0,0.0,133.14,98.275968,8.818824,98.6708545776,17.755968,5.178824,18.4958,80.52,3.64,80.6022332197,132.18
2021-06-17 12:00:00,108.879792,7.067856,109.1089533191,17.169792,5.007856,17.8852,91.71,2.06,91.7331330545,133.17,104.339792,14.687856,105.3685214306,17.169792,5.007856,17.8852,87.17,9.68,87.7058224977,130.04,92.979792,12.437856,93.8080059603,17.169792,5.007856,17.8852,75.81,7.43,76.1732302059,132.4,17.169792,5.007856,17.8852,17.169792,5.007856,17.8852,0.0,0.0,0.0,133.17,99.169792,8.007856,99.4925796381,17.169792,5.007856,17.8852,82.0,3.0,82.0548596976,132.18
2021-06-17 12:30:00,110.110752,5.573136,110.2517008979,14.650752,4.273136,15.2612,95.46,1.3,95.4688514648,133.03,105.350752,13.203136,106.1748734268,14.650752,4.273136,15.2612,90.7,8.93,91.1385478269,129.92,93.810752,11.083136,94.4631838041,14.650752,4.273136,15.2612,79.16,6.8100000000000005,79.4523863707,132.24,14.650752,4.273136,15.2612,14.650752,4.273136,15.2612,0.0,0.0,0.0,133.03,100.290752,7.913136,100.602448569,14.650752,4.273136,15.2612,85.64,3.64,85.7173214701,132.04
2021-06-17 13:00:00,109.396352,5.973936,109.559343473,15.956352,4.653936,16.6212,93.44,1.32,93.449323165,132.94,104.726352,13.593936,105.6049425889,15.956352,4.653936,16.6212,88.77,8.94,89.2190366458,129.78,93.376352,11.453936,94.0762231529,15.956352,4.653936,16.6212,77.42,6.8,77.7180571039,132.16,15.956352,4.653936,16.6212,15.956352,4.653936,16.6212,0.0,0.0,0.0,132.94,99.716352,8.293936,100.0606827408,15.956352,4.653936,16.6212,83.76,3.64,83.8390553382,131.96
2021-06-17 13:30:00,108.623824,5.674032,108.7719163181,16.093824,4.694032,16.7644,92.53,0.98,92.5351895227,133.08,103.993824,13.384032,104.8515509791,16.093824,4.694032,16.7644,87.9,8.69,88.3285123842,129.94,92.783824,11.254032,93.4638498689,16.093824,4.694032,16.7644,76.69,6.5600000000000005,76.9700571651,132.31,16.093824,4.694032,16.7644,16.093824,4.694032,16.7644,0.0,0.0,0.0,133.08,99.053824,8.654032,99.4311436064,16.093824,4.694032,16.7644,82.96,3.96,83.0544592421,132.1
2021-06-17 14:00:00,106.925376,5.881568,107.0870154355,16.085376,4.691568,16.7556,90.84,1.19,90.8477941394,133.08,102.405376,13.551568,103.2981414594,16.085376,4.691568,16.7556,86.32,8.86,86.7735097827,129.94,91.365376,11.431568,92.07775344,16.085376,4.691568,16.7556,75.28,6.74,75.5811219816,132.31,16.085376,4.691568,16.7556,16.085376,4.691568,16.7556,0.0,0.0,0.0,133.08,97.485376,8.451568,97.8510476976,16.085376,4.691568,16.7556,81.4,3.76,81.4867940221,132.1
2021-06-17 14:30:00,106.543584,5.292712,106.6749646913,16.843584,4.912712,17.5454,89.7,0.38,89.7008049016,133.17,102.063584,12.692712,102.8497939562,16.843584,4.912712,17.5454,85.22,7.78,85.5743933662,130.04,91.183584,11.442712,91.8987576031,16.843584,4.912712,17.5454,74.34,6.53,74.6262453832,132.37,16.843584,4.912712,17.5454,16.843584,4.912712,17.5454,0.0,0.0,0.0,133.17,97.243584,8.952712,97.654829278,16.843584,4.912712,17.5454,80.4,4.04,80.5014384965,132.17
2021-06-17 15:00:00,106.762432,5.347376,106.8962642782,16.002432,4.667376,16.6692,90.76,0.68,90.762547342,133.61,102.242432,12.527376,103.0070388407,16.002432,4.667376,16.6692,86.24,7.86,86.5974433803,130.6,91.312432,12.007376,92.0985196198,16.002432,4.667376,16.6692,75.31,7.34,75.6668467692,132.91,16.002432,4.667376,16.6692,16.002432,4.667376,16.6692,0.0,0.0,0.0,133.61,97.442432,7.707376,97.7467707849,16.002432,4.667376,16.6692,81.44,3.04,81.4967189524,132.71
2021-06-17 15:30:00,107.540592,5.827256,107.6983557915,14.630592,4.267256,15.2402,92.91,1.56,92.9230956221,132.72,102.930592,13.277256,103.7833912356,14.630592,4.267256,15.2402,88.3,9.01,88.7584931147,129.27,91.160592,11.497256,91.8827537099,14.630592,4.267256,15.2402,76.53,7.23,76.8707603709,131.7,14.630592,4.267256,15.2402,14.630592,4.267256,15.2402,0.0,0.0,0.0,132.72,97.430592,7.347256,97.7072281267,14.630592,4.267256,15.2402,82.8,3.08,82.8572652216,131.9
2021-06-17 16:00:00,108.51696,7.15328,108.7524713393,17.25696,5.03328,17.976,91.26,2.12,91.2846208296,132.46,103.94696,14.03328,104.8899587225,17.25696,5.03328,17.976,86.69,9.0,87.155929804,129.27,92.00696,12.32328,92.8285727478,17.25696,5.03328,17.976,74.75,7.29,75.104637673,131.7,17.25696,5.03328,17.976,17.25696,5.03328,17.976,0.0,0.0,0.0,132.46,98.09696,8.03328,98.425337941,17.25696,5.03328,17.976,80.84,3.0,80.89564636,131.51
2021-06-17 16:30:00,108.258864,5.071752,108.377600559,14.028864,4.091752,14.6134,94.23,0.98,94.2350959038,132.2,103.568864,10.801752,104.130626794,14.028864,4.091752,14.6134,89.54,6.71,89.7910669276,128.97,92.678864,10.281752000000001,93.2474463807,14.028864,4.091752,14.6134,78.65,6.19,78.8932101007,131.6,14.028864,4.091752,14.6134,14.028864,4.091752,14.6134,0.0,0.0,0.0,132.2,99.108864,8.291752,99.4551158795,14.028864,4.091752,14.6134,85.08,4.2,85.1836040562,131.41
2021-06-17 17:00:00,111.22472,4.96596,111.3355248687,12.77472,3.72596,13.307,98.45,1.24,98.4578087304,132.2,106.34472,10.12596,106.8257203945,12.77472,3.72596,13.307,93.57,6.4,93.7886181794,128.97,94.96472,9.60596,95.4493190767,12.77472,3.72596,13.307,82.19,5.88,82.4000637136,131.6,12.77472,3.72596,13.307,12.77472,3.72596,13.307,0.0,0.0,0.0,132.2,101.69472,8.20596,102.0252608691,12.77472,3.72596,13.307,88.92,4.48,89.0327849727,131.41
2021-06-17 17:30:00,113.362288,5.838584,113.5125429357,11.652288,3.398584,12.1378,101.71,2.44,101.7392633156,131.93,108.372288,8.628584,108.7152485542,11.652288,3.398584,12.1378,96.72,5.23,96.8612992892,128.63,96.572288,8.278584,96.9264760661,11.652288,3.398584,12.1378,84.92,4.88,85.060101105,131.35,11.652288,3.398584,12.1378,11.652288,3.398584,12.1378,0.0,0.0,0.0,131.93,103.532288,8.958584,103.9191555287,11.652288,3.398584,12.1378,91.88,5.5600000000000005,92.0480743959,131.15
2021-06-17 18:00:00,113.8356,6.1008,113.9989631005,10.6656,3.1108000000000002,11.11,103.17,2.99,103.2133179391,131.93,108.7556,7.8308,109.0371586204,10.6656,3.1108000000000002,11.11,98.09,4.72,98.2034953553,128.63,96.7356,7.5508,97.0298453467,10.6656,3.1108000000000002,11.11,86.07,4.44,86.1844446522,131.35,10.6656,3.1108000000000002,11.11,10.6656,3.1108000000000002,11.11,0.0,0.0,0.0,131.93,103.7856,9.1508,104.1882330592,10.6656,3.1108000000000002,11.11,93.12,6.04,93.3156792827,131.15
2021-06-17 18:30:00,111.563104,7.610072,111.8223563066,10.903103999999999,3.180072,11.3574,100.66,4.43,100.7574339689,132.11,106.603104,6.510072,106.8016985814,10.903103999999999,3.180072,11.3574,95.7,3.33,95.7579182105,128.83,94.723104,6.360072,94.9363836853,10.903103999999999,3.180072,11.3574,83.82,3.18,83.8803004286,131.55,10.903103999999999,3.180072,11.3574,10.903103999999999,3.180072,11.3574,0.0,0.0,0.0,132.11,101.543104,10.540072,102.0886628756,10.903103999999999,3.180072,11.3574,90.64,7.36,90.9383263536,131.34
2021-06-17 19:00:00,108.99344,7.83892,109.2749679927,9.25344,2.69892,9.639,99.74,5.14,99.8723545332,131.87,104.06344,5.39892,104.2033966903,9.25344,2.69892,9.639,94.81,2.7,94.8484375201,128.57,92.42344,5.46892,92.5851032694,9.25344,2.69892,9.639,83.17,2.77,83.2161150259,131.33,9.25344,2.69892,9.639,9.25344,2.69892,9.639,0.0,0.0,0.0,131.87,99.21344,10.57892,99.7758499087,9.25344,2.69892,9.639,89.96,7.88,90.3044627912,131.12
2021-06-17 19:30:00,105.651808,16.305944,106.9027050331,7.871808,2.295944,8.1998,97.78,14.01,98.7785832051,132.16,102.571808,7.615944,102.8541608269,7.871808,2.295944,8.1998,94.7,5.32,94.8493141778,128.95,91.161808,5.525944,91.3291371629,7.871808,2.295944,8.1998,83.29,3.23,83.352606438,131.43,7.871808,2.295944,8.1998,7.871808,2.295944,8.1998,0.0,0.0,0.0,132.16,97.991808,9.735944,98.4742760353,7.871808,2.295944,8.1998,90.12,7.44,90.4265890101,131.21
2021-06-17 20:00:00,103.86264,22.89452,106.3560390095,6.15264,1.7945200000000001,6.409,97.71,21.1,99.9622633797,132.16,102.21264,9.04452,102.6120222869,6.15264,1.7945200000000001,6.409,96.06,7.25,96.3332035178,128.95,90.92264,5.19452,91.0709037102,6.15264,1.7945200000000001,6.409,84.77,3.4,84.8381570993,131.43,6.15264,1.7945200000000001,6.409,6.15264,1.7945200000000001,6.409,0.0,0.0,0.0,132.16,97.87264,8.91452,98.2777814534,6.15264,1.7945200000000001,6.409,91.72,7.12,91.9959390408,131.21
2021-06-17 20:30:00,102.473248,22.903864,105.0016835189,5.293248,1.5438640000000001,5.5138,97.18,21.36,99.4997587937,131.84,100.803248,8.623864,101.1714675076,5.293248,1.5438640000000001,5.5138,95.51,7.08,95.7720549012,128.54,89.563248,4.703864,89.6866864637,5.293248,1.5438640000000001,5.5138,84.27,3.16,84.3292268434,130.92,5.293248,1.5438640000000001,5.5138,5.293248,1.5438640000000001,5.5138,0.0,0.0,0.0,131.84,96.453248,9.023864,96.8744505597,5.293248,1.5438640000000001,5.5138,91.16,7.48,91.4663654028,130.68
2021-06-17 21:00:00,100.342544,24.096992,103.1954028038,5.132544,1.496992,5.3464,95.21,22.6,97.8555266707,132.05,98.702544,7.136992,98.9602387168,5.132544,1.496992,5.3464,93.57,5.64,93.7398234477,128.84,87.702544,3.376992,87.7675355644,5.132544,1.496992,5.3464,82.57,1.88,82.5913996733,131.14,5.132544,1.496992,5.3464,5.132544,1.496992,5.3464,0.0,0.0,0.0,132.05,94.452544,10.256992,95.0078362713,5.132544,1.496992,5.3464,89.32,8.76,89.7485375925,130.9
2021-06-17 21:30:00,98.768736,22.820048,101.3706949851,4.388736,1.2800479999999999,4.5716,94.38,21.54,96.806797282,131.43,97.158736,7.570048,97.4531970119,4.388736,1.2800479999999999,4.5716,92.77,6.29,92.9829930686,128.09,86.388736,2.750048,86.4324966183,4.388736,1.2800479999999999,4.5716,82.0,1.47,82.0131751611,130.52,4.388736,1.2800479999999999,4.5716,4.388736,1.2800479999999999,4.5716,0.0,0.0,0.0,131.43,93.068736,10.320048,93.6391638758,4.388736,1.2800479999999999,4.5716,88.68,9.04,89.1395759469,130.28
2021-06-17 22:00:00,97.442752,22.724136,100.0573649177,4.162752,1.2141359999999999,4.3362,93.28,21.51,95.7279400175,130.68,95.852752,7.764136,96.1666879631,4.162752,1.2141359999999999,4.3362,91.69,6.55,91.9236563677,127.19,85.072752,2.604136,85.1125998731,4.162752,1.2141359999999999,4.3362,80.91,1.3900000000000001,80.9219389288,129.66,4.162752,1.2141359999999999,4.3362,4.162752,1.2141359999999999,4.3362,0.0,0.0,0.0,130.68,91.682752,10.494136,92.2813843886,4.162752,1.2141359999999999,4.3362,87.52,9.28,88.0106175413,129.41
2021-06-17 22:30:00,94.710336,24.583848,97.8489311527,4.230336,1.233848,4.4066,90.48,23.35,93.4443839939,131.98,93.140336,6.363848,93.3574889956,4.230336,1.233848,4.4066,88.91,5.13,89.0578744413,128.79,82.550336,2.443848,82.5865023279,4.230336,1.233848,4.4066,78.32,1.21,78.3293463524,131.07,4.230336,1.233848,4.4066,4.230336,1.233848,4.4066,0.0,0.0,0.0,131.98,88.950336,10.793848,89.6028427516,4.230336,1.233848,4.4066,84.72,9.56,85.257680006,130.83
2021-06-17 23:00:00,88.842752,27.194136,92.9115472679,4.162752,1.2141359999999999,4.3362,84.68,25.98,88.575746116,131.98,87.382752,4.414136,87.4941709128,4.162752,1.2141359999999999,4.3362,83.22,3.2,83.2815009471,128.79,77.422752,2.954136,77.4790903842,4.162752,1.2141359999999999,4.3362,73.26,1.74,73.2806604774,131.07,4.162752,1.2141359999999999,4.3362,4.162752,1.2141359999999999,4.3362,0.0,0.0,0.0,131.98,83.362752,13.814136,84.4995785459,4.162752,1.2141359999999999,4.3362,79.2,12.6,80.1960098758,130.83
2021-06-17 23:30:00,84.261472,28.652096,88.9996531948,4.361472,1.272096,4.5432,79.9,27.38,84.4610821621,133.6,82.881472,3.822096,82.96955356469999,4.361472,1.272096,4.5432,78.52,2.55,78.5613957361,130.71,73.441472,3.092096,73.5065362209,4.361472,1.272096,4.5432,69.08,1.82,69.1039709423,132.6,4.361472,1.272096,4.5432,4.361472,1.272096,4.5432,0.0,0.0,0.0,133.6,79.081472,14.632096,80.4237368383,4.361472,1.272096,4.5432,74.72,13.36,75.9049932481,132.36
2021-06-18 00:00:00,79.955632,31.244976,85.8437628122,4.405632,1.284976,4.5892,75.55,29.96,81.2736371771,135.12,78.665632,2.084976,78.693257544,4.405632,1.284976,4.5892,74.26,0.8,74.2643090589,132.5,69.655632,4.394976,69.7941464835,4.405632,1.284976,4.5892,65.25,3.11,65.3240736635,134.15,4.405632,1.284976,4.5892,4.405632,1.284976,4.5892,0.0,0.0,0.0,135.12,74.965632,16.284976,76.714056238,4.405632,1.284976,4.5892,70.56,15.0,72.1367700968,133.89
2021-06-18 00:30:00,76.660848,32.090664,83.1065360368,4.630848,1.350664,4.8238,72.03,30.74,78.3151869052,136.4,75.400848,2.190664,75.4326645949,4.630848,1.350664,4.8238,70.77,0.84,70.7749849876,134.03,66.740848,5.000664,66.927927147,4.630848,1.350664,4.8238,62.11,3.65,62.2171567978,135.52,4.630848,1.350664,4.8238,4.630848,1.350664,4.8238,0.0,0.0,0.0,136.4,71.790848,16.910664,73.755653434,4.630848,1.350664,4.8238,67.16,15.56,68.9389527045,135.28
2021-06-18 01:00:00,73.9312,33.3816,81.1181456396,4.5312,1.3216,4.72,69.4,32.06,76.4473910608,136.4,72.7112,2.5816,72.7570152219,4.5312,1.3216,4.72,68.18,1.26,68.1916417166,134.03,64.4612,5.7816,64.7199598578,4.5312,1.3216,4.72,59.93,4.46,60.0957278016,135.52,4.5312,1.3216,4.72,4.5312,1.3216,4.72,0.0,0.0,0.0,136.4,69.3312,17.8416,71.590069032,4.5312,1.3216,4.72,64.8,16.52,66.872643136,135.28
2021-06-18 01:30:00,73.075088,33.743984,80.4899058417,4.505088,1.313984,4.6928,68.57,32.43,75.8521575171,136.72,71.885088,2.713984,71.9363022814,4.505088,1.313984,4.6928,67.38,1.4,67.3945428058,134.45,63.645088,7.063984,64.0359047448,4.505088,1.313984,4.6928,59.14,5.75,59.4188698984,135.86,4.505088,1.313984,4.6928,4.505088,1.313984,4.6928,0.0,0.0,0.0,136.72,68.465088,19.353984,71.1480496677,4.505088,1.313984,4.6928,63.96,18.04,66.4554226531,135.63
2021-06-18 02:00:00,72.535088,33.658984,79.9641556892,4.625088,1.348984,4.8178,67.91,32.31,75.2044160937,137.41,71.365088,2.5989839999999997,71.4123974047,4.625088,1.348984,4.8178,66.74,1.25,66.7517048471,135.26,63.285088,8.288984,63.8256188291,4.625088,1.348984,4.8178,58.66,6.94,59.069105292,136.44,4.625088,1.348984,4.8178,4.625088,1.348984,4.8178,0.0,0.0,0.0,137.41,68.065088,20.708984,71.1457533712,4.625088,1.348984,4.8178,63.44,19.36,66.3282986364,136.22
2021-06-18 02:30:00,72.147632,34.700976,80.0589691325,4.597632,1.340976,4.7892,67.55,33.36,75.3385167096,137.71,70.977632,3.440976,71.0609918321,4.597632,1.340976,4.7892,66.38,2.1,66.4132095294,135.38,62.847632,6.860976,63.2210237158,4.597632,1.340976,4.7892,58.25,5.52,58.5109639298,136.83,4.597632,1.340976,4.7892,4.597632,1.340976,4.7892,0.0,0.0,0.0,137.71,67.557632,19.180976,70.2277970732,4.597632,1.340976,4.7892,62.96,17.84,65.438728594,136.68
2021-06-18 03:00:00,70.924128,34.603704,78.9154500911,5.224128,1.523704,5.4418,65.7,33.08,73.5579798526,137.71,69.774128,3.183704,69.8467243994,5.224128,1.523704,5.4418,64.55,1.6600000000000001,64.5713411662,135.38,61.734128,6.943704,62.1234060975,5.224128,1.523704,5.4418,56.51,5.42,56.7693271054,136.83,5.224128,1.523704,5.4418,5.224128,1.523704,5.4418,0.0,0.0,0.0,137.71,66.304128,19.323704,69.0626015012,5.224128,1.523704,5.4418,61.08,17.8,63.6208016297,136.68
2021-06-18 03:30:00,69.65712,27.21916,74.7863425887,5.7571200000000005,1.67916,5.997,63.9,25.54,68.8149809271,137.82,67.81712,10.81916,68.6747114169,5.7571200000000005,1.67916,5.997,62.06,9.14,62.729444442,135.78,59.66712,10.41916,60.5699934307,5.7571200000000005,1.67916,5.997,53.91,8.74,54.6138782728,137.12,5.7571200000000005,1.67916,5.997,5.7571200000000005,1.67916,5.997,0.0,0.0,0.0,137.82,65.23712,23.71916,69.4152748104,5.7571200000000005,1.67916,5.997,59.48,22.04,63.4321054357,136.97
2021-06-18 04:00:00,69.259328,24.897304,73.5984392598,6.299328,1.837304,6.5618,62.96,23.06,67.0501692764,137.13,67.239328,12.567304,68.4036867407,6.299328,1.837304,6.5618,60.94,10.73,61.8774312654,134.91,58.979328,11.347304,60.0609893308,6.299328,1.837304,6.5618,52.68,9.51,53.5315094127,136.63,6.299328,1.837304,6.5618,6.299328,1.837304,6.5618,0.0,0.0,0.0,137.13,64.739328,24.917304,69.3689601228,6.299328,1.837304,6.5618,58.44,23.08,62.8324756794,136.49
2021-06-18 04:30:00,69.434624,25.698432,74.0376689077,6.474624,1.8884319999999999,6.7444,62.96,23.81,67.3117946574,136.76,67.424624,13.358432,68.7351993308,6.474624,1.8884319999999999,6.7444,60.95,11.47,62.0198629473,134.47,59.114624,10.398432,60.0222138772,6.474624,1.8884319999999999,6.7444,52.64,8.51,53.3234441873,136.31,6.474624,1.8884319999999999,6.7444,6.474624,1.8884319999999999,6.7444,0.0,0.0,0.0,136.76,64.834624,23.808432,69.0678644778,6.474624,1.8884319999999999,6.7444,58.36,21.92,62.3408052563,136.16
2021-06-18 05:00:00,68.86216,26.29688,73.7124343486,7.05216,2.05688,7.346,61.81,24.24,66.3931751011,136.44,66.87216,13.94688,68.3110623896,7.05216,2.05688,7.346,59.82,11.89,60.9902000325,134.05,58.70216,10.45688,59.6262520036,7.05216,2.05688,7.346,51.65,8.4,52.3286011661,136.18,7.05216,2.05688,7.346,7.05216,2.05688,7.346,0.0,0.0,0.0,136.44,64.37216,23.85688,68.6507516812,7.05216,2.05688,7.346,57.32,21.8,61.325544433,136.01
2021-06-18 05:30:00,70.003376,26.160568,74.7318403994,8.333376,2.430568,8.6806,61.67,23.73,66.077997851,136.36,68.013376,13.870568,69.4133414522,8.333376,2.430568,8.6806,59.68,11.44,60.7665697567,133.77,59.703376,10.950568,60.6993249165,8.333376,2.430568,8.6806,51.37,8.52,52.0717514589,136.05,8.333376,2.430568,8.6806,8.333376,2.430568,8.6806,0.0,0.0,0.0,136.36,65.253376,24.310568,69.6348102308,8.333376,2.430568,8.6806,56.92,21.88,60.9804952423,136.01
2021-06-18 06:00:00,72.44184,23.69512,76.2186256397,9.17184,2.67512,9.554,63.27,21.02,66.6703329825,136.08,70.40184,11.60512,71.3519297959,9.17184,2.67512,9.554,61.23,8.93,61.8777649887,133.37,61.811840000000004,10.48512,62.694826785000004,9.17184,2.67512,9.554,52.64,7.8100000000000005,53.2162165134,135.71,9.17184,2.67512,9.554,9.17184,2.67512,9.554,0.0,0.0,0.0,136.08,67.57184,23.63512,71.586119174,9.17184,2.67512,9.554,58.4,20.96,62.0474141282,135.66
2021-06-18 06:30:00,79.405376,20.816568,82.0886304003,8.045376,2.346568,8.3806,71.36,18.47,73.7115357322,135.39,77.185376,9.116568,77.7219021921,8.045376,2.346568,8.3806,69.14,6.77,69.4706592743,132.71,67.955376,7.706568,68.3909666377,8.045376,2.346568,8.3806,59.91,5.36,60.1492950915,134.89,8.045376,2.346568,8.3806,8.045376,2.346568,8.3806,0.0,0.0,0.0,135.39,74.525376,20.266568,77.2318939716,8.045376,2.346568,8.3806,66.48,17.92,68.8528634118,134.76
2021-06-18 07:00:00,86.915632,17.459976,88.6520041955,7.885632,2.299976,8.2142,79.03,15.16,80.4709046799,133.3,84.495632,6.079976,84.7140952572,7.885632,2.299976,8.2142,76.61,3.7800000000000002,76.7031974562,129.88,74.365632,5.119976,74.5416754373,7.885632,2.299976,8.2142,66.48,2.8200000000000003,66.5397835885,132.74,7.885632,2.299976,8.2142,7.885632,2.299976,8.2142,0.0,0.0,0.0,133.3,81.685632,17.139976,83.4644909678,7.885632,2.299976,8.2142,73.8,14.84,75.277258186,132.78
2021-06-18 07:30:00,95.739232,14.974776,96.9032737331,9.719232,2.8347759999999997,10.1242,86.02,12.14,86.8724352139,132.0,93.139232,3.824776,93.2177314088,9.719232,2.8347759999999997,10.1242,83.42,0.99,83.4258742837,128.34,82.059232,4.1347760000000005,82.1633368906,9.719232,2.8347759999999997,10.1242,72.34,1.3,72.3516800081,131.52,9.719232,2.8347759999999997,10.1242,9.719232,2.8347759999999997,10.1242,0.0,0.0,0.0,132.0,90.039232,12.994776,90.9721248649,9.719232,2.8347759999999997,10.1242,80.32,10.16,80.9600395257,131.42
2021-06-18 08:00:00,99.768448,13.482464,100.6753199739,12.728448,3.7124639999999998,13.2588,87.04,9.77,87.5866114198,131.33,97.128448,4.972464,97.2556466696,12.728448,3.7124639999999998,13.2588,84.4,1.26,84.4094046893,127.58,85.728448,5.692464,85.917233096,12.728448,3.7124639999999998,13.2588,73.0,1.98,73.026847118,131.09,12.728448,3.7124639999999998,13.2588,12.728448,3.7124639999999998,13.2588,0.0,0.0,0.0,131.33,93.768448,13.032464,94.6697784842,12.728448,3.7124639999999998,13.2588,81.04,9.32,81.5741625761,130.96
2021-06-18 08:30:00,105.022784,25.193312,108.0022598312,14.102784,4.113312,14.6904,90.92,21.08,93.3317352244,130.75,102.072784,16.903312,103.4629169803,14.102784,4.113312,14.6904,87.97,12.79,88.8949098655,126.89,89.292784,5.7433119999999995,89.4772982784,14.102784,4.113312,14.6904,75.19,1.63,75.2076658327,130.34,14.102784,4.113312,14.6904,14.102784,4.113312,14.6904,0.0,0.0,0.0,130.75,97.582784,15.153312,98.7523295814,14.102784,4.113312,14.6904,83.48,11.04,84.2068405772,130.22
2021-06-18 09:00:00,107.454592,30.559256,111.7155202698,13.094592,3.819256,13.6402,94.36,26.74,98.0756707854,131.5,104.304592,20.919256,106.3816863181,13.094592,3.819256,13.6402,91.21,17.1,92.7991061379,127.87,90.794592,4.029256,90.8839526009,13.094592,3.819256,13.6402,77.7,0.21,77.7002837833,132.23,13.094592,3.819256,13.6402,13.094592,3.819256,13.6402,0.0,0.0,0.0,131.5,99.374592,15.259256,100.5393178256,13.094592,3.819256,13.6402,86.28,11.44,87.0351193485,132.06
2021-06-18 09:30:00,109.035824,31.675032,113.5434655432,14.005824,4.085032,14.5894,95.03,27.59,98.9540752066,130.94,105.895824,19.935032,107.7558863426,14.005824,4.085032,14.5894,91.89,15.85,93.2469549101,127.23,92.415824,4.225032,92.5123528022,14.005824,4.085032,14.5894,78.41,0.14,78.410124984,132.13,14.005824,4.085032,14.5894,14.005824,4.085032,14.5894,0.0,0.0,0.0,130.94,101.085824,15.805032,102.3139425996,14.005824,4.085032,14.5894,87.08,11.72,87.8651512262,132.01
2021-06-18 10:00:00,109.624288,33.639584,114.6695518924,15.564288,4.539584,16.2128,94.06,29.1,98.4585882491,130.94,106.474288,18.739584,108.1108043333,15.564288,4.539584,16.2128,90.91,14.2,92.0123258048,127.23,93.064288,4.689584,93.1823690353,15.564288,4.539584,16.2128,77.5,0.15,77.5001451612,132.13,15.564288,4.539584,16.2128,15.564288,4.539584,16.2128,0.0,0.0,0.0,130.94,101.604288,16.059584,102.8656481934,15.564288,4.539584,16.2128,86.04,11.52,86.8077876691,132.01
2021-06-18 10:30:00,107.650368,35.483024,113.3474601512,21.850368,6.373024,22.7608,85.8,29.11,90.6037090852,130.83,104.700368,20.573024,106.7024665874,21.850368,6.373024,22.7608,82.85,14.2,84.058090033,127.14,91.570368,6.633024,91.8102897449,21.850368,6.373024,22.7608,69.72,0.26,69.7204847946,131.94,21.850368,6.373024,22.7608,21.850368,6.373024,22.7608,0.0,0.0,0.0,130.83,99.210368,17.893024,100.8109985396,21.850368,6.373024,22.7608,77.36,11.52,78.2130423906,131.81
2021-06-18 11:00:00,107.421488,37.639184,113.8247963157,25.231488,7.359184,26.2828,82.19,30.28,87.5903790379,130.87,104.551488,20.459184,106.5344632171,25.231488,7.359184,26.2828,79.32,13.1,80.39447991,127.14,91.331488,7.539184,91.6421300259,25.231488,7.359184,26.2828,66.1,0.18,66.1002450828,131.97,25.231488,7.359184,26.2828,25.231488,7.359184,26.2828,0.0,0.0,0.0,130.87,98.591488,18.959184,100.39786932,25.231488,7.359184,26.2828,73.36,11.6,74.271458852,131.81
2021-06-18 11:30:00,110.422208,39.573144,117.2991804986,25.142208,7.333144,26.1898,85.28,32.24,91.1706970468,131.37,107.462208,18.323144,109.013135696,25.142208,7.333144,26.1898,82.32,10.99,83.0503612274,127.53,92.492208,7.833144,92.8233089565,25.142208,7.333144,26.1898,67.35,0.5,67.3518559507,132.07,25.142208,7.333144,26.1898,25.142208,7.333144,26.1898,0.0,0.0,0.0,131.37,99.862208,18.453144,101.5528390057,25.142208,7.333144,26.1898,74.72,11.12,75.5429202507,131.84
2021-06-18 12:00:00,106.74336,36.93348,112.9523211315,26.10336,7.61348,27.191,80.64,29.32,85.8048483479,131.37,103.90336,21.47348,106.0990978407,26.10336,7.61348,27.191,77.8,13.86,79.0249302436,127.53,91.04336,7.98348,91.3927204596,26.10336,7.61348,27.191,64.94,0.37,64.9410540413,132.07,26.10336,7.61348,27.191,26.10336,7.61348,27.191,0.0,0.0,0.0,131.37,98.18336,19.29348,100.0610341312,26.10336,7.61348,27.191,72.08,11.68,73.020194467,131.84
2021-06-18 12:30:00,108.717008,32.569544,113.4908059044,24.307008,7.089544,25.3198,84.41,25.48,88.1718690967,131.11,105.767008,24.699544,108.6127407585,24.307008,7.089544,25.3198,81.46,17.61,83.3417284438,127.32,93.687008,10.629544,94.2880834127,24.307008,7.089544,25.3198,69.38,3.54,69.4702526266,131.84,24.307008,7.089544,25.3198,24.307008,7.089544,25.3198,0.0,0.0,0.0,131.11,100.107008,14.489544,101.1501850519,24.307008,7.089544,25.3198,75.8,7.4,76.160357142,131.84
2021-06-18 13:00:00,108.585968,31.258824,112.9956925036,23.755968,6.928824,24.7458,84.83,24.33,88.2500866855,131.2,105.585968,25.938824,108.7254304613,23.755968,6.928824,24.7458,81.83,19.01,84.0091006975,127.38,94.375968,10.298824,94.9362370843,23.755968,6.928824,24.7458,70.62,3.37,70.7003627996,131.84,23.755968,6.928824,24.7458,23.755968,6.928824,24.7458,0.0,0.0,0.0,131.2,100.155968,14.288824,101.170096458,23.755968,6.928824,24.7458,76.4,7.36,76.7536943736,131.7
2021-06-18 13:30:00,109.132208,30.298144,113.2599503479,21.182208,6.178144,22.0648,87.95,24.12,91.1974610392,132.13,106.092208,25.578144,109.132021189,21.182208,6.178144,22.0648,84.91,19.4,87.0980372913,128.4,94.592208,8.808144,95.0014169107,21.182208,6.178144,22.0648,73.41,2.63,73.4570963216,132.17,21.182208,6.178144,22.0648,21.182208,6.178144,22.0648,0.0,0.0,0.0,132.13,100.582208,14.338144,101.5990302095,21.182208,6.178144,22.0648,79.4,8.16,79.8182034376,131.91
2021-06-18 14:00:00,108.177888,29.594384,112.1529447517,21.477888,6.264384,22.3728,86.7,23.33,89.7840681858,132.46,105.157888,26.784384,108.5153658929,21.477888,6.264384,22.3728,83.68,20.52,86.1592293373,128.68,93.637888,7.744384,93.9575944383,21.477888,6.264384,22.3728,72.16,1.48,72.1751757878,132.49,21.477888,6.264384,22.3728,21.477888,6.264384,22.3728,0.0,0.0,0.0,132.46,99.517888,15.784384,100.7618817323,21.477888,6.264384,22.3728,78.04,9.52,78.6185219907,132.17
2021-06-18 14:30:00,106.703216,27.169688,110.1079845005,18.033216,5.259688,18.7846,88.67,21.91,91.336832658,133.45,103.603216,27.519688,107.1958935462,18.033216,5.259688,18.7846,85.57,22.26,88.4179421837,130.01,92.293216,6.589688,92.5281671036,18.033216,5.259688,18.7846,74.26,1.33,74.2719092255,133.44,18.033216,5.259688,18.7846,18.033216,5.259688,18.7846,0.0,0.0,0.0,133.45,98.393216,14.979688,99.5269612085,18.033216,5.259688,18.7846,80.36,9.72,80.9457102013,133.11
2021-06-18 15:00:00,105.879952,24.358736,108.6458110331,14.669952,4.278736,15.2812,91.21,20.08,93.3941673768,133.45,102.709952,28.288736,106.5344396161,14.669952,4.278736,15.2812,88.04,24.01,91.2552557391,130.01,91.589952,5.208736,91.7379432846,14.669952,4.278736,15.2812,76.92,0.93,76.9256218694,133.44,14.669952,4.278736,15.2812,14.669952,4.278736,15.2812,0.0,0.0,0.0,133.45,97.869952,14.398736,98.9234608315,14.669952,4.278736,15.2812,83.2,10.12,83.8132113691,133.11
2021-06-18 15:30:00,102.797104,24.602072,105.7000782284,18.247104,5.322072,19.0074,84.55,19.28,86.7203603544,133.32,99.787104,30.082072,104.222824662,18.247104,5.322072,19.0074,81.54,24.76,85.2163669725,129.81,88.707104,5.502072,88.8775736413,18.247104,5.322072,19.0074,70.46,0.18,70.4602299173,133.44,18.247104,5.322072,19.0074,18.247104,5.322072,19.0074,0.0,0.0,0.0,133.32,94.487104,16.242072,95.8729248806,18.247104,5.322072,19.0074,76.24,10.92,77.0180758004,132.96
2021-06-18 16:00:00,106.8212,27.0166,110.1846878881,19.2912,5.6266,20.095,87.53,21.39,90.1056768467,133.4,103.7612,27.7766,107.4147389002,19.2912,5.6266,20.095,84.47,22.15,87.3258461167,129.81,91.4912,6.6266,91.7308645168,19.2912,5.6266,20.095,72.2,1.0,72.2069248757,133.48,19.2912,5.6266,20.095,19.2912,5.6266,20.095,0.0,0.0,0.0,133.4,97.3712,15.5466,98.6044996996,19.2912,5.6266,20.095,78.08,9.92,78.7076413063,133.01
2021-06-18 16:30:00,106.745408,24.575744,109.5378898931,17.745408,5.175744,18.4848,89.0,19.4,91.0898457568,132.73,103.645408,29.495744,107.7607048678,17.745408,5.175744,18.4848,85.9,24.32,89.2763820952,129.01,92.325408,5.445744,92.4858750841,17.745408,5.175744,18.4848,74.58,0.27,74.5804887353,132.68,17.745408,5.175744,18.4848,17.745408,5.175744,18.4848,0.0,0.0,0.0,132.73,98.425408,15.975744,99.7135163171,17.745408,5.175744,18.4848,80.68,10.8,81.3996461909,132.15
2021-06-18 17:00:00,105.447936,24.155648,108.1793073418,19.767936,5.765648,20.5916,85.68,18.39,87.6313556896,133.03,102.447936,31.205648,107.0951542217,19.767936,5.765648,20.5916,82.68,25.44,86.5053524356,129.32,91.607936,6.165648,91.8151902108,19.767936,5.765648,20.5916,71.84,0.4,71.8411135771,133.17,19.767936,5.765648,20.5916,19.767936,5.765648,20.5916,0.0,0.0,0.0,133.03,97.447936,17.325648,98.9761502044,19.767936,5.765648,20.5916,77.68,11.56,78.5354442274,132.72
2021-06-18 17:30:00,107.031824,24.408032,109.779612747,20.701824,6.038032,21.5644,86.33,18.37,88.262822298,133.06,104.051824,31.358032,108.6743219378,20.701824,6.038032,21.5644,83.35,25.32,87.1109918437,129.37,92.761824,6.528032,92.991242564,20.701824,6.038032,21.5644,72.06,0.49,72.0616659535,133.23,20.701824,6.038032,21.5644,20.701824,6.038032,21.5644,0.0,0.0,0.0,133.06,98.621824,17.638032,100.1866475231,20.701824,6.038032,21.5644,77.92,11.6,78.7787179383,132.87
2021-06-18 18:00:00,106.991712,23.573416,109.5578950993,19.451712,5.673416,20.2622,87.54,17.9,89.3513379866,133.06,103.971712,31.413416,108.6136253009,19.451712,5.673416,20.2622,84.52,25.74,88.3525777779,129.37,92.791712,6.453416,93.0158502297,19.451712,5.673416,20.2622,73.34,0.78,73.3441476875,133.23,19.451712,5.673416,20.2622,19.451712,5.673416,20.2622,0.0,0.0,0.0,133.06,98.771712,17.553416,100.3193575771,19.451712,5.673416,20.2622,79.32,11.88,80.2047180657,132.87
2021-06-18 18:30:00,106.164848,22.227664,108.4667875331,17.134848,4.997664,17.8488,89.03,17.23,90.681937562,133.05,103.144848,31.427664,107.8265168381,17.134848,4.997664,17.8488,86.01,26.43,89.9792476074,129.44,91.854848,6.537664,92.0872094901,17.134848,4.997664,17.8488,74.72,1.54,74.7358682294,133.21,17.134848,4.997664,17.8488,17.134848,4.997664,17.8488,0.0,0.0,0.0,133.05,97.974848,17.717664,99.5639817315,17.134848,4.997664,17.8488,80.84,12.72,81.8346137035,132.9
2021-06-18 19:00:00,104.589696,20.910328,106.6594877469,15.669696,4.570328,16.3226,88.92,16.34,90.4088601853,133.05,101.549696,31.840328,106.4243733589,15.669696,4.570328,16.3226,85.88,27.27,90.1056452172,129.44,90.499696,6.770328,90.7525884883,15.669696,4.570328,16.3226,74.83,2.2,74.8623329853,133.21,15.669696,4.570328,16.3226,15.669696,4.570328,16.3226,0.0,0.0,0.0,133.05,96.549696,17.970328,98.2078229375,15.669696,4.570328,16.3226,80.88,13.4,81.9825249672,132.9
2021-06-18 19:30:00,102.601936,18.912648,104.3304630744,15.471936,4.512648,16.1166,87.13,14.4,88.3119295452,133.02,99.601936,33.312648,105.0251311436,15.471936,4.512648,16.1166,84.13,28.8,88.9229829684,129.38,88.851936,6.892648,89.1188819914,15.471936,4.512648,16.1166,73.38,2.38,73.4185862027,133.21,15.471936,4.512648,16.1166,15.471936,4.512648,16.1166,0.0,0.0,0.0,133.02,94.831936,17.992648,96.5237352549,15.471936,4.512648,16.1166,79.36,13.48,80.4967080072,132.9
2021-06-18 20:00:00,101.341088,18.451984,103.0072416414,13.241088,3.861984,13.7928,88.1,14.59,89.2999333706,132.24,98.321088,32.921984,103.6865149188,13.241088,3.861984,13.7928,85.08,29.06,89.9060064734,128.48,87.641088,6.131984,87.8553443656,13.241088,3.861984,13.7928,74.4,2.27,74.4346216488,132.6,13.241088,3.861984,13.7928,13.241088,3.861984,13.7928,0.0,0.0,0.0,132.24,93.681088,17.341984,95.27271728,13.241088,3.861984,13.7928,80.44,13.48,81.5616576585,132.32
2021-06-18 20:30:00,96.794032,18.131176,98.4775313153,11.284032,3.291176,11.7542,85.51,14.84,86.7881656679,134.19,93.804032,32.731176,99.3505224033,11.284032,3.291176,11.7542,82.52,29.44,87.6142910717,130.87,83.44403199999999,7.9011759999999995,83.81727183940001,11.284032,3.291176,11.7542,72.16,4.61,72.307106843,134.31,11.284032,3.291176,11.7542,11.284032,3.291176,11.7542,0.0,0.0,0.0,134.19,89.324032,19.491176,91.4258641447,11.284032,3.291176,11.7542,78.04,16.2,79.7037113314,134.02
2021-06-18 21:00:00,92.627856,22.885208,95.4130622733,10.817855999999999,3.155208,11.2686,81.81,19.73,84.1555048704,134.19,89.917856,22.305208,92.6430954338,10.817855999999999,3.155208,11.2686,79.1,19.15,81.3850877004,130.87,80.757856,6.085208,80.9867956035,10.817855999999999,3.155208,11.2686,69.94,2.93,70.0013464156,134.31,10.817855999999999,3.155208,11.2686,10.817855999999999,3.155208,11.2686,0.0,0.0,0.0,134.19,86.457856,17.515208,88.214190329,10.817855999999999,3.155208,11.2686,75.64,14.36,76.9910332441,134.02
2021-06-18 21:30:00,90.313408,26.609744,94.1519523978,10.593408,3.089744,11.0348,79.72,23.52,83.1171991828,133.73,87.803408,14.909744,89.060310591,10.593408,3.089744,11.0348,77.21,11.82,78.1095160656,130.34,79.363408,3.9997439999999997,79.464133302,10.593408,3.089744,11.0348,68.77,0.91,68.7760205304,132.38,10.593408,3.089744,11.0348,10.593408,3.089744,11.0348,0.0,0.0,0.0,133.73,84.953408,15.209744,86.3042168342,10.593408,3.089744,11.0348,74.36,12.12,75.3412503215,132.08
2021-06-18 22:00:00,88.397856,27.745208,92.649757217,9.857856,2.8752079999999998,10.2686,78.54,24.87,82.3835450803,133.73,85.887856,16.055208,87.375588766,9.857856,2.8752079999999998,10.2686,76.03,13.18,77.1639378207,130.34,77.597856,5.105208,77.7656119665,9.857856,2.8752079999999998,10.2686,67.74,2.23,67.7766958475,132.38,9.857856,2.8752079999999998,10.2686,9.857856,2.8752079999999998,10.2686,0.0,0.0,0.0,133.73,83.097856,16.435208,84.707554172,9.857856,2.8752079999999998,10.2686,73.24,13.56,74.4847044701,132.08
2021-06-18 22:30:00,86.336368,27.961024,90.7512385731,9.706368,2.831024,10.1108,76.63,25.13,80.6453582049,134.02,83.896368,16.191024,85.4444253405,9.706368,2.831024,10.1108,74.19,13.36,75.3833250792,130.65,75.776368,5.171024,75.9525999323,9.706368,2.831024,10.1108,66.07,2.34,66.1114248825,132.67,9.706368,2.831024,10.1108,9.706368,2.831024,10.1108,0.0,0.0,0.0,134.02,81.146368,16.591024,82.8250874854,9.706368,2.831024,10.1108,71.44,13.76,72.7530837834,132.36
2021-06-18 23:00:00,82.366208,28.650144,87.2067828298,9.086208,2.650144,9.4648,73.28,26.0,77.7557612013,134.02,79.976208,16.670144,81.6950888796,9.086208,2.650144,9.4648,70.89,14.02,72.2630784011,130.65,72.236208,6.070144,72.4908021365,9.086208,2.650144,9.4648,63.15,3.42,63.2425402716,132.67,9.086208,2.650144,9.4648,9.086208,2.650144,9.4648,0.0,0.0,0.0,134.02,77.366208,17.770144,79.3807795255,9.086208,2.650144,9.4648,68.28,15.12,69.9340603712,132.36
2021-06-18 23:30:00,77.50416,27.96788,82.3959776263,9.28416,2.7078800000000003,9.671,68.22,25.26,72.7463813533,135.09,75.24416,15.94788,76.9156582927,9.28416,2.7078800000000003,9.671,65.96,13.24,67.2756954628,131.92,68.05416,9.10788,68.6609217197,9.28416,2.7078800000000003,9.671,58.77,6.4,59.1174500465,133.66,9.28416,2.7078800000000003,9.671,9.28416,2.7078800000000003,9.671,0.0,0.0,0.0,135.09,72.80416,21.14788,75.8134456531,9.28416,2.7078800000000003,9.671,63.52,18.44,66.1424523283,133.36
2021-06-19 00:00:00,73.835456,29.852008,79.6418039999,9.195456,2.6820079999999997,9.5786,64.64,27.17,70.1180326307,135.73,71.645456,17.682008,73.7951541252,9.195456,2.6820079999999997,9.5786,62.45,15.0,64.2261823558,132.69,64.625456,9.392008,65.3043595595,9.195456,2.6820079999999997,9.5786,55.43,6.71,55.8346576957,133.86,9.195456,2.6820079999999997,9.5786,9.195456,2.6820079999999997,9.5786,0.0,0.0,0.0,135.73,69.115456,21.522008,72.3888326086,9.195456,2.6820079999999997,9.5786,59.92,18.84,62.812037063,133.58
2021-06-19 00:30:00,70.912608,31.775344,77.7063090082,8.932608,2.605344,9.3048,61.98,29.17,68.5011627639,136.26,68.762608,19.465344,71.4646477358,8.932608,2.605344,9.3048,59.83,16.86,62.1601842018,133.3,62.102608,8.445344,62.674219226700004,8.932608,2.605344,9.3048,53.17,5.84,53.4897607024,134.55,8.932608,2.605344,9.3048,8.932608,2.605344,9.3048,0.0,0.0,0.0,136.26,66.412608,20.565344,69.5238655082,8.932608,2.605344,9.3048,57.48,17.96,60.2205280615,134.24
2021-06-19 01:00:00,68.608688,31.743784,75.5964277709,7.898688,2.303784,8.2278,60.71,29.44,67.4716066209,136.4,66.498688,19.343784,69.2550177616,7.898688,2.303784,8.2278,58.6,17.04,61.0272201563,133.48,60.088688,7.993784,60.6180749298,7.898688,2.303784,8.2278,52.19,5.69,52.4992590424,134.99,7.898688,2.303784,8.2278,7.898688,2.303784,8.2278,0.0,0.0,0.0,136.4,64.338688,20.143784,67.4183862711,7.898688,2.303784,8.2278,56.44,17.84,59.1923914029,134.68
2021-06-19 01:30:00,67.905744,30.879592,74.5971800424,7.095744,2.069592,7.3914,60.81,28.81,67.2894657432,137.41,65.805744,18.439592,68.3404309067,7.095744,2.069592,7.3914,58.71,16.37,60.949495486,134.69,59.435744,8.789592,60.0821486996,7.095744,2.069592,7.3914,52.34,6.72,52.7696314181,135.81,7.095744,2.069592,7.3914,7.095744,2.069592,7.3914,0.0,0.0,0.0,137.41,63.695744,21.109592,67.1026279524,7.095744,2.069592,7.3914,56.6,19.04,59.7166777375,135.53
2021-06-19 02:00:00,67.365216,29.535688,73.5556197198,6.705216,1.9556879999999999,6.9846,60.66,27.58,66.6355160556,137.41,65.275216,17.115688,67.4818538539,6.705216,1.9556879999999999,6.9846,58.57,15.16,60.5001694213,134.69,58.985216,10.065688,59.8378958644,6.705216,1.9556879999999999,6.9846,52.28,8.11,52.9052974663,135.81,6.705216,1.9556879999999999,6.9846,6.705216,1.9556879999999999,6.9846,0.0,0.0,0.0,137.41,63.225216,22.595688,67.1415896032,6.705216,1.9556879999999999,6.9846,56.52,20.64,60.170757017,135.53
2021-06-19 02:30:00,66.283552,29.368536,72.4984149656,5.583552,1.628536,5.8162,60.7,27.74,66.7382768732,137.88,64.203552,16.928536,66.3978269262,5.583552,1.628536,5.8162,58.62,15.3,60.5837800075,135.24,58.013552,10.308536,58.9223058792,5.583552,1.628536,5.8162,52.43,8.68,53.143647786,135.99,5.583552,1.628536,5.8162,5.583552,1.628536,5.8162,0.0,0.0,0.0,137.88,62.303552,22.908536,66.3817265027,5.583552,1.628536,5.8162,56.72,21.28,60.5804985123,135.7
