Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-19 03:00:00,64.995376,30.826568,71.9352222214,5.645376,1.6465679999999998,5.8806,59.35,29.18,66.1354284782,138.02,62.945376,18.276568,65.5450478499,5.645376,1.6465679999999998,5.8806,57.3,16.63,59.664452566,135.4,56.855376,10.076568,57.7414149702,5.645376,1.6465679999999998,5.8806,51.21,8.43,51.8992196473,136.08,5.645376,1.6465679999999998,5.8806,5.645376,1.6465679999999998,5.8806,0.0,0.0,0.0,138.02,61.005376,22.686568,65.08714365,5.645376,1.6465679999999998,5.8806,55.36,21.04,59.2234007804,135.8
2021-06-19 03:30:00,64.288368,31.957024,71.7930751747,5.578368,1.627024,5.8108,58.71,30.33,66.0815632382,138.04,62.248368,19.387024,65.19751543,5.578368,1.627024,5.8108,56.67,17.76,59.3877638912,135.48,56.228368,9.567024,57.0364560274,5.578368,1.627024,5.8108,50.65,7.94,51.2685683436,136.44,5.578368,1.627024,5.8108,5.578368,1.627024,5.8108,0.0,0.0,0.0,138.04,60.338368,22.107024,64.260712438,5.578368,1.627024,5.8108,54.76,20.48,58.4644165283,136.16
2021-06-19 04:00:00,63.965648,31.912064,71.4841517597,5.595648,1.632064,5.8288,58.37,30.28,65.7566369274,138.04,61.935648,19.342064,64.8855911043,5.595648,1.632064,5.8288,56.34,17.71,59.0579351146,135.48,55.835648,9.592064,56.6535725207,5.595648,1.632064,5.8288,50.24,7.96,50.8666806466,136.44,5.595648,1.632064,5.8288,5.595648,1.632064,5.8288,0.0,0.0,0.0,138.04,59.875648,22.112064,63.8281802792,5.595648,1.632064,5.8288,54.28,20.48,58.0150739033,136.16
2021-06-19 04:30:00,63.72784,31.86312,71.2495333823,4.70784,1.3731200000000001,4.904,59.02,30.49,66.4304184843,137.99,61.69784,19.293120000000002,64.6440093125,4.70784,1.3731200000000001,4.904,56.99,17.92,59.7409951373,135.44,55.70784,9.48312,56.5092293559,4.70784,1.3731200000000001,4.904,51.0,8.11,51.6407987932,136.38,4.70784,1.3731200000000001,4.904,4.70784,1.3731200000000001,4.904,0.0,0.0,0.0,137.99,59.86784,22.05312,63.8004574278,4.70784,1.3731200000000001,4.904,55.16,20.68,58.9091503928,136.1
2021-06-19 05:00:00,62.452144,31.929792,70.1411570147,5.142144,1.499792,5.3564,57.31,30.43,64.8877569346,137.99,60.482144,19.309792,63.4898244597,5.142144,1.499792,5.3564,55.34,17.81,58.1352879067,135.44,54.562144,9.459792,55.376125023,5.142144,1.499792,5.3564,49.42,7.96,50.0569475697,136.38,5.142144,1.499792,5.3564,5.142144,1.499792,5.3564,0.0,0.0,0.0,137.99,58.542144,22.019792,62.5464136769,5.142144,1.499792,5.3564,53.4,20.52,57.2069086737,136.1
2021-06-19 05:30:00,62.05448,32.17964,69.901986514,5.24448,1.52964,5.463,56.81,30.65,64.5507443799,138.4,60.11448,19.55964,63.2165344083,5.24448,1.52964,5.463,54.87,18.03,57.7563658829,135.91,54.16448,9.71964,55.0296492393,5.24448,1.52964,5.463,48.92,8.19,49.6008316463,136.79,5.24448,1.52964,5.463,5.24448,1.52964,5.463,0.0,0.0,0.0,138.4,58.12448,22.32964,62.2661063324,5.24448,1.52964,5.463,52.88,20.8,56.8237133598,136.5
2021-06-19 06:00:00,62.506656,32.513608,70.4571979962,5.326656,1.553608,5.5486,57.18,30.96,65.0236418543,138.4,60.576656,19.893608,63.7596023466,5.326656,1.553608,5.5486,55.25,18.34,58.2144148815,135.91,54.626656,10.073608,55.54771934,5.326656,1.553608,5.5486,49.3,8.52,50.030794517,136.79,5.326656,1.553608,5.5486,5.326656,1.553608,5.5486,0.0,0.0,0.0,138.4,58.606656,22.673608,62.8397376446,5.326656,1.553608,5.5486,53.28,21.12,57.3132864177,136.5
2021-06-19 06:30:00,65.633088,31.752984,72.9105906801,5.153088,1.502984,5.3678,60.48,30.25,67.6231683671,138.24,63.603088,19.282984,66.4619159751,5.153088,1.502984,5.3678,58.45,17.78,61.0944424641,135.74,57.463088,9.282984,58.2080773986,5.153088,1.502984,5.3678,52.31,7.78,52.8853902321,136.64,5.153088,1.502984,5.3678,5.153088,1.502984,5.3678,0.0,0.0,0.0,138.24,61.713088,21.742984,65.4313578013,5.153088,1.502984,5.3678,56.56,20.24,60.0723830058,136.35
2021-06-19 07:00:00,68.679616,29.584888,74.7807144381,5.639616,1.644888,5.8746,63.04,27.94,68.9542253963,137.55,66.619616,17.244888,68.8154008789,5.639616,1.644888,5.8746,60.98,15.6,62.9437876204,134.9,60.139616,9.264888,60.849088426,5.639616,1.644888,5.8746,54.5,7.62,55.0301226602,135.98,5.639616,1.644888,5.8746,5.639616,1.644888,5.8746,0.0,0.0,0.0,137.55,64.559616,21.644888,68.0914472941,5.639616,1.644888,5.8746,58.92,20.0,62.2219125389,135.7
2021-06-19 07:30:00,72.580832,27.838576,77.7365003555,6.440832,1.8785759999999998,6.7092,66.14,25.96,71.0522427514,137.17,70.450832,15.618576000000001,72.1613445396,6.440832,1.8785759999999998,6.7092,64.01,13.74,65.4680662613,134.43,63.680832,9.048576,64.3204873414,6.440832,1.8785759999999998,6.7092,57.24,7.17,57.6873166303,135.38,6.440832,1.8785759999999998,6.7092,6.440832,1.8785759999999998,6.7092,0.0,0.0,0.0,137.17,68.360832,21.358576,71.619774647,6.440832,1.8785759999999998,6.7092,61.92,19.48,64.9119157012,135.11
2021-06-19 08:00:00,76.198928,27.310104,80.9451567967,7.988928,2.330104,8.3218,68.21,24.98,72.6402402254,137.2,74.038928,15.190104,75.5810963067,7.988928,2.330104,8.3218,66.05,12.86,67.2902823593,134.43,66.928928,7.020104,67.2960865385,7.988928,2.330104,8.3218,58.94,4.69,59.1263029455,135.26,7.988928,2.330104,8.3218,7.988928,2.330104,8.3218,0.0,0.0,0.0,137.2,71.708928,19.010104,74.1859448211,7.988928,2.330104,8.3218,63.72,16.68,65.8669932516,135.0
2021-06-19 08:30:00,80.961088,26.196984,85.0939465581,9.281088,2.706984,9.6678,71.68,23.49,75.4307795267,135.35,78.721088,14.286984,80.0070472379,9.281088,2.706984,9.6678,69.44,11.58,70.398934651,132.09,71.231088,5.626984,71.4529974641,9.281088,2.706984,9.6678,61.95,2.92,62.0187786078,133.66,9.281088,2.706984,9.6678,9.281088,2.706984,9.6678,0.0,0.0,0.0,135.35,76.281088,17.306984,78.2197934134,9.281088,2.706984,9.6678,67.0,14.6,68.5722976135,133.41
2021-06-19 09:00:00,84.19712,24.26416,87.6236524963,11.87712,3.46416,12.372,72.32,20.8,75.2517268905,135.35,81.94712,12.51416,82.8971331036,11.87712,3.46416,12.372,70.07,9.05,70.6520162487,132.09,74.36712,6.17416,74.6229776195,11.87712,3.46416,12.372,62.49,2.71,62.5487345995,133.66,11.87712,3.46416,12.372,11.87712,3.46416,12.372,0.0,0.0,0.0,135.35,79.43712,17.74416,81.3947863687,11.87712,3.46416,12.372,67.56,14.28,69.0526755456,133.41
2021-06-19 09:30:00,87.241792,24.478856,90.6109522212,12.201792,3.558856,12.7102,75.04,20.92,77.9015275845,135.01,84.951792,12.798856,85.9105213517,12.201792,3.558856,12.7102,72.75,9.24,73.3344400674,131.57,76.981792,3.878856,77.0794513694,12.201792,3.558856,12.7102,64.78,0.32,64.7807903626,133.07,12.201792,3.558856,12.7102,12.201792,3.558856,12.7102,0.0,0.0,0.0,135.01,82.281792,14.878856,83.6162283926,12.201792,3.558856,12.7102,70.08,11.32,70.9883708786,132.83
2021-06-19 10:00:00,89.048064,24.077352,92.2457401807,11.408064,3.327352,11.8834,77.64,20.75,80.3649930007,134.34,86.668064,12.477352,87.5616219039,11.408064,3.327352,11.8834,75.26,9.15,75.81418139109999,130.72,78.448064,4.327352,78.5673260375,11.408064,3.327352,11.8834,67.04,1.0,67.0474578191,132.74,11.408064,3.327352,11.8834,11.408064,3.327352,11.8834,0.0,0.0,0.0,134.34,83.888064,13.407352,84.952718434,11.408064,3.327352,11.8834,72.48,10.08,73.1775703341,132.49
2021-06-19 10:30:00,90.717872,24.037296,93.8484091458,11.887872,3.467296,12.3832,78.83,20.57,81.4695881909,133.87,88.317872,12.467296,89.193497432,11.887872,3.467296,12.3832,76.43,9.0,76.9580723511,130.13,79.887872,5.007296,80.044644455,11.887872,3.467296,12.3832,68.0,1.54,68.0174359999,132.4,11.887872,3.467296,12.3832,11.887872,3.467296,12.3832,0.0,0.0,0.0,133.87,85.447872,12.947296,86.4232104416,11.887872,3.467296,12.3832,73.56,9.48,74.1683490446,132.17
2021-06-19 11:00:00,91.40976,21.07868,93.8086082073,11.78976,3.43868,12.281,79.62,17.64,81.5506836268,133.71,89.00976,9.65868,89.5322705766,11.78976,3.43868,12.281,77.22,6.22,77.4701026203,129.92,80.73976,4.20868,80.8493774385,11.78976,3.43868,12.281,68.95,0.77,68.9542993583,132.29,11.78976,3.43868,12.281,11.78976,3.43868,12.281,0.0,0.0,0.0,133.71,86.34976,13.75868,87.4390206224,11.78976,3.43868,12.281,74.56,10.32,75.2708177184,132.06
2021-06-19 11:30:00,92.515792,20.100856,94.6742635637,10.425792,3.040856,10.8602,82.09,17.06,83.8439723534,133.51,90.045792,8.730856,90.4680744981,10.425792,3.040856,10.8602,79.62,5.69,79.8230574458,129.73,81.635792,3.630856,81.7164955854,10.425792,3.040856,10.8602,71.21,0.59,71.2124441372,131.68,10.425792,3.040856,10.8602,10.425792,3.040856,10.8602,0.0,0.0,0.0,133.51,87.465792,13.520856,88.5046796342,10.425792,3.040856,10.8602,77.04,10.48,77.7495466225,131.47
2021-06-19 12:00:00,91.934,21.397,94.3911646554,11.064,3.227,11.525,80.87,18.17,82.8861013681,133.61,89.504,9.937,90.0539282042,11.064,3.227,11.525,78.44,6.71,78.7264739462,129.92,81.304,3.537,81.3808993868,11.064,3.227,11.525,70.24,0.31,70.2406840798,131.68,11.064,3.227,11.525,11.064,3.227,11.525,0.0,0.0,0.0,133.61,87.024,14.147,88.1664005447,11.064,3.227,11.525,75.96,10.92,76.7409147717,131.47
2021-06-19 12:30:00,90.886176,23.265968,93.816854855,13.666176,3.9859679999999997,14.2356,77.22,19.28,79.5904944073,133.9,88.546176,11.755968,89.3231664678,13.666176,3.9859679999999997,14.2356,74.88,7.77,75.2820516458,130.27,80.276176,4.365968,80.3948139482,13.666176,3.9859679999999997,14.2356,66.61,0.38,66.6110839125,132.2,13.666176,3.9859679999999997,14.2356,13.666176,3.9859679999999997,14.2356,0.0,0.0,0.0,133.9,85.666176,14.785968,86.9328393656,13.666176,3.9859679999999997,14.2356,72.0,10.8,72.8054942982,131.98
2021-06-19 13:00:00,89.779296,24.583128,93.0841134272,14.479296,4.223128,15.0826,75.3,20.36,78.0039716938,133.9,87.489296,13.013128,88.451785821,14.479296,4.223128,15.0826,73.01,8.79,73.5372300267,130.27,79.499296,4.563128,79.6301463118,14.479296,4.223128,15.0826,65.02,0.34,65.0208889512,132.2,14.479296,4.223128,15.0826,14.479296,4.223128,15.0826,0.0,0.0,0.0,133.9,84.759296,15.063128,86.0873747048,14.479296,4.223128,15.0826,70.28,10.84,71.1110680555,131.98
2021-06-19 13:30:00,88.208368,25.057024,91.6982586365,15.418368,4.497024,16.0608,72.79,20.56,75.6379382321,133.85,85.958368,13.417024,86.9991813883,15.418368,4.497024,16.0608,70.54,8.92,71.1017440011,130.36,78.008368,4.727024,78.1514570173,15.418368,4.497024,16.0608,62.59,0.23,62.59042259,132.28,15.418368,4.497024,16.0608,15.418368,4.497024,16.0608,0.0,0.0,0.0,133.85,83.058368,15.497024,84.4917170359,15.418368,4.497024,16.0608,67.64,11.0,68.5286042467,132.06
2021-06-19 14:00:00,85.990704,26.351872,89.9378804082,17.800704,5.191872,18.5424,68.19,21.16,71.3976309131,134.2,83.870704,14.611872,85.1340225339,17.800704,5.191872,18.5424,66.07,9.42,66.7381547542,130.93,76.080704,5.401872,76.2722344123,17.800704,5.191872,18.5424,58.28,0.21,58.2803783447,132.64,17.800704,5.191872,18.5424,17.800704,5.191872,18.5424,0.0,0.0,0.0,134.2,80.760704,16.311872,82.3915558702,17.800704,5.191872,18.5424,62.96,11.12,63.9344664481,132.4
2021-06-19 14:30:00,85.102944,26.624192,89.1703912581,16.642944,4.854192,17.3364,68.46,21.77,71.8380435424,134.54,82.972944,14.834192,84.2885679575,16.642944,4.854192,17.3364,66.33,9.98,67.0765927876,131.34,75.082944,5.324192,75.2714786633,16.642944,4.854192,17.3364,58.44,0.47000000000000003,58.4418899421,133.03,16.642944,4.854192,17.3364,16.642944,4.854192,17.3364,0.0,0.0,0.0,134.54,79.762944,16.734192,81.4994504119,16.642944,4.854192,17.3364,63.12,11.88,64.2282554644,132.79
2021-06-19 15:00:00,83.781728,26.625504,87.9107240894,14.761728,4.305504,15.3768,69.02,22.32,72.5392500651,134.85,81.651728,14.755504,82.9742706125,14.761728,4.305504,15.3768,66.89,10.45,67.7013633541,131.74,74.061728,5.945504,74.2999903914,14.761728,4.305504,15.3768,59.3,1.6400000000000001,59.3226735743,133.33,14.761728,4.305504,15.3768,14.761728,4.305504,15.3768,0.0,0.0,0.0,134.85,78.841728,17.545504,80.7704326139,14.761728,4.305504,15.3768,64.08,13.24,65.4335082355,133.08
2021-06-19 15:30:00,83.220624,27.111432,87.5254363259,15.330624,4.471432,15.9694,67.89,22.64,71.5655063561,135.31,81.090624,15.211432,82.505011752,15.330624,4.471432,15.9694,65.76,10.74,66.6312629327,132.34,73.710624,6.501432,73.9967885014,15.330624,4.471432,15.9694,58.38,2.03,58.415283103,133.7,15.330624,4.471432,15.9694,15.330624,4.471432,15.9694,0.0,0.0,0.0,135.31,78.410624,18.111432,80.4751509794,15.330624,4.471432,15.9694,63.08,13.64,64.5378648547,133.45
2021-06-19 16:00:00,83.56152,27.06336,87.8348056251,14.89152,4.34336,15.512,68.67,22.72,72.3309567198,135.46,81.41152,15.16336,82.8116119587,14.89152,4.34336,15.512,66.52,10.82,67.3942341747,132.64,74.28152,6.73336,74.5860734347,14.89152,4.34336,15.512,59.39,2.39,59.4380702917,133.84,14.89152,4.34336,15.512,14.89152,4.34336,15.512,0.0,0.0,0.0,135.46,79.13152,18.38336,81.2388169682,14.89152,4.34336,15.512,64.24,14.04,65.7563624298,133.58
2021-06-19 16:30:00,86.524704,26.548872,90.5061710977,15.664704,4.568872,16.3174,70.86,21.98,74.1907002258,135.19,84.314704,14.718872,85.589803736,15.664704,4.568872,16.3174,68.65,10.15,69.3962895262,132.37,76.404704,6.338872,76.6672034938,15.664704,4.568872,16.3174,60.74,1.77,60.7657839578,133.57,15.664704,4.568872,16.3174,15.664704,4.568872,16.3174,0.0,0.0,0.0,135.19,81.304704,17.888872,83.249424226,15.664704,4.568872,16.3174,65.64,13.32,66.9778470839,133.29
2021-06-19 17:00:00,88.892288,26.543584,92.7706888917,14.412288,4.203584,15.0128,74.48,22.34,77.7582535812,135.19,86.572288,14.763584,87.8221182965,14.412288,4.203584,15.0128,72.16,10.56,72.92858973,132.37,78.442288,5.483584,78.6337220292,14.412288,4.203584,15.0128,64.03,1.28,64.0427927249,133.57,14.412288,4.203584,15.0128,14.412288,4.203584,15.0128,0.0,0.0,0.0,135.19,83.652288,16.923583999999998,85.3470150798,14.412288,4.203584,15.0128,69.24,12.72,70.3986931697,133.29
2021-06-19 17:30:00,91.052224,26.195232,94.7454361691,13.732224,4.005232,14.3044,77.32,22.19,80.4411492956,134.73,88.682224,14.525231999999999,89.8638927392,13.732224,4.005232,14.3044,74.95,10.52,75.6846939612,131.8,80.432224,4.925232,80.5828801163,13.732224,4.005232,14.3044,66.7,0.92,66.7063445258,133.23,13.732224,4.005232,14.3044,13.732224,4.005232,14.3044,0.0,0.0,0.0,134.73,85.852224,16.205232,87.3682660348,13.732224,4.005232,14.3044,72.12,12.2,73.1446129254,132.95
2021-06-19 18:00:00,93.191648,26.355064,96.8466450395,12.051648,3.5150639999999997,12.5538,81.14,22.84,84.2933283244,134.12,90.721648,14.735064,91.9104973706,12.051648,3.5150639999999997,12.5538,78.67,11.22,79.46607641,131.04,82.161648,3.945064,82.256306336,12.051648,3.5150639999999997,12.5538,70.11,0.43,70.1113186297,132.66,12.051648,3.5150639999999997,12.5538,12.051648,3.5150639999999997,12.5538,0.0,0.0,0.0,134.12,87.891648,15.115064,89.1818756692,12.051648,3.5150639999999997,12.5538,75.84,11.6,76.7220020594,132.38
2021-06-19 18:30:00,94.368512,25.790816,97.8293526864,10.048512,2.930816,10.4672,84.32,22.86,87.3638483585,133.74,91.808512,14.200816,92.9003016718,10.048512,2.930816,10.4672,81.76,11.27,82.5330873044,130.61,83.078512,3.550816,83.1543591786,10.048512,2.930816,10.4672,73.03,0.62,73.0326317477,132.43,10.048512,2.930816,10.4672,10.048512,2.930816,10.4672,0.0,0.0,0.0,133.74,89.008512,14.730816,90.2192448898,10.048512,2.930816,10.4672,78.96,11.8,79.836843625,132.14
2021-06-19 19:00:00,93.079584,26.005712,96.6442239052,9.859584,2.875712,10.2704,83.22,23.13,86.3745639642,133.69,90.529584,14.365712,91.6623110143,9.859584,2.875712,10.2704,80.67,11.49,81.4841641057,130.55,81.859584,3.565712,81.9372064127,9.859584,2.875712,10.2704,72.0,0.6900000000000001,72.0033061741,132.37,9.859584,2.875712,10.2704,9.859584,2.875712,10.2704,0.0,0.0,0.0,133.69,87.739584,14.835712000000001,88.9850153174,9.859584,2.875712,10.2704,77.88,11.96,78.7929946125,132.08
2021-06-19 19:30:00,92.25672,25.96696,95.8414596967,8.28672,2.41696,8.632,83.97,23.55,87.2098813209,133.77,89.68672,14.32696,90.8238378797,8.28672,2.41696,8.632,81.4,11.91,82.2666888844,130.67,80.92672,3.59696,81.0066178235,8.28672,2.41696,8.632,72.64,1.18,72.6495836189,132.46,8.28672,2.41696,8.632,8.28672,2.41696,8.632,0.0,0.0,0.0,133.77,86.84672,14.85696,88.1083539467,8.28672,2.41696,8.632,78.56,12.44,79.5388408264,132.18
2021-06-19 20:00:00,90.963408,26.234744,94.6710271821,7.593408,2.214744,7.9098,83.37,24.02,86.7612661272,133.81,88.413408,14.564744,89.6050360301,7.593408,2.214744,7.9098,80.82,12.35,81.7581488293,130.7,79.733408,3.824744,79.8250901532,7.593408,2.214744,7.9098,72.14,1.6099999999999999,72.1579635245,132.49,7.593408,2.214744,7.9098,7.593408,2.214744,7.9098,0.0,0.0,0.0,133.81,85.633408,15.134744,86.9605717647,7.593408,2.214744,7.9098,78.04,12.92,79.1022629259,132.21
2021-06-19 20:30:00,89.219808,26.019944,92.936600031,7.439808,2.169944,7.7498000000000005,81.78,23.85,85.1868000338,133.97,86.699808,14.269944,87.8663075872,7.439808,2.169944,7.7498000000000005,79.26,12.1,80.1782863374,130.91,78.069808,4.099944,78.1773909897,7.439808,2.169944,7.7498000000000005,70.63,1.9300000000000002,70.6563641861,132.67,7.439808,2.169944,7.7498000000000005,7.439808,2.169944,7.7498000000000005,0.0,0.0,0.0,133.97,83.799808,15.569944,85.2339778316,7.439808,2.169944,7.7498000000000005,76.36,13.4,77.5268314843,132.37
2021-06-19 21:00:00,87.537024,27.601632,91.7855144336,7.377024,2.151632,7.6844,80.16,25.45,84.1030802052,134.43,85.037024,15.831631999999999,86.4981850825,7.377024,2.151632,7.6844,77.66,13.68,78.855678299,131.48,76.657024,4.801632,76.8072587611,7.377024,2.151632,7.6844,69.28,2.65,69.3306634903,133.07,7.377024,2.151632,7.6844,7.377024,2.151632,7.6844,0.0,0.0,0.0,134.43,82.297024,16.231632,83.8824536875,7.377024,2.151632,7.6844,74.92,14.08,76.2315735112,132.76
2021-06-19 21:30:00,86.180848,28.025664,90.6232663538,7.390848,2.155664,7.6988,78.79,25.87,82.9284088838,134.14,83.710848,16.215664,85.2669562717,7.390848,2.155664,7.6988,76.32,14.06,77.6042911185,131.23,75.570848,4.975664,75.7344723338,7.390848,2.155664,7.6988,68.18,2.8200000000000003,68.2382942342,133.0,7.390848,2.155664,7.6988,7.390848,2.155664,7.6988,0.0,0.0,0.0,134.14,81.150848,16.475664,82.8064468225,7.390848,2.155664,7.6988,73.76,14.32,75.1372078267,132.58
2021-06-19 22:00:00,85.04184,27.84512,89.484441432,7.01184,2.04512,7.304,78.03,25.8,82.1846755788,134.2,82.57184,15.94512,84.0972984869,7.01184,2.04512,7.304,75.56,13.9,76.8278829592,131.23,74.55184,6.35512,74.8222186092,7.01184,2.04512,7.304,67.54,4.31,67.6773795296,133.0,7.01184,2.04512,7.304,7.01184,2.04512,7.304,0.0,0.0,0.0,134.2,80.05184,18.12512,82.0781156119,7.01184,2.04512,7.304,73.04,16.08,74.7890901135,132.67
2021-06-19 22:30:00,82.110432,26.296376,86.2184576176,6.330432,1.846376,6.5942,75.78,24.45,79.6266971562,135.08,79.700432,14.346376,80.9813396118,6.330432,1.846376,6.5942,73.37,12.5,74.4271919395,132.25,71.950432,7.996376,72.3934160965,6.330432,1.846376,6.5942,65.62,6.15,65.9075632989,133.66,6.330432,1.846376,6.5942,6.330432,1.846376,6.5942,0.0,0.0,0.0,135.08,77.330432,20.046376,79.8865001364,6.330432,1.846376,6.5942,71.0,18.2,73.2955660323,133.32
2021-06-19 23:00:00,78.618176,29.481968,83.9643021451,5.698176,1.661968,5.9356,72.92,27.82,78.0466450272,135.69,76.258176,17.271968,78.18970703,5.698176,1.661968,5.9356,70.56,15.61,72.2660757202,133.0,68.818176,6.771968,69.1505668709,5.698176,1.661968,5.9356,63.12,5.11,63.3265070883,133.87,5.698176,1.661968,5.9356,5.698176,1.661968,5.9356,0.0,0.0,0.0,135.69,73.938176,18.821968,76.2962669441,5.698176,1.661968,5.9356,68.24,17.16,70.3645024142,133.54
2021-06-19 23:30:00,74.453376,30.840568,80.5881246361,5.213376,1.520568,5.4306,69.24,29.32,75.1920208533,136.62,72.203376,18.520568,74.5408541998,5.213376,1.520568,5.4306,66.99,17.0,69.1133858236,134.15,65.153376,6.720568,65.4990720426,5.213376,1.520568,5.4306,59.94,5.2,60.1651360839,135.37,5.213376,1.520568,5.4306,5.213376,1.520568,5.4306,0.0,0.0,0.0,136.62,70.013376,18.800568,72.4936836975,5.213376,1.520568,5.4306,64.8,17.28,67.0644346878,135.04
2021-06-20 00:00:00,70.613552,30.353536,76.8609840801,5.223552,1.523536,5.4412,65.39,28.83,71.4634242113,136.62,68.473552,17.953536,70.7881118437,5.223552,1.523536,5.4412,63.25,16.43,65.3491193514,134.15,61.923552,8.153536,62.458037446,5.223552,1.523536,5.4412,56.7,6.63,57.0863109686,135.37,5.223552,1.523536,5.4412,5.223552,1.523536,5.4412,0.0,0.0,0.0,136.62,66.503552,20.523536,69.5984048564,5.223552,1.523536,5.4412,61.28,19.0,64.1579176719,135.04
2021-06-20 00:30:00,67.560352,31.905936,74.7153927541,4.5803519999999995,1.335936,4.7712,62.98,30.57,70.007180346,137.38,65.450352,19.355936,68.2524786023,4.5803519999999995,1.335936,4.7712,60.87,18.02,63.4813145737,135.08,59.140352,9.195936,59.8510356936,4.5803519999999995,1.335936,4.7712,54.56,7.86,55.1232546209,135.9,4.5803519999999995,1.335936,4.7712,4.5803519999999995,1.335936,4.7712,0.0,0.0,0.0,137.38,63.580352,21.735936,67.1930954358,4.5803519999999995,1.335936,4.7712,59.0,20.4,62.4272376451,135.58
2021-06-20 01:00:00,65.9436,32.9498,73.7173500677,4.8336,1.4098,5.035,61.11,31.54,68.7692060446,138.02,63.8736,20.3698,67.0430125293,4.8336,1.4098,5.035,59.04,18.96,62.0097024666,135.82,57.7136,9.2898,58.4564796152,4.8336,1.4098,5.035,52.88,7.88,53.4639018404,136.56,4.8336,1.4098,5.035,4.8336,1.4098,5.035,0.0,0.0,0.0,138.02,61.9936,21.8098,65.7181391779,4.8336,1.4098,5.035,57.16,20.4,60.6912316566,136.26
2021-06-20 01:30:00,64.76984,33.22912,72.7963363748,5.61984,1.6391200000000001,5.854,59.15,31.59,67.0570697242,137.77,62.73984,20.62912,66.044289043,5.61984,1.6391200000000001,5.854,57.12,18.99,60.1939739509,135.48,56.69984,9.49912,57.4900438059,5.61984,1.6391200000000001,5.854,51.08,7.86,51.6811958066,136.38,5.61984,1.6391200000000001,5.854,5.61984,1.6391200000000001,5.854,0.0,0.0,0.0,137.77,60.81984,22.03912,64.6898426957,5.61984,1.6391200000000001,5.854,55.2,20.4,58.8489592091,136.09
2021-06-20 02:00:00,64.155952,33.326736,72.2956257974,6.605952,1.926736,6.8812,57.55,31.4,65.5588476104,137.87,62.175952,20.686736,65.5270177365,6.605952,1.926736,6.8812,55.57,18.76,58.6511935087,135.6,56.185952,9.526736,56.9878925822,6.605952,1.926736,6.8812,49.58,7.6,50.1591108374,136.47,6.605952,1.926736,6.8812,6.605952,1.926736,6.8812,0.0,0.0,0.0,137.87,60.165952,22.046736,64.0780800923,6.605952,1.926736,6.8812,53.56,20.12,57.2144037809,136.18
2021-06-20 02:30:00,63.365728,33.507504,71.6796226921,6.745728,1.967504,7.0268,56.62,31.54,64.8120050608,138.09,61.445728,20.837504,64.8828102227,6.745728,1.967504,7.0268,54.7,18.87,57.863346775,135.89,55.485728,9.627504,56.3147835383,6.745728,1.967504,7.0268,48.74,7.66,49.3382529079,136.68,6.745728,1.967504,7.0268,6.745728,1.967504,7.0268,0.0,0.0,0.0,138.09,59.425728,22.207504,63.4396593799,6.745728,1.967504,7.0268,52.68,20.24,56.4343866805,136.39
2021-06-20 03:00:00,62.39376,31.89068,70.0713690304,6.17376,1.80068,6.431,56.22,30.09,63.7659509456,138.33,60.49376,19.24068,63.4799083632,6.17376,1.80068,6.431,54.32,17.44,57.0509947328,136.15,53.80376,20.07068,57.4254019211,6.17376,1.80068,6.431,47.63,18.27,51.0138196962,136.91,6.17376,1.80068,6.431,6.17376,1.80068,6.431,0.0,0.0,0.0,138.33,58.37376,16.08068,60.548196718,6.17376,1.80068,6.431,52.2,14.28,54.1180043978,136.63
2021-06-20 03:30:00,61.548224,31.958232,69.350648664,6.028224,1.758232,6.2794,55.52,30.2,63.2021392043,137.91,59.658224,19.318232,62.7080359957,6.028224,1.758232,6.2794,53.63,17.56,56.4316444914,135.66,52.958224,21.488232,57.1517069187,6.028224,1.758232,6.2794,46.93,19.73,50.9087202746,136.96,6.028224,1.758232,6.2794,6.028224,1.758232,6.2794,0.0,0.0,0.0,137.91,57.508224,15.678232,59.6070699354,6.028224,1.758232,6.2794,51.48,13.92,53.3287614707,136.68
2021-06-20 04:00:00,60.95688,31.88284,68.7913999407,5.66688,1.65284,5.9030000000000005,55.29,30.23,63.0145776785,137.79,59.07688,19.23284,62.1287363866,5.66688,1.65284,5.9030000000000005,53.41,17.58,56.2288582491,135.5,52.47688,21.38284,56.6661166924,5.66688,1.65284,5.9030000000000005,46.81,19.73,50.798120044,136.89,5.66688,1.65284,5.9030000000000005,5.66688,1.65284,5.9030000000000005,0.0,0.0,0.0,137.79,57.06688,15.61284,59.1640901713,5.66688,1.65284,5.9030000000000005,51.4,13.96,53.2620089745,136.59
2021-06-20 04:30:00,60.600384,31.770112,68.4232895836,5.760384,1.6801119999999998,6.0004,54.84,30.09,62.552647426,137.93,58.730384,19.110112,61.7612692991,5.760384,1.6801119999999998,6.0004,52.97,17.43,55.7640188652,135.61,52.160384,21.300112,56.3418177754,5.760384,1.6801119999999998,6.0004,46.4,19.62,50.3776180461,137.01,5.760384,1.6801119999999998,6.0004,5.760384,1.6801119999999998,6.0004,0.0,0.0,0.0,137.93,56.680384,15.440112,58.7457486884,5.760384,1.6801119999999998,6.0004,50.92,13.76,52.7464122003,136.72
2021-06-20 05:00:00,59.799056,31.881808,67.7670774037,5.869056,1.711808,6.1136,53.93,30.17,61.7954189241,137.93,57.959056,19.181808,61.0507488124,5.869056,1.711808,6.1136,52.09,17.47,54.9415052579,135.61,51.469056,21.361808,55.7260313189,5.869056,1.711808,6.1136,45.6,19.65,49.6536252453,137.01,5.869056,1.711808,6.1136,5.869056,1.711808,6.1136,0.0,0.0,0.0,137.93,55.949056,15.511808,58.0595647135,5.869056,1.711808,6.1136,50.08,13.8,51.946572553,136.72
2021-06-20 05:30:00,59.516144,32.186792,67.6621088637,6.126144,1.786792,6.3814,53.39,30.4,61.4381974019,138.18,57.696144,19.446792,60.8853245993,6.126144,1.786792,6.3814,51.57,17.66,54.5100036691,135.91,51.256144,21.556792,55.6047442138,6.126144,1.786792,6.3814,45.13,19.77,49.2703744658,137.24,6.126144,1.786792,6.3814,6.126144,1.786792,6.3814,0.0,0.0,0.0,138.18,55.646144,15.706792,57.8203827123,6.126144,1.786792,6.3814,49.52,13.92,51.4392534938,136.95
2021-06-20 06:00:00,59.801104,31.684072,67.6760848315,6.631104,1.934072,6.9074,53.17,29.75,60.9270990611,138.3,57.991104,18.984072,61.0193668669,6.631104,1.934072,6.9074,51.36,17.05,54.1160983442,136.07,51.521104,21.154072,55.6948733687,6.631104,1.934072,6.9074,44.89,19.22,48.8315522997,137.37,6.631104,1.934072,6.9074,6.631104,1.934072,6.9074,0.0,0.0,0.0,138.3,55.911104,15.254072,57.9546224479,6.631104,1.934072,6.9074,49.28,13.32,51.048416234,137.07
2021-06-20 06:30:00,62.910832,30.778576,70.036372861,5.960832,1.7385760000000001,6.2092,56.95,29.04,63.9267088156,138.23,61.030832,18.158576,63.6749270668,5.960832,1.7385760000000001,6.2092,55.07,16.42,57.4658272367,135.99,54.210832,20.478576,57.9498609241,5.960832,1.7385760000000001,6.2092,48.25,18.74,51.7614731243,137.28,5.960832,1.7385760000000001,6.2092,5.960832,1.7385760000000001,6.2092,0.0,0.0,0.0,138.23,58.960831999999996,14.578576,60.7364354265,5.960832,1.7385760000000001,6.2092,53.0,12.84,54.5331605539,136.99
2021-06-20 07:00:00,65.19312,30.23216,71.8618563189,6.21312,1.81216,6.472,58.98,28.42,65.4701214295,137.95,63.28312,17.68216,65.7070168186,6.21312,1.81216,6.472,57.07,15.87,59.2354775451,135.67,56.27312,20.16216,59.7760548247,6.21312,1.81216,6.472,50.06,18.35,53.3172214205,136.98,6.21312,1.81216,6.472,6.21312,1.81216,6.472,0.0,0.0,0.0,137.95,61.13312,14.25216,62.7724655052,6.21312,1.81216,6.472,54.92,12.44,56.3112777337,136.69
2021-06-20 07:30:00,68.247632,29.345976,74.2894715353,7.837632,2.285976,8.1642,60.41,27.06,66.1937436621,137.64,66.287632,16.955976,68.4218918058,7.837632,2.285976,8.1642,58.45,14.67,60.262852571,135.25,58.967632,20.405976,62.3986015885,7.837632,2.285976,8.1642,51.13,18.12,54.2458413153,136.65,7.837632,2.285976,8.1642,7.837632,2.285976,8.1642,0.0,0.0,0.0,137.64,63.957632,14.605976,65.6042165258,7.837632,2.285976,8.1642,56.12,12.32,57.4563904192,136.35
2021-06-20 08:00:00,71.875152,28.417336,77.2889543231,8.185152,2.387336,8.5262,63.69,26.03,68.8039025056,136.93,69.825152,16.147336,71.6679029393,8.185152,2.387336,8.5262,61.64,13.76,63.1571626975,134.39,62.115152,20.397336,65.3784629972,8.185152,2.387336,8.5262,53.93,18.01,56.8577611237,135.84,8.185152,2.387336,8.5262,8.185152,2.387336,8.5262,0.0,0.0,0.0,136.93,67.385152,14.587336,68.9459866971,8.185152,2.387336,8.5262,59.2,12.2,60.4440236913,135.54
2021-06-20 08:30:00,76.85792000000001,27.81856,81.7374586539,9.21792,2.68856,9.602,67.64,25.13,72.1573731506,136.04,74.71792,15.66856,76.3431158756,9.21792,2.68856,9.602,65.5,12.98,66.7737253716,133.26,66.44792,18.77856,69.0504191732,9.21792,2.68856,9.602,57.23,16.09,59.4488099124,134.98,9.21792,2.68856,9.602,9.21792,2.68856,9.602,0.0,0.0,0.0,136.04,71.97792,12.84856,73.1157059844,9.21792,2.68856,9.602,62.76,10.16,63.5770650471,134.7
2021-06-20 09:00:00,80.556224,27.342232,85.0699881032,10.876224,3.172232,11.3294,69.68,24.17,73.7529070613,136.04,78.336224,15.342232,79.8244829192,10.876224,3.172232,11.3294,67.46,12.17,68.5489642518,133.26,69.666224,17.962232,71.9445935762,10.876224,3.172232,11.3294,58.79,14.79,60.6218458973,134.98,10.876224,3.172232,11.3294,10.876224,3.172232,11.3294,0.0,0.0,0.0,136.04,75.396224,12.052232,76.3534340396,10.876224,3.172232,11.3294,64.52,8.88,65.1282181547,134.7
2021-06-20 09:30:00,85.681552,24.852536,89.2130982466,11.631552,3.3925359999999998,12.1162,74.05,21.46,77.0969136866,135.11,83.371552,13.042536,84.3855640984,11.631552,3.3925359999999998,12.1162,71.74,9.65,72.3861181443,132.16,74.281552,17.842536,76.3944046278,11.631552,3.3925359999999998,12.1162,62.65,14.45,64.294828719,134.1,11.631552,3.3925359999999998,12.1162,11.631552,3.3925359999999998,12.1162,0.0,0.0,0.0,135.11,80.311552,11.952536,81.1961113692,11.631552,3.3925359999999998,12.1162,68.68,8.56,69.2113863465,133.83
2021-06-20 10:00:00,88.003584,24.612712,91.3806127624,14.443584,4.212712,15.0454,73.56,20.4,76.33631901,134.69,85.713584,12.952712,86.6867419522,14.443584,4.212712,15.0454,71.27,8.74,71.8039030973,131.63,76.383584,16.612712,78.1692657294,14.443584,4.212712,15.0454,61.94,12.4,63.169008224,133.45,14.443584,4.212712,15.0454,14.443584,4.212712,15.0454,0.0,0.0,0.0,134.69,82.403584,10.612712,83.0841760628,14.443584,4.212712,15.0454,67.96,6.4,68.2606885403,133.18
2021-06-20 10:30:00,90.818192,23.909056,93.9126559999,12.408192,3.619056,12.9252,78.41,20.29,80.9926675694,133.59,88.408192,12.299056,89.259594393,12.408192,3.619056,12.9252,76.0,8.68,76.4940677438,130.23,78.868192,15.209056,80.3212742289,12.408192,3.619056,12.9252,66.46,11.59,67.4630246876,132.56,12.408192,3.619056,12.9252,12.408192,3.619056,12.9252,0.0,0.0,0.0,133.59,85.288192,9.179056,85.7807132383,12.408192,3.619056,12.9252,72.88,5.5600000000000005,73.0917779234,132.29
2021-06-20 11:00:00,92.443472,22.883096,95.2335634005,10.913472,3.183096,11.3682,81.53,19.7,83.8762832987,133.59,89.943472,11.283096,90.6484219982,10.913472,3.183096,11.3682,79.03,8.1,79.4440111022,130.23,80.283472,14.163096,81.5231817625,10.913472,3.183096,11.3682,69.37,10.98,70.2335909661,132.56,10.913472,3.183096,11.3682,10.913472,3.183096,11.3682,0.0,0.0,0.0,133.59,86.993472,8.063096,87.366341847,10.913472,3.183096,11.3682,76.08,4.88,76.2363482861,132.29
2021-06-20 11:30:00,94.92304,22.15672,97.4746313868,9.86304,2.87672,10.274000000000001,85.06,19.28,87.217670228,133.48,92.33304,10.64672,92.9448380622,9.86304,2.87672,10.274000000000001,82.47,7.77,82.8352207699,130.11,82.22304,13.70672,83.3576779907,9.86304,2.87672,10.274000000000001,72.36,10.83,73.1659654484,132.46,9.86304,2.87672,10.274000000000001,9.86304,2.87672,10.274000000000001,0.0,0.0,0.0,133.48,89.18304,7.59672,89.5060041472,9.86304,2.87672,10.274000000000001,79.32,4.72,79.4603095891,132.19
2021-06-20 12:00:00,95.21144,22.56792,97.8495238619,10.86144,3.16792,11.314,84.35,19.4,86.552195235,133.26,92.62144,11.01792,93.2744643984,10.86144,3.16792,11.314,81.76,7.85,82.1359854144,129.87,82.49144,13.94792,83.6623101857,10.86144,3.16792,11.314,71.63,10.78,72.4366295461,132.23,10.86144,3.16792,11.314,10.86144,3.16792,11.314,0.0,0.0,0.0,133.26,89.42144,7.84792,89.7651590541,10.86144,3.16792,11.314,78.56,4.68,78.6992757273,131.94
2021-06-20 12:30:00,96.212896,22.442928,98.7957811545,12.592896,3.6729279999999997,13.1176,83.62,18.77,85.7007427039,133.42,93.652896,10.962928,94.2923682995,12.592896,3.6729279999999997,13.1176,81.06,7.29,81.3871470197,130.05,83.332896,14.092928,84.5161651719,12.592896,3.6729279999999997,13.1176,70.74,10.42,71.5033146085,132.4,12.592896,3.6729279999999997,13.1176,12.592896,3.6729279999999997,13.1176,0.0,0.0,0.0,133.42,90.112896,7.952928,90.4631587403,12.592896,3.6729279999999997,13.1176,77.52,4.28,77.63806283,132.11
2021-06-20 13:00:00,93.254496,24.801728,96.4962524454,18.314496,5.341728,19.0776,74.94,19.46,77.4254170153,133.12,90.904496,13.241728,91.8638707732,18.314496,5.341728,19.0776,72.59,7.9,73.0186147499,129.73,81.034496,16.151728,82.6284930237,18.314496,5.341728,19.0776,62.72,10.81,63.6447523367,132.09,18.314496,5.341728,19.0776,18.314496,5.341728,19.0776,0.0,0.0,0.0,133.12,87.074496,10.101728,87.6585007985,18.314496,5.341728,19.0776,68.76,4.76,68.9245616598,131.8
2021-06-20 13:30:00,91.260368,24.803024,94.5708452275,17.530368,5.113024,18.2608,73.73,19.69,76.3138847131,133.16,88.940368,13.193024,89.9135414843,17.530368,5.113024,18.2608,71.41,8.08,71.8656698292,129.73,79.560368,16.153024,81.1835718643,17.530368,5.113024,18.2608,62.03,11.04,63.0047815646,132.14,17.530368,5.113024,18.2608,17.530368,5.113024,18.2608,0.0,0.0,0.0,133.16,85.530368,10.073024,86.1214820049,17.530368,5.113024,18.2608,68.0,4.96,68.1806541476,131.85
2021-06-20 14:00:00,90.863392,25.002656,94.2405900491,16.363392,4.772656,17.0452,74.5,20.23,77.197816679,133.53,88.533392,13.312656,89.5287010338,16.363392,4.772656,17.0452,72.17,8.54,72.6735199368,130.13,79.223392,16.072656,80.8373435417,16.363392,4.772656,17.0452,62.86,11.3,63.8675942869,132.51,16.363392,4.772656,17.0452,16.363392,4.772656,17.0452,0.0,0.0,0.0,133.53,85.323392,10.012656,85.9088732469,16.363392,4.772656,17.0452,68.96,5.24,69.158796982,132.23
2021-06-20 14:30:00,91.388832,23.962576,94.4781650059,13.208832,3.852576,13.7592,78.18,20.11,80.7249930319,133.72,88.988832,12.332576,89.8393268648,13.208832,3.852576,13.7592,75.78,8.48,76.2529920724,130.36,79.488832,15.272576,80.9427327831,13.208832,3.852576,13.7592,66.28,11.42,67.2566338735,132.67,13.208832,3.852576,13.7592,13.208832,3.852576,13.7592,0.0,0.0,0.0,133.72,85.928832,9.172576,86.4170140618,13.208832,3.852576,13.7592,72.72,5.32,72.9143387819,132.41
2021-06-20 15:00:00,91.245536,24.322448,94.4316118503,11.905536,3.472448,12.4016,79.34,20.85,82.033883853,133.72,88.795536,12.642448,89.6910179726,11.905536,3.472448,12.4016,76.89,9.17,77.4348823206,130.36,79.395536,15.382448,80.8719410129,11.905536,3.472448,12.4016,67.49,11.91,68.5328257115,132.67,11.905536,3.472448,12.4016,11.905536,3.472448,12.4016,0.0,0.0,0.0,133.72,85.905536,9.312448,86.4088120691,11.905536,3.472448,12.4016,74.0,5.84,74.2300855449,132.41
2021-06-20 15:30:00,90.965344,24.667392,94.250591707,13.225344,3.857392,13.7764,77.74,20.81,80.4771004696,133.98,88.555344,12.977392,89.5011824172,13.225344,3.857392,13.7764,75.33,9.12,75.8800586452,130.71,79.115344,15.867392,80.6908407759,13.225344,3.857392,13.7764,65.89,12.01,66.9756089931,132.97,13.225344,3.857392,13.7764,13.225344,3.857392,13.7764,0.0,0.0,0.0,133.98,85.465344,9.817392,86.0273573389,13.225344,3.857392,13.7764,72.24,5.96,72.4854412969,132.69
2021-06-20 16:00:00,91.542016,24.613088,94.7931684998,12.662016,3.693088,13.1896,78.88,20.92,81.6069898967,133.98,89.122016,12.933088,90.0555300974,12.662016,3.693088,13.1896,76.46,9.24,77.016291783,130.71,79.612016,15.673088,81.1401181848,12.662016,3.693088,13.1896,66.95,11.98,68.0134023557,132.97,12.662016,3.693088,13.1896,12.662016,3.693088,13.1896,0.0,0.0,0.0,133.98,86.102016,9.653088,86.641440819,12.662016,3.693088,13.1896,73.44,5.96,73.6814440684,132.69
2021-06-20 16:30:00,94.968256,24.157408,97.9926018073,12.368256,3.607408,12.8836,82.6,20.55,85.1179328931,133.82,92.428256,12.547408,93.2760416973,12.368256,3.607408,12.8836,80.06,8.94,80.55760175180001,130.57,82.638256,15.307408,84.0440247394,12.368256,3.607408,12.8836,70.27,11.7,71.2373701087,132.81,12.368256,3.607408,12.8836,12.368256,3.607408,12.8836,0.0,0.0,0.0,133.82,89.408256,9.247408,89.8852089928,12.368256,3.607408,12.8836,77.04,5.64,77.2461727207,132.54
2021-06-20 17:00:00,97.484464,23.072552,100.1776590721,10.774464,3.142552,11.2234,86.71,19.93,88.9709446954,133.5,94.854464,11.582552,95.5590124036,10.774464,3.142552,11.2234,84.08,8.44,84.5025443404,130.21,84.764464,14.402552,85.9793455507,10.774464,3.142552,11.2234,73.99,11.26,74.8418846636,132.5,10.774464,3.142552,11.2234,10.774464,3.142552,11.2234,0.0,0.0,0.0,133.5,91.894464,8.342552,92.2723722884,10.774464,3.142552,11.2234,81.12,5.2,81.2864958034,132.23
2021-06-20 17:30:00,98.483568,23.005624,101.1349192991,11.093568,3.235624,11.5558,87.39,19.77,89.5983537795,132.87,95.823568,11.545624,96.5166183504,11.093568,3.235624,11.5558,84.73,8.31,85.1365315244,129.48,85.563568,14.395624,86.7661118135,11.093568,3.235624,11.5558,74.47,11.16,75.3015703688,131.85,11.093568,3.235624,11.5558,11.093568,3.235624,11.5558,0.0,0.0,0.0,132.87,92.733568,8.395624,93.1128408779,11.093568,3.235624,11.5558,81.64,5.16,81.8029045939,131.59
2021-06-20 18:00:00,98.539952,23.108736,101.2133183908,10.109952,2.948736,10.5312,88.43,20.16,90.6989002138,132.87,95.879952,11.578736,96.5765619748,10.109952,2.948736,10.5312,85.77,8.63,86.2030730311,129.48,85.489952,14.428736,86.6990214219,10.109952,2.948736,10.5312,75.38,11.48,76.2491626184,131.85,10.109952,2.948736,10.5312,10.109952,2.948736,10.5312,0.0,0.0,0.0,132.87,92.749952,8.388736,93.1285374506,10.109952,2.948736,10.5312,82.64,5.44,82.8188577559,131.59
2021-06-20 18:30:00,97.926112,23.312616,100.6628107903,9.026112,2.632616,9.4022,88.9,20.68,91.2736128353,133.14,95.216112,11.792616,95.94359685,9.026112,2.632616,9.4022,86.19,9.16,86.6753811644,129.82,84.866112,14.272616,86.0579138341,9.026112,2.632616,9.4022,75.84,11.64,76.7280600563,132.17,9.026112,2.632616,9.4022,9.026112,2.632616,9.4022,0.0,0.0,0.0,133.14,92.146112,8.232616,92.5131445953,9.026112,2.632616,9.4022,83.12,5.6,83.3084293454,131.9
2021-06-20 19:00:00,96.118592,23.826256,99.0276436307,9.038592,2.636256,9.4152,87.08,21.19,89.6211052152,133.14,93.458592,12.256256,94.2588151303,9.038592,2.636256,9.4152,84.42,9.62,84.9663509867,129.82,83.218592,14.556256,84.4820610733,9.038592,2.636256,9.4152,74.18,11.92,75.131609859,132.17,9.038592,2.636256,9.4152,9.038592,2.636256,9.4152,0.0,0.0,0.0,133.14,90.358592,8.516256,90.7590313108,9.038592,2.636256,9.4152,81.32,5.88,81.5323052538,131.9
2021-06-20 19:30:00,94.901664,23.797152,97.8398194667,8.561664,2.497152,8.9184,86.34,21.3,88.9285420998,133.28,92.261664,12.267152,93.0736142107,8.561664,2.497152,8.9184,83.7,9.77,84.2682793226,129.99,82.171664,14.967152,83.523637394,8.561664,2.497152,8.9184,73.61,12.47,74.6587771129,132.33,8.561664,2.497152,8.9184,8.561664,2.497152,8.9184,0.0,0.0,0.0,133.28,89.241664,9.057152,89.7000925074,8.561664,2.497152,8.9184,80.68,6.5600000000000005,80.9462537737,132.06
2021-06-20 20:00:00,93.439264,24.043952,96.483198976,8.859264,2.583952,9.2284,84.58,21.46,87.260002292,133.04,90.839264,12.453952,91.6890004552,8.859264,2.583952,9.2284,81.98,9.87,82.5720128131,129.69,80.859264,15.173952,82.2707079945,8.859264,2.583952,9.2284,72.0,12.59,73.0924626757,132.04,8.859264,2.583952,9.2284,8.859264,2.583952,9.2284,0.0,0.0,0.0,133.04,87.779264,9.223952,88.262565558,8.859264,2.583952,9.2284,78.92,6.64,79.1988383753,131.77
2021-06-20 20:30:00,92.183616,24.786888,95.4578905883,9.143616,2.666888,9.5246,83.04,22.12,85.9356503437,133.46,89.633616,13.066888,90.5810613718,9.143616,2.666888,9.5246,80.49,10.4,81.1591036175,130.2,79.833616,15.686888,81.3602157001,9.143616,2.666888,9.5246,70.69,13.02,71.879040756,132.46,9.143616,2.666888,9.5246,9.143616,2.666888,9.5246,0.0,0.0,0.0,133.46,86.663616,9.706888,87.2055388885,9.143616,2.666888,9.5246,77.52,7.04,77.8390133545,132.19
2021-06-20 21:00:00,90.266496,25.442728,93.7836484053,9.026496,2.632728,9.4026,81.24,22.81,84.3814772329,134.05,87.746496,13.682728000000001,88.8068950352,9.026496,2.632728,9.4026,78.72,11.05,79.4917662403,130.91,78.126496,16.232728,79.7950552075,9.026496,2.632728,9.4026,69.1,13.6,70.4256345374,133.07,9.026496,2.632728,9.4026,9.026496,2.632728,9.4026,0.0,0.0,0.0,134.05,84.746496,10.272728,85.3668408976,9.026496,2.632728,9.4026,75.72,7.64,76.1044545345,132.79
2021-06-20 21:30:00,88.580864,26.007752,92.3199470921,8.940864,2.607752,9.3134,79.64,23.4,83.0065635959,134.31,86.110864,14.317752,87.2930634195,8.940864,2.607752,9.3134,77.17,11.71,78.0533983885,131.21,76.640864,16.747752,78.4494055536,8.940864,2.607752,9.3134,67.7,14.14,69.1608964661,133.34,8.940864,2.607752,9.3134,8.940864,2.607752,9.3134,0.0,0.0,0.0,134.31,83.180864,10.927752,83.8956011931,8.940864,2.607752,9.3134,74.24,8.32,74.7047521915,133.07
2021-06-20 22:00:00,87.296096,26.135528,91.1244983563,8.556096,2.495528,8.9126,78.74,23.64,82.2121475209,133.5,84.846096,14.405528,86.060323282,8.556096,2.495528,8.9126,76.29,11.91,77.2140673712,130.24,75.486096,16.825528,77.3385355551,8.556096,2.495528,8.9126,66.93,14.33,68.4468684455,132.53,8.556096,2.495528,8.9126,8.556096,2.495528,8.9126,0.0,0.0,0.0,133.5,81.956096,11.015528,82.6930682021,8.556096,2.495528,8.9126,73.4,8.52,73.8928305047,132.26
2021-06-20 22:30:00,84.528976,26.201368,88.496663602,8.198976,2.391368,8.5406,76.33,23.81,79.957394905,133.79,82.118976,14.331368,83.3601483206,8.198976,2.391368,8.5406,73.92,11.94,74.8781009375,130.59,73.008976,16.851368,74.9284937793,8.198976,2.391368,8.5406,64.81,14.46,66.403521744,132.83,8.198976,2.391368,8.5406,8.198976,2.391368,8.5406,0.0,0.0,0.0,133.79,79.278976,10.951368,80.0317967853,8.198976,2.391368,8.5406,71.08,8.56,71.5935751307,132.55
2021-06-20 23:00:00,79.841184,27.769512,84.5325999792,7.541184,2.199512,7.8554,72.3,25.57,76.688427419,134.57,77.531184,15.669512,79.0987869614,7.541184,2.199512,7.8554,69.99,13.47,71.2744063462,131.53,68.871184,18.389512,71.2840384459,7.541184,2.199512,7.8554,61.33,16.19,63.4309467058,133.58,7.541184,2.199512,7.8554,7.541184,2.199512,7.8554,0.0,0.0,0.0,134.57,74.821184,12.559512,75.8679834768,7.541184,2.199512,7.8554,67.28,10.36,68.0729608582,133.3
2021-06-20 23:30:00,75.476624,28.474432,80.6691641717,6.666624,1.944432,6.9444,68.81,26.53,73.7472507962,135.68,73.256624,16.274432,75.0425885534,6.666624,1.944432,6.9444,66.59,14.33,68.114440466,132.88,65.046624,18.644432,67.6659304111,6.666624,1.944432,6.9444,58.38,16.7,60.7216139443,134.68,6.666624,1.944432,6.9444,6.666624,1.944432,6.9444,0.0,0.0,0.0,135.68,70.746624,12.784432,71.892464897,6.666624,1.944432,6.9444,64.08,10.84,64.990399291,134.39
2021-06-21 00:00:00,71.57592,28.83256,77.1649456684,6.3859200000000005,1.8625600000000002,6.652,65.19,26.97,70.5486853173,136.03,69.44592,16.47256,71.3728312287,6.3859200000000005,1.8625600000000002,6.652,63.06,14.61,64.7303306032,133.29,61.68592,19.02256,64.5523858211,6.3859200000000005,1.8625600000000002,6.652,55.3,17.16,57.9012573266,135.07,6.3859200000000005,1.8625600000000002,6.652,6.3859200000000005,1.8625600000000002,6.652,0.0,0.0,0.0,136.03,67.06592,13.14256,68.3415284348,6.3859200000000005,1.8625600000000002,6.652,60.68,11.28,61.7195333748,134.79
2021-06-21 00:30:00,69.142928,30.172104,75.4393819712,6.212928,1.812104,6.4718,62.93,28.36,69.0251729444,136.87,67.052928,17.662104,69.3400682945,6.212928,1.812104,6.4718,60.84,15.85,62.870725302,134.29,59.402928,20.512104,62.8446836692,6.212928,1.812104,6.4718,53.19,18.7,56.3814340009,135.89,6.212928,1.812104,6.4718,6.212928,1.812104,6.4718,0.0,0.0,0.0,136.87,64.612928,14.652104,66.2534121111,6.212928,1.812104,6.4718,58.4,12.84,59.7948626556,135.61
2021-06-21 01:00:00,67.34024,31.15632,74.1985458025,6.57024,1.91632,6.844,60.77,29.24,67.4386424834,137.72,65.30024,18.64632,67.9102834157,6.57024,1.91632,6.844,58.73,16.73,61.0664048393,135.32,57.93024,20.90632,61.5872301894,6.57024,1.91632,6.844,51.36,18.99,54.7582843048,136.71,6.57024,1.91632,6.844,6.57024,1.91632,6.844,0.0,0.0,0.0,137.72,62.97024,15.11632,64.7592020951,6.57024,1.91632,6.844,56.4,13.2,57.9240882535,136.43
2021-06-21 01:30:00,67.105952,31.251736,74.0262102018,6.7259519999999995,1.961736,7.0062,60.38,29.29,67.1092281285,137.37,65.075952,18.721736,67.7154556033,6.7259519999999995,1.961736,7.0062,58.35,16.76,60.7093081825,134.89,57.725952,21.001736,61.4276684347,6.7259519999999995,1.961736,7.0062,51.0,19.04,54.4382365622,136.41,6.7259519999999995,1.961736,7.0062,6.7259519999999995,1.961736,7.0062,0.0,0.0,0.0,137.37,62.725952,15.201736,64.5417526236,6.7259519999999995,1.961736,7.0062,56.0,13.24,57.5438754343,136.12
2021-06-21 02:00:00,66.790912,31.379016,73.7947733306,7.470912,2.179016,7.7822,59.32,29.2,66.1173381194,137.46,64.800912,18.839016,67.4838256168,7.470912,2.179016,7.7822,57.33,16.66,59.701628956,134.98,57.420912,21.169016,61.1987612074,7.470912,2.179016,7.7822,49.95,18.99,53.4380257869,136.48,7.470912,2.179016,7.7822,7.470912,2.179016,7.7822,0.0,0.0,0.0,137.46,62.310912,15.339016,64.1711396667,7.470912,2.179016,7.7822,54.84,13.16,56.3969077166,136.21
2021-06-21 02:30:00,66.330816,31.251488,73.3241614575,6.930816,2.021488,7.2196,59.4,29.23,66.2023632509,137.52,64.330816,18.701488,66.9940261564,6.930816,2.021488,7.2196,57.4,16.68,59.7744293156,135.04,57.050816,20.971488,60.7832124455,6.930816,2.021488,7.2196,50.12,18.95,53.5828041446,136.53,6.930816,2.021488,7.2196,6.930816,2.021488,7.2196,0.0,0.0,0.0,137.52,61.970816,15.141488,63.7937825698,6.930816,2.021488,7.2196,55.04,13.12,56.5821173163,136.27
2021-06-21 03:00:00,65.647328,31.171304,72.6720157048,6.587328,1.9213040000000001,6.8618,59.06,29.25,65.9063433973,137.67,63.647328,18.591304,66.3070052556,6.587328,1.9213040000000001,6.8618,57.06,16.67,59.4452058622,135.24,56.397328,20.891304,60.142374316,6.587328,1.9213040000000001,6.8618,49.81,18.97,53.300065666,136.7,6.587328,1.9213040000000001,6.8618,6.587328,1.9213040000000001,6.8618,0.0,0.0,0.0,137.67,61.307328,15.041304,63.1255042952,6.587328,1.9213040000000001,6.8618,54.72,13.12,56.2708876774,136.43
2021-06-21 03:30:00,65.604496,31.106728,72.6056362983,6.6744959999999995,1.9467279999999998,6.9526,58.93,29.16,65.7499087452,137.72,63.614496,18.526728,66.2574052595,6.6744959999999995,1.9467279999999998,6.9526,56.94,16.58,59.3048058761,135.33,56.364496,20.846728,60.096110337,6.6744959999999995,1.9467279999999998,6.9526,49.69,18.9,53.1630143991,136.74,6.6744959999999995,1.9467279999999998,6.9526,6.6744959999999995,1.9467279999999998,6.9526,0.0,0.0,0.0,137.72,61.234496,14.986728,63.0417759626,6.6744959999999995,1.9467279999999998,6.9526,54.56,13.04,56.0966594371,136.47
2021-06-21 04:00:00,65.463344,30.961392,72.4158629186,7.273344,2.121392,7.5764,58.19,28.84,64.944758834,137.8,63.483344,18.381392,66.0909262855,7.273344,2.121392,7.5764,56.21,16.26,58.5145426369,135.45,56.193344,20.771392,59.9094536406,7.273344,2.121392,7.5764,48.92,18.65,52.3544544428,136.82,7.273344,2.121392,7.5764,7.273344,2.121392,7.5764,0.0,0.0,0.0,137.8,61.033344,14.881392,62.8213730165,7.273344,2.121392,7.5764,53.76,12.76,55.2535537319,136.55
2021-06-21 04:30:00,65.767584,30.934712,72.6796499147,6.907584,2.014712,7.1954,58.86,28.92,65.5809880987,137.8,63.747584,18.324712,66.3291002179,6.907584,2.014712,7.1954,56.84,16.31,59.1337610845,135.48,56.447584,20.704712,60.124993459,6.907584,2.014712,7.1954,49.54,18.69,52.9483493605,136.82,6.907584,2.014712,7.1954,6.907584,2.014712,7.1954,0.0,0.0,0.0,137.8,61.307584,14.814712,63.072145576,6.907584,2.014712,7.1954,54.4,12.8,55.885597429,136.57
2021-06-21 05:00:00,65.25976,32.25868,72.797381207,6.50976,1.8986800000000001,6.781,58.75,30.36,66.1308710059,137.96,63.17976,17.44868,65.5449350248,6.50976,1.8986800000000001,6.781,56.67,15.55,58.7647122004,135.62,55.97976,20.31868,59.553188719,6.50976,1.8986800000000001,6.781,49.47,18.42,52.7880412594,136.98,6.50976,1.8986800000000001,6.781,6.50976,1.8986800000000001,6.781,0.0,0.0,0.0,137.96,60.86976,14.37868,62.5449767847,6.50976,1.8986800000000001,6.781,54.36,12.48,55.7741875781,136.72
2021-06-21 05:30:00,67.002384,42.376112,79.2783345557,7.632384,2.226112,7.9504,59.37,40.15,71.6716080467,138.0,64.252384,11.866112,65.338912324,7.632384,2.226112,7.9504,56.62,9.64,57.4347804035,135.66,57.372384,18.296112,60.2190846838,7.632384,2.226112,7.9504,49.74,16.07,52.2715266661,136.98,7.632384,2.226112,7.9504,7.632384,2.226112,7.9504,0.0,0.0,0.0,138.0,62.272384,12.226112,63.4612292954,7.632384,2.226112,7.9504,54.64,10.0,55.5475436001,136.72
