Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-21 06:00:00,69.53008,40.68544,80.5589042428,8.35008,2.43544,8.698,61.18,38.25,72.1529964728,137.4,66.71008,10.48544,67.5290991025,8.35008,2.43544,8.698,58.36,8.05,58.9125801506,134.91,59.64008,18.51544,62.4480637074,8.35008,2.43544,8.698,51.29,16.08,53.751562768,135.99,8.35008,2.43544,8.698,8.35008,2.43544,8.698,0.0,0.0,0.0,137.4,64.67008,12.51544,65.8699892637,8.35008,2.43544,8.698,56.32,10.08,57.2149351131,135.71
2021-06-21 06:30:00,77.529824,35.922032,85.4474457926,8.989824,2.622032,9.3644,68.54,33.3,76.2011915917,137.05,74.409824,6.742032,74.7146364724,8.989824,2.622032,9.3644,65.42,4.12,65.5496056434,134.41,66.559824,15.942032,68.442373974,8.989824,2.622032,9.3644,57.57,13.32,59.0908393916,135.45,8.989824,2.622032,9.3644,8.989824,2.622032,9.3644,0.0,0.0,0.0,137.05,72.189824,9.862032,72.8603483681,8.989824,2.622032,9.3644,63.2,7.24,63.613344512,135.16
2021-06-21 07:00:00,84.60256,32.64908,90.6838220599,10.52256,3.06908,10.961,74.08,29.58,79.7673040788,135.16,81.25256,3.84908,81.343677833,10.52256,3.06908,10.961,70.73,0.78,70.7343007317,132.13,72.79256,14.23908,74.1721523929,10.52256,3.06908,10.961,62.27,11.17,63.2639059812,133.41,10.52256,3.06908,10.961,10.52256,3.06908,10.961,0.0,0.0,0.0,135.16,78.84256,8.02908,79.2503337091,10.52256,3.06908,10.961,68.32,4.96,68.4998102187,133.12
2021-06-21 07:30:00,92.496336,30.411848,97.367616137,12.726336,3.711848,13.2566,79.77,26.7,84.1198127673,134.77,88.896336,5.281848,89.0531104034,12.726336,3.711848,13.2566,76.17,1.57,76.1861785365,131.64,79.716336,10.561848,80.4129769281,12.726336,3.711848,13.2566,66.99,6.85,67.3393094708,132.88,12.726336,3.711848,13.2566,12.726336,3.711848,13.2566,0.0,0.0,0.0,134.77,86.206336,4.511848,86.3243253024,12.726336,3.711848,13.2566,73.48,0.8,73.4843547975,132.62
2021-06-21 08:00:00,98.207904,26.591472,101.7442813685,15.707904,4.581472,16.3624,82.5,22.01,85.3855380026,133.4,94.517904,10.041472,95.0498045052,15.707904,4.581472,16.3624,78.81,5.46,78.9989094861,129.76,84.817904,8.691472,85.2620579419,15.707904,4.581472,16.3624,69.11,4.11,69.2321038247,131.73,15.707904,4.581472,16.3624,15.707904,4.581472,16.3624,0.0,0.0,0.0,133.4,91.467904,7.061472,91.7400776594,15.707904,4.581472,16.3624,75.76,2.48,75.8005804727,131.49
2021-06-21 08:30:00,101.9712,24.9566,104.980748297,15.6912,4.5766,16.345,86.28,20.38,88.6542881084,131.8,98.1212,11.4766,98.7900917957,15.6912,4.5766,16.345,82.43,6.9,82.7182863701,127.73,87.9812,5.7266,88.1673720885,15.6912,4.5766,16.345,72.29,1.15,72.2991466063,130.18,15.6912,4.5766,16.345,15.6912,4.5766,16.345,0.0,0.0,0.0,131.8,94.9712,10.2566,95.52343520310001,15.6912,4.5766,16.345,79.28,5.68,79.4832108058,129.96
2021-06-21 09:00:00,104.822096,22.493528,107.2083514085,16.572096,4.833528,17.2626,88.25,17.66,89.9996561105,131.8,100.722096,14.103528,101.7047202674,16.572096,4.833528,17.2626,84.15,9.27,84.6590538572,127.73,90.072096,7.763528,90.4060553549,16.572096,4.833528,17.2626,73.5,2.93,73.5583774971,130.18,16.572096,4.833528,17.2626,16.572096,4.833528,17.2626,0.0,0.0,0.0,131.8,97.172096,8.633528,97.5548771039,16.572096,4.833528,17.2626,80.6,3.8,80.6895284408,129.96
2021-06-21 09:30:00,106.68728,21.98504,108.9289571124,18.25728,5.32504,19.018,88.43,16.66,89.9856683033,131.98,102.37728,15.52504,103.5477393631,18.25728,5.32504,19.018,84.12,10.2,84.7361457703,128.03,90.88728,10.99504,91.5499239235,18.25728,5.32504,19.018,72.63,5.67,72.8509835212,131.73,18.25728,5.32504,19.018,18.25728,5.32504,19.018,0.0,0.0,0.0,131.98,97.85728,6.12504,98.048780533,18.25728,5.32504,19.018,79.6,0.8,79.604019999,131.53
2021-06-21 10:00:00,107.287568,22.442624,109.6097332328,18.557568,5.412624,19.3308,88.73,17.03,90.3495091298,131.98,102.967568,15.272624,104.094058926,18.557568,5.412624,19.3308,84.41,9.86,84.9839261272,128.03,91.477568,10.792624,92.1120305932,18.557568,5.412624,19.3308,72.92,5.38,73.1181974614,131.73,18.557568,5.412624,19.3308,18.557568,5.412624,19.3308,0.0,0.0,0.0,131.98,98.517568,6.492624,98.7312785851,18.557568,5.412624,19.3308,79.96,1.08,79.9672933142,131.53
2021-06-21 10:30:00,106.918864,22.556752,109.2723686018,19.668864,5.736752,20.4884,87.25,16.82,88.8564848506,132.13,102.668864,15.786752,103.8754888015,19.668864,5.736752,20.4884,83.0,10.05,83.6062348154,128.35,91.218864,11.276752,91.9132541319,19.668864,5.736752,20.4884,71.55,5.54,71.7641560948,131.89,19.668864,5.736752,20.4884,19.668864,5.736752,20.4884,0.0,0.0,0.0,132.13,98.108864,6.656752,98.3344372159,19.668864,5.736752,20.4884,78.44,0.92,78.445395021,131.68
2021-06-21 11:00:00,106.932944,23.379192,109.4588558824,20.602944,6.009192,21.4614,86.33,17.37,88.0601260503,132.13,102.882944,15.599192,104.0588052841,20.602944,6.009192,21.4614,82.28,9.59,82.8369875116,128.35,91.312944,10.859192,91.9563798376,20.602944,6.009192,21.4614,70.71,4.85,70.876135617,131.89,20.602944,6.009192,21.4614,20.602944,6.009192,21.4614,0.0,0.0,0.0,132.13,98.042944,7.689192,98.3440010463,20.602944,6.009192,21.4614,77.44,1.6800000000000002,77.4582209969,131.68
2021-06-21 11:30:00,106.043584,25.012712,108.9535564778,23.563584,6.872712,24.5454,82.48,18.14,84.4512285287,132.23,102.193584,15.842712,103.4143130049,23.563584,6.872712,24.5454,78.63,8.97,79.1399886277,128.53,90.773584,11.392712,91.485722596,23.563584,6.872712,24.5454,67.21,4.52,67.3618178199,132.02,23.563584,6.872712,24.5454,23.563584,6.872712,24.5454,0.0,0.0,0.0,132.23,97.283584,8.952712,97.6946608983,23.563584,6.872712,24.5454,73.72,2.08,73.7493376241,131.83
2021-06-21 12:00:00,104.439984,26.082912,107.6477057643,27.129984,7.912912,28.2604,77.31,18.17,79.4165285064,132.54,100.699984,16.812912,102.0938822238,27.129984,7.912912,28.2604,73.57,8.9,74.1063755692,128.89,89.399984,12.802912,90.3120794516,27.129984,7.912912,28.2604,62.27,4.89,62.4617082699,132.31,27.129984,7.912912,28.2604,27.129984,7.912912,28.2604,0.0,0.0,0.0,132.54,95.449984,9.552912,95.9268344796,27.129984,7.912912,28.2604,68.32,1.6400000000000001,68.339681006,132.11
2021-06-21 12:30:00,103.642848,26.676664,107.0209528257,29.302848,8.546664,30.5238,74.34,18.13,76.51883755,132.71,100.032848,17.456664,101.5446000386,29.302848,8.546664,30.5238,70.73,8.91,71.2889963459,129.05,89.032848,13.616664,90.068094026,29.302848,8.546664,30.5238,59.73,5.07,59.9447895984,132.44,29.302848,8.546664,30.5238,29.302848,8.546664,30.5238,0.0,0.0,0.0,132.71,94.862848,9.946664,95.3828918381,29.302848,8.546664,30.5238,65.56,1.4,65.5749464354,132.24
2021-06-21 13:00:00,103.256608,26.947344,106.7149776007,30.676608,8.947344,31.9548,72.58,18.0,74.7787162233,132.6,99.716608,17.967344,101.3223931885,30.676608,8.947344,31.9548,69.04,9.02,69.6267333716,128.99,88.706608,14.107344,89.8213752823,30.676608,8.947344,31.9548,58.03,5.16,58.2589606842,132.31,30.676608,8.947344,31.9548,30.676608,8.947344,31.9548,0.0,0.0,0.0,132.6,94.356608,10.307344,94.9179161887,30.676608,8.947344,31.9548,63.68,1.3599999999999999,63.6945209575,132.11
2021-06-21 13:30:00,103.379824,26.312032,106.6757284402,29.389824,8.572032,30.6144,73.99,17.74,76.0869745752,133.11,99.789824,18.042032,101.407711209,29.389824,8.572032,30.6144,70.4,9.47,71.0340826646,129.66,88.689824,13.882032,89.7696813718,29.389824,8.572032,30.6144,59.3,5.31,59.5372664808,132.85,29.389824,8.572032,30.6144,29.389824,8.572032,30.6144,0.0,0.0,0.0,133.11,94.509824,9.772032,95.0136802883,29.389824,8.572032,30.6144,65.12,1.2,65.1310555726,132.65
2021-06-21 14:00:00,103.68304,24.56672,106.5537259564,27.86304,8.12672,29.024,75.82,16.44,77.581866438,133.11,99.99304,19.00672,101.7834144328,27.86304,8.12672,29.024,72.13,10.88,72.945947797,129.66,88.79304,14.31672,89.9398266843,27.86304,8.12672,29.024,60.93,6.19,61.2436200759,132.85,27.86304,8.12672,29.024,27.86304,8.12672,29.024,0.0,0.0,0.0,133.11,94.74304,8.526720000000001,95.1259616635,27.86304,8.12672,29.024,66.88,0.4,66.8811961616,132.65
2021-06-21 14:30:00,103.72816,24.37988,106.5547264358,27.42816,7.99988,28.571,76.3,16.38,78.0384161808,133.5,100.01816,18.86988,101.7826345749,27.42816,7.99988,28.571,72.59,10.87,73.3993528582,130.09,88.79816,14.18988,89.9247791979,27.42816,7.99988,28.571,61.37,6.19,61.6813829287,133.3,27.42816,7.99988,28.571,27.42816,7.99988,28.571,0.0,0.0,0.0,133.5,94.78816,8.35988,95.1560973863,27.42816,7.99988,28.571,67.36,0.36,67.3609619884,133.1
2021-06-21 15:00:00,102.980832,24.023576,105.7458460803,26.720832,7.793576,27.8342,76.26,16.23,77.9679453365,133.34,99.240832,18.723576,100.9916582411,26.720832,7.793576,27.8342,72.52,10.93,73.3390434898,129.93,88.100832,14.053576,89.214682634,26.720832,7.793576,27.8342,61.38,6.26,61.698395441,133.15,26.720832,7.793576,27.8342,26.720832,7.793576,27.8342,0.0,0.0,0.0,133.34,94.120832,8.073576,94.4664683674,26.720832,7.793576,27.8342,67.4,0.28,67.4005815999,132.95
2021-06-21 15:30:00,102.98048,24.32264,105.8138463416,26.10048,7.61264,27.188,76.88,16.71,78.6750182714,133.01,99.22048,18.18264,100.8727517658,26.10048,7.61264,27.188,73.12,10.57,73.8800331619,129.55,87.91048,13.34264,88.9172566828,26.10048,7.61264,27.188,61.81,5.73,62.0750271849,132.82,26.10048,7.61264,27.188,26.10048,7.61264,27.188,0.0,0.0,0.0,133.01,93.98048,8.69264,94.3816328064,26.10048,7.61264,27.188,67.88,1.08,67.8885910886,132.62
2021-06-21 16:00:00,107.4196,24.8628,110.2593727898,24.2496,7.0728,25.26,83.17,17.79,85.0513550744,133.34,103.4396,16.5128,104.7493360934,24.2496,7.0728,25.26,79.19,9.44,79.7506720975,129.93,91.4096,12.3028,92.2337999868,24.2496,7.0728,25.26,67.16,5.23,67.3633320138,133.17,24.2496,7.0728,25.26,24.2496,7.0728,25.26,0.0,0.0,0.0,133.34,97.9696,8.3928,98.3284374736,24.2496,7.0728,25.26,73.72,1.32,73.7318167415,132.97
2021-06-21 16:30:00,110.253984,23.744912,112.7819215733,22.473984,6.554912,23.4104,87.78,17.19,89.4473280764,133.03,106.073984,16.574912,107.3611558686,22.473984,6.554912,23.4104,83.6,10.02,84.1983396511,129.61,93.763984,12.234912,94.5588587452,22.473984,6.554912,23.4104,71.29,5.68,71.5159178086,132.81,22.473984,6.554912,23.4104,22.473984,6.554912,23.4104,0.0,0.0,0.0,133.03,100.753984,7.474912,101.0308843932,22.473984,6.554912,23.4104,78.28,0.92,78.2854060474,132.61
2021-06-21 17:00:00,111.564496,22.136728,113.7394895992,22.514496,6.566728,23.4526,89.05,15.57,90.4009258802,133.03,107.314496,18.136728,108.8363080699,22.514496,6.566728,23.4526,84.8,11.57,85.5856582612,129.61,94.854496,13.476728,95.8070853799,22.514496,6.566728,23.4526,72.34,6.91,72.6692761764,132.81,22.514496,6.566728,23.4526,22.514496,6.566728,23.4526,0.0,0.0,0.0,133.03,101.874496,7.6467279999999995,102.1610756813,22.514496,6.566728,23.4526,79.36,1.08,79.3673484501,132.61
2021-06-21 17:30:00,113.074448,19.520464,114.7470230781,19.544448,5.700464,20.3588,93.53,13.82,94.5455091477,132.4,108.654448,18.810464,110.2706789046,19.544448,5.700464,20.3588,89.11,13.11,90.0692189374,128.89,96.164448,13.580464,97.118639105,19.544448,5.700464,20.3588,76.62,7.88,77.0241442666,132.27,19.544448,5.700464,20.3588,19.544448,5.700464,20.3588,0.0,0.0,0.0,132.4,103.704448,7.300464,103.9610951731,19.544448,5.700464,20.3588,84.16,1.6,84.1752077515,132.06
2021-06-21 18:00:00,114.77728,19.25504,116.3811864934,18.01728,5.25504,18.768,96.76,14.0,97.7675692651,132.4,110.20728,18.13504,111.6894097075,18.01728,5.25504,18.768,92.19,12.88,93.085393591,128.89,97.61728,12.64504,98.4328725132,18.01728,5.25504,18.768,79.6,7.39,79.9423048204,132.27,18.01728,5.25504,18.768,18.01728,5.25504,18.768,0.0,0.0,0.0,132.4,105.37728,6.37504,105.5699402065,18.01728,5.25504,18.768,87.36,1.12,87.3671791922,132.06
2021-06-21 18:30:00,114.3,17.91,115.6946761956,15.84,4.62,16.5,98.46,13.29,99.352884709,132.18,109.67,18.25,111.1781066577,15.84,4.62,16.5,93.83,13.63,94.8147973683,128.63,97.22,12.63,98.0369588472,15.84,4.62,16.5,81.38,8.01,81.7732505163,132.1,15.84,4.62,16.5,15.84,4.62,16.5,0.0,0.0,0.0,132.18,105.16,6.38,105.3533578013,15.84,4.62,16.5,89.32,1.76,89.3373382187,131.88
2021-06-21 19:00:00,112.612256,17.049408,113.8955772388,13.952256,4.069408,14.5336,98.66,12.98,99.5101803837,132.28,107.962256,18.159408,109.4788236122,13.952256,4.069408,14.5336,94.01,14.09,95.0600241952,128.78,95.562256,12.979408,96.4396692437,13.952256,4.069408,14.5336,81.61,8.91,82.0949462513,132.23,13.952256,4.069408,14.5336,13.952256,4.069408,14.5336,0.0,0.0,0.0,132.28,103.512256,6.749408,103.7320666456,13.952256,4.069408,14.5336,89.56,2.68,89.6000892857,131.99
2021-06-21 19:30:00,110.560816,15.446488,111.6346184036,13.770816,4.016488,14.3446,96.79,11.43,97.4625517827,132.82,105.980816,19.786488,107.812051587,13.770816,4.016488,14.3446,92.21,15.77,93.5487947544,129.43,93.820816,13.206488,94.7457484017,13.770816,4.016488,14.3446,80.05,9.19,80.575794132,132.93,13.770816,4.016488,14.3446,13.770816,4.016488,14.3446,0.0,0.0,0.0,132.82,101.650816,6.976488,101.8899395342,13.770816,4.016488,14.3446,87.88,2.96,87.9298356646,132.68
2021-06-21 20:00:00,107.758512,14.025816,108.6674763806,16.408512,4.785816,17.0922,91.35,9.24,91.8161211335,132.82,103.348512,22.855816,105.8456577175,16.408512,4.785816,17.0922,86.94,18.07,88.7980208113,129.43,91.428512,14.315816,92.5425058785,16.408512,4.785816,17.0922,75.02,9.53,75.6228887309,132.93,16.408512,4.785816,17.0922,16.408512,4.785816,17.0922,0.0,0.0,0.0,132.82,98.728512,8.065816,99.057440253,16.408512,4.785816,17.0922,82.32,3.2800000000000002,82.3853190805,132.68
2021-06-21 20:30:00,103.309296,13.073128,104.1331710634,15.679296,4.573128,16.3326,87.63,8.5,88.0412795227,133.29,99.049296,23.413128,101.7788661798,15.679296,4.573128,16.3326,83.37,18.84,85.4722323331,129.99,87.529296,16.233128,89.0218630614,15.679296,4.573128,16.3326,71.85,11.66,72.7899587855,133.6,15.679296,4.573128,16.3326,15.679296,4.573128,16.3326,0.0,0.0,0.0,133.29,94.559296,10.213128,95.1092447849,15.679296,4.573128,16.3326,78.88,5.64,79.08137581,133.34
2021-06-21 21:00:00,101.400176,12.342968,102.1486395009,14.170176,4.132968,14.7606,87.23,8.21,87.6155066184,133.59,97.170176,23.182968,99.8974129253,14.170176,4.132968,14.7606,83.0,19.05,85.1581029615,130.33,85.700176,17.542968,87.4772878677,14.170176,4.132968,14.7606,71.53,13.41,72.7761568098,133.7,14.170176,4.132968,14.7606,14.170176,4.132968,14.7606,0.0,0.0,0.0,133.59,92.730176,11.652968,93.4594949922,14.170176,4.132968,14.7606,78.56,7.52,78.9190978154,133.44
2021-06-21 21:30:00,99.969136,24.717248,102.9794664061,12.059136,3.517248,12.5616,87.91,21.2,90.4301282759,133.68,96.009136,9.887248,96.5168993932,12.059136,3.517248,12.5616,83.95,6.37,84.1913261566,130.39,85.549136,12.647248,86.4789428261,12.059136,3.517248,12.5616,73.49,9.13,74.0549593208,133.59,12.059136,3.517248,12.5616,12.059136,3.517248,12.5616,0.0,0.0,0.0,133.68,92.739136,6.397248,92.9595187595,12.059136,3.517248,12.5616,80.68,2.88,80.7313867093,133.35
2021-06-21 22:00:00,97.315888,27.723384,101.1877862078,11.325888,3.303384,11.7978,85.99,24.42,89.3902483496,132.9,93.535888,6.6333839999999995,93.7708063698,11.325888,3.303384,11.7978,82.21,3.33,82.277414884,129.43,83.575888,12.253384,84.469370037,11.325888,3.303384,11.7978,72.25,8.95,72.8022321086,131.38,11.325888,3.303384,11.7978,11.325888,3.303384,11.7978,0.0,0.0,0.0,132.9,90.605888,6.023384,90.8058813904,11.325888,3.303384,11.7978,79.28,2.7199999999999998,79.3266462168,131.14
2021-06-21 22:30:00,92.881936,29.687648,97.5110787494,11.751936,3.427648,12.2416,81.13,26.26,85.2740552572,133.15,89.311936,5.127648,89.4590112067,11.751936,3.427648,12.2416,77.56,1.7000000000000002,77.5786285004,129.69,79.831936,13.597648,80.9816895146,11.751936,3.427648,12.2416,68.08,10.17,68.8354218408,131.08,11.751936,3.427648,12.2416,11.751936,3.427648,12.2416,0.0,0.0,0.0,133.15,86.471936,7.467648,86.7937871177,11.751936,3.427648,12.2416,74.72,4.04,74.8291387095,130.84
2021-06-21 23:00:00,87.351712,33.298416,93.4831861751,11.891712,3.468416,12.3872,75.46,29.83,81.142100663,133.45,83.991712,4.828416,84.1303826555,11.891712,3.468416,12.3872,72.1,1.3599999999999999,72.112825489,130.02,74.871712,13.458416,76.0716913118,11.891712,3.468416,12.3872,62.98,9.99,63.7673937056,131.43,11.891712,3.468416,12.3872,11.891712,3.468416,12.3872,0.0,0.0,0.0,133.45,81.051712,7.188416,81.3698552458,11.891712,3.468416,12.3872,69.16,3.7199999999999998,69.259974011,131.18
2021-06-21 23:30:00,82.917712,34.996415999999996,90.000533866,11.267712,3.286416,11.7372,71.65,31.71,78.3533445361,134.69,79.657712,5.996416,79.8830901125,11.267712,3.286416,11.7372,68.39,2.71,68.4436717308,131.5,70.877712,12.806416,72.0253729537,11.267712,3.286416,11.7372,59.61,9.52,60.3654081408,133.23,11.267712,3.286416,11.7372,11.267712,3.286416,11.7372,0.0,0.0,0.0,134.69,76.747712,6.446416,77.0179691791,11.267712,3.286416,11.7372,65.48,3.16,65.5562048932,133.0
2021-06-22 00:00:00,79.33664,35.09652,86.7529144329,10.13664,2.9565200000000003,10.559,69.2,32.14,76.2995386618,134.69,76.16664,5.9865200000000005,76.4015410224,10.13664,2.9565200000000003,10.559,66.03,3.03,66.099484113,131.5,67.93664,14.22652,69.4102364626,10.13664,2.9565200000000003,10.559,57.8,11.27,58.8884784996,133.23,10.13664,2.9565200000000003,10.559,10.13664,2.9565200000000003,10.559,0.0,0.0,0.0,134.69,73.61664,8.07652,74.0583544254,10.13664,2.9565200000000003,10.559,63.48,5.12,63.6861429198,133.0
2021-06-22 00:30:00,75.586352,33.628936,82.7296920408,9.116352,2.6589359999999997,9.4962,66.47,30.97,73.3307698037,135.14,72.526352,4.418936,72.6608472962,9.116352,2.6589359999999997,9.4962,63.41,1.76,63.4344204671,132.06,64.756352,16.898936,66.9250264272,9.116352,2.6589359999999997,9.4962,55.64,14.24,57.4333283033,133.53,9.116352,2.6589359999999997,9.4962,9.116352,2.6589359999999997,9.4962,0.0,0.0,0.0,135.14,70.276352,10.858936,71.1103518588,9.116352,2.6589359999999997,9.4962,61.16,8.2,61.7072572717,133.28
2021-06-22 01:00:00,74.343392,34.812656,82.0905655471,8.683392,2.5326560000000002,9.0452,65.66,32.28,73.1657980207,135.9,71.323392,5.482656,71.5338085327,8.683392,2.5326560000000002,9.0452,62.64,2.95,62.7094259263,133.01,63.433392,16.762656,65.6108364281,8.683392,2.5326560000000002,9.0452,54.75,14.23,56.5690321643,133.8,8.683392,2.5326560000000002,9.0452,8.683392,2.5326560000000002,9.0452,0.0,0.0,0.0,135.9,68.843392,10.732656,69.6749777673,8.683392,2.5326560000000002,9.0452,60.16,8.2,60.7162712953,133.56
2021-06-22 01:30:00,74.345088,34.973984,82.1606454853,8.825088,2.573984,9.1928,65.52,32.4,73.0932992825,135.85,71.335088,5.663984,71.5595940089,8.825088,2.573984,9.1928,62.51,3.09,62.5863259826,132.92,63.485088,17.173984,65.767029162,8.825088,2.573984,9.1928,54.66,14.6,56.5762812493,133.88,8.825088,2.573984,9.1928,8.825088,2.573984,9.1928,0.0,0.0,0.0,135.85,68.945088,11.173984,69.84470687,8.825088,2.573984,9.1928,60.12,8.6,60.7319882764,133.63
2021-06-22 02:00:00,74.708128,34.250704,82.1852487601,9.328128,2.720704,9.7168,65.38,31.53,72.5857100261,135.87,71.708128,4.990704,71.8815883776,9.328128,2.720704,9.7168,62.38,2.27,62.4212888364,132.92,63.768128,16.690704,65.9162631574,9.328128,2.720704,9.7168,54.44,13.97,56.2038655254,133.88,9.328128,2.720704,9.7168,9.328128,2.720704,9.7168,0.0,0.0,0.0,135.87,69.128128,10.640704,69.9422809351,9.328128,2.720704,9.7168,59.8,7.92,60.3221882892,133.63
2021-06-22 02:30:00,73.372368,35.534024,81.5240531841,9.682368,2.824024,10.0858,63.69,32.71,71.598604735,135.7,70.432368,6.104024,70.6963759402,9.682368,2.824024,10.0858,60.75,3.2800000000000002,60.8384820652,132.75,62.722368,17.114024,65.0152694757,9.682368,2.824024,10.0858,53.04,14.29,54.9312816162,133.69,9.682368,2.824024,10.0858,9.682368,2.824024,10.0858,0.0,0.0,0.0,135.7,68.002368,11.064024,68.8965505717,9.682368,2.824024,10.0858,58.32,8.24,58.8992359883,133.44
2021-06-22 03:00:00,71.343472,38.488096,81.0630898173,9.593472,2.798096,9.9932,61.75,35.69,71.3220765261,136.03,68.483472,8.738096,69.0386866828,9.593472,2.798096,9.9932,58.89,5.94,59.188813977,133.14,61.043472,16.668096,63.2782023929,9.593472,2.798096,9.9932,51.45,13.87,53.2867657116,134.1,9.593472,2.798096,9.9932,9.593472,2.798096,9.9932,0.0,0.0,0.0,136.03,66.113472,10.558095999999999,66.9512103777,9.593472,2.798096,9.9932,56.52,7.76,57.0502234877,133.85
2021-06-22 03:30:00,71.002928,39.082104,81.0482981786,9.332928,2.722104,9.7218,61.67,36.36,71.5907710533,136.32,68.142928,9.232104,68.7654737545,9.332928,2.722104,9.7218,58.81,6.51,59.1692166587,133.44,60.652928,16.562104,62.8735315048,9.332928,2.722104,9.7218,51.32,13.84,53.1534382707,134.78,9.332928,2.722104,9.7218,9.332928,2.722104,9.7218,0.0,0.0,0.0,136.32,65.772928,10.482104,66.6029470967,9.332928,2.722104,9.7218,56.44,7.76,56.9709680451,134.53
2021-06-22 04:00:00,70.574288,38.284584,80.2897222486,8.724288,2.544584,9.0878,61.85,35.74,71.4336762319,136.32,67.704288,8.494584,68.2350977937,8.724288,2.544584,9.0878,58.98,5.95,59.2793631882,133.44,60.224288,16.014584,62.317186761,8.724288,2.544584,9.0878,51.5,13.47,53.2324233903,134.78,8.724288,2.544584,9.0878,8.724288,2.544584,9.0878,0.0,0.0,0.0,136.32,65.364288,9.824584,66.0985067647,8.724288,2.544584,9.0878,56.64,7.28,57.1059366441,134.53
2021-06-22 04:30:00,71.080112,38.024616,80.6117469348,8.210112,2.394616,8.5522,62.87,35.63,72.2643328344,136.17,68.150112,8.224616,68.6446070275,8.210112,2.394616,8.5522,59.94,5.83,60.2228569565,133.29,60.640112,15.374616,62.5587883556,8.210112,2.394616,8.5522,52.43,12.98,54.0128253288,134.61,8.210112,2.394616,8.5522,8.210112,2.394616,8.5522,0.0,0.0,0.0,136.17,65.850112,9.194616,66.4889330175,8.210112,2.394616,8.5522,57.64,6.8,58.0397243274,134.36
2021-06-22 05:00:00,70.389664,38.561152,80.2599977673,8.129664,2.371152,8.4684,62.26,36.19,72.014052101,136.27,67.509664,8.651152,68.0617158491,8.129664,2.371152,8.4684,59.38,6.28,59.7111614357,133.36,60.029664,15.191152,61.9219804192,8.129664,2.371152,8.4684,51.9,12.82,53.4599139543,134.75,8.129664,2.371152,8.4684,8.129664,2.371152,8.4684,0.0,0.0,0.0,136.27,65.169664,8.971152,65.7842433572,8.129664,2.371152,8.4684,57.04,6.6,57.4205677436,134.51
2021-06-22 05:30:00,71.816128,38.079704,81.2872689764,8.296128,2.419704,8.6418,63.52,35.66,72.8452194725,136.33,68.896128,8.209704,69.3835405061,8.296128,2.419704,8.6418,60.6,5.79,60.8759730928,133.46,61.406128,14.789704,63.1620764412,8.296128,2.419704,8.6418,53.11,12.37,54.5315413316,134.87,8.296128,2.419704,8.6418,8.296128,2.419704,8.6418,0.0,0.0,0.0,136.33,66.696128,8.499704,67.2355446046,8.296128,2.419704,8.6418,58.4,6.08,58.7156401651,134.63
2021-06-22 06:00:00,74.830592,37.367256,83.64167215,9.830592,2.867256,10.2402,65.0,34.5,73.5883822352,136.36,71.840592,7.647256,72.2464613891,9.830592,2.867256,10.2402,62.01,4.78,62.1939587098,133.53,63.940592,14.447256,65.5524409251,9.830592,2.867256,10.2402,54.11,11.58,55.335237417,134.91,9.830592,2.867256,10.2402,9.830592,2.867256,10.2402,0.0,0.0,0.0,136.36,69.310592,8.147256,69.7877922256,9.830592,2.867256,10.2402,59.48,5.28,59.7138911812,134.67
2021-06-22 06:30:00,81.269168,33.876424,88.04708837,12.159168,3.546424,12.6658,69.11,30.33,75.4725181771,136.08,78.159168,5.066424,78.323203424,12.159168,3.546424,12.6658,66.0,1.52,66.01750071,133.12,69.699168,13.806424,71.0534401951,12.159168,3.546424,12.6658,57.54,10.26,58.4475765109,134.61,12.159168,3.546424,12.6658,12.159168,3.546424,12.6658,0.0,0.0,0.0,136.08,75.399168,7.426424,75.7640172412,12.159168,3.546424,12.6658,63.24,3.88,63.3589141321,134.41
2021-06-22 07:00:00,87.208608,30.948344,92.5372428033,13.948608,4.068344,14.5298,73.26,26.88,78.0356457012,135.36,83.958608,5.808344,84.1592818251,13.948608,4.068344,14.5298,70.01,1.74,70.0316192873,132.25,75.058608,12.548344,76.1002994215,13.948608,4.068344,14.5298,61.11,8.48,61.6955630495,133.63,13.948608,4.068344,14.5298,13.948608,4.068344,14.5298,0.0,0.0,0.0,135.36,81.068608,6.188344,81.3044574702,13.948608,4.068344,14.5298,67.12,2.12,67.1534719877,133.4
2021-06-22 07:30:00,94.703936,28.653648,98.943756941,16.983936,4.953648,17.6916,77.72,23.7,81.2532362432,134.35,91.293936,9.213648,91.7576921018,16.983936,4.953648,17.6916,74.31,4.26,74.4320072281,131.07,81.813936,9.843648,82.4039897685,16.983936,4.953648,17.6916,64.83,4.89,65.0141599961,132.49,16.983936,4.953648,17.6916,16.983936,4.953648,17.6916,0.0,0.0,0.0,134.35,88.183936,6.673648,88.4361020516,16.983936,4.953648,17.6916,71.2,1.72,71.2207722508,132.26
2021-06-22 08:00:00,98.702864,26.013752,102.0733591831,20.172864,5.883752,21.0134,78.53,20.13,81.0689694026,133.18,95.282864,13.203752,96.1933637988,20.172864,5.883752,21.0134,75.11,7.32,75.4658498925,129.58,85.542864,9.623752,86.0825080018,20.172864,5.883752,21.0134,65.37,3.74,65.476900507,131.42,20.172864,5.883752,21.0134,20.172864,5.883752,21.0134,0.0,0.0,0.0,133.18,91.932864,8.803752,92.3534381196,20.172864,5.883752,21.0134,71.76,2.92,71.8193845699,131.2
2021-06-22 08:30:00,100.742416,25.435288,103.9037451546,24.772416,7.225288,25.8046,75.97,18.21,78.1219879419,132.69,97.442416,16.395288,98.8120939183,24.772416,7.225288,25.8046,72.67,9.17,73.2462818169,128.76,87.682416,9.275288,88.1716340048,24.772416,7.225288,25.8046,62.91,2.05,62.9433920281,130.72,24.772416,7.225288,25.8046,24.772416,7.225288,25.8046,0.0,0.0,0.0,132.69,93.812416,11.945288,94.5698646566,24.772416,7.225288,25.8046,69.04,4.72,69.2011560597,130.5
2021-06-22 09:00:00,99.919536,25.289448,103.0702180778,29.209536,8.519448,30.4266,70.71,16.77,72.6714318009,132.69,96.839536,19.039448,98.6934461494,29.209536,8.519448,30.4266,67.63,10.52,68.4433145019,128.76,87.129536,9.369448,87.6318583587,29.209536,8.519448,30.4266,57.92,0.85,57.9262367153,130.72,29.209536,8.519448,30.4266,29.209536,8.519448,30.4266,0.0,0.0,0.0,132.69,92.769536,14.639448,93.9175183201,29.209536,8.519448,30.4266,63.56,6.12,63.8539583738,130.5
2021-06-22 09:30:00,100.685808,23.002944,103.2800434028,34.295808,10.002944,35.7248,66.39,13.0,67.6508100469,132.07,97.835808,23.942944,100.7229362876,34.295808,10.002944,35.7248,63.54,13.94,65.0511737019,128.24,87.195808,11.802944,87.9910132902,34.295808,10.002944,35.7248,52.9,1.8,52.9306149596,129.93,34.295808,10.002944,35.7248,34.295808,10.002944,35.7248,0.0,0.0,0.0,132.07,92.335808,18.882944,94.2468408655,34.295808,10.002944,35.7248,58.04,8.88,58.7153812897,129.75
2021-06-22 10:00:00,102.452128,22.707704,104.9384503063,32.152128,9.377704,33.4918,70.3,13.33,71.5526302801,132.07,99.372128,23.087704,102.0189291222,32.152128,9.377704,33.4918,67.22,13.71,68.6038810855,128.24,88.652128,11.147704,89.3502719828,32.152128,9.377704,33.4918,56.5,1.77,56.5277179798,129.93,32.152128,9.377704,33.4918,32.152128,9.377704,33.4918,0.0,0.0,0.0,132.07,94.152128,18.217704,95.8984251485,32.152128,9.377704,33.4918,62.0,8.84,62.6270356955,129.75
2021-06-22 10:30:00,99.252752,25.794136,102.5497256533,34.402752,10.034136,35.8362,64.85,15.76,66.7375464038,132.87,96.442752,21.734136,98.8614033938,34.402752,10.034136,35.8362,62.04,11.7,63.1336011962,129.25,86.552752,12.004136,87.3812231539,34.402752,10.034136,35.8362,52.15,1.97,52.1871957476,131.03,34.402752,10.034136,35.8362,34.402752,10.034136,35.8362,0.0,0.0,0.0,132.87,91.682752,19.154136,93.6622012351,34.402752,10.034136,35.8362,57.28,9.12,58.001489636,130.86
2021-06-22 11:00:00,100.194512,25.528816,103.395651172,31.504512,9.188816,32.8172,68.69,16.34,70.6067397633,132.87,97.204512,20.228816,99.2870693994,31.504512,9.188816,32.8172,65.7,11.04,66.6211047642,129.25,87.494512,10.848816,88.1645418449,31.504512,9.188816,32.8172,55.99,1.6600000000000001,56.0146025604,131.03,31.504512,9.188816,32.8172,31.504512,9.188816,32.8172,0.0,0.0,0.0,132.87,92.984512,17.988816,94.7085897528,31.504512,9.188816,32.8172,61.48,8.8,62.1066051238,130.86
2021-06-22 11:30:00,102.772592,24.008256,105.5395756224,25.982592,7.578256,27.0652,76.79,16.43,78.5280141096,132.11,99.432592,18.298256,101.1022577615,25.982592,7.578256,27.0652,73.45,10.72,74.2281678341,128.35,89.592592,8.618256,90.0061491108,25.982592,7.578256,27.0652,63.61,1.04,63.6185012398,130.28,25.982592,7.578256,27.0652,25.982592,7.578256,27.0652,0.0,0.0,0.0,132.11,95.822592,15.618256,97.087069469,25.982592,7.578256,27.0652,69.84,8.04,70.3012603016,130.11
2021-06-22 12:00:00,104.524016,22.249088,106.8657655079,23.414016,6.829088,24.3896,81.11,15.42,82.5627549201,132.11,100.984016,18.439088,102.6536480295,23.414016,6.829088,24.3896,77.57,11.61,78.4340296045,128.35,90.964016,8.099088,91.3238601532,23.414016,6.829088,24.3896,67.55,1.27,67.5619375092,130.28,23.414016,6.829088,24.3896,23.414016,6.829088,24.3896,0.0,0.0,0.0,132.11,97.574016,15.149088,98.7430173005,23.414016,6.829088,24.3896,74.16,8.32,74.6252504183,130.11
2021-06-22 12:30:00,103.714336,23.275848,106.2940665891,25.014336,7.295848,26.0566,78.7,15.98,80.3059798521,132.11,100.284336,18.405848,101.9594198079,25.014336,7.295848,26.0566,75.27,11.11,76.0855111043,128.32,90.124336,8.205848,90.4971374179,25.014336,7.295848,26.0566,65.11,0.91,65.1163589277,130.23,25.014336,7.295848,26.0566,25.014336,7.295848,26.0566,0.0,0.0,0.0,132.11,96.454336,15.215848,97.6471247071,25.014336,7.295848,26.0566,71.44,7.92,71.8776738633,130.04
2021-06-22 13:00:00,103.599232,23.374776,106.2034887564,24.839232,7.244776,25.874200000000002,78.76,16.13,80.3947417435,132.11,100.179232,18.254776,101.828853332,24.839232,7.244776,25.874200000000002,75.34,11.01,76.1402370629,128.32,89.899232,7.784776,90.2356617506,24.839232,7.244776,25.874200000000002,65.06,0.54,65.0622409697,130.23,24.839232,7.244776,25.874200000000002,24.839232,7.244776,25.874200000000002,0.0,0.0,0.0,132.11,96.239232,14.764776,97.3652319171,24.839232,7.244776,25.874200000000002,71.4,7.52,71.7949190403,130.04
2021-06-22 13:30:00,101.683984,24.574912,104.6114663979,29.673984,8.654912,30.9104,72.01,15.92,73.74880677,132.34,98.543984,19.994912,100.5520426868,29.673984,8.654912,30.9104,68.87,11.34,69.7973674289,128.59,88.293984,9.934912,88.8511681805,29.673984,8.654912,30.9104,58.62,1.28,58.6339730873,130.44,29.673984,8.654912,30.9104,29.673984,8.654912,30.9104,0.0,0.0,0.0,132.34,93.953984,17.014912,95.4822409657,29.673984,8.654912,30.9104,64.28,8.36,64.8213545061,130.26
2021-06-22 14:00:00,99.653184,24.535512,102.629179235,30.533184,8.905512,31.8054,69.12,15.63,70.8651628094,132.5,96.643184,20.585512,98.8112762693,30.533184,8.905512,31.8054,66.11,11.68,67.1338550956,128.8,86.373184,11.125512,87.0867609431,30.533184,8.905512,31.8054,55.84,2.22,55.8841122324,130.66,30.533184,8.905512,31.8054,30.533184,8.905512,31.8054,0.0,0.0,0.0,132.5,91.813184,18.265512,93.6124440704,30.533184,8.905512,31.8054,61.28,9.36,61.9907089813,130.48
2021-06-22 14:30:00,98.434752,25.415136,101.6628227977,31.594752,9.215136,32.9112,66.84,16.2,68.7751815701,132.56,95.534752,20.545136,97.7189411167,31.594752,9.215136,32.9112,63.94,11.33,64.9360647098,128.91,85.974752,9.775136,86.5286730817,31.594752,9.215136,32.9112,54.38,0.56,54.3828833366,131.26,31.594752,9.215136,32.9112,31.594752,9.215136,32.9112,0.0,0.0,0.0,132.56,91.314752,16.255136,92.750274281,31.594752,9.215136,32.9112,59.72,7.04,60.1335181076,130.61
2021-06-22 15:00:00,100.070704,23.686872,102.8358580661,22.720704,6.626872,23.6674,77.35,17.06,79.2090026449,133.23,96.730704,17.166872,98.2422037141,22.720704,6.626872,23.6674,74.01,10.54,74.7567501969,129.76,87.360704,7.766872,87.7052843564,22.720704,6.626872,23.6674,64.64,1.1400000000000001,64.6500518175,131.26,22.720704,6.626872,23.6674,22.720704,6.626872,23.6674,0.0,0.0,0.0,133.23,93.720704,12.426872,94.5409832081,22.720704,6.626872,23.6674,71.0,5.8,71.2365074944,131.07
2021-06-22 15:30:00,99.438272,24.954496,102.5216894562,22.678272,6.614496,23.6232,76.76,18.34,78.9205499221,133.42,96.108272,15.994496,97.4300972447,22.678272,6.614496,23.6232,73.43,9.38,74.02667965,129.97,86.418272,7.834496,86.7726746334,22.678272,6.614496,23.6232,63.74,1.22,63.7516744878,131.41,22.678272,6.614496,23.6232,22.678272,6.614496,23.6232,0.0,0.0,0.0,133.42,92.598272,12.374496,93.4214543274,22.678272,6.614496,23.6232,69.92,5.76,70.1568528371,131.23
2021-06-22 16:00:00,99.814128,25.778704,103.0892900757,26.224128,7.648704,27.3168,73.59,18.13,75.790401767,133.5,96.644128,17.198704,98.162533057,26.224128,7.648704,27.3168,70.42,9.55,71.0646107426,130.07,86.884128,8.418704,87.2910435002,26.224128,7.648704,27.3168,60.66,0.77,60.6648868787,131.62,26.224128,7.648704,27.3168,26.224128,7.648704,27.3168,0.0,0.0,0.0,133.5,92.784128,13.848704,93.8119449281,26.224128,7.648704,27.3168,66.56,6.2,66.8481383436,131.43
2021-06-22 16:30:00,100.798192,25.909056,104.0747553121,23.448192,6.839056,24.4252,77.35,19.07,79.6660994401,133.34,97.458192,15.359056,98.6610348067,23.448192,6.839056,24.4252,74.01,8.52,74.4987952923,129.65,87.678192,8.359056,88.0757581267,23.448192,6.839056,24.4252,64.23,1.52,64.2479828477,131.35,23.448192,6.839056,24.4252,23.448192,6.839056,24.4252,0.0,0.0,0.0,133.34,93.928192,12.199056,94.7170640364,23.448192,6.839056,24.4252,70.48,5.36,70.6835200029,131.31
2021-06-22 17:00:00,101.829168,26.696424,105.2705016135,22.479168,6.556424,23.4158,79.35,20.14,81.8660008795,133.15,98.409168,14.006424,99.4009268554,22.479168,6.556424,23.4158,75.93,7.45,76.294609246,129.65,88.659168,9.046424,89.1195032394,22.479168,6.556424,23.4158,66.18,2.49,66.2268261356,131.35,22.479168,6.556424,23.4158,22.479168,6.556424,23.4158,0.0,0.0,0.0,133.15,95.199168,10.836424,95.813932562,22.479168,6.556424,23.4158,72.72,4.28,72.8458427091,131.15
2021-06-22 17:30:00,102.03592,28.81256,106.0259052496,26.30592,7.67256,27.402,75.73,21.14,78.6252662953,132.73,98.78592,14.11256,99.7888888604,26.30592,7.67256,27.402,72.48,6.44,72.7655412953,129.22,89.00592,10.97256,89.6797126891,26.30592,7.67256,27.402,62.7,3.3,62.7867820485,130.96,26.30592,7.67256,27.402,26.30592,7.67256,27.402,0.0,0.0,0.0,132.73,95.10592,11.07256,95.7483034001,26.30592,7.67256,27.402,68.8,3.4,68.8839603972,130.76
2021-06-22 18:00:00,103.22344,28.11892,106.9848224161,21.73344,6.33892,22.639,81.49,21.78,84.3503912261,132.73,99.71344,12.13892,100.4496067459,21.73344,6.33892,22.639,77.98,5.8,78.1953988416,129.22,89.69344,10.20892,90.2725607624,21.73344,6.33892,22.639,67.96,3.87,68.0700998971,130.96,21.73344,6.33892,22.639,21.73344,6.33892,22.639,0.0,0.0,0.0,132.73,96.29344,9.09892,96.7223703814,21.73344,6.33892,22.639,74.56,2.76,74.6110662033,130.76
2021-06-22 18:30:00,102.486944,28.901192,106.4840485213,18.346944,5.351192,19.1114,84.14,23.55,87.3735778139,133.06,98.876944,9.621192,99.343934844,18.346944,5.351192,19.1114,80.53,4.27,80.6431261795,129.62,88.866944,10.241192,89.4551046586,18.346944,5.351192,19.1114,70.52,4.89,70.6893379513,131.36,18.346944,5.351192,19.1114,18.346944,5.351192,19.1114,0.0,0.0,0.0,133.06,95.746944,7.071192,96.0077030328,18.346944,5.351192,19.1114,77.4,1.72,77.4191087523,131.15
2021-06-22 19:00:00,102.610224,28.519232,106.499787151,14.500224,4.229232,15.1044,88.11,24.29,91.3968062899,133.06,98.860224,7.789232,99.1666074063,14.500224,4.229232,15.1044,84.36,3.56,84.4350827559,129.62,88.690224,9.239232,89.1701701306,14.500224,4.229232,15.1044,74.19,5.01,74.3589685243,131.36,14.500224,4.229232,15.1044,14.500224,4.229232,15.1044,0.0,0.0,0.0,133.06,95.940224,5.829232,96.1171500143,14.500224,4.229232,15.1044,81.44,1.6,81.455715576,131.15
2021-06-22 19:30:00,103.329712,27.157416,106.8389190595,11.339712,3.307416,11.8122,91.99,23.85,95.031482152,133.06,99.399712,7.327416,99.669422447,11.339712,3.307416,11.8122,88.06,4.02,88.1517101366,129.62,89.019712,7.907416,89.3702207246,11.339712,3.307416,11.8122,77.68,4.6,77.8160806003,131.42,11.339712,3.307416,11.8122,11.339712,3.307416,11.8122,0.0,0.0,0.0,133.06,96.619712,5.387416,96.7697938311,11.339712,3.307416,11.8122,85.28,2.08,85.3053620823,131.2
2021-06-22 20:00:00,103.435504,26.478272,106.7707936462,8.565504,2.498272,8.9224,94.87,23.98,97.8537546546,133.18,99.375504,6.498272,99.5877418874,8.565504,2.498272,8.9224,90.81,4.0,90.8980533345,129.81,88.855504,7.538272,89.1746944813,8.565504,2.498272,8.9224,80.29,5.04,80.4480310511,131.55,8.565504,2.498272,8.9224,8.565504,2.498272,8.9224,0.0,0.0,0.0,133.18,96.685504,4.178272,96.7757440717,8.565504,2.498272,8.9224,88.12,1.6800000000000002,88.1360130707,131.34
2021-06-22 20:30:00,100.448384,25.504112,103.6355999506,6.768384,1.9741119999999999,7.0504,93.68,23.53,96.5898716222,134.32,96.438384,6.544112,96.6601640305,6.768384,1.9741119999999999,7.0504,89.67,4.57,89.7863786997,131.2,86.258384,9.834112,86.8171559608,6.768384,1.9741119999999999,7.0504,79.49,7.86,79.8776545725,132.28,6.768384,1.9741119999999999,7.0504,6.768384,1.9741119999999999,7.0504,0.0,0.0,0.0,134.32,93.968384,3.334112,94.0275145604,6.768384,1.9741119999999999,7.0504,87.2,1.3599999999999999,87.2106048597,132.04
2021-06-22 21:00:00,98.518768,26.329224,101.9763486534,5.688768,1.659224,5.9258,92.83,24.67,96.0521618705,134.32,94.548768,5.129224,94.6877947212,5.688768,1.659224,5.9258,88.86,3.47,88.9277262725,131.2,84.498768,10.289224,85.1229106883,5.688768,1.659224,5.9258,78.81,8.63,79.2811011528,132.28,5.688768,1.659224,5.9258,5.688768,1.659224,5.9258,0.0,0.0,0.0,134.32,92.168768,3.859224,92.2495279366,5.688768,1.659224,5.9258,86.48,2.2,86.5079788228,132.04
2021-06-22 21:30:00,97.273856,26.328208,100.7738934328,5.033856,1.468208,5.2436,92.24,24.86,95.531341454,134.31,93.323856,4.788208,93.4466106103,5.033856,1.468208,5.2436,88.29,3.32,88.3523995147,131.2,83.313856,9.978208,83.9092559643,5.033856,1.468208,5.2436,78.28,8.51,78.7412122081,132.35,5.033856,1.468208,5.2436,5.033856,1.468208,5.2436,0.0,0.0,0.0,134.31,90.953856,3.548208,91.0230393982,5.033856,1.468208,5.2436,85.92,2.08,85.9451732211,132.09
2021-06-22 22:00:00,95.009072,28.153896,99.0927122561,4.779072,1.393896,4.9782,90.23,26.76,94.1145605101,134.31,91.159072,3.023896,91.2092120069,4.779072,1.393896,4.9782,86.38,1.63,86.3953777699,131.2,81.369072,11.003896,82.1097534116,4.779072,1.393896,4.9782,76.59,9.61,77.1905447578,132.35,4.779072,1.393896,4.9782,4.779072,1.393896,4.9782,0.0,0.0,0.0,134.31,88.859072,4.633896,88.9798160756,4.779072,1.393896,4.9782,84.08,3.24,84.1424031033,132.09
2021-06-22 22:30:00,94.054784,30.894312,98.9987924534,4.8147839999999995,1.404312,5.0154,89.24,29.49,93.9863697565,134.37,90.244784,2.564312,90.2812092035,4.8147839999999995,1.404312,5.0154,85.43,1.16,85.4378750906,131.29,80.464784,10.444312,81.1397875109,4.8147839999999995,1.404312,5.0154,75.65,9.04,76.1882149679,132.48,4.8147839999999995,1.404312,5.0154,4.8147839999999995,1.404312,5.0154,0.0,0.0,0.0,134.37,87.814784,4.084312,87.9097144432,4.8147839999999995,1.404312,5.0154,83.0,2.68,83.0432561982,132.21
2021-06-22 23:00:00,89.253424,31.821832,94.7565442994,4.463424,1.301832,4.6494,84.79,30.52,90.1155619191,134.27,85.613424,2.971832,85.6649879148,4.463424,1.301832,4.6494,81.15,1.67,81.1671817917,131.15,76.313424,10.841832,77.0797249847,4.463424,1.301832,4.6494,71.85,9.54,72.4805773984,132.73,4.463424,1.301832,4.6494,4.463424,1.301832,4.6494,0.0,0.0,0.0,134.27,83.303424,4.461832,83.4228289794,4.463424,1.301832,4.6494,78.84,3.16,78.903302846,132.46
2021-06-22 23:30:00,83.071328,33.138304,89.4370880993,4.211328,1.228304,4.3868,78.86,31.91,85.0714270481,136.16,79.671328,3.858304,79.7646977995,4.211328,1.228304,4.3868,75.46,2.63,75.5058176567,133.37,71.051328,14.638304,72.5435810707,4.211328,1.228304,4.3868,66.84,13.41,68.1719421756,134.29,4.211328,1.228304,4.3868,4.211328,1.228304,4.3868,0.0,0.0,0.0,136.16,77.571328,8.468304,78.0321927176,4.211328,1.228304,4.3868,73.36,7.24,73.7163970905,134.03
2021-06-23 00:00:00,78.163616,34.951888,85.6223413658,4.223616,1.231888,4.3996,73.94,33.72,81.2659953486,136.16,74.943616,5.561888,75.1497184112,4.223616,1.231888,4.3996,70.72,4.33,70.852433268,133.37,66.883616,14.701888,68.4803884335,4.223616,1.231888,4.3996,62.66,13.47,64.0914697912,134.29,4.223616,1.231888,4.3996,4.223616,1.231888,4.3996,0.0,0.0,0.0,136.16,72.983616,8.551888,73.4829435502,4.223616,1.231888,4.3996,68.76,7.32,69.1485357763,134.03
2021-06-23 00:30:00,75.826432,35.374376,83.6719443257,4.026432,1.174376,4.1942,71.8,34.2,79.5291141658,136.25,72.716432,5.784376,72.9461341575,4.026432,1.174376,4.1942,68.69,4.61,68.8445219317,133.5,64.826432,14.944376,66.5266913342,4.026432,1.174376,4.1942,60.8,13.77,62.3398179336,134.53,4.026432,1.174376,4.1942,4.026432,1.174376,4.1942,0.0,0.0,0.0,136.25,70.826432,8.814376,71.3728008006,4.026432,1.174376,4.1942,66.8,7.64,67.2354787296,134.29
2021-06-23 01:00:00,74.365216,36.760688,82.955009089,4.185216,1.220688,4.3596,70.18,35.54,78.6659011262,136.25,71.305216,6.890688,71.6373883522,4.185216,1.220688,4.3596,67.12,5.67,67.3590624935,133.5,63.535216,14.580688,65.1868095148,4.185216,1.220688,4.3596,59.35,13.36,60.8351222568,134.53,4.185216,1.220688,4.3596,4.185216,1.220688,4.3596,0.0,0.0,0.0,136.25,69.385216,8.340688,69.8847284868,4.185216,1.220688,4.3596,65.2,7.12,65.5876085858,134.29
2021-06-23 01:30:00,74.380528,37.388904,83.2489825036,4.110528,1.198904,4.2818,70.27,36.19,79.0416915305,136.62,71.350528,7.348904,71.7279878142,4.110528,1.198904,4.2818,67.24,6.15,67.5206642444,133.92,63.500528,14.088904,65.0447097941,4.110528,1.198904,4.2818,59.39,12.89,60.7727257904,135.05,4.110528,1.198904,4.2818,4.110528,1.198904,4.2818,0.0,0.0,0.0,136.62,69.310528,7.758904,69.7434576353,4.110528,1.198904,4.2818,65.2,6.5600000000000005,65.5291812859,134.82
2021-06-23 02:00:00,74.786272,36.583496,83.2546614865,4.126272,1.203496,4.2982,70.66,35.38,79.0226549794,136.91,71.726272,6.5334959999999995,72.0232230951,4.126272,1.203496,4.2982,67.6,5.33,67.8097994393,134.27,63.826272,13.823496,65.3060643362,4.126272,1.203496,4.2982,59.7,12.62,61.0192953089,135.45,4.126272,1.203496,4.2982,4.126272,1.203496,4.2982,0.0,0.0,0.0,136.91,69.686272,7.443496,70.0826807276,4.126272,1.203496,4.2982,65.56,6.24,65.8562920305,135.22
2021-06-23 02:30:00,74.53928,35.89104,82.7301094838,4.04928,1.18104,4.218,70.49,34.71,78.5724137341,137.07,71.48928,5.82104,71.7258786046,4.04928,1.18104,4.218,67.44,4.64,67.5994319503,134.47,63.52928,14.48104,65.1588055201,4.04928,1.18104,4.218,59.48,13.3,60.9488342793,135.54,4.04928,1.18104,4.218,4.04928,1.18104,4.218,0.0,0.0,0.0,137.07,69.36928,8.18104,69.850028083,4.04928,1.18104,4.218,65.32,7.0,65.6940058148,135.32
2021-06-23 03:00:00,72.79512,35.86316,81.1498351261,4.12512,1.20316,4.297,68.67,34.66,76.9212876907,137.36,69.81512,5.72316,70.0493079266,4.12512,1.20316,4.297,65.69,4.52,65.845322537,134.79,62.07512,15.94316,64.0898187999,4.12512,1.20316,4.297,57.95,14.74,59.79523476,135.67,4.12512,1.20316,4.297,4.12512,1.20316,4.297,0.0,0.0,0.0,137.36,67.76512,9.68316,68.453451894,4.12512,1.20316,4.297,63.64,8.48,64.2024921635,135.45
2021-06-23 03:30:00,70.97464,36.84552,79.9686930442,4.06464,1.18552,4.234,66.91,35.66,75.8194150597,137.68,68.06464,6.58552,68.3824852722,4.06464,1.18552,4.234,64.0,5.4,64.2274084796,135.17,60.65464,17.21552,63.050451881,4.06464,1.18552,4.234,56.59,16.03,58.8165707943,135.81,4.06464,1.18552,4.234,4.06464,1.18552,4.234,0.0,0.0,0.0,137.68,66.26464,11.10552,67.188801811,4.06464,1.18552,4.234,62.2,9.92,62.9860810021,135.59
2021-06-23 04:00:00,71.153376,35.850568,79.674752225,4.013376,1.170568,4.1806,67.14,34.68,75.5677312085,137.82,68.253376,5.680568,68.4893582113,4.013376,1.170568,4.1806,64.24,4.51,64.3981187613,135.31,60.803376,17.380568,63.2387118544,4.013376,1.170568,4.1806,56.79,16.21,59.0581764026,135.89,4.013376,1.170568,4.1806,4.013376,1.170568,4.1806,0.0,0.0,0.0,137.82,66.413376,11.210568,67.3529015455,4.013376,1.170568,4.1806,62.4,10.04,63.2025442526,135.67
2021-06-23 04:30:00,71.176464,36.293552,79.895625314,3.886464,1.133552,4.0484,67.29,35.16,75.9221291851,137.89,68.216464,6.063552,68.4854190578,3.886464,1.133552,4.0484,64.33,4.93,64.5186314176,135.4,60.746464,17.533552,63.226247194,3.886464,1.133552,4.0484,56.86,16.4,59.1778641047,135.85,3.886464,1.133552,4.0484,3.886464,1.133552,4.0484,0.0,0.0,0.0,137.89,66.326464,11.453552,67.3081249194,3.886464,1.133552,4.0484,62.44,10.32,63.2870918908,135.63
2021-06-23 05:00:00,70.299856,37.211208,79.5408307377,4.289856,1.251208,4.4686,66.01,35.96,75.1694199791,138.09,67.409856,6.911208,67.76321629,4.289856,1.251208,4.4686,63.12,5.66,63.3732593449,135.63,60.019856,17.581208,62.541841906,4.289856,1.251208,4.4686,55.73,16.33,58.0732451306,136.07,4.289856,1.251208,4.4686,4.289856,1.251208,4.4686,0.0,0.0,0.0,138.09,65.529856,11.451208,66.5228696919,4.289856,1.251208,4.4686,61.24,10.2,62.0836339143,135.86
2021-06-23 05:30:00,71.726,35.943,80.2279148738,5.496,1.603,5.725,66.23,34.34,74.6032740568,138.09,68.846,5.9030000000000005,69.0986043636,5.496,1.603,5.725,63.35,4.3,63.4957675755,135.58,61.316,18.133,63.9410474187,5.496,1.603,5.725,55.82,16.53,58.2160914181,136.13,5.496,1.603,5.725,5.496,1.603,5.725,0.0,0.0,0.0,138.09,66.816,12.083,67.8997551174,5.496,1.603,5.725,61.32,10.48,62.2091054429,135.92
2021-06-23 06:00:00,74.163392,35.517656,82.2296333488,6.163392,1.797656,6.4202,68.0,33.72,75.9015045964,137.8,71.223392,5.647656,71.4469564522,6.163392,1.797656,6.4202,65.06,3.85,65.173814527,135.3,63.433392,18.007656,65.9399036642,6.163392,1.797656,6.4202,57.27,16.21,59.5198874327,135.68,6.163392,1.797656,6.4202,6.163392,1.797656,6.4202,0.0,0.0,0.0,137.8,69.083392,11.957656,70.1106310572,6.163392,1.797656,6.4202,62.92,10.16,63.7350139248,135.47
2021-06-23 06:30:00,81.779328,33.447304,88.3548563068,7.259328,2.117304,7.5618,74.52,31.33,80.8381054949,137.45,78.629328,4.357304,78.7499671103,7.259328,2.117304,7.5618,71.37,2.24,71.4051433722,134.91,70.099328,14.507304,71.5847585412,7.259328,2.117304,7.5618,62.84,12.39,64.049806401,135.32,7.259328,2.117304,7.5618,7.259328,2.117304,7.5618,0.0,0.0,0.0,137.45,76.299328,8.317304,76.7513192009,7.259328,2.117304,7.5618,69.04,6.2,69.317830318,135.09
2021-06-23 07:00:00,88.6152,30.4186,93.6906873547,9.3552,2.7286,9.745,79.26,27.69,83.9576303858,135.56,85.3052,3.7286,85.3866476974,9.3552,2.7286,9.745,75.95,1.0,75.9565829932,132.61,76.2452,11.9386,77.1742229828,9.3552,2.7286,9.745,66.89,9.21,67.5210796715,133.65,9.3552,2.7286,9.745,9.3552,2.7286,9.745,0.0,0.0,0.0,135.56,82.7952,5.4886,82.9769237379,9.3552,2.7286,9.745,73.44,2.76,73.4918444455,133.43
2021-06-23 07:30:00,95.538576,27.889168,99.5260026116,12.168576,3.549168,12.6756,83.37,24.34,86.8504029927,134.68,92.038576,7.3991679999999995,92.3355140734,12.168576,3.549168,12.6756,79.87,3.85,79.9627375719,131.36,82.258576,8.919167999999999,82.7407087434,12.168576,3.549168,12.6756,70.09,5.37,70.2954123681,132.78,12.168576,3.549168,12.6756,12.168576,3.549168,12.6756,0.0,0.0,0.0,134.68,89.088576,5.309168,89.246633766,12.168576,3.549168,12.6756,76.92,1.76,76.9401325707,132.57
2021-06-23 08:00:00,98.188432,25.905376,101.548297299,15.618432,4.555376,16.2692,82.57,21.35,85.2855638429,133.92,94.718432,10.925376,95.3464482888,15.618432,4.555376,16.2692,79.1,6.37,79.3560766419,130.1,84.708432,8.155376,85.1001093395,15.618432,4.555376,16.2692,69.09,3.6,69.1837271329,132.08,15.618432,4.555376,16.2692,15.618432,4.555376,16.2692,0.0,0.0,0.0,133.92,91.418432,7.715376,91.7434288446,15.618432,4.555376,16.2692,75.8,3.16,75.86583948,131.92
2021-06-23 08:30:00,99.639888,23.485384,102.3702620016,19.629888,5.725384,20.4478,80.01,17.76,81.9574139416,133.23,96.219888,15.385384,97.4421720179,19.629888,5.725384,20.4478,76.59,9.66,77.1967855548,129.28,86.289888,7.595384,86.6235223779,19.629888,5.725384,20.4478,66.66,1.87,66.6862242146,131.31,19.629888,5.725384,20.4478,19.629888,5.725384,20.4478,0.0,0.0,0.0,133.23,92.749888,10.725384,93.3679580261,19.629888,5.725384,20.4478,73.12,5.0,73.2907524862,131.16
2021-06-23 09:00:00,97.224016,24.719088,100.3172098831,23.654016,6.899088,24.6396,73.57,17.82,75.6974061643,132.91,94.084016,16.459088,95.5128454423,23.654016,6.899088,24.6396,70.43,9.56,71.0758643985,129.06,84.454016,8.739088,84.9049614428,23.654016,6.899088,24.6396,60.8,1.8399999999999999,60.8278357333,130.81,23.654016,6.899088,24.6396,23.654016,6.899088,24.6396,0.0,0.0,0.0,132.91,90.334016,11.859088,91.1091236643,23.654016,6.899088,24.6396,66.68,4.96,66.8642206266,130.68
