Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-23 09:30:00,96.078704,25.090872,99.300902413,27.328704,7.970872,28.4674,68.75,17.12,70.8495370486,132.86,93.158704,18.150872,94.9104751085,27.328704,7.970872,28.4674,65.83,10.18,66.6124710546,129.28,83.918704,8.700872,84.3685608186,27.328704,7.970872,28.4674,56.59,0.73,56.5947082332,130.78,27.328704,7.970872,28.4674,27.328704,7.970872,28.4674,0.0,0.0,0.0,132.86,89.408704,14.090872,90.5122589746,27.328704,7.970872,28.4674,62.08,6.12,62.3809329844,130.68
2021-06-23 10:00:00,93.689232,25.389776,97.0685990322,30.479232,8.889776,31.749200000000002,63.21,16.5,65.3280498714,132.65,90.999232,19.689776,93.1050347915,30.479232,8.889776,31.749200000000002,60.52,10.8,61.4760961675,129.09,82.119232,9.649776,82.6842575169,30.479232,8.889776,31.749200000000002,51.64,0.76,51.6455922611,130.63,30.479232,8.889776,31.749200000000002,30.479232,8.889776,31.749200000000002,0.0,0.0,0.0,132.65,87.119232,15.169776,88.4301005776,30.479232,8.889776,31.749200000000002,56.64,6.28,56.9870862564,130.51
2021-06-23 10:30:00,92.743696,25.212328,96.1095969762,33.573696,9.792328,34.9726,59.17,15.42,61.1462615374,132.84,90.233696,21.632328,92.7905033315,33.573696,9.792328,34.9726,56.66,11.84,57.8838595811,129.3,81.403696,10.022328,82.0183441737,33.573696,9.792328,34.9726,47.83,0.23,47.830552997,130.78,33.573696,9.792328,34.9726,33.573696,9.792328,34.9726,0.0,0.0,0.0,132.84,86.053696,16.872328,87.6921549935,33.573696,9.792328,34.9726,52.48,7.08,52.9554227629,130.65
2021-06-23 11:00:00,91.684192,25.322056,95.1167576338,35.184192,10.262056,36.6502,56.5,15.06,58.4726739597,132.84,89.294192,22.372056,92.0541232895,35.184192,10.262056,36.6502,54.11,12.11,55.4485725695,129.3,80.414192,11.622056,81.2497043729,35.184192,10.262056,36.6502,45.23,1.3599999999999999,45.2504419868,130.78,35.184192,10.262056,36.6502,35.184192,10.262056,36.6502,0.0,0.0,0.0,132.84,84.824192,18.662056,86.852840383,35.184192,10.262056,36.6502,49.64,8.4,50.3457009088,130.65
2021-06-23 11:30:00,90.916032,25.247176,94.3564770993,34.996032,10.207176,36.4542,55.92,15.04,57.9072361627,132.48,88.556032,22.337176,91.329733577,34.996032,10.207176,36.4542,53.56,12.13,54.9163955481,128.94,79.976032,12.247176,80.9083371133,34.996032,10.207176,36.4542,44.98,2.04,45.0262367959,130.53,34.996032,10.207176,36.4542,34.996032,10.207176,36.4542,0.0,0.0,0.0,132.48,84.396032,19.327176,86.5807712456,34.996032,10.207176,36.4542,49.4,9.12,50.2347927238,130.4
2021-06-23 12:00:00,92.78264,23.98952,95.8337902579,31.71264,9.24952,33.034,61.07,14.74,62.8236619436,132.28,90.21264,21.60952,92.7647118812,31.71264,9.24952,33.034,58.5,12.36,59.7914676187,128.71,80.99264,10.55952,81.6780949631,31.71264,9.24952,33.034,49.28,1.31,49.297408654,130.42,31.71264,9.24952,33.034,31.71264,9.24952,33.034,0.0,0.0,0.0,132.28,85.79264,17.56952,87.5731985895,31.71264,9.24952,33.034,54.08,8.32,54.7162571819,130.29
2021-06-23 12:30:00,94.004448,24.215464,97.0732967428,27.584448,8.045464,28.7338,66.42,16.17,68.3599685489,132.3,91.204448,19.055464,93.1738270291,27.584448,8.045464,28.7338,63.62,11.01,64.5656603776,128.71,82.064448,8.555464,82.5092091212,27.584448,8.045464,28.7338,54.48,0.51,54.4823870622,130.34,27.584448,8.045464,28.7338,27.584448,8.045464,28.7338,0.0,0.0,0.0,132.3,87.384448,15.525464,88.7529254993,27.584448,8.045464,28.7338,59.8,7.48,60.2659970464,130.21
2021-06-23 13:00:00,94.792896,25.322928,98.1169904479,27.472896,8.012928,28.6176,67.32,17.31,69.5098446265,132.41,91.952896,17.992928,93.69674776,27.472896,8.012928,28.6176,64.48,9.98,65.2477647127,128.84,82.672896,9.072928,83.1692596788,27.472896,8.012928,28.6176,55.2,1.06,55.2101765982,130.55,27.472896,8.012928,28.6176,27.472896,8.012928,28.6176,0.0,0.0,0.0,132.41,88.072896,16.092928,89.5310970638,27.472896,8.012928,28.6176,60.6,8.08,61.1362936397,130.41
2021-06-23 13:30:00,92.530336,25.843848,96.0716792802,28.710336,8.373848,29.9066,63.82,17.47,66.1679174525,132.6,89.820336,18.293848,91.6643749436,28.710336,8.373848,29.9066,61.11,9.92,61.9099224681,129.08,80.900336,9.383848,81.4427465659,28.710336,8.373848,29.9066,52.19,1.01,52.1997720302,130.98,28.710336,8.373848,29.9066,28.710336,8.373848,29.9066,0.0,0.0,0.0,132.6,85.950336,16.413848,87.5035694397,28.710336,8.373848,29.9066,57.24,8.04,57.8018961627,130.8
2021-06-23 14:00:00,91.008736,26.255048,94.7202067871,28.988736,8.455048,30.1966,62.02,17.8,64.5237971604,132.6,88.378736,18.055048,90.2041336926,28.988736,8.455048,30.1966,59.39,9.6,60.1608851331,129.08,79.828736,9.165048,80.3531281046,28.988736,8.455048,30.1966,50.84,0.71,50.8449574688,130.98,28.988736,8.455048,30.1966,28.988736,8.455048,30.1966,0.0,0.0,0.0,132.6,84.748736,16.175048,86.2785050369,28.988736,8.455048,30.1966,55.76,7.72,56.2918821856,130.8
2021-06-23 14:30:00,89.640864,26.052752,93.3500422359,33.060864,9.642752,34.4384,56.58,16.41,58.911666926,132.57,87.250864,20.642752,89.6595587703,33.060864,9.642752,34.4384,54.19,11.0,55.2951724837,129.15,78.770864,11.552752,79.6135358722,33.060864,9.642752,34.4384,45.71,1.9100000000000001,45.7498874316,130.96,33.060864,9.642752,34.4384,33.060864,9.642752,34.4384,0.0,0.0,0.0,132.57,83.260864,18.642752,85.322468765,33.060864,9.642752,34.4384,50.2,9.0,51.0003921554,130.77
2021-06-23 15:00:00,90.021648,26.120064,93.7344912612,29.691648,8.660064,30.9288,60.33,17.46,62.805736203,132.57,87.481648,18.730064,89.4642612122,29.691648,8.660064,30.9288,57.79,10.07,58.6607961078,129.15,79.331648,9.840064,79.9395848996,29.691648,8.660064,30.9288,49.64,1.18,49.6540229991,130.96,29.691648,8.660064,30.9288,29.691648,8.660064,30.9288,0.0,0.0,0.0,132.57,84.131648,16.940064,85.820160589,29.691648,8.660064,30.9288,54.44,8.28,55.0660694076,130.77
2021-06-23 15:30:00,89.206352,25.623936,92.8135730014,32.996352,9.623936,34.3712,56.21,16.0,58.4428276181,132.86,86.836352,21.203936,89.3876889206,32.996352,9.623936,34.3712,53.84,11.58,55.0712447653,129.47,78.676352,10.043936,79.3148725927,32.996352,9.623936,34.3712,45.68,0.42,45.6819307823,131.29,32.996352,9.623936,34.3712,32.996352,9.623936,34.3712,0.0,0.0,0.0,132.86,83.156352,16.943936,84.8650448955,32.996352,9.623936,34.3712,50.16,7.32,50.6913010289,131.09
2021-06-23 16:00:00,91.009232,25.174776,94.426954075,33.479232,9.764776,34.8742,57.53,15.41,59.5581144765,133.24,88.599232,21.844776,91.2524966753,33.479232,9.764776,34.8742,55.12,12.08,56.4281915358,129.92,80.249232,10.334776,80.9119696433,33.479232,9.764776,34.8742,46.77,0.5700000000000001,46.7734732514,131.41,33.479232,9.764776,34.8742,33.479232,9.764776,34.8742,0.0,0.0,0.0,133.24,84.839232,17.324776,86.5900869026,33.479232,9.764776,34.8742,51.36,7.5600000000000005,51.9134202302,131.21
2021-06-23 16:30:00,93.42664,25.46652,96.8353277611,31.25664,9.11652,32.559,62.17,16.35,64.2839902308,133.12,90.80664,20.28652,93.0450899392,31.25664,9.11652,32.559,59.55,11.17,60.588541821,129.8,82.22664,9.67652,82.794053923,31.25664,9.11652,32.559,50.97,0.56,50.9730762266,131.27,31.25664,9.11652,32.559,31.25664,9.11652,32.559,0.0,0.0,0.0,133.12,87.21664,15.796520000000001,88.6356155109,31.25664,9.11652,32.559,55.96,6.68,56.3572887921,131.06
2021-06-23 17:00:00,95.578336,26.597848,99.2102002355,28.278336,8.247848,29.4566,67.3,18.35,69.7568097034,133.19,92.758336,17.547848,94.4035797357,28.278336,8.247848,29.4566,64.48,9.3,65.1472209691,129.92,83.848336,10.257848,84.4734685896,28.278336,8.247848,29.4566,55.57,2.01,55.6063395666,131.37,28.278336,8.247848,29.4566,28.278336,8.247848,29.4566,0.0,0.0,0.0,133.19,89.278336,13.087848,90.2325498044,28.278336,8.247848,29.4566,61.0,4.84,61.1917118571,131.15
2021-06-23 17:30:00,98.209152,27.304336,101.9341174532,25.489152,7.434336,26.5512,72.72,19.87,75.3857765099,133.19,95.149152,15.254336,96.3641836634,25.489152,7.434336,26.5512,69.66,7.82,70.0975605852,129.95,86.009152,10.744336,86.6776498519,25.489152,7.434336,26.5512,60.52,3.31,60.6104487692,131.37,25.489152,7.434336,26.5512,25.489152,7.434336,26.5512,0.0,0.0,0.0,133.19,91.929152,10.874336,92.5700824828,25.489152,7.434336,26.5512,66.44,3.44,66.5289951826,131.15
2021-06-23 18:00:00,100.127648,28.333064,104.0591582209,21.027648,6.133064,21.9038,79.1,22.2,82.156253566,133.26,96.807648,11.813064,97.5257360514,21.027648,6.133064,21.9038,75.78,5.68,75.9925706895,130.03,87.217648,9.593064,87.7436322451,21.027648,6.133064,21.9038,66.19,3.46,66.280371906,131.48,21.027648,6.133064,21.9038,21.027648,6.133064,21.9038,0.0,0.0,0.0,133.26,93.667648,9.413064,94.1394394275,21.027648,6.133064,21.9038,72.64,3.2800000000000002,72.7140151553,131.27
2021-06-23 18:30:00,101.41344,27.88392,105.1769880116,15.85344,4.62392,16.514,85.56,23.26,88.6653325714,133.36,97.82344,9.26392,98.261109434,15.85344,4.62392,16.514,81.97,4.64,82.1012210628,130.22,87.97344,8.63392,88.3961012715,15.85344,4.62392,16.514,72.12,4.01,72.2313955285,131.83,15.85344,4.62392,16.514,15.85344,4.62392,16.514,0.0,0.0,0.0,133.36,95.01344,7.34392,95.2968359475,15.85344,4.62392,16.514,79.16,2.7199999999999998,79.2067168869,131.61
2021-06-23 19:00:00,101.328464,27.034552,104.8728974447,12.358464,3.604552,12.8734,88.97,23.43,92.0034010241,133.36,97.598464,7.954552,97.9220867459,12.358464,3.604552,12.8734,85.24,4.35,85.3509232522,130.17,87.558464,7.744552,87.9002997931,12.358464,3.604552,12.8734,75.2,4.14,75.3138738879,131.87,12.358464,3.604552,12.8734,12.358464,3.604552,12.8734,0.0,0.0,0.0,133.36,94.878464,6.164552,95.0785182487,12.358464,3.604552,12.8734,82.52,2.56,82.5596996119,131.64
2021-06-23 19:30:00,101.924288,26.229584,105.2451973304,9.084288,2.649584,9.4628,92.84,23.58,95.78769232,132.94,98.014288,6.559584,98.2335421045,9.084288,2.649584,9.4628,88.93,3.91,89.0159143075,129.71,87.724288,6.679584,87.978222007,9.084288,2.649584,9.4628,78.64,4.03,78.7431933566,131.49,9.084288,2.649584,9.4628,9.084288,2.649584,9.4628,0.0,0.0,0.0,132.94,95.404288,5.249584,95.5486070069,9.084288,2.649584,9.4628,86.32,2.6,86.3591477494,131.25
2021-06-23 20:00:00,102.424176,25.634968,105.5834428954,6.634176,1.934968,6.9106000000000005,95.79,23.7,98.6783365283,132.23,98.404176,5.784968,98.5740721945,6.634176,1.934968,6.9106000000000005,91.77,3.85,91.8507234593,128.87,87.914176,6.074968,88.1238195834,6.634176,1.934968,6.9106000000000005,81.28,4.14,81.3853672351,130.85,6.634176,1.934968,6.9106000000000005,6.634176,1.934968,6.9106000000000005,0.0,0.0,0.0,132.23,95.794176,4.454968,95.8977105848,6.634176,1.934968,6.9106000000000005,89.16,2.52,89.1956052729,130.6
2021-06-23 20:30:00,101.617968,26.059824,104.9062717256,5.347968,1.5598239999999999,5.5708,96.27,24.5,99.3386274316,132.43,97.557968,4.649824,97.66871548,5.347968,1.5598239999999999,5.5708,92.21,3.09,92.2617591421,129.13,87.007968,6.469824,87.2481811735,5.347968,1.5598239999999999,5.5708,81.66,4.91,81.8074794869,131.05,5.347968,1.5598239999999999,5.5708,5.347968,1.5598239999999999,5.5708,0.0,0.0,0.0,132.43,94.907968,3.239824,94.9632499941,5.347968,1.5598239999999999,5.5708,89.56,1.6800000000000002,89.5757556485,130.8
2021-06-23 21:00:00,99.699328,26.862304,103.2547305446,4.739328,1.382304,4.9368,94.96,25.48,98.3190317283,132.43,95.689328,3.552304,95.7552419286,4.739328,1.382304,4.9368,90.95,2.17,90.9758836176,129.13,85.419328,7.092304,85.7132566876,4.739328,1.382304,4.9368,80.68,5.71,80.8818057415,131.05,4.739328,1.382304,4.9368,4.739328,1.382304,4.9368,0.0,0.0,0.0,132.43,93.259328,2.182304,93.2848578804,4.739328,1.382304,4.9368,88.52,0.8,88.5236149284,130.8
2021-06-23 21:30:00,98.241184,27.864512,102.1164103498,4.301184,1.254512,4.4804,93.94,26.61,97.6361393133,132.43,94.281184,2.384512,94.311333115,4.301184,1.254512,4.4804,89.98,1.13,89.9870951859,129.13,84.111184,7.654512,84.4587640677,4.301184,1.254512,4.4804,79.81,6.4,80.0661982362,131.05,4.301184,1.254512,4.4804,4.301184,1.254512,4.4804,0.0,0.0,0.0,132.43,91.861184,1.454512,91.8726985074,4.301184,1.254512,4.4804,87.56,0.2,87.5602284145,130.8
2021-06-23 22:00:00,95.789952,28.773736,100.0182122794,4.7099519999999995,1.373736,4.9062,91.08,27.4,95.1121779795,132.51,91.929952,1.9037359999999999,91.9496616931,4.7099519999999995,1.373736,4.9062,87.22,0.53,87.2216102809,129.23,82.029952,8.323736,82.4511831699,4.7099519999999995,1.373736,4.9062,77.32,6.95,77.6317261176,131.18,4.7099519999999995,1.373736,4.9062,4.7099519999999995,1.373736,4.9062,0.0,0.0,0.0,132.51,89.549952,2.213736,89.5773103541,4.7099519999999995,1.373736,4.9062,84.84,0.84,84.8441583139,130.92
2021-06-23 22:30:00,92.990208,28.292144,97.1988898908,5.150208,1.502144,5.3648,87.84,26.79,91.834469019,132.79,89.290208,2.642144,89.3292906588,5.150208,1.502144,5.3648,84.14,1.1400000000000001,84.1477224885,129.59,79.700208,11.062144,80.464241655,5.150208,1.502144,5.3648,74.55,9.56,75.160468998,131.47,5.150208,1.502144,5.3648,5.150208,1.502144,5.3648,0.0,0.0,0.0,132.79,86.910208,4.822144,87.0438816193,5.150208,1.502144,5.3648,81.76,3.32,81.827379281,131.2
2021-06-23 23:00:00,88.307424,29.313832,93.0456978051,5.327424,1.5538319999999999,5.5494,82.98,27.76,87.5002742853,133.2,84.827424,1.933832,84.8494641626,5.327424,1.5538319999999999,5.5494,79.5,0.38,79.5009081709,130.06,75.707424,12.423832,76.7200472515,5.327424,1.5538319999999999,5.5494,70.38,10.87,71.2144739502,131.5,5.327424,1.5538319999999999,5.5494,5.327424,1.5538319999999999,5.5494,0.0,0.0,0.0,133.2,82.567424,6.313832,82.8084777092,5.327424,1.5538319999999999,5.5494,77.24,4.76,77.3865311278,131.23
2021-06-23 23:30:00,83.328944,32.572192,89.4687688517,4.978944,1.452192,5.1864,78.35,31.12,84.3040740415,133.5,79.978944,4.062192,80.0820384805,4.978944,1.452192,5.1864,75.0,2.61,75.0454002588,130.43,71.258944,12.442192,72.3370253865,4.978944,1.452192,5.1864,66.28,10.99,67.1849573937,131.72,4.978944,1.452192,5.1864,4.978944,1.452192,5.1864,0.0,0.0,0.0,133.5,77.738944,6.212192,77.9867600537,4.978944,1.452192,5.1864,72.76,4.76,72.915534696,131.46
2021-06-24 00:00:00,79.27464,34.26052,86.3611705444,5.14464,1.50052,5.359,74.13,32.76,81.0461257556,134.65,76.10464,5.24052,76.2848561603,5.14464,1.50052,5.359,70.96,3.74,71.0584913997,131.85,67.81464,14.27052,69.2998783505,5.14464,1.50052,5.359,62.67,12.77,63.957812658,133.16,5.14464,1.50052,5.359,5.14464,1.50052,5.359,0.0,0.0,0.0,134.65,73.90464,8.18052,74.3560133479,5.14464,1.50052,5.359,68.76,6.68,69.083717329,132.89
2021-06-24 00:30:00,75.358016,33.796088,82.589382729,4.718016,1.376088,4.9146,70.64,32.42,77.7242947861,135.65,72.318016,4.6160879999999995,72.4651896196,4.718016,1.376088,4.9146,67.6,3.24,67.6776004303,133.05,64.488016,16.116088,66.4712907957,4.718016,1.376088,4.9146,59.77,14.74,61.5607058114,133.81,4.718016,1.376088,4.9146,4.718016,1.376088,4.9146,0.0,0.0,0.0,135.65,70.358016,10.136088,71.0843913627,4.718016,1.376088,4.9146,65.64,8.76,66.2219540636,133.55
2021-06-24 01:00:00,74.29024,33.65632,81.5584921097,4.65024,1.35632,4.844,69.64,32.3,76.7660054972,135.65,71.28024,4.29632,71.4096000549,4.65024,1.35632,4.844,66.63,2.94,66.6948311341,133.05,63.53024,15.656320000000001,65.4309693524,4.65024,1.35632,4.844,58.88,14.3,60.5916198826,133.81,4.65024,1.35632,4.844,4.65024,1.35632,4.844,0.0,0.0,0.0,135.65,69.33024,9.59632,69.9912247071,4.65024,1.35632,4.844,64.68,8.24,65.2027606778,133.55
2021-06-24 01:30:00,73.24528,36.99904,82.0597343598,4.14528,1.20904,4.318,69.1,35.79,77.8185973916,136.08,70.26528,7.32904,70.6464747939,4.14528,1.20904,4.318,66.12,6.12,66.4026264541,133.67,62.54528,14.92904,64.3023194418,4.14528,1.20904,4.318,58.4,13.72,59.989985831,134.25,4.14528,1.20904,4.318,4.14528,1.20904,4.318,0.0,0.0,0.0,136.08,68.26528,8.76904,68.8261906254,4.14528,1.20904,4.318,64.12,7.5600000000000005,64.564138653,134.0
2021-06-24 02:00:00,73.410912,36.179016,81.841818158,4.110912,1.199016,4.2822,69.3,34.98,77.6278970474,136.19,70.420912,6.539016,70.7238543715,4.110912,1.199016,4.2822,66.31,5.34,66.5246698601,133.74,62.620912,14.319016,64.2371608878,4.110912,1.199016,4.2822,58.51,13.12,59.962942723,134.76,4.110912,1.199016,4.2822,4.110912,1.199016,4.2822,0.0,0.0,0.0,136.19,68.390912,8.119016,68.871149729,4.110912,1.199016,4.2822,64.28,6.92,64.6514098841,134.51
2021-06-24 02:30:00,71.837488,37.367184,80.9748795753,3.967488,1.157184,4.1328,67.87,36.21,76.9252949296,136.38,68.877488,7.537184,69.2886534422,3.967488,1.157184,4.1328,64.91,6.38,65.222791262,133.91,61.317488,14.707184,63.0566062823,3.967488,1.157184,4.1328,57.35,13.55,58.9289826825,134.97,3.967488,1.157184,4.1328,3.967488,1.157184,4.1328,0.0,0.0,0.0,136.38,66.967488,8.517184,67.5069394383,3.967488,1.157184,4.1328,63.0,7.36,63.428460489,134.72
2021-06-24 03:00:00,70.924704,37.368872,80.1669896656,4.144704,1.208872,4.3174,66.78,36.16,75.9415169719,136.38,68.014704,7.478872,68.4246555461,4.144704,1.208872,4.3174,63.87,6.27,64.1770192514,133.91,60.504704,14.258872,62.1621640296,4.144704,1.208872,4.3174,56.36,13.05,57.8511201274,134.97,4.144704,1.208872,4.3174,4.144704,1.208872,4.3174,0.0,0.0,0.0,136.38,66.024704,8.048872,66.5135014772,4.144704,1.208872,4.3174,61.88,6.84,62.2568871692,134.72
2021-06-24 03:30:00,69.724544,38.002992,79.4086861556,4.124544,1.202992,4.2964,65.6,36.8,75.2170193507,136.45,66.874544,8.012992,67.3528965673,4.124544,1.202992,4.2964,62.75,6.8100000000000005,63.118448967,134.0,59.494544,14.592992,61.2581111469,4.124544,1.202992,4.2964,55.37,13.39,56.9660337394,135.07,4.124544,1.202992,4.2964,4.124544,1.202992,4.2964,0.0,0.0,0.0,136.45,64.964544,8.322992,65.4955278852,4.124544,1.202992,4.2964,60.84,7.12,61.2552038606,134.83
2021-06-24 04:00:00,69.00128,38.35204,78.9433696633,4.12128,1.20204,4.293,64.88,37.15,74.7632055225,136.62,66.18128,8.31204,66.7012131179,4.12128,1.20204,4.293,62.06,7.11,62.4659563282,134.21,58.95128,14.98204,60.8252820478,4.12128,1.20204,4.293,54.83,13.78,56.5350979481,135.25,4.12128,1.20204,4.293,4.12128,1.20204,4.293,0.0,0.0,0.0,136.62,64.32128,8.80204,64.9207437496,4.12128,1.20204,4.293,60.2,7.6,60.6778377993,135.01
2021-06-24 04:30:00,69.817648,37.963064,79.4713671741,3.987648,1.1630639999999999,4.1538,65.83,36.8,75.4176961992,136.76,66.957648,7.913064,67.4236101641,3.987648,1.1630639999999999,4.1538,62.97,6.75,63.3307460875,134.33,59.557648,14.463064,61.2886095091,3.987648,1.1630639999999999,4.1538,55.57,13.3,57.1394338439,135.38,3.987648,1.1630639999999999,4.1538,3.987648,1.1630639999999999,4.1538,0.0,0.0,0.0,136.76,65.027648,8.203064,65.5430031613,3.987648,1.1630639999999999,4.1538,61.04,7.04,61.4446352418,135.14
2021-06-24 05:00:00,68.82672,37.92696,78.5848056611,4.44672,1.29696,4.632,64.38,36.63,74.0711907559,136.88,66.01672,7.85696,66.4826228424,4.44672,1.29696,4.632,61.57,6.5600000000000005,61.918482701,134.43,58.66672,14.56696,60.4481625792,4.44672,1.29696,4.632,54.22,13.27,55.8202588672,135.52,4.44672,1.29696,4.632,4.44672,1.29696,4.632,0.0,0.0,0.0,136.88,64.04672,8.29696,64.5819006224,4.44672,1.29696,4.632,59.6,7.0,60.0096658881,135.28
2021-06-24 05:30:00,70.963328,37.779304,80.3932194377,5.243328,1.529304,5.4618,65.72,36.25,75.0545195175,136.95,68.103328,7.949304,68.5656963704,5.243328,1.529304,5.4618,62.86,6.42,63.1869923323,134.53,60.573328,15.779304,62.5948440346,5.243328,1.529304,5.4618,55.33,14.25,57.1355528546,135.57,5.243328,1.529304,5.4618,5.243328,1.529304,5.4618,0.0,0.0,0.0,136.95,66.003328,9.649304,66.7049351605,5.243328,1.529304,5.4618,60.76,8.12,61.3001794451,135.33
2021-06-24 06:00:00,72.921728,36.770504,81.6679152355,5.761728,1.680504,6.0018,67.16,35.09,75.77449241,136.47,70.021728,7.240504,70.3950800147,5.761728,1.680504,6.0018,64.26,5.5600000000000005,64.50008682160001,133.93,62.311728,15.050504,64.1035811558,5.761728,1.680504,6.0018,56.55,13.37,58.1090302793,134.95,5.761728,1.680504,6.0018,5.761728,1.680504,6.0018,0.0,0.0,0.0,136.47,67.921728,8.920504,68.5050109563,5.761728,1.680504,6.0018,62.16,7.24,62.5802141256,134.71
2021-06-24 06:30:00,80.856912,30.982016,86.5894077448,6.246912,1.822016,6.5072,74.61,29.16,80.1059155119,134.42,77.686912,2.932016,77.7422215654,6.246912,1.822016,6.5072,71.44,1.11,71.4486227999,131.41,69.126912,12.162016,70.1886358027,6.246912,1.822016,6.5072,62.88,10.34,63.7244850901,132.7,6.246912,1.822016,6.5072,6.246912,1.822016,6.5072,0.0,0.0,0.0,134.42,75.326912,5.902016,75.5577756708,6.246912,1.822016,6.5072,69.08,4.08,69.2003815018,132.45
2021-06-24 07:00:00,87.472832,27.949576,91.8295983694,7.712832,2.249576,8.0342,79.76,25.7,83.7982553518,134.42,84.142832,4.829576,84.2813204768,7.712832,2.249576,8.0342,76.43,2.58,76.4735333302,131.41,74.912832,9.839576,75.5562681326,7.712832,2.249576,8.0342,67.2,7.59,67.6272733444,132.7,7.712832,2.249576,8.0342,7.712832,2.249576,8.0342,0.0,0.0,0.0,134.42,81.472832,3.489576,81.5475290537,7.712832,2.249576,8.0342,73.76,1.24,73.7704222572,132.45
2021-06-24 07:30:00,94.1628,24.8304,97.3816290067,9.0528,2.6404,9.43,85.11,22.19,87.9551487976,133.01,90.6028,8.0704,90.9615233162,9.0528,2.6404,9.43,81.55,5.43,81.730578121,129.57,80.9428,8.830400000000001,81.4230485551,9.0528,2.6404,9.43,71.89,6.19,72.1559990576,131.06,9.0528,2.6404,9.43,9.0528,2.6404,9.43,0.0,0.0,0.0,133.01,87.9728,4.2004,88.073020273,9.0528,2.6404,9.43,78.92,1.56,78.9354166392,130.82
2021-06-24 08:00:00,100.071872,22.819296,102.6406344267,10.831872,3.159296,11.2832,89.24,19.66,91.3799387174,133.01,96.361872,10.719296,96.9562462252,10.831872,3.159296,11.2832,85.53,7.5600000000000005,85.8634642907,129.57,85.821872,4.799296,85.955959396,10.831872,3.159296,11.2832,74.99,1.6400000000000001,75.007930914,131.06,10.831872,3.159296,11.2832,10.831872,3.159296,11.2832,0.0,0.0,0.0,133.01,93.111872,8.439296,93.493542153,10.831872,3.159296,11.2832,82.28,5.28,82.4492377163,130.82
2021-06-24 08:30:00,103.412256,21.979408,105.7222259841,11.072256,3.229408,11.5336,92.34,18.75,94.2244028901,132.09,99.542256,11.679408,100.2250931693,11.072256,3.229408,11.5336,88.47,8.45,88.8726245815,128.3,88.702256,3.619408,88.7760684743,11.072256,3.229408,11.5336,77.63,0.39,77.6309796409,130.43,11.072256,3.229408,11.5336,11.072256,3.229408,11.5336,0.0,0.0,0.0,132.09,96.232256,10.229408,96.7744175021,11.072256,3.229408,11.5336,85.16,7.0,85.4472094337,130.19
2021-06-24 09:00:00,103.56992,22.67456,106.0229409137,13.48992,3.9345600000000003,14.052,90.08,18.74,92.0086626356,132.03,99.77992,12.60456,100.5728957921,13.48992,3.9345600000000003,14.052,86.29,8.67,86.7244659828,128.3,88.92992,4.32456,89.0350071062,13.48992,3.9345600000000003,14.052,75.44,0.39,75.4410080792,130.43,13.48992,3.9345600000000003,14.052,13.48992,3.9345600000000003,14.052,0.0,0.0,0.0,132.03,96.24992,11.33456,96.9150109653,13.48992,3.9345600000000003,14.052,82.76,7.4,83.0901775182,130.19
2021-06-24 09:30:00,105.52536,20.57448,107.512375243,12.49536,3.64448,13.016,93.03,16.93,94.5579494279,132.08,101.63536,13.81448,102.5699091352,12.49536,3.64448,13.016,89.14,10.17,89.7182729437,128.5,90.86536,4.61448,90.9824547569,12.49536,3.64448,13.016,78.37,0.97,78.3760027049,130.41,12.49536,3.64448,13.016,12.49536,3.64448,13.016,0.0,0.0,0.0,132.08,98.49536,11.68448,99.1860021092,12.49536,3.64448,13.016,86.0,8.04,86.375005644,130.18
2021-06-24 10:00:00,107.274624,20.728432,109.258925711,11.514624,3.358432,11.9944,95.76,17.37,97.3226309755,132.08,103.744624,20.008432,105.6564449525,11.514624,3.358432,11.9944,92.23,16.65,93.7208375976,128.5,92.464624,4.358432,92.5672869915,11.514624,3.358432,11.9944,80.95,1.0,80.9561764166,130.41,11.514624,3.358432,11.9944,11.514624,3.358432,11.9944,0.0,0.0,0.0,132.08,100.314624,9.598432,100.7727824619,11.514624,3.358432,11.9944,88.8,6.24,89.0189732585,130.18
2021-06-24 10:30:00,107.5252,26.5386,110.7518213169,10.5552,3.0786,10.995,96.97,23.46,99.7674922006,132.12,104.6352,24.2286,107.4036784147,10.5552,3.0786,10.995,94.08,21.15,96.4280503795,128.55,92.4852,4.8886,92.6143111457,10.5552,3.0786,10.995,81.93,1.81,81.9499908481,130.32,10.5552,3.0786,10.995,10.5552,3.0786,10.995,0.0,0.0,0.0,132.12,100.4352,8.1186,100.762796036,10.5552,3.0786,10.995,89.88,5.04,90.0211975037,130.08
2021-06-24 11:00:00,109.00752,24.95636,111.8278110355,10.54752,3.07636,10.987,98.46,21.88,100.8618163628,132.09,106.06752,25.41636,109.0702074565,10.54752,3.07636,10.987,95.52,22.34,98.0976350378,128.49,93.62752,3.9863600000000003,93.7123447973,10.54752,3.07636,10.987,83.08,0.91,83.0849836011,130.8,10.54752,3.07636,10.987,10.54752,3.07636,10.987,0.0,0.0,0.0,132.09,101.70752,9.07636,102.1117032245,10.54752,3.07636,10.987,91.16,6.0,91.3572416396,130.56
2021-06-24 11:30:00,109.27944,24.70692,112.0376182476,11.98944,3.4969200000000003,12.489,97.29,21.21,99.5751384634,132.01,106.38944,26.74692,109.7000942251,11.98944,3.4969200000000003,12.489,94.4,23.25,97.2209982463,128.42,93.83944,4.13692,93.9305839788,11.98944,3.4969200000000003,12.489,81.85,0.64,81.8525020998,130.64,11.98944,3.4969200000000003,12.489,11.98944,3.4969200000000003,12.489,0.0,0.0,0.0,132.01,101.74944,9.85692,102.2257668702,11.98944,3.4969200000000003,12.489,89.76,6.36,89.9850387565,130.39
2021-06-24 12:00:00,108.885872,26.431296,112.047965307,12.655872,3.691296,13.1832,96.23,22.74,98.880334243,132.01,106.045872,25.611296,109.0947544616,12.655872,3.691296,13.1832,93.39,21.92,95.9279860103,128.42,93.665872,4.691296,93.7832812162,12.655872,3.691296,13.1832,81.01,1.0,81.0161718424,130.64,12.655872,3.691296,13.1832,12.655872,3.691296,13.1832,0.0,0.0,0.0,132.01,101.535872,9.611296,101.9897559248,12.655872,3.691296,13.1832,88.88,5.92,89.0769375316,130.39
2021-06-24 12:30:00,108.727424,26.958832,112.0197810767,12.407424,3.618832,12.9244,96.32,23.34,99.1075072838,132.22,105.857424,24.988832,108.766888071,12.407424,3.618832,12.9244,93.45,21.37,95.8622939429,128.69,93.597424,5.088832,93.7356601863,12.407424,3.618832,12.9244,81.19,1.47,81.2033065829,130.97,12.407424,3.618832,12.9244,12.407424,3.618832,12.9244,0.0,0.0,0.0,132.22,101.487424,9.018832,101.8873719398,12.407424,3.618832,12.9244,89.08,5.4,89.2435230143,130.71
2021-06-24 13:00:00,107.579472,26.551096,110.8075064903,12.209472,3.561096,12.7182,95.37,22.99,98.1018705224,132.18,104.749472,25.161096,107.7289776996,12.209472,3.561096,12.7182,92.54,21.6,95.027425515,128.63,92.659472,4.761096,92.7817104091,12.209472,3.561096,12.7182,80.45,1.2,80.4589491604,130.92,12.209472,3.561096,12.7182,12.209472,3.561096,12.7182,0.0,0.0,0.0,132.18,100.449472,9.241096,100.8736550362,12.209472,3.561096,12.7182,88.24,5.68,88.42262154,130.66
2021-06-24 13:30:00,106.482288,27.133584,109.8849809501,13.932288,4.063584,14.5128,92.55,23.07,95.3820077373,131.98,103.752288,25.633584,106.8719696362,13.932288,4.063584,14.5128,89.82,21.57,92.3736829405,128.4,91.512288,5.233584,91.6618200587,13.932288,4.063584,14.5128,77.58,1.17,77.5888220042,130.72,13.932288,4.063584,14.5128,13.932288,4.063584,14.5128,0.0,0.0,0.0,131.98,99.012288,9.743584,99.4905553516,13.932288,4.063584,14.5128,85.08,5.68,85.2693895838,130.47
2021-06-24 14:00:00,105.438432,27.965376,109.08402815,15.618432,4.555376,16.2692,89.82,23.41,92.820582308,132.13,102.808432,25.945376,106.0317698903,15.618432,4.555376,16.2692,87.19,21.39,89.7754320513,128.54,90.568432,6.035376,90.7693044944,15.618432,4.555376,16.2692,74.95,1.48,74.9646109841,130.89,15.618432,4.555376,16.2692,15.618432,4.555376,16.2692,0.0,0.0,0.0,132.13,97.858432,9.955376,98.3635208032,15.618432,4.555376,16.2692,82.24,5.4,82.417095314,130.63
2021-06-24 14:30:00,106.019408,27.862744,109.6195574516,12.009408,3.502744,12.5098,94.01,24.36,97.1148273952,132.32,103.239408,23.902744,105.9703568689,12.009408,3.502744,12.5098,91.23,20.4,93.4830086165,128.78,91.169408,5.8527439999999995,91.3570772705,12.009408,3.502744,12.5098,79.16,2.35,79.1948742028,131.08,12.009408,3.502744,12.5098,12.009408,3.502744,12.5098,0.0,0.0,0.0,132.32,98.849408,7.942744,99.1680021186,12.009408,3.502744,12.5098,86.84,4.44,86.9534312146,130.82
2021-06-24 15:00:00,105.325504,27.378272,108.8256935221,12.165504,3.548272,12.6724,93.16,23.83,96.1595263091,132.26,102.605504,24.698272,105.5362217008,12.165504,3.548272,12.6724,90.44,21.15,92.8801168173,128.72,90.725504,5.278272,90.8789152189,12.165504,3.548272,12.6724,78.56,1.73,78.5790461892,131.02,12.165504,3.548272,12.6724,12.165504,3.548272,12.6724,0.0,0.0,0.0,132.26,98.365504,8.668272,98.746702814,12.165504,3.548272,12.6724,86.2,5.12,86.3519218084,130.76
2021-06-24 15:30:00,104.248032,28.348176,108.0336579886,11.068032,3.228176,11.5292,93.18,25.12,96.5066153173,132.86,101.508032,23.448176,104.1810804237,11.068032,3.228176,11.5292,90.44,20.22,92.6727683842,129.45,89.638032,4.768176,89.7647608096,11.068032,3.228176,11.5292,78.57,1.54,78.5850908252,131.77,11.068032,3.228176,11.5292,11.068032,3.228176,11.5292,0.0,0.0,0.0,132.86,97.268032,8.628176,97.6499640053,11.068032,3.228176,11.5292,86.2,5.4,86.3689759115,131.5
2021-06-24 16:00:00,107.116384,27.628112,110.6220244523,11.376384,3.318112,11.8504,95.74,24.31,98.7781539613,132.86,104.306384,24.168112,107.0696940352,11.376384,3.318112,11.8504,92.93,20.85,95.2402614444,129.45,92.066384,4.218112,92.1629618213,11.376384,3.318112,11.8504,80.69,0.9,80.6950190532,131.77,11.376384,3.318112,11.8504,11.376384,3.318112,11.8504,0.0,0.0,0.0,132.86,99.896384,9.438112,100.3412452305,11.376384,3.318112,11.8504,88.52,6.12,88.7313067637,131.5
2021-06-24 16:30:00,108.80296,27.79628,112.297450045,10.51296,3.06628,10.951,98.29,24.73,101.3533275231,132.23,105.91296,23.17628,108.419071434,10.51296,3.06628,10.951,95.4,20.11,97.4965235278,128.72,93.48296,4.53628,93.5929572489,10.51296,3.06628,10.951,82.97,1.47,82.9830211549,131.15,10.51296,3.06628,10.951,10.51296,3.06628,10.951,0.0,0.0,0.0,132.23,101.51296,8.46628,101.8653962099,10.51296,3.06628,10.951,91.0,5.4,91.160078982,130.88
2021-06-24 17:00:00,110.124016,28.594088,113.7757477168,10.814016,3.154088,11.2646,99.31,25.44,102.5166801062,132.23,107.204016,22.394088,109.5180178047,10.814016,3.154088,11.2646,96.39,19.24,98.2914528329,128.72,94.554016,5.204088,94.6971196692,10.814016,3.154088,11.2646,83.74,2.05,83.76508879,131.15,10.814016,3.154088,11.2646,10.814016,3.154088,11.2646,0.0,0.0,0.0,132.23,102.694016,7.874088,102.9954473947,10.814016,3.154088,11.2646,91.88,4.72,92.0011565145,130.88
2021-06-24 17:30:00,111.062336,29.259848,114.8519968601,9.942336,2.899848,10.3566,101.12,26.36,104.4993014331,131.85,108.042336,21.239848,110.1102970271,9.942336,2.899848,10.3566,98.1,18.34,99.7996272538,128.29,95.412336,5.649848,95.5794676874,9.942336,2.899848,10.3566,85.47,2.75,85.5142292253,130.78,9.942336,2.899848,10.3566,9.942336,2.899848,10.3566,0.0,0.0,0.0,131.85,103.702336,6.8598479999999995,103.9289757788,9.942336,2.899848,10.3566,93.76,3.96,93.8435890192,130.52
2021-06-24 18:00:00,110.126176,30.325968,114.2253867383,9.826176,2.865968,10.2356,100.3,27.46,103.9910650008,131.82,107.156176,20.225968,109.0483188155,9.826176,2.865968,10.2356,97.33,17.36,98.8660634394,128.23,94.746176,6.485968,94.9679190439,9.826176,2.865968,10.2356,84.92,3.62,84.9971223042,130.78,9.826176,2.865968,10.2356,9.826176,2.865968,10.2356,0.0,0.0,0.0,131.82,102.986176,5.905968,103.1553823371,9.826176,2.865968,10.2356,93.16,3.04,93.2095874897,130.52
2021-06-24 18:30:00,105.67448,32.62964,110.5974191824,11.72448,3.4196400000000002,12.213,93.95,29.21,98.386109792,131.99,102.91448,19.08964,104.6699792156,11.72448,3.4196400000000002,12.213,91.19,15.67,92.5265637533,128.45,91.25448,8.46964,91.6466852745,11.72448,3.4196400000000002,12.213,79.53,5.05,79.6901712886,130.96,11.72448,3.4196400000000002,12.213,11.72448,3.4196400000000002,12.213,0.0,0.0,0.0,131.99,98.92448,4.85964,99.0437723645,11.72448,3.4196400000000002,12.213,87.2,1.44,87.2118890978,130.69
2021-06-24 19:00:00,104.218672,32.471696,109.1601696342,11.868672,3.461696,12.3632,92.35,29.01,96.7992902867,131.99,101.508672,19.321696,103.3312074231,11.868672,3.461696,12.3632,89.64,15.86,91.0322426396,128.4,89.738672,8.371696,90.1283226641,11.868672,3.461696,12.3632,77.87,4.91,78.0246435429,130.96,11.868672,3.461696,12.3632,11.868672,3.461696,12.3632,0.0,0.0,0.0,131.99,97.308672,5.061696,97.4402299505,11.868672,3.461696,12.3632,85.44,1.6,85.4549799602,130.69
2021-06-24 19:30:00,104.05912,32.01016,108.8712579077,9.42912,2.75016,9.822,94.63,29.26,99.0504139315,131.88,101.28912,18.43016,102.9522055519,9.42912,2.75016,9.822,91.86,15.68,93.1886366463,128.31,89.29912,7.95016,89.6523166282,9.42912,2.75016,9.822,79.87,5.2,80.0390960719,130.86,9.42912,2.75016,9.822,9.42912,2.75016,9.822,0.0,0.0,0.0,131.88,97.06912,4.07016,97.1544145163,9.42912,2.75016,9.822,87.64,1.32,87.6499401027,130.58
2021-06-24 20:00:00,104.037008,31.759543999999998,108.7766871562,6.547008,1.909544,6.8198,97.49,29.85,101.9574548525,131.95,101.157008,17.019544,102.5787753167,6.547008,1.909544,6.8198,94.61,15.11,95.8089985335,128.44,88.977008,7.749544,89.3138476656,6.547008,1.909544,6.8198,82.43,5.84,82.6366171863,130.91,6.547008,1.909544,6.8198,6.547008,1.909544,6.8198,0.0,0.0,0.0,131.95,96.987008,2.509544,97.0194698598,6.547008,1.909544,6.8198,90.44,0.6000000000000001,90.4419902479,130.65
2021-06-24 20:30:00,103.244576,31.342168,107.8970526398,5.424576,1.582168,5.6506,97.82,29.76,102.2468092412,132.13,100.374576,16.572168,101.7334372731,5.424576,1.582168,5.6506,94.95,14.99,96.1259725568,128.67,88.104576,8.382168,88.5024126932,5.424576,1.582168,5.6506,82.68,6.8,82.9591610372,131.09,5.424576,1.582168,5.6506,5.424576,1.582168,5.6506,0.0,0.0,0.0,132.13,96.144576,2.062168,96.1666887809,5.424576,1.582168,5.6506,90.72,0.48,90.7212698324,130.83
2021-06-24 21:00:00,101.3064,31.9952,106.2387853093,5.3664,1.5652,5.59,95.94,30.43,100.6502285144,131.87,98.4864,16.0152,99.7800461816,5.3664,1.5652,5.59,93.12,14.45,94.2344782975,128.4,86.5464,8.8352,86.9962074576,5.3664,1.5652,5.59,81.18,7.27,81.5048789951,130.74,5.3664,1.5652,5.59,5.3664,1.5652,5.59,0.0,0.0,0.0,131.87,94.4064,2.5252,94.4401662218,5.3664,1.5652,5.59,89.04,0.96,89.0451750518,130.48
2021-06-24 21:30:00,98.648352,33.959936,104.3301231929,5.348352,1.559936,5.5712,93.3,32.4,98.7656316742,131.94,95.938352,13.969936,96.9501237561,5.348352,1.559936,5.5712,90.59,12.41,91.436077125,128.52,84.298352,9.579936,84.8409531045,5.348352,1.559936,5.5712,78.95,8.02,79.3563034673,130.84,5.348352,1.559936,5.5712,5.348352,1.559936,5.5712,0.0,0.0,0.0,131.94,91.948352,3.399936,92.0111895387,5.348352,1.559936,5.5712,86.6,1.8399999999999999,86.6195451385,130.57
2021-06-24 22:00:00,95.908688,35.058784,102.1155951334,6.098688,1.778784,6.3528,89.81,33.28,95.7778392949,131.7,93.298688,13.458784,94.2644368215,6.098688,1.778784,6.3528,87.2,11.68,87.9787610733,128.21,82.008688,10.488784,82.6767167785,6.098688,1.778784,6.3528,75.91,8.71,76.4080637106,130.76,6.098688,1.778784,6.3528,6.098688,1.778784,6.3528,0.0,0.0,0.0,131.7,89.338688,4.338784,89.4439837002,6.098688,1.778784,6.3528,83.24,2.56,83.2793563856,130.47
2021-06-24 22:30:00,92.274816,36.598488,99.2677741854,6.234816,1.8184879999999999,6.4946,86.04,34.78,92.8037175979,131.73,89.724816,12.428488,90.5815098141,6.234816,1.8184879999999999,6.4946,83.49,10.61,84.1614650538,128.26,78.764816,11.608488,79.615659472,6.234816,1.8184879999999999,6.4946,72.53,9.79,73.187738044,130.8,6.234816,1.8184879999999999,6.4946,6.234816,1.8184879999999999,6.4946,0.0,0.0,0.0,131.73,85.794816,5.538488,85.9733988034,6.234816,1.8184879999999999,6.4946,79.56,3.7199999999999998,79.6469208444,130.51
2021-06-24 23:00:00,86.978192,38.384056,95.0712450671,7.008192,2.044056,7.3002,79.97,36.34,87.8396066703,132.37,84.588192,11.654056,85.3872311712,7.008192,2.044056,7.3002,77.58,9.61,78.1729396914,128.99,74.308192,13.054056,75.4461117378,7.008192,2.044056,7.3002,67.3,11.01,68.194648617,131.46,7.008192,2.044056,7.3002,7.008192,2.044056,7.3002,0.0,0.0,0.0,132.37,80.848192,7.044056,81.1544753824,7.008192,2.044056,7.3002,73.84,5.0,74.0090913334,131.16
2021-06-24 23:30:00,81.146672,40.905696,90.8738595082,7.596672,2.215696,7.9132,73.55,38.69,83.1054667275,133.88,78.956672,10.185696,79.6109568861,7.596672,2.215696,7.9132,71.36,7.97,71.8036941947,130.8,69.226672,14.845696,70.8006130335,7.596672,2.215696,7.9132,61.63,12.63,62.9108400834,132.97,7.596672,2.215696,7.9132,7.596672,2.215696,7.9132,0.0,0.0,0.0,133.88,75.236672,8.895696,75.7607432709,7.596672,2.215696,7.9132,67.64,6.68,67.9690517809,132.66
2021-06-25 00:00:00,77.31688,41.66284,87.8276275997,7.34688,2.14284,7.6530000000000005,69.97,39.52,80.359388375,133.88,75.27688,9.19284,75.8361191636,7.34688,2.14284,7.6530000000000005,67.93,7.05,68.2948563217,130.8,65.91688,15.56284,67.7291448182,7.34688,2.14284,7.6530000000000005,58.57,13.42,60.0877799557,132.97,7.34688,2.14284,7.6530000000000005,7.34688,2.14284,7.6530000000000005,0.0,0.0,0.0,133.88,71.66688,9.70284,72.32072174,7.34688,2.14284,7.6530000000000005,64.32,7.5600000000000005,64.7627670811,132.66
2021-06-25 00:30:00,74.477264,42.247952,85.6256521208,6.027264,1.757952,6.2784,68.45,40.49,79.5288790315,134.2,72.467264,8.167952,72.926125576,6.027264,1.757952,6.2784,66.44,6.41,66.7484958632,131.16,63.477264,15.807952,65.4160102067,6.027264,1.757952,6.2784,57.45,14.05,59.143089199,133.31,6.027264,1.757952,6.2784,6.027264,1.757952,6.2784,0.0,0.0,0.0,134.2,69.107264,9.957952,69.8210193681,6.027264,1.757952,6.2784,63.08,8.2,63.6107412313,133.0
2021-06-25 01:00:00,73.042496,42.490728,84.5024744483,5.522496,1.610728,5.7526,67.52,40.88,78.9311396092,134.2,71.082496,7.910728,71.5213314689,5.522496,1.610728,5.7526,65.56,6.3,65.8620042209,131.16,62.342496,15.780728,64.3087722144,5.522496,1.610728,5.7526,56.82,14.17,58.5602365091,133.31,5.522496,1.610728,5.7526,5.522496,1.610728,5.7526,0.0,0.0,0.0,134.2,67.922496,9.890728,68.638851704,5.522496,1.610728,5.7526,62.4,8.28,62.9469490921,133.0
2021-06-25 01:30:00,72.149136,42.832248,83.9052995602,6.179136,1.802248,6.4366,65.97,41.03,77.6884920693,134.54,70.229136,8.332248,70.7216932775,6.179136,1.802248,6.4366,64.05,6.53,64.3820114628,131.57,61.619136,16.762248,63.8583657746,6.179136,1.802248,6.4366,55.44,14.96,57.4229501158,133.64,6.179136,1.802248,6.4366,6.179136,1.802248,6.4366,0.0,0.0,0.0,134.54,67.059136,10.882248,67.9363749592,6.179136,1.802248,6.4366,60.88,9.08,61.5533979566,133.35
2021-06-25 02:00:00,71.366112,43.712616,83.689394427,6.386112,1.862616,6.6522,64.98,41.85,77.2905097667,135.16,69.486112,7.802616,69.9228187169,6.386112,1.862616,6.6522,63.1,5.94,63.3789681203,132.29,60.936112,18.172616,63.5881570574,6.386112,1.862616,6.6522,54.55,16.31,56.9360922438,134.13,6.386112,1.862616,6.6522,6.386112,1.862616,6.6522,0.0,0.0,0.0,135.16,66.306112,12.382616,67.4524252163,6.386112,1.862616,6.6522,59.92,10.52,60.8364759006,133.85
2021-06-25 02:30:00,70.03024,45.05632,83.2724833688,6.57024,1.91632,6.844,63.46,43.14,76.7348108749,135.76,68.19024,6.82632,68.5310694211,6.57024,1.91632,6.844,61.62,4.91,61.8153095924,132.99,59.73024,17.75632,62.3136298927,6.57024,1.91632,6.844,53.16,15.84,55.4697322871,134.82,6.57024,1.91632,6.844,6.57024,1.91632,6.844,0.0,0.0,0.0,135.76,64.77024,11.83632,65.8428618819,6.57024,1.91632,6.844,58.2,9.92,59.0393631402,134.54
2021-06-25 03:00:00,69.087344,45.278392,82.6026263691,6.817344,1.988392,7.1014,62.27,43.29,75.8391521577,135.76,67.277344,6.878392,67.628051075,6.817344,1.988392,7.1014,60.46,4.89,60.6574290586,132.99,58.967344,17.878392,61.6180538391,6.817344,1.988392,7.1014,52.15,15.89,54.5171037382,134.82,6.817344,1.988392,7.1014,6.817344,1.988392,7.1014,0.0,0.0,0.0,135.76,64.097344,11.988392,65.2088264777,6.817344,1.988392,7.1014,57.28,10.0,58.146353282,134.54
2021-06-25 03:30:00,68.592224,45.905232,82.5359528826,6.532224,1.9052319999999998,6.8044,62.06,44.0,76.0752495888,136.11,66.552224,6.465232,66.8655198451,6.532224,1.9052319999999998,6.8044,60.02,4.5600000000000005,60.1929730118,133.41,58.272224,18.185232,61.0438756371,6.532224,1.9052319999999998,6.8044,51.74,16.28,54.2408148906,135.15,6.532224,1.9052319999999998,6.8044,6.532224,1.9052319999999998,6.8044,0.0,0.0,0.0,136.11,63.372224,12.305232,64.5558479867,6.532224,1.9052319999999998,6.8044,56.84,10.4,57.783610133,134.88
2021-06-25 04:00:00,68.304048,45.513264,82.0786219007,6.354048,1.8532639999999998,6.6188,61.95,43.66,75.7891687512,136.11,66.534048,6.533264,66.854043122,6.354048,1.8532639999999998,6.6188,60.18,4.68,60.3616997773,133.41,58.244048,18.033264,60.9718602137,6.354048,1.8532639999999998,6.6188,51.89,16.18,54.3540660853,135.15,6.354048,1.8532639999999998,6.6188,6.354048,1.8532639999999998,6.6188,0.0,0.0,0.0,136.11,63.354048,12.173264,64.5129735356,6.354048,1.8532639999999998,6.6188,57.0,10.32,57.9266985077,134.88
2021-06-25 04:30:00,69.0424,44.6732,82.2347116247,6.4224,1.8732000000000002,6.69,62.62,42.8,75.8492214858,136.2,67.2324,7.4232,67.640960283,6.4224,1.8732000000000002,6.69,60.81,5.55,61.0627431418,133.51,58.8524,17.3632,61.3602941649,6.4224,1.8732000000000002,6.69,52.43,15.49,54.6703301618,135.24,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,136.2,64.0224,11.3932,65.028245463,6.4224,1.8732000000000002,6.69,57.6,9.52,58.3814217025,134.97
2021-06-25 05:00:00,68.016384,44.883112,81.490626671,6.456384,1.8831120000000001,6.7254000000000005,61.56,43.0,75.0908356592,136.2,66.236384,7.383112,66.6465971239,6.456384,1.8831120000000001,6.7254000000000005,59.78,5.5,60.0324778766,133.56,57.966384,17.393112,60.5196002885,6.456384,1.8831120000000001,6.7254000000000005,51.51,15.51,53.7944253617,135.24,6.456384,1.8831120000000001,6.7254000000000005,6.456384,1.8831120000000001,6.7254000000000005,0.0,0.0,0.0,136.2,63.056384,11.403112,64.0791582844,6.456384,1.8831120000000001,6.7254000000000005,56.6,9.52,57.3950381131,134.97
2021-06-25 05:30:00,70.10744,43.95592,82.7476649,5.91744,1.72592,6.164,64.19,42.23,76.8357273669,136.29,68.24744,7.81592,68.6935344265,5.91744,1.72592,6.164,62.33,6.09,62.6268073591,133.69,59.64744,16.75592,61.9562583893,5.91744,1.72592,6.164,53.73,15.03,55.792596283,135.36,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0.0,0.0,0.0,136.29,64.91744,10.72592,65.7975636023,5.91744,1.72592,6.164,59.0,9.0,59.6824932455,135.06
2021-06-25 06:00:00,72.39912,44.16016,84.8041998252,6.06912,1.7701600000000002,6.322,66.33,42.39,78.7183650745,136.04,70.48912,7.34016,70.8702616561,6.06912,1.7701600000000002,6.322,64.42,5.57,64.660353386,133.48,61.58912,17.09016,63.9162989479,6.06912,1.7701600000000002,6.322,55.52,15.32,57.5949025522,135.14,6.06912,1.7701600000000002,6.322,6.06912,1.7701600000000002,6.322,0.0,0.0,0.0,136.04,67.06912,11.17016,67.9929358978,6.06912,1.7701600000000002,6.322,61.0,9.4,61.7200129618,134.9
2021-06-25 06:30:00,79.068864,40.781752,88.9664911663,6.588864,1.921752,6.8634,72.48,38.86,82.2401969842,134.46,76.928864,10.131752,77.5931860083,6.588864,1.921752,6.8634,70.34,8.21,70.8175098404,131.47,67.458864,15.451752,69.2058882758,6.588864,1.921752,6.8634,60.87,13.53,62.3555755326,133.39,6.588864,1.921752,6.8634,6.588864,1.921752,6.8634,0.0,0.0,0.0,134.46,73.428864,9.481752,74.0385149049,6.588864,1.921752,6.8634,66.84,7.5600000000000005,67.2661816963,133.14
2021-06-25 07:00:00,86.77528,38.43404,94.905872578,7.62528,2.22404,7.943,79.15,36.21,87.0395691625,134.46,84.43528,12.39404,85.3400769639,7.62528,2.22404,7.943,76.81,10.17,77.4803523482,131.47,74.21528,13.15404,75.3719878589,7.62528,2.22404,7.943,66.59,10.93,67.4810566011,133.39,7.62528,2.22404,7.943,7.62528,2.22404,7.943,0.0,0.0,0.0,134.46,80.74528,7.02404,81.0502151768,7.62528,2.22404,7.943,73.12,4.8,73.2773798658,133.14
2021-06-25 07:30:00,94.092736,34.012048,100.0512987278,9.332736,2.722048,9.7216,84.76,31.29,90.3511023729,132.98,91.612736,16.942048,93.166122533,9.332736,2.722048,9.7216,82.28,14.22,83.499741317,129.62,80.682736,11.822048,81.5442499957,9.332736,2.722048,9.7216,71.35,9.1,71.9279674397,131.71,9.332736,2.722048,9.7216,9.332736,2.722048,9.7216,0.0,0.0,0.0,132.98,87.652736,5.562048,87.8290299744,9.332736,2.722048,9.7216,78.32,2.84,78.3714744024,131.4
2021-06-25 08:00:00,98.733056,32.443808,103.9269792914,12.733056,3.713808,13.2636,86.0,28.73,90.6720072569,132.98,96.243056,20.103808,98.3203383045,12.733056,3.713808,13.2636,83.51,16.39,85.1031856043,129.62,84.653056,10.473808,85.298537761,12.733056,3.713808,13.2636,71.92,6.76,72.2369988302,131.71,12.733056,3.713808,13.2636,12.733056,3.713808,13.2636,0.0,0.0,0.0,132.98,91.613056,4.873808,91.7426075173,12.733056,3.713808,13.2636,78.88,1.16,78.8885289507,131.4
2021-06-25 08:30:00,101.228192,31.844056,106.1187578052,13.968192,4.074056,14.5502,87.26,27.77,91.5722692741,132.48,98.688192,21.104056,100.9194749287,13.968192,4.074056,14.5502,84.72,17.03,86.4146937737,129.03,86.898192,8.484056,87.3113679831,13.968192,4.074056,14.5502,72.93,4.41,73.0632123575,131.22,13.968192,4.074056,14.5502,13.968192,4.074056,14.5502,0.0,0.0,0.0,132.48,93.968192,6.194056,94.1721160295,13.968192,4.074056,14.5502,80.0,2.12,80.0280850702,130.93
2021-06-25 09:00:00,100.679312,31.745216,105.5655370075,15.309312,4.465216,15.9472,85.37,27.28,89.6227387441,131.88,98.219312,22.175216,100.6914765727,15.309312,4.465216,15.9472,82.91,17.71,84.7803762672,128.29,86.879312,7.745216,87.2238684334,15.309312,4.465216,15.9472,71.57,3.2800000000000002,71.6451205596,130.79,15.309312,4.465216,15.9472,15.309312,4.465216,15.9472,0.0,0.0,0.0,131.88,93.829312,7.865216,94.1583847202,15.309312,4.465216,15.9472,78.52,3.4,78.5935773457,130.51
2021-06-25 09:30:00,99.65432,32.85376,104.9302293946,21.06432,6.14376,21.942,78.59,26.71,83.0048926269,132.13,97.40432,24.25376,100.378515773,21.06432,6.14376,21.942,76.34,18.11,78.458700601,128.53,86.05432,8.96376,86.5199109107,21.06432,6.14376,21.942,64.99,2.8200000000000003,65.051152949,131.1,21.06432,6.14376,21.942,21.06432,6.14376,21.942,0.0,0.0,0.0,132.13,92.34432,9.98376,92.8824466732,21.06432,6.14376,21.942,71.28,3.84,71.3833594054,130.82
2021-06-25 10:00:00,99.593072,32.845896,104.8695993815,23.403072,6.825896,24.3782,76.19,26.02,80.5105986812,131.88,97.423072,25.545896,100.7166707172,23.403072,6.825896,24.3782,74.02,18.72,76.3504996709,128.08,85.993072,9.005896,86.4633714052,23.403072,6.825896,24.3782,62.59,2.18,62.627953024199996,130.82,23.403072,6.825896,24.3782,23.403072,6.825896,24.3782,0.0,0.0,0.0,131.88,92.043072,11.345896,92.7397242784,23.403072,6.825896,24.3782,68.64,4.52,68.7886618564,130.56
2021-06-25 10:30:00,99.179616,33.349888,104.6365675064,25.919616,7.559888,26.9996,73.26,25.79,77.6669279681,131.79,97.089616,26.589888,100.6648681461,25.919616,7.559888,26.9996,71.17,19.03,73.6702775887,128.02,85.579616,9.559888,86.1119163257,25.919616,7.559888,26.9996,59.66,2.0,59.6935138855,130.72,25.919616,7.559888,26.9996,25.919616,7.559888,26.9996,0.0,0.0,0.0,131.79,91.399616,12.279888,92.2208515155,25.919616,7.559888,26.9996,65.48,4.72,65.6498956587,130.47
2021-06-25 11:00:00,98.037664,33.500152,103.6032998828,26.537664,7.740152,27.6434,71.5,25.76,75.998865781,131.91,95.987664,26.960152,99.7019630501,26.537664,7.740152,27.6434,69.45,19.22,72.0604669705,128.15,84.917664,9.580152,85.4563571161,26.537664,7.740152,27.6434,58.38,1.8399999999999999,58.4089890342,130.83,26.537664,7.740152,27.6434,26.537664,7.740152,27.6434,0.0,0.0,0.0,131.91,90.577664,12.660152,91.4581470639,26.537664,7.740152,27.6434,64.04,4.92,64.2287163191,130.59
2021-06-25 11:30:00,96.588656,33.914608,102.3697665509,28.198656,8.224608,29.3736,68.39,25.69,73.0559251533,132.23,94.668656,27.384608,98.5498411169,28.198656,8.224608,29.3736,66.47,19.16,69.1763434998,128.53,83.488656,10.074608,84.0943125725,28.198656,8.224608,29.3736,55.29,1.85,55.3209417852,131.15,28.198656,8.224608,29.3736,28.198656,8.224608,29.3736,0.0,0.0,0.0,132.23,88.838656,13.064608,89.7941578394,28.198656,8.224608,29.3736,60.64,4.84,60.8328463907,130.91
2021-06-25 12:00:00,98.000384,33.725112,103.6410075383,28.200384,8.225112,29.3754,69.8,25.5,74.312112068,132.0,96.040384,27.455112,99.8876295334,28.200384,8.225112,29.3754,67.84,19.23,70.5128250746,128.34,84.950384,10.515112,85.5986876191,28.200384,8.225112,29.3754,56.75,2.29,56.796184731,130.9,28.200384,8.225112,29.3754,28.200384,8.225112,29.3754,0.0,0.0,0.0,132.0,90.440384,12.625112,91.317339597,28.200384,8.225112,29.3754,62.24,4.4,62.3953331588,130.66
