Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-25 12:30:00,99.481232,32.460776,104.6432869264,21.671232,6.320776,22.5742,77.81,26.14,82.0834678848,131.86,97.231232,24.840775999999998,100.3542556572,21.671232,6.320776,22.5742,75.56,18.52,77.7965551937,128.2,86.131232,8.890776,86.588885105,21.671232,6.320776,22.5742,64.46,2.5700000000000003,64.5112122038,130.69,21.671232,6.320776,22.5742,21.671232,6.320776,22.5742,0.0,0.0,0.0,131.86,92.431232,10.400776,93.0145622494,21.671232,6.320776,22.5742,70.76,4.08,70.8775281736,130.46
2021-06-25 13:00:00,100.945184,32.471512,106.0392817043,18.005184,5.251512,18.7554,82.94,27.22,87.2924509909,131.72,98.535184,22.761512,101.1299605183,18.005184,5.251512,18.7554,80.53,17.51,82.411655729,128.02,87.325184,8.491512,87.7370704815,18.005184,5.251512,18.7554,69.32,3.24,69.3956770988,130.59,18.005184,5.251512,18.7554,18.005184,5.251512,18.7554,0.0,0.0,0.0,131.72,94.085184,8.651512,94.482117399,18.005184,5.251512,18.7554,76.08,3.4,76.1559347655,130.37
2021-06-25 13:30:00,100.433184,32.310512,105.5025764334,16.973184,4.950512,17.6804,83.46,27.36,87.8301838778,131.83,98.033184,22.610512,100.6068606909,16.973184,4.950512,17.6804,81.06,17.66,82.9614320031,128.13,87.073184,8.620512,87.4988719872,16.973184,4.950512,17.6804,70.1,3.67,70.1960034475,130.74,16.973184,4.950512,17.6804,16.973184,4.950512,17.6804,0.0,0.0,0.0,131.83,93.853184,7.910512,94.1859668265,16.973184,4.950512,17.6804,76.88,2.96,76.9369612085,130.51
2021-06-25 14:00:00,99.153408,32.319744,104.2878908131,16.113408,4.699744,16.7848,83.04,27.62,87.5128904791,132.38,96.763408,22.519744,99.3493633477,16.113408,4.699744,16.7848,80.65,17.82,82.595247442,128.82,85.743408,8.929744,86.207147867,16.113408,4.699744,16.7848,69.63,4.23,69.7583672401,131.25,16.113408,4.699744,16.7848,16.113408,4.699744,16.7848,0.0,0.0,0.0,132.38,92.513408,7.139744,92.7885046984,16.113408,4.699744,16.7848,76.4,2.44,76.4389534204,131.02
2021-06-25 14:30:00,98.398224,34.228232,104.1814875695,16.348224,4.768232,17.0294,82.05,29.46,87.1785185697,133.0,96.038224,21.318232,98.375848076,16.348224,4.768232,17.0294,79.69,16.55,81.3904085258,129.58,85.068224,10.268232,85.6857008078,16.348224,4.768232,17.0294,68.72,5.5,68.9397447051,131.82,16.348224,4.768232,17.0294,16.348224,4.768232,17.0294,0.0,0.0,0.0,133.0,91.708224,5.888232,91.8970599384,16.348224,4.768232,17.0294,75.36,1.12,75.3683222581,131.58
2021-06-25 15:00:00,96.268592,35.711256,102.6787982534,17.078592,4.981256,17.7902,79.19,30.73,84.943445892,133.76,94.008592,20.711256,96.2630328575,17.078592,4.981256,17.7902,76.93,15.73,78.5217027324,130.5,83.378592,10.761256,84.0701744651,17.078592,4.981256,17.7902,66.3,5.78,66.5514718094,132.61,17.078592,4.981256,17.7902,17.078592,4.981256,17.7902,0.0,0.0,0.0,133.76,89.838592,5.861256,90.0295892162,17.078592,4.981256,17.7902,72.76,0.88,72.7653214107,132.35
2021-06-25 15:30:00,92.896032,37.487176,100.1746531105,18.436032,5.377176,19.2042,74.46,32.11,81.0884930184,134.19,90.756032,20.137176,92.9632357529,18.436032,5.377176,19.2042,72.32,14.76,73.8108393124,131.03,80.566032,12.227176,81.4885841401,18.436032,5.377176,19.2042,62.13,6.85,62.5064748646,133.11,18.436032,5.377176,19.2042,18.436032,5.377176,19.2042,0.0,0.0,0.0,134.19,86.636032,5.737176,86.8257866602,18.436032,5.377176,19.2042,68.2,0.36,68.20095014,132.87
2021-06-25 16:00:00,92.241184,38.044512,99.7788600809,21.101184,6.154512,21.9804,71.14,31.89,77.9607061282,134.75,90.231184,21.024512,92.6482415963,21.101184,6.154512,21.9804,69.13,14.87,70.7111999615,131.69,80.091184,12.644512,81.0831760493,21.101184,6.154512,21.9804,58.99,6.49,59.3459366764,133.68,21.101184,6.154512,21.9804,21.101184,6.154512,21.9804,0.0,0.0,0.0,134.75,85.821184,6.434512,86.062062303,21.101184,6.154512,21.9804,64.72,0.28,64.7206056832,133.43
2021-06-25 16:30:00,91.854656,38.872608,99.7414531757,23.494656,6.852608,24.4736,68.36,32.02,75.4875486421,134.43,89.914656,21.472608,92.4430541356,23.494656,6.852608,24.4736,66.42,14.62,68.0100051463,131.33,79.594656,13.292608,80.6969806821,23.494656,6.852608,24.4736,56.1,6.44,56.4684301181,133.37,23.494656,6.852608,24.4736,23.494656,6.852608,24.4736,0.0,0.0,0.0,134.43,85.054656,7.012608,85.3432550249,23.494656,6.852608,24.4736,61.56,0.16,61.5602079269,133.13
2021-06-25 17:00:00,93.824384,38.742112,101.5084542055,20.544384,5.992112,21.4004,73.28,32.75,80.2653156725,134.21,91.694384,19.862112,93.8209121158,20.544384,5.992112,21.4004,71.15,13.87,72.4893054181,131.07,81.554384,13.092112,82.5985529307,20.544384,5.992112,21.4004,61.01,7.1,61.4217396367,133.18,20.544384,5.992112,21.4004,20.544384,5.992112,21.4004,0.0,0.0,0.0,134.21,87.544384,6.592112,87.792226937,20.544384,5.992112,21.4004,67.0,0.6000000000000001,67.0026865133,132.94
2021-06-25 17:30:00,96.8368,37.1474,103.7173811904,16.5168,4.8174,17.205,80.32,32.33,86.5825115136,134.21,94.4868,18.8074,96.3404051735,16.5168,4.8174,17.205,77.97,13.99,79.2151563781,131.07,83.6268,11.6974,84.4409310998,16.5168,4.8174,17.205,67.11,6.88,67.4617410093,133.18,16.5168,4.8174,17.205,16.5168,4.8174,17.205,0.0,0.0,0.0,134.21,90.1568,5.1774000000000004,90.3053379209,16.5168,4.8174,17.205,73.64,0.36,73.6408799513,132.94
2021-06-25 18:00:00,99.310864,35.762752,105.5538826337,12.660864,3.692752,13.1884,86.65,32.07,92.394303937,133.87,96.750864,17.712752,98.3588901328,12.660864,3.692752,13.1884,84.09,14.02,85.2507389997,130.7,85.480864,11.392752,86.2367259833,12.660864,3.692752,13.1884,72.82,7.7,73.2259680714,132.87,12.660864,3.692752,13.1884,12.660864,3.692752,13.1884,0.0,0.0,0.0,133.87,92.580864,4.972752,92.7143173487,12.660864,3.692752,13.1884,79.92,1.28,79.930249593,132.62
2021-06-25 18:30:00,100.54504,36.16272,106.850584399,9.33504,2.72272,9.724,91.21,33.44,97.1467843009,133.65,97.84504,15.51272,99.067130444,9.33504,2.72272,9.724,88.51,12.79,89.429325168,130.42,86.27504,11.32272,87.0148637602,9.33504,2.72272,9.724,76.94,8.6,77.4191423357,132.54,9.33504,2.72272,9.724,9.33504,2.72272,9.724,0.0,0.0,0.0,133.65,93.73504,4.92272,93.8642152047,9.33504,2.72272,9.724,84.4,2.2,84.4286681169,132.3
2021-06-25 19:00:00,99.662304,37.280672,106.4068763913,9.842304,2.870672,10.2524,89.82,34.41,96.1856564151,133.86,97.022304,14.550672,98.1073367752,9.842304,2.870672,10.2524,87.18,11.68,87.9589381473,130.69,85.552304,11.750672,86.3555152388,9.842304,2.870672,10.2524,75.71,8.88,76.2289872686,132.79,9.842304,2.870672,10.2524,9.842304,2.870672,10.2524,0.0,0.0,0.0,133.86,92.922304,5.430672,93.0808615078,9.842304,2.870672,10.2524,83.08,2.56,83.1194321444,132.56
2021-06-25 19:30:00,98.902832,36.179576,105.3125438737,10.112832,2.949576,10.5342,88.79,33.23,94.8045199344,133.47,96.302832,15.699576,97.5741366234,10.112832,2.949576,10.5342,86.19,12.75,87.1279438527,130.25,84.732832,12.079576,85.5895377665,10.112832,2.949576,10.5342,74.62,9.13,75.1764677276,132.35,10.112832,2.949576,10.5342,10.112832,2.949576,10.5342,0.0,0.0,0.0,133.47,91.99283199999999,5.789576,92.1748356638,10.112832,2.949576,10.5342,81.88,2.84,81.9292377604,132.11
2021-06-25 20:00:00,97.661408,36.943744,104.415472193,9.441408,2.753744,9.8348,88.22,34.19,94.6135534688,133.47,95.061408,14.473744,96.1569579194,9.441408,2.753744,9.8348,85.62,11.72,86.4184170186,130.25,83.541408,12.743744,84.507809472,9.441408,2.753744,9.8348,74.1,9.99,74.7703825054,132.35,9.441408,2.753744,9.8348,9.441408,2.753744,9.8348,0.0,0.0,0.0,133.47,90.721408,6.593744,90.9607131098,9.441408,2.753744,9.8348,81.28,3.84,81.3706581023,132.11
2021-06-25 20:30:00,95.640256,38.223408,102.9955702294,9.920256,2.893408,10.3336,85.72,35.33,92.7153024047,133.76,93.140256,13.853408,94.1648777462,9.920256,2.893408,10.3336,83.22,10.96,83.9386085184,130.62,82.010256,13.223408,83.0694926451,9.920256,2.893408,10.3336,72.09,10.33,72.8263482539,132.73,9.920256,2.893408,10.3336,9.920256,2.893408,10.3336,0.0,0.0,0.0,133.76,89.040256,7.013408,89.3160404425,9.920256,2.893408,10.3336,79.12,4.12,79.2271973504,132.46
2021-06-25 21:00:00,93.916496,39.327728,101.8183598894,8.426496,2.457728,8.7776,85.49,36.87,93.1017561596,133.76,91.416496,12.087728,92.212195013,8.426496,2.457728,8.7776,82.99,9.63,83.5468551174,130.62,80.376496,13.397728,81.4854602049,8.426496,2.457728,8.7776,71.95,10.94,72.7769613271,132.73,8.426496,2.457728,8.7776,8.426496,2.457728,8.7776,0.0,0.0,0.0,133.76,87.386496,7.217728,87.6840651466,8.426496,2.457728,8.7776,78.96,4.76,79.103345062,132.46
2021-06-25 21:30:00,91.928512,40.545816,100.4729541401,8.968512,2.6158159999999997,9.3422,82.96,37.93,91.2197703352,133.88,89.508512,11.125816,90.1973253601,8.968512,2.6158159999999997,9.3422,80.54,8.51,80.9883429884,130.78,78.698512,14.495816,80.0223998173,8.968512,2.6158159999999997,9.3422,69.73,11.88,70.7347672648,132.94,8.968512,2.6158159999999997,9.3422,8.968512,2.6158159999999997,9.3422,0.0,0.0,0.0,133.88,85.448512,8.455816,85.8658781312,8.968512,2.6158159999999997,9.3422,76.48,5.84,76.7026466297,132.66
2021-06-25 22:00:00,89.65664,41.64152,98.8550923524,8.09664,2.36152,8.434,81.56,39.28,90.5259741732,133.8,87.28664,9.41152,87.7925636441,8.09664,2.36152,8.434,79.19,7.05,79.5031986778,130.66,76.77664,15.35152,78.2963703884,8.09664,2.36152,8.434,68.68,12.99,69.8976573284,132.87,8.09664,2.36152,8.434,8.09664,2.36152,8.434,0.0,0.0,0.0,133.8,83.49664,9.48152,84.0332559931,8.09664,2.36152,8.434,75.4,7.12,75.7354236801,132.6
2021-06-25 22:30:00,87.030976,42.067368,96.6646483155,6.950976,2.027368,7.2406,80.08,40.04,89.5321618191,133.49,84.680976,8.467368,85.1032550327,6.950976,2.027368,7.2406,77.73,6.44,77.9963236313,130.3,74.370976,15.757368,76.0219489192,6.950976,2.027368,7.2406,67.42,13.73,68.8038465494,132.59,6.950976,2.027368,7.2406,6.950976,2.027368,7.2406,0.0,0.0,0.0,133.49,80.910976,9.867367999999999,81.5104348444,6.950976,2.027368,7.2406,73.96,7.84,74.3743719301,132.31
2021-06-25 23:00:00,83.0688,42.7834,93.4389899828,6.3888,1.8634,6.655,76.68,40.92,86.9152966974,133.7,80.8188,7.7334,81.1879542112,6.3888,1.8634,6.655,74.43,5.87,74.6611130375,130.54,71.0188,16.1834,72.8393601633,6.3888,1.8634,6.655,64.63,14.32,66.1974266871,132.79,6.3888,1.8634,6.655,6.3888,1.8634,6.655,0.0,0.0,0.0,133.7,77.3488,10.3434,78.0373166184,6.3888,1.8634,6.655,70.96,8.48,71.4649004757,132.51
2021-06-25 23:30:00,78.14168,44.14924,89.7511980187,6.27168,1.82924,6.533,71.87,42.32,83.4043122386,134.38,76.03168,6.66924,76.3236210213,6.27168,1.82924,6.533,69.76,4.84,69.9276998049,131.36,66.90168,17.09924,69.052290298,6.27168,1.82924,6.533,60.63,15.27,62.5233540367,133.47,6.27168,1.82924,6.533,6.27168,1.82924,6.533,0.0,0.0,0.0,134.38,72.83168,11.34924,73.7106427879,6.27168,1.82924,6.533,66.56,9.52,67.2373705613,133.2
2021-06-26 00:00:00,73.706176,45.550968,86.6457792756,6.826176,1.990968,7.1106,66.88,43.56,79.8148357137,134.38,71.696176,6.220968,71.9655618743,6.826176,1.990968,7.1106,64.87,4.23,65.0077672282,131.36,63.006176,19.420968,65.9314205231,6.826176,1.990968,7.1106,56.18,17.43,58.8217417287,133.47,6.826176,1.990968,7.1106,6.826176,1.990968,7.1106,0.0,0.0,0.0,134.38,68.546176,13.710968,69.9039976519,6.826176,1.990968,7.1106,61.72,11.72,62.8229002833,133.2
2021-06-26 00:30:00,70.1616,47.0088,84.4539957136,6.9216,2.0188,7.21,63.24,44.99,77.6105514734,135.4,68.2716,5.1788,68.4677393814,6.9216,2.0188,7.21,61.35,3.16,61.4313283268,132.57,59.9716,19.5388,63.0742222465,6.9216,2.0188,7.21,53.05,17.52,55.8681743034,134.34,6.9216,2.0188,7.21,6.9216,2.0188,7.21,0.0,0.0,0.0,135.4,65.2016,13.8188,66.6498902925,6.9216,2.0188,7.21,58.28,11.8,59.4625798297,134.06
2021-06-26 01:00:00,68.160032,47.789176,83.2441908183,7.300032,2.129176,7.6042000000000005,60.86,45.66,76.0840009463,135.69,66.340032,4.989176,66.5273757405,7.300032,2.129176,7.6042000000000005,59.04,2.86,59.1092310896,132.91,58.350032,19.579176,61.5473018681,7.300032,2.129176,7.6042000000000005,51.05,17.45,53.9500231696,134.74,7.300032,2.129176,7.6042000000000005,7.300032,2.129176,7.6042000000000005,0.0,0.0,0.0,135.69,63.380032,13.809176,64.8669545926,7.300032,2.129176,7.6042000000000005,56.08,11.68,57.2834077199,134.46
2021-06-26 01:30:00,67.50792,48.26856,82.988994133,7.29792,2.1285600000000002,7.602,60.21,46.14,75.8560722685,136.27,65.71792,4.62856,65.8807147563,7.29792,2.1285600000000002,7.602,58.42,2.5,58.4734674874,133.59,57.76792,19.87856,61.092468675,7.29792,2.1285600000000002,7.602,50.47,17.75,53.5003121486,135.38,7.29792,2.1285600000000002,7.602,7.29792,2.1285600000000002,7.602,0.0,0.0,0.0,136.27,62.73792,14.12856,64.3091192103,7.29792,2.1285600000000002,7.602,55.44,12.0,56.7238362595,135.1
2021-06-26 02:00:00,66.874576,48.597167999999996,82.6673675207,7.704576,2.247168,8.0256,59.17,46.35,75.1625664809,136.27,65.094576,4.677168,65.2623913531,7.704576,2.247168,8.0256,57.39,2.43,57.4414223362,133.59,57.194576,20.107168,60.6260482697,7.704576,2.247168,8.0256,49.49,17.86,52.6140637092,135.38,7.704576,2.247168,8.0256,7.704576,2.247168,8.0256,0.0,0.0,0.0,136.27,62.104576,14.367168,63.7447556783,7.704576,2.247168,8.0256,54.4,12.12,55.7337814974,135.1
2021-06-26 02:30:00,65.572256,48.949408,81.8276560857,7.952256,2.319408,8.2836,57.62,46.63,74.1243637409,136.57,63.862256,4.589408,64.0269506317,7.952256,2.319408,8.2836,55.91,2.27,55.956063121,133.95,56.082256,20.379408,59.6702581566,7.952256,2.319408,8.2836,48.13,18.06,51.4068137507,135.68,7.952256,2.319408,8.2836,7.952256,2.319408,8.2836,0.0,0.0,0.0,136.57,60.832256,14.599408,62.5596202354,7.952256,2.319408,8.2836,52.88,12.28,54.2871329138,135.4
2021-06-26 03:00:00,64.014912,48.831016,80.5132106052,8.094912,2.3610160000000002,8.4322,55.92,46.47,72.708371595,136.57,62.344912,4.981016,62.5435733923,8.094912,2.3610160000000002,8.4322,54.25,2.62,54.3132295118,133.95,54.724912,20.861016,58.5661846287,8.094912,2.3610160000000002,8.4322,46.63,18.5,50.1657941231,135.68,8.094912,2.3610160000000002,8.4322,8.094912,2.3610160000000002,8.4322,0.0,0.0,0.0,136.57,59.374912,15.081016,61.2602417445,8.094912,2.3610160000000002,8.4322,51.28,12.72,52.8340496271,135.4
2021-06-26 03:30:00,63.026992,49.577456,80.1893126545,8.836992,2.5774559999999997,9.2052,54.19,47.0,71.7325316715,136.91,61.426992,4.947456,61.6259090565,8.836992,2.5774559999999997,9.2052,52.59,2.37,52.6433756516,134.38,53.816992,21.637456,58.0038630617,8.836992,2.5774559999999997,9.2052,44.98,19.06,48.8516529915,135.95,8.836992,2.5774559999999997,9.2052,8.836992,2.5774559999999997,9.2052,0.0,0.0,0.0,136.91,58.276992,15.857455999999999,60.3959163136,8.836992,2.5774559999999997,9.2052,49.44,13.28,51.1924994506,135.66
2021-06-26 04:00:00,62.579488,49.833184,79.99711586,8.959488,2.613184,9.3328,53.62,47.22,71.4481126413,137.28,60.999488,4.863184,61.193039595,8.959488,2.613184,9.3328,52.04,2.25,52.0886177586,134.85,53.519488,22.163184,57.927043087,8.959488,2.613184,9.3328,44.56,19.55,48.6600051377,136.3,8.959488,2.613184,9.3328,8.959488,2.613184,9.3328,0.0,0.0,0.0,137.28,57.959488,16.413184,60.2386492066,8.959488,2.613184,9.3328,49.0,13.8,50.9061882289,136.01
2021-06-26 04:30:00,62.802496,49.580728,80.0150116718,7.922496,2.310728,8.2526,54.88,47.27,72.4311210737,137.51,61.162496,4.540728,61.3308171128,7.922496,2.310728,8.2526,53.24,2.23,53.2866822011,135.12,53.742496,21.980728,58.063829358,7.922496,2.310728,8.2526,45.82,19.67,49.8636270241,136.47,7.922496,2.310728,8.2526,7.922496,2.310728,8.2526,0.0,0.0,0.0,137.51,58.282496,16.230728,60.5002964571,7.922496,2.310728,8.2526,50.36,13.92,52.2484066743,136.19
2021-06-26 05:00:00,61.595456,50.412008,79.5950422479,7.275456,2.122008,7.5786,54.32,48.29,72.6814040866,137.51,59.975456,3.552008,60.080546629,7.275456,2.122008,7.5786,52.7,1.43,52.7193977583,135.12,52.665456,21.892008,57.0342902994,7.275456,2.122008,7.5786,45.39,19.77,49.5086356104,136.47,7.275456,2.122008,7.5786,7.275456,2.122008,7.5786,0.0,0.0,0.0,137.51,57.195456,16.162008,59.4350964468,7.275456,2.122008,7.5786,49.92,14.04,51.8568028324,136.19
2021-06-26 05:30:00,61.710432,50.636376,79.8261861299,7.050432,2.056376,7.3442,54.66,48.58,73.1281888194,137.67,60.080432,3.226376,60.1669993551,7.050432,2.056376,7.3442,53.03,1.17,53.0429052749,135.35,52.710432,21.716376,57.0086890588,7.050432,2.056376,7.3442,45.66,19.66,49.7126865096,136.79,7.050432,2.056376,7.3442,7.050432,2.056376,7.3442,0.0,0.0,0.0,137.67,57.250432,15.936376,59.4270985679,7.050432,2.056376,7.3442,50.2,13.88,52.0835329063,136.5
2021-06-26 06:00:00,62.217072,50.282896,79.9958353816,8.067072,2.352896,8.4032,54.15,47.93,72.3153330906,137.67,60.597072,4.072896,60.7337930381,8.067072,2.352896,8.4032,52.53,1.72,52.5581516037,135.35,53.177072,22.282896,57.6569895211,8.067072,2.352896,8.4032,45.11,19.93,49.3164982536,136.79,8.067072,2.352896,8.4032,8.067072,2.352896,8.4032,0.0,0.0,0.0,137.67,57.667072,16.512896,59.9847224496,8.067072,2.352896,8.4032,49.6,14.16,51.5816401445,136.5
2021-06-26 06:30:00,66.498144,49.527792,82.9156519352,8.358144,2.437792,8.7064,58.14,47.09,74.817963752,137.72,64.758144,4.537792,64.9169374706,8.358144,2.437792,8.7064,56.4,2.1,56.4390822037,135.41,56.968144,21.167792,60.7737184066,8.358144,2.437792,8.7064,48.61,18.73,52.0936176513,136.74,8.358144,2.437792,8.7064,8.358144,2.437792,8.7064,0.0,0.0,0.0,137.72,61.798144,15.397792,63.6875388151,8.358144,2.437792,8.7064,53.44,12.96,54.9890461819,136.45
2021-06-26 07:00:00,69.86192,47.95056,84.7345506296,9.36192,2.73056,9.752,60.5,45.22,75.5321017846,137.07,68.07192,6.37056,68.3693668773,9.36192,2.73056,9.752,58.71,3.64,58.8227311505,134.6,59.97192,20.62056,63.4179681415,9.36192,2.73056,9.752,50.61,17.89,53.67889902,136.15,9.36192,2.73056,9.752,9.36192,2.73056,9.752,0.0,0.0,0.0,137.07,64.96192,14.81056,66.6288506399,9.36192,2.73056,9.752,55.6,12.08,56.8971563437,135.87
2021-06-26 07:30:00,74.20528,45.75404,87.177151572,10.02528,2.92404,10.443,64.18,42.83,77.1588057191,136.7,72.32528,8.87404,72.8676520344,10.02528,2.92404,10.443,62.3,5.95,62.583484243,134.12,63.70528,20.49404,66.9206124852,10.02528,2.92404,10.443,53.68,17.57,56.4822742106,135.68,10.02528,2.92404,10.443,10.02528,2.92404,10.443,0.0,0.0,0.0,136.7,69.02528,14.60404,70.5532937814,10.02528,2.92404,10.443,59.0,11.68,60.1450114307,135.41
2021-06-26 08:00:00,78.25688,44.83284,90.1893719337,12.14688,3.54284,12.653,66.11,41.29,77.9448279233,136.97,76.37688,10.74284,77.1287002989,12.14688,3.54284,12.653,64.23,7.2,64.6322899177,134.4,67.23688,19.40284,69.9804846525,12.14688,3.54284,12.653,55.09,15.86,57.3275474794,135.74,12.14688,3.54284,12.653,12.14688,3.54284,12.653,0.0,0.0,0.0,136.97,72.62688,13.42284,73.8568638124,12.14688,3.54284,12.653,60.48,9.88,61.28168405,135.46
2021-06-26 08:30:00,83.657232,43.558776,94.3180758525,11.927232,3.478776,12.4242,71.73,40.08,82.1681160792,135.32,81.577232,11.098776,82.3287775294,11.927232,3.478776,12.4242,69.65,7.62,70.0655899854,132.32,71.897232,16.858776,73.8473445527,11.927232,3.478776,12.4242,59.97,13.38,61.4444895821,134.3,11.927232,3.478776,12.4242,11.927232,3.478776,12.4242,0.0,0.0,0.0,135.32,77.767232,10.758776,78.5079208358,11.927232,3.478776,12.4242,65.84,7.28,66.2412560267,134.04
2021-06-26 09:00:00,88.090128,41.731704,97.4751546282,11.800128,3.441704,12.2918,76.29,38.29,85.3597574973,135.32,85.870128,12.481704,86.7725291638,11.800128,3.441704,12.2918,74.07,9.04,74.6196120333,132.32,75.810128,15.961704,77.472262791,11.800128,3.441704,12.2918,64.01,12.52,65.2229292504,134.3,11.800128,3.441704,12.2918,11.800128,3.441704,12.2918,0.0,0.0,0.0,135.32,82.080128,9.801704,82.6632978643,11.800128,3.441704,12.2918,70.28,6.36,70.5671878425,134.04
2021-06-26 09:30:00,91.424288,39.649584,99.6518436743,11.484288,3.349584,11.9628,79.94,36.3,87.7957493276,134.74,89.084288,13.959584,90.1713943217,11.484288,3.349584,11.9628,77.6,10.61,78.3219771201,131.87,78.574288,15.519584,80.0922981456,11.484288,3.349584,11.9628,67.09,12.17,68.1848736891,133.51,11.484288,3.349584,11.9628,11.484288,3.349584,11.9628,0.0,0.0,0.0,134.74,85.124288,9.389584,85.6405785548,11.484288,3.349584,11.9628,73.64,6.04,73.8872871339,133.25
2021-06-26 10:00:00,93.114544,38.672992,100.8261802042,11.084544,3.232992,11.5464,82.03,35.44,89.3583487985,134.74,90.734544,14.402992,91.8705810009,11.084544,3.232992,11.5464,79.65,11.17,80.4294187471,131.87,80.084544,14.042992,81.306456152,11.084544,3.232992,11.5464,69.0,10.81,69.841650181,133.51,11.084544,3.232992,11.5464,11.084544,3.232992,11.5464,0.0,0.0,0.0,134.74,86.80454399999999,7.832992,87.1572407934,11.084544,3.232992,11.5464,75.72,4.6,75.8595966243,133.25
2021-06-26 10:30:00,94.036704,39.199872,101.8799865724,11.656704,3.3998720000000002,12.1424,82.38,35.8,89.8226274387,134.21,91.646704,14.059872,92.7189212336,11.656704,3.3998720000000002,12.1424,79.99,10.66,80.6971852049,131.24,80.816704,13.419872,81.9233337329,11.656704,3.3998720000000002,12.1424,69.16,10.02,69.8820864027,133.06,11.656704,3.3998720000000002,12.1424,11.656704,3.3998720000000002,12.1424,0.0,0.0,0.0,134.21,87.536704,7.199872,87.8322987517,11.656704,3.3998720000000002,12.1424,75.88,3.8,75.9750906548,132.8
2021-06-26 11:00:00,93.134768,39.817224,101.2891718669,14.184768,4.137224,14.7758,78.95,35.68,86.6381261339,133.82,90.834768,14.987224,92.0628696101,14.184768,4.137224,14.7758,76.65,10.85,77.4141137003,130.78,80.104768,13.937224,81.3081795957,14.184768,4.137224,14.7758,65.92,9.8,66.6444776407,132.83,14.184768,4.137224,14.7758,14.184768,4.137224,14.7758,0.0,0.0,0.0,133.82,86.504768,7.697224,86.8465436505,14.184768,4.137224,14.7758,72.32,3.56,72.4075686652,132.56
2021-06-26 11:30:00,92.726832,40.256576,101.0883637418,16.856832,4.916576,17.5592,75.87,35.34,83.6969085451,134.28,90.556832,16.316576,92.0150556933,16.856832,4.916576,17.5592,73.7,11.4,74.5764708202,131.28,80.006832,14.396576,81.2917865913,16.856832,4.916576,17.5592,63.15,9.48,63.8575986082,133.29,16.856832,4.916576,17.5592,16.856832,4.916576,17.5592,0.0,0.0,0.0,134.28,86.136832,8.076576,86.5146514001,16.856832,4.916576,17.5592,69.28,3.16,69.3520295305,133.01
2021-06-26 12:00:00,88.977712,42.066416,98.4206105846,25.907712,7.5564160000000005,26.9872,63.07,34.51,71.8941235429,134.28,87.217712,19.846416,89.4472443095,25.907712,7.5564160000000005,26.9872,61.31,12.29,62.5296745554,131.28,76.877712,16.206416,78.5673629564,25.907712,7.5564160000000005,26.9872,50.97,8.65,51.6987756141,133.29,25.907712,7.5564160000000005,26.9872,25.907712,7.5564160000000005,26.9872,0.0,0.0,0.0,134.28,81.787712,9.836416,82.3770897393,25.907712,7.5564160000000005,26.9872,55.88,2.2800000000000002,55.9264946157,133.01
2021-06-26 12:30:00,86.348496,43.448728,96.6636163522,28.178496,8.218728,29.3526,58.17,35.23,68.0066305591,134.24,84.768496,20.018728,87.1002146085,28.178496,8.218728,29.3526,56.59,11.8,57.807163051,131.12,74.858496,17.538728,76.885638472,28.178496,8.218728,29.3526,46.68,9.32,47.6013109063,133.24,28.178496,8.218728,29.3526,28.178496,8.218728,29.3526,0.0,0.0,0.0,134.24,79.418496,11.218728,80.2069658125,28.178496,8.218728,29.3526,51.24,3.0,51.3277468822,132.95
2021-06-26 13:00:00,85.11136,43.37248,95.5254710661,28.67136,8.36248,29.866,56.44,35.01,66.4166673358,134.59,83.56136,20.41248,86.0184295648,28.67136,8.36248,29.866,54.89,12.05,56.1971049076,131.53,73.91136,18.67248,76.2335270495,28.67136,8.36248,29.866,45.24,10.31,46.399932112,133.58,28.67136,8.36248,29.866,28.67136,8.36248,29.866,0.0,0.0,0.0,134.59,78.31136,12.44248,79.2936593531,28.67136,8.36248,29.866,49.64,4.08,49.8073890101,133.31
2021-06-26 13:30:00,80.932592,44.733256,92.4724209708,32.102592,9.363256,33.4402,48.83,35.37,60.2943264329,134.78,79.662592,21.183256,82.4309341141,32.102592,9.363256,33.4402,47.56,11.82,49.0067954472,131.96,70.50259199999999,19.833256,73.2391529326,32.102592,9.363256,33.4402,38.4,10.47,39.8017700611,133.62,32.102592,9.363256,33.4402,32.102592,9.363256,33.4402,0.0,0.0,0.0,134.78,74.262592,13.603256,75.4982194781,32.102592,9.363256,33.4402,42.16,4.24,42.3726704374,133.37
2021-06-26 14:00:00,78.868944,45.622192,91.113636359,29.698944,8.662192,30.9364,49.17,36.96,61.5120354077,134.94,77.548944,19.172192,79.8837384053,29.698944,8.662192,30.9364,47.85,10.51,48.9906378811,132.19,68.908944,19.892192,71.7226733032,29.698944,8.662192,30.9364,39.21,11.23,40.7864806033,133.79,29.698944,8.662192,30.9364,29.698944,8.662192,30.9364,0.0,0.0,0.0,134.94,72.738944,13.702192,74.0182682845,29.698944,8.662192,30.9364,43.04,5.04,43.3340881986,133.53
2021-06-26 14:30:00,76.85064,47.46852,90.3287399414,31.88064,9.29852,33.209,44.97,38.17,58.9851659318,135.13,75.69064,18.99852,78.0385593524,31.88064,9.29852,33.209,43.81,9.7,44.8709939716,132.46,67.50064,20.51852,70.5503087406,31.88064,9.29852,33.209,35.62,11.22,37.3453183143,134.05,31.88064,9.29852,33.209,31.88064,9.29852,33.209,0.0,0.0,0.0,135.13,71.00064,14.29852,72.4260902893,31.88064,9.29852,33.209,39.12,5.0,39.4382352546,133.8
2021-06-26 15:00:00,75.511136,47.793248,89.3651286263,33.131136,9.663248,34.5116,42.38,38.13,57.0084318325,135.55,74.401136,19.703248,76.9658821806,33.131136,9.663248,34.5116,41.27,10.04,42.4736918574,132.93,66.131136,20.553248,69.2514487357,33.131136,9.663248,34.5116,33.0,10.89,34.7504258967,134.58,33.131136,9.663248,34.5116,33.131136,9.663248,34.5116,0.0,0.0,0.0,135.55,69.371136,14.263248,70.8222758279,33.131136,9.663248,34.5116,36.24,4.6,36.5307760662,134.33
2021-06-26 15:30:00,76.246912,47.922016,90.0561558531,26.886912,7.842016,28.0072,49.36,40.08,63.58314242,135.95,74.886912,16.142016,76.6068813452,26.886912,7.842016,28.0072,48.0,8.3,48.7123187705,133.43,66.686912,20.442016,69.7496971337,26.886912,7.842016,28.0072,39.8,12.6,41.7468561691,134.99,26.886912,7.842016,28.0072,26.886912,7.842016,28.0072,0.0,0.0,0.0,135.95,70.646912,14.242016,72.0681704699,26.886912,7.842016,28.0072,43.76,6.4,44.2255310878,134.75
2021-06-26 16:00:00,77.025808,47.342944,90.4119983445,24.695808,7.202944,25.7248,52.33,40.14,65.9518650229,136.31,75.595808,15.472944,77.163062298,24.695808,7.202944,25.7248,50.9,8.27,51.5674597009,133.82,67.145808,19.872944,70.0249486626,24.695808,7.202944,25.7248,42.45,12.67,44.3004672662,135.36,24.695808,7.202944,25.7248,24.695808,7.202944,25.7248,0.0,0.0,0.0,136.31,71.335808,13.642944,72.6286955962,24.695808,7.202944,25.7248,46.64,6.44,47.0825148011,135.11
2021-06-26 16:30:00,78.784336,47.425848,91.9575046284,25.734336,7.505848,26.8066,53.05,39.92,66.3920846186,136.35,77.324336,15.955848,78.9534167927,25.734336,7.505848,26.8066,51.59,8.45,52.2774387284,133.89,68.994336,19.965848,71.8251591466,25.734336,7.505848,26.8066,43.26,12.46,45.0186539115,135.41,25.734336,7.505848,26.8066,25.734336,7.505848,26.8066,0.0,0.0,0.0,136.35,73.214336,13.705848,74.4861682819,25.734336,7.505848,26.8066,47.48,6.2,47.8830909612,135.16
2021-06-26 17:00:00,82.937872,46.472296,95.0703155954,20.647872,6.022296,21.5082,62.29,40.45,74.2714386558,136.22,81.147872,13.802296,82.313306974,20.647872,6.022296,21.5082,60.5,7.78,60.9981835795,133.77,72.217872,19.062296,74.6913125136,20.647872,6.022296,21.5082,51.57,13.04,53.1931057563,135.27,20.647872,6.022296,21.5082,20.647872,6.022296,21.5082,0.0,0.0,0.0,136.22,77.287872,12.902296,78.3574144568,20.647872,6.022296,21.5082,56.64,6.88,57.0563230501,135.02
2021-06-26 17:30:00,84.553392,47.142656,96.8075726038,22.603392,6.592656,23.5452,61.95,40.55,74.0412385094,136.03,82.793392,14.082656,83.9825396072,22.603392,6.592656,23.5452,60.19,7.49,60.6542348068,133.53,73.713392,19.812656,76.3295846833,22.603392,6.592656,23.5452,51.11,13.22,52.7920495908,135.09,22.603392,6.592656,23.5452,22.603392,6.592656,23.5452,0.0,0.0,0.0,136.03,78.723392,13.712655999999999,79.9087566075,22.603392,6.592656,23.5452,56.12,7.12,56.5698576982,134.84
2021-06-26 18:00:00,85.255248,46.794864,97.2533629666,21.685248,6.324864,22.5888,63.57,40.47,75.3589132087,135.86,83.435248,13.824864,84.5728530525,21.685248,6.324864,22.5888,61.75,7.5,62.2037981155,133.29,74.035248,19.514864,76.5640115417,21.685248,6.324864,22.5888,52.35,13.19,53.9860963582,134.93,21.685248,6.324864,22.5888,21.685248,6.324864,22.5888,0.0,0.0,0.0,135.86,79.165248,13.404864,80.2921345448,21.685248,6.324864,22.5888,57.48,7.08,57.9143919937,134.68
2021-06-26 18:30:00,86.589808,46.229944,98.1580489401,17.759808,5.179944,18.4998,68.83,41.05,80.1415709854,135.72,84.609808,12.099944,85.4706280227,17.759808,5.179944,18.4998,66.85,6.92,67.2072086907,133.11,74.869808,18.899944,77.2184954085,17.759808,5.179944,18.4998,57.11,13.72,58.7349172128,134.79,17.759808,5.179944,18.4998,17.759808,5.179944,18.4998,0.0,0.0,0.0,135.72,80.479808,12.819944,81.4944811621,17.759808,5.179944,18.4998,62.72,7.64,63.1836054685,134.55
2021-06-26 19:00:00,86.83944,45.66192,98.1126866292,14.50944,4.23192,15.114,72.33,41.43,83.3551066222,135.75,84.73944,10.56192,85.3951219075,14.50944,4.23192,15.114,70.23,6.33,70.5146920861,133.14,74.92944,18.36192,77.1464910725,14.50944,4.23192,15.114,60.42,14.13,62.0502481864,134.83,14.50944,4.23192,15.114,14.50944,4.23192,15.114,0.0,0.0,0.0,135.75,80.82944,12.35192,81.7677705358,14.50944,4.23192,15.114,66.32,8.12,66.8152437697,134.59
2021-06-26 19:30:00,87.964432,44.638376,98.642414351,13.434432,3.918376,13.9942,74.53,40.72,84.928436345,135.15,85.814432,10.698376,86.4787372047,13.434432,3.918376,13.9942,72.38,6.78,72.6968555028,132.43,75.674432,18.248376,77.8435796014,13.434432,3.918376,13.9942,62.24,14.33,63.8683528831,134.16,13.434432,3.918376,13.9942,13.434432,3.918376,13.9942,0.0,0.0,0.0,135.15,81.754432,12.278376,82.6713110386,13.434432,3.918376,13.9942,68.32,8.36,68.8295866616,133.9
2021-06-26 20:00:00,86.655936,43.994648,97.1842595109,12.975936,3.784648,13.5166,73.68,40.21,83.9379919941,135.15,84.525936,10.444648,85.1688002059,12.975936,3.784648,13.5166,71.55,6.66,71.8592937622,132.43,74.675936,19.274648,77.123326387,12.975936,3.784648,13.5166,61.7,15.49,63.6147003451,134.16,12.975936,3.784648,13.5166,12.975936,3.784648,13.5166,0.0,0.0,0.0,135.15,80.695936,13.504648,81.8181496034,12.975936,3.784648,13.5166,67.72,9.72,68.4140102611,133.9
2021-06-26 20:30:00,85.401264,43.834952,95.9941608101,12.771264,3.724952,13.3034,72.63,40.11,82.9694461835,134.33,83.271264,10.384952,83.916331165,12.771264,3.724952,13.3034,70.5,6.66,70.8138799954,131.47,73.541264,19.904952,76.1874308849,12.771264,3.724952,13.3034,60.77,16.18,62.8870837295,133.11,12.771264,3.724952,13.3034,12.771264,3.724952,13.3034,0.0,0.0,0.0,134.33,79.491264,14.244952,80.7575365511,12.771264,3.724952,13.3034,66.72,10.52,67.5442728882,132.85
2021-06-26 21:00:00,84.034944,43.600192,94.672322014,11.794944,3.440192,12.2864,72.24,40.16,82.6525450304,134.33,81.934944,9.990192,82.5417408617,11.794944,3.440192,12.2864,70.14,6.55,70.4451708778,131.47,72.274944,20.720192,75.1863942926,11.794944,3.440192,12.2864,60.48,17.28,62.9001494434,133.11,11.794944,3.440192,12.2864,11.794944,3.440192,12.2864,0.0,0.0,0.0,134.33,78.194944,15.160192,79.6509930173,11.794944,3.440192,12.2864,66.4,11.72,67.4263924587,132.85
2021-06-26 21:30:00,83.05464,44.00052,93.9899940728,11.14464,3.25052,11.609,71.91,40.75,82.6535576972,134.26,80.95464,9.34052,81.4917115503,11.14464,3.25052,11.609,69.81,6.09,70.0751325364,131.39,71.43464,20.93052,74.4378563595,11.14464,3.25052,11.609,60.29,17.68,62.8288667732,132.91,11.14464,3.25052,11.609,11.14464,3.25052,11.609,0.0,0.0,0.0,134.26,77.34464,15.37052,78.8571253711,11.14464,3.25052,11.609,66.2,12.12,67.3003298655,132.66
2021-06-26 22:00:00,82.79704,44.11872,93.817968893,11.20704,3.26872,11.674,71.59,40.85,82.4248178645,134.46,80.70704,9.24872,81.235245597,11.20704,3.26872,11.674,69.5,5.98,69.7567946511,131.59,71.23704,21.518720000000002,74.4162023917,11.20704,3.26872,11.674,60.03,18.25,62.7428354476,133.12,11.20704,3.26872,11.674,11.20704,3.26872,11.674,0.0,0.0,0.0,134.46,77.08704,16.02872,78.7358342866,11.20704,3.26872,11.674,65.88,12.76,67.1043366706,132.87
2021-06-26 22:30:00,80.879216,44.657688,92.3891588785,10.689216,3.117688,11.1346,70.19,41.54,81.5610673054,134.53,78.829216,8.557688,79.2923660832,10.689216,3.117688,11.1346,68.14,5.44,68.3568080004,131.65,69.579216,21.747688,72.8987601576,10.689216,3.117688,11.1346,58.89,18.63,61.7665686274,133.12,10.689216,3.117688,11.1346,10.689216,3.117688,11.1346,0.0,0.0,0.0,134.53,75.369216,16.237688,77.0985164062,10.689216,3.117688,11.1346,64.68,13.12,65.9972484275,132.87
2021-06-26 23:00:00,77.498688,45.208784,89.7211279046,9.938687999999999,2.898784,10.3528,67.56,42.31,79.7150531581,134.6,75.518688,8.008784,75.9421678542,9.938687999999999,2.898784,10.3528,65.58,5.11,65.7787845738,131.77,66.498688,22.088784,70.0713199841,9.938687999999999,2.898784,10.3528,56.56,19.19,59.7267921456,133.24,9.938687999999999,2.898784,10.3528,9.938687999999999,2.898784,10.3528,0.0,0.0,0.0,134.6,72.058688,16.618784,73.9502433932,9.938687999999999,2.898784,10.3528,62.12,13.72,63.6170794677,132.98
2021-06-26 23:30:00,73.59248,48.13364,87.9357743595,8.89248,2.59364,9.263,64.7,45.54,79.1200455005,135.67,71.71248,5.1836400000000005,71.8995821365,8.89248,2.59364,9.263,62.82,2.59,62.8733687661,133.02,63.07248,21.07364,66.4998950089,8.89248,2.59364,9.263,54.18,18.48,57.244936894,134.66,8.89248,2.59364,9.263,8.89248,2.59364,9.263,0.0,0.0,0.0,135.67,68.37248,15.43364,70.092747592,8.89248,2.59364,9.263,59.48,12.84,60.8501109284,134.41
2021-06-27 00:00:00,70.187328,48.816304,85.4944006821,8.387328,2.446304,8.7368,61.8,46.37,77.2620016567,135.67,68.387328,4.436304,68.5310690429,8.387328,2.446304,8.7368,60.0,1.99,60.0329917629,133.02,60.207328,21.136304,63.8096050112,8.387328,2.446304,8.7368,51.82,18.69,55.0874622759,134.66,8.387328,2.446304,8.7368,8.387328,2.446304,8.7368,0.0,0.0,0.0,135.67,65.307328,15.486304,67.1183484755,8.387328,2.446304,8.7368,56.92,13.04,58.3945887904,134.41
2021-06-27 00:30:00,67.547616,49.293888,83.6215750954,7.727616,2.253888,8.0496,59.82,47.04,76.0998948751,135.98,65.807616,3.8438879999999997,65.9197830591,7.727616,2.253888,8.0496,58.08,1.5899999999999999,58.1017598701,133.41,57.957616,20.753888,61.5614255806,7.727616,2.253888,8.0496,50.23,18.5,53.5285241717,135.04,7.727616,2.253888,8.0496,7.727616,2.253888,8.0496,0.0,0.0,0.0,135.98,62.887616,15.053888,64.6643007391,7.727616,2.253888,8.0496,55.16,12.8,56.625662027,134.78
2021-06-27 01:00:00,66.08368,49.77524,82.7322626271,6.9436800000000005,2.02524,7.233,59.14,47.75,76.0105394008,136.14,64.32368,3.25524,64.4059965857,6.9436800000000005,2.02524,7.233,57.38,1.23,57.3931816508,133.58,56.61368,21.08524,60.4127147958,6.9436800000000005,2.02524,7.233,49.67,19.06,53.2014332514,135.27,6.9436800000000005,2.02524,7.233,6.9436800000000005,2.02524,7.233,0.0,0.0,0.0,136.14,61.54368,15.38524,63.4376083865,6.9436800000000005,2.02524,7.233,54.6,13.36,56.2107605357,135.01
2021-06-27 01:30:00,65.263424,50.746832,82.6713703179,7.943424,2.316832,8.2744,57.32,48.43,75.0403045036,136.96,63.553424,3.146832,63.6312836092,7.943424,2.316832,8.2744,55.61,0.8300000000000001,55.6161936849,134.56,55.933424,21.896832,60.06678926,7.943424,2.316832,8.2744,47.99,19.58,51.8306521279,136.07,7.943424,2.316832,8.2744,7.943424,2.316832,8.2744,0.0,0.0,0.0,136.96,60.703424,16.236832,62.8374124127,7.943424,2.316832,8.2744,52.76,13.92,54.5654102889,135.81
2021-06-27 02:00:00,65.007696,50.804328,82.5050318633,7.797696,2.274328,8.1226,57.21,48.53,75.0209637368,136.96,63.297696,3.164328,63.3767409276,7.797696,2.274328,8.1226,55.5,0.89,55.5071355773,134.56,55.727696,21.904328,59.878006702,7.797696,2.274328,8.1226,47.93,19.63,51.7940324748,136.07,7.797696,2.274328,8.1226,7.797696,2.274328,8.1226,0.0,0.0,0.0,136.96,60.477696,16.154328,62.5980353254,7.797696,2.274328,8.1226,52.68,13.88,54.4778560518,135.81
2021-06-27 02:30:00,64.447856,50.460208,81.8520539412,6.857856,2.000208,7.1436,57.59,48.46,75.2660594159,137.2,62.717856,3.280208,62.8035765364,6.857856,2.000208,7.1436,55.86,1.28,55.8746633099,134.84,55.227856,22.280208000000002,59.5526972259,6.857856,2.000208,7.1436,48.37,20.28,52.449359386,136.31,6.857856,2.000208,7.1436,6.857856,2.000208,7.1436,0.0,0.0,0.0,137.2,60.017856,16.560208,62.2606097612,6.857856,2.000208,7.1436,53.16,14.56,55.1178664319,136.05
2021-06-27 03:00:00,62.979008,51.520544,81.3678185938,6.379008,1.860544,6.6448,56.6,49.66,75.2972482897,137.79,60.989008,3.160544,61.0708452144,6.379008,1.860544,6.6448,54.61,1.3,54.625471165,135.57,53.799008,19.610544,57.261738515,6.379008,1.860544,6.6448,47.42,17.75,50.633179833,136.82,6.379008,1.860544,6.6448,6.379008,1.860544,6.6448,0.0,0.0,0.0,137.79,58.579008,17.620544,61.1717561389,6.379008,1.860544,6.6448,52.2,15.76,54.5272188911,136.55
2021-06-27 03:30:00,61.80856,53.84708,81.9744235344,6.53856,1.90708,6.811,55.27,51.94,75.8454777821,137.2,58.69856,4.53708,58.8736447063,6.53856,1.90708,6.811,52.16,2.63,52.2262625506,134.84,52.39856,11.02708,53.5462938344,6.53856,1.90708,6.811,45.86,9.12,46.7580367424,135.93,6.53856,1.90708,6.811,6.53856,1.90708,6.811,0.0,0.0,0.0,137.2,57.45856,24.58708,62.4980849323,6.53856,1.90708,6.811,50.92,22.68,55.7425223685,136.75
2021-06-27 04:00:00,61.083184,54.180512,81.6497596332,7.133184,2.080512,7.4304,53.95,52.1,75.0000833333,137.2,58.053184,4.820512,58.2529785374,7.133184,2.080512,7.4304,50.92,2.74,50.9936662734,134.84,51.823184,10.680512,52.9123401153,7.133184,2.080512,7.4304,44.69,8.6,45.5099560536,135.93,7.133184,2.080512,7.4304,7.133184,2.080512,7.4304,0.0,0.0,0.0,137.2,56.733184,24.200512,61.6791613743,7.133184,2.080512,7.4304,49.6,22.12,54.3088795686,135.64
2021-06-27 04:30:00,61.512304,53.070672,81.241982804,7.202304,2.100672,7.5024,54.31,50.97,74.4816554596,137.12,57.662304,4.500672,57.8376810655,7.202304,2.100672,7.5024,50.46,2.4,50.5170426688,134.73,51.462304,10.720672,52.5671146357,7.202304,2.100672,7.5024,44.26,8.62,45.0915956693,135.91,7.202304,2.100672,7.5024,7.202304,2.100672,7.5024,0.0,0.0,0.0,137.12,57.042304,24.620672,62.1289138434,7.202304,2.100672,7.5024,49.84,22.52,54.6916447001,135.62
2021-06-27 05:00:00,60.54176,52.28968,79.9969708076,7.78176,2.26968,8.106,52.76,50.02,72.7022558109,135.98,56.22176,4.35968,56.3905409373,7.78176,2.26968,8.106,48.44,2.09,48.4850667732,133.35,50.13176,10.70968,51.2629554981,7.78176,2.26968,8.106,42.35,8.44,43.1828218161,134.7,7.78176,2.26968,8.106,7.78176,2.26968,8.106,0.0,0.0,0.0,135.98,55.98176,24.98968,61.3061298664,7.78176,2.26968,8.106,48.2,22.72,53.2863809993,134.42
2021-06-27 05:30:00,60.199664,52.531152,79.8969428461,8.369664,2.4411519999999998,8.7184,51.83,50.09,72.0788249072,135.25,55.959664,4.581152,56.1468694465,8.369664,2.4411519999999998,8.7184,47.59,2.14,47.6380908518,132.39,49.899664,10.901152,51.0765267245,8.369664,2.4411519999999998,8.7184,41.53,8.46,42.3829269872,133.97,8.369664,2.4411519999999998,8.7184,8.369664,2.4411519999999998,8.7184,0.0,0.0,0.0,135.25,55.649664,25.201152,61.0899596124,8.369664,2.4411519999999998,8.7184,47.28,22.76,52.4730025823,133.69
2021-06-27 06:00:00,60.605952,52.696736,80.3120626237,8.765952,2.556736,9.1312,51.84,50.14,72.1207681601,135.25,56.365952,4.756736,56.5663069525,8.765952,2.556736,9.1312,47.6,2.2,47.6508132145,132.39,50.285952,11.086736,51.4936178927,8.765952,2.556736,9.1312,41.52,8.53,42.3871596123,133.97,8.765952,2.556736,9.1312,8.765952,2.556736,9.1312,0.0,0.0,0.0,135.25,56.005952,25.356736,61.4787013526,8.765952,2.556736,9.1312,47.24,22.8,52.4543382381,133.69
2021-06-27 06:30:00,63.644208,52.179144,82.2997465398,9.974208,2.909144,10.3898,53.67,49.27,72.8560347535,134.97,59.234208,4.509144,59.4055870857,9.974208,2.909144,10.3898,49.26,1.6,49.2859777219,131.95,52.814208,10.609144,53.869235219,9.974208,2.909144,10.3898,42.84,7.7,43.5264930818,133.68,9.974208,2.909144,10.3898,9.974208,2.909144,10.3898,0.0,0.0,0.0,134.97,58.774208,24.749144,63.7724678428,9.974208,2.909144,10.3898,48.8,21.84,53.4642459967,133.4
2021-06-27 07:00:00,66.259136,51.037248,83.6365577178,10.859136,3.167248,11.3116,55.4,47.87,73.2167801805,134.97,61.709136,4.037248,61.8410610944,10.859136,3.167248,11.3116,50.85,0.87,50.8574419333,131.95,55.089136,10.527248,56.0859684385,10.859136,3.167248,11.3116,44.23,7.36,44.8381812744,133.68,10.859136,3.167248,11.3116,10.859136,3.167248,11.3116,0.0,0.0,0.0,134.97,61.219136,24.527248,65.9497422818,10.859136,3.167248,11.3116,50.36,21.36,54.7026434462,133.4
2021-06-27 07:30:00,69.253424,50.026832,85.4325503288,10.823424,3.156832,11.2744,58.43,46.87,74.9056860325,134.62,64.403424,3.506832,64.4988286219,10.823424,3.156832,11.2744,53.58,0.35000000000000003,53.5811431382,131.58,57.533424,10.846832,58.546978074,10.823424,3.156832,11.2744,46.71,7.69,47.3387811419,133.25,10.823424,3.156832,11.2744,10.823424,3.156832,11.2744,0.0,0.0,0.0,134.62,64.023424,24.876832,68.6866478367,10.823424,3.156832,11.2744,53.2,21.72,57.4630176722,132.96
2021-06-27 08:00:00,71.987632,48.575976,86.8437942821,12.157632,3.545976,12.6642,59.83,45.03,74.8821060067,134.31,67.057632,5.105976,67.2517434745,12.157632,3.545976,12.6642,54.9,1.56,54.9221594623,131.16,59.917632,10.915976,60.9038681573,12.157632,3.545976,12.6642,47.76,7.37,48.3252987575,132.82,12.157632,3.545976,12.6642,12.157632,3.545976,12.6642,0.0,0.0,0.0,134.31,66.557632,24.825976,71.0369443445,12.157632,3.545976,12.6642,54.4,21.28,58.414025713,132.54
2021-06-27 08:30:00,77.003312,48.562216,91.0373488289,13.893312,4.052216,14.4722,63.11,44.51,77.2270172932,133.42,71.843312,5.702216,72.0692496592,13.893312,4.052216,14.4722,57.95,1.65,57.9734853187,130.06,64.053312,9.632216,64.7735004708,13.893312,4.052216,14.4722,50.16,5.58,50.4694164817,132.0,13.893312,4.052216,14.4722,13.893312,4.052216,14.4722,0.0,0.0,0.0,133.42,71.013312,23.172216,74.6983405141,13.893312,4.052216,14.4722,57.12,19.12,60.2351126836,131.72
2021-06-27 09:00:00,80.914832,47.545576,93.8498366262,16.064832,4.685576,16.7342,64.85,42.86,77.7335326613,133.42,75.624832,7.305576,75.9768823769,16.064832,4.685576,16.7342,59.56,2.62,59.6175980731,130.06,67.574832,9.285576,68.2098221775,16.064832,4.685576,16.7342,51.51,4.6,51.7149891231,132.0,16.064832,4.685576,16.7342,16.064832,4.685576,16.7342,0.0,0.0,0.0,133.42,74.744832,22.525576,78.0653026949,16.064832,4.685576,16.7342,58.68,17.84,61.331949259699996,131.72
2021-06-27 09:30:00,85.200304,44.309672,96.0335297406,17.210304,5.019672,17.9274,67.99,39.29,78.5260733769,132.52,79.660304,10.359672,80.331107532,17.210304,5.019672,17.9274,62.45,5.34,62.6778916365,128.93,71.330304,10.099672,72.041763188,17.210304,5.019672,17.9274,54.12,5.08,54.3578954707,131.09,17.210304,5.019672,17.9274,17.210304,5.019672,17.9274,0.0,0.0,0.0,132.52,78.890304,23.339672,82.2704099557,17.210304,5.019672,17.9274,61.68,18.32,64.3431799028,130.82
2021-06-27 10:00:00,88.460768,26.755224,92.4183395568,18.600768,5.425224,19.3758,69.86,21.33,73.043743743,132.11,82.470768,16.005224,84.0094921411,18.600768,5.425224,19.3758,63.87,10.58,64.7403529493,128.41,73.430768,11.495224,74.3250823335,18.600768,5.425224,19.3758,54.83,6.07,55.1649689568,130.32,18.600768,5.425224,19.3758,18.600768,5.425224,19.3758,0.0,0.0,0.0,132.11,81.080768,24.905224,84.8195798266,18.600768,5.425224,19.3758,62.48,19.48,65.4463199882,130.04
2021-06-27 10:30:00,90.883552,11.663536,91.6289151751,18.423552,5.373536,19.1912,72.46,6.29,72.7324941137,132.05,84.46355199999999,21.443536,87.1430826437,18.423552,5.373536,19.1912,66.04,16.07,67.9670986581,128.34,74.743552,13.143536,75.8903887469,18.423552,5.373536,19.1912,56.32,7.77,56.8534546004,131.36,18.423552,5.373536,19.1912,18.423552,5.373536,19.1912,0.0,0.0,0.0,132.05,82.583552,26.773536,86.8151213262,18.423552,5.373536,19.1912,64.16,21.4,67.6347957785,131.09
2021-06-27 11:00:00,93.066416,10.512288,93.6582403533,18.076416,5.272288,18.8296,74.99,5.24,75.1728521476,132.15,86.436416,20.392288,88.8093430941,18.076416,5.272288,18.8296,68.36,15.12,70.0121703706,128.43,76.506416,12.202288,77.4733987998,18.076416,5.272288,18.8296,58.43,6.93,58.8395258309,132.41,18.076416,5.272288,18.8296,18.076416,5.272288,18.8296,0.0,0.0,0.0,132.15,84.676416,25.712288,88.4941646709,18.076416,5.272288,18.8296,66.6,20.44,69.66601467,132.13
2021-06-27 11:30:00,93.05576,10.91168,93.6933254272,19.68576,5.74168,20.506,73.37,5.17,73.5519258755,132.38,86.55576,20.82168,89.024951262,19.68576,5.74168,20.506,66.87,15.08,68.5492764367,128.7,76.62576,12.62168,77.6583150834,19.68576,5.74168,20.506,56.94,6.88,57.3541454474,132.62,19.68576,5.74168,20.506,19.68576,5.74168,20.506,0.0,0.0,0.0,132.38,84.52576,26.14168,88.4759376147,19.68576,5.74168,20.506,64.84,20.4,67.9734183339,132.36
2021-06-27 12:00:00,92.222624,11.287432,92.9108093744,21.522624,6.277432,22.4194,70.7,5.01,70.8772890283,132.38,85.942624,21.187432,88.5157720113,21.522624,6.277432,22.4194,64.42,14.91,66.1229498737,128.7,76.192624,13.017432,77.2966330954,21.522624,6.277432,22.4194,54.67,6.74,55.0839041826,132.62,21.522624,6.277432,22.4194,21.522624,6.277432,22.4194,0.0,0.0,0.0,132.38,83.842624,26.517432,87.9361120307,21.522624,6.277432,22.4194,62.32,20.24,65.5243466202,132.36
2021-06-27 12:30:00,93.33952,11.15236,94.0034101903,22.49952,6.56236,23.437,70.84,4.59,70.9885462592,132.24,87.04952,21.10236,89.5708017704,22.49952,6.56236,23.437,64.55,14.54,66.1673189724,128.53,77.19952,12.94236,78.2768840118,22.49952,6.56236,23.437,54.7,6.38,55.0708125961,132.49,22.49952,6.56236,23.437,22.49952,6.56236,23.437,0.0,0.0,0.0,132.24,84.77952,26.40236,88.7955608406,22.49952,6.56236,23.437,62.28,19.84,65.3637820203,132.22
2021-06-27 13:00:00,95.526048,10.044264,96.0526578799,19.866048,5.794264,20.6938,75.66,4.25,75.7792722319,132.36,88.846048,20.024264,91.0746473721,19.866048,5.794264,20.6938,68.98,14.23,70.4324733344,128.61,78.686048,11.954264,79.5889350201,19.866048,5.794264,20.6938,58.82,6.16,59.1416773519,132.6,19.866048,5.794264,20.6938,19.866048,5.794264,20.6938,0.0,0.0,0.0,132.36,86.906048,25.394264,90.5402110837,19.866048,5.794264,20.6938,67.04,19.6,69.8464143675,132.33
2021-06-27 13:30:00,94.057424,10.758832,94.6707530102,20.327424,5.928832,21.1744,73.73,4.83,73.8880355673,132.31,87.507424,20.678832,89.9175363764,20.327424,5.928832,21.1744,67.18,14.75,68.7801926429,128.57,77.537424,12.548832,78.5463258537,20.327424,5.928832,21.1744,57.21,6.62,57.5917398591,132.54,20.327424,5.928832,21.1744,20.327424,5.928832,21.1744,0.0,0.0,0.0,132.31,85.527424,26.048832,89.4062744143,20.327424,5.928832,21.1744,65.2,20.12,68.2338215257,132.27
2021-06-27 14:00:00,92.826128,11.299704,93.5113541232,20.056128,5.849704,20.8918,72.77,5.45,72.9737994077,132.31,86.326128,21.179704,88.8863332408,20.056128,5.849704,20.8918,66.27,15.33,68.0200102911,128.57,76.636128,12.969704,77.725860154,20.056128,5.849704,20.8918,56.58,7.12,57.026229053,132.54,20.056128,5.849704,20.8918,20.056128,5.849704,20.8918,0.0,0.0,0.0,132.31,84.536128,26.529704,88.6012535552,20.056128,5.849704,20.8918,64.48,20.68,67.7150854685,132.27
2021-06-27 14:30:00,91.710608,12.089344,92.5039883361,20.980608,6.119344,21.8548,70.73,5.97,70.9815032244,132.43,85.350608,21.959344,88.1302392762,20.980608,6.119344,21.8548,64.37,15.84,66.2902896358,128.73,75.810608,12.879344,76.8968516079,20.980608,6.119344,21.8548,54.83,6.76,55.2451491083,132.68,20.980608,6.119344,21.8548,20.980608,6.119344,21.8548,0.0,0.0,0.0,132.43,83.460608,26.399344,87.536269348,20.980608,6.119344,21.8548,62.48,20.28,65.6888788152,132.41
2021-06-27 15:00:00,90.56672,12.37196,91.4078561492,21.12672,6.16196,22.007,69.44,6.21,69.7171263034,132.57,84.31672,22.23196,87.1984479048,21.12672,6.16196,22.007,63.19,16.07,65.201388022,128.93,74.75672,12.72196,75.8314937964,21.12672,6.16196,22.007,53.63,6.5600000000000005,54.0297186741,132.93,21.12672,6.16196,22.007,21.12672,6.16196,22.007,0.0,0.0,0.0,132.57,82.24672,26.28196,86.3438728121,21.12672,6.16196,22.007,61.12,20.12,64.3464746509,132.66
2021-06-27 15:30:00,89.925408,13.045744,90.8667730278,22.305408,6.505744,23.2348,67.62,6.54,67.9355282603,132.45,83.835408,22.855744,86.895113029,22.305408,6.505744,23.2348,61.53,16.35,63.6652448358,128.82,74.375408,13.335744,75.5615205194,22.305408,6.505744,23.2348,52.07,6.83,52.5160337421,132.85,22.305408,6.505744,23.2348,22.305408,6.505744,23.2348,0.0,0.0,0.0,132.45,81.585408,26.865744,85.8949765656,22.305408,6.505744,23.2348,59.28,20.36,62.6789278785,132.58
