Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-27 16:00:00,90.764768,12.987224,91.6892092742,23.064768,6.727224,24.0258,67.7,6.26,67.9888049608,132.45,84.694768,22.817224,87.7144767849,23.064768,6.727224,24.0258,61.63,16.09,63.6957219914,128.82,75.134768,13.287224,76.3006139165,23.064768,6.727224,24.0258,52.07,6.5600000000000005,52.4816015381,132.85,23.064768,6.727224,24.0258,23.064768,6.727224,24.0258,0.0,0.0,0.0,132.45,82.384768,26.807224,86.6364660925,23.064768,6.727224,24.0258,59.32,20.08,62.6264225387,132.58
2021-06-27 16:30:00,92.641424,12.870832,93.5312341259,22.631424,6.600832,23.5744,70.01,6.27,70.2902055766,132.41,86.351424,22.670832,89.277853079,22.631424,6.600832,23.5744,63.72,16.07,65.7151679599,128.77,76.591424,13.220832,77.7241058432,22.631424,6.600832,23.5744,53.96,6.62,54.3645656655,132.82,22.631424,6.600832,23.5744,22.631424,6.600832,23.5744,0.0,0.0,0.0,132.41,84.151424,26.680832,88.2798332432,22.631424,6.600832,23.5744,61.52,20.08,64.7141159254,132.55
2021-06-27 17:00:00,95.74152,12.60836,96.5681593166,20.53152,5.98836,21.387,75.21,6.62,75.5007847641,132.17,89.03152,22.29836,91.7814164861,20.53152,5.98836,21.387,68.5,16.31,70.4149565078,128.49,79.03152,12.02836,79.9416199348,20.53152,5.98836,21.387,58.5,6.04,58.8109819677,132.57,20.53152,5.98836,21.387,20.53152,5.98836,21.387,0.0,0.0,0.0,132.17,87.21152,25.30836,90.8094835719,20.53152,5.98836,21.387,66.68,19.32,69.4225093179,132.31
2021-06-27 17:30:00,96.36688,13.43784,97.2992862502,23.30688,6.79784,24.278,73.06,6.64,73.3611150406,131.6,89.84688,23.07784,92.7634008907,23.30688,6.79784,24.278,66.54,16.28,68.5026276868,127.86,79.64688,11.61784,80.4897490368,23.30688,6.79784,24.278,56.34,4.82,56.5458044421,132.11,23.30688,6.79784,24.278,23.30688,6.79784,24.278,0.0,0.0,0.0,131.6,87.46688,24.63784,90.8706677471,23.30688,6.79784,24.278,64.16,17.84,66.5940778148,131.85
2021-06-27 18:00:00,95.936336,16.806848,97.3973855132,21.246336,6.196848,22.1316,74.69,10.61,75.4398316541,131.13,89.666336,19.406848,91.7424523378,21.246336,6.196848,22.1316,68.42,13.21,69.6835741047,127.32,79.396336,11.076848,80.1652963061,21.246336,6.196848,22.1316,58.15,4.88,58.354407717,131.78,21.246336,6.196848,22.1316,21.246336,6.196848,22.1316,0.0,0.0,0.0,131.13,87.166336,27.756848,91.4790289769,21.246336,6.196848,22.1316,65.92,21.56,69.3561821325,131.52
2021-06-27 18:30:00,96.267344,21.693392,98.681329426,18.937344,5.523392,19.7264,77.33,16.17,79.0025176814,131.39,90.407344,12.993392,91.336280222,18.937344,5.523392,19.7264,71.47,7.47,71.8593195069,127.6,80.077344,9.303392,80.6159669346,18.937344,5.523392,19.7264,61.14,3.7800000000000002,61.2567384048,132.07,18.937344,5.523392,19.7264,18.937344,5.523392,19.7264,0.0,0.0,0.0,131.39,87.657344,32.723392,93.5661816102,18.937344,5.523392,19.7264,68.72,27.2,73.9072283339,131.8
2021-06-27 19:00:00,94.640048,37.996264,101.9826199085,17.610048,5.136264,18.3438,77.03,32.86,83.7460476679,131.98,89.070048,14.916264,90.3104001898,17.610048,5.136264,18.3438,71.46,9.78,72.1261395057,128.35,79.480048,10.206264000000001,80.132676574,17.610048,5.136264,18.3438,61.87,5.07,62.0773855764,132.66,17.610048,5.136264,18.3438,17.610048,5.136264,18.3438,0.0,0.0,0.0,131.98,87.090048,30.656264,92.3281267171,17.610048,5.136264,18.3438,69.48,25.52,74.0185166023,132.38
2021-06-27 19:30:00,93.234656,54.332608,107.9107657814,17.254656,5.032608,17.9736,75.98,49.3,90.5729010245,131.55,87.994656,17.702608,89.7576838748,17.254656,5.032608,17.9736,70.74,12.67,71.8656837441,127.87,79.114656,11.412608,79.9335750193,17.254656,5.032608,17.9736,61.86,6.38,62.1881339164,131.28,17.254656,5.032608,17.9736,17.254656,5.032608,17.9736,0.0,0.0,0.0,131.55,86.774656,28.712608,91.4016125792,17.254656,5.032608,17.9736,69.52,23.68,73.4423093319,131.0
2021-06-27 20:00:00,91.453248,54.308864,106.3632891496,16.693248,4.868864,17.3888,74.76,49.44,89.6290756395,130.72,86.313248,17.688864,88.1071659397,16.693248,4.868864,17.3888,69.62,12.82,70.7905134887,126.84,77.393248,11.318864,78.2165680546,16.693248,4.868864,17.3888,60.7,6.45,61.0417275313,129.45,16.693248,4.868864,17.3888,16.693248,4.868864,17.3888,0.0,0.0,0.0,130.72,84.853248,28.588864,89.5399175841,16.693248,4.868864,17.3888,68.16,23.72,72.1694118031,129.19
2021-06-27 20:30:00,90.639072,54.393896,105.7077920263,14.379072,4.193896,14.9782,76.26,50.2,91.2996582688,131.03,85.369072,16.503896,86.9497385696,14.379072,4.193896,14.9782,70.99,12.31,72.0494011079,127.24,76.499072,10.693896,77.2429118335,14.379072,4.193896,14.9782,62.12,6.5,62.4591418449,129.77,14.379072,4.193896,14.9782,14.379072,4.193896,14.9782,0.0,0.0,0.0,131.03,84.179072,27.913896,88.6865364792,14.379072,4.193896,14.9782,69.8,23.72,73.7202712963,129.52
2021-06-27 21:00:00,88.603376,54.665568,104.1099541992,13.253376,3.865568,13.8056,75.35,50.8,90.8749828061,131.12,83.413376,15.525568,84.8459460283,13.253376,3.865568,13.8056,70.16,11.66,71.1222974882,127.37,74.673376,9.795568,75.3131212717,13.253376,3.865568,13.8056,61.42,5.93,61.7056018527,129.92,13.253376,3.865568,13.8056,13.253376,3.865568,13.8056,0.0,0.0,0.0,131.12,82.253376,28.225568,86.9614889035,13.253376,3.865568,13.8056,69.0,24.36,73.173831388,129.67
2021-06-27 21:30:00,87.563616,54.821888,103.309371554,12.383616,3.611888,12.8996,75.18,51.21,90.9642594649,131.11,82.353616,15.021888,83.7124553896,12.383616,3.611888,12.8996,69.97,11.41,70.8942099187,127.39,73.743616,9.311888,74.3292147065,12.383616,3.611888,12.8996,61.36,5.7,61.6241803191,129.93,12.383616,3.611888,12.8996,12.383616,3.611888,12.8996,0.0,0.0,0.0,131.11,81.303616,28.251888,86.0723367305,12.383616,3.611888,12.8996,68.92,24.64,73.1921853752,129.67
2021-06-27 22:00:00,86.171344,55.490392,102.4923613304,12.721344,3.7103919999999997,13.2514,73.45,51.78,89.8669622275,131.11,81.091344,14.960392,82.4598047567,12.721344,3.7103919999999997,13.2514,68.37,11.25,69.289388798,127.39,72.581344,8.980392,73.1347997695,12.721344,3.7103919999999997,13.2514,59.86,5.27,60.0915343455,129.93,12.721344,3.7103919999999997,13.2514,12.721344,3.7103919999999997,13.2514,0.0,0.0,0.0,131.11,80.001344,29.070392,85.1193440579,12.721344,3.7103919999999997,13.2514,67.28,25.36,71.9008205795,129.67
2021-06-27 22:30:00,84.600864,55.847752,101.3719763692,12.780864,3.7277519999999997,13.3134,71.82,52.12,88.7389812878,131.82,79.630864,14.917752,81.0161331225,12.780864,3.7277519999999997,13.3134,66.85,11.19,67.7800752434,128.21,71.230864,9.137752,71.8145841581,12.780864,3.7277519999999997,13.3134,58.45,5.41,58.6998347527,130.64,12.780864,3.7277519999999997,13.3134,12.780864,3.7277519999999997,13.3134,0.0,0.0,0.0,131.82,78.380864,29.007752,83.5763693724,12.780864,3.7277519999999997,13.3134,65.6,25.28,70.302477908,130.37
2021-06-27 23:00:00,80.086896,57.159928,98.3929279973,13.336896,3.889928,13.8926,66.75,53.27,85.4005585462,131.82,75.476896,14.469928,76.851419285,13.336896,3.889928,13.8926,62.14,10.58,63.0342446611,128.21,67.606896,8.189928,68.1011549638,13.336896,3.889928,13.8926,54.27,4.3,54.4400854151,130.64,13.336896,3.889928,13.8926,13.336896,3.889928,13.8926,0.0,0.0,0.0,131.82,74.256896,30.729928,80.3642649344,13.336896,3.889928,13.8926,60.92,26.84,66.5705039789,130.37
2021-06-27 23:30:00,75.27376,56.36568,94.0384433431,14.21376,4.14568,14.806000000000001,61.06,52.22,80.3445828914,132.45,71.07376,16.00568,72.8536969055,14.21376,4.14568,14.806000000000001,56.86,11.86,58.0837257758,128.93,63.82376,6.52568,64.1565027102,14.21376,4.14568,14.806000000000001,49.61,2.38,49.6670564862,131.22,14.21376,4.14568,14.806000000000001,14.21376,4.14568,14.806000000000001,0.0,0.0,0.0,132.45,69.81376,33.50568,77.4376631724,14.21376,4.14568,14.806000000000001,55.6,29.36,62.8758268335,130.95
2021-06-28 00:00:00,71.635504,56.813272,91.4297178639,14.205504,4.143272,14.7974,57.43,52.67,77.9251807826,133.0,67.685504,15.743272,69.4922878095,14.205504,4.143272,14.7974,53.48,11.6,54.7235817541,129.59,60.825504,5.253272,61.0519352974,14.205504,4.143272,14.7974,46.62,1.11,46.6332124135,131.39,14.205504,4.143272,14.7974,14.205504,4.143272,14.7974,0.0,0.0,0.0,133.0,66.485504,35.023272,75.1462029894,14.205504,4.143272,14.7974,52.28,30.88,60.7188010422,131.12
2021-06-28 00:30:00,69.142048,56.922264,89.5587345853,13.722048,4.002264,14.2938,55.42,52.92,76.6283420152,133.59,65.342048,15.742264,67.2116218572,13.722048,4.002264,14.2938,51.62,11.74,52.9381903733,130.28,58.712048,5.232264,58.9447297637,13.722048,4.002264,14.2938,44.99,1.23,45.0068105957,131.85,13.722048,4.002264,14.2938,13.722048,4.002264,14.2938,0.0,0.0,0.0,133.59,64.122048,34.922264,73.0150776388,13.722048,4.002264,14.2938,50.4,30.92,59.1287273667,131.59
2021-06-28 01:00:00,67.748672,59.841696,90.3930923131,13.068672,3.811696,13.6132,54.68,56.03,78.2896116991,133.59,63.998672,13.191696,65.3440958398,13.068672,3.811696,13.6132,50.93,9.38,51.786574515,130.28,57.388672,6.521696,57.758048726,13.068672,3.811696,13.6132,44.32,2.71,44.4027758141,131.85,13.068672,3.811696,13.6132,13.068672,3.811696,13.6132,0.0,0.0,0.0,133.59,62.708672,33.131696,70.923105007,13.068672,3.811696,13.6132,49.64,29.32,57.6523373334,131.59
2021-06-28 01:30:00,67.552608,60.195344,90.4811266888,12.292608,3.585344,12.8048,55.26,56.61,79.1097952216,133.78,63.762608,12.465344,64.9696466052,12.292608,3.585344,12.8048,51.47,8.88,52.2304058954,130.53,57.082608,6.715344,57.4762558029,12.292608,3.585344,12.8048,44.79,3.13,44.8992316193,132.5,12.292608,3.585344,12.8048,12.292608,3.585344,12.8048,0.0,0.0,0.0,133.78,62.492608,32.425344,70.4040409931,12.292608,3.585344,12.8048,50.2,28.84,57.8946076936,132.23
2021-06-28 02:00:00,67.620656,60.350608,90.6352525447,12.550656,3.660608,13.0736,55.07,56.69,79.0345557336,133.68,63.840656,12.500608,65.0530134496,12.550656,3.660608,13.0736,51.29,8.84,52.0462265683,130.47,57.110656,6.730608,57.5058963307,12.550656,3.660608,13.0736,44.56,3.07,44.6656299631,132.5,12.550656,3.660608,13.0736,12.550656,3.660608,13.0736,0.0,0.0,0.0,133.68,62.470656,32.540608,70.4377315796,12.550656,3.660608,13.0736,49.92,28.88,57.6720105424,132.23
2021-06-28 02:30:00,66.79024,60.69632,90.2495397263,12.09024,3.52632,12.594,54.7,57.17,79.123314516,133.73,63.04024,12.14632,64.199727015,12.09024,3.52632,12.594,50.95,8.62,51.674044742,130.55,56.46024,6.40632,56.8225275467,12.09024,3.52632,12.594,44.37,2.88,44.4633703176,132.54,12.09024,3.52632,12.594,12.09024,3.52632,12.594,0.0,0.0,0.0,133.73,61.81024,32.76632,69.9581124331,12.09024,3.52632,12.594,49.72,29.24,57.6806379992,132.27
2021-06-28 03:00:00,65.83376,60.73068,89.5672900617,11.93376,3.48068,12.431,53.9,57.25,78.6306079081,133.99,62.14376,12.10068,63.3109260981,11.93376,3.48068,12.431,50.21,8.62,50.9445630073,130.81,55.54376,6.40068,55.911340347,11.93376,3.48068,12.431,43.61,2.92,43.7076480722,132.8,11.93376,3.48068,12.431,11.93376,3.48068,12.431,0.0,0.0,0.0,133.99,60.77376,32.72068,69.0224079861,11.93376,3.48068,12.431,48.84,29.24,56.9238368348,132.53
2021-06-28 03:30:00,64.862736,60.897048,88.9697981144,12.572736,3.667048,13.0966,52.29,57.23,77.521074554,134.06,61.292736,12.257048,62.5062773811,12.572736,3.667048,13.0966,48.72,8.59,49.4714715771,130.9,54.762736,6.587048,55.1574696262,12.572736,3.667048,13.0966,42.19,2.92,42.2909269229,132.94,12.572736,3.667048,13.0966,12.572736,3.667048,13.0966,0.0,0.0,0.0,134.06,59.812736,32.867048,68.2481225532,12.572736,3.667048,13.0966,47.24,29.2,55.5360927686,132.68
2021-06-28 04:00:00,64.989536,60.694448,88.923876476,12.049536,3.514448,12.5516,52.94,57.18,77.9242965961,134.02,61.359536,12.194448,62.5595493922,12.049536,3.514448,12.5516,49.31,8.68,50.0681385714,130.71,54.859536,6.504448,55.2437918134,12.049536,3.514448,12.5516,42.81,2.99,42.9142889956,132.82,12.049536,3.514448,12.5516,12.049536,3.514448,12.5516,0.0,0.0,0.0,134.02,60.009536,32.634448,68.3092351531,12.049536,3.514448,12.5516,47.96,29.12,56.1082525124,132.56
2021-06-28 04:30:00,65.853136,60.054248,89.1243413658,11.363136,3.314248,11.8366,54.49,56.74,78.667577184,134.13,62.123136,12.464248,63.3611987314,11.363136,3.314248,11.8366,50.76,9.15,51.5780970956,130.84,55.503136,6.524248,55.8852746061,11.363136,3.314248,11.8366,44.14,3.21,44.2565667444,132.91,11.363136,3.314248,11.8366,11.363136,3.314248,11.8366,0.0,0.0,0.0,134.13,60.803136,32.274248,68.8378415655,11.363136,3.314248,11.8366,49.44,28.96,57.2974275164,132.65
2021-06-28 05:00:00,66.315344,59.197392,88.8935097149,11.305344,3.297392,11.7764,55.01,55.9,78.4277380778,134.13,62.585344,13.217392,63.9658091083,11.305344,3.297392,11.7764,51.28,9.92,52.2306882972,130.84,55.915344,6.397392,56.2801236587,11.305344,3.297392,11.7764,44.61,3.1,44.7175815536,132.91,11.305344,3.297392,11.7764,11.305344,3.297392,11.7764,0.0,0.0,0.0,134.13,61.265344,32.377392,69.2945732952,11.305344,3.297392,11.7764,49.96,29.08,57.806989196800004,132.65
2021-06-28 05:30:00,68.259696,58.535328,89.920913708,11.229696,3.275328,11.6976,57.03,55.26,79.4108840147,134.1,64.379696,13.615328,65.8036656547,11.229696,3.275328,11.6976,53.15,10.34,54.1464504838,130.69,57.419696,7.125328,57.8601053217,11.229696,3.275328,11.6976,46.19,3.85,46.3501736782,132.79,11.229696,3.275328,11.6976,11.229696,3.275328,11.6976,0.0,0.0,0.0,134.1,63.029696,31.435328,70.4338159148,11.229696,3.275328,11.6976,51.8,28.16,58.9595250999,132.54
2021-06-28 06:00:00,71.269168,57.641424,91.661486286,11.079168,3.231424,11.5408,60.19,54.41,81.1374401864,133.93,67.169168,13.881423999999999,68.5885636391,11.079168,3.231424,11.5408,56.09,10.65,57.0921238,130.46,59.859168,7.841424,60.3705882363,11.079168,3.231424,11.5408,48.78,4.61,48.9973519693,132.6,11.079168,3.231424,11.5408,11.079168,3.231424,11.5408,0.0,0.0,0.0,133.93,65.759168,30.231424,72.3754597438,11.079168,3.231424,11.5408,54.68,27.0,60.9828041336,132.34
2021-06-28 06:30:00,80.171328,53.588304,96.4320909183,10.931328,3.188304,11.386800000000001,69.24,50.4,85.6407473111,133.39,75.401328,16.768304,77.2433575345,10.931328,3.188304,11.386800000000001,64.47,13.58,65.8847273653,129.84,67.321328,9.398304,67.9741812879,10.931328,3.188304,11.386800000000001,56.39,6.21,56.7309104457,132.1,10.931328,3.188304,11.386800000000001,10.931328,3.188304,11.386800000000001,0.0,0.0,0.0,133.39,74.291328,28.108304,79.4309648044,10.931328,3.188304,11.386800000000001,63.36,24.92,68.0844769386,131.85
2021-06-28 07:00:00,88.027024,48.631632,100.5673534766,10.977024,3.201632,11.4344,77.05,45.43,89.4460027055,132.63,82.697024,20.741632,85.2585073555,10.977024,3.201632,11.4344,71.72,17.54,73.8336644086,128.89,73.897024,10.501632,74.6394964527,10.977024,3.201632,11.4344,62.92,7.3,63.3420586972,131.23,10.977024,3.201632,11.4344,10.977024,3.201632,11.4344,0.0,0.0,0.0,132.63,81.737024,26.681632,85.9816874605,10.977024,3.201632,11.4344,70.76,23.48,74.5539267913,130.98
2021-06-28 07:30:00,96.626368,44.696024,106.463090103,12.226368,3.566024,12.7358,84.4,41.13,93.8884279344,132.41,90.796368,23.756024,93.8526990463,12.226368,3.566024,12.7358,78.57,20.19,81.1226293953,128.39,81.096368,14.606024,82.4011944081,12.226368,3.566024,12.7358,68.87,11.04,69.7492544763,130.63,12.226368,3.566024,12.7358,12.226368,3.566024,12.7358,0.0,0.0,0.0,132.41,89.666368,22.086024,92.3463589236,12.226368,3.566024,12.7358,77.44,18.52,79.6237652965,130.4
2021-06-28 08:00:00,103.250192,13.050056,104.0716393147,13.440192,3.9200559999999998,14.0002,89.81,9.13,90.2728807561,130.89,96.690192,10.060056,97.2121286451,13.440192,3.9200559999999998,14.0002,83.25,6.14,83.4761169437,126.7,85.240192,12.010056,86.0821222863,13.440192,3.9200559999999998,14.0002,71.8,8.09,72.2543292821,129.22,13.440192,3.9200559999999998,14.0002,13.440192,3.9200559999999998,14.0002,0.0,0.0,0.0,130.89,94.160192,25.960056,97.6732627949,13.440192,3.9200559999999998,14.0002,80.72,22.04,83.6748468777,128.99
2021-06-28 08:30:00,107.815824,6.990032,108.0421790421,13.165824,3.840032,13.7144,94.65,3.15,94.7024022927,131.33,100.815824,8.210032,101.1495674447,13.165824,3.840032,13.7144,87.65,4.37,87.7588707767,127.34,88.665824,12.970032,89.6094307296,13.165824,3.840032,13.7144,75.5,9.13,76.0500289283,130.89,13.165824,3.840032,13.7144,13.165824,3.840032,13.7144,0.0,0.0,0.0,131.33,98.125824,24.480032,101.1333243911,13.165824,3.840032,13.7144,84.96,20.64,87.431179793,130.66
2021-06-28 09:00:00,110.79528,5.7240400000000005,110.9430426129,11.94528,3.4840400000000002,12.443,98.85,2.24,98.8753766112,130.9,103.51528,8.66404,103.8772293749,11.94528,3.4840400000000002,12.443,91.57,5.18,91.716396026,126.82,90.97528,13.76404,92.0105992166,11.94528,3.4840400000000002,12.443,79.03,10.28,79.6957922352,130.78,11.94528,3.4840400000000002,12.443,11.94528,3.4840400000000002,12.443,0.0,0.0,0.0,130.9,100.90528,22.80404,103.4499868159,11.94528,3.4840400000000002,12.443,88.96,19.32,91.0337519824,130.55
2021-06-28 09:30:00,112.822096,5.248528,112.9441118076,11.172096,3.258528,11.6376,101.65,1.99,101.6694772289,130.95,105.342096,8.608528,105.6932540137,11.172096,3.258528,11.6376,94.17,5.35,94.3218500667,126.9,92.632096,14.238528,93.7200132787,11.172096,3.258528,11.6376,81.46,10.98,82.1966665991,130.88,11.172096,3.258528,11.6376,11.172096,3.258528,11.6376,0.0,0.0,0.0,130.95,102.852096,21.538528,105.0831187204,11.172096,3.258528,11.6376,91.68,18.28,93.4846554254,130.64
2021-06-28 10:00:00,113.487936,6.030648,113.6480546813,12.447936,3.630648,12.9666,101.04,2.4,101.0684995436,130.45,106.047936,8.590648,106.3953192717,12.447936,3.630648,12.9666,93.6,4.96,93.7313266736,126.25,93.277936,16.400648,94.708788395,12.447936,3.630648,12.9666,80.83,12.77,81.8325228745,130.45,12.447936,3.630648,12.9666,12.447936,3.630648,12.9666,0.0,0.0,0.0,130.45,103.407936,19.670648,105.2622231407,12.447936,3.630648,12.9666,90.96,16.04,92.3634299926,130.19
2021-06-28 10:30:00,111.603168,4.003424,111.6749502411,11.223168,3.273424,11.6908,100.38,0.73,100.3826543781,130.06,104.243168,9.713424,104.6947404624,11.223168,3.273424,11.6908,93.02,6.44,93.2426619097,125.75,91.633168,15.733424,92.9740722378,11.223168,3.273424,11.6908,80.41,12.46,81.3696485184,130.33,11.223168,3.273424,11.6908,11.223168,3.273424,11.6908,0.0,0.0,0.0,130.06,101.703168,19.593424,103.5733394522,11.223168,3.273424,11.6908,90.48,16.32,91.9400500326,130.07
2021-06-28 11:00:00,113.785232,4.5627759999999995,113.8766786753,10.535232,3.072776,10.9742,103.25,1.49,103.2607505299,129.66,106.225232,11.562776,106.8526916005,10.535232,3.072776,10.9742,95.69,8.49,96.0658950929,125.21,93.425232,16.112776,94.8045121536,10.535232,3.072776,10.9742,82.89,13.04,83.9094374907,129.73,10.535232,3.072776,10.9742,10.535232,3.072776,10.9742,0.0,0.0,0.0,129.66,103.855232,18.832776,105.5489586194,10.535232,3.072776,10.9742,93.32,15.76,94.6414285606,129.47
2021-06-28 11:30:00,114.157552,4.265536,114.2372158099,10.887552,3.175536,11.3412,103.27,1.09,103.2757522364,130.05,106.567552,11.135536,107.147763865,10.887552,3.175536,11.3412,95.68,7.96,96.0105410879,125.66,93.827552,13.555536,94.8016986692,10.887552,3.175536,11.3412,82.94,10.38,83.5870085599,129.97,10.887552,3.175536,11.3412,10.887552,3.175536,11.3412,0.0,0.0,0.0,130.05,103.727552,13.975536,104.6648013919,10.887552,3.175536,11.3412,92.84,10.8,93.4660665696,129.7
2021-06-28 12:00:00,113.899376,3.393568,113.9499195127,10.949376,3.193568,11.4056,102.95,0.2,102.9501942689,130.71,106.299376,10.363568,106.8033748515,10.949376,3.193568,11.4056,95.35,7.17,95.6191999548,126.44,94.159376,9.933568,94.6819088418,10.949376,3.193568,11.4056,83.21,6.74,83.4825233208,130.39,10.949376,3.193568,11.4056,10.949376,3.193568,11.4056,0.0,0.0,0.0,130.71,103.429376,7.153568,103.676464807,10.949376,3.193568,11.4056,92.48,3.96,92.5647449086,130.1
2021-06-28 12:30:00,115.786944,6.146192,115.9499550537,9.586944,2.796192,9.9864,106.2,3.35,106.2528234919,131.27,108.546944,8.166192,108.8536896183,9.586944,2.796192,9.9864,98.96,5.37,99.1055926777,127.16,96.526944,14.106192,97.5522197119,9.586944,2.796192,9.9864,86.94,11.31,87.6725709672,130.66,9.586944,2.796192,9.9864,9.586944,2.796192,9.9864,0.0,0.0,0.0,131.27,105.666944,10.396192,106.1771343671,9.586944,2.796192,9.9864,96.08,7.6,96.3801141315,130.37
2021-06-28 13:00:00,115.957632,8.860976,116.2956977481,8.197632,2.390976,8.5392,107.76,6.47,107.9540573577,131.27,109.517632,5.960976,109.6797381186,8.197632,2.390976,8.5392,101.32,3.5700000000000003,101.3828747866,127.16,97.627632,17.960976,99.2660626236,8.197632,2.390976,8.5392,89.43,15.57,90.7752708616,130.66,8.197632,2.390976,8.5392,8.197632,2.390976,8.5392,0.0,0.0,0.0,131.27,106.397632,14.870976,107.4318482686,8.197632,2.390976,8.5392,98.2,12.48,98.9898499847,130.37
2021-06-28 13:30:00,115.823232,8.666776,116.1470364545,6.503232,1.896776,6.7742,109.32,6.77,109.5294266396,131.92,109.303232,5.246776,109.4290874678,6.503232,1.896776,6.7742,102.8,3.35,102.8545696603,127.99,97.423232,17.826776,99.0408000567,6.503232,1.896776,6.7742,90.92,15.93,92.304990656,131.57,6.503232,1.896776,6.7742,6.503232,1.896776,6.7742,0.0,0.0,0.0,131.92,106.303232,14.016776,107.2233516687,6.503232,1.896776,6.7742,99.8,12.12,100.533250221,131.29
2021-06-28 14:00:00,114.591792,8.468856,114.9043093871,6.4417919999999995,1.8788559999999999,6.7102,108.15,6.59,108.3505911382,131.92,108.151792,5.438856,108.2884632239,6.4417919999999995,1.8788559999999999,6.7102,101.71,3.56,101.772283555,127.99,96.401792,17.778856,98.0275125742,6.4417919999999995,1.8788559999999999,6.7102,89.96,15.9,91.3543190003,131.57,6.4417919999999995,1.8788559999999999,6.7102,6.4417919999999995,1.8788559999999999,6.7102,0.0,0.0,0.0,131.92,105.201792,14.158856,106.1503190916,6.4417919999999995,1.8788559999999999,6.7102,98.76,12.28,99.5205305452,131.29
2021-06-28 14:30:00,113.803056,8.813808,114.1438511984,7.693056,2.243808,8.0136,106.11,6.57,106.3132023786,132.19,107.483056,5.823808,107.640717513,7.693056,2.243808,8.0136,99.79,3.58,99.8541962063,128.32,95.793056,18.383808,97.5411399072,7.693056,2.243808,8.0136,88.1,16.14,89.5662302433,131.87,7.693056,2.243808,8.0136,7.693056,2.243808,8.0136,0.0,0.0,0.0,132.19,104.373056,14.323808,105.3513469036,7.693056,2.243808,8.0136,96.68,12.08,97.4317648408,131.56
2021-06-28 15:00:00,111.435024,9.865632,111.8708865999,9.105024,2.6556319999999998,9.4844,102.33,7.21,102.5836877871,132.27,105.315024,5.645632,105.4662383931,9.105024,2.6556319999999998,9.4844,96.21,2.99,96.2564501735,128.4,93.835024,17.485632,95.4502962568,9.105024,2.6556319999999998,9.4844,84.73,14.83,86.0180318305,131.98,9.105024,2.6556319999999998,9.4844,9.105024,2.6556319999999998,9.4844,0.0,0.0,0.0,132.27,102.105024,16.375632,103.4098508337,9.105024,2.6556319999999998,9.4844,93.0,13.72,94.0065870033,131.68
2021-06-28 15:30:00,109.418336,9.457848,109.8263317324,9.558336,2.787848,9.9566,99.86,6.67,100.0825084618,132.81,103.448336,6.317848,103.6410798116,9.558336,2.787848,9.9566,93.89,3.5300000000000002,93.9563356033,129.05,92.248336,16.497848,93.7119762005,9.558336,2.787848,9.9566,82.69,13.71,83.8188534877,132.3,9.558336,2.787848,9.9566,9.558336,2.787848,9.9566,0.0,0.0,0.0,132.81,100.278336,17.907848,101.8647912231,9.558336,2.787848,9.9566,90.72,15.12,91.9713694581,131.99
2021-06-28 16:00:00,111.099856,10.571208,111.6016507127,10.529856,3.071208,10.9686,100.57,7.5,100.8492682175,133.15,105.089856,5.781208,105.2487539121,10.529856,3.071208,10.9686,94.56,2.71,94.5988250456,129.45,93.649856,17.371208,95.2473327511,10.529856,3.071208,10.9686,83.12,14.3,84.3411192717,132.58,10.529856,3.071208,10.9686,10.529856,3.071208,10.9686,0.0,0.0,0.0,133.15,101.729856,17.431208,103.2124537743,10.529856,3.071208,10.9686,91.2,14.36,92.3236134475,132.26
2021-06-28 16:30:00,113.992752,10.094136,114.4388006321,9.682752,2.824136,10.0862,104.31,7.27,104.5630384027,132.88,107.772752,5.744136,107.9257206232,9.682752,2.824136,10.0862,98.09,2.92,98.1334525022,129.14,95.942752,16.844136,97.4101461806,9.682752,2.824136,10.0862,86.26,14.02,87.3919218235,132.28,9.682752,2.824136,10.0862,9.682752,2.824136,10.0862,0.0,0.0,0.0,132.88,104.362752,17.384136,105.8007192295,9.682752,2.824136,10.0862,94.68,14.56,95.7929851294,131.98
2021-06-28 17:00:00,115.781712,7.813416,116.0450529029,8.171712,2.383416,8.5122,107.61,5.43,107.7469117887,132.6,109.381712,7.043416,109.6082507341,8.171712,2.383416,8.5122,101.21,4.66,101.3172231163,128.84,97.471712,15.863416,98.7541523552,8.171712,2.383416,8.5122,89.3,13.48,90.3116847368,131.98,8.171712,2.383416,8.5122,8.171712,2.383416,8.5122,0.0,0.0,0.0,132.6,106.211712,17.423416,107.6313299699,8.171712,2.383416,8.5122,98.04,15.04,99.1869104267,131.69
2021-06-28 17:30:00,117.719552,5.976536,117.8711665576,6.399552,1.866536,6.6662,111.32,4.11,111.3958459728,132.28,111.099552,7.786536,111.3720817686,6.399552,1.866536,6.6662,104.7,5.92,104.8672322511,128.48,99.119552,14.546536,100.1812721934,6.399552,1.866536,6.6662,92.72,12.68,93.583015553,131.8,6.399552,1.866536,6.6662,6.399552,1.866536,6.6662,0.0,0.0,0.0,132.28,108.199552,17.746536,109.6452579595,6.399552,1.866536,6.6662,101.8,15.88,103.0311331589,131.51
2021-06-28 18:00:00,117.400624,5.226432,117.5169013676,6.090624,1.776432,6.3444,111.31,3.45,111.3634527123,132.35,110.760624,8.316432,111.0724037287,6.090624,1.776432,6.3444,104.67,6.54,104.874117398,128.56,98.860624,14.046432,99.8535188644,6.090624,1.776432,6.3444,92.77,12.27,93.5779129923,131.93,6.090624,1.776432,6.3444,6.090624,1.776432,6.3444,0.0,0.0,0.0,132.35,107.930624,18.136432,109.4438201212,6.090624,1.776432,6.3444,101.84,16.36,103.1456988924,131.64
2021-06-28 18:30:00,115.868,4.679,115.9624355772,5.448,1.589,5.675,110.42,3.09,110.4632269129,132.35,109.278,8.519,109.6095554457,5.448,1.589,5.675,103.83,6.93,104.0610099893,128.56,97.408,12.989,98.270201918,5.448,1.589,5.675,91.96,11.4,92.6639174652,131.96,5.448,1.589,5.675,5.448,1.589,5.675,0.0,0.0,0.0,132.35,106.448,19.029,108.1354684874,5.448,1.589,5.675,101.0,17.44,102.4946515678,131.66
2021-06-28 19:00:00,111.97808,3.17444,112.0230666863,5.87808,1.7144400000000002,6.123,106.1,1.46,106.1100447649,132.69,105.64808,10.21444,106.1407159963,5.87808,1.7144400000000002,6.123,99.77,8.5,100.1314281332,128.97,94.05808,12.19444,94.8452781123,5.87808,1.7144400000000002,6.123,88.18,10.48,88.8005788269,132.23,5.87808,1.7144400000000002,6.123,5.87808,1.7144400000000002,6.123,0.0,0.0,0.0,132.69,102.63808,20.39444,104.644678073,5.87808,1.7144400000000002,6.123,96.76,18.68,98.5466387047,131.93
2021-06-28 19:30:00,110.219376,1.8435679999999999,110.2347930047,4.709376,1.373568,4.9056,105.51,0.47000000000000003,105.511046815,133.19,103.899376,10.903568,104.4699388739,4.709376,1.373568,4.9056,99.19,9.53,99.6467611114,129.55,92.439376,11.783568,93.187395661,4.709376,1.373568,4.9056,87.73,10.41,88.3454639469,132.78,4.709376,1.373568,4.9056,4.709376,1.373568,4.9056,0.0,0.0,0.0,133.19,100.989376,20.253568,103.0002965122,4.709376,1.373568,4.9056,96.28,18.88,98.1136728494,132.48
2021-06-28 20:00:00,107.761872,1.754296,107.7761504759,4.711872,1.374296,4.9082,103.05,0.38,103.0507006284,133.36,101.561872,11.674296,102.2306364611,4.711872,1.374296,4.9082,96.85,10.3,97.3961626554,129.76,90.321872,9.324296,90.8018890634,4.711872,1.374296,4.9082,85.61,7.95,85.9783379695,133.04,4.711872,1.374296,4.9082,4.711872,1.374296,4.9082,0.0,0.0,0.0,133.36,98.671872,23.294296,101.3842322559,4.711872,1.374296,4.9082,93.96,21.92,96.4829933201,132.74
2021-06-28 20:30:00,103.970592,26.327256,107.2520788112,4.310592,1.257256,4.4902,99.66,25.07,102.7648797012,134.15,98.250592,11.237256,98.8911257432,4.310592,1.257256,4.4902,93.94,9.98,94.4686402993,130.73,88.330592,12.187256,89.1673858083,4.310592,1.257256,4.4902,84.02,10.93,84.7279487536,133.62,4.310592,1.257256,4.4902,4.310592,1.257256,4.4902,0.0,0.0,0.0,134.15,96.510592,19.097256,98.3819066441,4.310592,1.257256,4.4902,92.2,17.84,93.9100931743,133.33
2021-06-28 21:00:00,100.896976,34.925368,106.7706939936,3.686976,1.075368,3.8406000000000002,97.21,33.85,102.9349629621,132.41,95.406976,10.825368,96.0191629926,3.686976,1.075368,3.8406000000000002,91.72,9.75,92.2367654463,128.64,86.266976,12.015368,87.0997142151,3.686976,1.075368,3.8406000000000002,82.58,10.94,83.3015005867,130.65,3.686976,1.075368,3.8406000000000002,3.686976,1.075368,3.8406000000000002,0.0,0.0,0.0,132.41,94.326976,18.515368,96.1269850431,3.686976,1.075368,3.8406000000000002,90.64,17.44,92.3025633447,130.36
2021-06-28 21:30:00,99.19168,40.89924,107.2927640328,3.15168,0.9192400000000001,3.283,96.04,39.98,104.0292362752,131.34,94.54168,16.93924,96.0472129164,3.15168,0.9192400000000001,3.283,91.39,16.02,92.7834710495,127.39,84.45168,11.08924,85.1766253065,3.15168,0.9192400000000001,3.283,81.3,10.17,81.9336249656,128.96,3.15168,0.9192400000000001,3.283,3.15168,0.9192400000000001,3.283,0.0,0.0,0.0,131.34,92.35168,19.51924,94.3919145319,3.15168,0.9192400000000001,3.283,89.2,18.6,91.1186040279,128.67
2021-06-28 22:00:00,95.638144,45.452792,105.8896165276,2.958144,0.862792,3.0814,92.68,44.59,102.8486776774,132.06,91.548144,18.932792,93.4853640029,2.958144,0.862792,3.0814,88.59,18.07,90.4141194726,128.26,81.308144,10.892792,82.0345488089,2.958144,0.862792,3.0814,78.35,10.03,78.9893878948,130.16,2.958144,0.862792,3.0814,2.958144,0.862792,3.0814,0.0,0.0,0.0,132.06,88.918144,19.742792,91.0835559712,2.958144,0.862792,3.0814,85.96,18.88,88.0089540899,129.88
2021-06-28 22:30:00,89.993824,48.629032,102.2920872375,2.773824,0.809032,2.8894,87.22,47.82,99.468994164,132.39,86.183824,16.239032,87.7003858575,2.773824,0.809032,2.8894,83.41,15.43,84.8251908339,128.65,76.663824,8.779032,77.1648450602,2.773824,0.809032,2.8894,73.89,7.97,74.3185912138,130.9,2.773824,0.809032,2.8894,2.773824,0.809032,2.8894,0.0,0.0,0.0,132.39,83.773824,22.169032,86.6574841973,2.773824,0.809032,2.8894,81.0,21.36,83.7690253017,130.61
2021-06-28 23:00:00,85.565232,47.627776,97.927595569,2.735232,0.7977759999999999,2.8492,82.83,46.83,95.1517619385,132.79,81.965232,17.597776,83.8330542027,2.735232,0.7977759999999999,2.8492,79.23,16.8,80.9915606715,129.13,72.825232,5.717776,73.0493489241,2.735232,0.7977759999999999,2.8492,70.09,4.92,70.2624686444,131.35,2.735232,0.7977759999999999,2.8492,2.735232,0.7977759999999999,2.8492,0.0,0.0,0.0,132.79,79.575232,25.997776,83.7144067936,2.735232,0.7977759999999999,2.8492,76.84,25.2,80.8667150316,131.06
2021-06-28 23:30:00,82.14272,47.92496,95.1011474168,3.10272,0.9049600000000001,3.232,79.04,47.02,91.9684837322,133.82,78.67272,18.02496,80.7111891574,3.10272,0.9049600000000001,3.232,75.57,17.12,77.4849617668,130.33,69.80272,7.52496,70.2071559202,3.10272,0.9049600000000001,3.232,66.7,6.62,67.0277136713,131.87,3.10272,0.9049600000000001,3.232,3.10272,0.9049600000000001,3.232,0.0,0.0,0.0,133.82,76.18272,24.30496,79.9658546331,3.10272,0.9049600000000001,3.232,73.08,23.4,76.7349099172,131.57
2021-06-29 00:00:00,78.09536,50.97448,93.2592240199,3.37536,0.9844800000000001,3.516,74.72,49.99,89.9003809781,134.11,74.84536,16.20448,76.5794560284,3.37536,0.9844800000000001,3.516,71.47,15.22,73.0726303071,130.72,66.33536,7.92448,66.8070158711,3.37536,0.9844800000000001,3.516,62.96,6.94,63.3413387923,132.33,3.37536,0.9844800000000001,3.516,3.37536,0.9844800000000001,3.516,0.0,0.0,0.0,134.11,72.37536,24.42448,76.3855219161,3.37536,0.9844800000000001,3.516,69.0,23.44,72.8727219198,132.04
2021-06-29 00:30:00,75.740832,51.868576,91.7988170312,5.720832,1.6685759999999998,5.9592,70.02,50.2,86.1559075165,134.92,72.710832,16.878576,74.6441653307,5.720832,1.6685759999999998,5.9592,66.99,15.21,68.6950085523,131.68,64.740832,5.198576,64.9492149335,5.720832,1.6685759999999998,5.9592,59.02,3.5300000000000002,59.1254708226,133.4,5.720832,1.6685759999999998,5.9592,5.720832,1.6685759999999998,5.9592,0.0,0.0,0.0,134.92,70.320832,29.108576,76.1073492504,5.720832,1.6685759999999998,5.9592,64.6,27.44,70.1862778611,133.11
2021-06-29 01:00:00,74.345072,52.146896,90.8101783564,5.715072,1.666896,5.9532,68.63,50.48,85.1957000089,135.45,71.365072,16.626896,73.2763752662,5.715072,1.666896,5.9532,65.65,14.96,67.3329347348,132.31,63.555072,4.966896,63.7488606392,5.715072,1.666896,5.9532,57.84,3.3,57.9340625194,133.54,5.715072,1.666896,5.9532,5.715072,1.666896,5.9532,0.0,0.0,0.0,135.45,69.035072,29.386896,75.0295330024,5.715072,1.666896,5.9532,63.32,27.72,69.1217823844,133.24
2021-06-29 01:30:00,72.960528,52.978904,90.1665287958,6.030528,1.7589039999999998,6.2818,66.93,51.22,84.2799697437,135.48,70.080528,16.278904,71.9463905988,6.030528,1.7589039999999998,6.2818,64.05,14.52,65.675207651,132.36,62.470528,4.738904,62.6500126075,6.030528,1.7589039999999998,6.2818,56.44,2.98,56.518616402,133.58,6.030528,1.7589039999999998,6.2818,6.030528,1.7589039999999998,6.2818,0.0,0.0,0.0,135.48,67.830528,29.958904,74.1519821558,6.030528,1.7589039999999998,6.2818,61.8,28.2,67.9299639335,133.27
2021-06-29 02:00:00,73.239888,52.390384,90.0490617937,6.549888,1.910384,6.8228,66.69,50.48,83.6408183843,135.65,70.369888,17.210384,72.4438986704,6.549888,1.910384,6.8228,63.82,15.3,65.6283658184,132.57,62.679888,4.630384,62.8506866763,6.549888,1.910384,6.8228,56.13,2.7199999999999998,56.1958655063,133.75,6.549888,1.910384,6.8228,6.549888,1.910384,6.8228,0.0,0.0,0.0,135.65,67.989888,30.430384,74.4891478045,6.549888,1.910384,6.8228,61.44,28.52,67.7367256368,133.45
2021-06-29 02:30:00,73.783024,50.659632,89.5004633785,6.033024,1.7596319999999999,6.2844,67.75,48.9,83.5540094789,135.96,70.873024,18.629632,73.2806162594,6.033024,1.7596319999999999,6.2844,64.84,16.87,66.99867536,132.97,62.933024,5.649632,63.1861048928,6.033024,1.7596319999999999,6.2844,56.9,3.89,57.0328159922,133.91,6.033024,1.7596319999999999,6.2844,6.033024,1.7596319999999999,6.2844,0.0,0.0,0.0,135.96,68.313024,29.079632,74.2448263873,6.033024,1.7596319999999999,6.2844,62.28,27.32,68.0086817987,133.6
2021-06-29 03:00:00,71.152368,54.434024,89.5863965167,5.122368,1.494024,5.3358,66.03,52.94,84.6321717788,135.96,68.292368,15.074024,69.9362118405,5.122368,1.494024,5.3358,63.17,13.58,64.6131975683,132.97,60.842368,5.174024,61.0619707199,5.122368,1.494024,5.3358,55.72,3.68,55.8413896675,133.91,5.122368,1.494024,5.3358,5.122368,1.494024,5.3358,0.0,0.0,0.0,135.96,66.122368,29.134024,72.2562032241,5.122368,1.494024,5.3358,61.0,27.64,66.9699156338,133.6
2021-06-29 03:30:00,70.207504,56.654272,90.2152988897,4.677504,1.364272,4.8724,65.53,55.29,85.7389351462,136.25,67.377504,13.044272,68.6285733298,4.677504,1.364272,4.8724,62.7,11.68,63.7786202422,133.3,59.917504,5.434272,60.1634323968,4.677504,1.364272,4.8724,55.24,4.07,55.3897328031,134.55,4.677504,1.364272,4.8724,4.677504,1.364272,4.8724,0.0,0.0,0.0,136.25,65.117504,28.604272,71.123088402,4.677504,1.364272,4.8724,60.44,27.24,66.294880647,134.25
2021-06-29 04:00:00,70.033952,56.255736,89.8301857153,4.613952,1.345736,4.8062000000000005,65.42,54.91,85.4100960074,136.34,67.203952,13.405736,68.5279864152,4.613952,1.345736,4.8062000000000005,62.59,12.06,63.7412872477,133.4,59.773952,5.715736,60.0466066961,4.613952,1.345736,4.8062000000000005,55.16,4.37,55.3328338331,134.89,4.613952,1.345736,4.8062000000000005,4.613952,1.345736,4.8062000000000005,0.0,0.0,0.0,136.34,64.973952,28.305736,70.8719205962,4.613952,1.345736,4.8062000000000005,60.36,26.96,66.107270402,134.59
2021-06-29 04:30:00,70.668976,55.626368,89.9355157085,4.478976,1.306368,4.6656,66.19,54.32,85.6258051057,136.29,67.828976,13.876368,69.2338325826,4.478976,1.306368,4.6656,63.35,12.57,64.5850400635,133.33,60.208976,6.056368,60.512811737,4.478976,1.306368,4.6656,55.73,4.75,55.9320605735,134.82,4.478976,1.306368,4.6656,4.478976,1.306368,4.6656,0.0,0.0,0.0,136.29,65.478976,27.786368,71.1307144955,4.478976,1.306368,4.6656,61.0,26.48,66.4995518782,134.52
2021-06-29 05:00:00,70.594576,55.572168,89.8435307456,4.704576,1.372168,4.9006,65.89,54.2,85.3178299068,136.29,67.764576,14.092168,69.2143551541,4.704576,1.372168,4.9006,63.06,12.72,64.3301018187,133.33,60.134576,6.242168,60.4576867903,4.704576,1.372168,4.9006,55.43,4.87,55.6435243312,134.82,4.704576,1.372168,4.9006,4.704576,1.372168,4.9006,0.0,0.0,0.0,136.29,65.384576,27.772168,71.0382720378,4.704576,1.372168,4.9006,60.68,26.4,66.1741822768,134.52
2021-06-29 05:30:00,72.689472,54.756096,91.0054360398,4.889472,1.426096,5.0932,67.8,53.33,86.2608190316,136.41,69.779472,14.876096,71.347550377,4.889472,1.426096,5.0932,64.89,13.45,66.269258333,133.48,61.849472,6.856096,62.2283154122,4.889472,1.426096,5.0932,56.96,5.43,57.2182357295,134.94,4.889472,1.426096,5.0932,4.889472,1.426096,5.0932,0.0,0.0,0.0,136.41,67.249472,27.146096,72.5217347581,4.889472,1.426096,5.0932,62.36,25.72,67.4558225804,134.64
2021-06-29 06:00:00,76.524928,53.203104,93.2021184343,5.564928,1.623104,5.7968,70.96,51.58,87.725811481,136.41,73.454928,16.393104,75.2619446084,5.564928,1.623104,5.7968,67.89,14.77,69.4780900716,133.43,65.004928,8.103104,65.5080220944,5.564928,1.623104,5.7968,59.44,6.48,59.7921734009,134.91,5.564928,1.623104,5.7968,5.564928,1.623104,5.7968,0.0,0.0,0.0,136.41,70.644928,26.063104,75.2993442351,5.564928,1.623104,5.7968,65.08,24.44,69.5177675131,134.61
2021-06-29 06:30:00,83.80672,48.55196,96.8548353826,6.48672,1.89196,6.757,77.32,46.66,90.3080173628,136.05,80.45672,19.71196,82.8362551073,6.48672,1.89196,6.757,73.97,17.82,76.0862228002,133.0,71.31672,9.66196,71.9682431535,6.48672,1.89196,6.757,64.83,7.77,65.293964499,134.53,6.48672,1.89196,6.757,6.48672,1.89196,6.757,0.0,0.0,0.0,136.05,77.56672,24.21196,81.2577076873,6.48672,1.89196,6.757,71.08,22.32,74.5020053421,134.23
2021-06-29 07:00:00,89.93216,46.86188,101.4092165407,6.93216,2.02188,7.221,83.0,44.84,94.3378269837,134.44,86.33216,20.64188,88.7655848863,6.93216,2.02188,7.221,79.4,18.62,81.5540581455,131.08,76.73216,12.24188,77.7025611174,6.93216,2.02188,7.221,69.8,10.22,70.5442300972,132.71,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,134.44,83.45216,21.10188,86.0787566604,6.93216,2.02188,7.221,76.52,19.08,78.8628987547,132.42
2021-06-29 07:30:00,98.833824,30.084032,103.3110533672,6.973824,2.034032,7.2644,91.86,28.05,96.0471868406,133.21,94.663824,16.484032,96.0883077449,6.973824,2.034032,7.2644,87.69,14.45,88.8725975765,129.61,83.913824,12.204032,84.7966287971,6.973824,2.034032,7.2644,76.94,10.17,77.6092294769,131.66,6.973824,2.034032,7.2644,6.973824,2.034032,7.2644,0.0,0.0,0.0,133.21,91.413824,20.754032,93.7401571503,6.973824,2.034032,7.2644,84.44,18.72,86.4901844142,131.38
2021-06-29 08:00:00,104.827952,5.5077359999999995,104.9725424878,7.397952,2.157736,7.7062,97.43,3.35,97.4875756186,132.3,100.137952,6.617736,100.3563842539,7.397952,2.157736,7.7062,92.74,4.46,92.8471819712,128.49,88.047952,11.057736,88.7395930622,7.397952,2.157736,7.7062,80.65,8.9,81.1395865161,131.21,7.397952,2.157736,7.7062,7.397952,2.157736,7.7062,0.0,0.0,0.0,132.3,95.917952,22.277736,98.4710670053,7.397952,2.157736,7.7062,88.52,20.12,90.7777770162,130.92
2021-06-29 08:30:00,108.12096,4.01028,108.1953064463,9.36096,2.73028,9.751,98.76,1.28,98.7682945079,132.46,103.37096,9.41028,103.7984043278,9.36096,2.73028,9.751,94.01,6.68,94.2470291309,128.67,90.81096,13.58028,91.8207735809,9.36096,2.73028,9.751,81.45,10.85,82.1694894715,132.35,9.36096,2.73028,9.751,9.36096,2.73028,9.751,0.0,0.0,0.0,132.46,98.72096,20.65028,100.8576323706,9.36096,2.73028,9.751,89.36,17.92,91.1391024753,132.07
2021-06-29 09:00:00,108.628832,4.612576,108.7267170434,12.728832,3.712576,13.2592,95.9,0.9,95.9042230561,132.21,104.028832,11.362576,104.6475323199,12.728832,3.712576,13.2592,91.3,7.65,91.6199350578,128.32,91.348832,15.572576,92.6666835008,12.728832,3.712576,13.2592,78.62,11.86,79.5095214424,132.07,12.728832,3.712576,13.2592,12.728832,3.712576,13.2592,0.0,0.0,0.0,132.21,98.968832,20.392576,101.0479433901,12.728832,3.712576,13.2592,86.24,16.68,87.8382604564,131.79
2021-06-29 09:30:00,108.718272,5.554496,108.8600711578,15.238272,4.444496,15.8732,93.48,1.11,93.4865899474,131.99,104.238272,12.574496,104.9939774425,15.238272,4.444496,15.8732,89.0,8.13,89.3705594701,127.89,91.568272,16.784496,93.0938652277,15.238272,4.444496,15.8732,76.33,12.34,77.321048234,131.87,15.238272,4.444496,15.8732,15.238272,4.444496,15.8732,0.0,0.0,0.0,131.99,98.958272,20.644496,101.0887472092,15.238272,4.444496,15.8732,83.72,16.2,85.2729640625,131.59
2021-06-29 10:00:00,109.29616,4.51888,109.389537284,13.91616,4.05888,14.496,95.38,0.46,95.3811092408,132.1,104.71616,11.34888,105.3293465393,13.91616,4.05888,14.496,90.8,7.29,91.0921736485,127.98,92.16616,15.778880000000001,93.5070804977,13.91616,4.05888,14.496,78.25,11.72,79.122821613,131.98,13.91616,4.05888,14.496,13.91616,4.05888,14.496,0.0,0.0,0.0,132.1,99.75616,20.93888,101.93001596,13.91616,4.05888,14.496,85.84,16.88,87.4839413835,131.71
2021-06-29 10:30:00,108.885472,5.019096,109.0010886979,14.705472,4.289096,15.318200000000001,94.18,0.73,94.1828291144,132.2,104.335472,11.709096,104.9904455015,14.705472,4.289096,15.318200000000001,89.63,7.42,89.9366071186,128.1,91.895472,15.939096,93.267532161,14.705472,4.289096,15.318200000000001,77.19,11.65,78.0641953779,132.1,14.705472,4.289096,15.318200000000001,14.705472,4.289096,15.318200000000001,0.0,0.0,0.0,132.2,99.385472,21.209096,101.6233132593,14.705472,4.289096,15.318200000000001,84.68,16.92,86.3538580493,131.83
2021-06-29 11:00:00,109.796608,4.9373439999999995,109.9075634071,14.596608,4.257344,15.2048,95.2,0.68,95.2024285405,132.15,105.196608,12.117344,105.8921921594,14.596608,4.257344,15.2048,90.6,7.86,90.9403078948,128.06,92.636608,16.027344,94.0128549585,14.596608,4.257344,15.2048,78.04,11.77,78.9225854873,132.04,14.596608,4.257344,15.2048,14.596608,4.257344,15.2048,0.0,0.0,0.0,132.15,100.196608,21.057344,102.385409073,14.596608,4.257344,15.2048,85.6,16.8,87.2330212706,131.76
2021-06-29 11:30:00,111.431616,5.940888,111.5898704838,13.991616,4.080888,14.5746,97.44,1.8599999999999999,97.4577508462,132.03,106.741616,13.460888,107.5870256678,13.991616,4.080888,14.5746,92.75,9.38,93.2231028233,127.92,93.761616,16.490887999999998,95.2007879272,13.991616,4.080888,14.5746,79.77,12.41,80.7295546872,131.87,13.991616,4.080888,14.5746,13.991616,4.080888,14.5746,0.0,0.0,0.0,132.03,101.511616,20.240887999999998,103.5099112644,13.991616,4.080888,14.5746,87.52,16.16,88.9994157284,131.6
2021-06-29 12:00:00,110.584192,5.807056,110.7365586411,14.424192,4.207056,15.0252,96.16,1.6,96.1733102269,132.29,105.904192,13.387056,106.7469491439,14.424192,4.207056,15.0252,91.48,9.18,91.9394518148,128.23,93.314192,16.637056,94.7857059949,14.424192,4.207056,15.0252,78.89,12.43,79.8632393533,132.03,14.424192,4.207056,15.0252,14.424192,4.207056,15.0252,0.0,0.0,0.0,132.29,100.984192,20.407056,103.0255063976,14.424192,4.207056,15.0252,86.56,16.2,88.0628957053,131.77
2021-06-29 12:30:00,109.55792,5.68356,109.7052445829,15.57792,4.54356,16.227,93.98,1.1400000000000001,93.9869139827,132.42,105.00792,13.29356,105.8460296856,15.57792,4.54356,16.227,89.43,8.75,89.8570386781,128.39,92.35792000000001,16.58356,93.834960697,15.57792,4.54356,16.227,76.78,12.04,77.7182732695,132.18,15.57792,4.54356,16.227,15.57792,4.54356,16.227,0.0,0.0,0.0,132.42,99.77792,21.18356,102.0018457372,15.57792,4.54356,16.227,84.2,16.64,85.8284894426,131.93
2021-06-29 13:00:00,108.394656,6.097608,108.5660272492,17.134656,4.997608,17.8486,91.26,1.1,91.2666291697,132.47,103.964656,13.757608,104.8709753701,17.134656,4.997608,17.8486,86.83,8.76,87.2707654372,128.42,91.574656,17.917608,93.3110834679,17.134656,4.997608,17.8486,74.44,12.92,75.552895378,132.23,17.134656,4.997608,17.8486,17.134656,4.997608,17.8486,0.0,0.0,0.0,132.47,98.734656,20.757608,100.8930651002,17.134656,4.997608,17.8486,81.6,15.76,83.1079875824,131.99
2021-06-29 13:30:00,108.174192,6.827056,108.3894114223,18.264192,5.327056,19.0252,89.91,1.5,89.922511642,132.61,103.794192,14.427056,104.7920523597,18.264192,5.327056,19.0252,85.53,9.1,86.0127368475,128.68,91.394192,17.657056,93.0842089611,18.264192,5.327056,19.0252,73.13,12.33,74.1621588143,132.48,18.264192,5.327056,19.0252,18.264192,5.327056,19.0252,0.0,0.0,0.0,132.61,98.504192,21.847056,100.8978181005,18.264192,5.327056,19.0252,80.24,16.52,81.9229394004,132.24
2021-06-29 14:00:00,108.455952,6.226736,108.6345514348,15.005952,4.376736,15.6312,93.45,1.85,93.4683101377,132.9,103.915952,13.736736,104.8199551421,15.005952,4.376736,15.6312,88.91,9.36,89.4013294085,129.12,91.275952,16.596736,92.772577087,15.005952,4.376736,15.6312,76.27,12.22,77.2427427012,132.66,15.005952,4.376736,15.6312,15.005952,4.376736,15.6312,0.0,0.0,0.0,132.9,98.645952,21.096736,100.8766381073,15.005952,4.376736,15.6312,83.64,16.72,85.294829855,132.42
2021-06-29 14:30:00,105.747312,7.814216,106.0356353634,19.317312,5.634216,20.1222,86.43,2.18,86.4574883975,133.2,101.557312,11.414216,102.1967315894,19.317312,5.634216,20.1222,82.24,5.78,82.4428650642,129.68,89.257312,17.354216,90.9287444015,19.317312,5.634216,20.1222,69.94,11.72,70.9151746807,132.92,19.317312,5.634216,20.1222,19.317312,5.634216,20.1222,0.0,0.0,0.0,133.2,95.917312,23.154216,98.6724300901,19.317312,5.634216,20.1222,76.6,17.52,78.5780529156,132.68
2021-06-29 15:00:00,104.577872,8.202296,104.8990418055,18.967872,5.532296,19.7582,85.61,2.67,85.6516257873,133.76,100.387872,10.882296,100.9759833372,18.967872,5.532296,19.7582,81.42,5.35,81.5955813755,130.41,88.467872,17.862296,90.2531217997,18.967872,5.532296,19.7582,69.5,12.33,70.5852597927,133.82,18.967872,5.532296,19.7582,18.967872,5.532296,19.7582,0.0,0.0,0.0,133.76,95.167872,22.532296,97.7989172948,18.967872,5.532296,19.7582,76.2,17.0,78.0732988928,133.58
2021-06-29 15:30:00,105.137984,9.226912,105.5420844244,17.097984,4.986912,17.8104,88.04,4.24,88.1420399129,133.98,100.837984,8.846912,101.2253272117,17.097984,4.986912,17.8104,83.74,3.86,83.8289162521,130.66,88.877984,16.886912,90.4680265995,17.097984,4.986912,17.8104,71.78,11.9,72.7597306207,134.13,17.097984,4.986912,17.8104,17.097984,4.986912,17.8104,0.0,0.0,0.0,133.98,95.817984,22.426912,98.4075832428,17.097984,4.986912,17.8104,78.72,17.44,80.6287293711,133.92
2021-06-29 16:00:00,108.775088,7.828984,109.0564659242,15.185088,4.428984,15.8178,93.59,3.4,93.6517383715,134.04,104.245088,9.008984,104.6336473838,15.185088,4.428984,15.8178,89.06,4.58,89.1776877924,130.74,91.835088,16.578984,93.3195911823,15.185088,4.428984,15.8178,76.65,12.15,77.6069906645,134.32,15.185088,4.428984,15.8178,15.185088,4.428984,15.8178,0.0,0.0,0.0,134.04,99.265088,21.508984,101.5686668632,15.185088,4.428984,15.8178,84.08,17.08,85.7972773461,134.11
2021-06-29 16:30:00,109.381792,7.363856,109.6293883788,14.961791999999999,4.363856,15.5852,94.42,3.0,94.467647372,133.98,104.811792,9.323856,105.225690936,14.961791999999999,4.363856,15.5852,89.85,4.96,89.9867995875,130.72,92.681792,14.303856,93.7790747704,14.961791999999999,4.363856,15.5852,77.72,9.94,78.3530599275,133.91,14.961791999999999,4.363856,15.5852,14.961791999999999,4.363856,15.5852,0.0,0.0,0.0,133.98,100.201792,23.963856,103.0274988263,14.961791999999999,4.363856,15.5852,85.24,19.6,87.4643790351,133.69
2021-06-29 17:00:00,108.618736,9.835048,109.0630917378,15.788736,4.605048,16.4466,92.83,5.23,92.9772111864,133.98,104.178736,7.485048,104.4472832491,15.788736,4.605048,16.4466,88.39,2.88,88.4369068885,130.72,92.288736,12.935048,93.1908056583,15.788736,4.605048,16.4466,76.5,8.33,76.9521858039,133.91,15.788736,4.605048,16.4466,15.788736,4.605048,16.4466,0.0,0.0,0.0,133.98,99.668736,26.125048,103.0357950852,15.788736,4.605048,16.4466,83.88,21.52,86.5965634422,133.69
2021-06-29 17:30:00,106.829856,10.396208,107.3345204199,15.209856,4.436208,15.8436,91.62,5.96,91.8136482229,134.49,102.409856,6.646208,102.6252926267,15.209856,4.436208,15.8436,87.2,2.21,87.2280006649,131.3,90.589856,11.926207999999999,91.3715297418,15.209856,4.436208,15.8436,75.38,7.49,75.7512013106,134.46,15.209856,4.436208,15.8436,15.209856,4.436208,15.8436,0.0,0.0,0.0,134.49,97.849856,26.996208,101.5056134684,15.209856,4.436208,15.8436,82.64,22.56,85.6640134479,134.22
2021-06-29 18:00:00,106.740848,10.970664,107.3031411486,14.710848,4.290664,15.3238,92.03,6.68,92.2721155063,134.49,102.280848,5.770664,102.4435084844,14.710848,4.290664,15.3238,87.57,1.48,87.5825056732,131.3,90.460848,11.160664,91.1467248002,14.710848,4.290664,15.3238,75.75,6.87,76.060892711,134.46,14.710848,4.290664,15.3238,14.710848,4.290664,15.3238,0.0,0.0,0.0,134.49,97.830848,27.370664,101.5875389415,14.710848,4.290664,15.3238,83.12,23.08,86.2648294498,134.22
