Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-06-29 18:30:00,104.337008,11.799544,105.0020974886,13.507008,3.9395439999999997,14.0698,90.83,7.86,91.1694493786,134.33,99.937008,4.369544,100.0324871367,13.507008,3.9395439999999997,14.0698,86.43,0.43,86.4310696451,131.12,88.347008,9.869544,88.8965787942,13.507008,3.9395439999999997,14.0698,74.84,5.93,75.0745662658,134.33,13.507008,3.9395439999999997,14.0698,13.507008,3.9395439999999997,14.0698,0.0,0.0,0.0,134.33,95.547008,28.139544,99.604541434,13.507008,3.9395439999999997,14.0698,82.04,24.2,85.5347975972,134.09
2021-06-29 19:00:00,101.32104,12.43072,102.0807324935,9.91104,2.89072,10.324,91.41,9.54,91.9064725686,134.33,96.89104,4.05072,96.9756771814,9.91104,2.89072,10.324,86.98,1.16,86.9877347676,131.12,85.29104,8.13072,85.677710707,9.91104,2.89072,10.324,75.38,5.24,75.5619083931,134.33,9.91104,2.89072,10.324,9.91104,2.89072,10.324,0.0,0.0,0.0,134.33,92.59104,28.13072,96.7700268472,9.91104,2.89072,10.324,82.68,25.24,86.4467466132,134.09
2021-06-29 19:30:00,104.796464,12.088552,105.4913833275,8.086464,2.358552,8.4234,96.71,9.73,97.1982355807,134.96,100.106464,3.968552,100.1850963944,8.086464,2.358552,8.4234,92.02,1.6099999999999999,92.0340833605,131.89,87.846464,9.168552,88.3236298115,8.086464,2.358552,8.4234,79.76,6.8100000000000005,80.050194878,135.06,8.086464,2.358552,8.4234,8.086464,2.358552,8.4234,0.0,0.0,0.0,134.96,95.606464,24.718552,98.7502039064,8.086464,2.358552,8.4234,87.52,22.36,90.3311684857,134.81
2021-06-29 20:00:00,103.349744,11.821592,104.0236493413,7.479744,2.181592,7.7914,95.87,9.64,96.353445709,132.46,98.679744,3.761592,98.7514123964,7.479744,2.181592,7.7914,91.2,1.58,91.2136853767,128.9,86.699744,8.611592,87.1263744594,7.479744,2.181592,7.7914,79.22,6.43,79.4805215131,132.82,7.479744,2.181592,7.7914,7.479744,2.181592,7.7914,0.0,0.0,0.0,132.46,94.399744,24.781592,97.5983553618,7.479744,2.181592,7.7914,86.92,22.6,89.8100573433,132.57
2021-06-29 20:30:00,101.646192,11.483056,102.2927608543,5.976192,1.743056,6.2252,95.67,9.74,96.1645282836,132.17,97.006192,3.393056,97.0655145526,5.976192,1.743056,6.2252,91.03,1.65,91.0449526333,128.58,85.096192,7.913056,85.4633158037,5.976192,1.743056,6.2252,79.12,6.17,79.3602123233,132.46,5.976192,1.743056,6.2252,5.976192,1.743056,6.2252,0.0,0.0,0.0,132.17,92.776192,24.743056,96.0189597019,5.976192,1.743056,6.2252,86.8,23.0,89.7955455465,132.21
2021-06-29 21:00:00,100.518576,12.564168,101.3007524089,4.8485759999999996,1.414168,5.0506,95.67,11.15,96.3175549939,132.17,95.828576,4.324168,95.9260882507,4.8485759999999996,1.414168,5.0506,90.98,2.91,91.0265263536,128.58,83.968576,7.544168,84.306798221,4.8485759999999996,1.414168,5.0506,79.12,6.13,79.3571124727,132.46,4.8485759999999996,1.414168,5.0506,4.8485759999999996,1.414168,5.0506,0.0,0.0,0.0,132.17,91.648576,24.694168,94.917139738,4.8485759999999996,1.414168,5.0506,86.8,23.28,89.8676716066,132.21
2021-06-29 21:30:00,99.08112,37.53616,105.9529690382,4.10112,1.1961600000000001,4.272,94.98,36.34,101.6946212934,132.84,94.73112,14.18616,95.7874325368,4.10112,1.1961600000000001,4.272,90.63,12.99,91.5561958581,129.38,84.69112,13.30616,85.7300396641,4.10112,1.1961600000000001,4.272,80.59,12.11,81.4947863363,133.27,4.10112,1.1961600000000001,4.272,4.10112,1.1961600000000001,4.272,0.0,0.0,0.0,132.84,91.58112,17.43616,93.2261831032,4.10112,1.1961600000000001,4.272,87.48,16.24,88.9746480746,133.02
2021-06-29 22:00:00,96.509456,49.599008,108.5086940849,4.179456,1.219008,4.3536,92.33,48.38,104.2374851001,132.5,92.399456,15.619008000000001,93.7102602707,4.179456,1.219008,4.3536,88.22,14.4,89.3875181443,128.98,84.159456,15.039008,85.4926066736,4.179456,1.219008,4.3536,79.98,13.82,81.165219152,131.16,4.179456,1.219008,4.3536,4.179456,1.219008,4.3536,0.0,0.0,0.0,132.5,89.739456,15.179008,91.0141321281,4.179456,1.219008,4.3536,85.56,13.96,86.6913790408,130.9
2021-06-29 22:30:00,93.2596,49.9828,105.8094196563,4.0896,1.1928,4.26,89.17,48.79,101.6452310736,134.34,89.2796,15.7328,90.6552148086,4.0896,1.1928,4.26,85.19,14.54,86.4219167804,131.23,81.5296,12.5828,82.4948636704,4.0896,1.1928,4.26,77.44,11.39,78.2731480139,131.49,4.0896,1.1928,4.26,4.0896,1.1928,4.26,0.0,0.0,0.0,134.34,86.9296,18.1128,88.7965589423,4.0896,1.1928,4.26,82.84,16.92,84.5502927257,130.64
2021-06-29 23:00:00,89.408464,52.009552,103.435327302,4.078464,1.189552,4.2484,85.33,50.82,99.3170745642,134.34,85.578464,14.849552,86.8572547068,4.078464,1.189552,4.2484,81.5,13.66,82.6368295616,131.23,78.078464,13.009552,79.1548797222,4.078464,1.189552,4.2484,74.0,11.82,74.9380570872,131.49,4.078464,1.189552,4.2484,4.078464,1.189552,4.2484,0.0,0.0,0.0,134.34,83.198464,18.109552,85.1465811739,4.078464,1.189552,4.2484,79.12,16.92,80.9089661286,131.21
2021-06-29 23:30:00,84.353392,52.622656,99.4215201372,4.363392,1.272656,4.5452,79.99,51.35,95.0537879308,135.32,80.813392,15.012656,82.1960106497,4.363392,1.272656,4.5452,76.45,13.74,77.6749000643,132.41,73.753392,11.452656,74.6372973852,4.363392,1.272656,4.5452,69.39,10.18,70.1327633849,132.61,4.363392,1.272656,4.5452,4.363392,1.272656,4.5452,0.0,0.0,0.0,135.32,78.523392,20.272656,81.098111399,4.363392,1.272656,4.5452,74.16,19.0,76.5552454114,132.33
2021-06-30 00:00:00,79.089536,56.089448,96.9596868891,5.209536,1.5194480000000001,5.4266,73.88,54.57,91.8484583431,136.08,75.849536,13.269448,77.0014958403,5.209536,1.5194480000000001,5.4266,70.64,11.75,71.610558579,133.37,69.229536,10.709448,70.0529865976,5.209536,1.5194480000000001,5.4266,64.02,9.19,64.6762437066,133.16,5.209536,1.5194480000000001,5.4266,5.209536,1.5194480000000001,5.4266,0.0,0.0,0.0,136.08,73.569536,22.079448,76.81131851,5.209536,1.5194480000000001,5.4266,68.36,20.56,71.3848947607,132.88
2021-06-30 00:30:00,75.73392,58.47656,95.6824681329,4.99392,1.45656,5.202,70.74,57.02,90.8593858663,137.12,72.64392,11.20656,73.5032387042,4.99392,1.45656,5.202,67.65,9.75,68.3489941404,134.65,66.31392,9.52656,66.9947112181,4.99392,1.45656,5.202,61.32,8.07,61.8487453389,134.3,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,137.12,70.47392,23.29656,74.2246799117,4.99392,1.45656,5.202,65.48,21.84,69.0261979251,134.02
2021-06-30 01:00:00,75.229584,53.420712,92.2673440574,5.179584,1.5107119999999998,5.3954,70.05,51.91,87.1874451971,137.43,72.169584,15.940712,73.9091006156,5.179584,1.5107119999999998,5.3954,66.99,14.43,68.5265277101,135.07,64.719584,22.190712,68.4182157923,5.179584,1.5107119999999998,5.3954,59.54,20.68,63.0291519854,134.72,5.179584,1.5107119999999998,5.3954,5.179584,1.5107119999999998,5.3954,0.0,0.0,0.0,137.43,69.979584,44.910712,83.1511529034,5.179584,1.5107119999999998,5.3954,64.8,43.4,77.9910251247,134.43
2021-06-30 01:30:00,74.06896,53.58928,91.4222170285,5.20896,1.5192800000000002,5.426,68.86,52.07,86.3306695213,136.27,71.07896,16.05928,72.8705635274,5.20896,1.5192800000000002,5.426,65.87,14.54,67.4556780412,133.6,63.70896,23.86928,68.033624863,5.20896,1.5192800000000002,5.426,58.5,22.35,62.6240568791,134.63,5.20896,1.5192800000000002,5.426,5.20896,1.5192800000000002,5.426,0.0,0.0,0.0,136.27,69.00896,48.99928,84.635489015,5.20896,1.5192800000000002,5.426,63.8,47.48,79.5285508481,134.35
2021-06-30 02:00:00,73.3716,54.1688,91.2011544883,6.4416,1.8788,6.71,66.93,52.29,84.9344982913,136.27,70.4716,16.3888,72.3521884396,6.4416,1.8788,6.71,64.03,14.51,65.6534919102,133.6,63.1216,24.2788,67.6298492975,6.4416,1.8788,6.71,56.68,22.4,60.9457332387,134.63,6.4416,1.8788,6.71,6.4416,1.8788,6.71,0.0,0.0,0.0,136.27,68.2016,49.4788,84.2591828349,6.4416,1.8788,6.71,61.76,47.6,77.9747241098,134.35
2021-06-30 02:30:00,72.816112,54.737616,91.0955145557,6.506112,1.897616,6.7772,66.31,52.84,84.7884526336,136.47,69.926112,16.147616,71.7663336246,6.506112,1.897616,6.7772,63.42,14.25,65.0012222962,133.82,62.906112,25.017616,67.6983015834,6.506112,1.897616,6.7772,56.4,23.12,60.954855426,134.84,6.506112,1.897616,6.7772,6.506112,1.897616,6.7772,0.0,0.0,0.0,136.47,67.706112,48.977616,83.563894543,6.506112,1.897616,6.7772,61.2,47.08,77.2137707925,134.55
2021-06-30 03:00:00,71.850224,54.554232,90.2142944214,5.980224,1.744232,6.2294,65.87,52.81,84.4260208703,136.73,68.960224,16.094232,70.8133941977,5.980224,1.744232,6.2294,62.98,14.35,64.5941398271,134.1,61.760224,24.824232,66.5625101909,5.980224,1.744232,6.2294,55.78,23.08,60.3663383021,135.21,5.980224,1.744232,6.2294,5.980224,1.744232,6.2294,0.0,0.0,0.0,136.73,66.780224,48.824232,82.7248689807,5.980224,1.744232,6.2294,60.8,47.08,76.8971156806,134.92
2021-06-30 03:30:00,71.027632,55.165976,89.9344728987,5.197632,1.515976,5.4142,65.83,53.65,84.9229733347,136.73,68.157632,15.295976,69.8529146252,5.197632,1.515976,5.4142,62.96,13.78,64.4503685017,134.1,61.097632,24.095976,65.6775204724,5.197632,1.515976,5.4142,55.9,22.58,60.2881945326,135.18,5.197632,1.515976,5.4142,5.197632,1.515976,5.4142,0.0,0.0,0.0,136.73,66.117632,49.475976,82.5797400241,5.197632,1.515976,5.4142,60.92,47.96,77.533270278,134.92
2021-06-30 04:00:00,70.8024,55.1332,89.7365565865,5.2224,1.5232,5.44,65.58,53.61,84.7040052182,136.94,67.9524,15.4332,69.6829414419,5.2224,1.5232,5.44,62.73,13.91,64.2537236275,134.36,60.9024,24.1932,65.5317728434,5.2224,1.5232,5.44,55.68,22.67,60.1181445156,135.38,5.2224,1.5232,5.44,5.2224,1.5232,5.44,0.0,0.0,0.0,136.94,65.8624,49.4432,82.3558483655,5.2224,1.5232,5.44,60.64,47.92,77.2886537598,135.11
2021-06-30 04:30:00,71.67328,53.92804,89.6955548743,5.27328,1.53804,5.493,66.4,52.39,84.5793834217,137.14,68.78328,16.52804,70.7411882414,5.27328,1.53804,5.493,63.51,14.99,65.2550396521,134.59,61.57328,24.41804,66.2382781132,5.27328,1.53804,5.493,56.3,22.88,60.7715755925,135.58,5.27328,1.53804,5.493,5.27328,1.53804,5.493,0.0,0.0,0.0,137.14,66.63328,49.21804,82.8396611835,5.27328,1.53804,5.493,61.36,47.68,77.7073484299,135.3
2021-06-30 05:00:00,72.01296,53.20628,89.5364430799,5.4729600000000005,1.5962800000000001,5.7010000000000005,66.54,51.61,84.2090476137,137.08,69.13296,17.24628,71.2516689783,5.4729600000000005,1.5962800000000001,5.7010000000000005,63.66,15.65,65.5554582014,134.48,61.82296,24.99628,66.6850237835,5.4729600000000005,1.5962800000000001,5.7010000000000005,56.35,23.4,61.0154283768,135.41,5.4729600000000005,1.5962800000000001,5.7010000000000005,5.4729600000000005,1.5962800000000001,5.7010000000000005,0.0,0.0,0.0,137.08,66.91296,48.67628,82.7449361025,5.4729600000000005,1.5962800000000001,5.7010000000000005,61.44,47.08,77.4041342565,135.13
2021-06-30 05:30:00,72.788608,53.763344,90.4913178854,5.668608,1.653344,5.9048,67.12,52.11,84.973798903,136.69,69.878608,16.513344,71.8032755944,5.668608,1.653344,5.9048,64.21,14.86,65.9070838378,134.05,62.578608,24.853344,67.3332821657,5.668608,1.653344,5.9048,56.91,23.2,61.457205436,135.09,5.668608,1.653344,5.9048,5.668608,1.653344,5.9048,0.0,0.0,0.0,136.69,67.708608,48.493344,83.2830115306,5.668608,1.653344,5.9048,62.04,46.84,77.7363955943,134.81
2021-06-30 06:00:00,75.323664,53.063152,92.1376820772,6.353664,1.853152,6.6184,68.97,51.21,85.9029976194,136.69,72.293664,17.023152,74.2708661493,6.353664,1.853152,6.6184,65.94,15.17,67.6624896083,134.05,64.703664,25.583152,69.5777392654,6.353664,1.853152,6.6184,58.35,23.73,62.9907564647,135.09,6.353664,1.853152,6.6184,6.353664,1.853152,6.6184,0.0,0.0,0.0,136.69,69.993664,47.453152,84.5630808029,6.353664,1.853152,6.6184,63.64,45.6,78.2905460448,134.81
2021-06-30 06:30:00,82.708208,49.351144,96.312943495,6.758208,1.971144,7.0398,75.95,47.38,89.5168526033,136.08,79.328208,19.251144,81.6306996773,6.758208,1.971144,7.0398,72.57,17.28,74.5989497245,133.37,71.048208,27.211144,76.0808400177,6.758208,1.971144,7.0398,64.29,25.24,69.0670811603,134.52,6.758208,1.971144,7.0398,6.758208,1.971144,7.0398,0.0,0.0,0.0,136.08,77.038208,44.251144,88.8428344728,6.758208,1.971144,7.0398,70.28,42.28,82.0175395876,134.24
2021-06-30 07:00:00,89.597472,45.675095999999996,100.567993832,6.977472,2.035096,7.2682,82.62,43.64,93.4372195648,134.47,85.927472,21.535096,88.5849355367,6.977472,2.035096,7.2682,78.95,19.5,81.3225214808,131.39,76.897472,29.725096,82.4427227365,6.977472,2.035096,7.2682,69.92,27.69,75.2033410162,132.87,6.977472,2.035096,7.2682,6.977472,2.035096,7.2682,0.0,0.0,0.0,134.47,83.537472,40.035096,92.6354043543,6.977472,2.035096,7.2682,76.56,38.0,85.4718292773,132.59
2021-06-30 07:30:00,97.852992,41.720456,106.3757702308,8.572992,2.500456,8.9302,89.28,39.22,97.5147517045,132.98,93.902992,25.250456,97.2386622428,8.572992,2.500456,8.9302,85.33,22.75,88.3106528115,129.57,83.932992,33.500456,90.3716089172,8.572992,2.500456,8.9302,75.36,31.0,81.4869903727,131.44,8.572992,2.500456,8.9302,8.572992,2.500456,8.9302,0.0,0.0,0.0,132.98,91.172992,35.780456,97.942613309,8.572992,2.500456,8.9302,82.6,33.28,89.0523351743,131.17
2021-06-30 08:00:00,102.88656,39.27108,110.1265724201,8.98656,2.62108,9.361,93.9,36.65,100.7989707289,131.91,98.72656,27.80108,102.5662405404,8.98656,2.62108,9.361,89.74,25.18,93.2056865218,128.26,88.31656,36.44108,95.539348343,8.98656,2.62108,9.361,79.33,33.82,86.2382821026,130.39,8.98656,2.62108,9.361,8.98656,2.62108,9.361,0.0,0.0,0.0,131.91,95.98656,32.70108,101.4040449578,8.98656,2.62108,9.361,87.0,30.08,92.053280224,130.14
2021-06-30 08:30:00,106.19968,24.19824,108.9216546477,11.23968,3.2782400000000003,11.708,94.96,20.92,97.23707112,131.85,101.83968,22.06824,104.20329956,11.23968,3.2782400000000003,11.708,90.6,18.79,92.5279638812,128.14,90.61968,35.28824,97.2480657165,11.23968,3.2782400000000003,11.708,79.38,32.01,85.591030488,130.39,11.23968,3.2782400000000003,11.708,11.23968,3.2782400000000003,11.708,0.0,0.0,0.0,131.85,98.31968,35.39824,104.4978223237,11.23968,3.2782400000000003,11.708,87.08,32.12,92.8149815493,130.14
2021-06-30 09:00:00,107.190592,5.117256,107.3126708375,13.910592,4.057256,14.4902,93.28,1.06,93.2860225329,131.89,102.670592,12.757256,103.4601277898,13.910592,4.057256,14.4902,88.76,8.7,89.1853553001,128.21,90.780592,33.837256,96.8817618413,13.910592,4.057256,14.4902,76.87,29.78,82.4369170942,130.93,13.910592,4.057256,14.4902,13.910592,4.057256,14.4902,0.0,0.0,0.0,131.89,98.150592,39.057256,105.6362057071,13.910592,4.057256,14.4902,84.24,35.0,91.2215851649,130.69
2021-06-30 09:30:00,110.027456,4.328008,110.1125457297,11.307456,3.298008,11.7786,98.72,1.03,98.7253731317,132.23,105.267456,11.898008,105.9377170184,11.307456,3.298008,11.7786,93.96,8.6,94.3527508873,128.57,93.167456,32.808008,98.7752005639,11.307456,3.298008,11.7786,81.86,29.51,87.0166633467,132.14,11.307456,3.298008,11.7786,11.307456,3.298008,11.7786,0.0,0.0,0.0,132.23,101.147456,38.418008,108.1977411685,11.307456,3.298008,11.7786,89.84,35.12,96.4605618893,131.9
2021-06-30 10:00:00,110.273648,4.801064,110.3781122268,12.003648,3.501064,12.5038,98.27,1.3,98.2785983824,132.11,105.533648,12.391064,106.2585964863,12.003648,3.501064,12.5038,93.53,8.89,93.9515460224,128.37,93.503648,33.381064,99.2835717683,12.003648,3.501064,12.5038,81.5,29.88,86.804748718,132.0,12.003648,3.501064,12.5038,12.003648,3.501064,12.5038,0.0,0.0,0.0,132.11,101.403648,38.141064,108.3394692195,12.003648,3.501064,12.5038,89.4,34.64,95.8764288029,131.75
2021-06-30 10:30:00,109.880208,3.972144,109.951980601,11.630208,3.392144,12.1148,98.25,0.58,98.2517119444,132.3,105.100208,11.622144,105.7408528091,11.630208,3.392144,12.1148,93.47,8.23,93.8316247328,128.64,93.170208,32.822144,98.7824923533,11.630208,3.392144,12.1148,81.54,29.43,86.6885026979,132.21,11.630208,3.392144,12.1148,11.630208,3.392144,12.1148,0.0,0.0,0.0,132.3,101.110208,38.712144,108.2677433721,11.630208,3.392144,12.1148,89.48,35.32,96.1986112166,131.98
2021-06-30 11:00:00,111.548064,5.997352,111.7091706762,12.368064,3.607352,12.8834,99.18,2.39,99.2087924531,132.3,106.728064,13.487352,107.5768948667,12.368064,3.607352,12.8834,94.36,9.88,94.8758346472,128.64,94.438064,33.827352,100.31369635,12.368064,3.607352,12.8834,82.07,30.22,87.457036881,132.21,12.368064,3.607352,12.8834,12.368064,3.607352,12.8834,0.0,0.0,0.0,132.3,102.448064,37.727352,109.1739845672,12.368064,3.607352,12.8834,90.08,34.12,96.3253902146,131.98
2021-06-30 11:30:00,110.958528,5.937904,111.1172967627,13.398528,3.907904,13.9568,97.56,2.03,97.5811175382,131.95,106.208528,13.457904,107.057772254,13.398528,3.907904,13.9568,92.81,9.55,93.3000460879,128.21,94.188528,33.427904,99.9445024633,13.398528,3.907904,13.9568,80.79,29.52,86.0142691651,131.76,13.398528,3.907904,13.9568,13.398528,3.907904,13.9568,0.0,0.0,0.0,131.95,102.038528,38.907904,109.2047901426,13.398528,3.907904,13.9568,88.64,35.0,95.2997880375,131.54
2021-06-30 12:00:00,110.72216,6.25188,110.8985244203,13.89216,4.05188,14.471,96.83,2.2,96.85498903,132.1,105.99216,13.76188,106.8818381326,13.89216,4.05188,14.471,92.1,9.71,92.6104427157,128.39,93.96216,33.66188,99.8098676334,13.89216,4.05188,14.471,80.07,29.61,85.3695320357,131.88,13.89216,4.05188,14.471,13.89216,4.05188,14.471,0.0,0.0,0.0,132.1,101.73216,38.93188,108.9271484002,13.89216,4.05188,14.471,87.84,34.88,94.5117982053,131.65
2021-06-30 12:30:00,109.88104,4.70572,109.9817564517,13.39104,3.90572,13.949,96.49,0.8,96.4933163489,132.16,105.17104,12.33572,105.8920093425,13.39104,3.90572,13.949,91.78,8.43,92.1663349602,128.39,93.26104,33.47572,99.0870597576,13.39104,3.90572,13.949,79.87,29.57,85.1680797013,131.92,13.39104,3.90572,13.949,13.39104,3.90572,13.949,0.0,0.0,0.0,132.16,100.99104,39.06572,108.2835197036,13.39104,3.90572,13.949,87.6,35.16,94.3927200583,131.7
2021-06-30 13:00:00,109.99552,5.91536,110.1544638406,14.79552,4.31536,15.412,95.2,1.6,95.2134444288,132.44,105.36552,13.47536,106.2237173705,14.79552,4.31536,15.412,90.57,9.16,91.0320300773,128.8,93.25552,34.44536,99.4136551788,14.79552,4.31536,15.412,78.46,30.13,84.0463473329,132.35,14.79552,4.31536,15.412,14.79552,4.31536,15.412,0.0,0.0,0.0,132.44,100.83552,38.71536,108.0124122201,14.79552,4.31536,15.412,86.04,34.4,92.6619749412,132.13
2021-06-30 13:30:00,109.798096,6.756528,110.0057841927,15.348096,4.476528,15.9876,94.45,2.2800000000000002,94.4775153145,132.2,105.178096,14.306528,106.1466373542,15.348096,4.476528,15.9876,89.83,9.83,90.3662425909,128.57,92.978096,35.076528,99.3744894443,15.348096,4.476528,15.9876,77.63,30.6,83.4432555693,132.08,15.348096,4.476528,15.9876,15.348096,4.476528,15.9876,0.0,0.0,0.0,132.2,100.468096,38.556528,107.6124721642,15.348096,4.476528,15.9876,85.12,34.08,91.6889349922,131.87
2021-06-30 14:00:00,107.302096,4.988528,107.4179929881,14.772096,4.308528,15.3876,92.53,0.68,92.5324986154,132.44,102.752096,12.698528,103.5337908403,14.772096,4.308528,15.3876,87.98,8.39,88.3791406385,128.86,91.332096,33.378528,97.2403100118,14.772096,4.308528,15.3876,76.56,29.07,81.8932140046,132.3,14.772096,4.308528,15.3876,14.772096,4.308528,15.3876,0.0,0.0,0.0,132.44,98.732096,40.468528,106.7039293515,14.772096,4.308528,15.3876,83.96,36.16,91.4156835559,132.09
2021-06-30 14:30:00,107.578368,4.907024,107.6902230756,13.498368,3.937024,14.0608,94.08,0.97,94.0850003986,132.87,102.988368,12.577024,103.7534841632,13.498368,3.937024,14.0608,89.49,8.64,89.9061160322,129.4,91.518368,32.677024,97.1771556431,13.498368,3.937024,14.0608,78.02,28.74,83.1451020806,132.63,13.498368,3.937024,14.0608,13.498368,3.937024,14.0608,0.0,0.0,0.0,132.87,99.018368,40.617024,107.0251364867,13.498368,3.937024,14.0608,85.52,36.68,93.0542465447,132.42
2021-06-30 15:00:00,106.095168,6.069424,106.2686340396,14.775168,4.309424,15.3908,91.32,1.76,91.3369585655,132.87,101.635168,13.719424,102.5569596336,14.775168,4.309424,15.3908,86.86,9.41,87.368230496,129.4,90.055168,33.709424,96.1574674683,14.775168,4.309424,15.3908,75.28,29.4,80.8173149764,132.63,14.775168,4.309424,15.3908,14.775168,4.309424,15.3908,0.0,0.0,0.0,132.87,97.295168,40.429424,105.3607519009,14.775168,4.309424,15.3908,82.52,36.12,90.0788809877,132.42
2021-06-30 15:30:00,103.187648,6.773064,103.4096953662,17.187648,5.013064,17.9038,86.0,1.76,86.0180074171,133.0,98.937648,11.633064,99.6192068318,17.187648,5.013064,17.9038,81.75,6.62,82.0176011598,129.59,87.877648,33.773064,94.1440431996,17.187648,5.013064,17.9038,70.69,28.76,76.3165362159,132.75,17.187648,5.013064,17.9038,17.187648,5.013064,17.9038,0.0,0.0,0.0,133.0,94.547648,42.053064,103.4781036457,17.187648,5.013064,17.9038,77.36,37.04,85.7702232712,132.54
2021-06-30 16:00:00,105.560656,6.890608,105.7853136015,16.150656,4.710608,16.8236,89.41,2.18,89.4365724969,133.33,101.180656,10.420608,101.7158503857,16.150656,4.710608,16.8236,85.03,5.71,85.2215055018,129.98,89.870656,33.340608,95.8557820462,16.150656,4.710608,16.8236,73.72,28.63,79.0842291484,133.32,16.150656,4.710608,16.8236,16.150656,4.710608,16.8236,0.0,0.0,0.0,133.33,96.910656,41.750608,105.5215073562,16.150656,4.710608,16.8236,80.76,37.04,88.8489684802,133.11
2021-06-30 16:30:00,106.031488,7.329184,106.2844926864,15.631488,4.559184,16.2828,90.4,2.77,90.4424286494,133.09,101.601488,9.729184,102.0662499807,15.631488,4.559184,16.2828,85.97,5.17,86.1253145132,129.69,90.231488,32.559184,95.9261272513,15.631488,4.559184,16.2828,74.6,28.0,79.6816164495,133.18,15.631488,4.559184,16.2828,15.631488,4.559184,16.2828,0.0,0.0,0.0,133.09,97.391488,42.559184,106.2844583069,15.631488,4.559184,16.2828,81.76,38.0,90.159290148,132.97
2021-06-30 17:00:00,108.253616,7.201888,108.4929148278,14.543616,4.241888,15.1496,93.71,2.96,93.7567368246,133.45,103.673616,9.201888,104.0811865674,14.543616,4.241888,15.1496,89.13,4.96,89.2679029663,130.12,91.893616,32.381888000000004,97.4321473231,14.543616,4.241888,15.1496,77.35,28.14,82.3096719712,133.52,14.543616,4.241888,15.1496,14.543616,4.241888,15.1496,0.0,0.0,0.0,133.45,99.343616,41.961888,107.8422648338,14.543616,4.241888,15.1496,84.8,37.72,92.8107666168,133.3
2021-06-30 17:30:00,110.63208,8.58644,110.9647875544,11.54208,3.36644,12.023,99.09,5.22,99.2273979302,133.18,105.77208,6.14644,105.9505150162,11.54208,3.36644,12.023,94.23,2.7800000000000002,94.2709992522,129.82,93.85208,30.82644,98.785030867,11.54208,3.36644,12.023,82.31,27.46,86.7697395409,133.29,11.54208,3.36644,12.023,11.54208,3.36644,12.023,0.0,0.0,0.0,133.18,101.82208,41.64644,110.009826562,11.54208,3.36644,12.023,90.28,38.28,98.0603732402,133.07
2021-06-30 18:00:00,111.789264,8.263952,112.0943015872,8.859264,2.583952,9.2284,102.93,5.68,103.0866009722,133.14,106.749264,4.893952,106.8613874639,8.859264,2.583952,9.2284,97.89,2.31,97.9172517997,129.74,94.799264,29.483952,99.2784159849,8.859264,2.583952,9.2284,85.94,26.9,90.0516163098,133.45,8.859264,2.583952,9.2284,8.859264,2.583952,9.2284,0.0,0.0,0.0,133.14,103.219264,41.343952,111.1914512347,8.859264,2.583952,9.2284,94.36,38.76,102.0105249472,133.22
2021-06-30 18:30:00,109.868576,9.179168,110.2513542658,9.288576,2.709168,9.6756,100.58,6.47,100.7878827042,133.03,104.958576,4.279168,105.0457707607,9.288576,2.709168,9.6756,95.67,1.57,95.6828814365,129.65,93.408576,28.729168,97.7267985985,9.288576,2.709168,9.6756,84.12,26.02,88.0523412522,133.31,9.288576,2.709168,9.6756,9.288576,2.709168,9.6756,0.0,0.0,0.0,133.03,101.608576,42.589168,110.1732270004,9.288576,2.709168,9.6756,92.32,39.88,100.5653856951,133.07
2021-06-30 19:00:00,107.313264,9.790952,107.7589874275,9.843264,2.870952,10.2534,97.47,6.92,97.7153381,133.03,102.523264,4.060952,102.6036597416,9.843264,2.870952,10.2534,92.68,1.19,92.6876394132,129.65,90.893264,28.500952,95.2569667031,9.843264,2.870952,10.2534,81.05,25.63,85.0058786202,133.31,9.843264,2.870952,10.2534,9.843264,2.870952,10.2534,0.0,0.0,0.0,133.03,98.763264,43.390952,107.8747284187,9.843264,2.870952,10.2534,88.92,40.52,97.7171264416,133.07
2021-06-30 19:30:00,105.034864,10.249752,105.5337863983,8.844864,2.579752,9.2134,96.19,7.67,96.4953107669,133.41,100.304864,3.189752,100.3555691523,8.844864,2.579752,9.2134,91.46,0.61,91.4620342,130.1,88.854864,27.909752,93.1350691907,8.844864,2.579752,9.2134,80.01,25.33,83.923828559,133.72,8.844864,2.579752,9.2134,8.844864,2.579752,9.2134,0.0,0.0,0.0,133.41,96.604864,43.619752,105.9961438591,8.844864,2.579752,9.2134,87.76,41.04,96.8818827232,133.46
2021-06-30 20:00:00,103.98536,9.94448,104.4597902391,6.97536,2.03448,7.266,97.01,7.91,97.3319485061,133.41,99.19536,2.75448,99.2335961537,6.97536,2.03448,7.266,92.22,0.72,92.2228106273,130.1,87.82536,26.42448,91.714486328,6.97536,2.03448,7.266,80.85,24.39,84.4487690852,133.72,6.97536,2.03448,7.266,6.97536,2.03448,7.266,0.0,0.0,0.0,133.41,95.65536,44.67448,105.5734675948,6.97536,2.03448,7.266,88.68,42.64,98.3987398293,133.46
2021-06-30 20:30:00,103.337264,9.017952,103.7300033225,5.307264,1.547952,5.5283999999999995,98.03,7.47,98.3141993814,134.2,98.517264,2.257952,98.5431360029,5.307264,1.547952,5.5283999999999995,93.21,0.71,93.2127040698,131.06,87.137264,24.837952,90.6080936614,5.307264,1.547952,5.5283999999999995,81.83,23.29,85.0798037139,134.24,5.307264,1.547952,5.5283999999999995,5.307264,1.547952,5.5283999999999995,0.0,0.0,0.0,134.2,95.067264,45.707952,105.4846034286,5.307264,1.547952,5.5283999999999995,89.76,44.16,100.0348099413,133.98
2021-06-30 21:00:00,101.447168,9.845424,101.9237963822,4.647168,1.355424,4.8408,96.8,8.49,97.1716013041,134.2,96.687168,1.755424,96.7031021699,4.647168,1.355424,4.8408,92.04,0.4,92.0408691832,131.06,85.517168,23.605424,88.7152865348,4.647168,1.355424,4.8408,80.87,22.25,83.8750225037,134.24,4.647168,1.355424,4.8408,4.647168,1.355424,4.8408,0.0,0.0,0.0,134.2,93.367168,46.115424,104.1348183416,4.647168,1.355424,4.8408,88.72,44.76,99.37150497,133.98
2021-06-30 21:30:00,102.094624,8.278432,102.4297060724,4.074624,1.188432,4.2444,98.02,7.09,98.2760830518,133.66,97.254624,2.348432,97.2829739587,4.074624,1.188432,4.2444,93.18,1.16,93.1872201538,130.42,85.854624,24.318432,89.2322957069,4.074624,1.188432,4.2444,81.78,23.13,84.9880303337,133.71,4.074624,1.188432,4.2444,4.074624,1.188432,4.2444,0.0,0.0,0.0,133.66,93.754624,44.908432,103.9552633881,4.074624,1.188432,4.2444,89.68,43.72,99.7694382063,133.44
2021-06-30 22:00:00,99.78872,10.07796,100.2963305261,4.03872,1.1779600000000001,4.207,95.75,8.9,96.1627396656,133.53,95.07872,2.33796,95.107460558,4.03872,1.1779600000000001,4.207,91.04,1.16,91.0473898582,130.28,83.95872,22.96796,87.0436318785,4.03872,1.1779600000000001,4.207,79.92,21.79,82.837253093,133.54,4.03872,1.1779600000000001,4.207,4.03872,1.1779600000000001,4.207,0.0,0.0,0.0,133.53,91.71872,46.65796,102.9042702214,4.03872,1.1779600000000001,4.207,87.68,45.48,98.7735430163,133.27
2021-06-30 22:30:00,95.642992,15.345456,96.8662218658,3.892992,1.135456,4.0552,91.75,14.21,92.8438829434,133.86,91.142992,4.215456,91.2404244839,3.892992,1.135456,4.0552,87.25,3.08,87.3043463981,130.68,80.502992,22.825456,83.6763596397,3.892992,1.135456,4.0552,76.61,21.69,79.6212798189,133.91,3.892992,1.135456,4.0552,3.892992,1.135456,4.0552,0.0,0.0,0.0,133.86,87.852992,47.215456,99.7368913123,3.892992,1.135456,4.0552,83.96,46.08,95.7739421764,133.63
2021-06-30 23:00:00,88.954048,48.528264,101.3302277824,4.074048,1.188264,4.2438,84.88,47.34,97.1889396999,134.27,85.184048,17.858264,87.0358525365,4.074048,1.188264,4.2438,81.11,16.67,82.8053198774,131.18,76.324048,27.628264,81.1706922156,4.074048,1.188264,4.2438,72.25,26.44,76.9359220391,134.19,4.074048,1.188264,4.2438,4.074048,1.188264,4.2438,0.0,0.0,0.0,134.27,83.194048,41.228264,92.8494446676,4.074048,1.188264,4.2438,79.12,40.04,88.6745510279,133.9
2021-06-30 23:30:00,83.874864,50.209752,97.7548566922,4.284864,1.249752,4.4634,79.59,48.96,93.4432967098,133.97,80.324864,16.849752,82.0731254375,4.284864,1.249752,4.4634,76.04,15.6,77.6237180248,130.82,71.944864,26.989752,76.8408105696,4.284864,1.249752,4.4634,67.66,25.74,72.3907673671,132.68,4.284864,1.249752,4.4634,4.284864,1.249752,4.4634,0.0,0.0,0.0,133.97,78.324864,42.489752,89.1075942086,4.284864,1.249752,4.4634,74.04,41.24,84.7505704996,132.39
2021-07-01 00:00:00,79.99848,50.77664,94.7524351771,4.30848,1.25664,4.4879999999999995,75.69,49.52,90.4500221117,133.97,76.61848,17.01664,78.4853968226,4.30848,1.25664,4.4879999999999995,72.31,15.76,74.0075246174,130.82,68.60848,27.32664,73.850313348,4.30848,1.25664,4.4879999999999995,64.3,26.07,69.3839671682,132.68,4.30848,1.25664,4.4879999999999995,4.30848,1.25664,4.4879999999999995,0.0,0.0,0.0,133.97,74.58848,42.93664,86.0639088306,4.30848,1.25664,4.4879999999999995,70.28,41.68,81.7098574225,132.39
2021-07-01 00:30:00,76.670144,49.683792,91.3607693076,4.470144,1.303792,4.6564,72.2,48.38,86.9106690804,134.7,73.470144,18.613792,75.79139339,4.470144,1.303792,4.6564,69.0,17.31,71.1381479939,131.7,65.920144,24.323792,70.2645873982,4.470144,1.303792,4.6564,61.45,23.02,65.620293355,133.4,4.470144,1.303792,4.6564,4.470144,1.303792,4.6564,0.0,0.0,0.0,134.7,71.550144,47.423792,85.8396129656,4.470144,1.303792,4.6564,67.08,46.12,81.4050416129,133.12
2021-07-01 01:00:00,74.93304,52.56172,91.5297486777,4.70304,1.37172,4.899,70.23,51.19,86.906092997,135.72,71.83304,16.58172,73.7220392678,4.70304,1.37172,4.899,67.13,15.21,68.8315407353,132.91,64.40304,24.59172,68.9384091331,4.70304,1.37172,4.899,59.7,23.22,64.0566811504,133.87,4.70304,1.37172,4.899,4.70304,1.37172,4.899,0.0,0.0,0.0,135.72,69.86304,47.61172,84.5441910447,4.70304,1.37172,4.899,65.16,46.24,79.8997071334,133.58
2021-07-01 01:30:00,74.470416,54.164288,92.084813915,4.300416,1.254288,4.4796,70.17,52.91,87.8822905937,136.12,71.380416,15.194288,72.979655906,4.300416,1.254288,4.4796,67.08,13.94,68.5131374263,133.37,63.930416,25.714288,68.9080742532,4.300416,1.254288,4.4796,59.63,24.46,64.4517532733,134.52,4.300416,1.254288,4.4796,4.300416,1.254288,4.4796,0.0,0.0,0.0,136.12,69.380416,46.254288,83.3852581858,4.300416,1.254288,4.4796,65.08,45.0,79.1227299832,134.23
2021-07-01 02:00:00,74.200592,54.437256,92.0279451795,4.790592,1.397256,4.9902,69.41,53.04,87.3555361726,136.28,71.120592,14.587256,72.6011476772,4.790592,1.397256,4.9902,66.33,13.19,67.6287291024,133.56,63.750592,25.127256,68.5238423794,4.790592,1.397256,4.9902,58.96,23.73,63.5562310085,134.96,4.790592,1.397256,4.9902,4.790592,1.397256,4.9902,0.0,0.0,0.0,136.28,69.150592,46.517256,83.3406232261,4.790592,1.397256,4.9902,64.36,45.12,78.6004071236,134.68
2021-07-01 02:30:00,74.108496,54.168728,91.7949904544,4.6584959999999995,1.358728,4.8526,69.45,52.81,87.2479145883,135.51,71.018496,14.788728,72.5419413165,4.6584959999999995,1.358728,4.8526,66.36,13.43,67.705350601,132.67,63.548496,25.538728,68.4882323594,4.6584959999999995,1.358728,4.8526,58.89,24.18,63.6608553194,134.19,4.6584959999999995,1.358728,4.8526,4.6584959999999995,1.358728,4.8526,0.0,0.0,0.0,135.51,68.938496,45.958728,82.8536113282,4.6584959999999995,1.358728,4.8526,64.28,44.6,78.2373210175,133.92
2021-07-01 03:00:00,71.933584,55.262712,90.7105718463,4.603584,1.342712,4.7954,67.33,53.92,86.2594649879,135.51,68.963584,13.922712,70.3549417423,4.603584,1.342712,4.7954,64.36,12.58,65.5779383634,132.67,61.783584,24.902712,66.6134844971,4.603584,1.342712,4.7954,57.18,23.56,61.8435606996,134.22,4.603584,1.342712,4.7954,4.603584,1.342712,4.7954,0.0,0.0,0.0,135.51,66.963584,46.862712,81.7327067833,4.603584,1.342712,4.7954,62.36,45.52,77.2064764123,133.95
2021-07-01 03:30:00,70.089408,56.372744,89.9467141139,4.569408,1.332744,4.7598,65.52,55.04,85.5702752128,135.76,67.159408,13.102744,68.4256383473,4.569408,1.332744,4.7598,62.59,11.77,63.6870551996,132.96,60.229408,23.982744,64.8286479714,4.569408,1.332744,4.7598,55.66,22.65,60.092080177,134.48,4.569408,1.332744,4.7598,4.569408,1.332744,4.7598,0.0,0.0,0.0,135.76,65.249408,48.132744,81.0817259888,4.569408,1.332744,4.7598,60.68,46.8,76.6309493612,134.21
2021-07-01 04:00:00,71.274624,54.653432,89.816867323,4.434624,1.293432,4.6194,66.84,53.36,85.5270436763,136.05,68.304624,14.553432,69.8378410517,4.434624,1.293432,4.6194,63.87,13.26,65.231928532,133.27,61.084624,24.543432,65.8309299916,4.434624,1.293432,4.6194,56.65,23.25,61.2354880768,134.74,4.434624,1.293432,4.6194,4.434624,1.293432,4.6194,0.0,0.0,0.0,136.05,66.194624,47.413432,81.4233491114,4.434624,1.293432,4.6194,61.76,46.12,77.0801660611,134.47
2021-07-01 04:30:00,71.822704,54.252871999999996,90.0104156757,4.192704,1.222872,4.3674,67.63,53.03,85.9418280001,136.07,68.812704,14.732872,70.3721944319,4.192704,1.222872,4.3674,64.62,13.51,66.017153074,133.27,61.532704,24.642872,66.2838200616,4.192704,1.222872,4.3674,57.34,23.42,61.9384533226,134.65,4.192704,1.222872,4.3674,4.192704,1.222872,4.3674,0.0,0.0,0.0,136.07,66.752704,47.102872,81.6982499321,4.192704,1.222872,4.3674,62.56,45.88,77.5804614578,134.39
2021-07-01 05:00:00,70.404832,54.990576,89.3353447285,4.184832,1.2205759999999999,4.3592,66.22,53.77,85.3012385608,135.97,67.474832,14.220576,68.9570716838,4.184832,1.2205759999999999,4.3592,63.29,13.0,64.6113310496,133.16,60.364832,24.290576,65.0687715022,4.184832,1.2205759999999999,4.3592,56.18,23.07,60.7323414665,134.53,4.184832,1.2205759999999999,4.3592,4.184832,1.2205759999999999,4.3592,0.0,0.0,0.0,135.97,65.424832,47.660576,80.9440494841,4.184832,1.2205759999999999,4.3592,61.24,46.44,76.8570829527,134.29
2021-07-01 05:30:00,72.286592,53.925256,90.1847249685,4.406592,1.285256,4.5902,67.88,52.64,85.8991501704,136.16,69.276592,15.015256,70.8851473292,4.406592,1.285256,4.5902,64.87,13.73,66.3070871024,133.38,61.946592,24.945256,66.7805814389,4.406592,1.285256,4.5902,57.54,23.66,62.2145256351,134.73,4.406592,1.285256,4.5902,4.406592,1.285256,4.5902,0.0,0.0,0.0,136.16,67.206592,46.765256,81.8762186291,4.406592,1.285256,4.5902,62.8,45.48,77.538831562,134.48
2021-07-01 06:00:00,73.90152,54.46836,91.8054295747,5.41152,1.57836,5.6370000000000005,68.49,52.89,86.5345722818,135.81,70.88152,14.98836,72.4488841391,5.41152,1.57836,5.6370000000000005,65.47,13.41,66.829252577,132.95,63.40152,24.96836,68.1408228553,5.41152,1.57836,5.6370000000000005,57.99,23.39,62.5294506613,134.36,5.41152,1.57836,5.6370000000000005,5.41152,1.57836,5.6370000000000005,0.0,0.0,0.0,135.81,68.69152,47.21836,83.3552544295,5.41152,1.57836,5.6370000000000005,63.28,45.64,78.0215867565,134.12
2021-07-01 06:30:00,80.43928,50.10604,94.7686288357,7.28928,2.12604,7.593,73.15,47.98,87.4814431751,134.35,77.18928,18.74604,79.4329840973,7.28928,2.12604,7.593,69.9,16.62,71.848691011,131.09,69.09928,26.97604,74.1782800461,7.28928,2.12604,7.593,61.81,24.85,66.6183052922,132.74,7.28928,2.12604,7.593,7.28928,2.12604,7.593,0.0,0.0,0.0,134.35,74.80928,44.68604,87.1393742518,7.28928,2.12604,7.593,67.52,42.56,79.8141842031,132.5
2021-07-01 07:00:00,86.374688,46.456784,98.0755805831,8.834688,2.576784,9.2028,77.54,43.88,89.0949269038,134.35,82.904688,22.196784,85.8247313559,8.834688,2.576784,9.2028,74.07,19.62,76.6244693293,131.09,74.404688,29.276784,79.95741165,8.834688,2.576784,9.2028,65.57,26.7,70.7977040588,132.74,8.834688,2.576784,9.2028,8.834688,2.576784,9.2028,0.0,0.0,0.0,134.35,80.594688,42.216784,90.9821992761,8.834688,2.576784,9.2028,71.76,39.64,81.9806513758,132.5
2021-07-01 07:30:00,94.752448,36.619464,101.5825356331,10.832448,3.159464,11.2838,83.92,33.46,90.3445515789,133.41,90.902448,21.229464,93.3485146862,10.832448,3.159464,11.2838,80.07,18.07,82.0836756,129.86,81.422448,30.659464,87.0035503361,10.832448,3.159464,11.2838,70.59,27.5,75.7574953387,131.72,10.832448,3.159464,11.2838,10.832448,3.159464,11.2838,0.0,0.0,0.0,133.41,88.112448,41.279464,97.3026086016,10.832448,3.159464,11.2838,77.28,38.12,86.1703707779,131.45
2021-07-01 08:00:00,99.914448,8.950464,100.3145439354,12.824448,3.7404640000000002,13.3588,87.09,5.21,87.2457001806,132.86,95.604448,6.610464,95.8327121169,12.824448,3.7404640000000002,13.3588,82.78,2.87,82.8297368099,128.87,84.424448,29.790464,89.5263043214,12.824448,3.7404640000000002,13.3588,71.6,26.05,76.1916169929,131.4,12.824448,3.7404640000000002,13.3588,12.824448,3.7404640000000002,13.3588,0.0,0.0,0.0,132.86,91.264448,43.980464,101.3088381258,12.824448,3.7404640000000002,13.3588,78.44,40.24,88.1594646082,131.17
2021-07-01 08:30:00,101.70352,8.259360000000001,102.0383408724,16.04352,4.67936,16.712,85.66,3.58,85.7347770744,133.36,97.46352,9.04936,97.8827290547,16.04352,4.67936,16.712,81.42,4.37,81.5371896744,129.62,86.18352,33.23936,92.3712843518,16.04352,4.67936,16.712,70.14,28.56,75.7317185861,133.39,16.04352,4.67936,16.712,16.04352,4.67936,16.712,0.0,0.0,0.0,133.36,92.84352,41.27936,101.6066177372,16.04352,4.67936,16.712,76.8,36.6,85.0752607989,133.19
2021-07-01 09:00:00,102.428912,7.978016,102.7391393423,17.478912,5.098016,18.2072,84.95,2.88,84.9988052857,132.58,98.198912,10.138016,98.7208472735,17.478912,5.098016,18.2072,80.72,5.04,80.8771908513,128.7,86.868912,35.188016,93.7251531985,17.478912,5.098016,18.2072,69.39,30.09,75.6331950932,132.77,17.478912,5.098016,18.2072,17.478912,5.098016,18.2072,0.0,0.0,0.0,132.58,93.438912,39.938016,101.616314624,17.478912,5.098016,18.2072,75.96,34.84,83.5688171509,132.56
2021-07-01 09:30:00,101.762816,7.632488,102.0486432704,17.322816,5.052488,18.0446,84.44,2.58,84.4794057744,132.64,97.582816,10.372488,98.1325353071,17.322816,5.052488,18.0446,80.26,5.32,80.4361237256,128.7,86.612816,34.972488,93.4069312865,17.322816,5.052488,18.0446,69.29,29.92,75.4739060868,132.95,17.322816,5.052488,18.0446,17.322816,5.052488,18.0446,0.0,0.0,0.0,132.64,93.162816,40.052488,101.4076529658,17.322816,5.052488,18.0446,75.84,35.0,83.5266759784,132.74
2021-07-01 10:00:00,99.923696,8.522328,100.2864651727,20.133696,5.8723279999999995,20.9726,79.79,2.65,79.8339940126,132.58,95.943696,11.162328,96.5908399825,20.133696,5.8723279999999995,20.9726,75.81,5.29,75.9943432105,128.84,85.193696,35.732328,92.3837924229,20.133696,5.8723279999999995,20.9726,65.06,29.86,71.5850766571,132.84,20.133696,5.8723279999999995,20.9726,20.133696,5.8723279999999995,20.9726,0.0,0.0,0.0,132.58,91.293696,40.952328,100.0581435864,20.133696,5.8723279999999995,20.9726,71.16,35.08,79.3369522984,132.62
2021-07-01 10:30:00,99.60776,9.43768,100.0538637735,22.27776,6.49768,23.206,77.33,2.94,77.3858675728,132.7,95.73776,11.48768,96.4245066443,22.27776,6.49768,23.206,73.46,4.99,73.6292856138,129.12,85.19776,36.04768,92.5099645573,22.27776,6.49768,23.206,62.92,29.55,69.5135159519,132.96,22.27776,6.49768,23.206,22.27776,6.49768,23.206,0.0,0.0,0.0,132.7,91.07776,41.73768,100.1857889044,22.27776,6.49768,23.206,68.8,35.24,77.3000491591,132.76
2021-07-01 11:00:00,101.631408,8.133744,101.9563675477,20.721408,6.043744,21.5848,80.91,2.09,80.9369890717,132.44,97.611408,11.803744,98.3225068037,20.721408,6.043744,21.5848,76.89,5.76,77.105445333,128.79,86.691408,36.423744,94.0323845704,20.721408,6.043744,21.5848,65.97,30.38,72.6290940326,132.71,20.721408,6.043744,21.5848,20.721408,6.043744,21.5848,0.0,0.0,0.0,132.44,92.881408,40.163744,101.1932916954,20.721408,6.043744,21.5848,72.16,34.12,79.8200476071,132.52
2021-07-01 11:30:00,100.179168,7.991424,100.4974057313,23.559168,6.871424,24.5408,76.62,1.12,76.628185415,132.23,96.349168,15.331424,97.561338327,23.559168,6.871424,24.5408,72.79,8.46,73.2799815775,128.58,85.899168,38.221424,94.0188508528,23.559168,6.871424,24.5408,62.34,31.35,69.7789230355,132.53,23.559168,6.871424,24.5408,23.559168,6.871424,24.5408,0.0,0.0,0.0,132.23,91.719168,39.631424,99.9152418147,23.559168,6.871424,24.5408,68.16,32.76,75.6240913995,132.34
2021-07-01 12:00:00,100.883888,7.232384,101.1428012086,22.293888,6.502384,23.2228,78.59,0.73,78.5933903073,132.0,96.973888,13.792384,97.949807607,22.293888,6.502384,23.2228,74.68,7.29,75.0349685147,128.32,86.473888,37.362384,94.2002178554,22.293888,6.502384,23.2228,64.18,30.86,71.2138469681,132.14,22.293888,6.502384,23.2228,22.293888,6.502384,23.2228,0.0,0.0,0.0,132.0,92.453888,39.862384,100.6813342407,22.293888,6.502384,23.2228,70.16,33.36,77.6872911099,131.94
2021-07-01 12:30:00,100.694352,7.637936,100.9836154584,22.724352,6.627936,23.6712,77.97,1.01,77.9765413442,132.1,96.804352,13.417936,97.7298499571,22.724352,6.627936,23.6712,74.08,6.79,74.3905269507,128.41,86.344352,37.147936,93.9963630752,22.724352,6.627936,23.6712,63.62,30.52,70.5618508828,132.31,22.724352,6.627936,23.6712,22.724352,6.627936,23.6712,0.0,0.0,0.0,132.1,92.284352,40.507936,100.7834039068,22.724352,6.627936,23.6712,69.56,33.88,77.3721396887,132.12
2021-07-01 13:00:00,98.799776,7.890768,99.1143781561,24.859776,7.250768,25.8956,73.94,0.64,73.9427697615,132.1,95.119776,14.660768000000001,96.2429732741,24.859776,7.250768,25.8956,70.26,7.41,70.649668789,128.44,85.229776,38.430768,93.4935219471,24.859776,7.250768,25.8956,60.37,31.18,67.9465179387,132.31,24.859776,7.250768,25.8956,24.859776,7.250768,25.8956,0.0,0.0,0.0,132.1,90.819776,40.530768,99.4533803717,24.859776,7.250768,25.8956,65.96,33.28,73.8801732537,132.12
2021-07-01 13:30:00,98.22104,8.62572,98.5990656355,24.91104,7.26572,25.949,73.31,1.3599999999999999,73.3226138378,132.6,94.58104,14.47572,95.6823891685,24.91104,7.26572,25.949,69.67,7.21,70.042080209,129.03,84.55104,38.01572,92.7042249965,24.91104,7.26572,25.949,59.64,30.75,67.1006117707,132.83,24.91104,7.26572,25.949,24.91104,7.26572,25.949,0.0,0.0,0.0,132.6,90.03104,41.30572,99.0542814229,24.91104,7.26572,25.949,65.12,34.04,73.4801741969,132.62
2021-07-01 14:00:00,94.860832,10.043576,95.3910418572,30.560832,8.913575999999999,31.8342,64.3,1.13,64.3099284714,132.6,91.680832,17.773576,93.3877666509,30.560832,8.913575999999999,31.8342,61.12,8.86,61.7588374243,129.03,81.860832,39.913576,91.0729892166,30.560832,8.913575999999999,31.8342,51.3,31.0,59.9390523782,132.83,30.560832,8.913575999999999,31.8342,30.560832,8.913575999999999,31.8342,0.0,0.0,0.0,132.6,86.360832,42.993576,96.4709328295,30.560832,8.913575999999999,31.8342,55.8,34.08,65.3841448671,132.62
2021-07-01 14:30:00,92.980768,9.865224,93.5026516332,31.560768,9.205224,32.8758,61.42,0.66,61.4235459738,132.95,89.890768,17.135224,91.5093769685,31.560768,9.205224,32.8758,58.33,7.93,58.8665762551,129.55,80.530768,39.395224,89.6503668073,31.560768,9.205224,32.8758,48.97,30.19,57.5282278538,133.05,31.560768,9.205224,32.8758,31.560768,9.205224,32.8758,0.0,0.0,0.0,132.95,84.840768,44.365224,95.7404251892,31.560768,9.205224,32.8758,53.28,35.16,63.8356013522,132.82
2021-07-01 15:00:00,92.687024,10.526632,93.282873022,32.457024,9.466632,33.8094,60.23,1.06,60.2393268555,132.95,89.687024,18.066632,91.4886083936,32.457024,9.466632,33.8094,57.23,8.6,57.8725573999,129.55,80.307024,40.286632,89.8455943363,32.457024,9.466632,33.8094,47.85,30.82,56.9165608589,133.05,32.457024,9.466632,33.8094,32.457024,9.466632,33.8094,0.0,0.0,0.0,132.95,84.457024,43.946632,95.2065930862,32.457024,9.466632,33.8094,52.0,34.48,62.3928713877,132.82
2021-07-01 15:30:00,93.133936,10.123648,93.6825399084,29.223936,8.523648,30.4416,63.91,1.6,63.9300250274,133.47,89.923936,15.013648,91.1686563025,29.223936,8.523648,30.4416,60.7,6.49,61.0459671068,130.19,80.273936,38.503648,89.0305324607,29.223936,8.523648,30.4416,51.05,29.98,59.2022203975,133.72,29.223936,8.523648,30.4416,29.223936,8.523648,30.4416,0.0,0.0,0.0,133.47,84.743936,44.403648,95.6724549935,29.223936,8.523648,30.4416,55.52,35.88,66.104801641,133.48
2021-07-01 16:00:00,94.721024,10.288632,95.2781629548,27.801023999999998,8.108632,28.9594,66.92,2.18,66.955498654,133.47,91.391024,13.948632,92.4493569607,27.801023999999998,8.108632,28.9594,63.59,5.84,63.8576048721,130.19,81.761024,38.218632,90.2525837718,27.801023999999998,8.108632,28.9594,53.96,30.11,61.7923433768,133.72,27.801023999999998,8.108632,28.9594,27.801023999999998,8.108632,28.9594,0.0,0.0,0.0,133.47,86.601024,43.628632,96.9700721256,27.801023999999998,8.108632,28.9594,58.8,35.52,68.6957815299,133.48
2021-07-01 16:30:00,96.514336,10.355848,97.0683297545,28.854336,8.415848,30.0566,67.66,1.94,67.6878068783,133.24,93.144336,14.515848,94.2686436311,28.854336,8.415848,30.0566,64.29,6.1,64.5787434068,129.93,83.354336,38.355848,91.7557431761,28.854336,8.415848,30.0566,54.5,29.94,62.1824219535,133.59,28.854336,8.415848,30.0566,28.854336,8.415848,30.0566,0.0,0.0,0.0,133.24,88.254336,44.295848,98.746898548,28.854336,8.415848,30.0566,59.4,35.88,69.395492649,133.35
2021-07-01 17:00:00,98.48296,10.43628,99.0343846883,23.71296,6.91628,24.701,74.77,3.52,74.8528109025,133.26,94.79296,11.42628,95.4791345803,23.71296,6.91628,24.701,71.08,4.51,71.2229352105,129.96,84.58296,34.87628,91.4911582012,23.71296,6.91628,24.701,60.87,27.96,66.9844646168,133.59,23.71296,6.91628,24.701,23.71296,6.91628,24.701,0.0,0.0,0.0,133.26,90.15296,44.75628,100.6512831324,23.71296,6.91628,24.701,66.44,37.84,76.4600496992,133.35
2021-07-01 17:30:00,100.552864,10.783752,101.1294604247,20.652864,6.023752,21.5134,79.9,4.76,80.0416616519,133.11,96.632864,9.313752,97.0806694515,20.652864,6.023752,21.5134,75.98,3.29,76.0511965718,129.78,86.162864,32.883752,92.2246186128,20.652864,6.023752,21.5134,65.51,26.86,70.8026814464,133.37,20.652864,6.023752,21.5134,20.652864,6.023752,21.5134,0.0,0.0,0.0,133.11,92.292864,45.103752,102.7244916746,20.652864,6.023752,21.5134,71.64,39.08,81.605980173,133.13
2021-07-01 18:00:00,101.827824,10.526032,102.3704209732,19.117824,5.576032,19.9144,82.71,4.95,82.8579905622,133.01,97.787824,8.676032,98.1719514623,19.117824,5.576032,19.9144,78.67,3.1,78.7310542289,129.72,87.177824,32.376032,92.9955936883,19.117824,5.576032,19.9144,68.06,26.8,73.1464530924,133.28,19.117824,5.576032,19.9144,19.117824,5.576032,19.9144,0.0,0.0,0.0,133.01,93.557824,44.736032,103.703321985,19.117824,5.576032,19.9144,74.44,39.16,84.111944455,133.04
2021-07-01 18:30:00,101.812576,23.061168,104.3916572398,16.392576,4.781168,17.0756,85.42,18.28,87.3540771802,132.68,97.782576,13.351168,98.6898467734,16.392576,4.781168,17.0756,81.39,8.57,81.8399474584,129.37,87.482576,32.951168,93.4825148151,16.392576,4.781168,17.0756,71.09,28.17,76.4678821467,132.56,16.392576,4.781168,17.0756,16.392576,4.781168,17.0756,0.0,0.0,0.0,132.68,94.232576,41.901168,103.1284939256,16.392576,4.781168,17.0756,77.84,37.12,86.2378107329,132.3
2021-07-01 19:00:00,101.5032,43.0926,110.2718086593,11.8032,3.4426,12.295,89.7,39.65,98.0724859479,132.68,97.5832,25.7226,100.916465817,11.8032,3.4426,12.295,85.78,22.28,88.6262195967,129.37,87.8132,35.2326,94.6176209646,11.8032,3.4426,12.295,76.01,31.79,82.3900734312,132.56,11.8032,3.4426,12.295,11.8032,3.4426,12.295,0.0,0.0,0.0,132.68,95.0832,35.6026,101.5300943021,11.8032,3.4426,12.295,83.28,32.16,89.2738707573,132.3
2021-07-01 19:30:00,102.502816,41.422488,110.556093455,8.922816,2.602488,9.2946,93.58,38.82,101.3124316163,131.63,98.392816,25.442488,101.6290629497,8.922816,2.602488,9.2946,89.47,22.84,92.3393009504,128.15,88.352816,34.292488,94.774441852,8.922816,2.602488,9.2946,79.43,31.69,85.5183079814,130.42,8.922816,2.602488,9.2946,8.922816,2.602488,9.2946,0.0,0.0,0.0,131.63,96.042816,34.722488,102.126752999,8.922816,2.602488,9.2946,87.12,32.12,92.8525110054,130.16
2021-07-01 20:00:00,101.94384,41.34112,110.00743028,6.48384,1.89112,6.754,95.46,39.45,103.2904356657,131.44,97.75384,24.19112,100.7026490297,6.48384,1.89112,6.754,91.27,22.3,93.9547917884,127.95,87.82384,32.43112,93.6205341621,6.48384,1.89112,6.754,81.34,30.54,86.8843323045,130.17,6.48384,1.89112,6.754,6.48384,1.89112,6.754,0.0,0.0,0.0,131.44,95.68384,35.45112,102.040085978,6.48384,1.89112,6.754,89.2,33.56,95.3043209933,129.91
2021-07-01 20:30:00,100.854992,42.526456,109.4542318562,5.644992,1.646456,5.8802,95.21,40.88,103.6152426046,131.63,96.674992,22.826456,99.3332833028,5.644992,1.646456,5.8802,91.03,21.18,93.4615070497,128.21,86.614992,32.266456,92.4298708317,5.644992,1.646456,5.8802,80.97,30.62,86.5663058008,130.31,5.644992,1.646456,5.8802,5.644992,1.646456,5.8802,0.0,0.0,0.0,131.63,94.484992,35.246456,100.8450612266,5.644992,1.646456,5.8802,88.84,33.6,94.9816066404,130.04
2021-07-01 21:00:00,99.73552,42.82036,108.5391965154,5.07552,1.4803600000000001,5.287,94.66,41.34,103.2933260187,131.75,95.59552,22.38036,98.1803644208,5.07552,1.4803600000000001,5.287,90.52,20.9,92.9014553169,128.36,85.60552,31.92036,91.3630912185,5.07552,1.4803600000000001,5.287,80.53,30.44,86.0910825812,130.57,5.07552,1.4803600000000001,5.287,5.07552,1.4803600000000001,5.287,0.0,0.0,0.0,131.75,93.39552,35.44036,99.8936548185,5.07552,1.4803600000000001,5.287,88.32,33.96,94.6240138654,130.3
