Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-01 21:30:00,99.675168,42.289424,108.275271868,5.175168,1.509424,5.3908000000000005,94.5,40.78,102.9235560987,131.92,95.535168,23.099424,98.2881056584,5.175168,1.509424,5.3908000000000005,90.36,21.59,92.9034859411,128.57,85.405168,32.369424,91.3335772386,5.175168,1.509424,5.3908000000000005,80.23,30.86,85.9604124001,130.76,5.175168,1.509424,5.3908000000000005,5.175168,1.509424,5.3908000000000005,0.0,0.0,0.0,131.92,93.135168,35.229424,99.5754579892,5.175168,1.509424,5.3908000000000005,87.96,33.72,94.2019108086,130.48
2021-07-01 22:00:00,97.374096,43.664528,106.7160043165,5.364096,1.5645280000000001,5.5876,92.01,42.1,101.1842383971,132.08,93.384096,22.034528,95.948474766,5.364096,1.5645280000000001,5.5876,88.02,20.47,90.368917776,128.77,83.444096,31.214528,89.0913234581,5.364096,1.5645280000000001,5.5876,78.08,29.65,83.5201107518,130.88,5.364096,1.5645280000000001,5.5876,5.364096,1.5645280000000001,5.5876,0.0,0.0,0.0,132.08,90.964096,36.804528,98.1276721542,5.364096,1.5645280000000001,5.5876,85.6,35.24,92.5700685967,130.59
2021-07-01 22:30:00,92.854224,46.341232,103.7758001555,5.284224,1.541232,5.5044,87.57,44.8,98.3643477079,132.29,89.074224,19.471232,91.1775534701,5.284224,1.541232,5.5044,83.79,17.93,85.6869243234,128.99,79.764224,29.411232,85.013834157,5.284224,1.541232,5.5044,74.48,27.87,79.5236273066,131.07,5.284224,1.541232,5.5044,5.284224,1.541232,5.5044,0.0,0.0,0.0,132.29,86.884224,38.661232,95.0976300432,5.284224,1.541232,5.5044,81.6,37.12,89.6462737653,130.78
2021-07-01 23:00:00,88.042688,46.415784,99.5285884287,4.922688,1.435784,5.1278,83.12,44.98,94.5099719606,132.17,84.522688,19.895784,86.8327530815,4.922688,1.435784,5.1278,79.6,18.46,81.7124935368,128.89,75.672688,28.145784,80.7374811727,4.922688,1.435784,5.1278,70.75,26.71,75.623981646,131.04,4.922688,1.435784,5.1278,4.922688,1.435784,5.1278,0.0,0.0,0.0,132.17,82.322688,40.875784,91.9122117956,4.922688,1.435784,5.1278,77.4,39.44,86.869290316,130.74
2021-07-01 23:30:00,82.054912,49.606016,95.8841248942,4.854912,1.416016,5.0572,77.2,48.19,91.006132211,133.12,78.844912,17.726016,80.8129432178,4.854912,1.416016,5.0572,73.99,16.31,75.7663262934,130.02,70.694912,25.976016,75.3161602176,4.854912,1.416016,5.0572,65.84,24.56,70.2716101993,131.77,4.854912,1.416016,5.0572,4.854912,1.416016,5.0572,0.0,0.0,0.0,133.12,76.814912,44.216016,88.6317481294,4.854912,1.416016,5.0572,71.96,42.8,83.7262300596,131.46
2021-07-02 00:00:00,78.255136,51.965248,93.9374968268,4.475136,1.305248,4.6616,73.78,50.66,89.4981787524,134.11,75.185136,16.115248,76.8928208186,4.475136,1.305248,4.6616,70.71,14.81,72.2443091184,131.2,67.365136,26.655248,72.4469722917,4.475136,1.305248,4.6616,62.89,25.35,67.8068919801,132.72,4.475136,1.305248,4.6616,4.475136,1.305248,4.6616,0.0,0.0,0.0,134.11,73.115136,43.905248,85.2847812581,4.475136,1.305248,4.6616,68.64,42.6,80.7849589961,132.4
2021-07-02 00:30:00,76.096016,49.840088,90.9650373656,4.286016,1.2500879999999999,4.4646,71.81,48.59,86.7044647063,134.8,73.086016,18.410088000000002,75.3690724032,4.286016,1.2500879999999999,4.4646,68.8,17.16,70.9077259542,131.98,65.516016,24.170088,69.8322383032,4.286016,1.2500879999999999,4.4646,61.23,22.92,65.3791962324,133.65,4.286016,1.2500879999999999,4.4646,4.286016,1.2500879999999999,4.4646,0.0,0.0,0.0,134.8,71.126016,47.570088,85.5676540777,4.286016,1.2500879999999999,4.4646,66.84,46.32,81.3211411627,133.33
2021-07-02 01:00:00,73.948432,52.270376,90.5569588847,4.218432,1.230376,4.3942,69.73,51.04,86.4138559491,135.71,71.038432,16.620376,72.9568072177,4.218432,1.230376,4.3942,66.82,15.39,68.5694137353,133.08,63.688432,24.270376,68.1561994378,4.218432,1.230376,4.3942,59.47,23.04,63.7771314814,133.98,4.218432,1.230376,4.3942,4.218432,1.230376,4.3942,0.0,0.0,0.0,135.71,69.058432,47.790376,83.9820639692,4.218432,1.230376,4.3942,64.84,46.56,79.8251789851,133.66
2021-07-02 01:30:00,73.210608,54.964344,91.5471039142,4.060608,1.184344,4.2298,69.15,53.78,87.6014320659,136.23,70.330608,14.514344,71.8126771775,4.060608,1.184344,4.2298,66.27,13.33,67.5973505398,133.68,63.050608,25.534344,68.0248623128,4.060608,1.184344,4.2298,58.99,24.35,63.8180429032,135.05,4.060608,1.184344,4.2298,4.060608,1.184344,4.2298,0.0,0.0,0.0,136.23,68.380608,46.544344,82.7180966224,4.060608,1.184344,4.2298,64.32,45.36,78.705730414,134.72
2021-07-02 02:00:00,72.981936,55.107648,91.4506197376,4.071936,1.187648,4.2416,68.91,53.92,87.4983114123,136.23,70.111936,14.377648,71.5709461421,4.071936,1.187648,4.2416,66.04,13.19,67.3443219581,133.68,62.861936,25.407648,67.802445196,4.071936,1.187648,4.2416,58.79,24.22,63.5835867186,135.05,4.071936,1.187648,4.2416,4.071936,1.187648,4.2416,0.0,0.0,0.0,136.23,68.151936,46.667648,82.598763613,4.071936,1.187648,4.2416,64.08,45.48,78.5791117282,134.72
2021-07-02 02:30:00,72.393664,55.243152,91.0639798726,3.953664,1.153152,4.1184,68.44,54.09,87.2339480936,136.41,69.543664,14.293152,70.997291474,3.953664,1.153152,4.1184,65.59,13.14,66.8932560128,133.9,62.343664,25.323152,67.2903742608,3.953664,1.153152,4.1184,58.39,24.17,63.1947861773,135.21,3.953664,1.153152,4.1184,3.953664,1.153152,4.1184,0.0,0.0,0.0,136.41,67.633664,46.793152,82.2430032292,3.953664,1.153152,4.1184,63.68,45.64,78.3463592007,134.89
2021-07-02 03:00:00,70.800448,55.818464,90.1576639023,4.040448,1.178464,4.2088,66.76,54.64,86.2695033022,136.41,68.050448,13.918464,69.4592478589,4.040448,1.178464,4.2088,64.01,12.74,65.2655169289,133.9,61.020448,25.048464,65.9615086462,4.040448,1.178464,4.2088,56.98,23.87,61.7778058853,135.21,4.040448,1.178464,4.2088,4.040448,1.178464,4.2088,0.0,0.0,0.0,136.41,66.120448,47.298464,81.2961151623,4.040448,1.178464,4.2088,62.08,46.12,77.3368010717,134.89
2021-07-02 03:30:00,69.180928,56.791104,89.5054763268,3.980928,1.161104,4.1468,65.2,55.63,85.7072744871,136.53,66.490928,13.251104,67.7984901271,3.980928,1.161104,4.1468,62.51,12.09,63.668423885,134.02,59.740928,23.871104,64.3335688772,3.980928,1.161104,4.1468,55.76,22.71,60.2073226443,135.32,3.980928,1.161104,4.1468,3.980928,1.161104,4.1468,0.0,0.0,0.0,136.53,64.700928,48.961104,81.1381524867,3.980928,1.161104,4.1468,60.72,47.8,77.2771531567,135.01
2021-07-02 04:00:00,69.282544,56.096992,89.1456303728,3.932544,1.146992,4.0964,65.35,54.95,85.3822288301,136.92,66.582544,13.926992,68.0234979377,3.932544,1.146992,4.0964,62.65,12.78,63.940213481,134.5,59.742544,24.116992,64.426709265,3.932544,1.146992,4.0964,55.81,22.97,60.3521084967,135.63,3.932544,1.146992,4.0964,3.932544,1.146992,4.0964,0.0,0.0,0.0,136.92,64.692544,48.786992,81.0265131769,3.932544,1.146992,4.0964,60.76,47.64,77.2097610409,135.33
2021-07-02 04:30:00,69.565536,55.792448,89.1748902595,3.745536,1.092448,3.9016,65.82,54.7,85.5824888631,137.05,66.855536,14.122448,68.3308585586,3.745536,1.092448,3.9016,63.11,13.03,64.4410816172,134.61,59.915536,24.242448,64.6341066249,3.745536,1.092448,3.9016,56.17,23.15,60.7535299386,135.68,3.745536,1.092448,3.9016,3.745536,1.092448,3.9016,0.0,0.0,0.0,137.05,64.905536,48.492448,81.0200352782,3.745536,1.092448,3.9016,61.16,47.4,77.3776815367,135.38
2021-07-02 05:00:00,68.828304,53.583672,87.226975968,3.818304,1.113672,3.9774000000000003,65.01,52.47,83.5428093854,137.05,66.158304,16.233672,68.1208726806,3.818304,1.113672,3.9774000000000003,62.34,15.12,64.1474083654,134.61,58.958304,27.743672,65.1597494363,3.818304,1.113672,3.9774000000000003,55.14,26.63,61.2337856089,135.68,3.818304,1.113672,3.9774000000000003,3.818304,1.113672,3.9774000000000003,0.0,0.0,0.0,137.05,64.138304,56.433672,85.4311499127,3.818304,1.113672,3.9774000000000003,60.32,55.32,81.8462265471,135.38
2021-07-02 05:30:00,71.15992,50.23456,87.1047945454,3.88992,1.13456,4.052,67.27,49.1,83.2830288834,136.37,68.36992,19.07456,70.9808762978,3.88992,1.13456,4.052,64.48,17.94,66.9291715174,133.75,60.60992,31.81456,68.4523822113,3.88992,1.13456,4.052,56.72,30.68,64.485818596,135.33,3.88992,1.13456,4.052,3.88992,1.13456,4.052,0.0,0.0,0.0,136.37,66.24992,61.89456,90.6641519985,3.88992,1.13456,4.052,62.36,60.76,87.0663379269,135.03
2021-07-02 06:00:00,72.260368,51.158024,88.5364569151,4.690368,1.368024,4.8858,67.57,49.79,83.9330030441,136.37,69.450368,18.458024,71.8613405478,4.690368,1.368024,4.8858,64.76,17.09,66.9770535333,133.75,61.700368,31.518024,69.2843506731,4.690368,1.368024,4.8858,57.01,30.15,64.4915699917,135.33,4.690368,1.368024,4.8858,4.690368,1.368024,4.8858,0.0,0.0,0.0,136.37,67.410368,62.368024,91.8364205071,4.690368,1.368024,4.8858,62.72,61.0,87.4917047497,135.03
2021-07-02 06:30:00,79.909472,47.756096,93.0922575754,5.609472,1.636096,5.8432,74.3,46.12,87.4502395651,134.6,76.809472,20.876096,79.5958941976,5.609472,1.636096,5.8432,71.2,19.24,73.7537632938,131.56,68.189472,34.426096,76.3869110348,5.609472,1.636096,5.8432,62.58,32.79,70.6501273884,133.69,5.609472,1.636096,5.8432,5.609472,1.636096,5.8432,0.0,0.0,0.0,134.6,74.609472,57.636096,94.27880395,5.609472,1.636096,5.8432,69.0,56.0,88.8650662522,133.4
2021-07-02 07:00:00,85.4084,45.7162,96.8739682939,7.1184,2.0762,7.415,78.29,43.64,89.6313209765,134.6,82.1284,22.8562,85.2495159224,7.1184,2.0762,7.415,75.01,20.78,77.8351366672,131.56,73.0984,37.0262,81.9409273135,7.1184,2.0762,7.415,65.98,34.95,74.6650045202,133.69,7.1184,2.0762,7.415,7.1184,2.0762,7.415,0.0,0.0,0.0,134.6,79.9984,54.2762,96.6729015236,7.1184,2.0762,7.415,72.88,52.2,89.6456044656,133.4
2021-07-02 07:30:00,92.9988,42.2684,102.1537783932,9.8688,2.8784,10.28,83.13,39.39,91.9900483748,132.75,89.4788,26.8784,93.4286039498,9.8688,2.8784,10.28,79.61,24.0,83.1489753394,129.18,79.7288,39.8584,89.1368251622,9.8688,2.8784,10.28,69.86,36.98,79.0439118465,131.85,9.8688,2.8784,10.28,9.8688,2.8784,10.28,0.0,0.0,0.0,132.75,87.1488,51.7984,101.3804102576,9.8688,2.8784,10.28,77.28,48.92,91.4623682178,131.55
2021-07-02 08:00:00,97.95456,39.92508,105.7785792956,10.23456,2.98508,10.661,87.72,36.94,95.1806808129,132.75,94.19456,28.59508,98.439289584,10.23456,2.98508,10.661,83.96,25.61,87.779004893,129.18,84.01456,41.50508,93.707619529,10.23456,2.98508,10.661,73.78,38.52,83.2302757415,131.85,10.23456,2.98508,10.661,10.23456,2.98508,10.661,0.0,0.0,0.0,132.75,91.95456,49.10508,104.2446640678,10.23456,2.98508,10.661,81.72,46.12,93.8360954004,131.55
2021-07-02 08:30:00,101.244448,37.215464,107.8676458052,11.744448,3.425464,12.2338,89.5,33.79,95.6661596386,132.12,97.414448,31.455464,102.3670889231,11.744448,3.425464,12.2338,85.67,28.03,90.1389471871,128.37,86.834448,44.315464,97.4888799248,11.744448,3.425464,12.2338,75.09,40.89,85.5014631454,131.23,11.744448,3.425464,12.2338,11.744448,3.425464,12.2338,0.0,0.0,0.0,132.12,94.944448,45.945464,105.4771722611,11.744448,3.425464,12.2338,83.2,42.52,93.4354879048,130.93
2021-07-02 09:00:00,102.504736,36.418048,108.781869457,12.404736,3.618048,12.9216,90.1,32.8,95.8845660156,131.41,98.644736,32.568048,103.8819603735,12.404736,3.618048,12.9216,86.24,28.95,90.9694459695,127.49,88.014736,45.388048,99.0286254292,12.404736,3.618048,12.9216,75.61,41.77,86.3805823088,130.51,12.404736,3.618048,12.9216,12.404736,3.618048,12.9216,0.0,0.0,0.0,131.41,96.164736,45.178048,106.2483527921,12.404736,3.618048,12.9216,83.76,41.56,93.503856605,130.23
2021-07-02 09:30:00,104.61864,35.90752,110.6092664653,11.40864,3.32752,11.884,93.21,32.58,98.7398627708,131.54,100.60864,32.40752,105.6993178559,11.40864,3.32752,11.884,89.2,29.08,93.8205009579,127.6,89.63864,46.00752,100.7560304776,11.40864,3.32752,11.884,78.23,42.68,89.1151799639,130.63,11.40864,3.32752,11.884,11.40864,3.32752,11.884,0.0,0.0,0.0,131.54,98.16864,43.64752,107.4345748891,11.40864,3.32752,11.884,86.76,40.32,95.6713123146,130.34
2021-07-02 10:00:00,103.072688,37.080784,109.5397806899,14.402688,4.200784,15.0028,88.67,32.88,94.5698857988,131.31,99.272688,32.960784,104.6015289785,14.402688,4.200784,15.0028,84.87,28.76,89.610571363,127.53,88.452688,47.500784,100.4002116285,14.402688,4.200784,15.0028,74.05,43.3,85.7804902061,130.48,14.402688,4.200784,15.0028,14.402688,4.200784,15.0028,0.0,0.0,0.0,131.31,96.402688,43.520784,105.7711534096,14.402688,4.200784,15.0028,82.0,39.32,90.9398834396,130.22
2021-07-02 10:30:00,100.552928,37.742104,107.4027827559,18.692928,5.452104,19.4718,81.86,32.29,87.9983164612,131.16,97.092928,34.762104,103.1282722735,18.692928,5.452104,19.4718,78.4,29.31,83.6996780161,127.42,86.672928,48.472104,99.3063004763,18.692928,5.452104,19.4718,67.98,43.02,80.4487464166,130.48,18.692928,5.452104,19.4718,18.692928,5.452104,19.4718,0.0,0.0,0.0,131.16,93.892928,45.212104,104.2114018547,18.692928,5.452104,19.4718,75.2,39.76,85.0640793755,130.19
2021-07-02 11:00:00,98.698032,38.448176,105.9224421848,22.588032,6.588176,23.5292,76.11,31.86,82.5093431073,131.25,95.518032,36.198176,102.1469646288,22.588032,6.588176,23.5292,72.93,29.61,78.7117335599,127.42,85.278032,49.818176,98.7633201232,22.588032,6.588176,23.5292,62.69,43.23,76.1503053178,130.48,22.588032,6.588176,23.5292,22.588032,6.588176,23.5292,0.0,0.0,0.0,131.25,91.748032,45.868176,102.5748065825,22.588032,6.588176,23.5292,69.16,39.28,79.5363061752,130.19
2021-07-02 11:30:00,95.681872,44.039296,105.3303385621,24.991872,7.289296,26.0332,70.69,36.75,79.6720691334,131.09,92.761872,32.879296,98.4165280956,24.991872,7.289296,26.0332,67.77,25.59,72.4404652111,127.32,83.901872,38.009296,92.1098838753,24.991872,7.289296,26.0332,58.91,30.72,66.4387424625,130.3,24.991872,7.289296,26.0332,24.991872,7.289296,26.0332,0.0,0.0,0.0,131.09,88.751872,26.769296,92.7010786984,24.991872,7.289296,26.0332,63.76,19.48,66.6693932776,130.03
2021-07-02 12:00:00,95.124816,43.453488,104.5798079861,27.954816,8.153488,29.1196,67.17,35.3,75.8808203698,132.74,92.364816,35.253488,98.8638844618,27.954816,8.153488,29.1196,64.41,27.1,69.8788816453,129.32,83.744816,37.123488,91.604298852,27.954816,8.153488,29.1196,55.79,28.97,62.8632245434,130.89,27.954816,8.153488,29.1196,27.954816,8.153488,29.1196,0.0,0.0,0.0,132.74,88.114816,24.833488,91.5473807652,27.954816,8.153488,29.1196,60.16,16.68,62.4295442879,130.63
2021-07-02 12:30:00,96.381952,43.029736,105.551119613,25.781952,7.519736,26.8562,70.6,35.51,79.027337675,133.25,93.431952,34.379736,99.5564960309,25.781952,7.519736,26.8562,67.65,26.86,72.7872385793,129.96,85.031952,36.269736,92.4441810524,25.781952,7.519736,26.8562,59.25,28.75,65.856852339,131.02,25.781952,7.519736,26.8562,25.781952,7.519736,26.8562,0.0,0.0,0.0,133.25,89.741952,24.439736,93.0103147211,25.781952,7.519736,26.8562,63.96,16.92,66.1601692864,130.76
2021-07-02 13:00:00,97.151344,43.095392,106.2807435646,23.401344,6.825392,24.3764,73.75,36.27,82.1862239064,133.25,94.081344,33.165392,99.7559146886,23.401344,6.825392,24.3764,70.68,26.34,75.4284959415,129.96,85.571344,35.105392,92.4923967764,23.401344,6.825392,24.3764,62.17,28.28,68.2998338212,131.02,23.401344,6.825392,24.3764,23.401344,6.825392,24.3764,0.0,0.0,0.0,133.25,90.521344,24.385392,93.7483923199,23.401344,6.825392,24.3764,67.12,17.56,69.3790170008,130.76
2021-07-02 13:30:00,95.878848,45.489664,106.1228675858,24.478848,7.139664,25.4988,71.4,38.35,81.0474089654,133.62,92.918848,31.979664,98.2680580006,24.478848,7.139664,25.4988,68.44,24.84,72.8083731449,130.39,84.538848,34.659664,91.3679874451,24.478848,7.139664,25.4988,60.06,27.52,66.0647712476,131.43,24.478848,7.139664,25.4988,24.478848,7.139664,25.4988,0.0,0.0,0.0,133.62,89.278848,25.859664,92.9485606258,24.478848,7.139664,25.4988,64.8,18.72,67.4498213489,131.17
2021-07-02 14:00:00,93.475184,46.386512,104.351897536,24.605184,7.176512,25.6304,68.87,39.21,79.2496119864,133.99,90.635184,31.466512,95.9420552008,24.605184,7.176512,25.6304,66.03,24.29,70.3559876627,130.83,82.905184,33.636512,89.4689022711,24.605184,7.176512,25.6304,58.3,26.46,64.0236018981,131.88,24.605184,7.176512,25.6304,24.605184,7.176512,25.6304,0.0,0.0,0.0,133.99,87.525184,27.296512,91.6829177197,24.605184,7.176512,25.6304,62.92,20.12,66.0586163948,131.62
2021-07-02 14:30:00,92.45272,46.68996,103.5734415775,25.78272,7.51996,26.857,66.67,39.17,77.3251433882,134.49,89.74272,31.95996,95.2638170356,25.78272,7.51996,26.857,63.96,24.44,68.4703965229,131.45,82.14272,34.21996,88.9855724902,25.78272,7.51996,26.857,56.36,26.7,62.3645700699,132.36,25.78272,7.51996,26.857,25.78272,7.51996,26.857,0.0,0.0,0.0,134.49,86.54272,27.47996,90.8008292176,25.78272,7.51996,26.857,60.76,19.96,63.9545088325,132.08
2021-07-02 15:00:00,89.21216,49.00688,101.7864616695,29.13216,8.49688,30.346,60.08,40.51,72.4614828719,134.49,86.81216,32.08688,92.5522500645,29.13216,8.49688,30.346,57.68,23.59,62.3174975428,131.45,79.31216,35.86688,87.0451136182,29.13216,8.49688,30.346,50.18,27.37,57.1589826711,132.36,29.13216,8.49688,30.346,29.13216,8.49688,30.346,0.0,0.0,0.0,134.49,83.13216,27.89688,87.6880376106,29.13216,8.49688,30.346,54.0,19.4,57.3790902681,132.08
2021-07-02 15:30:00,87.639536,50.374448,101.0854751267,30.529536,8.904448,31.8016,57.11,41.47,70.578417381,134.6,85.399536,31.894448,91.1610473955,30.529536,8.904448,31.8016,54.87,22.99,59.491654877,131.62,77.859536,36.374448,85.9372318232,30.529536,8.904448,31.8016,47.33,27.47,54.7241244791,132.65,30.529536,8.904448,31.8016,30.529536,8.904448,31.8016,0.0,0.0,0.0,134.6,81.409536,28.384448,86.2159465528,30.529536,8.904448,31.8016,50.88,19.48,54.4816005639,132.37
2021-07-02 16:00:00,88.156192,49.353056,101.0308780744,29.976192,8.743056,31.2252,58.18,40.61,70.9512825818,134.79,85.836192,32.603056,91.8194484714,29.976192,8.743056,31.2252,55.86,23.86,60.7424003477,131.87,78.656192,33.983056,85.6833976628,29.976192,8.743056,31.2252,48.68,25.24,54.8342958376,132.92,29.976192,8.743056,31.2252,29.976192,8.743056,31.2252,0.0,0.0,0.0,134.79,82.336192,30.943056,87.9586336165,29.976192,8.743056,31.2252,52.36,22.2,56.8718700238,132.65
2021-07-02 16:30:00,89.110768,49.045224,101.7160900289,25.800768,7.525224,26.8758,63.31,41.52,75.7104120977,135.35,86.530768,30.505224,91.7504359769,25.800768,7.525224,26.8758,60.73,22.98,64.9323748218,132.56,79.080768,31.725224,85.2071458583,25.800768,7.525224,26.8758,53.28,24.2,58.5183595122,133.12,25.800768,7.525224,26.8758,25.800768,7.525224,26.8758,0.0,0.0,0.0,135.35,83.200768,30.925224,88.7622514093,25.800768,7.525224,26.8758,57.4,23.4,61.9864501323,132.85
2021-07-02 17:00:00,91.925936,48.269648,103.8283999083,23.415936,6.829648,24.3916,68.51,41.44,80.0680566768,135.35,89.085936,29.639648,93.8872340979,23.415936,6.829648,24.3916,65.67,22.81,69.518666558,132.56,81.345936,30.889648,87.0133992973,23.415936,6.829648,24.3916,57.93,24.06,62.7277331011,133.12,23.415936,6.829648,24.3916,23.415936,6.829648,24.3916,0.0,0.0,0.0,135.35,85.895936,30.189648,91.0468377687,23.415936,6.829648,24.3916,62.48,23.36,66.7041228111,132.85
2021-07-02 17:30:00,94.144048,47.503264,105.4498073231,19.554048,5.703264,20.3688,74.59,41.8,85.5038484514,134.71,91.014048,27.933264,95.2041184563,19.554048,5.703264,20.3688,71.46,22.23,74.8378547261,131.86,82.744048,29.103264,87.7130403924,19.554048,5.703264,20.3688,63.19,23.4,67.3835002059,132.49,19.554048,5.703264,20.3688,19.554048,5.703264,20.3688,0.0,0.0,0.0,134.71,87.794048,29.623264,92.6570700715,19.554048,5.703264,20.3688,68.24,23.92,72.3108843813,132.22
2021-07-02 18:00:00,94.095184,48.521512,105.8689793035,18.965184,5.531512,19.7554,75.13,42.99,86.5601351663,134.71,90.935184,26.741512,94.7856326305,18.965184,5.531512,19.7554,71.97,21.21,75.0302938819,131.86,82.625184,27.961512,87.2282476286,18.965184,5.531512,19.7554,63.66,22.43,67.4959295069,132.49,18.965184,5.531512,19.7554,18.965184,5.531512,19.7554,0.0,0.0,0.0,134.71,87.725184,30.571512,92.8995438837,18.965184,5.531512,19.7554,68.76,25.04,73.1774500786,132.22
2021-07-02 18:30:00,94.591808,47.990944,106.0695095054,14.471808,4.220944,15.0748,80.12,43.77,91.2963706836,134.79,91.171808,24.740944,94.46911074,14.471808,4.220944,15.0748,76.7,20.52,79.3974835873,131.99,82.781808,26.180944,86.8232086742,14.471808,4.220944,15.0748,68.31,21.96,71.7530326885,132.6,14.471808,4.220944,15.0748,14.471808,4.220944,15.0748,0.0,0.0,0.0,134.79,88.311808,29.820944,93.2108584516,14.471808,4.220944,15.0748,73.84,25.6,78.1518112394,132.32
2021-07-02 19:00:00,95.13584,47.25212,106.2242481593,10.39584,3.03212,10.829,84.74,44.22,95.5838689319,134.9,91.48584,23.22212,94.3871059934,10.39584,3.03212,10.829,81.09,20.19,83.5656879347,132.13,83.03584,24.71212,86.6350945022,10.39584,3.03212,10.829,72.64,21.68,75.8062794233,132.74,10.39584,3.03212,10.829,10.39584,3.03212,10.829,0.0,0.0,0.0,134.9,88.99584,29.03212,93.6115565996,10.39584,3.03212,10.829,78.6,26.0,82.7886465646,132.46
2021-07-02 19:30:00,95.91792,47.58856,107.0743593023,6.09792,1.7785600000000001,6.352,89.82,45.81,100.8275185651,135.02,92.01792,20.74856,94.3281524424,6.09792,1.7785600000000001,6.352,85.92,18.97,87.9892453656,132.32,83.39792,23.91856,86.7600747625,6.09792,1.7785600000000001,6.352,77.3,22.14,80.4081438662,132.88,6.09792,1.7785600000000001,6.352,6.09792,1.7785600000000001,6.352,0.0,0.0,0.0,135.02,89.77792,27.37856,93.8597915361,6.09792,1.7785600000000001,6.352,83.68,25.6,87.508299035,132.59
2021-07-02 20:00:00,95.157104,47.922072,106.5429463946,4.327104,1.2620719999999999,4.5074000000000005,90.83,46.66,102.1138800556,135.18,91.197104,19.082072,93.1720840692,4.327104,1.2620719999999999,4.5074000000000005,86.87,17.82,88.6789112473,132.54,82.407104,23.072072,85.5759971957,4.327104,1.2620719999999999,4.5074000000000005,78.08,21.81,81.0688750385,133.25,4.327104,1.2620719999999999,4.5074000000000005,4.327104,1.2620719999999999,4.5074000000000005,0.0,0.0,0.0,135.18,88.847104,26.902072,92.8306488563,4.327104,1.2620719999999999,4.5074000000000005,84.52,25.64,88.3234963076,132.95
2021-07-02 20:30:00,94.271104,48.209072,105.8827449232,3.391104,0.989072,3.5324,90.88,47.22,102.4153445534,134.7,90.291104,17.409072,91.954114913,3.391104,0.989072,3.5324,86.9,16.42,88.4376978443,130.83,81.611104,21.599072,84.4209228057,3.391104,0.989072,3.5324,78.22,20.61,80.8896810477,131.93,3.391104,0.989072,3.5324,3.391104,0.989072,3.5324,0.0,0.0,0.0,134.7,88.111104,27.229072,92.2224973099,3.391104,0.989072,3.5324,84.72,26.24,88.6905631959,132.58
2021-07-02 21:00:00,92.078464,47.719552,103.7092048744,2.878464,0.839552,2.9984,89.2,46.88,100.7689158421,133.71,88.178464,17.179552,89.8363986384,2.878464,0.839552,2.9984,85.3,16.34,86.8509389702,130.83,79.768464,19.949552,82.2252544777,2.878464,0.839552,2.9984,76.89,19.11,79.2291878035,131.93,2.878464,0.839552,2.9984,2.878464,0.839552,2.9984,0.0,0.0,0.0,133.71,86.118464,28.519552,90.7179953923,2.878464,0.839552,2.9984,83.24,27.68,87.7216050925,131.63
2021-07-02 21:30:00,90.322048,49.162264,102.8348217119,2.4420479999999998,0.712264,2.5438,87.88,48.45,100.3508689549,133.45,86.502048,15.812264,87.9353853747,2.4420479999999998,0.712264,2.5438,84.06,15.1,85.4054658672,130.49,78.312048,18.892264,80.5586401387,2.4420479999999998,0.712264,2.5438,75.87,18.18,78.0177499035,131.52,2.4420479999999998,0.712264,2.5438,2.4420479999999998,0.712264,2.5438,0.0,0.0,0.0,133.45,84.602048,29.552264,89.6149699175,2.4420479999999998,0.712264,2.5438,82.16,28.84,87.0747449034,131.21
2021-07-02 22:00:00,88.52184,50.17012,101.750464853,2.57184,0.75012,2.6790000000000003,85.95,49.42,99.1450397146,133.69,84.76184,14.85012,86.0528650552,2.57184,0.75012,2.6790000000000003,82.19,14.1,83.3906835324,130.76,76.64184,18.02012,78.7318002042,2.57184,0.75012,2.6790000000000003,74.07,17.27,76.0566749207,131.77,2.57184,0.75012,2.6790000000000003,2.57184,0.75012,2.6790000000000003,0.0,0.0,0.0,133.69,82.73184,30.59012,88.2060813742,2.57184,0.75012,2.6790000000000003,80.16,29.84,85.5339184184,131.46
2021-07-02 22:30:00,86.599456,52.284008,101.1587033924,2.619456,0.764008,2.7286,83.98,51.52,98.5238590393,133.64,82.909456,13.234008,83.9590189435,2.619456,0.764008,2.7286,80.29,12.47,81.2525999584,130.85,74.939456,17.914008,77.0508517033,2.619456,0.764008,2.7286,72.32,17.15,74.3256678409,132.04,2.619456,0.764008,2.7286,2.619456,0.764008,2.7286,0.0,0.0,0.0,133.64,80.899456,30.844008,86.579875321,2.619456,0.764008,2.7286,78.28,30.08,83.8603887422,131.41
2021-07-02 23:00:00,82.273216,54.169688,98.5050108827,2.433216,0.709688,2.5346,79.84,53.46,96.08536413,133.8,78.783216,11.969688,79.6873173982,2.433216,0.709688,2.5346,76.35,11.26,77.1758388357,130.85,71.193216,18.049688,73.4456618278,2.433216,0.709688,2.5346,68.76,17.34,70.9127153619,132.04,2.433216,0.709688,2.5346,2.433216,0.709688,2.5346,0.0,0.0,0.0,133.8,76.793216,30.949688,82.7954178135,2.433216,0.709688,2.5346,74.36,30.24,80.2737017958,131.73
2021-07-02 23:30:00,77.613728,55.096504,95.1814873128,2.353728,0.686504,2.4518,75.26,54.41,92.8682706849,134.21,74.303728,11.806504,75.2358792824,2.353728,0.686504,2.4518,71.95,11.12,72.8042368273,131.37,67.243728,16.656503999999998,69.2759560081,2.353728,0.686504,2.4518,64.89,15.97,66.8262897369,132.59,2.353728,0.686504,2.4518,2.353728,0.686504,2.4518,0.0,0.0,0.0,134.21,72.473728,33.126504,79.685673226,2.353728,0.686504,2.4518,70.12,32.44,77.2603908869,132.29
2021-07-03 00:00:00,73.873344,55.201392,92.2196542635,2.2333439999999998,0.651392,2.3264,71.64,54.55,90.0443896087,135.21,70.773344,12.011392,71.7853728744,2.2333439999999998,0.651392,2.3264,68.54,11.36,69.4750401223,132.62,63.953344,14.431392,65.5613856156,2.2333439999999998,0.651392,2.3264,61.72,13.78,63.2395983542,133.42,2.2333439999999998,0.651392,2.3264,2.2333439999999998,0.651392,2.3264,0.0,0.0,0.0,135.21,68.913344,35.971392,77.7366710355,2.2333439999999998,0.651392,2.3264,66.68,35.32,75.4567743811,133.11
2021-07-03 00:30:00,71.848624,57.875432,92.2593648357,4.098624,1.195432,4.2694,67.75,56.68,88.3328076085,135.98,68.938624,10.825432,69.7834067454,4.098624,1.195432,4.2694,64.84,9.63,65.551220431,133.52,62.538624,14.625432,64.2260286255,4.098624,1.195432,4.2694,58.44,13.43,59.9633096151,133.9,4.098624,1.195432,4.2694,4.098624,1.195432,4.2694,0.0,0.0,0.0,135.98,67.138624,37.035432,76.6760592104,4.098624,1.195432,4.2694,63.04,35.84,72.515841028,133.58
2021-07-03 01:00:00,69.806944,58.811192,91.2785064245,4.186944,1.221192,4.3614,65.62,57.59,87.3074595897,136.07,66.996944,10.371192,67.794927014,4.186944,1.221192,4.3614,62.81,9.15,63.4729753517,133.64,60.816944,14.961192,62.6301679988,4.186944,1.221192,4.3614,56.63,13.74,58.2730169118,134.12,4.186944,1.221192,4.3614,4.186944,1.221192,4.3614,0.0,0.0,0.0,136.07,65.306944,36.941192,75.0309842732,4.186944,1.221192,4.3614,61.12,35.72,70.7924628756,133.8
2021-07-03 01:30:00,68.988192,60.749056,91.9228939945,4.248192,1.239056,4.4252,64.74,59.51,87.9358157977,136.36,66.198192,8.989056,66.8057164608,4.248192,1.239056,4.4252,61.95,7.75,62.4328839635,133.96,60.108192,15.659056,62.1144168476,4.248192,1.239056,4.4252,55.86,14.42,57.6912125024,134.49,4.248192,1.239056,4.4252,4.248192,1.239056,4.4252,0.0,0.0,0.0,136.36,64.488192,36.399056,74.0514563336,4.248192,1.239056,4.4252,60.24,35.16,69.7501483869,134.17
2021-07-03 02:00:00,68.04424,60.49832,91.0497958262,4.31424,1.2583199999999999,4.494,63.73,59.24,87.0108642642,136.71,65.30424,9.39832,65.9770579884,4.31424,1.2583199999999999,4.494,60.99,8.14,61.5308028552,134.34,59.34424,15.21832,61.2644765325,4.31424,1.2583199999999999,4.494,55.03,13.96,56.7730790076,135.06,4.31424,1.2583199999999999,4.494,4.31424,1.2583199999999999,4.494,0.0,0.0,0.0,136.71,63.67424,37.05832,73.673115319,4.31424,1.2583199999999999,4.494,59.36,35.8,69.3199076745,134.74
2021-07-03 02:30:00,66.928864,60.166752,89.9972826399,4.068864,1.186752,4.2384,62.86,58.98,86.1975637707,136.88,64.198864,9.676752,64.92406078,4.068864,1.186752,4.2384,60.13,8.49,60.7264110581,134.53,58.298864,14.136752,59.9883763808,4.068864,1.186752,4.2384,54.23,12.95,55.7547791674,135.12,4.068864,1.186752,4.2384,4.068864,1.186752,4.2384,0.0,0.0,0.0,136.88,62.508864,38.306752,73.3127910215,4.068864,1.186752,4.2384,58.44,37.12,69.2324201513,134.81
2021-07-03 03:00:00,65.405248,60.199864,88.8924636376,4.5252479999999995,1.319864,4.7138,60.88,58.88,84.6949160222,137.08,62.795248,10.149864,63.6102421832,4.5252479999999995,1.319864,4.7138,58.27,8.83,58.9352339437,134.78,57.035248,14.659864,58.8891426913,4.5252479999999995,1.319864,4.7138,52.51,13.34,54.1780001477,135.17,4.5252479999999995,1.319864,4.7138,4.5252479999999995,1.319864,4.7138,0.0,0.0,0.0,137.08,61.125248,38.199864,72.0799941224,4.5252479999999995,1.319864,4.7138,56.6,36.88,67.5551211974,134.85
2021-07-03 03:30:00,64.433664,60.208152,88.1857053253,4.793664,1.398152,4.9934,59.64,58.81,83.7588544573,137.3,61.893664,10.498152,62.7776778701,4.793664,1.398152,4.9934,57.1,9.1,57.8205845699,135.01,56.233664,13.898152,57.9256730292,4.793664,1.398152,4.9934,51.44,12.5,52.9369776243,135.39,4.793664,1.398152,4.9934,4.793664,1.398152,4.9934,0.0,0.0,0.0,137.3,60.193664,39.438152,71.962803023,4.793664,1.398152,4.9934,55.4,38.04,67.2026904223,135.06
2021-07-03 04:00:00,64.256096,59.745528,87.7403783281,4.716096,1.375528,4.9126,59.54,58.37,83.3790651183,137.67,61.716096,10.945528,62.6791918317,4.716096,1.375528,4.9126,57.0,9.57,57.797793210500004,135.45,56.056096,13.505528,57.6600831193,4.716096,1.375528,4.9126,51.34,12.13,52.7535069924,135.62,4.716096,1.375528,4.9126,4.716096,1.375528,4.9126,0.0,0.0,0.0,137.67,59.996096,39.935528,72.0720329384,4.716096,1.375528,4.9126,55.28,38.56,67.3999406528,135.29
2021-07-03 04:30:00,64.234608,59.801344,87.7626663743,4.564608,1.331344,4.7548,59.67,58.47,83.5419044552,137.86,61.684608,10.831344,62.628339248,4.564608,1.331344,4.7548,57.12,9.5,57.9046146693,135.67,55.964608,13.261344,57.5143511941,4.564608,1.331344,4.7548,51.4,11.93,52.7663235407,135.72,4.564608,1.331344,4.7548,4.564608,1.331344,4.7548,0.0,0.0,0.0,137.86,59.924608,40.171344,72.143575755,4.564608,1.331344,4.7548,55.36,38.84,67.6259950019,135.39
2021-07-03 05:00:00,63.42232,60.78776,87.8495443358,4.31232,1.25776,4.492,59.11,59.53,83.8916741995,137.94,60.91232,9.96776,61.7224996837,4.31232,1.25776,4.492,56.6,8.71,57.2662562073,135.76,55.26232,13.14776,56.8048202603,4.31232,1.25776,4.492,50.95,11.89,52.3189697911,135.78,4.31232,1.25776,4.492,4.31232,1.25776,4.492,0.0,0.0,0.0,137.94,59.19232,40.21776,71.562552822,4.31232,1.25776,4.492,54.88,38.96,67.3030162771,135.45
2021-07-03 05:30:00,63.296704,60.649872,87.6634456936,3.976704,1.159872,4.1424,59.32,59.49,84.011442673,138.08,60.756704,9.889872,61.5563696876,3.976704,1.159872,4.1424,56.78,8.73,57.4472044577,135.93,55.136704,13.079872,56.6669143286,3.976704,1.159872,4.1424,51.16,11.92,52.5302960205,136.0,3.976704,1.159872,4.1424,3.976704,1.159872,4.1424,0.0,0.0,0.0,138.08,59.096704,40.039872,71.3835539423,3.976704,1.159872,4.1424,55.12,38.88,67.45271529,135.66
2021-07-03 06:00:00,63.46176,60.76968,87.8655164988,4.66176,1.35968,4.856,58.8,59.41,83.5882055077,138.03,60.95176,10.06968,61.7779532066,4.66176,1.35968,4.856,56.29,8.71,56.9598823735,135.87,55.34176,13.22968,56.9010969385,4.66176,1.35968,4.856,50.68,11.87,52.0515062222,135.95,4.66176,1.35968,4.856,4.66176,1.35968,4.856,0.0,0.0,0.0,138.03,59.22176,40.23968,71.5992227891,4.66176,1.35968,4.856,54.56,38.88,66.9958804704,135.62
2021-07-03 06:30:00,66.304288,59.524584,89.1035055851,5.364288,1.564584,5.5878,60.94,57.96,84.1013983237,137.46,63.714288,11.204584,64.6919871233,5.364288,1.564584,5.5878,58.35,9.64,59.1409511253,135.09,57.764288,14.264584,59.4995069294,5.364288,1.564584,5.5878,52.4,12.7,53.9170659439,135.38,5.364288,1.564584,5.5878,5.364288,1.564584,5.5878,0.0,0.0,0.0,137.46,61.844288,39.244584,73.2451590998,5.364288,1.564584,5.5878,56.48,37.68,67.8953076435,135.03
2021-07-03 07:00:00,68.456992,58.167456,89.832136183,6.676992,1.9474559999999999,6.9552,61.78,56.22,83.5311726244,137.46,65.796992,12.787456,67.0280776033,6.676992,1.9474559999999999,6.9552,59.12,10.84,60.1055737848,135.09,59.726992,15.377456,61.6747900394,6.676992,1.9474559999999999,6.9552,53.05,13.43,54.7235543436,135.38,6.676992,1.9474559999999999,6.9552,6.676992,1.9474559999999999,6.9552,0.0,0.0,0.0,137.46,63.836992,38.467456,74.5312465931,6.676992,1.9474559999999999,6.9552,57.16,36.52,67.8304946171,135.03
2021-07-03 07:30:00,72.658112,56.738616,92.1871562909,7.538112,2.198616,7.8522,65.12,54.54,84.9424864246,136.55,69.838112,14.188616,71.2648490612,7.538112,2.198616,7.8522,62.3,11.99,63.4432825443,133.91,63.268112,16.738616,65.4449024878,7.538112,2.198616,7.8522,55.73,14.54,57.5955249998,134.42,7.538112,2.198616,7.8522,7.538112,2.198616,7.8522,0.0,0.0,0.0,136.55,67.658112,37.158616,77.1905620037,7.538112,2.198616,7.8522,60.12,34.96,69.5457834811,134.07
2021-07-03 08:00:00,77.341216,56.183688,95.5943015542,6.561216,1.913688,6.8346,70.78,54.27,89.1910382269,136.55,74.241216,13.833688,75.5190643271,6.561216,1.913688,6.8346,67.68,11.92,68.7216763474,133.91,67.271216,18.543688,69.7802612976,6.561216,1.913688,6.8346,60.71,16.63,62.9464931509,134.42,6.561216,1.913688,6.8346,6.561216,1.913688,6.8346,0.0,0.0,0.0,136.55,72.121216,34.153688,79.7993997554,6.561216,1.913688,6.8346,65.56,32.24,73.0584095091,134.07
2021-07-03 08:30:00,82.656,52.653,98.0017997029,7.176,2.093,7.475,75.48,50.56,90.8490176061,135.89,79.376,16.373,81.0470511802,7.176,2.093,7.475,72.2,14.28,73.598630422,133.11,72.036,19.023,74.5054348689,7.176,2.093,7.475,64.86,16.93,67.0331597047,134.01,7.176,2.093,7.475,7.176,2.093,7.475,0.0,0.0,0.0,135.89,77.296,33.293,84.1611279927,7.176,2.093,7.475,70.12,31.2,76.7479928076,133.67
2021-07-03 09:00:00,86.977088,51.719984,101.1927397688,6.617088,1.929984,6.8928,80.36,49.79,94.5345106297,134.92,83.467088,16.329984,85.0495335475,6.617088,1.929984,6.8928,76.85,14.4,78.1874830136,131.95,75.827088,20.549984,78.5623899647,6.617088,1.929984,6.8928,69.21,18.62,71.67097390160001,132.82,6.617088,1.929984,6.8928,6.617088,1.929984,6.8928,0.0,0.0,0.0,134.92,81.457088,30.649984,87.0326301145,6.617088,1.929984,6.8928,74.84,28.72,80.1614870122,132.48
2021-07-03 09:30:00,91.631216,50.703688,104.7241315191,6.081216,1.773688,6.3346,85.55,48.93,98.5542865633,134.08,87.881216,17.073688,89.5244042011,6.081216,1.773688,6.3346,81.8,15.3,83.2185676397,130.92,79.601216,21.623688,82.4859834845,6.081216,1.773688,6.3346,73.52,19.85,76.1525633186,132.17,6.081216,1.773688,6.3346,6.081216,1.773688,6.3346,0.0,0.0,0.0,134.08,85.681216,29.213688,90.5246394182,6.081216,1.773688,6.3346,79.6,27.44,84.1968740512,131.83
2021-07-03 10:00:00,93.684192,50.422056,106.3913133764,6.384192,1.862056,6.6502,87.3,48.56,99.8967647124,134.34,89.824192,17.362056,91.4867556371,6.384192,1.862056,6.6502,83.44,15.5,84.8674472339,131.22,81.424192,23.032056,84.6189969595,6.384192,1.862056,6.6502,75.04,21.17,77.9690355205,132.47,6.384192,1.862056,6.6502,6.384192,1.862056,6.6502,0.0,0.0,0.0,134.34,87.624192,27.622056,91.8747898029,6.384192,1.862056,6.6502,81.24,25.76,85.2262588643,132.13
2021-07-03 10:30:00,94.987344,50.533392,107.5928400369,6.9373439999999995,2.023392,7.2264,88.05,48.51,100.5287153007,133.98,91.117344,17.653392,92.8117052247,6.9373439999999995,2.023392,7.2264,84.18,15.63,85.618743859,130.8,82.577344,24.143392,86.0344182253,6.9373439999999995,2.023392,7.2264,75.64,22.12,78.8080198965,132.24,6.9373439999999995,2.023392,7.2264,6.9373439999999995,2.023392,7.2264,0.0,0.0,0.0,133.98,88.817344,26.743392,92.7562914895,6.9373439999999995,2.023392,7.2264,81.88,24.72,85.5301864841,131.91
2021-07-03 11:00:00,94.466352,51.073936,107.3891921877,8.996352,2.623936,9.3712,85.47,48.45,98.2472564502,133.93,90.726352,18.243936,92.5424883391,8.996352,2.623936,9.3712,81.73,15.62,83.2092380689,130.7,82.176352,24.663936,85.797800479,8.996352,2.623936,9.3712,73.18,22.04,76.4269193413,132.27,8.996352,2.623936,9.3712,8.996352,2.623936,9.3712,0.0,0.0,0.0,133.93,88.196352,27.383936,92.3497507141,8.996352,2.623936,9.3712,79.2,24.76,82.9801036394,131.95
2021-07-03 11:30:00,93.485776,52.023768,106.9862736581,10.675775999999999,3.113768,11.1206,82.81,48.91,96.1752785283,134.08,89.905776,18.383768,91.7660693505,10.675775999999999,3.113768,11.1206,79.23,15.27,80.6880771862,130.77,81.545776,24.863768,85.2520999307,10.675775999999999,3.113768,11.1206,70.87,21.75,74.1324449887,132.42,10.675775999999999,3.113768,11.1206,10.675775999999999,3.113768,11.1206,0.0,0.0,0.0,134.08,87.315776,28.273768,91.7793587655,10.675775999999999,3.113768,11.1206,76.64,25.16,80.6642126348,132.09
2021-07-03 12:00:00,91.55792,53.36356,105.9741584095,12.93792,3.77356,13.477,78.62,49.59,92.953066114,134.08,88.18792,18.49356,90.1061651354,12.93792,3.77356,13.477,75.25,14.72,76.6762081744,130.77,80.02792,24.96356,83.8310640956,12.93792,3.77356,13.477,67.09,21.19,70.3568347782,132.42,12.93792,3.77356,13.477,12.93792,3.77356,13.477,0.0,0.0,0.0,134.08,85.45792,29.57356,90.430368471,12.93792,3.77356,13.477,72.52,25.8,76.9726600814,132.09
2021-07-03 12:30:00,88.753696,54.862328,104.3412362743,17.493696,5.102328,18.2226,71.26,49.76,86.9140103781,134.19,85.713696,19.622328,87.9310720856,17.493696,5.102328,18.2226,68.22,14.52,69.7481096518,130.93,77.933696,26.222328,82.2269509222,17.493696,5.102328,18.2226,60.44,21.12,64.0238080717,132.53,17.493696,5.102328,18.2226,17.493696,5.102328,18.2226,0.0,0.0,0.0,134.19,82.773696,30.942328,88.368050853,17.493696,5.102328,18.2226,65.28,25.84,70.2081476753,132.21
2021-07-03 13:00:00,85.851632,55.712976,102.3447038778,20.101632,5.862976,20.9392,65.75,49.85,82.5111204626,134.07,83.041632,20.422976,85.5161423003,20.101632,5.862976,20.9392,62.94,14.56,64.6021454752,130.66,75.731632,27.182976,80.4623779763,20.101632,5.862976,20.9392,55.63,21.32,59.5754924445,132.41,20.101632,5.862976,20.9392,20.101632,5.862976,20.9392,0.0,0.0,0.0,134.07,80.101632,31.582976,86.1031696401,20.101632,5.862976,20.9392,60.0,25.72,65.2803063718,132.09
2021-07-03 13:30:00,82.242464,56.151552,99.5832298974,24.622464,7.181552,25.6484,57.62,48.97,75.6182868095,134.8,79.812464,22.931552,83.0414684774,24.622464,7.181552,25.6484,55.19,15.75,57.3933672126,131.62,72.742464,27.711552,77.8421234489,24.622464,7.181552,25.6484,48.12,20.53,52.3164916637,132.92,24.622464,7.181552,25.6484,24.622464,7.181552,25.6484,0.0,0.0,0.0,134.8,76.382464,34.141552,83.6655626867,24.622464,7.181552,25.6484,51.76,26.96,58.360424947,132.6
2021-07-03 14:00:00,79.927888,56.299384,97.7654740638,24.237888,7.069384,25.2478,55.69,49.23,74.3301352077,134.8,77.577888,22.919384,80.8926873672,24.237888,7.069384,25.2478,53.34,15.85,55.6451085002,131.62,71.197888,26.269384,75.8895235945,24.237888,7.069384,25.2478,46.96,19.2,50.733436706,132.92,24.237888,7.069384,25.2478,24.237888,7.069384,25.2478,0.0,0.0,0.0,134.8,74.757888,35.909384,82.9350690449,24.237888,7.069384,25.2478,50.52,28.84,58.1722958117,132.6
2021-07-03 14:30:00,76.978592,57.191256,95.8986099438,27.638592,8.061256,28.7902,49.34,49.13,69.6289630829,135.35,74.948592,24.301256,78.7898628376,27.638592,8.061256,28.7902,47.31,16.24,50.019733106,132.49,69.038592,27.981256,74.4934753699,27.638592,8.061256,28.7902,41.4,19.92,45.9430778246,133.31,27.638592,8.061256,28.7902,27.638592,8.061256,28.7902,0.0,0.0,0.0,135.35,72.078592,36.261256,80.6858234847,27.638592,8.061256,28.7902,44.44,28.2,52.6322486694,133.0
2021-07-03 15:00:00,78.411808,57.925944,97.487571629,22.271808,6.495944,23.1998,56.14,51.43,76.136354654,135.53,76.051808,20.865944,78.8623174848,22.271808,6.495944,23.1998,53.78,14.37,55.6667342315,132.75,70.111808,26.145944,74.8283102086,22.271808,6.495944,23.1998,47.84,19.65,51.7183536088,133.53,22.271808,6.495944,23.1998,22.271808,6.495944,23.1998,0.0,0.0,0.0,135.53,73.751808,35.175944,81.71093084500001,22.271808,6.495944,23.1998,51.48,28.68,58.9298973357,133.23
2021-07-03 15:30:00,79.136656,56.698608,97.3516433965,21.286656,6.208608,22.1736,57.85,50.49,76.7845205754,135.78,76.696656,21.488608,79.6500930028,21.286656,6.208608,22.1736,55.41,15.28,57.4782263122,133.07,70.396656,24.588608,74.5673441887,21.286656,6.208608,22.1736,49.11,18.38,52.436785752,133.97,21.286656,6.208608,22.1736,21.286656,6.208608,22.1736,0.0,0.0,0.0,135.78,74.166656,36.448608,82.6389368722,21.286656,6.208608,22.1736,52.88,30.24,60.9159420842,133.67
2021-07-03 16:00:00,78.993552,57.728536,97.8394865393,23.823552,6.948536,24.8162,55.17,50.78,74.9822465654,136.04,76.693552,22.058536,79.8027563988,23.823552,6.948536,24.8162,52.87,15.11,54.9868075087,133.38,70.303552,25.468536,74.774566196,23.823552,6.948536,24.8162,46.48,18.52,50.0337965779,133.97,23.823552,6.948536,24.8162,23.823552,6.948536,24.8162,0.0,0.0,0.0,136.04,73.783552,37.068536,82.5717197769,23.823552,6.948536,24.8162,49.96,30.12,58.3370894029,133.67
2021-07-03 16:30:00,79.979984,57.802912,98.6811758965,23.289984,6.792912,24.2604,56.69,51.01,76.2612365491,136.16,77.599984,21.562912,80.5401557654,23.289984,6.792912,24.2604,54.31,14.77,56.282581675,133.53,70.859984,25.132912,75.1851088852,23.289984,6.792912,24.2604,47.57,18.34,50.9829432261,134.16,23.289984,6.792912,24.2604,23.289984,6.792912,24.2604,0.0,0.0,0.0,136.16,74.489984,37.072912,83.2055197717,23.289984,6.792912,24.2604,51.2,30.28,59.4837658525,133.84
2021-07-03 17:00:00,83.834368,56.875024,101.3063157605,19.834368,5.785024,20.660800000000002,64.0,51.09,81.8913188317,136.04,81.094368,20.155024,83.5614834344,19.834368,5.785024,20.660800000000002,61.26,14.37,62.9228456127,133.43,74.144368,23.565024,77.7990852275,19.834368,5.785024,20.660800000000002,54.31,17.78,57.1463428401,134.08,19.834368,5.785024,20.660800000000002,19.834368,5.785024,20.660800000000002,0.0,0.0,0.0,136.04,78.354368,36.385024,86.3902596139,19.834368,5.785024,20.660800000000002,58.52,30.6,66.0374923812,133.76
2021-07-03 17:30:00,86.353456,54.571008,102.1514281705,18.243456,5.321008,19.0036,68.11,49.25,84.0507858381,135.69,83.413456,21.001008,86.0165506102,18.243456,5.321008,19.0036,65.17,15.68,67.029779203,133.04,76.203456,22.911008,79.5731172817,18.243456,5.321008,19.0036,57.96,17.59,60.5703698189,133.72,18.243456,5.321008,19.0036,18.243456,5.321008,19.0036,0.0,0.0,0.0,135.69,80.803456,35.961008,88.4442909289,18.243456,5.321008,19.0036,62.56,30.64,69.6603416587,133.4
2021-07-03 18:00:00,87.07952,53.92736,102.4255971913,20.21952,5.89736,21.062,66.86,48.03,82.3233897504,135.37,84.22952,22.65736,87.2236665223,20.21952,5.89736,21.062,64.01,16.76,66.1677995705,132.66,76.97952,23.71736,80.5503548397,20.21952,5.89736,21.062,56.76,17.82,59.4915960452,133.23,20.21952,5.89736,21.062,20.21952,5.89736,21.062,0.0,0.0,0.0,135.37,81.45952,36.25736,89.1641719123,20.21952,5.89736,21.062,61.24,30.36,68.3525215336,132.92
2021-07-03 18:30:00,86.657248,54.660864,102.4562769388,19.477248,5.680864,20.2888,67.18,48.98,83.139598267,135.28,83.837248,21.800864,86.6254109564,19.477248,5.680864,20.2888,64.36,16.12,66.3480519684,132.6,76.467248,22.850864,79.8085333924,19.477248,5.680864,20.2888,56.99,17.17,59.5203242599,133.04,19.477248,5.680864,20.2888,19.477248,5.680864,20.2888,0.0,0.0,0.0,135.28,80.917248,37.000864,88.9756425132,19.477248,5.680864,20.2888,61.44,31.32,68.9624245513,132.74
2021-07-03 19:00:00,86.92408,54.40244,102.5447276158,18.69408,5.45244,19.473,68.23,48.95,83.9728253663,135.58,84.05408,21.71244,86.8131235206,18.69408,5.45244,19.473,65.36,16.26,67.3521877893,132.98,76.42408,22.35244,79.6258223053,18.69408,5.45244,19.473,57.73,16.9,60.1528295261,133.35,18.69408,5.45244,19.473,18.69408,5.45244,19.473,0.0,0.0,0.0,135.58,80.97408,37.17244,89.0987762396,18.69408,5.45244,19.473,62.28,31.72,69.8924659745,133.03
2021-07-03 19:30:00,88.059168,53.861424,103.225336348,12.999168,3.791424,13.5408,75.06,50.07,90.2275373708,135.09,84.829168,18.571424,86.8382722822,12.999168,3.791424,13.5408,71.83,14.78,73.3348300605,132.52,77.069168,20.391424,79.7211818086,12.999168,3.791424,13.5408,64.07,16.6,66.1855339179,132.96,12.999168,3.791424,13.5408,12.999168,3.791424,13.5408,0.0,0.0,0.0,135.09,82.199168,35.431424,89.5102733018,12.999168,3.791424,13.5408,69.2,31.64,76.0902727029,132.63
2021-07-03 20:00:00,88.503504,53.742272,103.542754551,9.813504,2.862272,10.2224,78.69,50.88,93.7064058643,135.09,85.083504,16.772272,86.7208842261,9.813504,2.862272,10.2224,75.27,13.91,76.5445033951,132.52,77.213504,19.052272,79.5293296107,9.813504,2.862272,10.2224,67.4,16.19,69.3172135909,132.96,9.813504,2.862272,10.2224,9.813504,2.862272,10.2224,0.0,0.0,0.0,135.09,82.693504,34.862272,89.7418164113,9.813504,2.862272,10.2224,72.88,32.0,79.5958189857,132.63
2021-07-03 20:30:00,84.800336,54.828848,100.9816793221,8.670336,2.528848,9.0316,76.13,52.3,92.3637748254,134.32,81.500336,14.518848,82.7834628133,8.670336,2.528848,9.0316,72.83,11.99,73.8103583517,131.61,73.970336,16.958848,75.8894797284,8.670336,2.528848,9.0316,65.3,14.43,66.8753684102,132.28,8.670336,2.528848,9.0316,8.670336,2.528848,9.0316,0.0,0.0,0.0,134.32,79.230336,35.968848,87.0126667165,8.670336,2.528848,9.0316,70.56,33.44,78.0829507639,131.96
2021-07-03 21:00:00,83.204832,55.230576,99.8672148077,6.344832,1.850576,6.6092,76.86,53.38,93.5782239626,134.32,79.844832,12.910576,80.881890246,6.344832,1.850576,6.6092,73.5,11.06,74.3274754045,131.61,72.494832,15.430576,74.1188460677,6.344832,1.850576,6.6092,66.15,13.58,67.5295409432,132.28,6.344832,1.850576,6.6092,6.344832,1.850576,6.6092,0.0,0.0,0.0,134.32,77.864832,36.290576,85.9065653417,6.344832,1.850576,6.6092,71.52,34.44,79.3802494327,131.96
2021-07-03 21:30:00,81.792992,55.630456,98.9183561079,6.172992,1.800456,6.4302,75.62,53.83,92.8226981939,134.46,78.502992,12.670456,79.5189298733,6.172992,1.800456,6.4302,72.33,10.87,73.1422299359,131.77,71.282992,15.110456,72.8669392043,6.172992,1.800456,6.4302,65.11,13.31,66.456513601,132.43,6.172992,1.800456,6.4302,6.172992,1.800456,6.4302,0.0,0.0,0.0,134.46,76.572992,36.760456,84.9397093777,6.172992,1.800456,6.4302,70.4,34.96,78.6025546659,132.1
2021-07-03 22:00:00,80.212,55.716,97.6639012123,6.912,2.016,7.2,73.3,53.7,90.8657251113,134.68,77.022,12.956,78.1040742855,6.912,2.016,7.2,70.11,10.94,70.9584082403,132.04,69.872,14.076,71.2757333179,6.912,2.016,7.2,62.96,12.06,64.1046425776,132.63,6.912,2.016,7.2,6.912,2.016,7.2,0.0,0.0,0.0,134.68,74.912,38.376,84.1696211231,6.912,2.016,7.2,68.0,36.36,77.1106322111,132.29
2021-07-03 22:30:00,81.165008,55.663544,98.4184365568,6.835008,1.993544,7.1198,74.33,53.67,91.681065657,134.8,77.945008,12.913544,79.0074926242,6.835008,1.993544,7.1198,71.11,10.92,71.9435785877,132.18,70.695008,13.983544,72.0647185447,6.835008,1.993544,7.1198,63.86,11.99,64.9758393559,132.58,6.835008,1.993544,7.1198,6.835008,1.993544,7.1198,0.0,0.0,0.0,134.8,75.835008,38.393544,85.0000744661,6.835008,1.993544,7.1198,69.0,36.4,78.0125630908,132.24
2021-07-03 23:00:00,78.251504,56.581272,96.5646841211,6.381504,1.861272,6.6474,71.87,54.72,90.3303675405,134.73,75.131504,12.241272,76.1222151115,6.381504,1.861272,6.6474,68.75,10.38,69.5291802051,132.09,68.161504,13.941272,69.5726217166,6.381504,1.861272,6.6474,61.78,12.08,62.9499388403,132.5,6.381504,1.861272,6.6474,6.381504,1.861272,6.6474,0.0,0.0,0.0,134.73,73.141504,38.501272,82.6560799518,6.381504,1.861272,6.6474,66.76,36.64,76.1537077233,132.16
2021-07-03 23:30:00,74.333888,58.082384,94.3349894595,7.173888,2.092384,7.4728,67.16,55.99,87.4376675123,135.18,71.433888,11.942384,72.4252779794,7.173888,2.092384,7.4728,64.26,9.85,65.0105383765,132.61,64.933888,14.582384,66.5511512592,7.173888,2.092384,7.4728,57.76,12.49,59.0949887892,133.01,7.173888,2.092384,7.4728,7.173888,2.092384,7.4728,0.0,0.0,0.0,135.18,69.493888,38.692384,79.5393050571,7.173888,2.092384,7.4728,62.32,36.6,72.2726947055,132.68
2021-07-04 00:00:00,70.75632,60.05476,92.8064169042,7.21632,2.10476,7.517,63.54,57.95,85.9972912364,135.73,68.02632,10.41476,68.8189467996,7.21632,2.10476,7.517,60.81,8.31,61.3751757635,133.27,61.76632,14.02476,63.3385520785,7.21632,2.10476,7.517,54.55,11.92,55.8371641472,133.65,7.21632,2.10476,7.517,7.21632,2.10476,7.517,0.0,0.0,0.0,135.73,66.01632,39.50476,76.9336114387,7.21632,2.10476,7.517,58.8,37.4,69.6864405749,133.31
2021-07-04 00:30:00,67.810048,62.326264,92.101931543,7.050048,2.056264,7.3438,60.76,60.27,85.5818351054,136.56,65.190048,9.076264,65.8188493248,7.050048,2.056264,7.3438,58.14,7.02,58.562274546,134.25,59.210048,15.666264,61.2475437212,7.050048,2.056264,7.3438,52.16,13.61,53.9063790288,134.89,7.050048,2.056264,7.3438,7.050048,2.056264,7.3438,0.0,0.0,0.0,136.56,63.250048,38.096264,73.836941315,7.050048,2.056264,7.3438,56.2,36.04,66.7631754787,134.55
