Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-04 01:00:00,65.802192,61.881056,90.3282545147,6.552192,1.9110559999999999,6.8252,59.25,59.97,84.3028077824,136.56,63.242192,9.811056,63.998684899,6.552192,1.9110559999999999,6.8252,56.69,7.9,57.2378030676,134.25,57.492192,14.031056,59.1795798687,6.552192,1.9110559999999999,6.8252,50.94,12.12,52.3619900309,134.89,6.552192,1.9110559999999999,6.8252,6.552192,1.9110559999999999,6.8252,0.0,0.0,0.0,136.56,61.432192,40.231056,73.4333172395,6.552192,1.9110559999999999,6.8252,54.88,38.32,66.9345710377,134.55
2021-07-04 01:30:00,64.754064,61.445352,89.267127695,6.464064,1.885352,6.7334,58.29,59.56,83.3373727688,137.5,62.274064,10.455352,63.1456525227,6.464064,1.885352,6.7334,55.81,8.57,56.4641567722,135.36,56.594064,13.135352,58.0984126479,6.464064,1.885352,6.7334,50.13,11.25,51.3768371934,135.56,6.464064,1.885352,6.7334,6.464064,1.885352,6.7334,0.0,0.0,0.0,137.5,60.424064,41.485352,73.2946242288,6.464064,1.885352,6.7334,53.96,39.6,66.9316188359,135.21
2021-07-04 02:00:00,63.66416,63.01288,89.5753778357,6.52416,1.9028800000000001,6.796,57.14,61.11,83.6624868146,138.0,61.21416,9.16288,61.8961368294,6.52416,1.9028800000000001,6.796,54.69,7.26,55.1697716145,135.93,55.59416,13.49288,57.2081151306,6.52416,1.9028800000000001,6.796,49.07,11.59,50.4201646169,135.88,6.52416,1.9028800000000001,6.796,6.52416,1.9028800000000001,6.796,0.0,0.0,0.0,138.0,59.36416,41.14288,72.2276959843,6.52416,1.9028800000000001,6.796,52.84,39.24,65.8167395121,135.53
2021-07-04 02:30:00,62.808384,63.299112,89.1721407205,6.408384,1.8691119999999999,6.6754,56.4,61.43,83.3942737842,138.07,60.408384,8.839112,61.0516400962,6.408384,1.8691119999999999,6.6754,54.0,6.97,54.4479650676,135.98,54.848384,13.199112,56.4141984344,6.408384,1.8691119999999999,6.6754,48.44,11.33,49.747386866,136.13,6.408384,1.8691119999999999,6.6754,6.408384,1.8691119999999999,6.6754,0.0,0.0,0.0,138.07,58.528384,41.389112,71.6842404284,6.408384,1.8691119999999999,6.6754,52.12,39.52,65.4089045926,135.78
2021-07-04 03:00:00,61.490976,63.222368,88.1941491538,5.630976,1.6423679999999998,5.8656,55.86,61.58,83.1410608544,138.07,59.120976,8.602368,59.743539721,5.630976,1.6423679999999998,5.8656,53.49,6.96,53.9409093361,135.98,53.750976,13.002368,55.3012567177,5.630976,1.6423679999999998,5.8656,48.12,11.36,49.4427345522,136.13,5.630976,1.6423679999999998,5.8656,5.630976,1.6423679999999998,5.8656,0.0,0.0,0.0,138.07,57.390976,41.242368,70.6728876195,5.630976,1.6423679999999998,5.8656,51.76,39.6,65.17098741,135.78
2021-07-04 03:30:00,60.461776,63.216768,87.4756315407,5.131776,1.4967679999999999,5.3456,55.33,61.72,82.8900916877,138.26,58.131776,8.476768,58.7465656583,5.131776,1.4967679999999999,5.3456,53.0,6.98,53.4576505282,136.22,52.831776,12.876768,54.3783753843,5.131776,1.4967679999999999,5.3456,47.7,11.38,49.0387030824,136.3,5.131776,1.4967679999999999,5.3456,5.131776,1.4967679999999999,5.3456,0.0,0.0,0.0,138.26,56.451776,41.176768,69.873666259,5.131776,1.4967679999999999,5.3456,51.32,39.68,64.8709858103,135.95
2021-07-04 04:00:00,60.25344,63.20892,87.326082011,5.65344,1.64892,5.889,54.6,61.56,82.2848321381,138.26,57.96344,8.79892,58.6274796473,5.65344,1.64892,5.889,52.31,7.15,52.796388134,136.22,52.65344,13.20892,54.2849915852,5.65344,1.64892,5.889,47.0,11.56,48.4007603246,136.3,5.65344,1.64892,5.889,5.65344,1.64892,5.889,0.0,0.0,0.0,138.26,56.21344,41.20892,69.7002577054,5.65344,1.64892,5.889,50.56,39.56,64.1974080474,135.95
2021-07-04 04:30:00,60.514736,63.428048,87.6649904251,5.204736,1.5180479999999998,5.4216,55.31,61.91,83.0183365287,138.29,58.184736,8.528048,58.8063866096,5.204736,1.5180479999999998,5.4216,52.98,7.01,53.4417486615,136.22,52.864736,13.418048,54.5410334013,5.204736,1.5180479999999998,5.4216,47.66,11.9,49.1231676503,136.32,5.204736,1.5180479999999998,5.4216,5.204736,1.5180479999999998,5.4216,0.0,0.0,0.0,138.29,56.444736,40.718048,69.5986181978,5.204736,1.5180479999999998,5.4216,51.24,39.2,64.5149409052,135.98
2021-07-04 05:00:00,59.276736,63.199048,86.6478568628,5.036736,1.469048,5.2466,54.24,61.73,82.1740257016,138.45,56.996736,8.709048,57.6582642101,5.036736,1.469048,5.2466,51.96,7.24,52.4619786131,136.42,51.006736,3.549048,51.1300582738,5.036736,1.469048,5.2466,45.97,2.08,46.0170327162,136.54,5.036736,1.469048,5.2466,5.036736,1.469048,5.2466,0.0,0.0,0.0,138.45,55.196736,33.509048,64.571944085,5.036736,1.469048,5.2466,50.16,32.04,59.5196370957,136.19
2021-07-04 05:30:00,59.073264,63.195952,86.5065250071,5.163264,1.505952,5.3784,53.91,61.69,81.9264560444,137.86,56.823264,8.835952,57.5061507959,5.163264,1.505952,5.3784,51.66,7.33,52.1774328613,135.72,50.763264,2.5459519999999998,50.8270680201,5.163264,1.505952,5.3784,45.6,1.04,45.6118581073,136.64,5.163264,1.505952,5.3784,5.163264,1.505952,5.3784,0.0,0.0,0.0,137.86,54.963264,32.905952,64.0606124429,5.163264,1.505952,5.3784,49.8,31.4,58.8727441181,136.29
2021-07-04 06:00:00,59.261008,63.356544,86.7520532137,5.851008,1.706544,6.0948,53.41,61.65,81.5680734111,137.84,57.041008,9.156544,57.7712635458,5.851008,1.706544,6.0948,51.19,7.45,51.7292818431,135.68,50.981008,2.836544,51.0598585834,5.851008,1.706544,6.0948,45.13,1.13,45.1441446923,136.67,5.851008,1.706544,6.0948,5.851008,1.706544,6.0948,0.0,0.0,0.0,137.84,55.091008,32.986544,64.2116130269,5.851008,1.706544,6.0948,49.24,31.28,58.3353752024,136.32
2021-07-04 06:30:00,60.514928,62.878104,87.268049557,6.884928,2.008104,7.1718,53.63,60.87,81.1254201838,137.98,58.304928,10.058104,59.1661227829,6.884928,2.008104,7.1718,51.42,8.05,52.0463149512,135.81,52.134928,3.288104,52.2385140053,6.884928,2.008104,7.1718,45.25,1.28,45.2681002473,136.82,6.884928,2.008104,7.1718,6.884928,2.008104,7.1718,0.0,0.0,0.0,137.98,56.284928,33.128104,65.3105228474,6.884928,2.008104,7.1718,49.4,31.12,58.3850528817,136.47
2021-07-04 07:00:00,62.956192,62.228056,88.52012802,7.296192,2.128056,7.6002,55.66,60.1,81.9148680033,137.92,60.656192,10.628056,61.5802663382,7.296192,2.128056,7.6002,53.36,8.5,54.0327641344,135.71,54.206192,4.138056,54.3639104425,7.296192,2.128056,7.6002,46.91,2.01,46.9530424999,136.72,7.296192,2.128056,7.6002,7.296192,2.128056,7.6002,0.0,0.0,0.0,137.92,58.536192,32.288056,66.8506120699,7.296192,2.128056,7.6002,51.24,30.16,59.4572384155,136.36
2021-07-04 07:30:00,66.255024,61.245632,90.2261361487,8.385024,2.445632,8.7344,57.87,58.8,82.5007690873,137.54,63.835024,11.665632,64.8921972123,8.385024,2.445632,8.7344,55.45,9.22,56.2113058023,135.2,57.045024,4.895632,57.2547113855,8.385024,2.445632,8.7344,48.66,2.45,48.7216389297,136.35,8.385024,2.445632,8.7344,8.385024,2.445632,8.7344,0.0,0.0,0.0,137.54,61.585024,31.885632,69.3499005704,8.385024,2.445632,8.7344,53.2,29.44,60.8025788927,135.99
2021-07-04 08:00:00,69.176688,59.347784,91.1458919994,9.386688,2.737784,9.7778,59.79,56.61,82.3379390075,137.02,66.676688,13.277784,67.9858828773,9.386688,2.737784,9.7778,57.29,10.54,58.2514866763,134.6,59.636688,4.927784,59.8399332449,9.386688,2.737784,9.7778,50.25,2.19,50.2976997486,135.8,9.386688,2.737784,9.7778,9.386688,2.737784,9.7778,0.0,0.0,0.0,137.02,64.306688,32.177784,71.9079961109,9.386688,2.737784,9.7778,54.92,29.44,62.3130804888,135.44
2021-07-04 08:30:00,73.601808,57.630944,93.4802216899,11.111808,3.240944,11.5748,62.49,54.39,82.844868278,136.48,70.971808,15.680944,72.6834887407,11.111808,3.240944,11.5748,59.86,12.44,61.1389662981,133.91,63.361808,6.640944,63.7088757572,11.111808,3.240944,11.5748,52.25,3.4,52.3605051542,135.07,11.111808,3.240944,11.5748,11.111808,3.240944,11.5748,0.0,0.0,0.0,136.48,68.231808,31.280944,75.0604894767,11.111808,3.240944,11.5748,57.12,28.04,63.6312501842,134.71
2021-07-04 09:00:00,75.747344,57.258392,94.9535864382,13.777344,4.018392,14.3514,61.97,53.24,81.6993176226,136.33,73.187344,17.128392,75.1649461803,13.777344,4.018392,14.3514,59.41,13.11,60.8392981551,133.71,65.547344,7.648392,65.9920616865,13.777344,4.018392,14.3514,51.77,3.63,51.8971078192,134.86,13.777344,4.018392,14.3514,13.777344,4.018392,14.3514,0.0,0.0,0.0,136.33,70.377344,31.658392,77.1700999903,13.777344,4.018392,14.3514,56.6,27.64,62.9883290777,134.5
2021-07-04 09:30:00,80.080496,57.034728,98.315034647,14.210496,4.144728,14.8026,65.87,52.89,84.4760853733,135.89,77.300496,17.264728,79.2050346554,14.210496,4.144728,14.8026,63.09,13.12,64.4397586898,133.17,69.210496,10.294728,69.971952818,14.210496,4.144728,14.8026,55.0,6.15,55.3427727892,134.38,14.210496,4.144728,14.8026,14.210496,4.144728,14.8026,0.0,0.0,0.0,135.89,74.370496,28.704728,79.7178278984,14.210496,4.144728,14.8026,60.16,24.56,64.9801446597,134.01
2021-07-04 10:00:00,82.842976,55.468368,99.6980366964,14.222976,4.148368,14.8156,68.62,51.32,85.6880785174,135.29,79.932976,18.408368,82.0252928348,14.222976,4.148368,14.8156,65.71,14.26,67.2395099625,132.44,71.602976,10.718368,72.400756796,14.222976,4.148368,14.8156,57.38,6.57,57.7549071508,134.06,14.222976,4.148368,14.8156,14.222976,4.148368,14.8156,0.0,0.0,0.0,135.29,76.982976,28.108368,81.9540050604,14.222976,4.148368,14.8156,62.76,23.96,67.1781154841,133.69
2021-07-04 10:30:00,84.091824,53.458032,99.6453513665,17.341824,5.058032,18.0644,66.75,48.4,82.4507277106,135.0,81.291824,21.718032,84.1429353137,17.341824,5.058032,18.0644,63.95,16.66,66.0844769972,132.07,73.181824,10.908032,73.9903002162,17.341824,5.058032,18.0644,55.84,5.85,56.1455973341,133.31,17.341824,5.058032,18.0644,17.341824,5.058032,18.0644,0.0,0.0,0.0,135.0,78.421824,29.778032,83.8851218589,17.341824,5.058032,18.0644,61.08,24.72,65.8926763761,132.95
2021-07-04 11:00:00,82.127136,54.916248,98.7960564089,25.907136,7.556248,26.9866,56.22,47.36,73.5095776073,135.0,79.867136,25.046248,83.702293587,25.907136,7.556248,26.9866,53.96,17.49,56.7237313653,132.07,72.037136,14.236248,73.4303732811,25.907136,7.556248,26.9866,46.13,6.68,46.6111499536,133.31,25.907136,7.556248,26.9866,25.907136,7.556248,26.9866,0.0,0.0,0.0,135.0,76.267136,31.276248,82.4310604238,25.907136,7.556248,26.9866,50.36,23.72,55.6665788422,132.95
2021-07-04 11:30:00,82.298272,55.119496,99.0513221188,24.238272,7.069496,25.2482,58.06,48.05,75.3642229443,134.37,79.918272,23.759496,83.3753191876,24.238272,7.069496,25.2482,55.68,16.69,58.127605318,131.35,72.488272,15.929496,74.2179117219,24.238272,7.069496,25.2482,48.25,8.86,49.0567232905,132.98,24.238272,7.069496,25.2482,24.238272,7.069496,25.2482,0.0,0.0,0.0,134.37,76.958272,28.189496,81.9586683272,24.238272,7.069496,25.2482,52.72,21.12,56.7930699998,132.67
2021-07-04 12:00:00,82.0616,54.5588,98.5432334156,29.0016,8.4588,30.21,53.06,46.1,70.2892139663,134.37,79.9416,26.9688,84.3680957709,29.0016,8.4588,30.21,50.94,18.51,54.1987426053,131.35,72.0816,17.4988,74.1752321196,29.0016,8.4588,30.21,43.08,9.04,44.0182689346,132.98,29.0016,8.4588,30.21,29.0016,8.4588,30.21,0.0,0.0,0.0,134.37,76.0016,29.4188,81.4966808895,29.0016,8.4588,30.21,47.0,20.96,51.4618460609,132.67
2021-07-04 12:30:00,84.314096,52.874528,99.5217689529,26.244096,7.654528,27.3376,58.07,45.22,73.6000903532,134.51,81.954096,26.894528,86.2542143174,26.244096,7.654528,27.3376,55.71,19.24,58.9387962212,131.58,74.024096,17.344528,76.0289381759,26.244096,7.654528,27.3376,47.78,9.69,48.7526871054,132.93,26.244096,7.654528,27.3376,26.244096,7.654528,27.3376,0.0,0.0,0.0,134.51,78.404096,27.894528,83.2184292205,26.244096,7.654528,27.3376,52.16,20.24,55.9492913271,132.64
2021-07-04 13:00:00,83.485856,53.899208,99.3730988501,26.225856,7.649208,27.3186,57.26,46.25,73.605503191,134.4,81.135856,26.029208,85.2088422522,26.225856,7.649208,27.3186,54.91,18.38,57.904511914,131.47,73.435856,16.589208,75.2862986772,26.225856,7.649208,27.3186,47.21,8.94,48.0490135174,132.81,26.225856,7.649208,27.3186,26.225856,7.649208,27.3186,0.0,0.0,0.0,134.4,77.785856,28.729208,82.9216906844,26.225856,7.649208,27.3186,51.56,21.08,55.7027826953,132.52
2021-07-04 13:30:00,81.223872,54.465296,97.7946105419,28.303872,8.255296,29.4832,52.92,46.21,70.2558929913,134.46,79.113872,26.755296,83.5155710444,28.303872,8.255296,29.4832,50.81,18.5,54.0731550772,131.52,71.713872,17.735295999999998,73.8743538817,28.303872,8.255296,29.4832,43.41,9.48,44.433078894,132.89,28.303872,8.255296,29.4832,28.303872,8.255296,29.4832,0.0,0.0,0.0,134.46,75.663872,28.775296,80.950844257,28.303872,8.255296,29.4832,47.36,20.52,51.6143390929,132.59
2021-07-04 14:00:00,80.770608,55.629344,98.0740283182,28.180608,8.219344,29.3548,52.59,47.41,70.8054814262,134.51,78.640608,25.819344,82.7706696312,28.180608,8.219344,29.3548,50.46,17.6,53.4412911521,131.6,71.500608,16.849344,73.4590861473,28.180608,8.219344,29.3548,43.32,8.63,44.1712496993,133.01,28.180608,8.219344,29.3548,28.180608,8.219344,29.3548,0.0,0.0,0.0,134.51,75.460608,29.779344,81.1240573985,28.180608,8.219344,29.3548,47.28,21.56,51.9637566002,132.71
2021-07-04 14:30:00,78.767872,54.912296,96.0194663149,29.287872,8.542296,30.5082,49.48,46.37,67.8118522089,134.7,76.837872,27.232296,81.5208962102,29.287872,8.542296,30.5082,47.55,18.69,51.091277142,131.88,69.767872,17.782296,71.9983750819,29.287872,8.542296,30.5082,40.48,9.24,41.5211753206,133.22,29.287872,8.542296,30.5082,29.287872,8.542296,30.5082,0.0,0.0,0.0,134.7,73.407872,29.502296,79.1144812335,29.287872,8.542296,30.5082,44.12,20.96,48.8456344006,132.92
2021-07-04 15:00:00,76.472368,57.164024,95.4764301145,33.922368,9.894024,35.3358,42.55,47.27,63.5999638365,134.89,74.852368,27.894024,79.8808711152,33.922368,9.894024,35.3358,40.93,18.0,44.7131401268,132.1,68.122368,19.394024,70.829267883,33.922368,9.894024,35.3358,34.2,9.5,35.4949292153,133.36,33.922368,9.894024,35.3358,33.922368,9.894024,35.3358,0.0,0.0,0.0,134.89,71.122368,30.574024,77.4155163613,33.922368,9.894024,35.3358,37.2,20.68,42.5617480844,133.06
2021-07-04 15:30:00,78.052416,56.800288,96.5321312327,33.292416,9.710288,34.6796,44.76,47.09,64.9686516714,134.89,76.312416,27.740288,81.1979581891,33.292416,9.710288,34.6796,43.02,18.03,46.6454853121,132.1,69.042416,19.410288,71.7189966979,33.292416,9.710288,34.6796,35.75,9.7,37.0425768542,133.48,33.292416,9.710288,34.6796,33.292416,9.710288,34.6796,0.0,0.0,0.0,134.89,72.172416,30.110288,78.2015797457,33.292416,9.710288,34.6796,38.88,20.4,43.9068832872,133.17
2021-07-04 16:00:00,79.696352,55.473936,97.1023485681,28.436352,8.293936,29.6212,51.26,47.18,69.6673524687,134.69,77.626352,26.133936,81.9074669104,28.436352,8.293936,29.6212,49.19,17.84,52.325153607,131.88,69.816352,17.673936,72.0186852165,28.436352,8.293936,29.6212,41.38,9.38,42.4298102753,133.3,28.436352,8.293936,29.6212,28.436352,8.293936,29.6212,0.0,0.0,0.0,134.69,73.556352,29.013936,79.071773736,28.436352,8.293936,29.6212,45.12,20.72,49.650103726,133.0
2021-07-04 16:30:00,83.162,54.891,99.6440671842,25.992,7.5809999999999995,27.075,57.17,47.31,74.2067719282,134.65,80.782,25.111,84.5948807257,25.992,7.5809999999999995,27.075,54.79,17.53,57.526037583,131.83,72.612,16.791,74.5281170096,25.992,7.5809999999999995,27.075,46.62,9.21,47.5210321858,133.25,25.992,7.5809999999999995,27.075,25.992,7.5809999999999995,27.075,0.0,0.0,0.0,134.65,76.912,28.421,81.9951765959,25.992,7.5809999999999995,27.075,50.92,20.84,55.0195601582,132.95
2021-07-04 17:00:00,87.167712,54.116416,102.6001778556,23.987712,6.996416,24.9872,63.18,47.12,78.8162851193,134.39,84.527712,24.556416,88.0224497655,23.987712,6.996416,24.9872,60.54,17.56,63.0352694926,131.56,76.167712,15.356416,77.7003208724,23.987712,6.996416,24.9872,52.18,8.36,52.8454539199,133.0,23.987712,6.996416,24.9872,23.987712,6.996416,24.9872,0.0,0.0,0.0,134.39,81.067712,28.716416,86.0035259556,23.987712,6.996416,24.9872,57.08,21.72,61.0727828087,132.71
2021-07-04 17:30:00,91.715712,53.340416,106.0988774998,22.835712,6.660416,23.7872,68.88,46.68,83.2074323603,134.39,88.795712,24.430416,92.0951882322,22.835712,6.660416,23.7872,65.96,17.77,68.3117449638,131.56,79.685712,15.190416,81.120659731,22.835712,6.660416,23.7872,56.85,8.53,57.4863757772,132.9,22.835712,6.660416,23.7872,22.835712,6.660416,23.7872,0.0,0.0,0.0,134.39,85.035712,28.100416,89.5583926537,22.835712,6.660416,23.7872,62.2,21.44,65.7914401727,132.61
2021-07-04 18:00:00,93.145536,53.232448,107.2836632335,22.705536,6.622448,23.6516,70.44,46.61,84.4647009111,134.24,90.155536,24.352448,93.3866285666,22.705536,6.622448,23.6516,67.45,17.73,69.7413464166,131.45,80.865536,15.952448,82.4239983849,22.705536,6.622448,23.6516,58.16,9.33,58.9036034551,132.78,22.705536,6.622448,23.6516,22.705536,6.622448,23.6516,0.0,0.0,0.0,134.24,86.345536,27.102448,90.4991396352,22.705536,6.622448,23.6516,63.64,20.48,66.8541696531,132.46
2021-07-04 18:30:00,93.68824,52.66032,107.4736973254,17.89824,5.22032,18.644,75.79,47.44,89.4129615884,133.91,90.41824,22.21032,93.1061568276,17.89824,5.22032,18.644,72.52,16.99,74.4836257173,131.05,80.96824,14.50032,82.2563989535,17.89824,5.22032,18.644,63.07,9.28,63.7490650912,132.57,17.89824,5.22032,18.644,17.89824,5.22032,18.644,0.0,0.0,0.0,133.91,86.97824,25.74032,90.7071017462,17.89824,5.22032,18.644,69.08,20.52,72.0632833002,132.25
2021-07-04 19:00:00,91.823488,53.120184,106.081604893,17.143488,5.000184,17.8578,74.68,48.12,88.8405132808,133.94,88.613488,21.480184,91.1797595972,17.143488,5.000184,17.8578,71.47,16.48,73.3454245335,131.05,79.253488,13.800184,80.4460094635,17.143488,5.000184,17.8578,62.11,8.8,62.7303124494,132.66,17.143488,5.000184,17.8578,17.143488,5.000184,17.8578,0.0,0.0,0.0,133.94,85.143488,26.080184,89.0482428029,17.143488,5.000184,17.8578,68.0,21.08,71.1924602749,132.33
2021-07-04 19:30:00,91.247264,52.787952,105.4164648612,14.427264,4.207952,15.0284,76.82,48.58,90.8918522201,133.98,87.917264,20.187952,90.2053142293,14.427264,4.207952,15.0284,73.49,15.98,75.2073167983,131.09,78.647264,12.567952,79.6451225886,14.427264,4.207952,15.0284,64.22,8.36,64.7618560574,132.68,14.427264,4.207952,15.0284,14.427264,4.207952,15.0284,0.0,0.0,0.0,133.98,84.747264,25.767952,88.5781355965,14.427264,4.207952,15.0284,70.32,21.56,73.5509075403,132.35
2021-07-04 20:00:00,90.261632,52.717976,104.5291691579,11.821632,3.447976,12.3142,78.44,49.27,92.6302677314,133.98,86.831632,18.807976,88.8452152735,11.821632,3.447976,12.3142,75.01,15.36,76.5665050789,131.09,77.641632,11.247976,78.4521509184,11.821632,3.447976,12.3142,65.82,7.8,66.2805582354,132.68,11.821632,3.447976,12.3142,11.821632,3.447976,12.3142,0.0,0.0,0.0,133.98,83.941632,25.647976,87.7725256314,11.821632,3.447976,12.3142,72.12,22.2,75.459488469,132.35
2021-07-04 20:30:00,89.69312,53.11216,104.2389433715,9.81312,2.8621600000000003,10.222,79.88,50.25,94.3709536881,133.61,86.18312,16.88216,87.8210538493,9.81312,2.8621600000000003,10.222,76.37,14.02,77.646231718,130.59,76.99312,10.00216,77.6400910097,9.81312,2.8621600000000003,10.222,67.18,7.14,67.5583599564,132.37,9.81312,2.8621600000000003,10.222,9.81312,2.8621600000000003,10.222,0.0,0.0,0.0,133.61,83.45312,25.582160000000002,87.2861394953,9.81312,2.8621600000000003,10.222,73.64,22.72,77.0652191329,132.05
2021-07-04 21:00:00,89.405872,53.246296,104.0604535153,7.255872,2.116296,7.5582,82.15,51.13,96.7620762489,133.61,85.745872,15.246296,87.0907808368,7.255872,2.116296,7.5582,78.49,13.13,79.5806320658,130.59,76.715872,8.846296,77.2242317517,7.255872,2.116296,7.5582,69.46,6.73,69.7852742346,132.37,7.255872,2.116296,7.5582,7.255872,2.116296,7.5582,0.0,0.0,0.0,133.61,83.375872,25.196296,87.0998815377,7.255872,2.116296,7.5582,76.12,23.08,79.5420693721,132.05
2021-07-04 21:30:00,88.372896,53.722928,103.4210894369,7.792896,2.272928,8.1176,80.58,51.45,95.6045966468,133.47,84.802896,15.402928,86.1903785869,7.792896,2.272928,8.1176,77.01,13.13,78.1212967122,130.44,75.952896,8.992928,76.4834306553,7.792896,2.272928,8.1176,68.16,6.72,68.4904664899,132.28,7.792896,2.272928,8.1176,7.792896,2.272928,8.1176,0.0,0.0,0.0,133.47,82.512896,25.552928,86.3789912865,7.792896,2.272928,8.1176,74.72,23.28,78.2626143187,131.95
2021-07-04 22:00:00,86.320304,55.049672,102.3799847136,10.490304,3.059672,10.9274,75.83,51.99,91.9410082607,133.72,82.950304,15.519672,84.3896507439,10.490304,3.059672,10.9274,72.46,12.46,73.5234874037,130.75,74.170304,8.809671999999999,74.6916616243,10.490304,3.059672,10.9274,63.68,5.75,63.9390717793,132.52,10.490304,3.059672,10.9274,10.490304,3.059672,10.9274,0.0,0.0,0.0,133.72,80.290304,27.299672,84.8045105388,10.490304,3.059672,10.9274,69.8,24.24,73.8892251956,132.21
2021-07-04 22:30:00,82.961152,55.610336,99.8752332223,8.881152,2.5903359999999997,9.2512,74.08,53.02,91.0986651933,133.24,79.651152,13.730336,80.8259125627,8.881152,2.5903359999999997,9.2512,70.77,11.14,71.6414160943,130.12,71.251152,7.550336,71.6500818914,8.881152,2.5903359999999997,9.2512,62.37,4.96,62.5669121821,132.07,8.881152,2.5903359999999997,9.2512,8.881152,2.5903359999999997,9.2512,0.0,0.0,0.0,133.24,77.201152,27.550336,81.9697437097,8.881152,2.5903359999999997,9.2512,68.32,24.96,72.7366757558,131.74
2021-07-04 23:00:00,79.456192,55.418056,96.8733574207,7.536192,2.198056,7.8502,71.92,53.22,89.4698541409,133.24,76.256192,13.748056,77.48558486659999,7.536192,2.198056,7.8502,68.72,11.55,69.6838639859,130.12,68.246192,6.998056,68.6040487893,7.536192,2.198056,7.8502,60.71,4.8,60.8994589467,132.07,7.536192,2.198056,7.8502,7.536192,2.198056,7.8502,0.0,0.0,0.0,133.24,74.056192,27.638056,79.045440811,7.536192,2.198056,7.8502,66.52,25.44,71.2187054081,131.74
2021-07-04 23:30:00,75.080688,56.484784,93.955524234,6.770688,1.974784,7.0528,68.31,54.51,87.3933418517,133.94,72.050688,12.984784,73.2113806508,6.770688,1.974784,7.0528,65.28,11.01,66.2019523881,131.09,64.540688,6.594784,64.8767414681,6.770688,1.974784,7.0528,57.77,4.62,57.9544415899,132.71,6.770688,1.974784,7.0528,6.770688,1.974784,7.0528,0.0,0.0,0.0,133.94,70.010688,27.894784,75.3632231837,6.770688,1.974784,7.0528,63.24,25.92,68.3457679743,132.38
2021-07-05 00:00:00,70.618112,56.663616,90.5410576514,7.658112,2.233616,7.9772,62.96,54.43,83.2261166942,134.53,67.878112,14.223616,69.3523564185,7.658112,2.233616,7.9772,60.22,11.99,61.402023582300004,131.84,60.738112,4.193616,60.8827123614,7.658112,2.233616,7.9772,53.08,1.96,53.1161745611,133.34,7.658112,2.233616,7.9772,7.658112,2.233616,7.9772,0.0,0.0,0.0,134.53,65.738112,31.713616,72.9880319581,7.658112,2.233616,7.9772,58.08,29.48,65.1333770044,133.01
2021-07-05 00:30:00,68.212192,60.026056,90.8627015687,9.312192,2.716056,9.7002,58.9,57.31,82.1805700881,135.9,65.712192,12.816056,66.9503059652,9.312192,2.716056,9.7002,56.4,10.1,57.2972076108,133.46,58.702192,6.376056,59.0474507131,9.312192,2.716056,9.7002,49.39,3.66,49.5254247836,134.3,9.312192,2.716056,9.7002,9.312192,2.716056,9.7002,0.0,0.0,0.0,135.9,63.312192,30.556056,70.3001153208,9.312192,2.716056,9.7002,54.0,27.84,60.7541405996,133.96
2021-07-05 01:00:00,66.567328,61.076304,90.3411537859,10.307328,3.006304,10.7368,56.26,58.07,80.8536486499,136.36,64.167328,12.596304,65.3919938304,10.307328,3.006304,10.7368,53.86,9.59,54.7071083133,133.98,57.317328,6.296304,57.6621152328,10.307328,3.006304,10.7368,47.01,3.29,47.1249848806,135.15,10.307328,3.006304,10.7368,10.307328,3.006304,10.7368,0.0,0.0,0.0,136.36,61.667328,31.366304,69.1860128153,10.307328,3.006304,10.7368,51.36,28.36,58.6697468888,134.81
2021-07-05 01:30:00,66.279968,60.730824,89.8958683244,9.019968,2.630824,9.3958,57.26,58.1,81.57400076,136.67,63.759968,11.890824,64.8592723885,9.019968,2.630824,9.3958,54.74,9.26,55.5177016815,134.34,57.019968,5.670824,57.3012652178,9.019968,2.630824,9.3958,48.0,3.04,48.0961703257,135.49,9.019968,2.630824,9.3958,9.019968,2.630824,9.3958,0.0,0.0,0.0,136.67,61.499968,31.070824,68.9031361263,9.019968,2.630824,9.3958,52.48,28.44,59.6907362997,135.15
2021-07-05 02:00:00,66.651824,60.318032,89.8928841838,7.501824,2.188032,7.8144,59.15,58.13,82.9326196379,136.39,64.041824,11.308032,65.0325057872,7.501824,2.188032,7.8144,56.54,9.12,57.2708128107,133.97,57.351824,5.108032,57.5788477398,7.501824,2.188032,7.8144,49.85,2.92,49.9354473295,135.2,7.501824,2.188032,7.8144,7.501824,2.188032,7.8144,0.0,0.0,0.0,136.39,62.021824,30.748032,69.2253430772,7.501824,2.188032,7.8144,54.52,28.56,61.5475750944,134.86
2021-07-05 02:30:00,65.54504,60.24272,89.0243651008,8.13504,2.37272,8.474,57.41,57.87,81.5159186908,136.25,63.05504,11.88272,64.164921133,8.13504,2.37272,8.474,54.92,9.51,55.7372990017,133.84,56.37504,5.61272,56.6537532808,8.13504,2.37272,8.474,48.24,3.24,48.3486835395,135.04,8.13504,2.37272,8.474,8.13504,2.37272,8.474,0.0,0.0,0.0,136.25,60.85504,30.61272,68.1210284655,8.13504,2.37272,8.474,52.72,28.24,59.8071567624,134.73
2021-07-05 03:00:00,64.769712,60.492416,88.6253236162,8.579712,2.502416,8.9372,56.19,57.99,80.7474841713,136.25,62.349712,12.082416,63.5096163024,8.579712,2.502416,8.9372,53.77,9.58,54.6167492625,133.84,55.659712,5.512416,55.932014715,8.579712,2.502416,8.9372,47.08,3.01,47.1761221382,135.04,8.579712,2.502416,8.9372,8.579712,2.502416,8.9372,0.0,0.0,0.0,136.25,60.019712,31.142416,67.6181625222,8.579712,2.502416,8.9372,51.44,28.64,58.8754889576,134.73
2021-07-05 03:30:00,64.181024,60.068632,87.9058837168,8.361024,2.438632,8.7094,55.82,57.63,80.2314732508,137.0,61.791024,12.528632,63.0483724355,8.361024,2.438632,8.7094,53.43,10.09,54.3743781574,134.66,55.251024,4.078632,55.4013618248,8.361024,2.438632,8.7094,46.89,1.6400000000000001,46.9186711236,135.57,8.361024,2.438632,8.7094,8.361024,2.438632,8.7094,0.0,0.0,0.0,137.0,59.601024,32.718632,67.991109285,8.361024,2.438632,8.7094,51.24,30.28,59.5181988975,135.23
2021-07-05 04:00:00,63.92648,60.04064,87.7010450154,8.67648,2.53064,9.038,55.25,57.51,79.7493736653,137.0,61.56648,12.71064,62.8648695918,8.67648,2.53064,9.038,52.89,10.18,53.8607881487,134.66,55.10648,4.31064,55.2748202638,8.67648,2.53064,9.038,46.43,1.78,46.4641076531,135.57,8.67648,2.53064,9.038,8.67648,2.53064,9.038,0.0,0.0,0.0,137.0,59.39648,32.69064,67.7983759393,8.67648,2.53064,9.038,50.72,30.16,59.0096941188,135.23
2021-07-05 04:30:00,64.565184,59.886512,88.0628031832,7.805184,2.276512,8.1304,56.76,57.61,80.8740360066,136.95,62.115184,12.246512,63.31092433,7.805184,2.276512,8.1304,54.31,9.97,55.2175425024,134.58,55.585184,3.8465119999999997,55.7181149617,7.805184,2.276512,8.1304,47.78,1.57,47.8057873066,135.53,7.805184,2.276512,8.1304,7.805184,2.276512,8.1304,0.0,0.0,0.0,136.95,60.045184,32.596512,68.3224466494,7.805184,2.276512,8.1304,52.24,30.32,60.4013244888,135.18
2021-07-05 05:00:00,64.457152,59.438336,87.6791892663,7.057152,2.058336,7.3512,57.4,57.38,81.1617175767,136.8,61.977152,12.158336,63.1584713583,7.057152,2.058336,7.3512,54.92,10.1,55.8409921115,134.41,55.397152,3.718336,55.5218017748,7.057152,2.058336,7.3512,48.34,1.6600000000000001,48.3684938777,135.39,7.057152,2.058336,7.3512,7.057152,2.058336,7.3512,0.0,0.0,0.0,136.8,59.897152,32.218336,68.0124252789,7.057152,2.058336,7.3512,52.84,30.16,60.8415252932,135.05
2021-07-05 05:30:00,65.62576,58.90168,88.1824715145,6.96576,2.03168,7.256,58.66,56.87,81.7018512642,136.7,63.11576,12.37168,64.3168533621,6.96576,2.03168,7.256,56.15,10.34,57.0941161592,134.35,56.36576,3.91168,56.501328664,6.96576,2.03168,7.256,49.4,1.88,49.435760336,135.26,6.96576,2.03168,7.256,6.96576,2.03168,7.256,0.0,0.0,0.0,136.7,60.96576,31.87168,68.7940977003,6.96576,2.03168,7.256,54.0,29.84,61.6962365141,134.92
2021-07-05 06:00:00,68.114544,58.712992,89.9266730949,7.724544,2.252992,8.0464,60.39,56.46,82.6721458534,136.45,65.514544,12.682992,66.7309055955,7.724544,2.252992,8.0464,57.79,10.43,58.7236664387,134.05,58.514544,4.842992,58.7146185463,7.724544,2.252992,8.0464,50.79,2.59,50.8559947302,135.0,7.724544,2.252992,8.0464,7.724544,2.252992,8.0464,0.0,0.0,0.0,136.45,63.284544,31.092992,70.510337262,7.724544,2.252992,8.0464,55.56,28.84,62.599194883,134.66
2021-07-05 06:30:00,75.274112,56.066616,93.8597750215,8.594111999999999,2.506616,8.9522,66.68,53.56,85.5271652751,136.15,72.334112,14.966616,73.8662531426,8.594111999999999,2.506616,8.9522,63.74,12.46,64.9464333124,133.65,64.574112,7.696616,65.0311758962,8.594111999999999,2.506616,8.9522,55.98,5.19,56.2200720384,134.77,8.594111999999999,2.506616,8.9522,8.594111999999999,2.506616,8.9522,0.0,0.0,0.0,136.15,69.874112,28.106616,75.3151604311,8.594111999999999,2.506616,8.9522,61.28,25.6,66.4123362034,134.44
2021-07-05 07:00:00,82.859072,21.048896,85.4908289556,10.419072,3.038896,10.8532,72.44,18.01,74.6452523607,135.27,79.219072,8.438896,79.6672852195,10.419072,3.038896,10.8532,68.8,5.4,69.011593229,132.51,69.829072,4.548896,69.9770801849,10.419072,3.038896,10.8532,59.41,1.51,59.4291864323,133.96,10.419072,3.038896,10.8532,10.419072,3.038896,10.8532,0.0,0.0,0.0,135.27,75.499072,32.998896,82.3956128084,10.419072,3.038896,10.8532,65.08,29.96,71.6450137832,133.63
2021-07-05 07:30:00,89.995824,14.950032,91.2291170309,12.925824,3.770032,13.4644,77.07,11.18,77.8766800782,135.76,86.085824,6.350032,86.3197080635,12.925824,3.770032,13.4644,73.16,2.58,73.2054779371,133.01,75.935824,7.240032,76.280190285,12.925824,3.770032,13.4644,63.01,3.47,63.1054751983,135.58,12.925824,3.770032,13.4644,12.925824,3.770032,13.4644,0.0,0.0,0.0,135.76,81.965824,31.170032,87.6924580502,12.925824,3.770032,13.4644,69.04,27.4,74.2784060141,135.22
2021-07-05 08:00:00,94.044896,13.723928,95.0409841247,17.224896,5.023928,17.9426,76.82,8.7,77.3110755326,135.03,90.204896,5.913928,90.39854980449999,17.224896,5.023928,17.9426,72.98,0.89,72.9854266275,131.85,79.534896,11.053928,80.299371143,17.224896,5.023928,17.9426,62.31,6.03,62.6010942396,135.14,17.224896,5.023928,17.9426,17.224896,5.023928,17.9426,0.0,0.0,0.0,135.03,85.464896,29.303928,90.3491485545,17.224896,5.023928,17.9426,68.24,24.28,72.4307669433,134.8
2021-07-05 08:30:00,97.103984,12.589912,97.9167482755,20.673984,6.029912,21.5354,76.43,6.5600000000000005,76.7110063811,134.08,93.283984,7.799912,93.6095096564,20.673984,6.029912,21.5354,72.61,1.77,72.6315702708,130.68,82.293984,15.169912,83.6804997158,20.673984,6.029912,21.5354,61.62,9.14,62.2941730822,134.34,20.673984,6.029912,21.5354,20.673984,6.029912,21.5354,0.0,0.0,0.0,134.08,88.153984,26.669912,92.0999951203,20.673984,6.029912,21.5354,67.48,20.64,70.5659974775,134.05
2021-07-05 09:00:00,96.520656,12.555608,97.3338601254,25.630656,7.475608,26.6986,70.89,5.08,71.0717841341,134.08,92.950656,10.615608,93.5548800653,25.630656,7.475608,26.6986,67.32,3.14,67.3931895669,130.68,82.370656,17.365608,84.1812883667,25.630656,7.475608,26.6986,56.74,9.89,57.5954833299,134.34,25.630656,7.475608,26.6986,25.630656,7.475608,26.6986,0.0,0.0,0.0,134.08,87.750656,27.235608,91.8801173898,25.630656,7.475608,26.6986,62.12,19.76,65.1870539294,134.05
2021-07-05 09:30:00,96.096576,11.383168,96.7684268377,28.056576,8.183168,29.2256,68.04,3.2,68.1152082871,134.02,92.656576,13.063168,93.5728990373,28.056576,8.183168,29.2256,64.6,4.88,64.7840597678,130.85,82.326576,17.833168,84.2359008784,28.056576,8.183168,29.2256,54.27,9.65,55.1212790127,134.18,28.056576,8.183168,29.2256,28.056576,8.183168,29.2256,0.0,0.0,0.0,134.02,87.416576,28.063168,91.8106701738,28.056576,8.183168,29.2256,59.36,19.88,62.60051118,133.91
2021-07-05 10:00:00,94.935024,11.820632,95.668103999,32.265024,9.410632,33.6094,62.67,2.41,62.7163216396,133.66,91.765024,15.100632,92.9991866444,32.265024,9.410632,33.6094,59.5,5.69,59.7714488698,130.54,81.515024,20.280632,84.0000188812,32.265024,9.410632,33.6094,49.25,10.87,50.4352991465,133.58,32.265024,9.410632,33.6094,32.265024,9.410632,33.6094,0.0,0.0,0.0,133.66,86.105024,28.010632,90.5465110486,32.265024,9.410632,33.6094,53.84,18.6,56.9623173686,133.32
2021-07-05 10:30:00,93.73232,11.83276,94.4762510994,33.95232,9.90276,35.367,59.78,1.9300000000000002,59.8111469544,133.63,90.66232,16.02276,92.0672857523,33.95232,9.90276,35.367,56.71,6.12,57.0392715592,130.5,80.59232,21.01276,83.2866023187,33.95232,9.90276,35.367,46.64,11.11,47.9449861821,133.61,33.95232,9.90276,35.367,33.95232,9.90276,35.367,0.0,0.0,0.0,133.63,84.91232,28.14276,89.4545528646,33.95232,9.90276,35.367,50.96,18.24,54.1259568045,133.36
2021-07-05 11:00:00,94.005376,10.566568,94.5973735164,32.285376,9.416568,33.6306,61.72,1.15,61.7307127774,133.63,90.865376,16.266568,92.3099008239,32.285376,9.416568,33.6306,58.58,6.85,58.9791395325,130.5,81.205376,21.066568,83.893464457,32.285376,9.416568,33.6306,48.92,11.65,50.2880592189,133.61,32.285376,9.416568,33.6306,32.285376,9.416568,33.6306,0.0,0.0,0.0,133.63,85.805376,27.016568,89.9580874463,32.285376,9.416568,33.6306,53.52,17.6,56.3395988626,133.36
2021-07-05 11:30:00,95.452272,10.751496,96.0558738246,33.502272,9.771495999999999,34.8982,61.95,0.98,61.9577509275,133.61,92.422272,16.781496,93.9334603304,33.502272,9.771495999999999,34.8982,58.92,7.01,59.3355416256,130.47,82.322272,21.551496,85.0965536733,33.502272,9.771495999999999,34.8982,48.82,11.78,50.2211190636,133.59,33.502272,9.771495999999999,34.8982,33.502272,9.771495999999999,34.8982,0.0,0.0,0.0,133.61,86.862272,27.251496,91.0367965783,33.502272,9.771495999999999,34.8982,53.36,17.48,56.1501558324,133.36
2021-07-05 12:00:00,95.902,11.351,96.5714181578,36.072,10.521,37.575,59.83,0.8300000000000001,59.8357568683,133.61,92.972,18.571,94.8086221026,36.072,10.521,37.575,56.9,8.05,57.4666207463,130.47,82.792,22.701,85.8478343641,36.072,10.521,37.575,46.72,12.18,48.2815782675,133.59,36.072,10.521,37.575,36.072,10.521,37.575,0.0,0.0,0.0,133.61,87.112,27.681,91.4042575868,36.072,10.521,37.575,51.04,17.16,53.8474437648,133.36
2021-07-05 12:30:00,94.5652,11.4536,95.2562964008,37.7952,11.0236,39.37,56.77,0.43,56.7716284776,133.83,91.7752,19.3036,93.7833477116,37.7952,11.0236,39.37,53.98,8.28,54.6113431441,130.73,81.7752,23.5536,85.0996792473,37.7952,11.0236,39.37,43.98,12.53,45.7300918433,133.76,37.7952,11.0236,39.37,37.7952,11.0236,39.37,0.0,0.0,0.0,133.83,85.7952,27.8636,90.2064107921,37.7952,11.0236,39.37,48.0,16.84,50.8683162686,133.53
2021-07-05 13:00:00,94.555872,10.541295999999999,95.141640994,34.255872,9.991296,35.6832,60.3,0.55,60.3025082397,133.83,91.625872,17.621296,93.3049328411,34.255872,9.991296,35.6832,57.37,7.63,57.8751570192,130.78,81.515872,22.081296,84.4536619748,34.255872,9.991296,35.6832,47.26,12.09,48.7819198064,133.81,34.255872,9.991296,35.6832,34.255872,9.991296,35.6832,0.0,0.0,0.0,133.83,85.895872,27.351296,90.1454059812,34.255872,9.991296,35.6832,51.64,17.36,54.4798972099,133.58
2021-07-05 13:30:00,92.1172,11.1446,92.7889036739,36.6672,10.6946,38.195,55.45,0.45,55.4518259393,133.94,89.3772,18.9946,91.3732931934,36.6672,10.6946,38.195,52.71,8.3,53.359479945,130.92,79.8472,22.7346,83.0207045562,36.6672,10.6946,38.195,43.18,12.04,44.8271569475,133.94,36.6672,10.6946,38.195,36.6672,10.6946,38.195,0.0,0.0,0.0,133.94,83.8272,28.1746,88.4353297331,36.6672,10.6946,38.195,47.16,17.48,50.2952880497,133.7
2021-07-05 14:00:00,92.047616,10.883888,92.6888484624,34.847616,10.163888,36.2996,57.2,0.72,57.2045312891,134.19,89.247616,18.813888,91.2090968235,34.847616,10.163888,36.2996,54.4,8.65,55.0834140191,131.22,79.807616,22.333888,82.873748104,34.847616,10.163888,36.2996,44.96,12.17,46.5780044656,134.13,34.847616,10.163888,36.2996,34.847616,10.163888,36.2996,0.0,0.0,0.0,134.19,83.927616,27.523888,88.3255859764,34.847616,10.163888,36.2996,49.08,17.36,52.0597349206,133.89
2021-07-05 14:30:00,91.776816,10.604488,92.3874402765,33.786816,9.854488,35.1946,57.99,0.75,57.9948497713,134.05,88.896816,17.374488,90.5787874074,33.786816,9.854488,35.1946,55.11,7.52,55.6207020811,131.1,79.316816,21.734488,82.2407761941,33.786816,9.854488,35.1946,45.53,11.88,47.054386618,133.97,33.786816,9.854488,35.1946,33.786816,9.854488,35.1946,0.0,0.0,0.0,134.05,83.546816,27.574488,87.9796729489,33.786816,9.854488,35.1946,49.76,17.72,52.82098068,133.73
2021-07-05 15:00:00,92.564752,10.290136,93.1349569803,31.714752,9.250136,33.0362,60.85,1.04,60.8588867792,134.13,89.584752,16.400136,91.0735540743,31.714752,9.250136,33.0362,57.87,7.15,58.310028297,131.2,79.794752,21.440136,82.6249470707,31.714752,9.250136,33.0362,48.08,12.19,49.6012348637,134.17,31.714752,9.250136,33.0362,31.714752,9.250136,33.0362,0.0,0.0,0.0,134.13,84.234752,26.610136,88.3379464468,31.714752,9.250136,33.0362,52.52,17.36,55.3147358305,133.92
2021-07-05 15:30:00,93.805248,9.869864,94.3230553349,30.925248,9.019864,32.2138,62.88,0.85,62.885744807500004,134.21,90.725248,16.329864,92.1831605171,30.925248,9.019864,32.2138,59.8,7.31,60.2451334134,131.3,80.555248,22.019864,83.5106124449,30.925248,9.019864,32.2138,49.63,13.0,51.3043555656,134.33,30.925248,9.019864,32.2138,30.925248,9.019864,32.2138,0.0,0.0,0.0,134.21,85.205248,25.539864,88.9506545219,30.925248,9.019864,32.2138,54.28,16.52,56.7382481224,134.08
2021-07-05 16:00:00,96.535264,9.216952,96.9742718442,29.955264,8.736952,31.2034,66.58,0.48,66.5817302268,134.27,93.415264,16.456952,94.8537970633,29.955264,8.736952,31.2034,63.46,7.72,63.927849956,131.41,82.77526399999999,22.186952,85.6971713029,29.955264,8.736952,31.2034,52.82,13.45,54.5055492588,134.47,29.955264,8.736952,31.2034,29.955264,8.736952,31.2034,0.0,0.0,0.0,134.27,87.675264,24.696952,91.0872732908,29.955264,8.736952,31.2034,57.72,15.96,59.8858914937,134.22
2021-07-05 16:30:00,100.020608,9.339344,100.4556885947,22.660608,6.609344,23.6048,77.36,2.73,77.4081552551,134.06,96.450608,11.939344,97.1867671997,22.660608,6.609344,23.6048,73.79,5.33,73.9822478707,131.17,85.350608,18.099344,87.2485675481,22.660608,6.609344,23.6048,62.69,11.49,63.7342623712,134.27,22.660608,6.609344,23.6048,22.660608,6.609344,23.6048,0.0,0.0,0.0,134.06,91.300608,24.729344,94.5903878618,22.660608,6.609344,23.6048,68.64,18.12,70.9914361032,134.02
2021-07-05 17:00:00,105.661808,8.295944,105.9869820152,16.271808,4.745944,16.9498,89.39,3.55,89.4604638933,134.24,101.541808,9.205944,101.9582668391,16.271808,4.745944,16.9498,85.27,4.46,85.3865592468,131.39,89.731808,15.435944,91.0497981004,16.271808,4.745944,16.9498,73.46,10.69,74.2337369395,134.49,16.271808,4.745944,16.9498,16.271808,4.745944,16.9498,0.0,0.0,0.0,134.24,96.751808,23.625944,99.5946664293,16.271808,4.745944,16.9498,80.48,18.88,82.6648946047,134.23
2021-07-05 17:30:00,110.42232,6.67276,110.6237518809,10.43232,3.04276,10.867,99.99,3.63,100.0558693931,133.86,105.82232,7.33276,106.07607072,10.43232,3.04276,10.867,95.39,4.29,95.4864189296,130.96,93.47232,12.25276,94.271972154,10.43232,3.04276,10.867,83.04,9.21,83.5491813245,133.95,10.43232,3.04276,10.867,10.43232,3.04276,10.867,0.0,0.0,0.0,133.86,101.51232,23.48276,104.193047412,10.43232,3.04276,10.867,91.08,20.44,93.3453801749,133.68
2021-07-05 18:00:00,112.132768,6.436224,112.3173300908,10.752768,3.136224,11.2008,101.38,3.3,101.433694599,133.86,107.502768,7.696224,107.7779058598,10.752768,3.136224,11.2008,96.75,4.5600000000000005,96.857400853,130.96,94.922768,11.376224,95.6020415958,10.752768,3.136224,11.2008,84.17,8.24,84.5723743311,133.95,10.752768,3.136224,11.2008,10.752768,3.136224,11.2008,0.0,0.0,0.0,133.86,102.992768,24.576224,105.884375837,10.752768,3.136224,11.2008,92.24,21.44,94.6989503638,133.68
2021-07-05 18:30:00,110.31808,24.53944,113.0144366459,9.11808,2.65944,9.498,101.2,21.88,103.5382750484,133.78,105.88808,15.37944,106.9991245796,9.11808,2.65944,9.498,96.77,12.72,97.6024144169,130.86,94.06808,13.61944,95.0488969994,9.11808,2.65944,9.498,84.95,10.96,85.6540956405,133.74,9.11808,2.65944,9.498,9.11808,2.65944,9.498,0.0,0.0,0.0,133.78,102.31808,20.65944,104.3829581685,9.11808,2.65944,9.498,93.2,18.0,94.9222840012,133.45
2021-07-05 19:00:00,108.221104,42.539072,116.2814688487,7.471104,2.179072,7.7824,100.75,40.36,108.5333686016,132.84,103.981104,23.569072,106.6188123363,7.471104,2.179072,7.7824,96.51,21.39,98.8519711488,129.73,92.961104,16.389072,94.3947484658,7.471104,2.179072,7.7824,85.49,14.21,86.6629344068,132.19,7.471104,2.179072,7.7824,7.471104,2.179072,7.7824,0.0,0.0,0.0,132.84,101.231104,16.139072,102.5095413222,7.471104,2.179072,7.7824,93.76,13.96,94.7935609628,131.9
2021-07-05 19:30:00,105.762176,43.158968,114.2293061831,6.202176,1.808968,6.4606,99.56,41.35,107.8054548713,132.21,101.582176,22.658968,104.0786592521,6.202176,1.808968,6.4606,95.38,20.85,97.6323045923,128.96,90.772176,15.468968,92.0808172572,6.202176,1.808968,6.4606,84.57,13.66,85.6660988957,130.97,6.202176,1.808968,6.4606,6.202176,1.808968,6.4606,0.0,0.0,0.0,132.21,98.922176,16.568968,100.3001874632,6.202176,1.808968,6.4606,92.72,14.76,93.887464552,130.68
2021-07-05 20:00:00,102.537408,43.601744,111.4227630208,5.457408,1.5917439999999998,5.6848,97.08,42.01,105.7798019473,132.21,98.477408,21.801744,100.8618655778,5.457408,1.5917439999999998,5.6848,93.02,20.21,95.1901491752,128.96,88.047408,13.811744,89.1241287634,5.457408,1.5917439999999998,5.6848,82.59,12.22,83.4891400123,130.97,5.457408,1.5917439999999998,5.6848,5.457408,1.5917439999999998,5.6848,0.0,0.0,0.0,132.21,96.017408,17.951744,97.6811535133,5.457408,1.5917439999999998,5.6848,90.56,16.36,92.0258833155,130.68
2021-07-05 20:30:00,101.619264,43.178952,110.412393832,5.139264,1.498952,5.3534,96.48,41.68,105.0981103541,132.35,97.569264,22.108952,100.0428260099,5.139264,1.498952,5.3534,92.43,20.61,94.6999313622,129.13,86.859264,13.808952,87.9500932231,5.139264,1.498952,5.3534,81.72,12.31,82.6419657317,130.96,5.139264,1.498952,5.3534,5.139264,1.498952,5.3534,0.0,0.0,0.0,132.35,94.779264,17.858952,96.4471412273,5.139264,1.498952,5.3534,89.64,16.36,91.1206848087,130.67
2021-07-05 21:00:00,99.47368,44.36024,108.9166833208,5.38368,1.57024,5.608,94.09,42.79,103.3630117595,132.35,95.53368,21.32024,97.883791549,5.38368,1.57024,5.608,90.15,19.75,92.2880544816,129.13,85.19368,13.29024,86.2240893904,5.38368,1.57024,5.608,79.81,11.72,80.6659438673,130.96,5.38368,1.57024,5.608,5.38368,1.57024,5.608,0.0,0.0,0.0,132.35,92.86368,18.61024,94.7101055643,5.38368,1.57024,5.608,87.48,17.04,89.1241381445,130.67
2021-07-05 21:30:00,98.132432,45.727376,108.2634154555,6.882432,2.007376,7.1692,91.25,43.72,101.1830069725,132.52,94.342432,21.137376,96.6813484589,6.882432,2.007376,7.1692,87.46,19.13,89.5276968318,129.36,83.972432,12.877376,84.9540825896,6.882432,2.007376,7.1692,77.09,10.87,77.8525850566,131.16,6.882432,2.007376,7.1692,6.882432,2.007376,7.1692,0.0,0.0,0.0,132.52,91.402432,20.167376,93.6008954564,6.882432,2.007376,7.1692,84.52,18.16,86.4489213351,130.87
2021-07-05 22:00:00,95.87176,46.56968,106.5839080762,4.90176,1.42968,5.106,90.97,45.14,101.5537320831,132.79,92.09176,19.36968,94.1067307008,4.90176,1.42968,5.106,87.19,17.94,89.0165136365,129.66,82.02176,10.73968,82.7218824737,4.90176,1.42968,5.106,77.12,9.31,77.6799234037,131.41,4.90176,1.42968,5.106,4.90176,1.42968,5.106,0.0,0.0,0.0,132.79,89.42176,21.38968,91.9443830367,4.90176,1.42968,5.106,84.52,19.96,86.8448731935,131.12
2021-07-05 22:30:00,91.552464,46.396552,102.6376816864,5.062464,1.4765519999999999,5.2734,86.49,44.92,97.4593581961,133.01,87.972464,20.246552,90.2722398643,5.062464,1.4765519999999999,5.2734,82.91,18.77,85.0081231413,129.87,78.332464,9.276552,78.8798411086,5.062464,1.4765519999999999,5.2734,73.27,7.8,73.6840070843,131.64,5.062464,1.4765519999999999,5.2734,5.062464,1.4765519999999999,5.2734,0.0,0.0,0.0,133.01,85.342464,23.556552,88.5338765881,5.062464,1.4765519999999999,5.2734,80.28,22.08,83.2610641296,131.34
2021-07-05 23:00:00,86.655072,49.896896,99.9940084893,5.235072,1.526896,5.4532,81.42,48.37,94.7041356014,133.89,83.285072,17.886896,85.1841784991,5.235072,1.526896,5.4532,78.05,16.36,79.7461729489,130.93,74.165072,9.526896,74.7744585548,5.235072,1.526896,5.4532,68.93,8.0,69.392686214,132.22,5.235072,1.526896,5.4532,5.235072,1.526896,5.4532,0.0,0.0,0.0,133.89,80.715072,23.606896,84.0964231506,5.235072,1.526896,5.4532,75.48,22.08,78.6432247559,131.91
2021-07-05 23:30:00,81.251392,51.401656,96.1453011929,5.971392,1.7416559999999999,6.2202,75.28,49.66,90.1842225669,135.68,78.181392,18.071656,80.2428489377,5.971392,1.7416559999999999,6.2202,72.21,16.33,74.0334586522,132.74,69.611392,8.421656,70.118971655,5.971392,1.7416559999999999,6.2202,63.64,6.68,63.9896241589,133.98,5.971392,1.7416559999999999,6.2202,5.971392,1.7416559999999999,6.2202,0.0,0.0,0.0,135.68,75.651392,25.941656,79.9756377127,5.971392,1.7416559999999999,6.2202,69.68,24.2,73.7627439837,133.91
2021-07-06 00:00:00,77.910784,53.867312,94.7194677223,6.470784,1.887312,6.7404,71.44,51.98,88.3492727757,135.68,75.000784,16.867312,76.8740776512,6.470784,1.887312,6.7404,68.53,14.98,70.1481382504,132.74,66.650784,9.127312,67.2728387402,6.470784,1.887312,6.7404,60.18,7.24,60.6139422905,133.98,6.470784,1.887312,6.7404,6.470784,1.887312,6.7404,0.0,0.0,0.0,135.68,72.310784,25.767312,76.7646002426,6.470784,1.887312,6.7404,65.84,23.88,70.0368474448,133.91
2021-07-06 00:30:00,74.86504,55.22772,93.0315821138,6.81504,1.98772,7.099,68.05,53.24,86.4019681489,136.38,72.14504,15.74772,73.8437369165,6.81504,1.98772,7.099,65.33,13.76,66.7633619585,133.73,64.14504,8.73772,64.7374227738,6.81504,1.98772,7.099,57.33,6.75,57.7260028064,135.07,6.81504,1.98772,7.099,6.81504,1.98772,7.099,0.0,0.0,0.0,136.38,69.49504,26.34772,74.322021863,6.81504,1.98772,7.099,62.68,24.36,67.2472452967,134.82
2021-07-06 01:00:00,73.6152,55.0786,91.9393813825,6.4752,1.8886,6.745,67.14,53.19,85.6560313113,136.01,70.9152,15.8786,72.6711464682,6.4752,1.8886,6.745,64.44,13.99,65.9411381461,133.46,63.1652,8.8586,63.7833621331,6.4752,1.8886,6.745,56.69,6.97,57.1168714129,134.76,6.4752,1.8886,6.745,6.4752,1.8886,6.745,0.0,0.0,0.0,136.01,68.4752,26.0886,73.2766542973,6.4752,1.8886,6.745,62.0,24.2,66.555540716,134.53
2021-07-06 01:30:00,73.650368,55.228024,92.0571091306,6.850368,1.998024,7.1358,66.8,53.23,85.4147112622,136.57,70.970368,16.228024,72.8020734389,6.850368,1.998024,7.1358,64.12,14.23,65.6800373021,133.89,63.150368,9.138024,63.8080908754,6.850368,1.998024,7.1358,56.3,7.14,56.7509436045,135.26,6.850368,1.998024,7.1358,6.850368,1.998024,7.1358,0.0,0.0,0.0,136.57,68.410368,26.158024,73.2408401746,6.850368,1.998024,7.1358,61.56,24.16,66.131227117,134.91
2021-07-06 02:00:00,73.158672,55.091696,91.5821284802,6.348672,1.851696,6.6132,66.81,53.24,85.4287638913,136.57,70.458672,15.981696,72.2484537346,6.348672,1.851696,6.6132,64.11,14.13,65.6486785853,133.89,62.728672,8.611696,63.3170403516,6.348672,1.851696,6.6132,56.38,6.76,56.7838181175,135.26,6.348672,1.851696,6.6132,6.348672,1.851696,6.6132,0.0,0.0,0.0,136.57,68.028672,26.411696,72.9758720378,6.348672,1.851696,6.6132,61.68,24.56,66.3898787467,134.91
2021-07-06 02:30:00,72.273184,55.550512,91.1552110905,6.413184,1.870512,6.6804,65.86,53.68,84.9651811038,136.7,69.633184,15.300512,71.2943614982,6.413184,1.870512,6.6804,63.22,13.43,64.6307457794,133.99,61.953184,7.140512,62.3633219077,6.413184,1.870512,6.6804,55.54,5.27,55.7894658515,135.21,6.413184,1.870512,6.6804,6.413184,1.870512,6.6804,0.0,0.0,0.0,136.7,67.133184,27.950512,72.7192925917,6.413184,1.870512,6.6804,60.72,26.08,66.0839224017,134.77
2021-07-06 03:00:00,70.773152,56.326336,90.4516178473,6.673152,1.946336,6.9512,64.1,54.38,84.0594694249,136.62,68.193152,14.906336,69.8033296673,6.673152,1.946336,6.9512,61.52,12.96,62.8702791468,134.06,60.723152,6.846336,61.1078841512,6.673152,1.946336,6.9512,54.05,4.9,54.2716546643,135.17,6.673152,1.946336,6.9512,6.673152,1.946336,6.9512,0.0,0.0,0.0,136.62,65.753152,28.546336,71.6824266955,6.673152,1.946336,6.9512,59.08,26.6,64.7920242005,134.68
2021-07-06 03:30:00,69.689952,56.508736,89.7213834829,6.989952,2.038736,7.2812,62.7,54.47,83.0558300181,137.06,67.179952,15.088736,68.8535830934,6.989952,2.038736,7.2812,60.19,13.05,61.5884615817,134.56,59.849952,6.788736,60.2337421291,6.989952,2.038736,7.2812,52.86,4.75,53.0729884216,135.61,6.989952,2.038736,7.2812,6.989952,2.038736,7.2812,0.0,0.0,0.0,137.06,64.789952,28.918736,70.9509067736,6.989952,2.038736,7.2812,57.8,26.88,63.7446029088,135.17
2021-07-06 04:00:00,69.36296,56.44128,89.4250429578,7.51296,2.19128,7.8260000000000005,61.85,54.25,82.2708028404,137.06,66.90296,15.43128,68.6595256261,7.51296,2.19128,7.8260000000000005,59.39,13.24,60.8479227254,134.56,59.56296,6.48128,59.9145491045,7.51296,2.19128,7.8260000000000005,52.05,4.29,52.2264932769,135.61,7.51296,2.19128,7.8260000000000005,7.51296,2.19128,7.8260000000000005,0.0,0.0,0.0,137.06,64.39296,29.55128,70.8500631418,7.51296,2.19128,7.8260000000000005,56.88,27.36,63.1181748786,135.17
