Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-06 04:30:00,69.182032,55.875176,88.9279980922,7.012032,2.045176,7.3042,62.17,53.83,82.2361100734,137.02,66.702032,15.645176,68.5122806875,7.012032,2.045176,7.3042,59.69,13.6,61.2197361968,134.57,59.302032,6.585176,59.6665362015,7.012032,2.045176,7.3042,52.29,4.54,52.4867192726,135.49,7.012032,2.045176,7.3042,7.012032,2.045176,7.3042,0.0,0.0,0.0,137.02,64.132032,29.165176,70.452288959,7.012032,2.045176,7.3042,57.12,27.12,63.2312327889,135.12
2021-07-06 05:00:00,68.094192,56.492056,88.4769539216,7.584192,2.212056,7.9002,60.51,54.28,81.2882433074,137.02,65.684192,15.472056,67.4818315961,7.584192,2.212056,7.9002,58.1,13.26,59.5939392892,134.57,58.344192,6.182056,58.6707981582,7.584192,2.212056,7.9002,50.76,3.9699999999999998,50.9150125209,135.49,7.584192,2.212056,7.9002,7.584192,2.212056,7.9002,0.0,0.0,0.0,137.02,63.064192,29.972056,69.8241824405,7.584192,2.212056,7.9002,55.48,27.76,62.0374725468,135.12
2021-07-06 05:30:00,70.355392,55.653656,89.7062462131,6.595392,1.9236559999999998,6.8702000000000005,63.76,53.73,83.3801565122,137.16,67.785392,15.523656,69.5402276686,6.595392,1.9236559999999998,6.8702000000000005,61.19,13.6,62.6831404765,134.71,60.225392,6.193656,60.5430360669,6.595392,1.9236559999999998,6.8702000000000005,53.63,4.27,53.7997193301,135.59,6.595392,1.9236559999999998,6.8702000000000005,6.595392,1.9236559999999998,6.8702000000000005,0.0,0.0,0.0,137.16,65.195392,29.283656,71.4700751837,6.595392,1.9236559999999998,6.8702000000000005,58.6,27.36,64.6724794638,135.23
2021-07-06 06:00:00,73.17416,54.80788,91.4240745198,6.16416,1.7978800000000001,6.421,67.01,53.01,85.4423794144,137.2,70.44416,15.69788,72.1720383154,6.16416,1.7978800000000001,6.421,64.28,13.9,65.7657083897,134.71,62.59416,6.75788,62.9579050493,6.16416,1.7978800000000001,6.421,56.43,4.96,56.647563937,135.64,6.16416,1.7978800000000001,6.421,6.16416,1.7978800000000001,6.421,0.0,0.0,0.0,137.2,67.92416,28.19788,73.5446255562,6.16416,1.7978800000000001,6.421,61.76,26.4,67.1658961081,135.27
2021-07-06 06:30:00,81.100656,51.305608,95.9665661357,5.710656,1.665608,5.9486,75.39,49.64,90.2650635628,136.67,77.970656,17.795608,79.9756641808,5.710656,1.665608,5.9486,72.26,16.13,74.0383988212,134.05,69.260656,9.105608,69.8566429669,5.710656,1.665608,5.9486,63.55,7.44,63.9840300388,135.14,5.710656,1.665608,5.9486,5.710656,1.665608,5.9486,0.0,0.0,0.0,136.67,75.310656,24.865608,79.309478427,5.710656,1.665608,5.9486,69.6,23.2,73.3648417159,134.76
2021-07-06 07:00:00,87.368112,46.883616,99.1527127399,6.218112,1.8136160000000001,6.4772,81.15,45.07,92.8257905972,135.63,83.978112,21.133616,86.5964954275,6.218112,1.8136160000000001,6.4772,77.76,19.32,80.1241536617,132.77,74.718112,10.913616,75.5109480476,6.218112,1.8136160000000001,6.4772,68.5,9.1,69.1018089488,134.12,6.218112,1.8136160000000001,6.4772,6.218112,1.8136160000000001,6.4772,0.0,0.0,0.0,135.63,81.258112,22.693616,84.3675350651,6.218112,1.8136160000000001,6.4772,75.04,20.88,77.8907953484,133.75
2021-07-06 07:30:00,94.882704,26.242872,98.444988949,7.312704,2.132872,7.6174,87.57,24.11,90.8283931378,133.83,90.942704,13.102872,91.8817754807,7.312704,2.132872,7.6174,83.63,10.97,84.3464154544,130.55,80.562704,11.252872,81.3447994898,7.312704,2.132872,7.6174,73.25,9.12,73.8155600128,133.06,7.312704,2.132872,7.6174,7.312704,2.132872,7.6174,0.0,0.0,0.0,133.83,87.632704,22.692872,90.5232414906,7.312704,2.132872,7.6174,80.32,20.56,82.9096858033,132.7
2021-07-06 08:00:00,99.496816,7.774488,99.8000954799,9.066816,2.644488,9.4446,90.43,5.13,90.5753929056,133.83,95.216816,5.594488,95.3810271761,9.066816,2.644488,9.4446,86.15,2.95,86.200493038,130.55,83.946816,10.284488,84.5744560134,9.066816,2.644488,9.4446,74.88,7.64,75.2687451735,133.06,9.066816,2.644488,9.4446,9.066816,2.644488,9.4446,0.0,0.0,0.0,133.83,91.146816,24.924488,94.4932387475,9.066816,2.644488,9.4446,82.08,22.28,85.0501310993,132.7
2021-07-06 08:30:00,101.87616,6.40388,102.0772337762,12.11616,3.53388,12.621,89.76,2.87,89.8058711889,133.52,97.68616,8.56388,98.0608275317,12.11616,3.53388,12.621,85.57,5.03,85.7177099554,130.04,86.24616,12.73388,87.1811436872,12.11616,3.53388,12.621,74.13,9.2,74.6987074855,133.43,12.11616,3.53388,12.621,12.11616,3.53388,12.621,0.0,0.0,0.0,133.52,93.35616,23.81388,96.3455940383,12.11616,3.53388,12.621,81.24,20.28,83.7330042456,133.08
2021-07-06 09:00:00,101.68816,6.26988,101.8812705035,16.62816,4.84988,17.321,85.06,1.42,85.0718519841,133.52,97.73816,11.28988,98.388054715,16.62816,4.84988,17.321,81.11,6.44,81.3652610148,130.04,86.33816,16.15988,87.8374612213,16.62816,4.84988,17.321,69.71,11.31,70.6215278793,133.43,16.62816,4.84988,17.321,16.62816,4.84988,17.321,0.0,0.0,0.0,133.52,92.98816,22.76988,95.7353922821,16.62816,4.84988,17.321,76.36,17.92,78.4345332108,133.08
2021-07-06 09:30:00,100.451056,8.367808,100.7989824465,23.821056,6.947808,24.8136,76.63,1.42,76.6431555979,133.32,96.891056,13.477808,97.8239645551,23.821056,6.947808,24.8136,73.07,6.53,73.3612009171,129.81,85.621056,19.267808,87.7622564414,23.821056,6.947808,24.8136,61.8,12.32,63.0160487495,133.32,23.821056,6.947808,24.8136,23.821056,6.947808,24.8136,0.0,0.0,0.0,133.32,91.421056,23.827808,94.4752555659,23.821056,6.947808,24.8136,67.6,16.88,69.675637062,132.98
2021-07-06 10:00:00,99.109984,9.512912,99.5654780695,29.769984,8.682912,31.0104,69.34,0.8300000000000001,69.3449673733,133.51,95.899984,16.382912,97.2892940503,29.769984,8.682912,31.0104,66.13,7.7,66.5767744788,129.81,84.859984,21.792912,87.6136284942,29.769984,8.682912,31.0104,55.09,13.11,56.6284398514,133.6,29.769984,8.682912,31.0104,29.769984,8.682912,31.0104,0.0,0.0,0.0,133.51,89.969984,24.682912,93.2943951465,29.769984,8.682912,31.0104,60.2,16.0,62.2899670894,133.29
2021-07-06 10:30:00,99.013872,10.605296,99.5802146597,33.583872,9.795296,34.9832,65.43,0.81,65.4350135631,133.72,95.973872,17.995296,97.646376199,33.583872,9.795296,34.9832,62.39,8.2,62.9265611646,130.04,84.843872,23.235296,87.967957781,33.583872,9.795296,34.9832,51.26,13.44,52.9926523209,133.73,33.583872,9.795296,34.9832,33.583872,9.795296,34.9832,0.0,0.0,0.0,133.72,89.583872,25.515296,93.1466609841,33.583872,9.795296,34.9832,56.0,15.72,58.1645802873,133.45
2021-07-06 11:00:00,101.2896,9.9828,101.7803486141,31.209600000000002,9.1028,32.51,70.08,0.88,70.0855248964,133.81,98.0196,16.5128,99.4007774014,31.209600000000002,9.1028,32.51,66.81,7.41,67.219671228,130.59,86.5196,22.0728,89.2908152275,31.209600000000002,9.1028,32.51,55.31,12.97,56.8103599707,133.79,31.209600000000002,9.1028,32.51,31.209600000000002,9.1028,32.51,0.0,0.0,0.0,133.81,91.6896,25.2628,95.1062133196,31.209600000000002,9.1028,32.51,60.48,16.16,62.6017252158,133.53
2021-07-06 11:30:00,99.025904,11.240472,99.6618175321,35.555904,10.370472,37.0374,63.47,0.87,63.4759623795,133.69,96.105904,18.260472,97.8253015396,35.555904,10.370472,37.0374,60.55,7.89,61.0618915528,130.55,84.915904,23.780472,88.1828872326,35.555904,10.370472,37.0374,49.36,13.41,51.1491710588,133.72,35.555904,10.370472,37.0374,35.555904,10.370472,37.0374,0.0,0.0,0.0,133.69,89.435904,26.050472,93.1526060597,35.555904,10.370472,37.0374,53.88,15.68,56.1152100593,133.45
2021-07-06 12:00:00,100.686832,11.221576,101.3102260688,35.456832,10.341576,36.9342,65.23,0.88,65.235935649,133.69,97.666832,18.951576,99.4885536421,35.456832,10.341576,36.9342,62.21,8.61,62.8029951515,130.55,86.046832,24.351576,89.4262632056,35.456832,10.341576,36.9342,50.59,14.01,52.4940777612,133.72,35.456832,10.341576,36.9342,35.456832,10.341576,36.9342,0.0,0.0,0.0,133.69,90.696832,25.381576,94.1814192666,35.456832,10.341576,36.9342,55.24,15.04,57.2508445353,133.45
2021-07-06 12:30:00,102.118384,11.559112,102.7705085178,36.888384,10.759112,38.4254,65.23,0.8,65.2349055338,133.69,99.088384,18.459112,100.7930883521,36.888384,10.759112,38.4254,62.2,7.7,62.6747955721,130.59,87.958384,24.099112,91.2000247537,36.888384,10.759112,38.4254,51.07,13.34,52.7835248918,133.72,36.888384,10.759112,38.4254,36.888384,10.759112,38.4254,0.0,0.0,0.0,133.69,92.688384,26.599112,96.4295042387,36.888384,10.759112,38.4254,55.8,15.84,58.0047032576,133.45
2021-07-06 13:00:00,102.986736,10.449048,103.5154596958,32.876736,9.589048,34.2466,70.11,0.86,70.1152743701,133.89,99.736736,17.499048,101.2602251076,32.876736,9.589048,34.2466,66.86,7.91,67.3262779307,130.8,88.486736,22.969048,91.4192518781,32.876736,9.589048,34.2466,55.61,13.38,57.1969972988,133.96,32.876736,9.589048,34.2466,32.876736,9.589048,34.2466,0.0,0.0,0.0,133.89,93.636736,25.349048,97.0072809806,32.876736,9.589048,34.2466,60.76,15.76,62.7706555645,133.69
2021-07-06 13:30:00,101.94608,10.85844,102.5227240498,33.28608,9.70844,34.673,68.66,1.15,68.669630114,133.93,98.75608,18.66844,100.5050943435,33.28608,9.70844,34.673,65.47,8.96,66.0802731532,130.83,87.21608,23.51844,90.3313989186,33.28608,9.70844,34.673,53.93,13.81,55.670108676,134.01,33.28608,9.70844,34.673,33.28608,9.70844,34.673,0.0,0.0,0.0,133.93,92.20608,25.22844,95.5951639666,33.28608,9.70844,34.673,58.92,15.52,60.9297694071,133.72
2021-07-06 14:00:00,102.930656,11.790608,103.6037565998,35.110656,10.240608,36.5736,67.82,1.55,67.8377100144,134.3,99.750656,19.660608,101.6697244973,35.110656,10.240608,36.5736,64.64,9.42,65.3227831618,131.33,87.900656,24.220608,91.1765494912,35.110656,10.240608,36.5736,52.79,13.98,54.6097472984,134.31,35.110656,10.240608,36.5736,35.110656,10.240608,36.5736,0.0,0.0,0.0,134.3,92.830656,25.560608,96.2853850526,35.110656,10.240608,36.5736,57.72,15.32,59.7185130424,134.02
2021-07-06 14:30:00,100.257872,11.812296,100.9513310202,36.967872,10.782296,38.5082,63.29,1.03,63.298380706,134.35,97.287872,18.782296,99.0843311595,36.967872,10.782296,38.5082,60.32,8.0,60.8481914275,131.36,85.527872,24.682296,89.0181589603,36.967872,10.782296,38.5082,48.56,13.9,50.5102326267,134.31,36.967872,10.782296,38.5082,36.967872,10.782296,38.5082,0.0,0.0,0.0,134.35,89.927872,26.342296,93.7066631622,36.967872,10.782296,38.5082,52.96,15.56,55.1985072262,134.02
2021-07-06 15:00:00,95.713632,12.353976,96.5076166613,39.133632,11.413976,40.7642,56.58,0.9400000000000001,56.5878078741,134.7,93.073632,19.523976,95.0993512729,39.133632,11.413976,40.7642,53.94,8.11,54.5462711833,131.8,82.423632,24.623976,86.0232253878,39.133632,11.413976,40.7642,43.29,13.21,45.2606694604,134.84,39.133632,11.413976,40.7642,39.133632,11.413976,40.7642,0.0,0.0,0.0,134.7,86.333632,27.893976,90.7279995999,39.133632,11.413976,40.7642,47.2,16.48,49.9943036755,134.55
2021-07-06 15:30:00,94.006512,12.634816,94.8517942569,39.376512,11.484816,41.0172,54.63,1.15,54.6421028146,134.92,91.456512,20.514816,93.7291377466,39.376512,11.484816,41.0172,52.08,9.03,52.8570458879,132.07,81.306512,25.164816,85.1117903579,39.376512,11.484816,41.0172,41.93,13.68,44.1051845025,134.97,39.376512,11.484816,41.0172,39.376512,11.484816,41.0172,0.0,0.0,0.0,134.92,85.056512,27.484816,89.386941687,39.376512,11.484816,41.0172,45.68,16.0,48.4010578397,134.68
2021-07-06 16:00:00,98.91024,12.16132,99.6550715267,36.69024,10.70132,38.219,62.22,1.46,62.2371271831,0.003,95.99024,19.97132,98.0458045905,36.69024,10.70132,38.219,59.3,9.27,60.0201874372,0.003,85.08024,24.49132,88.5351455288,36.69024,10.70132,38.219,48.39,13.79,50.3165598983,0.003,36.69024,10.70132,38.219,36.69024,10.70132,38.219,0.0,0.0,0.0,0.003,89.53024,26.50132,93.3701442443,36.69024,10.70132,38.219,52.84,15.8,55.1516599931,0.003
2021-07-06 16:30:00,104.190272,10.490496,104.7170630115,32.230272,9.400496,33.5732,71.96,1.09,71.9682548072,134.72,100.810272,16.900496,102.217110631,32.230272,9.400496,33.5732,68.58,7.5,68.9888860615,131.85,89.200272,21.690496,91.7995977203,32.230272,9.400496,33.5732,56.97,12.29,58.2805713767,134.71,32.230272,9.400496,33.5732,32.230272,9.400496,33.5732,0.0,0.0,0.0,134.72,94.550272,26.920496,98.3080212402,32.230272,9.400496,33.5732,62.32,17.52,64.7358695006,134.42
2021-07-06 17:00:00,105.95328,11.16804,106.540239629,29.27328,8.53804,30.493,76.68,2.63,76.7250891169,134.91,102.35328,14.04804,103.3128324779,29.27328,8.53804,30.493,73.08,5.51,73.287423887,132.1,89.87328,19.26804,91.9155254753,29.27328,8.53804,30.493,60.6,10.73,61.5426104419,134.91,29.27328,8.53804,30.493,29.27328,8.53804,30.493,0.0,0.0,0.0,134.91,95.55328,27.85804,99.5314006302,29.27328,8.53804,30.493,66.28,19.32,69.0384009085,134.63
2021-07-06 17:30:00,108.87584,11.49712,109.4811961206,21.55584,6.28712,22.454,87.32,5.21,87.4752907969,135.16,104.75584,9.28712,105.1667086677,21.55584,6.28712,22.454,83.2,3.0,83.2540689696,132.39,92.23584,14.56712,93.3790724178,21.55584,6.28712,22.454,70.68,8.28,71.1633388761,135.2,21.55584,6.28712,22.454,21.55584,6.28712,22.454,0.0,0.0,0.0,135.16,99.03584,28.28712,102.9964016964,21.55584,6.28712,22.454,77.48,22.0,80.5428482238,134.93
2021-07-06 18:00:00,107.363872,11.940296,108.0257917323,23.143872,6.750296,24.1082,84.22,5.19,84.3797635692,135.16,103.433872,9.770296,103.8942951313,23.143872,6.750296,24.1082,80.29,3.02,80.3467765377,132.39,91.643872,15.050296,92.8714740103,23.143872,6.750296,24.1082,68.5,8.3,69.0010144853,135.2,23.143872,6.750296,24.1082,23.143872,6.750296,24.1082,0.0,0.0,0.0,135.16,98.143872,28.710296,102.257032558,23.143872,6.750296,24.1082,75.0,21.96,78.1488426018,134.93
2021-07-06 18:30:00,104.572992,14.055456,105.5133474931,24.292992,7.085456,25.3052,80.28,6.97,80.582003574,135.09,100.822992,8.435456,101.1752570234,24.292992,7.085456,25.3052,76.53,1.35,76.5419061691,132.34,89.262992,14.525456,90.4371086048,24.292992,7.085456,25.3052,64.97,7.44,65.3946060467,135.15,24.292992,7.085456,25.3052,24.292992,7.085456,25.3052,0.0,0.0,0.0,135.09,95.412992,30.005456,100.0198301946,24.292992,7.085456,25.3052,71.12,22.92,74.7220235272,134.87
2021-07-06 19:00:00,105.427216,13.331688,106.266795277,21.537216,6.281688,22.4346,83.89,7.05,84.1857149402,135.09,101.507216,7.561688,101.7884768797,21.537216,6.281688,22.4346,79.97,1.28,79.9802431854,132.38,89.657216,13.471688,90.6636793785,21.537216,6.281688,22.4346,68.12,7.19,68.4983977915,135.22,21.537216,6.281688,22.4346,21.537216,6.281688,22.4346,0.0,0.0,0.0,135.09,96.137216,29.561688,100.5796087566,21.537216,6.281688,22.4346,74.6,23.28,78.1480543584,134.94
2021-07-06 19:30:00,103.85376,13.73068,104.7575058857,18.41376,5.37068,19.181,85.44,8.36,85.8480238561,135.33,99.85376,5.84068,100.0244316605,18.41376,5.37068,19.181,81.44,0.47000000000000003,81.4413562019,132.68,88.02376,12.52068,88.9097843446,18.41376,5.37068,19.181,69.61,7.15,69.9762431115,135.47,18.41376,5.37068,19.181,18.41376,5.37068,19.181,0.0,0.0,0.0,135.33,94.65376,28.61068,98.8832912691,18.41376,5.37068,19.181,76.24,23.24,79.7034202528,135.18
2021-07-06 20:00:00,103.703568,13.175624,104.5372043041,14.213568,4.145624,14.8058,89.49,9.03,89.9444328461,135.14,99.493568,4.805624,99.6095582532,14.213568,4.145624,14.8058,85.28,0.66,85.2825539017,132.5,87.583568,10.805624,88.2476225948,14.213568,4.145624,14.8058,73.37,6.66,73.6716533003,135.42,14.213568,4.145624,14.8058,14.213568,4.145624,14.8058,0.0,0.0,0.0,135.14,94.613568,27.945624,98.6543721811,14.213568,4.145624,14.8058,80.4,23.8,83.8486732155,135.12
2021-07-06 20:30:00,100.694224,26.121232,104.0271383253,14.164224,4.131232,14.7544,86.53,21.99,89.2804625884,135.17,96.794224,13.291232,97.7025007246,14.164224,4.131232,14.7544,82.63,9.16,83.1361684227,132.56,85.714224,11.691232,86.5078788412,14.164224,4.131232,14.7544,71.55,7.5600000000000005,71.9482876794,135.47,14.164224,4.131232,14.7544,14.164224,4.131232,14.7544,0.0,0.0,0.0,135.17,92.564224,26.611232,96.3135153199,14.164224,4.131232,14.7544,78.4,22.48,81.5592447243,135.17
2021-07-06 21:00:00,99.551424,44.615832,109.0919725987,13.391424,3.905832,13.9494,86.16,40.71,95.2934924326,134.37,95.931424,25.905832,99.3677525271,13.391424,3.905832,13.9494,82.54,22.0,85.4216108488,131.59,85.561424,13.605832,86.6364584994,13.391424,3.905832,13.9494,72.17,9.7,72.8189460237,133.82,13.391424,3.905832,13.9494,13.391424,3.905832,13.9494,0.0,0.0,0.0,134.37,92.471424,23.505832,95.4122025456,13.391424,3.905832,13.9494,79.08,19.6,81.4727340894,133.51
2021-07-06 21:30:00,99.334816,43.013488,108.2477058403,11.634816,3.393488,12.1196,87.7,39.62,96.2342683248,133.32,95.624816,26.303488,99.1765038505,11.634816,3.393488,12.1196,83.99,22.91,87.0585331831,130.3,85.074816,13.953488,86.2115081924,11.634816,3.393488,12.1196,73.44,10.56,74.1953313895,131.43,11.634816,3.393488,12.1196,11.634816,3.393488,12.1196,0.0,0.0,0.0,133.32,92.114816,22.033488,94.7133249346,11.634816,3.393488,12.1196,80.48,18.64,82.6104109662,131.11
2021-07-06 22:00:00,96.966432,44.354376,106.6292624243,10.986432,3.204376,11.4442,85.98,41.15,95.3198977129,133.17,93.346432,24.734376,96.5678296496,10.986432,3.204376,11.4442,82.36,21.53,85.1276130289,130.11,83.126432,12.494376,84.0601756403,10.986432,3.204376,11.4442,72.14,9.29,72.7357113116,131.28,10.986432,3.204376,11.4442,10.986432,3.204376,11.4442,0.0,0.0,0.0,133.17,90.066432,23.284376,93.0275461297,10.986432,3.204376,11.4442,79.08,20.08,81.5895385451,130.96
2021-07-06 22:30:00,92.404032,48.481176,104.3500338102,11.284032,3.291176,11.7542,81.12,45.19,92.857904887,134.23,89.004032,22.141176,91.716679982,11.284032,3.291176,11.7542,77.72,18.85,79.9732511531,131.34,79.304032,11.731176,80.1670130528,11.284032,3.291176,11.7542,68.02,8.44,68.5416223911,132.54,11.284032,3.291176,11.7542,11.284032,3.291176,11.7542,0.0,0.0,0.0,134.23,85.764032,24.731176,89.2586144372,11.284032,3.291176,11.7542,74.48,21.44,77.50447729,132.23
2021-07-06 23:00:00,88.464032,51.681176,102.4540331585,11.524032,3.361176,12.0042,76.94,48.32,90.8547522147,134.23,85.224032,19.881176,87.5122665086,11.524032,3.361176,12.0042,73.7,16.52,75.5288051011,131.34,75.854032,12.301176,76.8449939921,11.524032,3.361176,12.0042,64.33,8.94,64.9482293831,132.54,11.524032,3.361176,12.0042,11.524032,3.361176,12.0042,0.0,0.0,0.0,134.23,81.964032,24.441176,85.5305420652,11.524032,3.361176,12.0042,70.44,21.08,73.5265938284,132.23
2021-07-06 23:30:00,83.385712,52.810416,98.7021631163,12.515712,3.650416,13.0372,70.87,49.16,86.2511594125,134.6,80.475712,20.120416,82.9528261238,12.515712,3.650416,13.0372,67.96,16.47,69.9272657838,131.78,71.655712,11.340416,72.5475437026,12.515712,3.650416,13.0372,59.14,7.69,59.637871357,133.24,12.515712,3.650416,13.0372,12.515712,3.650416,13.0372,0.0,0.0,0.0,134.6,77.195712,26.530416,81.6274520264,12.515712,3.650416,13.0372,64.68,22.88,68.6075564351,132.93
2021-07-07 00:00:00,77.962768,54.196224,94.9495860448,13.392768,3.906224,13.950800000000001,64.57,50.29,81.8435641941,135.58,75.362768,20.026224,77.9781793088,13.392768,3.906224,13.950800000000001,61.97,16.12,64.0322988811,132.93,67.062768,9.916224,67.7919342565,13.392768,3.906224,13.950800000000001,53.67,6.01,54.0054534283,134.07,13.392768,3.906224,13.950800000000001,13.392768,3.906224,13.950800000000001,0.0,0.0,0.0,135.58,72.072768,29.026224,77.6981696495,13.392768,3.906224,13.950800000000001,58.68,25.12,63.830688544,133.75
2021-07-07 00:30:00,75.361376,56.159568,93.9852864578,13.541376,3.949568,14.1056,61.82,52.21,80.9172200462,136.41,72.901376,18.739568,75.2713891962,13.541376,3.949568,14.1056,59.36,14.79,61.1747799342,133.94,64.831376,10.629568,65.6969940707,13.541376,3.949568,14.1056,51.29,6.68,51.7231717898,134.75,13.541376,3.949568,14.1056,13.541376,3.949568,14.1056,0.0,0.0,0.0,136.41,69.581376,28.469568,75.180344427,13.541376,3.949568,14.1056,56.04,24.52,61.169534901,134.43
2021-07-07 01:00:00,73.662848,56.861664,93.0562411035,13.822848,4.031664,14.3988,59.84,52.83,79.823771522,136.74,71.302848,18.651664,73.7019721777,13.822848,4.031664,14.3988,57.48,14.62,59.3101576461,134.31,63.382848,11.501664,64.4179609687,13.822848,4.031664,14.3988,49.56,7.47,50.1198014761,135.32,13.822848,4.031664,14.3988,13.822848,4.031664,14.3988,0.0,0.0,0.0,136.74,67.942848,27.791664,73.4071330474,13.822848,4.031664,14.3988,54.12,23.76,59.1059387879,134.99
2021-07-07 01:30:00,73.200016,56.827088,92.6690901701,13.670016,3.987088,14.2396,59.53,52.84,79.5982820166,136.72,70.840016,18.317088,73.1698269759,13.670016,3.987088,14.2396,57.17,14.33,58.9385934681,134.26,62.940016,11.237088,63.9352622643,13.670016,3.987088,14.2396,49.27,7.25,49.8005562218,135.41,13.670016,3.987088,14.2396,13.670016,3.987088,14.2396,0.0,0.0,0.0,136.72,67.470016,27.907088,73.0137563729,13.670016,3.987088,14.2396,53.8,23.92,58.8778939841,135.07
2021-07-07 02:00:00,72.273968,57.132824,92.1286384827,12.283968,3.582824,12.7958,59.99,53.55,80.413945308,136.72,69.853968,17.112824,71.9195772415,12.283968,3.582824,12.7958,57.57,13.53,59.1385305871,134.26,62.183968,10.172824,63.0105723221,12.283968,3.582824,12.7958,49.9,6.59,50.333270309,135.41,12.283968,3.582824,12.7958,12.283968,3.582824,12.7958,0.0,0.0,0.0,136.72,66.803968,28.142824,72.4899212528,12.283968,3.582824,12.7958,54.52,24.56,59.796521638,135.07
2021-07-07 02:30:00,71.649328,57.027304,91.5736840165,11.579328,3.377304,12.0618,60.07,53.65,80.5402222495,136.45,69.259328,16.987304,71.3121519252,11.579328,3.377304,12.0618,57.68,13.61,59.2639392886,133.93,61.669328,9.177304,62.3484476525,11.579328,3.377304,12.0618,50.09,5.8,50.4246774903,135.14,11.579328,3.377304,12.0618,11.579328,3.377304,12.0618,0.0,0.0,0.0,136.45,66.179328,28.857304,72.1972814494,11.579328,3.377304,12.0618,54.6,25.48,60.2527211004,134.8
2021-07-07 03:00:00,70.459696,56.735328,90.4625126982,10.989696,3.205328,11.4476,59.47,53.53,80.0133851302,136.84,68.079696,17.025328,70.1762552503,10.989696,3.205328,11.4476,57.09,13.82,58.7389181038,134.39,60.669696,8.475328,61.2588213847,10.989696,3.205328,11.4476,49.68,5.27,49.9587359728,135.45,10.989696,3.205328,11.4476,10.989696,3.205328,11.4476,0.0,0.0,0.0,136.84,65.229696,29.445328,71.5677342193,10.989696,3.205328,11.4476,54.24,26.24,60.2537567294,135.11
2021-07-07 03:30:00,69.8068,57.4974,90.4374940663,10.9968,3.2074,11.455,58.81,54.29,80.0376174058,137.12,67.4568,16.4574,69.4353359681,10.9968,3.2074,11.455,56.46,13.25,57.9939143359,134.68,60.0368,8.4374,60.6267851119,10.9968,3.2074,11.455,49.04,5.23,49.3180950565,135.72,10.9968,3.2074,11.455,10.9968,3.2074,11.455,0.0,0.0,0.0,137.12,64.5568,29.5274,70.9890680105,10.9968,3.2074,11.455,53.56,26.32,59.677600488,135.36
2021-07-07 04:00:00,71.585632,55.479976,90.5678223532,10.045632,2.929976,10.4642,61.54,52.55,80.9238784291,137.12,69.105632,17.689976,71.3338883351,10.045632,2.929976,10.4642,59.06,14.76,60.8764420774,134.68,61.315632,9.229976,62.0064447015,10.045632,2.929976,10.4642,51.27,6.3,51.6556182811,135.72,10.045632,2.929976,10.4642,10.045632,2.929976,10.4642,0.0,0.0,0.0,137.12,66.085632,28.049976,71.7921437933,10.045632,2.929976,10.4642,56.04,25.12,61.4125068695,135.36
2021-07-07 04:30:00,71.806192,55.773056,90.9217409926,8.616192,2.5130559999999997,8.975200000000001,63.19,53.26,82.6414163722,137.05,69.256192,16.633056,71.2255479603,8.616192,2.5130559999999997,8.975200000000001,60.64,14.12,62.2622196842,134.58,61.586192,8.353056,62.1500811713,8.616192,2.5130559999999997,8.975200000000001,52.97,5.84,53.290960772,135.61,8.616192,2.5130559999999997,8.975200000000001,8.616192,2.5130559999999997,8.975200000000001,0.0,0.0,0.0,137.05,66.536192,28.113056,72.231632707,8.616192,2.5130559999999997,8.975200000000001,57.92,25.6,63.325242992,135.25
2021-07-07 05:00:00,71.04512,56.33816,90.6719214972,8.56512,2.49816,8.922,62.48,53.84,82.4772453468,137.1,68.51512,16.17816,70.3992509165,8.56512,2.49816,8.922,59.95,13.68,61.4910147908,134.62,60.96512,8.04816,61.4940544768,8.56512,2.49816,8.922,52.4,5.55,52.6930972709,135.68,8.56512,2.49816,8.922,8.56512,2.49816,8.922,0.0,0.0,0.0,137.1,65.80512,28.45816,71.6950534472,8.56512,2.49816,8.922,57.24,25.96,62.8517239223,135.32
2021-07-07 05:30:00,72.18128,56.29204,91.5365006421,8.44128,2.46204,8.793,63.74,53.83,83.4293503511,137.07,69.61128,16.06204,71.4403207734,8.44128,2.46204,8.793,61.17,13.6,62.6636170357,134.56,61.90128,7.91204,62.4048783558,8.44128,2.46204,8.793,53.46,5.45,53.7370830991,135.67,8.44128,2.46204,8.793,8.44128,2.46204,8.793,0.0,0.0,0.0,137.07,66.92128,28.50204,72.7380505719,8.44128,2.46204,8.793,58.48,26.04,64.0155606083,135.31
2021-07-07 06:00:00,75.624464,53.902552,92.8684266444,8.854464,2.5825519999999997,9.2234,66.77,51.32,84.2138664354,137.07,72.914464,17.772552,75.049201628,8.854464,2.5825519999999997,9.2234,64.06,15.19,65.8363098905,134.56,64.734464,9.122552,65.3740910787,8.854464,2.5825519999999997,9.2234,55.88,6.54,56.2614077321,135.67,8.854464,2.5825519999999997,9.2234,8.854464,2.5825519999999997,9.2234,0.0,0.0,0.0,137.07,69.974464,27.102552,75.0398156781,8.854464,2.5825519999999997,9.2234,61.12,24.52,65.8550286614,135.31
2021-07-07 06:30:00,82.544992,48.991456,95.9887413465,8.404992,2.451456,8.7552,74.14,46.54,87.5369133566,136.37,79.484992,20.691456,82.1340386481,8.404992,2.451456,8.7552,71.08,18.24,73.3829953055,133.7,70.624992,10.561456,71.4103203174,8.404992,2.451456,8.7552,62.22,8.11,62.7463186171,134.91,8.404992,2.451456,8.7552,8.404992,2.451456,8.7552,0.0,0.0,0.0,136.37,76.484992,24.571456,80.33498896,8.404992,2.451456,8.7552,68.08,22.12,71.5833835467,134.55
2021-07-07 07:00:00,89.262416,47.150288,100.9501291165,9.052416,2.640288,9.4296,80.21,44.51,91.7321328652,134.88,85.922416,22.290288,88.7666520175,9.052416,2.640288,9.4296,76.87,19.65,79.341788485,131.85,76.442416,12.650288,77.4820801889,9.052416,2.640288,9.4296,67.39,10.01,68.1293783914,133.21,9.052416,2.640288,9.4296,9.052416,2.640288,9.4296,0.0,0.0,0.0,134.88,82.892416,22.400288,85.8657413221,9.052416,2.640288,9.4296,73.84,19.76,76.4382312721,132.86
2021-07-07 07:30:00,97.603104,43.080072,106.6876680501,10.423104,3.040072,10.8574,87.18,40.04,95.9351551831,134.32,93.923104,25.890072,97.4261017036,10.423104,3.040072,10.8574,83.5,22.85,86.5700438951,131.06,83.573104,15.920072,85.0759214154,10.423104,3.040072,10.8574,73.15,12.88,74.2752778521,132.71,10.423104,3.040072,10.8574,10.423104,3.040072,10.8574,0.0,0.0,0.0,134.32,90.583104,19.160072,92.587294427,10.423104,3.040072,10.8574,80.16,16.12,81.7647845958,132.36
2021-07-07 08:00:00,103.232464,39.546552,110.54805018,12.262464,3.576552,12.7734,90.97,35.97,97.8232170806,133.21,99.382464,29.626552,103.7044200317,12.262464,3.576552,12.7734,87.12,26.05,90.9312756976,129.66,88.322464,19.566552,90.4638469456,12.262464,3.576552,12.7734,76.06,15.99,77.7226073932,131.58,12.262464,3.576552,12.7734,12.262464,3.576552,12.7734,0.0,0.0,0.0,133.21,95.622464,15.936552,96.9413704828,12.262464,3.576552,12.7734,83.36,12.36,84.2713426973,131.22
2021-07-07 08:30:00,104.670016,39.232088,111.7808971975,14.990016,4.372088,15.6146,89.68,34.86,96.2170566999,132.42,100.910016,31.292088,105.6504902995,14.990016,4.372088,15.6146,85.92,26.92,90.0385073177,128.69,89.860016,21.952088,92.5025223606,14.990016,4.372088,15.6146,74.87,17.58,76.906263074,130.77,14.990016,4.372088,15.6146,14.990016,4.372088,15.6146,0.0,0.0,0.0,132.42,97.070016,14.852088,98.1996564363,14.990016,4.372088,15.6146,82.08,10.48,82.7463401003,130.41
2021-07-07 09:00:00,103.772304,39.840672,111.1574119116,17.762304,5.180672,18.5024,86.01,34.66,92.730985652,132.21,100.182304,32.350672,105.2761132147,17.762304,5.180672,18.5024,82.42,27.17,86.7828629396,128.35,89.312304,23.070672,92.2439350436,17.762304,5.180672,18.5024,71.55,17.89,73.7526582572,130.65,17.762304,5.180672,18.5024,17.762304,5.180672,18.5024,0.0,0.0,0.0,132.21,96.162304,15.340672,97.3782569571,17.762304,5.180672,18.5024,78.4,10.16,79.0555855079,130.29
2021-07-07 09:30:00,103.512288,39.978584,110.9643228504,20.292288,5.918584,21.1378,83.22,34.06,89.9202535584,132.17,100.082288,33.638584,105.5841782884,20.292288,5.918584,21.1378,79.79,27.72,84.4679968982,128.28,89.562288,24.328584,92.8077767821,20.292288,5.918584,21.1378,69.27,18.41,71.6746886983,130.61,20.292288,5.918584,21.1378,20.292288,5.918584,21.1378,0.0,0.0,0.0,132.17,96.172288,15.478584,97.4099355395,20.292288,5.918584,21.1378,75.88,9.56,76.4798535563,130.27
2021-07-07 10:00:00,102.245872,39.746296,109.6995277417,24.775872,7.226296,25.8082,77.47,32.52,84.0187556442,132.17,99.125872,36.326296,105.5724314433,24.775872,7.226296,25.8082,74.35,29.1,79.8419219458,128.28,88.695872,26.756296,92.6437104475,24.775872,7.226296,25.8082,63.92,19.53,66.8370204303,130.61,24.775872,7.226296,25.8082,24.775872,7.226296,25.8082,0.0,0.0,0.0,132.17,94.735872,15.546296,96.0029830939,24.775872,7.226296,25.8082,69.96,8.32,70.4529914198,130.27
2021-07-07 10:30:00,102.405312,39.443216,109.738850068,27.885312,8.133216000000001,29.0472,74.52,31.31,80.8303563026,132.13,99.565312,38.513216,106.7544807506,27.885312,8.133216000000001,29.0472,71.68,30.38,77.8522112724,128.21,88.805312,28.753216,93.3441528418,27.885312,8.133216000000001,29.0472,60.92,20.62,64.3150899867,130.55,27.885312,8.133216000000001,29.0472,27.885312,8.133216000000001,29.0472,0.0,0.0,0.0,132.13,94.485312,15.293216,95.7149760453,27.885312,8.133216000000001,29.0472,66.6,7.16,66.9837711688,130.22
2021-07-07 11:00:00,101.348848,40.014664,108.9622059522,28.438848,8.294664,29.6238,72.91,31.72,79.511172171,132.34,98.628848,38.284664,105.7987011045,28.438848,8.294664,29.6238,70.19,29.99,76.3284756824,128.44,88.378848,28.684664,92.9173327351,28.438848,8.294664,29.6238,59.94,20.39,63.3131558209,130.72,28.438848,8.294664,29.6238,28.438848,8.294664,29.6238,0.0,0.0,0.0,132.34,93.918848,15.734664,95.2277777796,28.438848,8.294664,29.6238,65.48,7.44,65.9013201689,130.4
2021-07-07 11:30:00,100.233504,39.482272,107.7293141462,30.213504,8.812272,31.4724,70.02,30.67,76.4424574435,132.37,97.703504,39.662272,105.4470033433,30.213504,8.812272,31.4724,67.49,30.85,74.2066209984,128.8,87.533504,29.592272,92.4003078168,30.213504,8.812272,31.4724,57.32,20.78,60.9704092163,130.74,30.213504,8.812272,31.4724,30.213504,8.812272,31.4724,0.0,0.0,0.0,132.37,92.813504,15.732272,94.1374043993,30.213504,8.812272,31.4724,62.6,6.92,62.9813178649,130.46
2021-07-07 12:00:00,98.845472,40.354096,106.765539379,32.105472,9.364096,33.4432,66.74,30.99,73.5840179659,132.42,96.475472,39.974096,104.4291388868,32.105472,9.364096,33.4432,64.37,30.61,71.2774087632,129.03,86.415472,30.954096,91.792101295,32.105472,9.364096,33.4432,54.31,21.59,58.4440262131,130.74,32.105472,9.364096,33.4432,32.105472,9.364096,33.4432,0.0,0.0,0.0,132.42,91.385472,15.364096,92.6680092511,32.105472,9.364096,33.4432,59.28,6.0,59.5828700215,130.48
2021-07-07 12:30:00,100.636224,40.347232,108.423008218,25.636224,7.477232,26.7044,75.0,32.87,81.8867321365,132.12,97.816224,36.247232,104.3162283889,25.636224,7.477232,26.7044,72.18,28.77,77.7024150204,128.72,87.746224,28.107232,92.1380286145,25.636224,7.477232,26.7044,62.11,20.63,65.4465354316,130.68,25.636224,7.477232,26.7044,25.636224,7.477232,26.7044,0.0,0.0,0.0,132.12,93.556224,14.517232,94.6758526451,25.636224,7.477232,26.7044,67.92,7.04,68.2838780387,130.4
2021-07-07 13:00:00,101.991856,39.912208,109.5231621063,27.641856,8.062208,28.7936,74.35,31.85,80.8847637074,132.12,99.411856,40.872208,107.4860665396,27.641856,8.062208,28.7936,71.77,32.81,78.914060851,128.72,88.981856,27.542208,93.1468943053,27.641856,8.062208,28.7936,61.34,19.48,64.3588843906,130.68,27.641856,8.062208,28.7936,27.641856,8.062208,28.7936,0.0,0.0,0.0,132.12,94.481856,13.982208,95.5108541149,27.641856,8.062208,28.7936,66.84,5.92,67.101654227,130.4
2021-07-07 13:30:00,101.882928,46.422104,111.960451757,28.292928,8.252104,29.4718,73.59,38.17,82.9001628466,132.12,100.052928,49.552104,111.6512400836,28.292928,8.252104,29.4718,71.76,41.3,82.7960602927,128.69,88.942928,19.432104,91.0409309436,28.292928,8.252104,29.4718,60.65,11.18,61.6718323062,130.45,28.292928,8.252104,29.4718,28.292928,8.252104,29.4718,0.0,0.0,0.0,132.12,93.812928,9.372104,94.2799119289,28.292928,8.252104,29.4718,65.52,1.12,65.5295719504,130.18
2021-07-07 14:00:00,100.06368,46.46024,110.323587487,28.66368,8.36024,29.858,71.4,38.1,80.9294136887,133.31,98.35368,49.98024,110.3243887814,28.66368,8.36024,29.858,69.69,41.62,81.1721657959,130.09,87.16368,19.34024,89.2835482852,28.66368,8.36024,29.858,58.5,10.98,59.5215120776,131.28,28.66368,8.36024,29.858,28.66368,8.36024,29.858,0.0,0.0,0.0,133.31,91.82368,9.56024,92.3200216508,28.66368,8.36024,29.858,63.16,1.2,63.1713985915,131.03
2021-07-07 14:30:00,98.52464,47.56052,109.4034174503,33.22464,9.69052,34.609,65.3,37.87,75.4866007978,133.53,97.04464,51.72052,109.9666965122,33.22464,9.69052,34.609,63.82,42.03,76.4167082515,130.41,86.05464,21.03052,88.5871539051,33.22464,9.69052,34.609,52.83,11.34,54.0333646926,131.48,33.22464,9.69052,34.609,33.22464,9.69052,34.609,0.0,0.0,0.0,133.53,90.22464,10.81052,90.8699785727,33.22464,9.69052,34.609,57.0,1.12,57.0110024469,131.18
2021-07-07 15:00:00,98.254144,47.080792,108.9517222834,33.054144,9.640792,34.4314,65.2,37.44,75.1850623462,133.64,96.774144,52.250792,109.9789989569,33.054144,9.640792,34.4314,63.72,42.61,76.6540964333,130.54,85.644144,21.440792,88.2871845914,33.054144,9.640792,34.4314,52.59,11.8,53.8975704462,131.6,33.054144,9.640792,34.4314,33.054144,9.640792,34.4314,0.0,0.0,0.0,133.64,89.814144,11.240792,90.5148378292,33.054144,9.640792,34.4314,56.76,1.6,56.7825466143,131.3
2021-07-07 15:30:00,98.509808,50.879944,110.8735810445,32.639808,9.519944,33.9998,65.87,41.36,77.7785735277,133.78,96.989808,48.939944,108.6376590994,32.639808,9.519944,33.9998,64.35,39.42,75.4642889054,130.71,86.089808,21.179944,88.6568952159,32.639808,9.519944,33.9998,53.45,11.66,54.7070205732,131.75,32.639808,9.519944,33.9998,32.639808,9.519944,33.9998,0.0,0.0,0.0,133.78,90.319808,10.959944,90.9823504293,32.639808,9.519944,33.9998,57.68,1.44,57.6979722347,131.45
2021-07-07 16:00:00,103.752272,49.736496,115.0576072214,31.462272,9.176496,32.7732,72.29,40.56,82.8912401886,133.93,101.962272,49.046496,113.1453210755,31.462272,9.176496,32.7732,70.5,39.87,80.9930052535,130.9,90.012272,22.116496,92.6895274878,31.462272,9.176496,32.7732,58.55,12.94,59.9628726797,132.26,31.462272,9.176496,32.7732,31.462272,9.176496,32.7732,0.0,0.0,0.0,133.93,94.702272,12.096496,95.4717001914,31.462272,9.176496,32.7732,63.24,2.92,63.3073771373,131.96
2021-07-07 16:30:00,106.773792,51.509856,118.5491793443,23.073792,6.729856,24.0352,83.7,44.78,94.9259627289,133.55,104.513792,42.799856,112.9378607547,23.073792,6.729856,24.0352,81.44,36.07,89.0703008864,130.44,91.983792,16.439856,93.44135517,23.073792,6.729856,24.0352,68.91,9.71,69.5907479483,131.97,23.073792,6.729856,24.0352,23.073792,6.729856,24.0352,0.0,0.0,0.0,133.55,97.553792,8.089856,97.8886515572,23.073792,6.729856,24.0352,74.48,1.3599999999999999,74.4924157213,131.67
2021-07-07 17:00:00,104.439936,53.366648,117.2846935897,24.159936,7.046648,25.1666,80.28,46.32,92.6845229798,133.69,102.369936,41.556648,110.4832964282,24.159936,7.046648,25.1666,78.21,34.51,85.4853449429,130.62,91.479936,15.286648,92.7483708625,24.159936,7.046648,25.1666,67.32,8.24,67.8224151737,132.16,24.159936,7.046648,25.1666,24.159936,7.046648,25.1666,0.0,0.0,0.0,133.69,96.919936,9.246648,97.3600251309,24.159936,7.046648,25.1666,72.76,2.2,72.7932524345,131.84
2021-07-07 17:30:00,106.303232,53.866776,119.1721724661,24.743232,7.216776,25.7742,81.56,46.65,93.9588000136,133.5,104.213232,41.376776,112.1268715163,24.743232,7.216776,25.7742,79.47,34.16,86.5007890137,130.48,92.183232,15.026776,93.3999585595,24.743232,7.216776,25.7742,67.44,7.8100000000000005,67.890718806,132.01,24.743232,7.216776,25.7742,24.743232,7.216776,25.7742,0.0,0.0,0.0,133.5,97.623232,9.856776,98.1195773495,24.743232,7.216776,25.7742,72.88,2.64,72.927799912,131.68
2021-07-07 18:00:00,104.4472,54.5296,117.8248482452,23.5872,6.8796,24.57,80.86,47.65,93.855538462,133.55,102.3872,40.3096,110.0363693331,23.5872,6.8796,24.57,78.8,33.43,85.5979257926,130.51,91.4072,13.3996,92.384119263,23.5872,6.8796,24.57,67.82,6.52,68.1326852546,132.01,23.5872,6.8796,24.57,23.5872,6.8796,24.57,0.0,0.0,0.0,133.55,96.8672,10.999600000000001,97.4897206684,23.5872,6.8796,24.57,73.28,4.12,73.3957273961,131.68
2021-07-07 18:30:00,106.071376,52.729568,118.4548190155,18.101376,5.279568,18.8556,87.97,47.45,99.9511050464,133.83,103.751376,38.829568,110.7794356953,18.101376,5.279568,18.8556,85.65,33.55,91.9865479296,130.81,92.401376,11.459568,93.109269063,18.101376,5.279568,18.8556,74.3,6.18,74.5565718096,132.26,18.101376,5.279568,18.8556,18.101376,5.279568,18.8556,0.0,0.0,0.0,133.83,98.421376,9.719568,98.9001377948,18.101376,5.279568,18.8556,80.32,4.44,80.4426255166,131.93
2021-07-07 19:00:00,107.469392,53.060656,119.8545094354,15.979392,4.660656,16.6452,91.49,48.4,103.503526993,133.83,105.029392,37.320656,111.4630187468,15.979392,4.660656,16.6452,89.05,32.66,94.8502930939,130.81,93.359392,10.510656,93.9491882038,15.979392,4.660656,16.6452,77.38,5.85,77.6008176503,132.18,15.979392,4.660656,16.6452,15.979392,4.660656,16.6452,0.0,0.0,0.0,133.83,99.619392,9.420656,100.063839732,15.979392,4.660656,16.6452,83.64,4.76,83.7753376597,131.85
2021-07-07 19:30:00,105.520784,52.317312,117.7783383771,11.750784,3.427312,12.2404,93.77,48.89,105.7499172577,133.7,102.970784,34.417312,108.5704090573,11.750784,3.427312,12.2404,91.22,30.99,96.3403783468,130.68,91.410784,6.927312,91.6728917567,11.750784,3.427312,12.2404,79.66,3.5,79.7368522077,132.15,11.750784,3.427312,12.2404,11.750784,3.427312,12.2404,0.0,0.0,0.0,133.7,97.870784,10.627312,98.4460772257,11.750784,3.427312,12.2404,86.12,7.2,86.4204512832,131.83
2021-07-07 20:00:00,103.43776,51.71268,115.6441588088,7.51776,2.19268,7.831,95.92,49.52,107.9484914207,132.87,100.76776,32.99268,106.0314028437,7.51776,2.19268,7.831,93.25,30.8,98.2049005906,129.69,89.32776,5.13268,89.4750977122,7.51776,2.19268,7.831,81.81,2.94,81.8628102376,131.22,7.51776,2.19268,7.831,7.51776,2.19268,7.831,0.0,0.0,0.0,132.87,95.99776,10.07268,96.5247574843,7.51776,2.19268,7.831,88.48,7.88,88.8302020711,130.88
2021-07-07 20:30:00,97.93344,53.67892,111.6798331061,6.13344,1.78892,6.389,91.8,51.89,105.4505196763,133.29,95.41344,31.25892,100.4034093654,6.13344,1.78892,6.389,89.28,29.47,94.0180796443,130.25,84.51344,3.10892,84.5706031917,6.13344,1.78892,6.389,78.38,1.32,78.3911142924,131.61,6.13344,1.78892,6.389,6.13344,1.78892,6.389,0.0,0.0,0.0,133.29,90.89344,11.54892,91.6242052528,6.13344,1.78892,6.389,84.76,9.76,85.3200750117,131.25
2021-07-07 21:00:00,96.429264,56.138952,111.5803965186,6.099264,1.7789519999999999,6.3534,90.33,54.36,105.4254167646,134.08,93.959264,29.428952,98.4601772659,6.099264,1.7789519999999999,6.3534,87.86,27.65,92.1081000781,131.23,83.079264,2.8889519999999997,83.1294782279,6.099264,1.7789519999999999,6.3534,76.98,1.11,76.988002312,132.38,6.099264,1.7789519999999999,6.3534,6.099264,1.7789519999999999,6.3534,0.0,0.0,0.0,134.08,89.339264,11.778952,90.1124175809,6.099264,1.7789519999999999,6.3534,83.24,10.0,83.8385209793,132.01
2021-07-07 21:30:00,94.190256,57.068408,110.1299574003,6.2002559999999995,1.808408,6.4586,87.99,55.26,103.9033575011,134.34,91.850256,29.178408,96.3734871252,6.2002559999999995,1.808408,6.4586,85.65,27.37,89.9168471422,131.53,81.110256,2.918408,81.1627422753,6.2002559999999995,1.808408,6.4586,74.91,1.11,74.9182234173,132.83,6.2002559999999995,1.808408,6.4586,6.2002559999999995,1.808408,6.4586,0.0,0.0,0.0,134.34,87.200256,11.888408,88.0069252459,6.2002559999999995,1.808408,6.4586,81.0,10.08,81.624790352,132.46
2021-07-07 22:00:00,92.41216,58.61688,109.4346651514,6.33216,1.84688,6.596,86.08,56.77,103.1144960711,134.78,90.11216,27.97688,94.355218162,6.33216,1.84688,6.596,83.78,26.13,87.7602717635,132.01,79.43216,2.2568799999999998,79.4642155288,6.33216,1.84688,6.596,73.1,0.41000000000000003,73.1011497858,133.31,6.33216,1.84688,6.596,6.33216,1.84688,6.596,0.0,0.0,0.0,134.78,85.37216,13.16688,86.3815514563,6.33216,1.84688,6.596,79.04,11.32,79.8465027412,132.94
2021-07-07 22:30:00,90.09968,58.77324,107.5743746261,6.31968,1.8432400000000002,6.583,83.78,56.93,101.2922173713,135.43,87.85968,28.17324,92.2662171209,6.31968,1.8432400000000002,6.583,81.54,26.33,85.6857076764,132.73,77.53968,3.17324,77.6045837989,6.31968,1.8432400000000002,6.583,71.22,1.33,71.2324174797,133.79,6.31968,1.8432400000000002,6.583,6.31968,1.8432400000000002,6.583,0.0,0.0,0.0,135.43,83.31968,14.68324,84.6035851025,6.31968,1.8432400000000002,6.583,77.0,12.84,78.0632154091,133.14
2021-07-07 23:00:00,87.853568,57.945624,105.2423144514,6.533568,1.905624,6.8058,81.32,56.04,98.7594248667,135.43,85.703568,29.395624,90.6046592526,6.533568,1.905624,6.8058,79.17,27.49,83.8068553282,132.73,75.603568,4.365624,75.7295065826,6.533568,1.905624,6.8058,69.07,2.46,69.1137938475,133.79,6.533568,1.905624,6.8058,6.533568,1.905624,6.8058,0.0,0.0,0.0,135.43,81.213568,16.065624,82.7873655928,6.533568,1.905624,6.8058,74.68,14.16,76.0105782112,133.42
2021-07-07 23:30:00,84.77752,60.09636,103.9172766319,7.66752,2.23636,7.987,77.11,57.86,96.4040025103,135.98,82.74752,28.99636,87.680904189,7.66752,2.23636,7.987,75.08,26.76,79.7063611012,133.36,73.03752,3.99636,73.1467717743,7.66752,2.23636,7.987,65.37,1.76,65.3936885334,134.09,7.66752,2.23636,7.987,7.66752,2.23636,7.987,0.0,0.0,0.0,135.98,78.34752,15.71636,79.9083090911,7.66752,2.23636,7.987,70.68,13.48,71.9539630597,133.71
2021-07-08 00:00:00,80.065808,62.932944,101.8385440352,7.655808,2.232944,7.9748,72.41,60.7,94.4864969189,136.42,78.215808,27.622944,82.9502239679,7.655808,2.232944,7.9748,70.56,25.39,74.9891038752,133.93,69.015808,4.022944,69.1329576419,7.655808,2.232944,7.9748,61.36,1.79,61.3861034763,134.7,7.655808,2.232944,7.9748,7.655808,2.232944,7.9748,0.0,0.0,0.0,136.42,74.015808,15.912944,75.7070777447,7.655808,2.232944,7.9748,66.36,13.68,67.7553835499,134.34
2021-07-08 00:30:00,76.855504,63.398272,99.6298619274,7.605504,2.218272,7.9224,69.25,61.18,92.4043013068,137.81,75.105504,27.368272,79.9365938939,7.605504,2.218272,7.9224,67.5,25.15,72.0331347367,135.6,66.125504,6.588272,66.4528976584,7.605504,2.218272,7.9224,58.52,4.37,58.6829387471,136.04,7.605504,2.218272,7.9224,7.605504,2.218272,7.9224,0.0,0.0,0.0,137.81,70.845504,18.778272,73.2919431883,7.605504,2.218272,7.9224,63.24,16.56,65.3722509938,135.67
2021-07-08 01:00:00,74.838416,63.948288,98.4386715042,6.748416,1.9682879999999998,7.0296,68.09,61.98,92.0747983978,137.81,73.098416,26.458288,77.739432887,6.748416,1.9682879999999998,7.0296,66.35,24.49,70.7254027914,135.6,64.368416,6.858288,64.7327513137,6.748416,1.9682879999999998,7.0296,57.62,4.89,57.8271259877,136.04,6.748416,1.9682879999999998,7.0296,6.748416,1.9682879999999998,7.0296,0.0,0.0,0.0,137.81,69.068416,19.088288,71.6575803912,6.748416,1.9682879999999998,7.0296,62.32,17.12,64.6287613992,135.67
2021-07-08 01:30:00,73.703488,63.960184,97.5864195505,6.103488,1.780184,6.3578,67.6,62.18,91.8483119061,138.02,71.963488,26.310184,76.62225125410001,6.103488,1.780184,6.3578,65.86,24.53,70.2798726521,135.86,63.383488,6.690184,63.7355874924,6.103488,1.780184,6.3578,57.28,4.91,57.4900556618,136.25,6.103488,1.780184,6.3578,6.103488,1.780184,6.3578,0.0,0.0,0.0,138.02,68.023488,18.940184,70.6110861667,6.103488,1.780184,6.3578,61.92,17.16,64.2538092256,135.88
2021-07-08 02:00:00,73.536784,64.040312,97.5131794278,5.726784,1.670312,5.9654,67.81,62.37,92.131498414,138.02,71.776784,26.200312,76.4091818454,5.726784,1.670312,5.9654,66.05,24.53,70.4579548383,135.86,63.196784,6.870312,63.5691331931,5.726784,1.670312,5.9654,57.47,5.2,57.7047736327,136.25,5.726784,1.670312,5.9654,5.726784,1.670312,5.9654,0.0,0.0,0.0,138.02,67.886784,19.190312,70.5470305294,5.726784,1.670312,5.9654,62.16,17.52,64.5818550368,135.88
2021-07-08 02:30:00,72.844576,62.977168,96.293592424,4.824576,1.407168,5.0256,68.02,61.57,91.7473994182,138.39,71.064576,26.807168,75.9526050787,4.824576,1.407168,5.0256,66.24,25.4,70.9429178988,136.27,62.474576,6.577168,62.8198359221,4.824576,1.407168,5.0256,57.65,5.17,57.8813562384,136.51,4.824576,1.407168,5.0256,4.824576,1.407168,5.0256,0.0,0.0,0.0,138.39,67.144576,18.887168,69.7504064596,4.824576,1.407168,5.0256,62.32,17.48,64.7250554268,136.14
2021-07-08 03:00:00,71.355264,64.116952,95.9299600452,4.275264,1.246952,4.4534,67.08,62.87,91.9367353129,138.39,69.605264,25.506952,74.1316219763,4.275264,1.246952,4.4534,65.33,24.26,69.6889984144,136.27,61.265264,6.546952,61.6140824283,4.275264,1.246952,4.4534,56.99,5.3,57.2359161716,136.51,4.275264,1.246952,4.4534,4.275264,1.246952,4.4534,0.0,0.0,0.0,138.39,65.915264,18.886952,68.56776928,4.275264,1.246952,4.4534,61.64,17.64,64.1144227144,136.14
2021-07-08 03:30:00,70.30768,64.91224,95.691006729,4.08768,1.19224,4.258,66.22,63.72,91.8984591819,138.44,68.59768,24.75224,72.9267789389,4.08768,1.19224,4.258,64.51,23.56,68.6776069764,136.27,60.42768,7.02224,60.8343354102,4.08768,1.19224,4.258,56.34,5.83,56.640837741,136.67,4.08768,1.19224,4.258,4.08768,1.19224,4.258,0.0,0.0,0.0,138.44,65.00768,19.43224,67.8499109093,4.08768,1.19224,4.258,60.92,18.24,63.592012077,136.3
2021-07-08 04:00:00,70.351312,64.721216,95.5936342056,4.221312,1.2312159999999999,4.3972,66.13,63.49,91.6741893883,138.44,68.651312,24.971216,73.0517916812,4.221312,1.2312159999999999,4.3972,64.43,23.74,68.6644922795,136.33,60.461312,6.911216,60.8550339361,4.221312,1.2312159999999999,4.3972,56.24,5.68,56.5261001662,136.7,4.221312,1.2312159999999999,4.3972,4.221312,1.2312159999999999,4.3972,0.0,0.0,0.0,138.44,65.061312,19.271216,67.8553909817,4.221312,1.2312159999999999,4.3972,60.84,18.04,63.4582319325,136.33
2021-07-08 04:30:00,71.866992,63.422456,95.8502606371,3.916992,1.142456,4.0802,67.95,62.28,92.1737538565,138.38,70.106992,25.762456,74.6906584952,3.916992,1.142456,4.0802,66.19,24.62,70.6205387972,136.24,61.666992,6.112456,61.969186057900004,3.916992,1.142456,4.0802,57.75,4.97,57.9634660799,136.61,3.916992,1.142456,4.0802,3.916992,1.142456,4.0802,0.0,0.0,0.0,138.38,66.356992,18.382456,68.8561186524,3.916992,1.142456,4.0802,62.44,17.24,64.7763166597,136.26
2021-07-08 05:00:00,70.573184,64.160512,95.3789578471,3.533184,1.030512,3.6804,67.04,63.13,92.0856041952,138.17,68.863184,25.010512,73.2643420848,3.533184,1.030512,3.6804,65.33,23.98,69.5920203759,136.0,60.573184,6.500512,60.9209920812,3.533184,1.030512,3.6804,57.04,5.47,57.3016797311,136.38,3.533184,1.030512,3.6804,3.533184,1.030512,3.6804,0.0,0.0,0.0,138.17,65.213184,18.870512,67.8885527211,3.533184,1.030512,3.6804,61.68,17.84,64.208161475,136.02
2021-07-08 05:30:00,71.138832,64.417576,95.9706075631,3.968832,1.157576,4.1342,67.17,63.26,92.2693692403,138.24,69.438832,24.967576,73.7911325353,3.968832,1.157576,4.1342,65.47,23.81,69.665177815,136.08,61.108832,6.757576,61.4813319781,3.968832,1.157576,4.1342,57.14,5.6,57.4137579331,136.47,3.968832,1.157576,4.1342,3.968832,1.157576,4.1342,0.0,0.0,0.0,138.24,65.728832,19.077576,68.4414586499,3.968832,1.157576,4.1342,61.76,17.92,64.3072624204,136.1
2021-07-08 06:00:00,73.496768,63.378224,97.049338915,4.656768,1.3582239999999999,4.8508,68.84,62.02,92.6575738944,138.24,71.746768,25.848224,76.2609297242,4.656768,1.3582239999999999,4.8508,67.09,24.49,71.4200826099,136.08,63.186768,6.238224,63.4939610432,4.656768,1.3582239999999999,4.8508,58.53,4.88,58.7330852246,136.47,4.656768,1.3582239999999999,4.8508,4.656768,1.3582239999999999,4.8508,0.0,0.0,0.0,138.24,67.936768,18.478224,70.4048947764,4.656768,1.3582239999999999,4.8508,63.28,17.12,65.554960148,136.1
2021-07-08 06:30:00,80.31496,59.25228,99.8064400978,5.18496,1.51228,5.401,75.13,57.74,94.7545487035,137.86,78.39496,28.80228,83.5185074495,5.18496,1.51228,5.401,73.21,27.29,78.130968252,135.61,69.17496,5.12228,69.3643485041,5.18496,1.51228,5.401,63.99,3.61,64.0917482988,136.08,5.18496,1.51228,5.401,5.18496,1.51228,5.401,0.0,0.0,0.0,137.86,74.38496,17.11228,76.3279267438,5.18496,1.51228,5.401,69.2,15.6,70.9365914039,135.71
2021-07-08 07:00:00,86.974672,57.889696,104.4787560822,5.484672,1.599696,5.7132000000000005,81.49,56.29,99.0413257181,137.13,84.834672,29.169696,89.7094907916,5.484672,1.599696,5.7132000000000005,79.35,27.57,84.0031392271,134.69,74.924672,2.689696,74.972934709,5.484672,1.599696,5.7132000000000005,69.44,1.09,69.4485543406,135.13,5.484672,1.599696,5.7132000000000005,5.484672,1.599696,5.7132000000000005,0.0,0.0,0.0,137.13,80.564672,12.239696,81.4891191058,5.484672,1.599696,5.7132000000000005,75.08,10.64,75.830178689,134.76
