Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-08 07:30:00,94.621424,53.395832,108.6477277938,6.191424,1.805832,6.4494,88.43,51.59,102.3786745372,134.37,92.231424,32.155832,97.6761644654,6.191424,1.805832,6.4494,86.04,30.35,91.2359802929,131.22,81.611424,5.545832,81.799638018,6.191424,1.805832,6.4494,75.42,3.74,75.5126744328,132.79,6.191424,1.805832,6.4494,6.191424,1.805832,6.4494,0.0,0.0,0.0,134.37,87.751424,9.005832,88.2123428101,6.191424,1.805832,6.4494,81.56,7.2,81.8771860777,132.42
2021-07-08 08:00:00,99.128848,49.334664,110.7268602363,8.278848,2.414664,8.6238,90.85,46.92,102.2507158899,134.37,96.698848,35.854664,103.1320713216,8.278848,2.414664,8.6238,88.42,33.44,94.5321638386,131.22,85.718848,7.624664,86.0572855926,8.278848,2.414664,8.6238,77.44,5.21,77.6150610384,132.79,8.278848,2.414664,8.6238,8.278848,2.414664,8.6238,0.0,0.0,0.0,134.37,91.998848,7.814664,92.330152208,8.278848,2.414664,8.6238,83.72,5.4,83.8939711779,132.42
2021-07-08 08:30:00,101.751008,47.706544,112.3796332502,9.211008,2.686544,9.5948,92.54,45.02,102.9099217763,133.43,99.221008,38.056544,106.2690405046,9.211008,2.686544,9.5948,90.01,35.37,96.7100666942,130.0,88.041008,8.936544,88.4933947158,9.211008,2.686544,9.5948,78.83,6.25,79.0773760313,131.62,9.211008,2.686544,9.5948,9.211008,2.686544,9.5948,0.0,0.0,0.0,133.43,94.451008,7.006544,94.7105304126,9.211008,2.686544,9.5948,85.24,4.32,85.3493995292,131.27
2021-07-08 09:00:00,102.828304,46.018672,112.6560174876,11.378304,3.318672,11.8524,91.45,42.7,100.9276597371,133.58,100.348304,40.458672,108.1974410773,11.378304,3.318672,11.8524,88.97,37.14,96.4107903712,130.12,89.088304,11.138672,89.7819353964,11.378304,3.318672,11.8524,77.71,7.82,78.1024743526,131.69,11.378304,3.318672,11.8524,11.378304,3.318672,11.8524,0.0,0.0,0.0,133.58,95.418304,5.918672,95.6016914938,11.378304,3.318672,11.8524,84.04,2.6,84.0802093242,131.33
2021-07-08 09:30:00,104.147456,46.183008,113.9278842918,13.107455999999999,3.8230079999999997,13.6536,91.04,42.36,100.4124056081,133.21,101.687456,41.433008,109.8045211259,13.107455999999999,3.8230079999999997,13.6536,88.58,37.61,96.2337181034,129.58,90.247456,13.393008,91.2358261746,13.107455999999999,3.8230079999999997,13.6536,77.14,9.57,77.7313611099,131.29,13.107455999999999,3.8230079999999997,13.6536,13.107455999999999,3.8230079999999997,13.6536,0.0,0.0,0.0,133.21,96.507456,4.5830079999999995,96.6162151293,13.107455999999999,3.8230079999999997,13.6536,83.4,0.76,83.4034627578,130.95
2021-07-08 10:00:00,105.500016,46.142088,115.1492321338,14.510016,4.232088,15.1146,90.99,41.91,100.177982611,133.21,103.010016,42.342088,111.372868386,14.510016,4.232088,15.1146,88.5,38.11,96.3567439259,129.52,90.650016,14.182088,91.7526948969,14.510016,4.232088,15.1146,76.14,9.95,76.7873824271,131.42,14.510016,4.232088,15.1146,14.510016,4.232088,15.1146,0.0,0.0,0.0,133.21,96.830016,4.712088,96.9446015613,14.510016,4.232088,15.1146,82.32,0.48,82.321399405,131.09
2021-07-08 10:30:00,107.890576,45.440168,117.0691473339,18.000576,5.250168,18.7506,89.89,40.19,98.465467043,133.32,105.460576,44.860168,114.605269352,18.000576,5.250168,18.7506,87.46,39.61,96.0114769181,129.7,90.990576,15.780168,92.3487878801,18.000576,5.250168,18.7506,72.99,10.53,73.7456507192,131.51,18.000576,5.250168,18.7506,18.000576,5.250168,18.7506,0.0,0.0,0.0,133.32,96.880576,5.930168,97.0619024056,18.000576,5.250168,18.7506,78.88,0.68,78.88293098,131.21
2021-07-08 11:00:00,100.523616,48.741888,111.7173622116,19.343616,5.641888,20.1496,81.18,43.1,91.9119274088,133.32,98.453616,43.081888,107.4670348392,19.343616,5.641888,20.1496,79.11,37.44,87.5222583118,129.78,87.633616,15.091888,88.9236511657,19.343616,5.641888,20.1496,68.29,9.45,68.9407470224,131.38,19.343616,5.641888,20.1496,19.343616,5.641888,20.1496,0.0,0.0,0.0,133.32,93.183616,6.561888,93.4143707625,19.343616,5.641888,20.1496,73.84,0.92,73.8457310885,131.09
2021-07-08 11:30:00,98.93592,48.15756,110.0339349992,21.14592,6.16756,22.027,77.79,41.99,88.3993450202,133.53,96.98592,44.52756,106.7191279846,21.14592,6.16756,22.027,75.84,38.36,84.9893828663,130.32,86.60592,16.41756,88.1482935479,21.14592,6.16756,22.027,65.46,10.25,66.2576342771,131.73,21.14592,6.16756,22.027,21.14592,6.16756,22.027,0.0,0.0,0.0,133.53,91.86592,6.92756,92.1267515166,21.14592,6.16756,22.027,70.72,0.76,70.7240835925,131.46
2021-07-08 12:00:00,99.88856,48.25208,110.93235616,21.77856,6.35208,22.686,78.11,41.9,88.6384910747,133.53,97.91856,44.91208,107.7271522059,21.77856,6.35208,22.686,76.14,38.56,85.3473678563,130.32,87.34856,16.76208,88.9423310916,21.77856,6.35208,22.686,65.57,10.41,66.3912117678,131.73,21.77856,6.35208,22.686,21.77856,6.35208,22.686,0.0,0.0,0.0,133.53,92.61856,6.9120800000000004,92.8761245229,21.77856,6.35208,22.686,70.84,0.56,70.8422134042,131.46
2021-07-08 12:30:00,102.047312,49.024216,113.2123122317,21.717312,6.334216,22.6222,80.33,42.69,90.968923265,133.67,99.977312,44.214216,109.3177012713,21.717312,6.334216,22.6222,78.26,37.88,86.9455116725,130.52,88.277312,16.344216,89.7775986012,21.717312,6.334216,22.6222,66.56,10.01,67.3084964919,131.86,21.717312,6.334216,22.6222,21.717312,6.334216,22.6222,0.0,0.0,0.0,133.67,93.677312,6.694216,93.9161930202,21.717312,6.334216,22.6222,71.96,0.36,71.9609004946,131.59
2021-07-08 13:00:00,106.664128,46.493704,116.3567819839,23.704128,6.913704,24.6918,82.96,39.58,91.9181048543,133.79,104.474128,47.273704,114.6719081172,23.704128,6.913704,24.6918,80.77,40.36,90.2924277002,130.65,90.084128,18.353704,91.934806075,23.704128,6.913704,24.6918,66.38,11.44,67.358577776,132.01,23.704128,6.913704,24.6918,23.704128,6.913704,24.6918,0.0,0.0,0.0,133.79,95.424128,8.433704,95.7960936976,23.704128,6.913704,24.6918,71.72,1.52,71.7361052748,131.74
2021-07-08 13:30:00,107.013056,46.073808,116.5100422199,26.413056,7.703808,27.5136,80.6,38.37,89.2671098446,133.59,104.933056,49.113808,115.858156285,26.413056,7.703808,27.5136,78.52,41.41,88.7703694934,130.43,89.613056,19.443808,91.6982086804,26.413056,7.703808,27.5136,63.2,11.74,64.2811605371,131.66,26.413056,7.703808,27.5136,26.413056,7.703808,27.5136,0.0,0.0,0.0,133.59,94.653056,9.343808,95.1131313651,26.413056,7.703808,27.5136,68.24,1.6400000000000001,68.259704072,131.4
2021-07-08 14:00:00,105.225808,44.502944,114.2496507387,27.095808,7.902944,28.2248,78.13,36.6,86.2777891465,133.55,103.255808,50.902944,115.121117062,27.095808,7.902944,28.2248,76.16,43.0,87.4605373869,130.43,88.445808,20.432944,90.7753609372,27.095808,7.902944,28.2248,61.35,12.53,62.6164786618,131.53,27.095808,7.902944,28.2248,27.095808,7.902944,28.2248,0.0,0.0,0.0,133.55,93.375808,10.382944,93.9513014586,27.095808,7.902944,28.2248,66.28,2.48,66.3263808752,131.26
2021-07-08 14:30:00,102.384944,45.715192,112.1274076106,23.434944,6.835192,24.4114,78.95,38.88,88.0043004631,133.55,100.364944,48.075192,111.2849768386,23.434944,6.835192,24.4114,76.93,41.24,87.2866685124,130.43,87.814944,17.995192,89.63978650600001,23.434944,6.835192,24.4114,64.38,11.16,65.3401101927,131.47,23.434944,6.835192,24.4114,23.434944,6.835192,24.4114,0.0,0.0,0.0,133.55,92.994944,7.835192,93.3244332597,23.434944,6.835192,24.4114,69.56,1.0,69.5671876678,131.21
2021-07-08 15:00:00,99.324464,48.092552,110.3550755822,18.694464,5.452552,19.4734,80.63,42.64,91.2105613402,133.82,97.244464,43.562552,106.5560027188,18.694464,5.452552,19.4734,78.55,38.11,87.306784387,130.75,87.024464,15.722552,88.433341992,18.694464,5.452552,19.4734,68.33,10.27,69.0974804172,131.81,18.694464,5.452552,19.4734,18.694464,5.452552,19.4734,0.0,0.0,0.0,133.82,92.574464,5.692552,92.749320931,18.694464,5.452552,19.4734,73.88,0.24,73.8803898203,131.54
2021-07-08 15:30:00,101.349808,46.994944,111.7153003988,16.439808,4.794944,17.1248,84.91,42.2,94.8185008319,133.85,99.119808,43.304944,108.1667902491,16.439808,4.794944,17.1248,82.68,38.51,91.2085659354,130.87,88.569808,15.294944,89.8807332031,16.439808,4.794944,17.1248,72.13,10.5,72.8902387155,132.14,16.439808,4.794944,17.1248,16.439808,4.794944,17.1248,0.0,0.0,0.0,133.85,94.399808,5.514944,94.560765425,16.439808,4.794944,17.1248,77.96,0.72,77.963324711,131.87
2021-07-08 16:00:00,101.551072,47.834896,112.2532738929,17.571072,5.124896,18.3032,83.98,42.71,94.2166890736,133.85,99.371072,43.094896,108.3133417991,17.571072,5.124896,18.3032,81.8,37.97,90.182930203,130.87,88.751072,15.224896,90.047488801,17.571072,5.124896,18.3032,71.18,10.1,71.8929927044,132.14,17.571072,5.124896,18.3032,17.571072,5.124896,18.3032,0.0,0.0,0.0,133.85,94.531072,5.924896,94.7165664817,17.571072,5.124896,18.3032,76.96,0.8,76.9641578918,131.87
2021-07-08 16:30:00,102.022512,48.262816,112.8622716546,18.832512,5.492816,19.6172,83.19,42.77,93.5406275369,133.85,99.882512,43.272816,108.8533546015,18.832512,5.492816,19.6172,81.05,37.78,89.4227649986,130.87,89.122512,15.412816,90.4454368238,18.832512,5.492816,19.6172,70.29,9.92,70.9865515432,132.14,18.832512,5.492816,19.6172,18.832512,5.492816,19.6172,0.0,0.0,0.0,133.85,94.792512,6.132816,94.9906930355,18.832512,5.492816,19.6172,75.96,0.64,75.962696108,131.87
2021-07-08 17:00:00,103.599456,49.069008,114.6325208202,16.419456,4.789008,17.1036,87.18,44.28,97.7807281626,133.77,101.319456,41.169008,109.3641595032,16.419456,4.789008,17.1036,84.9,36.38,92.3661972802,130.76,90.279456,13.579008,91.2949595209,16.419456,4.789008,17.1036,73.86,8.79,74.3812052874,132.1,16.419456,4.789008,17.1036,16.419456,4.789008,17.1036,0.0,0.0,0.0,133.77,96.259456,6.429008,96.4739084586,16.419456,4.789008,17.1036,79.84,1.6400000000000001,79.856841911,131.81
2021-07-08 17:30:00,105.628352,50.754936,117.189642352,13.628352,3.974936,14.1962,92.0,46.78,103.2103115004,133.77,103.148352,37.984936,109.9201432097,13.628352,3.974936,14.1962,89.52,34.01,95.7627824366,130.76,91.918352,11.634936,92.6517952882,13.628352,3.974936,14.1962,78.29,7.66,78.6638398503,132.12,13.628352,3.974936,14.1962,13.628352,3.974936,14.1962,0.0,0.0,0.0,133.77,98.268352,6.734936,98.4988749566,13.628352,3.974936,14.1962,84.64,2.76,84.6849880439,131.81
2021-07-08 18:00:00,105.64344,51.14392,117.3722154856,12.97344,3.78392,13.514,92.67,47.36,104.0706418737,133.77,103.16344,37.14392,109.6465509973,12.97344,3.78392,13.514,90.19,33.36,96.1619763732,130.76,91.84344,10.92392,92.490807647,12.97344,3.78392,13.514,78.87,7.14,79.1925280566,132.26,12.97344,3.78392,13.514,12.97344,3.78392,13.514,0.0,0.0,0.0,133.77,98.25344,7.14392,98.5128116785,12.97344,3.78392,13.514,85.28,3.36,85.3461657018,131.95
2021-07-08 18:30:00,105.702768,51.401224,117.5379129964,10.632768,3.101224,11.0758,95.07,48.3,106.6358049625,133.64,103.142768,35.841224,109.1926001546,10.632768,3.101224,11.0758,92.51,32.74,98.1326026354,130.65,91.572768,9.651224,92.0799541913,10.632768,3.101224,11.0758,80.94,6.55,81.2045940819,132.16,10.632768,3.101224,11.0758,10.632768,3.101224,11.0758,0.0,0.0,0.0,133.64,98.152768,7.101224,98.4093148455,10.632768,3.101224,11.0758,87.52,4.0,87.611359994,131.84
2021-07-08 19:00:00,105.873936,50.493648,117.2983325222,7.383936,2.153648,7.6916,98.49,48.34,109.7134253407,133.81,103.173936,34.863648,108.9051652659,7.383936,2.153648,7.6916,95.79,32.71,101.2208881605,130.9,91.613936,7.553648,91.9248109463,7.383936,2.153648,7.6916,84.23,5.4,84.4029199732,132.34,7.383936,2.153648,7.6916,7.383936,2.153648,7.6916,0.0,0.0,0.0,133.81,98.463936,7.433648,98.7441431944,7.383936,2.153648,7.6916,91.08,5.28,91.2329151129,132.04
2021-07-08 19:30:00,105.0972,49.7896,116.2945644302,5.8272,1.6996,6.07,99.27,48.09,110.304945492,134.02,102.3672,34.5396,108.037158441,5.8272,1.6996,6.07,96.54,32.84,101.9727277266,131.17,90.8572,6.4896,91.0886694381,5.8272,1.6996,6.07,85.03,4.79,85.1648108082,132.42,5.8272,1.6996,6.07,5.8272,1.6996,6.07,0.0,0.0,0.0,134.02,97.7872,7.6196,98.08361121,5.8272,1.6996,6.07,91.96,5.92,92.1503553981,132.12
2021-07-08 20:00:00,104.45379199999999,49.709856,115.6791443896,4.833792,1.409856,5.0352,99.62,48.3,110.7114917251,133.96,101.693792,33.609856,107.1039203376,4.833792,1.409856,5.0352,96.86,32.2,102.0720314288,131.1,90.223792,5.019856,90.3633310426,4.833792,1.409856,5.0352,85.39,3.61,85.4662752201,132.28,4.833792,1.409856,5.0352,4.833792,1.409856,5.0352,0.0,0.0,0.0,133.96,97.193792,8.569856,97.570874933,4.833792,1.409856,5.0352,92.36,7.16,92.6371156719,131.97
2021-07-08 20:30:00,102.617136,50.796248,114.5012463326,4.067136,1.186248,4.2366,98.55,49.61,110.3324730077,133.7,99.877136,31.996248,104.8770812983,4.067136,1.186248,4.2366,95.81,30.81,100.6420001789,130.77,88.507136,4.036248,88.5991220094,4.067136,1.186248,4.2366,84.44,2.85,84.4880825916,131.94,4.067136,1.186248,4.2366,4.067136,1.186248,4.2366,0.0,0.0,0.0,133.7,95.427136,9.146248,95.864446682,4.067136,1.186248,4.2366,91.36,7.96,91.7061132095,131.63
2021-07-08 21:00:00,101.652352,51.346936,113.8846280396,3.452352,1.006936,3.5962,98.2,50.34,110.3510561798,133.41,98.902352,31.056936,103.6639209409,3.452352,1.006936,3.5962,95.45,30.05,100.0685015377,130.43,87.582352,3.656936,87.6586650752,3.452352,1.006936,3.5962,84.13,2.65,84.1717256565,131.71,3.452352,1.006936,3.5962,3.452352,1.006936,3.5962,0.0,0.0,0.0,133.41,94.452352,9.166936,94.8961512073,3.452352,1.006936,3.5962,91.0,8.16,91.3651224483,131.41
2021-07-08 21:30:00,100.859088,50.320984,112.7153807735,3.089088,0.900984,3.2178,97.77,49.42,109.5504874476,133.3,98.119088,31.830984,103.1531239098,3.089088,0.900984,3.2178,95.03,30.93,99.9368090345,130.29,86.819088,4.450984,86.9331081908,3.089088,0.900984,3.2178,83.73,3.55,83.8052229876,131.66,3.089088,0.900984,3.2178,3.089088,0.900984,3.2178,0.0,0.0,0.0,133.3,93.649088,8.100984,93.9988171468,3.089088,0.900984,3.2178,90.56,7.2,90.8457682008,131.35
2021-07-08 22:00:00,99.271408,51.588744,111.8758729745,2.841408,0.8287439999999999,2.9598,96.43,50.76,108.97395331,133.33,96.591408,30.918744,101.419272478,2.841408,0.8287439999999999,2.9598,93.75,30.09,98.4605027409,130.32,85.421408,2.828744,85.4682323283,2.841408,0.8287439999999999,2.9598,82.58,2.0,82.6042153888,131.7,2.841408,0.8287439999999999,2.9598,2.841408,0.8287439999999999,2.9598,0.0,0.0,0.0,133.33,92.161408,9.788744,92.6797962538,2.841408,0.8287439999999999,2.9598,89.32,8.96,89.7682794755,131.39
2021-07-08 22:30:00,94.771632,56.147976,110.1556055807,2.701632,0.787976,2.8142,92.07,55.36,107.4319063407,133.79,92.231632,27.707976,96.3037168307,2.701632,0.787976,2.8142,89.53,26.92,93.4896106527,130.88,81.511632,1.457976,81.5246701638,2.701632,0.787976,2.8142,78.81,0.67,78.8128479374,132.08,2.701632,0.787976,2.8142,2.701632,0.787976,2.8142,0.0,0.0,0.0,133.79,87.941632,11.307976,88.6656695686,2.701632,0.787976,2.8142,85.24,10.52,85.8867160858,131.77
2021-07-08 23:00:00,89.7372,57.5796,106.6216460199,2.9472,0.8596,3.07,86.79,56.72,103.6805791843,134.6,87.4172,27.4296,91.6195929482,2.9472,0.8596,3.07,84.47,26.57,88.5502444943,131.84,77.2572,1.6796,77.2754554047,2.9472,0.8596,3.07,74.31,0.8200000000000001,74.3145241524,133.13,2.9472,0.8596,3.07,2.9472,0.8596,3.07,0.0,0.0,0.0,134.6,83.3072,11.8596,84.1471311692,2.9472,0.8596,3.07,80.36,11.0,81.1093681396,132.81
2021-07-08 23:30:00,84.3752,59.4686,103.2263956602,3.1152,0.9086000000000001,3.245,81.26,58.56,100.1621744972,135.21,82.2652,26.3586,86.3848304102,3.1152,0.9086000000000001,3.245,79.15,25.45,83.1409947018,132.58,72.6052,3.1186,72.6721455098,3.1152,0.9086000000000001,3.245,69.49,2.21,69.5251335849,133.77,3.1152,0.9086000000000001,3.245,3.1152,0.9086000000000001,3.245,0.0,0.0,0.0,135.21,78.2352,14.7486,79.6132383527,3.1152,0.9086000000000001,3.245,75.12,13.84,76.3842915788,133.45
2021-07-09 00:00:00,80.206544,61.013992,100.7759739234,2.996544,0.873992,3.1214,77.21,60.14,97.8682977271,135.94,78.216544,25.743992,82.3442826151,2.996544,0.873992,3.1214,75.22,24.87,79.2247770587,133.48,68.986544,3.223992,69.0618373451,2.996544,0.873992,3.1214,65.99,2.35,66.0318302033,134.35,2.996544,0.873992,3.1214,2.996544,0.873992,3.1214,0.0,0.0,0.0,135.94,74.356544,15.033992,75.8611662913,2.996544,0.873992,3.1214,71.36,14.16,72.7513243866,134.02
2021-07-09 00:30:00,77.281504,63.216272,99.8435170959,2.901504,0.8462719999999999,3.0224,74.38,62.37,97.0690542861,136.74,75.341504,24.116272,79.1071223099,2.901504,0.8462719999999999,3.0224,72.44,23.27,76.0857838233,134.44,66.471504,2.886272,66.5341371784,2.901504,0.8462719999999999,3.0224,63.57,2.04,63.6027239983,135.44,2.901504,0.8462719999999999,3.0224,2.901504,0.8462719999999999,3.0224,0.0,0.0,0.0,136.74,71.661504,14.686272,73.1509244015,2.901504,0.8462719999999999,3.0224,68.76,13.84,70.1390276522,135.11
2021-07-09 01:00:00,74.74824,64.47532,98.7135566789,2.89824,0.8453200000000001,3.019,71.85,63.63,95.9749936181,136.74,72.86824,23.01532,76.4165254078,2.89824,0.8453200000000001,3.019,69.97,22.17,73.3982956205,134.44,64.34824,4.31532,64.492774617,2.89824,0.8453200000000001,3.019,61.45,3.47,61.5478951712,135.44,2.89824,0.8453200000000001,3.019,2.89824,0.8453200000000001,3.019,0.0,0.0,0.0,136.74,69.33824,16.24532,71.2158826962,2.89824,0.8453200000000001,3.019,66.44,15.4,68.2014193401,135.11
2021-07-09 01:30:00,73.945232,64.687776,98.2466574462,3.215232,0.9377759999999999,3.3492,70.73,63.75,95.2197216967,136.88,72.105232,23.227776,75.7541685961,3.215232,0.9377759999999999,3.3492,68.89,22.29,72.4063270716,134.58,63.715232,4.957776,63.9078268421,3.215232,0.9377759999999999,3.3492,60.5,4.02,60.6334099321,135.53,3.215232,0.9377759999999999,3.3492,3.215232,0.9377759999999999,3.3492,0.0,0.0,0.0,136.88,68.655232,17.017776,70.7329172377,3.215232,0.9377759999999999,3.3492,65.44,16.08,67.3866455613,135.2
2021-07-09 02:00:00,73.744272,64.482496,97.9602467494,3.574272,1.042496,3.7232000000000003,70.17,63.44,94.5963133531,137.14,71.93427199999999,23.672496,75.7292978644,3.574272,1.042496,3.7232000000000003,68.36,22.63,72.0083779848,134.89,63.444272,4.862496,63.6303348801,3.574272,1.042496,3.7232000000000003,59.87,3.8200000000000003,59.9917435986,135.72,3.574272,1.042496,3.7232000000000003,3.574272,1.042496,3.7232000000000003,0.0,0.0,0.0,137.14,68.334272,16.882496,70.3888585002,3.574272,1.042496,3.7232000000000003,64.76,15.84,66.6690572905,135.39
2021-07-09 02:30:00,72.193584,65.272712,97.3264635266,3.403584,0.9927119999999999,3.5454,68.79,64.28,94.1487254295,137.14,70.413584,23.092712,74.1036177203,3.403584,0.9927119999999999,3.5454,67.01,22.1,70.5602586447,134.89,62.233584,5.882712,62.5110012555,3.403584,0.9927119999999999,3.5454,58.83,4.89,59.0328806683,135.72,3.403584,0.9927119999999999,3.5454,3.403584,0.9927119999999999,3.5454,0.0,0.0,0.0,137.14,67.003584,18.032712,69.387743665,3.403584,0.9927119999999999,3.5454,63.6,17.04,65.843159098,135.39
2021-07-09 03:00:00,71.073312,64.912216,96.2549295604,3.333312,0.972216,3.4722,67.74,63.94,93.1505834657,137.48,69.333312,23.452216,73.1923123572,3.333312,0.972216,3.4722,66.0,22.48,69.7233848863,135.3,61.283312,6.842216,61.6640920592,3.333312,0.972216,3.4722,57.95,5.87,58.2465398114,135.99,3.333312,0.972216,3.4722,3.333312,0.972216,3.4722,0.0,0.0,0.0,137.48,66.013312,19.092216,68.7187752583,3.333312,0.972216,3.4722,62.68,18.12,65.2465845849,135.66
2021-07-09 03:30:00,70.193072,64.180896,95.1118014137,3.843072,1.120896,4.0032,66.35,63.06,91.5362556586,137.79,68.513072,24.460895999999998,72.7487214183,3.843072,1.120896,4.0032,64.67,23.34,68.7529235742,135.8,60.503072,7.820896,61.0064597865,3.843072,1.120896,4.0032,56.66,6.7,57.0547596612,135.95,3.843072,1.120896,4.0032,3.843072,1.120896,4.0032,0.0,0.0,0.0,137.79,65.083072,20.200896,68.1460377437,3.843072,1.120896,4.0032,61.24,19.08,64.1434642033,135.62
2021-07-09 04:00:00,69.529904,65.142472,95.2782724892,4.739904,1.382472,4.9374,64.79,63.76,90.9014944872,137.79,67.909904,24.252472,72.1105918669,4.739904,1.382472,4.9374,63.17,22.87,67.1824813474,135.8,59.969904,7.992472,60.5001569786,4.739904,1.382472,4.9374,55.23,6.61,55.6241404428,135.95,4.739904,1.382472,4.9374,4.739904,1.382472,4.9374,0.0,0.0,0.0,137.79,64.459904,20.382472,67.6056535248,4.739904,1.382472,4.9374,59.72,19.0,62.6695970946,135.62
2021-07-09 04:30:00,69.864176,65.639968,95.8624456563,4.594176,1.339968,4.7856000000000005,65.27,64.3,91.6223930052,137.91,68.214176,23.759968,72.2337171044,4.594176,1.339968,4.7856000000000005,63.62,22.42,67.4548797345,135.93,60.204176,7.859968,60.7150879502,4.594176,1.339968,4.7856000000000005,55.61,6.52,55.9909144415,136.15,4.594176,1.339968,4.7856000000000005,4.594176,1.339968,4.7856000000000005,0.0,0.0,0.0,137.91,64.714176,20.219968,67.7994961728,4.594176,1.339968,4.7856000000000005,60.12,18.88,63.0148300006,135.81
2021-07-09 05:00:00,69.724592,65.249256,95.4933722209,4.214592,1.229256,4.3902,65.51,64.02,91.5976009511,137.88,68.074592,23.929256,72.1578780777,4.214592,1.229256,4.3902,63.86,22.7,67.7745497956,135.89,60.064592,7.579256,60.5408980247,4.214592,1.229256,4.3902,55.85,6.35,56.2098301011,136.15,4.214592,1.229256,4.3902,4.214592,1.229256,4.3902,0.0,0.0,0.0,137.88,64.614592,19.949256,67.6240956633,4.214592,1.229256,4.3902,60.4,18.72,63.2344716116,135.81
2021-07-09 05:30:00,70.71872,65.22296,96.2038038208,3.91872,1.14296,4.082,66.8,64.08,92.5661190717,137.96,69.08872,24.12296,73.1790163257,3.91872,1.14296,4.082,65.17,22.98,69.1028892305,135.95,60.85872,7.4729600000000005,61.3158130599,3.91872,1.14296,4.082,56.94,6.33,57.2907715082,136.23,3.91872,1.14296,4.082,3.91872,1.14296,4.082,0.0,0.0,0.0,137.96,65.47872,19.86296,68.4251412333,3.91872,1.14296,4.082,61.56,18.72,64.343391269,135.9
2021-07-09 06:00:00,72.452464,64.336552,96.8945378384,4.102464,1.196552,4.2734,68.35,63.14,93.050427726,138.33,70.772464,24.366552,74.8496527514,4.102464,1.196552,4.2734,66.67,23.17,70.5814267354,136.38,62.452464,6.906552,62.8331975965,4.102464,1.196552,4.2734,58.35,5.71,58.628718219,136.59,4.102464,1.196552,4.2734,4.102464,1.196552,4.2734,0.0,0.0,0.0,138.33,67.182464,19.156552,69.8602673459,4.102464,1.196552,4.2734,63.08,17.96,65.5869499215,136.25
2021-07-09 06:30:00,78.83192,61.95556,100.2644654192,4.92192,1.4355600000000002,5.127,73.91,60.52,95.526742329,137.69,76.93192,25.60556,81.0812248168,4.92192,1.4355600000000002,5.127,72.01,24.17,75.9580739619,135.58,68.00192,4.23556,68.1337001212,4.92192,1.4355600000000002,5.127,63.08,2.8,63.1421127299,135.98,4.92192,1.4355600000000002,5.127,4.92192,1.4355600000000002,5.127,0.0,0.0,0.0,137.69,73.12192,15.99556,74.8510061669,4.92192,1.4355600000000002,5.127,68.2,14.56,69.7368883734,135.63
2021-07-09 07:00:00,85.02952,59.89236,104.0053559092,6.41952,1.87236,6.687,78.61,58.02,97.7028786679,136.26,82.99952,27.85236,87.5481254956,6.41952,1.87236,6.687,76.58,25.98,80.8669079414,133.91,73.41952,2.06236,73.4484802144,6.41952,1.87236,6.687,67.0,0.19,67.0002694024,134.71,6.41952,1.87236,6.687,6.41952,1.87236,6.687,0.0,0.0,0.0,136.26,78.85952,13.15236,79.9487865336,6.41952,1.87236,6.687,72.44,11.28,73.3129729311,134.37
2021-07-09 07:30:00,92.261696,55.091328,107.4582475643,8.541696,2.491328,8.8976,83.72,52.6,98.8726372663,135.62,90.051696,31.911328,95.5386874894,8.541696,2.491328,8.8976,81.51,29.42,86.6568895126,133.15,79.811696,4.311328,79.9280574487,8.541696,2.491328,8.8976,71.27,1.82,71.2932346019,134.18,8.541696,2.491328,8.8976,8.541696,2.491328,8.8976,0.0,0.0,0.0,135.62,85.581696,11.771328,86.3874461546,8.541696,2.491328,8.8976,77.04,9.28,77.5969071549,133.85
2021-07-09 08:00:00,96.883296,52.490128,110.1888677738,10.183296,2.970128,10.6076,86.7,49.52,99.8454826219,134.46,94.593296,34.520128,100.6952376495,10.183296,2.970128,10.6076,84.41,31.55,90.1135428224,131.61,83.903296,7.290128,84.2194101494,10.183296,2.970128,10.6076,73.72,4.32,73.8464677557,132.75,10.183296,2.970128,10.6076,10.183296,2.970128,10.6076,0.0,0.0,0.0,134.46,89.903296,9.410128,90.3944309161,10.183296,2.970128,10.6076,79.72,6.44,79.9796974238,132.45
2021-07-09 08:30:00,99.488928,50.210104,111.4410217931,12.068928,3.520104,12.5718,87.42,46.69,99.1070759331,133.8,97.148928,37.230104,104.0384297046,12.068928,3.520104,12.5718,85.08,33.71,91.5148649128,130.67,86.378928,9.710104,86.9229850047,12.068928,3.520104,12.5718,74.31,6.19,74.5673668571,132.12,12.068928,3.520104,12.5718,12.068928,3.520104,12.5718,0.0,0.0,0.0,133.8,92.388928,7.880104,92.7243768167,12.068928,3.520104,12.5718,80.32,4.36,80.438249608,131.82
2021-07-09 09:00:00,99.73848,49.74164,111.4540046055,14.02848,4.09164,14.613,85.71,45.65,97.1088389386,133.4,97.47848,38.83164,104.9283104229,14.02848,4.09164,14.613,83.45,34.74,90.3923121731,130.03,86.64848,11.47164,87.4045628706,14.02848,4.09164,14.613,72.62,7.38,72.9940326328,131.65,14.02848,4.09164,14.613,14.02848,4.09164,14.613,0.0,0.0,0.0,133.4,92.54848,7.13164,92.8228497699,14.02848,4.09164,14.613,78.52,3.04,78.5788266647,131.36
2021-07-09 09:30:00,99.831728,49.510504,111.4345723813,16.801728,4.900504,17.5018,83.03,44.61,94.2551484005,133.4,97.691728,40.360504,105.7007284874,16.801728,4.900504,17.5018,80.89,35.46,88.3210263754,130.13,87.031728,12.460504,87.9192006253,16.801728,4.900504,17.5018,70.23,7.5600000000000005,70.6357310431,131.65,16.801728,4.900504,17.5018,16.801728,4.900504,17.5018,0.0,0.0,0.0,133.4,92.681728,7.780504,93.0077359555,16.801728,4.900504,17.5018,75.88,2.88,75.9346350488,131.36
2021-07-09 10:00:00,98.836736,48.809048,110.2316812436,19.196736,5.599048,19.9966,79.64,43.21,90.6070289768,133.22,96.826736,42.389048,105.6988561658,19.196736,5.599048,19.9966,77.63,36.79,85.9064665785,129.98,86.276736,13.659048,87.3512722694,19.196736,5.599048,19.9966,67.08,8.06,67.562489593,131.43,19.196736,5.599048,19.9966,19.196736,5.599048,19.9966,0.0,0.0,0.0,133.22,91.716736,7.919048,92.0579762091,19.196736,5.599048,19.9966,72.52,2.32,72.5571002728,131.16
2021-07-09 10:30:00,96.919488,49.693184,108.9164803427,22.639488,6.603184,23.5828,74.28,43.09,85.8735494783,133.26,95.129488,43.683184,104.6797021945,22.639488,6.603184,23.5828,72.49,37.08,81.4231324625,130.37,84.919488,14.783184,86.1966471005,22.639488,6.603184,23.5828,62.28,8.18,62.8148931385,131.54,22.639488,6.603184,23.5828,22.639488,6.603184,23.5828,0.0,0.0,0.0,133.26,89.919488,8.843184,90.3532856372,22.639488,6.603184,23.5828,67.28,2.24,67.317278614,131.11
2021-07-09 11:00:00,95.840352,50.090936,108.1409956531,23.900352,6.970936,24.8962,71.94,43.12,83.873106536,133.44,94.140352,43.980936,103.9073077609,23.900352,6.970936,24.8962,70.24,37.01,79.3939399451,130.37,84.380352,15.290936,85.7546297724,23.900352,6.970936,24.8962,60.48,8.32,61.0495929552,131.54,23.900352,6.970936,24.8962,23.900352,6.970936,24.8962,0.0,0.0,0.0,133.44,89.220352,9.050936,89.6782618781,23.900352,6.970936,24.8962,65.32,2.08,65.35310857179999,131.29
2021-07-09 11:30:00,94.009088,50.330984,106.6344999379,25.409088,7.410984,26.4678,68.6,42.92,80.9202471573,133.37,92.439088,44.820984,102.7322033104,25.409088,7.410984,26.4678,67.03,37.41,76.7628100059,130.28,82.849088,15.910984,84.3630890513,25.409088,7.410984,26.4678,57.44,8.5,58.0655112782,131.5,25.409088,7.410984,26.4678,25.409088,7.410984,26.4678,0.0,0.0,0.0,133.37,87.409088,9.330984,87.9057218126,25.409088,7.410984,26.4678,62.0,1.92,62.0297219081,131.25
2021-07-09 12:00:00,93.93144,50.84792,106.8111716479,27.66144,8.06792,28.814,66.27,42.78,78.8786492024,133.6,92.47144,45.57792,103.0937146833,27.66144,8.06792,28.814,64.81,37.51,74.8821487405,130.56,82.90144,16.70792,84.5683353555,27.66144,8.06792,28.814,55.24,8.64,55.9116016583,131.73,27.66144,8.06792,28.814,27.66144,8.06792,28.814,0.0,0.0,0.0,133.6,87.30144,9.82792,87.8528851979,27.66144,8.06792,28.814,59.64,1.76,59.6659634968,131.47
2021-07-09 12:30:00,94.296432,51.829376,107.6015859757,28.386432,8.279376,29.5692,65.91,43.55,78.9982949183,133.57,92.876432,45.039376,103.2210105139,28.386432,8.279376,29.5692,64.49,36.76,74.231110055,130.56,83.306432,17.159376,85.0553102239,28.386432,8.279376,29.5692,54.92,8.88,55.6332706211,131.73,28.386432,8.279376,29.5692,28.386432,8.279376,29.5692,0.0,0.0,0.0,133.57,87.666432,9.799376,88.212420155,28.386432,8.279376,29.5692,59.28,1.52,59.2994839775,131.47
2021-07-09 13:00:00,93.830208,52.072144,107.310838754,28.910208,8.432144,30.1148,64.92,43.64,78.2243951718,133.35,92.450208,45.032144,102.8345027337,28.910208,8.432144,30.1148,63.54,36.6,73.3272909632,130.32,82.620208,17.352144,84.4227201135,28.910208,8.432144,30.1148,53.71,8.92,54.4456655759,131.62,28.910208,8.432144,30.1148,28.910208,8.432144,30.1148,0.0,0.0,0.0,133.35,86.870208,9.832144,87.4248482618,28.910208,8.432144,30.1148,57.96,1.4,57.976905747,131.35
2021-07-09 13:30:00,94.503056,51.753808,107.7463885049,26.893056,7.843808,28.0136,67.61,43.91,80.61761718139999,133.27,93.023056,44.313808,103.0388398956,26.893056,7.843808,28.0136,66.13,36.47,75.5197841628,130.21,82.813056,16.603808,84.4611667227,26.893056,7.843808,28.0136,55.92,8.76,56.601978764,131.58,26.893056,7.843808,28.0136,26.893056,7.843808,28.0136,0.0,0.0,0.0,133.27,87.213056,9.483808,87.7271893488,26.893056,7.843808,28.0136,60.32,1.6400000000000001,60.3422903112,131.31
2021-07-09 14:00:00,97.725808,50.962944,110.2159480765,21.335808,6.222944,22.2248,76.39,44.74,88.5273951949,133.37,95.845808,41.992944,104.6414175026,21.335808,6.222944,22.2248,74.51,35.77,82.6512734324,130.35,84.475808,14.602944,85.7286889595,21.335808,6.222944,22.2248,63.14,8.38,63.6936731552,131.69,21.335808,6.222944,22.2248,21.335808,6.222944,22.2248,0.0,0.0,0.0,133.37,89.575808,8.262944,89.9561094223,21.335808,6.222944,22.2248,68.24,2.04,68.2704855703,131.42
2021-07-09 14:30:00,99.37816,50.66988,111.5502372216,17.10816,4.98988,17.821,82.27,45.68,94.1010908545,133.36,97.26816,39.79988,105.0957915323,17.10816,4.98988,17.821,80.16,34.81,87.392000206,130.4,85.92816,13.15988,86.9300357909,17.10816,4.98988,17.821,68.82,8.17,69.3032560563,131.8,17.10816,4.98988,17.821,17.10816,4.98988,17.821,0.0,0.0,0.0,133.36,91.46816,7.18988,91.7503060932,17.10816,4.98988,17.821,74.36,2.2,74.3925372601,131.52
2021-07-09 15:00:00,96.094608,52.326344,109.417640091,17.404608,5.076344,18.1298,78.69,47.25,91.7860479594,133.36,94.134608,38.796344,101.8159159026,17.404608,5.076344,18.1298,76.73,33.72,83.8124769948,130.4,84.174608,12.596344,85.1118823321,17.404608,5.076344,18.1298,66.77,7.52,67.1921371888,131.8,17.404608,5.076344,18.1298,17.404608,5.076344,18.1298,0.0,0.0,0.0,133.36,89.564608,8.076344,89.9280064196,17.404608,5.076344,18.1298,72.16,3.0,72.2223344956,131.52
2021-07-09 15:30:00,97.31136,52.77748,110.702137198,17.75136,5.17748,18.491,79.56,47.6,92.7122084733,133.77,95.30136,38.80748,102.8998042846,17.75136,5.17748,18.491,77.55,33.63,84.527979983,130.9,84.41136,12.76748,85.3714603518,17.75136,5.17748,18.491,66.66,7.59,67.090712472,132.31,17.75136,5.17748,18.491,17.75136,5.17748,18.491,0.0,0.0,0.0,133.77,89.79136,8.097480000000001,90.155740322,17.75136,5.17748,18.491,72.04,2.92,72.0991539479,132.01
2021-07-09 16:00:00,104.021152,50.725336,115.7301161138,16.441152,4.795336,17.1262,87.58,45.93,98.8929790228,133.77,101.691152,39.555336,109.113312667,16.441152,4.795336,17.1262,85.25,34.76,92.0642172616,130.9,87.751152,13.095336,88.72289728289999,16.441152,4.795336,17.1262,71.31,8.3,71.7914068674,132.31,16.441152,4.795336,17.1262,16.441152,4.795336,17.1262,0.0,0.0,0.0,133.77,93.521152,6.875336,93.7735363337,16.441152,4.795336,17.1262,77.08,2.08,77.1080592416,132.01
2021-07-09 16:30:00,100.60288,53.21084,113.8083167339,12.72288,3.71084,13.253,87.88,49.5,100.8620067221,133.53,98.09288,35.53084,104.3295437439,12.72288,3.71084,13.253,85.37,31.82,91.107350417,130.59,87.21288,10.57084,87.8511758385,12.72288,3.71084,13.253,74.49,6.86,74.8052117168,131.99,12.72288,3.71084,13.253,12.72288,3.71084,13.253,0.0,0.0,0.0,133.53,93.28288,7.39084,93.575211552,12.72288,3.71084,13.253,80.56,3.68,80.6440078369,131.69
2021-07-09 17:00:00,103.027136,52.206248,115.4992774116,9.107136,2.6562479999999997,9.4866,93.92,49.55,106.1893069005,133.86,100.227136,34.326248,105.9422960508,9.107136,2.6562479999999997,9.4866,91.12,31.67,96.4667989518,130.95,89.357136,9.506248,89.8613738219,9.107136,2.6562479999999997,9.4866,80.25,6.85,80.5418214346,132.54,9.107136,2.6562479999999997,9.4866,9.107136,2.6562479999999997,9.4866,0.0,0.0,0.0,133.86,95.987136,6.336248,96.196041063,9.107136,2.6562479999999997,9.4866,86.88,3.68,86.9579024586,132.24
2021-07-09 17:30:00,104.719104,51.808072,116.8339294337,8.359104,2.438072,8.7074,96.36,49.37,108.2711711399,133.75,101.809104,34.108072,107.3706395289,8.359104,2.438072,8.7074,93.45,31.67,98.6706207541,130.85,90.659104,9.058072,91.1104922961,8.359104,2.438072,8.7074,82.3,6.62,82.5658185934,132.47,8.359104,2.438072,8.7074,8.359104,2.438072,8.7074,0.0,0.0,0.0,133.75,97.479104,6.318072,97.6836411608,8.359104,2.438072,8.7074,89.12,3.88,89.2044214151,132.16
2021-07-09 18:00:00,105.720768,51.480224,117.588665481,8.880768,2.590224,9.2508,96.84,48.89,108.4814163809,133.54,102.810768,34.640224,108.4896268568,8.880768,2.590224,9.2508,93.93,32.05,99.2474050039,130.63,91.450768,8.660224,91.8599066379,8.880768,2.590224,9.2508,82.57,6.07,82.79281249,132.22,8.880768,2.590224,9.2508,8.880768,2.590224,9.2508,0.0,0.0,0.0,133.54,98.240768,7.110224,98.4977349108,8.880768,2.590224,9.2508,89.36,4.52,89.4742421035,131.91
2021-07-09 18:30:00,104.068112,52.248616,116.4477986445,8.258112,2.408616,8.6022,95.81,49.84,107.9980634086,133.46,101.208112,33.928616,106.7437722693,8.258112,2.408616,8.6022,92.95,31.52,98.1489322408,130.59,90.018112,7.938616,90.3674837098,8.258112,2.408616,8.6022,81.76,5.53,81.9468028662,132.04,8.258112,2.408616,8.6022,8.258112,2.408616,8.6022,0.0,0.0,0.0,133.46,96.778112,7.5286159999999995,97.0705054131,8.258112,2.408616,8.6022,88.52,5.12,88.6679468579,131.71
2021-07-09 19:00:00,102.231264,52.524952,114.9352074938,7.251264,2.114952,7.5534,94.98,50.41,107.5284543737,133.75,99.401264,33.214952,104.8038373399,7.251264,2.114952,7.5534,92.15,31.1,97.2565293438,130.9,88.351264,5.944952,88.551049145,7.251264,2.114952,7.5534,81.1,3.83,81.1903867462,132.33,7.251264,2.114952,7.5534,7.251264,2.114952,7.5534,0.0,0.0,0.0,133.75,95.051264,9.154952,95.4911301332,7.251264,2.114952,7.5534,87.8,7.04,88.0817892643,131.99
2021-07-09 19:30:00,100.017152,54.978336,114.1317139253,6.577152,1.918336,6.8512,93.44,53.06,107.4541632511,134.05,97.247152,31.218336,102.135170606,6.577152,1.918336,6.8512,90.67,29.3,95.2866144849,131.2,86.307152,5.078336,86.4564282334,6.577152,1.918336,6.8512,79.73,3.16,79.7925967744,132.47,6.577152,1.918336,6.8512,6.577152,1.918336,6.8512,0.0,0.0,0.0,134.05,92.857152,9.718336,93.3643225872,6.577152,1.918336,6.8512,86.28,7.8,86.6318555729,132.14
2021-07-09 20:00:00,98.37608,54.56344,112.4945425378,6.04608,1.7634400000000001,6.298,92.33,52.8,106.3610309277,134.69,95.64608,30.69344,100.4502856064,6.04608,1.7634400000000001,6.298,89.6,28.93,94.1546860225,131.93,84.71608,4.67344,84.8448893688,6.04608,1.7634400000000001,6.298,78.67,2.91,78.7238019915,133.27,6.04608,1.7634400000000001,6.298,6.04608,1.7634400000000001,6.298,0.0,0.0,0.0,134.69,91.20608,9.80344,91.7314366223,6.04608,1.7634400000000001,6.298,85.16,8.04,85.5386883229,132.93
2021-07-09 20:30:00,96.927216,54.151688,111.0283320363,5.217216,1.521688,5.4346,91.71,52.63,105.7385502076,133.98,94.197216,29.831688,98.8081226979,5.217216,1.521688,5.4346,88.98,28.31,93.3750314592,131.14,83.627216,2.691688,83.6705231261,5.217216,1.521688,5.4346,78.41,1.17,78.4187286303,132.54,5.217216,1.521688,5.4346,5.217216,1.521688,5.4346,0.0,0.0,0.0,133.98,90.097216,11.721688,90.8565149041,5.217216,1.521688,5.4346,84.88,10.2,85.4906684966,132.2
2021-07-09 21:00:00,95.967968,53.264824,109.7587917107,4.987968,1.454824,5.1958,90.98,51.81,104.697834266,133.51,93.277968,30.284824,98.0711470256,4.987968,1.454824,5.1958,88.29,28.83,92.8778391222,130.57,82.887968,2.0648239999999998,82.9136824494,4.987968,1.454824,5.1958,77.9,0.61,77.9023882817,131.86,4.987968,1.454824,5.1958,4.987968,1.454824,5.1958,0.0,0.0,0.0,133.51,89.347968,13.254824,90.3257977823,4.987968,1.454824,5.1958,84.36,11.8,85.1812749376,131.52
2021-07-09 21:30:00,95.529488,54.108184,109.7887911097,4.039488,1.178184,4.2078,91.49,52.93,105.6977057462,133.47,92.799488,29.158184,97.2725278136,4.039488,1.178184,4.2078,88.76,27.98,93.0656649898,130.52,82.449488,2.278184,82.4809565524,4.039488,1.178184,4.2078,78.41,1.1,78.417715473,131.58,4.039488,1.178184,4.2078,4.039488,1.178184,4.2078,0.0,0.0,0.0,133.47,88.919488,13.498184,89.9381805324,4.039488,1.178184,4.2078,84.88,12.32,85.769439779,131.24
2021-07-09 22:00:00,92.845808,55.347944,108.0913454824,3.9358079999999998,1.147944,4.0998,88.91,54.2,104.1279410149,133.72,90.225808,28.127944,94.5086115807,3.9358079999999998,1.147944,4.0998,86.29,26.98,90.4095376606,130.79,80.135808,3.087944,80.1952811702,3.9358079999999998,1.147944,4.0998,76.2,1.94,76.2246915376,131.88,3.9358079999999998,1.147944,4.0998,3.9358079999999998,1.147944,4.0998,0.0,0.0,0.0,133.72,86.415808,14.387944,87.6053925557,3.9358079999999998,1.147944,4.0998,82.48,13.24,83.5359084466,131.55
2021-07-09 22:30:00,89.042032,58.720176,106.6608762957,3.772032,1.100176,3.9292,85.27,57.62,102.9127654861,134.37,86.552032,25.750176,90.3013056792,3.772032,1.100176,3.9292,82.78,24.65,86.3721650765,131.57,76.692032,2.680176,76.7388501066,3.772032,1.100176,3.9292,72.92,1.58,72.9371153803,132.89,3.772032,1.100176,3.9292,3.772032,1.100176,3.9292,0.0,0.0,0.0,134.37,82.692032,14.060176,83.8788453988,3.772032,1.100176,3.9292,78.92,12.96,79.9770467072,132.55
2021-07-09 23:00:00,84.172032,61.560176,104.2812842276,3.772032,1.100176,3.9292,80.4,60.46,100.5960814346,134.37,81.862032,24.100176,85.3358703383,3.772032,1.100176,3.9292,78.09,23.0,81.4066833866,131.57,72.572032,3.000176,72.6340201603,3.772032,1.100176,3.9292,68.8,1.9,68.8262304648,132.89,3.772032,1.100176,3.9292,3.772032,1.100176,3.9292,0.0,0.0,0.0,134.37,78.252032,14.540176,79.5914394281,3.772032,1.100176,3.9292,74.48,13.44,75.6829174913,132.55
2021-07-09 23:30:00,79.409648,62.369064,100.9742162125,3.699648,1.079064,3.8538,75.71,61.29,97.4087685991,134.91,77.289648,23.479064,80.7772005846,3.699648,1.079064,3.8538,73.59,22.4,76.9236511094,132.23,68.449648,5.459064,68.6669912773,3.699648,1.079064,3.8538,64.75,4.38,64.8979730038,133.61,3.699648,1.079064,3.8538,3.699648,1.079064,3.8538,0.0,0.0,0.0,134.91,73.779648,17.239064,75.7668910976,3.699648,1.079064,3.8538,70.08,16.16,71.9190656224,133.25
2021-07-10 00:00:00,75.194544,62.977992,98.0838769815,4.004544,1.167992,4.1714,71.19,61.81,94.2788003742,135.33,73.244544,23.357992,76.878859357,4.004544,1.167992,4.1714,69.24,22.19,72.7088282123,132.73,64.894544,6.797992,65.2496324603,4.004544,1.167992,4.1714,60.89,5.63,61.1497260828,133.8,4.004544,1.167992,4.1714,4.004544,1.167992,4.1714,0.0,0.0,0.0,135.33,69.884544,18.727992,72.350446954,4.004544,1.167992,4.1714,65.88,17.56,68.180114403,133.45
2021-07-10 00:30:00,71.926576,65.603168,97.3509526749,4.536576,1.323168,4.7256,67.39,64.28,93.1307172742,135.78,70.096576,22.093168,73.4958368835,4.536576,1.323168,4.7256,65.56,20.77,68.7714075761,133.23,61.956576,6.933168,62.3432925675,4.536576,1.323168,4.7256,57.42,5.61,57.6934008358,134.15,4.536576,1.323168,4.7256,4.536576,1.323168,4.7256,0.0,0.0,0.0,135.78,66.656576,19.003168,69.3124773622,4.536576,1.323168,4.7256,62.12,17.68,64.5869708223,133.79
2021-07-10 01:00:00,69.654336,67.490848,96.9883554215,4.974336,1.450848,5.1816,64.68,66.04,92.4380008438,136.28,67.924336,21.430848,71.2249722151,4.974336,1.450848,5.1816,62.95,19.98,66.0447037998,133.85,60.114336,6.090848,60.4221136843,4.974336,1.450848,5.1816,55.14,4.64,55.3348823076,134.82,4.974336,1.450848,5.1816,4.974336,1.450848,5.1816,0.0,0.0,0.0,136.28,64.614336,18.130848,67.1099103406,4.974336,1.450848,5.1816,59.64,16.68,61.9286040534,134.47
2021-07-10 01:30:00,68.844832,67.730576,96.5766111354,5.144832,1.5005760000000001,5.3592,63.7,66.23,91.8917999606,136.81,67.134832,21.470576,70.4845465435,5.144832,1.5005760000000001,5.3592,61.99,19.97,65.1272677148,134.46,59.394832,6.610576,59.7615744719,5.144832,1.5005760000000001,5.3592,54.25,5.11,54.4901330518,135.7,5.144832,1.5005760000000001,5.3592,5.144832,1.5005760000000001,5.3592,0.0,0.0,0.0,136.81,63.824832,18.740576,66.5193082393,5.144832,1.5005760000000001,5.3592,58.68,17.24,61.1601177239,135.21
2021-07-10 02:00:00,67.83864,67.90252,95.9835053507,6.00864,1.75252,6.259,61.83,66.15,90.5470673186,137.0,66.21864,22.04252,69.7909805878,6.00864,1.75252,6.259,60.21,20.29,63.5368255424,134.67,58.59864,7.59252,59.0884673164,6.00864,1.75252,6.259,52.59,5.84,52.9132658225,135.7,6.00864,1.75252,6.259,6.00864,1.75252,6.259,0.0,0.0,0.0,137.0,62.88864,19.83252,65.9417158603,6.00864,1.75252,6.259,56.88,18.08,59.6843430055,135.36
2021-07-10 02:30:00,66.468096,65.956528,93.6390483275,5.988096,1.746528,6.2376,60.48,64.21,88.2085851831,137.28,64.768096,21.016528,68.0925892344,5.988096,1.746528,6.2376,58.78,19.27,61.8580738465,135.0,57.168096,8.836528,57.8470001587,5.988096,1.746528,6.2376,51.18,7.09,51.6687574846,135.84,5.988096,1.746528,6.2376,5.988096,1.746528,6.2376,0.0,0.0,0.0,137.28,61.548096,21.706528,65.2636305996,5.988096,1.746528,6.2376,55.56,19.96,59.0365581653,135.51
2021-07-10 03:00:00,65.515536,55.702448,85.9944659298,6.145536,1.7924479999999998,6.4016,59.37,53.91,80.1940459136,137.36,63.135536,14.842448,64.8567203044,6.145536,1.7924479999999998,6.4016,56.99,13.05,58.4650545198,135.07,55.345536,12.242448,56.6833828221,6.145536,1.7924479999999998,6.4016,49.2,10.45,50.2975397013,135.84,6.145536,1.7924479999999998,6.4016,6.145536,1.7924479999999998,6.4016,0.0,0.0,0.0,137.36,60.745536,25.752448,65.9788505653,6.145536,1.7924479999999998,6.4016,54.6,23.96,59.6258467445,135.51
2021-07-10 03:30:00,64.765696,56.318328,85.8274399425,5.205696,1.518328,5.4226,59.56,54.8,80.9347490266,136.36,62.385696,13.898328,63.9150888805,5.205696,1.518328,5.4226,57.18,12.38,58.5048442439,133.84,54.655696,11.908328,55.9379422307,5.205696,1.518328,5.4226,49.45,10.39,50.5297397579,135.26,5.205696,1.518328,5.4226,5.205696,1.518328,5.4226,0.0,0.0,0.0,136.36,60.085696,25.478328,65.2643552139,5.205696,1.518328,5.4226,54.88,23.96,59.8823513232,134.94
2021-07-10 04:00:00,64.389984,56.357912,85.5703469931,4.929984,1.4379119999999999,5.1354,59.46,54.92,80.9425598804,136.36,62.019984,13.787912,63.5341241592,4.929984,1.4379119999999999,5.1354,57.09,12.35,58.4105350087,133.84,54.309984,11.847912,55.5872951387,4.929984,1.4379119999999999,5.1354,49.38,10.41,50.4653594062,135.26,4.929984,1.4379119999999999,5.1354,4.929984,1.4379119999999999,5.1354,0.0,0.0,0.0,136.36,59.729984,25.437912,64.9211703188,4.929984,1.4379119999999999,5.1354,54.8,24.0,59.8250783535,134.94
2021-07-10 04:30:00,64.428512,55.835816,85.2565041913,4.168512,1.215816,4.3422,60.26,54.62,81.3302649694,136.43,62.008512,13.765816,63.5181332424,4.168512,1.215816,4.3422,57.84,12.55,59.1858775385,133.93,54.238512,11.445816,55.4330486973,4.168512,1.215816,4.3422,50.07,10.23,51.1043814169,135.33,4.168512,1.215816,4.3422,4.168512,1.215816,4.3422,0.0,0.0,0.0,136.43,59.728512,24.975816,64.7401462047,4.168512,1.215816,4.3422,55.56,23.76,60.427238891100004,135.01
2021-07-10 05:00:00,63.524912,56.201016,84.8172661906,4.494912,1.311016,4.6822,59.03,54.89,80.6067801118,136.29,61.164912,13.721016,62.6850280373,4.494912,1.311016,4.6822,56.67,12.41,58.012903737,133.78,53.584912,11.661016,54.83905623,4.494912,1.311016,4.6822,49.09,10.35,50.1692196471,135.18,4.494912,1.311016,4.6822,4.494912,1.311016,4.6822,0.0,0.0,0.0,136.29,58.974912,25.231016,64.1454941036,4.494912,1.311016,4.6822,54.48,23.92,59.4998890755,134.86
2021-07-10 05:30:00,63.4968,56.1024,84.7308851364,4.8768,1.4224,5.08,58.62,54.68,80.1636251675,136.51,61.1668,14.0624,62.7624769747,4.8768,1.4224,5.08,56.29,12.64,57.6917125764,134.01,53.4968,11.612400000000001,54.7426291294,4.8768,1.4224,5.08,48.62,10.19,49.6763575557,135.39,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0.0,0.0,0.0,136.51,58.8768,25.1824,64.0361682801,4.8768,1.4224,5.08,54.0,23.76,58.9960812258,135.06
2021-07-10 06:00:00,63.877328,56.321304,85.1610375505,5.627328,1.6413039999999999,5.8618,58.25,54.68,79.8934596823,136.51,61.557328,14.231304,63.1809674193,5.627328,1.6413039999999999,5.8618,55.93,12.59,57.3295124696,134.01,53.967328,11.841304,55.25114453,5.627328,1.6413039999999999,5.8618,48.34,10.2,49.4044087102,135.39,5.627328,1.6413039999999999,5.8618,5.627328,1.6413039999999999,5.8618,0.0,0.0,0.0,136.51,59.267328,25.361304,64.4655870123,5.627328,1.6413039999999999,5.8618,53.64,23.72,58.6505583946,135.06
2021-07-10 06:30:00,67.262304,54.875672,86.807585595,5.8823039999999995,1.715672,6.1274,61.38,53.16,81.2003078812,136.41,64.802304,15.325672,66.58990033,5.8823039999999995,1.715672,6.1274,58.92,13.61,60.4714684789,133.84,56.842304,10.955672,57.8884640753,5.8823039999999995,1.715672,6.1274,50.96,9.24,51.7909181228,135.3,5.8823039999999995,1.715672,6.1274,5.8823039999999995,1.715672,6.1274,0.0,0.0,0.0,136.41,62.442304,24.355672,67.0241753952,5.8823039999999995,1.715672,6.1274,56.56,22.64,60.9229283603,134.98
2021-07-10 07:00:00,69.594544,55.177992,88.8144771742,7.124544,2.077992,7.4214,62.47,53.1,81.9884802884,136.01,67.084544,15.427992,68.8357391247,7.124544,2.077992,7.4214,59.96,13.35,61.4282028062,133.37,58.974544,9.297992,59.703010772,7.124544,2.077992,7.4214,51.85,7.22,52.3502712505,134.88,7.124544,2.077992,7.4214,7.124544,2.077992,7.4214,0.0,0.0,0.0,136.01,64.644544,22.357992,68.4017315222,7.124544,2.077992,7.4214,57.52,20.28,60.9903992445,134.56
2021-07-10 07:30:00,73.49912,53.65516,90.9999826121,8.34912,2.43516,8.697,65.15,51.22,82.8734631833,135.35,70.85912,16.91516,72.8501031228,8.34912,2.43516,8.697,62.51,14.48,64.1651813681,132.55,62.40912,8.99516,63.0540336743,8.34912,2.43516,8.697,54.06,6.5600000000000005,54.4565625063,134.47,8.34912,2.43516,8.697,8.34912,2.43516,8.697,0.0,0.0,0.0,135.35,68.38912,21.87516,71.8024676414,8.34912,2.43516,8.697,60.04,19.44,63.1087569201,134.16
2021-07-10 08:00:00,77.331616,51.345888,92.8255301503,9.551616,2.785888,9.9496,67.78,48.56,83.3798656751,134.76,74.581616,19.195888,77.0123338257,9.551616,2.785888,9.9496,65.03,16.41,67.0685395696,131.79,65.721616,8.295888,66.2431322279,9.551616,2.785888,9.9496,56.17,5.51,56.4396048888,133.8,9.551616,2.785888,9.9496,9.551616,2.785888,9.9496,0.0,0.0,0.0,134.76,71.911616,20.945888,74.9000049389,9.551616,2.785888,9.9496,62.36,18.16,64.9504056954,133.49
2021-07-10 08:30:00,82.369968,50.710824,96.728482357,11.899968,3.470824,12.3958,70.47,47.24,84.838897329,134.23,79.519968,20.570824,82.1375925552,11.899968,3.470824,12.3958,67.62,17.1,69.7486515999,131.09,70.199968,6.880824,70.5363824286,11.899968,3.470824,12.3958,58.3,3.41,58.399641266,133.16,11.899968,3.470824,12.3958,11.899968,3.470824,12.3958,0.0,0.0,0.0,134.23,76.619968,19.190824,78.9867534598,11.899968,3.470824,12.3958,64.72,15.72,66.6017777541,132.85
2021-07-10 09:00:00,85.270048,50.266264,98.9832227321,12.810048,3.736264,13.3438,72.46,46.53,86.113253916,133.5,82.350048,21.246264,85.0466586031,12.810048,3.736264,13.3438,69.54,17.51,71.7106107909,130.14,72.760048,6.496264,73.0494765958,12.810048,3.736264,13.3438,59.95,2.76,60.0134993147,132.57,12.810048,3.736264,13.3438,12.810048,3.736264,13.3438,0.0,0.0,0.0,133.5,79.330048,18.656264,81.4942495034,12.810048,3.736264,13.3438,66.52,14.92,68.1726983477,132.26
2021-07-10 09:30:00,87.126752,48.256136,99.5978191313,13.666752,3.986136,14.2362,73.46,44.27,85.768318743,133.31,84.146752,23.096136,87.2588526757,13.666752,3.986136,14.2362,70.48,19.11,73.0248074287,129.89,74.476752,6.706136,74.7780639527,13.666752,3.986136,14.2362,60.81,2.7199999999999998,60.8708017033,132.39,13.666752,3.986136,14.2362,13.666752,3.986136,14.2362,0.0,0.0,0.0,133.31,81.186752,18.826135999999998,83.3409389016,13.666752,3.986136,14.2362,67.52,14.84,69.1315846773,132.09
2021-07-10 10:00:00,87.70048,47.98264,99.9685347177,15.06048,4.39264,15.688,72.64,43.59,84.7151562591,132.87,84.78048,23.92264,88.0909898548,15.06048,4.39264,15.688,69.72,19.53,72.4037243517,129.43,75.19048,5.78264,75.4125136035,15.06048,4.39264,15.688,60.13,1.3900000000000001,60.1460638779,131.76,15.06048,4.39264,15.688,15.06048,4.39264,15.688,0.0,0.0,0.0,132.87,81.78048,17.71264,83.6766665493,15.06048,4.39264,15.688,66.72,13.32,68.0366136723,131.48
