Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-10 10:30:00,85.938864,48.596752,98.7275678347,19.428864,5.666752,20.2384,66.51,42.93,79.1616384368,132.72,83.308864,26.026752,87.2797722307,19.428864,5.666752,20.2384,63.88,20.36,67.046133371,129.1,74.038864,6.426752,74.3172693503,19.428864,5.666752,20.2384,54.61,0.76,54.6152881527,131.68,19.428864,5.666752,20.2384,19.428864,5.666752,20.2384,0.0,0.0,0.0,132.72,80.028864,18.306752,82.0960184292,19.428864,5.666752,20.2384,60.6,12.64,61.9041969498,131.41
2021-07-10 11:00:00,85.34736,49.49048,98.6583978666,20.36736,5.94048,21.216,64.98,43.55,78.2240557629,132.72,82.78736,25.92048,86.7503213781,20.36736,5.94048,21.216,62.42,19.98,65.5397345127,129.1,73.56736,6.35048,73.8409442897,20.36736,5.94048,21.216,53.2,0.41000000000000003,53.2015798638,131.68,20.36736,5.94048,21.216,20.36736,5.94048,21.216,0.0,0.0,0.0,132.72,79.36736,18.22048,81.4319576383,20.36736,5.94048,21.216,59.0,12.28,60.2644040873,131.41
2021-07-10 11:30:00,85.763504,49.072272,98.8102550224,18.933504,5.522272,19.7224,66.83,43.55,79.76748335,133.07,83.113504,25.562272,86.9556455727,18.933504,5.522272,19.7224,64.18,20.04,67.2359576417,129.68,73.733504,5.862272,73.9661804146,18.933504,5.522272,19.7224,54.8,0.34,54.8010547344,132.11,18.933504,5.522272,19.7224,18.933504,5.522272,19.7224,0.0,0.0,0.0,133.07,79.773504,17.762272,81.7270472184,18.933504,5.522272,19.7224,60.84,12.24,62.0590299634,131.86
2021-07-10 12:00:00,86.415312,48.008216,98.8554244923,18.165312,5.298216,18.9222,68.25,42.71,80.5121518778,133.07,83.695312,25.958216,87.6283871167,18.165312,5.298216,18.9222,65.53,20.66,68.7096536158,129.68,74.335312,5.538216,74.5413338129,18.165312,5.298216,18.9222,56.17,0.24,56.1705127269,132.11,18.165312,5.298216,18.9222,18.165312,5.298216,18.9222,0.0,0.0,0.0,133.07,80.485312,17.418216,82.3485257692,18.165312,5.298216,18.9222,62.32,12.12,63.4876113899,131.86
2021-07-10 12:30:00,85.27448,49.39964,98.5497913311,19.88448,5.79964,20.713,65.39,43.6,78.5926974979,132.97,82.70448,25.74964,86.6202919194,19.88448,5.79964,20.713,62.82,19.95,65.9117205055,129.65,73.88448,6.15964,74.1407954489,19.88448,5.79964,20.713,54.0,0.36,54.0011999867,132.03,19.88448,5.79964,20.713,19.88448,5.79964,20.713,0.0,0.0,0.0,132.97,79.80448,18.03964,81.8179909274,19.88448,5.79964,20.713,59.92,12.24,61.1573707741,131.78
2021-07-10 13:00:00,80.80064,50.90352,95.4982291605,25.04064,7.30352,26.084,55.76,43.6,70.7823254775,132.97,78.70064,27.35352,83.3187001387,25.04064,7.30352,26.084,53.66,20.05,57.2834888951,129.65,70.41064,7.54352,70.8135786357,25.04064,7.30352,26.084,45.37,0.24,45.3706347763,132.03,25.04064,7.30352,26.084,25.04064,7.30352,26.084,0.0,0.0,0.0,132.97,75.32064,19.42352,77.7847796114,25.04064,7.30352,26.084,50.28,12.12,51.7201392109,131.78
2021-07-10 13:30:00,78.329984,51.487912,93.7368202766,26.769984,7.807912,27.8854,51.56,43.68,67.5749657788,132.97,76.409984,27.967912,81.3676210573,26.769984,7.807912,27.8854,49.64,20.16,53.5775624679,129.71,68.559984,8.077912,69.0342238919,26.769984,7.807912,27.8854,41.79,0.27,41.7908722091,132.06,26.769984,7.807912,27.8854,26.769984,7.807912,27.8854,0.0,0.0,0.0,132.97,73.089984,20.007912,75.7790360438,26.769984,7.807912,27.8854,46.32,12.2,47.8997118989,131.8
2021-07-10 14:00:00,77.327776,52.314768,93.3617688993,28.027776,8.174768,29.1956,49.3,44.14,66.1727254993,133.16,75.527776,28.074768,80.5769045432,28.027776,8.174768,29.1956,47.5,19.9,51.5000970873,129.92,67.887776,8.614768,68.4321880252,28.027776,8.174768,29.1956,39.86,0.44,39.8624284258,132.24,28.027776,8.174768,29.1956,28.027776,8.174768,29.1956,0.0,0.0,0.0,133.16,72.187776,20.614768,75.0735883219,28.027776,8.174768,29.1956,44.16,12.44,45.8787445338,131.97
2021-07-10 14:30:00,77.510992,52.219456,93.460288175,26.980992,7.869456,28.1052,50.53,44.35,67.2324579351,133.53,75.640992,27.749456,80.5704162769,26.980992,7.869456,28.1052,48.66,19.88,52.5643415254,130.37,67.640992,8.409456,68.1617396269,26.980992,7.869456,28.1052,40.66,0.54,40.6635856756,132.63,26.980992,7.869456,28.1052,26.980992,7.869456,28.1052,0.0,0.0,0.0,133.53,72.020992,20.429456,74.8624469352,26.980992,7.869456,28.1052,45.04,12.56,46.7584773063,132.38
2021-07-10 15:00:00,77.632688,51.940784,93.405991717,23.522688,6.860784,24.5028,54.11,45.08,70.4279667462,133.53,75.592688,26.170784,79.99477741850001,23.522688,6.860784,24.5028,52.07,19.31,55.5352230571,130.37,67.652688,8.030784,68.1276719497,23.522688,6.860784,24.5028,44.13,1.17,44.1455071327,132.63,23.522688,6.860784,24.5028,23.522688,6.860784,24.5028,0.0,0.0,0.0,133.53,72.442688,20.100784,75.1796818434,23.522688,6.860784,24.5028,48.92,13.24,50.6800157853,132.38
2021-07-10 15:30:00,78.064608,52.571344,94.1160413116,20.884608,6.091344,21.7548,57.18,46.48,73.6881455867,133.63,75.864608,24.281344,79.6556489738,20.884608,6.091344,21.7548,54.98,18.19,57.9109359275,130.51,67.854608,8.291344,68.3593023089,20.884608,6.091344,21.7548,46.97,2.2,47.0214940214,132.73,20.884608,6.091344,21.7548,20.884608,6.091344,21.7548,0.0,0.0,0.0,133.63,72.964608,20.571344,75.8090641979,20.884608,6.091344,21.7548,52.08,14.48,54.0554974078,132.48
2021-07-10 16:00:00,79.169056,52.756808,95.1368499493,19.429056,5.666808,20.2386,59.74,47.09,76.0679676342,133.9,76.849056,23.416808,80.3375647191,19.429056,5.666808,20.2386,57.42,17.75,60.1009059832,130.85,68.579056,8.276808,69.0767144016,19.429056,5.666808,20.2386,49.15,2.61,49.219250299,133.02,19.429056,5.666808,20.2386,19.429056,5.666808,20.2386,0.0,0.0,0.0,133.9,73.949056,20.586808,76.7611851584,19.429056,5.666808,20.2386,54.52,14.92,56.5246565668,132.75
2021-07-10 16:30:00,80.368528,52.257904,95.8644293957,20.598528,6.007904,21.4568,59.77,46.25,75.5745684738,134.07,78.038528,24.427904,81.7724546913,20.598528,6.007904,21.4568,57.44,18.42,60.3212234624,131.08,69.528528,7.967904,69.983595935,20.598528,6.007904,21.4568,48.93,1.96,48.9692403453,133.2,20.598528,6.007904,21.4568,20.598528,6.007904,21.4568,0.0,0.0,0.0,134.07,74.878528,20.207904,77.5574196291,20.598528,6.007904,21.4568,54.28,14.2,56.1066698352,132.93
2021-07-10 17:00:00,84.028608,51.278344,98.4391971005,17.788608,5.188344,18.5298,66.24,46.09,80.6971232449,133.85,81.388608,23.538344,84.7240175537,17.788608,5.188344,18.5298,63.6,18.35,66.1942784537,130.84,72.188608,7.298344,72.5566051447,17.788608,5.188344,18.5298,54.4,2.11,54.4409046582,132.98,17.788608,5.188344,18.5298,17.788608,5.188344,18.5298,0.0,0.0,0.0,133.85,78.148608,19.468344,80.537080593,17.788608,5.188344,18.5298,60.36,14.28,62.0261880176,132.71
2021-07-10 17:30:00,88.974768,49.442224,101.7892079482,13.584768,3.962224,14.1508,75.39,45.48,88.045911319,133.44,85.884768,22.552224,88.7963748233,13.584768,3.962224,14.1508,72.3,18.59,74.6517119697,130.32,76.174768,5.762224,76.3923982166,13.584768,3.962224,14.1508,62.59,1.8,62.6158773795,132.57,13.584768,3.962224,14.1508,13.584768,3.962224,14.1508,0.0,0.0,0.0,133.44,83.104768,17.842224,84.9985142317,13.584768,3.962224,14.1508,69.52,13.88,70.892064436,132.3
2021-07-10 18:00:00,91.823216,48.764688,103.9687346865,11.913216,3.474688,12.4096,79.91,45.29,91.8520124984,133.44,88.533216,22.064688,91.2413326943,11.913216,3.474688,12.4096,76.62,18.59,78.8429610048,130.32,78.413216,4.524688,78.5436518438,11.913216,3.474688,12.4096,66.5,1.05,66.5082889571,132.57,11.913216,3.474688,12.4096,11.913216,3.474688,12.4096,0.0,0.0,0.0,133.44,85.713216,16.474688,87.2821330042,11.913216,3.474688,12.4096,73.8,13.0,74.936239564,132.3
2021-07-10 18:30:00,92.811088,50.196984,105.5160426591,9.761088,2.846984,10.1678,83.05,47.35,95.5998169454,132.84,89.371088,19.436984,91.4603067856,9.761088,2.846984,10.1678,79.61,16.59,81.3202324148,129.66,79.131088,4.166984,79.2407271781,9.761088,2.846984,10.1678,69.37,1.32,69.3825576064,132.25,9.761088,2.846984,10.1678,9.761088,2.846984,10.1678,0.0,0.0,0.0,132.84,86.801088,16.126984,88.2865136412,9.761088,2.846984,10.1678,77.04,13.28,78.1762112154,131.97
2021-07-10 19:00:00,91.646896,50.869928,104.8184293011,8.056896,2.349928,8.3926,83.59,48.52,96.6513243572,132.84,88.166896,17.919928,89.9695802469,8.056896,2.349928,8.3926,80.11,15.57,81.6090497433,129.66,77.966896,4.5899280000000005,78.1018841701,8.056896,2.349928,8.3926,69.91,2.24,69.9458769335,132.25,8.056896,2.349928,8.3926,8.056896,2.349928,8.3926,0.0,0.0,0.0,132.84,85.696896,16.669928,87.3031756786,8.056896,2.349928,8.3926,77.64,14.32,78.9495535136,131.97
2021-07-10 19:30:00,89.532976,50.338368,102.7137044621,7.262976,2.118368,7.5656,82.27,48.22,95.3599564807,133.23,86.122976,18.018368,87.9876615241,7.262976,2.118368,7.5656,78.86,15.9,80.4469365483,130.11,76.132976,5.498368,76.3312654505,7.262976,2.118368,7.5656,68.87,3.38,68.95289189,132.52,7.262976,2.118368,7.5656,7.262976,2.118368,7.5656,0.0,0.0,0.0,133.23,83.742976,17.718368,85.5968842536,7.262976,2.118368,7.5656,76.48,15.6,78.0547910125,132.22
2021-07-10 20:00:00,88.056672,50.265696,101.3933808396,6.156672,1.795696,6.4132,81.9,48.47,95.1680140593,133.23,84.666672,16.895696,86.336028927,6.156672,1.795696,6.4132,78.51,15.1,79.9489218189,130.11,74.706672,6.465696,74.9859457904,6.156672,1.795696,6.4132,68.55,4.67,68.708888799,132.52,6.156672,1.795696,6.4132,6.156672,1.795696,6.4132,0.0,0.0,0.0,133.23,82.316672,18.755696,84.4263621246,6.156672,1.795696,6.4132,76.16,16.96,78.0255547882,132.22
2021-07-10 20:30:00,87.144336,50.605848,100.7724523304,5.334336,1.5558480000000001,5.5565999999999995,81.81,49.05,95.3875180514,132.99,83.744336,16.325848,85.3208481264,5.334336,1.5558480000000001,5.5565999999999995,78.41,14.77,79.7889779356,129.83,73.784336,6.6258479999999995,74.08123987,5.334336,1.5558480000000001,5.5565999999999995,68.45,5.07,68.6375072391,132.18,5.334336,1.5558480000000001,5.5565999999999995,5.334336,1.5558480000000001,5.5565999999999995,0.0,0.0,0.0,132.99,81.334336,18.995848,83.5231492091,5.334336,1.5558480000000001,5.5565999999999995,76.0,17.44,77.9753396915,131.88
2021-07-10 21:00:00,85.78176,50.65968,99.6238602264,4.66176,1.35968,4.856,81.12,49.3,94.9259943324,132.99,82.41176,15.97968,83.9466995134,4.66176,1.35968,4.856,77.75,14.62,79.1126216226,129.83,72.59176,6.6296800000000005,72.8938699535,4.66176,1.35968,4.856,67.93,5.27,68.1341162708,132.18,4.66176,1.35968,4.856,4.66176,1.35968,4.856,0.0,0.0,0.0,132.99,80.10176,19.03968,82.3334766034,4.66176,1.35968,4.856,75.44,17.68,77.4840370657,131.88
2021-07-10 21:30:00,84.945904,51.205472,99.1857195826,4.235904,1.235472,4.4124,80.71,49.97,94.9268402508,132.95,81.595904,15.465472,83.0486145204,4.235904,1.235472,4.4124,77.36,14.23,78.657882631,129.79,71.885904,6.895472,72.2158620249,4.235904,1.235472,4.4124,67.65,5.66,67.8863616642,132.13,4.235904,1.235472,4.4124,4.235904,1.235472,4.4124,0.0,0.0,0.0,132.95,79.395904,19.395472,81.730617923,4.235904,1.235472,4.4124,75.16,18.16,77.3227728422,131.82
2021-07-10 22:00:00,85.146336,51.201848,99.3555623649,4.3263359999999995,1.261848,4.5066,80.82,49.94,95.0046104144,133.29,81.786336,15.641848,83.2686745731,4.3263359999999995,1.261848,4.5066,77.46,14.38,78.7834754247,130.19,72.016336,6.781848,72.3349577532,4.3263359999999995,1.261848,4.5066,67.69,5.52,67.914700176,132.48,4.3263359999999995,1.261848,4.5066,4.3263359999999995,1.261848,4.5066,0.0,0.0,0.0,133.29,79.486336,19.301848,81.7963259989,4.3263359999999995,1.261848,4.5066,75.16,18.04,77.2946776952,132.17
2021-07-10 22:30:00,83.246352,52.218936,98.2688780758,4.076352,1.188936,4.2462,79.17,51.03,94.1910282352,133.27,79.956352,14.778936,81.3107322218,4.076352,1.188936,4.2462,75.88,13.59,77.0873692637,130.15,70.326352,7.478936,70.7229119121,4.076352,1.188936,4.2462,66.25,6.29,66.5479270902,132.45,4.076352,1.188936,4.2462,4.076352,1.188936,4.2462,0.0,0.0,0.0,133.27,77.676352,20.108936,80.2370548256,4.076352,1.188936,4.2462,73.6,18.92,75.9929365139,132.14
2021-07-10 23:00:00,79.800432,52.986376,95.7896914548,4.170432,1.216376,4.3442,75.63,51.77,91.6516764713,133.58,76.660432,14.526375999999999,78.024595059,4.170432,1.216376,4.3442,72.49,13.31,73.701805948,130.5,67.410432,7.886376,67.8701795256,4.170432,1.216376,4.3442,63.24,6.67,63.5907737019,132.76,4.170432,1.216376,4.3442,4.170432,1.216376,4.3442,0.0,0.0,0.0,133.58,74.370432,20.616376,77.1751003578,4.170432,1.216376,4.3442,70.2,19.4,72.8313119475,132.45
2021-07-10 23:30:00,75.259344,54.129392,92.703613401,4.009344,1.169392,4.1764,71.25,52.96,88.7768218625,134.54,72.339344,13.909392,73.6644546315,4.009344,1.169392,4.1764,68.33,12.74,69.5075283692,131.65,63.639344,8.379392,64.1886307304,4.009344,1.169392,4.1764,59.63,7.21,60.0643072049,133.73,4.009344,1.169392,4.1764,4.009344,1.169392,4.1764,0.0,0.0,0.0,134.54,70.209344,21.289392,73.3661379428,4.009344,1.169392,4.1764,66.2,20.12,69.189987715,133.43
2021-07-11 00:00:00,71.460064,55.113352,90.2442370213,4.160064,1.213352,4.3334,67.3,53.9,86.2235466679,134.54,68.730064,13.543352,70.0517243245,4.160064,1.213352,4.3334,64.57,12.33,65.7367005561,131.65,60.410064,9.363352,61.1314010404,4.160064,1.213352,4.3334,56.25,8.15,56.8373556739,133.73,4.160064,1.213352,4.3334,4.160064,1.213352,4.3334,0.0,0.0,0.0,134.54,66.600064,22.493352,70.2959416254,4.160064,1.213352,4.3334,62.44,21.28,65.9665976082,133.43
2021-07-11 00:30:00,68.551952,56.799736,89.0257273639,4.181952,1.219736,4.3562,64.37,55.58,85.0448899112,135.77,65.961952,12.639736,67.1620580224,4.181952,1.219736,4.3562,61.78,11.42,62.8266249292,133.2,57.911952,10.109736,58.7877618764,4.181952,1.219736,4.3562,53.73,8.89,54.4604902659,134.94,4.181952,1.219736,4.3562,4.181952,1.219736,4.3562,0.0,0.0,0.0,135.77,63.861952,23.419736,68.0208273072,4.181952,1.219736,4.3562,59.68,22.2,63.6752887704,133.94
2021-07-11 01:00:00,66.455936,57.519648,87.8914178727,4.695936,1.369648,4.8916,61.76,56.15,83.4692763836,135.77,63.985936,12.519648,65.1992453318,4.695936,1.369648,4.8916,59.29,11.15,60.3293179143,133.2,56.205936,10.529648,57.1837453184,4.695936,1.369648,4.8916,51.51,9.16,52.3181201879,134.94,4.695936,1.369648,4.8916,4.695936,1.369648,4.8916,0.0,0.0,0.0,135.77,61.855936,23.929648,66.3233358015,4.695936,1.369648,4.8916,57.16,22.56,61.4509495451,134.64
2021-07-11 01:30:00,65.753568,57.870624,87.5930409729,5.213568,1.520624,5.4308,60.54,56.35,82.7067959723,136.08,63.333568,12.570624,64.5690438473,5.213568,1.520624,5.4308,58.12,11.05,59.1611096921,133.54,55.643568,10.820624,56.6859115082,5.213568,1.520624,5.4308,50.43,9.3,51.280355888,135.25,5.213568,1.520624,5.4308,5.213568,1.520624,5.4308,0.0,0.0,0.0,136.08,61.173568,24.240624,65.8013166567,5.213568,1.520624,5.4308,55.96,22.72,60.3963575061,134.95
2021-07-11 02:00:00,65.137264,58.282952,87.4057529871,5.427264,1.5829520000000001,5.6533999999999995,59.71,56.7,82.3418125863,136.19,62.767264,12.852952,64.0697105125,5.427264,1.5829520000000001,5.6533999999999995,57.34,11.27,58.4370473244,133.68,55.107264,10.802952,56.1561601027,5.427264,1.5829520000000001,5.6533999999999995,49.68,9.22,50.5283168134,135.36,5.427264,1.5829520000000001,5.6533999999999995,5.427264,1.5829520000000001,5.6533999999999995,0.0,0.0,0.0,136.19,60.547264,24.302952,65.2426597695,5.427264,1.5829520000000001,5.6533999999999995,55.12,22.72,59.6188963333,135.06
2021-07-11 02:30:00,64.084544,58.642992,86.8667329327,5.324544,1.552992,5.5464,58.76,57.09,81.9268313802,136.73,61.754544,12.582992,63.0234511299,5.324544,1.552992,5.5464,56.43,11.03,57.4978764825,134.3,54.174544,11.592992,55.4010711189,5.324544,1.552992,5.5464,48.85,10.04,49.8710747829,135.9,5.324544,1.552992,5.5464,5.324544,1.552992,5.5464,0.0,0.0,0.0,136.73,59.524544,25.192992,64.6363534268,5.324544,1.552992,5.5464,54.2,23.64,59.1311220932,135.6
2021-07-11 03:00:00,63.28504,59.18272,86.6463538437,5.49504,1.6027200000000001,5.724,57.79,57.58,81.5790444906,136.91,60.98504,12.37272,62.2274802961,5.49504,1.6027200000000001,5.724,55.49,10.77,56.5255075165,134.52,53.52504,12.15272,54.8873255898,5.49504,1.6027200000000001,5.724,48.03,10.55,49.1750282155,136.02,5.49504,1.6027200000000001,5.724,5.49504,1.6027200000000001,5.724,0.0,0.0,0.0,136.91,58.81504,25.88272,64.2582611405,5.49504,1.6027200000000001,5.724,53.32,24.28,58.5878895336,135.7
2021-07-11 03:30:00,62.09368,58.98524,85.643935184,5.98368,1.74524,6.233,56.11,57.24,80.1545363657,137.15,59.87368,12.985240000000001,61.2656022136,5.98368,1.74524,6.233,53.89,11.24,55.0497020882,134.77,52.52368,12.42524,53.9733596305,5.98368,1.74524,6.233,46.54,10.68,47.7497015697,136.24,5.98368,1.74524,6.233,5.98368,1.74524,6.233,0.0,0.0,0.0,137.15,57.62368,26.22524,63.3107550879,5.98368,1.74524,6.233,51.64,24.48,57.148578285,135.91
2021-07-11 04:00:00,61.599168,58.161424,84.7184085072,5.079168,1.481424,5.2908,56.52,56.68,80.0445675858,137.3,59.359168,13.221424,60.8137885536,5.079168,1.481424,5.2908,54.28,11.74,55.5350880075,134.97,52.039168,12.831424,53.5977653266,5.079168,1.481424,5.2908,46.96,11.35,48.3121527154,136.32,5.079168,1.481424,5.2908,5.079168,1.481424,5.2908,0.0,0.0,0.0,137.3,57.159168,26.681424,63.079861074,5.079168,1.481424,5.2908,52.08,25.2,57.8564292019,135.98
2021-07-11 04:30:00,61.74408,58.02744,84.7320199688,4.17408,1.21744,4.348,57.57,56.81,80.8806589983,137.57,59.45408,12.86744,60.8305732408,4.17408,1.21744,4.348,55.28,11.65,56.4942554602,135.24,52.09408,12.90744,53.6693131911,4.17408,1.21744,4.348,47.92,11.69,49.325272427,136.42,4.17408,1.21744,4.348,4.17408,1.21744,4.348,0.0,0.0,0.0,137.57,57.37408,26.81744,63.3321414765,4.17408,1.21744,4.348,53.2,25.6,59.0389701807,136.11
2021-07-11 05:00:00,60.600416,54.514288,81.5120728207,4.060416,1.184288,4.2296,56.54,53.33,77.7229727944,137.57,58.370416,15.964288,60.5141632625,4.060416,1.184288,4.2296,54.31,14.78,56.2852067599,135.24,50.110416,16.184288,52.6591394704,4.060416,1.184288,4.2296,46.05,15.0,48.4314205862,136.42,4.060416,1.184288,4.2296,4.060416,1.184288,4.2296,0.0,0.0,0.0,137.57,56.140416,31.984288,64.6122355868,4.060416,1.184288,4.2296,52.08,30.8,60.5059203715,136.11
2021-07-11 05:30:00,60.520976,53.417368,80.7230062624,4.070976,1.187368,4.2406,56.45,52.23,76.9062767269,136.62,58.300976,17.077368,60.7506403288,4.070976,1.187368,4.2406,54.23,15.89,56.5100433551,134.08,49.680976,17.947368,52.82336031,4.070976,1.187368,4.2406,45.61,16.76,48.5918686613,136.24,4.070976,1.187368,4.2406,4.070976,1.187368,4.2406,0.0,0.0,0.0,136.62,55.990976,33.547368,65.2718568233,4.070976,1.187368,4.2406,51.92,32.36,61.1788852465,135.92
2021-07-11 06:00:00,60.827616,53.463888,80.9838637527,5.327616,1.553888,5.5496,55.5,51.91,75.9927503121,136.54,58.647616,17.873888,61.3108370088,5.327616,1.553888,5.5496,53.32,16.32,55.7616785974,133.95,50.037616,18.003888,53.1780311602,5.327616,1.553888,5.5496,44.71,16.45,47.6401784212,136.36,5.327616,1.553888,5.5496,5.327616,1.553888,5.5496,0.0,0.0,0.0,136.54,56.207616,33.593888,65.4816417583,5.327616,1.553888,5.5496,50.88,32.04,60.1276641821,136.05
2021-07-11 06:30:00,62.715808,53.277944,82.2910194976,6.335808,1.847944,6.5998,56.38,51.43,76.3134935644,136.36,60.505808,18.397944,63.2411032886,6.335808,1.847944,6.5998,54.17,16.55,56.6417813985,133.73,51.675808,17.477944,54.5515138096,6.335808,1.847944,6.5998,45.34,15.63,47.9584455545,136.22,6.335808,1.847944,6.5998,6.335808,1.847944,6.5998,0.0,0.0,0.0,136.36,57.975808,32.927944,66.6741614819,6.335808,1.847944,6.5998,51.64,31.08,60.2715189787,135.89
2021-07-11 07:00:00,63.85216,54.03188,83.6453369471,7.8921600000000005,2.30188,8.221,55.96,51.73,76.2070501988,136.36,61.66216,18.43188,64.3580311709,7.8921600000000005,2.30188,8.221,53.77,16.13,56.1372407587,133.73,52.77216,16.34188,55.2445283535,7.8921600000000005,2.30188,8.221,44.88,14.04,47.0248444974,136.22,7.8921600000000005,2.30188,8.221,7.8921600000000005,2.30188,8.221,0.0,0.0,0.0,136.36,58.93216,31.46188,66.8045610374,7.8921600000000005,2.30188,8.221,51.04,29.16,58.7825416259,135.89
2021-07-11 07:30:00,66.169312,53.665216,85.1958523573,9.309312,2.715216,9.6972,56.86,50.95,76.3476397802,135.96,63.929312,19.305216,66.7805982124,9.309312,2.715216,9.6972,54.62,16.59,57.0839075397,133.23,54.869312,15.195216,56.9344885692,9.309312,2.715216,9.6972,45.56,12.48,47.2383742311,136.02,9.309312,2.715216,9.6972,9.309312,2.715216,9.6972,0.0,0.0,0.0,135.96,61.189312,30.075216,68.181012903,9.309312,2.715216,9.6972,51.88,27.36,58.6523997804,135.72
2021-07-11 08:00:00,67.69464,53.46552,86.2619621479,13.18464,3.84552,13.734,54.51,49.62,73.7121733501,135.53,65.59464,21.36552,68.9865366691,13.18464,3.84552,13.734,52.41,17.52,55.2608224694,132.5,56.58464,14.91552,58.5174693643,13.18464,3.84552,13.734,43.4,11.07,44.7895624002,135.74,13.18464,3.84552,13.734,13.18464,3.84552,13.734,0.0,0.0,0.0,135.53,62.54464,29.48552,69.1464234968,13.18464,3.84552,13.734,49.36,25.64,55.6221107115,135.4
2021-07-11 08:30:00,70.472784,51.838312,87.4849922885,17.582784,5.128312,18.3154,52.89,46.71,70.5632779851,134.52,68.462784,24.698312,72.7815870168,17.582784,5.128312,18.3154,50.88,19.57,54.5138450304,131.05,59.432784,15.468312,61.4127388261,17.582784,5.128312,18.3154,41.85,10.34,43.1084458082,134.58,17.582784,5.128312,18.3154,17.582784,5.128312,18.3154,0.0,0.0,0.0,134.52,65.182784,29.888312,71.7084829305,17.582784,5.128312,18.3154,47.6,24.76,53.6546139675,134.24
2021-07-11 09:00:00,72.551024,52.138632,89.3425320342,22.041024,6.428632,22.9594,50.51,45.71,68.1224206851,134.52,70.681024,26.478632,75.4779776245,22.041024,6.428632,22.9594,48.64,20.05,52.6103801545,131.05,61.551024,14.538632,63.2447656006,22.041024,6.428632,22.9594,39.51,8.11,40.3337600528,134.58,22.041024,6.428632,22.9594,22.041024,6.428632,22.9594,0.0,0.0,0.0,134.52,66.961024,28.508632,72.7771999574,22.041024,6.428632,22.9594,44.92,22.08,50.0532995915,134.24
2021-07-11 09:30:00,75.731552,51.387536,91.5201989972,23.511552000000002,6.857536,24.4912,52.22,44.53,68.628341813,133.84,73.811552,27.167536,78.6525283825,23.511552000000002,6.857536,24.4912,50.3,20.31,54.2456090389,130.32,64.381552,13.447536,65.7709697541,23.511552000000002,6.857536,24.4912,40.87,6.59,41.3978864195,134.08,23.511552000000002,6.857536,24.4912,23.511552000000002,6.857536,24.4912,0.0,0.0,0.0,133.84,69.951552,27.017536,74.9877781956,23.511552000000002,6.857536,24.4912,46.44,20.16,50.6270599581,133.74
2021-07-11 10:00:00,77.007136,49.121248,91.3400021896,25.547136,7.451248,26.6116,51.46,41.67,66.2157118817,133.02,75.147136,30.011248,80.9182739282,25.547136,7.451248,26.6116,49.6,22.56,54.4895733145,129.51,65.457136,14.081248,66.954598039,25.547136,7.451248,26.6116,39.91,6.63,40.4569524309,133.32,25.547136,7.451248,26.6116,25.547136,7.451248,26.6116,0.0,0.0,0.0,133.02,70.907136,27.651248,76.1079066305,25.547136,7.451248,26.6116,45.36,20.2,49.6545023135,133.02
2021-07-11 10:30:00,78.276064,49.771352,92.759526062,25.856064,7.541352,26.9334,52.42,42.23,67.3144063333,132.79,76.336064,29.471352,81.8275947081,25.856064,7.541352,26.9334,50.48,21.93,55.0377624909,129.41,66.726064,14.661352,68.3178077766,25.856064,7.541352,26.9334,40.87,7.12,41.4855553175,132.8,25.856064,7.541352,26.9334,25.856064,7.541352,26.9334,0.0,0.0,0.0,132.79,72.296064,28.261352,77.6236103693,25.856064,7.541352,26.9334,46.44,20.72,50.8526498818,132.56
2021-07-11 11:00:00,79.466432,48.864376,93.2879470065,25.386432,7.404376,26.4442,54.08,41.46,68.1438038269,132.79,77.446432,30.004376,83.0554778969,25.386432,7.404376,26.4442,52.06,22.6,56.7538862105,129.41,67.696432,13.604376,69.0498801728,25.386432,7.404376,26.4442,42.31,6.2,42.7618533275,132.8,25.386432,7.404376,26.4442,25.386432,7.404376,26.4442,0.0,0.0,0.0,132.79,73.506432,27.044376,78.3236478887,25.386432,7.404376,26.4442,48.12,19.64,51.9736856496,132.56
2021-07-11 11:30:00,82.822336,48.379848,95.9174073513,22.902336,6.679848,23.8566,59.92,41.7,73.0020301088,132.62,80.502336,28.839848,85.5123554472,22.902336,6.679848,23.8566,57.6,22.16,61.7156835821,129.24,70.282336,12.009848,71.3010743439,22.902336,6.679848,23.8566,47.38,5.33,47.6788559007,132.68,22.902336,6.679848,23.8566,22.902336,6.679848,23.8566,0.0,0.0,0.0,132.62,76.822336,25.279848,80.8748540858,22.902336,6.679848,23.8566,53.92,18.6,57.0379382517,132.45
2021-07-11 12:00:00,85.836384,45.723112,97.2547571544,18.216384,5.313112,18.9754,67.62,40.41,78.7745675964,132.25,83.166384,28.283112,87.844076932,18.216384,5.313112,18.9754,64.95,22.97,68.8921142077,128.78,72.346384,9.833112,73.0115701069,18.216384,5.313112,18.9754,54.13,4.52,54.3183882309,132.45,18.216384,5.313112,18.9754,18.216384,5.313112,18.9754,0.0,0.0,0.0,132.25,79.856384,22.913111999999998,83.0785939161,18.216384,5.313112,18.9754,61.64,17.6,64.1034289254,132.21
2021-07-11 12:30:00,88.721568,45.859624,99.8730280997,15.941568,4.649624,16.6058,72.78,41.21,83.6372674111,131.91,85.771568,26.779624,89.8549394233,15.941568,4.649624,16.6058,69.83,22.13,73.2527528493,128.39,74.221568,9.249624,74.7956997462,15.941568,4.649624,16.6058,58.28,4.6,58.4612555459,132.12,15.941568,4.649624,16.6058,15.941568,4.649624,16.6058,0.0,0.0,0.0,131.91,82.261568,22.289624,85.2278880876,15.941568,4.649624,16.6058,66.32,17.64,68.6258843295,131.88
2021-07-11 13:00:00,88.579072,45.858896,99.7461294423,15.939072,4.648896,16.6032,72.64,41.21,83.5154698245,131.73,85.659072,26.948896,89.7982160821,15.939072,4.648896,16.6032,69.72,22.3,73.1995109273,128.19,74.139072,9.128896,74.698987538,15.939072,4.648896,16.6032,58.2,4.48,58.3721714518,132.02,15.939072,4.648896,16.6032,15.939072,4.648896,16.6032,0.0,0.0,0.0,131.73,82.219072,22.208896,85.1657845739,15.939072,4.648896,16.6032,66.28,17.56,68.5666974558,131.77
2021-07-11 13:30:00,86.584624,46.518432,98.2896822101,19.674624,5.7384319999999995,20.4944,66.91,40.78,78.3578745245,131.89,83.954624,28.458432,88.6468343647,19.674624,5.7384319999999995,20.4944,64.28,22.72,68.1770987942,128.37,72.674624,9.768432,73.3281885586,19.674624,5.7384319999999995,20.4944,53.0,4.03,53.1529952119,132.19,19.674624,5.7384319999999995,20.4944,19.674624,5.7384319999999995,20.4944,0.0,0.0,0.0,131.89,79.994624,22.778432,83.1744962911,19.674624,5.7384319999999995,20.4944,60.32,17.04,62.680650922,131.95
2021-07-11 14:00:00,84.042,48.721,97.1431603614,22.152,6.461,23.075,61.89,42.26,74.9418421177,131.89,81.632,28.181,86.3594359928,22.152,6.461,23.075,59.48,21.72,63.3216297958,128.34,70.692,10.771,71.5078548483,22.152,6.461,23.075,48.54,4.31,48.730972697,132.19,22.152,6.461,23.075,22.152,6.461,23.075,0.0,0.0,0.0,131.89,77.352,23.901,80.9604206079,22.152,6.461,23.075,55.2,17.44,57.8894947292,131.95
2021-07-11 14:30:00,82.56632,48.77976,95.8992293191,20.77632,6.05976,21.642,61.79,42.72,75.1199207934,132.63,80.15632,27.55976,84.7618782661,20.77632,6.05976,21.642,59.38,21.5,63.1524694687,129.23,70.06632,12.37976,71.1515822452,20.77632,6.05976,21.642,49.29,6.32,49.6935257353,132.88,20.77632,6.05976,21.642,20.77632,6.05976,21.642,0.0,0.0,0.0,132.63,76.85632,25.85976,81.0902035464,20.77632,6.05976,21.642,56.08,19.8,59.472736611,132.61
2021-07-11 15:00:00,81.085504,49.348272,94.9216040126,22.485504,6.558272,23.4224,58.6,42.79,72.5599345369,132.63,78.835504,28.088272,83.6898304149,22.485504,6.558272,23.4224,56.35,21.53,60.3229922998,129.23,68.935504,13.338272,70.2140528077,22.485504,6.558272,23.4224,46.45,6.78,46.9422080861,132.88,22.485504,6.558272,23.4224,22.485504,6.558272,23.4224,0.0,0.0,0.0,132.63,75.325504,26.878272,79.9773284035,22.485504,6.558272,23.4224,52.84,20.32,56.6124367962,132.61
2021-07-11 15:30:00,84.076688,47.747784,96.688884273,17.786688,5.187784,18.5278,66.29,42.56,78.7763778045,132.71,81.426688,26.847784,85.7386087149,17.786688,5.187784,18.5278,63.64,21.66,67.2250340275,129.34,71.076688,11.827784,72.0540911496,17.786688,5.187784,18.5278,53.29,6.64,53.7020828274,132.91,17.786688,5.187784,18.5278,17.786688,5.187784,18.5278,0.0,0.0,0.0,132.71,78.506688,25.347784,82.4973345899,17.786688,5.187784,18.5278,60.72,20.16,63.9792466351,132.65
2021-07-11 16:00:00,85.725632,48.144976,98.3200015045,15.925632,4.644976,16.5892,69.8,43.5,82.2453038173,132.69,82.945632,25.314976,86.7226952865,15.925632,4.644976,16.5892,67.02,20.67,70.1350789548,129.34,72.215632,10.924976,73.0373370665,15.925632,4.644976,16.5892,56.29,6.28,56.6392311035,132.88,15.925632,4.644976,16.5892,15.925632,4.644976,16.5892,0.0,0.0,0.0,132.69,79.965632,24.364976,83.59518142,15.925632,4.644976,16.5892,64.04,19.72,67.007462271,132.65
2021-07-11 16:30:00,81.192048,49.157264,94.9135673252,25.362048,7.397264,26.4188,55.83,41.76,69.7200580895,132.49,79.112048,29.447264,84.4147942948,25.362048,7.397264,26.4188,53.75,22.05,58.0970309052,129.13,68.902048,13.247264,70.1639666929,25.362048,7.397264,26.4188,43.54,5.85,43.9312428688,132.86,25.362048,7.397264,26.4188,25.362048,7.397264,26.4188,0.0,0.0,0.0,132.49,74.882048,26.597264,79.4653104503,25.362048,7.397264,26.4188,49.52,19.2,53.1118668472,132.59
2021-07-11 17:00:00,88.424736,47.398048,100.3270097774,15.044736,4.388048,15.6716,73.38,43.01,85.0557728787,132.18,85.454736,24.888048,89.0052068032,15.044736,4.388048,15.6716,70.41,20.5,73.3336082571,128.78,74.154736,10.358048,74.8746554556,15.044736,4.388048,15.6716,59.11,5.97,59.4107145219,132.43,15.044736,4.388048,15.6716,15.044736,4.388048,15.6716,0.0,0.0,0.0,132.18,82.364736,23.628048,85.6868390632,15.044736,4.388048,15.6716,67.32,19.24,70.0154268715,132.15
2021-07-11 17:30:00,91.695872,46.706296,102.9058357329,11.815872,3.446296,12.3082,79.88,43.26,90.8418515884,131.79,88.415872,23.566296,91.5026596809,11.815872,3.446296,12.3082,76.6,20.12,79.1983232146,128.28,76.775872,8.406296,77.2347093851,11.815872,3.446296,12.3082,64.96,4.96,65.1490844141,132.18,11.815872,3.446296,12.3082,11.815872,3.446296,12.3082,0.0,0.0,0.0,131.79,85.815872,21.446296,88.4551157324,11.815872,3.446296,12.3082,74.0,18.0,76.1577310586,131.9
2021-07-11 18:00:00,94.30312,45.57216,104.7372913952,9.57312,2.79216,9.972,84.73,42.78,94.9173393011,131.46,90.79312,23.38216,93.7556187415,9.57312,2.79216,9.972,81.22,20.59,83.7892385692,127.91,78.61312,7.92216,79.0112856192,9.57312,2.79216,9.972,69.04,5.13,69.2303293362,132.01,9.57312,2.79216,9.972,9.57312,2.79216,9.972,0.0,0.0,0.0,131.46,88.25312,20.99216,90.7154009593,9.57312,2.79216,9.972,78.68,18.2,80.7575532071,131.73
2021-07-11 18:30:00,96.7412,42.1266,105.5154500772,7.2912,2.1266,7.595,89.45,40.0,97.9862362784,131.54,93.0012,25.0166,96.3070790596,7.2912,2.1266,7.595,85.71,22.89,88.7139008273,128.02,80.3512,7.9266000000000005,80.7412306632,7.2912,2.1266,7.595,73.06,5.8,73.2898601445,132.01,7.2912,2.1266,7.595,7.2912,2.1266,7.595,0.0,0.0,0.0,131.54,90.5712,21.1266,93.0025564003,7.2912,2.1266,7.595,83.28,19.0,85.4198946382,131.73
2021-07-11 19:00:00,95.235008,42.663544,104.3546105134,6.595008,1.923544,6.8698,88.64,40.74,97.5540732107,131.48,91.555008,24.293544,94.7232588648,6.595008,1.923544,6.8698,84.96,22.37,87.8556685707,127.95,78.855008,8.283544,79.2888982638,6.595008,1.923544,6.8698,72.26,6.36,72.5393493216,131.62,6.595008,1.923544,6.8698,6.595008,1.923544,6.8698,0.0,0.0,0.0,131.48,88.915008,21.563544,91.4924318044,6.595008,1.923544,6.8698,82.32,19.64,84.6304436949,131.34
2021-07-11 19:30:00,92.852368,42.939024,102.3001565262,5.722368,1.6690239999999998,5.9608,87.13,41.27,96.4098013689,131.72,89.242368,23.479024,92.2792761905,5.722368,1.6690239999999998,5.9608,83.52,21.81,86.3207188339,128.26,76.802368,8.419024,77.2624339218,5.722368,1.6690239999999998,5.9608,71.08,6.75,71.3997822126,131.87,5.722368,1.6690239999999998,5.9608,5.722368,1.6690239999999998,5.9608,0.0,0.0,0.0,131.72,86.722368,21.789024,89.4177313423,5.722368,1.6690239999999998,5.9608,81.0,20.12,83.4614545763,131.58
2021-07-11 20:00:00,90.225696,43.693328,100.2486066257,5.565696,1.6233279999999999,5.7976,84.66,42.07,94.5367679794,131.62,86.735696,22.883328,89.7035543385,5.565696,1.6233279999999999,5.7976,81.17,21.26,83.9080240501,128.14,74.485696,9.333328,75.0681684881,5.565696,1.6233279999999999,5.7976,68.92,7.71,69.3499134823,131.78,5.565696,1.6233279999999999,5.7976,5.565696,1.6233279999999999,5.7976,0.0,0.0,0.0,131.62,84.085696,22.823328,87.1281158571,5.565696,1.6233279999999999,5.7976,78.52,21.2,81.331607632,131.48
2021-07-11 20:30:00,84.680352,44.895936,95.8457463019,4.100352,1.195936,4.2712,80.58,43.7,91.6669318784,132.09,81.380352,21.165936,84.0878025542,4.100352,1.195936,4.2712,77.28,19.97,79.8185398263,128.7,69.820352,10.635936,70.625807521,4.100352,1.195936,4.2712,65.72,9.44,66.394517846,132.16,4.100352,1.195936,4.2712,4.100352,1.195936,4.2712,0.0,0.0,0.0,132.09,78.940352,24.475936,82.6477502232,4.100352,1.195936,4.2712,74.84,23.28,78.3771905595,131.85
2021-07-11 21:00:00,83.226672,48.400696,96.2772366942,3.876672,1.130696,4.0382,79.35,47.27,92.3627381578,132.09,79.956672,18.160696,81.9931721335,3.876672,1.130696,4.0382,76.08,17.03,77.9627301985,128.7,68.436672,9.840696,69.1405624232,3.876672,1.130696,4.0382,64.56,8.71,65.1448977281,132.16,3.876672,1.130696,4.0382,3.876672,1.130696,4.0382,0.0,0.0,0.0,132.09,77.436672,23.570696,80.9445234735,3.876672,1.130696,4.0382,73.56,22.44,76.9066134998,131.85
2021-07-11 21:30:00,82.961584,49.161712,96.4339066229,4.051584,1.181712,4.2204,78.91,47.98,92.3518732891,131.98,79.701584,17.521712,81.6048582103,4.051584,1.181712,4.2204,75.65,16.34,77.3945611784,128.63,68.251584,9.681712,68.9348552313,4.051584,1.181712,4.2204,64.2,8.5,64.7602501539,132.58,4.051584,1.181712,4.2204,4.051584,1.181712,4.2204,0.0,0.0,0.0,131.98,77.211584,23.341712,80.6626569292,4.051584,1.181712,4.2204,73.16,22.16,76.4424698711,132.26
2021-07-11 22:00:00,80.66832,50.32576,95.0792299674,5.84832,1.7057600000000002,6.092,74.82,48.62,89.2296856433,131.98,77.62832,17.85576,79.6554093028,5.84832,1.7057600000000002,6.092,71.78,16.15,73.5743902455,128.63,66.47832,10.58576,67.3158625051,5.84832,1.7057600000000002,6.092,60.63,8.88,61.2768414656,132.58,5.84832,1.7057600000000002,6.092,5.84832,1.7057600000000002,6.092,0.0,0.0,0.0,131.98,74.88832,24.42576,78.7710494027,5.84832,1.7057600000000002,6.092,69.04,22.72,72.6823224725,132.26
2021-07-11 22:30:00,80.20328,50.29304,94.6676079512,4.91328,1.43304,5.118,75.29,48.86,89.7545748138,132.42,77.13328,17.67304,79.1320366628,4.91328,1.43304,5.118,72.22,16.24,74.0234152144,129.18,66.05328,11.52304,67.0508482392,4.91328,1.43304,5.118,61.14,10.09,61.9669887924,133.02,4.91328,1.43304,5.118,4.91328,1.43304,5.118,0.0,0.0,0.0,132.42,74.55328,25.59304,78.82382416,4.91328,1.43304,5.118,69.64,24.16,73.7118389406,132.7
2021-07-11 23:00:00,77.24672,49.23196,91.6015373026,5.04672,1.4719600000000002,5.257,72.2,47.76,86.5670699516,132.92,74.32672,19.22196,76.7720330081,5.04672,1.4719600000000002,5.257,69.28,17.75,71.5176964114,129.78,63.60672,13.49196,65.0219025698,5.04672,1.4719600000000002,5.257,58.56,12.02,59.780883232,133.37,5.04672,1.4719600000000002,5.257,5.04672,1.4719600000000002,5.257,0.0,0.0,0.0,132.92,71.76672,27.99196,77.0325380875,5.04672,1.4719600000000002,5.257,66.72,26.52,71.7974149952,133.05
2021-07-11 23:30:00,77.11872,48.91796,91.3250446756,4.03872,1.1779600000000001,4.207,73.08,47.74,87.2914314237,133.94,74.12872,19.16796,76.566819311,4.03872,1.1779600000000001,4.207,70.09,17.99,72.3619250711,130.97,63.45872,12.58796,64.695176644,4.03872,1.1779600000000001,4.207,59.42,11.41,60.5055741234,134.09,4.03872,1.1779600000000001,4.207,4.03872,1.1779600000000001,4.207,0.0,0.0,0.0,133.94,71.67872,27.01796,76.601625723,4.03872,1.1779600000000001,4.207,67.64,25.84,72.4077012479,133.76
2021-07-12 00:00:00,74.442784,51.083312,90.284178318,3.782784,1.103312,3.9404,70.66,49.98,86.5496158281,133.94,71.582784,17.203312,73.6209814452,3.782784,1.103312,3.9404,67.8,16.1,69.6853643171,130.97,61.102784,12.123312,62.2938592993,3.782784,1.103312,3.9404,57.32,11.02,58.3697078972,134.09,3.782784,1.103312,3.9404,3.782784,1.103312,3.9404,0.0,0.0,0.0,133.94,69.102784,26.503312,74.010947187,3.782784,1.103312,3.9404,65.32,25.4,70.084680209,133.76
2021-07-12 00:30:00,71.237104,52.062072,88.2336915653,3.607104,1.052072,3.7574,67.63,51.01,84.7103122412,133.98,68.487104,16.432072,70.4307915937,3.607104,1.052072,3.7574,64.88,15.38,66.678023366,130.97,58.317104,12.062072,59.5514752116,3.607104,1.052072,3.7574,54.71,11.01,55.8068472501,134.4,3.607104,1.052072,3.7574,3.607104,1.052072,3.7574,0.0,0.0,0.0,133.98,65.887104,26.452072,70.9987505989,3.607104,1.052072,3.7574,62.28,25.4,67.260377638,134.07
2021-07-12 01:00:00,68.670064,53.113352,86.813627101,3.680064,1.073352,3.8334,64.99,52.04,83.2578026374,134.12,66.060064,15.853352,67.9357109724,3.680064,1.073352,3.8334,62.38,14.78,64.1070417349,131.16,56.250064,12.163352,57.5501245166,3.680064,1.073352,3.8334,52.57,11.09,53.7270229959,134.62,3.680064,1.073352,3.8334,3.680064,1.073352,3.8334,0.0,0.0,0.0,134.12,63.560064,26.633352,68.9145643129,3.680064,1.073352,3.8334,59.88,25.56,65.1070503095,134.29
2021-07-12 01:30:00,67.70104,53.39072,86.2206460147,3.67104,1.0707200000000001,3.824,64.03,52.32,82.6875038927,134.43,65.13104,15.92072,67.048651715,3.67104,1.0707200000000001,3.824,61.46,14.85,63.2285860984,131.52,55.56104,12.50072,56.9499531729,3.67104,1.0707200000000001,3.824,51.89,11.43,53.1339533632,135.0,3.67104,1.0707200000000001,3.824,3.67104,1.0707200000000001,3.824,0.0,0.0,0.0,134.43,62.75104,27.11072,68.3570344588,3.67104,1.0707200000000001,3.824,59.08,26.04,64.564138653,134.66
2021-07-12 02:00:00,67.061904,52.978472,85.4635446466,3.731904,1.0884719999999999,3.8874,63.33,51.89,81.8734450234,134.76,64.531904,16.458472,66.5976571243,3.731904,1.0884719999999999,3.8874,60.8,15.37,62.7126534282,131.92,55.021904,13.268472,56.5991366454,3.731904,1.0884719999999999,3.8874,51.29,12.18,52.7163779105,135.31,3.731904,1.0884719999999999,3.8874,3.731904,1.0884719999999999,3.8874,0.0,0.0,0.0,134.76,62.091904,28.008472,68.1166576259,3.731904,1.0884719999999999,3.8874,58.36,26.92,64.2695573347,134.96
2021-07-12 02:30:00,66.12592,52.66256,84.5339134407,3.50592,1.02256,3.652,62.62,51.64,81.1662121822,135.02,63.63592,16.60256,65.7660650549,3.50592,1.02256,3.652,60.13,15.58,62.1156445672,132.24,54.21592,14.26256,56.060561888,3.50592,1.02256,3.652,50.71,13.24,52.4099389429,135.43,3.50592,1.02256,3.652,3.50592,1.02256,3.652,0.0,0.0,0.0,135.02,61.26592,29.18256,67.8611432382,3.50592,1.02256,3.652,57.76,28.16,64.2588764296,135.07
2021-07-12 03:00:00,65.187488,52.502184,83.7011822887,3.607488,1.052184,3.7578,61.58,51.45,80.2446191342,135.18,62.747488,16.932184,64.9918926122,3.607488,1.052184,3.7578,59.14,15.88,61.2349083448,132.39,53.427488,14.912184,55.4695385382,3.607488,1.052184,3.7578,49.82,13.86,51.7120102104,135.43,3.607488,1.052184,3.7578,3.607488,1.052184,3.7578,0.0,0.0,0.0,135.18,60.327488,29.932184,67.3449437404,3.607488,1.052184,3.7578,56.72,28.88,63.6491382503,135.07
2021-07-12 03:30:00,64.805456,52.297008,83.2749912826,3.555456,1.037008,3.7036,61.25,51.26,79.8695818194,135.54,62.375456,17.177008,64.6973501392,3.555456,1.037008,3.7036,58.82,16.14,60.994196445200004,132.83,53.095456,14.857008,55.1349084933,3.555456,1.037008,3.7036,49.54,13.82,51.4315467393,135.7,3.555456,1.037008,3.7036,3.555456,1.037008,3.7036,0.0,0.0,0.0,135.54,59.955456,29.917008,67.0051048193,3.555456,1.037008,3.7036,56.4,28.88,63.3641412788,135.34
2021-07-12 04:00:00,64.61624,52.23932,83.0915460549,3.66624,1.06932,3.819,60.95,51.17,79.5818534592,135.54,62.20624,17.33932,64.5776146432,3.66624,1.06932,3.819,58.54,16.27,60.7589046972,132.83,52.93624,14.80932,54.9687316954,3.66624,1.06932,3.819,49.27,13.74,51.1499804497,135.7,3.66624,1.06932,3.819,3.66624,1.06932,3.819,0.0,0.0,0.0,135.54,59.74624,29.82932,66.7787505558,3.66624,1.06932,3.819,56.08,28.76,63.024630106,135.34
2021-07-12 04:30:00,65.124432,51.858376,83.2495213481,3.594432,1.048376,3.7442,61.53,50.81,79.7972242625,135.58,62.684432,17.578376,65.1025139143,3.594432,1.048376,3.7442,59.09,16.53,61.3585283396,132.91,53.364432,14.448376,55.2857863444,3.594432,1.048376,3.7442,49.77,13.4,51.5423408471,135.74,3.594432,1.048376,3.7442,3.594432,1.048376,3.7442,0.0,0.0,0.0,135.58,60.274432,29.448376,67.0836343825,3.594432,1.048376,3.7442,56.68,28.4,63.3970220121,135.37
2021-07-12 05:00:00,65.298688,51.588784,83.2185153023,3.6986879999999998,1.078784,3.8528000000000002,61.6,50.51,79.6606559099,135.42,62.838688,17.848784,65.3244196288,3.6986879999999998,1.078784,3.8528000000000002,59.14,16.77,61.4717211407,132.73,53.448688,13.898784,55.2262477958,3.6986879999999998,1.078784,3.8528000000000002,49.75,12.82,51.3752362525,135.58,3.6986879999999998,1.078784,3.8528000000000002,3.6986879999999998,1.078784,3.8528000000000002,0.0,0.0,0.0,135.42,60.338688,28.758784,66.8417902717,3.6986879999999998,1.078784,3.8528000000000002,56.64,27.68,63.0418273847,135.21
2021-07-12 05:30:00,66.409152,50.864336,83.650201112,3.649152,1.064336,3.8012,62.76,49.8,80.117773309,135.33,63.909152,18.274336,66.4705277969,3.649152,1.064336,3.8012,60.26,17.21,62.6693840723,132.61,54.319152,13.694336,56.0187924939,3.649152,1.064336,3.8012,50.67,12.63,52.2203580991,135.53,3.649152,1.064336,3.8012,3.649152,1.064336,3.8012,0.0,0.0,0.0,135.33,61.329152,28.544336,67.6464633423,3.649152,1.064336,3.8012,57.68,27.48,63.891570649,135.15
2021-07-12 06:00:00,68.6,50.23,85.02360201729999,4.08,1.19,4.25,64.52,49.04,81.0416682948,135.2,66.03,18.84,68.6651767638,4.08,1.19,4.25,61.95,17.65,64.4152544045,132.47,56.23,13.47,57.8208768526,4.08,1.19,4.25,52.15,12.28,53.5763091301,135.36,4.08,1.19,4.25,4.08,1.19,4.25,0.0,0.0,0.0,135.2,63.48,28.19,69.4578037372,4.08,1.19,4.25,59.4,27.0,65.2484482574,134.98
2021-07-12 06:30:00,76.009584,47.410712,89.5836618597,4.4595839999999995,1.3007119999999999,4.6454,71.55,46.11,85.1207060591,134.99,73.079584,20.650712,75.9412766796,4.4595839999999995,1.3007119999999999,4.6454,68.62,19.35,71.2960510828,132.17,62.369584,9.920712,63.153666045,4.4595839999999995,1.3007119999999999,4.6454,57.91,8.62,58.5480358338,135.12,4.4595839999999995,1.3007119999999999,4.6454,4.4595839999999995,1.3007119999999999,4.6454,0.0,0.0,0.0,134.99,70.419584,23.860712,74.3522117215,4.4595839999999995,1.3007119999999999,4.6454,65.96,22.56,69.7113706651,134.74
2021-07-12 07:00:00,82.868384,43.669112,93.670488467,4.728384,1.3791120000000001,4.9254,78.14,42.29,88.8498942037,133.58,79.688384,23.549112,83.0951215206,4.728384,1.3791120000000001,4.9254,74.96,22.17,78.1697543811,130.47,68.108384,8.469111999999999,68.6329208847,4.728384,1.3791120000000001,4.9254,63.38,7.09,63.7753283018,133.87,4.728384,1.3791120000000001,4.9254,4.728384,1.3791120000000001,4.9254,0.0,0.0,0.0,133.58,76.928384,22.139112,80.0507123329,4.728384,1.3791120000000001,4.9254,72.2,20.76,75.1253459227,133.5
2021-07-12 07:30:00,90.917712,41.081416,99.7682970481,6.107712,1.781416,6.3622,84.81,39.3,93.4731303638,132.99,87.407712,25.901416,91.1646393504,6.107712,1.781416,6.3622,81.3,24.12,84.8025023216,129.7,74.777712,4.541416,74.9154901956,6.107712,1.781416,6.3622,68.67,2.76,68.7254428869,133.12,6.107712,1.781416,6.3622,6.107712,1.781416,6.3622,0.0,0.0,0.0,132.99,84.347712,17.301416,86.103864694,6.107712,1.781416,6.3622,78.24,15.52,79.7644532358,132.74
2021-07-12 08:00:00,94.467008,37.674544,101.7024427734,7.867008,2.294544,8.1948,86.6,35.38,93.5484067208,131.76,90.887008,29.494544,95.5530028254,7.867008,2.294544,8.1948,83.02,27.2,87.362236693,128.15,78.117008,4.314544,78.2360673143,7.867008,2.294544,8.1948,70.25,2.02,70.2790359923,132.1,7.867008,2.294544,8.1948,7.867008,2.294544,8.1948,0.0,0.0,0.0,131.76,87.947008,16.974544,89.5701477065,7.867008,2.294544,8.1948,80.08,14.68,81.4144262401,131.73
2021-07-12 08:30:00,98.77624,35.17932,104.8538513561,8.94624,2.6093200000000003,9.319,89.83,32.57,95.5522569069,130.65,95.02624,31.90932,100.2406653579,8.94624,2.6093200000000003,9.319,86.08,29.3,90.9299532607,126.72,81.79624,3.5093199999999998,81.8714859093,8.94624,2.6093200000000003,9.319,72.85,0.9,72.8555591565,130.73,8.94624,2.6093200000000003,9.319,8.94624,2.6093200000000003,9.319,0.0,0.0,0.0,130.65,91.94624,14.32932,93.0561145858,8.94624,2.6093200000000003,9.319,83.0,11.72,83.8233762145,130.38
2021-07-12 09:00:00,99.931824,35.593032,106.0812583585,10.021824,2.923032,10.4394,89.91,32.67,95.6615753581,130.65,96.171824,31.983032,101.350550405,10.021824,2.923032,10.4394,86.15,29.06,90.9192284393,126.72,82.861824,4.763032,82.998604509,10.021824,2.923032,10.4394,72.84,1.8399999999999999,72.8632362718,130.73,10.021824,2.923032,10.4394,10.021824,2.923032,10.4394,0.0,0.0,0.0,130.65,93.021824,13.003032,93.9262401115,10.021824,2.923032,10.4394,83.0,10.08,83.6098463101,130.38
2021-07-12 09:30:00,100.60264,35.68452,106.7439747368,13.59264,3.9645200000000003,14.159,87.01,31.72,92.6115462564,130.37,96.97264,33.87452,102.718917507,13.59264,3.9645200000000003,14.159,83.38,29.91,88.5823486932,126.36,83.69264,6.36452,83.9342904003,13.59264,3.9645200000000003,14.159,70.1,2.4,70.1410721332,130.6,13.59264,3.9645200000000003,14.159,13.59264,3.9645200000000003,14.159,0.0,0.0,0.0,130.37,93.47264,13.40452,94.4288916858,13.59264,3.9645200000000003,14.159,79.88,9.44,80.4358626484,130.25
2021-07-12 10:00:00,100.277936,36.020648,106.5511686034,16.767936,4.890648,17.4666,83.51,31.13,89.1234929746,130.37,96.827936,35.360648,103.0826106431,16.767936,4.890648,17.4666,80.06,30.47,85.6622699909,126.36,83.637936,7.7706479999999996,83.9981387215,16.767936,4.890648,17.4666,66.87,2.88,66.9319901094,130.6,16.767936,4.890648,17.4666,16.767936,4.890648,17.4666,0.0,0.0,0.0,130.37,92.927936,13.770648,93.9427061328,16.767936,4.890648,17.4666,76.16,8.88,76.675941468,130.25
2021-07-12 10:30:00,97.967248,39.385864,105.5880105112,19.837248,5.785864,20.6638,78.13,33.6,85.0485561312,130.45,94.797248,34.265864,100.8001372223,19.837248,5.785864,20.6638,74.96,28.48,80.187979149,126.36,83.107248,18.895864,85.2283306562,19.837248,5.785864,20.6638,63.27,13.11,64.6139690779,130.67,19.837248,5.785864,20.6638,19.837248,5.785864,20.6638,0.0,0.0,0.0,130.45,90.957248,20.225864,93.178895348,19.837248,5.785864,20.6638,71.12,14.44,72.5711237339,130.31
2021-07-12 11:00:00,94.98622399999999,40.432232,103.2334642172,26.476224,7.722232,27.5794,68.51,32.71,75.918141442,131.18,92.266224,37.002232,99.4093620551,26.476224,7.722232,27.5794,65.79,29.28,72.0114053467,127.01,81.206224,22.702232,84.3198799461,26.476224,7.722232,27.5794,54.73,14.98,56.74304627,131.08,26.476224,7.722232,27.5794,26.476224,7.722232,27.5794,0.0,0.0,0.0,131.18,87.836224,21.802232,90.5015998022,26.476224,7.722232,27.5794,61.36,14.08,62.9547138823,130.71
2021-07-12 11:30:00,85.350544,15.175992,86.6892501656,25.460544,7.425992,26.5214,59.89,7.75,60.3893583341,131.18,99.140544,21.415992,101.4272753157,25.460544,7.425992,26.5214,73.68,13.99,74.9964165811,127.08,83.760544,17.705992,85.6115113982,25.460544,7.425992,26.5214,58.3,10.28,59.1993952672,130.99,25.460544,7.425992,26.5214,25.460544,7.425992,26.5214,0.0,0.0,0.0,131.18,90.940544,27.145992,94.9056764618,25.460544,7.425992,26.5214,65.48,19.72,68.3850042041,130.66
2021-07-12 12:00:00,32.743792,7.714856,33.6403763005,22.953792,6.694856,23.9102,9.79,1.02,9.8429924312,131.9,130.893792,17.754856,132.0924664609,22.953792,6.694856,23.9102,107.94,11.06,108.505148265,128.19,97.133792,16.694856,98.558062913,22.953792,6.694856,23.9102,74.18,10.0,74.8510013293,132.84,22.953792,6.694856,23.9102,22.953792,6.694856,23.9102,0.0,0.0,0.0,131.9,106.273792,26.694856,109.5752444803,22.953792,6.694856,23.9102,83.32,20.0,85.686769107,132.53
2021-07-12 12:30:00,99.103632,8.458976,99.463984188,25.333632,7.3889759999999995,26.3892,73.77,1.07,73.7777595214,132.15,95.643632,16.248976,97.0140895087,25.333632,7.3889759999999995,26.3892,70.31,8.86,70.8660405272,128.69,83.173632,16.218976,84.7402398071,25.333632,7.3889759999999995,26.3892,57.84,8.83,58.5101230558,133.56,25.333632,7.3889759999999995,26.3892,25.333632,7.3889759999999995,26.3892,0.0,0.0,0.0,132.15,90.173632,28.828976,94.6699200659,25.333632,7.3889759999999995,26.3892,64.84,21.44,68.2927463205,133.25
2021-07-12 13:00:00,93.053632,13.568976,94.0377346499,22.693632,6.618976,23.6392,70.36,6.95,70.7024193363,132.15,89.163632,9.898976,89.7114429562,22.693632,6.618976,23.6392,66.47,3.2800000000000002,66.5508775299,128.69,102.513632,10.178976,103.0177474916,22.693632,6.618976,23.6392,79.82,3.56,79.8993491838,133.56,22.693632,6.618976,23.6392,22.693632,6.618976,23.6392,0.0,0.0,0.0,132.15,87.093632,20.458976,89.464352867,22.693632,6.618976,23.6392,64.4,13.84,65.8703696665,133.25
