Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-12 13:30:00,101.154496,13.636728,102.0695469352,19.154496,5.586728,19.9526,82.0,8.05,82.3941897223,132.94,96.334496,7.756728,96.6462722967,19.154496,5.586728,19.9526,77.18,2.17,77.2104999336,129.61,93.954496,7.536728,94.2562973364,19.154496,5.586728,19.9526,74.8,1.9500000000000002,74.8254134636,132.88,19.154496,5.586728,19.9526,19.154496,5.586728,19.9526,0.0,0.0,0.0,132.94,86.114496,16.306728,87.6448275679,19.154496,5.586728,19.9526,66.96,10.72,67.8126831795,132.59
2021-07-12 14:00:00,107.354016,13.709088,108.2258002748,19.094016,5.569088,19.8896,88.26,8.14,88.6345711334,133.15,102.114016,7.689088,102.4030973063,19.094016,5.569088,19.8896,83.02,2.12,83.0470637651,129.64,80.364016,6.899088,80.6596087449,19.094016,5.569088,19.8896,61.27,1.33,61.2844335864,132.59,19.094016,5.569088,19.8896,19.094016,5.569088,19.8896,0.0,0.0,0.0,133.15,87.534016,15.969088,88.9787375087,19.094016,5.569088,19.8896,68.44,10.4,69.2256715388,132.29
2021-07-12 14:30:00,109.304528,12.170904,109.9800470335,15.534528,4.530904,16.1818,93.77,7.64,94.0807233178,133.24,103.764528,7.180904,104.0127042881,15.534528,4.530904,16.1818,88.23,2.65,88.2697875833,129.73,79.774528,5.630904,79.9730104315,15.534528,4.530904,16.1818,64.24,1.1,64.249417118,132.69,15.534528,4.530904,16.1818,15.534528,4.530904,16.1818,0.0,0.0,0.0,133.24,87.334528,15.170904,88.6424058178,15.534528,4.530904,16.1818,71.8,10.64,72.5840864102,132.39
2021-07-12 15:00:00,109.994736,11.788048,110.6245905003,14.084736,4.108048,14.6716,95.91,7.68,96.2169969392,133.24,104.324736,6.748048,104.5427505534,14.084736,4.108048,14.6716,90.24,2.64,90.278608762,129.79,80.114736,5.358048,80.2937083632,14.084736,4.108048,14.6716,66.03,1.25,66.0418306833,132.69,14.084736,4.108048,14.6716,14.084736,4.108048,14.6716,0.0,0.0,0.0,133.24,87.844736,14.588048,89.0477893457,14.084736,4.108048,14.6716,73.76,10.48,74.5007919421,132.43
2021-07-12 15:30:00,107.190352,11.955936,107.8550692713,16.580352,4.835936,17.2712,90.61,7.12,90.8893090523,133.36,101.820352,8.015936,102.135396956,16.580352,4.835936,17.2712,85.24,3.18,85.2992965973,129.97,80.310352,6.265936,80.5544200669,16.580352,4.835936,17.2712,63.73,1.43,63.7460414457,132.83,16.580352,4.835936,17.2712,16.580352,4.835936,17.2712,0.0,0.0,0.0,133.36,87.780352,15.155936,89.0791366891,16.580352,4.835936,17.2712,71.2,10.32,71.9440226843,132.53
2021-07-12 16:00:00,109.244384,14.132112,110.1546731878,16.464384,4.802112,17.1504,92.78,9.33,93.2479345616,133.69,103.784384,5.8721119999999996,103.950373071,16.464384,4.802112,17.1504,87.32,1.07,87.3265555258,130.23,81.874384,7.892112,82.2538764266,16.464384,4.802112,17.1504,65.41,3.09,65.4829458714,133.16,16.464384,4.802112,17.1504,16.464384,4.802112,17.1504,0.0,0.0,0.0,133.69,89.584384,13.202112,90.5519608729,16.464384,4.802112,17.1504,73.12,8.4,73.6009130378,132.86
2021-07-12 16:30:00,112.251264,12.034952,112.894580646,15.651264,4.564952,16.3034,96.6,7.47,96.8883940418,133.6,106.561264,7.454952,106.8217173359,15.651264,4.564952,16.3034,90.91,2.89,90.9559244909,130.13,82.571264,6.444952,82.8224066593,15.651264,4.564952,16.3034,66.92,1.88,66.9464024426,133.08,15.651264,4.564952,16.3034,15.651264,4.564952,16.3034,0.0,0.0,0.0,133.6,90.451264,14.364952,91.5848404768,15.651264,4.564952,16.3034,74.8,9.8,75.43924708,132.79
2021-07-12 17:00:00,112.948224,11.348232,113.5168871767,16.588224,4.838232,17.2794,96.36,6.51,96.5796546898,133.6,107.308224,8.648232,107.6561510308,16.588224,4.838232,17.2794,90.72,3.81,90.7999697137,130.13,85.108224,6.458232,85.3529059435,16.588224,4.838232,17.2794,68.52,1.62,68.5391479375,133.08,16.588224,4.838232,17.2794,16.588224,4.838232,17.2794,0.0,0.0,0.0,133.6,93.148224,14.958232,94.341615096,16.588224,4.838232,17.2794,76.56,10.12,77.2259541864,132.79
2021-07-12 17:30:00,117.94344,8.52392,118.2510560257,12.73344,3.71392,13.264,105.21,4.8100000000000005,105.3198946069,133.68,111.78344,9.17392,112.1592540382,12.73344,3.71392,13.264,99.05,5.46,99.2003734872,130.13,85.82344,4.79392,85.9572249575,12.73344,3.71392,13.264,73.09,1.08,73.0979787682,133.16,12.73344,3.71392,13.264,12.73344,3.71392,13.264,0.0,0.0,0.0,133.68,94.45344,14.35392,95.5378843559,12.73344,3.71392,13.264,81.72,10.64,82.4097567039,132.87
2021-07-12 18:00:00,118.198624,7.330432,118.4257148967,11.658624,3.400432,12.1444,106.54,3.93,106.6124594032,133.6,111.978624,9.730432,112.4005940369,11.658624,3.400432,12.1444,100.32,6.33,100.5195070621,129.95,85.058624,3.850432,85.145730036,11.658624,3.400432,12.1444,73.4,0.45,73.4013794148,133.08,11.658624,3.400432,12.1444,11.658624,3.400432,12.1444,0.0,0.0,0.0,133.6,93.738624,14.760432,94.8936245606,11.658624,3.400432,12.1444,82.08,11.36,82.862391952,132.79
2021-07-12 18:30:00,115.716256,5.516408,115.8476700667,10.376256,3.026408,10.8086,105.34,2.49,105.3694248822,133.69,109.536256,10.726408,110.0601981058,10.376256,3.026408,10.8086,99.16,7.7,99.4585119535,130.05,82.876256,3.856408,82.9659309068,10.376256,3.026408,10.8086,72.5,0.8300000000000001,72.5047508788,133.18,10.376256,3.026408,10.8086,10.376256,3.026408,10.8086,0.0,0.0,0.0,133.69,91.416256,15.906408,92.7897929544,10.376256,3.026408,10.8086,81.04,12.88,82.0571508158,132.88
2021-07-12 19:00:00,113.804432,4.553376,113.8954870741,9.474432,2.763376,9.8692,104.33,1.79,104.3453544725,133.94,107.694432,11.143376,108.2694117121,9.474432,2.763376,9.8692,98.22,8.38,98.5768370359,130.37,81.264432,3.6533759999999997,81.3465123068,9.474432,2.763376,9.8692,71.79,0.89,71.7955165731,133.44,9.474432,2.763376,9.8692,9.474432,2.763376,9.8692,0.0,0.0,0.0,133.94,89.714432,15.723376,91.0818525389,9.474432,2.763376,9.8692,80.24,12.96,81.2798818897,133.14
2021-07-12 19:30:00,112.154928,2.973104,112.1943279408,8.204928,2.393104,8.5468,103.95,0.58,103.951618073,134.13,106.044928,12.073104,106.7299704615,8.204928,2.393104,8.5468,97.84,9.68,98.317689151,130.5,79.184928,3.613104,79.267315729,8.204928,2.393104,8.5468,70.98,1.22,70.9904838693,133.63,8.204928,2.393104,8.5468,8.204928,2.393104,8.5468,0.0,0.0,0.0,134.13,87.564928,15.673104,88.9565219905,8.204928,2.393104,8.5468,79.36,13.28,80.4634575444,133.33
2021-07-12 20:00:00,108.9576,29.9268,112.9927960359,7.0176,2.0468,7.31,101.94,27.88,105.6837641268,134.09,103.2976,12.3768,104.0364327724,7.0176,2.0468,7.31,96.28,10.33,96.8325735484,130.33,77.3376,5.1468,77.5086699925,7.0176,2.0468,7.31,70.32,3.1,70.3882973228,133.59,7.0176,2.0468,7.31,7.0176,2.0468,7.31,0.0,0.0,0.0,134.09,85.6176,10.9668,86.317113784,7.0176,2.0468,7.31,78.6,8.92,79.1045283154,133.29
2021-07-12 20:30:00,107.910512,36.526816,113.9249177625,5.680512,1.656816,5.9172,102.23,34.87,108.0133778752,131.98,102.300512,11.796816,102.9784425169,5.680512,1.656816,5.9172,96.62,10.14,97.1506253197,129.83,76.190512,5.046816,76.3574781574,5.680512,1.656816,5.9172,70.51,3.39,70.5914456574,131.5,5.680512,1.656816,5.9172,5.680512,1.656816,5.9172,0.0,0.0,0.0,131.98,84.520512,9.736816,85.0795071363,5.680512,1.656816,5.9172,78.84,8.08,79.2529620898,131.19
2021-07-12 21:00:00,106.725696,36.713328,112.8638234312,4.605696,1.343328,4.7976,102.12,35.37,108.0718802464,131.98,101.115696,11.083328,101.7213062103,4.605696,1.343328,4.7976,96.51,9.74,97.000245876,129.83,74.785696,4.353328,74.9122939902,4.605696,1.343328,4.7976,70.18,3.01,70.2445193592,131.5,4.605696,1.343328,4.7976,4.605696,1.343328,4.7976,0.0,0.0,0.0,131.98,83.045696,9.863328,83.6293779922,4.605696,1.343328,4.7976,78.44,8.52,78.9013561354,131.19
2021-07-12 21:30:00,106.36784,36.55312,112.4733211388,3.74784,1.09312,3.904,102.62,35.46,108.5738274171,132.34,100.73784,10.96312,101.3326324932,3.74784,1.09312,3.904,96.99,9.87,97.4909072683,130.32,73.86784,4.02312,73.9773159881,3.74784,1.09312,3.904,70.12,2.93,70.1811890751,131.86,3.74784,1.09312,3.904,3.74784,1.09312,3.904,0.0,0.0,0.0,132.34,82.14784,9.73312,82.7224349351,3.74784,1.09312,3.904,78.4,8.64,78.8746448486,131.54
2021-07-12 22:00:00,106.402368,35.014024,112.0153819468,3.682368,1.074024,3.8358,102.72,33.94,108.1818931245,132.34,100.772368,11.504024,101.4268836183,3.682368,1.074024,3.8358,97.09,10.43,97.6486200619,130.32,73.742368,4.454024,73.8767566156,3.682368,1.074024,3.8358,70.06,3.38,70.1414855845,131.86,3.682368,1.074024,3.8358,3.682368,1.074024,3.8358,0.0,0.0,0.0,132.34,81.962368,8.994024,82.4543645654,3.682368,1.074024,3.8358,78.28,7.92,78.6796339595,131.54
2021-07-12 22:30:00,101.290688,37.424784,107.9834150829,3.6506879999999997,1.064784,3.8028,97.64,36.36,104.1903028117,130.99,95.950688,9.484784,96.4183367166,3.6506879999999997,1.064784,3.8028,92.3,8.42,92.6832584667,128.71,70.280688,3.084784,70.3483546224,3.6506879999999997,1.064784,3.8028,66.63,2.02,66.6606128085,130.51,3.6506879999999997,1.064784,3.8028,3.6506879999999997,1.064784,3.8028,0.0,0.0,0.0,130.99,78.130688,10.584783999999999,78.8444167946,3.6506879999999997,1.064784,3.8028,74.48,9.52,75.085956077,130.19
2021-07-12 23:00:00,95.697824,38.906032,103.304176316,3.757824,1.096032,3.9144,91.94,37.81,99.4110642736,131.33,90.657824,8.716032,91.0758489735,3.757824,1.096032,3.9144,86.9,7.62,87.2334477136,129.04,66.567824,2.036032,66.5989535834,3.757824,1.096032,3.9144,62.81,0.9400000000000001,62.817033518,130.84,3.757824,1.096032,3.9144,3.757824,1.096032,3.9144,0.0,0.0,0.0,131.33,73.957824,12.096032,74.9404678459,3.757824,1.096032,3.9144,70.2,11.0,71.0565971603,130.52
2021-07-12 23:30:00,89.336912,42.032016,98.7308169455,3.846912,1.122016,4.0072,85.49,40.91,94.7743013691,132.23,84.656912,6.302016,84.8911547515,3.846912,1.122016,4.0072,80.81,5.18,80.97585133850001,130.12,62.266912,2.012016,62.2994104178,3.846912,1.122016,4.0072,58.42,0.89,58.4267789631,131.75,3.846912,1.122016,4.0072,3.846912,1.122016,4.0072,0.0,0.0,0.0,132.23,69.086912,13.922016,70.4756975077,3.846912,1.122016,4.0072,65.24,12.8,66.4838145717,131.42
2021-07-13 00:00:00,84.029904,45.027472,95.3336142237,4.139904,1.207472,4.3124,79.89,43.82,91.118628721,132.88,79.659904,4.187472,79.7698892254,4.139904,1.207472,4.3124,75.52,2.98,75.578772152,130.75,58.879904,3.507472,58.9842814221,4.139904,1.207472,4.3124,54.74,2.3,54.7882980207,132.39,4.139904,1.207472,4.3124,4.139904,1.207472,4.3124,0.0,0.0,0.0,132.88,65.259904,15.967472,67.184933074,4.139904,1.207472,4.3124,61.12,14.76,62.876959214,132.06
2021-07-13 00:30:00,81.070912,45.199016,92.819415102,4.110912,1.199016,4.2822,76.96,44.0,88.650107727,134.2,76.850912,4.3590160000000004,76.9744353388,4.110912,1.199016,4.2822,72.74,3.16,72.8086066341,132.37,56.820912,4.119016,56.9700125796,4.110912,1.199016,4.2822,52.71,2.92,52.7908183305,133.71,4.110912,1.199016,4.2822,4.110912,1.199016,4.2822,0.0,0.0,0.0,134.2,62.990912,16.719016,65.1719302353,4.110912,1.199016,4.2822,58.88,15.52,60.8910896601,133.38
2021-07-13 01:00:00,79.72176,44.41468,91.2590971739,4.30176,1.25468,4.481,75.42,43.16,86.8962714965,134.2,75.57176,5.16468,75.7480351494,4.30176,1.25468,4.481,71.27,3.91,71.3771742226,132.37,56.10176,4.13468,56.2539158975,4.30176,1.25468,4.481,51.8,2.88,51.88,133.71,4.30176,1.25468,4.481,4.30176,1.25468,4.481,0.0,0.0,0.0,134.2,62.14176,16.73468,64.355635733,4.30176,1.25468,4.481,57.84,15.48,59.8756711862,133.38
2021-07-13 01:30:00,79.701216,43.953688,91.0176385141,4.161216,1.2136879999999999,4.3346,75.54,42.74,86.7928522403,134.15,75.561216,5.573688,75.7665055372,4.161216,1.2136879999999999,4.3346,71.4,4.36,71.532996582,132.37,55.941216,3.793688,56.0697040852,4.161216,1.2136879999999999,4.3346,51.78,2.58,51.844235938,133.65,4.161216,1.2136879999999999,4.3346,4.161216,1.2136879999999999,4.3346,0.0,0.0,0.0,134.15,61.961216,16.373688,64.0881420149,4.161216,1.2136879999999999,4.3346,57.8,15.16,59.7550466488,133.32
2021-07-13 02:00:00,79.096816,44.454488,90.7331681618,4.266816,1.244488,4.4446,74.83,43.21,86.4096811706,134.15,74.976816,5.214488,75.1579258801,4.266816,1.244488,4.4446,70.71,3.9699999999999998,70.8213597723,132.4,55.576816,4.144488,55.7311336461,4.266816,1.244488,4.4446,51.31,2.9,51.3918874921,133.65,4.266816,1.244488,4.4446,4.266816,1.244488,4.4446,0.0,0.0,0.0,134.15,61.546816,16.764488,63.7891732008,4.266816,1.244488,4.4446,57.28,15.52,59.3453351157,133.32
2021-07-13 02:30:00,77.097984,45.646912,89.5976546122,4.617984,1.346912,4.8104,72.48,44.3,84.9461029124,134.26,73.107984,4.486912,73.245543918,4.617984,1.346912,4.8104,68.49,3.14,68.5619406085,132.48,54.527984000000004,5.2269120000000004,54.7779303019,4.617984,1.346912,4.8104,49.91,3.88,50.0605882906,133.75,4.617984,1.346912,4.8104,4.617984,1.346912,4.8104,0.0,0.0,0.0,134.26,60.337984,17.986912,62.9619036917,4.617984,1.346912,4.8104,55.72,16.64,58.151594991,133.41
2021-07-13 03:00:00,75.784048,46.123264,88.7162747937,4.674048,1.363264,4.8688,71.11,44.76,84.024339926,134.61,71.884048,4.163264,72.0045076645,4.674048,1.363264,4.8688,67.21,2.8,67.268299369,132.89,53.584048,5.093264,53.8255658423,4.674048,1.363264,4.8688,48.91,3.73,49.0520234037,134.11,4.674048,1.363264,4.8688,4.674048,1.363264,4.8688,0.0,0.0,0.0,134.61,59.274048,17.883264,61.9130349571,4.674048,1.363264,4.8688,54.6,16.52,57.0444598537,133.77
2021-07-13 03:30:00,75.240432,48.771376,89.6647630035,5.010432,1.461376,5.2192,70.23,47.31,84.6787399528,134.69,71.350432,2.261376,71.3862589579,5.010432,1.461376,5.2192,66.34,0.8,66.3448234605,133.0,53.390432,5.231376,53.6461137828,5.010432,1.461376,5.2192,48.38,3.77,48.526665865300004,134.17,5.010432,1.461376,5.2192,5.010432,1.461376,5.2192,0.0,0.0,0.0,134.69,59.010432,18.101376,61.7243136691,5.010432,1.461376,5.2192,54.0,16.64,56.5056598935,133.84
2021-07-13 04:00:00,74.812464,48.531552,89.1752000798,4.702464,1.3715519999999999,4.8984000000000005,70.11,47.16,84.4954300539,135.25,70.962464,2.561552,71.0086814805,4.702464,1.3715519999999999,4.8984000000000005,66.26,1.19,66.2706850727,133.37,52.962464,5.111552,53.2085571765,4.702464,1.3715519999999999,4.8984000000000005,48.26,3.74,48.4047022509,134.71,4.702464,1.3715519999999999,4.8984000000000005,4.702464,1.3715519999999999,4.8984000000000005,0.0,0.0,0.0,135.25,58.542464,18.011552,61.250600786,4.702464,1.3715519999999999,4.8984000000000005,53.84,16.64,56.3527745546,134.38
2021-07-13 04:30:00,75.193184,48.235512,89.3346491456,4.853184,1.415512,5.0554,70.34,46.82,84.4975029217,135.7,71.313184,2.905512,71.372349073,4.853184,1.415512,5.0554,66.46,1.49,66.4767004295,133.93,53.353184,4.815512,53.5700606567,4.853184,1.415512,5.0554,48.5,3.4,48.6190291964,135.17,4.853184,1.415512,5.0554,4.853184,1.415512,5.0554,0.0,0.0,0.0,135.7,59.013184,17.695512,61.6091472978,4.853184,1.415512,5.0554,54.16,16.28,56.5539034904,134.84
2021-07-13 05:00:00,75.553488,47.725184,89.3645496648,5.023488,1.465184,5.2328,70.53,46.26,84.3473087893,135.59,71.683488,3.525184,71.7701147699,5.023488,1.465184,5.2328,66.66,2.06,66.6918225872,133.8,53.863488,4.515184,54.052402593,5.023488,1.465184,5.2328,48.84,3.05,48.9351417695,135.06,5.023488,1.465184,5.2328,5.023488,1.465184,5.2328,0.0,0.0,0.0,135.59,59.543487999999996,17.345184,62.018403488,5.023488,1.465184,5.2328,54.52,15.88,56.7856038094,134.72
2021-07-13 05:30:00,76.841312,47.306216,90.2356099449,4.821312,1.406216,5.0222,72.02,45.9,85.40310533,135.67,72.881312,3.676216,72.9739693515,4.821312,1.406216,5.0222,68.06,2.27,68.0978450467,133.88,54.461312,4.216216,54.6242709985,4.821312,1.406216,5.0222,49.64,2.81,49.7194700294,135.15,4.821312,1.406216,5.0222,4.821312,1.406216,5.0222,0.0,0.0,0.0,135.67,60.221312,17.006216,62.5764956005,4.821312,1.406216,5.0222,55.4,15.6,57.5544959147,134.79
2021-07-13 06:00:00,78.51664,46.63152,91.3201041086,5.21664,1.5215200000000002,5.434,73.3,45.11,86.0685895086,135.51,74.50664,4.42152,74.6377199759,5.21664,1.5215200000000002,5.434,69.29,2.9,69.350660415,133.69,55.94664,4.07152,56.0945969091,5.21664,1.5215200000000002,5.434,50.73,2.55,50.794048864,134.99,5.21664,1.5215200000000002,5.434,5.21664,1.5215200000000002,5.434,0.0,0.0,0.0,135.51,61.85664,16.80152,64.0978547722,5.21664,1.5215200000000002,5.434,56.64,15.28,58.6648787606,134.63
2021-07-13 06:30:00,85.420064,43.188352,95.7174021912,6.200064,1.808352,6.4584,79.22,41.38,89.3762429284,134.22,81.070064,7.528352,81.4188636668,6.200064,1.808352,6.4584,74.87,5.72,75.0881834911,132.28,61.040064,3.258352,61.1269684418,6.200064,1.808352,6.4584,54.84,1.45,54.8591660527,133.7,6.200064,1.808352,6.4584,6.200064,1.808352,6.4584,0.0,0.0,0.0,134.22,67.440064,14.728352,69.0296065827,6.200064,1.808352,6.4584,61.24,12.92,62.5880499776,133.32
2021-07-13 07:00:00,92.085792,39.805856,100.3209811563,7.905792,2.305856,8.2352,84.18,37.5,92.1548826704,134.22,87.485792,11.315856,88.2145815548,7.905792,2.305856,8.2352,79.58,9.01,80.0884292517,132.28,66.625792,3.825856,66.735547752,7.905792,2.305856,8.2352,58.72,1.52,58.7396697301,133.7,7.905792,2.305856,8.2352,7.905792,2.305856,8.2352,0.0,0.0,0.0,134.22,73.505792,12.825856,74.6163791649,7.905792,2.305856,8.2352,65.6,10.52,66.438169752,133.32
2021-07-13 07:30:00,101.09584,36.54212,107.4974204314,8.95584,2.61212,9.329,92.14,33.93,98.1887188021,133.72,96.05584,14.07212,97.0811462613,8.95584,2.61212,9.329,87.1,11.46,87.8506778574,131.74,73.03584,6.50212,73.3246990379,8.95584,2.61212,9.329,64.08,3.89,64.1979633633,133.2,8.95584,2.61212,9.329,8.95584,2.61212,9.329,0.0,0.0,0.0,133.72,80.59584,10.21212,81.2402413844,8.95584,2.61212,9.329,71.64,7.6,72.0419988618,132.84
2021-07-13 08:00:00,107.45424,31.98332,112.1130967024,9.47424,2.76332,9.869,97.98,29.22,102.2442604746,132.39,102.11424,17.94332,103.6787381453,9.47424,2.76332,9.869,92.64,15.18,93.8754600521,130.07,77.70424,8.84332,78.2058388012,9.47424,2.76332,9.869,68.23,6.08,68.5003598531,131.87,9.47424,2.76332,9.869,9.47424,2.76332,9.869,0.0,0.0,0.0,132.39,85.75424,7.76332,86.1049291005,9.47424,2.76332,9.869,76.28,5.0,76.4436943116,131.51
2021-07-13 08:30:00,112.400032,29.369176,116.1736445693,8.740032,2.549176,9.1042,103.66,26.82,107.0733767096,131.37,106.720032,19.509176,108.4885854746,8.740032,2.549176,9.1042,97.98,16.96,99.4370252974,129.0,80.550032,10.339176,81.2108749833,8.740032,2.549176,9.1042,71.81,7.79,72.231296541,130.84,8.740032,2.549176,9.1042,8.740032,2.549176,9.1042,0.0,0.0,0.0,131.37,88.980032,5.509176,89.1504184787,8.740032,2.549176,9.1042,80.24,2.96,80.2945776501,130.49
2021-07-13 09:00:00,113.68912,29.61016,117.4818180894,10.38912,3.03016,10.822,103.3,26.58,106.6648320676,130.71,108.56912,27.40016,111.9733119346,10.38912,3.03016,10.822,98.18,24.37,101.1593263125,128.3,82.63912,11.17016,83.3906267443,10.38912,3.03016,10.822,72.25,8.14,72.7070980029,130.18,10.38912,3.03016,10.822,10.38912,3.03016,10.822,0.0,0.0,0.0,130.71,91.14912,5.55016,91.3179410237,10.38912,3.03016,10.822,80.76,2.52,80.7993069277,129.83
2021-07-13 09:30:00,112.312304,33.405672,117.1750508921,14.282304,4.165672,14.8774,98.03,29.24,102.2978909851,130.47,108.162304,36.145672,114.0420694784,14.282304,4.165672,14.8774,93.88,31.98,99.177491398,127.97,83.732304,11.605672,84.532776813,14.282304,4.165672,14.8774,69.45,7.44,69.8473771877,129.93,14.282304,4.165672,14.8774,14.282304,4.165672,14.8774,0.0,0.0,0.0,130.47,91.922304,7.525672,92.229852606,14.282304,4.165672,14.8774,77.64,3.36,77.7126707815,129.59
2021-07-13 10:00:00,110.604688,34.191784,115.7690593409,14.714688,4.291784,15.3278,95.89,29.9,100.4435269194,130.9,106.544688,35.721784,112.3735573574,14.714688,4.291784,15.3278,91.83,31.43,97.0597434573,128.19,81.494688,11.541784,82.3079397757,14.714688,4.291784,15.3278,66.78,7.25,67.1723968606,130.36,14.714688,4.291784,15.3278,14.714688,4.291784,15.3278,0.0,0.0,0.0,130.9,89.314688,7.8917839999999995,89.6626664072,14.714688,4.291784,15.3278,74.6,3.6,74.6868127583,130.02
2021-07-13 10:30:00,109.379616,35.314888,114.9392957642,15.959616,4.654888,16.6246,93.42,30.66,98.3225915037,131.0,105.459616,35.374888,111.2344969327,15.959616,4.654888,16.6246,89.5,30.72,94.6254109634,128.26,82.049616,11.474888,82.8481293715,15.959616,4.654888,16.6246,66.09,6.82,66.4409549901,130.47,15.959616,4.654888,16.6246,15.959616,4.654888,16.6246,0.0,0.0,0.0,131.0,89.799616,8.734888,90.2234409792,15.959616,4.654888,16.6246,73.84,4.08,73.9526334893,130.12
2021-07-13 11:00:00,108.124624,34.203432,113.4055072548,20.034624,5.843432,20.8694,88.09,28.36,92.5426263945,131.0,104.464624,38.543432,111.3483444771,20.034624,5.843432,20.8694,84.43,32.7,90.5412331482,128.06,84.494624,13.523432,85.5699988194,20.034624,5.843432,20.8694,64.46,7.68,64.9158994392,130.47,20.034624,5.843432,20.8694,20.034624,5.843432,20.8694,0.0,0.0,0.0,131.0,92.074624,8.883431999999999,92.5021715899,20.034624,5.843432,20.8694,72.04,3.04,72.1041136136,130.12
2021-07-13 11:30:00,115.15272,31.99996,119.5163016638,10.90272,3.17996,11.357,104.25,28.82,108.1603203583,130.5,110.66272,35.09996,116.0958431202,10.90272,3.17996,11.357,99.76,31.92,104.7422741781,127.81,83.01272,11.18996,83.7635176351,10.90272,3.17996,11.357,72.11,8.01,72.5535126648,129.94,10.90272,3.17996,11.357,10.90272,3.17996,11.357,0.0,0.0,0.0,130.5,91.50272,5.81996,91.6876202211,10.90272,3.17996,11.357,80.6,2.64,80.6432241419,129.64
2021-07-13 12:00:00,114.676944,32.271192,119.1311517542,12.586944,3.671192,13.1114,102.09,28.6,106.0204136004,130.5,110.326944,35.671192,115.9502846529,12.586944,3.671192,13.1114,97.74,32.0,102.8450659974,127.81,84.146944,12.611191999999999,85.0867225142,12.586944,3.671192,13.1114,71.56,8.94,72.1162755555,129.94,12.586944,3.671192,13.1114,12.586944,3.671192,13.1114,0.0,0.0,0.0,130.5,92.546944,5.231192,92.69467198,12.586944,3.671192,13.1114,79.96,1.56,79.975216161,129.64
2021-07-13 12:30:00,113.9772,32.9696,118.6498910408,14.9472,4.3596,15.57,99.03,28.61,103.0799350019,130.22,109.7772,36.3096,115.6262110942,14.9472,4.3596,15.57,94.83,31.95,100.0676341281,127.55,85.3772,14.0896,86.5319773725,14.9472,4.3596,15.57,70.43,9.73,71.0989296685,129.67,14.9472,4.3596,15.57,14.9472,4.3596,15.57,0.0,0.0,0.0,130.22,93.5872,6.6396,93.8224295784,14.9472,4.3596,15.57,78.64,2.2800000000000002,78.6730449392,129.38
2021-07-13 13:00:00,112.594976,35.309368,118.0016105356,16.694976,4.869368,17.3906,95.9,30.44,100.6151260994,130.22,108.534976,35.459368,114.1805928969,16.694976,4.869368,17.3906,91.84,30.59,96.8004839864,127.55,85.154976,24.169368,88.5185194582,16.694976,4.869368,17.3906,68.46,19.3,71.1284865578,129.67,16.694976,4.869368,17.3906,16.694976,4.869368,17.3906,0.0,0.0,0.0,130.22,92.174976,13.469368,93.1539053122,16.694976,4.869368,17.3906,75.48,8.6,75.968351305,129.38
2021-07-13 13:30:00,110.744,36.297,116.5405755306,17.064,4.977,17.775,93.68,31.32,98.7769446784,130.89,106.814,34.967,112.3918221447,17.064,4.977,17.775,89.75,29.99,94.6280222767,128.86,84.604,23.827,87.8951804424,17.064,4.977,17.775,67.54,18.85,70.1211387529,130.34,17.064,4.977,17.775,17.064,4.977,17.775,0.0,0.0,0.0,130.89,91.504,14.137,92.5896148874,17.064,4.977,17.775,74.44,9.16,75.0014613191,130.03
2021-07-13 14:00:00,109.14688,37.26784,115.3340076127,19.22688,5.60784,20.028,89.92,31.66,95.3308029967,130.89,105.38688,35.47784,111.1983435452,19.22688,5.60784,20.028,86.16,29.87,91.1908027161,128.86,84.68688,24.51784,88.1645740783,19.22688,5.60784,20.028,65.46,18.91,68.1366252466,130.34,19.22688,5.60784,20.028,19.22688,5.60784,20.028,0.0,0.0,0.0,130.89,91.34688,14.76784,92.5329216225,19.22688,5.60784,20.028,72.12,9.16,72.6993810152,130.03
2021-07-13 14:30:00,106.422816,38.512488,113.1769742365,20.682816,6.032488,21.5446,85.74,32.48,91.6858658682,131.14,102.902816,35.532488,108.8648117814,20.682816,6.032488,21.5446,82.22,29.5,87.3520371829,129.08,84.992816,25.152488,88.6364847238,20.682816,6.032488,21.5446,64.31,19.12,67.0921046026,130.6,20.682816,6.032488,21.5446,20.682816,6.032488,21.5446,0.0,0.0,0.0,131.14,91.562816,15.112488,92.8015978709,20.682816,6.032488,21.5446,70.88,9.08,71.4592247369,130.28
2021-07-13 15:00:00,101.989232,38.104776,108.8750540664,22.199232,6.474776,23.1242,79.79,31.63,85.8306530326,131.48,98.759232,36.954776,105.4468651712,22.199232,6.474776,23.1242,76.56,30.48,82.4042717339,129.41,82.819232,24.204776,86.28381291,22.199232,6.474776,23.1242,60.62,17.73,63.1596176366,130.94,22.199232,6.474776,23.1242,22.199232,6.474776,23.1242,0.0,0.0,0.0,131.48,88.959232,17.314776,90.62861814,22.199232,6.474776,23.1242,66.76,10.84,67.6343344759,130.63
2021-07-13 15:30:00,98.46848,37.89164,105.5074307118,26.74848,7.80164,27.863,71.72,30.09,77.776387805,131.72,95.63848,39.31164,103.4027267348,26.74848,7.80164,27.863,68.89,31.51,75.7542883275,129.99,84.04848,25.11164,87.7196754087,26.74848,7.80164,27.863,57.3,17.31,59.8575483962,131.2,26.74848,7.80164,27.863,26.74848,7.80164,27.863,0.0,0.0,0.0,131.72,89.82848,18.92164,91.7996965104,26.74848,7.80164,27.863,63.08,11.12,64.0526408511,130.89
2021-07-13 16:00:00,96.3288,40.2534,104.4010245208,30.8688,9.0034,32.155,65.46,31.25,72.5367086378,131.23,93.7688,39.1934,101.6302634898,30.8688,9.0034,32.155,62.9,30.19,69.7699512684,129.55,84.2888,25.9334,88.1881116761,30.8688,9.0034,32.155,53.42,16.93,56.0385697533,130.7,30.8688,9.0034,32.155,30.8688,9.0034,32.155,0.0,0.0,0.0,131.23,89.6288,20.3634,91.9129471239,30.8688,9.0034,32.155,58.76,11.36,59.84803422,130.4
2021-07-13 16:30:00,102.6228,28.6704,106.5524796333,28.0128,8.1704,29.18,74.61,20.5,77.3750741518,130.88,100.4128,36.2704,106.7626916109,28.0128,8.1704,29.18,72.4,28.1,77.6618954185,128.99,85.7428,24.8504,89.2713287232,28.0128,8.1704,29.18,57.73,16.68,60.0913912304,130.34,28.0128,8.1704,29.18,28.0128,8.1704,29.18,0.0,0.0,0.0,130.88,91.5728,19.7304,93.6742567838,28.0128,8.1704,29.18,63.56,11.56,64.6026872506,130.05
2021-07-13 17:00:00,111.561984,16.548912,112.7827236876,23.721984,6.918912,24.7104,87.84,9.63,88.3662973084,130.93,110.301984,25.548912,113.2222353547,23.721984,6.918912,24.7104,86.58,18.63,88.561692057,128.88,87.001984,20.478912,89.3797015918,23.721984,6.918912,24.7104,63.28,13.56,64.716551206,130.39,23.721984,6.918912,24.7104,23.721984,6.918912,24.7104,0.0,0.0,0.0,130.93,93.481984,22.078912,96.053941552,23.721984,6.918912,24.7104,69.76,15.16,71.3882567374,130.11
2021-07-13 17:30:00,107.77976,21.08868,109.8235361378,21.14976,6.16868,22.031,86.63,14.92,87.9054224721,131.84,106.56976,19.85868,108.4042476926,21.14976,6.16868,22.031,85.42,13.69,86.510071668,129.27,85.62976,18.38868,87.5819579012,21.14976,6.16868,22.031,64.48,12.22,65.6277288956,131.31,21.14976,6.16868,22.031,21.14976,6.16868,22.031,0.0,0.0,0.0,131.84,92.18976,22.92868,94.9982958552,21.14976,6.16868,22.031,71.04,16.76,72.9902678444,131.03
2021-07-13 18:00:00,107.80928,20.59104,109.7580602161,19.64928,5.73104,20.468,88.16,14.86,89.4036084283,132.48,106.59928,19.40104,108.3503892453,19.64928,5.73104,20.468,86.95,13.67,88.0180174737,129.5,85.82928,17.80104,87.6558174362,19.64928,5.73104,20.468,66.18,12.07,67.2716678848,131.94,19.64928,5.73104,20.468,19.64928,5.73104,20.468,0.0,0.0,0.0,132.48,92.60928,22.57104,95.3201478639,19.64928,5.73104,20.468,72.96,16.84,74.8782157907,131.66
2021-07-13 18:30:00,110.51832,20.38076,112.3818243036,13.88832,4.05076,14.467,96.63,16.33,98.0001316326,132.23,109.13832,16.20076,110.334208281,13.88832,4.05076,14.467,95.25,12.15,96.0217944011,129.22,84.17832,15.30076,85.5575993971,13.88832,4.05076,14.467,70.29,11.25,71.1845952436,131.71,13.88832,4.05076,14.467,13.88832,4.05076,14.467,0.0,0.0,0.0,132.23,91.40832,21.73076,93.9558773861,13.88832,4.05076,14.467,77.52,17.68,79.5105829434,131.43
2021-07-13 19:00:00,110.135936,19.944648,111.9272682702,11.775936,3.434648,12.2666,98.36,16.51,99.7360000201,132.23,108.735936,15.424648,109.8245124902,11.775936,3.434648,12.2666,96.96,11.99,97.6985245539,129.22,83.085936,14.614648,84.3614882346,11.775936,3.434648,12.2666,71.31,11.18,72.1810813164,131.71,11.775936,3.434648,12.2666,11.775936,3.434648,12.2666,0.0,0.0,0.0,132.23,90.415936,21.274648,92.885155597,11.775936,3.434648,12.2666,78.64,17.84,80.6381745825,131.43
2021-07-13 19:30:00,110.078048,20.220264,111.9197736225,9.018048,2.630264,9.3938,101.06,17.59,102.5793921799,132.53,108.648048,13.640264,109.500936691,9.018048,2.630264,9.3938,99.63,11.01,100.2365053262,129.5,81.618048,13.760264,82.7698654383,9.018048,2.630264,9.3938,72.6,11.13,73.4481919451,132.03,9.018048,2.630264,9.3938,9.018048,2.630264,9.3938,0.0,0.0,0.0,132.53,89.098048,20.550264,91.4372763586,9.018048,2.630264,9.3938,80.08,17.92,82.060543503,131.75
2021-07-13 20:00:00,108.917808,20.358944,110.8042214914,7.367808,2.148944,7.6748,101.55,18.21,103.1697949983,132.53,107.467808,12.598944,108.2038037513,7.367808,2.148944,7.6748,100.1,10.45,100.6439888915,129.5,79.907808,12.738944,80.9168614913,7.367808,2.148944,7.6748,72.54,10.59,73.3089332892,132.03,7.367808,2.148944,7.6748,7.367808,2.148944,7.6748,0.0,0.0,0.0,132.53,87.367808,20.748944,89.7978426903,7.367808,2.148944,7.6748,80.0,18.6,82.1337932888,131.75
2021-07-13 20:30:00,107.1924,21.2432,109.2770980764,6.4224,1.8732000000000002,6.69,100.77,19.37,102.6147640449,132.73,105.7424,11.3232,106.34693233,6.4224,1.8732000000000002,6.69,99.32,9.45,99.7685566699,129.76,77.9824,11.4232,78.814619253,6.4224,1.8732000000000002,6.69,71.56,9.55,72.1944326108,132.24,6.4224,1.8732000000000002,6.69,6.4224,1.8732000000000002,6.69,0.0,0.0,0.0,132.73,85.3424,21.7932,88.081035439,6.4224,1.8732000000000002,6.69,78.92,19.92,81.3951644755,131.96
2021-07-13 21:00:00,106.95376,23.18568,109.4380305707,5.09376,1.4856800000000001,5.306,101.86,21.7,104.1458093252,133.03,105.47376,8.77568,105.8382095843,5.09376,1.4856800000000001,5.306,100.38,7.29,100.6443664593,130.18,77.05376,10.88568,77.8188920456,5.09376,1.4856800000000001,5.306,71.96,9.4,72.5713552306,132.55,5.09376,1.4856800000000001,5.306,5.09376,1.4856800000000001,5.306,0.0,0.0,0.0,133.03,84.45376,21.60568,87.1736369919,5.09376,1.4856800000000001,5.306,79.36,20.12,81.8707762269,132.25
2021-07-13 21:30:00,107.581184,22.899512,109.9913578454,4.421184,1.289512,4.6054,103.16,21.61,105.3991351957,133.32,106.061184,8.559512,106.4060148542,4.421184,1.289512,4.6054,101.64,7.27,101.8996687924,130.33,77.161184,10.809512,77.914657581,4.421184,1.289512,4.6054,72.74,9.52,73.3603298793,132.86,4.421184,1.289512,4.6054,4.421184,1.289512,4.6054,0.0,0.0,0.0,133.32,84.661184,21.169512,87.2677736315,4.421184,1.289512,4.6054,80.24,19.88,82.6660268792,132.55
2021-07-13 22:00:00,105.031744,23.897592,107.7161183439,4.311744,1.257592,4.4914,100.72,22.64,103.233172963,133.11,103.541744,7.577592,103.8186527127,4.311744,1.257592,4.4914,99.23,6.32,99.4310580251,130.09,75.331744,9.927592,75.983081913,4.311744,1.257592,4.4914,71.02,8.67,71.5472522184,132.66,4.311744,1.257592,4.4914,4.311744,1.257592,4.4914,0.0,0.0,0.0,133.11,82.631744,22.137592,85.5457660907,4.311744,1.257592,4.4914,78.32,20.88,81.0555167771,132.33
2021-07-13 22:30:00,101.033056,25.478808,104.1961998434,3.9730559999999997,1.158808,4.1386,97.06,24.32,100.0605116917,133.18,99.563056,6.018808,99.7448152527,3.9730559999999997,1.158808,4.1386,95.59,4.86,95.7134666596,130.09,72.123056,8.548808,72.6279376342,3.9730559999999997,1.158808,4.1386,68.15,7.39,68.5495047393,132.72,3.9730559999999997,1.158808,4.1386,3.9730559999999997,1.158808,4.1386,0.0,0.0,0.0,133.18,79.093056,23.638808,82.5500136346,3.9730559999999997,1.158808,4.1386,75.12,22.48,78.4115093593,132.39
2021-07-13 23:00:00,95.944928,26.108104,99.4337080843,4.244928,1.2381039999999999,4.4218,91.7,24.87,95.0126670502,133.53,94.574928,5.698104,94.7464268213,4.244928,1.2381039999999999,4.4218,90.33,4.46,90.4400381468,130.51,68.824928,7.998104,69.2880969705,4.244928,1.2381039999999999,4.4218,64.58,6.76,64.9328422295,133.08,4.244928,1.2381039999999999,4.4218,4.244928,1.2381039999999999,4.4218,0.0,0.0,0.0,133.53,75.404928,24.558104,79.3032385137,4.244928,1.2381039999999999,4.4218,71.16,23.32,74.88369649,132.73
2021-07-13 23:30:00,90.473232,26.801776,94.3596359959,4.463232,1.301776,4.6492,86.01,25.5,89.710479321,133.87,89.173232,5.441776,89.3391192668,4.463232,1.301776,4.6492,84.71,4.14,84.8111059944,130.93,65.123232,7.431776,65.5459124632,4.463232,1.301776,4.6492,60.66,6.13,60.968947014,133.42,4.463232,1.301776,4.6492,4.463232,1.301776,4.6492,0.0,0.0,0.0,133.87,71.263232,25.621776,75.7292786212,4.463232,1.301776,4.6492,66.8,24.32,71.0893972404,133.06
2021-07-14 00:00:00,85.4976,28.9868,90.2777612704,4.8576,1.4168,5.06,80.64,27.57,85.2227346428,134.43,84.2576,3.7568,84.3413107795,4.8576,1.4168,5.06,79.4,2.34,79.4344736245,131.61,61.7076,6.2068,62.0189669698,4.8576,1.4168,5.06,56.85,4.79,57.051438194,133.96,4.8576,1.4168,5.06,4.8576,1.4168,5.06,0.0,0.0,0.0,134.43,67.4176,27.4168,72.779212087,4.8576,1.4168,5.06,62.56,26.0,67.7477202568,133.62
2021-07-14 00:30:00,82.394,29.977,87.6777723542,5.5440000000000005,1.617,5.775,76.85,28.36,81.915884296,134.95,81.224,3.437,81.2966859411,5.5440000000000005,1.617,5.775,75.68,1.82,75.7018810863,132.14,60.124,6.217,60.4445734951,5.5440000000000005,1.617,5.775,54.58,4.6,54.7735008923,134.48,5.5440000000000005,1.617,5.775,5.5440000000000005,1.617,5.775,0.0,0.0,0.0,134.95,65.584,28.057,71.333416468,5.5440000000000005,1.617,5.775,60.04,26.44,65.6039267117,134.13
2021-07-14 01:00:00,80.747968,30.399824,86.2808416473,5.107968,1.489824,5.3208,75.64,28.91,80.9765256108,135.54,79.577968,2.929824,79.6318834367,5.107968,1.489824,5.3208,74.47,1.44,74.4839210837,132.82,58.617968,5.799824,58.9041945101,5.107968,1.489824,5.3208,53.51,4.31,53.6832953534,135.06,5.107968,1.489824,5.3208,5.107968,1.489824,5.3208,0.0,0.0,0.0,135.54,63.987968,28.409824,70.0112715817,5.107968,1.489824,5.3208,58.88,26.92,64.742109944,134.71
2021-07-14 01:30:00,79.927216,30.491688,85.5459110338,5.697216,1.6616879999999998,5.9346,74.23,28.83,79.6320400341,135.9,78.787216,3.3516880000000002,78.858475876,5.697216,1.6616879999999998,5.9346,73.09,1.69,73.1095356298,133.26,58.317216,5.991688,58.6242100764,5.697216,1.6616879999999998,5.9346,52.62,4.33,52.7978531761,135.42,5.697216,1.6616879999999998,5.9346,5.697216,1.6616879999999998,5.9346,0.0,0.0,0.0,135.9,63.577216,28.741688,69.7721077752,5.697216,1.6616879999999998,5.9346,57.88,27.08,63.901649431,135.07
2021-07-14 02:00:00,78.471696,31.456328,84.5417508948,6.021696,1.756328,6.2726,72.45,29.7,78.3012930928,136.26,77.361696,2.966328,77.4185449992,6.021696,1.756328,6.2726,71.34,1.21,71.3502606863,133.7,57.611696,5.136328,57.8402055781,6.021696,1.756328,6.2726,51.59,3.38,51.7006044452,135.76,6.021696,1.756328,6.2726,6.021696,1.756328,6.2726,0.0,0.0,0.0,136.26,62.741696,30.116328,69.5953563764,6.021696,1.756328,6.2726,56.72,28.36,63.4148878419,135.42
2021-07-14 02:30:00,76.254864,34.634752,83.7518377694,6.324864,1.844752,6.5884,69.93,32.79,77.2359307576,137.23,75.164864,3.624752,75.2522133043,6.324864,1.844752,6.5884,68.84,1.78,68.863008938,134.59,56.244864,4.534752,56.4273754669,6.324864,1.844752,6.5884,49.92,2.69,49.9924244261,136.74,6.324864,1.844752,6.5884,6.324864,1.844752,6.5884,0.0,0.0,0.0,137.23,61.204864,31.124752,68.6642961394,6.324864,1.844752,6.5884,54.88,29.28,62.2023536532,136.38
2021-07-14 03:00:00,74.752816,34.542488,82.3478413631,7.002816,2.042488,7.2946,67.75,32.5,75.1419490032,137.23,73.712816,3.492488,73.7955060629,7.002816,2.042488,7.2946,66.71,1.45,66.7257566461,134.59,55.772816,4.912488,55.9887447879,7.002816,2.042488,7.2946,48.77,2.87,48.8543733969,136.74,7.002816,2.042488,7.2946,7.002816,2.042488,7.2946,0.0,0.0,0.0,137.23,60.562816,31.122488,68.0915849512,7.002816,2.042488,7.2946,53.56,29.08,60.9452213057,136.38
2021-07-14 03:30:00,73.647552,36.150536,82.0415941379,7.167552,2.090536,7.4662,66.48,34.06,74.6972154769,137.36,72.597552,4.940536,72.7654688184,7.167552,2.090536,7.4662,65.43,2.85,65.4920407378,134.77,54.947552,4.980536,55.1728122325,7.167552,2.090536,7.4662,47.78,2.89,47.8673218386,136.88,7.167552,2.090536,7.4662,7.167552,2.090536,7.4662,0.0,0.0,0.0,137.36,59.687552,31.210536,67.3550400576,7.167552,2.090536,7.4662,52.52,29.12,60.052683537,136.52
2021-07-14 04:00:00,73.743232,36.681776,82.3627158144,7.343232,2.141776,7.6492,66.4,34.54,74.8463198828,137.6,72.553232,4.681776,72.70412987,7.343232,2.141776,7.6492,65.21,2.54,65.2594491242,134.87,54.913232,5.491776,55.1871602125,7.343232,2.141776,7.6492,47.57,3.35,47.6878118601,137.13,7.343232,2.141776,7.6492,7.343232,2.141776,7.6492,0.0,0.0,0.0,137.6,59.583232,30.821776,67.0831082416,7.343232,2.141776,7.6492,52.24,28.68,59.5949662304,136.76
2021-07-14 04:30:00,74.675552,46.289536,87.8587457775,7.095552,2.069536,7.3911999999999995,67.58,44.22,80.7617780884,136.96,72.715552,7.079536,73.0593685481,7.095552,2.069536,7.3911999999999995,65.62,5.01,65.8109755284,134.91,55.185552,6.189536,55.5315721499,7.095552,2.069536,7.3911999999999995,48.09,4.12,48.2661630959,136.46,7.095552,2.069536,7.3911999999999995,7.095552,2.069536,7.3911999999999995,0.0,0.0,0.0,136.96,59.935552,29.869536,66.96610765450001,7.095552,2.069536,7.3911999999999995,52.84,27.8,59.70683043,136.11
2021-07-14 05:00:00,74.919664,45.546152,87.6778650281,6.809664,1.986152,7.0934,68.11,43.56,80.8482881699,136.96,72.939664,7.586152,73.333104984,6.809664,1.986152,7.0934,66.13,5.6,66.3666851666,134.91,55.309664,6.476152,55.6875163436,6.809664,1.986152,7.0934,48.5,4.49,48.7073926627,136.46,6.809664,1.986152,7.0934,6.809664,1.986152,7.0934,0.0,0.0,0.0,136.96,60.089664,29.346152,66.8727474898,6.809664,1.986152,7.0934,53.28,27.36,59.8943069081,136.11
2021-07-14 05:30:00,75.95208,45.19144,88.3797754331,6.86208,2.00144,7.148,69.09,43.19,81.4788573803,137.02,73.95208,7.89144,74.3719366536,6.86208,2.00144,7.148,67.09,5.89,67.3480526816,134.96,55.98208,6.77144,56.3901204184,6.86208,2.00144,7.148,49.12,4.77,49.351061792,136.53,6.86208,2.00144,7.148,6.86208,2.00144,7.148,0.0,0.0,0.0,137.02,60.86208,29.04144,67.4358807995,6.86208,2.00144,7.148,54.0,27.04,60.3917345338,136.17
2021-07-14 06:00:00,77.814576,44.817168,89.7980333059,7.464576,2.177168,7.7756,70.35,42.64,82.2635526828,136.88,75.774576,8.387167999999999,76.2373330793,7.464576,2.177168,7.7756,68.31,6.21,68.5916919167,134.81,57.634576,7.167168,58.0785041805,7.464576,2.177168,7.7756,50.17,4.99,50.4175465488,136.37,7.464576,2.177168,7.7756,7.464576,2.177168,7.7756,0.0,0.0,0.0,136.88,62.624576,28.817168,68.936686102,7.464576,2.177168,7.7756,55.16,26.64,61.2561441816,136.02
2021-07-14 06:30:00,85.081664,41.272152,94.5636297935,8.201664,2.392152,8.5434,76.88,38.88,86.1521259169,136.54,82.861664,11.192152,83.6141114121,8.201664,2.392152,8.5434,74.66,8.8,75.176828877,134.4,62.931664,9.242152,63.6066954605,8.201664,2.392152,8.5434,54.73,6.85,55.1570068078,136.03,8.201664,2.392152,8.5434,8.201664,2.392152,8.5434,0.0,0.0,0.0,136.54,68.441664,26.312152,73.3252392697,8.201664,2.392152,8.5434,60.24,23.92,64.8153068341,135.67
2021-07-14 07:00:00,90.494048,38.943264,98.5177676077,9.954048,2.903264,10.3688,80.54,36.04,88.2358951901,135.05,88.164048,14.303264,89.3167549836,9.954048,2.903264,10.3688,78.21,11.4,79.036473226,132.71,67.824048,11.523264,68.79598171640001,9.954048,2.903264,10.3688,57.87,8.62,58.5084720361,134.55,9.954048,2.903264,10.3688,9.954048,2.903264,10.3688,0.0,0.0,0.0,135.05,73.674048,24.823264,77.7435514002,9.954048,2.903264,10.3688,63.72,21.92,67.3849003858,134.18
2021-07-14 07:30:00,97.857568,34.397624,103.7270463848,12.197568,3.557624,12.7058,85.66,30.84,91.0425241302,134.78,95.387568,19.297624,97.3200206586,12.197568,3.557624,12.7058,83.19,15.74,84.6659536059,132.45,74.277568,14.907624,75.7587906538,12.197568,3.557624,12.7058,62.08,11.35,63.1090239189,134.26,12.197568,3.557624,12.7058,12.197568,3.557624,12.7058,0.0,0.0,0.0,134.78,80.597568,22.077624,83.566676666,12.197568,3.557624,12.7058,68.4,18.52,70.8628986142,133.91
2021-07-14 08:00:00,101.3988,30.3734,105.8501774632,15.0288,4.3834,15.655,86.37,25.99,90.1956595408,133.87,98.9588,23.8734,101.7977569743,15.0288,4.3834,15.655,83.93,19.49,86.1632462248,131.3,78.0288,17.8134,80.0363095663,15.0288,4.3834,15.655,63.0,13.43,64.415564113,133.32,15.0288,4.3834,15.655,15.0288,4.3834,15.655,0.0,0.0,0.0,133.87,84.4288,20.0234,86.7707255761,15.0288,4.3834,15.655,69.4,15.64,71.1404919859,132.99
2021-07-14 08:30:00,104.11872,27.94796,107.8044355423,17.95872,5.23796,18.707,86.16,22.71,89.1026918785,131.87,101.69872,27.47796,105.3454694583,17.95872,5.23796,18.707,83.74,22.24,86.6429754798,129.11,81.43872,20.71796,84.0327256597,17.95872,5.23796,18.707,63.48,15.48,65.3401928372,131.27,17.95872,5.23796,18.707,17.95872,5.23796,18.707,0.0,0.0,0.0,131.87,87.91872,18.39796,89.8230831056,17.95872,5.23796,18.707,69.96,13.16,71.186987575,131.59
2021-07-14 09:00:00,105.2352,26.9786,108.6383549995,19.1952,5.5986,19.995,86.04,21.38,88.6565620809,131.87,102.8052,28.8886,106.7869858972,19.1952,5.5986,19.995,83.61,23.29,86.7931806077,129.11,82.4452,21.5886,85.2248710941,19.1952,5.5986,19.995,63.25,15.99,65.2398850398,131.27,19.1952,5.5986,19.995,19.1952,5.5986,19.995,0.0,0.0,0.0,131.87,88.9152,17.9986,90.7185890157,19.1952,5.5986,19.995,69.72,12.4,70.814111588,130.99
2021-07-14 09:30:00,105.998016,25.551088,109.034111607,23.318016,6.801088,24.2896,82.68,18.75,84.7793895944,131.1,103.688016,32.341088,108.6146888549,23.318016,6.801088,24.2896,80.37,25.54,84.3304719541,128.64,84.648016,24.401088,88.0948336074,23.318016,6.801088,24.2896,61.33,17.6,63.8053986744,130.51,23.318016,6.801088,24.2896,23.318016,6.801088,24.2896,0.0,0.0,0.0,131.1,90.838016,17.281088,92.4671896041,23.318016,6.801088,24.2896,67.52,10.48,68.3284772258,130.23
2021-07-14 10:00:00,106.45192,23.96556,109.1162652303,28.68192,8.36556,29.877,77.77,15.6,79.3191836821,131.1,104.30192,36.72556,110.5787378884,28.68192,8.36556,29.877,75.62,28.36,80.7630732451,128.64,86.38192,26.27556,90.2897621893,28.68192,8.36556,29.877,57.7,17.91,60.4157107051,130.51,28.68192,8.36556,29.877,28.68192,8.36556,29.877,0.0,0.0,0.0,131.1,92.20192,18.44556,94.0288930882,28.68192,8.36556,29.877,63.52,10.08,64.3148256625,130.23
2021-07-14 10:30:00,104.71888,25.57384,107.79640588070001,31.17888,9.09384,32.478,73.54,16.48,75.3639303646,131.11,102.68888,36.81384,109.0883352664,31.17888,9.09384,32.478,71.51,27.72,76.6947097263,128.93,85.79888,26.86384,89.9061383266,31.17888,9.09384,32.478,54.62,17.77,57.4379430342,130.53,31.17888,9.09384,32.478,31.17888,9.09384,32.478,0.0,0.0,0.0,131.11,91.29888,19.45384,93.3484728316,31.17888,9.09384,32.478,60.12,10.36,61.0060980559,130.23
2021-07-14 11:00:00,98.68016,27.06088,102.3233365562,31.34016,9.14088,32.646,67.34,17.92,69.6835848676,131.11,96.88016,35.52088,103.1867158,31.34016,9.14088,32.646,65.54,26.38,70.6498124555,128.93,83.42016,27.09088,87.7088300777,31.34016,9.14088,32.646,52.08,17.95,55.0865582515,130.53,31.34016,9.14088,32.646,31.34016,9.14088,32.646,0.0,0.0,0.0,131.11,88.62016,19.18088,90.672150719,31.34016,9.14088,32.646,57.28,10.04,58.1532458251,130.23
2021-07-14 11:30:00,96.795952,28.431736,100.8851819424,30.005952,8.751736,31.2562,66.79,19.68,69.6290636157,131.16,95.025952,33.581736,100.7852397243,30.005952,8.751736,31.2562,65.02,24.83,69.5997794537,128.93,82.735952,26.041736,86.7375914309,30.005952,8.751736,31.2562,52.73,17.29,55.4923147832,130.79,30.005952,8.751736,31.2562,30.005952,8.751736,31.2562,0.0,0.0,0.0,131.16,88.005952,19.631736,90.1690226508,30.005952,8.751736,31.2562,58.0,10.88,59.0116463082,130.29
2021-07-14 12:00:00,96.167184,28.962512,100.4338308532,30.317184,8.842512,31.5804,65.85,20.12,68.8551878946,131.37,94.427184,33.222512,100.101090812,30.317184,8.842512,31.5804,64.11,24.38,68.5891864655,128.93,83.287184,25.892512,87.2191332009,30.317184,8.842512,31.5804,52.97,17.05,55.6464140803,130.79,30.317184,8.842512,31.5804,30.317184,8.842512,31.5804,0.0,0.0,0.0,131.37,88.597184,19.882512,90.8007450199,30.317184,8.842512,31.5804,58.28,11.04,59.3164395425,130.51
2021-07-14 12:30:00,96.79112,28.72616,100.9639201854,30.26112,8.82616,31.522,66.53,19.9,69.442428673,131.37,95.01112,33.51616,100.7494213621,30.26112,8.82616,31.522,64.75,24.69,69.2976089054,128.83,83.33112,26.07616,87.3157584907,30.26112,8.82616,31.522,53.07,17.25,55.8031128164,130.79,30.26112,8.82616,31.522,30.26112,8.82616,31.522,0.0,0.0,0.0,131.37,88.66112,19.74616,90.8333916266,30.26112,8.82616,31.522,58.4,10.92,59.4121738367,130.51
2021-07-14 13:00:00,95.011008,28.776544,99.2732649093,32.251008,9.406544,33.5948,62.76,19.37,65.6811578765,131.47,93.361008,34.656544,99.5859119394,32.251008,9.406544,33.5948,61.11,25.25,66.1210601851,128.99,84.191008,27.016544,88.4195650168,32.251008,9.406544,33.5948,51.94,17.61,54.8441036028,130.92,32.251008,9.406544,33.5948,32.251008,9.406544,33.5948,0.0,0.0,0.0,131.47,89.371008,19.966544,91.5742319118,32.251008,9.406544,33.5948,57.12,10.56,58.0879333425,130.63
2021-07-14 13:30:00,95.731504,29.176272,100.078847445,29.541504,8.616272,30.7724,66.19,20.56,69.3096652712,131.8,93.991504,32.896272,99.5819639075,29.541504,8.616272,30.7724,64.45,24.28,68.8717714307,129.36,82.521504,25.746272,86.4446015915,29.541504,8.616272,30.7724,52.98,17.13,55.6804929935,131.28,29.541504,8.616272,30.7724,29.541504,8.616272,30.7724,0.0,0.0,0.0,131.8,87.821504,19.816272,90.0294462984,29.541504,8.616272,30.7724,58.28,11.2,59.3464270197,130.99
2021-07-14 14:00:00,90.854944,29.675192,95.5784383084,32.074944,9.355192,33.4114,58.78,20.32,62.1931732588,131.8,89.374944,34.045192,95.6397182834,32.074944,9.355192,33.4114,57.3,24.69,62.3929972032,129.36,92.004944,23.435192,94.9427087486,32.074944,9.355192,33.4114,59.93,14.08,61.5617681682,131.28,32.074944,9.355192,33.4114,32.074944,9.355192,33.4114,0.0,0.0,0.0,131.8,81.234944,15.195192,82.6438744651,32.074944,9.355192,33.4114,49.16,5.84,49.5056683623,130.99
2021-07-14 14:30:00,86.109472,28.391096,90.6691540724,29.009472,8.461096,30.2182,57.1,19.93,60.4782183931,132.11,84.709472,33.561096,91.1155409974,29.009472,8.461096,30.2182,55.7,25.1,61.0941895764,130.09,103.579472,20.701096,105.6278485789,29.009472,8.461096,30.2182,74.57,12.24,75.5678668483,131.61,29.009472,8.461096,30.2182,29.009472,8.461096,30.2182,0.0,0.0,0.0,132.11,86.769472,11.781096,87.5656067992,29.009472,8.461096,30.2182,57.76,3.32,57.8553368325,131.31
2021-07-14 15:00:00,85.250576,28.960168,90.0352821894,29.280576,8.540168,30.5006,55.97,20.42,59.5786648054,132.11,83.890576,33.250168,90.239694224,29.280576,8.540168,30.5006,54.61,24.71,59.940271938,130.09,104.130576,20.420168,106.1139016305,29.280576,8.540168,30.5006,74.85,11.88,75.7869177365,131.61,29.280576,8.540168,30.5006,29.280576,8.540168,30.5006,0.0,0.0,0.0,132.11,85.840576,12.380168,86.7287325384,29.280576,8.540168,30.5006,56.56,3.84,56.6902037393,131.31
2021-07-14 15:30:00,88.589888,30.360384,93.6478572765,30.549888,8.910384,31.8228,58.04,21.45,61.8768462351,132.15,87.129888,32.670384,93.0535940929,30.549888,8.910384,31.8228,56.58,23.76,61.3663914533,130.16,99.249888,20.230384,101.2907138133,30.549888,8.910384,31.8228,68.7,11.32,69.6263771857,131.66,30.549888,8.910384,31.8228,30.549888,8.910384,31.8228,0.0,0.0,0.0,132.15,85.989888,12.430384,86.8836882541,30.549888,8.910384,31.8228,55.44,3.52,55.5516336393,131.36
2021-07-14 16:00:00,95.257312,37.879216,102.5123919058,29.997312,8.749216,31.2472,65.26,29.13,71.466247278,132.6,94.087312,36.809216,101.0313845393,29.997312,8.749216,31.2472,64.09,28.06,69.9635026282,130.35,84.337312,17.939216,86.22411302,29.997312,8.749216,31.2472,54.34,9.19,55.1116294442,131.75,29.997312,8.749216,31.2472,29.997312,8.749216,31.2472,0.0,0.0,0.0,132.6,88.717312,10.189216,89.3005127152,29.997312,8.749216,31.2472,58.72,1.44,58.7376540219,131.45
2021-07-14 16:30:00,97.2416,41.4388,105.7028992791,28.0416,8.1788,29.21,69.2,33.26,76.7780411316,133.78,96.2916,38.5188,103.7100293318,28.0416,8.1788,29.21,68.25,30.34,74.6898795018,130.91,85.7816,16.5888,87.3708829302,28.0416,8.1788,29.21,57.74,8.41,58.3492562078,132.81,28.0416,8.1788,29.21,28.0416,8.1788,29.21,0.0,0.0,0.0,133.78,90.4416,10.2188,91.0170691903,28.0416,8.1788,29.21,62.4,2.04,62.4333372486,132.49
2021-07-14 17:00:00,99.627984,42.326912,108.2464903605,27.657984,8.066912,28.8104,71.97,34.26,79.7083966719,133.78,98.607984,37.396912,105.4611944541,27.657984,8.066912,28.8104,70.95,29.33,76.7733768959,130.91,87.417984,15.576912,88.794955454,27.657984,8.066912,28.8104,59.76,7.51,60.2300398472,132.81,27.657984,8.066912,28.8104,27.657984,8.066912,28.8104,0.0,0.0,0.0,133.78,92.257984,11.066912,92.9193852377,27.657984,8.066912,28.8104,64.6,3.0,64.6696219256,132.49
