Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-14 17:30:00,102.368368,42.097024,110.6862330945,22.858368,6.667024,23.8108,79.51,35.43,87.0466828776,133.61,101.178368,34.977024,107.0535116614,22.858368,6.667024,23.8108,78.32,28.31,83.2795202916,130.74,89.848368,13.147024,90.8051401206,22.858368,6.667024,23.8108,66.99,6.48,67.3026782528,132.64,22.858368,6.667024,23.8108,22.858368,6.667024,23.8108,0.0,0.0,0.0,133.61,95.338368,10.827024,95.9511795738,22.858368,6.667024,23.8108,72.48,4.16,72.599283743,132.32
2021-07-14 18:00:00,102.734672,42.334696,111.1154323951,20.484672,5.974696,21.3382,82.25,36.36,89.9283720524,133.8,101.494672,33.414696,106.8536866615,20.484672,5.974696,21.3382,81.01,27.44,85.5311270825,130.98,90.084672,11.794696,90.8535248798,20.484672,5.974696,21.3382,69.6,5.82,69.8429123104,132.84,20.484672,5.974696,21.3382,20.484672,5.974696,21.3382,0.0,0.0,0.0,133.8,95.764672,10.814696,96.3733887172,20.484672,5.974696,21.3382,75.28,4.84,75.4354293419,132.53
2021-07-14 18:30:00,102.202288,43.148584,110.9374056558,20.052288,5.848584,20.8878,82.15,37.3,90.2214636326,133.83,100.972288,32.608584,106.1071283866,20.052288,5.848584,20.8878,80.92,26.76,85.2299477883,131.03,89.542288,10.218584,90.123475295,20.052288,5.848584,20.8878,69.49,4.37,69.6272719558,132.91,20.052288,5.848584,20.8878,20.052288,5.848584,20.8878,0.0,0.0,0.0,133.83,95.212288,12.328584,96.0071547836,20.052288,5.848584,20.8878,75.16,6.48,75.4388228964,132.59
2021-07-14 19:00:00,102.363184,42.300512,110.7589940099,17.213184,5.020512,17.9304,85.15,37.28,92.9533264601,134.17,101.043184,31.870512,105.9502457194,17.213184,5.020512,17.9304,83.83,26.85,88.0249476001,131.49,89.583184,9.050512,90.0392060329,17.213184,5.020512,17.9304,72.37,4.03,72.482120554,133.18,17.213184,5.020512,17.9304,17.213184,5.020512,17.9304,0.0,0.0,0.0,134.17,95.533184,11.860512,96.266614099,17.213184,5.020512,17.9304,78.32,6.84,78.6181149609,132.86
2021-07-14 19:30:00,101.4096,42.1928,109.8368760663,15.3696,4.4828,16.01,86.04,37.71,93.9410756804,134.14,100.0996,30.8128,104.7347056329,15.3696,4.4828,16.01,84.73,26.33,88.7267817516,131.5,88.4896,8.0328,88.853447789,15.3696,4.4828,16.01,73.12,3.55,73.2061261098,133.12,15.3696,4.4828,16.01,15.3696,4.4828,16.01,0.0,0.0,0.0,134.14,94.4896,11.8428,95.2288633766,15.3696,4.4828,16.01,79.12,7.36,79.4615882046,132.8
2021-07-14 20:00:00,100.536336,42.281848,109.0656202779,12.966336,3.781848,13.5066,87.57,38.5,95.6595781927,134.14,99.176336,28.911848,103.3046009487,12.966336,3.781848,13.5066,86.21,25.13,89.7980010913,131.5,87.446336,6.361848,87.6774474412,12.966336,3.781848,13.5066,74.48,2.58,74.5246724246,133.12,12.966336,3.781848,13.5066,12.966336,3.781848,13.5066,0.0,0.0,0.0,134.14,93.566336,12.101848,94.3457150987,12.966336,3.781848,13.5066,80.6,8.32,81.0282814825,132.8
2021-07-14 20:30:00,99.223488,42.405184,107.9050517861,11.503488,3.355184,11.9828,87.72,39.05,96.0192735861,133.59,97.863488,27.875184,101.7560227533,11.503488,3.355184,11.9828,86.36,24.52,89.773492747,130.86,86.243488,5.445184,86.4152142345,11.503488,3.355184,11.9828,74.74,2.09,74.7692162591,132.6,11.503488,3.355184,11.9828,11.503488,3.355184,11.9828,0.0,0.0,0.0,133.59,92.383488,12.195184,93.1849310127,11.503488,3.355184,11.9828,80.88,8.84,81.3616617333,132.25
2021-07-14 21:00:00,97.396656,42.963608,106.4517741156,10.126656,2.953608,10.5486,87.27,40.01,96.0044426055,133.59,96.036656,26.773608,99.6988735192,10.126656,2.953608,10.5486,85.91,23.82,89.151110481,130.86,84.546656,4.353608,84.6586731729,10.126656,2.953608,10.5486,74.42,1.4,74.4331673382,132.6,10.126656,2.953608,10.5486,10.126656,2.953608,10.5486,0.0,0.0,0.0,133.59,90.646656,12.593608,91.5172945756,10.126656,2.953608,10.5486,80.52,9.64,81.0950060115,132.25
2021-07-14 21:30:00,96.659664,44.036152,106.2180461483,8.249664,2.406152,8.5934,88.41,41.63,97.7209547641,133.86,95.259664,25.066152,98.5023632279,8.249664,2.406152,8.5934,87.01,22.66,89.9122666826,131.19,83.759664,3.616152,83.8376876392,8.249664,2.406152,8.5934,75.51,1.21,75.5196941201,132.87,8.249664,2.406152,8.5934,8.249664,2.406152,8.5934,0.0,0.0,0.0,133.86,90.009664,12.286152,90.8443126693,8.249664,2.406152,8.5934,81.76,9.88,82.3547934245,132.53
2021-07-14 22:00:00,95.797152,44.988336,105.8349881058,7.777152,2.268336,8.1012,88.02,42.72,97.8392497927,134.21,94.397152,23.338335999999998,97.2393965066,7.777152,2.268336,8.1012,86.62,21.07,89.1457755589,131.62,82.977152,2.5983359999999998,83.0178240139,7.777152,2.268336,8.1012,75.2,0.33,75.2007240657,133.35,7.777152,2.268336,8.1012,7.777152,2.268336,8.1012,0.0,0.0,0.0,134.21,89.137152,13.268336,90.1192576916,7.777152,2.268336,8.1012,81.36,11.0,82.100241169,133.01
2021-07-14 22:30:00,92.964928,45.653104,103.5697047542,7.9649280000000005,2.323104,8.2968,85.0,43.33,95.4069646305,133.58,91.634928,23.023104,94.4829262214,7.9649280000000005,2.323104,8.2968,83.67,20.7,86.1925687052,130.86,80.534928,2.693104,80.5799443852,7.9649280000000005,2.323104,8.2968,72.57,0.37,72.5709432211,132.74,7.9649280000000005,2.323104,8.2968,7.9649280000000005,2.323104,8.2968,0.0,0.0,0.0,133.58,86.524928,13.803104,87.6189981992,7.9649280000000005,2.323104,8.2968,78.56,11.48,79.3943574821,132.4
2021-07-14 23:00:00,88.620528,46.873904,100.2534830278,9.030528,2.6339040000000002,9.4068,79.59,44.24,91.0590231663,133.8,87.400528,23.283904,90.4488390205,9.030528,2.6339040000000002,9.4068,78.37,20.65,81.0449221111,131.09,76.690528,3.453904,76.7682651736,9.030528,2.6339040000000002,9.4068,67.66,0.8200000000000001,67.66496878,132.94,9.030528,2.6339040000000002,9.4068,9.030528,2.6339040000000002,9.4068,0.0,0.0,0.0,133.8,82.190528,14.633904,83.4831362564,9.030528,2.6339040000000002,9.4068,73.16,12.0,74.1376125863,132.6
2021-07-14 23:30:00,82.723168,48.353424,95.8184540497,8.343168,2.433424,8.6908,74.38,45.92,87.4129898814,134.68,81.633168,21.883424,84.5154326953,8.343168,2.433424,8.6908,73.29,19.45,75.8269516729,132.14,71.713168,6.093424,71.9715796731,8.343168,2.433424,8.6908,63.37,3.66,63.4756055505,133.8,8.343168,2.433424,8.6908,8.343168,2.433424,8.6908,0.0,0.0,0.0,134.68,76.903168,17.833424,78.9438297779,8.343168,2.433424,8.6908,68.56,15.4,70.2682972613,133.46
2021-07-15 00:00:00,78.984336,49.175848,93.0418688542,7.974336,2.325848,8.3066,71.01,46.85,85.0725725484,135.35,77.974336,21.165848,80.7959788368,7.974336,2.325848,8.3066,70.0,18.84,72.4910035798,132.93,68.454336,6.945848,68.8058204053,7.974336,2.325848,8.3066,60.48,4.62,60.6562016615,134.27,7.974336,2.325848,8.3066,7.974336,2.325848,8.3066,0.0,0.0,0.0,135.35,73.374336,18.805848,75.7459774671,7.974336,2.325848,8.3066,65.4,16.48,67.4444245286,133.93
2021-07-15 00:30:00,76.661104,50.244072,91.6591055904,7.831104,2.284072,8.1574,68.83,47.96,83.8911824926,135.96,75.721104,20.534072,78.4559347907,7.831104,2.284072,8.1574,67.89,18.25,70.3001749642,133.63,66.321104,6.064072,66.5977612612,7.831104,2.284072,8.1574,58.49,3.7800000000000002,58.612016686,134.99,7.831104,2.284072,8.1574,7.831104,2.284072,8.1574,0.0,0.0,0.0,135.96,71.071104,17.924072,73.2964813674,7.831104,2.284072,8.1574,63.24,15.64,65.1452776493,134.66
2021-07-15 01:00:00,74.81672,51.30196,90.7162206631,7.68672,2.24196,8.007,67.13,49.06,83.1463799573,135.96,73.89672,19.84196,76.514237913,7.68672,2.24196,8.007,66.21,17.6,68.5092993688,133.63,64.68672,6.14196,64.9776532125,7.68672,2.24196,8.007,57.0,3.9,57.1332652664,134.99,7.68672,2.24196,8.007,7.68672,2.24196,8.007,0.0,0.0,0.0,135.96,69.32672,18.08196,71.6460144279,7.68672,2.24196,8.007,61.64,15.84,63.6427152155,134.66
2021-07-15 01:30:00,73.998912,51.623016,90.2262420703,7.758912,2.263016,8.0822,66.24,49.36,82.6083966677,136.36,73.098912,19.643016,75.6921330996,7.758912,2.263016,8.0822,65.34,17.38,67.6119811868,134.1,64.028912,6.363016,64.3443046782,7.758912,2.263016,8.0822,56.27,4.1,56.419171387,135.46,7.758912,2.263016,8.0822,7.758912,2.263016,8.0822,0.0,0.0,0.0,136.36,68.638912,18.303016,71.0373186096,7.758912,2.263016,8.0822,60.88,16.04,62.9575730155,135.13
2021-07-15 02:00:00,73.112192,51.711056,89.551247516,7.272192,2.121056,7.5752,65.84,49.59,82.4261712079,136.53,72.212192,19.471056,74.7911939683,7.272192,2.121056,7.5752,64.94,17.35,67.2177513757,134.28,63.302192,6.331056,63.6179988846,7.272192,2.121056,7.5752,56.03,4.21,56.1879435466,135.63,7.272192,2.121056,7.5752,7.272192,2.121056,7.5752,0.0,0.0,0.0,136.53,67.832192,18.321056,70.2628448362,7.272192,2.121056,7.5752,60.56,16.2,62.6893419969,135.3
2021-07-15 02:30:00,72.16963200000001,51.816976,88.8451168315,7.189632,2.096976,7.4892,64.98,49.72,81.819794671,136.59,71.279632,19.456976,73.8874810311,7.189632,2.096976,7.4892,64.09,17.36,66.3995308718,134.36,62.429632,6.466976,62.7636895843,7.189632,2.096976,7.4892,55.24,4.37,55.4125843108,135.66,7.189632,2.096976,7.4892,7.189632,2.096976,7.4892,0.0,0.0,0.0,136.59,66.909632,18.496976,69.419283888,7.189632,2.096976,7.4892,59.72,16.4,61.9309163504,135.33
2021-07-15 03:00:00,70.601008,52.286544,87.8543397567,8.011008,2.336544,8.3448,62.59,49.95,80.0781530756,136.73,69.711008,18.746544,72.1876550964,8.011008,2.336544,8.3448,61.7,16.41,63.8449535985,134.53,61.091008,7.816544,61.5890381363,8.011008,2.336544,8.3448,53.08,5.48,53.3621288931,135.78,8.011008,2.336544,8.3448,8.011008,2.336544,8.3448,0.0,0.0,0.0,136.73,65.451008,19.216544,68.2137083842,8.011008,2.336544,8.3448,57.44,16.88,59.8689234912,135.45
2021-07-15 03:30:00,69.740128,42.516704,81.6783666125,8.080128,2.356704,8.4168,61.66,40.16,73.5851968809,137.25,68.070128,10.686704,68.9039038685,8.080128,2.356704,8.4168,59.99,8.33,60.5655760313,135.13,59.180128,11.496704,60.286497269,8.080128,2.356704,8.4168,51.1,9.14,51.9109776444,136.26,8.080128,2.356704,8.4168,8.080128,2.356704,8.4168,0.0,0.0,0.0,137.25,64.720128,24.116704,69.0674335715,8.080128,2.356704,8.4168,56.64,21.76,60.6760842507,135.92
2021-07-15 04:00:00,70.209456,41.939008,81.7817100814,8.019456,2.3390079999999998,8.3536,62.19,39.6,73.7275803211,136.02,68.529456,11.249008,69.4465731382,8.019456,2.3390079999999998,8.3536,60.51,8.91,61.1624737891,133.65,59.399456,10.879008,60.3874837045,8.019456,2.3390079999999998,8.3536,51.38,8.54,52.0848922433,135.52,8.019456,2.3390079999999998,8.3536,8.019456,2.3390079999999998,8.3536,0.0,0.0,0.0,136.02,65.019456,24.179008,69.3696914106,8.019456,2.3390079999999998,8.3536,57.0,21.84,61.0408518944,135.19
2021-07-15 04:30:00,70.154912,41.931016,81.7307884492,8.094912,2.3610160000000002,8.4322,62.06,39.57,73.6018240263,136.14,68.454912,11.291016,69.3798387087,8.094912,2.3610160000000002,8.4322,60.36,8.93,61.017001729,133.74,59.404912,10.851016,60.3878143168,8.094912,2.3610160000000002,8.4322,51.31,8.49,52.0076552057,135.64,8.094912,2.3610160000000002,8.4322,8.094912,2.3610160000000002,8.4322,0.0,0.0,0.0,136.14,65.014912,24.161016,69.359162888,8.094912,2.3610160000000002,8.4322,56.92,21.8,60.9518367238,135.31
2021-07-15 05:00:00,69.924288,40.839584,80.9770194166,7.6442879999999995,2.229584,7.9628,62.28,38.61,73.2770803185,136.14,68.234288,12.009584,69.2831015957,7.6442879999999995,2.229584,7.9628,60.59,9.78,61.3742331928,133.74,59.264288,9.899584,60.0854191591,7.6442879999999995,2.229584,7.9628,51.62,7.67,52.1867157426,135.64,7.6442879999999995,2.229584,7.9628,7.6442879999999995,2.229584,7.9628,0.0,0.0,0.0,136.14,64.884288,23.069584,68.8634629916,7.6442879999999995,2.229584,7.9628,57.24,20.84,60.9157056924,135.31
2021-07-15 05:30:00,70.892256,40.454408,81.6227363386,7.592256,2.214408,7.9086,63.3,38.24,73.9539559456,135.97,69.162256,12.344408,70.2552636027,7.592256,2.214408,7.9086,61.57,10.13,62.3977707935,133.52,60.022256,9.514408,60.7716642435,7.592256,2.214408,7.9086,52.43,7.3,52.935762014,135.46,7.592256,2.214408,7.9086,7.592256,2.214408,7.9086,0.0,0.0,0.0,135.97,65.792256,22.654408,69.5833539821,7.592256,2.214408,7.9086,58.2,20.44,61.6849544054,135.13
2021-07-15 06:00:00,73.233008,39.497544,83.2053450372,8.323008,2.427544,8.6698,64.91,37.07,74.7495351156,135.88,71.473008,13.507544,72.7381922891,8.323008,2.427544,8.6698,63.15,11.08,64.1146543311,133.41,61.973008,8.567544,62.562421075,8.323008,2.427544,8.6698,53.65,6.14,54.0002046292,135.37,8.323008,2.427544,8.6698,8.323008,2.427544,8.6698,0.0,0.0,0.0,135.88,67.843008,21.547544,71.1826550988,8.323008,2.427544,8.6698,59.52,19.12,62.515636444,135.05
2021-07-15 06:30:00,80.467888,37.234384,88.6649894324,8.517888,2.484384,8.8728,71.95,34.75,79.902221496,135.66,78.467888,15.074384,79.9027314937,8.517888,2.484384,8.8728,69.95,12.59,71.0739797676,133.12,68.097888,6.254384,68.3844987499,8.517888,2.484384,8.8728,59.58,3.77,59.6991566105,135.18,8.517888,2.484384,8.8728,8.517888,2.484384,8.8728,0.0,0.0,0.0,135.66,74.637888,18.724384,76.9507432146,8.517888,2.484384,8.8728,66.12,16.24,68.0851819414,134.84
2021-07-15 07:00:00,85.556656,34.508608,92.253918139,9.766656,2.848608,10.1736,75.79,31.66,82.1369569682,134.6,83.446656,17.978608,85.3614359251,9.766656,2.848608,10.1736,73.68,15.13,75.2174135423,131.84,72.746656,5.098608,72.9251106459,9.766656,2.848608,10.1736,62.98,2.25,63.0201785145,134.19,9.766656,2.848608,10.1736,9.766656,2.848608,10.1736,0.0,0.0,0.0,134.6,79.726656,17.328608,81.5881139147,9.766656,2.848608,10.1736,69.96,14.48,71.4427882994,133.86
2021-07-15 07:30:00,92.156624,32.274432,97.6446737308,12.186624,3.554432,12.6944,79.97,28.72,84.9708144012,134.04,89.906624,20.594432,92.2351975575,12.186624,3.554432,12.6944,77.72,17.04,79.5660731719,131.07,78.666624,4.344432,78.7864951687,12.186624,3.554432,12.6944,66.48,0.79,66.4846937272,133.49,12.186624,3.554432,12.6944,12.186624,3.554432,12.6944,0.0,0.0,0.0,134.04,85.986624,15.274432000000001,87.3327417401,12.186624,3.554432,12.6944,73.8,11.72,74.7248178318,133.18
2021-07-15 08:00:00,97.018,29.234,101.3267934951,15.888,4.634,16.55,81.13,24.6,84.7775730957,132.69,94.788,25.234,98.0893454968,15.888,4.634,16.55,78.9,20.6,81.5448956097,129.26,82.998,6.804,83.2764217531,15.888,4.634,16.55,67.11,2.17,67.1450742795,132.14,15.888,4.634,16.55,15.888,4.634,16.55,0.0,0.0,0.0,132.69,90.368,13.874,91.4268193694,15.888,4.634,16.55,74.48,9.24,75.0509693475,131.84
2021-07-15 08:30:00,101.65136,27.14248,105.2127046055,18.35136,5.35248,19.116,83.3,21.79,86.1028112201,132.27,99.35136,28.11248,103.2521392786,18.35136,5.35248,19.116,81.0,22.76,84.1368979699,128.73,86.91136,11.39248,87.6548521053,18.35136,5.35248,19.116,68.56,6.04,68.8255417705,131.56,18.35136,5.35248,19.116,18.35136,5.35248,19.116,0.0,0.0,0.0,132.27,94.47136,10.15248,95.0153182934,18.35136,5.35248,19.116,76.12,4.8,76.2711898426,131.27
2021-07-15 09:00:00,103.71056,26.29308,106.9916179493,18.49056,5.39308,19.261,85.22,20.9,87.745418114,131.25,101.39056,29.533079999999998,105.6042066937,18.49056,5.39308,19.261,82.9,24.14,86.3432081869,127.59,88.83056,13.43308,89.8405032722,18.49056,5.39308,19.261,70.34,8.04,70.7980027967,130.74,18.49056,5.39308,19.261,18.49056,5.39308,19.261,0.0,0.0,0.0,131.25,96.49056,9.75308,96.9822186723,18.49056,5.39308,19.261,78.0,4.36,78.1217613729,130.44
2021-07-15 09:30:00,106.5784,32.9112,111.5441725596,16.5984,4.8412,17.29,89.98,28.07,94.2566989662,131.04,105.1484,38.7712,112.0686930949,16.5984,4.8412,17.29,88.55,33.93,94.8279884844,127.33,89.5784,20.7012,91.9392703256,16.5984,4.8412,17.29,72.98,15.86,74.6834653722,130.49,16.5984,4.8412,17.29,16.5984,4.8412,17.29,0.0,0.0,0.0,131.04,96.5184,17.0412,98.0112444365,16.5984,4.8412,17.29,79.92,12.2,80.8458186921,130.18
2021-07-15 10:00:00,108.686992,31.032456,113.0304187173,15.436992,4.5024560000000005,16.0802,93.25,26.53,96.9505203699,131.76,107.196992,39.782456,114.3408890084,15.436992,4.5024560000000005,16.0802,91.76,35.28,98.3085754144,128.21,87.856992,20.502456,90.217524602,15.436992,4.5024560000000005,16.0802,72.42,16.0,74.1664101868,131.11,15.436992,4.5024560000000005,16.0802,15.436992,4.5024560000000005,16.0802,0.0,0.0,0.0,131.76,94.796992,16.502456,96.2226623321,15.436992,4.5024560000000005,16.0802,79.36,12.0,80.2621305474,130.8
2021-07-15 10:30:00,108.555952,31.106736,112.9248588186,16.205952,4.726736,16.8812,92.35,26.38,96.0438800757,0.003,107.115952,40.756736,114.6077602182,16.205952,4.726736,16.8812,90.91,36.03,97.7895137528,0.003,87.945952,21.266736,90.4807412286,16.205952,4.726736,16.8812,71.74,16.54,73.6220021461,0.003,16.205952,4.726736,16.8812,16.205952,4.726736,16.8812,0.0,0.0,0.0,0.003,94.805952,16.446736,96.221949989,16.205952,4.726736,16.8812,78.6,11.72,79.468977595,0.003
2021-07-15 11:00:00,108.014928,31.893104,112.625018329,17.804928,5.193104,18.5468,90.21,26.7,94.0783402277,132.49,106.614928,41.043104,114.2421956127,17.804928,5.193104,18.5468,88.81,35.85,95.7728489709,129.05,87.864928,21.573104,90.4745510552,17.804928,5.193104,18.5468,70.06,16.38,71.949343291,131.65,17.804928,5.193104,18.5468,17.804928,5.193104,18.5468,0.0,0.0,0.0,132.49,94.524928,17.153104,96.0686785078,17.804928,5.193104,18.5468,76.72,11.96,77.6466354712,131.34
2021-07-15 11:30:00,107.145568,32.526624,111.9738987929,18.125568,5.286624,18.8808,89.02,27.24,93.0944574075,132.44,105.785568,40.366624,113.2256628607,18.125568,5.286624,18.8808,87.66,35.08,94.4186528182,129.11,87.165568,21.036624,89.6681425819,18.125568,5.286624,18.8808,69.04,15.75,70.8137281888,131.61,18.125568,5.286624,18.8808,18.125568,5.286624,18.8808,0.0,0.0,0.0,132.44,93.725568,17.806624,95.4020856963,18.125568,5.286624,18.8808,75.6,12.52,76.6296965934,131.31
2021-07-15 12:00:00,107.029088,32.305984,111.7984896156,19.769088,5.7659839999999996,20.5928,87.26,26.54,91.2067936066,132.44,105.699088,41.335984,113.4943204627,19.769088,5.7659839999999996,20.5928,85.93,35.57,93.0010204245,129.11,87.549088,22.025984,90.2772772119,19.769088,5.7659839999999996,20.5928,67.78,16.26,69.7030558871,131.61,19.769088,5.7659839999999996,20.5928,19.769088,5.7659839999999996,20.5928,0.0,0.0,0.0,132.44,93.969088,17.645984,95.6115591907,19.769088,5.7659839999999996,20.5928,74.2,11.88,75.1450224566,131.31
2021-07-15 12:30:00,106.367888,33.819384,111.6148660875,19.917888,5.809384,20.7478,86.45,28.01,90.8744331482,132.19,105.037888,39.929384,112.3713202829,19.917888,5.809384,20.7478,85.12,34.12,91.7038101717,128.85,88.137888,21.299384,90.674974827,19.917888,5.809384,20.7478,68.22,15.49,69.9564757546,131.37,19.917888,5.809384,20.7478,19.917888,5.809384,20.7478,0.0,0.0,0.0,132.19,94.637888,18.489384,96.4271080444,19.917888,5.809384,20.7478,74.72,12.68,75.7882629435,131.08
2021-07-15 13:00:00,104.759056,32.826808,109.7818707141,19.909056,5.806808,20.7386,84.85,27.02,89.0483177831,132.15,103.459056,40.916808,111.256287217,19.909056,5.806808,20.7386,83.55,35.11,90.6273391422,128.79,90.759056,22.076808,93.4055228425,19.909056,5.806808,20.7386,70.85,16.27,72.6941221833,131.42,19.909056,5.806808,20.7386,19.909056,5.806808,20.7386,0.0,0.0,0.0,132.15,97.549056,17.606808,99.1252642591,19.909056,5.806808,20.7386,77.64,11.8,78.5315834553,131.13
2021-07-15 13:30:00,103.696064,33.821352,109.0722583437,19.616064,5.7213519999999995,20.4334,84.08,28.1,88.6513192231,132.18,102.426064,40.271352,110.0585316022,19.616064,5.7213519999999995,20.4334,82.81,34.55,89.7284715127,128.79,90.026064,21.651352,92.5930518061,19.616064,5.7213519999999995,20.4334,70.41,15.93,72.1895629575,131.48,19.616064,5.7213519999999995,20.4334,19.616064,5.7213519999999995,20.4334,0.0,0.0,0.0,132.18,96.696064,18.161352,98.3868055156,19.616064,5.7213519999999995,20.4334,77.08,12.44,78.0773974976,131.19
2021-07-15 14:00:00,100.55544,35.37492,106.5963483361,22.64544,6.60492,23.589,77.91,28.77,83.0522787165,132.63,99.43544,40.80492,107.4823158673,22.64544,6.60492,23.589,76.79,34.2,84.0615494742,129.35,87.30544,22.50492,90.1593660015,22.64544,6.60492,23.589,64.66,15.9,66.586226804,131.98,22.64544,6.60492,23.589,22.64544,6.60492,23.589,0.0,0.0,0.0,132.63,93.40544,19.12492,95.3432681766,22.64544,6.60492,23.589,70.76,12.52,71.8590843248,131.69
2021-07-15 14:30:00,99.891232,35.445776,105.9936850323,23.951232,6.9857759999999995,24.9492,75.94,28.46,81.0978125476,132.85,98.811232,41.615776,107.21722054520001,23.951232,6.9857759999999995,24.9492,74.86,34.63,82.4818555805,129.62,86.851232,23.355776,89.9368043266,23.951232,6.9857759999999995,24.9492,62.9,16.37,64.995283675,132.24,23.951232,6.9857759999999995,24.9492,23.951232,6.9857759999999995,24.9492,0.0,0.0,0.0,132.85,92.751232,19.105776,94.6985834851,23.951232,6.9857759999999995,24.9492,68.8,12.12,69.8593902063,131.94
2021-07-15 15:00:00,99.269456,35.499008,105.4258244621,22.899456,6.679008,23.8536,76.37,28.82,81.6270132983,132.97,98.199456,41.239008,106.5072248231,22.899456,6.679008,23.8536,75.3,34.56,82.8521792109,129.79,86.329456,22.209008,89.1404229831,22.899456,6.679008,23.8536,63.43,15.53,65.3034899527,132.38,22.899456,6.679008,23.8536,22.899456,6.679008,23.8536,0.0,0.0,0.0,132.97,92.299456,19.879008,94.4159125199,22.899456,6.679008,23.8536,69.4,13.2,70.6441788118,132.08
2021-07-15 15:30:00,97.971952,38.084736,105.1139881028,23.021952,6.714736,23.9812,74.95,31.37,81.2501039999,133.39,96.911952,38.994736,104.4629880683,23.021952,6.714736,23.9812,73.89,32.28,80.6333088742,130.29,85.511952,20.344736,87.898818068,23.021952,6.714736,23.9812,62.49,13.63,63.9591822962,132.73,23.021952,6.714736,23.9812,23.021952,6.714736,23.9812,0.0,0.0,0.0,133.39,91.381952,22.074736,94.0103990035,23.021952,6.714736,23.9812,68.36,15.36,70.0643932394,132.44
2021-07-15 16:00:00,101.41328,36.27804,107.7067757692,20.15328,5.87804,20.993,81.26,30.4,86.7602881507,133.52,100.20328,38.83804,107.4666956494,20.15328,5.87804,20.993,80.05,32.96,86.5699953795,130.46,88.14328,20.12804,90.4122547191,20.15328,5.87804,20.993,67.99,14.25,69.4672771886,132.89,20.15328,5.87804,20.993,20.15328,5.87804,20.993,0.0,0.0,0.0,133.52,94.63328,20.39804,96.806702864,20.15328,5.87804,20.993,74.48,14.52,75.8821507339,132.6
2021-07-15 16:30:00,103.54944,36.39192,109.7581813151,16.18944,4.72192,16.864,87.36,31.67,92.9234012507,133.23,102.17944,36.71192,108.5744124037,16.18944,4.72192,16.864,85.99,31.99,91.7476986087,130.13,89.93944,18.17192,91.7568610187,16.18944,4.72192,16.864,73.75,13.45,74.9664258185,132.59,16.18944,4.72192,16.864,16.18944,4.72192,16.864,0.0,0.0,0.0,133.23,97.02944,20.32192,99.1347197464,16.18944,4.72192,16.864,80.84,15.6,82.331437495,132.3
2021-07-15 17:00:00,104.224368,37.300024,110.6978350077,16.594368,4.840024,17.2858,87.63,32.46,93.4487479852,133.58,102.894368,36.020024,109.0169394869,16.594368,4.840024,17.2858,86.3,31.18,91.7599171752,130.53,90.664368,17.620024,92.3606673352,16.594368,4.840024,17.2858,74.07,12.78,75.1644417261,132.97,16.594368,4.840024,17.2858,16.594368,4.840024,17.2858,0.0,0.0,0.0,133.58,97.754368,21.120024,100.0098588982,16.594368,4.840024,17.2858,81.16,16.28,82.7767117008,132.67
2021-07-15 17:30:00,105.532144,37.549792,112.0134826549,14.022144,4.089792,14.6064,91.51,33.46,97.4353719139,133.41,104.102144,34.239792,109.5884106172,14.022144,4.089792,14.6064,90.08,30.15,94.9917306927,130.37,91.682144,15.999792,93.0677649483,14.022144,4.089792,14.6064,77.66,11.91,78.5679559362,132.82,14.022144,4.089792,14.6064,14.022144,4.089792,14.6064,0.0,0.0,0.0,133.41,99.142144,21.289792,101.4022680236,14.022144,4.089792,14.6064,85.12,17.2,86.8403961299,132.51
2021-07-15 18:00:00,104.615024,38.700632,111.5439024049,15.945024,4.650632,16.6094,88.67,34.05,94.9830058484,133.41,103.265024,34.400632,108.8442403792,15.945024,4.650632,16.6094,87.32,29.75,92.2488205887,130.37,90.925024,16.290632,92.3728568377,15.945024,4.650632,16.6094,74.98,11.64,75.8781259653,132.82,15.945024,4.650632,16.6094,15.945024,4.650632,16.6094,0.0,0.0,0.0,133.41,98.105024,22.250632,100.5966518252,15.945024,4.650632,16.6094,82.16,17.6,84.023958488,132.51
2021-07-15 18:30:00,103.214592,40.879256,111.0151592029,15.494592,4.519256,16.1402,87.72,36.36,94.9570850437,133.56,101.884592,32.229256,106.8606336745,15.494592,4.519256,16.1402,86.39,27.71,90.7252787265,130.57,89.284592,16.019256,90.7102801859,15.494592,4.519256,16.1402,73.79,11.5,74.6807478538,133.0,15.494592,4.519256,16.1402,15.494592,4.519256,16.1402,0.0,0.0,0.0,133.56,96.334592,22.239256,98.8682867417,15.494592,4.519256,16.1402,80.84,17.72,82.7593136753,132.69
2021-07-15 19:00:00,102.867616,40.918888,110.7072798721,13.127616,3.828888,13.6746,89.74,37.09,97.1027069654,133.61,101.497616,30.638888,106.021259715,13.127616,3.828888,13.6746,88.37,26.81,92.3473497183,130.62,88.847616,14.898888,90.0881553398,13.127616,3.828888,13.6746,75.72,11.07,76.5249194707,133.27,13.127616,3.828888,13.6746,13.127616,3.828888,13.6746,0.0,0.0,0.0,133.61,96.127616,21.948888,98.601583366,13.127616,3.828888,13.6746,83.0,18.12,84.9548962685,132.95
2021-07-15 19:30:00,102.021056,38.582808,109.07304406,9.541056,2.782808,9.9386,92.48,35.8,99.1674866073,133.29,100.541056,29.972808,104.9136462096,9.541056,2.782808,9.9386,91.0,27.19,94.9752394048,130.29,87.871056,12.922808,88.816222894,9.541056,2.782808,9.9386,78.33,10.14,78.9835963982,133.0,9.541056,2.782808,9.9386,9.541056,2.782808,9.9386,0.0,0.0,0.0,133.29,95.421056,21.582808,97.8314649247,9.541056,2.782808,9.9386,85.88,18.8,87.9136758417,132.69
2021-07-15 20:00:00,100.73622399999999,38.122232,107.7083627136,7.276224,2.122232,7.5794,93.46,36.0,100.1537398203,132.55,99.23622399999999,29.202232,103.4436972829,7.276224,2.122232,7.5794,91.96,27.08,95.8643207872,129.41,86.656224,11.572232,87.4254980621,7.276224,2.122232,7.5794,79.38,9.45,79.9405210141,132.09,7.276224,2.122232,7.5794,7.276224,2.122232,7.5794,0.0,0.0,0.0,132.55,94.316224,21.762232,96.7943430746,7.276224,2.122232,7.5794,87.04,19.64,89.2283094091,131.78
2021-07-15 20:30:00,99.401984,38.428912,106.5717396904,5.721984,1.668912,5.9604,93.68,36.76,100.6341890214,133.17,97.911984,28.448912,101.9612534486,5.721984,1.668912,5.9604,92.19,26.78,96.000856767,130.17,85.431984,10.958912,86.1320012678,5.721984,1.668912,5.9604,79.71,9.29,80.2495370703,132.68,5.721984,1.668912,5.9604,5.721984,1.668912,5.9604,0.0,0.0,0.0,133.17,93.121984,21.668912,95.6098616847,5.721984,1.668912,5.9604,87.4,20.0,89.6591322733,132.36
2021-07-15 21:00:00,96.747888,42.289384,105.5866744981,5.757888,1.679384,5.9978,90.99,40.61,99.641117015,133.17,95.297888,25.119384,98.5528838228,5.757888,1.679384,5.9978,89.54,23.44,92.5572536325,130.17,83.157888,9.829384,83.736796729,5.757888,1.679384,5.9978,77.4,8.15,77.8279030939,132.68,5.757888,1.679384,5.9978,5.757888,1.679384,5.9978,0.0,0.0,0.0,133.17,90.597888,22.999384,93.4716479711,5.757888,1.679384,5.9978,84.84,21.32,87.4778143303,132.36
2021-07-15 21:30:00,97.72696,40.73328,105.876148449,5.73696,1.67328,5.976,91.99,39.06,99.9392000168,133.57,96.27696,26.70328,99.9115518326,5.73696,1.67328,5.976,90.54,25.03,93.9361086058,130.63,83.67696,10.34328,84.313801219,5.73696,1.67328,5.976,77.94,8.67,78.4207402413,133.23,5.73696,1.67328,5.976,5.73696,1.67328,5.976,0.0,0.0,0.0,133.57,91.21696,22.55328,93.9637389124,5.73696,1.67328,5.976,85.48,20.88,87.9932088289,132.88
2021-07-15 22:00:00,96.124272,40.872496,104.4530353642,5.254272,1.532496,5.4732,90.87,39.34,99.0201620883,133.57,94.68427199999999,26.172496,98.2349780427,5.254272,1.532496,5.4732,89.43,24.64,92.7623549723,130.63,82.334272,8.412496,82.7629291091,5.254272,1.532496,5.4732,77.08,6.88,77.3864380883,133.23,5.254272,1.532496,5.4732,5.254272,1.532496,5.4732,0.0,0.0,0.0,133.57,89.734272,24.412496,92.9957500767,5.254272,1.532496,5.4732,84.48,22.88,87.5235099845,132.88
2021-07-15 22:30:00,92.95536,42.04948,102.0238095789,4.21536,1.2294800000000001,4.391,88.74,40.82,97.6783496994,133.48,91.55536,24.339480000000002,94.7353905961,4.21536,1.2294800000000001,4.391,87.34,23.11,90.3457121285,130.54,79.57536,6.86948,79.8713194745,4.21536,1.2294800000000001,4.391,75.36,5.64,75.5707562487,132.99,4.21536,1.2294800000000001,4.391,4.21536,1.2294800000000001,4.391,0.0,0.0,0.0,133.48,86.81536,25.38948,90.4518237881,4.21536,1.2294800000000001,4.391,82.6,24.16,86.0608250019,132.63
2021-07-15 23:00:00,87.89192,43.76556,98.1856091461,3.96192,1.15556,4.127,83.93,42.61,94.1268133955,133.48,86.61192,23.32556,89.6978619333,3.96192,1.15556,4.127,82.65,22.17,85.5717909127,130.54,75.26192,5.93556,75.4956122871,3.96192,1.15556,4.127,71.3,4.78,71.460047579,132.99,3.96192,1.15556,4.127,3.96192,1.15556,4.127,0.0,0.0,0.0,133.48,82.04192,26.67556,86.2697057987,3.96192,1.15556,4.127,78.08,25.52,82.1447308109,132.63
2021-07-15 23:30:00,82.344448,45.900464,94.2733298014,3.704448,1.080464,3.8588,78.64,44.82,90.5156450565,134.99,81.144448,21.970464,84.0661806531,3.704448,1.080464,3.8588,77.44,20.89,80.2081398612,132.36,70.574448,5.450464,70.7846047409,3.704448,1.080464,3.8588,66.87,4.37,67.0126391064,134.64,3.704448,1.080464,3.8588,3.704448,1.080464,3.8588,0.0,0.0,0.0,134.99,76.944448,27.360464,81.6642092248,3.704448,1.080464,3.8588,73.24,26.28,77.8121841359,134.27
2021-07-16 00:00:00,78.574992,47.741456,91.9416988575,3.604992,1.051456,3.7552,74.97,46.69,88.3201958784,134.99,77.434992,20.771456,80.1725100667,3.604992,1.051456,3.7552,73.83,19.72,76.418239315,132.36,67.244992,4.091456,67.3693473419,3.604992,1.051456,3.7552,63.64,3.04,63.7125670492,134.64,3.604992,1.051456,3.7552,3.604992,1.051456,3.7552,0.0,0.0,0.0,134.99,73.244992,29.131456,78.8255706085,3.604992,1.051456,3.7552,69.64,28.08,75.0880549755,134.27
2021-07-16 00:30:00,75.430416,48.274288,89.5553155309,3.340416,0.9742879999999999,3.4796,72.09,47.3,86.2221439075,136.47,74.350416,20.674288,77.171306479,3.340416,0.9742879999999999,3.4796,71.01,19.7,73.6919948163,134.09,64.530416,3.024288,64.6012453985,3.340416,0.9742879999999999,3.4796,61.19,2.05,61.2243301311,136.0,3.340416,0.9742879999999999,3.4796,3.340416,0.9742879999999999,3.4796,0.0,0.0,0.0,136.47,70.260416,30.454288,76.5766917154,3.340416,0.9742879999999999,3.4796,66.92,29.48,73.1256234161,135.64
2021-07-16 01:00:00,73.703664,49.148152,88.587645482,3.353664,0.9781519999999999,3.4934,70.35,48.17,85.2611951593,136.47,72.643664,20.328152,75.4343136979,3.353664,0.9781519999999999,3.4934,69.29,19.35,71.9411328796,134.09,63.073664,2.998152,63.1448810736,3.353664,0.9781519999999999,3.4934,59.72,2.02,59.7541529937,136.0,3.353664,0.9781519999999999,3.4934,3.353664,0.9781519999999999,3.4934,0.0,0.0,0.0,136.47,68.673664,30.698152,75.2226605711,3.353664,0.9781519999999999,3.4934,65.32,29.72,71.7633666992,135.64
2021-07-16 01:30:00,73.386928,48.469104,87.9482532165,3.356928,0.979104,3.4968,70.03,47.49,84.6138345662,136.94,72.336928,20.559104,75.2017812938,3.356928,0.979104,3.4968,68.98,19.58,71.7050681612,134.63,62.706928,3.099104,62.7834633068,3.356928,0.979104,3.4968,59.35,2.12,59.3878514513,136.51,3.356928,0.979104,3.4968,3.356928,0.979104,3.4968,0.0,0.0,0.0,136.94,68.276928,30.379104,74.7303743933,3.356928,0.979104,3.4968,64.92,29.4,71.2668674771,136.16
2021-07-16 02:00:00,72.843072,48.430896,87.4737950804,3.603072,1.050896,3.7532,69.24,47.38,83.8989988021,136.46,71.823072,20.820896,74.7801001722,3.603072,1.050896,3.7532,68.22,19.77,71.0269054655,134.05,62.303072,3.040896,62.377238069,3.603072,1.050896,3.7532,58.7,1.99,58.7337220002,135.99,3.603072,1.050896,3.7532,3.603072,1.050896,3.7532,0.0,0.0,0.0,136.46,67.803072,30.650896,74.4092332862,3.603072,1.050896,3.7532,64.2,29.6,70.6951200579,135.65
2021-07-16 02:30:00,72.05288,48.99584,87.1332878618,3.48288,1.01584,3.628,68.57,47.98,83.68945752,136.91,71.04288,20.53584,73.9514132603,3.48288,1.01584,3.628,67.56,19.52,70.3234242625,134.57,61.56288,2.72584,61.6231969116,3.48288,1.01584,3.628,58.08,1.71,58.1051675843,136.39,3.48288,1.01584,3.628,3.48288,1.01584,3.628,0.0,0.0,0.0,136.91,66.96288,31.13584,73.8475986773,3.48288,1.01584,3.628,63.48,30.12,70.263253554,136.06
2021-07-16 03:00:00,69.834112,51.361616,86.6880545229,3.434112,1.001616,3.5772,66.4,50.36,83.3372041768,136.91,68.864112,18.751616,71.3714860722,3.434112,1.001616,3.5772,65.43,17.75,67.794892138,134.57,59.684112,1.601616,59.7055977195,3.434112,1.001616,3.5772,56.25,0.6000000000000001,56.253199909,136.39,3.434112,1.001616,3.5772,3.434112,1.001616,3.5772,0.0,0.0,0.0,136.91,64.914112,32.481616,72.5871704554,3.434112,1.001616,3.5772,61.48,31.48,69.0708389988,136.06
2021-07-16 03:30:00,68.919856,52.701208,86.7603819478,3.329856,0.971208,3.4686,65.59,51.73,83.5346694493,137.58,67.959856,17.621208,70.2071862342,3.329856,0.971208,3.4686,64.63,16.65,66.7402382375,135.4,58.909856,1.631208,58.9324356656,3.329856,0.971208,3.4686,55.58,0.66,55.5839185376,137.26,3.329856,0.971208,3.4686,3.329856,0.971208,3.4686,0.0,0.0,0.0,137.58,64.089856,32.491208,71.8553285387,3.329856,0.971208,3.4686,60.76,31.52,68.449163618,136.94
2021-07-16 04:00:00,68.936416,52.212288,86.4774679851,3.436416,1.002288,3.5796,65.5,51.21,83.1427332964,137.58,67.836416,16.952288,69.9225242977,3.436416,1.002288,3.5796,64.4,15.95,66.3457798206,135.4,58.836416,2.462288,58.8879165018,3.436416,1.002288,3.5796,55.4,1.46,55.419234928,137.26,3.436416,1.002288,3.5796,3.436416,1.002288,3.5796,0.0,0.0,0.0,137.58,63.996415999999996,32.122288,71.6057445126,3.436416,1.002288,3.5796,60.56,31.12,68.0879431324,136.94
2021-07-16 04:30:00,69.581072,53.299896,87.649326833,3.2910719999999998,0.959896,3.4282,66.29,52.34,84.4620607137,136.4,66.881072,15.779896,68.7174134382,3.2910719999999998,0.959896,3.4282,63.59,14.82,65.2941076974,133.92,58.901072,12.999896,60.3186006035,3.2910719999999998,0.959896,3.4282,55.61,12.04,56.8984507698,135.55,3.2910719999999998,0.959896,3.4282,3.2910719999999998,0.959896,3.4282,0.0,0.0,0.0,136.4,64.731072,40.519896,76.367359874,3.2910719999999998,0.959896,3.4282,61.44,39.56,73.0743949684,135.24
2021-07-16 05:00:00,69.100416,53.309288,87.2739805351,3.460416,1.009288,3.6046,65.64,52.3,83.9279429034,136.4,66.440416,15.889288,68.3139689332,3.460416,1.009288,3.6046,62.98,14.88,64.7139459468,133.92,58.520416,13.049288,59.9576767905,3.460416,1.009288,3.6046,55.06,12.04,56.3610255407,135.55,3.460416,1.009288,3.6046,3.460416,1.009288,3.6046,0.0,0.0,0.0,136.4,64.260416,40.569288,75.9951853299,3.460416,1.009288,3.6046,60.8,39.56,72.5371187738,135.24
2021-07-16 05:30:00,70.378528,52.647904,87.8916321332,3.798528,1.107904,3.9568000000000003,66.58,51.54,84.1977909449,136.28,67.698528,16.447904,69.6679570488,3.798528,1.107904,3.9568000000000003,63.9,15.34,65.7154898026,133.8,59.608528,13.467904,61.1110550431,3.798528,1.107904,3.9568000000000003,55.81,12.36,57.1622751472,135.41,3.798528,1.107904,3.9568000000000003,3.798528,1.107904,3.9568000000000003,0.0,0.0,0.0,136.28,65.398528,40.107904,76.7177386778,3.798528,1.107904,3.9568000000000003,61.6,39.0,72.9078870905,135.1
2021-07-16 06:00:00,72.459536,51.849448,89.0996611399,4.7295359999999995,1.379448,4.9266000000000005,67.73,50.47,84.46640634,135.99,69.729536,17.279448,71.8386213256,4.7295359999999995,1.379448,4.9266000000000005,65.0,15.9,66.9164404313,133.43,61.409536,14.229448,63.0365632163,4.7295359999999995,1.379448,4.9266000000000005,56.68,12.85,58.1183697294,135.1,4.7295359999999995,1.379448,4.9266000000000005,4.7295359999999995,1.379448,4.9266000000000005,0.0,0.0,0.0,135.99,67.369536,39.459448,78.0749794577,4.7295359999999995,1.379448,4.9266000000000005,62.64,38.08,73.3065890626,134.79
2021-07-16 06:30:00,78.814944,48.860192,92.731406546,5.314944,1.550192,5.5364,73.5,47.31,87.4098741562,135.57,75.804944,19.430192,78.2554911556,5.314944,1.550192,5.5364,70.49,17.88,72.7223108819,132.89,66.914944,15.470192,68.6799575643,5.314944,1.550192,5.5364,61.6,13.92,63.1531978604,134.68,5.314944,1.550192,5.5364,5.314944,1.550192,5.5364,0.0,0.0,0.0,135.57,73.514944,37.710192,82.6226698431,5.314944,1.550192,5.5364,68.2,36.16,77.1931706824,134.36
2021-07-16 07:00:00,84.145952,46.771736,96.2711614474,6.965952,2.031736,7.2562,77.18,44.74,89.2099770205,134.54,80.995952,22.231736,83.9916324759,6.965952,2.031736,7.2562,74.03,20.2,76.7364378897,131.65,71.615952,17.491736,73.7211327176,6.965952,2.031736,7.2562,64.65,15.46,66.4728072222,133.54,6.965952,2.031736,7.2562,6.965952,2.031736,7.2562,0.0,0.0,0.0,134.54,78.525952,36.431736,86.5655620064,6.965952,2.031736,7.2562,71.56,34.4,79.3989521341,133.21
2021-07-16 07:30:00,90.957504,43.799272,100.9536713629,9.597504,2.799272,9.9974,81.36,41.0,91.1068032586,134.54,87.627504,25.259272,91.1954509789,9.597504,2.799272,9.9974,78.03,22.46,81.198106505,131.65,77.527504,21.209272,80.376284408,9.597504,2.799272,9.9974,67.93,18.41,70.3804873527,133.47,9.597504,2.799272,9.9974,9.597504,2.799272,9.9974,0.0,0.0,0.0,134.54,84.917504,32.799272,91.0317237523,9.597504,2.799272,9.9974,75.32,30.0,81.0746717539,133.14
2021-07-16 08:00:00,94.338144,40.677792,102.7344546652,12.918144,3.767792,13.4564,81.42,36.91,89.3955507841,133.06,91.028144,29.317792,95.6329228239,12.918144,3.767792,13.4564,78.11,25.55,82.1825687114,129.44,80.678144,24.277792,84.2518492597,12.918144,3.767792,13.4564,67.76,20.51,70.7960288434,132.04,12.918144,3.767792,13.4564,12.918144,3.767792,13.4564,0.0,0.0,0.0,133.06,87.998144,30.807792,93.2351510717,12.918144,3.767792,13.4564,75.08,27.04,79.800802001,131.75
2021-07-16 08:30:00,96.455184,39.466512,104.2171199464,16.685184,4.866512,17.3804,79.77,34.6,86.9506348453,132.36,93.225184,32.576512,98.7530458564,16.685184,4.866512,17.3804,76.54,27.71,81.4015706237,128.38,82.745184,28.406512,87.4854010633,16.685184,4.866512,17.3804,66.06,23.54,70.1288471315,131.21,16.685184,4.866512,17.3804,16.685184,4.866512,17.3804,0.0,0.0,0.0,132.36,89.845184,28.426512,94.2349387036,16.685184,4.866512,17.3804,73.16,23.56,76.8599973979,130.93
2021-07-16 09:00:00,95.918832,39.387576,103.6909035326,20.768832,6.057576,21.6342,75.15,33.33,82.2095578385,132.24,92.928832,35.187576,99.3676673855,20.768832,6.057576,21.6342,72.16,29.13,77.8178803361,128.38,82.858832,30.887576,88.4286627263,20.768832,6.057576,21.6342,62.09,24.83,66.870748463,131.18,20.768832,6.057576,21.6342,20.768832,6.057576,21.6342,0.0,0.0,0.0,132.24,89.448832,28.297576,93.8181557783,20.768832,6.057576,21.6342,68.68,22.24,72.1911351899,130.93
2021-07-16 09:30:00,95.084976,38.989368,102.7682999663,25.094976,7.319368,26.1406,69.99,31.67,76.8218002913,132.17,92.354976,37.689368,99.749336099,25.094976,7.319368,26.1406,67.26,30.37,73.7986754624,128.77,82.634976,32.359368,88.7449601717,25.094976,7.319368,26.1406,57.54,25.04,62.7523162919,131.01,25.094976,7.319368,26.1406,25.094976,7.319368,26.1406,0.0,0.0,0.0,132.17,88.694976,29.119368,93.3527522913,25.094976,7.319368,26.1406,63.6,21.8,67.2324326497,130.75
2021-07-16 10:00:00,94.04384,39.23612,101.9005248004,28.68384,8.36612,29.879,65.36,30.87,72.2833763738,132.17,91.53384,39.43612,99.6677050293,28.68384,8.36612,29.879,62.85,31.07,70.1103943792,128.77,82.08384,34.30612,88.9644123153,28.68384,8.36612,29.879,53.4,25.94,59.367024517,131.01,28.68384,8.36612,29.879,28.68384,8.36612,29.879,0.0,0.0,0.0,132.17,87.60384,29.08612,92.3062032553,28.68384,8.36612,29.879,58.92,20.72,62.4570636518,130.75
2021-07-16 10:30:00,92.803376,39.415568,100.8268495876,31.493376,9.185568,32.8056,61.31,30.23,68.3576550212,131.87,90.473376,40.715568,99.212848172,31.493376,9.185568,32.8056,58.98,31.53,66.8788554029,128.43,81.223376,36.275568,88.9559084185,31.493376,9.185568,32.8056,49.73,27.09,56.6298596149,130.85,31.493376,9.185568,32.8056,31.493376,9.185568,32.8056,0.0,0.0,0.0,131.87,86.333376,28.425568,90.8925999611,31.493376,9.185568,32.8056,54.84,19.24,58.1171506528,130.6
2021-07-16 11:00:00,91.982144,41.089792,100.7426713039,33.942144,9.899792,35.3564,58.04,31.19,65.8897389584,131.87,89.822144,40.479792,98.5222366429,33.942144,9.899792,35.3564,55.88,30.58,63.7001632651,128.43,81.012144,34.299792,87.9741053192,33.942144,9.899792,35.3564,47.07,24.4,53.0183449383,130.85,33.942144,9.899792,35.3564,33.942144,9.899792,35.3564,0.0,0.0,0.0,131.87,85.502144,20.659792,87.9627400328,33.942144,9.899792,35.3564,51.56,10.76,52.6707812739,130.6
2021-07-16 11:30:00,90.539904,42.677472,100.0941598328,36.539904,10.657472,38.0624,54.0,32.02,62.7796177115,132.38,88.589904,40.427472,97.3783938204,36.539904,10.657472,38.0624,52.05,29.77,59.9621163736,129.11,80.509904,30.997472,86.2710143239,36.539904,10.657472,38.0624,43.97,20.34,48.4466355901,130.79,36.539904,10.657472,38.0624,36.539904,10.657472,38.0624,0.0,0.0,0.0,132.38,84.459904,18.137472,86.3854343871,36.539904,10.657472,38.0624,47.92,7.48,48.5002762879,130.53
2021-07-16 12:00:00,90.5232,42.0076,99.795231329,37.8432,11.0376,39.42,52.68,30.97,61.1091097955,132.38,88.6332,41.5976,97.9091643719,37.8432,11.0376,39.42,50.79,30.56,59.2751018557,129.11,80.2932,31.7676,86.3491654621,37.8432,11.0376,39.42,42.45,20.73,47.2412468083,130.79,37.8432,11.0376,39.42,37.8432,11.0376,39.42,0.0,0.0,0.0,132.38,84.0832,17.9576,85.9794156761,37.8432,11.0376,39.42,46.24,6.92,46.7549355683,130.53
2021-07-16 12:30:00,90.513632,42.263976,99.8947508389,37.933632,11.063976,39.5142,52.58,31.2,61.1399738305,132.14,88.633632,41.483976,97.8613355022,37.933632,11.063976,39.5142,50.7,30.42,59.1258522137,128.83,80.333632,31.323976,86.2246130914,37.933632,11.063976,39.5142,42.4,20.26,46.9917822603,130.53,37.933632,11.063976,39.5142,37.933632,11.063976,39.5142,0.0,0.0,0.0,132.14,84.133632,18.583976,86.1616631541,37.933632,11.063976,39.5142,46.2,7.52,46.8080164074,130.26
2021-07-16 13:00:00,89.496144,42.496792,99.0733925994,38.046144,11.096792,39.6314,51.45,31.4,60.2748911239,132.28,87.686144,41.436792,96.9838521654,38.046144,11.096792,39.6314,49.64,30.34,58.1777036329,129.01,79.566144,31.056792,85.4125025998,38.046144,11.096792,39.6314,41.52,19.96,46.0685576071,130.66,38.046144,11.096792,39.6314,38.046144,11.096792,39.6314,0.0,0.0,0.0,132.28,83.286144,19.016792,85.4296210946,38.046144,11.096792,39.6314,45.24,7.92,45.9280306567,130.37
2021-07-16 13:30:00,88.560512,43.646816,98.732005108,38.560512,11.246816,40.1672,50.0,32.4,59.5798623698,132.37,86.800512,41.136816,96.0550181619,38.560512,11.246816,40.1672,48.24,29.89,56.7495347999,129.15,78.810512,30.976816,84.6797492391,38.560512,11.246816,40.1672,40.25,19.73,44.825610983,130.75,38.560512,11.246816,40.1672,38.560512,11.246816,40.1672,0.0,0.0,0.0,132.37,82.360512,19.646816,84.6714315211,38.560512,11.246816,40.1672,43.8,8.4,44.598206242,130.45
2021-07-16 14:00:00,87.939824,43.292032,98.018430307,38.269824,11.162032,39.8644,49.67,32.13,59.1561138007,132.91,86.179824,41.552032,95.6741000898,38.269824,11.162032,39.8644,47.91,30.39,56.7355285513,129.84,78.259824,30.122032,83.8566447237,38.269824,11.162032,39.8644,39.99,18.96,44.2569960571,131.36,38.269824,11.162032,39.8644,38.269824,11.162032,39.8644,0.0,0.0,0.0,132.91,81.789824,20.602032,84.3446443616,38.269824,11.162032,39.8644,43.52,9.44,44.5320558699,131.05
2021-07-16 14:30:00,87.171744,43.212592,97.294609611,37.071744,10.812592,38.6164,50.1,32.4,59.6638081252,133.23,85.391744,41.142592,94.786406303,37.071744,10.812592,38.6164,48.32,30.33,57.0502524096,130.29,77.561744,28.262592,82.5505798822,37.071744,10.812592,38.6164,40.49,17.45,44.0901644361,131.55,37.071744,10.812592,38.6164,37.071744,10.812592,38.6164,0.0,0.0,0.0,133.23,81.151744,22.092592,84.1052208577,37.071744,10.812592,38.6164,44.08,11.28,45.500382416,131.23
2021-07-16 15:00:00,87.520144,43.388792,97.6850186927,36.750144,10.718792,38.2814,50.77,32.67,60.3731877575,133.62,85.730144,40.878792,94.977540638,36.750144,10.718792,38.2814,48.98,30.16,57.5210048591,130.78,77.610144,28.368792,82.6324561612,36.750144,10.718792,38.2814,40.86,17.65,44.5091237838,131.78,36.750144,10.718792,38.2814,36.750144,10.718792,38.2814,0.0,0.0,0.0,133.62,81.230144,21.798792,84.1042426214,36.750144,10.718792,38.2814,44.48,11.08,45.8392495576,131.46
2021-07-16 15:30:00,88.025024,46.760632,99.6742772998,33.945024,9.900632,35.3594,54.08,36.86,65.4469709001,133.8,86.045024,36.540632,93.4824258464,33.945024,9.900632,35.3594,52.1,26.64,58.5158064116,131.02,77.865024,27.780632,82.6723985187,33.945024,9.900632,35.3594,43.92,17.88,47.4200463939,132.47,33.945024,9.900632,35.3594,33.945024,9.900632,35.3594,0.0,0.0,0.0,133.8,81.825024,20.740632,84.4127263412,33.945024,9.900632,35.3594,47.88,10.84,49.0917508345,132.14
2021-07-16 16:00:00,90.36856,45.72208,101.2767754029,30.89856,9.01208,32.186,59.47,36.71,69.8878029416,133.8,88.09856,35.31208,94.9120607088,30.89856,9.01208,32.186,57.2,26.3,62.9565723336,131.02,79.45856,27.13208,83.9631616984,30.89856,9.01208,32.186,48.56,18.12,51.83057013,132.47,30.89856,9.01208,32.186,30.89856,9.01208,32.186,0.0,0.0,0.0,133.8,83.97856,19.33208,86.1749839385,30.89856,9.01208,32.186,53.08,10.32,54.0739197765,132.14
2021-07-16 16:30:00,94.254736,45.188048,104.5271014641,28.244736,8.238048,29.4216,66.01,36.95,75.6480178194,133.05,91.644736,34.068048,97.7721306459,28.244736,8.238048,29.4216,63.4,25.83,68.4598342096,130.15,82.534736,25.088048,86.2635079222,28.244736,8.238048,29.4216,54.29,16.85,56.8447587733,131.79,28.244736,8.238048,29.4216,28.244736,8.238048,29.4216,0.0,0.0,0.0,133.05,87.604736,19.878048,89.8316567916,28.244736,8.238048,29.4216,59.36,11.64,60.4904885085,131.46
2021-07-16 17:00:00,97.199296,44.073128,106.7246164416,22.639296,6.603128,23.5826,74.56,37.47,83.4457578311,132.98,94.159296,31.743128,99.3659861242,22.639296,6.603128,23.5826,71.52,25.14,75.8098278589,130.07,84.959296,22.173128,87.8050658113,22.639296,6.603128,23.5826,62.32,15.57,64.2355610235,131.63,22.639296,6.603128,23.5826,22.639296,6.603128,23.5826,0.0,0.0,0.0,132.98,90.879296,19.603128,92.9695061235,22.639296,6.603128,23.5826,68.24,13.0,69.4672412004,131.3
2021-07-16 17:30:00,97.69088,43.86484,107.0870310701,20.21088,5.89484,21.053,77.48,37.97,86.2836676318,132.9,94.52088,30.51484,99.3244794409,20.21088,5.89484,21.053,74.31,24.62,78.2823128171,130.0,85.22088,20.47484,87.6459780081,20.21088,5.89484,21.053,65.01,14.58,66.6248939962,131.49,20.21088,5.89484,21.053,20.21088,5.89484,21.053,0.0,0.0,0.0,132.9,91.41088,19.97484,93.5678535364,20.21088,5.89484,21.053,71.2,14.08,72.578828869,131.16
2021-07-16 18:00:00,98.207312,43.824216,107.5417967038,20.037312,5.844216,20.8722,78.17,37.98,86.9081658994,132.86,95.017312,30.434216,99.7723963992,20.037312,5.844216,20.8722,74.98,24.59,78.909242171,130.0,85.507312,20.334216,87.8918696228,20.037312,5.844216,20.8722,65.47,14.49,67.054313806,131.41,20.037312,5.844216,20.8722,20.037312,5.844216,20.8722,0.0,0.0,0.0,132.86,91.717312,20.084216,93.8905802136,20.037312,5.844216,20.8722,71.68,14.24,73.0807772263,131.06
2021-07-16 18:30:00,98.102976,43.873368,107.4665823394,16.022976,4.673368,16.6906,82.08,39.2,90.9602462618,132.86,94.702976,28.253368,98.8276604327,16.022976,4.673368,16.6906,78.68,23.58,82.1374384797,129.97,85.042976,18.223368,86.9735529239,16.022976,4.673368,16.6906,69.02,13.55,70.337492847,131.41,16.022976,4.673368,16.6906,16.022976,4.673368,16.6906,0.0,0.0,0.0,132.86,91.662976,19.953368,93.8095840718,16.022976,4.673368,16.6906,75.64,15.28,77.1679207961,131.04
2021-07-16 19:00:00,98.680688,43.394784,107.8006746851,12.530688,3.654784,13.0528,86.15,39.74,94.8740749626,132.95,95.090688,26.794784,98.7937214297,12.530688,3.654784,13.0528,82.56,23.14,85.7415488547,130.14,85.240688,16.884784,86.8968976514,12.530688,3.654784,13.0528,72.71,13.23,73.9038361657,131.51,12.530688,3.654784,13.0528,12.530688,3.654784,13.0528,0.0,0.0,0.0,132.95,92.210688,19.334784,94.2159479799,12.530688,3.654784,13.0528,79.68,15.68,81.2081572257,131.16
2021-07-16 19:30:00,99.084832,42.600576,107.8545919653,9.224832,2.690576,9.6092,89.86,39.91,98.3240952158,133.01,95.314832,25.690576,98.7163760194,9.224832,2.690576,9.6092,86.09,23.0,89.1094164497,130.21,85.204832,15.700576,86.6393183427,9.224832,2.690576,9.6092,75.98,13.01,77.0857996002,131.58,9.224832,2.690576,9.6092,9.224832,2.690576,9.6092,0.0,0.0,0.0,133.01,92.544832,18.650576,94.4054549009,9.224832,2.690576,9.6092,83.32,15.96,84.8348041785,131.23
2021-07-16 20:00:00,97.484432,43.418376,106.7163054872,7.6744319999999995,2.238376,7.9942,89.81,41.18,98.8009539428,133.1,93.714432,24.288376,96.8107430702,7.6744319999999995,2.238376,7.9942,86.04,22.05,88.8205162111,130.33,83.684432,14.298376,84.8971596427,7.6744319999999995,2.238376,7.9942,76.01,12.06,76.9607932651,131.67,7.6744319999999995,2.238376,7.9942,7.6744319999999995,2.238376,7.9942,0.0,0.0,0.0,133.1,90.954432,19.358376,92.9916954453,7.6744319999999995,2.238376,7.9942,83.28,17.12,85.0214843437,131.32
