Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-16 20:30:00,96.152784,44.843312,106.0956196178,7.622784,2.223312,7.9404,88.53,42.62,98.2548996234,133.45,92.442784,22.383312,95.1140419168,7.622784,2.223312,7.9404,84.82,20.16,87.1828996994,130.75,82.592784,12.603312,83.5488566184,7.622784,2.223312,7.9404,74.97,10.38,75.6851722598,132.04,7.622784,2.223312,7.9404,7.622784,2.223312,7.9404,0.0,0.0,0.0,133.45,89.822784,20.943312,92.2320705776,7.622784,2.223312,7.9404,82.2,18.72,84.3046760269,131.68
2021-07-16 21:00:00,94.891232,44.960776,105.0038917803,6.311232,1.840776,6.5742,88.58,43.12,98.5177689557,132.91,91.161232,21.550776,93.6739353607,6.311232,1.840776,6.5742,84.85,19.71,87.109164845,130.12,81.411232,11.690776,82.246355173,6.311232,1.840776,6.5742,75.1,9.85,75.743201015,131.53,6.311232,1.840776,6.5742,6.311232,1.840776,6.5742,0.0,0.0,0.0,132.91,88.671232,21.160776,91.1612078974,6.311232,1.840776,6.5742,82.36,19.32,84.5956972901,131.15
2021-07-16 21:30:00,93.517248,45.625864,104.0538088646,5.677248,1.655864,5.9138,87.84,43.97,98.2304764317,132.85,89.817248,20.805864,92.1955639664,5.677248,1.655864,5.9138,84.14,19.15,86.2917267182,130.07,80.257248,11.065864,81.0165365996,5.677248,1.655864,5.9138,74.58,9.41,75.1713010397,131.45,5.677248,1.655864,5.9138,5.677248,1.655864,5.9138,0.0,0.0,0.0,132.85,87.437248,21.615864,90.0695171203,5.677248,1.655864,5.9138,81.76,19.96,84.1611501823,131.06
2021-07-16 22:00:00,92.37608,46.67344,103.4975852742,5.08608,1.48344,5.298,87.29,45.19,98.293846196,132.98,88.70608,19.45344,90.8141231131,5.08608,1.48344,5.298,83.62,17.97,85.5290903728,130.26,79.34608,9.92344,79.9642111998,5.08608,1.48344,5.298,74.26,8.44,74.7380840001,131.58,5.08608,1.48344,5.298,5.08608,1.48344,5.298,0.0,0.0,0.0,132.98,86.48608,22.44344,89.350713667,5.08608,1.48344,5.298,81.4,20.96,84.0552294625,131.19
2021-07-16 22:30:00,89.836784,47.100312,101.4351376494,4.286784,1.250312,4.4654,85.55,45.85,97.0619647442,133.4,86.256784,18.800311999999998,88.281847043,4.286784,1.250312,4.4654,81.97,17.55,83.8277006723,130.68,77.056784,8.310312,77.5036079545,4.286784,1.250312,4.4654,72.77,7.06,73.1116714349,131.88,4.286784,1.250312,4.4654,4.286784,1.250312,4.4654,0.0,0.0,0.0,133.4,84.046784,23.890312,87.3762491081,4.286784,1.250312,4.4654,79.76,22.64,82.9109594686,131.5
2021-07-16 23:00:00,86.088032,48.528176,98.8237477508,4.108032,1.198176,4.2792,81.98,47.33,94.6617626077,133.4,82.658032,17.868176,84.5672629785,4.108032,1.198176,4.2792,78.55,16.67,80.29938605,130.68,73.788032,6.828176,74.1032904392,4.108032,1.198176,4.2792,69.68,5.63,69.9070761797,131.88,4.108032,1.198176,4.2792,4.108032,1.198176,4.2792,0.0,0.0,0.0,133.4,80.468032,25.718176,84.4779779038,4.108032,1.198176,4.2792,76.36,24.52,80.2002493762,131.5
2021-07-16 23:30:00,81.13696,52.13828,96.4448366653,3.69696,1.07828,3.851,77.44,51.06,92.7581651392,133.97,77.94696,15.02828,79.3824777454,3.69696,1.07828,3.851,74.25,13.95,75.5490900011,131.34,69.56696,7.38828,69.9581918363,3.69696,1.07828,3.851,65.87,6.31,66.1715422217,132.38,3.69696,1.07828,3.851,3.69696,1.07828,3.851,0.0,0.0,0.0,133.97,75.77696,25.03828,79.8064103453,3.69696,1.07828,3.851,72.08,23.96,75.9579357276,132.0
2021-07-17 00:00:00,77.558688,52.703784,93.7712052402,3.578688,1.043784,3.7278000000000002,73.98,51.66,90.2319012323,134.4,74.528688,14.863784,75.9964302438,3.578688,1.043784,3.7278000000000002,70.95,13.82,72.2834344784,131.87,66.418688,5.683784,66.6614394999,3.578688,1.043784,3.7278000000000002,62.84,4.64,63.0110720429,133.17,3.578688,1.043784,3.7278000000000002,3.578688,1.043784,3.7278000000000002,0.0,0.0,0.0,134.4,72.378688,27.163784,77.308121422,3.578688,1.043784,3.7278000000000002,68.8,26.12,73.5914016717,132.79
2021-07-17 00:30:00,74.17832,53.25576,91.3159303254,3.44832,1.00576,3.592,70.73,52.25,87.9363144554,135.1,71.29832,14.91576,72.8418171877,3.44832,1.00576,3.592,67.85,13.91,69.2611767154,132.67,63.56832,4.95576,63.761201877,3.44832,1.00576,3.592,60.12,3.95,60.2496215756,133.69,3.44832,1.00576,3.592,3.44832,1.00576,3.592,0.0,0.0,0.0,135.1,69.24832,28.20576,74.7722857749,3.44832,1.00576,3.592,65.8,27.2,71.2002808983,133.31
2021-07-17 01:00:00,72.154944,55.325192,90.9242146707,3.514944,1.025192,3.6614,68.64,54.3,87.5210808891,135.82,69.364944,13.545192,70.675085302,3.514944,1.025192,3.6614,65.85,12.52,67.0296419504,133.52,61.794944,5.515192,62.0405709738,3.514944,1.025192,3.6614,58.28,4.49,58.4527031026,134.31,3.514944,1.025192,3.6614,3.514944,1.025192,3.6614,0.0,0.0,0.0,135.82,67.314944,27.785192,72.8238874285,3.514944,1.025192,3.6614,63.8,26.76,69.1848075809,133.94
2021-07-17 01:30:00,70.90064,56.14852,90.4409036366,3.5606400000000002,1.03852,3.709,67.34,55.11,87.0160197895,136.2,68.17064,12.93852,69.3876174674,3.5606400000000002,1.03852,3.709,64.61,11.9,65.6967434505,133.96,60.77064,5.39852,61.0099557794,3.5606400000000002,1.03852,3.709,57.21,4.36,57.37589825,134.9,3.5606400000000002,1.03852,3.709,3.5606400000000002,1.03852,3.709,0.0,0.0,0.0,136.2,66.16064,28.03852,71.8567247305,3.5606400000000002,1.03852,3.709,62.6,27.0,68.1744820296,134.53
2021-07-17 02:00:00,69.922976,56.843368,90.1132124512,3.542976,1.033368,3.6906,66.38,55.81,86.7240479913,136.32,67.222976,12.453368,68.3667673423,3.542976,1.033368,3.6906,63.68,11.42,64.6958947693,134.08,59.992976,5.363368,60.232241247,3.542976,1.033368,3.6906,56.45,4.33,56.6158228766,135.07,3.542976,1.033368,3.6906,3.542976,1.033368,3.6906,0.0,0.0,0.0,136.32,65.302976,28.113368,71.097398931,3.542976,1.033368,3.6906,61.76,27.08,67.4360734325,134.7
2021-07-17 02:30:00,68.99464,57.05052,89.5266562595,3.46464,1.01052,3.609,65.53,56.04,86.2244889808,136.89,66.34464,12.52052,67.5157365197,3.46464,1.01052,3.609,62.88,11.51,63.9247565502,134.76,59.17464,4.99052,59.3847060193,3.46464,1.01052,3.609,55.71,3.98,55.8519874311,135.62,3.46464,1.01052,3.609,3.46464,1.01052,3.609,0.0,0.0,0.0,136.89,64.42464,28.61052,70.491815793,3.46464,1.01052,3.609,60.96,27.6,66.9169754248,135.26
2021-07-17 03:00:00,67.550688,57.159784,88.4891877926,3.530688,1.029784,3.6778,64.02,56.13,85.1418657301,136.89,64.980688,12.779784,66.2254686057,3.530688,1.029784,3.6778,61.45,11.75,62.5632879571,134.76,57.910688,4.089784,58.0549232865,3.530688,1.029784,3.6778,54.38,3.06,54.466026108,135.62,3.530688,1.029784,3.6778,3.530688,1.029784,3.6778,0.0,0.0,0.0,136.89,62.970688,29.869784,69.6958502595,3.530688,1.029784,3.6778,59.44,28.84,66.0670810616,135.26
2021-07-17 03:30:00,66.547152,53.758336,85.5481275587,3.697152,1.078336,3.8512,62.85,52.68,82.0079563213,137.41,64.047152,15.938336,66.0005169204,3.697152,1.078336,3.8512,60.35,14.86,62.1525711455,135.36,56.107152,3.288336,56.2034310269,3.697152,1.078336,3.8512,52.41,2.21,52.4565744211,136.0,3.697152,1.078336,3.8512,3.697152,1.078336,3.8512,0.0,0.0,0.0,137.41,61.897152,34.278336,70.7549414857,3.697152,1.078336,3.8512,58.2,33.2,67.0035819938,135.65
2021-07-17 04:00:00,66.073104,52.180072,84.1927252565,3.7031039999999997,1.080072,3.8574,62.37,51.1,80.6301860348,136.68,63.593104,17.430072,65.9385341533,3.7031039999999997,1.080072,3.8574,59.89,16.35,62.0816768459,134.47,55.063104,2.830072,55.1357844747,3.7031039999999997,1.080072,3.8574,51.36,1.75,51.3898054092,135.75,3.7031039999999997,1.080072,3.8574,3.7031039999999997,1.080072,3.8574,0.0,0.0,0.0,136.68,61.263104,36.480072,71.3019183812,3.7031039999999997,1.080072,3.8574,57.56,35.4,67.5745040677,135.41
2021-07-17 04:30:00,65.434256,52.355408,83.8017339028,3.584256,1.045408,3.7336,61.85,51.31,80.3625447581,136.11,62.964256,17.135408,65.254269906,3.584256,1.045408,3.7336,59.38,16.09,61.5213174436,133.73,54.594256,2.955408,54.6741915774,3.584256,1.045408,3.7336,51.01,1.9100000000000001,51.0457461499,135.61,3.584256,1.045408,3.7336,3.584256,1.045408,3.7336,0.0,0.0,0.0,136.11,60.784256,36.645408,70.9761347564,3.584256,1.045408,3.7336,57.2,35.6,67.3735853284,135.28
2021-07-17 05:00:00,64.76632,53.10976,83.7575239223,3.9763200000000003,1.15976,4.142,60.79,51.95,79.9639081086,136.11,62.35632,16.89976,64.6058242885,3.9763200000000003,1.15976,4.142,58.38,15.74,60.4646342915,133.73,54.07632,3.49976,54.1894519699,3.9763200000000003,1.15976,4.142,50.1,2.34,50.154616936,135.61,3.9763200000000003,1.15976,4.142,3.9763200000000003,1.15976,4.142,0.0,0.0,0.0,136.11,60.13632,37.35976,70.7963886819,3.9763200000000003,1.15976,4.142,56.16,36.2,66.8160579502,135.28
2021-07-17 05:30:00,65.058432,53.060376,83.9523857646,4.218432,1.230376,4.3942,60.84,51.83,79.9240545768,136.43,62.648432,17.110376,64.9429826765,4.218432,1.230376,4.3942,58.43,15.88,60.549478115,134.12,54.318432,3.480376,54.4298178579,4.218432,1.230376,4.3942,50.1,2.25,50.150498502,135.93,4.218432,1.230376,4.3942,4.218432,1.230376,4.3942,0.0,0.0,0.0,136.43,60.378432,37.310376,70.9761876127,4.218432,1.230376,4.3942,56.16,36.08,66.7511198408,135.6
2021-07-17 06:00:00,65.086208,51.965144,83.2861973124,4.646208,1.355144,4.8398,60.44,50.61,78.8312482459,136.54,62.676208,18.175144,65.2582784686,4.646208,1.355144,4.8398,58.03,16.82,60.4184847543,134.22,54.326208,2.555144,54.3862633072,4.646208,1.355144,4.8398,49.68,1.2,49.6944906403,136.02,4.646208,1.355144,4.8398,4.646208,1.355144,4.8398,0.0,0.0,0.0,136.54,60.326208,36.155144,70.3309733284,4.646208,1.355144,4.8398,55.68,34.8,65.6605086791,135.69
2021-07-17 06:30:00,67.996752,51.546136,85.3262117938,5.506752,1.606136,5.7362,62.49,49.94,79.9937728826,136.3,65.506752,18.596136,68.0951601196,5.506752,1.606136,5.7362,60.0,16.99,62.3591220272,133.91,56.906752,2.116136,56.9460837526,5.506752,1.606136,5.7362,51.4,0.51,51.4025300934,135.79,5.506752,1.606136,5.7362,5.506752,1.606136,5.7362,0.0,0.0,0.0,136.3,63.146752,35.366136,72.3759342856,5.506752,1.606136,5.7362,57.64,33.76,66.7990059806,135.46
2021-07-17 07:00:00,70.60896,51.56928,87.435781417,7.36896,2.14928,7.676,63.24,49.42,80.25979068,135.66,68.08896,19.31928,70.7766985215,7.36896,2.14928,7.676,60.72,17.17,63.1009294702,133.16,59.30896,3.05928,59.3878096111,7.36896,2.14928,7.676,51.94,0.91,51.9479710865,135.17,7.36896,2.14928,7.676,7.36896,2.14928,7.676,0.0,0.0,0.0,135.66,65.60896,34.06928,73.9273391378,7.36896,2.14928,7.676,58.24,31.92,66.4137335195,134.84
2021-07-17 07:30:00,74.091664,50.857152,89.8667045342,10.241664,2.987152,10.6684,63.85,47.87,79.802001228,135.24,71.551664,20.937152,74.5520285106,10.241664,2.987152,10.6684,61.31,17.95,63.8836332718,132.62,62.461664,5.407152,62.6952690592,10.241664,2.987152,10.6684,52.22,2.42,52.2760442268,134.88,10.241664,2.987152,10.6684,10.241664,2.987152,10.6684,0.0,0.0,0.0,135.24,68.761664,32.827152,76.1957239252,10.241664,2.987152,10.6684,58.52,29.84,65.6887813862,134.55
2021-07-17 08:00:00,76.749792,49.977856,91.5877538888,13.569792,3.957856,14.1352,63.18,46.02,78.1636283702,134.43,74.229792,23.097856,77.7404204527,13.569792,3.957856,14.1352,60.66,19.14,63.6079806314,131.44,65.039792,7.477856,65.4682585209,13.569792,3.957856,14.1352,51.47,3.52,51.5902248493,134.12,13.569792,3.957856,14.1352,13.569792,3.957856,14.1352,0.0,0.0,0.0,134.43,71.289792,32.317856,78.2731004869,13.569792,3.957856,14.1352,57.72,28.36,64.3108699988,133.81
2021-07-17 08:30:00,79.436416,48.147288,92.8886727684,16.996416,4.957288,17.7046,62.44,43.19,75.9218657568,133.88,76.976416,25.727288,81.1619490158,16.996416,4.957288,17.7046,59.98,20.77,63.474351513,130.52,67.686416,9.897288,68.4061928533,16.996416,4.957288,17.7046,50.69,4.94,50.9301452973,133.54,16.996416,4.957288,17.7046,16.996416,4.957288,17.7046,0.0,0.0,0.0,133.88,73.796416,31.157288,80.1042296634,16.996416,4.957288,17.7046,56.8,26.2,62.5514188488,133.23
2021-07-17 09:00:00,80.539344,47.829392,93.6708955388,21.289344,6.209392,22.1764,59.25,41.62,72.4070915035,132.8,78.249344,27.859392,83.0608545528,21.289344,6.209392,22.1764,56.96,21.65,60.9357374617,129.41,69.069344,13.349392,70.347569591,21.289344,6.209392,22.1764,47.78,7.14,48.3105371529,132.41,21.289344,6.209392,22.1764,21.289344,6.209392,22.1764,0.0,0.0,0.0,132.8,74.769344,29.569392,80.4040032924,21.289344,6.209392,22.1764,53.48,23.36,58.3592323459,132.12
2021-07-17 09:30:00,81.262352,46.796936,93.7737866973,26.012352,7.586936,27.0962,55.25,39.21,67.7494398501,132.04,79.172352,31.286936,85.1300985873,26.012352,7.586936,27.0962,53.16,23.7,58.2037421477,128.76,70.242352,14.156936,71.6547754961,26.012352,7.586936,27.0962,44.23,6.57,44.7152971588,131.49,26.012352,7.586936,27.0962,26.012352,7.586936,27.0962,0.0,0.0,0.0,132.04,75.492352,31.626936,81.8496077647,26.012352,7.586936,27.0962,49.48,24.04,55.0108352963,131.21
2021-07-17 10:00:00,81.281392,47.356656,94.0708113761,29.851392,8.706656,31.0952,51.43,38.65,64.3340298753,132.04,79.391392,32.856656,85.9217840085,29.851392,8.706656,31.0952,49.54,24.15,55.1129213524,128.76,70.581392,17.196656,72.6461139652,29.851392,8.706656,31.0952,40.73,8.49,41.6054443553,131.49,29.851392,8.706656,31.0952,29.851392,8.706656,31.0952,0.0,0.0,0.0,132.04,75.371392,30.426656,81.2811671137,29.851392,8.706656,31.0952,45.52,21.72,50.4363836927,131.21
2021-07-17 10:30:00,79.754176,46.989968,92.567735643,32.674176,9.529968,34.0356,47.08,37.46,60.1645909153,131.56,78.064176,34.539968,85.3640730284,32.674176,9.529968,34.0356,45.39,25.01,51.8242433616,128.22,69.654176,18.279968,72.0129256753,32.674176,9.529968,34.0356,36.98,8.75,38.0010907738,131.12,32.674176,9.529968,34.0356,32.674176,9.529968,34.0356,0.0,0.0,0.0,131.56,73.914176,29.409968,79.5503088085,32.674176,9.529968,34.0356,41.24,19.88,45.7815683436,130.86
2021-07-17 11:00:00,78.382016,49.073088,92.4765289037,34.502016,10.063088,35.9396,43.88,39.01,58.7131544034,131.56,76.852016,33.963088,84.0221620155,34.502016,10.063088,35.9396,42.35,23.9,48.6285152971,128.22,69.062016,13.213088,70.3146339568,34.502016,10.063088,35.9396,34.56,3.15,34.7032577721,131.12,34.502016,10.063088,35.9396,34.502016,10.063088,35.9396,0.0,0.0,0.0,131.56,72.742016,18.343088,75.0191293546,34.502016,10.063088,35.9396,38.24,8.28,39.126154935,130.86
2021-07-17 11:30:00,77.165856,48.839208,91.3227111418,36.545856,10.659208,38.0686,40.62,38.18,55.7467200829,132.47,75.805856,35.399208,83.6638017958,36.545856,10.659208,38.0686,39.26,24.74,46.4049049132,129.32,68.375856,13.059208,69.6117849026,36.545856,10.659208,38.0686,31.83,2.4,31.9203524417,131.54,36.545856,10.659208,38.0686,36.545856,10.659208,38.0686,0.0,0.0,0.0,132.47,71.745856,19.819208,74.4329823326,36.545856,10.659208,38.0686,35.2,9.16,36.3723191452,131.27
2021-07-17 12:00:00,75.97336,48.43348,90.0985760964,37.86336,11.04348,39.441,38.11,37.39,53.3889895016,132.67,74.73336,36.59348,83.2115248953,37.86336,11.04348,39.441,36.87,25.55,44.8575456306,129.57,67.45336,13.30348,68.7527334395,37.86336,11.04348,39.441,29.59,2.26,29.6761806842,131.58,37.86336,11.04348,39.441,37.86336,11.04348,39.441,0.0,0.0,0.0,132.67,70.54336,20.40348,73.4347849197,37.86336,11.04348,39.441,32.68,9.36,33.9939994705,131.31
2021-07-17 12:30:00,75.170464,49.090552,89.7801812965,37.990464,11.080552,39.5734,37.18,38.01,53.1705980783,133.0,73.980464,36.330552,82.4197674243,37.990464,11.080552,39.5734,35.99,25.25,43.9641058137,130.02,66.890464,13.310552,68.201942558,37.990464,11.080552,39.5734,28.9,2.23,28.9859086454,131.9,37.990464,11.080552,39.5734,37.990464,11.080552,39.5734,0.0,0.0,0.0,133.0,69.950464,20.480552,72.8870387932,37.990464,11.080552,39.5734,31.96,9.4,33.3136848757,131.62
2021-07-17 13:00:00,74.357856,51.055208,90.1982539345,38.177856,11.135208,39.7686,36.18,39.92,53.8757719202,133.0,73.187856,35.055208,81.1500454331,38.177856,11.135208,39.7686,35.01,23.92,42.4012558776,130.02,66.117856,14.225208,67.6308171227,38.177856,11.135208,39.7686,27.94,3.09,28.1103486282,131.9,38.177856,11.135208,39.7686,38.177856,11.135208,39.7686,0.0,0.0,0.0,133.0,69.057856,19.615208,71.7895804431,38.177856,11.135208,39.7686,30.88,8.48,32.0231915961,131.62
2021-07-17 13:30:00,73.494496,51.336728,89.6487623118,37.874496,11.046728,39.4526,35.62,40.29,53.7779555208,133.33,72.364496,34.876728,80.3306071017,37.874496,11.046728,39.4526,34.49,23.83,41.9217008243,130.46,65.364496,14.096728,66.8672945291,37.874496,11.046728,39.4526,27.49,3.05,27.6586803734,132.54,37.874496,11.046728,39.4526,37.874496,11.046728,39.4526,0.0,0.0,0.0,133.33,68.274496,19.646728,71.0450612299,37.874496,11.046728,39.4526,30.4,8.6,31.5930372076,132.23
2021-07-17 14:00:00,72.518112,51.433616,88.9060932832,37.418112,10.913616,38.9772,35.1,40.52,53.6085851334,133.51,71.398112,34.613616,79.3460320984,37.418112,10.913616,38.9772,33.98,23.7,41.4286181281,130.71,64.458112,13.783616,65.9153720511,37.418112,10.913616,38.9772,27.04,2.87,27.19188298,132.74,37.418112,10.913616,38.9772,37.418112,10.913616,38.9772,0.0,0.0,0.0,133.51,67.298112,19.713616,70.1260474757,37.418112,10.913616,38.9772,29.88,8.8,31.1489068829,132.42
2021-07-17 14:30:00,71.573616,52.131888000000004,88.5466896827,37.103616,10.821888,38.6496,34.47,41.31,53.8023884228,133.57,70.513616,33.991888,78.2791063516,37.103616,10.821888,38.6496,33.41,23.17,40.6580496335,130.78,63.673616,13.181888,65.0237767725,37.103616,10.821888,38.6496,26.57,2.36,26.6746040271,132.83,37.103616,10.821888,38.6496,37.103616,10.821888,38.6496,0.0,0.0,0.0,133.57,66.463616,20.261888,69.4834970127,37.103616,10.821888,38.6496,29.36,9.44,30.8402853424,132.49
2021-07-17 15:00:00,71.814512,51.868816,88.5872350118,36.064512,10.518816,37.5672,35.75,41.35,54.6615495573,133.69,70.674512,33.748816,78.3190221328,36.064512,10.518816,37.5672,34.61,23.23,41.6831500729,130.93,63.794512,12.858816,65.0775607275,36.064512,10.518816,37.5672,27.73,2.34,27.8285554781,132.96,36.064512,10.518816,37.5672,36.064512,10.518816,37.5672,0.0,0.0,0.0,133.69,66.704512,19.958816,69.6264766973,36.064512,10.518816,37.5672,30.64,9.44,32.0612413983,132.63
2021-07-17 15:30:00,72.712848,51.196664,88.9283794354,34.342848,10.016664,35.7738,38.37,41.18,56.285427066,133.84,71.442848,33.346664,78.8421240853,34.342848,10.016664,35.7738,37.1,23.33,43.8257789434,131.12,64.272848,12.396664,65.4574386022,34.342848,10.016664,35.7738,29.93,2.38,30.0244783468,133.12,34.342848,10.016664,35.7738,34.342848,10.016664,35.7738,0.0,0.0,0.0,133.84,67.462848,19.416664,70.2014437256,34.342848,10.016664,35.7738,33.12,9.4,34.4281047983,132.78
2021-07-17 16:00:00,73.612128,50.907704,89.5005012011,32.152128,9.377704,33.4918,41.46,41.53,58.6828126456,133.8,72.202128,32.327704,79.1089611463,32.152128,9.377704,33.4918,40.05,22.95,46.1595602232,131.09,64.852128,11.417704,65.8495441955,32.152128,9.377704,33.4918,32.7,2.04,32.7635712339,133.08,32.152128,9.377704,33.4918,32.152128,9.377704,33.4918,0.0,0.0,0.0,133.8,68.352128,19.137704,70.9807376442,32.152128,9.377704,33.4918,36.2,9.76,37.4926339432,132.73
2021-07-17 16:30:00,75.952736,50.852047999999996,91.4043154981,29.732736,8.672048,30.9716,46.22,42.18,62.5734832018,133.77,74.282736,30.932048,80.465622853,29.732736,8.672048,30.9716,44.55,22.26,49.801707802,131.06,66.682736,10.202048,67.458647065,29.732736,8.672048,30.9716,36.95,1.53,36.9816630237,133.08,29.732736,8.672048,30.9716,29.732736,8.672048,30.9716,0.0,0.0,0.0,133.77,70.692736,18.992048,73.1994590854,29.732736,8.672048,30.9716,40.96,10.32,42.2400757575,132.73
2021-07-17 17:00:00,79.30104,50.28572,93.900524924,26.83104,7.8257200000000005,27.949,52.47,42.46,67.4977962603,133.7,77.33104,29.71572,82.8439120431,26.83104,7.8257200000000005,27.949,50.5,21.89,55.0401862279,131.0,69.19104,8.965720000000001,69.769507318,26.83104,7.8257200000000005,27.949,42.36,1.1400000000000001,42.3753371668,133.03,26.83104,7.8257200000000005,27.949,26.83104,7.8257200000000005,27.949,0.0,0.0,0.0,133.7,73.79104,18.50572,76.0761411811,26.83104,7.8257200000000005,27.949,46.96,10.68,48.1591528165,132.68
2021-07-17 17:30:00,83.24256,48.76408,96.4741379521,23.36256,6.81408,24.336,59.88,41.95,73.1123580525,133.55,80.92256,28.91408,85.9330247297,23.36256,6.81408,24.336,57.56,22.1,61.656821196,130.85,72.17256,8.05408,72.6205661063,23.36256,6.81408,24.336,48.81,1.24,48.8257483302,132.88,23.36256,6.81408,24.336,23.36256,6.81408,24.336,0.0,0.0,0.0,133.55,77.56256,17.37408,79.4846486411,23.36256,6.81408,24.336,54.2,10.56,55.2191416087,132.54
2021-07-17 18:00:00,85.697504,48.309272,98.376053758,19.437504,5.669272,20.2474,66.26,42.64,78.7943982781,133.34,83.077504,26.669272,87.2532047542,19.437504,5.669272,20.2474,63.64,21.0,67.0152937769,130.64,73.957504,6.419272,74.2355672903,19.437504,5.669272,20.2474,54.52,0.75,54.5251584133,132.67,19.437504,5.669272,20.2474,19.437504,5.669272,20.2474,0.0,0.0,0.0,133.34,79.917504,16.709272,81.645619701,19.437504,5.669272,20.2474,60.48,11.04,61.479362391,132.31
2021-07-17 18:30:00,87.230368,47.453024,99.3021983048,15.130368,4.413024,15.7608,72.1,43.04,83.9693491698,132.84,84.320368,24.833024,87.9011009069,15.130368,4.413024,15.7608,69.19,20.42,72.1403666473,130.06,74.870368,4.493024,75.0050616233,15.130368,4.413024,15.7608,59.74,0.08,59.7400535654,132.24,15.130368,4.413024,15.7608,15.130368,4.413024,15.7608,0.0,0.0,0.0,132.84,81.450368,16.173024,83.0405271698,15.130368,4.413024,15.7608,66.32,11.76,67.3545841053,131.88
2021-07-17 19:00:00,88.643856,46.138208,99.9323143132,11.033856,3.218208,11.4936,77.61,42.92,88.6873074346,132.66,85.473856,23.588208,88.6689551994,11.033856,3.218208,11.4936,74.44,20.37,77.1767484415,129.89,75.693856,3.518208,75.7755740571,11.033856,3.218208,11.4936,64.66,0.30000000000000004,64.6606959443,132.05,11.033856,3.218208,11.4936,11.033856,3.218208,11.4936,0.0,0.0,0.0,132.66,82.873856,15.378208,84.2885833883,11.033856,3.218208,11.4936,71.84,12.16,72.8618638246,131.68
2021-07-17 19:30:00,89.303968,44.782824,99.9034535237,7.243968,2.112824,7.5458,82.06,42.67,92.490931988,132.51,85.913968,22.622824,88.8425689815,7.243968,2.112824,7.5458,78.67,20.51,81.2996248454,129.73,75.933968,3.062824,75.995712952,7.243968,2.112824,7.5458,68.69,0.9500000000000001,68.6965690555,131.87,7.243968,2.112824,7.5458,7.243968,2.112824,7.5458,0.0,0.0,0.0,132.51,83.523968,14.952824,84.8518719654,7.243968,2.112824,7.5458,76.28,12.84,77.3531124131,131.5
2021-07-17 20:00:00,89.379824,44.417032,99.8079439221,5.029824,1.4670320000000001,5.2394,84.35,42.95,94.6552956786,132.48,85.859824,21.377032,88.4809972505,5.029824,1.4670320000000001,5.2394,80.83,19.91,83.246002907,129.73,75.679824,2.197032,75.7117078811,5.029824,1.4670320000000001,5.2394,70.65,0.73,70.6537713077,131.77,5.029824,1.4670320000000001,5.2394,5.029824,1.4670320000000001,5.2394,0.0,0.0,0.0,132.48,83.509824,13.947032,84.6664656527,5.029824,1.4670320000000001,5.2394,78.48,12.48,79.466098432,131.39
2021-07-17 20:30:00,88.763152,45.161336,99.5913822692,4.153152,1.211336,4.3262,84.61,43.95,95.3438755243,132.29,85.243152,20.361336,87.6411944613,4.153152,1.211336,4.3262,81.09,19.15,83.320529283,129.49,75.073152,2.591336,75.1178618804,4.153152,1.211336,4.3262,70.92,1.38,70.9334251253,131.69,4.153152,1.211336,4.3262,4.153152,1.211336,4.3262,0.0,0.0,0.0,132.29,82.953152,14.451336,84.2025328534,4.153152,1.211336,4.3262,78.8,13.24,79.9045530618,131.29
2021-07-17 21:00:00,87.283952,45.920736,98.6265799444,3.773952,1.100736,3.9312,83.51,44.82,94.7773839057,132.29,83.803952,19.260736,85.9888267281,3.773952,1.100736,3.9312,80.03,18.16,82.0645264411,129.49,73.813952,3.280736,73.8868238495,3.773952,1.100736,3.9312,70.04,2.18,70.0739181151,131.69,3.773952,1.100736,3.9312,3.773952,1.100736,3.9312,0.0,0.0,0.0,132.29,81.573952,15.220736,82.9818079417,3.773952,1.100736,3.9312,77.8,14.12,79.0709453592,131.29
2021-07-17 21:30:00,87.116944,46.196192,98.6075559336,3.346944,0.976192,3.4864,83.77,45.22,95.1959101012,132.13,83.636944,18.956192,85.7582393523,3.346944,0.976192,3.4864,80.29,17.98,82.2785786217,129.31,73.606944,3.786192,73.7042566944,3.346944,0.976192,3.4864,70.26,2.81,70.3161695487,131.54,3.346944,0.976192,3.4864,3.346944,0.976192,3.4864,0.0,0.0,0.0,132.13,81.386944,15.816192,82.9095083995,3.346944,0.976192,3.4864,78.04,14.84,79.4384491289,131.13
2021-07-17 22:00:00,87.824752,45.945136,99.1168128317,3.514752,1.025136,3.6612,84.31,44.92,95.5300083743,132.39,84.304752,19.305136,86.4868746444,3.514752,1.025136,3.6612,80.79,18.28,82.8322551908,129.63,74.254752,4.365136,74.3829456722,3.514752,1.025136,3.6612,70.74,3.34,70.8188054121,131.75,3.514752,1.025136,3.6612,3.514752,1.025136,3.6612,0.0,0.0,0.0,132.39,82.074752,16.505136,83.7178859638,3.514752,1.025136,3.6612,78.56,15.48,80.0706188311,131.35
2021-07-17 22:30:00,86.077408,47.366744,98.249318599,3.417408,0.996744,3.5598,82.66,46.37,94.7779114562,132.39,82.647408,18.346744,84.6592999293,3.417408,0.996744,3.5598,79.23,17.35,81.1074312255,129.66,72.827408,5.116744,73.0069340896,3.417408,0.996744,3.5598,69.41,4.12,69.5321688142,131.64,3.417408,0.996744,3.5598,3.417408,0.996744,3.5598,0.0,0.0,0.0,132.39,80.497408,17.396743999999998,82.3558097314,3.417408,0.996744,3.5598,77.08,16.4,78.8053703754,131.23
2021-07-17 23:00:00,82.779504,49.660272,96.5328384416,3.429504,1.000272,3.5724,79.35,48.66,93.0817817835,132.91,79.499504,16.860272,81.2677051981,3.429504,1.000272,3.5724,76.07,15.86,77.7057559001,130.27,69.979504,5.430272,70.1898770057,3.429504,1.000272,3.5724,66.55,4.43,66.6972818037,132.17,3.429504,1.000272,3.5724,3.429504,1.000272,3.5724,0.0,0.0,0.0,132.91,77.349504,17.840272,79.3802310029,3.429504,1.000272,3.5724,73.92,16.84,75.8139301184,131.77
2021-07-17 23:30:00,78.42448,51.20964,93.6633668635,3.32448,0.9696400000000001,3.463,75.1,50.24,90.3552300645,134.63,75.36448,16.36964,77.1217865418,3.32448,0.9696400000000001,3.463,72.04,15.4,73.6676428291,132.36,66.32448,6.58964,66.6510315194,3.32448,0.9696400000000001,3.463,63.0,5.62,63.2501731223,133.97,3.32448,0.9696400000000001,3.463,3.32448,0.9696400000000001,3.463,0.0,0.0,0.0,134.63,73.28448,19.36964,75.8010419625,3.32448,0.9696400000000001,3.463,69.96,18.4,72.3392120499,133.58
2021-07-18 00:00:00,74.53176,51.76968,90.7473581764,3.46176,1.00968,3.606,71.07,50.76,87.3356885815,134.63,71.63176,16.12968,73.4253063841,3.46176,1.00968,3.606,68.17,15.12,69.8266661097,132.36,63.03176,7.9596800000000005,63.5323482519,3.46176,1.00968,3.606,59.57,6.95,59.9740560576,133.97,3.46176,1.00968,3.606,3.46176,1.00968,3.606,0.0,0.0,0.0,134.63,69.62176,20.92968,72.6996627943,3.46176,1.00968,3.606,66.16,19.92,69.0937913274,133.58
2021-07-18 00:30:00,71.72664,52.34652,88.7967850871,3.41664,0.9965200000000001,3.559,68.31,51.35,85.4580516979,135.19,68.96664,15.87652,70.7704833967,3.41664,0.9965200000000001,3.559,65.55,14.88,67.2176829413,133.02,60.66664,8.26652,61.2272534236,3.41664,0.9965200000000001,3.559,57.25,7.27,57.7097513424,134.36,3.41664,0.9965200000000001,3.559,3.41664,0.9965200000000001,3.559,0.0,0.0,0.0,135.19,66.97664,21.31652,70.2870139542,3.41664,0.9965200000000001,3.559,63.56,20.32,66.7291240764,133.98
2021-07-18 01:00:00,69.920704,54.291872,88.524077025,3.640704,1.061872,3.7923999999999998,66.28,53.23,85.0086542653,135.19,67.250704,14.881872,68.8776255595,3.640704,1.061872,3.7923999999999998,63.61,13.82,65.0939666943,133.02,59.110704,8.081872,59.6606401441,3.640704,1.061872,3.7923999999999998,55.47,7.02,55.9124431589,134.36,3.640704,1.061872,3.7923999999999998,3.640704,1.061872,3.7923999999999998,0.0,0.0,0.0,135.19,65.240704,21.181872,68.5931568004,3.640704,1.061872,3.7923999999999998,61.6,20.12,64.8025801955,133.98
2021-07-18 01:30:00,69.045504,54.628272,88.0427721299,3.5255039999999997,1.028272,3.6724,65.52,53.6,84.6512279887,135.89,66.415504,14.778272,68.0398155118,3.5255039999999997,1.028272,3.6724,62.89,13.75,64.3755745605,133.87,58.305504,8.148272,58.8721167725,3.5255039999999997,1.028272,3.6724,54.78,7.12,55.2407711749,135.23,3.5255039999999997,1.028272,3.6724,3.5255039999999997,1.028272,3.6724,0.0,0.0,0.0,135.89,64.325504,21.348272,67.775505769,3.5255039999999997,1.028272,3.6724,60.8,20.32,64.105712694,134.85
2021-07-18 02:00:00,68.103216,55.019688,87.5512084278,3.633216,1.059688,3.7846,64.47,53.96,84.071769935,136.16,65.513216,14.559688,67.1115935239,3.633216,1.059688,3.7846,61.88,13.5,63.3354908404,134.2,57.473216,8.419688,58.0866740604,3.633216,1.059688,3.7846,53.84,7.36,54.3407324205,135.48,3.633216,1.059688,3.7846,3.633216,1.059688,3.7846,0.0,0.0,0.0,136.16,63.433216,21.619688,67.0162950432,3.633216,1.059688,3.7846,59.8,20.56,63.2356987785,135.1
2021-07-18 02:30:00,66.546816,55.074488,86.3810045566,3.786816,1.104488,3.9446,62.76,53.97,82.7742623042,136.37,64.046816,14.724488000000001,65.7176170186,3.786816,1.104488,3.9446,60.26,13.62,61.7800291356,134.37,56.216816,8.324488,56.8298117333,3.786816,1.104488,3.9446,52.43,7.22,52.9247890879,135.66,3.786816,1.104488,3.9446,3.786816,1.104488,3.9446,0.0,0.0,0.0,136.37,61.826816,21.504488,65.459897501,3.786816,1.104488,3.9446,58.04,20.4,61.5207412179,135.31
2021-07-18 03:00:00,65.263472,55.083096,85.4018046791,3.713472,1.083096,3.8682,61.55,54.0,81.8804158514,136.37,62.833472,14.773096,64.5468013847,3.713472,1.083096,3.8682,59.12,13.69,60.6843513601,134.37,55.083472,8.243096,55.6968358099,3.713472,1.083096,3.8682,51.37,7.16,51.8665836546,135.66,3.713472,1.083096,3.8682,3.713472,1.083096,3.8682,0.0,0.0,0.0,136.37,60.753472,21.483096,64.4399547936,3.713472,1.083096,3.8682,57.04,20.4,60.5782271117,135.31
2021-07-18 03:30:00,63.934928,56.083104,85.0469845006,3.884928,1.133104,4.0468,60.05,54.95,81.3972051117,136.87,61.574928,14.233104,63.1985206131,3.884928,1.133104,4.0468,57.69,13.1,59.1586519454,134.93,53.954928,9.493104,54.7836953759,3.884928,1.133104,4.0468,50.07,8.36,50.7631214564,136.08,3.884928,1.133104,4.0468,3.884928,1.133104,4.0468,0.0,0.0,0.0,136.87,59.444928,22.893104,63.7008137756,3.884928,1.133104,4.0468,55.56,21.76,59.669181325,135.72
2021-07-18 04:00:00,63.09904,56.52472,84.7144191977,3.71904,1.08472,3.874,59.38,55.44,81.2377867744,136.87,60.75904,13.90472,62.3297856566,3.71904,1.08472,3.874,57.04,12.82,58.4629284248,134.93,53.22904,10.58472,54.2712354457,3.71904,1.08472,3.874,49.51,9.5,50.4131937096,136.08,3.71904,1.08472,3.874,3.71904,1.08472,3.874,0.0,0.0,0.0,136.87,58.67904,24.204720000000002,63.4751778698,3.71904,1.08472,3.874,54.96,23.12,59.6249612159,135.72
2021-07-18 04:30:00,63.012608,55.945344,84.2642882972,3.652608,1.065344,3.8048,59.36,54.88,80.8419692981,137.17,60.682608,14.315344,62.3482797479,3.652608,1.065344,3.8048,57.03,13.25,58.5489829117,135.2,53.172608,10.565344,54.2121087522,3.652608,1.065344,3.8048,49.52,9.5,50.4230145866,136.22,3.652608,1.065344,3.8048,3.652608,1.065344,3.8048,0.0,0.0,0.0,137.17,58.652608,24.145344,63.4281172831,3.652608,1.065344,3.8048,55.0,23.08,59.646344397600004,135.86
2021-07-18 05:00:00,61.799056,55.351808,82.963521932,3.709056,1.081808,3.8636,58.09,54.27,79.4964213031,137.17,59.529056,15.021808,61.3951400669,3.709056,1.081808,3.8636,55.82,13.94,57.5343028115,135.2,51.989056,11.931808,53.3406972763,3.709056,1.081808,3.8636,48.28,10.85,49.4841479668,136.22,3.709056,1.081808,3.8636,3.709056,1.081808,3.8636,0.0,0.0,0.0,137.17,57.509056,25.721808,62.9992295889,3.709056,1.081808,3.8636,53.8,24.64,59.1740618853,135.86
2021-07-18 05:30:00,61.635104,52.091072,80.6992306481,3.535104,1.031072,3.6824,58.1,51.06,77.348132492,135.8,59.385104,17.801072,61.9957155087,3.535104,1.031072,3.6824,55.85,16.77,58.3134238405,133.5,50.585104,14.021072,52.4923156921,3.535104,1.031072,3.6824,47.05,12.99,48.81027146,136.07,3.535104,1.031072,3.6824,3.535104,1.031072,3.6824,0.0,0.0,0.0,135.8,57.095104,28.951072,64.0157439285,3.535104,1.031072,3.6824,53.56,27.92,60.4003311249,135.71
2021-07-18 06:00:00,62.276688,52.672784,81.5647475479,4.226688,1.232784,4.4028,58.05,51.44,77.5620790077,135.8,60.016688,17.862784,62.6185427068,4.226688,1.232784,4.4028,55.79,16.63,58.2158140027,133.5,51.156688,13.852784,52.9991165179,4.226688,1.232784,4.4028,46.93,12.62,48.5972149408,136.07,4.226688,1.232784,4.4028,4.226688,1.232784,4.4028,0.0,0.0,0.0,135.8,57.666688,28.792784,64.4551884286,4.226688,1.232784,4.4028,53.44,27.56,60.1280899414,135.71
2021-07-18 06:30:00,64.551696,51.646328,82.6696114202,5.061696,1.476328,5.2726,59.49,50.17,77.8208776615,136.08,62.221696,18.906328,65.0306750046,5.061696,1.476328,5.2726,57.16,17.43,59.7584345511,133.79,53.081696,13.536328,54.7804584315,5.061696,1.476328,5.2726,48.02,12.06,49.5112512466,136.41,5.061696,1.476328,5.2726,5.061696,1.476328,5.2726,0.0,0.0,0.0,136.08,59.781696,28.316328,66.1488141091,5.061696,1.476328,5.2726,54.72,26.84,60.9480434469,136.05
2021-07-18 07:00:00,66.126176,50.810968,83.3931988922,6.586176,1.920968,6.8606,59.54,48.89,77.0405328382,135.63,63.816176,20.390968,66.9947452808,6.586176,1.920968,6.8606,57.23,18.47,60.1366261109,133.24,54.576176,13.510968,56.2237071268,6.586176,1.920968,6.8606,47.99,11.59,49.3697093368,135.9,6.586176,1.920968,6.8606,6.586176,1.920968,6.8606,0.0,0.0,0.0,135.63,61.226176,28.240968,67.4254914788,6.586176,1.920968,6.8606,54.64,26.32,60.6487592618,135.53
2021-07-18 07:30:00,68.102096,50.593528,84.8386736994,9.372095999999999,2.7335279999999997,9.7626,58.73,47.86,75.7614182813,135.49,65.822096,21.763528,69.3267587072,9.372095999999999,2.7335279999999997,9.7626,56.45,19.03,59.5713303528,132.38,56.512096,13.683528,58.1451281952,9.372095999999999,2.7335279999999997,9.7626,47.14,10.95,48.3950627647,135.3,9.372095999999999,2.7335279999999997,9.7626,9.372095999999999,2.7335279999999997,9.7626,0.0,0.0,0.0,135.49,63.052096,28.213528,69.0765515367,9.372095999999999,2.7335279999999997,9.7626,53.68,25.48,59.4203062934,135.32
2021-07-18 08:00:00,69.657264,49.802952,85.6298339125,12.867264,3.752952,13.4034,56.79,46.05,73.1143392229,135.12,67.497264,23.932952,71.614711051,12.867264,3.752952,13.4034,54.63,20.18,58.2380399739,132.38,58.217264,13.522952,59.7672155821,12.867264,3.752952,13.4034,45.35,9.77,46.3904666931,135.3,12.867264,3.752952,13.4034,12.867264,3.752952,13.4034,0.0,0.0,0.0,135.12,64.467264,27.792952,70.2031075418,12.867264,3.752952,13.4034,51.6,24.04,56.9252281506,134.93
2021-07-18 08:30:00,72.420048,50.071264,88.0442776725,16.770048,4.891264,17.4688,55.65,45.18,71.6809242407,134.51,70.310048,25.241264,74.703575939,16.770048,4.891264,17.4688,53.54,20.35,57.2769945091,131.35,60.890048,11.121264,61.8973380558,16.770048,4.891264,17.4688,44.12,6.23,44.5576850835,134.65,16.770048,4.891264,17.4688,16.770048,4.891264,17.4688,0.0,0.0,0.0,134.51,66.970048,24.731264,71.3906348771,16.770048,4.891264,17.4688,50.2,19.84,53.9783808575,134.3
2021-07-18 09:00:00,74.21648,47.78064,88.2670689578,20.91648,6.10064,21.788,53.3,41.68,67.6617499035,133.49,72.23648,29.19064,77.9115043264,20.91648,6.10064,21.788,51.32,23.09,56.2751321633,130.32,62.89648,11.94064,64.0198881599,20.91648,6.10064,21.788,41.98,5.84,42.3842659486,133.96,20.91648,6.10064,21.788,20.91648,6.10064,21.788,0.0,0.0,0.0,133.49,68.67648,25.46064,73.2441335153,20.91648,6.10064,21.788,47.76,19.36,51.5347183945,133.64
2021-07-18 09:30:00,75.476672,46.890696,88.8564313236,24.516672,7.150696,25.5382,50.96,39.74,64.6234415673,133.08,73.606672,31.640696,80.119135082,24.516672,7.150696,25.5382,49.09,24.49,54.8597138162,130.15,64.306672,12.310696,65.4744324124,24.516672,7.150696,25.5382,39.79,5.16,40.1231815787,133.26,24.516672,7.150696,25.5382,24.516672,7.150696,25.5382,0.0,0.0,0.0,133.08,69.756672,25.670696,74.3301952213,24.516672,7.150696,25.5382,45.24,18.52,48.8840260208,132.96
2021-07-18 10:00:00,76.072896,46.632928,89.2284454626,27.712896,8.082928,28.8676,48.36,38.55,61.8449035895,132.79,74.332896,33.332928,81.4644923681,27.712896,8.082928,28.8676,46.62,25.25,53.0187410262,129.87,65.142896,11.482928,66.1472186469,27.712896,8.082928,28.8676,37.43,3.4,37.5841043528,132.88,27.712896,8.082928,28.8676,27.712896,8.082928,28.8676,0.0,0.0,0.0,132.79,70.232896,24.482928,74.3779096506,27.712896,8.082928,28.8676,42.52,16.4,45.5731324357,132.58
2021-07-18 10:30:00,75.849504,47.250272,89.3629423258,30.309504,8.840272,31.572400000000002,45.54,38.41,59.5753279471,132.3,74.269504,33.910272,81.6447534843,30.309504,8.840272,31.572400000000002,43.96,25.07,50.6061903328,129.28,65.339504,10.030272,66.1048949728,30.309504,8.840272,31.572400000000002,35.03,1.19,35.0502068468,132.49,30.309504,8.840272,31.572400000000002,30.309504,8.840272,31.572400000000002,0.0,0.0,0.0,132.3,70.109504,22.640272,73.6744492165,30.309504,8.840272,31.572400000000002,39.8,13.8,42.1245771492,132.21
2021-07-18 11:00:00,75.83928,46.23604,88.8221131577,32.48928,9.47604,33.843,43.35,36.76,56.8376644488,131.68,74.33928,35.77604,82.5000217515,32.48928,9.47604,33.843,41.85,26.3,49.4278514605,128.52,65.50928,10.08604,66.2811735638,32.48928,9.47604,33.843,33.02,0.61,33.0256339833,132.14,32.48928,9.47604,33.843,32.48928,9.47604,33.843,0.0,0.0,0.0,131.68,69.96928,22.55604,73.5151350689,32.48928,9.47604,33.843,37.48,13.08,39.696810955,131.86
2021-07-18 11:30:00,75.684176,44.554968,87.825051496,34.234176,9.984968,35.6606,41.45,34.57,53.9739511246,131.66,74.294176,38.324968,83.5968166841,34.234176,9.984968,35.6606,40.06,28.34,49.0709608628,128.47,65.714176,10.944968,66.6194059706,34.234176,9.984968,35.6606,31.48,0.96,31.4946344637,131.83,34.234176,9.984968,35.6606,34.234176,9.984968,35.6606,0.0,0.0,0.0,131.66,69.954176,23.504968,73.7974949475,34.234176,9.984968,35.6606,35.72,13.52,38.1930464875,131.51
2021-07-18 12:00:00,75.154672,44.394696,87.2875349426,35.604672,10.384696,37.0882,39.55,34.01,52.1620800966,131.66,73.864672,39.184696,83.6147724405,35.604672,10.384696,37.0882,38.26,28.8,47.8880736718,128.47,65.454672,10.884696,66.3535281175,35.604672,10.384696,37.0882,29.85,0.5,29.854187311,131.83,35.604672,10.384696,37.0882,35.604672,10.384696,37.0882,0.0,0.0,0.0,131.66,69.484672,23.384696,73.3141435874,35.604672,10.384696,37.0882,33.88,13.0,36.2884885329,131.51
2021-07-18 12:30:00,75.396816,47.869488,89.3093933711,36.066816,10.519487999999999,37.5696,39.33,37.35,54.239021008899996,132.04,74.096816,36.159488,82.449055263,36.066816,10.519487999999999,37.5696,38.03,25.64,45.8660059303,128.96,66.406816,14.219488,67.9121421414,36.066816,10.519487999999999,37.5696,30.34,3.7,30.5647771135,131.66,36.066816,10.519487999999999,37.5696,36.066816,10.519487999999999,37.5696,0.0,0.0,0.0,132.04,69.866816,18.799488,72.3518674744,36.066816,10.519487999999999,37.5696,33.8,8.28,34.7994022937,131.35
2021-07-18 13:00:00,74.852384,49.001112,89.4650119752,36.312384,10.591112,37.8254,38.54,38.41,54.4119444608,132.04,73.602384,35.341112,81.6474440989,36.312384,10.591112,37.8254,37.29,24.75,44.7560789167,128.96,66.362384,14.271112,67.8795304041,36.312384,10.591112,37.8254,30.05,3.68,30.2744925639,131.66,36.312384,10.591112,37.8254,36.312384,10.591112,37.8254,0.0,0.0,0.0,132.04,69.512384,18.311112,71.8837140946,36.312384,10.591112,37.8254,33.2,7.72,34.0857506885,131.35
2021-07-18 13:30:00,73.71496,48.65728,88.3256827021,34.82496,10.15728,36.276,38.89,38.5,54.7236886549,132.71,72.44496,34.86728,80.3990015112,34.82496,10.15728,36.276,37.62,24.71,45.0094267904,129.76,65.45496,13.00728,66.7348568711,34.82496,10.15728,36.276,30.63,2.85,30.7623048551,131.84,34.82496,10.15728,36.276,34.82496,10.15728,36.276,0.0,0.0,0.0,132.71,68.70496,18.87728,71.2511279125,34.82496,10.15728,36.276,33.88,8.72,34.9841792815,131.49
2021-07-18 14:00:00,72.860224,49.189232,87.9101404053,36.100224,10.529232,37.6044,36.76,38.66,53.3469136877,132.71,71.700224,35.339232,79.9361209967,36.100224,10.529232,37.6044,35.6,24.81,43.3923507084,129.76,64.700224,13.399232,66.0731292118,36.100224,10.529232,37.6044,28.6,2.87,28.7436410359,131.84,36.100224,10.529232,37.6044,36.100224,10.529232,37.6044,0.0,0.0,0.0,132.71,67.700224,19.249232,70.3836150126,36.100224,10.529232,37.6044,31.6,8.72,32.7810677068,131.49
2021-07-18 14:30:00,72.515584,49.508712,87.8044559619,35.515584,10.358712,36.995400000000004,37.0,39.15,53.8676387082,133.04,71.335584,34.838712,79.3882950972,35.515584,10.358712,36.995400000000004,35.82,24.48,43.3859746923,130.18,64.375584,13.138712,65.7026755038,35.515584,10.358712,36.995400000000004,28.86,2.7800000000000002,28.9935854975,132.22,35.515584,10.358712,36.995400000000004,35.515584,10.358712,36.995400000000004,0.0,0.0,0.0,133.04,67.435584,19.198712,70.1152517779,35.515584,10.358712,36.995400000000004,31.92,8.84,33.1214733972,131.86
2021-07-18 15:00:00,72.7248,50.9214,88.7799837407,34.5648,10.0814,36.005,38.16,40.84,55.8935702921,133.04,71.4848,33.2214,78.8272671669,34.5648,10.0814,36.005,36.92,23.14,43.5723077195,130.18,64.4048,12.5014,65.6068842805,34.5648,10.0814,36.005,29.84,2.42,29.937969203,132.25,34.5648,10.0814,36.005,34.5648,10.0814,36.005,0.0,0.0,0.0,133.04,67.5648,19.3214,70.2731719577,34.5648,10.0814,36.005,33.0,9.24,34.2691931624,131.88
2021-07-18 15:30:00,73.390176,51.467968,89.6385500963,32.530176,9.487968,33.8856,40.86,41.98,58.582079171,133.2,72.020176,31.737968,78.7032678092,32.530176,9.487968,33.8856,39.49,22.25,45.3268419372,130.43,64.910176,11.007968,65.8369676386,32.530176,9.487968,33.8856,32.38,1.52,32.4156567109,132.56,32.530176,9.487968,33.8856,32.530176,9.487968,33.8856,0.0,0.0,0.0,133.2,68.330176,19.807968,71.1432958787,32.530176,9.487968,33.8856,35.8,10.32,37.2577830795,132.21
2021-07-18 16:00:00,74.828128,51.450704,90.8098215067,31.168128,9.090704,32.4668,43.66,42.36,60.832271041,133.48,73.308128,30.960704,79.5779292457,31.168128,9.090704,32.4668,42.14,21.87,47.47711554,130.8,65.868128,10.320704,66.6717872663,31.168128,9.090704,32.4668,34.7,1.23,34.7217928685,132.87,31.168128,9.090704,32.4668,31.168128,9.090704,32.4668,0.0,0.0,0.0,133.48,69.608128,19.690704,72.33958327,31.168128,9.090704,32.4668,38.44,10.6,39.8747238235,132.5
2021-07-18 16:30:00,77.808848,51.069664,93.0716251505,28.558848,8.329664,29.7488,49.25,42.74,65.2094325999,133.43,76.028848,29.639664,81.6020551839,28.558848,8.329664,29.7488,47.47,21.31,52.0338063186,130.8,68.158848,9.059664,68.7583163878,28.558848,8.329664,29.7488,39.6,0.73,39.6067279638,132.84,28.558848,8.329664,29.7488,28.558848,8.329664,29.7488,0.0,0.0,0.0,133.43,72.438848,19.489664,75.0148898713,28.558848,8.329664,29.7488,43.88,11.16,45.2769256907,132.47
2021-07-18 17:00:00,80.754928,50.168104,95.0694328122,25.364928,7.398104,26.4218,55.39,42.77,69.9808902487,133.16,78.654928,28.378104,83.6176684997,25.364928,7.398104,26.4218,53.29,20.98,57.2711489321,130.47,70.294928,7.818104,70.7283511237,25.364928,7.398104,26.4218,44.93,0.42,44.9319630108,132.57,25.364928,7.398104,26.4218,25.364928,7.398104,26.4218,0.0,0.0,0.0,133.16,75.164928,18.798104,77.4799013631,25.364928,7.398104,26.4218,49.8,11.4,51.0881590978,132.2
2021-07-18 17:30:00,84.592576,49.051168,97.7850755304,21.672576,6.321168,22.5756,62.92,42.73,76.0577366216,132.61,82.122576,27.051168,86.4631897344,21.672576,6.321168,22.5756,60.45,20.73,63.9056758043,129.84,73.092576,6.701168,73.3991166083,21.672576,6.321168,22.5756,51.42,0.38,51.4214041037,132.05,21.672576,6.321168,22.5756,21.672576,6.321168,22.5756,0.0,0.0,0.0,132.61,78.712576,17.721168,80.6827702539,21.672576,6.321168,22.5756,57.04,11.4,58.168046211,131.68
2021-07-18 18:00:00,88.422,47.801,100.5155992123,17.592,5.131,18.325,70.83,42.67,82.6898893457,132.61,85.582,25.801,89.3866339281,17.592,5.131,18.325,67.99,20.67,71.0625710202,129.84,75.912,5.231,76.092017354,17.592,5.131,18.325,58.32,0.1,58.3200857338,132.05,17.592,5.131,18.325,17.592,5.131,18.325,0.0,0.0,0.0,132.61,82.352,16.851,84.0583613033,17.592,5.131,18.325,64.76,11.72,65.8119745943,131.68
2021-07-18 18:30:00,89.485072,46.536896,100.8625837472,13.875072,4.046896,14.4532,75.61,42.49,86.7310336615,132.31,86.405072,24.706896,89.8680542645,13.875072,4.046896,14.4532,72.53,20.66,75.4150946429,129.55,76.705072,4.126896,76.8160096667,13.875072,4.046896,14.4532,62.83,0.08,62.8300509311,131.74,13.875072,4.046896,14.4532,13.875072,4.046896,14.4532,0.0,0.0,0.0,132.31,83.635072,15.726896,85.1008844034,13.875072,4.046896,14.4532,69.76,11.68,70.7310398623,131.35
2021-07-18 19:00:00,90.485328,45.050304,101.0797926084,9.875328,2.8803039999999998,10.2868,80.61,42.17,90.9740677336,132.31,87.145328,23.560304,90.2740057647,9.875328,2.8803039999999998,10.2868,77.27,20.68,79.989469932,129.55,77.215328,3.120304,77.2783486832,9.875328,2.8803039999999998,10.2868,67.34,0.24,67.3404276791,131.74,9.875328,2.8803039999999998,10.2868,9.875328,2.8803039999999998,10.2868,0.0,0.0,0.0,132.31,84.635328,14.320304,85.8382773145,9.875328,2.8803039999999998,10.2868,74.76,11.44,75.6302267615,131.35
2021-07-18 19:30:00,91.619104,43.678072,101.4979516611,7.159104,2.088072,7.4574,84.46,41.59,94.144674305,131.95,88.109104,23.148072,91.0991078167,7.159104,2.088072,7.4574,80.95,21.06,83.6446417889,129.17,77.779104,2.418072,77.8166826024,7.159104,2.088072,7.4574,70.62,0.33,70.6207710238,131.4,7.159104,2.088072,7.4574,7.159104,2.088072,7.4574,0.0,0.0,0.0,131.95,85.599104,13.368072,86.6366663405,7.159104,2.088072,7.4574,78.44,11.28,79.2469053024,131.01
2021-07-18 20:00:00,91.397312,43.234216,101.1072009006,5.157312,1.504216,5.3722,86.24,41.73,95.8056913758,131.78,87.797312,22.254216,90.573826927,5.157312,1.504216,5.3722,82.64,20.75,85.2052351678,128.97,77.487312,1.744216,77.5069404017,5.157312,1.504216,5.3722,72.33,0.24,72.3303981739,131.19,5.157312,1.504216,5.3722,5.157312,1.504216,5.3722,0.0,0.0,0.0,131.78,85.517312,12.904216,86.485429075,5.157312,1.504216,5.3722,80.36,11.4,81.1645834093,130.8
2021-07-18 20:30:00,91.348768,43.439224,101.1511917717,4.248768,1.239224,4.4258,87.1,42.2,96.7845545529,131.54,87.688768,21.369224,90.2549930348,4.248768,1.239224,4.4258,83.44,20.13,85.8338540437,128.68,77.268768,1.339224,77.2803728586,4.248768,1.239224,4.4258,73.02,0.1,73.0200684744,130.97,4.248768,1.239224,4.4258,4.248768,1.239224,4.4258,0.0,0.0,0.0,131.54,85.368768,12.799224,86.3229209703,4.248768,1.239224,4.4258,81.12,11.56,81.9395386855,130.57
2021-07-18 21:00:00,90.943984,43.894912,100.9830259265,3.753984,1.0949119999999999,3.9104,87.19,42.8,97.1284515474,131.37,87.303984,20.814912,89.7510233025,3.753984,1.0949119999999999,3.9104,83.55,19.72,85.84568073,128.47,76.923984,1.384912,76.9364497211,3.753984,1.0949119999999999,3.9104,73.17,0.29,73.1705746868,130.84,3.753984,1.0949119999999999,3.9104,3.753984,1.0949119999999999,3.9104,0.0,0.0,0.0,131.37,85.033984,13.094912,86.0363594953,3.753984,1.0949119999999999,3.9104,81.28,12.0,82.1610515999,130.44
2021-07-18 21:30:00,90.536976,44.380368,100.8293661938,3.326976,0.970368,3.4656000000000002,87.21,43.41,97.4166936413,131.21,86.886976,19.830368,89.121210121,3.326976,0.970368,3.4656000000000002,83.56,18.86,85.6619705587,128.32,76.536976,2.000368,76.563112315,3.326976,0.970368,3.4656000000000002,73.21,1.03,73.2172452364,130.68,3.326976,0.970368,3.4656000000000002,3.326976,0.970368,3.4656000000000002,0.0,0.0,0.0,131.21,84.646976,13.690368,85.7469341838,3.326976,0.970368,3.4656000000000002,81.32,12.72,82.3088136228,130.27
2021-07-18 22:00:00,91.299424,44.514832,101.5733975543,3.719424,1.084832,3.8744,87.58,43.43,97.7569501366,131.21,87.609424,19.694832,89.7958661694,3.719424,1.084832,3.8744,83.89,18.61,85.929414056,128.32,77.209424,2.2848319999999998,77.2432237266,3.719424,1.084832,3.8744,73.49,1.2,73.4997965984,130.68,3.719424,1.084832,3.8744,3.719424,1.084832,3.8744,0.0,0.0,0.0,131.21,85.359424,13.924832,86.4877575836,3.719424,1.084832,3.8744,81.64,12.84,82.6435430025,130.27
2021-07-18 22:30:00,89.894768,45.157224,100.5994244176,3.8647679999999998,1.127224,4.0258,86.03,44.03,96.6426500051,131.45,86.304768,19.587224,88.499561149,3.8647679999999998,1.127224,4.0258,82.44,18.46,84.4815080358,128.58,75.964768,2.627224,76.0101853914,3.8647679999999998,1.127224,4.0258,72.1,1.5,72.1156016407,130.9,3.8647679999999998,1.127224,4.0258,3.8647679999999998,1.127224,4.0258,0.0,0.0,0.0,131.45,83.984768,14.367224,85.2048025729,3.8647679999999998,1.127224,4.0258,80.12,13.24,81.2066007169,130.5
2021-07-18 23:00:00,85.342288,46.273584,97.0801251404,3.8522879999999997,1.123584,4.0128,81.49,45.15,93.1619160387,131.45,81.962288,18.943584,84.1229815744,3.8522879999999997,1.123584,4.0128,78.11,17.82,80.1169426526,128.58,72.232288,3.243584,72.3050777393,3.8522879999999997,1.123584,4.0128,68.38,2.12,68.4128555171,130.9,3.8522879999999997,1.123584,4.0128,3.8522879999999997,1.123584,4.0128,0.0,0.0,0.0,131.45,79.772288,15.203584,81.2081701505,3.8522879999999997,1.123584,4.0128,75.92,14.08,77.214589295,130.5
