Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-18 23:30:00,80.801072,47.229896,93.5920739834,3.771072,1.099896,3.9282,77.03,46.13,89.7864009748,131.91,77.621072,18.639896,79.827793038,3.771072,1.099896,3.9282,73.85,17.54,75.9043747092,129.09,68.351072,3.839896,68.45884782,3.771072,1.099896,3.9282,64.58,2.74,64.6381002196,131.38,3.771072,1.099896,3.9282,3.771072,1.099896,3.9282,0.0,0.0,0.0,131.91,75.491072,15.939896,77.1555716472,3.771072,1.099896,3.9282,71.72,14.84,73.2392244634,130.96
2021-07-19 00:00:00,76.638528,50.037904,91.5273500694,4.038528,1.177904,4.2068,72.6,48.86,87.5103399605,132.5,73.678528,17.007904,75.616098066,4.038528,1.177904,4.2068,69.64,15.83,71.4165141966,129.77,64.768528,5.827904,65.0301982491,4.038528,1.177904,4.2068,60.73,4.65,60.9077614102,131.91,4.038528,1.177904,4.2068,4.038528,1.177904,4.2068,0.0,0.0,0.0,132.5,71.478528,18.297904,73.7834212804,4.038528,1.177904,4.2068,67.44,17.12,69.579077315,131.5
2021-07-19 00:30:00,73.50648,50.77064,89.335661905,3.87648,1.13064,4.038,69.63,49.64,85.5129610059,133.54,70.68648,16.81064,72.6579388092,3.87648,1.13064,4.038,66.81,15.68,68.6253488151,130.98,62.22648,5.85064,62.5009184061,3.87648,1.13064,4.038,58.35,4.72,58.5405919,132.94,3.87648,1.13064,4.038,3.87648,1.13064,4.038,0.0,0.0,0.0,133.54,68.71648,18.45064,71.150409275,3.87648,1.13064,4.038,64.84,17.32,67.1133965762,132.54
2021-07-19 01:00:00,71.784592,51.219256,88.1841246132,3.974592,1.159256,4.1402,67.81,50.06,84.2864146823,134.0,69.044592,16.829256,71.0660224155,3.974592,1.159256,4.1402,65.07,15.67,66.9302158969,131.55,60.784592,5.959256,61.0760129403,3.974592,1.159256,4.1402,56.81,4.8,57.0124205766,133.42,3.974592,1.159256,4.1402,3.974592,1.159256,4.1402,0.0,0.0,0.0,134.0,67.054592,18.639256,69.5969839326,3.974592,1.159256,4.1402,63.08,17.48,65.4571371204,133.02
2021-07-19 01:30:00,71.153456,51.876008,88.0564279696,4.203456,1.226008,4.3786,66.95,50.65,83.9507295978,134.48,68.453456,16.596008,70.4365183685,4.203456,1.226008,4.3786,64.25,15.37,66.0628443227,132.12,60.223456,7.296008,60.6637979797,4.203456,1.226008,4.3786,56.02,6.07,56.3478952579,133.89,4.203456,1.226008,4.3786,4.203456,1.226008,4.3786,0.0,0.0,0.0,134.48,66.403456,20.186008,69.4038463467,4.203456,1.226008,4.3786,62.2,18.96,65.0255457493,133.48
2021-07-19 02:00:00,70.872432,52.142376,87.9870956023,4.362432,1.272376,4.5442,66.51,50.87,83.7337267772,134.89,68.182432,16.422376,70.1322926113,4.362432,1.272376,4.5442,63.82,15.15,65.5935583728,132.59,59.992432,8.132376,60.5411218651,4.362432,1.272376,4.5442,55.63,6.86,56.0513737566,134.18,4.362432,1.272376,4.5442,4.362432,1.272376,4.5442,0.0,0.0,0.0,134.89,66.162432,21.112376,69.4492608205,4.362432,1.272376,4.5442,61.8,19.84,64.9065913448,133.77
2021-07-19 02:30:00,70.139296,52.123128,87.3861620388,4.159296,1.213128,4.3326,65.98,50.91,83.3377975471,134.89,67.479296,16.413128,69.4467145328,4.159296,1.213128,4.3326,63.32,15.2,65.1188329134,132.59,59.279296,8.043128,59.8224610182,4.159296,1.213128,4.3326,55.12,6.83,55.5415457113,134.1,4.159296,1.213128,4.3326,4.159296,1.213128,4.3326,0.0,0.0,0.0,134.89,65.359296,21.013128,68.6541267657,4.159296,1.213128,4.3326,61.2,19.8,64.3232461867,133.69
2021-07-19 03:00:00,68.389648,52.604064,86.2805395375,3.819648,1.114064,3.9788,64.57,51.49,82.5863487509,134.98,65.809648,15.954064,67.7158912516,3.819648,1.114064,3.9788,61.99,14.84,63.7415539503,132.68,57.859648,8.934064,58.5453359905,3.819648,1.114064,3.9788,54.04,7.82,54.6028753822,134.17,3.819648,1.114064,3.9788,3.819648,1.114064,3.9788,0.0,0.0,0.0,134.98,63.819648,22.114064,67.5424259073,3.819648,1.114064,3.9788,60.0,21.0,63.5688603013,133.76
2021-07-19 03:30:00,66.652464,53.801552,85.6572119257,3.262464,0.951552,3.3984,63.39,52.85,82.5312946706,135.44,64.112464,14.651552,65.7653101275,3.262464,0.951552,3.3984,60.85,13.7,62.3731713159,133.16,56.212464,9.011552,56.9302132299,3.262464,0.951552,3.3984,52.95,8.06,53.559929985,134.65,3.262464,0.951552,3.3984,3.262464,0.951552,3.3984,0.0,0.0,0.0,135.44,62.062464,22.151552,65.8971979204,3.262464,0.951552,3.3984,58.8,21.2,62.5050397968,134.25
2021-07-19 04:00:00,65.91963200000001,55.161976,85.9548804853,3.229632,0.9419759999999999,3.3642,62.69,54.22,82.8845250937,135.44,63.419632,13.551976,64.8514130649,3.229632,0.9419759999999999,3.3642,60.19,12.61,61.4967332466,133.16,55.609632,8.851976,56.3097562619,3.229632,0.9419759999999999,3.3642,52.38,7.91,52.9738850756,134.65,3.229632,0.9419759999999999,3.3642,3.229632,0.9419759999999999,3.3642,0.0,0.0,0.0,135.44,61.389632,22.021976,65.2200455691,3.229632,0.9419759999999999,3.3642,58.16,21.08,61.8623633561,134.25
2021-07-19 04:30:00,66.593072,54.520896,86.0648902808,3.123072,0.9108959999999999,3.2532,63.47,53.61,83.0811230064,135.61,64.053072,13.980896,65.5611278549,3.123072,0.9108959999999999,3.2532,60.93,13.07,62.3160476924,133.32,56.143072,8.390896,56.7666422231,3.123072,0.9108959999999999,3.2532,53.02,7.48,53.5450352507,134.95,3.123072,0.9108959999999999,3.2532,3.123072,0.9108959999999999,3.2532,0.0,0.0,0.0,135.61,62.003072,21.510896,65.6284967385,3.123072,0.9108959999999999,3.2532,58.88,20.6,62.3795992292,134.55
2021-07-19 05:00:00,66.8648,54.4164,86.2093154363,3.2448,0.9464,3.38,63.62,53.47,83.1056273666,135.35,64.3048,14.1164,65.8360087794,3.2448,0.9464,3.38,61.06,13.17,62.4641697295,132.98,56.3248,8.3464,56.9398409552,3.2448,0.9464,3.38,53.08,7.4,53.5933428702,134.67,3.2448,0.9464,3.38,3.2448,0.9464,3.38,0.0,0.0,0.0,135.35,62.1648,21.4664,65.7667749551,3.2448,0.9464,3.38,58.92,20.52,62.3909993509,134.29
2021-07-19 05:30:00,67.676784,54.030312,86.5992015402,3.326784,0.970312,3.4654,64.35,53.06,83.4043530039,135.38,65.086784,14.460312,66.6737585156,3.326784,0.970312,3.4654,61.76,13.49,63.2161189888,132.98,56.956784,8.100312,57.5299078577,3.326784,0.970312,3.4654,53.63,7.13,54.1018835162,134.67,3.326784,0.970312,3.4654,3.326784,0.970312,3.4654,0.0,0.0,0.0,135.38,62.886784,21.170312,66.3545756677,3.326784,0.970312,3.4654,59.56,20.2,62.8922379948,134.29
2021-07-19 06:00:00,69.519504,53.335272,87.6219873988,4.029504,1.175272,4.1974,65.49,52.16,83.7233880108,135.33,66.879504,15.235272,68.5928682022,4.029504,1.175272,4.1974,62.85,14.06,64.4034634162,132.93,58.669504,7.665272,59.1681256627,4.029504,1.175272,4.1974,54.64,6.49,55.0240829092,134.61,4.029504,1.175272,4.1974,4.029504,1.175272,4.1974,0.0,0.0,0.0,135.33,64.709504,20.615272,67.9139849189,4.029504,1.175272,4.1974,60.68,19.44,63.7179409586,134.23
2021-07-19 06:30:00,76.544192,49.272056,91.0315815055,4.704192,1.372056,4.9002,71.84,47.9,86.3446327226,135.03,73.584192,18.252056,75.8140545052,4.704192,1.372056,4.9002,68.88,16.88,70.9181838459,132.58,64.624192,6.082056,64.9097650345,4.704192,1.372056,4.9002,59.92,4.71,60.1048292569,134.3,4.704192,1.372056,4.9002,4.704192,1.372056,4.9002,0.0,0.0,0.0,135.03,71.264192,18.612056,73.6545564779,4.704192,1.372056,4.9002,66.56,17.24,68.7564629689,133.93
2021-07-19 07:00:00,82.255936,46.934648,94.7042775703,6.015936,1.754648,6.2666,76.24,45.18,88.6214985204,134.0,79.095936,20.584648,81.7306235447,6.015936,1.754648,6.2666,73.08,18.83,75.4669152676,131.3,69.455936,3.504648,69.54429957400001,6.015936,1.754648,6.2666,63.44,1.75,63.4641323899,133.12,6.015936,1.754648,6.2666,6.015936,1.754648,6.2666,0.0,0.0,0.0,134.0,76.495936,15.594648,78.0693363028,6.015936,1.754648,6.2666,70.48,13.84,71.8260120012,132.74
2021-07-19 07:30:00,88.138944,43.067192,98.0981981292,8.458944,2.467192,8.8114,79.68,40.6,89.4274141413,132.18,84.848944,24.667192,88.3618337241,8.458944,2.467192,8.8114,76.39,22.2,79.5504374595,129.04,74.738944,3.767192,74.8338258129,8.458944,2.467192,8.8114,66.28,1.3,66.292747718,131.29,8.458944,2.467192,8.8114,8.458944,2.467192,8.8114,0.0,0.0,0.0,132.18,82.098944,12.987192,83.1198156997,8.458944,2.467192,8.8114,73.64,10.52,74.3876333808,130.93
2021-07-19 08:00:00,92.766192,40.368056,101.1688999812,12.096192,3.528056,12.600200000000001,80.67,36.84,88.6839021469,132.18,89.436192,28.848056,93.9736280796,12.096192,3.528056,12.600200000000001,77.34,25.32,81.3792233927,129.04,78.946192,7.978056,79.3482867417,12.096192,3.528056,12.600200000000001,66.85,4.45,66.9979477298,131.29,12.096192,3.528056,12.600200000000001,12.096192,3.528056,12.600200000000001,0.0,0.0,0.0,132.18,86.336192,10.208056,86.9375779301,12.096192,3.528056,12.600200000000001,74.24,6.68,74.5399221894,130.93
2021-07-19 08:30:00,96.210992,38.154456,103.5003260588,16.300992,4.754456,16.9802,79.91,33.4,86.6092841444,131.58,92.930992,32.964456,98.6043844536,16.300992,4.754456,16.9802,76.63,28.21,81.6575838487,128.27,82.170992,11.524456,82.9752072149,16.300992,4.754456,16.9802,65.87,6.77,66.2169902668,130.69,16.300992,4.754456,16.9802,16.300992,4.754456,16.9802,0.0,0.0,0.0,131.58,89.460992,8.754456,89.8883173137,16.300992,4.754456,16.9802,73.16,4.0,73.2692677731,130.36
2021-07-19 09:00:00,98.28608,35.87344,104.6281855869,19.48608,5.68344,20.298,78.8,30.19,84.3852836696,131.27,95.05608,36.44344,101.8026653089,19.48608,5.68344,20.298,75.57,30.76,81.590455937,127.94,84.35608,14.04344,85.517053504,19.48608,5.68344,20.298,64.87,8.36,65.4064713924,130.31,19.48608,5.68344,20.298,19.48608,5.68344,20.298,0.0,0.0,0.0,131.27,91.48608,7.88344,91.8251134494,19.48608,5.68344,20.298,72.0,2.2,72.0336032696,130.0
2021-07-19 09:30:00,98.734656,35.007608,104.7571711785,23.614656,6.887608,24.5986,75.12,28.12,80.2106526591,130.6,95.714656,39.307608,103.4716551519,23.614656,6.887608,24.5986,72.1,32.42,79.0535666495,127.16,85.174656,16.247608,86.7104768205,23.614656,6.887608,24.5986,61.56,9.36,62.2675131991,129.45,23.614656,6.887608,24.5986,23.614656,6.887608,24.5986,0.0,0.0,0.0,130.6,91.974656,7.927608,92.3156775143,23.614656,6.887608,24.5986,68.36,1.04,68.3679106014,129.13
2021-07-19 10:00:00,96.88892799999999,35.135104,103.0627959163,26.828928,7.825104,27.9468,70.06,27.31,75.1946786681,130.6,94.108928,40.935104,102.6263760872,26.828928,7.825104,27.9468,67.28,33.11,74.9858019894,127.16,83.948928,18.465104,85.9557012541,26.828928,7.825104,27.9468,57.12,10.64,58.1025300654,129.45,26.828928,7.825104,27.9468,26.828928,7.825104,27.9468,0.0,0.0,0.0,130.6,90.188928,8.385104,90.5778819739,26.828928,7.825104,27.9468,63.36,0.56,63.3624746991,129.13
2021-07-19 10:30:00,96.991456,23.715008,99.8486061066,30.051456,8.765008,31.3036,66.94,14.95,68.5891106518,130.6,94.081456,31.255008,99.1372578205,30.051456,8.765008,31.3036,64.03,22.49,67.8648730935,127.16,83.381456,16.725008,85.0423018108,30.051456,8.765008,31.3036,53.33,7.96,53.9207798534,129.55,30.051456,8.765008,31.3036,30.051456,8.765008,31.3036,0.0,0.0,0.0,130.6,89.211456,12.485008,90.0808487216,30.051456,8.765008,31.3036,59.16,3.7199999999999998,59.2768420211,129.22
2021-07-19 11:00:00,97.125856,18.179208,98.8125270765,32.225856,9.399208,33.5686,64.9,8.78,65.4912085703,131.35,94.125856,25.519208,97.5238778181,32.225856,9.399208,33.5686,61.9,16.12,63.9645558102,128.12,82.965856,16.169208,84.5267800709,32.225856,9.399208,33.5686,50.74,6.77,51.1896522747,131.23,32.225856,9.399208,33.5686,32.225856,9.399208,33.5686,0.0,0.0,0.0,131.35,88.505856,13.519208,89.532427261,32.225856,9.399208,33.5686,56.28,4.12,56.4306016271,130.9
2021-07-19 11:30:00,97.723744,18.928592,99.5400509166,32.943744,9.608592,34.3164,64.78,9.32,65.447007571,131.59,94.723744,26.218592,98.2853104174,32.943744,9.608592,34.3164,61.78,16.61,63.9739048363,128.4,83.503744,17.048592,85.2263442323,32.943744,9.608592,34.3164,50.56,7.44,51.1044733854,132.08,32.943744,9.608592,34.3164,32.943744,9.608592,34.3164,0.0,0.0,0.0,131.59,89.023744,12.928592,89.9576316211,32.943744,9.608592,34.3164,56.08,3.32,56.178187938,131.74
2021-07-19 12:00:00,100.742784,18.433312,102.4153090088,29.462784,8.593312,30.6904,71.28,9.84,71.9559865473,131.37,97.452784,25.643312,100.7701570887,29.462784,8.593312,30.6904,67.99,17.05,70.095239496,128.13,85.782784,16.373312,87.331388267,29.462784,8.593312,30.6904,56.32,7.78,56.854822135,131.9,29.462784,8.593312,30.6904,29.462784,8.593312,30.6904,0.0,0.0,0.0,131.37,91.982784,11.473312,92.6955740078,29.462784,8.593312,30.6904,62.52,2.88,62.5862988201,131.56
2021-07-19 12:30:00,106.488592,21.031256,108.5455386236,28.838592,8.411256,30.0402,77.65,12.62,78.6688432608,131.15,102.878592,28.011256,106.6238020078,28.838592,8.411256,30.0402,74.04,19.6,76.5903492615,127.89,88.218592,16.761256,89.7967687457,28.838592,8.411256,30.0402,59.38,8.35,59.9642134944,131.68,28.838592,8.411256,30.0402,28.838592,8.411256,30.0402,0.0,0.0,0.0,131.15,94.718592,10.651256,95.3155859492,28.838592,8.411256,30.0402,65.88,2.24,65.9180703601,131.34
2021-07-19 13:00:00,108.577312,21.699216,110.7243814892,28.797312,8.399216,29.9972,79.78,13.3,80.8810138413,130.98,104.867312,28.639216,108.7076713908,28.797312,8.399216,29.9972,76.07,20.24,78.71659609,127.71,89.157312,16.789216,90.7243300166,28.797312,8.399216,29.9972,60.36,8.39,60.9403126018,131.25,28.797312,8.399216,29.9972,28.797312,8.399216,29.9972,0.0,0.0,0.0,130.98,95.797312,10.599216,96.3818881649,28.797312,8.399216,29.9972,67.0,2.2,67.0361096723,130.9
2021-07-19 13:30:00,107.876256,18.931408,109.5248137065,26.816256,7.821408,27.9336,81.06,11.11,81.8178201861,131.0,104.096256,25.991408,107.2920491138,26.816256,7.821408,27.9336,77.28,18.17,79.387324555,127.71,89.076256,10.581408,89.7025394191,26.816256,7.821408,27.9336,62.26,2.76,62.3211456891,131.22,26.816256,7.821408,27.9336,26.816256,7.821408,27.9336,0.0,0.0,0.0,131.0,95.176256,16.381408,96.5757227995,26.816256,7.821408,27.9336,68.36,8.56,68.8938545881,130.86
2021-07-19 14:00:00,107.34168,18.44424,108.9147660072,27.99168,8.16424,29.158,79.35,10.28,80.0131295476,131.81,103.66168,25.59424,106.7745710439,27.99168,8.16424,29.158,75.67,17.43,77.6514893611,128.7,88.74168,11.06424,89.4287603403,27.99168,8.16424,29.158,60.75,2.9,60.8191787186,131.64,27.99168,8.16424,29.158,27.99168,8.16424,29.158,0.0,0.0,0.0,131.81,94.63168,18.24424,96.3743075347,27.99168,8.16424,29.158,66.64,10.08,67.3980415146,131.27
2021-07-19 14:30:00,99.813728,15.376504,100.9911737357,30.673728,8.946504000000001,31.9518,69.14,6.43,69.4383503548,132.22,96.593728,22.836504,99.256507111,30.673728,8.946504000000001,31.9518,65.92,13.89,67.3674884495,129.22,85.243728,12.566504,86.1650171828,30.673728,8.946504000000001,31.9518,54.57,3.62,54.6899378314,132.47,30.673728,8.946504000000001,31.9518,30.673728,8.946504000000001,31.9518,0.0,0.0,0.0,132.22,90.433728,17.546504,92.1202418722,30.673728,8.946504000000001,31.9518,59.76,8.6,60.3756374708,132.1
2021-07-19 15:00:00,98.592288,12.623584,99.397153511,29.532288,8.613584,30.7628,69.06,4.01,69.1763232616,132.22,95.372288,20.233584,97.4949805879,29.532288,8.613584,30.7628,65.84,11.62,66.8575351026,129.22,85.532288,20.663584,87.9929315016,29.532288,8.613584,30.7628,56.0,12.05,57.2817815715,132.47,29.532288,8.613584,30.7628,29.532288,8.613584,30.7628,0.0,0.0,0.0,132.22,90.092288,10.853584,90.7437085572,29.532288,8.613584,30.7628,60.56,2.24,60.6014125248,132.1
2021-07-19 15:30:00,98.350272,13.285496,99.2435408802,29.230272,8.525496,30.4482,69.12,4.76,69.2837065983,132.96,95.140272,20.855496,97.3992970695,29.230272,8.525496,30.4482,65.91,12.33,67.0533891761,130.14,85.340272,18.855496,87.3984654009,29.230272,8.525496,30.4482,56.11,10.33,57.0529666187,132.77,29.230272,8.525496,30.4482,29.230272,8.525496,30.4482,0.0,0.0,0.0,132.96,89.910272,9.125496,90.3721842624,29.230272,8.525496,30.4482,60.68,0.6000000000000001,60.6829663085,132.39
2021-07-19 16:00:00,99.032944,12.909192000000001,99.8707726785,29.242944,8.529192,30.4614,69.79,4.38,69.9273086855,133.27,95.782944,20.519192,97.9561616318,29.242944,8.529192,30.4614,66.54,11.99,67.6116240006,130.54,86.022944,18.959192,88.0874443705,29.242944,8.529192,30.4614,56.78,10.43,57.7300034644,132.8,29.242944,8.529192,30.4614,29.242944,8.529192,30.4614,0.0,0.0,0.0,133.27,90.602944,9.169192,91.0657319929,29.242944,8.529192,30.4614,61.36,0.64,61.3633375885,132.42
2021-07-19 16:30:00,100.714176,10.559968,101.2662736133,27.634176,8.059968,28.7856,73.08,2.5,73.1227488542,133.49,97.294176,18.289968000000002,98.9983818704,27.634176,8.059968,28.7856,69.66,10.23,70.4071622777,130.78,87.304176,17.589968,89.0585544531,27.634176,8.059968,28.7856,59.67,9.53,60.4262343689,133.09,27.634176,8.059968,28.7856,27.634176,8.059968,28.7856,0.0,0.0,0.0,133.49,92.194176,9.139968,92.6461283776,27.634176,8.059968,28.7856,64.56,1.08,64.5690328253,132.7
2021-07-19 17:00:00,105.129344,9.039392,105.5172477731,23.209344,6.769392,24.1764,81.92,2.27,81.9514447707,133.71,101.309344,16.709392,102.6780744011,23.209344,6.769392,24.1764,78.1,9.94,78.7300044456,131.07,89.959344,15.509392,91.2864985259,23.209344,6.769392,24.1764,66.75,8.74,67.3197601006,133.41,23.209344,6.769392,24.1764,23.209344,6.769392,24.1764,0.0,0.0,0.0,133.71,95.449344,8.489392,95.8261292475,23.209344,6.769392,24.1764,72.24,1.72,72.2604732893,133.02
2021-07-19 17:30:00,109.737712,9.651416,110.1613147425,21.227712,6.191416,22.1122,88.51,3.46,88.5776026996,133.73,105.567712,17.161416,106.9535226911,21.227712,6.191416,22.1122,84.34,10.97,85.0504350371,131.07,92.277712,14.551416,93.4179845616,21.227712,6.191416,22.1122,71.05,8.36,71.5401432763,133.37,21.227712,6.191416,22.1122,21.227712,6.191416,22.1122,0.0,0.0,0.0,133.73,98.147712,8.231416,98.4922818306,21.227712,6.191416,22.1122,76.92,2.04,76.947046727,132.99
2021-07-19 18:00:00,114.649056,9.411808,115.0347259375,18.109056,5.281808,18.8636,96.54,4.13,96.6283007198,133.44,110.109056,16.831808,111.388123127,18.109056,5.281808,18.8636,92.0,11.55,92.7221791159,130.79,94.819056,13.061808,95.7144932022,18.109056,5.281808,18.8636,76.71,7.78,77.103518078,132.9,18.109056,5.281808,18.8636,18.109056,5.281808,18.8636,0.0,0.0,0.0,133.44,101.109056,7.9618079999999996,101.4220468727,18.109056,5.281808,18.8636,83.0,2.68,83.0432561982,132.51
2021-07-19 18:30:00,106.262256,7.779408,106.5466387975,14.672256,4.279408,15.2836,91.59,3.5,91.6568497168,133.36,101.962256,8.739408,102.3361075125,14.672256,4.279408,15.2836,87.29,4.46,87.4038654752,130.71,90.772256,10.919408,91.4266696889,14.672256,4.279408,15.2836,76.1,6.64,76.389132735,132.66,14.672256,4.279408,15.2836,14.672256,4.279408,15.2836,0.0,0.0,0.0,133.36,97.072256,8.239408,97.4213053142,14.672256,4.279408,15.2836,82.4,3.96,82.4951004606,132.28
2021-07-19 19:00:00,106.665712,7.530416,106.9311988224,10.835712000000001,3.160416,11.2872,95.83,4.37,95.9295877193,133.8,102.155712,6.730416,102.3771849279,10.835712000000001,3.160416,11.2872,91.32,3.5700000000000003,91.3897548963,131.24,90.825712,9.410416,91.3119153758,10.835712000000001,3.160416,11.2872,79.99,6.25,80.2337996109,133.84,10.835712000000001,3.160416,11.2872,10.835712000000001,3.160416,11.2872,0.0,0.0,0.0,133.8,97.475712,7.520416,97.7653879792,10.835712000000001,3.160416,11.2872,86.64,4.36,86.7496351577,133.46
2021-07-19 19:30:00,105.681584,17.716712,107.1563301016,7.291584,2.126712,7.5954,98.39,15.59,99.6174693515,133.13,101.171584,11.816712,101.8593348278,7.291584,2.126712,7.5954,93.88,9.69,94.3787608522,130.51,90.341584,9.616712,90.851983739,7.291584,2.126712,7.5954,83.05,7.49,83.3870649442,132.69,7.291584,2.126712,7.5954,7.291584,2.126712,7.5954,0.0,0.0,0.0,133.13,97.211584,5.846712,97.3872481642,7.291584,2.126712,7.5954,89.92,3.7199999999999998,89.9969155027,132.3
2021-07-19 20:00:00,103.624432,39.043376,110.7357580766,6.354432,1.853376,6.6192,97.27,37.19,104.1371643555,133.13,99.464432,25.893376,102.7795707024,6.354432,1.853376,6.6192,93.11,24.04,96.1633698453,130.51,89.564432,11.373376,90.283670512,6.354432,1.853376,6.6192,83.21,9.52,83.752817863,132.69,6.354432,1.853376,6.6192,6.354432,1.853376,6.6192,0.0,0.0,0.0,133.13,96.474432,2.413376,96.5046134309,6.354432,1.853376,6.6192,90.12,0.56,90.1217398856,132.3
2021-07-19 20:30:00,109.5368,34.8124,114.9356939684,5.8368,1.7024,6.08,103.7,33.11,108.8575312048,131.97,105.0268,29.1124,108.9869742309,5.8368,1.7024,6.08,99.19,27.41,102.9075517151,129.13,91.4568,10.9424,92.1090787273,5.8368,1.7024,6.08,85.62,9.24,86.1171411509,130.15,5.8368,1.7024,6.08,5.8368,1.7024,6.08,0.0,0.0,0.0,131.97,98.5568,2.5824,98.5906264104,5.8368,1.7024,6.08,92.72,0.88,92.7241759198,129.76
2021-07-19 21:00:00,106.977792,32.266856,111.7380775623,5.817792,1.696856,6.0602,101.16,30.57,105.6781458013,131.94,104.807792,32.326856,109.67998396589999,5.817792,1.696856,6.0602,98.99,30.63,103.62054333,129.07,89.717792,7.936856,90.0681735383,5.817792,1.696856,6.0602,83.9,6.24,84.1317276656,129.62,5.817792,1.696856,6.0602,5.817792,1.696856,6.0602,0.0,0.0,0.0,131.94,96.657792,5.856856,96.8350737931,5.817792,1.696856,6.0602,90.84,4.16,90.9352033043,129.23
2021-07-19 21:30:00,106.697456,34.043008,111.9967566966,5.667456,1.6530079999999998,5.9036,101.03,32.39,106.0951129883,132.56,104.947456,31.593008,109.5996654893,5.667456,1.6530079999999998,5.9036,99.28,29.94,103.6962969445,129.85,89.287456,7.423008,89.5954845219,5.667456,1.6530079999999998,5.9036,83.62,5.77,83.8188361885,131.5,5.667456,1.6530079999999998,5.9036,5.667456,1.6530079999999998,5.9036,0.0,0.0,0.0,132.56,96.227456,6.3730080000000005,96.4382627342,5.667456,1.6530079999999998,5.9036,90.56,4.72,90.6829201118,131.08
2021-07-19 22:00:00,99.217472,38.800095999999996,106.5342864982,5.417472,1.580096,5.6432,93.8,37.22,100.9146589946,132.56,97.667472,27.350096,101.4246658268,5.417472,1.580096,5.6432,92.25,25.77,95.7818114258,129.85,85.747472,5.610096,85.9307985039,5.417472,1.580096,5.6432,80.33,4.03,80.4310251085,131.5,5.417472,1.580096,5.6432,5.417472,1.580096,5.6432,0.0,0.0,0.0,132.56,92.417472,8.220096,92.7823211022,5.417472,1.580096,5.6432,87.0,6.64,87.2530205781,131.08
2021-07-19 22:30:00,94.736144,40.596792,103.0681158297,4.686144,1.366792,4.8814,90.05,39.23,98.2242098467,133.26,93.256144,25.606792,96.7078910445,4.686144,1.366792,4.8814,88.57,24.24,91.8271337895,130.69,82.276144,2.906792,82.3274760407,4.686144,1.366792,4.8814,77.59,1.54,77.6052813924,132.42,4.686144,1.366792,4.8814,4.686144,1.366792,4.8814,0.0,0.0,0.0,133.26,88.686144,10.806792,89.3421450992,4.686144,1.366792,4.8814,84.0,9.44,84.5287737992,132.01
2021-07-19 23:00:00,90.754432,43.208376,100.5153256185,4.794432,1.398376,4.9942,85.96,41.81,95.5886902306,133.26,89.384432,23.778376,92.4931773114,4.794432,1.398376,4.9942,84.59,22.38,87.5004714273,130.69,78.724432,2.438376,78.7621855413,4.794432,1.398376,4.9942,73.93,1.04,73.9373146659,132.42,4.794432,1.398376,4.9942,4.794432,1.398376,4.9942,0.0,0.0,0.0,133.26,84.834432,11.438376,85.6020869972,4.794432,1.398376,4.9942,80.04,10.04,80.6672374635,132.01
2021-07-19 23:30:00,85.09072,44.74896,96.1400023466,5.07072,1.47896,5.282,80.02,43.27,90.9697383749,133.74,83.83072,23.07896,86.9495716516,5.07072,1.47896,5.282,78.76,21.6,81.6682165839,131.28,73.77072,1.65896,73.789371034,5.07072,1.47896,5.282,68.7,0.18,68.7002358075,133.07,5.07072,1.47896,5.282,5.07072,1.47896,5.282,0.0,0.0,0.0,133.74,79.43072,12.99896,80.4873421154,5.07072,1.47896,5.282,74.36,11.52,75.2470597432,132.65
2021-07-20 00:00:00,80.784048,47.043264,93.4833198974,5.634048,1.6432639999999998,5.8688,75.15,45.4,87.7991030706,134.42,79.634048,21.723264,82.5438174528,5.634048,1.6432639999999998,5.8688,74.0,20.08,76.675983202,132.12,70.024048,4.233264,70.1518910821,5.634048,1.6432639999999998,5.8688,64.39,2.59,64.4420685577,133.7,5.634048,1.6432639999999998,5.8688,5.634048,1.6432639999999998,5.8688,0.0,0.0,0.0,134.42,75.354048,15.883264,77.0098086303,5.634048,1.6432639999999998,5.8688,69.72,14.24,71.15937043,133.28
2021-07-20 00:30:00,77.854544,47.912992,91.4165456788,5.084544,1.4829919999999999,5.2964,72.77,46.43,86.3204367459,135.26,76.744544,20.782992,79.5088535337,5.084544,1.4829919999999999,5.2964,71.66,19.3,74.2135135942,133.08,67.454544,4.832992,67.627459792,5.084544,1.4829919999999999,5.2964,62.37,3.35,62.4599023374,134.44,5.084544,1.4829919999999999,5.2964,5.084544,1.4829919999999999,5.2964,0.0,0.0,0.0,135.26,72.604544,16.562992,74.4698094092,5.084544,1.4829919999999999,5.2964,67.52,15.08,69.1835009233,134.01
2021-07-20 01:00:00,75.957952,48.317736,90.0234085347,4.997952,1.457736,5.2062,70.96,46.86,85.0363522266,135.37,74.877952,20.537736,77.6434562324,4.997952,1.457736,5.2062,69.88,19.08,72.4379789889,133.2,65.807952,5.227736,66.0152692195,4.997952,1.457736,5.2062,60.81,3.77,60.9267511033,134.54,4.997952,1.457736,5.2062,4.997952,1.457736,5.2062,0.0,0.0,0.0,135.37,70.837952,17.057736,72.8627600424,4.997952,1.457736,5.2062,65.84,15.6,67.662881996,134.11
2021-07-20 01:30:00,74.702048,49.292264,89.499291984,4.842048,1.412264,5.0438,69.86,47.88,84.6930575667,135.65,73.662048,19.852263999999998,76.2902988687,4.842048,1.412264,5.0438,68.82,18.44,71.2476385574,133.54,64.772048,5.062264,64.9695676369,4.842048,1.412264,5.0438,59.93,3.65,60.0410476258,134.78,4.842048,1.412264,5.0438,4.842048,1.412264,5.0438,0.0,0.0,0.0,135.65,69.762048,16.892264,71.7780741188,4.842048,1.412264,5.0438,64.92,15.48,66.7400689241,134.36
2021-07-20 02:00:00,74.38024,49.75632,89.4880521768,4.65024,1.35632,4.844,69.73,48.4,84.8812871015,135.9,73.34024,19.44632,75.8745686301,4.65024,1.35632,4.844,68.69,18.09,71.0321349813,133.82,64.48024,4.76632,64.6561610119,4.65024,1.35632,4.844,59.83,3.41,59.9270973767,135.11,4.65024,1.35632,4.844,4.65024,1.35632,4.844,0.0,0.0,0.0,135.9,69.41024,16.59632,71.3667937797,4.65024,1.35632,4.844,64.76,15.24,66.5290553067,134.69
2021-07-20 02:30:00,72.848288,50.401584,88.5843819995,4.428288,1.291584,4.6128,68.42,49.11,84.2204755389,136.03,71.818288,18.881584,74.2588762748,4.428288,1.291584,4.6128,67.39,17.59,69.6478298298,133.94,63.088288,5.161584,63.2990839757,4.428288,1.291584,4.6128,58.66,3.87,58.7875199341,135.29,4.428288,1.291584,4.6128,4.428288,1.291584,4.6128,0.0,0.0,0.0,136.03,67.948288,17.091584,70.0649133715,4.428288,1.291584,4.6128,63.52,15.8,65.4555604972,134.87
2021-07-20 03:00:00,72.02064,50.40852,87.9089954134,4.76064,1.38852,4.959,67.26,49.02,83.2278078529,136.23,71.03064,19.20852,73.5820566402,4.76064,1.38852,4.959,66.27,17.82,68.62408687920001,134.57,62.33064,5.20852,62.5478805668,4.76064,1.38852,4.959,57.57,3.8200000000000003,57.6965969534,135.48,4.76064,1.38852,4.959,4.76064,1.38852,4.959,0.0,0.0,0.0,136.23,67.04064,17.14852,69.1991267994,4.76064,1.38852,4.959,62.28,15.76,64.2431007969,135.07
2021-07-20 03:30:00,70.757696,50.974328,87.2068441023,4.917696,1.434328,5.1226,65.84,49.54,82.3960994222,136.41,69.80769599999999,18.904328,72.3221130634,4.917696,1.434328,5.1226,64.89,17.47,67.2005431526,134.79,61.327696,5.464328,61.5706519144,4.917696,1.434328,5.1226,56.41,4.03,56.5537708734,135.64,4.917696,1.434328,5.1226,4.917696,1.434328,5.1226,0.0,0.0,0.0,136.41,65.997696,17.434328,68.2616412791,4.917696,1.434328,5.1226,61.08,16.0,63.140845734,135.24
2021-07-20 04:00:00,70.336752,50.961136,86.8579073218,4.426752,1.291136,4.6112,65.91,49.67,82.5302187081,136.6,69.366752,18.701135999999998,71.8434323423,4.426752,1.291136,4.6112,64.94,17.41,67.2332633449,134.94,60.966752,5.391136,61.204650124,4.426752,1.291136,4.6112,56.54,4.1,56.688460907,135.84,4.426752,1.291136,4.6112,4.426752,1.291136,4.6112,0.0,0.0,0.0,136.6,65.626752,17.371136,67.8868687155,4.426752,1.291136,4.6112,61.2,16.08,63.2772186494,135.44
2021-07-20 04:30:00,70.673568,50.580624,86.9088760604,4.013568,1.170624,4.1808,66.66,49.41,82.9753198246,136.64,69.703568,18.780624,72.1893290574,4.013568,1.170624,4.1808,65.69,17.61,68.0094713992,134.9,61.233568,5.110624,61.44646717,4.013568,1.170624,4.1808,57.22,3.94,57.3554879676,135.86,4.013568,1.170624,4.1808,4.013568,1.170624,4.1808,0.0,0.0,0.0,136.64,65.973568,17.090624,68.1513103569,4.013568,1.170624,4.1808,61.96,15.92,63.9725566161,135.47
2021-07-20 05:00:00,70.86096,50.48028,87.0030707562,3.84096,1.12028,4.001,67.02,49.36,83.2351488255,136.6,69.87096,18.84028,72.36647844,3.84096,1.12028,4.001,66.03,17.72,68.3663608802,134.8,61.35096,4.97028,61.5519615951,3.84096,1.12028,4.001,57.51,3.85,57.6387248298,135.8,3.84096,1.12028,4.001,3.84096,1.12028,4.001,0.0,0.0,0.0,136.6,66.12096,16.96028,68.2615004889,3.84096,1.12028,4.001,62.28,15.84,64.2627730494,135.41
2021-07-20 05:30:00,71.198176,50.176968,87.1028609369,3.898176,1.136968,4.0606,67.3,49.04,83.2719136324,136.68,70.208176,19.336968,72.8224299834,3.898176,1.136968,4.0606,66.31,18.2,68.7623159878,134.88,61.638176,4.626968,61.8115974028,3.898176,1.136968,4.0606,57.74,3.49,57.8453775163,135.88,3.898176,1.136968,4.0606,3.898176,1.136968,4.0606,0.0,0.0,0.0,136.68,66.378176,16.576968,68.4167970396,3.898176,1.136968,4.0606,62.48,15.44,64.3594903647,135.49
2021-07-20 06:00:00,73.055216,49.845688,88.4401334067,4.785216,1.395688,4.9846,68.27,48.45,83.7149652093,136.76,72.055216,19.985688,74.7755433122,4.785216,1.395688,4.9846,67.27,18.59,69.7914106463,134.99,63.185216,4.555688,63.3492368866,4.785216,1.395688,4.9846,58.4,3.16,58.4854306644,135.96,4.785216,1.395688,4.9846,4.785216,1.395688,4.9846,0.0,0.0,0.0,136.76,68.025216,16.475688,69.991987448,4.785216,1.395688,4.9846,63.24,15.08,65.0131063709,135.56
2021-07-20 06:30:00,79.464096,47.264528,92.4579805109,5.604096,1.634528,5.8376,73.86,45.63,86.8181806997,136.68,78.344096,21.974528,81.3675442599,5.604096,1.634528,5.8376,72.74,20.34,75.5302800207,134.84,68.774096,2.974528,68.8383911596,5.604096,1.634528,5.8376,63.17,1.34,63.1842108442,135.85,5.604096,1.634528,5.8376,5.604096,1.634528,5.8376,0.0,0.0,0.0,136.68,74.004096,14.554528,75.4217509083,5.604096,1.634528,5.8376,68.4,12.92,69.6095280834,135.45
2021-07-20 07:00:00,84.762096,44.403528,95.6884852903,6.492096,1.8935279999999999,6.7626,78.27,42.51,89.0690350234,135.66,83.552096,24.703528,87.1275905878,6.492096,1.8935279999999999,6.7626,77.06,22.81,80.3650402849,133.59,73.502096,2.673528,73.5507027047,6.492096,1.8935279999999999,6.7626,67.01,0.78,67.0145394672,134.81,6.492096,1.8935279999999999,6.7626,6.492096,1.8935279999999999,6.7626,0.0,0.0,0.0,135.66,79.052096,12.413528,80.0208070404,6.492096,1.8935279999999999,6.7626,72.56,10.52,73.3186470142,134.4
2021-07-20 07:30:00,90.816512,41.224816,99.7352711235,8.176512,2.384816,8.5172,82.64,38.84,91.3121853862,135.09,89.526512,27.364816,93.6153273006,8.176512,2.384816,8.5172,81.35,24.98,85.098900698,132.87,78.946512,6.474816,79.2115837438,8.176512,2.384816,8.5172,70.77,4.09,70.8880878568,134.17,8.176512,2.384816,8.5172,8.176512,2.384816,8.5172,0.0,0.0,0.0,135.09,84.776512,9.064816,85.2597670417,8.176512,2.384816,8.5172,76.6,6.68,76.8907172551,133.77
2021-07-20 08:00:00,94.714832,37.555576,101.8887662575,11.504832,3.355576,11.9842,83.21,34.2,89.9641267395,133.55,93.414832,31.655576,98.6326838805,11.504832,3.355576,11.9842,81.91,28.3,86.6610529592,130.98,82.444832,9.435576,82.9830128277,11.504832,3.355576,11.9842,70.94,6.08,71.2000702247,132.71,11.504832,3.355576,11.9842,11.504832,3.355576,11.9842,0.0,0.0,0.0,133.55,88.304832,7.715576,88.6412627818,11.504832,3.355576,11.9842,76.8,4.36,76.9236608593,132.31
2021-07-20 08:30:00,98.188704,35.470872,104.3992545646,15.328704,4.470872,15.9674,82.86,31.0,88.4690883868,132.7,96.898704,36.030872,103.3807650096,15.328704,4.470872,15.9674,81.57,31.56,87.4625548449,129.9,85.578704,13.170872,86.5862948021,15.328704,4.470872,15.9674,70.25,8.7,70.7866689427,131.6,15.328704,4.470872,15.9674,15.328704,4.470872,15.9674,0.0,0.0,0.0,132.7,91.368704,6.190872,91.5782013733,15.328704,4.470872,15.9674,76.04,1.72,76.0594504319,131.22
2021-07-20 09:00:00,99.898256,34.242408,105.6039964087,19.448256,5.672408,20.2586,80.45,28.57,85.3724042065,132.7,98.678256,39.372408,106.2430455085,19.448256,5.672408,20.2586,79.23,33.7,86.0992619016,129.9,86.608256,14.952408,87.8895017187,19.448256,5.672408,20.2586,67.16,9.28,67.7981120681,131.6,19.448256,5.672408,20.2586,19.448256,5.672408,20.2586,0.0,0.0,0.0,132.7,92.128256,7.072408,92.3993209311,19.448256,5.672408,20.2586,72.68,1.4,72.6934825139,131.22
2021-07-20 09:30:00,106.120576,29.410168,110.1205459138,23.040576,6.720168,24.0006,83.08,22.69,86.1227176766,132.7,104.820576,45.460168,114.2540153673,23.040576,6.720168,24.0006,81.78,38.74,90.4917454799,129.95,89.710576,18.290168,91.556090413,23.040576,6.720168,24.0006,66.67,11.57,67.6664894907,131.39,23.040576,6.720168,24.0006,23.040576,6.720168,24.0006,0.0,0.0,0.0,132.7,95.160576,8.320168,95.5236118465,23.040576,6.720168,24.0006,72.12,1.6,72.1377460141,131.03
2021-07-20 10:00:00,102.230528,25.968904,105.4773190317,26.430528,7.708904,27.5318,75.8,18.26,77.9683756404,132.32,100.980528,38.448904,108.0526966529,26.430528,7.708904,27.5318,74.55,30.74,80.6390110306,129.52,87.360528,17.438904,89.0841019776,26.430528,7.708904,27.5318,60.93,9.73,61.7020080711,130.66,26.430528,7.708904,27.5318,26.430528,7.708904,27.5318,0.0,0.0,0.0,132.32,92.310528,10.188904,92.8711329981,26.430528,7.708904,27.5318,65.88,2.48,65.9266622847,130.29
2021-07-20 10:30:00,86.322224,14.670232,87.5599341208,28.972224,8.450232,30.1794,57.35,6.22,57.6863146682,132.85,100.552224,25.120232,103.6425385982,28.972224,8.450232,30.1794,71.58,16.67,73.4954780922,130.14,87.972224,14.200232,89.1109352681,28.972224,8.450232,30.1794,59.0,5.75,59.2795285069,131.93,28.972224,8.450232,30.1794,28.972224,8.450232,30.1794,0.0,0.0,0.0,132.85,92.852224,13.410232,93.815616099,28.972224,8.450232,30.1794,63.88,4.96,64.0722716938,131.56
2021-07-20 11:00:00,31.171008,10.021544,32.7423744386,31.171008,9.091544,32.4698,0.0,0.93,0.93,133.76,112.321008,33.381544,117.1765177754,31.171008,9.091544,32.4698,81.15,24.29,84.7072995674,131.25,107.191008,15.811544,108.350898103,31.171008,9.091544,32.4698,76.02,6.72,76.3164385962,134.01,31.171008,9.091544,32.4698,31.171008,9.091544,32.4698,0.0,0.0,0.0,133.76,113.491008,12.851544,114.2163345588,31.171008,9.091544,32.4698,82.32,3.76,82.4058250368,133.66
2021-07-20 11:30:00,32.682816,10.462488,34.3166157545,32.682816,9.532488,34.0446,0.0,0.93,0.93,133.22,111.582816,34.852488,116.8991905288,32.682816,9.532488,34.0446,78.9,25.32,82.8632149992,130.61,106.612816,17.232488,107.9965331764,32.682816,9.532488,34.0446,73.93,7.7,74.3299058253,132.77,32.682816,9.532488,34.0446,32.682816,9.532488,34.0446,0.0,0.0,0.0,133.22,112.722816,12.212488,113.382441807,32.682816,9.532488,34.0446,80.04,2.68,80.0848549977,132.43
2021-07-20 12:00:00,33.851328,10.803304,35.5334178581,33.851328,9.873304,35.2618,0.0,0.93,0.93,133.25,111.441328,35.603304,116.9904476533,33.851328,9.873304,35.2618,77.59,25.73,81.7449753808,130.66,106.571328,18.033304,108.0862988766,33.851328,9.873304,35.2618,72.72,8.16,73.1763896349,132.82,33.851328,9.873304,35.2618,33.851328,9.873304,35.2618,0.0,0.0,0.0,133.25,112.611328,12.073304,113.256681319,33.851328,9.873304,35.2618,78.76,2.2,78.7907202658,132.48
2021-07-20 12:30:00,41.94992,11.94956,43.618663118,33.28992,9.70956,34.677,8.66,2.24,8.945009782,132.99,112.96992,26.90956,116.1306473081,33.28992,9.70956,34.677,79.68,17.2,81.5152893634,130.36,109.04992,16.02956,110.2217394428,33.28992,9.70956,34.677,75.76,6.32,76.0231543676,132.58,33.28992,9.70956,34.677,33.28992,9.70956,34.677,0.0,0.0,0.0,132.99,104.40992,15.82956,105.6030603922,33.28992,9.70956,34.677,71.12,6.12,71.38283267,132.23
2021-07-20 13:00:00,98.897696,15.089328,100.0422015631,31.677696,9.239328,32.9976,67.22,5.85,67.4740757625,133.56,90.30769599999999,19.419328,92.3720209631,31.677696,9.239328,32.9976,58.63,10.18,59.5072205703,131.13,94.257696,22.529328,96.912764254,31.677696,9.239328,32.9976,62.58,13.29,63.9756242642,133.35,31.677696,9.239328,32.9976,31.677696,9.239328,32.9976,0.0,0.0,0.0,133.56,90.837696,9.559328,91.3393002294,31.677696,9.239328,32.9976,59.16,0.32,59.1608654433,132.83
2021-07-20 13:30:00,101.287184,15.022512,102.3951635061,29.837184,8.702512,31.0804,71.45,6.32,71.7289683461,134.44,89.837184,19.112512,91.8477421824,29.837184,8.702512,31.0804,60.0,10.41,60.896371813100004,132.15,96.337184,22.422512,98.9121937146,29.837184,8.702512,31.0804,66.5,13.72,67.9005773171,134.58,29.837184,8.702512,31.0804,29.837184,8.702512,31.0804,0.0,0.0,0.0,134.44,90.317184,8.982512,90.7627635516,29.837184,8.702512,31.0804,60.48,0.28,60.4806481447,133.73
2021-07-20 14:00:00,104.46264,13.31452,105.3077376008,25.59264,7.46452,26.659,78.87,5.85,79.0866575346,134.58,88.86264,18.07452,90.6821760932,25.59264,7.46452,26.659,63.27,10.61,64.1534488551,132.33,98.97264,20.71452,101.1171340941,25.59264,7.46452,26.659,73.38,13.25,74.5666607808,134.8,25.59264,7.46452,26.659,25.59264,7.46452,26.659,0.0,0.0,0.0,134.58,89.35264,8.38452,89.7451639399,25.59264,7.46452,26.659,63.76,0.92,63.7666370448,133.88
2021-07-20 14:30:00,104.079616,17.534888,105.5463820502,31.799616,9.274888,33.1246,72.28,8.26,72.7504364248,134.33,91.269616,20.454888,93.533658369,31.799616,9.274888,33.1246,59.47,11.18,60.5117616666,132.01,99.069616,24.774888,102.1204381591,31.799616,9.274888,33.1246,67.27,15.5,69.0326219986,134.75,31.799616,9.274888,33.1246,31.799616,9.274888,33.1246,0.0,0.0,0.0,134.33,91.759616,10.034888,92.3066958874,31.799616,9.274888,33.1246,59.96,0.76,59.9648163509,133.67
2021-07-20 15:00:00,108.631888,19.231384,110.3210461381,29.421888,8.581384,30.6478,79.21,10.65,79.9227539566,134.33,92.111888,19.621384,94.1785465008,29.421888,8.581384,30.6478,62.69,11.04,63.6546753978,132.01,103.131888,26.181384,106.4032480266,29.421888,8.581384,30.6478,73.71,17.6,75.7820829748,134.75,29.421888,8.581384,30.6478,29.421888,8.581384,30.6478,0.0,0.0,0.0,134.33,92.661888,9.381384,93.1355778072,29.421888,8.581384,30.6478,63.24,0.8,63.2450598861,133.67
2021-07-20 15:30:00,104.938448,16.437464,106.2180215001,29.168448,8.507464,30.3838,75.77,7.93,76.1838421189,133.52,90.958448,18.697464,92.8602951891,29.168448,8.507464,30.3838,61.79,10.19,62.6245974039,131.09,99.678448,23.717464,102.4612663121,29.168448,8.507464,30.3838,70.51,15.21,72.1318528807,134.26,29.168448,8.507464,30.3838,29.168448,8.507464,30.3838,0.0,0.0,0.0,133.52,91.448448,9.427464,91.9331045874,29.168448,8.507464,30.3838,62.28,0.92,62.2867947482,132.89
2021-07-20 16:00:00,103.419344,14.064392,104.3712979498,28.129344,8.204392,29.3014,75.29,5.86,75.5177045467,134.59,91.289344,17.664392,92.9826600646,28.129344,8.204392,29.3014,63.16,9.46,63.8645222326,132.39,98.189344,21.574392,100.5315953585,28.129344,8.204392,29.3014,70.06,13.37,71.324333155,135.12,28.129344,8.204392,29.3014,28.129344,8.204392,29.3014,0.0,0.0,0.0,134.59,91.809344,9.444392,92.2938361212,28.129344,8.204392,29.3014,63.68,1.24,63.6920717201,133.97
2021-07-20 16:30:00,106.537808,13.083944,107.3382230337,26.447808,7.713944,27.5498,80.09,5.37,80.2698262113,135.27,91.127808,15.553944,92.4456735864,26.447808,7.713944,27.5498,64.68,7.84,65.1534189433,133.25,100.947808,20.623944,103.0330384203,26.447808,7.713944,27.5498,74.5,12.91,75.610304192,135.66,26.447808,7.713944,27.5498,26.447808,7.713944,27.5498,0.0,0.0,0.0,135.27,91.647808,10.553944,92.2534901516,26.447808,7.713944,27.5498,65.2,2.84,65.2618234499,134.67
2021-07-20 17:00:00,113.353968,10.657824,113.8539031995,23.203968,6.767824,24.1708,90.15,3.89,90.2338883125,135.52,91.223968,14.257824,92.3314566271,23.203968,6.767824,24.1708,68.02,7.49,68.4311369188,133.55,107.023968,18.277824,108.5735169212,23.203968,6.767824,24.1708,83.82,11.51,84.6065748036,136.11,23.203968,6.767824,24.1708,23.203968,6.767824,24.1708,0.0,0.0,0.0,135.52,91.803968,9.967824,92.3435220026,23.203968,6.767824,24.1708,68.6,3.2,68.6745950115,134.94
2021-07-20 17:30:00,114.278592,6.701256,114.4749030202,19.238592,5.611256,20.0402,95.04,1.09,95.0462503206,135.55,91.278592,11.021256,91.9415544861,19.238592,5.611256,20.0402,72.04,5.41,72.2428522416,133.64,107.568592,14.091256,108.4876282371,19.238592,5.611256,20.0402,88.33,8.48,88.7361217318,136.11,19.238592,5.611256,20.0402,19.238592,5.611256,20.0402,0.0,0.0,0.0,135.55,91.878592,10.971256,92.5313143002,19.238592,5.611256,20.0402,72.64,5.36,72.837484855,134.98
2021-07-20 18:00:00,117.398352,5.369936,117.5211013604,13.748352,4.009936,14.3212,103.65,1.3599999999999999,103.6589219508,136.0,90.188352,8.619936,90.5993495182,13.748352,4.009936,14.3212,76.44,4.61,76.5788854711,134.17,110.038352,10.629936,110.5505967883,13.748352,4.009936,14.3212,96.29,6.62,96.5172963774,136.47,13.748352,4.009936,14.3212,13.748352,4.009936,14.3212,0.0,0.0,0.0,136.0,90.788352,10.089936,91.3473134107,13.748352,4.009936,14.3212,77.04,6.08,77.2795445121,135.44
2021-07-20 18:30:00,120.319664,5.166152,120.4305221759,12.089664,3.5261519999999997,12.5934,108.23,1.6400000000000001,108.2424246772,135.87,90.759664,7.796152,91.0938889026,12.089664,3.5261519999999997,12.5934,78.67,4.27,78.7857969434,134.04,112.649664,9.916152,113.0852637164,12.089664,3.5261519999999997,12.5934,100.56,6.39,100.7628190356,136.28,12.089664,3.5261519999999997,12.5934,12.089664,3.5261519999999997,12.5934,0.0,0.0,0.0,135.87,91.449664,9.926152,91.9867900257,12.089664,3.5261519999999997,12.5934,79.36,6.4,79.6176462852,135.3
2021-07-20 19:00:00,119.801104,36.539072,125.2493844386,8.191104,2.389072,8.532399999999999,111.61,34.15,116.7176704702,135.53,90.531104,12.899072,91.4454309953,8.191104,2.389072,8.532399999999999,82.34,10.51,83.0080459956,133.62,112.171104,28.419072,115.7151685213,8.191104,2.389072,8.532399999999999,103.98,26.03,107.1886248629,136.01,8.191104,2.389072,8.532399999999999,8.191104,2.389072,8.532399999999999,0.0,0.0,0.0,135.53,91.191104,2.909072,91.237493108,8.191104,2.389072,8.532399999999999,83.0,0.52,83.0016288997,134.97
2021-07-20 19:30:00,119.980592,37.807256,125.7963873206,8.870592,2.587256,9.2402,111.11,35.22,116.5584853196,132.57,90.300592,13.067256,91.2411644759,8.870592,2.587256,9.2402,81.43,10.48,82.1016156966,130.07,112.400592,28.897256,116.0557817874,8.870592,2.587256,9.2402,103.53,26.31,106.8207704522,134.73,8.870592,2.587256,9.2402,8.870592,2.587256,9.2402,0.0,0.0,0.0,132.57,90.950592,3.347256,91.0121657136,8.870592,2.587256,9.2402,82.08,0.76,82.0835184431,132.02
2021-07-20 20:00:00,122.252256,37.264408,127.805517098,6.872256,2.004408,7.1586,115.38,35.26,120.6474699279,132.05,89.632256,12.114408,90.4472232677,6.872256,2.004408,7.1586,82.76,10.11,83.3752343325,129.39,114.322256,28.134408,117.7332711277,6.872256,2.004408,7.1586,107.45,26.13,110.5815509025,134.25,6.872256,2.004408,7.1586,6.872256,2.004408,7.1586,0.0,0.0,0.0,132.05,90.272256,2.5644080000000002,90.3086728488,6.872256,2.004408,7.1586,83.4,0.56,83.4018800747,131.51
2021-07-20 20:30:00,117.794112,38.341616,123.8770856105,7.274112,2.121616,7.5772,110.52,36.22,116.3037351077,131.65,87.074112,11.261616,87.7993449607,7.274112,2.121616,7.5772,79.8,9.14,80.3217255791,128.86,110.244112,27.561616,113.637172207,7.274112,2.121616,7.5772,102.97,25.44,106.0660855316,133.88,7.274112,2.121616,7.5772,7.274112,2.121616,7.5772,0.0,0.0,0.0,131.65,87.714112,3.361616,87.7785048066,7.274112,2.121616,7.5772,80.44,1.24,80.4495568664,131.31
2021-07-20 21:00:00,109.357776,42.244768,117.2337135599,6.427776,1.874768,6.6956,102.93,40.37,110.5636549685,132.08,83.067776,9.834768,83.6479412251,6.427776,1.874768,6.6956,76.64,7.96,77.0522627831,129.52,102.367776,24.264768,105.2042799951,6.427776,1.874768,6.6956,95.94,22.39,98.5179968331,134.32,6.427776,1.874768,6.6956,6.427776,1.874768,6.6956,0.0,0.0,0.0,132.08,83.667776,4.394768,83.7831171929,6.427776,1.874768,6.6956,77.24,2.52,77.2810973007,131.49
2021-07-20 21:30:00,107.965024,45.105632,117.0083947648,5.025024,1.465632,5.2344,102.94,43.64,111.8082877071,132.94,81.445024,7.825632,81.8201225284,5.025024,1.465632,5.2344,76.42,6.36,76.6841965466,130.5,100.985024,21.245632,103.1956973491,5.025024,1.465632,5.2344,95.96,19.78,97.9773953522,134.82,5.025024,1.465632,5.2344,5.025024,1.465632,5.2344,0.0,0.0,0.0,132.94,82.065024,5.6656320000000004,82.2603643931,5.025024,1.465632,5.2344,77.04,4.2,77.154401041,132.32
2021-07-20 22:00:00,107.31048,46.51764,116.9590951957,4.14048,1.20764,4.313,103.17,45.31,112.6811652407,133.49,80.42048,7.21764,80.7437175921,4.14048,1.20764,4.313,76.28,6.01,76.5163936683,131.05,100.29048,19.29764,102.1302075206,4.14048,1.20764,4.313,96.15,18.09,97.8369592741,135.22,4.14048,1.20764,4.313,4.14048,1.20764,4.313,0.0,0.0,0.0,133.49,81.06048,5.72764,81.2625822738,4.14048,1.20764,4.313,76.92,4.52,77.052688467,132.84
2021-07-20 22:30:00,103.064688,47.761784,113.5936526545,3.914688,1.141784,4.0778,99.15,46.62,109.5634377883,133.34,77.244688,6.441784,77.5128273599,3.914688,1.141784,4.0778,73.33,5.3,73.5212819529,130.84,96.364688,18.421784,98.1097101162,3.914688,1.141784,4.0778,92.45,17.28,94.0510547522,134.89,3.914688,1.141784,4.0778,3.914688,1.141784,4.0778,0.0,0.0,0.0,133.34,77.834688,6.421784,78.0991547061,3.914688,1.141784,4.0778,73.92,5.28,74.1083315154,132.67
2021-07-20 23:00:00,98.24184,50.00012,110.233711389,3.53184,1.03012,3.6790000000000003,94.71,48.97,106.6210345101,133.74,73.43184,5.4301200000000005,73.6323388804,3.53184,1.03012,3.6790000000000003,69.9,4.4,70.0383466395,131.28,91.86184,16.27012,93.291556172,3.53184,1.03012,3.6790000000000003,88.33,15.24,89.6350740503,135.22,3.53184,1.03012,3.6790000000000003,3.53184,1.03012,3.6790000000000003,0.0,0.0,0.0,133.74,73.97184,7.27012,74.3282433386,3.53184,1.03012,3.6790000000000003,70.44,6.24,70.7158482944,133.04
2021-07-20 23:30:00,92.44952,50.81236,105.4931736038,3.53952,1.03236,3.6870000000000003,88.91,49.78,101.8971859278,133.94,69.24952,3.87236,69.3577046347,3.53952,1.03236,3.6870000000000003,65.71,2.84,65.7713440641,131.49,86.49952,15.88236,87.9455304117,3.53952,1.03236,3.6870000000000003,82.96,14.85,84.278609979,135.25,3.53952,1.03236,3.6870000000000003,3.53952,1.03236,3.6870000000000003,0.0,0.0,0.0,133.94,69.77952,8.91236,70.3463685786,3.53952,1.03236,3.6870000000000003,66.24,7.88,66.7070610955,133.23
2021-07-21 00:00:00,88.367056,52.445808,102.7584515399,3.517056,1.025808,3.6636,84.85,51.42,99.2146103152,134.35,66.147056,2.635808,66.1995506124,3.517056,1.025808,3.6636,62.63,1.6099999999999999,62.6506903394,131.97,82.707056,15.035808,84.0626708736,3.517056,1.025808,3.6636,79.19,14.01,80.4197500618,135.75,3.517056,1.025808,3.6636,3.517056,1.025808,3.6636,0.0,0.0,0.0,134.35,66.637056,10.225808,67.4170926516,3.517056,1.025808,3.6636,63.12,9.2,63.7869453729,133.65
2021-07-21 00:30:00,85.183632,54.643976,101.2038303317,3.3736319999999997,0.983976,3.5141999999999998,81.81,53.66,97.8379869989,135.19,63.643632,2.793976,63.7049307043,3.3736319999999997,0.983976,3.5141999999999998,60.27,1.81,60.2971724047,133.01,79.773632,13.223976,80.8622650173,3.3736319999999997,0.983976,3.5141999999999998,76.4,12.24,77.374269625,136.58,3.3736319999999997,0.983976,3.5141999999999998,3.3736319999999997,0.983976,3.5141999999999998,0.0,0.0,0.0,135.19,64.133632,10.063976,64.9184593659,3.3736319999999997,0.983976,3.5141999999999998,60.76,9.08,61.4347133142,134.48
2021-07-21 01:00:00,82.885456,55.282008,99.6298109244,3.435456,1.002008,3.5786,79.45,54.28,96.2217277958,135.42,62.015456,2.412008,62.0623441829,3.435456,1.002008,3.5786,58.58,1.4100000000000001,58.596966645,133.26,77.635456,12.812008,78.6855233021,3.435456,1.002008,3.5786,74.2,11.81,75.1339876487,136.55,3.435456,1.002008,3.5786,3.435456,1.002008,3.5786,0.0,0.0,0.0,135.42,62.515456,10.442008,63.3815254626,3.435456,1.002008,3.5786,59.08,9.44,59.8294241991,134.69
2021-07-21 01:30:00,82.304512,55.158816,99.07839158,3.424512,0.9988159999999999,3.5672,78.88,54.16,95.6836454155,135.73,61.464512,2.518816,61.5161008959,3.424512,0.9988159999999999,3.5672,58.04,1.52,58.0599001033,133.55,77.104512,13.068816,78.2042180602,3.424512,0.9988159999999999,3.5672,73.68,12.07,74.662087434,136.82,3.424512,0.9988159999999999,3.5672,3.424512,0.9988159999999999,3.5672,0.0,0.0,0.0,135.73,61.944512,10.398816,62.8112883256,3.424512,0.9988159999999999,3.5672,58.52,9.4,59.2701476293,134.97
2021-07-21 02:00:00,81.112848,56.121664,98.6353652642,3.502848,1.021664,3.6488,77.61,55.1,95.1804712113,135.73,60.782848,2.261664,60.8249104812,3.502848,1.021664,3.6488,57.28,1.24,57.2934202156,133.55,76.032848,12.551664,77.0619117604,3.502848,1.021664,3.6488,72.53,11.53,73.4407366521,136.82,3.502848,1.021664,3.6488,3.502848,1.021664,3.6488,0.0,0.0,0.0,135.73,61.262848,10.781664,62.2043473053,3.502848,1.021664,3.6488,57.76,9.76,58.5787947981,134.97
