Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-21 02:30:00,80.096304,55.822672,97.6298551862,3.266304,0.952672,3.4024,76.83,54.87,94.4116825398,136.18,59.826304,1.352672,59.8415939948,3.266304,0.952672,3.4024,56.56,0.4,56.5614144095,134.07,75.066304,12.892672,76.1654185804,3.266304,0.952672,3.4024,71.8,11.94,72.7860123925,137.23,3.266304,0.952672,3.4024,3.266304,0.952672,3.4024,0.0,0.0,0.0,136.18,60.306304,11.952672,61.4794003718,3.266304,0.952672,3.4024,57.04,11.0,58.0909769241,135.42
2021-07-21 03:00:00,78.385248,56.044864,96.3601260107,3.445248,1.004864,3.5888,74.94,55.04,92.9806711096,136.41,58.745248,1.494864,58.7642644892,3.445248,1.004864,3.5888,55.3,0.49,55.3021708435,134.31,73.485248,12.954864,74.6184305308,3.445248,1.004864,3.5888,70.04,11.95,71.0521224173,137.63,3.445248,1.004864,3.5888,3.445248,1.004864,3.5888,0.0,0.0,0.0,136.41,59.245248,12.604864,60.5712968909,3.445248,1.004864,3.5888,55.8,11.6,56.9929820241,135.64
2021-07-21 03:30:00,77.32752,56.54636,95.7968484795,3.3475200000000003,0.9763600000000001,3.487,73.98,55.57,92.5260249876,136.56,57.91752,2.05636,57.9540140059,3.3475200000000003,0.9763600000000001,3.487,54.57,1.08,54.5806861445,134.48,72.49752,12.57636,73.5802639096,3.3475200000000003,0.9763600000000001,3.487,69.15,11.6,70.1162071136,137.8,3.3475200000000003,0.9763600000000001,3.487,3.3475200000000003,0.9763600000000001,3.487,0.0,0.0,0.0,136.56,58.38752,13.13636,59.8470253714,3.3475200000000003,0.9763600000000001,3.487,55.04,12.16,56.3672529045,135.77
2021-07-21 04:00:00,77.308464,56.319552,95.6477419677,3.358464,0.979552,3.4984,73.95,55.34,92.3640519899,136.73,57.808464,1.879552,57.8390112792,3.358464,0.979552,3.4984,54.45,0.9,54.4574375086,134.69,72.498464,12.879552,73.6336210035,3.358464,0.979552,3.4984,69.14,11.9,70.1566076717,137.98,3.358464,0.979552,3.4984,3.358464,0.979552,3.4984,0.0,0.0,0.0,136.73,58.278464,13.019552,59.7150575691,3.358464,0.979552,3.4984,54.92,12.04,56.2242652242,135.93
2021-07-21 04:30:00,77.639504,56.235272,95.8660440317,3.309504,0.9652719999999999,3.4474,74.33,55.27,92.626787702,136.78,57.989504,1.795272,58.0172868697,3.309504,0.9652719999999999,3.4474,54.68,0.8300000000000001,54.6862990154,134.74,72.779504,12.935272,73.920074839,3.309504,0.9652719999999999,3.4474,69.47,11.97,70.4937004278,138.04,3.309504,0.9652719999999999,3.4474,3.309504,0.9652719999999999,3.4474,0.0,0.0,0.0,136.78,58.429504,12.925272,59.8420386849,3.309504,0.9652719999999999,3.4474,55.12,11.96,56.4026240524,135.97
2021-07-21 05:00:00,77.848704,56.205872,96.0183355498,3.448704,1.005872,3.5924,74.4,55.2,92.641243515,136.82,57.678704,2.105872,57.7171343017,3.448704,1.005872,3.5924,54.23,1.1,54.2411550393,134.77,72.288704,12.365872,73.3387449874,3.448704,1.005872,3.5924,68.84,11.36,69.7710197718,138.07,3.448704,1.005872,3.5924,3.448704,1.005872,3.5924,0.0,0.0,0.0,136.82,58.688704,12.685872,60.0441114981,3.448704,1.005872,3.5924,55.24,11.68,56.4613141895,135.99
2021-07-21 05:30:00,78.779664,55.556152,96.3987628811,3.449664,1.006152,3.5934,75.33,54.55,93.0070502704,136.24,57.349664,1.466152,57.368402127,3.449664,1.006152,3.5934,53.9,0.46,53.9019628585,134.04,72.019664,12.336152,73.0685476032,3.449664,1.006152,3.5934,68.57,11.33,69.4997395679,137.43,3.449664,1.006152,3.5934,3.449664,1.006152,3.5934,0.0,0.0,0.0,136.24,59.249664,13.086152,60.6775910718,3.449664,1.006152,3.5934,55.8,12.08,57.0926124818,135.42
2021-07-21 06:00:00,80.366384,54.793112,97.2678816459,3.816384,1.113112,3.9754,76.55,53.68,93.4956945533,134.86,58.716384,1.7731119999999998,58.7431500364,3.816384,1.113112,3.9754,54.9,0.66,54.9039670698,132.37,73.486384,12.893112,74.608853164,3.816384,1.113112,3.9754,69.67,11.78,70.6588798383,136.0,3.816384,1.113112,3.9754,3.816384,1.113112,3.9754,0.0,0.0,0.0,134.86,60.656384,12.713112,61.9743506354,3.816384,1.113112,3.9754,56.84,11.6,58.0115988402,134.04
2021-07-21 06:30:00,87.035264,51.236952,100.9968436626,4.515264,1.3169520000000001,4.7034,82.52,49.92,96.4445789042,134.44,63.835264,3.426952,63.9271845928,4.515264,1.3169520000000001,4.7034,59.32,2.11,59.3575142674,131.85,79.555264,15.846952,81.1182218604,4.515264,1.3169520000000001,4.7034,75.04,14.53,76.4337785276,135.6,4.515264,1.3169520000000001,4.7034,4.515264,1.3169520000000001,4.7034,0.0,0.0,0.0,134.44,65.915264,10.516952,66.7489948056,4.515264,1.3169520000000001,4.7034,61.4,9.2,62.0854250207,133.62
2021-07-21 07:00:00,92.012016,48.158088,103.8528407325,6.062016,1.768088,6.3146,85.95,46.39,97.6700291799,133.75,68.252016,5.778088,68.496160396,6.062016,1.768088,6.3146,62.19,4.01,62.3191479403,131.01,84.212016,18.808088,86.2867765825,6.062016,1.768088,6.3146,78.15,17.04,79.986149426,135.01,6.062016,1.768088,6.3146,6.062016,1.768088,6.3146,0.0,0.0,0.0,133.75,70.462016,8.928088,71.0253930233,6.062016,1.768088,6.3146,64.4,7.16,64.7968023902,132.93
2021-07-21 07:30:00,98.433856,43.608208,107.6610412916,8.153856,2.378208,8.4936,90.28,41.23,99.2491375277,132.29,73.783856,9.168208,74.3512840788,8.153856,2.378208,8.4936,65.63,6.79,65.9803076683,129.29,90.223856,23.488208,93.2311112588,8.153856,2.378208,8.4936,82.07,21.11,84.7414715473,133.86,8.153856,2.378208,8.4936,8.153856,2.378208,8.4936,0.0,0.0,0.0,132.29,76.073856,6.578208,76.357739537,8.153856,2.378208,8.4936,67.92,4.2,68.0497347533,131.48
2021-07-21 08:00:00,103.184224,40.281232,110.7680537606,10.084224,2.941232,10.5044,93.1,37.34,100.3089507472,132.29,77.264224,12.001232,78.1907275822,10.084224,2.941232,10.5044,67.18,9.06,67.7881700594,129.29,94.694224,27.301232,98.5512725828,10.084224,2.941232,10.5044,84.61,24.36,88.046928964,133.86,10.084224,2.941232,10.5044,10.084224,2.941232,10.5044,0.0,0.0,0.0,132.29,79.604224,4.741232,79.7452930242,10.084224,2.941232,10.5044,69.52,1.8,69.5432987426,131.48
2021-07-21 08:30:00,107.064144,39.355792,114.0684412728,12.534144,3.655792,13.0564,94.53,35.7,101.0465778738,131.98,81.354144,14.185792,82.5816773906,12.534144,3.655792,13.0564,68.82,10.53,69.6209257336,128.77,98.854144,30.945792,103.5846698526,12.534144,3.655792,13.0564,86.32,27.29,90.5311355281,133.7,12.534144,3.655792,13.0564,12.534144,3.655792,13.0564,0.0,0.0,0.0,131.98,83.334144,4.895792,83.4778314016,12.534144,3.655792,13.0564,70.8,1.24,70.8108579245,131.17
2021-07-21 09:00:00,106.8496,38.3328,113.5175782687,15.6096,4.5528,16.26,91.24,33.78,97.2924765848,131.58,84.2196,16.2228,85.7678276745,15.6096,4.5528,16.26,68.61,11.67,69.5954093314,128.22,100.7596,32.8228,105.9709072906,15.6096,4.5528,16.26,85.15,28.27,89.7202061968,133.44,15.6096,4.5528,16.26,15.6096,4.5528,16.26,0.0,0.0,0.0,131.58,84.7296,5.7128,84.9219712442,15.6096,4.5528,16.26,69.12,1.16,69.129733111,130.76
2021-07-21 09:30:00,105.711152,38.130336,112.3778011025,19.201152,5.600336,20.0012,86.51,32.53,92.423920064,132.86,85.281152,18.130336,87.1870630881,19.201152,5.600336,20.0012,66.08,12.53,67.2574702171,129.93,99.991152,34.950336,105.923351839,19.201152,5.600336,20.0012,80.79,29.35,85.9560736656,134.73,19.201152,5.600336,20.0012,19.201152,5.600336,20.0012,0.0,0.0,0.0,132.86,85.761152,7.640336,86.1008125778,19.201152,5.600336,20.0012,66.56,2.04,66.5912546811,132.02
2021-07-21 10:00:00,104.297488,38.167184,111.0616942857,22.207488,6.477184,23.1328,82.09,31.69,87.9944555072,132.86,85.827488,19.457184,88.0053390744,22.207488,6.477184,23.1328,63.62,12.98,64.9306152751,129.93,98.897488,36.427184,105.3928501696,22.207488,6.477184,23.1328,76.69,29.95,82.3307876799,134.73,22.207488,6.477184,23.1328,22.207488,6.477184,23.1328,0.0,0.0,0.0,132.86,86.327488,8.997184,86.7950718896,22.207488,6.477184,23.1328,64.12,2.52,64.1695005435,132.02
2021-07-21 10:30:00,101.185136,39.370248,108.5746203075,25.235136,7.360248,26.2866,75.95,32.01,82.4199162824,132.72,85.385136,20.540248,87.8209726526,25.235136,7.360248,26.2866,60.15,13.18,61.5770647238,129.82,96.255136,37.390248,103.2621995305,25.235136,7.360248,26.2866,71.02,30.03,77.1079846708,134.59,25.235136,7.360248,26.2866,25.235136,7.360248,26.2866,0.0,0.0,0.0,132.72,85.795136,10.000248,86.3759823175,25.235136,7.360248,26.2866,60.56,2.64,60.6175156205,131.89
2021-07-21 11:00:00,97.753264,39.875952,105.5736338797,29.643264,8.645952,30.8784,68.11,31.23,74.9285326161,133.11,85.723264,22.085952,88.5226935117,29.643264,8.645952,30.8784,56.08,13.44,57.6680153985,130.34,93.423264,39.625952,101.4796646049,29.643264,8.645952,30.8784,63.78,30.98,70.905915127,134.92,29.643264,8.645952,30.8784,29.643264,8.645952,30.8784,0.0,0.0,0.0,133.11,86.163264,11.485952,86.9254574706,29.643264,8.645952,30.8784,56.52,2.84,56.5913067529,132.28
2021-07-21 11:30:00,95.370864,40.592752,103.6502446453,32.580864,9.502752,33.9384,62.79,31.09,70.0654850836,133.43,85.560864,22.872752,88.5653670036,32.580864,9.502752,33.9384,52.98,13.37,54.6409855328,130.69,91.430864,40.352752,99.93971926,32.580864,9.502752,33.9384,58.85,30.85,66.4458049842,135.3,32.580864,9.502752,33.9384,32.580864,9.502752,33.9384,0.0,0.0,0.0,133.43,85.940864,12.342752,86.8226677314,32.580864,9.502752,33.9384,53.36,2.84,53.4355237646,132.61
2021-07-21 12:00:00,95.676976,38.480368,103.1252755532,34.286976,10.000368,35.7156,61.39,28.48,67.6745336149,133.02,86.416976,25.040368,89.9717387326,34.286976,10.000368,35.7156,52.13,15.04,54.256230057,130.22,91.846976,42.770368,101.3171820532,34.286976,10.000368,35.7156,57.56,32.77,66.2346321798,134.88,34.286976,10.000368,35.7156,34.286976,10.000368,35.7156,0.0,0.0,0.0,133.02,86.806976,14.560368,88.0196307568,34.286976,10.000368,35.7156,52.52,4.5600000000000005,52.7175871982,132.22
2021-07-21 12:30:00,98.292432,41.747376,106.7906624727,34.962432,10.197376,36.419200000000004,63.33,31.55,70.7537377105,132.55,88.422432,23.497376,91.4912736805,34.962432,10.197376,36.419200000000004,53.46,13.3,55.0895779617,129.64,94.312432,40.267376,102.5489951178,34.962432,10.197376,36.419200000000004,59.35,30.07,66.5329046412,134.48,34.962432,10.197376,36.419200000000004,34.962432,10.197376,36.419200000000004,0.0,0.0,0.0,132.55,88.802432,13.037376,89.7543597943,34.962432,10.197376,36.419200000000004,53.84,2.84,53.9148513862,131.78
2021-07-21 13:00:00,99.221184,42.934512,108.1120514792,35.501184,10.354512,36.9804,63.72,32.58,71.5660170751,132.7,89.411184,23.204512,92.3732060797,35.501184,10.354512,36.9804,53.91,12.85,55.420308552,129.86,95.221184,39.474512,103.079149104,35.501184,10.354512,36.9804,59.72,29.12,66.4413485715,134.52,35.501184,10.354512,36.9804,35.501184,10.354512,36.9804,0.0,0.0,0.0,132.7,89.821184,12.714512,90.7166132004,35.501184,10.354512,36.9804,54.32,2.36,54.3712423989,131.93
2021-07-21 13:30:00,99.967552,42.665536,108.6915793198,35.367552,10.315536,36.8412,64.6,32.35,72.2473701944,132.93,89.917552,23.575536,92.9568289872,35.367552,10.315536,36.8412,54.55,13.26,56.1384903609,130.15,95.887552,39.925536,103.8675649731,35.367552,10.315536,36.8412,60.52,29.61,67.3752365487,134.73,35.367552,10.315536,36.8412,35.367552,10.315536,36.8412,0.0,0.0,0.0,132.93,90.367552,13.075536,91.308620054,35.367552,10.315536,36.8412,55.0,2.76,55.0692073667,132.2
2021-07-21 14:00:00,100.336128,42.704704,109.0460009618,32.896128,9.594704,34.2668,67.44,33.11,75.1293930496,132.93,89.026128,21.904704,91.6813368358,32.896128,9.594704,34.2668,56.13,12.31,57.4640148267,130.15,96.056128,38.714704,103.5645114514,32.896128,9.594704,34.2668,63.16,29.12,69.5496944637,134.73,32.896128,9.594704,34.2668,32.896128,9.594704,34.2668,0.0,0.0,0.0,132.93,89.456128,11.314704,90.1688491851,32.896128,9.594704,34.2668,56.56,1.72,56.5861467145,132.2
2021-07-21 14:30:00,102.641648,42.020064,110.9098448413,30.411648,8.870064,31.6788,72.23,33.15,79.4738661448,133.3,89.271648,20.800064,91.6628048831,30.411648,8.870064,31.6788,58.86,11.93,60.0568439064,130.56,98.001648,37.890064,105.0713089318,30.411648,8.870064,31.6788,67.59,29.02,73.5565666681,135.19,30.411648,8.870064,31.6788,30.411648,8.870064,31.6788,0.0,0.0,0.0,133.3,89.731648,10.230064,90.3129163644,30.411648,8.870064,31.6788,59.32,1.3599999999999999,59.3355879721,132.58
2021-07-21 15:00:00,104.58072,40.50396,112.1503355831,29.19072,8.51396,30.407,75.39,31.99,81.896350346,133.08,90.44072,20.99396,92.8454101752,29.19072,8.51396,30.407,61.25,12.48,62.5085026216,130.32,99.71072,38.45396,106.8687733746,29.19072,8.51396,30.407,70.52,29.94,76.6124924539,135.02,29.19072,8.51396,30.407,29.19072,8.51396,30.407,0.0,0.0,0.0,133.08,90.91072,10.47396,91.5120912721,29.19072,8.51396,30.407,61.72,1.96,61.7511133503,132.35
2021-07-21 15:30:00,105.625728,41.592504,113.5197375108,28.705728,8.372504,29.9018,76.92,33.22,83.7869607994,132.9,90.545728,20.692504,92.8800763395,28.705728,8.372504,29.9018,61.84,12.32,63.0552773366,130.11,100.635728,37.262504,107.3128321984,28.705728,8.372504,29.9018,71.93,28.89,77.514882442,134.92,28.705728,8.372504,29.9018,28.705728,8.372504,29.9018,0.0,0.0,0.0,132.9,91.025728,10.172504,91.5923741125,28.705728,8.372504,29.9018,62.32,1.8,62.345989446,132.18
2021-07-21 16:00:00,107.039104,39.183072,113.9854504596,25.999104,7.583072,27.0824,81.04,31.6,86.9829960395,133.08,90.529104,21.013072,92.9358266005,25.999104,7.583072,27.0824,64.53,13.43,65.9127134929,130.32,101.749104,37.783072,108.5377385731,25.999104,7.583072,27.0824,75.75,30.2,81.5481606169,135.02,25.999104,7.583072,27.0824,25.999104,7.583072,27.0824,0.0,0.0,0.0,133.08,91.039104,10.503072,91.6429646976,25.999104,7.583072,27.0824,65.04,2.92,65.1055143594,132.38
2021-07-21 16:30:00,106.83648,37.78064,113.3199462478,24.99648,7.29064,26.038,81.84,30.49,87.3351343962,132.79,90.34648,21.88064,92.9583178376,24.99648,7.29064,26.038,65.35,14.59,66.9588724517,129.99,101.50648,38.56064,108.5840155787,24.99648,7.29064,26.038,76.51,31.27,82.6534512286,134.78,24.99648,7.29064,26.038,24.99648,7.29064,26.038,0.0,0.0,0.0,132.79,90.87648,11.41064,91.5900503461,24.99648,7.29064,26.038,65.88,4.12,66.0087024566,132.09
2021-07-21 17:00:00,109.550864,38.687752,116.1814699423,21.900864,6.387752,22.8134,87.65,32.3,93.4120575729,132.87,90.640864,19.477752,92.7100266942,21.900864,6.387752,22.8134,68.74,13.09,69.9752506248,130.1,103.760864,36.197752,109.8935582638,21.900864,6.387752,22.8134,81.86,29.81,87.1188596115,134.87,21.900864,6.387752,22.8134,21.900864,6.387752,22.8134,0.0,0.0,0.0,132.87,91.180864,8.947752,91.6188420885,21.900864,6.387752,22.8134,69.28,2.56,69.3272817872,132.17
2021-07-21 17:30:00,111.102512,39.892816,118.0474690162,20.752512,6.052816,21.6172,90.35,33.84,96.4793661878,133.1,91.452512,18.342816,93.2739022981,20.752512,6.052816,21.6172,70.7,12.29,71.7602543195,130.41,105.112512,34.602816,110.6616241254,20.752512,6.052816,21.6172,84.36,28.55,89.0601600043,135.14,20.752512,6.052816,21.6172,20.752512,6.052816,21.6172,0.0,0.0,0.0,133.1,92.032512,7.812816,92.3635391206,20.752512,6.052816,21.6172,71.28,1.76,71.3017250843,132.41
2021-07-21 18:00:00,111.532832,41.614576,119.0434607595,18.392832,5.364576,19.1592,93.14,36.25,99.9455957009,133.26,90.552832,16.814576,92.1007347923,18.392832,5.364576,19.1592,72.16,11.45,73.0627682202,130.61,105.322832,32.034576,110.0868429922,18.392832,5.364576,19.1592,86.93,26.67,90.9291691373,135.25,18.392832,5.364576,19.1592,18.392832,5.364576,19.1592,0.0,0.0,0.0,133.26,91.112832,6.204576,91.3238463842,18.392832,5.364576,19.1592,72.72,0.84,72.7248513233,132.58
2021-07-21 18:30:00,112.523056,41.903808,120.0723417631,14.653056,4.273808,15.2636,97.87,37.63,104.8549178627,133.72,89.313056,14.983808,90.5612305252,14.653056,4.273808,15.2636,74.66,10.71,75.4242646633,131.18,105.963056,29.573808,110.0126327132,14.653056,4.273808,15.2636,91.31,25.3,94.7502300789,135.61,14.653056,4.273808,15.2636,14.653056,4.273808,15.2636,0.0,0.0,0.0,133.72,89.893056,4.513808,90.006310777,14.653056,4.273808,15.2636,75.24,0.24,75.2403827741,133.05
2021-07-21 19:00:00,112.240432,41.996376,119.8399356337,12.090432,3.526376,12.5942,100.15,38.47,107.2844974822,133.57,87.950432,13.716376,89.0135801974,12.090432,3.526376,12.5942,75.86,10.19,76.5413332782,131.02,105.490432,27.996376,109.1422389026,12.090432,3.526376,12.5942,93.4,24.47,96.5522702996,135.42,12.090432,3.526376,12.5942,12.090432,3.526376,12.5942,0.0,0.0,0.0,133.57,88.570432,3.886376,88.6556560129,12.090432,3.526376,12.5942,76.48,0.36,76.4808472756,132.91
2021-07-21 19:30:00,112.873136,41.884248,120.3936670303,8.963136,2.614248,9.3366,103.91,39.27,111.0829464859,133.45,86.723136,12.254248,87.5846385602,8.963136,2.614248,9.3366,77.76,9.64,78.355262746,130.91,105.843136,26.274248,109.0555158911,8.963136,2.614248,9.3366,96.88,23.66,99.7272781139,135.28,8.963136,2.614248,9.3366,8.963136,2.614248,9.3366,0.0,0.0,0.0,133.45,87.323136,3.534248,87.394627923,8.963136,2.614248,9.3366,78.36,0.92,78.3654005285,132.79
2021-07-21 20:00:00,111.506912,42.627016,119.3769404736,7.566912,2.207016,7.8822,103.94,40.42,111.5226434407,133.42,85.326912,11.207016,86.0597415699,7.566912,2.207016,7.8822,77.76,9.0,78.2791006591,130.91,104.476912,25.097016,107.44898954,7.566912,2.207016,7.8822,96.91,22.89,99.576604682,135.25,7.566912,2.207016,7.8822,7.566912,2.207016,7.8822,0.0,0.0,0.0,133.42,85.966912,3.807016,86.0511669278,7.566912,2.207016,7.8822,78.4,1.6,78.416324831,132.76
2021-07-21 20:30:00,109.646016,43.890088,118.1041432352,6.446016,1.880088,6.7146,103.2,42.01,111.4229783303,133.76,83.486016,10.020088,84.0851772376,6.446016,1.880088,6.7146,77.04,8.14,77.4688401875,131.31,102.666016,23.280088,105.272376902,6.446016,1.880088,6.7146,96.22,21.4,98.5710322559,135.59,6.446016,1.880088,6.7146,6.446016,1.880088,6.7146,0.0,0.0,0.0,133.76,84.086016,4.320088,84.1969194631,6.446016,1.880088,6.7146,77.64,2.44,77.678331599,133.11
2021-07-21 21:00:00,108.871632,44.612976,117.6577659227,5.701632,1.662976,5.9392,103.17,42.95,111.7530822841,133.76,82.331632,8.942976,82.8159069715,5.701632,1.662976,5.9392,76.63,7.28,76.975030367,131.34,101.861632,21.752976,104.1584563949,5.701632,1.662976,5.9392,96.16,20.09,98.236213791,135.52,5.701632,1.662976,5.9392,5.701632,1.662976,5.9392,0.0,0.0,0.0,133.76,82.941632,4.902976,83.0864218298,5.701632,1.662976,5.9392,77.24,3.24,77.3079245615,133.11
2021-07-21 21:30:00,107.761808,45.085944,116.8133109273,5.471808,1.5959439999999998,5.6998,102.29,43.49,111.1513571667,133.29,81.551808,8.035944,81.94677409170001,5.471808,1.5959439999999998,5.6998,76.08,6.44,76.352079212,130.79,100.831808,21.245944,103.0458327202,5.471808,1.5959439999999998,5.6998,95.36,19.65,97.3635049698,135.01,5.471808,1.5959439999999998,5.6998,5.471808,1.5959439999999998,5.6998,0.0,0.0,0.0,133.29,82.151808,5.715944,82.3504193886,5.471808,1.5959439999999998,5.6998,76.68,4.12,76.7906035918,132.61
2021-07-21 22:00:00,106.726752,46.261136,116.3215040157,5.626752,1.641136,5.8612,101.1,44.62,110.5086168586,133.29,80.986752,7.2211359999999996,81.3080488306,5.626752,1.641136,5.8612,75.36,5.58,75.5663020135,130.79,99.876752,20.101136,101.8794447303,5.626752,1.641136,5.8612,94.25,18.46,96.0407939367,135.01,5.626752,1.641136,5.8612,5.626752,1.641136,5.8612,0.0,0.0,0.0,133.29,81.586752,6.561136,81.8501472663,5.626752,1.641136,5.8612,75.96,4.92,76.1191697275,132.61
2021-07-21 22:30:00,101.722288,48.073584,112.5099700229,5.532288,1.613584,5.7628,96.19,46.46,106.8225055875,133.45,77.252288,6.603584,77.5340139737,5.532288,1.613584,5.7628,71.72,4.99,71.8933828666,130.93,95.232288,18.723584,97.0554546407,5.532288,1.613584,5.7628,89.7,17.11,91.3172606904,134.96,5.532288,1.613584,5.7628,5.532288,1.613584,5.7628,0.0,0.0,0.0,133.45,77.812288,7.213584,78.1459401244,5.532288,1.613584,5.7628,72.28,5.6,72.4966095759,132.75
2021-07-21 23:00:00,96.792768,49.061224,108.5165592777,5.5927679999999995,1.631224,5.8258,91.2,47.43,102.7961327094,133.45,73.672768,6.001224,73.9167872292,5.5927679999999995,1.631224,5.8258,68.08,4.37,68.22010920540001,130.93,90.692768,18.341224,92.5287991131,5.5927679999999995,1.631224,5.8258,85.1,16.71,86.7250488613,134.96,5.5927679999999995,1.631224,5.8258,5.5927679999999995,1.631224,5.8258,0.0,0.0,0.0,133.45,74.232768,7.911224,74.6531399883,5.5927679999999995,1.631224,5.8258,68.64,6.28,68.9266856885,132.75
2021-07-21 23:30:00,91.53664,50.01652,104.3101564345,5.57664,1.6265200000000002,5.809,85.96,48.39,98.6443799717,133.95,69.78664,4.9865200000000005,69.9645660617,5.57664,1.6265200000000002,5.809,64.21,3.36,64.2978514416,131.52,85.83664,18.14652,87.7338301603,5.57664,1.6265200000000002,5.809,80.26,16.52,81.9425286405,135.43,5.57664,1.6265200000000002,5.809,5.57664,1.6265200000000002,5.809,0.0,0.0,0.0,133.95,70.29664,9.10652,70.8840341812,5.57664,1.6265200000000002,5.809,64.72,7.48,65.1508158046,133.24
2021-07-22 00:00:00,87.688848,52.869664,102.3940205043,5.758848,1.6796639999999998,5.9988,81.93,51.19,96.6071477687,134.71,66.768848,2.959664,66.8344123505,5.758848,1.6796639999999998,5.9988,61.01,1.28,61.0234258298,132.43,82.278848,15.679664,83.7595408975,5.758848,1.6796639999999998,5.9988,76.52,14.0,77.7901690447,136.23,5.758848,1.6796639999999998,5.9988,5.758848,1.6796639999999998,5.9988,0.0,0.0,0.0,134.71,67.318848,11.239664,68.2506948161,5.758848,1.6796639999999998,5.9988,61.56,9.56,62.297890815,133.98
2021-07-22 00:30:00,84.63256,53.47408,100.1106759741,5.60256,1.63408,5.836,79.03,51.84,94.5152183513,134.91,64.41256,2.60408,64.4651775643,5.60256,1.63408,5.836,58.81,0.97,58.8179989459,132.62,79.45256,15.31408,80.9149574356,5.60256,1.63408,5.836,73.85,13.68,75.1063572542,136.33,5.60256,1.63408,5.836,5.60256,1.63408,5.836,0.0,0.0,0.0,134.91,64.92256,11.51408,65.9356719477,5.60256,1.63408,5.836,59.32,9.88,60.1371499158,134.18
2021-07-22 01:00:00,82.009152,55.039336,98.7665404835,5.209152,1.519336,5.4262,76.8,53.52,93.6089226516,135.08,62.329152,3.129336,62.4076592482,5.209152,1.519336,5.4262,57.12,1.6099999999999999,57.1426854462,132.84,76.989152,14.139336,78.2767548395,5.209152,1.519336,5.4262,71.78,12.62,72.8809494999,136.46,5.209152,1.519336,5.4262,5.209152,1.519336,5.4262,0.0,0.0,0.0,135.08,62.809152,10.839336,63.7375931447,5.209152,1.519336,5.4262,57.6,9.32,58.3491422388,134.32
2021-07-22 01:30:00,80.8964,56.2102,98.5079393602,4.7664,1.3902,4.965,76.13,54.82,93.8136946293,135.69,61.4364,3.3102,61.5255123424,4.7664,1.3902,4.965,56.67,1.92,56.7025158172,133.59,75.9164,13.1302,77.0435068062,4.7664,1.3902,4.965,71.15,11.74,72.112066258,136.86,4.7664,1.3902,4.965,4.7664,1.3902,4.965,0.0,0.0,0.0,135.69,61.9264,10.4302,62.7986312669,4.7664,1.3902,4.965,57.16,9.04,57.8704345931,134.92
2021-07-22 02:00:00,80.622944,55.469192,97.8615877674,4.282944,1.249192,4.4614,76.34,54.22,93.6354847267,136.12,60.922944,2.349192,60.9682196614,4.282944,1.249192,4.4614,56.64,1.1,56.6506804902,134.09,75.642944,13.719192,76.8769874938,4.282944,1.249192,4.4614,71.36,12.47,72.441359043,137.14,4.282944,1.249192,4.4614,4.282944,1.249192,4.4614,0.0,0.0,0.0,136.12,61.402944,11.169192,62.4105149939,4.282944,1.249192,4.4614,57.12,9.92,57.9750015093,135.36
2021-07-22 02:30:00,79.821744,54.827592,96.8378833914,3.831744,1.117592,3.9914,75.99,53.71,93.0550600451,136.44,59.841744,1.367592,59.8573690772,3.831744,1.117592,3.9914,56.01,0.25,56.0105579333,134.42,74.861744,14.177592,76.192419765,3.831744,1.117592,3.9914,71.03,13.06,72.2206653251,137.79,3.831744,1.117592,3.9914,3.831744,1.117592,3.9914,0.0,0.0,0.0,136.44,60.351744,12.277592,61.5879230788,3.831744,1.117592,3.9914,56.52,11.16,57.6112489016,135.66
2021-07-22 03:00:00,78.524912,55.756016,96.3062569348,3.654912,1.066016,3.8072,74.87,54.69,92.7173824048,136.44,58.794912,1.626016,58.8173920292,3.654912,1.066016,3.8072,55.14,0.56,55.1428435973,134.42,73.654912,13.516016,74.884769815,3.654912,1.066016,3.8072,70.0,12.45,71.0985407726,137.79,3.654912,1.066016,3.8072,3.654912,1.066016,3.8072,0.0,0.0,0.0,136.44,59.254912,12.746016000000001,60.6102756965,3.654912,1.066016,3.8072,55.6,11.68,56.8135758424,135.66
2021-07-22 03:30:00,77.412352,57.331936,96.3308005141,3.8123519999999997,1.111936,3.9712,73.6,56.22,92.6155947991,136.74,58.042352,2.201936,58.0841040892,3.8123519999999997,1.111936,3.9712,54.23,1.09,54.2409531627,134.76,72.622352,12.391936,73.6720169932,3.8123519999999997,1.111936,3.9712,68.81,11.28,69.728433942,138.05,3.8123519999999997,1.111936,3.9712,3.8123519999999997,1.111936,3.9712,0.0,0.0,0.0,136.74,58.492352,13.391936,60.0058263198,3.8123519999999997,1.111936,3.9712,54.68,12.28,56.0419557118,135.94
2021-07-22 04:00:00,77.07104,56.70072,95.6813297107,3.67104,1.0707200000000001,3.824,73.4,55.63,92.0991688345,137.04,57.69104,2.01072,57.7260694245,3.67104,1.0707200000000001,3.824,54.02,0.9400000000000001,54.0281778334,135.1,72.31104,12.77072,73.430087806,3.67104,1.0707200000000001,3.824,68.64,11.7,69.6300193882,138.25,3.67104,1.0707200000000001,3.824,3.67104,1.0707200000000001,3.824,0.0,0.0,0.0,137.04,58.15104,13.15072,59.6195009171,3.67104,1.0707200000000001,3.824,54.48,12.08,55.803197041,136.24
2021-07-22 04:30:00,77.731616,56.465888,96.0760148716,3.551616,1.035888,3.6996,74.18,55.43,92.6021452235,136.89,58.081616,1.805888,58.1096837768,3.551616,1.035888,3.6996,54.53,0.77,54.535436186,134.9,72.891616,12.885888,74.0218467254,3.551616,1.035888,3.6996,69.34,11.85,70.3452777377,138.11,3.551616,1.035888,3.6996,3.551616,1.035888,3.6996,0.0,0.0,0.0,136.89,58.591616,12.955888,60.0069370936,3.551616,1.035888,3.6996,55.04,11.92,56.3159657646,136.06
2021-07-22 05:00:00,77.74224,56.41232,96.0531401257,3.64224,1.06232,3.794,74.1,55.35,92.4901751539,136.89,58.15224,1.8123200000000002,58.1804737072,3.64224,1.06232,3.794,54.51,0.75,54.5151593596,134.9,72.93224,13.01232,74.0839530749,3.64224,1.06232,3.794,69.29,11.95,70.3129191543,138.11,3.64224,1.06232,3.794,3.64224,1.06232,3.794,0.0,0.0,0.0,136.89,58.60224,12.98232,60.0230219632,3.64224,1.06232,3.794,54.96,11.92,56.2377808951,136.06
2021-07-22 05:30:00,78.33824,55.82532,96.1943147977,3.61824,1.05532,3.769,74.72,54.77,92.6435712826,136.97,58.39824,1.47532,58.4168725986,3.61824,1.05532,3.769,54.78,0.42,54.781610053,134.95,73.45824,13.55532,74.6984586467,3.61824,1.05532,3.769,69.84,12.5,70.9498104296,138.24,3.61824,1.05532,3.769,3.61824,1.05532,3.769,0.0,0.0,0.0,136.97,58.85824,12.61532,60.1950057281,3.61824,1.05532,3.769,55.24,11.56,56.43661223,136.15
2021-07-22 06:00:00,79.890768,54.960224,96.969897565,4.080768,1.190224,4.2508,75.81,53.77,92.9428265118,136.97,59.810768,1.400224,59.827156008,4.080768,1.190224,4.2508,55.73,0.21,55.7303956562,134.95,74.930768,14.360224,76.2944036375,4.080768,1.190224,4.2508,70.85,13.17,72.0636621329,138.24,4.080768,1.190224,4.2508,4.080768,1.190224,4.2508,0.0,0.0,0.0,136.97,60.320768,12.150224,61.5322922973,4.080768,1.190224,4.2508,56.24,10.96,57.297986003,136.15
2021-07-22 06:30:00,86.269856,51.406208,100.4245302463,4.889856,1.426208,5.0936,81.38,49.98,95.5023811221,135.5,64.779856,3.526208,64.8757573076,4.889856,1.426208,5.0936,59.89,2.1,59.9268061889,133.17,80.889856,17.046208,82.6664503343,4.889856,1.426208,5.0936,76.0,15.62,77.5885584349,136.87,4.889856,1.426208,5.0936,4.889856,1.426208,5.0936,0.0,0.0,0.0,135.5,65.289856,10.226208,66.0858579922,4.889856,1.426208,5.0936,60.4,8.8,61.0376932723,134.66
2021-07-22 07:00:00,91.466576,48.723168,103.634365078,6.216576,1.8131680000000001,6.4756,85.25,46.91,97.3042167637,135.5,69.256576,6.243168,69.5374033591,6.216576,1.8131680000000001,6.4756,63.04,4.43,63.1954626536,133.17,85.816576,19.823168,88.0763458933,6.216576,1.8131680000000001,6.4756,79.6,18.01,81.6120095329,136.87,6.216576,1.8131680000000001,6.4756,6.216576,1.8131680000000001,6.4756,0.0,0.0,0.0,135.5,69.776576,8.213168,70.258285539,6.216576,1.8131680000000001,6.4756,63.56,6.4,63.8814026145,134.66
2021-07-22 07:30:00,96.34856,45.71708,106.6447205341,8.69856,2.53708,9.061,87.65,43.18,97.7089294793,134.46,74.10856,8.81708,74.6312237941,8.69856,2.53708,9.061,65.41,6.28,65.7107791766,131.9,90.49856,23.52708,93.5067529936,8.69856,2.53708,9.061,81.8,20.99,84.4501042036,136.03,8.69856,2.53708,9.061,8.69856,2.53708,9.061,0.0,0.0,0.0,134.46,74.65856,7.01708,74.9875989281,8.69856,2.53708,9.061,65.96,4.48,66.1119656341,133.62
2021-07-22 08:00:00,98.943568,43.480624,108.0758729412,12.413568,3.620624,12.9308,86.53,39.86,95.2694100958,134.46,77.883568,11.700624,78.7575695816,12.413568,3.620624,12.9308,65.47,8.08,65.9667135759,131.9,93.203568,27.190624,97.0888001854,12.413568,3.620624,12.9308,80.79,23.57,84.1580002139,136.03,12.413568,3.620624,12.9308,12.413568,3.620624,12.9308,0.0,0.0,0.0,134.46,78.413568,6.220624,78.6599250536,12.413568,3.620624,12.9308,66.0,2.6,66.0511922678,133.62
2021-07-22 08:30:00,101.411312,41.176216,109.4519756132,16.341312,4.766216,17.0222,85.07,36.41,92.5342801344,133.94,81.731312,15.276216,83.1466784455,16.341312,4.766216,17.0222,65.39,10.51,66.2292397661,131.23,95.791312,31.196216,100.7431354853,16.341312,4.766216,17.0222,79.45,26.43,83.730803173,135.58,16.341312,4.766216,17.0222,16.341312,4.766216,17.0222,0.0,0.0,0.0,133.94,82.221312,5.366216,82.3962403339,16.341312,4.766216,17.0222,65.88,0.6000000000000001,65.8827321838,133.1
2021-07-22 09:00:00,101.897792,39.471856,109.275740357,20.097792,5.8618559999999995,20.935200000000002,81.8,33.61,88.4356947166,133.62,84.177792,18.101856,86.1021361909,20.097792,5.8618559999999995,20.935200000000002,64.08,12.24,65.2385162308,130.84,96.517792,34.501856,102.4990840935,20.097792,5.8618559999999995,20.935200000000002,76.42,28.64,81.6104527619,135.31,20.097792,5.8618559999999995,20.935200000000002,20.097792,5.8618559999999995,20.935200000000002,0.0,0.0,0.0,133.62,84.657792,7.581856,84.996625149,20.097792,5.8618559999999995,20.935200000000002,64.56,1.72,64.5829079556,132.78
2021-07-22 09:30:00,103.3472,36.0196,109.4443024191,23.5872,6.8796,24.57,79.76,29.14,84.9164130189,133.28,86.7272,20.6396,89.1493146805,23.5872,6.8796,24.57,63.14,13.76,64.6219560212,130.4,98.1372,38.9796,105.5950720441,23.5872,6.8796,24.57,74.55,32.1,81.1671885678,135.02,23.5872,6.8796,24.57,23.5872,6.8796,24.57,0.0,0.0,0.0,133.28,87.2272,10.1996,87.8215022645,23.5872,6.8796,24.57,63.64,3.32,63.7265407817,132.44
2021-07-22 10:00:00,101.784768,35.687224,107.8597095937,26.664768,7.777224,27.7758,75.12,27.91,80.137272851,132.54,87.234768,22.697224,90.1391631053,26.664768,7.777224,27.7758,60.57,14.92,62.3805362273,129.55,96.924768,40.837224,105.1764684513,26.664768,7.777224,27.7758,70.26,33.06,77.6494121034,134.53,26.664768,7.777224,27.7758,26.664768,7.777224,27.7758,0.0,0.0,0.0,132.54,87.664768,12.297224,88.5230662969,26.664768,7.777224,27.7758,61.0,4.52,61.1672330582,131.7
2021-07-22 10:30:00,98.08624,37.95432,105.1733848652,29.46624,8.59432,30.694,68.62,29.36,74.6372159181,132.39,86.01624,23.04432,89.049616664,29.46624,8.59432,30.694,56.55,14.45,58.3669855312,129.39,93.71624,40.54432,102.1106043661,29.46624,8.59432,30.694,64.25,31.95,71.7555921166,134.34,29.46624,8.59432,30.694,29.46624,8.59432,30.694,0.0,0.0,0.0,132.39,86.42624,12.59432,87.3390626055,29.46624,8.59432,30.694,56.96,4.0,57.1002767069,131.57
2021-07-22 11:00:00,97.060576,36.475168,103.687961182,32.040576,9.345168,33.3756,65.02,27.13,70.4530858089,132.66,86.510576,25.045168,90.0629790758,32.040576,9.345168,33.3756,54.47,15.7,56.6874845094,129.71,92.960576,43.055168,102.4471384752,32.040576,9.345168,33.3756,60.92,33.71,69.6247836621,134.5,32.040576,9.345168,33.3756,32.040576,9.345168,33.3756,0.0,0.0,0.0,132.66,86.880576,14.625168,88.102951285,32.040576,9.345168,33.3756,54.84,5.28,55.0935930939,131.85
2021-07-22 11:30:00,96.177072,36.072896,102.7194382983,33.747072,9.842896,35.1532,62.43,26.23,67.7164514723,132.2,86.517072,25.922896,90.3172203098,33.747072,9.842896,35.1532,52.77,16.08,55.1655626274,129.18,92.287072,44.382896,102.4048100222,33.747072,9.842896,35.1532,58.54,34.54,67.9701640428,134.1,33.747072,9.842896,35.1532,33.747072,9.842896,35.1532,0.0,0.0,0.0,132.2,86.947072,15.522896,88.3218751477,33.747072,9.842896,35.1532,53.2,5.68,53.5023588265,131.39
2021-07-22 12:00:00,95.693216,35.109688,101.9307695442,34.833216,10.159688,36.2846,60.86,24.95,65.7756953593,132.23,86.793216,26.069688,90.6238984818,34.833216,10.159688,36.2846,51.96,15.91,54.3412338837,129.21,91.913216,45.699688,102.6474586084,34.833216,10.159688,36.2846,57.08,35.54,67.2400029744,134.19,34.833216,10.159688,36.2846,34.833216,10.159688,36.2846,0.0,0.0,0.0,132.23,87.153216,15.679688,88.5524459003,34.833216,10.159688,36.2846,52.32,5.52,52.6103868072,131.44
2021-07-22 12:30:00,94.38032,36.27176,101.1102634593,35.56032,10.37176,37.042,58.82,25.9,64.2697627193,132.04,86.39032,25.70176,90.1325016673,35.56032,10.37176,37.042,50.83,15.33,53.0914098513,128.98,90.75032,45.04176,101.3132800969,35.56032,10.37176,37.042,55.19,34.67,65.1762610158,134.17,35.56032,10.37176,37.042,35.56032,10.37176,37.042,0.0,0.0,0.0,132.04,86.80032,15.29176,88.1370153568,35.56032,10.37176,37.042,51.24,4.92,51.4756641531,131.28
2021-07-22 13:00:00,94.996,31.918,100.2147630841,35.856,10.458,37.35,59.14,21.46,62.9132037016,131.95,86.876,23.408,89.9742954404,35.856,10.458,37.35,51.02,12.95,52.6378466505,128.93,92.586,49.918,105.1854273177,35.856,10.458,37.35,56.73,39.46,69.1041568938,134.04,35.856,10.458,37.35,35.856,10.458,37.35,0.0,0.0,0.0,131.95,87.256,12.898,88.2041265475,35.856,10.458,37.35,51.4,2.44,51.4578818064,131.21
2021-07-22 13:30:00,94.88696,32.35328,100.2510344326,35.25696,10.28328,36.726,59.63,22.07,63.5831880295,133.77,86.70696,22.42328,89.559479668,35.25696,10.28328,36.726,51.45,12.14,52.8628612544,131.11,92.70696,50.21328,105.4322242998,35.25696,10.28328,36.726,57.45,39.93,69.9636148294,134.93,35.25696,10.28328,36.726,35.25696,10.28328,36.726,0.0,0.0,0.0,133.77,87.09696,11.88328,87.9038837868,35.25696,10.28328,36.726,51.84,1.6,51.8646854806,133.08
2021-07-22 14:00:00,94.923456,31.686008,100.072301872,34.683456,10.116008,36.1286,60.24,21.57,63.98533035,133.77,86.293456,21.616008,88.9596107808,34.683456,10.116008,36.1286,51.61,11.5,52.8757231629,131.11,92.723456,50.496008,105.5816561554,34.683456,10.116008,36.1286,58.04,40.38,70.7049220352,134.93,34.683456,10.116008,36.1286,34.683456,10.116008,36.1286,0.0,0.0,0.0,133.77,86.683456,11.036008,87.3831506452,34.683456,10.116008,36.1286,52.0,0.92,52.0081378248,133.08
2021-07-22 14:30:00,95.750656,31.395608,100.7664245973,33.790656,9.855608,35.1986,61.96,21.54,65.5973566541,133.71,86.290656,21.175608,88.8509070695,33.790656,9.855608,35.1986,52.5,11.32,53.706539639,131.05,93.450656,50.205608,106.0831192107,33.790656,9.855608,35.1986,59.66,40.35,72.0238717371,134.92,33.790656,9.855608,35.1986,33.790656,9.855608,35.1986,0.0,0.0,0.0,133.71,86.670656,10.575608,87.3134932072,33.790656,9.855608,35.1986,52.88,0.72,52.884901437,133.02
2021-07-22 15:00:00,96.438672,31.496696,101.4517585655,33.588672,9.796696,34.9882,62.85,21.7,66.4906948377,133.57,86.788672,21.126696,89.3230702081,33.588672,9.796696,34.9882,53.2,11.33,54.3930960693,130.93,94.108672,50.056696,106.5932219235,33.588672,9.796696,34.9882,60.52,40.26,72.6879494827,134.92,33.588672,9.796696,34.9882,33.588672,9.796696,34.9882,0.0,0.0,0.0,133.57,87.228672,10.596696,87.8699674804,33.588672,9.796696,34.9882,53.64,0.8,53.6459653655,132.89
2021-07-22 15:30:00,97.771088,31.786984,102.8085502306,31.841088,9.286984,33.1678,65.93,22.5,69.6635837436,133.87,87.011088,20.336984,89.3561545343,31.841088,9.286984,33.1678,55.17,11.05,56.2657213586,131.32,95.281088,49.016984,107.1501304289,31.841088,9.286984,33.1678,63.44,39.73,74.8539010339,135.22,31.841088,9.286984,33.1678,31.841088,9.286984,33.1678,0.0,0.0,0.0,133.87,87.481088,9.766984,88.0246257255,31.841088,9.286984,33.1678,55.64,0.48,55.6420704144,133.22
2021-07-22 16:00:00,101.601712,31.148416,106.2691474542,28.211712,8.228416,29.3872,73.39,22.92,76.8857496549,133.87,87.511712,19.248416,89.6035783643,28.211712,8.228416,29.3872,59.3,11.02,60.3152584343,131.32,98.751712,47.648416,109.6461224588,28.211712,8.228416,29.3872,70.54,39.42,80.8073511507,135.22,28.211712,8.228416,29.3872,28.211712,8.228416,29.3872,0.0,0.0,0.0,133.87,87.971712,8.908416,88.4216149357,28.211712,8.228416,29.3872,59.76,0.68,59.7638686833,133.22
2021-07-22 16:30:00,102.7692,33.8956,108.2146947877,25.9392,7.5656,27.02,76.83,26.33,81.2164872424,133.99,87.4892,16.9556,89.1170718101,25.9392,7.5656,27.02,61.55,9.39,62.2621441969,131.5,99.7392,44.0856,109.0479167339,25.9392,7.5656,27.02,73.8,36.52,82.3416686739,135.36,25.9392,7.5656,27.02,25.9392,7.5656,27.02,0.0,0.0,0.0,133.99,88.0192,8.8456,88.4625582266,25.9392,7.5656,27.02,62.08,1.28,62.0931944741,133.35
2021-07-22 17:00:00,104.837648,35.548064,110.7004846074,24.267648,7.078064,25.2788,80.57,28.47,85.4521257781,134.33,88.117648,16.008064,89.5599129191,24.267648,7.078064,25.2788,63.85,8.93,64.471446393,131.95,101.617648,41.668064,109.8288393026,24.267648,7.078064,25.2788,77.35,34.59,84.731874758,135.55,24.267648,7.078064,25.2788,24.267648,7.078064,25.2788,0.0,0.0,0.0,134.33,88.667648,8.758064,89.0991329188,24.267648,7.078064,25.2788,64.4,1.6800000000000002,64.4219093166,133.7
2021-07-22 17:30:00,87.829536,35.254448,94.6409187284,20.689536,6.034448,21.5516,67.14,29.22,73.2228652813,134.46,75.949536,14.384448,77.2997048046,20.689536,6.034448,21.5516,55.26,8.35,55.8872981991,132.14,85.259536,40.084448,94.2122680462,20.689536,6.034448,21.5516,64.57,34.05,72.9978588727,135.55,20.689536,6.034448,21.5516,20.689536,6.034448,21.5516,0.0,0.0,0.0,134.46,76.169536,8.394448,76.6307051493,20.689536,6.034448,21.5516,55.48,2.36,55.5301719788,133.85
2021-07-22 18:00:00,46.709856,33.451208,57.4525366211,17.969856,5.241208,18.7186,28.74,28.21,40.2714750164,134.65,48.699856,13.721208,50.5959239801,17.969856,5.241208,18.7186,30.73,8.48,31.8785711725,132.37,46.059856,40.631208,61.4199104386,17.969856,5.241208,18.7186,28.09,35.39,45.1829636036,135.7,17.969856,5.241208,18.7186,17.969856,5.241208,18.7186,0.0,0.0,0.0,134.65,48.889856,7.521208,49.4650036842,17.969856,5.241208,18.7186,30.92,2.2800000000000002,31.0039481357,134.05
2021-07-22 18:30:00,48.605056,33.109808,58.8108055935,14.125056,4.119808,14.7136,34.48,28.99,45.0476469974,134.84,48.115056,11.849808,49.5527654478,14.125056,4.119808,14.7136,33.99,7.73,34.8578972401,132.66,47.665056,38.949808,61.5552199795,14.125056,4.119808,14.7136,33.54,34.83,48.3534952201,135.89,14.125056,4.119808,14.7136,14.125056,4.119808,14.7136,0.0,0.0,0.0,134.84,48.365056,7.199808,48.8980150632,14.125056,4.119808,14.7136,34.24,3.08,34.3782489374,134.26
2021-07-22 19:00:00,67.191696,34.776328,75.6578945023,10.341696,3.016328,10.7726,56.85,31.76,65.1200437653,135.02,58.361696,9.986328,59.2099173021,10.341696,3.016328,10.7726,48.02,6.97,48.5232037277,132.9,65.121696,34.916328,73.8917130057,10.341696,3.016328,10.7726,54.78,31.9,63.3913117075,136.12,10.341696,3.016328,10.7726,10.341696,3.016328,10.7726,0.0,0.0,0.0,135.02,58.901696,6.776328,59.2902050329,10.341696,3.016328,10.7726,48.56,3.76,48.7053508354,134.44
2021-07-22 19:30:00,112.453648,36.771064,118.312865303,7.683648,2.241064,8.0038,104.77,34.53,110.3135250094,134.52,86.353648,9.141064,86.8361190632,7.683648,2.241064,8.0038,78.67,6.9,78.9720133972,132.36,107.953648,31.131064,112.3527180903,7.683648,2.241064,8.0038,100.27,28.89,104.348957829,135.39,7.683648,2.241064,8.0038,7.683648,2.241064,8.0038,0.0,0.0,0.0,134.52,86.963648,5.921064,87.1649876519,7.683648,2.241064,8.0038,79.28,3.68,79.365362722,133.96
2021-07-22 20:00:00,112.124032,36.591176,117.9436844982,6.244032,1.821176,6.5042,105.88,34.77,111.4429329298,134.52,85.554032,8.621176,85.9873075929,6.244032,1.821176,6.5042,79.31,6.8,79.6009805216,132.36,107.584032,30.721176,111.8843804836,6.244032,1.821176,6.5042,101.34,28.9,105.3802903773,135.39,6.244032,1.821176,6.5042,6.244032,1.821176,6.5042,0.0,0.0,0.0,134.52,86.204032,5.661176,86.3897218815,6.244032,1.821176,6.5042,79.96,3.84,80.0521530004,133.96
2021-07-22 20:30:00,110.358288,38.081584,116.7439881546,6.108288,1.781584,6.3628,104.25,36.3,110.3890959289,134.85,84.248288,7.831584,84.611510676,6.108288,1.781584,6.3628,78.14,6.05,78.3738610763,132.74,105.898288,29.281584,109.8720099155,6.108288,1.781584,6.3628,99.79,27.5,103.5098744082,135.66,6.108288,1.781584,6.3628,6.108288,1.781584,6.3628,0.0,0.0,0.0,134.85,84.828288,6.341584,85.0649994571,6.108288,1.781584,6.3628,78.72,4.5600000000000005,78.8519625628,134.28
2021-07-22 21:00:00,109.216576,38.773168,115.8948619651,6.456576,1.883168,6.7256,102.76,36.89,109.1809951411,134.85,83.536576,7.933168,83.9124227056,6.456576,1.883168,6.7256,77.08,6.05,77.3170673267,132.74,104.816576,28.863168,108.717970324,6.456576,1.883168,6.7256,98.36,26.98,101.99318604690001,135.66,6.456576,1.883168,6.7256,6.456576,1.883168,6.7256,0.0,0.0,0.0,134.85,84.136576,6.443168,84.3829238346,6.456576,1.883168,6.7256,77.68,4.5600000000000005,77.8137262956,134.28
2021-07-22 21:30:00,108.988992,39.288456,115.8541460287,6.268992,1.828456,6.5302,102.72,37.46,109.3373220817,134.85,83.318992,7.148456,83.6250850587,6.268992,1.828456,6.5302,77.05,5.32,77.2334441806,132.77,104.608992,28.428456,108.4030364787,6.268992,1.828456,6.5302,98.34,26.6,101.8740182775,135.59,6.268992,1.828456,6.5302,6.268992,1.828456,6.5302,0.0,0.0,0.0,134.85,83.948992,7.148456,84.25279628,6.268992,1.828456,6.5302,77.68,5.32,77.8619599034,134.28
2021-07-22 22:00:00,108.16192,40.28556,115.4206536223,5.64192,1.6455600000000001,5.877,102.52,38.64,109.5600292077,134.97,82.17192,5.70556,82.369762968,5.64192,1.6455600000000001,5.877,76.53,4.06,76.6376180475,132.92,103.77192,27.36556,107.3195474021,5.64192,1.6455600000000001,5.877,98.13,25.72,101.4446415539,135.74,5.64192,1.6455600000000001,5.877,5.64192,1.6455600000000001,5.877,0.0,0.0,0.0,134.97,82.72192,8.32556,83.1398279876,5.64192,1.6455600000000001,5.877,77.08,6.68,77.368913654,134.37
2021-07-22 22:30:00,103.257584,42.604712,111.7017911142,5.467584,1.594712,5.6954,97.79,41.01,106.0410495987,135.25,78.197584,2.034712,78.2240512653,5.467584,1.594712,5.6954,72.73,0.44,72.7313309379,133.26,99.097584,25.334712,102.2847925488,5.467584,1.594712,5.6954,93.63,23.74,96.592776645,136.05,5.467584,1.594712,5.6954,5.467584,1.594712,5.6954,0.0,0.0,0.0,135.25,78.787584,11.954712,79.6893878227,5.467584,1.594712,5.6954,73.32,10.36,74.048308556,134.63
2021-07-22 23:00:00,98.445376,43.626568,107.6790113775,5.165376,1.5065680000000001,5.3806,93.28,42.12,102.3486824537,135.51,74.695376,1.7365680000000001,74.7155597195,5.165376,1.5065680000000001,5.3806,69.53,0.23,69.5303804103,133.59,94.505376,24.496568,97.6286225278,5.165376,1.5065680000000001,5.3806,89.34,22.99,92.2506135481,136.42,5.165376,1.5065680000000001,5.3806,5.165376,1.5065680000000001,5.3806,0.0,0.0,0.0,135.51,75.205376,12.546568,76.2447699707,5.165376,1.5065680000000001,5.3806,70.04,11.04,70.9047473728,134.88
2021-07-22 23:30:00,92.911104,46.434072,103.8681678331,4.711104,1.374072,4.9074,88.2,45.06,99.0436449249,135.78,70.381104,1.824072,70.4047373329,4.711104,1.374072,4.9074,65.67,0.45,65.6715417818,133.9,89.241104,22.354072,91.9982563863,4.711104,1.374072,4.9074,84.53,20.98,87.0946686084,136.61,4.711104,1.374072,4.9074,4.711104,1.374072,4.9074,0.0,0.0,0.0,135.78,70.871104,11.894072,71.8622455182,4.711104,1.374072,4.9074,66.16,10.52,66.9911635964,135.14
2021-07-23 00:00:00,88.823824,47.959032,100.9442443152,4.693824,1.369032,4.8894,84.13,46.59,96.1690438759,136.65,67.123824,3.489032,67.2144411022,4.693824,1.369032,4.8894,62.43,2.12,62.4659851439,134.93,85.363824,21.839032,88.1131418496,4.693824,1.369032,4.8894,80.67,20.47,83.2266171366,137.11,4.693824,1.369032,4.8894,4.693824,1.369032,4.8894,0.0,0.0,0.0,136.65,67.653824,14.649032,69.2216298592,4.693824,1.369032,4.8894,62.96,13.28,64.3453184,135.99
2021-07-23 00:30:00,85.246832,48.561576,98.1083535161,4.736832,1.381576,4.9342,80.51,47.18,93.3156605292,137.67,64.336832,4.571576,64.4990485117,4.736832,1.381576,4.9342,59.6,3.19,59.6853089127,136.15,81.976832,21.531576,84.7573580865,4.736832,1.381576,4.9342,77.24,20.15,79.8250593486,138.29,4.736832,1.381576,4.9342,4.736832,1.381576,4.9342,0.0,0.0,0.0,137.67,64.856832,15.781576,66.7492831281,4.736832,1.381576,4.9342,60.12,14.4,61.8205014538,137.01
2021-07-23 01:00:00,83.171152,50.615336,97.3619677461,4.441152,1.295336,4.6262,78.73,49.32,92.902504272,137.81,62.631152,3.425336,62.7247489238,4.441152,1.295336,4.6262,58.19,2.13,58.2289704529,136.32,79.821152,19.365336,82.1366699167,4.441152,1.295336,4.6262,75.38,18.07,77.5156068157,138.45,4.441152,1.295336,4.6262,4.441152,1.295336,4.6262,0.0,0.0,0.0,137.81,63.161152,13.815336,64.6544246805,4.441152,1.295336,4.6262,58.72,12.52,60.0398934043,137.14
2021-07-23 01:30:00,82.840608,46.124344,94.8157236076,4.780608,1.394344,4.9798,78.06,44.73,89.9674191027,138.33,61.730608,9.834344,62.5090576314,4.780608,1.394344,4.9798,56.95,8.44,57.5720079553,136.94,76.820608,5.384344,77.0090707242,4.780608,1.394344,4.9798,72.04,3.99,72.1504102552,138.7,4.780608,1.394344,4.9798,4.780608,1.394344,4.9798,0.0,0.0,0.0,138.33,63.060608,2.314344,63.1030622829,4.780608,1.394344,4.9798,58.28,0.92,58.2872610439,137.65
2021-07-23 02:00:00,81.433312,46.662216,93.8549237138,5.013312,1.462216,5.2222,76.42,45.2,88.7865778144,136.27,60.953312,10.242215999999999,61.8078411883,5.013312,1.462216,5.2222,55.94,8.78,56.6248355406,134.43,75.543312,5.052216,75.7120655803,5.013312,1.462216,5.2222,70.53,3.59,70.6213069831,137.58,5.013312,1.462216,5.2222,5.013312,1.462216,5.2222,0.0,0.0,0.0,136.27,62.333312,2.742216,62.3936017031,5.013312,1.462216,5.2222,57.32,1.28,57.3342899145,135.57
2021-07-23 02:30:00,79.9532,47.3226,92.9082486166,4.8432,1.4126,5.045,75.11,45.91,88.0297688285,136.27,59.8032,10.6926,60.7515796091,4.8432,1.4126,5.045,54.96,9.28,55.7379583408,134.4,74.1632,4.4726,74.297943343,4.8432,1.4126,5.045,69.32,3.06,69.38750608,137.58,4.8432,1.4126,5.045,4.8432,1.4126,5.045,0.0,0.0,0.0,136.27,61.1232,3.1726,61.2054815274,4.8432,1.4126,5.045,56.28,1.76,56.3075128202,135.57
2021-07-23 03:00:00,78.461056,47.662808,91.8034889047,4.981056,1.452808,5.1886,73.48,46.21,86.8025028441,136.52,58.841056,10.462808,59.7640378693,4.981056,1.452808,5.1886,53.86,9.01,54.6084215117,134.64,72.821056,4.382808,72.9528286149,4.981056,1.452808,5.1886,67.84,2.93,67.9032436633,137.76,4.981056,1.452808,5.1886,4.981056,1.452808,5.1886,0.0,0.0,0.0,136.52,60.141056,2.932808,60.2125234445,4.981056,1.452808,5.1886,55.16,1.48,55.1798513952,135.79
2021-07-23 03:30:00,78.038672,47.631696,91.4265431445,5.148672,1.501696,5.3632,72.89,46.13,86.2608196112,136.74,58.518672,10.491696,59.4517506689,5.148672,1.501696,5.3632,53.37,8.99,54.1218717341,134.87,72.438672,4.5616959999999995,72.582162213,5.148672,1.501696,5.3632,67.29,3.06,67.3595405269,137.92,5.148672,1.501696,5.3632,5.148672,1.501696,5.3632,0.0,0.0,0.0,136.74,59.828672,2.901696,59.8989969278,5.148672,1.501696,5.3632,54.68,1.4,54.6979195217,136.01
2021-07-23 04:00:00,76.818848,48.519664,90.8586440726,5.518848,1.609664,5.7488,71.3,46.91,85.3477480664,136.83,57.878848,11.019664,58.9185373247,5.518848,1.609664,5.7488,52.36,9.41,53.1988505515,135.0,71.348848,4.099664,71.4665331175,5.518848,1.609664,5.7488,65.83,2.49,65.8770749199,138.01,5.518848,1.609664,5.7488,5.518848,1.609664,5.7488,0.0,0.0,0.0,136.83,59.158848,3.489664,59.2616828273,5.518848,1.609664,5.7488,53.64,1.88,53.6729354517,136.09
2021-07-23 04:30:00,76.937264,48.777952,91.096823178,5.307264,1.547952,5.5283999999999995,71.63,47.23,85.7993578065,137.04,57.917264,11.067952,58.9653205768,5.307264,1.547952,5.5283999999999995,52.61,9.52,53.4644040461,135.21,71.457264,3.847952,71.5607945244,5.307264,1.547952,5.5283999999999995,66.15,2.3,66.1899728056,138.17,5.307264,1.547952,5.5283999999999995,5.307264,1.547952,5.5283999999999995,0.0,0.0,0.0,137.04,59.227264,3.467952,59.3287071492,5.307264,1.547952,5.5283999999999995,53.92,1.92,53.9541731472,136.29
2021-07-23 05:00:00,77.3324,48.4932,91.279190049,5.4624,1.5932,5.69,71.87,46.9,85.8190357671,137.18,58.2524,10.9532,59.2732207325,5.4624,1.5932,5.69,52.79,9.36,53.6133723991,135.4,71.8224,4.1232,71.9406555433,5.4624,1.5932,5.69,66.36,2.5300000000000002,66.4082110887,138.29,5.4624,1.5932,5.69,5.4624,1.5932,5.69,0.0,0.0,0.0,137.18,59.5424,3.3532,59.6367449481,5.4624,1.5932,5.69,54.08,1.76,54.1086314741,136.42
