Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-23 05:30:00,77.779904,47.982472,91.389447342,4.979904,1.452472,5.1874,72.8,46.53,86.3995422442,137.0,58.139904,10.622472,59.1023294678,4.979904,1.452472,5.1874,53.16,9.17,53.9451063582,135.14,72.189904,4.282472,72.3168155131,4.979904,1.452472,5.1874,67.21,2.83,67.2695547778,138.1,4.979904,1.452472,5.1874,4.979904,1.452472,5.1874,0.0,0.0,0.0,137.0,59.459904,3.052472,59.5382042809,4.979904,1.452472,5.1874,54.48,1.6,54.5034897965,136.21
2021-07-23 06:00:00,79.453456,47.576008,92.6084672563,5.403456,1.5760079999999999,5.6286000000000005,74.05,46.0,87.1745519059,137.0,59.523456,10.526008000000001,60.4469904842,5.403456,1.5760079999999999,5.6286000000000005,54.12,8.95,54.8550535502,135.14,73.763456,4.716008,73.9140593698,5.403456,1.5760079999999999,5.6286000000000005,68.36,3.14,68.4320772737,138.1,5.403456,1.5760079999999999,5.6286000000000005,5.403456,1.5760079999999999,5.6286000000000005,0.0,0.0,0.0,137.0,60.843456,2.976008,60.9161945762,5.403456,1.5760079999999999,5.6286000000000005,55.44,1.4,55.4576739505,136.21
2021-07-23 06:30:00,85.425264,44.126952,96.1491737993,6.195264,1.806952,6.4534,79.23,42.32,89.824135398,136.83,64.385264,9.056952,65.019155638,6.195264,1.806952,6.4534,58.19,7.25,58.6399062073,134.89,79.285264,7.666952,79.6551017859,6.195264,1.806952,6.4534,73.09,5.86,73.3245368209,137.95,6.195264,1.806952,6.4534,6.195264,1.806952,6.4534,0.0,0.0,0.0,136.83,65.795264,2.446952,65.8407498356,6.195264,1.806952,6.4534,59.6,0.64,59.6034361426,136.02
2021-07-23 07:00:00,90.136752,41.381136,99.1818152574,7.786752,2.271136,8.1112,82.35,39.11,91.1653146761,135.83,68.606752,7.941136,69.0648105837,7.786752,2.271136,8.1112,60.82,5.67,61.0837236913,133.67,83.736752,10.611136,84.4063969301,7.786752,2.271136,8.1112,75.95,8.34,76.4065317888,137.1,7.786752,2.271136,8.1112,7.786752,2.271136,8.1112,0.0,0.0,0.0,135.83,69.986752,4.071136,70.1050611856,7.786752,2.271136,8.1112,62.2,1.8,62.2260395654,135.02
2021-07-23 07:30:00,94.592576,38.681168,102.1958325577,10.152576,2.961168,10.5756,84.44,35.72,91.6844152514,135.07,72.992576,6.491168,73.2806346392,10.152576,2.961168,10.5756,62.84,3.5300000000000002,62.9390697421,132.74,88.012576,13.641168,89.0634324432,10.152576,2.961168,10.5756,77.86,10.68,78.5890704869,136.45,10.152576,2.961168,10.5756,10.152576,2.961168,10.5756,0.0,0.0,0.0,135.07,74.392576,6.801168,74.7028195591,10.152576,2.961168,10.5756,64.24,3.84,64.3546672744,134.25
2021-07-23 08:00:00,98.328928,36.470104,104.8744323818,12.068928,3.520104,12.5718,86.26,32.95,92.3389955544,133.9,76.378928,5.560104,76.581038116,12.068928,3.520104,12.5718,64.31,2.04,64.3423476413,131.29,91.608928,16.490104,93.0812506321,12.068928,3.520104,12.5718,79.54,12.97,80.5905236365,135.33,12.068928,3.520104,12.5718,12.068928,3.520104,12.5718,0.0,0.0,0.0,133.9,77.748928,8.840104,78.2498769576,12.068928,3.520104,12.5718,65.68,5.32,65.8951045223,133.09
2021-07-23 08:30:00,102.713424,34.296832,108.2881348765,14.423424,4.206832,15.0244,88.29,30.09,93.2766433787,133.48,80.263424,4.436832,80.3859609036,14.423424,4.206832,15.0244,65.84,0.23,65.8404017302,130.74,95.833424,19.506832,97.7985769336,14.423424,4.206832,15.0244,81.41,15.3,82.8352467251,135.0,14.423424,4.206832,15.0244,14.423424,4.206832,15.0244,0.0,0.0,0.0,133.48,81.703424,11.646832,82.5293777328,14.423424,4.206832,15.0244,67.28,7.44,67.6901174471,132.65
2021-07-23 09:00:00,102.64872,33.49296,107.9747104057,17.35872,5.06296,18.082,85.29,28.43,89.9035538786,133.08,81.70872,5.77296,81.9124043793,17.35872,5.06296,18.082,64.35,0.71,64.3539167417,130.27,96.01872,21.78296,98.4585798029,17.35872,5.06296,18.082,78.66,16.72,80.4173737447,134.64,17.35872,5.06296,18.082,17.35872,5.06296,18.082,0.0,0.0,0.0,133.08,83.11872,13.14296,84.1514052883,17.35872,5.06296,18.082,65.76,8.08,66.2545394671,132.24
2021-07-23 09:30:00,101.9848,33.4714,107.3370115524,19.9248,5.8114,20.755,82.06,27.66,86.5963001519,132.76,82.7848,6.7514,83.0596443106,19.9248,5.8114,20.755,62.86,0.9400000000000001,62.867027924,129.82,95.6348,23.1214,98.3901118457,19.9248,5.8114,20.755,75.71,17.31,77.6636349909,134.43,19.9248,5.8114,20.755,19.9248,5.8114,20.755,0.0,0.0,0.0,132.76,84.1648,14.0514,85.3296865165,19.9248,5.8114,20.755,64.24,8.24,64.766312231,132.09
2021-07-23 10:00:00,99.937552,33.645536,105.4492123844,23.127552,6.7455359999999995,24.0912,76.81,26.9,81.3841882677,132.76,83.447552,8.025536,83.8325901,23.127552,6.7455359999999995,24.0912,60.32,1.28,60.3335793733,129.82,94.037552,24.715536,97.2312650639,23.127552,6.7455359999999995,24.0912,70.91,17.97,73.1515481723,134.43,23.127552,6.7455359999999995,24.0912,23.127552,6.7455359999999995,24.0912,0.0,0.0,0.0,132.76,84.767552,15.345536,86.1453617277,23.127552,6.7455359999999995,24.0912,61.64,8.6,62.2370436316,131.92
2021-07-23 10:30:00,99.901248,33.252864,105.2901339925,24.421248,7.122864,25.4388,75.48,26.13,79.8749478873,132.83,82.971248,8.782864,83.4348050559,24.421248,7.122864,25.4388,58.55,1.6600000000000001,58.5735272969,129.89,94.121248,25.872864,97.6125730459,24.421248,7.122864,25.4388,69.7,18.75,72.1779225248,134.55,24.421248,7.122864,25.4388,24.421248,7.122864,25.4388,0.0,0.0,0.0,132.83,84.301248,16.122864,85.8291742819,24.421248,7.122864,25.4388,59.88,9.0,60.5525755026,131.99
2021-07-23 11:00:00,96.685696,33.258328,102.2459788567,28.485696,8.308328,29.6726,68.2,24.95,72.6205377287,132.83,83.615696,10.618328,84.2872084428,28.485696,8.308328,29.6726,55.13,2.31,55.1783743871,129.89,91.515696,28.148328,95.7468066494,28.485696,8.308328,29.6726,63.03,19.84,66.0787900918,134.55,28.485696,8.308328,29.6726,28.485696,8.308328,29.6726,0.0,0.0,0.0,132.83,84.845696,17.948328,86.7233221672,28.485696,8.308328,29.6726,56.36,9.64,57.1784854644,131.99
2021-07-23 11:30:00,95.600704,33.186872,101.1971495569,30.880704,9.006872,32.1674,64.72,24.18,69.0894405825,132.79,83.900704,11.626872,84.7024927862,30.880704,9.006872,32.1674,53.02,2.62,53.0846945927,129.86,90.720704,29.416872,95.3708471836,30.880704,9.006872,32.1674,59.84,20.41,63.2249452352,134.52,30.880704,9.006872,32.1674,30.880704,9.006872,32.1674,0.0,0.0,0.0,132.79,85.120704,18.926872,87.1995454871,30.880704,9.006872,32.1674,54.24,9.92,55.1396771844,131.96
2021-07-23 12:00:00,97.445408,33.305744,102.9799986584,29.985408,8.745744,31.2348,67.46,24.56,71.7916791836,132.49,83.905408,11.265744,84.6583396927,29.985408,8.745744,31.2348,53.92,2.52,53.9788551194,129.51,92.335408,28.835744,96.733281256,29.985408,8.745744,31.2348,62.35,20.09,65.5067217925,134.25,29.985408,8.745744,31.2348,29.985408,8.745744,31.2348,0.0,0.0,0.0,132.49,85.145408,18.545744,87.1417530464,29.985408,8.745744,31.2348,55.16,9.8,56.0237949446,131.67
2021-07-23 12:30:00,98.466096,33.525528,104.0169846187,29.436096,8.585528,30.6626,69.03,24.94,73.397169564,132.6,84.346096,10.875528,85.0443473708,29.436096,8.585528,30.6626,54.91,2.29,54.9577310303,129.65,93.206096,28.285528,97.403528816,29.436096,8.585528,30.6626,63.77,19.7,66.7435607381,134.36,29.436096,8.585528,30.6626,29.436096,8.585528,30.6626,0.0,0.0,0.0,132.6,85.596096,18.185528,87.506600203,29.436096,8.585528,30.6626,56.16,9.6,56.9746048692,131.79
2021-07-23 13:00:00,107.207504,27.884272,110.7744624852,27.237504,7.944272,28.3724,79.97,19.94,82.4184718373,132.6,86.707504,11.364272,87.4490590458,27.237504,7.944272,28.3724,59.47,3.42,59.5682574867,129.68,100.937504,25.134272,104.0197641928,27.237504,7.944272,28.3724,73.7,17.19,75.6781745287,134.39,27.237504,8.374272,28.4957901396,27.237504,7.944272,28.3724,0.0,0.43,0.43,132.6,88.037504,16.864272,89.6381937605,27.237504,7.944272,28.3724,60.8,8.92,61.450845397,131.82
2021-07-23 13:30:00,46.36928,11.07104,47.6726132533,27.08928,7.90104,28.218,19.28,3.17,19.538866395,132.81,110.51928,11.54104,111.1202360329,27.08928,7.90104,28.218,83.43,3.64,83.509367738,129.89,111.89928,11.30104,112.468495009,27.08928,7.90104,28.218,84.81,3.4,84.8781249793,134.43,95.29928,11.57104,95.9991757006,27.08928,7.90104,28.218,68.21,3.67,68.3086597731,132.81,44.88928,9.58104,45.9003680421,27.08928,7.90104,28.218,17.8,1.6800000000000002,17.879105123,132.01
2021-07-23 14:00:00,25.15968,8.27824,26.486576887200002,25.15968,7.33824,26.208,0.0,0.9400000000000001,0.9400000000000001,134.63,120.87968,10.64824,121.3477731646,25.15968,7.33824,26.208,95.72,3.31,95.7772128431,132.17,116.10968,10.59824,116.5923688789,25.15968,7.33824,26.208,90.95,3.26,91.0084067545,134.55,117.10968,10.72824,117.6000522245,25.15968,7.33824,26.208,91.95,3.39,92.0124698071,134.63,25.15968,7.89824,26.3702804839,25.15968,7.33824,26.208,0.0,0.56,0.56,133.84
2021-07-23 14:30:00,26.336832,8.631576,27.7152092548,26.336832,7.681576,27.4342,0.0,0.9500000000000001,0.9500000000000001,134.68,116.586832,10.221576,117.034054923,26.336832,7.681576,27.4342,90.25,2.54,90.2857358612,132.14,112.036832,10.191576,112.4994219806,26.336832,7.681576,27.4342,85.7,2.51,85.7367488304,134.26,112.936832,10.311576,113.4065986696,26.336832,7.681576,27.4342,86.6,2.63,86.6399267082,134.68,26.336832,8.281576,27.6082093016,26.336832,7.681576,27.4342,0.0,0.6000000000000001,0.6000000000000001,133.89
2021-07-23 15:00:00,41.180208,10.722144,42.5531891035,28.190208,8.222144,29.3648,12.99,2.5,13.2283823652,134.95,105.200208,9.122144,105.5949680354,28.190208,8.222144,29.3648,77.01,0.9,77.0152588777,132.48,101.100208,9.262144,101.52359021,28.190208,8.222144,29.3648,72.91,1.04,72.9174169866,134.54,101.840208,9.262144,102.2605264849,28.190208,8.222144,29.3648,73.65,1.04,73.6573424717,134.95,28.190208,8.822144,29.5384165425,28.190208,8.222144,29.3648,0.0,0.6000000000000001,0.6000000000000001,134.17
2021-07-23 15:30:00,91.4252,15.8036,92.781037761,24.1152,7.0336,25.12,67.31,8.77,67.8789289839,135.66,88.2252,7.3836,88.5336290005,24.1152,7.0336,25.12,64.11,0.35000000000000003,64.1109553821,133.38,85.6852,9.0836,86.1653369285,24.1152,7.0336,25.12,61.57,2.05,61.6041183688,135.23,86.2952,9.0236,86.7657011728,24.1152,7.0336,25.12,62.18,1.99,62.2118356906,135.66,24.1552,7.6336,25.3326969745,24.1152,7.0336,25.12,0.04,0.6000000000000001,0.6013318551,134.85
2021-07-23 16:00:00,92.982576,14.606168,94.1227899249,18.912576,5.516168,19.7006,74.07,9.09,74.6256859265,136.24,89.452576,6.116168,89.6614235,18.912576,5.516168,19.7006,70.54,0.6000000000000001,70.5425516975,134.07,86.802576,7.916168,87.1627954809,18.912576,5.516168,19.7006,67.89,2.4,67.9324083189,135.68,87.492576,7.866168,87.8454748642,18.912576,5.516168,19.7006,68.58,2.35,68.620251384,136.24,18.912576,6.116168,19.8769475011,18.912576,5.516168,19.7006,0.0,0.6000000000000001,0.6000000000000001,135.29
2021-07-23 16:30:00,99.68648,12.40064,100.4548165455,17.31648,5.05064,18.038,82.37,7.35,82.6972756504,136.16,95.75648,6.42064,95.9714961851,17.31648,5.05064,18.038,78.44,1.37,78.4519630092,133.99,90.75648,6.83064,91.0131655575,17.31648,5.05064,18.038,73.44,1.78,73.4615681836,135.59,91.50648,6.78064,91.7573591643,17.31648,5.05064,18.038,74.19,1.73,74.210167767,136.16,17.31648,5.65064,18.2151094424,17.31648,5.05064,18.038,0.0,0.6000000000000001,0.6000000000000001,135.2
2021-07-23 17:00:00,104.1956,10.9808,104.7726158307,14.9856,4.3708,15.61,89.21,6.61,89.4545482354,136.48,99.9256,6.0108,100.1062198467,14.9856,4.3708,15.61,84.94,1.6400000000000001,84.955830877,134.4,93.6056,6.1908,93.810097303,14.9856,4.3708,15.61,78.62,1.82,78.641063065,135.79,94.3956,6.1308,94.5944819109,14.9856,4.3708,15.61,79.41,1.76,79.4295014463,136.48,14.9856,4.9708,15.7885103794,14.9856,4.3708,15.61,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-07-23 17:30:00,106.608192,10.514056,107.1254030335,14.208192,4.144056,14.8002,92.4,6.37,92.6193117012,136.23,102.208192,5.984056,102.3832185376,14.208192,4.144056,14.8002,88.0,1.8399999999999999,88.0192342616,134.11,95.428192,5.6240559999999995,95.5937750812,14.208192,4.144056,14.8002,81.22,1.48,81.2334832443,135.45,96.248192,5.574056,96.4094630395,14.208192,4.144056,14.8002,82.04,1.43,82.0524618765,136.23,14.248192,4.744056,15.0172248635,14.208192,4.144056,14.8002,0.04,0.6000000000000001,0.6013318551,135.05
2021-07-23 18:00:00,106.866688,10.702784,107.4012969635,13.586688,3.962784,14.1528,93.28,6.74,93.5231842914,136.11,102.426688,5.432784,102.5706661607,13.586688,3.962784,14.1528,88.84,1.47,88.8521609191,133.94,95.346688,5.662784,95.5147006235,13.586688,3.962784,14.1528,81.76,1.7000000000000002,81.7776717693,135.34,96.176688,5.622784,96.3409103889,13.586688,3.962784,14.1528,82.59,1.6600000000000001,82.6066807226,136.11,13.586688,4.522784,14.3196950359,13.586688,3.962784,14.1528,0.0,0.56,0.56,134.94
2021-07-23 18:30:00,103.700784,12.112312,104.4057503407,12.110784,3.532312,12.6154,91.59,8.58,91.9910022774,136.11,99.340784,5.432312,99.4892023257,12.110784,3.532312,12.6154,87.23,1.9,87.2506899686,133.94,93.620784,6.8523119999999995,93.8712169758,12.110784,3.532312,12.6154,81.51,3.32,81.5775857696,135.34,94.450784,6.832312,94.6975769779,12.110784,3.532312,12.6154,82.34,3.3,82.4061017158,136.11,12.110784,4.132312,12.7963702494,12.110784,3.532312,12.6154,0.0,0.6000000000000001,0.6000000000000001,134.94
2021-07-23 19:00:00,96.48968,28.57324,100.6314483181,11.35968,3.31324,11.833,85.13,25.26,88.7985613622,136.39,92.62968,11.57324,93.3498661006,11.35968,3.31324,11.833,81.27,8.26,81.6886803664,134.24,89.97968,6.99324,90.251028906,11.35968,3.31324,11.833,78.62,3.68,78.7060785454,135.64,90.78968,6.98324,91.057847742,11.35968,3.31324,11.833,79.43,3.67,79.5147395141,136.39,11.35968,3.91324,12.0148148966,11.35968,3.31324,11.833,0.0,0.6000000000000001,0.6000000000000001,135.24
2021-07-23 19:30:00,93.466832,51.191576,106.5674722299,10.736832,3.131576,11.1842,82.73,48.06,95.6766246269,135.56,90.006832,19.991576,92.2002869716,10.736832,3.131576,11.1842,79.27,16.86,81.0431520858,133.24,88.406832,3.571576,88.4789472101,10.736832,3.131576,11.1842,77.67,0.44,77.6712462884,133.34,89.186832,3.631576,89.2607379896,10.736832,3.131576,11.1842,78.45,0.5,78.45159335540001,135.56,10.736832,3.691576,11.3537348375,10.736832,3.131576,11.1842,0.0,0.56,0.56,132.96
2021-07-23 20:00:00,92.06248,51.78364,105.6269170022,11.05248,3.22364,11.513,81.01,48.56,94.4494240321,135.56,88.67248,19.59364,90.8114499268,11.05248,3.22364,11.513,77.62,16.37,79.3274309429,133.24,87.03248,3.49364,87.1025722663,11.05248,3.22364,11.513,75.98,0.27,75.98047973,133.34,87.79248,3.51364,87.8627635042,11.05248,3.22364,11.513,76.74,0.29,76.7405479522,135.56,11.05248,3.82364,11.6951929014,11.05248,3.22364,11.513,0.0,0.6000000000000001,0.6000000000000001,132.96
2021-07-23 20:30:00,90.90816,52.62988,105.0437900278,10.38816,3.02988,10.821,80.52,49.6,94.5707692683,135.56,87.53816,18.16988,89.4039931737,10.38816,3.02988,10.821,77.15,15.14,78.6215116873,133.24,85.89816,4.12988,85.9973825195,10.38816,3.02988,10.821,75.51,1.1,75.5180117588,133.31,86.64816,4.10988,86.7455747863,10.38816,3.02988,10.821,76.26,1.08,76.2676471382,135.56,10.38816,3.58988,10.9909556727,10.38816,3.02988,10.821,0.0,0.56,0.56,132.93
2021-07-23 21:00:00,90.17744,52.72092,104.4579632704,9.87744,2.88092,10.289,80.3,49.84,94.509870384,135.3,86.81744,17.59092,88.581647956,9.87744,2.88092,10.289,76.94,14.71,78.3335668791,132.89,85.03744,5.2609200000000005,85.2000204284,9.87744,2.88092,10.289,75.16,2.38,75.1976728363,133.06,85.77744,5.2609200000000005,85.9386204928,9.87744,2.88092,10.289,75.9,2.38,75.9373057199,135.3,9.87744,3.44092,10.4596248212,9.87744,2.88092,10.289,0.0,0.56,0.56,132.69
2021-07-23 21:30:00,88.791056,53.792808,103.8148246549,10.021056,2.922808,10.4386,78.77,50.87,93.7681705058,135.3,85.501056,16.922808,87.1596925632,10.021056,2.922808,10.4386,75.48,14.0,76.7673784885,132.85,84.121056,5.5228079999999995,84.3021557895,10.021056,2.922808,10.4386,74.1,2.6,74.1456000043,132.93,84.861056,5.5228079999999995,85.040579923,10.021056,2.922808,10.4386,74.84,2.6,74.8851493956,135.3,10.021056,3.522808,10.622228559,10.021056,2.922808,10.4386,0.0,0.6000000000000001,0.6000000000000001,132.56
2021-07-23 22:00:00,86.412,54.556,102.1929101259,8.592,2.5060000000000002,8.95,77.82,52.05,93.6224059721,135.45,83.162,15.226,84.5443630291,8.592,2.5060000000000002,8.95,74.57,12.72,75.6470971023,133.08,81.802,6.166,82.0340585367,8.592,2.5060000000000002,8.95,73.21,3.66,73.301430409,133.15,82.542,6.176,82.7727294464,8.592,2.5060000000000002,8.95,73.95,3.67,74.0410116084,135.45,8.592,3.066,9.122654219,8.592,2.5060000000000002,8.95,0.0,0.56,0.56,132.79
2021-07-23 22:30:00,82.874224,55.686232,99.845347603,7.084224,2.066232,7.3794,75.79,53.62,92.8398001937,134.82,79.714224,12.916232,80.7538640376,7.084224,2.066232,7.3794,72.63,10.85,73.4359544093,132.28,78.394224,7.106232,78.7156457752,7.084224,2.066232,7.3794,71.31,5.04,71.4878849876,132.55,79.094224,7.146232,79.4164019706,7.084224,2.066232,7.3794,72.01,5.08,72.188963838,134.82,7.084224,2.626232,7.5553507,7.084224,2.066232,7.3794,0.0,0.56,0.56,132.22
2021-07-23 23:00:00,79.525184,55.861512,97.1841726474,6.005184,1.751512,6.2554,73.52,54.11,91.2857190364,134.82,76.485184,12.721512,77.5359286981,6.005184,1.751512,6.2554,70.48,10.97,71.3286148751,132.28,75.265184,7.371512,75.6253073496,6.005184,1.751512,6.2554,69.26,5.62,69.4876391886,132.55,75.945184,7.421512,76.3069447243,6.005184,1.751512,6.2554,69.94,5.67,70.1694556057,134.82,6.005184,2.351512,6.4491738665,6.005184,1.751512,6.2554,0.0,0.6000000000000001,0.6000000000000001,132.22
2021-07-23 23:30:00,75.489408,56.807744,94.4762959613,6.129408,1.787744,6.3848,69.36,55.02,88.532536392,135.57,72.649408,12.537744,73.7233443853,6.129408,1.787744,6.3848,66.52,10.75,67.3830312467,133.14,71.449408,7.417744,71.8334241812,6.129408,1.787744,6.3848,65.32,5.63,65.5621788839,133.22,72.069408,7.457744,72.4542442859,6.129408,1.787744,6.3848,65.94,5.67,66.1833249391,135.57,6.129408,2.347744,6.5636532754,6.129408,1.787744,6.3848,0.0,0.56,0.56,132.89
2021-07-24 00:00:00,71.130352,59.610936,92.8061995043,8.540352,2.490936,8.8962,62.59,57.12,84.7360755523,136.07,68.630352,12.090936,69.6872725037,8.540352,2.490936,8.8962,60.09,9.6,60.8520180438,133.75,67.610352,8.680935999999999,68.1653749891,8.540352,2.490936,8.8962,59.07,6.19,59.393442399,133.74,68.150352,8.710936,68.7048097568,8.540352,2.490936,8.8962,59.61,6.22,59.9336341298,136.07,8.540352,3.090936,9.0824830107,8.540352,2.490936,8.8962,0.0,0.6000000000000001,0.6000000000000001,133.4
2021-07-24 00:30:00,68.081744,59.377592,90.3372697053,9.591744,2.797592,9.9914,58.49,56.58,81.3779853523,137.19,65.761744,13.937592,67.2224921041,9.591744,2.797592,9.9914,56.17,11.14,57.2640244831,135.13,64.001744,12.327592,65.1781616767,9.591744,2.797592,9.9914,54.41,9.53,55.2382928773,135.73,64.461744,13.197592,65.7988820127,9.591744,2.797592,9.9914,54.87,10.4,55.8469059125,137.19,9.631744,3.397592,10.2134286055,9.591744,2.797592,9.9914,0.04,0.6000000000000001,0.6013318551,135.37
2021-07-24 01:00:00,65.821952,55.014736,85.7854914437,11.261952,3.284736,11.7312,54.56,51.73,75.1850151293,137.19,63.731952,19.254736,66.577072361,11.261952,3.284736,11.7312,52.47,15.97,54.8465295165,135.13,61.201952,19.134736,64.1234516413,11.261952,3.284736,11.7312,49.94,15.85,52.3949052867,135.73,61.631952,19.434736,64.623575193,11.261952,3.284736,11.7312,50.37,16.15,52.8957408493,137.19,11.301952,3.884736,11.9509536356,11.261952,3.284736,11.7312,0.04,0.6000000000000001,0.6013318551,135.37
2021-07-24 01:30:00,65.34312,51.83716,83.4075205734,11.37312,3.31716,11.847,53.97,48.52,72.5737645434,137.07,63.28312,22.21716,67.0697806423,11.37312,3.31716,11.847,51.91,18.9,55.2436249716,134.98,60.14312,23.03716,64.4042360734,11.37312,3.31716,11.847,48.77,19.72,52.6060006083,136.04,60.59312,23.207160000000002,64.8852715691,11.37312,3.31716,11.847,49.22,19.89,53.0869145835,137.07,11.37312,3.91716,12.0287988178,11.37312,3.31716,11.847,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-07-24 02:00:00,65.037264,51.897952,83.2060282095,11.307264,3.297952,11.7784,53.73,48.6,72.4491055845,136.57,62.977264,22.507952,66.8785741786,11.307264,3.297952,11.7784,51.67,19.21,55.1254297035,134.36,59.747264,22.907952,63.9883569122,11.307264,3.297952,11.7784,48.44,19.61,52.258833703,135.87,60.177264,23.067952,64.4471373453,11.307264,3.297952,11.7784,48.87,19.77,52.7174525181,136.57,11.307264,3.897952,11.9602779633,11.307264,3.297952,11.7784,0.0,0.6000000000000001,0.6000000000000001,135.48
2021-07-24 02:30:00,63.341872,53.594296,82.9731360875,12.631872,3.684296,13.1582,50.71,49.91,71.1513330866,136.65,61.421872,21.484296,65.0708946811,12.631872,3.684296,13.1582,48.79,17.8,51.9355764385,134.46,58.311872,23.814296,62.9872614909,12.631872,3.684296,13.1582,45.68,20.13,49.9187269469,136.03,58.721872,23.974296,63.4273215569,12.631872,3.684296,13.1582,46.09,20.29,50.3584372275,136.65,12.631872,4.284296,13.3386424512,12.631872,3.684296,13.1582,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-07-24 03:00:00,62.221392,53.891656,82.3153218352,15.091392,4.401656,15.7202,47.13,49.49,68.3410345254,136.65,60.501392,22.711656,64.6238172209,15.091392,4.401656,15.7202,45.41,18.31,48.96247747,134.46,57.511392,24.101656,62.3574376616,15.091392,4.401656,15.7202,42.42,19.7,46.7712133689,136.03,57.871392,24.261656,62.7513024875,15.091392,4.401656,15.7202,42.78,19.86,47.1651142265,136.65,15.091392,5.001656,15.8986375278,15.091392,4.401656,15.7202,0.0,0.6000000000000001,0.6000000000000001,135.64
2021-07-24 03:30:00,60.719072,54.303896,81.4599215892,15.819072,4.613896,16.4782,44.9,49.69,66.9709347404,136.83,59.089072,22.833896,63.3474958965,15.819072,4.613896,16.4782,43.27,18.22,46.9495612333,134.65,56.259072,24.383896,61.3160465656,15.819072,4.613896,16.4782,40.44,19.77,45.0138478693,136.2,56.589072,24.543896,61.6824602353,15.819072,4.613896,16.4782,40.77,19.93,45.3805883611,136.83,15.819072,5.213896,16.6561625364,15.819072,4.613896,16.4782,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-07-24 04:00:00,61.282768,53.221224,81.1669658038,10.392768,3.031224,10.825800000000001,50.89,50.19,71.4760673233,136.83,59.342768,20.731224,62.8597467577,10.392768,3.031224,10.825800000000001,48.95,17.7,52.0518251361,134.65,56.312768,23.321224,60.9508599503,10.392768,3.031224,10.825800000000001,45.92,20.29,50.2028933429,136.2,56.712768,23.471224,61.3778169234,10.392768,3.031224,10.825800000000001,46.32,20.44,50.6293985743,136.83,10.392768,3.631224,11.0088788911,10.392768,3.031224,10.825800000000001,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-07-24 04:30:00,62.078784,52.696312,81.4289673355,7.598784,2.216312,7.9154,54.48,50.48,74.2718035327,136.83,59.958784,19.616312,63.0860957362,7.598784,2.216312,7.9154,52.36,17.4,55.1754438133,134.65,56.798784,22.796312,61.2027262847,7.598784,2.216312,7.9154,49.2,20.58,53.3308203575,136.16,57.228784,22.966312,61.665105246,7.598784,2.216312,7.9154,49.63,20.75,53.79311666,136.83,7.598784,2.856312,8.1178837464,7.598784,2.216312,7.9154,0.0,0.64,0.64,135.83
2021-07-24 05:00:00,61.233104,52.805072,80.8570878427,7.903104,2.305072,8.2324,53.33,50.5,73.4461632762,136.77,59.173104,19.735072,62.3773140159,7.903104,2.305072,8.2324,51.27,17.43,54.1518032941,134.56,55.993104,22.925072,60.504434728,7.903104,2.305072,8.2324,48.09,20.62,52.3243012376,136.11,56.413104,23.085072,60.9537435451,7.903104,2.305072,8.2324,48.51,20.78,52.7733692311,136.77,7.903104,2.905072,8.4201244741,7.903104,2.305072,8.2324,0.0,0.6000000000000001,0.6000000000000001,135.76
2021-07-24 05:30:00,60.423344,52.996392,80.3716247513,8.353344,2.436392,8.7014,52.07,50.56,72.578223318,137.02,58.423344,19.926392,61.7280181302,8.353344,2.436392,8.7014,50.07,17.49,53.0368268282,134.82,55.263344,23.086392,59.8917246841,8.353344,2.436392,8.7014,46.91,20.65,51.2539813088,136.35,55.663344,23.256392,60.3263427875,8.353344,2.436392,8.7014,47.31,20.82,51.688572238,137.02,8.353344,3.036392,8.8880837282,8.353344,2.436392,8.7014,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-07-24 06:00:00,60.624224,53.106232,80.5950892601,9.244223999999999,2.696232,9.6294,51.38,50.41,71.9796672679,137.02,58.674224,20.396232,62.1182005679,9.244223999999999,2.696232,9.6294,49.43,17.7,52.5034751231,134.82,55.514224,23.186232,60.1617022755,9.244223999999999,2.696232,9.6294,46.27,20.49,50.6038832502,136.35,55.914224,23.356232,60.5963201751,9.244223999999999,2.696232,9.6294,46.67,20.66,51.0384609878,137.02,9.244223999999999,3.296232,9.8143172335,9.244223999999999,2.696232,9.6294,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-07-24 06:30:00,62.884816,52.733488,82.0690004813,11.634816,3.393488,12.1196,51.25,49.34,71.1406922935,136.66,60.914816,21.673488,64.6556640241,11.634816,3.393488,12.1196,49.28,18.28,52.5611719808,134.39,57.824816,23.043488,62.2471821422,11.634816,3.393488,12.1196,46.19,19.65,50.1960018328,136.01,58.214816,23.203488,62.6687055657,11.634816,3.393488,12.1196,46.58,19.81,50.6175117919,136.66,11.634816,3.993488,12.3010930311,11.634816,3.393488,12.1196,0.0,0.6000000000000001,0.6000000000000001,135.65
2021-07-24 07:00:00,65.496368,52.816024,84.138615465,12.226368,3.566024,12.7358,53.27,49.25,72.5482970165,136.66,63.446368,21.626024,67.0307878996,12.226368,3.566024,12.7358,51.22,18.06,54.3106987618,134.39,60.246368,21.596024,64.0001024202,12.226368,3.566024,12.7358,48.02,18.03,51.2932870852,136.01,60.676368,21.726024,64.4487529167,12.226368,3.566024,12.7358,48.45,18.16,51.7415510011,136.66,12.226368,4.166024,12.9166493504,12.226368,3.566024,12.7358,0.0,0.6000000000000001,0.6000000000000001,135.65
2021-07-24 07:30:00,69.086608,51.587344,86.2218850752,13.396608,3.907344,13.9548,55.69,47.68,73.3127444582,136.13,66.906608,22.757344,70.6710046624,13.396608,3.907344,13.9548,53.51,18.85,56.7330820598,133.75,63.606608,19.807344,66.6193024401,13.396608,3.907344,13.9548,50.21,15.9,52.6673912397,135.66,64.056608,19.937344,67.0876047735,13.396608,3.907344,13.9548,50.66,16.03,53.1356424634,136.13,13.436608,4.507344,14.1724586604,13.396608,3.907344,13.9548,0.04,0.6000000000000001,0.6013318551,135.32
2021-07-24 08:00:00,71.990944,50.798192,88.1087528483,14.290944,4.168192,14.8864,57.7,46.63,74.1865681913,135.23,69.730944,23.638192,73.6285859715,14.290944,4.168192,14.8864,55.44,19.47,58.7594630677,132.68,66.310944,18.908192,68.9540500542,14.290944,4.168192,14.8864,52.02,14.74,54.0679942295,134.87,66.790944,19.028192,69.448558597,14.290944,4.168192,14.8864,52.5,14.86,54.5625292669,135.23,14.290944,4.768192,15.065415207,14.290944,4.168192,14.8864,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-07-24 08:30:00,76.598304,48.873672,90.8621812992,15.338304,4.473672,15.9774,61.26,44.4,75.6580967247,133.88,74.178304,25.173672,78.3334829194,15.338304,4.473672,15.9774,58.84,20.7,62.3749597194,131.02,70.548304,17.663672,72.7259823296,15.338304,4.473672,15.9774,55.21,13.19,56.76372257,133.55,71.098304,17.763672,73.2838104536,15.338304,4.473672,15.9774,55.76,13.29,57.321912913,133.88,15.338304,5.033672,16.1431540722,15.338304,4.473672,15.9774,0.0,0.56,0.56,133.22
2021-07-24 09:00:00,79.031648,47.860064,92.3936529837,17.691648,5.160064,18.4288,61.34,42.7,74.7387824359,133.88,76.621648,27.250064,81.3230774764,17.691648,5.160064,18.4288,58.93,22.09,62.9341957921,131.02,72.961648,16.880064,74.8888418893,17.691648,5.160064,18.4288,55.27,11.72,56.4989495478,133.55,73.521648,16.980064,75.4569764706,17.691648,5.160064,18.4288,55.83,11.82,57.067515278,133.88,17.691648,5.760064,18.605718106,17.691648,5.160064,18.4288,0.0,0.6000000000000001,0.6000000000000001,133.22
2021-07-24 09:30:00,80.65824,47.67032,93.6921079323,18.13824,5.29032,18.894,62.52,42.38,75.5302244138,133.65,78.18824,27.71032,82.9533767173,18.13824,5.29032,18.894,60.05,22.42,64.098821362,130.74,74.36824,16.35032,76.1443897132,18.13824,5.29032,18.894,56.23,11.06,57.3073860859,133.33,74.94824,16.430320000000002,76.7280528516,18.13824,5.29032,18.894,56.81,11.14,57.8919312167,133.65,18.13824,5.85032,19.0583838349,18.13824,5.29032,18.894,0.0,0.56,0.56,133.0
2021-07-24 10:00:00,82.62752,46.91136,95.0156974315,16.42752,4.79136,17.112,66.2,42.12,78.4635864589,133.73,79.96752,27.28136,84.4930580486,16.42752,4.79136,17.112,63.54,22.49,67.402757362,130.86,76.00752,15.81136,77.6346713885,16.42752,4.79136,17.112,59.58,11.02,60.5905669226,133.45,76.62752,15.89136,78.2579845383,16.42752,4.79136,17.112,60.2,11.1,61.2147857956,133.73,16.42752,5.39136,17.2895973348,16.42752,4.79136,17.112,0.0,0.6000000000000001,0.6000000000000001,133.12
2021-07-24 10:30:00,84.217872,46.042296,95.9819930256,17.767872,5.182296,18.5082,66.45,40.86,78.0073208103,133.61,81.577872,28.652296,86.463305894,17.767872,5.182296,18.5082,63.81,23.47,67.989388878,130.73,77.577872,15.902296,79.1909669225,17.767872,5.182296,18.5082,59.81,10.72,60.7631014679,133.32,78.187872,15.992296,79.8066216503,17.767872,5.182296,18.5082,60.42,10.81,61.3794143015,133.61,17.767872,5.782296,18.6850802096,17.767872,5.182296,18.5082,0.0,0.6000000000000001,0.6000000000000001,132.99
2021-07-24 11:00:00,82.834928,46.778104,95.1305224973,23.204928,6.768104,24.1718,59.63,40.01,71.8090314654,133.42,80.534928,30.798104,86.2229542405,23.204928,6.768104,24.1718,57.33,24.03,62.162446863,130.48,76.864928,16.798104,78.6790534669,23.204928,6.768104,24.1718,53.66,10.03,54.5893441983,133.05,77.394928,16.878104,79.2139209657,23.204928,6.768104,24.1718,54.19,10.11,55.125023356,133.42,23.244928,7.328104,24.3726852431,23.204928,6.768104,24.1718,0.04,0.56,0.5614267539000001,132.72
2021-07-24 11:30:00,77.98744,48.95092,92.0773227597,30.27744,8.83092,31.539,47.71,40.12,62.3366545461,133.12,76.25744,32.92092,83.0601235792,30.27744,8.83092,31.539,45.98,24.09,51.9084627012,130.13,73.18744,17.85092,75.3329723202,30.27744,8.83092,31.539,42.91,9.02,43.8477878575,132.77,73.58744,17.92092,75.7381720099,30.27744,8.83092,31.539,43.31,9.09,44.253634879,133.12,30.27744,9.43092,31.712231473,30.27744,8.83092,31.539,0.0,0.6000000000000001,0.6000000000000001,132.42
2021-07-24 12:00:00,79.07096,48.08028,92.5415044194,26.88096,7.84028,28.001,52.19,40.24,65.9018489877,133.2,77.11096,31.74028,83.3879219468,26.88096,7.84028,28.001,50.23,23.9,55.6260990903,130.13,73.79096,17.05028,75.7351822194,26.88096,7.84028,28.001,46.91,9.21,47.8055666215,132.95,74.23096,17.11028,76.1774054704,26.88096,7.84028,28.001,47.35,9.27,48.2488901427,133.2,26.88096,8.40028,28.1629315697,26.88096,7.84028,28.001,0.0,0.56,0.56,132.61
2021-07-24 12:30:00,80.28912,48.53016,93.8164123168,26.22912,7.65016,27.322,54.06,40.88,67.776529861,133.16,78.23912,30.93016,84.1310566676,26.22912,7.65016,27.322,52.01,23.28,56.9824402777,130.26,74.85912,17.44016,76.8638213206,26.22912,7.65016,27.322,48.63,9.79,49.6056549196,132.86,75.31912,17.52016,77.3299802405,26.22912,7.65016,27.322,49.09,9.87,50.0723975859,133.16,26.22912,8.25016,27.4960338231,26.22912,7.65016,27.322,0.0,0.6000000000000001,0.6000000000000001,132.55
2021-07-24 13:00:00,76.636896,48.819928,90.865830753,28.216896,8.229928,29.3926,48.42,40.59,63.1826281505,133.16,74.856896,31.899928,81.3705123811,28.216896,8.229928,29.3926,46.64,23.67,52.3025668586,130.26,71.776896,17.669928,73.919883353,28.216896,8.229928,29.3926,43.56,9.44,44.5711476182,132.86,72.176896,17.739928,74.3250251372,28.216896,8.229928,29.3926,43.96,9.51,44.9769018497,133.16,28.216896,8.789928,29.5542899444,28.216896,8.229928,29.3926,0.0,0.56,0.56,132.55
2021-07-24 13:30:00,78.185488,48.526184,92.0204383135,25.015488,7.296184,26.0578,53.17,41.23,67.2827005998,133.59,76.145488,30.666184,82.0886726892,25.015488,7.296184,26.0578,51.13,23.37,56.2177356357,130.8,72.835488,17.176184,74.8333455687,25.015488,7.296184,26.0578,47.82,9.88,48.8299784968,133.31,73.295488,17.256184,75.2994319195,25.015488,7.296184,26.0578,48.28,9.96,49.2966530304,133.59,25.015488,7.896184,26.2321246116,25.015488,7.296184,26.0578,0.0,0.6000000000000001,0.6000000000000001,133.0
2021-07-24 14:00:00,77.31552,48.88036,91.471193425,26.91552,7.85036,28.037,50.4,41.03,64.9893906726,133.59,75.46552,31.65036,81.8339171554,26.91552,7.85036,28.037,48.55,23.8,54.0697928607,130.8,72.27552,17.21036,74.296347707,26.91552,7.85036,28.037,45.36,9.36,46.3156474639,133.31,72.68552,17.27036,74.709103543,26.91552,7.85036,28.037,45.77,9.42,46.72931949,133.59,26.91552,8.45036,28.2108808973,26.91552,7.85036,28.037,0.0,0.6000000000000001,0.6000000000000001,133.0
2021-07-24 14:30:00,73.977216,49.011688,88.7399236405,31.377216,9.151688,32.6846,42.6,39.86,58.3402056904,133.75,72.497216,34.231688,80.1726561309,31.377216,9.151688,32.6846,41.12,25.08,48.1649333021,130.99,69.387216,17.601688,71.5849506857,31.377216,9.151688,32.6846,38.01,8.45,38.9379326621,133.51,69.737216,17.651688,71.9365094002,31.377216,9.151688,32.6846,38.36,8.5,39.2904517663,133.75,31.417216,9.711688,32.8840135172,31.377216,9.151688,32.6846,0.04,0.56,0.5614267539000001,133.2
2021-07-24 15:00:00,75.148304,49.488672,89.9799769415,27.218304,7.938672,28.3524,47.93,41.55,63.4325421215,133.95,73.428304,31.678672,79.970332549,27.218304,7.938672,28.3524,46.21,23.74,51.9514359763,131.24,70.238304,18.068672,72.525142238,27.218304,7.938672,28.3524,43.02,10.13,44.1965756592,133.69,70.648304,18.148672,72.9421493613,27.218304,7.938672,28.3524,43.43,10.21,44.6140000448,133.95,27.218304,8.538672,28.5262158752,27.218304,7.938672,28.3524,0.0,0.6000000000000001,0.6000000000000001,133.37
2021-07-24 15:30:00,73.29664,50.22652,88.8543794452,31.01664,9.04652,32.309,42.28,41.18,59.0202575393,134.4,71.85664,33.07652,79.1039372434,31.01664,9.04652,32.309,40.84,24.03,47.3850873166,131.85,68.91664,18.72652,71.4155852752,31.01664,9.04652,32.309,37.9,9.68,39.1166511859,134.14,69.27664,18.78652,71.7787307174,31.01664,9.04652,32.309,38.26,9.74,39.4803140818,134.4,31.01664,9.64652,32.4821074593,31.01664,9.04652,32.309,0.0,0.6000000000000001,0.6000000000000001,133.81
2021-07-24 16:00:00,69.461984,51.053912,86.2059693509,37.041984,10.803912,38.5854,32.42,40.25,51.6828685349,134.19,68.511984,35.743912,77.2756054436,37.041984,10.803912,38.5854,31.47,24.94,40.1542588028,131.6,66.071984,19.473912,68.8820754499,37.041984,10.803912,38.5854,29.03,8.67,30.2970262567,133.93,66.341984,19.543912,69.16085119,37.041984,10.803912,38.5854,29.3,8.74,30.5757681833,134.19,37.041984,11.363912,38.7459297811,37.041984,10.803912,38.5854,0.0,0.56,0.56,133.61
2021-07-24 16:30:00,72.029248,50.951864,88.2287085507,36.109248,10.531864,37.6138,35.92,40.42,54.0742341601,134.07,70.919248,35.241864,79.1929840016,36.109248,10.531864,37.6138,34.81,24.71,42.6886425177,131.5,68.289248,19.421864,70.9973956821,36.109248,10.531864,37.6138,32.18,8.89,33.3853935127,133.83,68.589248,19.471864,71.29963835,36.109248,10.531864,37.6138,32.48,8.94,33.6878909996,134.07,36.109248,11.131864,37.7861904304,36.109248,10.531864,37.6138,0.0,0.6000000000000001,0.6000000000000001,133.51
2021-07-24 17:00:00,75.254416,50.441288,90.595533348,33.844416,9.871288,35.2546,41.41,40.57,57.9716568678,134.12,73.854416,34.341288,81.4481357933,33.844416,9.871288,35.2546,40.01,24.47,46.8996908305,131.55,70.894416,19.031288,73.4044150097,33.844416,9.871288,35.2546,37.05,9.16,38.1655355,133.89,71.264416,19.091288,73.7773289386,33.844416,9.871288,35.2546,37.42,9.22,38.5391333582,134.12,33.844416,10.471288,35.4272828024,33.844416,9.871288,35.2546,0.0,0.6000000000000001,0.6000000000000001,133.57
2021-07-24 17:30:00,79.089904,49.547472,93.3282641879,28.859904,8.417472,30.0624,50.23,41.13,64.9209503935,133.97,77.239904,32.227472,83.6935643968,28.859904,8.417472,30.0624,48.38,23.81,53.9216144046,131.38,73.949904,18.157472,76.1464515985,28.859904,8.417472,30.0624,45.09,9.74,46.1299869933,133.73,74.409904,18.237472,76.6122653251,28.859904,8.417472,30.0624,45.55,9.82,46.596511672,133.97,28.859904,9.017472,30.2358869584,28.859904,8.417472,30.0624,0.0,0.6000000000000001,0.6000000000000001,133.41
2021-07-24 18:00:00,82.245072,48.566896,95.5143719833,23.715072,6.9168959999999995,24.7032,58.53,41.65,71.8365046477,133.89,79.995072,30.046896,85.4519016963,23.715072,6.9168959999999995,24.7032,56.28,23.13,60.8476400528,131.26,76.275072,17.306896,78.2139070611,23.715072,6.9168959999999995,24.7032,52.56,10.39,53.5771005188,133.66,76.825072,17.386896,78.7679874081,23.715072,6.9168959999999995,24.7032,53.11,10.47,54.132180817,133.89,23.715072,7.476896,24.8658121476,23.715072,6.9168959999999995,24.7032,0.0,0.56,0.56,133.34
2021-07-24 18:30:00,82.296528,49.196904,95.8804144966,22.686528,6.616904,23.6318,59.61,42.58,73.2557745164,133.85,79.986528,28.936904,85.0599146167,22.686528,6.616904,23.6318,57.3,22.32,61.4936777238,131.22,76.336528,17.746904,78.3723044747,22.686528,6.616904,23.6318,53.65,11.13,54.7923297552,133.63,76.886528,17.836904,78.9284063706,22.686528,6.616904,23.6318,54.2,11.22,55.3491499483,133.85,22.686528,7.2169039999999995,23.8067691222,22.686528,6.616904,23.6318,0.0,0.6000000000000001,0.6000000000000001,133.3
2021-07-24 19:00:00,82.977552,48.750536,96.2387078893,19.647552,5.730536,20.4662,63.33,43.02,76.5598413008,133.85,80.467552,27.130536,84.9181541752,19.647552,5.730536,20.4662,60.82,21.4,64.4750525397,131.22,76.617552,18.110536,78.7289069445,19.647552,5.730536,20.4662,56.97,12.38,58.2996166368,133.63,77.227552,18.220536,79.3478589506,19.647552,5.730536,20.4662,57.58,12.49,58.9190673721,133.85,19.647552,6.290536,20.6300058837,19.647552,5.730536,20.4662,0.0,0.56,0.56,133.3
2021-07-24 19:30:00,83.45752,48.25136,96.4020299911,18.10752,5.28136,18.862,65.35,42.97,78.2115298406,133.34,80.87752,26.55136,85.1243088618,18.10752,5.28136,18.862,62.77,21.27,66.2758311906,130.62,76.86752,18.01136,78.9495074082,18.10752,5.28136,18.862,58.76,12.73,60.1231278295,133.06,77.49752,18.12136,79.58799717549999,18.10752,5.28136,18.862,59.39,12.84,60.7621403507,133.34,18.10752,5.88136,19.0387151877,18.10752,5.28136,18.862,0.0,0.6000000000000001,0.6000000000000001,132.73
2021-07-24 20:00:00,82.108592,48.536256,95.3812823709,15.278592,4.456256,15.9152,66.83,44.08,80.0580745459,133.2,79.428592,24.586256,83.1467690966,15.278592,4.456256,15.9152,64.15,20.13,67.2342130169,130.43,75.448592,18.176256,77.6071280036,15.278592,4.456256,15.9152,60.17,13.72,61.7144010746,132.88,76.078592,18.306256,78.2500553958,15.278592,4.456256,15.9152,60.8,13.85,62.3575376358,133.2,15.278592,5.016256,16.0809887059,15.278592,4.456256,15.9152,0.0,0.56,0.56,132.55
2021-07-24 20:30:00,81.20936,48.22648,94.4497407344,14.07936,4.10648,14.666,67.13,44.12,80.3306373683,131.87,78.51936,23.08648,81.842992697,14.07936,4.10648,14.666,64.44,18.98,67.1770347664,128.84,74.47936,18.09648,76.6463153348,14.07936,4.10648,14.666,60.4,13.99,61.999033057,131.59,75.12936,18.24648,77.3133543859,14.07936,4.10648,14.666,61.05,14.14,62.6661160437,131.87,14.11936,4.70648,14.8831206674,14.07936,4.10648,14.666,0.04,0.6000000000000001,0.6013318551,131.26
2021-07-24 21:00:00,81.059984,46.792912,93.5964615759,11.049984,3.222912,11.5104,70.01,43.57,82.4605663332,131.87,78.209984,22.402912,81.3553444056,11.049984,3.222912,11.5104,67.16,19.18,69.8451000429,128.84,74.059984,17.112912,76.0114003765,11.049984,3.222912,11.5104,63.01,13.89,64.5228037209,131.59,74.719984,17.252912,76.6859764327,11.049984,3.222912,11.5104,63.67,14.03,65.1974677422,131.87,11.049984,3.782912,11.6795791705,11.049984,3.222912,11.5104,0.0,0.56,0.56,131.26
2021-07-24 21:30:00,82.22576,46.63168,94.5282454465,9.84576,2.87168,10.256,72.38,43.76,84.5801513359,131.64,79.26576,21.98168,82.2572487019,9.84576,2.87168,10.256,69.42,19.11,72.0022812139,128.57,74.92576,16.93168,76.815046047,9.84576,2.87168,10.256,65.08,14.06,66.5814538742,131.32,75.63576,17.09168,77.5428508375,9.84576,2.87168,10.256,65.79,14.22,67.309230422,131.64,9.84576,3.43168,10.426668576299999,9.84576,2.87168,10.256,0.0,0.56,0.56,130.98
2021-07-24 22:00:00,81.815216,46.945688,94.3272346193,8.865216,2.585688,9.2346,72.95,44.36,85.3786396003,131.64,78.825216,21.245688,81.6381892011,8.865216,2.585688,9.2346,69.96,18.66,72.4057815371,128.57,74.455216,17.035688,76.3792763467,8.865216,2.585688,9.2346,65.59,14.45,67.1628662283,131.32,75.155216,17.195688,77.0973292521,8.865216,2.585688,9.2346,66.29,14.61,67.8808971656,131.64,8.905216,3.145688,9.4444811927,8.865216,2.585688,9.2346,0.04,0.56,0.5614267539000001,130.98
2021-07-24 22:30:00,78.81176,47.90968,92.2313989485,8.26176,2.40968,8.606,70.55,45.5,83.9497022032,131.82,75.93176,19.96968,78.5138223245,8.26176,2.40968,8.606,67.67,17.56,69.9112473069,128.74,71.69176,17.98968,73.9143899278,8.26176,2.40968,8.606,63.43,15.58,65.3153986438,131.48,72.36176,18.15968,74.6056183407,8.26176,2.40968,8.606,64.1,15.75,66.0066095175,131.82,8.26176,2.9696800000000003,8.7792754599,8.26176,2.40968,8.606,0.0,0.56,0.56,131.14
2021-07-24 23:00:00,74.949648,49.019064,89.5562302174,8.019648,2.339064,8.3538,66.93,46.68,81.6005349247,131.82,72.249648,19.239064,74.7673272207,8.019648,2.339064,8.3538,64.23,16.9,66.416134335,128.74,68.239648,18.749064,70.7684743374,8.019648,2.339064,8.3538,60.22,16.41,62.4158353305,131.48,68.85964799999999,18.919064,71.4113583775,8.019648,2.339064,8.3538,60.84,16.58,63.0587186676,131.82,8.019648,2.899064,8.5275627303,8.019648,2.339064,8.3538,0.0,0.56,0.56,131.14
2021-07-24 23:30:00,71.537072,51.687896,88.2563950274,7.707072,2.247896,8.0282,63.83,49.44,80.7377390072,132.23,68.967072,17.267896,71.0959721259,7.707072,2.247896,8.0282,61.26,15.02,63.0744639295,129.23,65.117072,19.007896,67.8346016145,7.707072,2.247896,8.0282,57.41,16.76,59.8064018312,131.89,65.707072,19.187896,68.4514036651,7.707072,2.247896,8.0282,58.0,16.94,60.423204152,132.23,7.707072,2.847896,8.216414695,7.707072,2.247896,8.0282,0.0,0.6000000000000001,0.6000000000000001,131.56
2021-07-25 00:00:00,68.248208,51.801144,85.6806653506,6.758208,1.971144,7.0398,61.49,49.83,79.1457453057,132.8,65.808208,17.021144,67.9738154236,6.758208,1.971144,7.0398,59.05,15.05,60.9377141022,129.92,62.148208,19.991144,65.2843441879,6.758208,1.971144,7.0398,55.39,18.02,58.2475106764,132.68,62.718208,20.171144,65.8820815169,6.758208,1.971144,7.0398,55.96,18.2,58.8452343015,132.8,6.758208,2.531144,7.2166519467,6.758208,1.971144,7.0398,0.0,0.56,0.56,132.33
2021-07-25 00:30:00,65.751632,51.842976,83.7315428689,5.941632,1.7329759999999998,6.1892,59.81,50.11,78.0272272992,133.38,63.381632,17.052976,65.6356249718,5.941632,1.7329759999999998,6.1892,57.44,15.32,59.4479267931,130.61,59.831632,19.992976,63.0836213063,5.941632,1.7329759999999998,6.1892,53.89,18.26,56.8995579948,133.14,60.361632,20.172976,63.6433466939,5.941632,1.7329759999999998,6.1892,54.42,18.44,57.4592899364,133.38,5.941632,2.332976,6.3832411704,5.941632,1.7329759999999998,6.1892,0.0,0.6000000000000001,0.6000000000000001,132.79
2021-07-25 01:00:00,64.083632,52.793976,83.0296079251,5.533632,1.613976,5.7642,58.55,51.18,77.7656408705,133.86,61.763632,17.273976,64.1337390511,5.533632,1.613976,5.7642,56.23,15.66,58.3699280452,131.24,58.303632,20.473976,61.7939899799,5.533632,1.613976,5.7642,52.77,18.86,56.0390265797,133.6,58.783632,20.633976,62.299890503,5.533632,1.613976,5.7642,53.25,19.02,56.5448750993,133.86,5.533632,2.173976,5.9453557303,5.533632,1.613976,5.7642,0.0,0.56,0.56,133.25
2021-07-25 01:30:00,62.870864,53.452752,82.5223741568,5.700864,1.662752,5.9384,57.17,51.79,77.1402164892,135.31,60.630864,17.312752,63.0542072442,5.700864,1.662752,5.9384,54.93,15.65,57.1159119686,132.95,57.210864,21.232752,61.0238700602,5.700864,1.662752,5.9384,51.51,19.57,55.102313926,135.02,57.690864,21.372752,61.5226000517,5.700864,1.662752,5.9384,51.99,19.71,55.6007571891,135.31,5.700864,2.262752,6.1335060903,5.700864,1.662752,5.9384,0.0,0.6000000000000001,0.6000000000000001,134.67
2021-07-25 02:00:00,62.08952,53.74236,82.1179015331,5.69952,1.66236,5.937,56.39,52.08,76.76039669,136.03,59.86952,16.95236,62.2233230758,5.69952,1.66236,5.937,54.17,15.29,56.2865259187,133.79,56.53952,21.47236,60.4795797423,5.69952,1.66236,5.937,50.84,19.81,54.5631899727,135.72,57.00952,21.63236,60.9757687102,5.69952,1.66236,5.937,51.31,19.97,55.0592135796,136.03,5.69952,2.26236,6.1321122788,5.69952,1.66236,5.937,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-07-25 02:30:00,61.105536,53.897448,81.4789631179,5.305536,1.547448,5.5266,55.8,52.35,76.5124989789,135.88,58.915536,16.747448,61.2496318085,5.305536,1.547448,5.5266,53.61,15.2,55.7231738149,133.6,55.585536,21.557448,59.6194211367,5.305536,1.547448,5.5266,50.28,20.01,54.1154183205,135.58,56.055536,21.717448,60.1154777398,5.305536,1.547448,5.5266,50.75,20.17,54.6112753925,135.88,5.305536,2.147448,5.7236566249,5.305536,1.547448,5.5266,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-07-25 03:00:00,60.037904,53.816472,80.6273066352,5.267904,1.5364719999999998,5.4874,54.77,52.28,75.71625519,136.12,57.907904,16.896472,60.3226003395,5.267904,1.5364719999999998,5.4874,52.64,15.36,54.8352003735,133.93,54.547904,21.486472,58.6271465262,5.267904,1.5364719999999998,5.4874,49.28,19.95,53.1650345622,135.83,54.987904,21.636472,59.091509601,5.267904,1.5364719999999998,5.4874,49.72,20.1,53.6291748958,136.12,5.267904,2.136472,5.6846569958,5.267904,1.5364719999999998,5.4874,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-07-25 03:30:00,58.971248,54.007864,79.9653516501,5.821248,1.697864,6.0638,53.15,52.31,74.573846622,136.18,56.921248,17.117864,59.4394628324,5.821248,1.697864,6.0638,51.1,15.42,53.3758971822,134.0,53.701248,21.597864,57.8817049345,5.821248,1.697864,6.0638,47.88,19.9,51.8507897722,135.87,54.131248,21.757864,58.3403518663,5.821248,1.697864,6.0638,48.31,20.06,52.309269733,136.18,5.821248,2.297864,6.258362984,5.821248,1.697864,6.0638,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-07-25 04:00:00,58.90616,53.84388,79.8066356853,6.11616,1.78388,6.371,52.79,52.06,74.1419429203,136.18,56.85616,17.46388,59.4778112795,6.11616,1.78388,6.371,50.74,15.68,53.1075324224,134.0,53.66616,21.44388,57.7918395502,6.11616,1.78388,6.371,47.55,19.66,51.4540387142,135.87,54.08616,21.59388,58.2375167482,6.11616,1.78388,6.371,47.97,19.81,51.8994894002,136.18,6.11616,2.38388,6.5643199952,6.11616,1.78388,6.371,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-07-25 04:30:00,58.858032,53.988176,79.8685863073,6.508032,1.8981759999999999,6.7792,52.35,52.09,73.8504610683,136.24,56.858032,17.578176,59.5132596519,6.508032,1.8981759999999999,6.7792,50.35,15.68,52.7350443254,134.04,53.658032,21.568176,57.8305335794,6.508032,1.8981759999999999,6.7792,47.15,19.67,51.0884664088,135.93,54.068032,21.708176,58.2631700957,6.508032,1.8981759999999999,6.7792,47.56,19.81,51.5207695983,136.24,6.508032,2.498176,6.971037501,6.508032,1.8981759999999999,6.7792,0.0,0.6000000000000001,0.6000000000000001,135.57
2021-07-25 05:00:00,58.96456,53.69508,79.7494887269,6.15456,1.79508,6.411,52.81,51.9,74.0439470855,136.24,56.92456,17.60508,59.584766283,6.15456,1.79508,6.411,50.77,15.81,53.174702632,134.04,53.73456,21.30508,57.8040601705,6.15456,1.79508,6.411,47.58,19.51,51.4246682051,135.93,54.15456,21.45508,58.2497796271,6.15456,1.79508,6.411,48.0,19.66,51.870180258,136.24,6.19456,2.39508,6.6414593125,6.15456,1.79508,6.411,0.04,0.6000000000000001,0.6013318551,135.57
2021-07-25 05:30:00,58.552576,53.751168,79.4832826297,6.072576,1.7711679999999999,6.3256,52.48,51.98,73.8652205033,136.16,56.532576,17.591168,59.2062609932,6.072576,1.7711679999999999,6.3256,50.46,15.82,52.8817927079,133.98,53.382576,21.281168,57.4681436262,6.072576,1.7711679999999999,6.3256,47.31,19.51,51.174956766,135.84,53.802576,21.431168,57.9138338057,6.072576,1.7711679999999999,6.3256,47.73,19.66,51.6204271582,136.16,6.072576,2.371168,6.51909633,6.072576,1.7711679999999999,6.3256,0.0,0.6000000000000001,0.6000000000000001,135.49
2021-07-25 06:00:00,58.442288,53.688584,79.3597194967,5.892288,1.718584,6.1378,52.55,51.97,73.9079386805,136.3,56.422288,17.638584,59.11509307,5.892288,1.718584,6.1378,50.53,15.92,52.9785550954,134.14,53.282288,21.188584,57.3407211887,5.892288,1.718584,6.1378,47.39,19.47,51.2337096061,135.99,53.712288,21.338584,57.7957182611,5.892288,1.718584,6.1378,47.82,19.62,51.68845906,136.3,5.892288,2.318584,6.3320525614,5.892288,1.718584,6.1378,0.0,0.6000000000000001,0.6000000000000001,135.63
