Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-25 06:30:00,61.054592,52.764256,80.6952905411,6.014592,1.7542559999999998,6.2652,55.04,51.01,75.0427991216,136.43,58.904592,18.254256,61.6682156447,6.014592,1.7542559999999998,6.2652,52.89,16.5,55.4039899285,134.27,55.604592,20.544256,59.278470848,6.014592,1.7542559999999998,6.2652,49.59,18.79,53.0304836863,136.12,56.054592,20.674256,59.7456454099,6.014592,1.7542559999999998,6.2652,50.04,18.92,53.4973644211,136.43,6.014592,2.354256,6.4589347605,6.014592,1.7542559999999998,6.2652,0.0,0.6000000000000001,0.6000000000000001,135.76
2021-07-25 07:00:00,62.5952,52.2636,81.5453428958,6.8352,1.9936,7.12,55.76,50.27,75.0749658675,136.07,60.4152,19.0936,63.360570957,6.8352,1.9936,7.12,53.58,17.1,56.242567509,133.81,57.0552,20.1636,60.5133589549,6.8352,1.9936,7.12,50.22,18.17,53.4059668951,135.74,57.5152,20.3036,60.9937243001,6.8352,1.9936,7.12,50.68,18.31,53.8861624167,136.07,6.8752,2.5936,7.3481382675999996,6.8352,1.9936,7.12,0.04,0.6000000000000001,0.6013318551,135.39
2021-07-25 07:30:00,65.131264,51.729952,83.1749330277,6.891264,2.009952,7.1784,58.24,49.72,76.5766021706,135.75,62.841264,19.399952,65.7676409697,6.891264,2.009952,7.1784,55.95,17.39,58.5902261474,133.4,59.351264,19.779952,62.5605230119,6.891264,2.009952,7.1784,52.46,17.77,55.3879454394,135.42,59.841264,19.909952,63.0664971737,6.891264,2.009952,7.1784,52.95,17.9,55.8937608325,135.75,6.891264,2.609952,7.3689462585,6.891264,2.009952,7.1784,0.0,0.6000000000000001,0.6000000000000001,135.08
2021-07-25 08:00:00,68.510784,50.972312,85.3926467263,7.310784,2.1323119999999998,7.6154,61.2,48.84,78.2993333305,135.75,66.080784,20.092312,69.0678725281,7.310784,2.1323119999999998,7.6154,58.77,17.96,61.4530267766,133.4,62.410784,19.002312,65.2395111941,7.310784,2.1323119999999998,7.6154,55.1,16.87,57.6247073745,135.42,62.960784,19.122312,65.8006317456,7.310784,2.1323119999999998,7.6154,55.65,16.99,58.1857594262,135.75,7.310784,2.732312,7.80468395,7.310784,2.1323119999999998,7.6154,0.0,0.6000000000000001,0.6000000000000001,135.08
2021-07-25 08:30:00,72.495232,50.197776,88.1780889909,7.535232,2.197776,7.8492,64.96,48.0,80.7700538566,135.45,69.895232,20.527776,72.8473269505,7.535232,2.197776,7.8492,62.36,18.33,64.9981422811,133.11,66.035232,18.547776,68.5906105807,7.535232,2.197776,7.8492,58.5,16.35,60.7418513053,135.15,66.645232,18.677776,69.2130498146,7.535232,2.197776,7.8492,59.11,16.48,61.3643422518,135.45,7.535232,2.797776,8.0378648807,7.535232,2.197776,7.8492,0.0,0.6000000000000001,0.6000000000000001,134.79
2021-07-25 09:00:00,75.462912,49.860016,90.4470689577,8.502912,2.480016,8.8572,66.96,47.38,82.0274710082,135.03,72.772912,20.810016,75.68985062,8.502912,2.480016,8.8572,64.27,18.33,66.8327898565,132.6,68.842912,18.090016,71.1800197494,8.502912,2.480016,8.8572,60.34,15.61,62.3264606728,134.72,69.482912,18.230016,71.8345915514,8.502912,2.480016,8.8572,60.98,15.75,62.9811313014,135.03,8.502912,3.080016,9.0435618558,8.502912,2.480016,8.8572,0.0,0.6000000000000001,0.6000000000000001,134.37
2021-07-25 09:30:00,79.07072,48.19896,92.6030156442,8.67072,2.52896,9.032,70.4,45.67,83.9160824872,133.77,76.21072,21.78896,79.2643212347,8.67072,2.52896,9.032,67.54,19.26,70.2324654273,131.02,72.12072,16.96896,74.0901063355,8.67072,2.52896,9.032,63.45,14.44,65.072391227,133.51,72.79072,17.08896,74.7697898352,8.67072,2.52896,9.032,64.12,14.56,65.7523231529,133.77,8.67072,3.08896,9.2045129801,8.67072,2.52896,9.032,0.0,0.56,0.56,133.17
2021-07-25 10:00:00,81.548832,46.487576,93.8685608866,9.488832,2.767576,9.8842,72.06,43.72,84.2857164649,133.77,78.608832,23.557576,82.062828707,9.488832,2.767576,9.8842,69.12,20.79,72.1789339073,131.02,74.418832,15.677576,76.052277714,9.488832,2.767576,9.8842,64.93,12.91,66.2010045241,133.51,75.108832,15.777576,76.7480849848,9.488832,2.767576,9.8842,65.62,13.01,66.8972682551,133.77,9.488832,3.367576,10.0686891322,9.488832,2.767576,9.8842,0.0,0.6000000000000001,0.6000000000000001,133.17
2021-07-25 10:30:00,82.61392,46.52156,94.8119998871,11.35392,3.31156,11.827,71.26,43.21,83.3372167762,133.3,79.72392,24.36156,83.3629955424,11.35392,3.31156,11.827,68.37,21.05,71.5371190362,130.47,75.54392,16.24156,77.2701243703,11.35392,3.31156,11.827,64.19,12.93,65.4793173453,133.02,76.21392,16.35156,77.948284883,11.35392,3.31156,11.827,64.86,13.04,66.1578506301,133.3,11.35392,3.87156,11.9958524582,11.35392,3.31156,11.827,0.0,0.56,0.56,132.69
2021-07-25 11:00:00,82.727808,46.398944,94.8512109612,13.367808,3.898944,13.9248,69.36,42.5,81.3453108667,133.14,79.937808,25.628944,83.9457915467,13.367808,3.898944,13.9248,66.57,21.73,70.0268362844,130.26,75.777808,16.218944,77.4940664165,13.367808,3.898944,13.9248,62.41,12.32,63.6143890955,132.81,76.437808,16.308944,78.1583018383,13.367808,3.898944,13.9248,63.07,12.41,64.2793357153,133.14,13.367808,4.498944,14.1045662053,13.367808,3.898944,13.9248,0.0,0.6000000000000001,0.6000000000000001,132.48
2021-07-25 11:30:00,83.756304,46.172672,95.6401280811,14.066304,4.102672,14.6524,69.69,42.07,81.4038144069,133.14,80.936304,26.082672,85.0352343669,14.066304,4.102672,14.6524,66.87,21.98,70.3897528054,130.26,76.726304,15.902671999999999,78.357007997,14.066304,4.102672,14.6524,62.66,11.8,63.7613958442,132.81,77.376304,16.002672,79.0137831764,14.066304,4.102672,14.6524,63.31,11.9,64.418678192,133.14,14.106304,4.662672,14.856928441600001,14.066304,4.102672,14.6524,0.04,0.56,0.5614267539000001,132.48
2021-07-25 12:00:00,85.373296,45.865128,96.913413088,12.223296,3.565128,12.7326,73.15,42.3,84.4997781062,132.94,82.373296,25.175128,86.1344702411,12.223296,3.565128,12.7326,70.15,21.61,73.4030966649,129.96,78.123296,14.885128,79.528714396,12.223296,3.565128,12.7326,65.9,11.32,66.8651807745,132.62,78.833296,14.975128,80.2430247239,12.223296,3.565128,12.7326,66.61,11.41,67.5801760874,132.94,12.223296,4.165128,12.9134525345,12.223296,3.565128,12.7326,0.0,0.6000000000000001,0.6000000000000001,132.29
2021-07-25 12:30:00,88.21072,44.86396,98.9641653822,10.95072,3.19396,11.407,77.26,41.67,87.7809575022,132.75,85.02072,25.27396,88.6977783453,10.95072,3.19396,11.407,74.07,22.08,77.2909522519,129.71,80.61072,14.49396,81.903376337,10.95072,3.19396,11.407,69.66,11.3,70.5705717704,132.46,81.35072,14.59396,82.6493999555,10.95072,3.19396,11.407,70.4,11.4,71.3170386373,132.75,10.95072,3.75396,11.5762897424,10.95072,3.19396,11.407,0.0,0.56,0.56,132.15
2021-07-25 13:00:00,89.858416,43.868288,99.9948079556,10.588416,3.088288,11.0296,79.27,40.78,89.1444967455,132.75,86.568416,25.888288,90.3564834659,10.588416,3.088288,11.0296,75.98,22.8,79.3271731502,129.71,82.038416,14.108288,83.2426903102,10.588416,3.088288,11.0296,71.45,11.02,72.2948331487,132.46,82.798416,14.198288,84.006958487,10.588416,3.088288,11.0296,72.21,11.11,73.0596756084,132.75,10.588416,3.688288,11.2124048161,10.588416,3.088288,11.0296,0.0,0.6000000000000001,0.6000000000000001,132.15
2021-07-25 13:30:00,89.128224,44.253232,99.5097425172,11.188224,3.263232,11.6544,77.94,40.99,88.0614768216,132.67,85.908224,25.903232,89.7284814252,11.188224,3.263232,11.6544,74.72,22.64,78.0746309629,129.61,81.358224,14.503232,82.6408152845,11.188224,3.263232,11.6544,70.17,11.24,71.064523498,132.33,82.088224,14.593232,83.3752897427,11.188224,3.263232,11.6544,70.9,11.33,71.7995745113,132.67,11.188224,3.823232,11.823428403,11.188224,3.263232,11.6544,0.0,0.56,0.56,132.02
2021-07-25 14:00:00,87.450272,45.125496,98.4066078174,11.950272,3.485496,12.4482,75.5,41.64,86.2214567263,132.76,84.340272,25.735496,88.179346989,11.950272,3.485496,12.4482,72.39,22.25,75.7322560076,129.71,79.990272,15.135496,81.4096238402,11.950272,3.485496,12.4482,68.04,11.65,69.0301680427,132.42,80.690272,15.235496,82.1160175228,11.950272,3.485496,12.4482,68.74,11.75,69.7370066751,132.76,11.950272,4.085496,12.6293419639,11.950272,3.485496,12.4482,0.0,0.6000000000000001,0.6000000000000001,132.1
2021-07-25 14:30:00,85.231392,45.641656,96.6827334361,11.731392,3.421656,12.2202,73.5,42.22,84.7630721482,132.98,82.231392,25.241656,86.0182714769,11.731392,3.421656,12.2202,70.5,21.82,73.7994742529,129.99,77.931392,15.671656,79.4915257171,11.731392,3.421656,12.2202,66.2,12.25,67.3238627828,132.65,78.611392,15.771656,80.1779027236,11.731392,3.421656,12.2202,66.88,12.35,68.0107116563,132.98,11.731392,3.981656,12.3886699351,11.731392,3.421656,12.2202,0.0,0.56,0.56,132.33
2021-07-25 15:00:00,84.553312,46.142216,96.3242787025,11.493312,3.352216,11.9722,73.06,42.79,84.668457527,133.08,81.553312,24.532216,85.1632098975,11.493312,3.352216,11.9722,70.06,21.18,73.191502239,130.11,77.333312,16.042216,78.9797052355,11.493312,3.352216,11.9722,65.84,12.69,67.0517837197,132.73,78.003312,16.152216,79.6580866245,11.493312,3.352216,11.9722,66.51,12.8,67.7304960856,133.08,11.493312,3.952216,12.1538566735,11.493312,3.352216,11.9722,0.0,0.6000000000000001,0.6000000000000001,132.42
2021-07-25 15:30:00,84.800464,45.660552,96.312017441,12.070464,3.520552,12.5734,72.73,42.14,84.0561270818,132.97,81.830464,25.210552,85.6259117943,12.070464,3.520552,12.5734,69.76,21.69,73.0541833162,129.97,77.430464,15.830552,79.0321651727,12.070464,3.520552,12.5734,65.36,12.31,66.5091399734,132.63,78.110464,15.940552,79.7204226303,12.070464,3.520552,12.5734,66.04,12.42,67.1977529386,132.97,12.070464,4.080552,12.7415464446,12.070464,3.520552,12.5734,0.0,0.56,0.56,132.32
2021-07-25 16:00:00,85.548816,45.705488,96.9927396887,11.538816,3.365488,12.0196,74.01,42.34,85.2652080277,132.8,82.508816,25.055488,86.2292421203,11.538816,3.365488,12.0196,70.97,21.69,74.2104911721,129.77,78.248816,15.595488,79.7878214476,11.538816,3.365488,12.0196,66.71,12.23,67.8218032789,132.44,78.948816,15.695488,80.4938748686,11.538816,3.365488,12.0196,67.41,12.33,68.5283663894,132.8,11.538816,3.925488,12.1882620057,11.538816,3.365488,12.0196,0.0,0.56,0.56,132.12
2021-07-25 16:30:00,86.749952,45.288736,97.8602257328,11.549952,3.368736,12.0312,75.2,41.92,86.0948686043,133.02,83.659952,25.318736,87.4072420414,11.549952,3.368736,12.0312,72.11,21.95,75.3767510576,130.01,79.319952,15.318736,80.7856327444,11.549952,3.368736,12.0312,67.77,11.95,68.8155171455,132.69,80.019952,15.418735999999999,81.4919022843,11.549952,3.368736,12.0312,68.47,12.05,69.5222511143,133.02,11.589952,3.968736,12.2506266289,11.549952,3.368736,12.0312,0.04,0.6000000000000001,0.6013318551,132.37
2021-07-25 17:00:00,88.696496,44.892728,99.4103889438,11.426496,3.332728,11.9026,77.27,41.56,87.7376002635,132.82,85.516496,25.502728,89.2382217638,11.426496,3.332728,11.9026,74.09,22.17,77.3358713664,129.79,80.976496,15.062728,82.3655187517,11.426496,3.332728,11.9026,69.55,11.73,70.5322295125,132.49,81.706496,15.172728,83.103328234,11.426496,3.332728,11.9026,70.28,11.84,71.270358495,132.82,11.426496,3.892728,12.071376977,11.426496,3.332728,11.9026,0.0,0.56,0.56,132.17
2021-07-25 17:30:00,90.402512,45.082816,101.0201686516,11.872512,3.462816,12.3672,78.53,41.62,88.8773610094,132.63,87.142512,25.482816,90.792022276,11.872512,3.462816,12.3672,75.27,22.02,78.4248257888,129.53,82.562512,14.702816,83.8614404007,11.872512,3.462816,12.3672,70.69,11.24,71.5780252592,132.35,83.312512,14.792816,84.6156135767,11.872512,3.462816,12.3672,71.44,11.33,72.3328590614,132.63,11.872512,4.062816,12.5484267954,11.872512,3.462816,12.3672,0.0,0.6000000000000001,0.6000000000000001,132.04
2021-07-25 18:00:00,91.238784,45.151312,101.7995907709,9.638784,2.811312,10.0404,81.6,42.34,91.9306020866,132.63,87.838784,24.101312,91.0852634333,9.638784,2.811312,10.0404,78.2,21.29,81.0463083675,129.53,83.068784,14.171312,84.2689086143,9.638784,2.811312,10.0404,73.43,11.36,74.3035295259,132.35,83.848784,14.271312,85.0546231811,9.638784,2.811312,10.0404,74.21,11.46,75.0896510846,132.63,9.638784,3.371312,10.211361398,9.638784,2.811312,10.0404,0.0,0.56,0.56,132.04
2021-07-25 18:30:00,90.347424,45.088832,100.9735598786,8.807424,2.568832,9.1744,81.54,42.52,91.9604371455,132.29,86.957424,23.518832,90.0817908756,8.807424,2.568832,9.1744,78.15,20.95,80.9093628698,129.14,82.207424,14.198832,83.4246210113,8.807424,2.568832,9.1744,73.4,11.63,74.3156571659,132.09,82.987424,14.298832,84.2102674186,8.807424,2.568832,9.1744,74.18,11.73,75.1016997145,132.29,8.807424,3.128832,9.3466735901,8.807424,2.568832,9.1744,0.0,0.56,0.56,131.78
2021-07-25 19:00:00,88.430512,44.826816,99.1433249658,7.120512,2.076816,7.4172,81.31,42.75,91.8633691958,132.29,86.540512,23.376816,89.6422653859,7.120512,2.076816,7.4172,79.42,21.3,82.2266769364,129.14,81.520512,13.826816,82.6847913309,7.120512,2.076816,7.4172,74.4,11.75,75.3221249036,132.09,82.280512,14.126816,83.4844272022,7.120512,2.076816,7.4172,75.16,12.05,76.1198272463,132.29,7.160512,2.676816,7.6444931814,7.120512,2.076816,7.4172,0.04,0.6000000000000001,0.6013318551,131.78
2021-07-25 19:30:00,85.882992,45.920456,97.3887909059,6.412992,1.870456,6.6802,79.47,44.05,90.8618919019,133.08,84.652992,22.590456,87.6153968024,6.412992,1.870456,6.6802,78.24,20.72,80.937111389,130.07,79.702992,14.360456,80.9863545931,6.412992,1.870456,6.6802,73.29,12.49,74.3466488821,132.76,80.442992,14.480456,81.7359074574,6.412992,1.870456,6.6802,74.03,12.61,75.0962915196,133.08,6.412992,2.430456,6.8581034375000005,6.412992,1.870456,6.6802,0.0,0.56,0.56,132.44
2021-07-25 20:00:00,84.32576,45.92668,96.0213191713,5.88576,1.7166800000000002,6.131,78.44,44.21,90.0408668328,134.08,83.10576,22.17668,86.0137923882,5.88576,1.7166800000000002,6.131,77.22,20.46,79.8845416836,131.27,78.10576,14.91668,79.517401161,5.88576,1.7166800000000002,6.131,72.22,13.2,73.4164041615,133.81,78.83576,15.04668,80.2588290084,5.88576,1.7166800000000002,6.131,72.95,13.33,74.1578815771,134.08,5.88576,2.27668,6.3107402577,5.88576,1.7166800000000002,6.131,0.0,0.56,0.56,133.5
2021-07-25 20:30:00,83.156928,46.789104,95.4164290231,4.796928,1.399104,4.9968,78.36,45.39,90.5568423699,133.69,81.926928,20.519104,84.4574162551,4.796928,1.399104,4.9968,77.13,19.12,79.4645285646,130.86,77.076928,15.079104,78.5380939886,4.796928,1.399104,4.9968,72.28,13.68,73.5631755704,133.45,77.816928,15.209104,79.2892875983,4.796928,1.399104,4.9968,73.02,13.81,74.3144434145,133.69,4.796928,1.959104,5.1815641191,4.796928,1.399104,4.9968,0.0,0.56,0.56,133.14
2021-07-25 21:00:00,82.347264,47.007952,94.8199316574,4.347264,1.267952,4.5283999999999995,78.0,45.74,90.4220526199,133.69,81.137264,20.247952,83.6255652872,4.347264,1.267952,4.5283999999999995,76.79,18.98,79.1008501851,130.86,76.197264,15.217952,77.7020534102,4.347264,1.267952,4.5283999999999995,71.85,13.95,73.1917003492,133.45,76.927264,15.367952,78.4472937404,4.347264,1.267952,4.5283999999999995,72.58,14.1,73.9369082394,133.69,4.347264,1.8679519999999998,4.7315905317,4.347264,1.267952,4.5283999999999995,0.0,0.6000000000000001,0.6000000000000001,133.14
2021-07-25 21:30:00,82.347536,47.203448,94.9172386259,4.057536,1.183448,4.2266,78.29,46.02,90.8139003677,133.91,81.117536,19.963448,83.5379788046,4.057536,1.183448,4.2266,77.06,18.78,79.3153957312,131.12,76.257536,15.333448,77.7838442375,4.057536,1.183448,4.2266,72.2,14.15,73.5735176541,133.66,76.987536,15.473448,78.5271181972,4.057536,1.183448,4.2266,72.93,14.29,74.3168150555,133.91,4.057536,1.7434479999999999,4.4162438021,4.057536,1.183448,4.2266,0.0,0.56,0.56,133.35
2021-07-25 22:00:00,81.748704,47.360872,94.476996154,4.288704,1.250872,4.4674,77.46,46.11,90.1453476337,133.91,80.538704,20.070872,83.0019442233,4.288704,1.250872,4.4674,76.25,18.82,78.5382384575,131.12,75.648704,15.800872,77.2812653419,4.288704,1.250872,4.4674,71.36,14.55,72.8282369689,133.66,76.358704,15.940872,78.0048913638,4.288704,1.250872,4.4674,72.07,14.69,73.5518932455,133.91,4.288704,1.8108719999999998,4.6553452504,4.288704,1.250872,4.4674,0.0,0.56,0.56,133.35
2021-07-25 22:30:00,78.816112,47.922616,92.24183776940001,4.226112,1.232616,4.4022,74.59,46.69,87.9978647468,134.58,77.676112,19.852616,80.172967623,4.226112,1.232616,4.4022,73.45,18.62,75.7733917678,131.93,73.026112,16.662616,74.9029759476,4.226112,1.232616,4.4022,68.8,15.43,70.5090412642,134.26,73.706112,16.802616,75.5970822889,4.226112,1.232616,4.4022,69.48,15.57,71.2031972597,134.58,4.226112,1.792616,4.5905876269,4.226112,1.232616,4.4022,0.0,0.56,0.56,133.91
2021-07-25 23:00:00,74.712784,49.033312,89.3659094886,4.742784,1.383312,4.9404,69.97,47.65,84.654139887,134.58,73.692784,18.833312,76.0612914337,4.742784,1.383312,4.9404,68.95,17.45,71.123870817,131.93,69.192784,17.743312,71.4315510009,4.742784,1.383312,4.9404,64.45,16.36,66.4940004812,134.26,69.812784,17.913312,72.0743474243,4.742784,1.383312,4.9404,65.07,16.53,67.1367693593,134.58,4.742784,1.983312,5.1407710083,4.742784,1.383312,4.9404,0.0,0.6000000000000001,0.6000000000000001,133.91
2021-07-25 23:30:00,70.685968,49.893824,86.5210942224,4.435968,1.2938239999999999,4.6208,66.25,48.6,82.164606127,134.3,69.755968,17.853824,72.0045422389,4.435968,1.2938239999999999,4.6208,65.32,16.56,67.3864674842,131.62,65.505968,18.213824,67.9909937295,4.435968,1.2938239999999999,4.6208,61.07,16.92,63.3705870258,133.96,66.135968,18.403824,68.6488674424,4.435968,1.2938239999999999,4.6208,61.7,17.11,64.0284475839,134.3,4.435968,1.853824,4.8077516076,4.435968,1.2938239999999999,4.6208,0.0,0.56,0.56,133.62
2021-07-26 00:00:00,67.722544,50.946992,84.7463212162,4.652544,1.356992,4.8464,63.07,49.59,80.23087311,134.24,66.852544,17.626992,69.137352323,4.652544,1.356992,4.8464,62.2,16.27,64.2927126508,131.55,62.732544,18.996992,65.5458448855,4.652544,1.356992,4.8464,58.08,17.64,60.6997199335,133.93,63.302544,19.166992,66.1406505804,4.652544,1.356992,4.8464,58.65,17.81,61.2945234095,134.24,4.652544,1.916992,5.032,4.652544,1.356992,4.8464,0.0,0.56,0.56,133.59
2021-07-26 00:30:00,65.408192,52.439056,83.8336816255,4.248192,1.239056,4.4252,61.16,51.2,79.762056142,135.54,64.588192,16.509056,66.6647093734,4.248192,1.239056,4.4252,60.34,15.27,62.2421762152,133.1,60.608192,19.699056,63.7291592978,4.248192,1.239056,4.4252,56.36,18.46,59.3061649409,135.27,61.168192,19.889056,64.3204653366,4.248192,1.239056,4.4252,56.92,18.65,59.8974865917,135.54,4.248192,1.8390559999999998,4.6291751144,4.248192,1.239056,4.4252,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-07-26 01:00:00,63.920752,52.573136,82.7635014068,4.090752,1.193136,4.2612,59.83,51.38,78.8640177774,135.54,63.110752,16.563136,65.2480228985,4.090752,1.193136,4.2612,59.02,15.37,60.9885013753,133.1,59.230752,19.503136,62.3590754928,4.090752,1.193136,4.2612,55.14,18.31,58.1005654017,135.27,59.770752,19.693136,62.9314102826,4.090752,1.193136,4.2612,55.68,18.5,58.6729273175,135.54,4.090752,1.753136,4.4505884734,4.090752,1.193136,4.2612,0.0,0.56,0.56,134.93
2021-07-26 01:30:00,63.211616,52.350888,82.0751111587,3.911616,1.140888,4.0746,59.3,51.21,78.3514779695,135.75,62.441616,16.740887999999998,64.646830856,3.911616,1.140888,4.0746,58.53,15.6,60.5732688568,133.37,58.621616,20.080888,61.9656027593,3.911616,1.140888,4.0746,54.71,18.94,57.8956621864,135.5,59.161616,20.280888,62.5412761766,3.911616,1.140888,4.0746,55.25,19.14,58.4713784684,135.75,3.911616,1.740888,4.2815220144,3.911616,1.140888,4.0746,0.0,0.6000000000000001,0.6000000000000001,135.16
2021-07-26 02:00:00,63.160832,52.603576,82.19748723,3.920832,1.143576,4.0842,59.24,51.46,78.4697980117,135.86,62.370832,16.553576,64.5301601018,3.920832,1.143576,4.0842,58.45,15.41,60.4472546937,133.51,58.530832,20.313576,61.9556265768,3.920832,1.143576,4.0842,54.61,19.17,57.8769470515,135.5,59.070832,20.503576,62.5280722713,3.920832,1.143576,4.0842,55.15,19.36,58.4493977728,135.86,3.960832,1.703576,4.3116541281,3.920832,1.143576,4.0842,0.04,0.56,0.5614267539000001,135.16
2021-07-26 02:30:00,62.282208,52.883144,81.7049591682,3.782208,1.103144,3.9398,58.5,51.78,78.1243777575,136.04,61.512208,16.283144,63.6309084609,3.782208,1.103144,3.9398,57.73,15.18,59.6924224672,133.74,57.712208,20.523144,61.2527419132,3.782208,1.103144,3.9398,53.93,19.42,57.3199904047,135.69,58.232208,20.713144,61.8063458143,3.782208,1.103144,3.9398,54.45,19.61,57.8736088386,136.04,3.822208,1.703144,4.1844920217,3.782208,1.103144,3.9398,0.04,0.6000000000000001,0.6013318551,135.34
2021-07-26 03:00:00,61.41976,53.07868,81.1771716001,3.8697600000000003,1.1286800000000001,4.031,57.55,51.95,77.5293815273,136.04,60.66976,16.25868,62.8105441292,3.8697600000000003,1.1286800000000001,4.031,56.8,15.13,58.7805826783,133.74,56.91976,20.64868,60.5493770752,3.8697600000000003,1.1286800000000001,4.031,53.05,19.52,56.5272757171,135.69,57.43976,20.84868,61.1064111743,3.8697600000000003,1.1286800000000001,4.031,53.57,19.72,57.084352497,136.04,3.8697600000000003,1.6886800000000002,4.2221656292,3.8697600000000003,1.1286800000000001,4.031,0.0,0.56,0.56,135.34
2021-07-26 03:30:00,60.988624,53.235432,80.9544531057,3.858624,1.125432,4.0194,57.13,52.11,77.3258624265,136.2,60.258624,16.125432,62.3789333314,3.858624,1.125432,4.0194,56.4,15.0,58.3606031497,133.93,56.558624,20.755432,60.2467086759,3.858624,1.125432,4.0194,52.7,19.63,56.2372376633,135.86,57.058624,20.945432,60.78155719,3.858624,1.125432,4.0194,53.2,19.82,56.7721093496,136.2,3.858624,1.725432,4.2268303444,3.858624,1.125432,4.0194,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-07-26 04:00:00,60.469632,53.276976,80.5916407943,3.829632,1.116976,3.9892000000000003,56.64,52.16,76.9984103732,136.24,59.739632,16.126976,61.878130114,3.829632,1.116976,3.9892000000000003,55.91,15.01,57.8897935737,133.98,56.039632,20.806976,59.7776764768,3.829632,1.116976,3.9892000000000003,52.21,19.69,55.7994641551,135.9,56.539632,21.006976,60.3160262895,3.829632,1.116976,3.9892000000000003,52.71,19.89,56.3378753593,136.24,3.829632,1.676976,4.1807092413,3.829632,1.116976,3.9892000000000003,0.0,0.56,0.56,135.55
2021-07-26 04:30:00,61.2084,52.9812,80.9535408985,3.6384,1.0612,3.79,57.57,51.92,77.5241336617,136.26,60.4484,16.2212,62.5870305415,3.6384,1.0612,3.79,56.81,15.16,58.7979736045,133.98,56.6684,20.5812,60.2900767291,3.6384,1.0612,3.79,53.03,19.52,56.5085064393,135.9,57.1884,20.7712,60.8437001176,3.6384,1.0612,3.79,53.55,19.71,57.0621292978,136.26,3.6384,1.6612,3.9996924882,3.6384,1.0612,3.79,0.0,0.6000000000000001,0.6000000000000001,135.58
2021-07-26 05:00:00,61.406912,52.787016,80.9770208118,3.726912,1.087016,3.8822,57.68,51.7,77.4588432653,136.19,60.646912,16.377016,62.8192214867,3.726912,1.087016,3.8822,56.92,15.29,58.9378528621,133.89,56.896912,20.417016,60.4492608514,3.726912,1.087016,3.8822,53.17,19.33,56.5747098976,135.84,57.406912,20.617016,60.9968433127,3.726912,1.087016,3.8822,53.68,19.53,57.122353768,136.19,3.726912,1.6470159999999998,4.0746208118,3.726912,1.087016,3.8822,0.0,0.56,0.56,135.5
2021-07-26 05:30:00,62.349904,52.857472,81.7399710976,3.659904,1.067472,3.8124000000000002,58.69,51.79,78.2733683956,136.6,61.579904,16.797472,63.8297708146,3.659904,1.067472,3.8124000000000002,57.92,15.73,60.0179914692,134.39,57.759904,19.627472,61.0036406061,3.659904,1.067472,3.8124000000000002,54.1,18.56,57.1951361568,136.31,58.299904,19.807472,61.5728410376,3.659904,1.067472,3.8124000000000002,54.64,18.74,57.7643246303,136.6,3.659904,1.667472,4.021860286,3.659904,1.067472,3.8124000000000002,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-07-26 06:00:00,63.782848,52.216664,82.4307691234,4.342848,1.266664,4.5238,59.44,50.95,78.2880329297,136.6,63.002848,17.926664,65.5036192762,4.342848,1.266664,4.5238,58.66,16.66,60.9799245654,134.39,59.142848,19.586664,62.3017967333,4.342848,1.266664,4.5238,54.8,18.32,57.7811595592,136.31,59.662848,19.756664,62.8488759158,4.342848,1.266664,4.5238,55.32,18.49,58.3282307292,136.6,4.342848,1.866664,4.7270247767,4.342848,1.266664,4.5238,0.0,0.6000000000000001,0.6000000000000001,135.97
2021-07-26 06:30:00,70.090096,49.367528,85.7308251338,5.100096,1.487528,5.3126,64.99,47.88,80.7229490294,136.07,69.160096,20.357528,72.0940207299,5.100096,1.487528,5.3126,64.06,18.87,66.7814382894,133.73,65.110096,17.377528,67.3891911253,5.100096,1.487528,5.3126,60.01,15.89,62.0781136956,135.72,65.700096,17.537528000000002,68.000496342,5.100096,1.487528,5.3126,60.6,16.05,62.6894129818,136.07,5.100096,2.047528,5.4957574655,5.100096,1.487528,5.3126,0.0,0.56,0.56,135.39
2021-07-26 07:00:00,75.348576,46.884168,88.7442004543,5.568576,1.624168,5.8006,69.78,45.26,83.1728080565,136.07,74.318576,22.404168,77.6221455671,5.568576,1.624168,5.8006,68.75,20.78,71.8217996154,133.73,70.048576,15.274168,71.6945130935,5.568576,1.624168,5.8006,64.48,13.65,65.908974351,135.72,70.678576,15.404168,72.3377460055,5.568576,1.624168,5.8006,65.11,13.78,66.5522388804,136.07,5.568576,2.224168,5.9963290403,5.568576,1.624168,5.8006,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-07-26 07:30:00,80.311904,45.053472,92.0859232639,6.971904,2.033472,7.2624,73.34,43.02,85.0263253352,135.32,79.191904,24.453472,82.8814210303,6.971904,2.033472,7.2624,72.22,22.42,75.6200026448,132.82,74.661904,13.183472,75.8169100061,6.971904,2.033472,7.2624,67.69,11.15,68.6021763503,134.98,75.331904,13.293472,76.495830985,6.971904,2.033472,7.2624,68.36,11.26,69.2811460644,135.32,6.971904,2.593472,7.4386519209,6.971904,2.033472,7.2624,0.0,0.56,0.56,134.66
2021-07-26 08:00:00,81.18216,42.56188,91.662733602,9.33216,2.72188,9.721,71.85,39.84,82.1562420027,134.69,80.14216,27.56188,84.7491772149,9.33216,2.72188,9.721,70.81,24.84,75.0405337135,132.02,75.53216,11.78188,76.4455354524,9.33216,2.72188,9.721,66.2,9.06,66.8170906281,134.41,76.16216,11.87188,77.0818795217,9.33216,2.72188,9.721,66.83,9.15,67.4534758185,134.69,9.33216,3.32188,9.9057607986,9.33216,2.72188,9.721,0.0,0.6000000000000001,0.6000000000000001,134.09
2021-07-26 08:30:00,78.210544,41.205992,88.4014873714,9.860544,2.875992,10.2714,68.35,38.33,78.3639674851,133.61,77.220544,28.895992,82.4499288618,9.860544,2.875992,10.2714,67.36,26.02,72.2108717577,130.5,72.650544,10.675992,73.4307724914,9.860544,2.875992,10.2714,62.79,7.8,63.2726173001,133.27,73.260544,10.755991999999999,74.0459227175,9.860544,2.875992,10.2714,63.4,7.88,63.8878266965,133.61,9.860544,3.435992,10.4420481229,9.860544,2.875992,10.2714,0.0,0.56,0.56,132.93
2021-07-26 09:00:00,80.594304,40.551671999999996,90.2212831833,11.834304,3.451672,12.3274,68.76,37.1,78.1303244586,133.61,79.604304,30.451672,85.2299803058,11.834304,3.451672,12.3274,67.77,27.0,72.9504825207,130.5,74.794304,8.661672,75.2941728999,11.834304,3.451672,12.3274,62.96,5.21,63.1751984564,133.27,75.394304,8.691672,75.8936508398,11.834304,3.451672,12.3274,63.56,5.24,63.7756317099,133.61,11.874304,4.011672,12.5336589917,11.834304,3.451672,12.3274,0.04,0.56,0.5614267539000001,132.93
2021-07-26 09:30:00,81.506896,40.969928,91.2244983318,13.336896,3.889928,13.8926,68.17,37.08,77.6020315456,133.15,80.536896,30.979928,86.2899041383,13.336896,3.889928,13.8926,67.2,27.09,72.4548694016,129.93,75.936896,8.739927999999999,76.4382006301,13.336896,3.889928,13.8926,62.6,4.85,62.7875982978,132.98,76.536896,8.779928,77.03884465,13.336896,3.889928,13.8926,63.2,4.89,63.3888957153,133.15,13.336896,4.489928,14.0723931284,13.336896,3.889928,13.8926,0.0,0.6000000000000001,0.6000000000000001,132.65
2021-07-26 10:00:00,80.983376,40.675568,90.624549767,16.373376,4.775568,17.0556,64.61,35.9,73.9138829991,133.42,80.103376,32.955568,86.6176674172,16.373376,4.775568,17.0556,63.73,28.18,69.6823169821,130.2,75.613376,8.595568,76.1003706913,16.373376,4.775568,17.0556,59.24,3.8200000000000003,59.3630356367,133.28,76.153376,8.625568,76.6403098866,16.373376,4.775568,17.0556,59.78,3.85,59.9038471219,133.42,16.373376,5.335568,17.2207934637,16.373376,4.775568,17.0556,0.0,0.56,0.56,132.96
2021-07-26 10:30:00,78.27072,41.60396,88.6408207148,21.03072,6.13396,21.907,57.24,35.47,67.3389820238,133.3,77.56072,35.13396,85.147286699,21.03072,6.13396,21.907,56.53,29.0,63.5345646086,130.2,73.49072,9.28396,74.0748124493,21.03072,6.13396,21.907,52.46,3.15,52.5544869635,133.14,73.95072,9.29396,74.5324538775,21.03072,6.13396,21.907,52.92,3.16,53.014262232,133.3,21.03072,6.69396,22.0703485292,21.03072,6.13396,21.907,0.0,0.56,0.56,132.84
2021-07-26 11:00:00,79.344176,40.514968,89.0896228366,26.074176,7.6049679999999995,27.1606,53.27,32.91,62.6159803884,133.61,78.734176,39.064968,87.892788073,26.074176,7.6049679999999995,27.1606,52.66,31.46,61.3417247883,130.59,74.854176,9.014968,75.3950748569,26.074176,7.6049679999999995,27.1606,48.78,1.4100000000000001,48.800373974,133.44,75.274176,9.014968,75.8120783287,26.074176,7.6049679999999995,27.1606,49.2,1.4100000000000001,49.2202001215,133.61,26.074176,8.204968,27.3346694504,26.074176,7.6049679999999995,27.1606,0.0,0.6000000000000001,0.6000000000000001,133.14
2021-07-26 11:30:00,80.460512,40.071816,89.8868423566,23.320512,6.801816,24.2922,57.14,33.27,66.1201368722,133.73,79.750512,37.841816,88.2731397563,23.320512,6.801816,24.2922,56.43,31.04,64.4036217926,130.82,75.790512,9.161816,76.3422594743,23.320512,6.801816,24.2922,52.47,2.36,52.5230473221,133.4,76.260512,9.161816,76.8088833594,23.320512,6.801816,24.2922,52.94,2.36,52.9925768386,133.73,23.320512,7.361816,24.4549098293,23.320512,6.801816,24.2922,0.0,0.56,0.56,133.12
2021-07-26 12:00:00,84.105152,38.847336,92.6433597579,17.545152,5.117336,18.2762,66.56,33.73,74.6186739362,133.73,83.145152,35.447336,90.38600517,17.545152,5.117336,18.2762,65.6,30.33,72.272186213,130.82,78.455152,8.007336,78.8627180939,17.545152,5.117336,18.2762,60.91,2.89,60.9785224485,133.4,78.985152,8.017336,79.3910064995,17.545152,5.117336,18.2762,61.44,2.9,61.508402678,133.73,17.545152,5.7173359999999995,18.453191855100002,17.545152,5.117336,18.2762,0.0,0.6000000000000001,0.6000000000000001,133.12
2021-07-26 12:30:00,84.625408,39.015744,93.1863077874,20.145408,5.875744,20.9848,64.48,33.14,72.4977930699,133.57,83.755408,36.685744,91.4374769013,20.145408,5.875744,20.9848,63.61,30.81,70.6787676746,130.63,77.505408,8.015744,77.9188065946,20.145408,5.875744,20.9848,57.36,2.14,57.3999059233,133.26,77.975408,8.025744,78.3873511449,20.145408,5.875744,20.9848,57.83,2.15,57.8699524797,133.57,20.145408,6.435744,21.1484340867,20.145408,5.875744,20.9848,0.0,0.56,0.56,132.98
2021-07-26 13:00:00,84.92928,35.90604,92.2075176425,17.36928,5.06604,18.093,67.56,30.84,74.2661376402,133.3,83.98928,37.93604,92.1593309752,17.36928,5.06604,18.093,66.62,32.87,74.2876927896,130.32,78.76928,10.22604,79.4302924947,17.36928,5.06604,18.093,61.4,5.16,61.6164393648,133.03,79.27928,10.43604,79.9632113425,17.36928,5.06604,18.093,61.91,5.37,62.1424573058,133.3,17.40928,5.62604,18.2957742717,17.36928,5.06604,18.093,0.04,0.56,0.5614267539000001,132.75
2021-07-26 13:30:00,83.71816,36.04988,91.1500091157,18.78816,5.47988,19.571,64.93,30.57,71.7664949681,131.91,82.84816000000001,38.78988,91.4793550797,18.78816,5.47988,19.571,64.06,33.31,72.2027679525,128.67,77.50816,10.89988,78.2708263058,18.78816,5.47988,19.571,58.72,5.42,58.969609122,132.97,78.00816,10.93988,78.7715303965,18.78816,5.47988,19.571,59.22,5.46,59.4711694857,131.91,18.78816,6.07988,19.7474022849,18.78816,5.47988,19.571,0.0,0.6000000000000001,0.6000000000000001,132.69
2021-07-26 14:00:00,77.449488,43.078184,88.6236600926,25.639488,7.478184,26.7078,51.81,35.6,62.8620402151,131.91,76.909488,36.838184,85.2767327285,25.639488,7.478184,26.7078,51.27,29.36,59.0814903333,128.67,73.309488,33.218184,80.4843387193,25.639488,7.478184,26.7078,47.67,25.74,54.1754233947,132.97,73.639488,33.408184,80.8633473898,25.639488,7.478184,26.7078,48.0,25.93,54.5560711562,131.91,25.639488,8.038184,26.8699785433,25.639488,7.478184,26.7078,0.0,0.56,0.56,132.69
2021-07-26 14:30:00,77.977104,44.877072,89.9687742471,27.487104,8.017072,28.6324,50.49,36.86,62.5131962069,134.85,77.447104,36.367072,85.5606091834,27.487104,8.017072,28.6324,49.96,28.35,57.4432250139,132.17,74.187104,37.297072,83.0349202425,27.487104,8.017072,28.6324,46.7,29.28,55.1199455733,134.11,74.517104,37.497072,83.4195972007,27.487104,8.017072,28.6324,47.03,29.48,55.5057771768,134.85,27.487104,8.617072,28.8061593441,27.487104,8.017072,28.6324,0.0,0.6000000000000001,0.6000000000000001,133.82
2021-07-26 15:00:00,77.632448,44.369464,89.4172596209,30.032448,8.759464,31.2838,47.6,35.61,59.4460436026,135.39,77.192448,38.389464,86.211513004,30.032448,8.759464,31.2838,47.16,29.63,55.695623706,132.84,73.932448,38.529464,83.3698174605,30.032448,8.759464,31.2838,43.9,29.77,53.0420861204,134.4,74.242448,38.719464,83.7325383437,30.032448,8.759464,31.2838,44.21,29.96,53.4052965538,135.39,30.032448,9.319464,31.4451958512,30.032448,8.759464,31.2838,0.0,0.56,0.56,134.09
2021-07-26 15:30:00,79.13528,43.73404,90.4160317388,26.82528,7.82404,27.943,52.31,35.91,63.4496981868,135.19,78.57528,37.19404,86.9337175013,26.82528,7.82404,27.943,51.75,29.37,59.5034402367,132.64,74.93528,34.27404,82.401492745,26.82528,7.82404,27.943,48.11,26.45,54.9014990688,134.43,75.29528,34.45404,82.8037442547,26.82528,7.82404,27.943,48.47,26.63,55.303687038,135.19,26.82528,8.42404,28.1169005582,26.82528,7.82404,27.943,0.0,0.6000000000000001,0.6000000000000001,134.12
2021-07-26 16:00:00,80.1856,44.2208,91.5707901025,22.6656,6.6108,23.61,57.52,37.61,68.7245407406,135.19,79.4956,34.5908,86.6952932056,22.6656,6.6108,23.61,56.83,27.98,63.3445285719,132.64,75.8156,37.0108,84.3670819692,22.6656,6.6108,23.61,53.15,30.4,61.2297517552,134.43,76.2456,37.2108,84.8412349981,22.6656,6.6108,23.61,53.58,30.6,61.702320864,135.19,22.7056,7.1708,23.8110193818,22.6656,6.6108,23.61,0.04,0.56,0.5614267539000001,134.12
2021-07-26 16:30:00,81.642992,39.665456,90.7685327765,22.372992,6.525456,23.3052,59.27,33.14,67.9057619057,134.1,80.902992,38.305456,89.5131391133,22.372992,6.525456,23.3052,58.53,31.78,66.6012710089,131.36,76.302992,23.175456,79.7448954414,22.372992,6.525456,23.3052,53.93,16.65,56.4417168414,134.2,76.752992,23.265456,80.2016410296,22.372992,6.525456,23.3052,54.38,16.74,56.8982600788,134.1,22.372992,7.125456,23.4802660598,22.372992,6.525456,23.3052,0.0,0.6000000000000001,0.6000000000000001,133.89
2021-07-26 17:00:00,83.858384,37.364112,91.8058028266,20.928384,6.104112,21.8004,62.93,31.26,70.2664393576,134.1,83.088384,39.274112,91.9028586559,20.928384,6.104112,21.8004,62.16,33.17,70.4564723783,131.36,77.698384,13.414112,78.8478108571,20.928384,6.104112,21.8004,56.77,7.31,57.238701942,134.2,78.208384,13.474112,79.3605885946,20.928384,6.104112,21.8004,57.28,7.37,57.7521887031,134.1,20.928384,6.664112,21.9637803121,20.928384,6.104112,21.8004,0.0,0.56,0.56,133.89
2021-07-26 17:30:00,86.8752,37.2986,94.5435663438,17.0352,4.9686,17.745,69.84,32.33,76.9600838097,132.6,85.9052,36.9786,93.5260404647,17.0352,4.9686,17.745,68.87,32.01,75.9454870285,129.62,80.1452,13.0086,81.1940684841,17.0352,4.9686,17.745,63.11,8.04,63.6200730902,133.63,80.7452,13.0886,81.7991367497,17.0352,4.9686,17.745,63.71,8.12,64.225372712,132.6,17.0352,5.5686,17.9222583677,17.0352,4.9686,17.745,0.0,0.6000000000000001,0.6000000000000001,133.32
2021-07-26 18:00:00,88.873696,36.792328,96.1884049164,15.573696,4.5423279999999995,16.2226,73.3,32.25,80.0809122076,132.6,87.823696,36.522328,95.11509881,15.573696,4.5423279999999995,16.2226,72.25,31.98,79.0112833714,129.62,81.073696,12.942328,82.1002316511,15.573696,4.5423279999999995,16.2226,65.5,8.4,66.0364293402,133.63,81.693696,13.022328,82.7250928841,15.573696,4.5423279999999995,16.2226,66.12,8.48,66.6615691384,132.6,15.573696,5.102328,16.3882201023,15.573696,4.5423279999999995,16.2226,0.0,0.56,0.56,133.32
2021-07-26 18:30:00,94.540128,35.266704,100.9037968229,12.880128,3.756704,13.4168,81.66,31.51,87.5284850777,132.6,93.300128,36.126704,100.050250508,12.880128,3.756704,13.4168,80.42,32.37,86.6902145574,129.62,82.740128,11.446704,83.5281737734,12.880128,3.756704,13.4168,69.86,7.69,70.2819727953,133.57,83.430128,11.516704,84.2212605529,12.880128,3.756704,13.4168,70.55,7.76,70.9754894312,132.6,12.880128,4.356704,13.5970058116,12.880128,3.756704,13.4168,0.0,0.6000000000000001,0.6000000000000001,133.26
2021-07-26 19:00:00,94.337504,34.619272,100.4890971935,10.077504,2.939272,10.4974,84.26,31.68,90.0187202753,132.29,93.017504,34.819272,99.3208827639,10.077504,2.939272,10.4974,82.94,31.88,88.8559395876,129.28,82.187504,10.119272,82.808124478,10.077504,2.939272,10.4974,72.11,7.18,72.4665750536,133.27,82.897504,10.189272,83.5213591444,10.077504,2.939272,10.4974,72.82,7.25,73.1800170812,132.29,10.077504,3.499272,10.6677547497,10.077504,2.939272,10.4974,0.0,0.56,0.56,132.95
2021-07-26 19:30:00,93.739632,33.776976,99.6393632818,7.669632,2.236976,7.9892,86.07,31.54,91.6668778785,131.84,92.379632,34.286976,98.5372677299,7.669632,2.236976,7.9892,84.71,32.05,90.5703406199,128.75,81.119632,9.526976,81.6771569505,7.669632,2.236976,7.9892,73.45,7.29,73.8108840213,132.9,81.839632,9.606976,82.4015737335,7.669632,2.236976,7.9892,74.17,7.37,74.5352654788,131.84,7.669632,2.836976,8.177511103,7.669632,2.236976,7.9892,0.0,0.6000000000000001,0.6000000000000001,132.59
2021-07-26 20:00:00,84.828304,37.933672,92.9236494705,5.258304,1.533672,5.4774,79.57,36.4,87.500542284,131.93,83.648304,29.453672,88.6823407244,5.258304,1.533672,5.4774,78.39,27.92,83.2136917821,128.86,76.908304,10.623672,77.6385833907,5.258304,1.533672,5.4774,71.65,9.09,72.2243075425,132.96,77.628304,10.713672,78.3641266757,5.258304,1.533672,5.4774,72.37,9.18,72.949909527,131.93,5.258304,2.093672,5.6597900491,5.258304,1.533672,5.4774,0.0,0.56,0.56,132.64
2021-07-26 20:30:00,83.800832,38.358576,92.1626811494,4.520832,1.318576,4.7092,79.28,37.04,87.5058855163,132.21,82.620832,28.698576,87.463193086,4.520832,1.318576,4.7092,78.1,27.38,82.7603431602,129.21,76.000832,11.218576,76.8243640531,4.520832,1.318576,4.7092,71.48,9.9,72.1623198075,133.58,76.680832,11.318576,77.5116775646,4.520832,1.318576,4.7092,72.16,10.0,72.8496094705,132.21,4.520832,1.8785759999999998,4.8956071901,4.520832,1.318576,4.7092,0.0,0.56,0.56,133.26
2021-07-26 21:00:00,82.880912,37.989016,91.1724240689,4.350912,1.269016,4.5322,78.53,36.72,86.6909412799,132.29,81.720912,29.079016,86.7403979103,4.350912,1.269016,4.5322,77.37,27.81,82.2162575164,129.34,75.160912,11.989016,76.1110977277,4.350912,1.269016,4.5322,70.81,10.72,71.6168590487,133.63,75.860912,12.099016,76.8196860033,4.350912,1.269016,4.5322,71.51,10.83,72.3254381252,132.29,4.350912,1.869016,4.7353622924,4.350912,1.269016,4.5322,0.0,0.6000000000000001,0.6000000000000001,133.31
2021-07-26 21:30:00,88.027872,36.922296,95.4576460571,4.327872,1.262296,4.5082,83.7,35.66,90.979808749,132.5,86.717872,29.902296,91.7286031196,4.327872,1.262296,4.5082,82.39,28.64,87.2259233256,129.59,77.057872,11.532296,77.9160412765,4.327872,1.262296,4.5082,72.73,10.27,73.451520066,133.71,77.767872,11.622296,78.6315437959,4.327872,1.262296,4.5082,73.44,10.36,74.1671301858,132.5,4.327872,1.822296,4.6958746534,4.327872,1.262296,4.5082,0.0,0.56,0.56,133.38
2021-07-26 22:00:00,84.249344,38.749392,92.7333130261,4.249344,1.239392,4.4264,80.0,37.51,88.3572300381,132.38,83.039344,28.089392,87.6615457021,4.249344,1.239392,4.4264,78.79,26.85,83.2393332506,129.45,74.979344,12.609392,76.0322220725,4.249344,1.239392,4.4264,70.73,11.37,71.6380471537,133.52,75.649344,12.729392,76.7128455235,4.249344,1.239392,4.4264,71.4,11.49,72.3186013416,132.38,4.249344,1.839392,4.6303657912,4.249344,1.239392,4.4264,0.0,0.6000000000000001,0.6000000000000001,133.18
2021-07-26 22:30:00,76.58232,41.66776,87.1840235364,4.55232,1.32776,4.742,72.03,40.34,82.5568682788,132.54,75.55232,25.83776,79.8482491931,4.55232,1.32776,4.742,71.0,24.51,75.1115177586,129.66,69.80232,14.19776,71.2315959838,4.55232,1.32776,4.742,65.25,12.87,66.5071379628,133.87,70.42232,14.31776,71.8630740061,4.55232,1.32776,4.742,65.87,12.99,67.1386401411,132.54,4.59232,1.88776,4.9651828567,4.55232,1.32776,4.742,0.04,0.56,0.5614267539000001,133.52
2021-07-26 23:00:00,72.02216,43.24188,84.006259987,5.73216,1.67188,5.971,66.29,41.57,78.245951972,132.54,71.14216,24.91188,75.3777732133,5.73216,1.67188,5.971,65.41,23.24,69.4158893914,129.66,65.71216,15.64188,67.5481782271,5.73216,1.67188,5.971,59.98,13.97,61.5853984318,133.87,66.28216,15.79188,68.1374214966,5.73216,1.67188,5.971,60.55,14.12,62.1745679519,132.54,5.73216,2.23188,6.1513369766,5.73216,1.67188,5.971,0.0,0.56,0.56,133.52
2021-07-26 23:30:00,67.945888,43.478384,80.6660620792,5.685888,1.6583839999999999,5.9228000000000005,62.26,41.82,75.0014666523,133.1,67.135888,24.998384,71.6390023671,5.685888,1.6583839999999999,5.9228000000000005,61.45,23.34,65.7332343644,130.29,61.995888,17.878384,64.5222964824,5.685888,1.6583839999999999,5.9228000000000005,56.31,16.22,58.5995264486,134.18,62.505888,18.048384,65.0594359004,5.685888,1.6583839999999999,5.9228000000000005,56.82,16.39,59.1366595269,133.1,5.725888,2.258384,6.155167884,5.685888,1.6583839999999999,5.9228000000000005,0.04,0.6000000000000001,0.6013318551,133.82
2021-07-27 00:00:00,64.87592,43.73256,78.2395155915,5.42592,1.58256,5.652,59.45,42.15,72.8760934738,133.1,64.14592,25.59256,69.0628567321,5.42592,1.58256,5.652,58.72,24.01,63.4390928371,130.29,59.11592,19.33256,62.1967834667,5.42592,1.58256,5.652,53.69,17.75,56.5480203013,134.18,59.58592,19.51256,62.6994566165,5.42592,1.58256,5.652,54.16,17.93,57.0507712481,133.1,5.42592,2.14256,5.8336241908,5.42592,1.58256,5.652,0.0,0.56,0.56,133.82
2021-07-27 00:30:00,62.131936,46.737648,77.7482167749,6.951936,2.027648,7.2416,55.18,44.71,71.0198317373,134.66,61.491936,24.397648,66.1551465947,6.951936,2.027648,7.2416,54.54,22.37,58.9493723461,132.15,56.701936,18.177648,59.5444072349,6.951936,2.027648,7.2416,49.75,16.15,52.3056880272,135.95,57.141936,18.307648,60.0030901298,6.951936,2.027648,7.2416,50.19,16.28,52.7643298072,134.66,6.951936,2.6276479999999998,7.4319545316,6.951936,2.027648,7.2416,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-07-27 01:00:00,60.722144,45.739792,76.0217557293,6.342144,1.8497919999999999,6.6064,54.38,43.89,69.8821615292,134.66,60.112144,25.409792,65.2619903601,6.342144,1.8497919999999999,6.6064,53.77,23.56,58.7050807001,132.15,55.382144,20.819792,59.1662540048,6.342144,1.8497919999999999,6.6064,49.04,18.97,52.5811991115,135.95,55.822144,20.999792,59.6414539125,6.342144,1.8497919999999999,6.6064,49.48,19.15,53.0565066698,134.66,6.342144,2.449792,6.798843384,6.342144,1.8497919999999999,6.6064,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-07-27 01:30:00,59.685456,45.132008,74.828148474,6.075456,1.772008,6.3286,53.61,43.36,68.9501392312,135.6,59.075456,25.822008,64.4723630617,6.075456,1.772008,6.3286,53.0,24.05,58.2013960314,133.25,54.525456,21.992008,58.7934840597,6.075456,1.772008,6.3286,48.45,20.22,52.5000085714,136.48,54.935456,22.172008,59.2410521909,6.075456,1.772008,6.3286,48.86,20.4,52.947706277,135.6,6.075456,2.372008,6.5220846023,6.075456,1.772008,6.3286,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-07-27 02:00:00,58.903872,45.310296,74.3147970474,5.623872,1.640296,5.8582,53.28,43.67,68.8899651618,135.74,58.303872,25.380296,63.5885281732,5.623872,1.640296,5.8582,52.68,23.74,57.782090651,133.4,53.783872,22.190296,58.1817335929,5.623872,1.640296,5.8582,48.16,20.55,52.3611315768,136.42,54.203872,22.360296,58.6348239274,5.623872,1.640296,5.8582,48.58,20.72,52.8141534061,135.74,5.623872,2.240296,6.0536652071,5.623872,1.640296,5.8582,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-07-27 02:30:00,57.67856,45.59708,73.5248936633,6.29856,1.83708,6.561,51.38,43.76,67.4895695645,135.7,57.12856,25.58708,62.5968931386,6.29856,1.83708,6.561,50.83,23.75,56.1048251044,133.35,52.71856,22.41708,57.2867527811,6.29856,1.83708,6.561,46.42,20.58,50.7774831988,136.39,53.09856,22.60708,57.7108060956,6.29856,1.83708,6.561,46.8,20.77,51.2018837544,135.7,6.29856,2.39708,6.7392767119,6.29856,1.83708,6.561,0.0,0.56,0.56,136.03
2021-07-27 03:00:00,56.955776,45.898768,73.1481874258,6.955776,2.028768,7.2456,50.0,43.87,66.5174931879,135.7,56.425776,25.728768,62.0148183904,6.955776,2.028768,7.2456,49.47,23.7,54.8540873591,133.41,52.105776,22.688768,56.8312597601,6.955776,2.028768,7.2456,45.15,20.66,49.6523725516,136.39,52.475776,22.868768,57.2423585873,6.955776,2.028768,7.2456,45.52,20.84,50.0637193984,135.7,6.955776,2.628768,7.4359425065,6.955776,2.028768,7.2456,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-07-27 03:30:00,57.032096,45.788528,73.1385621308,7.092096,2.068528,7.3876,49.94,43.72,66.3735037496,135.75,56.502096,25.898528,62.1548115994,7.092096,2.068528,7.3876,49.41,23.83,54.8563305371,133.42,52.082096,22.678528,56.8054606178,7.092096,2.068528,7.3876,44.99,20.61,49.4860808713,136.43,52.452096,22.848528,57.2125651108,7.092096,2.068528,7.3876,45.36,20.78,49.8932660787,135.75,7.092096,2.6685280000000002,7.5775238277,7.092096,2.068528,7.3876,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-07-27 04:00:00,56.404128,46.018704,72.7952386718,6.544128,1.908704,6.8168,49.86,44.11,66.5711025896,135.75,55.864128,25.448704,61.3875991751,6.544128,1.908704,6.8168,49.32,23.54,54.6497392491,133.42,51.564128,22.768704,56.3673059338,6.544128,1.908704,6.8168,45.02,20.86,49.6179403039,136.43,51.934128,22.958704,56.7825302402,6.544128,1.908704,6.8168,45.39,21.05,50.0335347542,135.75,6.544128,2.508704,7.0085096162,6.544128,1.908704,6.8168,0.0,0.6000000000000001,0.6000000000000001,136.07
2021-07-27 04:30:00,56.744464,46.602552,73.4284144426,6.934464,2.022552,7.2234,49.81,44.58,66.8461853811,135.88,56.214464,25.162552,61.5891223022,6.934464,2.022552,7.2234,49.28,23.14,54.4424283073,133.57,51.894464,22.732552,56.655134933,6.934464,2.022552,7.2234,44.96,20.71,49.5005626231,136.61,52.254464,22.902552,57.0530971643,6.934464,2.022552,7.2234,45.32,20.88,49.8986653128,135.88,6.934464,2.6225519999999998,7.4138094095,6.934464,2.022552,7.2234,0.0,0.6000000000000001,0.6000000000000001,136.26
2021-07-27 05:00:00,57.018096,46.726528,73.7185979953,6.228096,1.816528,6.4876000000000005,50.79,44.91,67.7977300505,135.88,56.468096,24.706528,61.6365021045,6.228096,1.816528,6.4876000000000005,50.24,22.89,55.2087828158,133.57,52.058096,22.626528,56.76270896,6.228096,1.816528,6.4876000000000005,45.83,20.81,50.3333388521,136.61,52.448096,22.816527999999998,57.1961250785,6.228096,1.816528,6.4876000000000005,46.22,21.0,50.7670010932,135.88,6.228096,2.416528,6.6804780787,6.228096,1.816528,6.4876000000000005,0.0,0.6000000000000001,0.6000000000000001,136.26
2021-07-27 05:30:00,57.844768,46.127224,73.9847144951,5.544768,1.617224,5.7758,52.3,44.51,68.6762702831,135.84,57.254768,24.697224,62.3543208771,5.544768,1.617224,5.7758,51.71,23.08,56.6269414678,133.5,52.764768,22.557224,57.3842234127,5.544768,1.617224,5.7758,47.22,20.94,51.654738408,136.55,53.164768,22.727224,57.8188487194,5.544768,1.617224,5.7758,47.62,21.11,52.0893127234,135.84,5.544768,2.217224,5.971644199,5.544768,1.617224,5.7758,0.0,0.6000000000000001,0.6000000000000001,136.2
2021-07-27 06:00:00,59.89768,45.38224,75.1483850578,5.04768,1.47224,5.258,54.85,43.91,70.2610176414,135.84,59.23768,25.10224,64.336810496,5.04768,1.47224,5.258,54.19,23.63,59.1179583545,133.5,54.48768,21.96224,58.7473170247,5.04768,1.47224,5.258,49.44,20.49,53.5177886314,136.55,54.90768,22.15224,59.2078969395,5.04768,1.47224,5.258,49.86,20.68,53.97853277,135.84,5.04768,2.07224,5.4564871483,5.04768,1.47224,5.258,0.0,0.6000000000000001,0.6000000000000001,136.2
2021-07-27 06:30:00,64.325728,44.442504,78.185263602,5.905728,1.7225039999999998,6.1518,58.42,42.72,72.3733017072,135.16,63.605728,25.952504,68.696587239,5.905728,1.7225039999999998,6.1518,57.7,24.23,62.5810106981,132.66,58.715728,20.192504,62.0908522438,5.905728,1.7225039999999998,6.1518,52.81,18.47,55.9467335954,135.99,59.205728,20.342504,62.6030007028,5.905728,1.7225039999999998,6.1518,53.3,18.62,56.4587849674,135.16,5.945728,2.282504,6.368791562,5.905728,1.7225039999999998,6.1518,0.04,0.56,0.5614267539000001,135.65
2021-07-27 07:00:00,68.82288,42.42084,80.8462520949,7.44288,2.17084,7.753,61.38,40.25,73.4000470027,135.16,68.04288,28.07084,73.6057441848,7.44288,2.17084,7.753,60.6,25.9,65.9027313546,132.66,62.94288,18.27084,65.5410538289,7.44288,2.17084,7.753,55.5,16.1,57.7880610507,135.99,63.46288,18.43084,66.0850437013,7.44288,2.17084,7.753,56.02,16.26,58.3320495097,135.16,7.44288,2.77084,7.9419151972,7.44288,2.17084,7.753,0.0,0.6000000000000001,0.6000000000000001,135.65
