Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-27 07:30:00,72.162896,42.372928,83.6836219723,10.912896,3.182928,11.3676,61.25,39.19,72.7146381412,134.32,71.392896,29.652928,77.3061558884,10.912896,3.182928,11.3676,60.48,26.47,66.0188707871,131.67,67.782896,14.942928,69.4104609361,10.912896,3.182928,11.3676,56.87,11.76,58.0731822789,135.18,68.312896,15.022928,69.9452652122,10.912896,3.182928,11.3676,57.4,11.84,58.608408953,134.32,10.912896,3.782928,11.549971574,10.912896,3.182928,11.3676,0.0,0.6000000000000001,0.6000000000000001,134.85
2021-07-27 08:00:00,73.052656,38.421608,82.5403568563,10.222656,2.981608,10.6486,62.83,35.44,72.1360000277,133.4,72.232656,32.191608,79.0813266103,10.222656,2.981608,10.6486,62.01,29.21,68.5453441161,130.53,73.952656,12.941608,75.0764979676,10.222656,2.981608,10.6486,63.73,9.96,64.5036006747,134.71,74.572656,13.041608,75.7044553651,10.222656,2.981608,10.6486,64.35,10.06,65.1316059989,133.4,10.222656,3.541608,10.818765314,10.222656,2.981608,10.6486,0.0,0.56,0.56,134.37
2021-07-27 08:30:00,77.510432,37.311376,86.0232866603,10.290432,3.001376,10.7192,67.22,34.31,75.4698913475,131.77,76.590432,32.951376,83.3779794325,10.290432,3.001376,10.7192,66.3,29.95,72.7508934653,128.6,78.200432,9.961376,78.8323320523,10.290432,3.001376,10.7192,67.91,6.96,68.2657285906,133.24,78.860432,10.031376,79.4958881935,10.290432,3.001376,10.7192,68.57,7.03,68.9294262271,131.77,10.330432,3.561376,10.9270867261,10.290432,3.001376,10.7192,0.04,0.56,0.5614267539000001,132.91
2021-07-27 09:00:00,79.354048,37.403264,87.7272425866,12.354048,3.6032640000000002,12.8688,67.0,33.8,75.0429210519,131.77,78.434048,33.943264,85.4637060783,12.354048,3.6032640000000002,12.8688,66.08,30.34,72.7123235772,128.6,79.454048,9.823264,80.0589923694,12.354048,3.6032640000000002,12.8688,67.1,6.22,67.3876724631,133.24,80.104048,9.883264,80.7114453673,12.354048,3.6032640000000002,12.8688,67.75,6.28,68.0404357717,131.77,12.354048,4.203264,13.0495183911,12.354048,3.6032640000000002,12.8688,0.0,0.6000000000000001,0.6000000000000001,132.91
2021-07-27 09:30:00,80.996864,29.995752,86.3726641703,13.356864,3.895752,13.9134,67.64,26.1,72.5008937876,131.49,77.126864,27.595752,81.9150699134,13.356864,3.895752,13.9134,63.77,23.7,68.0316316135,127.97,80.536864,9.385752,81.0819264914,13.356864,3.895752,13.9134,67.18,5.49,67.403950181,132.75,81.176864,9.415752,81.7211088679,13.356864,3.895752,13.9134,67.82,5.52,68.044270883,131.49,14.716864,4.5357520000000005,15.3999718246,13.356864,3.895752,13.9134,1.3599999999999999,0.64,1.5030635382000002,132.42
2021-07-27 10:00:00,79.42464,12.50552,80.4031185316,14.14464,4.12552,14.734,65.28,8.38,65.8156729055,131.49,14.14464,4.13552,14.7368031269,14.14464,4.12552,14.734,0.0,0.01,0.01,127.97,80.76464,10.35552,81.4258181955,14.14464,4.12552,14.734,66.62,6.23,66.9106665637,132.75,81.41464,10.42552,82.0794436726,14.14464,4.12552,14.734,67.27,6.3,67.5643611677,131.49,80.66464,17.52552,82.5465202029,14.14464,4.12552,14.734,66.52,13.4,67.8562480543,132.42
2021-07-27 10:30:00,81.352288,19.168584,83.5800776226,13.812288,4.028584,14.3878,67.54,15.14,69.2161195098,131.4,13.812288,4.028584,14.3878,13.812288,4.028584,14.3878,0.0,0.0,0.0,127.8,79.452288,11.058584,80.2181921295,13.812288,4.028584,14.3878,65.64,7.03,66.0153807836,132.05,80.092288,11.098584,80.8576104265,13.812288,4.028584,14.3878,66.28,7.07,66.6560072312,131.4,81.932288,25.508584,85.8113493345,13.812288,4.028584,14.3878,68.12,21.48,71.42635928,131.73
2021-07-27 11:00:00,84.03752,20.09136,86.4058303264,15.70752,4.58136,16.362,68.33,15.51,70.0681739451,131.68,15.70752,4.58136,16.362,15.70752,4.58136,16.362,0.0,0.0,0.0,128.29,78.17752,11.36136,78.9987666638,15.70752,4.58136,16.362,62.47,6.78,62.8368466745,132.89,78.75752,11.40136,79.578501911,15.70752,4.58136,16.362,63.05,6.82,63.4177806297,131.68,84.62752,25.70136,88.4442030164,15.70752,4.58136,16.362,68.92,21.12,72.0834294412,132.59
2021-07-27 11:30:00,85.43032,19.64676,87.6603374041,16.48032,4.80676,17.167,68.95,14.84,70.5289167647,131.86,16.48032,4.80676,17.167,16.48032,4.80676,17.167,0.0,0.0,0.0,128.57,79.61032,11.65676,80.4592014887,16.48032,4.80676,17.167,63.13,6.85,63.5005464543,133.08,80.21032,11.70676,81.0601237613,16.48032,4.80676,17.167,63.73,6.9,64.1024406712,131.86,86.00032,26.52676,89.9984668547,16.48032,4.80676,17.167,69.52,21.72,72.8339810803,132.79
2021-07-27 12:00:00,85.222352,19.211936,87.3610197129,18.692352,5.451936,19.4712,66.53,13.76,67.9380489858,131.79,18.692352,5.451936,19.4712,18.692352,5.451936,19.4712,0.0,0.0,0.0,128.51,79.432352,10.661936,80.1447155059,18.692352,5.451936,19.4712,60.74,5.21,60.9630355215,132.93,80.002352,10.671936,80.7110063345,18.692352,5.451936,19.4712,61.31,5.22,61.531816973,131.79,85.812352,28.171936,90.3184241103,18.692352,5.451936,19.4712,67.12,22.72,70.8610809966,132.64
2021-07-27 12:30:00,90.799408,18.042744,92.5746893281,20.169408,5.882744,21.0098,70.63,12.16,71.6691181751,131.56,20.169408,6.072744,21.063789753000002,20.169408,5.882744,21.0098,0.0,0.19,0.19,128.28,81.999408,9.692744,82.5702864147,20.169408,5.882744,21.0098,61.83,3.81,61.9472759692,132.75,82.599408,9.702744,83.1673339905,20.169408,5.882744,21.0098,62.43,3.8200000000000003,62.5467609073,131.56,78.929408,24.162744,82.5450764421,20.169408,5.882744,21.0098,58.76,18.28,61.5377607652,132.48
2021-07-27 13:00:00,92.5236,7.9798,92.8670757858,22.5936,6.5898,23.535,69.93,1.3900000000000001,69.9438131646,131.65,81.5036,16.4798,83.1529952617,22.5936,6.5898,23.535,58.91,9.89,59.7344138667,128.38,81.8936,8.5998,82.3439025126,22.5936,6.5898,23.535,59.3,2.01,59.3340551454,132.63,82.3836,8.6298,82.8343587951,22.5936,6.5898,23.535,59.79,2.04,59.8247916837,131.65,22.5936,7.1498,23.697898662100002,22.5936,6.5898,23.535,0.0,0.56,0.56,132.36
2021-07-27 13:30:00,84.803312,10.207216,85.4153907949,27.453312,8.007216,28.5972,57.35,2.2,57.3921815233,131.51,83.213312,16.927216,84.9175243134,27.453312,8.007216,28.5972,55.76,8.92,56.4689649276,128.19,77.513312,11.747216,78.3984095563,27.453312,8.007216,28.5972,50.06,3.74,50.1995139419,131.45,77.913312,11.757216,78.7954079555,27.453312,8.007216,28.5972,50.46,3.75,50.5991511787,131.51,27.453312,8.567216,28.7590251879,27.453312,8.007216,28.5972,0.0,0.56,0.56,131.19
2021-07-27 14:00:00,82.301712,10.233416,82.9354845718,27.611712,8.053416,28.7622,54.69,2.18,54.7334312829,132.02,80.801712,17.003416,82.5713801374,27.611712,8.053416,28.7622,53.19,8.95,53.9377289103,128.82,76.771712,11.983416,77.7013386142,27.611712,8.053416,28.7622,49.16,3.93,49.3168378954,132.08,77.161712,12.003416,78.0897675399,27.611712,8.053416,28.7622,49.55,3.95,49.7071926385,132.02,27.611712,8.613416,28.9239965212,27.611712,8.053416,28.7622,0.0,0.56,0.56,131.82
2021-07-27 14:30:00,83.744368,10.245024,84.3687127345,21.274368,6.205024,22.1608,62.47,4.04,62.6004991993,132.03,82.034368,13.335024,83.1111328177,21.274368,6.205024,22.1608,60.76,7.13,61.1769114945,128.86,78.074368,9.615024,78.6641953186,21.274368,6.205024,22.1608,56.8,3.41,56.9022679689,132.4,78.574368,9.625024,79.1616851362,21.274368,6.205024,22.1608,57.3,3.42,57.4019720916,132.03,21.274368,6.765024,22.3240740798,21.274368,6.205024,22.1608,0.0,0.56,0.56,132.11
2021-07-27 15:00:00,85.334544,9.977992,85.9159165931,17.444544,5.087992,18.1714,67.89,4.89,68.065881321,132.03,83.484544,11.377992,84.2563219518,17.444544,5.087992,18.1714,66.04,6.29,66.3388702044,128.86,79.344544,7.477992,79.6961544048,17.444544,5.087992,18.1714,61.9,2.39,61.9461225582,132.4,79.884544,7.487992,80.2347206282,17.444544,5.087992,18.1714,62.44,2.4,62.4861072559,132.03,17.444544,5.647992,18.336082706,17.444544,5.087992,18.1714,0.0,0.56,0.56,132.11
2021-07-27 15:30:00,86.084368,10.175024,86.6836174104,15.034368,4.385024,15.6608,71.05,5.79,71.2855286857,131.83,84.154368,9.795024,84.7224890371,15.034368,4.385024,15.6608,69.12,5.41,69.3313962069,128.62,79.964368,7.615024,80.3261398311,15.034368,4.385024,15.6608,64.93,3.23,65.0102899547,132.4,80.544368,7.625024,80.9044881791,15.034368,4.385024,15.6608,65.51,3.24,65.5900731818,131.83,15.034368,4.945024,15.8267331917,15.034368,4.385024,15.6608,0.0,0.56,0.56,132.11
2021-07-27 16:00:00,87.732912,10.385016,88.3454153045,13.182912,3.845016,13.7322,74.55,6.54,74.8363153823,131.68,85.712912,8.515016,86.1348290821,13.182912,3.845016,13.7322,72.53,4.67,72.6801884973,128.49,81.512912,8.825016,81.9892415511,13.182912,3.845016,13.7322,68.33,4.98,68.5112348451,132.29,82.142912,8.865016,82.6198916758,13.182912,3.845016,13.7322,68.96,5.02,69.142476091,131.68,13.182912,4.405016,13.899400518,13.182912,3.845016,13.7322,0.0,0.56,0.56,132.14
2021-07-27 16:30:00,91.322064,7.684352,91.6447960273,11.672064,3.404352,12.1584,79.65,4.28,79.7649102049,132.06,89.152064,10.204352,89.7341591324,11.672064,3.404352,12.1584,77.48,6.8,77.7778271746,129.0,83.872064,7.954352,84.2484114708,11.672064,3.404352,12.1584,72.2,4.55,72.3432270499,132.41,84.532064,7.984352,84.9083018377,11.672064,3.404352,12.1584,72.86,4.58,73.0038081199,132.06,11.672064,4.004352,12.3398506053,11.672064,3.404352,12.1584,0.0,0.6000000000000001,0.6000000000000001,132.07
2021-07-27 17:00:00,92.612096,8.043528,92.96073724,11.772096,3.433528,12.2626,80.84,4.61,80.9713387564,132.06,90.432096,9.933527999999999,90.9760351163,11.772096,3.433528,12.2626,78.66,6.5,78.9281039934,129.0,84.702096,9.043528,85.1835105257,11.772096,3.433528,12.2626,72.93,5.61,73.1454509864,132.41,85.402096,9.083528,85.8838080322,11.772096,3.433528,12.2626,73.63,5.65,73.8464582766,132.06,11.772096,3.993528,12.4310301311,11.772096,3.433528,12.2626,0.0,0.56,0.56,132.07
2021-07-27 17:30:00,92.81384,9.50112,93.2988755388,9.12384,2.66112,9.504,83.69,6.84,83.969052037,132.32,90.55384,7.01112,90.8248520087,9.12384,2.66112,9.504,81.43,4.35,81.5461059769,129.3,85.78384,8.24112,86.1787866241,9.12384,2.66112,9.504,76.66,5.58,76.8628128551,132.56,86.51384,8.29112,86.9102248438,9.12384,2.66112,9.504,77.39,5.63,77.5945165588,132.32,9.12384,3.22112,9.6757465035,9.12384,2.66112,9.504,0.0,0.56,0.56,132.22
2021-07-27 18:00:00,92.897904,9.801472,93.413539816,8.987904,2.621472,9.3624,83.91,7.18,84.2166284056,132.28,90.657904,6.631472,90.9001208941,8.987904,2.621472,9.3624,81.67,4.01,81.7683863116,129.26,85.827904,8.531472,86.2508847463,8.987904,2.621472,9.3624,76.84,5.91,77.0669429782,132.77,86.557904,8.581472,86.9822534001,8.987904,2.621472,9.3624,77.57,5.96,77.7986278799,132.28,8.987904,3.181472,9.5343684846,8.987904,2.621472,9.3624,0.0,0.56,0.56,132.43
2021-07-27 18:30:00,92.589152,9.859336,93.1126069576,8.329152,2.429336,8.6762,84.26,7.43,84.5869523035,132.17,90.319152,6.169336,90.5296080003,8.329152,2.429336,8.6762,81.99,3.74,82.07525632,129.14,84.999152,9.449336,85.5227793723,8.329152,2.429336,8.6762,76.67,7.02,76.9907091797,132.65,85.749152,9.509336,86.2748198484,8.329152,2.429336,8.6762,77.42,7.08,77.7430562816,132.17,8.369152,2.9893359999999998,8.8870037088,8.329152,2.429336,8.6762,0.04,0.56,0.5614267539000001,132.31
2021-07-27 19:00:00,91.240544,9.515992,91.7354401154,7.700544,2.245992,8.0214,83.54,7.27,83.8557362379,132.26,89.000544,6.155992,89.2131888781,7.700544,2.245992,8.0214,81.3,3.91,81.3939684498,129.21,83.600544,9.875992,84.1818636945,7.700544,2.245992,8.0214,75.9,7.63,76.2825464966,132.65,84.330544,9.945992,84.9150364082,7.700544,2.245992,8.0214,76.63,7.7,77.015887322,132.26,7.700544,2.805992,8.195850718500001,7.700544,2.245992,8.0214,0.0,0.56,0.56,132.31
2021-07-27 19:30:00,87.6544,11.1292,88.3580948867,6.3744,1.8592,6.64,81.28,9.27,81.8069147444,132.36,85.4544,3.8492,85.5410475737,6.3744,1.8592,6.64,79.08,1.99,79.1050346059,129.34,80.7944,10.3392,81.4532634583,6.3744,1.8592,6.64,74.42,8.48,74.9015807577,132.8,81.5244,10.4192,82.1875144046,6.3744,1.8592,6.64,75.15,8.56,75.6359444973,132.36,6.3744,2.4192,6.8180278674,6.3744,1.8592,6.64,0.0,0.56,0.56,132.31
2021-07-27 20:00:00,85.644944,11.615192,86.4289830899,5.434944,1.585192,5.6614,80.21,10.03,80.8346769648,132.4,83.474944,2.835192,83.5230781849,5.434944,1.585192,5.6614,78.04,1.25,78.0500102498,129.34,78.884944,10.565192,79.5893062659,5.434944,1.585192,5.6614,73.45,8.98,73.996911422,132.8,79.594944,10.635192,80.3023188908,5.434944,1.585192,5.6614,74.16,9.05,74.7101606209,132.4,5.434944,2.1451919999999998,5.8429842546,5.434944,1.585192,5.6614,0.0,0.56,0.56,132.46
2021-07-27 20:30:00,84.392672,13.053696,85.396264945,4.572672,1.333696,4.7632,79.82,11.72,80.6758377707,132.29,82.242672,2.343696,82.276059754,4.572672,1.333696,4.7632,77.67,1.01,77.676566608,129.24,77.692672,10.853696,78.4471414352,4.572672,1.333696,4.7632,73.12,9.52,73.7371331149,132.72,78.402672,10.933696,79.1613837989,4.572672,1.333696,4.7632,73.83,9.6,74.451520468,132.29,4.572672,1.8936959999999998,4.9492841664,4.572672,1.333696,4.7632,0.0,0.56,0.56,132.37
2021-07-27 21:00:00,82.289824,14.052032,83.4809842855,3.949824,1.152032,4.1144,78.34,12.9,79.3949973235,132.62,80.159824,2.782032,80.2080861619,3.949824,1.152032,4.1144,76.21,1.63,76.2274294464,129.64,75.729824,11.022032,76.5277167599,3.949824,1.152032,4.1144,71.78,9.87,72.455402145,133.17,76.429824,11.112032,77.2333817196,3.949824,1.152032,4.1144,72.48,9.96,73.1611372246,132.62,3.949824,1.712032,4.3048999059,3.949824,1.152032,4.1144,0.0,0.56,0.56,132.81
2021-07-27 21:30:00,82.116208,14.865144,83.4508485424,4.166208,1.215144,4.3398,77.95,13.65,79.1361169126,132.62,79.986208,3.375144,80.057386088,4.166208,1.215144,4.3398,75.82,2.16,75.8507613673,129.64,75.586208,11.385144,76.4388405441,4.166208,1.215144,4.3398,71.42,10.17,72.1404553631,133.24,76.276208,11.465144,77.1330631688,4.166208,1.215144,4.3398,72.11,10.25,72.834844683,132.62,4.166208,1.775144,4.5286228944,4.166208,1.215144,4.3398,0.0,0.56,0.56,132.89
2021-07-27 22:00:00,80.289088,15.605984,81.7917134463,4.409088,1.285984,4.5928,75.88,14.32,77.2194068871,132.76,78.219088,4.0159839999999996,78.3221160021,4.409088,1.285984,4.5928,73.81,2.73,73.8604698063,129.79,73.999088,12.395984,75.0301635621,4.409088,1.285984,4.5928,69.59,11.11,70.4712721611,133.43,74.669088,12.495984,75.7074786192,4.409088,1.285984,4.5928,70.26,11.21,71.1486591581,132.76,4.449088,1.845984,4.8168496925,4.409088,1.285984,4.5928,0.04,0.56,0.5614267539000001,133.09
2021-07-27 22:30:00,76.529456,15.944008,78.1726872172,4.299456,1.254008,4.4786,72.23,14.69,73.7086765585,133.43,74.529456,4.424008,74.6606433031,4.299456,1.254008,4.4786,70.23,3.17,70.301506385,130.57,70.449456,15.734008,72.185073654,4.299456,1.254008,4.4786,66.15,14.48,67.7162676172,134.05,71.079456,15.874008,72.830441405,4.299456,1.254008,4.4786,66.78,14.62,68.3616325142,133.43,4.299456,1.8140079999999998,4.6664704992,4.299456,1.254008,4.4786,0.0,0.56,0.56,133.7
2021-07-27 23:00:00,73.015424,16.832832,74.9306104008,4.535424,1.322832,4.7244,68.48,15.51,70.2144607613,133.06,71.115424,5.252832,71.3091563175,4.535424,1.322832,4.7244,66.58,3.93,66.6958866798,130.13,67.155424,16.372832,69.1225042972,4.535424,1.322832,4.7244,62.62,15.05,64.403159084,133.32,67.745424,16.512832,69.7288756083,4.535424,1.322832,4.7244,63.21,15.19,65.0095393,133.06,4.535424,1.882832,4.9107155487,4.535424,1.322832,4.7244,0.0,0.56,0.56,132.97
2021-07-27 23:30:00,68.98408,18.03744,71.3032435111,5.13408,1.49744,5.348,63.85,16.54,65.9575173881,132.96,67.21408,6.44744,67.5226038657,5.13408,1.49744,5.348,62.08,4.95,62.2770334875,130.0,63.50408,16.72744,65.670201961,5.13408,1.49744,5.348,58.37,15.23,60.3242057552,133.31,64.05408,16.88744,66.2428169268,5.13408,1.49744,5.348,58.92,15.39,60.8967856295,132.96,5.13408,2.05744,5.5309887724,5.13408,1.49744,5.348,0.0,0.56,0.56,132.97
2021-07-28 00:00:00,65.97248,18.07864,68.4047172467,4.93248,1.43864,5.138,61.04,16.64,63.2674576698,132.96,64.25248,6.40864,64.5712927918,4.93248,1.43864,5.138,59.32,4.97,59.5278363457,130.0,60.72248,17.42864,63.1741804031,4.93248,1.43864,5.138,55.79,15.99,58.0362317867,133.31,61.24248,17.58864,63.7181419503,4.93248,1.43864,5.138,56.31,16.15,58.5801894842,132.96,4.93248,1.99864,5.3220222472,4.93248,1.43864,5.138,0.0,0.56,0.56,132.97
2021-07-28 00:30:00,63.529616,19.074888,66.3314666001,4.9196159999999995,1.434888,5.1246,58.61,17.64,61.2070396278,134.32,61.859616,7.224888,62.280101945,4.9196159999999995,1.434888,5.1246,56.94,5.79,57.2336238587,131.68,58.529616,17.634888,61.1285957951,4.9196159999999995,1.434888,5.1246,53.61,16.2,56.0042150199,134.7,59.009616,17.784888,61.6314612973,4.9196159999999995,1.434888,5.1246,54.09,16.35,56.5070845116,134.32,4.9196159999999995,2.034888,5.3238511211,4.9196159999999995,1.434888,5.1246,0.0,0.6000000000000001,0.6000000000000001,134.35
2021-07-28 01:00:00,61.839632,21.791976,65.5669909625,5.149632,1.501976,5.3642,56.69,20.29,60.211628445,134.32,60.189632,9.701976,60.9665493414,5.149632,1.501976,5.3642,55.04,8.2,55.6474761332,131.68,57.009632,16.941976,59.4737647334,5.149632,1.501976,5.3642,51.86,15.44,54.1096405458,134.7,57.469632,17.071976,59.9517386467,5.149632,1.501976,5.3642,52.32,15.57,54.5876112319,134.32,5.149632,2.061976,5.5471122902,5.149632,1.501976,5.3642,0.0,0.56,0.56,134.35
2021-07-28 01:30:00,61.102048,21.947264,64.9241300818,5.202048,1.517264,5.4188,55.9,20.43,59.5163414534,134.91,59.472048,9.837264,60.2801481113,5.202048,1.517264,5.4188,54.27,8.32,54.9040554058,132.37,56.322048,17.107264,58.8628199501,5.202048,1.517264,5.4188,51.12,15.59,53.4443869831,135.67,56.762048,17.227264,59.3187046224,5.202048,1.517264,5.4188,51.56,15.71,53.9002569567,134.91,5.242048,2.077264,5.6386250948,5.202048,1.517264,5.4188,0.04,0.56,0.5614267539000001,135.31
2021-07-28 02:00:00,61.06408,21.46744,64.7276822264,4.17408,1.21744,4.348,56.89,20.25,60.3865432029,135.04,59.40408,9.35744,60.1365646175,4.17408,1.21744,4.348,55.23,8.14,55.8266289507,132.51,56.04408,17.53744,58.7239363871,4.17408,1.21744,4.348,51.87,16.32,54.3768268659,135.79,56.52408,17.67744,59.2238423677,4.17408,1.21744,4.348,52.35,16.46,54.8767172852,135.04,4.17408,1.81744,4.5525851996,4.17408,1.21744,4.348,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-07-28 02:30:00,60.122128,19.932704,63.3402160085,3.952128,1.152704,4.1168,56.17,18.78,59.2263226952,135.23,58.502128,7.872704,59.0294710191,3.952128,1.152704,4.1168,54.55,6.72,54.9623589377,132.75,55.232128,19.402704,58.5410359143,3.952128,1.152704,4.1168,51.28,18.25,54.4306981399,135.88,55.682128,19.552704,59.0153167603,3.952128,1.152704,4.1168,51.73,18.4,54.9049442218,135.23,3.952128,1.712704,4.3072811285,3.952128,1.152704,4.1168,0.0,0.56,0.56,135.52
2021-07-28 03:00:00,59.0228,20.1404,62.3644661005,4.2528,1.2404,4.43,54.77,18.9,57.9393035857,135.59,57.4228,8.0404,57.9829801925,4.2528,1.2404,4.43,53.17,6.8,53.6030680092,133.19,54.2228,19.6404,57.6702466789,4.2528,1.2404,4.43,49.97,18.4,53.2499849765,135.88,54.6728,19.8004,58.1478365892,4.2528,1.2404,4.43,50.42,18.56,53.7275534526,135.59,4.2528,1.8404,4.6339378503,4.2528,1.2404,4.43,0.0,0.6000000000000001,0.6000000000000001,135.52
2021-07-28 03:30:00,58.366848,20.123664,61.7385681583,4.366848,1.273664,4.5488,54.0,18.85,57.1954762197,135.76,56.786848,8.023664,57.3508961548,4.366848,1.273664,4.5488,52.42,6.75,52.8528040883,133.38,53.566848,20.123664,57.222102875,4.366848,1.273664,4.5488,49.2,18.85,52.6874036179,136.03,53.996848,20.283664,57.6809034187,4.366848,1.273664,4.5488,49.63,19.01,53.1461851877,135.76,4.366848,1.833664,4.7362099953,4.366848,1.273664,4.5488,0.0,0.56,0.56,135.68
2021-07-28 04:00:00,58.198912,20.088016,61.5681877661,4.518912,1.318016,4.7072,53.68,18.77,56.8669965797,135.81,56.628912,7.988016,57.1895276595,4.518912,1.318016,4.7072,52.11,6.67,52.5351406204,133.41,53.458912,20.058016,57.0979796322,4.518912,1.318016,4.7072,48.94,18.74,52.4052592781,136.03,53.888912,20.218016,57.5567807258,4.518912,1.318016,4.7072,49.37,18.9,52.864041654,135.81,4.518912,1.918016,4.9091089864,4.518912,1.318016,4.7072,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-07-28 04:30:00,58.461952,19.949736,61.7720956267,5.141952,1.499736,5.3562,53.32,18.45,56.4218477188,135.81,56.911952,7.859736,57.4521168491,5.141952,1.499736,5.3562,51.77,6.36,52.1592034065,133.41,53.751952,19.949736,57.334669357,5.141952,1.499736,5.3562,48.61,18.45,51.9936015294,136.01,54.181952,20.099736,57.7899931632,5.141952,1.499736,5.3562,49.04,18.6,52.4488474611,135.81,5.141952,2.059736,5.5391500034,5.141952,1.499736,5.3562,0.0,0.56,0.56,135.66
2021-07-28 05:00:00,58.56296,20.03128,61.8940422206,5.59296,1.63128,5.8260000000000005,52.97,18.4,56.0747795359,135.68,57.00296,7.94128,57.5534653761,5.59296,1.63128,5.8260000000000005,51.41,6.31,51.7957932655,133.26,53.88296,20.02128,57.4823888787,5.59296,1.63128,5.8260000000000005,48.29,18.39,51.673167118,135.88,54.29296,20.18128,57.9224444236,5.59296,1.63128,5.8260000000000005,48.7,18.55,52.1132660654,135.68,5.59296,2.23128,6.0216120765,5.59296,1.63128,5.8260000000000005,0.0,0.6000000000000001,0.6000000000000001,135.54
2021-07-28 05:30:00,59.11688,19.64284,62.2948365774,5.18688,1.5128400000000002,5.4030000000000005,53.93,18.13,56.8958856157,135.58,57.54688,7.59284,58.0456253046,5.18688,1.5128400000000002,5.4030000000000005,52.36,6.08,52.7118203063,133.11,54.33688,20.08284,57.9294138638,5.18688,1.5128400000000002,5.4030000000000005,49.15,18.57,52.541102006,135.73,54.77688,20.23284,58.3941298163,5.18688,1.5128400000000002,5.4030000000000005,49.59,18.72,53.0057213893,135.58,5.18688,2.07284,5.5857309101,5.18688,1.5128400000000002,5.4030000000000005,0.0,0.56,0.56,135.39
2021-07-28 06:00:00,59.927424,20.073832,63.2001177091,5.807424,1.693832,6.0494,54.12,18.38,57.1559165791,135.58,58.357424,8.053832,58.9105520752,5.807424,1.693832,6.0494,52.55,6.36,52.9334686186,133.11,55.267424,19.943832,58.7558047383,5.807424,1.693832,6.0494,49.46,18.25,52.7195798542,135.73,55.717424,20.103832,59.2333976594,5.807424,1.693832,6.0494,49.91,18.41,53.1971446602,135.58,5.807424,2.293832,6.244024244,5.807424,1.693832,6.0494,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-07-28 06:30:00,64.729584,19.785712,67.6859914913,7.4595839999999995,2.175712,7.7704,57.27,17.61,59.9163166425,135.25,63.079584,7.925712,63.5755521275,7.4595839999999995,2.175712,7.7704,55.62,5.75,55.9164278187,132.7,59.819584,17.875712,62.4333541422,7.4595839999999995,2.175712,7.7704,52.36,15.7,54.6631466346,135.44,60.299584,17.995712,62.9276209701,7.4595839999999995,2.175712,7.7704,52.84,15.82,55.1573929768,135.25,7.4595839999999995,2.735712,7.9454083344,7.4595839999999995,2.175712,7.7704,0.0,0.56,0.56,135.11
2021-07-28 07:00:00,68.90152,18.42836,71.3233756254,8.05152,2.34836,8.387,60.85,16.08,62.9387710398,134.21,67.18152,6.69836,67.5146254985,8.05152,2.34836,8.387,59.13,4.35,59.2897917014,131.5,63.72152,15.57836,65.5981509755,8.05152,2.34836,8.387,55.67,13.23,57.2204666182,134.61,64.24152,15.68836,66.129399902,8.05152,2.34836,8.387,56.19,13.34,57.751811227,134.21,8.05152,2.90836,8.5606969459,8.05152,2.34836,8.387,0.0,0.56,0.56,134.29
2021-07-28 07:30:00,73.600512,16.106816,75.3423180445,9.520512,2.776816,9.9172,64.08,13.33,65.4517784327,133.63,71.830512,4.636816,71.9800147041,9.520512,2.776816,9.9172,62.31,1.8599999999999999,62.3377550125,130.76,68.220512,14.496816,69.7437877641,9.520512,2.776816,9.9172,58.7,11.72,59.8585699796,134.15,68.790512,14.596816,70.3221272329,9.520512,2.776816,9.9172,59.27,11.82,60.4371185614,133.63,9.520512,3.336816,10.0883343402,9.520512,2.776816,9.9172,0.0,0.56,0.56,133.84
2021-07-28 08:00:00,76.29512,15.85816,77.925776059,12.40512,3.61816,12.922,63.89,12.24,65.0519000491,132.58,74.52512,4.49816,74.6607457396,12.40512,3.61816,12.922,62.12,0.88,62.1262327845,129.45,70.86512,12.40816,71.9432253044,12.40512,3.61816,12.922,58.46,8.79,59.1171354177,132.97,71.43512,12.48816,72.5184839169,12.40512,3.61816,12.922,59.03,8.87,59.6926946954,132.58,12.40512,4.17816,13.0898442771,12.40512,3.61816,12.922,0.0,0.56,0.56,132.67
2021-07-28 08:30:00,79.633104,14.330072,80.9121883044,15.223104,4.440072,15.8574,64.41,9.89,65.1648693699,131.9,77.873104,5.810072,78.0895464402,15.223104,4.440072,15.8574,62.65,1.37,62.6649774595,128.57,74.173104,11.460072,75.0531985144,15.223104,4.440072,15.8574,58.95,7.02,59.3665132882,132.51,74.743104,11.510072,75.6241585275,15.223104,4.440072,15.8574,59.52,7.07,59.938429242,131.9,15.303104,5.000072,16.0992456979,15.223104,4.440072,15.8574,0.08,0.56,0.5656854249000001,132.21
2021-07-28 09:00:00,81.16984,13.55912,82.2945481839,18.09984,5.27912,18.854,63.07,8.28,63.6111884813,131.52,79.44984,8.16912,79.8687147612,18.09984,5.27912,18.854,61.35,2.89,61.4180315543,127.96,75.71984,10.79912,76.4860455403,18.09984,5.27912,18.854,57.62,5.52,57.8838042979,132.07,76.25984,10.82912,77.0248858279,18.09984,5.27912,18.854,58.16,5.55,58.4242081675,131.52,18.09984,5.79912,19.0061569182,18.09984,5.27912,18.854,0.0,0.52,0.52,131.79
2021-07-28 09:30:00,82.73304,13.86172,83.8862514897,18.38304,5.36172,19.149,64.35,8.5,64.9089554684,131.19,80.98304,8.07172,81.384307034,18.38304,5.36172,19.149,62.6,2.71,62.6586314884,127.5,77.10304,9.77172,77.719786985,18.38304,5.36172,19.149,58.72,4.41,58.8853674524,131.71,77.65304,9.80172,78.2692042645,18.38304,5.36172,19.149,59.27,4.44,59.4360706979,131.19,18.38304,5.9217200000000005,19.3132837032,18.38304,5.36172,19.149,0.0,0.56,0.56,131.44
2021-07-28 10:00:00,85.127008,13.019544,86.1168741711,16.147008,4.709544,16.8198,68.98,8.31,69.4787485495,131.24,83.267008,7.559544,83.609457161,16.147008,4.709544,16.8198,67.12,2.85,67.1804800519,127.74,79.177008,9.029544,79.6902206088,16.147008,4.709544,16.8198,63.03,4.32,63.1778703345,131.9,79.767008,9.049544,80.2787008607,16.147008,4.709544,16.8198,63.62,4.34,63.7678602432,131.24,16.147008,5.269544,16.9851099885,16.147008,4.709544,16.8198,0.0,0.56,0.56,131.63
2021-07-28 10:30:00,85.685792,11.600856,86.4675361659,15.465792,4.510856,16.1102,70.22,7.09,70.5770252986,131.16,83.775792,8.500856,84.2059848108,15.465792,4.510856,16.1102,68.31,3.99,68.4264291045,127.74,79.595792,8.890856,80.0908073659,15.465792,4.510856,16.1102,64.13,4.38,64.2794002772,131.81,80.185792,8.920856,80.6804989476,15.465792,4.510856,16.1102,64.72,4.41,64.8700739941,131.16,15.465792,5.070856,16.2758810133,15.465792,4.510856,16.1102,0.0,0.56,0.56,131.55
2021-07-28 11:00:00,86.447808,10.918944,87.1346477934,16.967808,4.948944,17.6748,69.48,5.97,69.7360115005,130.98,84.567808,10.078944,85.16630356,16.967808,4.948944,17.6748,67.6,5.13,67.7943721853,127.52,80.607808,8.668944,81.0726174528,16.967808,4.948944,17.6748,63.64,3.7199999999999998,63.7486313579,131.51,81.207808,8.688944,81.6713280656,16.967808,4.948944,17.6748,64.24,3.74,64.3487777662,130.98,16.967808,5.508944,17.8397021365,16.967808,4.948944,17.6748,0.0,0.56,0.56,131.23
2021-07-28 11:30:00,84.768048,12.205264,85.6422234125,21.378048,6.235264,22.2688,63.39,5.97,63.6705033748,131.35,83.058048,11.475264,83.8470096154,21.378048,6.235264,22.2688,61.68,5.24,61.9021808986,127.96,79.418048,9.735264,80.0125097299,21.378048,6.235264,22.2688,58.04,3.5,58.1454349025,131.85,79.938048,9.745264,80.5298807182,21.378048,6.235264,22.2688,58.56,3.51,58.665097801,131.35,21.378048,6.7952639999999995,22.4320429101,21.378048,6.235264,22.2688,0.0,0.56,0.56,131.57
2021-07-28 12:00:00,84.009344,12.144392,84.88260208290001,27.649344,8.064392,28.8014,56.36,4.08,56.5074862297,131.92,82.489344,15.304392,83.897057684,27.649344,8.064392,28.8014,54.84,7.24,55.3158494466,128.62,79.079344,12.094392,79.9988560251,27.649344,8.064392,28.8014,51.43,4.03,51.5876516232,132.42,79.519344,12.134392,80.4398504437,27.649344,8.064392,28.8014,51.87,4.07,52.0294320553,131.92,27.649344,8.624392,28.9631897587,27.649344,8.064392,28.8014,0.0,0.56,0.56,132.15
2021-07-28 12:30:00,81.98872,13.39296,83.0753969885,28.63872,8.35296,29.832,53.35,5.04,53.5875367973,133.25,80.52872,14.66296,81.8527772333,28.63872,8.35296,29.832,51.89,6.31,52.2722507646,130.22,77.43872,13.34296,78.579831616,28.63872,8.35296,29.832,48.8,4.99,49.0544605515,133.47,77.83872,13.37296,78.9791262955,28.63872,8.35296,29.832,49.2,5.02,49.455438528,133.25,28.63872,8.91296,29.9936183079,28.63872,8.35296,29.832,0.0,0.56,0.56,133.2
2021-07-28 13:00:00,76.519984,15.992912,78.1734045926,34.809984,10.152912,36.2604,41.71,5.84,42.1168576701,133.25,75.359984,15.612912,76.9603158102,34.809984,10.152912,36.2604,40.55,5.46,40.9159394369,130.22,72.519984,13.522912,73.7700293366,34.809984,10.152912,36.2604,37.71,3.37,37.8602826191,133.47,72.809984,13.522912,74.0551343192,34.809984,10.152912,36.2604,38.0,3.37,38.1491402262,133.25,34.809984,10.712912,36.421167878,34.809984,10.152912,36.2604,0.0,0.56,0.56,133.2
2021-07-28 13:30:00,77.743728,16.571504,79.4902634803,36.313728,10.591504,37.8268,41.43,5.98,41.8593514044,131.78,76.593728,15.921504,78.2310261888,36.313728,10.591504,37.8268,40.28,5.33,40.6311124632,128.49,73.763728,13.631504,75.0127020561,36.313728,10.591504,37.8268,37.45,3.04,37.5731832561,132.23,74.053728,13.621504,75.2960822481,36.313728,10.591504,37.8268,37.74,3.03,37.861438166,131.78,36.313728,11.151504,37.987404264,36.313728,10.591504,37.8268,0.0,0.56,0.56,131.97
2021-07-28 14:00:00,77.102864,16.578752,78.8651168444,35.412864,10.328752,36.8884,41.69,6.25,42.155884524,131.75,75.932864,15.408752,77.4805102812,35.412864,10.328752,36.8884,40.52,5.08,40.8371987286,128.41,73.012864,13.648752,74.2776328422,35.412864,10.328752,36.8884,37.6,3.32,37.7462898839,132.26,73.312864,13.648752,74.5725449414,35.412864,10.328752,36.8884,37.9,3.32,38.0451363514,131.75,35.412864,10.888752,37.0491006207,35.412864,10.328752,36.8884,0.0,0.56,0.56,132.0
2021-07-28 14:30:00,78.967888,14.714384,80.3270840482,29.877888,8.714384,31.1228,49.09,6.0,49.4553141735,131.78,77.587888,14.064384,78.8523129756,29.877888,8.714384,31.1228,47.71,5.35,48.0090262347,128.45,74.307888,12.464384,75.3460223736,29.877888,8.714384,31.1228,44.43,3.75,44.5879737149,132.26,74.687888,12.474384,75.7224594825,29.877888,8.714384,31.1228,44.81,3.76,44.9674738005,131.78,29.877888,9.274384,31.2842195031,29.877888,8.714384,31.1228,0.0,0.56,0.56,132.0
2021-07-28 15:00:00,81.330976,13.907368,82.5114691531,26.390976,7.697368,27.4906,54.94,6.21,55.2898516909,132.42,79.820976,12.887368,80.8546378605,26.390976,7.697368,27.4906,53.43,5.19,53.6814772524,129.21,76.280976,13.057368,77.3904526321,26.390976,7.697368,27.4906,49.89,5.36,50.1771033441,132.86,76.710976,13.087368,77.8193616013,26.390976,7.697368,27.4906,50.32,5.39,50.6078501816,132.42,26.390976,8.257368,27.6526262861,26.390976,7.697368,27.4906,0.0,0.56,0.56,132.61
2021-07-28 15:30:00,83.091456,12.960008,84.0960871121,25.131456,7.330008,26.1786,57.96,5.63,58.2327957426,132.99,81.491456,12.990008,82.5202866503,25.131456,7.330008,26.1786,56.36,5.66,56.643492124,129.89,77.891456,12.530008,78.8928388276,25.131456,7.330008,26.1786,52.76,5.2,53.0156354296,133.29,78.351456,12.570008,79.3533600955,25.131456,7.330008,26.1786,53.22,5.24,53.477340996,132.99,25.171456,7.930008,26.3910443909,25.131456,7.330008,26.1786,0.04,0.6000000000000001,0.6013318551,133.03
2021-07-28 16:00:00,82.328256,12.762408,83.3115885934,21.128256,6.162408,22.0086,61.2,6.6,61.554853586,132.48,80.648256,10.892408,81.3804998011,21.128256,6.162408,22.0086,59.52,4.73,59.7076485888,129.35,76.968256,12.792408,78.0240868842,21.128256,6.162408,22.0086,55.84,6.63,56.232219412,132.74,77.458256,12.842408,78.5156600036,21.128256,6.162408,22.0086,56.33,6.68,56.724697443,132.48,21.128256,6.722408,22.1719185214,21.128256,6.162408,22.0086,0.0,0.56,0.56,132.47
2021-07-28 16:30:00,81.162784,15.233312,82.5799691276,25.862784,7.543312,26.9404,55.3,7.69,55.8321242655,132.34,79.632784,11.323312,80.4338093232,25.862784,7.543312,26.9404,53.77,3.7800000000000002,53.9027021586,129.23,76.212784,15.463312,77.7656894976,25.862784,7.543312,26.9404,50.35,7.92,50.9690975003,132.42,76.662784,15.533312,78.2206253639,25.862784,7.543312,26.9404,50.8,7.99,51.4245087483,132.34,25.862784,8.103312,27.1025323835,25.862784,7.543312,26.9404,0.0,0.56,0.56,132.31
2021-07-28 17:00:00,85.878432,14.415376,87.0798951998,23.778432,6.935376,24.7692,62.1,7.48,62.5488640984,133.4,84.168432,10.845376,84.8642865163,23.778432,6.935376,24.7692,60.39,3.91,60.5164456987,130.46,80.398432,14.475376,81.6911523875,23.778432,6.935376,24.7692,56.62,7.54,57.1198389353,133.61,80.928432,14.535376,82.2234045843,23.778432,6.935376,24.7692,57.15,7.6,57.6531222051,133.4,23.778432,7.495376,24.9317967616,23.778432,6.935376,24.7692,0.0,0.56,0.56,133.31
2021-07-28 17:30:00,88.4208,13.0644,89.3807385291,15.1008,4.4044,15.73,73.32,8.66,73.8296552884,132.76,86.4308,7.0844,86.7206544717,15.1008,4.4044,15.73,71.33,2.68,71.3803285226,129.68,82.2108,12.5344,83.1608490818,15.1008,4.4044,15.73,67.11,8.13,67.6006582808,133.04,82.8508,12.6044,83.8040927402,15.1008,4.4044,15.73,67.75,8.2,68.2444320073,132.76,15.1008,4.9644,15.895893432,15.1008,4.4044,15.73,0.0,0.56,0.56,132.75
2021-07-28 18:00:00,89.813344,14.651392,91.0005497126,20.473344,5.971392,21.3264,69.34,8.68,69.8811705683,132.76,87.923344,8.611392,88.3440461623,20.473344,5.971392,21.3264,67.45,2.64,67.5016451651,129.68,83.723344,13.331392,84.7780888154,20.473344,5.971392,21.3264,63.25,7.36,63.6767783419,133.04,84.303344,13.391392,85.360313901,20.473344,5.971392,21.3264,63.83,7.42,64.2598264859,132.76,20.473344,6.531392,21.4899254536,20.473344,5.971392,21.3264,0.0,0.56,0.56,132.75
2021-07-28 18:30:00,88.078048,14.715264,89.29883277,17.778048,5.185264,18.5188,70.3,9.53,70.9430116361,132.58,86.178048,7.015264,86.4631128637,17.778048,5.185264,18.5188,68.4,1.83,68.424475884,129.45,82.008048,13.245264,83.0707948391,17.778048,5.185264,18.5188,64.23,8.06,64.733735409,132.96,82.618048,13.325264,83.6857485836,17.778048,5.185264,18.5188,64.84,8.14,65.3489494942,132.58,17.818048,5.745264,18.7214020031,17.778048,5.185264,18.5188,0.04,0.56,0.5614267539000001,132.66
2021-07-28 19:00:00,87.351424,15.265832,88.6753455109,15.791424,4.6058319999999995,16.4494,71.56,10.66,72.3496316508,132.58,85.441424,5.475832,85.6167137377,15.791424,4.6058319999999995,16.4494,69.65,0.87,69.6554333846,129.45,81.181424,13.215832,82.2501174353,15.791424,4.6058319999999995,16.4494,65.39,8.61,65.9544100118,132.96,81.821424,13.275832,82.8914539665,15.791424,4.6058319999999995,16.4494,66.03,8.67,66.596770192,132.58,15.791424,5.165832,16.6148997048,15.791424,4.6058319999999995,16.4494,0.0,0.56,0.56,132.66
2021-07-28 19:30:00,84.17168,16.31924,85.7390769031,15.63168,4.55924,16.283,68.54,11.76,69.5415645496,132.75,82.31168,5.01924,82.4645707841,15.63168,4.55924,16.283,66.68,0.46,66.6815866638,129.65,78.23168,13.61924,79.4083084683,15.63168,4.55924,16.283,62.6,9.06,63.2522220954,133.18,78.82168,13.69924,80.0032900236,15.63168,4.55924,16.283,63.19,9.14,63.8475974489,132.75,15.63168,5.11924,16.4485877145,15.63168,4.55924,16.283,0.0,0.56,0.56,132.89
2021-07-28 20:00:00,82.717504,16.224272,84.2936087134,13.557504,3.954272,14.1224,69.16,12.27,70.2400064066,132.34,80.827504,4.844272,80.9725408647,13.557504,3.954272,14.1224,67.27,0.89,67.2758872108,129.16,76.557504,13.964272,77.8206419352,13.557504,3.954272,14.1224,63.0,10.01,63.7902821753,132.81,77.177504,14.044272,78.4449405614,13.557504,3.954272,14.1224,63.62,10.09,64.4151573777,132.34,13.557504,4.514272,14.2893165127,13.557504,3.954272,14.1224,0.0,0.56,0.56,132.53
2021-07-28 20:30:00,82.880992,15.904456,84.3931902203,8.860992,2.584456,9.2302,74.02,13.32,75.2089276615,131.97,80.880992,4.564456,81.0096853807,8.860992,2.584456,9.2302,72.02,1.98,72.0472122986,128.73,76.470992,13.324456,77.6231521207,8.860992,2.584456,9.2302,67.61,10.74,68.4577219896,132.42,77.140992,13.414456,78.2986607582,8.860992,2.584456,9.2302,68.28,10.83,69.1335468496,131.97,8.860992,3.144456,9.40238176,8.860992,2.584456,9.2302,0.0,0.56,0.56,132.14
2021-07-28 21:00:00,81.376768,15.953224,82.9257723878,6.696768,1.953224,6.9758,74.68,14.0,75.9809344507,131.97,79.336768,4.553224,79.467317845,6.696768,1.953224,6.9758,72.64,2.6,72.6865159435,128.73,75.016768,13.253224,76.1784971469,6.696768,1.953224,6.9758,68.32,11.3,69.2481942003,132.42,75.686768,13.363224,76.8574173776,6.696768,1.953224,6.9758,68.99,11.41,69.9271635346,131.97,6.696768,2.513224,7.1528313639,6.696768,1.953224,6.9758,0.0,0.56,0.56,132.14
2021-07-28 21:30:00,81.253728,16.131504,82.8395662422,6.313728,1.841504,6.5768,74.94,14.29,76.2902857512,132.04,79.223728,4.7215039999999995,79.3642972516,6.313728,1.841504,6.5768,72.91,2.88,72.9668589155,128.86,74.793728,13.551504,76.0114794541,6.313728,1.841504,6.5768,68.48,11.71,69.4739843395,132.49,75.493728,13.661504,76.7198778602,6.313728,1.841504,6.5768,69.18,11.82,70.1825106419,132.04,6.313728,2.401504,6.7550264781,6.313728,1.841504,6.5768,0.0,0.56,0.56,132.21
2021-07-28 22:00:00,79.323104,18.100072,81.3619532374,8.263104,2.410072,8.6074,71.06,15.69,72.7715583178,132.24,77.403104,6.530072,77.6780686498,8.263104,2.410072,8.6074,69.14,4.12,69.2626450549,129.09,73.273104,14.460072,74.6862869076,8.263104,2.410072,8.6074,65.01,12.05,66.1173396319,132.68,73.913104,14.570072,75.3354759791,8.263104,2.410072,8.6074,65.65,12.16,66.7666690797,132.24,8.263104,2.970072,8.780672833,8.263104,2.410072,8.6074,0.0,0.56,0.56,132.4
2021-07-28 22:30:00,74.932448,19.359464,77.3928976692,9.872448,2.879464,10.2838,65.06,16.48,67.1147822763,132.94,73.142448,7.729464,73.5497268055,9.872448,2.879464,10.2838,63.27,4.85,63.4556175606,129.9,69.402448,16.739464,71.392642782,9.872448,2.879464,10.2838,59.53,13.86,61.1221768264,133.5,69.972448,16.869464,71.977234559,9.872448,2.879464,10.2838,60.1,13.99,61.7068075661,132.94,9.912448,3.439464,10.492213206,9.872448,2.879464,10.2838,0.04,0.56,0.5614267539000001,133.2
2021-07-28 23:00:00,70.810144,19.698792,73.4991081549,11.310144,3.298792,11.7814,59.5,16.4,61.7187977848,133.03,69.150144,7.978792,69.6089328822,11.310144,3.298792,11.7814,57.84,4.68,58.0290272191,130.03,65.550144,18.588792,68.1348997683,11.310144,3.298792,11.7814,54.24,15.29,56.353896937100004,133.46,66.070144,18.728792,68.6733687681,11.310144,3.298792,11.7814,54.76,15.43,56.8923764664,133.03,11.310144,3.858792,11.9502984482,11.310144,3.298792,11.7814,0.0,0.56,0.56,133.15
2021-07-28 23:30:00,66.680448,20.248464,69.687032078,12.200448,3.558464,12.7088,54.48,16.69,56.9791760207,133.65,65.160448,8.478464,65.7097278594,12.200448,3.558464,12.7088,52.96,4.92,53.1880437693,130.75,61.860448,20.478464,65.1619713833,12.200448,3.558464,12.7088,49.66,16.92,52.4633395811,133.89,62.310448,20.638464,65.6394555602,12.200448,3.558464,12.7088,50.11,17.08,52.9408962901,133.65,12.200448,4.118464,12.8768271371,12.200448,3.558464,12.7088,0.0,0.56,0.56,133.58
2021-07-29 00:00:00,63.571408,21.978744,67.2635793199,12.441408,3.628744,12.9598,51.13,18.35,54.3231018997,134.04,62.111408,10.068744,62.9222266729,12.441408,3.628744,12.9598,49.67,6.44,50.0857514669,131.22,58.961408,20.678744000000002,62.4824622335,12.441408,3.628744,12.9598,46.52,17.05,49.5460684616,134.12,59.401408,20.818744,62.9440018915,12.441408,3.628744,12.9598,46.96,17.19,50.0073764559,134.04,12.441408,4.188744,13.127612476,12.441408,3.628744,12.9598,0.0,0.56,0.56,133.81
2021-07-29 00:30:00,61.041568,24.699624,65.8494073598,12.821568,3.739624,13.3558,48.22,20.96,52.5784176255,134.42,59.651568,12.639624,60.9759760867,12.821568,3.739624,13.3558,46.83,8.9,47.6682168746,131.66,56.651568,19.449624,59.8973123821,12.821568,3.739624,13.3558,43.83,15.71,46.560423108,135.08,57.041568,19.569624,60.3051462431,12.821568,3.739624,13.3558,44.22,15.83,46.9680455203,134.42,12.821568,4.299624,13.5232900035,12.821568,3.739624,13.3558,0.0,0.56,0.56,134.77
2021-07-29 01:00:00,59.468864,25.136752,64.5631635421,13.668864,3.986752,14.2384,45.8,21.15,50.4476213513,134.42,58.118864,13.066752,59.569642944,13.668864,3.986752,14.2384,44.45,9.08,45.367928099,131.66,55.108864,19.926752,58.600873173,13.668864,3.986752,14.2384,41.44,15.94,44.3999684685,135.08,55.488864,20.056752,59.0024349396,13.668864,3.986752,14.2384,41.82,16.07,44.8013091327,134.42,13.668864,4.586752,14.4179102841,13.668864,3.986752,14.2384,0.0,0.6000000000000001,0.6000000000000001,134.77
2021-07-29 01:30:00,59.020224,25.169232,64.1628948886,14.740224,4.299232,15.3544,44.28,20.87,48.9517650346,134.52,57.720224,13.059232,59.1791162408,14.740224,4.299232,15.3544,42.98,8.76,43.8636295808,131.76,54.870224,20.439232,58.5534259165,14.740224,4.299232,15.3544,40.13,16.14,43.2540922919,135.17,55.240224,20.569232,58.9455312355,14.740224,4.299232,15.3544,40.5,16.27,43.6458806762,134.52,14.740224,4.859232,15.5205134967,14.740224,4.299232,15.3544,0.0,0.56,0.56,134.87
2021-07-29 02:00:00,58.655312,25.338216,63.8942158249,14.565312,4.248216,15.1722,44.09,21.09,48.8744943708,134.66,57.355312,13.208216,58.8565101286,14.565312,4.248216,15.1722,42.79,8.96,43.7180248868,131.93,54.565312,20.488216,58.2849917948,14.565312,4.248216,15.1722,40.0,16.24,43.1710273216,135.24,54.925312,20.618216,58.6677145398,14.565312,4.248216,15.1722,40.36,16.37,43.5534901013,134.66,14.565312,4.808216,15.338424129,14.565312,4.248216,15.1722,0.0,0.56,0.56,134.95
2021-07-29 02:30:00,57.5548,24.7014,62.6315748245,14.4048,4.2014,15.005,43.15,20.5,47.7720891316,135.42,56.2848,12.5314,57.6629404124,14.4048,4.2014,15.005,41.88,8.33,42.700389928,132.83,53.4548,21.9214,57.7751107398,14.4048,4.2014,15.005,39.05,17.72,42.8824078149,135.79,53.8048,22.0614,58.1520582009,14.4048,4.2014,15.005,39.4,17.86,43.2589828822,135.42,14.4048,4.8014,15.1839291687,14.4048,4.2014,15.005,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-07-29 03:00:00,56.125968,23.873824,60.9924893435,14.035968,4.093824,14.6208,42.09,19.78,46.5060909989,135.42,54.875968,11.703824000000001,56.1101716283,14.035968,4.093824,14.6208,40.84,7.61,41.5429620995,132.83,52.135968,22.693824,56.8609603071,14.035968,4.093824,14.6208,38.1,18.6,42.3977593748,135.79,52.475968,22.843824,57.2325738761,14.035968,4.093824,14.6208,38.44,18.75,42.769102165,135.42,14.035968,4.653824,14.7873755454,14.035968,4.093824,14.6208,0.0,0.56,0.56,135.5
2021-07-29 03:30:00,55.176848,23.903664,60.1321021405,14.206848,4.143664,14.7988,40.97,19.76,45.4862451737,135.65,53.966848,11.733664,55.2277063974,14.206848,4.143664,14.7988,39.76,7.59,40.4779656109,133.1,51.286848,22.713664,56.0914548758,14.206848,4.143664,14.7988,37.08,18.57,41.4701253917,135.84,51.616848,22.863664,56.4539292606,14.206848,4.143664,14.7988,37.41,18.72,41.8323618745,135.65,14.206848,4.703664,14.965259273400001,14.206848,4.143664,14.7988,0.0,0.56,0.56,135.56
2021-07-29 04:00:00,55.36432,23.75376,60.2449088571,14.10432,4.11376,14.692,41.26,19.64,45.6959210433,135.53,54.14432,11.57376,55.3674932501,14.10432,4.11376,14.692,40.04,7.46,40.7290215939,132.97,51.47432,22.58376,56.2106025159,14.10432,4.11376,14.692,37.37,18.47,41.6852228014,135.7,51.80432,22.72376,56.569044885,14.10432,4.11376,14.692,37.7,18.61,42.0430981256,135.53,14.10432,4.71376,14.8711592016,14.10432,4.11376,14.692,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-07-29 04:30:00,55.547744,23.465592,60.3007949483,13.287744,3.875592,13.8414,42.26,19.59,46.5797778011,135.64,54.307744,11.265592,55.4639037707,13.287744,3.875592,13.8414,41.02,7.39,41.6803610829,133.09,51.597744,22.285592,56.2047577762,13.287744,3.875592,13.8414,38.31,18.41,42.5039315829,135.81,51.947744,22.435592,56.5855449305,13.287744,3.875592,13.8414,38.66,18.56,42.8843701131,135.64,13.287744,4.435592,14.0085194435,13.287744,3.875592,13.8414,0.0,0.56,0.56,135.53
2021-07-29 05:00:00,56.716048,23.024264,61.2113292903,11.706048,3.414264,12.1938,45.01,19.61,49.0963562803,135.71,55.386048,10.854264,56.4396080784,11.706048,3.414264,12.1938,43.68,7.44,44.3090961316,133.16,52.546048,21.884264,56.92106966,11.706048,3.414264,12.1938,40.84,18.47,44.822388379,135.88,52.926048,22.034264,57.3295329383,11.706048,3.414264,12.1938,41.22,18.62,45.2304410768,135.71,11.746048,3.974264,12.4001781423,11.706048,3.414264,12.1938,0.04,0.56,0.5614267539000001,135.61
2021-07-29 05:30:00,56.987072,23.002896,61.4545327825,11.427072,3.332896,11.9032,45.56,19.67,49.62481738,135.49,55.647072,10.862896,56.6974349656,11.427072,3.332896,11.9032,44.22,7.53,44.856541329,132.89,52.707072,21.892896,57.0730613694,11.427072,3.332896,11.9032,41.28,18.56,45.2604904967,135.66,53.097072,22.042896,57.4907672504,11.427072,3.332896,11.9032,41.67,18.71,45.677707911,135.49,11.467072,3.932896,12.1227641732,11.427072,3.332896,11.9032,0.04,0.6000000000000001,0.6013318551,135.51
2021-07-29 06:00:00,57.663536,23.056448,62.1021994651,12.913536,3.766448,13.4516,44.75,19.29,48.7305509922,135.49,56.353536,10.996448000000001,57.4163991236,12.913536,3.766448,13.4516,43.44,7.23,44.0375578342,132.89,53.573536,22.216448,57.9973647788,12.913536,3.766448,13.4516,40.66,18.45,44.6501746917,135.66,53.943536,22.376448,58.4004323724,12.913536,3.766448,13.4516,41.03,18.61,45.05322408,135.49,12.913536,4.326448,13.6190148072,12.913536,3.766448,13.4516,0.0,0.56,0.56,135.4
2021-07-29 06:30:00,62.709792,22.222856,66.5309953441,12.729792,3.712856,13.2602,49.98,18.51,53.2974717975,133.9,61.279792,10.322856,62.1431755188,12.729792,3.712856,13.2602,48.55,6.61,48.9979040368,131.0,58.139792,20.002856,61.4845481561,12.729792,3.712856,13.2602,45.41,16.29,48.2434679516,134.19,58.559792,20.132856,61.9239947823,12.729792,3.712856,13.2602,45.83,16.42,48.6827002127,133.9,12.729792,4.272856,13.4277661121,12.729792,3.712856,13.2602,0.0,0.56,0.56,133.93
2021-07-29 07:00:00,66.740512,20.751816,69.8923015025,14.200512,4.141816,14.7922,52.54,16.61,55.1030280475,133.9,65.240512,8.991816,65.8572483558,14.200512,4.141816,14.7922,51.04,4.85,51.2699141798,131.0,62.080512,17.991816,64.6350942845,14.200512,4.141816,14.7922,47.88,13.85,49.8429222659,134.19,62.530512,18.101816,65.0979314071,14.200512,4.141816,14.7922,48.33,13.96,50.3057700468,133.9,14.200512,4.701816,14.9586635352,14.200512,4.141816,14.7922,0.0,0.56,0.56,133.93
2021-07-29 07:30:00,71.590464,19.490552,74.1962003946,16.630464,4.850552,17.3234,54.96,14.64,56.8764555858,133.47,70.050464,7.760552,70.4790300299,16.630464,4.850552,17.3234,53.42,2.91,53.4992009286,130.44,66.780464,16.620552,68.8176802925,16.630464,4.850552,17.3234,50.15,11.77,51.5126722273,133.83,67.240464,16.710552,69.2858033588,16.630464,4.850552,17.3234,50.61,11.86,51.9810705931,133.47,16.630464,5.410552,17.4884649355,16.630464,4.850552,17.3234,0.0,0.56,0.56,133.59
2021-07-29 08:00:00,73.541712,19.563416,76.0993472343,21.851712,6.373416,22.7622,51.69,13.19,53.3463419552,133.58,72.081712,7.903416,72.5137034589,21.851712,6.373416,22.7622,50.23,1.53,50.2532964093,130.48,68.951712,16.993416,71.0148912206,21.851712,6.373416,22.7622,47.1,10.62,48.2824440144,133.93,69.371712,17.083416,71.444226695,21.851712,6.373416,22.7622,47.52,10.71,48.7119543849,133.58,21.851712,6.933416,22.9253042457,21.851712,6.373416,22.7622,0.0,0.56,0.56,133.72
2021-07-29 08:30:00,75.877392,18.484656,78.0964859911,26.587392,7.754656,27.6952,49.29,10.73,50.4443951297,133.43,74.497392,8.574656,74.9892401636,26.587392,7.754656,27.6952,47.91,0.8200000000000001,47.9170168103,130.05,71.437392,16.444656,73.305713875,26.587392,7.754656,27.6952,44.85,8.69,45.6841175903,133.77,71.807392,16.504656,73.6797476619,26.587392,7.754656,27.6952,45.22,8.75,46.0587765795,133.43,26.587392,8.354656,27.8691530234,26.587392,7.754656,27.6952,0.0,0.6000000000000001,0.6000000000000001,133.56
2021-07-29 09:00:00,75.804864,19.254752,78.2120379522,32.004864,9.334752,33.3384,43.8,9.92,44.9093130653,132.97,74.564864,10.884752,75.3551376446,32.004864,9.334752,33.3384,42.56,1.55,42.5882155062,129.63,71.794864,15.514752,73.4520934106,32.004864,9.334752,33.3384,39.79,6.18,40.2670647055,133.26,72.104864,15.554752,73.7635528038,32.004864,9.334752,33.3384,40.1,6.22,40.5795317864,132.97,32.004864,9.894752,33.4995139786,32.004864,9.334752,33.3384,0.0,0.56,0.56,133.05
2021-07-29 09:30:00,75.746896,20.274928,78.4134233345,36.736896,10.714928,38.2676,39.01,9.56,40.1643336805,132.48,74.626896,12.684928,75.6972985315,36.736896,10.714928,38.2676,37.89,1.97,37.9411781578,129.15,72.076896,14.724928,73.5656335635,36.736896,10.714928,38.2676,35.34,4.01,35.5667780379,133.16,72.326896,14.734928,73.8125869223,36.736896,10.714928,38.2676,35.59,4.02,35.8163161143,132.48,36.736896,11.274928,38.4281606263,36.736896,10.714928,38.2676,0.0,0.56,0.56,132.94
