Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-29 10:00:00,72.531136,19.468248,75.098457838,41.411136,12.078248,43.1366,31.12,7.39,31.9854107368,132.48,71.641136,16.158248,73.4407335598,41.411136,12.078248,43.1366,30.23,4.08,30.5040866115,129.15,73.691136,14.908248,75.1840367591,41.411136,12.078248,43.1366,32.28,2.83,32.4038161333,133.16,73.911136,14.898248,75.3977043303,41.411136,12.078248,43.1366,32.5,2.8200000000000003,32.6221151981,132.48,41.411136,12.638248,43.2967377214,41.411136,12.078248,43.1366,0.0,0.56,0.56,132.94
2021-07-29 10:30:00,68.40784,17.56312,70.6264522513,45.02784,13.13312,46.904,23.38,4.43,23.7959933602,131.98,67.72784,20.06312,70.6370235443,45.02784,13.13312,46.904,22.7,6.93,23.7342558341,128.59,75.77784,14.48312,77.1494769911,45.02784,13.13312,46.904,30.75,1.35,30.7796198807,132.48,75.98784,14.45312,77.3501422468,45.02784,13.13312,46.904,30.96,1.32,30.9881267585,131.98,45.02784,13.69312,47.0638705421,45.02784,13.13312,46.904,0.0,0.56,0.56,132.26
2021-07-29 11:00:00,67.64952,15.18736,69.3333502724,46.85952,13.66736,48.812,20.79,1.52,20.8454911192,131.98,67.03952,23.38736,71.0018721556,46.85952,13.66736,48.812,20.18,9.72,22.3989017588,128.59,76.80952,14.78736,78.2199998619,46.85952,13.66736,48.812,29.95,1.12,29.970934253,132.48,77.01952,14.76736,78.4224545803,46.85952,13.66736,48.812,30.16,1.1,30.1800530152,131.98,46.85952,14.227360000000001,48.9717509101,46.85952,13.66736,48.812,0.0,0.56,0.56,132.26
2021-07-29 11:30:00,68.063264,13.900952,69.4682976101,45.843264,13.370952,47.7534,22.22,0.53,22.2263199833,131.74,67.433264,24.880952,71.8770259966,45.843264,13.370952,47.7534,21.59,11.51,24.4664709347,128.32,77.873264,13.930952,79.109523255,45.843264,13.370952,47.7534,32.03,0.56,32.0348950365,131.98,78.093264,13.900952,79.3208317448,45.843264,13.370952,47.7534,32.25,0.53,32.2543547447,131.74,45.843264,13.890952,47.901601243,45.843264,13.370952,47.7534,0.0,0.52,0.52,131.76
2021-07-29 12:00:00,70.627024,13.226632,71.8548558774,43.257024,12.616632,45.0594,27.37,0.61,27.376796744700002,131.63,69.847024,23.296632,73.6297482286,43.257024,12.616632,45.0594,26.59,10.68,28.6546767562,128.21,78.307024,13.806632,79.5148608432,43.257024,12.616632,45.0594,35.05,1.19,35.0701953231,131.75,78.557024,13.786632,79.7576155714,43.257024,12.616632,45.0594,35.3,1.17,35.3193841962,131.63,43.257024,13.176632,45.2193957965,43.257024,12.616632,45.0594,0.0,0.56,0.56,131.53
2021-07-29 12:30:00,72.349584,12.575712,73.4343981883,41.539584,12.115712,43.2704,30.81,0.46,30.8134337587,131.69,71.499584,23.265712,75.1896526594,41.539584,12.115712,43.2704,29.96,11.15,31.9675476069,128.28,79.609584,13.045712,80.6714104639,41.539584,12.115712,43.2704,38.07,0.93,38.0813576439,131.84,79.889584,13.025712,80.9445168297,41.539584,12.115712,43.2704,38.35,0.91,38.3607950908,131.69,41.539584,12.675712,43.4305274387,41.539584,12.115712,43.2704,0.0,0.56,0.56,131.62
2021-07-29 13:00:00,72.973536,13.646448,74.2385513016,40.273536,11.746448000000001,41.9516,32.7,1.9,32.7551522665,131.83,72.053536,21.146448,75.0925050396,40.273536,11.746448000000001,41.9516,31.78,9.4,33.1410380043,128.44,78.423536,12.996448000000001,79.4931359261,40.273536,11.746448000000001,41.9516,38.15,1.25,38.1704728815,131.98,78.703536,12.976448,79.7661255271,40.273536,11.746448000000001,41.9516,38.43,1.23,38.4496788023,131.83,40.313536,12.306448,42.1500871553,40.273536,11.746448000000001,41.9516,0.04,0.56,0.5614267539000001,131.75
2021-07-29 13:30:00,73.7912,14.1916,75.1434808084,37.6512,10.9816,39.22,36.14,3.21,36.2822780431,132.08,72.7612,19.0816,75.2216703085,37.6512,10.9816,39.22,35.11,8.1,36.0322369553,128.75,78.1012,12.9316,79.1645357468,37.6512,10.9816,39.22,40.45,1.9500000000000002,40.4969751957,132.41,78.4112,12.9116,79.4671359746,37.6512,10.9816,39.22,40.76,1.9300000000000002,40.8056674985,132.08,37.6512,11.5416,39.3804696772,37.6512,10.9816,39.22,0.0,0.56,0.56,132.17
2021-07-29 14:00:00,78.338688,14.323784,79.6374335701,33.098688,9.653784,34.4778,45.24,4.67,45.480396876,132.11,77.048688,16.323784,78.7589121725,33.098688,9.653784,34.4778,43.95,6.67,44.4532496,128.78,76.178688,12.843784,77.2538367516,33.098688,9.653784,34.4778,43.08,3.19,43.197945553,132.51,76.508688,12.843784,77.5792635111,33.098688,9.653784,34.4778,43.41,3.19,43.5270513589,132.11,33.098688,10.213784,34.6387720758,33.098688,9.653784,34.4778,0.0,0.56,0.56,132.27
2021-07-29 14:30:00,81.124512,13.818816,82.2930502708,33.904512,9.888816,35.3172,47.22,3.93,47.3832597021,132.37,79.784512,17.288816,81.6362144747,33.904512,9.888816,35.3172,45.88,7.4,46.4729426656,129.12,72.664512,13.178816,73.8499322637,33.904512,9.888816,35.3172,38.76,3.29,38.8993791724,132.76,72.914512,13.178816,74.0959327586,33.904512,9.888816,35.3172,39.01,3.29,39.1484891152,132.37,33.904512,10.488816,35.4898745425,33.904512,9.888816,35.3172,0.0,0.6000000000000001,0.6000000000000001,132.51
2021-07-29 15:00:00,81.487312,13.979216,82.6776904428,36.717312,10.709216,38.2472,44.77,3.27,44.8892615221,132.59,80.207312,18.759216,82.3718464234,36.717312,10.709216,38.2472,43.49,8.05,44.2287530912,129.41,69.677312,12.829216,70.8485468497,36.717312,10.709216,38.2472,32.96,2.12,33.0281092405,132.84,69.847312,12.799216,71.0103296982,36.717312,10.709216,38.2472,33.13,2.09,33.1958581754,132.59,36.757312,11.269216,38.4460038849,36.717312,10.709216,38.2472,0.04,0.56,0.5614267539000001,132.59
2021-07-29 15:30:00,81.874288,13.664584,83.0067460596,34.404288,10.034584,35.8378,47.47,3.63,47.6085895611,132.29,80.544288,17.674584,82.460737621,34.404288,10.034584,35.8378,46.14,7.64,46.7682499138,129.05,71.024288,11.784584,71.9953186392,34.404288,10.034584,35.8378,36.62,1.75,36.6617907364,132.7,71.264288,11.764584,72.2288320606,34.404288,10.034584,35.8378,36.86,1.73,36.9005758763,132.29,34.404288,10.594584,35.9986144583,34.404288,10.034584,35.8378,0.0,0.56,0.56,132.44
2021-07-29 16:00:00,81.100288,13.352584,82.1921420402,32.340288,9.432584,33.6878,48.76,3.92,48.9173179968,132.29,79.740288,16.792584,81.4892901412,32.340288,9.432584,33.6878,47.4,7.36,47.968006004,129.05,72.260288,12.702584,73.3682823986,32.340288,9.432584,33.6878,39.92,3.27,40.0537051969,132.7,72.570288,12.712584,73.6753452137,32.340288,9.432584,33.6878,40.23,3.2800000000000002,40.3634896906,132.29,32.340288,9.992584,33.8488694482,32.340288,9.432584,33.6878,0.0,0.56,0.56,132.44
2021-07-29 16:30:00,82.174272,14.332496,83.4148153527,35.734272,10.422496,37.2232,46.44,3.91,46.6043098865,132.29,80.884272,17.812496,82.8224031933,35.734272,10.422496,37.2232,45.15,7.39,45.7507879714,129.05,70.224272,13.202496,71.45456093600001,35.734272,10.422496,37.2232,34.49,2.7800000000000002,34.6018568866,132.58,70.474272,13.192496,71.6984306986,35.734272,10.422496,37.2232,34.74,2.77,34.8502582487,132.29,35.734272,10.982496,37.3838656878,35.734272,10.422496,37.2232,0.0,0.56,0.56,132.33
2021-07-29 17:00:00,83.745568,13.731624,84.863877223,29.285568,8.541624,30.5058,54.46,5.19,54.7067427288,132.42,82.225568,14.651624,83.5207406502,29.285568,8.541624,30.5058,52.94,6.11,53.2914223867,129.25,73.855568,13.061624,75.0016729555,29.285568,8.541624,30.5058,44.57,4.52,44.7986082373,132.73,74.235568,13.081624,75.3793635073,29.285568,8.541624,30.5058,44.95,4.54,45.1786907734,132.42,29.285568,9.101624,30.6673124437,29.285568,8.541624,30.5058,0.0,0.56,0.56,132.48
2021-07-29 17:30:00,84.524624,13.358432,85.5737095599,24.714624,7.208432,25.7444,59.81,6.15,60.1253573794,132.42,82.884624,12.348432,83.7994311943,24.714624,7.208432,25.7444,58.17,5.14,58.3966480202,129.25,78.294624,13.208432,79.4009497626,24.714624,7.208432,25.7444,53.58,6.0,53.9148996104,132.68,78.754624,13.258431999999999,79.8628625863,24.714624,7.208432,25.7444,54.04,6.05,54.3776066042,132.42,24.714624,7.768432,25.906778557,24.714624,7.208432,25.7444,0.0,0.56,0.56,132.43
2021-07-29 18:00:00,84.444256,14.220408,85.6332433993,21.224256,6.190408,22.1086,63.22,8.03,63.7279318666,132.39,82.714256,9.500408,83.2580680643,21.224256,6.190408,22.1086,61.49,3.31,61.579024026,129.25,78.914256,12.960408,79.971444751,21.224256,6.190408,22.1086,57.69,6.77,58.0858760802,132.64,79.434256,13.000408,80.4910655566,21.224256,6.190408,22.1086,58.21,6.8100000000000005,58.6069978757,132.39,21.224256,6.750408,22.2718892535,21.224256,6.190408,22.1086,0.0,0.56,0.56,132.38
2021-07-29 18:30:00,84.922704,13.692872,86.0195349806,16.912704,4.932872,17.6174,68.01,8.76,68.571843347,132.61,83.062704,7.532872,83.4035787983,16.912704,4.932872,17.6174,66.15,2.6,66.2010762752,129.56,78.992704,12.702872,80.0075636567,16.912704,4.932872,17.6174,62.08,7.77,62.564361261,132.95,79.572704,12.752872,80.5881564879,16.912704,4.932872,17.6174,62.66,7.82,63.1460845975,132.61,16.912704,5.492872,17.7823282896,16.912704,4.932872,17.6174,0.0,0.56,0.56,132.7
2021-07-29 19:00:00,85.34456,12.78008,86.296143404,12.99456,3.79008,13.536,72.35,8.99,72.9063961529,132.61,83.37456,6.1700800000000005,83.6025546404,12.99456,3.79008,13.536,70.38,2.38,70.4202300479,129.56,79.03456,11.87008,79.9209639181,12.99456,3.79008,13.536,66.04,8.08,66.5324582441,132.95,79.66456,11.93008,80.552895223,12.99456,3.79008,13.536,66.67,8.14,67.165083935,132.61,12.99456,4.35008,13.70334943,12.99456,3.79008,13.536,0.0,0.56,0.56,132.7
2021-07-29 19:30:00,85.443664,12.833152,86.4020225921,9.953664,2.903152,10.3684,75.49,9.93,76.1402981344,132.75,83.403664,4.263152,83.5125477614,9.953664,2.903152,10.3684,73.45,1.3599999999999999,73.4625897992,129.77,79.013664,11.713152000000001,79.8771370824,9.953664,2.903152,10.3684,69.06,8.81,69.6196789708,133.09,79.653664,11.783152,80.5204872047,9.953664,2.903152,10.3684,69.7,8.88,70.2633930294,132.75,9.953664,3.463152,10.5389206658,9.953664,2.903152,10.3684,0.0,0.56,0.56,132.84
2021-07-29 20:00:00,83.5248,13.7714,84.6524876953,10.0848,2.9414,10.505,73.44,10.83,74.2342407518,132.24,81.5148,3.4514,81.5878347611,10.0848,2.9414,10.505,71.43,0.51,71.4318206404,129.14,77.3248,12.0114,78.2521464562,10.0848,2.9414,10.505,67.24,9.07,67.8489683046,132.61,77.9548,12.0814,78.8854300172,10.0848,2.9414,10.505,67.87,9.14,68.4826729911,132.24,10.1248,3.5014000000000003,10.7131403893,10.0848,2.9414,10.505,0.04,0.56,0.5614267539000001,132.35
2021-07-29 20:30:00,82.89872,13.81296,84.0416304078,7.51872,2.1929600000000002,7.832,75.38,11.62,76.2703664604,132.18,80.84872,2.5229600000000003,80.8880760854,7.51872,2.1929600000000002,7.832,73.33,0.33,73.33074253,129.06,76.56872,12.02296,77.50690581879999,7.51872,2.1929600000000002,7.832,69.05,9.83,69.7461927276,132.61,77.20872,12.11296,78.1531205007,7.51872,2.1929600000000002,7.832,69.69,9.92,70.3924889459,132.18,7.51872,2.75296,8.0068682517,7.51872,2.1929600000000002,7.832,0.0,0.56,0.56,132.35
2021-07-29 21:00:00,82.245936,14.159648,83.4559142302,6.615936,1.9296479999999998,6.8916,75.63,12.23,76.6124650432,131.77,80.185936,2.849648,80.2365554216,6.615936,1.9296479999999998,6.8916,73.57,0.92,73.5757521198,128.57,75.785936,12.209648,76.7631656439,6.615936,1.9296479999999998,6.8916,69.17,10.28,69.9297311592,132.2,76.415936,12.299648,77.3994613397,6.615936,1.9296479999999998,6.8916,69.8,10.37,70.5661172235,131.77,6.615936,2.489648,7.0688723514,6.615936,1.9296479999999998,6.8916,0.0,0.56,0.56,131.94
2021-07-29 21:30:00,82.022336,14.759848,83.3397667136,6.3423359999999995,1.849848,6.6066,75.68,12.91,76.7732407809,132.07,79.942336,3.399848,80.0145989902,6.3423359999999995,1.849848,6.6066,73.6,1.55,73.6163195222,128.92,75.632336,12.409848,76.6436858208,6.3423359999999995,1.849848,6.6066,69.29,10.56,70.0900684833,132.55,76.282336,12.499848,77.2996829595,6.3423359999999995,1.849848,6.6066,69.94,10.65,70.7462090857,132.07,6.3423359999999995,2.409848,6.7847323691,6.3423359999999995,1.849848,6.6066,0.0,0.56,0.56,132.28
2021-07-29 22:00:00,80.26568,15.23124,81.6980419459,6.65568,1.94124,6.933,73.61,13.29,74.8001082887,132.07,78.24568,3.80124,78.3379592803,6.65568,1.94124,6.933,71.59,1.8599999999999999,71.6141585163,128.92,73.98568,13.23124,75.1594741666,6.65568,1.94124,6.933,67.33,11.29,68.2700007324,132.55,74.59568,13.33124,75.7775523133,6.65568,1.94124,6.933,67.94,11.39,68.8881390371,132.07,6.65568,2.50124,7.1101531488,6.65568,1.94124,6.933,0.0,0.56,0.56,132.28
2021-07-29 22:30:00,76.099072,17.868896,78.1688314069,7.059072,2.058896,7.3532,69.04,15.81,70.8270972157,132.52,74.189072,6.298896,74.4559903234,7.059072,2.058896,7.3532,67.13,4.24,67.2637681074,129.45,70.149072,13.238896,71.3873985362,7.059072,2.058896,7.3532,63.09,11.18,64.072931102,132.94,70.709072,13.318896,71.9525249992,7.059072,2.058896,7.3532,63.65,11.26,64.6383021126,132.52,7.059072,2.618896,7.5292173405,7.059072,2.058896,7.3532,0.0,0.56,0.56,132.68
2021-07-29 23:00:00,71.876336,18.981848,74.3405557571,6.726336,1.9618479999999998,7.0066,65.15,17.02,67.3364901075,132.54,70.036336,7.351848,70.4211476001,6.726336,1.9618479999999998,7.0066,63.31,5.39,63.5390289507,129.49,66.296336,14.131848,67.7857897713,6.726336,1.9618479999999998,7.0066,59.57,12.17,60.8004424326,133.24,66.826336,14.231848,68.3249930895,6.726336,1.9618479999999998,7.0066,60.1,12.27,61.3397334523,132.54,6.726336,2.521848,7.1835446209,6.726336,1.9618479999999998,7.0066,0.0,0.56,0.56,132.97
2021-07-29 23:30:00,68.452928,18.732104,70.9696771307,5.252928,1.532104,5.4718,63.2,17.2,65.4987022772,133.45,66.632928,7.002104,66.9998250317,5.252928,1.532104,5.4718,61.38,5.47,61.6232529164,130.58,63.122928,15.712104,65.0490142231,5.252928,1.532104,5.4718,57.87,14.18,59.5819544829,133.93,63.602928,15.832104,65.543786641,5.252928,1.532104,5.4718,58.35,14.3,60.0767217814,133.45,5.252928,2.092104,5.6542153938,5.252928,1.532104,5.4718,0.0,0.56,0.56,133.65
2021-07-30 00:00:00,64.896928,17.569104,67.2330623964,5.276928,1.539104,5.4968,59.62,16.03,61.7373898055,133.45,63.166928,5.809104,63.4334807672,5.276928,1.539104,5.4968,57.89,4.27,58.0472652241,130.58,59.806928,18.279104,62.5379427215,5.276928,1.539104,5.4968,54.53,16.74,57.0416383005,133.93,60.226928,18.419104,62.9805227708,5.276928,1.539104,5.4968,54.95,16.88,57.484231751,133.45,5.276928,2.099104,5.6791026333,5.276928,1.539104,5.4968,0.0,0.56,0.56,133.65
2021-07-30 00:30:00,62.5904,17.9272,65.1071629853,5.2704,1.5372,5.49,57.32,16.39,59.6172332468,134.04,60.9104,6.1172,61.2168029547,5.2704,1.5372,5.49,55.64,4.58,55.828182847,131.27,57.6804,18.6272,60.6135391146,5.2704,1.5372,5.49,52.41,17.09,55.1260029387,134.1,58.0804,18.7572,61.0341332043,5.2704,1.5372,5.49,52.81,17.22,55.5465975556,134.04,5.2704,2.0972,5.672333206,5.2704,1.5372,5.49,0.0,0.56,0.56,133.82
2021-07-30 01:00:00,61.21856,20.84208,64.6691919479,4.97856,1.45208,5.186,56.24,19.39,59.4887359086,134.27,59.54856,8.81208,60.1970410568,4.97856,1.45208,5.186,54.57,7.36,55.0640944718,131.55,56.39856,16.84208,58.8596060877,4.97856,1.45208,5.186,51.42,15.39,53.673722621,134.34,56.78856,16.94208,59.2619154399,4.97856,1.45208,5.186,51.81,15.49,54.0760224129,134.27,5.01856,2.01208,5.4068854621,4.97856,1.45208,5.186,0.04,0.56,0.5614267539000001,134.04
2021-07-30 01:30:00,60.469328,22.022304,64.3546540838,5.219328,1.522304,5.4368,55.25,20.5,58.9305735591,134.61,58.819328,9.902304,59.6470365641,5.219328,1.522304,5.4368,53.6,8.38,54.2511234907,131.94,55.749328,16.602304,58.1689270192,5.219328,1.522304,5.4368,50.53,15.08,52.7322225968,135.18,56.129328,16.712304,58.5645162767,5.219328,1.522304,5.4368,50.91,15.19,53.1278100433,134.61,5.219328,2.122304,5.6343197495,5.219328,1.522304,5.4368,0.0,0.6000000000000001,0.6000000000000001,134.88
2021-07-30 02:00:00,59.740496,21.704728,63.5611680185,6.050496,1.7647279999999999,6.3026,53.69,19.94,57.2732022852,134.92,58.130496,9.574728,58.91375036,6.050496,1.7647279999999999,6.3026,52.08,7.8100000000000005,52.6623442319,132.27,55.130496,18.094728,58.0240533796,6.050496,1.7647279999999999,6.3026,49.08,16.33,51.7253835172,135.64,55.510496,18.204728,58.4194084849,6.050496,1.7647279999999999,6.3026,49.46,16.44,52.1206791974,134.92,6.050496,2.324728,6.4817329565,6.050496,1.7647279999999999,6.3026,0.0,0.56,0.56,135.33
2021-07-30 02:30:00,58.948736,21.095048,62.6095402165,4.988736,1.455048,5.1966,53.96,19.64,57.4230894327,135.35,57.318736,8.965048,58.0155977499,4.988736,1.455048,5.1966,52.33,7.51,52.8661422841,132.88,54.308736,18.515048,57.3780951963,4.988736,1.455048,5.1966,49.32,17.06,52.1872206579,135.76,54.668736,18.645048,57.7607869645,4.988736,1.455048,5.1966,49.68,17.19,52.5699391287,135.35,4.988736,2.015048,5.3803257634,4.988736,1.455048,5.1966,0.0,0.56,0.56,135.46
2021-07-30 03:00:00,58.025424,20.547832,61.5561794646,3.935424,1.147832,4.0994,54.09,19.4,57.4637981689,135.35,56.395424,8.427832,57.0216818444,3.935424,1.147832,4.0994,52.46,7.28,52.9627227397,132.88,53.405424,19.247832,56.7681103201,3.935424,1.147832,4.0994,49.47,18.1,52.677233222699996,135.76,53.765424,19.377832,57.1508634311,3.935424,1.147832,4.0994,49.83,18.23,53.0599830381,135.35,3.975424,1.7478319999999998,4.3426849621,3.935424,1.147832,4.0994,0.04,0.6000000000000001,0.6013318551,135.46
2021-07-30 03:30:00,57.306176,20.365968,60.8175177093,4.066176,1.185968,4.2356,53.24,19.18,56.5894866561,135.54,55.706176,8.245968,56.3131781451,4.066176,1.185968,4.2356,51.64,7.06,52.1203722166,133.1,52.716176,19.845968,56.3281249281,4.066176,1.185968,4.2356,48.65,18.66,52.1058355657,135.82,53.076176,19.985968,56.7143665721,4.066176,1.185968,4.2356,49.01,18.8,52.4920955954,135.54,4.066176,1.745968,4.4251770044,4.066176,1.185968,4.2356,0.0,0.56,0.56,135.52
2021-07-30 04:00:00,56.61672,20.77196,60.3069424345,5.28672,1.54196,5.507,51.33,19.23,54.8138832779,135.54,55.06672,8.63196,55.7391638348,5.28672,1.54196,5.507,49.78,7.09,50.2823676849,132.99,52.07672,20.09196,55.818201535,5.28672,1.54196,5.507,46.79,18.55,50.3329573937,135.7,52.41672,20.23196,56.1858055117,5.28672,1.54196,5.507,47.13,18.69,50.700621298,135.54,5.28672,2.14196,5.704156467,5.28672,1.54196,5.507,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-07-30 04:30:00,56.6228,20.8054,60.3241754937,6.7728,1.9754,7.055,49.85,18.83,53.2878166188,135.77,55.1028,8.6654,55.7799939494,6.7728,1.9754,7.055,48.33,6.69,48.7908290563,133.15,52.2328,21.2454,56.3882294189,6.7728,1.9754,7.055,45.46,19.27,49.3755455666,135.9,52.5328,21.3854,56.7188717183,6.7728,1.9754,7.055,45.76,19.41,49.7063949608,135.77,6.7728,2.5354,7.2318098011,6.7728,1.9754,7.055,0.0,0.56,0.56,135.6
2021-07-30 05:00:00,56.627904,20.866472,60.3500552209,7.907904,2.306472,8.2374,48.72,18.56,52.1355157258,135.77,55.147904,8.746472,55.8371926948,7.907904,2.306472,8.2374,47.24,6.44,47.6769462109,133.15,52.307904,21.296472,56.4770443678,7.907904,2.306472,8.2374,44.4,18.99,48.2905798267,135.9,52.627904,21.436472,56.8262141202,7.907904,2.306472,8.2374,44.72,19.13,48.6398530014,135.77,7.907904,2.906472,8.4251127684,7.907904,2.306472,8.2374,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-07-30 05:30:00,57.068288,20.676584,60.6985223968,8.388288,2.446584,8.7378,48.68,18.23,51.9814899748,135.42,55.588288,8.596584,56.2490801635,8.388288,2.446584,8.7378,47.2,6.15,47.5989758293,132.87,52.718288,21.246584,56.8386771602,8.388288,2.446584,8.7378,44.33,18.8,48.1517279025,135.49,53.028288,21.396584,57.1822799045,8.388288,2.446584,8.7378,44.64,18.95,48.4956915612,135.42,8.388288,3.006584,8.9108317749,8.388288,2.446584,8.7378,0.0,0.56,0.56,135.21
2021-07-30 06:00:00,58.32536,20.76948,61.9129947475,9.01536,2.62948,9.391,49.31,18.14,52.5408003365,135.42,56.83536,8.72948,57.5018431652,9.01536,2.62948,9.391,47.82,6.1,48.2074931935,132.87,53.86536,21.05948,57.8357908721,9.01536,2.62948,9.391,44.85,18.43,48.4890441234,135.49,54.18536,21.19948,58.1848020586,9.01536,2.62948,9.391,45.17,18.57,48.8382411641,135.42,9.01536,3.18948,9.5629231201,9.01536,2.62948,9.391,0.0,0.56,0.56,135.21
2021-07-30 06:30:00,62.948416,20.093288,66.0775551875,9.748416,2.843288,10.1546,53.2,17.25,55.9267601422,134.33,61.368416,8.183288,61.9116199501,9.748416,2.843288,10.1546,51.62,5.34,51.8954718641,131.54,58.338416,19.113288,61.3896453774,9.748416,2.843288,10.1546,48.59,16.27,51.2415944326,134.51,58.718416,19.243288,61.7912332827,9.748416,2.843288,10.1546,48.97,16.4,51.643207685,134.33,9.748416,3.443288,10.33865788,9.748416,2.843288,10.1546,0.0,0.6000000000000001,0.6000000000000001,134.29
2021-07-30 07:00:00,66.710448,19.598464,69.5297322267,11.000448,3.208464,11.4588,55.71,16.39,58.0709583183,134.33,65.080448,7.728464,65.5377285819,11.000448,3.208464,11.4588,54.08,4.52,54.2685618015,131.54,61.930448,17.398464,64.3279638963,11.000448,3.208464,11.4588,50.93,14.19,52.869849631,134.51,62.320448,17.498464,64.7304756763,11.000448,3.208464,11.4588,51.32,14.29,53.2723802735,134.33,11.000448,3.768464,11.6280341038,11.000448,3.208464,11.4588,0.0,0.56,0.56,134.29
2021-07-30 07:30:00,71.507984,17.696912,73.6652731623,11.817984,3.446912,12.3104,59.69,14.25,61.3674066586,134.19,69.817984,5.996912,70.0750586397,11.817984,3.446912,12.3104,58.0,2.55,58.056028972,131.37,66.387984,16.136912,68.3210388422,11.817984,3.446912,12.3104,54.57,12.69,56.0260742869,134.51,66.857984,16.246912,68.8037220947,11.817984,3.446912,12.3104,55.04,12.8,56.5087745399,134.19,11.817984,4.006912,12.4787855819,11.817984,3.446912,12.3104,0.0,0.56,0.56,134.29
2021-07-30 08:00:00,74.841056,15.482808,76.425787577,13.381056,3.902808,13.9386,61.46,11.58,62.5414102815,133.69,73.111056,4.762808,73.2660279357,13.381056,3.902808,13.9386,59.73,0.86,59.7361908729,130.73,69.651056,14.382808,71.1205650138,13.381056,3.902808,13.9386,56.27,10.48,57.2376038981,133.93,70.141056,14.462808,71.6166220373,13.381056,3.902808,13.9386,56.76,10.56,57.7339692036,133.69,13.381056,4.462808,14.1056483339,13.381056,3.902808,13.9386,0.0,0.56,0.56,133.75
2021-07-30 08:30:00,78.524064,15.120352,79.9665784668,15.224064,4.440352,15.8584,63.3,10.68,64.1946446364,132.14,76.764064,5.140352,76.9359781928,15.224064,4.440352,15.8584,61.54,0.7000000000000001,61.5439810217,128.8,73.124064,12.640352,74.2085388251,15.224064,4.440352,15.8584,57.9,8.2,58.4777735554,132.6,73.624064,12.710352,74.7131571267,15.224064,4.440352,15.8584,58.4,8.27,58.9826491436,132.14,15.224064,5.000352,16.0242205676,15.224064,4.440352,15.8584,0.0,0.56,0.56,132.35
2021-07-30 09:00:00,81.577152,13.683336,82.7167783011,15.817152,4.613336,16.4762,65.76,9.07,66.382546652,132.14,79.777152,6.773336,80.0641746463,15.817152,4.613336,16.4762,63.96,2.16,63.9964624022,128.8,76.007152,11.633336,76.8922730945,15.817152,4.613336,16.4762,60.19,7.02,60.5979908908,132.6,76.517152,11.693336,77.4054820862,15.817152,4.613336,16.4762,60.7,7.08,61.1115079179,132.14,15.817152,5.173336,16.6416856947,15.817152,4.613336,16.4762,0.0,0.56,0.56,132.35
2021-07-30 09:30:00,84.587584,12.344712,85.4836316573,14.827584,4.324712,15.4454,69.76,8.02,70.2194987165,131.59,82.667584,7.484712,83.0057248515,14.827584,4.324712,15.4454,67.84,3.16,67.9135568204,128.14,78.647584,10.894712,79.3985970821,14.827584,4.324712,15.4454,63.82,6.57,64.1572856346,131.99,79.217584,10.954712,79.9714407135,14.827584,4.324712,15.4454,64.39,6.63,64.730433337,131.59,14.827584,4.884712,15.6114592079,14.827584,4.324712,15.4454,0.0,0.56,0.56,131.75
2021-07-30 10:00:00,84.883152,12.371336,85.7799478193,14.953152,4.361336,15.5762,69.93,8.01,70.3872502659,131.46,82.993152,7.501336,83.3314665698,14.953152,4.361336,15.5762,68.04,3.14,68.1124159019,128.0,78.953152,10.921336,79.7049295261,14.953152,4.361336,15.5762,64.0,6.5600000000000005,64.3353215582,131.78,79.513152,10.981336,80.267870791,14.953152,4.361336,15.5762,64.56,6.62,64.8985207844,131.46,14.993152,4.921336,15.7801823475,14.953152,4.361336,15.5762,0.04,0.56,0.5614267539000001,131.56
2021-07-30 10:30:00,82.765728,13.602504,83.8760624162,21.985728,6.412504,22.9018,60.78,7.19,61.203794817,131.46,81.105728,10.422504,81.7726586583,21.985728,6.412504,22.9018,59.12,4.01,59.2558393747,128.0,77.345728,10.902504,78.110346519,21.985728,6.412504,22.9018,55.36,4.49,55.5417833707,131.75,77.785728,10.932504,78.5502331263,21.985728,6.412504,22.9018,55.8,4.52,55.9827687775,131.46,21.985728,6.972504,23.0648660894,21.985728,6.412504,22.9018,0.0,0.56,0.56,131.56
2021-07-30 11:00:00,81.377072,14.422896,82.6453130935,23.187072,6.762896,24.1532,58.19,7.66,58.6920071219,131.32,79.767072,10.362896,80.4374004364,23.187072,6.762896,24.1532,56.58,3.6,56.6944124231,127.8,76.167072,10.312896,76.8620757003,23.187072,6.762896,24.1532,52.98,3.55,53.098803188,131.73,76.587072,10.322896,77.2796336648,23.187072,6.762896,24.1532,53.4,3.56,53.518535107,131.32,23.187072,7.282896,24.3039272975,23.187072,6.762896,24.1532,0.0,0.52,0.52,131.59
2021-07-30 11:30:00,83.018272,14.829496,84.3323629307,21.838272,6.369496,22.7482,61.18,8.46,61.7621566981,131.32,81.318272,9.189496,81.8358613189,21.838272,6.369496,22.7482,59.48,2.8200000000000003,59.5468118374,127.83,77.648272,10.649496,78.3751613054,21.838272,6.369496,22.7482,55.81,4.28,55.9738733696,131.89,78.098272,10.679496,78.825070404,21.838272,6.369496,22.7482,56.26,4.31,56.424850022,131.32,21.838272,6.929496,22.911308098,21.838272,6.369496,22.7482,0.0,0.56,0.56,131.74
2021-07-30 12:00:00,83.553616,15.311888,84.9450449455,22.943616,6.691888,23.8996,60.61,8.62,61.2199028095,131.46,81.873616,9.331888,82.4037203684,22.943616,6.691888,23.8996,58.93,2.64,58.9891049262,127.99,78.243616,11.141888,79.0329368868,22.943616,6.691888,23.8996,55.3,4.45,55.4787571959,132.06,78.683616,11.161888,79.4713732772,22.943616,6.691888,23.8996,55.74,4.47,55.9189458055,131.46,22.983616,7.251888,24.1005494543,22.943616,6.691888,23.8996,0.04,0.56,0.5614267539000001,131.88
2021-07-30 12:30:00,82.333648,15.731064,83.823003809,26.163648,7.631064,27.2538,56.17,8.1,56.7510255414,131.4,80.783648,10.771063999999999,81.4985497042,26.163648,7.631064,27.2538,54.62,3.14,54.7101818677,127.93,77.343648,11.581064,78.2058880732,26.163648,7.631064,27.2538,51.18,3.95,51.3322013944,132.01,77.743648,11.601064,78.6044495578,26.163648,7.631064,27.2538,51.58,3.9699999999999998,51.7325555139,131.4,26.163648,8.191064,27.4158714273,26.163648,7.631064,27.2538,0.0,0.56,0.56,131.82
2021-07-30 13:00:00,84.47528,14.67904,85.7411636637,22.38528,6.52904,23.318,62.09,8.15,62.622604545,131.26,82.75528,9.59904,83.3101310574,22.38528,6.52904,23.318,60.37,3.07,60.4480090656,127.7,79.02528,10.58904,79.7315661906,22.38528,6.52904,23.318,56.64,4.06,56.7853255692,131.89,79.46528,10.61904,80.1716579347,22.38528,6.52904,23.318,57.08,4.09,57.2263444578,131.26,22.38528,7.08904,23.4809550232,22.38528,6.52904,23.318,0.0,0.56,0.56,131.68
2021-07-30 13:30:00,83.99688,13.60284,85.0912046324,17.90688,5.22284,18.653,66.09,8.38,66.6191601568,131.17,82.16688,8.12284,82.5674069994,17.90688,5.22284,18.653,64.26,2.9,64.3254040018,127.59,78.25688,10.97284,79.0224176104,17.90688,5.22284,18.653,60.35,5.75,60.6233041,131.78,78.74688,11.01284,79.5132300602,17.90688,5.22284,18.653,60.84,5.79,61.1148893479,131.17,17.90688,5.78284,18.8174809632,17.90688,5.22284,18.653,0.0,0.56,0.56,131.57
2021-07-30 14:00:00,82.857072,12.662896,83.819110682,13.347072,3.892896,13.9032,69.51,8.77,70.0610662208,131.95,80.927072,6.402896,81.1799732673,13.347072,3.892896,13.9032,67.58,2.51,67.6265960995,128.48,77.007072,11.062896,77.7976658128,13.347072,3.892896,13.9032,63.66,7.17,64.0625046341,132.39,77.537072,11.122896,78.3308135395,13.347072,3.892896,13.9032,64.19,7.23,64.5958899621,131.95,13.347072,4.452896,14.0702741182,13.347072,3.892896,13.9032,0.0,0.56,0.56,132.17
2021-07-30 14:30:00,84.105024,13.130632,85.1238424812,13.545024,3.9506319999999997,14.1094,70.56,9.18,71.1546625317,132.14,82.135024,6.080632,82.3597975532,13.545024,3.9506319999999997,14.1094,68.59,2.13,68.6230646357,128.64,78.085024,11.140632,78.8757545412,13.545024,3.9506319999999997,14.1094,64.54,7.19,64.9392616219,132.52,78.625024,11.210632,79.4202283354,13.545024,3.9506319999999997,14.1094,65.08,7.26,65.4836926265,132.14,13.545024,4.510632,14.2763257248,13.545024,3.9506319999999997,14.1094,0.0,0.56,0.56,132.3
2021-07-30 15:00:00,83.81296,13.36628,84.872078477,18.43296,5.37628,19.201,65.38,7.99,65.8664140515,132.15,82.00296,8.62628,82.4554313275,18.43296,5.37628,19.201,63.57,3.25,63.6530234946,128.64,78.03296,11.72628,78.9091153733,18.43296,5.37628,19.201,59.6,6.35,59.9373214283,132.52,78.50296,11.76628,79.3798467736,18.43296,5.37628,19.201,60.07,6.39,60.408914905,132.15,18.43296,5.93628,19.3652636078,18.43296,5.37628,19.201,0.0,0.56,0.56,132.3
2021-07-30 15:30:00,84.587088,14.109984,85.7558575539,14.297088,4.169984,14.8928,70.29,9.94,70.9893492011,131.75,82.627088,5.5399840000000005,82.8126022661,14.297088,4.169984,14.8928,68.33,1.37,68.3437327046,128.41,78.547088,11.939983999999999,79.449406865,14.297088,4.169984,14.8928,64.25,7.77,64.7181226551,131.88,79.097088,12.009984,80.0036814513,14.297088,4.169984,14.8928,64.8,7.84,65.2725485943,131.75,14.297088,4.729984,15.05919898,14.297088,4.169984,14.8928,0.0,0.56,0.56,131.94
2021-07-30 16:00:00,81.523712,15.544416,82.9924363243,22.403712,6.534416,23.3372,59.12,9.01,59.8026295408,131.75,79.883712,8.914416,80.3795636684,22.403712,6.534416,23.3372,57.48,2.38,57.5292516899,128.41,76.163712,13.764416,77.3974816996,22.403712,6.534416,23.3372,53.76,7.23,54.2439904506,131.88,76.573712,13.814416,77.8098416582,22.403712,6.534416,23.3372,54.17,7.28,54.6569968074,131.75,22.403712,7.094416,23.5001499944,22.403712,6.534416,23.3372,0.0,0.56,0.56,131.94
2021-07-30 16:30:00,80.492672,16.773696,82.221816589,26.172672,7.633696,27.2632,54.32,9.14,55.0835910231,132.6,78.982672,9.973696,79.6099057163,26.172672,7.633696,27.2632,52.81,2.34,52.8618170327,129.24,75.562672,15.043696,77.0456370544,26.172672,7.633696,27.2632,49.39,7.41,49.9427692464,132.99,75.942672,15.093696,77.4280897959,26.172672,7.633696,27.2632,49.77,7.46,50.325982355,132.6,26.172672,8.193696,27.4252696206,26.172672,7.633696,27.2632,0.0,0.56,0.56,132.72
2021-07-30 17:00:00,81.965856,16.744208,83.6586519815,25.145856,7.334208,26.1936,56.82,9.41,57.5939276313,132.6,80.385856,9.324208,80.924821283,25.145856,7.334208,26.1936,55.24,1.99,55.2758328748,129.24,76.755856,15.394208,78.2843730909,25.145856,7.334208,26.1936,51.61,8.06,52.2355788711,132.99,77.175856,15.454208,78.7079747817,25.145856,7.334208,26.1936,52.03,8.12,52.6598072537,132.6,25.185856,7.894208,26.3940497537,25.145856,7.334208,26.1936,0.04,0.56,0.5614267539000001,132.72
2021-07-30 17:30:00,83.58416,16.85288,85.2662381438,23.08416,6.73288,24.046,60.5,10.12,61.340560806,132.25,81.89416,7.94288,82.2784466601,23.08416,6.73288,24.046,58.81,1.21,58.8224463959,128.8,78.17416,15.68288,79.7317503683,23.08416,6.73288,24.046,55.09,8.95,55.8122800108,132.59,78.63416,15.762880000000001,80.1985006394,23.08416,6.73288,24.046,55.55,9.03,56.2791559994,132.25,23.08416,7.29288,24.2087699316,23.08416,6.73288,24.046,0.0,0.56,0.56,132.32
2021-07-30 18:00:00,83.896016,16.205088,85.4467458582,22.166016,6.465088,23.0896,61.73,9.74,62.4936836808,131.92,82.196016,8.065088,82.5907421611,22.166016,6.465088,23.0896,60.03,1.6,60.0513188864,128.38,78.276016,15.185088,79.7353220248,22.166016,6.465088,23.0896,56.11,8.72,56.7835407491,132.23,78.756016,15.255088,80.2198713916,22.166016,6.465088,23.0896,56.59,8.79,57.2685969795,131.92,22.166016,7.025088,23.2526154813,22.166016,6.465088,23.0896,0.0,0.56,0.56,131.97
2021-07-30 18:30:00,83.656816,16.694488,85.3063232876,21.066816,6.144488,21.9446,62.59,10.55,63.4729123327,132.24,81.936816,6.964488,82.2322680541,21.066816,6.144488,21.9446,60.87,0.8200000000000001,60.8755229957,128.77,77.956816,15.834488,79.5487031389,21.066816,6.144488,21.9446,56.89,9.69,57.7093423979,132.5,78.436816,15.904488,80.0330359462,21.066816,6.144488,21.9446,57.37,9.76,58.1942823652,132.24,21.066816,6.704488,22.1079373918,21.066816,6.144488,21.9446,0.0,0.56,0.56,132.23
2021-07-30 19:00:00,82.571552,17.017536,84.3069257606,19.671552,5.737536,20.4912,62.9,11.28,63.9034302679,132.24,80.821552,5.887536,81.0357103248,19.671552,5.737536,20.4912,61.15,0.15,61.1501839736,128.77,76.951552,16.297536,78.6584454136,19.671552,5.737536,20.4912,57.28,10.56,58.2452744864,132.5,77.421552,16.387536,79.1368943682,19.671552,5.737536,20.4912,57.75,10.65,58.7238026698,132.24,19.671552,6.297536,20.654997404,19.671552,5.737536,20.4912,0.0,0.56,0.56,132.23
2021-07-30 19:30:00,82.86776,16.95768,84.5850374381,16.75776,4.88768,17.456,66.11,12.07,67.202805001,132.52,81.04776,5.55768,81.2380896378,16.75776,4.88768,17.456,64.29,0.67,64.2934911169,129.14,76.87776,15.09768,78.3462183133,16.75776,4.88768,17.456,60.12,10.21,60.9808043568,132.76,77.38776,15.17768,78.8620781365,16.75776,4.88768,17.456,60.63,10.29,61.4969999268,132.52,16.75776,5.44768,17.621002741,16.75776,4.88768,17.456,0.0,0.56,0.56,132.49
2021-07-30 20:00:00,81.99952,17.66736,83.8812070109,14.93952,4.35736,15.562,67.06,13.31,68.3681190322,132.29,80.12952,6.16736,80.3665123344,14.93952,4.35736,15.562,65.19,1.81,65.2151224794,128.98,76.07952,15.12736,77.5688750982,14.93952,4.35736,15.562,61.14,10.77,62.0813377755,132.66,76.61952,15.19736,78.1121667604,14.93952,4.35736,15.562,61.68,10.84,62.6252984025,132.29,14.93952,4.91736,15.7279905646,14.93952,4.35736,15.562,0.0,0.56,0.56,132.39
2021-07-30 20:30:00,80.810032,19.124176,83.042130148,14.140032,4.124176,14.7292,66.67,15.0,68.3365853698,132.53,78.960032,7.534176,79.318664017,14.140032,4.124176,14.7292,64.82,3.41,64.9096333374,129.28,75.040032,15.564176,76.637131843,14.140032,4.124176,14.7292,60.9,11.44,61.9651805452,132.98,75.580032,15.664176,77.1861881873,14.140032,4.124176,14.7292,61.44,11.54,62.5143599503,132.53,14.140032,4.684176,14.8957044063,14.140032,4.124176,14.7292,0.0,0.56,0.56,132.7
2021-07-30 21:00:00,78.847824,19.101032,81.1284707917,13.477824,3.931032,14.0394,65.37,15.17,67.1071218277,132.84,77.037824,7.501032,77.402143431,13.477824,3.931032,14.0394,63.56,3.5700000000000003,63.6601798615,129.64,73.107824,16.011032,74.8405443307,13.477824,3.931032,14.0394,59.63,12.08,60.8412960085,133.41,73.637824,16.111032,75.3796688475,13.477824,3.931032,14.0394,60.16,12.18,61.3805995409,132.84,13.477824,4.491032,14.206375618,13.477824,3.931032,14.0394,0.0,0.56,0.56,133.13
2021-07-30 21:30:00,77.56488,19.94184,80.0873747353,13.51488,3.94184,14.078,64.05,16.0,66.0181982487,132.9,75.78488,8.27184,76.2349747399,13.51488,3.94184,14.078,62.27,4.33,62.4203636644,129.72,71.88488,16.63184,73.7838334217,13.51488,3.94184,14.078,58.37,12.69,59.7335165548,133.41,72.40488,16.73184,74.3129942715,13.51488,3.94184,14.078,58.89,12.79,60.2628923966,132.9,13.51488,4.50184,14.2449480448,13.51488,3.94184,14.078,0.0,0.56,0.56,133.13
2021-07-30 22:00:00,74.48768,21.02724,77.3987034375,13.08768,3.81724,13.633,61.4,17.21,63.7663241845,133.14,72.76768,9.32724,73.3630196938,13.08768,3.81724,13.633,59.68,5.51,59.9338176658,129.98,69.11768000000001,18.45724,71.5396631038,13.08768,3.81724,13.633,56.03,14.64,57.9110568027,133.66,69.60768,18.58724,72.0466141175,13.08768,3.81724,13.633,56.52,14.77,58.41800493,133.14,13.08768,4.3772400000000005,13.8002752799,13.08768,3.81724,13.633,0.0,0.56,0.56,133.38
2021-07-30 22:30:00,71.440848,19.955664,74.1756246259,10.510848,3.065664,10.9488,60.93,16.89,63.2276600864,133.79,69.720848,8.205664,70.2020624164,10.510848,3.065664,10.9488,59.21,5.14,59.4326820865,130.78,66.100848,19.725664,68.9813302754,10.510848,3.065664,10.9488,55.59,16.66,58.0327812534,133.92,66.560848,19.875664,69.4650164178,10.510848,3.065664,10.9488,56.05,16.81,58.516481439,133.79,10.550848,3.625664,11.1564256355,10.510848,3.065664,10.9488,0.04,0.56,0.5614267539000001,133.65
2021-07-30 23:00:00,68.301712,20.018416,71.1748610204,9.731712,2.838416,10.1372,58.57,17.18,61.0376711548,133.79,66.621712,8.198416,67.1242618933,9.731712,2.838416,10.1372,56.89,5.36,57.1419434391,130.78,63.041712,20.538416,66.3029711527,9.731712,2.838416,10.1372,53.31,17.7,56.1715773323,133.92,63.491712,20.688416,66.7773019018,9.731712,2.838416,10.1372,53.76,17.85,56.6459186526,133.79,9.731712,3.398416,10.3080284128,9.731712,2.838416,10.1372,0.0,0.56,0.56,133.65
2021-07-30 23:30:00,64.125504,24.078272,68.4970323865,9.525504,2.778272,9.9224,54.6,21.3,58.6075933647,134.19,62.505504,11.968272,63.6410053736,9.525504,2.778272,9.9224,52.98,9.19,53.7711493275,131.23,59.355504,19.428272,62.4542521211,9.525504,2.778272,9.9224,49.83,16.65,52.5380947504,134.24,59.745504,19.558272,62.8653422152,9.525504,2.778272,9.9224,50.22,16.78,52.9491907398,134.19,9.525504,3.338272,10.0935269554,9.525504,2.778272,9.9224,0.0,0.56,0.56,133.97
2021-07-31 00:00:00,61.08816,22.91488,65.2445784537,9.78816,2.85488,10.196,51.3,20.06,55.0826070552,134.84,59.55816,10.78488,60.5267549039,9.78816,2.85488,10.196,49.77,7.93,50.3977955867,131.98,56.50816,21.70488,60.5332467525,9.78816,2.85488,10.196,46.72,18.85,50.3793697857,135.44,56.85816,21.85488,60.9137598446,9.78816,2.85488,10.196,47.07,19.0,50.760071907,134.84,9.82816,3.45488,10.4177216703,9.78816,2.85488,10.196,0.04,0.6000000000000001,0.6013318551,135.17
2021-07-31 00:30:00,59.087088,23.064984,63.429310695,9.617088,2.804984,10.0178,49.47,20.26,53.4579133525,135.44,57.607088,10.884984,58.6264399782,9.617088,2.804984,10.0178,47.99,8.08,48.6654548936,132.69,54.627088,22.424984,59.0508141414,9.617088,2.804984,10.0178,45.01,19.62,49.1003513226,135.66,54.967088,22.574984,59.4223078128,9.617088,2.804984,10.0178,45.35,19.77,49.4719657988,135.44,9.617088,3.3649839999999998,10.1887928097,9.617088,2.804984,10.0178,0.0,0.56,0.56,135.4
2021-07-31 01:00:00,57.005392,23.588656,61.6931066567,10.555392,3.078656,10.9952,46.45,20.51,50.776595002,135.77,55.605392,11.388656,56.7596785135,10.555392,3.078656,10.9952,45.05,8.31,45.8100272866,133.1,52.815392,22.878656,57.5577842909,10.555392,3.078656,10.9952,42.26,19.8,46.668486155,135.94,53.145392,23.018656,57.9162431005,10.555392,3.078656,10.9952,42.59,19.94,47.0267126217,135.77,10.555392,3.678656,11.1780503774,10.555392,3.078656,10.9952,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-07-31 01:30:00,55.990528,23.438904,60.6986115693,10.350528,3.018904,10.7818,45.64,20.42,49.9998599998,135.77,54.620528,11.218904,55.7607916547,10.350528,3.018904,10.7818,44.27,8.2,45.023026331,133.1,51.770528,23.478904,56.8458134117,10.350528,3.018904,10.7818,41.42,20.46,46.1977055707,135.94,52.100528,23.638904,57.2124357129,10.350528,3.018904,10.7818,41.75,20.62,46.5644381476,135.77,10.350528,3.578904,10.9518027612,10.350528,3.018904,10.7818,0.0,0.56,0.56,135.66
2021-07-31 02:00:00,55.236688,23.972784,60.2145005287,9.986688000000001,2.912784,10.4028,45.25,21.06,49.9107814004,136.02,53.876688,11.692784,55.1309233327,9.986688000000001,2.912784,10.4028,43.89,8.78,44.7595855656,133.4,51.006688,23.842784,56.304178971,9.986688000000001,2.912784,10.4028,41.02,20.93,46.0511161645,136.1,51.336688,24.002784,56.6708847166,9.986688000000001,2.912784,10.4028,41.35,21.09,46.4177832301,136.02,9.986688000000001,3.512784,10.5864814098,9.986688000000001,2.912784,10.4028,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-07-31 02:30:00,53.60872,26.24296,59.6874175149,9.91872,2.89296,10.332,43.69,23.35,49.5382539054,136.28,52.26872,13.82296,54.0656389364,9.91872,2.89296,10.332,42.35,10.93,43.737711417,133.67,49.47872,22.65296,54.4178309895,9.91872,2.89296,10.332,39.56,19.76,44.2204839413,136.37,49.77872,22.78296,54.7447187517,9.91872,2.89296,10.332,39.86,19.89,44.5469606146,136.28,9.91872,3.45296,10.5025682192,9.91872,2.89296,10.332,0.0,0.56,0.56,136.1
2021-07-31 03:00:00,52.519776,27.340768,59.2101719802,9.499776,2.770768,9.8956,43.02,24.57,49.5419549473,136.33,51.189776,14.860768,53.3032418571,9.499776,2.770768,9.8956,41.69,12.09,43.4076513993,133.74,48.439776,22.060768,53.2267731849,9.499776,2.770768,9.8956,38.94,19.29,43.4560433082,136.79,48.759776,22.190768,53.5718763905,9.499776,2.770768,9.8956,39.26,19.42,43.8005022802,136.33,9.499776,3.370768,10.0800704839,9.499776,2.770768,9.8956,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-07-31 03:30:00,52.293984,27.249912,58.9679443986,8.193984,2.389912,8.5354,44.1,24.86,50.6243972804,136.42,50.943984,14.769912,53.0418684275,8.193984,2.389912,8.5354,42.75,12.38,44.5064815504,133.84,48.173984,21.949912,52.9389400275,8.193984,2.389912,8.5354,39.98,19.56,44.5083587655,137.06,48.493984,22.089911999999998,53.2881853356,8.193984,2.389912,8.5354,40.3,19.7,44.85732939,136.42,8.193984,2.949912,8.7088090231,8.193984,2.389912,8.5354,0.0,0.56,0.56,136.79
2021-07-31 04:00:00,51.718096,27.216528,58.4422864905,8.148096,2.376528,8.4876,43.57,24.84,50.1534694712,136.44,50.368096,14.736528,52.4796184453,8.148096,2.376528,8.4876,42.22,12.36,43.992022004,133.91,47.638096,21.906528,52.4336166931,8.148096,2.376528,8.4876,39.49,19.53,44.0554309932,137.06,47.948096,22.046528,52.7737558535,8.148096,2.376528,8.4876,39.8,19.67,44.3953702541,136.44,8.148096,2.976528,8.6747442245,8.148096,2.376528,8.4876,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-07-31 04:30:00,51.643504,27.062272,58.3045287366,7.653504,2.232272,7.9724,43.99,24.83,50.513849586,136.44,50.293504,14.592272,52.3676517205,7.653504,2.232272,7.9724,42.64,12.36,44.3952610084,133.91,47.603504,21.712272,52.321280073,7.653504,2.232272,7.9724,39.95,19.48,44.4462923088,137.06,47.923504,21.842272,52.666375248,7.653504,2.232272,7.9724,40.27,19.61,44.7909030943,136.44,7.653504,2.792272,8.1469568797,7.653504,2.232272,7.9724,0.0,0.56,0.56,136.79
2021-07-31 05:00:00,51.755104,27.261072,58.4957847767,8.575104,2.5010719999999997,8.9324,43.18,24.76,49.7751946254,136.39,50.415104,14.791072,52.5400658759,8.575104,2.5010719999999997,8.9324,41.84,12.29,43.6076793696,133.82,47.765104,21.911072,52.5509299282,8.575104,2.5010719999999997,8.9324,39.19,19.41,43.7333305386,137.04,48.085104,22.041072,52.8959930581,8.575104,2.5010719999999997,8.9324,39.51,19.54,44.0777914601,136.39,8.575104,3.101072,9.1186104292,8.575104,2.5010719999999997,8.9324,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-07-31 05:30:00,51.541488,27.064184,58.2150757179,8.311488,2.424184,8.6578,43.23,24.64,49.759044404,136.39,50.211488,14.594184,52.2894227717,8.311488,2.424184,8.6578,41.9,12.17,43.6316272903,133.82,47.551488,21.724184,52.2789076156,8.311488,2.424184,8.6578,39.24,19.3,43.7294820459,137.04,47.861488,21.854184,52.6148970528,8.311488,2.424184,8.6578,39.55,19.43,44.0650360263,136.39,8.311488,2.984184,8.83097882,8.311488,2.424184,8.6578,0.0,0.56,0.56,136.76
2021-07-31 06:00:00,51.31648,27.00064,57.9863404605,8.19648,2.39064,8.538,43.12,24.61,49.648630394,136.39,49.97648,14.52064,52.0432276017,8.19648,2.39064,8.538,41.78,12.13,43.5052330186,133.82,47.34648,21.66064,52.0660397342,8.19648,2.39064,8.538,39.15,19.27,43.6354832676,137.04,47.66648,21.780640000000002,52.4069613162,8.19648,2.39064,8.538,39.47,19.39,43.9755955048,136.39,8.19648,2.99064,8.7250336389,8.19648,2.39064,8.538,0.0,0.6000000000000001,0.6000000000000001,136.76
2021-07-31 06:30:00,54.297408,26.146743999999998,60.2649212836,8.697408,2.536744,9.0598,45.6,23.61,51.3497039914,136.39,52.917408,13.786744,54.6838767788,8.697408,2.536744,9.0598,44.22,11.25,45.6286193085,133.77,50.137408,20.946744,54.3371490342,8.697408,2.536744,9.0598,41.44,18.41,45.3453602919,137.01,50.487408,21.076744,54.7102138928,8.697408,2.536744,9.0598,41.79,18.54,45.7180019248,136.39,8.737408,3.136744,9.2833970873,8.697408,2.536744,9.0598,0.04,0.6000000000000001,0.6013318551,136.76
2021-07-31 07:00:00,56.848144,25.447792,62.2840396403,8.838144,2.577792,9.2064,48.01,22.87,53.1789149946,135.8,55.398144,13.167792,56.9415938028,8.838144,2.577792,9.2064,46.56,10.59,47.7491539192,133.08,52.458144,20.687792,56.3900843213,8.838144,2.577792,9.2064,43.62,18.11,47.2300381114,136.42,52.828144,20.807792,56.7783145787,8.838144,2.577792,9.2064,43.99,18.23,47.6177802927,135.8,8.838144,3.137792,9.3786207941,8.838144,2.577792,9.2064,0.0,0.56,0.56,136.16
2021-07-31 07:30:00,59.292448,24.294464,64.0766367008,9.752448,2.844464,10.1588,49.54,21.45,53.9843875579,135.12,57.812448,12.134464,59.0721961698,9.752448,2.844464,10.1588,48.06,9.29,48.9496445339,132.16,54.862448,20.734464,58.6498610222,9.752448,2.844464,10.1588,45.11,17.89,48.5279733762,135.57,55.242448,20.864464,59.0512821117,9.752448,2.844464,10.1588,45.49,18.02,48.9291375358,135.12,9.752448,3.404464,10.3295990784,9.752448,2.844464,10.1588,0.0,0.56,0.56,135.31
2021-07-31 08:00:00,62.356544,23.228992,66.5426528548,11.516544,3.3589919999999998,11.9964,50.84,19.87,54.585002519,135.12,60.826544,11.168992,61.8434704498,11.516544,3.3589919999999998,11.9964,49.31,7.8100000000000005,49.9246652467,132.16,57.916544,20.498992,61.437242304,11.516544,3.3589919999999998,11.9964,46.4,17.14,49.4645287049,135.57,58.276544,20.638992000000002,61.8233254635,11.516544,3.3589919999999998,11.9964,46.76,17.28,49.8507372062,135.12,11.516544,3.958992,12.1780295352,11.516544,3.3589919999999998,11.9964,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-07-31 08:30:00,65.931088,21.946984,69.487973575,12.881088,3.756984,13.4178,53.05,18.19,56.0818919082,134.79,64.361088,10.016984,65.1359318426,12.881088,3.756984,13.4178,51.48,6.26,51.8592132605,131.66,61.321088,20.056984,64.5178924073,12.881088,3.756984,13.4178,48.44,16.3,51.1089385529,135.16,61.681088,20.166984,64.8942513673,12.881088,3.756984,13.4178,48.8,16.41,51.4852221516,134.79,12.921088,4.316984,13.6231738578,12.881088,3.756984,13.4178,0.04,0.56,0.5614267539000001,134.89
2021-07-31 09:00:00,67.151296,21.759128,70.5886407703,16.831296,4.909128,17.5326,50.32,16.85,53.0662312587,134.43,65.661296,9.919128,66.4062865449,16.831296,4.909128,17.5326,48.83,5.01,49.086342296,131.1,62.661296,19.609128,65.6578701857,16.831296,4.909128,17.5326,45.83,14.7,48.1298130061,134.73,63.001296,19.729128,66.0181928662,16.831296,4.909128,17.5326,46.17,14.82,48.4902186013,134.43,16.831296,5.4691279999999995,17.6975672373,16.831296,4.909128,17.5326,0.0,0.56,0.56,134.46
2021-07-31 09:30:00,70.226672,21.270696,73.3772987273,16.596672,4.840696,17.2882,53.63,16.43,56.0903004093,133.62,68.656672,9.490696,69.309537011,16.596672,4.840696,17.2882,52.06,4.65,52.2672564805,130.17,65.556672,18.560696,68.1335209696,16.596672,4.840696,17.2882,48.96,13.72,50.8460421272,134.01,65.926672,18.650696,68.5140463137,16.596672,4.840696,17.2882,49.33,13.81,51.2266044161,133.62,16.596672,5.400696,17.4532816043,16.596672,4.840696,17.2882,0.0,0.56,0.56,133.76
2021-07-31 10:00:00,70.985488,21.686184,74.2241879921,19.255488,5.616184,20.0578,51.73,16.07,54.1686052986,133.62,69.465488,9.876184,70.1640437367,19.255488,5.616184,20.0578,50.21,4.26,50.3903929336,130.17,66.375488,18.166184,68.8165361549,19.255488,5.616184,20.0578,47.12,12.55,48.7626588693,134.01,66.715488,18.266184,69.1708740511,19.255488,5.616184,20.0578,47.46,12.65,49.1169431052,133.62,19.255488,6.176184,20.2217473755,19.255488,5.616184,20.0578,0.0,0.56,0.56,133.76
2021-07-31 10:30:00,71.90608,20.75344,74.8410957483,18.28608,5.33344,19.048,53.62,15.42,55.7931967179,133.8,70.33608,8.97344,70.9061829124,18.28608,5.33344,19.048,52.05,3.64,52.1771223814,130.46,67.18608,17.83344,69.512595463,18.28608,5.33344,19.048,48.9,12.5,50.4723686783,134.28,67.56608,17.91344,69.9004041419,18.28608,5.33344,19.048,49.28,12.58,50.8603460468,133.8,18.28608,5.89344,19.2123230454,18.28608,5.33344,19.048,0.0,0.56,0.56,134.03
2021-07-31 11:00:00,71.008432,21.175376,74.0985422518,20.658432,6.025376,21.5192,50.35,15.15,52.5798915937,133.69,69.518432,9.415376,70.1531303148,20.658432,6.025376,21.5192,48.86,3.39,48.9774611429,130.4,66.528432,18.355376,69.014144148,20.658432,6.025376,21.5192,45.87,12.33,47.4982715475,134.11,66.848432,18.435376,69.3438962643,20.658432,6.025376,21.5192,46.19,12.41,47.8280691645,133.69,20.658432,6.625376,21.6948477718,20.658432,6.025376,21.5192,0.0,0.6000000000000001,0.6000000000000001,133.86
2021-07-31 11:30:00,70.655728,21.277504,73.7899998352,23.305728,6.797504,24.2768,47.35,14.48,49.5145726024,133.62,69.245728,9.537504,69.8994622926,23.305728,6.797504,24.2768,45.94,2.74,46.0216383889,130.26,66.415728,18.387504,68.9140713434,23.305728,6.797504,24.2768,43.11,11.59,44.6407907636,134.03,66.705728,18.457504,69.2122359263,23.305728,6.797504,24.2768,43.4,11.66,44.9390209061,133.62,23.305728,7.357504,24.4395135533,23.305728,6.797504,24.2768,0.0,0.56,0.56,133.77
