Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-07-31 12:00:00,71.076064,21.511352,74.2599834271,22.256064,6.491352,23.1834,48.82,15.02,51.0783006765,133.4,69.636064,9.771352,70.3182816152,22.256064,6.491352,23.1834,47.38,3.2800000000000002,47.4933974359,130.05,66.696064,18.601352,69.2414272623,22.256064,6.491352,23.1834,44.44,12.11,46.0604570103,133.82,66.996064,18.691352,69.5545773553,22.256064,6.491352,23.1834,44.74,12.2,46.373565746,133.4,22.256064,7.051352,23.346390509,22.256064,6.491352,23.1834,0.0,0.56,0.56,133.56
2021-07-31 12:30:00,71.173808,21.571944,74.3710946078,22.703808,6.621944,23.6498,48.47,14.95,50.7232037632,133.43,69.723808,9.821944,70.4122147497,22.703808,6.621944,23.6498,47.02,3.2,47.1287640407,130.26,66.773808,18.821944,69.3758388112,22.703808,6.621944,23.6498,44.07,12.2,45.727507039,133.82,67.073808,18.911944,69.6890044805,22.703808,6.621944,23.6498,44.37,12.29,46.0406450867,133.43,22.703808,7.181944,23.8126692607,22.703808,6.621944,23.6498,0.0,0.56,0.56,133.56
2021-07-31 13:00:00,71.100384,21.490112,74.2771130209,21.360384,6.230112,22.2504,49.74,15.26,52.028215422,133.43,69.620384,9.740112,70.2984185461,21.360384,6.230112,22.2504,48.26,3.51,48.387474619,130.3,66.790384,18.580112,69.326589104,21.360384,6.230112,22.2504,45.43,12.35,47.0787361767,133.82,67.100384,18.660112,69.6466891733,21.360384,6.230112,22.2504,45.74,12.43,47.3988660202,133.43,21.360384,6.790112,22.4136481993,21.360384,6.230112,22.2504,0.0,0.56,0.56,133.56
2021-07-31 13:30:00,69.834704,21.678872,73.1222221623,21.184704,6.178872,22.0674,48.65,15.5,51.0594996059,133.43,68.374704,9.888872,69.0861052348,21.184704,6.178872,22.0674,47.19,3.71,47.3356123864,130.3,65.694704,18.658872,68.2931009543,21.184704,6.178872,22.0674,44.51,12.48,46.2265129552,133.82,65.994704,18.738872,68.6035442224,21.184704,6.178872,22.0674,44.81,12.56,46.5369713239,133.43,21.224704,6.738872,22.2688225041,21.184704,6.178872,22.0674,0.04,0.56,0.5614267539000001,133.56
2021-07-31 14:00:00,69.097856,21.815208,72.459761274,20.417856,5.955208,21.2686,48.68,15.86,51.198457008,133.61,67.647856,10.005208,68.3837452069,20.417856,5.955208,21.2686,47.23,4.05,47.4033268875,130.5,64.807856,18.845208,67.4922222473,20.417856,5.955208,21.2686,44.39,12.89,46.2236324838,134.03,65.097856,18.925208,67.7930258481,20.417856,5.955208,21.2686,44.68,12.97,46.5244376645,133.61,20.417856,6.515208,21.4321435913,20.417856,5.955208,21.2686,0.0,0.56,0.56,133.76
2021-07-31 14:30:00,67.29752,23.35136,71.2337154162,24.34752,7.10136,25.362,42.95,16.25,45.9212913581,133.73,65.97752,11.47136,66.9673446211,24.34752,7.10136,25.362,41.63,4.37,41.8587362447,130.7,63.13752,20.13136,66.2692846438,24.34752,7.10136,25.362,38.79,13.03,40.9199828934,134.15,63.37752,20.22136,66.5252842279,24.34752,7.10136,25.362,39.03,13.12,41.17614965,133.73,24.34752,7.66136,25.5244621334,24.34752,7.10136,25.362,0.0,0.56,0.56,133.87
2021-07-31 15:00:00,67.752944,22.699192,71.4542842531,18.682944,5.449192,19.4614,49.07,17.25,52.0137231892,133.88,66.272944,10.779192,67.1438313369,18.682944,5.449192,19.4614,47.59,5.33,47.8875453537,130.91,63.442944,19.189192,66.2814622123,18.682944,5.449192,19.4614,44.76,13.74,46.8214181759,134.33,63.742944,19.269192,66.591776295,18.682944,5.449192,19.4614,45.06,13.82,47.1316878544,133.88,18.682944,6.049192,19.6378491786,18.682944,5.449192,19.4614,0.0,0.6000000000000001,0.6000000000000001,134.04
2021-07-31 15:30:00,67.179392,22.650656,70.8951544657,22.699392,6.620656,23.6452,44.48,16.03,47.280347926,134.11,65.829392,10.750656,66.7014651677,22.699392,6.620656,23.6452,43.13,4.13,43.3272870141,131.21,63.219392,19.200656,66.0708461856,22.699392,6.620656,23.6452,40.52,12.58,42.4279011972,134.61,63.459392,19.280656,66.3237372952,22.699392,6.620656,23.6452,40.76,12.66,42.6808294202,134.11,22.699392,7.180656,23.8080704334,22.699392,6.620656,23.6452,0.0,0.56,0.56,134.31
2021-07-31 16:00:00,66.938176,23.006968,70.7816359147,23.098176,6.736968,24.0606,43.84,16.27,46.7617204559,134.18,65.588176,11.066968,66.5153111074,23.098176,6.736968,24.0606,42.49,4.33,42.7100573636,131.25,63.008176,19.456968,65.9439447304,23.098176,6.736968,24.0606,39.91,12.72,41.888023348,134.68,63.278176,19.526968,66.2225795115,23.098176,6.736968,24.0606,40.18,12.79,42.1665329379,134.18,23.098176,7.296968,24.2233663334,23.098176,6.736968,24.0606,0.0,0.56,0.56,134.38
2021-07-31 16:30:00,68.034304,21.861672,71.460473154,17.834304,5.201672,18.5774,50.2,16.66,52.8923018973,134.24,66.544304,9.971672,67.2872843658,17.834304,5.201672,18.5774,48.71,4.77,48.9429974562,131.37,63.614304,18.351672,66.2084853973,17.834304,5.201672,18.5774,45.78,13.15,47.6311967097,134.76,63.914304,18.441672,66.5216770832,17.834304,5.201672,18.5774,46.08,13.24,47.944384447,134.24,17.834304,5.761672,18.7419119462,17.834304,5.201672,18.5774,0.0,0.56,0.56,134.45
2021-07-31 17:00:00,70.11832,21.31076,73.285246069,20.84832,6.08076,21.717,49.27,15.23,51.5702026368,134.1,68.63832,9.48076,69.2899977096,20.84832,6.08076,21.717,47.79,3.4,47.9107931473,131.22,65.66832,18.87076,68.325938227,20.84832,6.08076,21.717,44.82,12.79,46.6091890082,134.63,65.98832,18.95076,68.6555873983,20.84832,6.08076,21.717,45.14,12.87,46.9388591681,134.1,20.84832,6.64076,21.8804053939,20.84832,6.08076,21.717,0.0,0.56,0.56,134.32
2021-07-31 17:30:00,74.68752,20.35636,77.4119308389,15.58752,4.54636,16.237,59.1,15.81,61.1781505114,133.94,72.96752,8.56636,73.4686429615,15.58752,4.54636,16.237,57.38,4.02,57.5206467279,131.05,69.55752,17.65636,71.7634700736,15.58752,4.54636,16.237,53.97,13.11,55.5394724498,134.35,69.97752,17.74636,72.1927046079,15.58752,4.54636,16.237,54.39,13.2,55.9688493718,133.94,15.58752,5.14636,16.4151089244,15.58752,4.54636,16.237,0.0,0.6000000000000001,0.6000000000000001,134.05
2021-07-31 18:00:00,76.160768,19.770224,78.6849689544,11.040768,3.220224,11.5008,65.12,16.55,67.1901547848,133.9,74.270768,7.980224,74.6982660736,11.040768,3.220224,11.5008,63.23,4.76,63.4089149884,130.99,70.520768,17.150224,72.5762282194,11.040768,3.220224,11.5008,59.48,13.93,61.0894041549,134.35,71.000768,17.240224,73.0639061381,11.040768,3.220224,11.5008,59.96,14.02,61.5772847729,133.9,11.040768,3.780224,11.6699893539,11.040768,3.220224,11.5008,0.0,0.56,0.56,134.05
2021-07-31 18:30:00,75.961216,19.798688,78.4990088009,9.081216,2.648688,9.4596,66.88,17.15,69.0438766293,134.0,74.041216,7.998688,74.472012706,9.081216,2.648688,9.4596,64.96,5.35,65.1799363301,131.22,70.161216,17.378688,72.2814985124,9.081216,2.648688,9.4596,61.08,14.73,62.8310377123,134.49,70.661216,17.488688,72.7932802844,9.081216,2.648688,9.4596,61.58,14.84,63.3428922611,134.0,9.081216,3.208688,9.6314154058,9.081216,2.648688,9.4596,0.0,0.56,0.56,134.15
2021-07-31 19:00:00,74.532368,20.594024,77.3252074307,8.962368,2.614024,9.3358,65.57,17.98,67.9904794806,134.0,72.662368,8.854024,73.1998187454,8.962368,2.614024,9.3358,63.7,6.24,64.0049029372,131.22,68.962368,17.144024,71.0614224392,8.962368,2.614024,9.3358,60.0,14.53,61.7342765407,134.49,69.472368,17.254024,71.5828978159,8.962368,2.614024,9.3358,60.51,14.64,62.2558406899,134.0,9.002368,3.174024,9.5455255466,8.962368,2.614024,9.3358,0.04,0.56,0.5614267539000001,134.15
2021-07-31 19:30:00,74.005664,20.299152,76.7391287154,7.505664,2.189152,7.8184000000000005,66.5,18.11,68.9218550244,133.3,72.115664,8.519152,72.6171119294,7.505664,2.189152,7.8184000000000005,64.61,6.33,64.9193422641,130.34,68.365664,16.719152,70.3803527823,7.505664,2.189152,7.8184000000000005,60.86,14.53,62.5704443008,133.9,68.885664,16.829152,70.9116003328,7.505664,2.189152,7.8184000000000005,61.38,14.64,63.1017749354,133.3,7.505664,2.749152,7.9932989935,7.505664,2.189152,7.8184000000000005,0.0,0.56,0.56,133.56
2021-07-31 20:00:00,72.952256,20.849408,75.8731142727,6.512256,1.899408,6.7836,66.44,18.95,69.0896236782,133.53,71.052256,9.039408,71.6249536103,6.512256,1.899408,6.7836,64.54,7.14,64.9337446941,130.62,67.312256,16.859408,69.3914940459,6.512256,1.899408,6.7836,60.8,14.96,62.6134298693,134.15,67.832256,16.979408,69.9250688243,6.512256,1.899408,6.7836,61.32,15.08,63.1470411025,133.53,6.512256,2.459408,6.9611899787,6.512256,1.899408,6.7836,0.0,0.56,0.56,133.8
2021-07-31 20:30:00,72.159408,20.687744,75.0663900472,4.9294080000000005,1.437744,5.1348,67.23,19.25,69.9316480572,133.44,70.229408,8.897744,70.7908157625,4.9294080000000005,1.437744,5.1348,65.3,7.46,65.7247411558,130.46,66.489408,16.677744,68.5491686392,4.9294080000000005,1.437744,5.1348,61.56,15.24,63.4183821932,134.03,66.999408,16.787744,69.0706089517,4.9294080000000005,1.437744,5.1348,62.07,15.35,63.9398733186,133.44,4.969408,2.037744,5.3709790988,4.9294080000000005,1.437744,5.1348,0.04,0.6000000000000001,0.6013318551,133.71
2021-07-31 21:00:00,72.03664,20.78152,74.9743227779,4.49664,1.31152,4.684,67.54,19.47,70.2903442871,133.44,70.07664,8.97152,70.6485926597,4.49664,1.31152,4.684,65.58,7.66,66.0258434251,130.46,66.33664,16.75152,68.419026804,4.49664,1.31152,4.684,61.84,15.44,63.7383652128,134.03,66.84664,16.87152,68.9428855387,4.49664,1.31152,4.684,62.35,15.56,64.2622447476,133.44,4.49664,1.87152,4.8705603784000004,4.49664,1.31152,4.684,0.0,0.56,0.56,133.71
2021-07-31 21:30:00,72.552672,21.003696,75.5317513368,4.812672,1.403696,5.0132,67.74,19.6,70.5185620954,133.48,70.612672,9.183696,71.207371242,4.812672,1.403696,5.0132,65.8,7.78,66.2583458894,130.51,66.832672,17.133696,68.9939822396,4.812672,1.403696,5.0132,62.02,15.73,63.9836955794,134.09,67.352672,17.253696,69.5274942106,4.812672,1.403696,5.0132,62.54,15.85,64.5172387816,133.48,4.812672,1.963696,5.1978758892,4.812672,1.403696,5.0132,0.0,0.56,0.56,133.76
2021-07-31 22:00:00,71.062032,21.090176,74.1256225315,4.9720320000000005,1.450176,5.1792,66.09,19.64,68.9464843194,133.75,69.162032,9.220176,69.7739085607,4.9720320000000005,1.450176,5.1792,64.19,7.77,64.6585570516,130.81,65.452032,18.140176,67.9193233052,4.9720320000000005,1.450176,5.1792,60.48,16.69,62.7406287823,134.32,65.962032,18.270176,68.4455184555,4.9720320000000005,1.450176,5.1792,60.99,16.82,63.266835704,133.75,4.9720320000000005,2.010176,5.3630131232,4.9720320000000005,1.450176,5.1792,0.0,0.56,0.56,134.0
2021-07-31 22:30:00,68.24064,22.90352,71.9816377696,4.64064,1.35352,4.834,63.6,21.55,67.1517870202,133.99,66.38064,10.90352,67.2701725522,4.64064,1.35352,4.834,61.74,9.55,62.4742354895,131.09,62.82064,17.77352,65.2865286503,4.64064,1.35352,4.834,58.18,16.42,60.4526988645,134.46,63.29064,17.89352,65.7714464612,4.64064,1.35352,4.834,58.65,16.54,60.9376246665,133.99,4.64064,1.91352,5.0196711446,4.64064,1.35352,4.834,0.0,0.56,0.56,134.14
2021-07-31 23:00:00,65.314784,23.454312,69.398312374,4.8147839999999995,1.404312,5.0154,60.5,22.05,64.3929538071,134.33,63.534784,11.364312,64.5431356936,4.8147839999999995,1.404312,5.0154,58.72,9.96,59.55871053,131.53,60.154784,18.424312,62.9130615275,4.8147839999999995,1.404312,5.0154,55.34,17.02,57.8981519567,135.05,60.594784,18.554312,63.3718418685,4.8147839999999995,1.404312,5.0154,55.78,17.15,58.3569267525,134.33,4.8147839999999995,1.964312,5.2000640958,4.8147839999999995,1.404312,5.0154,0.0,0.56,0.56,134.72
2021-07-31 23:30:00,61.689904,21.957472,65.481102863,4.619904,1.347472,4.8124,57.07,20.61,60.6774834679,134.75,59.989904,9.837472,60.7911542684,4.619904,1.347472,4.8124,55.37,8.49,56.0171134565,132.03,56.809904,21.327472,60.6813501366,4.619904,1.347472,4.8124,52.19,19.98,55.8837767156,135.44,57.209904,21.477472,61.1085502954,4.619904,1.347472,4.8124,52.59,20.13,56.3109669603,134.75,4.619904,1.9474719999999999,5.0135975267,4.619904,1.347472,4.8124,0.0,0.6000000000000001,0.6000000000000001,135.11
2021-08-01 00:00:00,59.011856,22.717208,63.2334617737,4.481856,1.307208,4.6686,54.53,21.41,58.582497386200004,135.49,57.361856,10.587208,58.3307080104,4.481856,1.307208,4.6686,52.88,9.28,53.6881066904,132.98,54.301856,21.777208,58.5058830659,4.481856,1.307208,4.6686,49.82,20.47,53.8614268285,135.69,54.661856,21.937208,58.8995721224,4.481856,1.307208,4.6686,50.18,20.63,54.2552237116,135.49,4.481856,1.867208,4.8552547740000005,4.481856,1.307208,4.6686,0.0,0.56,0.56,135.36
2021-08-01 00:30:00,56.342832,22.819576,60.788549634,4.832832,1.409576,5.0342,51.51,21.41,55.7823287431,135.37,54.782832,10.619576,55.8026350306,4.832832,1.409576,5.0342,49.95,9.21,50.7919934635,132.82,51.822832,22.929576,56.6689630401,4.832832,1.409576,5.0342,46.99,21.52,51.6833677308,135.6,52.162832,23.089576,57.0446278112,4.832832,1.409576,5.0342,47.33,21.68,52.0591135153,135.37,4.832832,2.009576,5.2339909094,4.832832,1.409576,5.0342,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-08-01 01:00:00,55.044224,22.906232,59.6201481062,4.924224,1.436232,5.1294,50.12,21.47,54.5249970197,135.9,53.504224,10.676232,54.5589948181,4.924224,1.436232,5.1294,48.58,9.24,49.4509251683,133.45,50.624224,23.246232,55.7063673003,4.924224,1.436232,5.1294,45.7,21.81,50.637595717,136.0,50.964224,23.406232,56.0821167964,4.924224,1.436232,5.1294,46.04,21.97,51.0133560943,135.9,4.924224,1.996232,5.3134663074,4.924224,1.436232,5.1294,0.0,0.56,0.56,135.68
2021-08-01 01:30:00,54.219584,23.040712,58.9121184359,4.939584,1.440712,5.1454,49.28,21.6,53.8059327584,136.32,52.709584,10.760712,53.7967765596,4.939584,1.440712,5.1454,47.77,9.32,48.6706821403,133.93,49.849584,23.360712,55.051829126,4.939584,1.440712,5.1454,44.91,21.92,49.9739382078,136.4,50.179584,23.530712,55.4227846435,4.939584,1.440712,5.1454,45.24,22.09,50.3450662925,136.32,4.939584,2.040712,5.3445294985,4.939584,1.440712,5.1454,0.0,0.6000000000000001,0.6000000000000001,136.08
2021-08-01 02:00:00,53.451184,23.769512,58.4980236565,5.141184,1.499512,5.3554,48.31,22.27,53.1959490939,136.32,51.961184,11.439512,53.2055173594,5.141184,1.499512,5.3554,46.82,9.94,47.863514288,133.93,49.151184,23.069512,54.2958679139,5.141184,1.499512,5.3554,44.01,21.57,49.0116822809,136.4,49.481184,23.219512,54.6583324623,5.141184,1.499512,5.3554,44.34,21.72,49.3740215093,136.32,5.141184,2.059512,5.5383537807,5.141184,1.499512,5.3554,0.0,0.56,0.56,136.08
2021-08-01 02:30:00,52.589824,27.022032,59.1259655461,5.389824,1.572032,5.6144,47.2,25.45,53.6240850738,136.38,51.119824,14.522032,53.1425048262,5.389824,1.572032,5.6144,45.73,12.95,47.5282589624,134.01,48.399824,20.842032,52.696615272,5.389824,1.572032,5.6144,43.01,19.27,47.1295342646,136.56,48.719824,20.982032,53.0458944447,5.389824,1.572032,5.6144,43.33,19.41,47.478805798,136.38,5.389824,2.172032,5.8110176183,5.389824,1.572032,5.6144,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-08-01 03:00:00,51.363552,27.238536,58.1390773704,5.823552,1.6985359999999998,6.0662,45.54,25.54,52.2128643152,136.45,49.933552,14.708536,52.05478505,5.823552,1.6985359999999998,6.0662,44.11,13.01,45.9886094593,134.09,47.283552,20.848536,51.6758719625,5.823552,1.6985359999999998,6.0662,41.46,19.15,45.6689621078,137.22,47.583552,20.968536,51.9987877063,5.823552,1.6985359999999998,6.0662,41.76,19.27,45.991635109,136.45,5.823552,2.258536,6.2461782523,5.823552,1.6985359999999998,6.0662,0.0,0.56,0.56,136.91
2021-08-01 03:30:00,50.971744,27.362592,57.8517945042,5.391744,1.572592,5.6164000000000005,45.58,25.79,52.3704162672,136.42,49.541744,14.852592,51.7202464,5.391744,1.572592,5.6164000000000005,44.15,13.28,46.1040226011,134.09,46.911744,20.952592,51.3782331016,5.391744,1.572592,5.6164000000000005,41.52,19.38,45.8202444341,137.22,47.221744,21.082591999999998,51.7142996843,5.391744,1.572592,5.6164000000000005,41.83,19.51,46.1561371867,136.42,5.431744,2.172592,5.850128108,5.391744,1.572592,5.6164000000000005,0.04,0.6000000000000001,0.6013318551,136.91
2021-08-01 04:00:00,50.424592,27.404256,57.3901796937,5.054592,1.474256,5.2652,45.37,25.93,52.2570741623,136.29,48.984592,14.894256,51.1989171292,5.054592,1.474256,5.2652,43.93,13.42,45.934097357,133.9,46.374592,21.004256,50.9095428508,5.054592,1.474256,5.2652,41.32,19.53,45.7029900554,137.06,46.664592,21.124256,51.2232206922,5.054592,1.474256,5.2652,41.61,19.65,46.0164600985,136.29,5.054592,2.034256,5.4485867672,5.054592,1.474256,5.2652,0.0,0.56,0.56,136.77
2021-08-01 04:30:00,49.973856,27.358208,56.9724304245,4.313856,1.258208,4.4936,45.66,26.1,52.5932086871,136.26,48.523856,14.848208,50.7447916728,4.313856,1.258208,4.4936,44.21,13.59,46.2516183501,133.87,45.913856,20.928208,50.4586173302,4.313856,1.258208,4.4936,41.6,19.67,46.0159635344,137.02,46.213856,21.058208,50.7855157556,4.313856,1.258208,4.4936,41.9,19.8,46.3427448475,136.26,4.313856,1.8582079999999999,4.6970512622000005,4.313856,1.258208,4.4936,0.0,0.6000000000000001,0.6000000000000001,136.73
2021-08-01 05:00:00,49.624384,27.407112,56.6897634107,4.344384,1.267112,4.5254,45.28,26.14,52.2836303254,136.37,48.194384,14.887112,50.4413000709,4.344384,1.267112,4.5254,43.85,13.62,45.9165209919,133.98,45.604384,20.957112,50.1892456947,4.344384,1.267112,4.5254,41.26,19.69,45.7174332175,137.14,45.904384,21.087112,50.5161237915,4.344384,1.267112,4.5254,41.56,19.82,46.0441744415,136.37,4.344384,1.867112,4.7286128579,4.344384,1.267112,4.5254,0.0,0.6000000000000001,0.6000000000000001,136.85
2021-08-01 05:30:00,49.615504,27.203272,56.5837100646,4.605504,1.343272,4.7974,45.01,25.86,51.9099190907,136.32,48.185504,14.693272,50.375937091,4.605504,1.343272,4.7974,43.58,13.35,45.5789304394,133.89,45.615504,20.783272,50.1270246494,4.605504,1.343272,4.7974,41.01,19.44,45.3842891318,137.08,45.905504,20.913272,50.4448237507,4.605504,1.343272,4.7974,41.3,19.57,45.7020229312,136.32,4.645504,1.9032719999999999,5.0202740682,4.605504,1.343272,4.7974,0.04,0.56,0.5614267539000001,136.8
2021-08-01 06:00:00,49.52968,27.10824,56.4627831124,4.51968,1.31824,4.708,45.01,25.79,51.8750826505,136.32,48.08968,14.58824,50.253697066,4.51968,1.31824,4.708,43.57,13.27,45.545996531,133.89,45.51968,20.69824,50.0045838539,4.51968,1.31824,4.708,41.0,19.38,45.3495799319,137.08,45.81968,20.81824,50.3273503376,4.51968,1.31824,4.708,41.3,19.5,45.6720921351,136.32,4.51968,1.91824,4.9099034614,4.51968,1.31824,4.708,0.0,0.6000000000000001,0.6000000000000001,136.8
2021-08-01 06:30:00,51.247472,26.825096,57.8436613796,4.817472,1.405096,5.0182,46.43,25.42,52.9331776866,136.19,49.787472,14.345096,51.8128762703,4.817472,1.405096,5.0182,44.97,12.94,46.7947058971,133.72,47.147472,20.435096,51.3855744788,4.817472,1.405096,5.0182,42.33,19.03,46.4108801899,136.96,47.467472,20.565096,51.7308812177,4.817472,1.405096,5.0182,42.65,19.16,46.7560488065,136.19,4.817472,1.965096,5.2028491003,4.817472,1.405096,5.0182,0.0,0.56,0.56,136.68
2021-08-01 07:00:00,53.323712,26.424416,59.5119149616,4.883712,1.424416,5.0872,48.44,25.0,54.5108576341,136.19,51.823712,14.014416,53.6852026287,4.883712,1.424416,5.0872,46.94,12.59,48.5990915553,133.72,49.103712,20.104416,53.0599856283,4.883712,1.424416,5.0872,44.22,18.68,48.0036540276,136.96,49.443712,20.234416,53.4238921008,4.883712,1.424416,5.0872,44.56,18.81,48.3674446296,136.19,4.883712,2.024416,5.2866722085,4.883712,1.424416,5.0872,0.0,0.6000000000000001,0.6000000000000001,136.68
2021-08-01 07:30:00,56.107888,25.834384,61.7698186211,4.917888,1.434384,5.1228,51.19,24.4,56.7078133946,135.71,54.537888,13.484384,56.1801552095,4.917888,1.434384,5.1228,49.62,12.05,51.0621865963,133.11,51.677888,19.984384,55.4073976288,4.917888,1.434384,5.1228,46.76,18.55,50.305070321,136.42,52.047888,20.104384,55.7957785256,4.917888,1.434384,5.1228,47.13,18.67,50.6932520164,135.71,4.917888,1.994384,5.3069002176,4.917888,1.434384,5.1228,0.0,0.56,0.56,136.15
2021-08-01 08:00:00,58.820512,24.926816,63.8842608773,5.440512,1.586816,5.6672,53.38,23.34,58.259591485,135.71,57.200512,12.596816,58.5711391933,5.440512,1.586816,5.6672,51.76,11.01,52.918028119,133.11,54.190512,19.796816,57.6933749625,5.440512,1.586816,5.6672,48.75,18.21,52.0400480399,136.42,54.580512,19.916816,58.1008764973,5.440512,1.586816,5.6672,49.14,18.33,52.4473879235,135.71,5.440512,2.186816,5.8635599289,5.440512,1.586816,5.6672,0.0,0.6000000000000001,0.6000000000000001,136.15
2021-08-01 08:30:00,62.32752,23.42636,66.5846385603,5.98752,1.7463600000000001,6.237,56.34,21.68,60.3673587297,135.91,60.63752,11.24636,61.6716259312,5.98752,1.7463600000000001,6.237,54.65,9.5,55.4695637264,133.32,57.48752,19.02636,60.5542511357,5.98752,1.7463600000000001,6.237,51.5,17.28,54.3217120496,136.55,57.89752,19.14636,60.9811931943,5.98752,1.7463600000000001,6.237,51.91,17.4,54.7485899362,135.91,5.98752,2.30636,6.4163612897,5.98752,1.7463600000000001,6.237,0.0,0.56,0.56,136.27
2021-08-01 09:00:00,65.448112,21.253616,68.8125828424,6.938112,2.023616,7.2272,58.51,19.23,61.589065588,135.38,63.718112,9.213616,64.380808605,6.938112,2.023616,7.2272,56.78,7.19,57.2334211803,132.64,60.538112,19.523616,63.608447444,6.938112,2.023616,7.2272,53.6,17.5,56.3844836812,135.94,60.988112,19.653616,64.0766293371,6.938112,2.023616,7.2272,54.05,17.63,56.8526111977,135.38,6.938112,2.623616,7.4175979292,6.938112,2.023616,7.2272,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-08-01 09:30:00,68.50632,21.32976,71.7500839135,7.57632,2.20976,7.892,60.93,19.12,63.8595278717,135.16,66.72632,9.33976,67.3767979174,7.57632,2.20976,7.892,59.15,7.13,59.5781788913,132.37,63.42632,19.23976,66.2802114782,7.57632,2.20976,7.892,55.85,17.03,58.3887266516,135.44,63.88632,19.37976,66.7610438864,7.57632,2.20976,7.892,56.31,17.17,58.8695591966,135.16,7.57632,2.76976,8.066733862,7.57632,2.20976,7.892,0.0,0.56,0.56,135.17
2021-08-01 10:00:00,70.504304,19.696672,73.2039327523,8.834304,2.576672,9.2024,61.67,17.12,64.002213243,134.86,68.704304,7.846672,69.1509338303,8.834304,2.576672,9.2024,59.87,5.27,60.1014958217,131.99,65.284304,19.076672,68.0144084982,8.834304,2.576672,9.2024,56.45,16.5,58.8120098279,135.19,65.734304,19.206672,68.4828078548,8.834304,2.576672,9.2024,56.9,16.63,59.2804090742,134.86,8.834304,3.136672,9.3746273739,8.834304,2.576672,9.2024,0.0,0.56,0.56,134.92
2021-08-01 10:30:00,72.6812,19.6366,75.2871363049,9.6912,2.8266,10.095,62.99,16.81,65.1944491502,134.43,70.8912,7.8566,71.3252297648,9.6912,2.8266,10.095,61.2,5.03,61.4063587913,131.42,67.2512,17.3466,69.4523464902,9.6912,2.8266,10.095,57.56,14.52,59.363153555,134.63,67.7212,17.4566,69.9349255594,9.6912,2.8266,10.095,58.03,14.63,59.8457834772,134.43,9.7312,3.3866,10.3036553223,9.6912,2.8266,10.095,0.04,0.56,0.5614267539000001,134.36
2021-08-01 11:00:00,75.013488,19.350184,77.4690454489,9.943488,2.900184,10.3578,65.07,16.45,67.1171170418,133.52,73.143488,7.590184,73.5362545277,9.943488,2.900184,10.3578,63.2,4.69,63.3737808561,130.55,69.433488,16.810184,71.4394256833,9.943488,2.900184,10.3578,59.49,13.91,61.094584048,134.03,69.933488,16.900184,71.9465701968,9.943488,2.900184,10.3578,59.99,14.0,61.6019488328,133.52,9.943488,3.500184,10.5415483512,9.943488,2.900184,10.3578,0.0,0.6000000000000001,0.6000000000000001,133.87
2021-08-01 11:30:00,75.55312,21.28716,78.4946948691,11.61312,3.38716,12.097,63.94,17.9,66.3982951588,133.64,73.72312,9.46716,74.3284975026,11.61312,3.38716,12.097,62.11,6.08,62.4068786273,130.59,70.00312,16.09716,71.8300450355,11.61312,3.38716,12.097,58.39,12.71,59.7573108498,134.12,70.49312,16.19716,72.3299934979,11.61312,3.38716,12.097,58.88,12.81,60.257368844,133.64,11.61312,3.9471600000000002,12.2655871527,11.61312,3.38716,12.097,0.0,0.56,0.56,133.87
2021-08-01 12:00:00,76.169408,20.902744,78.9854633575,12.969408,3.782744,13.5098,63.2,17.12,65.4777397289,133.58,74.339408,9.112744,74.8958589309,12.969408,3.782744,13.5098,61.37,5.33,61.6010210954,130.46,70.689408,16.102744,72.5002811561,12.969408,3.782744,13.5098,57.72,12.32,59.0201728225,134.28,71.179408,16.172744,72.9936008957,12.969408,3.782744,13.5098,58.21,12.39,59.5140000336,133.58,12.969408,4.342744,13.6771696385,12.969408,3.782744,13.5098,0.0,0.56,0.56,134.04
2021-08-01 12:30:00,77.121856,20.142208,79.7087775342,13.721856,4.002208,14.2936,63.4,16.14,65.4221644399,133.87,75.301856,8.342208,75.7625365953,13.721856,4.002208,14.2936,61.58,4.34,61.7327465775,130.7,71.601856,16.412208,73.4587391267,13.721856,4.002208,14.2936,57.88,12.41,59.19546013,134.44,72.071856,16.512208,73.9392009716,13.721856,4.002208,14.2936,58.35,12.51,59.6759800925,133.87,13.721856,4.562208,14.4603967414,13.721856,4.002208,14.2936,0.0,0.56,0.56,134.2
2021-08-01 13:00:00,75.198608,21.093344,78.1009590609,15.028608,4.383344,15.6548,60.17,16.71,62.4472016987,133.87,73.478608,9.243344,74.0577156137,15.028608,4.383344,15.6548,58.45,4.86,58.6517015951,130.7,69.918608,16.243344,71.7806239104,15.028608,4.383344,15.6548,54.89,11.86,56.1566710196,134.44,70.358608,16.323344,72.2273167094,15.028608,4.383344,15.6548,55.33,11.94,56.6036438756,133.87,15.028608,4.943344,15.8207366554,15.028608,4.383344,15.6548,0.0,0.56,0.56,134.2
2021-08-01 13:30:00,71.526144,23.146792,75.1782099774,20.046144,5.846792,20.8814,51.48,17.3,54.3091189396,133.87,70.006144,11.266792,70.9069869598,20.046144,5.846792,20.8814,49.96,5.42,50.2531392054,130.66,66.906144,17.816792,69.2377800202,20.046144,5.846792,20.8814,46.86,11.97,48.364661686,134.54,67.246144,17.886792,69.5843460192,20.046144,5.846792,20.8814,47.2,12.04,48.711411394,133.87,20.046144,6.446792,21.057279415,20.046144,5.846792,20.8814,0.0,0.6000000000000001,0.6000000000000001,134.33
2021-08-01 14:00:00,70.658656,21.819608,73.9509361739,18.238656,5.319608,18.9986,52.42,16.5,54.9554947207,133.66,69.108656,9.969608,69.8240604505,18.238656,5.319608,18.9986,50.87,4.65,51.0820849222,130.33,66.048656,17.269608,68.2690582906,18.238656,5.319608,18.9986,47.81,11.95,49.2808137108,134.38,66.418656,17.349608,68.6472633293,18.238656,5.319608,18.9986,48.18,12.03,49.6591713584,133.66,18.238656,5.879608,19.162942439,18.238656,5.319608,18.9986,0.0,0.56,0.56,134.12
2021-08-01 14:30:00,69.865216,21.760688,73.1756513395,21.225216,6.190688,22.1096,48.64,15.57,51.0712688309,133.91,68.445216,9.910688,69.1590148131,21.225216,6.190688,22.1096,47.22,3.7199999999999998,47.366304479,130.49,65.405216,18.090688,67.8609996413,21.225216,6.190688,22.1096,44.18,11.9,45.7545888409,134.43,65.705216,18.160688,68.1688051695,21.225216,6.190688,22.1096,44.48,11.97,46.0624717096,133.91,21.225216,6.750688,22.2728889621,21.225216,6.190688,22.1096,0.0,0.56,0.56,134.17
2021-08-01 15:00:00,69.729376,22.148568,73.1624558213,21.149376,6.168568,22.0306,48.58,15.98,51.1407547852,133.91,68.269376,10.288568,69.04029498,21.149376,6.168568,22.0306,47.12,4.12,47.299775898,130.49,65.379376,18.278568,67.8864408721,21.149376,6.168568,22.0306,44.23,12.11,45.8578782763,134.43,65.699376,18.368568,68.2188558769,21.149376,6.168568,22.0306,44.55,12.2,46.1902857753,133.91,21.149376,6.728568,22.1939120598,21.149376,6.168568,22.0306,0.0,0.56,0.56,134.17
2021-08-01 15:30:00,69.804736,22.198048,73.2492628157,18.644736,5.438048,19.4216,51.16,16.76,53.8353341217,133.97,68.294736,10.318048,69.0697696524,18.644736,5.438048,19.4216,49.65,4.88,49.8892463363,130.63,65.264736,19.538048,68.1265079451,18.644736,5.438048,19.4216,46.62,14.1,48.7055890017,134.5,65.624736,19.638048,68.500064995,18.644736,5.438048,19.4216,46.98,14.2,49.0791238716,133.97,18.644736,6.038048,19.5980663373,18.644736,5.438048,19.4216,0.0,0.6000000000000001,0.6000000000000001,134.24
2021-08-01 16:00:00,70.809264,21.473952,73.9938002992,16.779264,4.893952,17.4784,54.03,16.58,56.5166993021,134.33,69.199264,9.623952,69.8652888797,16.779264,4.893952,17.4784,52.42,4.73,52.6329678054,131.14,65.959264,19.363952,68.7429061393,16.779264,4.893952,17.4784,49.18,14.47,51.264542327,134.7,66.339264,19.463952,69.1356881467,16.779264,4.893952,17.4784,49.56,14.57,51.6573179714,134.33,16.819264,5.453952,17.6814375524,16.779264,4.893952,17.4784,0.04,0.56,0.5614267539000001,134.43
2021-08-01 16:30:00,72.129312,21.235216,75.1902390484,16.269312,4.745216,16.9472,55.86,16.49,58.2431086052,133.98,70.499312,9.425216,71.1265610663,16.269312,4.745216,16.9472,54.23,4.68,54.4315652907,130.98,67.209312,19.015216,69.8474771129,16.269312,4.745216,16.9472,50.94,14.27,52.9010066067,134.31,67.599312,19.125216,70.2526929727,16.269312,4.745216,16.9472,51.33,14.38,53.3062219633,133.98,16.269312,5.305216,17.1124466328,16.269312,4.745216,16.9472,0.0,0.56,0.56,134.03
2021-08-01 17:00:00,74.67456,21.41508,77.6845902519,15.99456,4.66508,16.661,58.68,16.75,61.0238060104,133.98,72.96456,9.605080000000001,73.594052598,15.99456,4.66508,16.661,56.97,4.94,57.1837782942,130.98,69.57456,17.65508,71.7796715582,15.99456,4.66508,16.661,53.58,12.99,55.1321730027,134.31,70.00456,17.73508,72.216144202,15.99456,4.66508,16.661,54.01,13.07,55.56892117,133.98,16.03456,5.22508,16.8644174343,15.99456,4.66508,16.661,0.04,0.56,0.5614267539000001,134.03
2021-08-01 17:30:00,77.274096,20.484528,79.9431160263,13.284096,3.8745279999999998,13.8376,63.99,16.61,66.1106058057,134.06,75.434096,8.674528,75.9312206893,13.284096,3.8745279999999998,13.8376,62.15,4.8,62.3350824175,131.09,71.774096,16.804528,73.7150799899,13.284096,3.8745279999999998,13.8376,58.49,12.93,59.9021285098,134.58,72.274096,16.894528,74.2224361562,13.284096,3.8745279999999998,13.8376,58.99,13.02,60.4097715606,134.06,13.284096,4.434528,14.0047222436,13.284096,3.8745279999999998,13.8376,0.0,0.56,0.56,134.3
2021-08-01 18:00:00,78.292896,20.372928,80.9001468439,10.912896,3.182928,11.3676,67.38,17.19,69.5381945408,134.06,76.372896,8.582928,76.853665472,10.912896,3.182928,11.3676,65.46,5.4,65.6823537946,131.09,72.562896,16.602928,74.4381024347,10.912896,3.182928,11.3676,61.65,13.42,63.0937310674,134.58,73.072896,16.702928,74.9575608835,10.912896,3.182928,11.3676,62.16,13.52,63.613331936,134.06,10.912896,3.742928,11.5369323964,10.912896,3.182928,11.3676,0.0,0.56,0.56,134.3
2021-08-01 18:30:00,77.422064,20.459352,80.0797170217,11.312064,3.299352,11.7834,66.11,17.16,68.3007884288,134.06,75.522064,8.669352,76.0180229611,11.312064,3.299352,11.7834,64.21,5.37,64.4341601947,131.09,71.642064,16.829352,73.5922035471,11.312064,3.299352,11.7834,60.33,13.53,61.828551657,134.58,72.152064,16.929352,74.1115598176,11.312064,3.299352,11.7834,60.84,13.63,62.3480753512,134.06,11.312064,3.899352,11.9652721641,11.312064,3.299352,11.7834,0.0,0.6000000000000001,0.6000000000000001,134.3
2021-08-01 19:00:00,76.6084,20.2262,79.2334911322,9.7584,2.8462,10.165,66.85,17.38,69.0723309293,133.95,74.7084,8.5562,75.1967658148,9.7584,2.8462,10.165,64.95,5.71,65.2005107342,130.98,70.9884,17.7462,73.1729495715,9.7584,2.8462,10.165,61.23,14.9,63.0168461604,134.46,71.5184,17.8662,73.7162305127,9.7584,2.8462,10.165,61.76,15.02,63.5601919443,133.95,9.7584,3.4062,10.3357906809,9.7584,2.8462,10.165,0.0,0.56,0.56,134.19
2021-08-01 19:30:00,74.330288,19.682584,76.8921051024,8.580288,2.502584,8.9378,65.75,17.18,67.957449187,133.3,72.450288,8.032584,72.8942153878,8.580288,2.502584,8.9378,63.87,5.53,64.1089525729,130.23,68.840288,18.132584,71.1883126253,8.580288,2.502584,8.9378,60.26,15.63,62.2540319979,133.68,69.350288,18.262584,71.7146039523,8.580288,2.502584,8.9378,60.77,15.76,62.780335297,133.3,8.580288,3.062584,9.110475449700001,8.580288,2.502584,8.9378,0.0,0.56,0.56,133.4
2021-08-01 20:00:00,73.360816,19.446488,75.8945005894,7.2908159999999995,2.126488,7.5946,66.07,17.32,68.3024692087,133.33,71.480816,7.766488,71.9014978417,7.2908159999999995,2.126488,7.5946,64.19,5.64,64.4373005332,130.28,67.720816,18.076488,70.0918564323,7.2908159999999995,2.126488,7.5946,60.43,15.95,62.499499198,133.61,68.230816,18.206488,70.6181312222,7.2908159999999995,2.126488,7.5946,60.94,16.08,63.0257883727,133.33,7.2908159999999995,2.6864879999999998,7.7700203166,7.2908159999999995,2.126488,7.5946,0.0,0.56,0.56,133.31
2021-08-01 20:30:00,73.12128,19.57204,75.6953521598,5.56128,1.6220400000000001,5.793,67.56,17.95,69.9039061856,133.36,71.19128,7.89204,71.6273875232,5.56128,1.6220400000000001,5.793,65.63,6.27,65.928823742,130.35,67.47128,17.99204,69.8289848716,5.56128,1.6220400000000001,5.793,61.91,16.37,64.037684218,133.61,68.00128,18.12204,70.3745864315,5.56128,1.6220400000000001,5.793,62.44,16.5,64.5833074409,133.36,5.56128,2.18204,5.9740383159,5.56128,1.6220400000000001,5.793,0.0,0.56,0.56,133.31
2021-08-01 21:00:00,72.869968,19.825824,75.5188422422,5.059968,1.475824,5.2708,67.81,18.35,70.2489757932,133.43,70.929968,8.095824,71.3904946524,5.059968,1.475824,5.2708,65.87,6.62,66.2018224825,130.42,67.179968,18.025824,69.5562968491,5.059968,1.475824,5.2708,62.12,16.55,64.286833022,133.71,67.729968,18.165824,70.1237885947,5.059968,1.475824,5.2708,62.67,16.69,64.8543367864,133.43,5.059968,2.035824,5.4541594696,5.059968,1.475824,5.2708,0.0,0.56,0.56,133.42
2021-08-01 21:30:00,73.267488,20.127184,75.9817631646,5.167488,1.507184,5.3828,68.1,18.62,70.5996770531,133.65,71.337488,8.397184,71.8300069141,5.167488,1.507184,5.3828,66.17,6.89,66.5277460914,130.68,67.527488,18.017184,69.8897743227,5.167488,1.507184,5.3828,62.36,16.51,64.5085242429,133.99,68.067488,18.157184,70.4476135397,5.167488,1.507184,5.3828,62.9,16.65,65.0663699618,133.65,5.167488,2.067184,5.5656250251,5.167488,1.507184,5.3828,0.0,0.56,0.56,133.69
2021-08-01 22:00:00,71.194672,20.429696,74.0678999286,5.004672,1.459696,5.2132,66.19,18.97,68.8547529224,133.65,69.314672,8.599696,69.8461060172,5.004672,1.459696,5.2132,64.31,7.14,64.7051443086,130.68,65.614672,18.879696,68.2768489513,5.004672,1.459696,5.2132,60.61,17.42,63.0636860642,133.99,66.134672,19.009696,68.8125234428,5.004672,1.459696,5.2132,61.13,17.55,63.599366349,133.65,5.004672,2.019696,5.3968429438,5.004672,1.459696,5.2132,0.0,0.56,0.56,133.69
2021-08-01 22:30:00,68.69376,23.22568,72.5138943541,4.85376,1.41568,5.056,63.84,21.81,67.4627430513,134.21,66.84376,11.26568,67.7864573259,4.85376,1.41568,5.056,61.99,9.85,62.767687547,131.32,63.24376,18.09568,65.7816601615,4.85376,1.41568,5.056,58.39,16.68,60.7257317782,134.48,63.75376,18.22568,66.3077471009,4.85376,1.41568,5.056,58.9,16.81,61.2518252789,134.21,4.85376,1.97568,5.2404482251,4.85376,1.41568,5.056,0.0,0.56,0.56,134.18
2021-08-01 23:00:00,65.507952,23.652736,69.6472806039,4.637952,1.352736,4.8312,60.87,22.3,64.8262824786,134.11,63.727952,11.652736,64.7845515721,4.637952,1.352736,4.8312,59.09,10.3,59.9809811524,131.19,60.277952,18.452736,63.0391542075,4.637952,1.352736,4.8312,55.64,17.1,58.2084151992,134.76,60.737952,18.582736,63.5170598375,4.637952,1.352736,4.8312,56.1,17.23,58.6863093063,134.11,4.637952,1.912736,5.0168872581,4.637952,1.352736,4.8312,0.0,0.56,0.56,134.45
2021-08-01 23:30:00,62.015232,23.917776,66.4676538536,4.415232,1.287776,4.5992,57.6,22.63,61.8859992244,134.19,60.305232,11.817776,61.4522646951,4.415232,1.287776,4.5992,55.89,10.53,56.8733065682,131.29,57.025232,18.407776,59.9226443168,4.415232,1.287776,4.5992,52.61,17.12,55.3254597812,134.85,57.465232,18.527776,60.3782359159,4.415232,1.287776,4.5992,53.05,17.24,55.7810012459,134.19,4.415232,1.8877760000000001,4.8018717017,4.415232,1.287776,4.5992,0.0,0.6000000000000001,0.6000000000000001,134.54
2021-08-02 00:00:00,59.296928,24.394104,64.118624285,4.676928,1.364104,4.8718,54.62,23.03,59.2766842865,134.53,57.666928,12.234104,58.950384949,4.676928,1.364104,4.8718,52.99,10.87,54.0934099498,131.74,54.566928,19.124104,57.8211119329,4.676928,1.364104,4.8718,49.89,17.76,52.9568664103,135.21,54.966928,19.264104,58.244904298,4.676928,1.364104,4.8718,50.29,17.9,53.3806528622,134.53,4.716928,1.9241039999999998,5.0942699143,4.676928,1.364104,4.8718,0.04,0.56,0.5614267539000001,134.9
2021-08-02 00:30:00,57.075616,22.237888,61.2547925021,4.175616,1.217888,4.3496,52.9,21.02,56.9231973803,135.93,55.485616,10.057888,56.3898456632,4.175616,1.217888,4.3496,51.31,8.84,52.0659360811,133.42,52.475616,22.597888,57.1345326107,4.175616,1.217888,4.3496,48.3,21.38,52.8203975752,135.97,52.855616,22.767888,57.5507851095,4.175616,1.217888,4.3496,48.68,21.55,53.2366875378,135.93,4.175616,1.777888,4.5383537456,4.175616,1.217888,4.3496,0.0,0.56,0.56,135.66
2021-08-02 01:00:00,55.91368,22.21024,60.1633972777,3.94368,1.15024,4.108,51.97,21.06,56.0749899688,135.93,54.35368,10.01024,55.2677793511,3.94368,1.15024,4.108,50.41,8.86,51.1826894565,133.42,51.38368,22.57024,56.1221730157,3.94368,1.15024,4.108,47.44,21.42,52.0516090049,135.97,51.77368,22.73024,56.5435916015,3.94368,1.15024,4.108,47.83,21.58,52.472900625,135.93,3.94368,1.75024,4.3146207249,3.94368,1.15024,4.108,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-08-02 01:30:00,55.546528,22.206904,59.8210945915,3.726528,1.086904,3.8818,51.82,21.12,55.9586168521,135.97,53.986528,9.996904,54.9043103506,3.726528,1.086904,3.8818,50.26,8.91,51.0436646412,133.46,51.036528,22.566904,55.8031571369,3.726528,1.086904,3.8818,47.31,21.48,51.9579300973,136.0,51.406528,22.726904,56.2062566485,3.726528,1.086904,3.8818,47.68,21.64,52.3609778366,135.97,3.726528,1.646904,4.074224309,3.726528,1.086904,3.8818,0.0,0.56,0.56,135.69
2021-08-02 02:00:00,55.270432,22.201376,59.5627547194,3.810432,1.111376,3.9692,51.46,21.09,55.6140243104,136.08,53.730432,9.981376,54.649676941,3.810432,1.111376,3.9692,49.92,8.87,50.7019062758,133.59,50.800432,22.571376,55.5891257884,3.810432,1.111376,3.9692,46.99,21.46,51.6584136419,136.11,51.170432,22.741376,55.9962792821,3.810432,1.111376,3.9692,47.36,21.63,52.0655980471,136.08,3.850432,1.711376,4.2136248528,3.810432,1.111376,3.9692,0.04,0.6000000000000001,0.6013318551,135.8
2021-08-02 02:30:00,54.676976,22.620368,59.1713845787,3.566976,1.040368,3.7156000000000002,51.11,21.58,55.4790816434,136.08,53.126976,10.360368,54.1277452329,3.566976,1.040368,3.7156000000000002,49.56,9.32,50.4287219747,133.59,50.216976,22.660368,55.0929846394,3.566976,1.040368,3.7156000000000002,46.65,21.62,51.4164069145,136.11,50.576976,22.820368,55.4869326685,3.566976,1.040368,3.7156000000000002,47.01,21.78,51.81031268,136.08,3.566976,1.600368,3.9095390419,3.566976,1.040368,3.7156000000000002,0.0,0.56,0.56,135.8
2021-08-02 03:00:00,53.638176,25.201968,59.2637588723,3.538176,1.031968,3.6856,50.1,24.17,55.6255238178,136.24,52.098176,12.811968,53.650409752,3.538176,1.031968,3.6856,48.56,11.78,49.9684100207,133.79,49.258176,21.221968,53.6352480058,3.538176,1.031968,3.6856,45.72,20.19,49.9795408142,136.28,49.628176,21.361968,54.0304500251,3.538176,1.031968,3.6856,46.09,20.33,50.3745669957,136.24,3.538176,1.631968,3.8964097526,3.538176,1.031968,3.6856,0.0,0.6000000000000001,0.6000000000000001,135.98
2021-08-02 03:30:00,53.173648,26.261064,59.3049772282,3.6036479999999997,1.051064,3.7538,49.57,25.21,55.6123097884,136.28,51.643648,13.821064,53.4610904195,3.6036479999999997,1.051064,3.7538,48.04,12.77,49.7082940765,133.82,48.853648,20.691064,53.0546798347,3.6036479999999997,1.051064,3.7538,45.25,19.64,49.3284106778,136.76,49.193648,20.831064,53.4223570326,3.6036479999999997,1.051064,3.7538,45.59,19.78,49.6960410898,136.28,3.6036479999999997,1.6110639999999998,3.9473796524,3.6036479999999997,1.051064,3.7538,0.0,0.56,0.56,136.46
2021-08-02 04:00:00,52.82312,26.63216,59.157027924,3.81312,1.11216,3.972,49.01,25.52,55.2562258936,136.32,51.30312,14.16216,53.2219587915,3.81312,1.11216,3.972,47.49,13.05,49.2504071049,133.85,48.55312,20.26216,52.6114112109,3.81312,1.11216,3.972,44.74,19.15,48.6661083301,136.97,48.90312,20.39216,52.9844820226,3.81312,1.11216,3.972,45.09,19.28,49.0390303738,136.32,3.81312,1.71216,4.1798775102,3.81312,1.11216,3.972,0.0,0.6000000000000001,0.6000000000000001,136.68
2021-08-02 04:30:00,53.244688,26.186784,59.3358614708,3.794688,1.106784,3.9528,49.45,25.08,55.446450743,136.28,51.724688,13.726784,53.5151188701,3.794688,1.106784,3.9528,47.93,12.62,49.5635884496,133.79,48.954688,19.846784,52.8247698747,3.794688,1.106784,3.9528,45.16,18.74,48.8938973697,137.0,49.294688,19.976784,53.1887033495,3.794688,1.106784,3.9528,45.5,18.87,49.2577597948,136.28,3.794688,1.6667839999999998,4.1446140858,3.794688,1.106784,3.9528,0.0,0.56,0.56,136.71
2021-08-02 05:00:00,53.380528,26.373904,59.5404365264,3.750528,1.093904,3.9068,49.63,25.28,55.6975340567,136.34,51.850528,13.923904,53.687543774,3.750528,1.093904,3.9068,48.1,12.83,49.7817125057,133.86,49.060528,20.033904,52.9933270999,3.750528,1.093904,3.9068,45.31,18.94,49.1092628737,137.06,49.410528,20.163904,53.366499808,3.750528,1.093904,3.9068,45.66,19.07,49.4823251273,136.34,3.750528,1.6939039999999999,4.1153093492,3.750528,1.093904,3.9068,0.0,0.6000000000000001,0.6000000000000001,136.77
2021-08-02 05:30:00,54.359744,26.311592,60.3927283812,3.879744,1.131592,4.0414,50.48,25.18,56.4115484631,136.22,52.809744,13.901592,54.6088209127,3.879744,1.131592,4.0414,48.93,12.77,50.5689410607,133.71,49.999744,20.001592,53.8520016582,3.879744,1.131592,4.0414,46.12,18.87,49.8310274829,136.92,50.369744,20.131592,54.2438209115,3.879744,1.131592,4.0414,46.49,19.0,50.2227050247,136.22,3.879744,1.731592,4.2486261732,3.879744,1.131592,4.0414,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-08-02 06:00:00,55.373456,25.601008,61.0051738789,3.8434559999999998,1.121008,4.0036,51.53,24.48,57.0492006955,136.04,53.793456,13.231008,55.3967100207,3.8434559999999998,1.121008,4.0036,49.95,12.11,51.397029097,133.48,50.923456,19.651008,54.5835184502,3.8434559999999998,1.121008,4.0036,47.08,18.53,50.5953288358,136.74,51.303456,19.781008,54.9848422298,3.8434559999999998,1.121008,4.0036,47.46,18.66,50.9965410592,136.04,3.8434559999999998,1.6810079999999998,4.1949900977,3.8434559999999998,1.121008,4.0036,0.0,0.56,0.56,136.46
2021-08-02 06:30:00,60.60648,22.17064,64.5343528363,4.59648,1.34064,4.788,56.01,20.83,59.7579199772,135.28,58.93648,10.05064,59.7873233989,4.59648,1.34064,4.788,54.34,8.71,55.0336233588,132.52,55.87648,19.37064,59.1388426603,4.59648,1.34064,4.788,51.28,18.03,54.3573297725,135.62,56.29648,19.50064,59.5782562753,4.59648,1.34064,4.788,51.7,18.16,54.7966750816,135.28,4.63648,1.90064,5.0109259823,4.59648,1.34064,4.788,0.04,0.56,0.5614267539000001,135.35
2021-08-02 07:00:00,65.23296,20.23628,68.2996786127,5.95296,1.73628,6.201,59.28,18.5,62.0996650555,135.28,63.48296,8.24628,64.0163052995,5.95296,1.73628,6.201,57.53,6.51,57.8971588249,132.52,60.27296,18.44628,63.0324912486,5.95296,1.73628,6.201,54.32,16.71,56.8320904067,135.62,60.72296,18.58628,63.5037611122,5.95296,1.73628,6.201,54.77,16.85,57.3033629031,135.28,5.95296,2.33628,6.3949931196,5.95296,1.73628,6.201,0.0,0.6000000000000001,0.6000000000000001,135.35
2021-08-02 07:30:00,69.174864,18.994752,71.7353637543,7.764864,2.264752,8.0884,61.41,16.73,63.6481028782,135.1,67.404864,7.154752,67.7835243038,7.764864,2.264752,8.0884,59.64,4.89,59.8401345252,132.3,64.024864,16.904752,66.2189840635,7.764864,2.264752,8.0884,56.26,14.64,58.1336150605,135.35,64.494864,17.014752,66.7014937464,7.764864,2.264752,8.0884,56.73,14.75,58.616170124,135.1,7.764864,2.824752,8.262707595,7.764864,2.264752,8.0884,0.0,0.56,0.56,135.1
2021-08-02 08:00:00,72.49856,17.41708,74.5613564643,10.37856,3.02708,10.811,62.12,14.39,63.7649315847,134.28,70.71856,5.74708,70.9516994652,10.37856,3.02708,10.811,60.34,2.7199999999999998,60.401274821,131.23,67.30856,14.81708,68.920157494,10.37856,3.02708,10.811,56.93,11.79,58.138016822,134.58,67.77856,14.89708,69.3963701371,10.37856,3.02708,10.811,57.4,11.87,58.6144768807,134.28,10.37856,3.5870800000000003,10.9809676532,10.37856,3.02708,10.811,0.0,0.56,0.56,134.34
2021-08-02 08:30:00,76.019104,15.158072,77.5156198435,13.159104,3.838072,13.7074,62.86,11.32,63.8711358909,132.76,74.219104,4.268072,74.3417233938,13.159104,3.838072,13.7074,61.06,0.43,61.0615140657,128.89,70.739104,14.208072,72.1518547556,13.159104,3.838072,13.7074,57.58,10.37,58.5063526465,132.96,71.199104,14.288072,72.6186023818,13.159104,3.838072,13.7074,58.04,10.45,58.9732490202,132.76,13.159104,4.398072,13.8746191083,13.159104,3.838072,13.7074,0.0,0.56,0.56,132.73
2021-08-02 09:00:00,78.58784,14.98812,80.0043269892,14.90784,4.34812,15.529,63.68,10.64,64.5627756528,132.76,76.77784,5.10812,76.9475769924,14.90784,4.34812,15.529,61.87,0.76,61.8746676759,128.89,73.25784,13.14812,74.4283828993,14.90784,4.34812,15.529,58.35,8.8,59.0098508725,132.96,73.71784,13.20812,74.8917510024,14.90784,4.34812,15.529,58.81,8.86,59.4736555123,132.76,14.90784,4.90812,15.6950098885,14.90784,4.34812,15.529,0.0,0.56,0.56,132.73
2021-08-02 09:30:00,79.462272,15.151496,80.8938842091,16.222272,4.731496,16.8982,63.24,10.42,64.0926984921,132.5,77.672272,5.721496,77.8827153746,16.222272,4.731496,16.8982,61.45,0.99,61.4579742588,128.66,74.242272,10.701496,75.0095791773,16.222272,4.731496,16.8982,58.02,5.97,58.3263345325,132.78,74.702272,10.721496,75.4677409125,16.222272,4.731496,16.8982,58.48,5.99,58.7859719661,132.5,16.222272,5.291496,17.0634708884,16.222272,4.731496,16.8982,0.0,0.56,0.56,132.57
2021-08-02 10:00:00,80.163728,14.591504,81.4808890222,18.073728,5.271504,18.8268,62.09,9.32,62.7855915,131.97,78.393728,7.3015039999999996,78.7330207118,18.073728,5.271504,18.8268,60.32,2.03,60.3541489875,128.17,75.053728,10.621504,75.8015727668,18.073728,5.271504,18.8268,56.98,5.35,57.2306115641,132.52,75.503728,10.651504,76.2513441151,18.073728,5.271504,18.8268,57.43,5.38,57.6814467572,131.97,18.073728,5.831504,18.9912106702,18.073728,5.271504,18.8268,0.0,0.56,0.56,132.31
2021-08-02 10:30:00,80.9984,14.5162,82.2888866433,17.6784,5.1562,18.415,63.32,9.36,64.0080619922,132.08,79.1984,7.1362,79.5192549827,17.6784,5.1562,18.415,61.52,1.98,61.5518545618,128.52,75.7684,10.5562,76.5002208951,17.6784,5.1562,18.415,58.09,5.4,58.3404499468,132.58,76.2284,10.5762,76.9585925872,17.6784,5.1562,18.415,58.55,5.42,58.8003307814,132.08,17.6784,5.7162,18.5795793548,17.6784,5.1562,18.415,0.0,0.56,0.56,132.37
2021-08-02 11:00:00,79.342368,15.074024,80.7616094404,23.602368,6.884024,24.5858,55.74,8.19,56.3384744202,132.05,77.772368,10.004024,78.4131476254,23.602368,6.884024,24.5858,54.17,3.12,54.2597760777,128.52,74.622368,11.384024,75.4857192346,23.602368,6.884024,24.5858,51.02,4.5,51.2180671248,132.55,74.992368,11.394024,75.8530094404,23.602368,6.884024,24.5858,51.39,4.51,51.5875198086,132.05,23.602368,7.444024,24.7484397189,23.602368,6.884024,24.5858,0.0,0.56,0.56,132.33
2021-08-02 11:30:00,78.654352,14.532936,79.9857069564,25.004352,7.292936,26.0462,53.65,7.24,54.1363103656,131.97,77.114352,11.352936,77.9455735767,25.004352,7.292936,26.0462,52.11,4.06,52.2679222851,128.41,73.814352,11.062936,74.6387775497,25.004352,7.292936,26.0462,48.81,3.77,48.9553776413,132.46,74.174352,11.072936,74.9962959504,25.004352,7.292936,26.0462,49.17,3.7800000000000002,49.3150818716,131.97,25.004352,7.852936,26.2085143181,25.004352,7.292936,26.0462,0.0,0.56,0.56,132.24
2021-08-02 12:00:00,80.58904,14.19972,81.8304675301,18.95904,5.52972,19.749,61.63,8.67,62.2368524268,131.91,78.82904,8.16972,79.2512578588,18.95904,5.52972,19.749,59.87,2.64,59.9281778465,128.33,75.23904,9.99972,75.9006425546,18.95904,5.52972,19.749,56.28,4.47,56.4572342574,132.4,75.68904,10.00972,76.3480534827,18.95904,5.52972,19.749,56.73,4.48,56.9066191229,131.91,18.95904,6.08972,19.9130582131,18.95904,5.52972,19.749,0.0,0.56,0.56,132.18
2021-08-02 12:30:00,81.262656,14.166608,82.4882539662,17.542656,5.116608,18.2736,63.72,9.05,64.3594662812,131.94,79.462656,7.386608,79.8052358954,17.542656,5.116608,18.2736,61.92,2.27,61.9615953636,128.36,75.842656,10.026608,76.5025577162,17.542656,5.116608,18.2736,58.3,4.91,58.5063936677,132.52,76.302656,10.056608,76.9625277464,17.542656,5.116608,18.2736,58.76,4.94,58.9672892373,131.94,17.542656,5.676608,18.4382390135,17.542656,5.116608,18.2736,0.0,0.56,0.56,132.29
2021-08-02 13:00:00,79.635024,14.890632,81.0152329432,23.865024,6.960632,24.8594,55.77,7.93,56.330966617,132.05,78.065024,10.360632,78.7495439197,23.865024,6.960632,24.8594,54.2,3.4,54.3065373597,128.49,74.685024,12.080632,75.6557630283,23.865024,6.960632,24.8594,50.82,5.12,51.0772630434,132.63,75.055024,12.100632,76.0242193149,23.865024,6.960632,24.8594,51.19,5.14,51.4474071261,132.05,23.905024,7.520632,25.0601292519,23.865024,6.960632,24.8594,0.04,0.56,0.5614267539000001,132.39
2021-08-02 13:30:00,78.9344,15.0742,80.3608798421,27.8544,8.1242,29.015,51.08,6.95,51.5506440309,132.26,77.4544,12.4942,78.4556506123,27.8544,8.1242,29.015,49.6,4.37,49.7921369294,128.76,74.2544,12.3042,75.2669200712,27.8544,8.1242,29.015,46.4,4.18,46.5878997166,132.71,74.6044,12.3142,75.613861302,27.8544,8.1242,29.015,46.75,4.19,46.9373902129,132.26,27.8944,8.6842,29.2149427691,27.8544,8.1242,29.015,0.04,0.56,0.5614267539000001,132.47
