Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-02 14:00:00,80.763312,13.837216,81.9401068576,20.973312,6.117216,21.8472,59.79,7.72,60.2863375899,132.12,79.073312,9.687216,79.6644891057,20.973312,6.117216,21.8472,58.1,3.5700000000000003,58.2095773907,128.61,75.613312,11.137216,76.4291209673,20.973312,6.117216,21.8472,54.64,5.02,54.8701193729,132.57,76.053312,11.167216,76.8688036811,20.973312,6.117216,21.8472,55.08,5.05,55.3110196977,132.12,20.973312,6.677216,22.0105663207,20.973312,6.117216,21.8472,0.0,0.56,0.56,132.34
2021-08-02 14:30:00,83.761184,12.509512,84.6901637474,16.901184,4.929512,17.6054,66.86,7.58,67.288305076,132.12,81.891184,8.609512,82.3425146191,16.901184,4.929512,17.6054,64.99,3.68,65.0941049558,128.61,77.981184,10.029512,78.6235090097,16.901184,4.929512,17.6054,61.08,5.1,61.292547671,132.57,78.491184,10.049512,79.1319066948,16.901184,4.929512,17.6054,61.59,5.12,61.8024473625,132.12,16.901184,5.489512,17.7703337785,16.901184,4.929512,17.6054,0.0,0.56,0.56,132.34
2021-08-02 15:00:00,82.95112,12.69116,83.9163503222,17.18112,5.01116,17.897,65.77,7.68,66.2168807782,132.18,81.11112,8.59116,81.5648319915,17.18112,5.01116,17.897,63.93,3.58,64.0301593001,128.68,77.28112,10.12116,77.9410635557,17.18112,5.01116,17.897,60.1,5.11,60.3168475635,132.62,77.78112,10.14116,78.4394400452,17.18112,5.01116,17.897,60.6,5.13,60.8167485155,132.18,17.18112,5.57116,18.0618024627,17.18112,5.01116,17.897,0.0,0.56,0.56,132.38
2021-08-02 15:30:00,83.835792,12.520856,84.7656289733,12.825792,3.740856,13.3602,71.01,8.78,71.5507407369,132.13,81.855792,6.240856,82.0933551974,12.825792,3.740856,13.3602,69.03,2.5,69.0752553379,128.64,77.925792,9.760856,78.534727151,12.825792,3.740856,13.3602,65.1,6.02,65.3777515673,132.59,78.485792,9.810856,79.0966019581,12.825792,3.740856,13.3602,65.66,6.07,65.9399764938,132.13,12.825792,4.300856,13.5276865265,12.825792,3.740856,13.3602,0.0,0.56,0.56,132.34
2021-08-02 16:00:00,86.20048,11.16264,86.9202351815,10.02048,2.9226400000000003,10.438,76.18,8.24,76.6243433903,132.16,84.10048,5.90264,84.3073656047,10.02048,2.9226400000000003,10.438,74.08,2.98,74.1399136768,128.64,79.89048,8.56264,80.3480404142,10.02048,2.9226400000000003,10.438,69.87,5.64,70.0972645686,132.64,80.52048,8.59264,80.9776584102,10.02048,2.9226400000000003,10.438,70.5,5.67,70.7276388691,132.16,10.02048,3.48264,10.6084306474,10.02048,2.9226400000000003,10.438,0.0,0.56,0.56,132.38
2021-08-02 16:30:00,89.423392,11.012656,90.0989546497,8.683392,2.5326560000000002,9.0452,80.74,8.48,81.1840994284,132.07,87.193392,5.282656,87.3532716209,8.683392,2.5326560000000002,9.0452,78.51,2.75,78.5581478906,128.55,82.673392,8.612656,83.1208011761,8.683392,2.5326560000000002,9.0452,73.99,6.08,74.2393864468,132.55,83.313392,8.652656,83.7615051345,8.683392,2.5326560000000002,9.0452,74.63,6.12,74.8805134865,132.07,8.683392,3.092656,9.2176904786,8.683392,2.5326560000000002,9.0452,0.0,0.56,0.56,132.3
2021-08-02 17:00:00,91.080288,11.417584,91.7931374699,7.740288,2.257584,8.0628,83.34,9.16,83.8418821354,132.27,88.810288,4.337584,88.9161508928,7.740288,2.257584,8.0628,81.07,2.08,81.0966787236,128.74,84.160288,8.907584,84.6303676523,7.740288,2.257584,8.0628,76.42,6.65,76.7087928467,132.75,84.840288,8.967584,85.3129065893,7.740288,2.257584,8.0628,77.1,6.71,77.3914342805,132.27,7.740288,2.817584,8.2371620064,7.740288,2.257584,8.0628,0.0,0.56,0.56,132.49
2021-08-02 17:30:00,92.718224,11.503232,93.4290822397,7.108224,2.073232,7.4044,85.61,9.43,86.1277945846,132.07,90.368224,3.853232,90.4503361285,7.108224,2.073232,7.4044,83.26,1.78,83.2790249703,128.48,85.638224,9.033232,86.1133246962,7.108224,2.073232,7.4044,78.53,6.96,78.837824044,132.57,86.348224,9.093232,86.8257027392,7.108224,2.073232,7.4044,79.24,7.02,79.5503488364,132.07,7.108224,2.633232,7.5802875407,7.108224,2.073232,7.4044,0.0,0.56,0.56,132.36
2021-08-02 18:00:00,91.809728,11.289504,92.5012381323,7.369728,2.149504,7.6768,84.44,9.14,84.9332278911,132.12,89.519728,4.229504,89.6195871742,7.369728,2.149504,7.6768,82.15,2.08,82.1763281,128.63,84.949728,10.089504,85.546796423,7.369728,2.149504,7.6768,77.58,7.94,77.98525501660001,132.64,85.659728,10.149504,86.2589208864,7.369728,2.149504,7.6768,78.29,8.0,78.6976753151,132.12,7.369728,2.709504,7.8520253897,7.369728,2.149504,7.6768,0.0,0.56,0.56,132.36
2021-08-02 18:30:00,90.76816,12.08488,91.5691170341,7.62816,2.22488,7.946,83.14,9.86,83.7226325434,132.23,88.48816,3.62488,88.5623747152,7.62816,2.22488,7.946,80.86,1.4,80.8721188049,128.79,83.91816,10.51488,84.5743476428,7.62816,2.22488,7.946,76.29,8.29,76.739091733,132.64,84.60816,10.59488,85.2689405399,7.62816,2.22488,7.946,76.98,8.37,77.4336961535,132.23,7.62816,2.7848800000000002,8.1206146073,7.62816,2.22488,7.946,0.0,0.56,0.56,132.32
2021-08-02 19:00:00,90.630816,12.136488,91.4398116238,5.370816,1.566488,5.5946,85.26,10.57,85.912702786,132.32,88.310816,2.366488,88.3425180083,5.370816,1.566488,5.5946,82.94,0.8,82.943858121,128.89,83.610816,10.356488,84.2497797972,5.370816,1.566488,5.5946,78.24,8.79,78.7322151346,132.73,84.320816,10.416488,84.9617751295,5.370816,1.566488,5.5946,78.95,8.85,79.444477467,132.32,5.370816,2.126488,5.7764708707,5.370816,1.566488,5.5946,0.0,0.56,0.56,132.44
2021-08-02 19:30:00,89.249536,13.534448,90.2699338588,3.889536,1.134448,4.0516,85.36,12.4,86.2559539974,132.16,86.909536,2.124448,86.9354975084,3.889536,1.134448,4.0516,83.02,0.99,83.0259025847,128.89,82.209536,9.494448,82.7559807637,3.889536,1.134448,4.0516,78.32,8.36,78.7649160477,132.97,82.919536,9.554448,83.4681791286,3.889536,1.134448,4.0516,79.03,8.42,79.4772753685,132.16,3.889536,1.694448,4.2425987696,3.889536,1.134448,4.0516,0.0,0.56,0.56,132.74
2021-08-02 20:00:00,86.451504,15.026272,87.7476574849,4.341504,1.266272,4.5224,82.11,13.76,83.2549680199,132.16,84.181504,3.576272,84.2574349071,4.341504,1.266272,4.5224,79.84,2.31,79.8734104693,128.89,79.661504,10.626272,80.3671131506,4.341504,1.266272,4.5224,75.32,9.36,75.899354411,132.97,80.331504,10.696272,81.0404884585,4.341504,1.266272,4.5224,75.99,9.43,76.572873787,132.16,4.341504,1.826272,4.7099815711,4.341504,1.266272,4.5224,0.0,0.56,0.56,132.74
2021-08-02 20:30:00,84.665296,15.531128,86.0780360122,3.5352959999999998,1.031128,3.6826,81.13,14.5,82.4155743777,132.64,82.425296,4.041128,82.5243002769,3.5352959999999998,1.031128,3.6826,78.89,3.01,78.9474014772,129.27,77.955296,11.061128,78.7361208536,3.5352959999999998,1.031128,3.6826,74.42,10.03,75.0928578495,133.35,78.635296,11.141128,79.4206176639,3.5352959999999998,1.031128,3.6826,75.1,10.11,75.7774511316,132.64,3.575296,1.5911279999999999,3.9133655337,3.5352959999999998,1.031128,3.6826,0.04,0.56,0.5614267539000001,133.01
2021-08-02 21:00:00,83.106464,16.128552,84.6570407479,3.046464,0.888552,3.1734,80.06,15.24,81.497614689,132.64,80.876464,4.698552,81.0128312062,3.046464,0.888552,3.1734,77.83,3.81,77.9231993696,129.27,76.496464,11.608552,77.3722655998,3.046464,0.888552,3.1734,73.45,10.72,74.2281678341,133.35,77.156464,11.708552,78.0397983526,3.046464,0.888552,3.1734,74.11,10.82,74.8956907973,132.64,3.046464,1.448552,3.3733137714,3.046464,0.888552,3.1734,0.0,0.56,0.56,133.01
2021-08-02 21:30:00,82.581808,16.615944,84.2368364052,2.831808,0.825944,2.9498,79.75,15.79,81.2981340499,132.22,80.351808,5.145944,80.5164193722,2.831808,0.825944,2.9498,77.52,4.32,77.6402782066,128.74,75.981808,12.035944,76.9291823362,2.831808,0.825944,2.9498,73.15,11.21,74.0039634074,132.92,76.631808,12.135944,77.586823199,2.831808,0.825944,2.9498,73.8,11.31,74.6616106175,132.22,2.831808,1.385944,3.1527729573,2.831808,0.825944,2.9498,0.0,0.56,0.56,132.61
2021-08-02 22:00:00,79.211152,18.030336,81.2373043462,2.881152,0.840336,3.0012,76.33,17.19,78.2417088259,132.22,77.071152,6.470336,77.3422763989,2.881152,0.840336,3.0012,74.19,5.63,74.4033130983,128.74,72.891152,13.140336,74.0661087818,2.881152,0.840336,3.0012,70.01,12.3,71.0822769753,132.92,73.491152,13.230336,74.6725599733,2.881152,0.840336,3.0012,70.61,12.39,71.688801078,132.22,2.881152,1.400336,3.2034321844,2.881152,0.840336,3.0012,0.0,0.56,0.56,132.61
2021-08-02 22:30:00,74.784704,18.248872,76.9790444318,2.9447039999999998,0.858872,3.0674,71.84,17.39,73.9148002771,133.36,72.754704,6.588872,73.0524482024,2.9447039999999998,0.858872,3.0674,69.81,5.73,70.0447642583,130.14,68.844704,15.618872,70.5942096167,2.9447039999999998,0.858872,3.0674,65.9,14.76,67.532715035,133.78,69.414704,15.768872,71.1832737064,2.9447039999999998,0.858872,3.0674,66.47,14.91,68.1217219395,133.36,2.9447039999999998,1.418872,3.2687121929,2.9447039999999998,0.858872,3.0674,0.0,0.56,0.56,133.48
2021-08-02 23:00:00,70.967424,17.593832,73.1157862136,2.927424,0.8538319999999999,3.0494,68.04,16.74,70.0690316759,133.36,69.037424,5.883832,69.2877001463,2.927424,0.8538319999999999,3.0494,66.11,5.03,66.3010784226,130.14,65.267424,17.983832,67.6997403909,2.927424,0.8538319999999999,3.0494,62.34,17.13,64.6506960519,133.78,65.807424,18.123832,68.2575295471,2.927424,0.8538319999999999,3.0494,62.88,17.27,65.2084910115,133.36,2.927424,1.413832,3.2509586586,2.927424,0.8538319999999999,3.0494,0.0,0.56,0.56,133.48
2021-08-02 23:30:00,66.9924,19.1382,69.6724648409,2.7024,0.7882,2.815,64.29,18.35,66.8575096754,134.35,65.1424,7.2782,65.5477266806,2.7024,0.7882,2.815,62.44,6.49,62.7763785193,131.38,61.5724,17.9882,64.1462062869,2.7024,0.7882,2.815,58.87,17.2,61.3312065754,134.58,62.0724,18.1382,64.6682081165,2.7024,0.7882,2.815,59.37,17.35,61.8532084859,134.35,2.7424,1.3882,3.073736651,2.7024,0.7882,2.815,0.04,0.6000000000000001,0.6013318551,134.3
2021-08-03 00:00:00,63.636128,21.464704,67.1586949295,2.896128,0.844704,3.0168,60.74,20.62,64.1446178568,134.35,61.876128,9.424704,62.5897776139,2.896128,0.844704,3.0168,58.98,8.58,59.600812075,131.38,58.516128,17.684704,61.1300743634,2.896128,0.844704,3.0168,55.62,16.84,58.1134235784,134.58,58.986128,17.824704,61.6204784882,2.896128,0.844704,3.0168,56.09,16.98,58.6038266669,134.35,2.896128,1.404704,3.2188120045,2.896128,0.844704,3.0168,0.0,0.56,0.56,134.3
2021-08-03 00:30:00,60.957232,20.693776,64.3740359014,2.927232,0.853776,3.0492,58.03,19.84,61.327860716,134.79,59.247232,8.633776,59.8730038304,2.927232,0.853776,3.0492,56.32,7.78,56.854822135,131.89,56.027232,19.903776,59.4576405909,2.927232,0.853776,3.0492,53.1,19.05,56.413761619,135.31,56.497232,20.063776,59.9540851906,2.927232,0.853776,3.0492,53.57,19.21,56.910183623,134.79,2.927232,1.413776,3.2507614123,2.927232,0.853776,3.0492,0.0,0.56,0.56,135.03
2021-08-03 01:00:00,59.593776,20.712768,63.0907037222,2.923776,0.852768,3.0456,56.67,19.86,60.0492173138,135.4,57.933776,8.632768,58.5734332694,2.923776,0.852768,3.0456,55.01,7.78,55.557434246,132.64,54.783776,20.072768,58.3453351006,2.923776,0.852768,3.0456,51.86,19.22,55.3070339107,135.58,55.223776,20.222768,58.8100823098,2.923776,0.852768,3.0456,52.3,19.37,55.7717392592,135.4,2.923776,1.452768,3.2648125459,2.923776,0.852768,3.0456,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-08-03 01:30:00,59.057776,20.829768,62.6234791512,2.707776,0.7897679999999999,2.8205999999999998,56.35,20.04,59.8073916836,135.44,57.407776,8.709768,58.0647294309,2.707776,0.7897679999999999,2.8205999999999998,54.7,7.92,55.2703935213,132.68,54.237776,19.739768,57.7182361661,2.707776,0.7897679999999999,2.8205999999999998,51.53,18.95,54.9039470348,135.58,54.697776,19.899768,58.2052185444,2.707776,0.7897679999999999,2.8205999999999998,51.99,19.11,55.3909035853,135.44,2.707776,1.349768,3.0255453261,2.707776,0.7897679999999999,2.8205999999999998,0.0,0.56,0.56,135.31
2021-08-03 02:00:00,58.816976,20.740368,62.3666539952,2.8469759999999997,0.830368,2.9656000000000002,55.97,19.91,59.4057993802,135.67,57.166976,8.590368,57.8088018156,2.8469759999999997,0.830368,2.9656000000000002,54.32,7.76,54.8714862201,132.98,54.036976,20.570368,57.819847932,2.8469759999999997,0.830368,2.9656000000000002,51.19,19.74,54.8642296948,135.88,54.476976,20.730368,58.2879839377,2.8469759999999997,0.830368,2.9656000000000002,51.63,19.9,55.3323314166,135.67,2.8469759999999997,1.430368,3.1860987053,2.8469759999999997,0.830368,2.9656000000000002,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-08-03 02:30:00,57.492368,20.524024,61.0459494103,2.722368,0.794024,2.8358,54.77,19.73,58.2153399028,135.92,55.882368,8.364024,56.5048312161,2.722368,0.794024,2.8358,53.16,7.57,53.6962801319,133.36,52.782368,21.014024,56.8116852096,2.722368,0.794024,2.8358,50.06,20.22,53.989369324,136.03,53.222368,21.174024,57.2796626027,2.722368,0.794024,2.8358,50.5,20.38,54.4572713235,135.92,2.722368,1.354024,3.0405046489,2.722368,0.794024,2.8358,0.0,0.56,0.56,135.75
2021-08-03 03:00:00,56.736368,21.606024,60.7110840532,2.626368,0.7660239999999999,2.7358000000000002,54.11,20.84,57.9844608494,136.15,55.136368,9.346024,55.922868675,2.626368,0.7660239999999999,2.7358000000000002,52.51,8.58,53.2063577028,133.63,52.066368,20.596024,55.9919894388,2.626368,0.7660239999999999,2.7358000000000002,49.44,19.83,53.2685883049,136.17,52.476368,20.746024,56.4284211216,2.626368,0.7660239999999999,2.7358000000000002,49.85,19.98,53.7049615957,136.15,2.666368,1.366024,2.9959205397,2.626368,0.7660239999999999,2.7358000000000002,0.04,0.6000000000000001,0.6013318551,135.88
2021-08-03 03:30:00,56.470192,22.180056,60.6699057909,2.400192,0.700056,2.5002,54.07,21.48,58.1803686822,136.33,54.860192,9.880056,55.7427678972,2.400192,0.700056,2.5002,52.46,9.18,53.2571497548,133.82,51.810192,20.100056,55.5725493952,2.400192,0.700056,2.5002,49.41,19.4,53.0820883161,136.52,52.230192,20.250056,56.0183695261,2.400192,0.700056,2.5002,49.83,19.55,53.5278562993,136.33,2.400192,1.260056,2.7108417069,2.400192,0.700056,2.5002,0.0,0.56,0.56,136.23
2021-08-03 04:00:00,56.245408,21.640744,60.2649792331,2.505408,0.730744,2.6098,53.74,20.91,57.6646832992,136.44,54.645408,9.340744,55.4379843966,2.505408,0.730744,2.6098,52.14,8.61,52.8461133859,133.93,51.625408,20.740744,55.6359704943,2.505408,0.730744,2.6098,49.12,20.01,53.0393674548,136.73,52.055408,20.890744,56.0908966493,2.505408,0.730744,2.6098,49.55,20.16,53.4941875347,136.44,2.505408,1.330744,2.8368906993,2.505408,0.730744,2.6098,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-08-03 04:30:00,56.310832,21.663576,60.3342384193,2.480832,0.723576,2.5842,53.83,20.94,57.7594364585,136.7,54.710832,9.363576,55.5063212043,2.480832,0.723576,2.5842,52.23,8.64,52.9398007174,134.22,51.690832,20.923576,55.7650261856,2.480832,0.723576,2.5842,49.21,20.2,53.1945871306,136.84,52.110832,21.083576,56.214375285,2.480832,0.723576,2.5842,49.63,20.36,53.6438859517,136.7,2.480832,1.323576,2.8118287359,2.480832,0.723576,2.5842,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-08-03 05:00:00,56.711952,22.639736,61.0639267146,2.501952,0.7297359999999999,2.6062000000000003,54.21,21.91,58.470267658,136.7,55.091952,10.279736,56.042806384,2.501952,0.7297359999999999,2.6062000000000003,52.59,9.55,53.4500757717,134.22,52.091952,19.379736,55.5800830388,2.501952,0.7297359999999999,2.6062000000000003,49.59,18.65,52.9810400049,136.84,52.511952,19.519736,56.0225418591,2.501952,0.7297359999999999,2.6062000000000003,50.01,18.79,53.42344242,136.7,2.501952,1.289736,2.8148148714000003,2.501952,0.7297359999999999,2.6062000000000003,0.0,0.56,0.56,136.52
2021-08-03 05:30:00,58.084864,22.249752,62.2005055442,2.364864,0.6897519999999999,2.4634,55.72,21.56,59.7457278807,136.7,56.434864,9.899752,57.29658772,2.364864,0.6897519999999999,2.4634,54.07,9.21,54.8487830312,134.22,53.344864,18.869752,56.5839381426,2.364864,0.6897519999999999,2.4634,50.98,18.18,54.1246043865,137.1,53.794864,18.999752,57.0515378306,2.364864,0.6897519999999999,2.4634,51.43,18.31,54.5921331329,136.7,2.364864,1.289752,2.6937041337,2.364864,0.6897519999999999,2.4634,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-08-03 06:00:00,58.846656,21.988608,62.8206001576,2.566656,0.7486079999999999,2.6736,56.28,21.24,60.1546008215,136.7,57.186656,9.668608,57.9982379484,2.566656,0.7486079999999999,2.6736,54.62,8.92,55.343570539,134.22,54.086656,18.398608,57.1303346183,2.566656,0.7486079999999999,2.6736,51.52,17.65,54.4594610697,137.13,54.536656,18.528608,57.5982305464,2.566656,0.7486079999999999,2.6736,51.97,17.78,54.9273092368,136.7,2.566656,1.348608,2.8993907222,2.566656,0.7486079999999999,2.6736,0.0,0.6000000000000001,0.6000000000000001,136.81
2021-08-03 06:30:00,63.92224,20.70232,67.1910620544,2.92224,0.8523200000000001,3.044,61.0,19.85,64.1484411346,135.52,62.13224,8.55232,62.718078931,2.92224,0.8523200000000001,3.044,59.21,7.7,59.7085764359,132.79,58.80224,15.94232,60.9250440788,2.92224,0.8523200000000001,3.044,55.88,15.09,57.8816248908,136.1,59.30224,16.05232,61.4364114056,2.92224,0.8523200000000001,3.044,56.38,15.2,58.3930167058,135.52,2.92224,1.41232,3.2456331278,2.92224,0.8523200000000001,3.044,0.0,0.56,0.56,135.8
2021-08-03 07:00:00,68.04824,17.54532,70.273759121,3.61824,1.05532,3.769,64.43,16.49,66.5067289829,135.52,66.19824,5.64532,66.4385175708,3.61824,1.05532,3.769,62.58,4.59,62.748103557,132.79,62.72824,16.22532,64.792693281,3.61824,1.05532,3.769,59.11,15.17,61.0255766052,136.1,63.22824,16.34532,65.3068129631,3.61824,1.05532,3.769,59.61,15.29,61.5397123815,135.52,3.61824,1.61532,3.9624385673,3.61824,1.05532,3.769,0.0,0.56,0.56,135.8
2021-08-03 07:30:00,72.867968,16.239824,74.6556939824,4.867968,1.419824,5.0708,68.0,14.82,69.5962096669,134.99,70.92796799999999,4.539824,71.0731077593,4.867968,1.419824,5.0708,66.06,3.12,66.1336374321,132.11,67.227968,13.879824,68.6458243135,4.867968,1.419824,5.0708,62.36,12.46,63.5926190686,135.2,67.777968,13.969824,69.2026656192,4.867968,1.419824,5.0708,62.91,12.55,64.1495954781,134.99,4.867968,2.019824,5.2703701426,4.867968,1.419824,5.0708,0.0,0.6000000000000001,0.6000000000000001,134.9
2021-08-03 08:00:00,76.412464,13.521552,77.5995942196,6.142464,1.7915519999999998,6.3984,70.27,11.73,71.242303444,133.77,74.432464,2.291552,74.4677306468,6.142464,1.7915519999999998,6.3984,68.29,0.5,68.2918304045,130.59,70.542464,12.331552,71.6121945057,6.142464,1.7915519999999998,6.3984,64.4,10.54,65.2568126712,134.1,71.092464,12.421552,72.1694768699,6.142464,1.7915519999999998,6.3984,64.95,10.63,65.8141276627,133.77,6.142464,2.351552,6.577207675,6.142464,1.7915519999999998,6.3984,0.0,0.56,0.56,133.81
2021-08-03 08:30:00,79.607456,12.593008,80.5973380533,7.107456,2.073008,7.4036,72.5,10.52,73.2592683556,133.13,77.56745599999999,2.973008,77.6244098649,7.107456,2.073008,7.4036,70.46,0.9,70.4657477077,129.79,73.517456,11.223008,74.369161924,7.107456,2.073008,7.4036,66.41,9.15,67.0373821088,133.36,74.067456,11.293008,74.9234280316,7.107456,2.073008,7.4036,66.96,9.22,67.5917894422,133.13,7.107456,2.6330080000000002,7.5794895554,7.107456,2.073008,7.4036,0.0,0.56,0.56,133.08
2021-08-03 09:00:00,80.520224,12.869232,81.5421584536,8.740224,2.549232,9.1044,71.78,10.32,72.5180722303,132.9,78.500224,3.589232,78.5822356159,8.740224,2.549232,9.1044,69.76,1.04,69.7677518629,129.29,74.500224,10.029232,75.1722613107,8.740224,2.549232,9.1044,65.76,7.48,66.184046416,133.19,75.040224,10.079232,75.7141079039,8.740224,2.549232,9.1044,66.3,7.53,66.7262384673,132.9,8.740224,3.109232,9.2767903501,8.740224,2.549232,9.1044,0.0,0.56,0.56,132.9
2021-08-03 09:30:00,81.830512,13.471816,82.9320355503,9.880512,2.8818159999999997,10.2922,71.95,10.59,72.7251717083,132.38,79.790512,3.711816,79.8768012832,9.880512,2.8818159999999997,10.2922,69.91,0.8300000000000001,69.9149268755,128.45,75.770512,9.121816,76.3176127501,9.880512,2.8818159999999997,10.2922,65.89,6.24,66.1848147236,132.84,76.310512,9.151816,76.8573352244,9.880512,2.8818159999999997,10.2922,66.43,6.27,66.7252411011,132.38,9.920512,3.441816,10.500602636,9.880512,2.8818159999999997,10.2922,0.04,0.56,0.5614267539000001,132.57
2021-08-03 10:00:00,80.879808,13.329944,81.9709140437,12.239808,3.569944,12.7498,68.64,9.76,69.3304204516,132.5,78.959808,5.199944,79.1308454207,12.239808,3.569944,12.7498,66.72,1.63,66.7399078513,128.66,74.999808,9.579944,75.6091695966,12.239808,3.569944,12.7498,62.76,6.01,63.0471069915,133.15,75.509808,9.609944,76.1188684091,12.239808,3.569944,12.7498,63.27,6.04,63.5576470615,132.5,12.239808,4.129944,12.9177915032,12.239808,3.569944,12.7498,0.0,0.56,0.56,132.87
2021-08-03 10:30:00,78.053248,14.068864,79.3110487738,15.493248,4.518864,16.1388,62.56,9.55,63.284722485,132.48,76.273248,6.398864,76.541190355,15.493248,4.518864,16.1388,60.78,1.88,60.8090684027,128.66,72.623248,10.128864,73.3261892914,15.493248,4.518864,16.1388,57.13,5.61,57.4047820308,133.05,73.053248,10.158864,73.7562171015,15.493248,4.518864,16.1388,57.56,5.64,57.8356568217,132.48,15.493248,5.078864,16.304465435,15.493248,4.518864,16.1388,0.0,0.56,0.56,132.8
2021-08-03 11:00:00,73.760448,13.833464,75.0464417238,19.520448000000002,5.693464,20.3338,54.24,8.14,54.8473992091,132.48,72.200448,8.943464,72.7522524718,19.520448000000002,5.693464,20.3338,52.68,3.25,52.780156309,128.66,68.950448,10.043464,69.6780844206,19.520448000000002,5.693464,20.3338,49.43,4.35,49.6210378771,133.05,69.300448,10.053464,70.0258825821,19.520448000000002,5.693464,20.3338,49.78,4.36,49.9705713395,132.48,19.560448,6.253464,20.5357478062,19.520448000000002,5.693464,20.3338,0.04,0.56,0.5614267539000001,132.8
2021-08-03 11:30:00,74.957712,13.486416,76.1612894114,19.667712,5.736416,20.4872,55.29,7.75,55.8305167449,132.36,73.367712,9.356416,73.9619069824,19.667712,5.736416,20.4872,53.7,3.62,53.8218765931,128.66,70.097712,9.516416,70.7407336767,19.667712,5.736416,20.4872,50.43,3.7800000000000002,50.5714672518,132.89,70.467712,9.526416,71.1087268647,19.667712,5.736416,20.4872,50.8,3.79,50.9411827503,132.36,19.667712,6.296416,20.6509987594,19.667712,5.736416,20.4872,0.0,0.56,0.56,132.65
2021-08-03 12:00:00,77.535792,12.425856,78.5251611804,18.465792,5.385856,19.2352,59.07,7.04,59.4880366124,132.3,75.855792,9.635856,76.4653575209,18.465792,5.385856,19.2352,57.39,4.25,57.5471511024,129.04,72.415792,9.035856,72.9773500796,18.465792,5.385856,19.2352,53.95,3.65,54.0733298401,132.85,72.835792,9.035856,73.3941366181,18.465792,5.385856,19.2352,54.37,3.65,54.4923792837,132.3,18.465792,5.945856,19.3994504499,18.465792,5.385856,19.2352,0.0,0.56,0.56,132.61
2021-08-03 12:30:00,82.650368,11.668023999999999,83.4699114328,15.250368,4.448024,15.8858,67.4,7.22,67.7856061417,132.0,80.750368,8.498024,81.1962951374,15.250368,4.448024,15.8858,65.5,4.05,65.6250904761,128.71,76.960368,8.968024,77.4811183267,15.250368,4.448024,15.8858,61.71,4.52,61.8753141406,132.49,77.450368,8.998024,77.9713020235,15.250368,4.448024,15.8858,62.2,4.55,62.3661967736,132.0,15.250368,5.008024,16.0516051696,15.250368,4.448024,15.8858,0.0,0.56,0.56,132.24
2021-08-03 13:00:00,84.16896,12.20928,85.0498697565,14.08896,4.10928,14.676,70.08,8.1,70.5465548415,132.21,82.19896,7.32928,82.5250711626,14.08896,4.10928,14.676,68.11,3.22,68.1860726248,128.88,78.22896,9.51928,78.8060078573,14.08896,4.10928,14.676,64.14,5.41,64.3677535727,132.65,78.75896,9.54928,79.3357581977,14.08896,4.10928,14.676,64.67,5.44,64.8984013671,132.21,14.08896,4.6692800000000005,14.8425391898,14.08896,4.10928,14.676,0.0,0.56,0.56,132.39
2021-08-03 13:30:00,81.974592,13.369256,83.0576350468,14.294592,4.169256,14.8902,67.68,9.2,68.3024333388,132.54,80.074592,6.389256,80.3290910953,14.294592,4.169256,14.8902,65.78,2.22,65.8174505735,129.27,76.354592,9.089256,76.8936817568,14.294592,4.169256,14.8902,62.06,4.92,62.2547186967,132.99,76.854592,9.109256,77.3925503932,14.294592,4.169256,14.8902,62.56,4.94,62.7547384665,132.54,14.294592,4.729256,15.0566006376,14.294592,4.169256,14.8902,0.0,0.56,0.56,132.72
2021-08-03 14:00:00,78.458672,12.786696,79.493790994,14.868672,4.336696,15.4882,63.59,8.45,64.1489719325,132.69,76.658672,7.316696,77.0070518405,14.868672,4.336696,15.4882,61.79,2.98,61.8618177877,129.39,73.058672,10.526696,73.8131484431,14.868672,4.336696,15.4882,58.19,6.19,58.5183065374,133.31,73.508672,10.556696,74.2628351845,14.868672,4.336696,15.4882,58.64,6.22,58.9689579355,132.69,14.868672,4.9366959999999995,15.6667920916,14.868672,4.336696,15.4882,0.0,0.6000000000000001,0.6000000000000001,133.04
2021-08-03 14:30:00,77.872528,13.189904,78.9816699282,14.982528,4.369904,15.6068,62.89,8.82,63.5054682685,133.03,76.082528,6.999904,76.4038593455,14.982528,4.369904,15.6068,61.1,2.63,61.1565769153,129.79,72.572528,10.789904,73.3702517962,14.982528,4.369904,15.6068,57.59,6.42,57.9467384759,133.44,73.032528,10.819904,73.8296720069,14.982528,4.369904,15.6068,58.05,6.45,58.407234141,133.03,14.982528,4.929904,15.7727644603,14.982528,4.369904,15.6068,0.0,0.56,0.56,133.17
2021-08-03 15:00:00,79.488176,11.791968,80.3580775848,12.178176,3.551968,12.6856,67.31,8.24,67.8124892627,133.03,77.588176,6.731968,77.8796793019,12.178176,3.551968,12.6856,65.41,3.18,65.4872544851,129.79,73.828176,10.661968,74.594082427,12.178176,3.551968,12.6856,61.65,7.11,62.0586383995,133.44,74.328176,10.721968,75.0975255603,12.178176,3.551968,12.6856,62.15,7.17,62.5622202291,133.03,12.178176,4.111968,12.8536474014,12.178176,3.551968,12.6856,0.0,0.56,0.56,133.17
2021-08-03 15:30:00,80.8184,11.6212,81.6496544267,10.8384,3.1612,11.29,69.98,8.46,70.4895169511,133.36,78.8484,6.2512,79.0958133152,10.8384,3.1612,11.29,68.01,3.09,68.0801601056,130.24,74.8984,10.1912,75.5885631561,10.8384,3.1612,11.29,64.06,7.03,64.4445847221,133.65,75.4484,10.3212,76.1510881866,10.8384,3.1612,11.29,64.61,7.16,65.0055205348,133.36,10.8384,3.7212,11.4594172627,10.8384,3.1612,11.29,0.0,0.56,0.56,133.37
2021-08-03 16:00:00,86.208064,9.252352,86.703150555,9.608064,2.802352,10.0084,76.6,6.45,76.8710771357,134.59,84.068064,7.772352,84.4265884679,9.608064,2.802352,10.0084,74.46,4.97,74.6256825764,131.71,78.798064,9.422352,79.3594078063,9.608064,2.802352,10.0084,69.19,6.62,69.5059745633,134.91,79.398064,9.552351999999999,79.9706195779,9.608064,2.802352,10.0084,69.79,6.75,70.1156658672,134.59,9.608064,3.402352,10.1926882107,9.608064,2.802352,10.0084,0.0,0.6000000000000001,0.6000000000000001,134.62
2021-08-03 16:30:00,91.227984,6.841912,91.4841889319,7.857984,2.291912,8.1854,83.37,4.55,83.4940680528,134.39,88.917984,8.931912,89.3654683343,7.857984,2.291912,8.1854,81.06,6.64,81.3315018919,131.48,81.567984,8.201912,81.9793106477,7.857984,2.291912,8.1854,73.71,5.91,73.9465496152,134.56,82.217984,8.281912,82.6340544776,7.857984,2.291912,8.1854,74.36,5.99,74.6008692979,134.39,7.897984,2.851912,8.3971157739,7.857984,2.291912,8.1854,0.04,0.56,0.5614267539000001,134.27
2021-08-03 17:00:00,92.01976,8.77368,92.4370796337,6.86976,2.00368,7.156,85.15,6.77,85.4187063822,133.61,89.68976,6.44368,89.9209322727,6.86976,2.00368,7.156,82.82,4.44,82.9389293396,130.49,82.52976,7.3636800000000004,82.8576192562,6.86976,2.00368,7.156,75.66,5.36,75.8496222799,133.65,83.18976,7.40368,83.5185646812,6.86976,2.00368,7.156,76.32,5.4,76.5107992378,133.61,6.86976,2.56368,7.3325341868,6.86976,2.00368,7.156,0.0,0.56,0.56,133.35
2021-08-03 17:30:00,89.789984,11.737912,90.5539607352,6.849984,1.997912,7.1354,82.94,9.74,83.509946713,132.65,87.519984,3.617912,87.5947309294,6.849984,1.997912,7.1354,80.67,1.62,80.6862646304,129.33,82.829984,8.227912,83.2376404358,6.849984,1.997912,7.1354,75.98,6.23,76.2349873746,133.0,83.489984,8.247912,83.8963973045,6.849984,1.997912,7.1354,76.64,6.25,76.8944217743,132.65,6.849984,2.597912,7.3260785936,6.849984,1.997912,7.1354,0.0,0.6000000000000001,0.6000000000000001,132.71
2021-08-03 18:00:00,88.949312,12.265216,89.7909551614,8.589312,2.505216,8.9472,80.36,9.76,80.9505231608,132.92,86.739312,4.125216,86.8373517173,8.589312,2.505216,8.9472,78.15,1.62,78.1667889836,129.61,82.219312,8.905216,82.7001701193,8.589312,2.505216,8.9472,73.63,6.4,73.9076240993,133.52,82.889312,8.945216,83.370587938,8.589312,2.505216,8.9472,74.3,6.44,74.5785733304,132.92,8.589312,3.065216,9.1198590866,8.589312,2.505216,8.9472,0.0,0.56,0.56,133.24
2021-08-03 18:30:00,87.006928,14.414104,88.1928110116,9.476928,2.764104,9.8718,77.53,11.65,78.4004043357,132.97,84.856928,3.054104,84.9118706709,9.476928,2.764104,9.8718,75.38,0.29,75.3805578382,129.72,80.426928,10.124103999999999,81.0616322888,9.476928,2.764104,9.8718,70.95,7.36,71.3307233946,133.52,81.056928,10.164104,81.6917045172,9.476928,2.764104,9.8718,71.58,7.4,71.9614924804,132.97,9.476928,3.324104,10.0429991397,9.476928,2.764104,9.8718,0.0,0.56,0.56,133.24
2021-08-03 19:00:00,85.56904,14.66972,86.8174020079,8.87904,2.58972,9.249,76.69,12.08,77.6355749641,133.3,83.44904,3.14972,83.508460727,8.87904,2.58972,9.249,74.57,0.56,74.5721026926,130.06,79.14904,11.05972,79.918007604,8.87904,2.58972,9.249,70.27,8.47,70.7786253045,133.98,79.77904,11.12972,80.5516349344,8.87904,2.58972,9.249,70.9,8.54,71.4124751006,133.3,8.87904,3.14972,9.4211510656,8.87904,2.58972,9.249,0.0,0.56,0.56,133.68
2021-08-03 19:30:00,84.608672,14.386696,85.8230994511,6.708672,1.956696,6.9882,77.9,12.43,78.8854542993,133.41,82.458672,2.846696,82.507795184,6.708672,1.956696,6.9882,75.75,0.89,75.7552282024,130.18,78.138672,10.766696,78.8769535712,6.708672,1.956696,6.9882,71.43,8.81,71.9712512049,134.0,78.778672,10.826696,79.5191581215,6.708672,1.956696,6.9882,72.07,8.87,72.6137851926,133.41,6.708672,2.516696,7.1651963518,6.708672,1.956696,6.9882,0.0,0.56,0.56,133.7
2021-08-03 20:00:00,83.891616,14.565888,85.1467458469,5.231616,1.5258880000000001,5.4496,78.66,13.04,79.73353874,133.41,81.701616,3.035888,81.7580006664,5.231616,1.5258880000000001,5.4496,76.47,1.51,76.4849070079,130.18,77.351616,10.905888,78.1166492553,5.231616,1.5258880000000001,5.4496,72.12,9.38,72.7274281135,134.0,78.001616,10.985888,78.7714531652,5.231616,1.5258880000000001,5.4496,72.77,9.46,73.3823173523,133.41,5.231616,2.1258879999999998,5.6470528384000005,5.231616,1.5258880000000001,5.4496,0.0,0.6000000000000001,0.6000000000000001,133.7
2021-08-03 20:30:00,87.856816,13.319488,88.8607274235,4.866816,1.4194879999999999,5.0696,82.99,11.9,83.8388340806,133.26,85.546816,2.619488,85.5869116461,4.866816,1.4194879999999999,5.0696,80.68,1.2,80.6889236513,130.0,78.426816,10.999488,79.1944076571,4.866816,1.4194879999999999,5.0696,73.56,9.58,74.1811970785,133.84,79.086816,11.079488,79.8591229564,4.866816,1.4194879999999999,5.0696,74.22,9.66,74.8460018972,133.26,4.866816,1.979488,5.2539766577,4.866816,1.4194879999999999,5.0696,0.0,0.56,0.56,133.55
2021-08-03 21:00:00,89.932848,12.686664,90.8232822179,5.542848,1.616664,5.7738,84.39,11.07,85.1129661098,133.06,87.602848,1.846664,87.6223096342,5.542848,1.616664,5.7738,82.06,0.23,82.0603223245,129.73,78.572848,11.646664,79.431336544,5.542848,1.616664,5.7738,73.03,10.03,73.7155465285,133.48,79.212848,11.736664,80.0776159118,5.542848,1.616664,5.7738,73.67,10.12,74.3618403484,133.06,5.582848,2.176664,5.9921663829,5.542848,1.616664,5.7738,0.04,0.56,0.5614267539000001,133.18
2021-08-03 21:30:00,85.28696,14.43328,86.4996249564,5.97696,1.74328,6.226,79.31,12.69,80.3188159773,132.3,83.07696,3.72328,83.1603517116,5.97696,1.74328,6.226,77.1,1.98,77.125419934,128.85,76.78696,13.13328,77.9019914354,5.97696,1.74328,6.226,70.81,11.39,71.7202077521,132.58,77.39696,13.24328,78.5218051397,5.97696,1.74328,6.226,71.42,11.5,72.3399364114,132.3,5.97696,2.30328,6.4054000343,5.97696,1.74328,6.226,0.0,0.56,0.56,132.28
2021-08-03 22:00:00,78.553376,17.735568,80.5306354953,6.293376,1.8355679999999999,6.5556,72.26,15.9,73.9886315592,132.3,76.523376,6.175568,76.7721610648,6.293376,1.8355679999999999,6.5556,70.23,4.34,70.3639716048,128.85,72.523376,14.245568,73.9092434955,6.293376,1.8355679999999999,6.5556,66.23,12.41,67.3826461339,132.58,73.073376,14.345568,74.4682053045,6.293376,1.8355679999999999,6.5556,66.78,12.51,67.9416551167,132.3,6.293376,2.395568,6.7338939344,6.293376,1.8355679999999999,6.5556,0.0,0.56,0.56,132.28
2021-08-03 22:30:00,74.614336,18.395848,76.8485937435,5.574336,1.625848,5.8065999999999995,69.04,16.77,71.0475509782,132.85,72.664336,6.725848,72.9749460955,5.574336,1.625848,5.8065999999999995,67.09,5.1,67.283564858,129.47,68.834336,15.325848,70.5198371345,5.574336,1.625848,5.8065999999999995,63.26,13.7,64.726482988,133.39,69.374336,15.455848,71.0751836638,5.574336,1.625848,5.8065999999999995,63.8,13.83,65.2817654479,132.85,5.574336,2.185848,5.9875832621,5.574336,1.625848,5.8065999999999995,0.0,0.56,0.56,133.08
2021-08-03 23:00:00,70.809744,17.856592,73.0265549181,5.679744,1.6565919999999998,5.9164,65.13,16.2,67.1145058836,133.43,68.959744,6.106592,69.2295945272,5.679744,1.6565919999999998,5.9164,63.28,4.45,63.4362743231,130.16,65.269744,17.966592,67.6973995802,5.679744,1.6565919999999998,5.9164,59.59,16.31,61.7817464952,133.9,65.769744,18.106592,68.2166248042,5.679744,1.6565919999999998,5.9164,60.09,16.45,62.3009678898,133.43,5.679744,2.216592,6.096947761,5.679744,1.6565919999999998,5.9164,0.0,0.56,0.56,133.59
2021-08-03 23:30:00,66.249712,21.557416,69.6688346729,5.819712,1.697416,6.0622,60.43,19.86,63.6097830526,134.29,64.499712,9.527416,65.1995744136,5.819712,1.697416,6.0622,58.68,7.83,59.2000954391,132.09,61.109712,17.327416,63.5187865593,5.819712,1.697416,6.0622,55.29,15.63,57.4567750574,135.55,61.569712,17.457416,63.9968031167,5.819712,1.697416,6.0622,55.75,15.76,57.9347917922,134.29,5.859712,2.257416,6.2795025058,5.819712,1.697416,6.0622,0.04,0.56,0.5614267539000001,134.09
2021-08-04 00:00:00,63.31128,20.93704,66.6834148736,5.20128,1.5170400000000002,5.418,58.11,19.42,61.2691480274,134.98,61.61128,8.85704,62.2446542347,5.20128,1.5170400000000002,5.418,56.41,7.34,56.8855315524,132.09,58.34128,18.82704,61.3038529556,5.20128,1.5170400000000002,5.418,53.14,17.31,55.8882429497,135.55,58.80128,18.97704,61.7876895247,5.20128,1.5170400000000002,5.418,53.6,17.46,56.3720817426,134.98,5.20128,2.11704,5.6156185768,5.20128,1.5170400000000002,5.418,0.0,0.6000000000000001,0.6000000000000001,135.24
2021-08-04 00:30:00,61.797888,19.964384,64.9427100586,4.917888,1.434384,5.1228,56.88,18.53,59.8221973853,135.52,60.147888,7.814384,60.6533843092,4.917888,1.434384,5.1228,55.23,6.38,55.5972778111,132.71,56.907888,20.244384,60.4015132274,4.917888,1.434384,5.1228,51.99,18.81,55.2881198812,135.85,57.337888,20.394384,60.8569166081,4.917888,1.434384,5.1228,52.42,18.96,55.7435018634,135.52,4.917888,1.994384,5.3069002176,4.917888,1.434384,5.1228,0.0,0.56,0.56,135.53
2021-08-04 01:00:00,60.680336,21.158848,64.2635201787,4.590336,1.338848,4.7816,56.09,19.82,59.488826682,136.31,59.030336,8.908848,59.698811889,4.590336,1.338848,4.7816,54.44,7.57,54.9637926275,133.65,55.850336,19.628848,59.1992542615,4.590336,1.338848,4.7816,51.26,18.29,54.4252854839,136.39,56.290336,19.758848,59.6574723005,4.590336,1.338848,4.7816,51.7,18.42,54.8833891082,136.31,4.590336,1.938848,4.9830027253,4.590336,1.338848,4.7816,0.0,0.6000000000000001,0.6000000000000001,136.06
2021-08-04 01:30:00,60.259568,23.308624000000002,64.6104286344,3.869568,1.128624,4.0308,56.39,22.18,60.5952514641,136.51,58.589568,10.948624,59.6037737557,3.869568,1.128624,4.0308,54.72,9.82,55.594161564,133.88,55.429568,18.158624,58.3281461581,3.869568,1.128624,4.0308,51.56,17.03,54.2996731114,137.15,55.869568,18.278624,58.7836433359,3.869568,1.128624,4.0308,52.0,17.15,54.7551139164,136.51,3.869568,1.728624,4.2381242832,3.869568,1.128624,4.0308,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-08-04 02:00:00,59.710384,23.415112,64.137332556,4.200384,1.225112,4.3754,55.51,22.19,59.7809016325,136.51,58.070384,11.055112,59.1133233649,4.200384,1.225112,4.3754,53.87,9.83,54.759527025,133.88,54.940384,18.265112,57.8969784224,4.200384,1.225112,4.3754,50.74,17.04,53.5248465668,137.15,55.380384,18.385112,58.3523716334,4.200384,1.225112,4.3754,51.18,17.16,53.9801630231,136.51,4.200384,1.8251119999999998,4.5797663215,4.200384,1.225112,4.3754,0.0,0.6000000000000001,0.6000000000000001,136.84
2021-08-04 02:30:00,58.469312,23.635216,63.0657108191,4.5093119999999995,1.315216,4.6972000000000005,53.96,22.32,58.3940407918,136.53,56.859312,11.255216,57.9625849003,4.5093119999999995,1.315216,4.6972000000000005,52.35,9.94,53.2853272487,133.92,53.799312,18.455216,56.8767172864,4.5093119999999995,1.315216,4.6972000000000005,49.29,17.14,52.1850907827,137.15,54.199312,18.585216,57.2972571337,4.5093119999999995,1.315216,4.6972000000000005,49.69,17.27,52.6055985614,136.53,4.5093119999999995,1.875216,4.8836799404,4.5093119999999995,1.315216,4.6972000000000005,0.0,0.56,0.56,136.84
2021-08-04 03:00:00,57.746,24.003,62.5359458632,4.536,1.323,4.725,53.21,22.68,57.8419095466,136.58,56.156,11.583,57.3381393577,4.536,1.323,4.725,51.62,10.26,52.6297634424,133.99,53.146,18.223,56.1834054237,4.536,1.323,4.725,48.61,16.9,51.4639883802,137.22,53.556,18.333,56.6069255922,4.536,1.323,4.725,49.02,17.01,51.8873828594,136.58,4.536,1.923,4.926786478,4.536,1.323,4.725,0.0,0.6000000000000001,0.6000000000000001,136.91
2021-08-04 03:30:00,57.359232,18.719776,60.3366514576,4.079232,1.189776,4.2492,53.28,17.53,56.0897432692,136.77,55.039232,22.419776,59.430324036100004,4.079232,1.189776,4.2492,50.96,21.23,55.2053847011,134.27,52.929232,16.179776,55.3469850265,4.079232,1.189776,4.2492,48.85,14.99,51.0981663076,137.47,53.329232,16.279776,55.7587490204,4.079232,1.189776,4.2492,49.25,15.09,51.5099077848,136.77,4.079232,1.7897759999999998,4.4545967090000005,4.079232,1.189776,4.2492,0.0,0.6000000000000001,0.6000000000000001,137.16
2021-08-04 04:00:00,56.735136,17.785248,59.457469702,4.235136,1.235248,4.4116,52.5,16.55,55.04682098,136.59,54.345136,24.505248,59.6146038014,4.235136,1.235248,4.4116,50.11,23.27,55.2494796356,134.03,52.385136,15.955248,54.7610483143,4.235136,1.235248,4.4116,48.15,14.72,50.349785501,136.97,52.785136,16.035248,55.1670169663,4.235136,1.235248,4.4116,48.55,14.8,50.755713964,136.59,4.235136,1.795248,4.5999230776,4.235136,1.235248,4.4116,0.0,0.56,0.56,136.67
2021-08-04 04:30:00,56.73384,17.92112,59.4970179354,4.08384,1.19112,4.254,52.65,16.73,55.244143581,136.65,54.32384,24.63112,59.6470591463,4.08384,1.19112,4.254,50.24,23.44,55.4390764714,134.09,52.38384,16.07112,54.7936820373,4.08384,1.19112,4.254,48.3,14.88,50.5401266322,136.97,52.78384,16.17112,55.2054244364,4.08384,1.19112,4.254,48.7,14.98,50.9518439313,136.65,4.08384,1.79112,4.4593564558,4.08384,1.19112,4.254,0.0,0.6000000000000001,0.6000000000000001,136.67
2021-08-04 05:00:00,57.174528,17.845904,59.8949325202,3.654528,1.065904,3.8068,53.52,16.78,56.0888473763,136.65,54.734528,24.555903999999998,59.9905073878,3.654528,1.065904,3.8068,51.08,23.49,56.2222953996,134.12,52.764528,15.995904,55.1358718063,3.654528,1.065904,3.8068,49.11,14.93,51.3292996251,136.95,53.164528,16.085904,55.5447868387,3.654528,1.065904,3.8068,49.51,15.02,51.7381918896,136.65,3.654528,1.6659039999999998,4.016318095,3.654528,1.065904,3.8068,0.0,0.6000000000000001,0.6000000000000001,136.64
2021-08-04 05:30:00,58.20952,17.46236,60.772380531,3.2995200000000002,0.9623600000000001,3.437,54.91,16.5,57.3354872657,136.51,55.71952,24.18236,60.7408548195,3.2995200000000002,0.9623600000000001,3.437,52.42,23.22,57.3325806152,133.98,53.69952,15.65236,55.9342008238,3.2995200000000002,0.9623600000000001,3.437,50.4,14.69,52.4972008778,136.83,54.12952,15.74236,56.3722168608,3.2995200000000002,0.9623600000000001,3.437,50.83,14.78,52.9352179555,136.51,3.2995200000000002,1.56236,3.6507260922,3.2995200000000002,0.9623600000000001,3.437,0.0,0.6000000000000001,0.6000000000000001,136.52
2021-08-04 06:00:00,58.930464,17.050552,61.3475420107,3.910464,1.140552,4.0734,55.02,15.91,57.2741521107,136.51,56.450464,23.760552,61.2471935452,3.910464,1.140552,4.0734,52.54,22.62,57.2024125365,133.98,54.410464,15.630552,56.6110656013,3.910464,1.140552,4.0734,50.5,14.49,52.5377017008,136.83,54.840464,15.730552,57.0519654172,3.910464,1.140552,4.0734,50.93,14.59,52.9786088908,136.51,3.950464,1.700552,4.3009351216,3.910464,1.140552,4.0734,0.04,0.56,0.5614267539000001,136.52
2021-08-04 06:30:00,63.477072,13.937896,64.9892576862,5.307072,1.547896,5.5282,58.17,12.39,59.4748770491,136.39,60.897072,20.637896,64.2991145311,5.307072,1.547896,5.5282,55.59,19.09,58.7764936008,133.8,58.707072,16.237896,60.9113254602,5.307072,1.547896,5.5282,53.4,14.69,55.3837169211,136.66,59.167072,16.337896,61.3813428882,5.307072,1.547896,5.5282,53.86,14.79,55.8537706874,136.39,5.307072,2.147896,5.7252485047,5.307072,1.547896,5.5282,0.0,0.6000000000000001,0.6000000000000001,136.35
2021-08-04 07:00:00,67.485856,11.139208,68.3989964467,6.785856,1.9792079999999999,7.0686,60.7,9.16,61.3872592644,135.63,64.845856,17.869208,67.2628696602,6.785856,1.9792079999999999,7.0686,58.06,15.89,60.1951468143,132.87,62.565856,15.789208,64.5274005852,6.785856,1.9792079999999999,7.0686,55.78,13.81,57.4641148892,135.51,63.045856,15.899208,65.019726036,6.785856,1.9792079999999999,7.0686,56.26,13.92,57.9564836753,135.63,6.785856,2.539208,7.2453722416,6.785856,1.9792079999999999,7.0686,0.0,0.56,0.56,135.2
2021-08-04 07:30:00,71.597712,10.151416,72.3137857565,8.747712,2.551416,9.1122,62.85,7.6,63.307839167,135.03,68.897712,16.851416,70.9285904276,8.747712,2.551416,9.1122,60.15,14.3,61.8264708681,132.12,66.537712,14.451416,68.088989878,8.747712,2.551416,9.1122,57.79,11.9,59.0024923202,134.67,67.017712,14.541416,68.5771572829,8.747712,2.551416,9.1122,58.27,11.99,59.4907807984,135.03,8.787711999999999,3.151416,9.3357005629,8.747712,2.551416,9.1122,0.04,0.6000000000000001,0.6013318551,134.37
2021-08-04 08:00:00,74.412304,8.530672,74.8996885932,11.522304,3.360672,12.0024,62.89,5.17,63.1021473486,134.36,71.732304,15.230672,73.3314175966,11.522304,3.360672,12.0024,60.21,11.87,61.3688927715,131.13,69.332304,12.860672,70.5150002641,11.522304,3.360672,12.0024,57.81,9.5,58.5853744547,134.02,69.812304,12.930672,70.9997187893,11.522304,3.360672,12.0024,58.29,9.57,59.0703732848,134.36,11.522304,3.9206719999999997,12.171078769,11.522304,3.360672,12.0024,0.0,0.56,0.56,133.76
2021-08-04 08:30:00,77.834768,7.637224,78.2085564375,14.904768,4.347224,15.5258,62.93,3.29,63.0159424273,133.73,75.164768,14.297224,76.5124366531,14.904768,4.347224,15.5258,60.26,9.95,61.0759371602,130.01,72.614768,10.957224,73.4368115422,14.904768,4.347224,15.5258,57.71,6.61,58.0873153107,133.36,73.084768,10.987224,73.9060376751,14.904768,4.347224,15.5258,58.18,6.64,58.557680965,133.73,14.904768,4.907224,15.6918117667,14.904768,4.347224,15.5258,0.0,0.56,0.56,133.13
2021-08-04 09:00:00,79.10376,6.28068,79.3527049785,19.13376,5.58068,19.931,59.97,0.7000000000000001,59.9740852369,132.82,76.55376,12.84068,77.6232003527,19.13376,5.58068,19.931,57.42,7.26,57.8771457486,129.14,74.12376,11.02068,74.9385560589,19.13376,5.58068,19.931,54.99,5.44,55.2584265067,132.56,74.56376,11.05068,75.3781920306,19.13376,5.58068,19.931,55.43,5.47,55.69924416,132.82,19.13376,6.14068,20.0949924757,19.13376,5.58068,19.931,0.0,0.56,0.56,132.35
2021-08-04 09:30:00,79.169792,7.272856,79.5031471058,22.809792,6.652856,23.7602,56.36,0.62,56.3634101168,132.52,76.749792,12.722856,77.797182705,22.809792,6.652856,23.7602,53.94,6.07,54.280461494,129.06,74.449792,10.862856,75.2381098202,22.809792,6.652856,23.7602,51.64,4.21,51.811327912,132.11,74.849792,10.882856,75.6368158846,22.809792,6.652856,23.7602,52.04,4.23,52.2116318458,132.52,22.809792,7.212856,23.9230412523,22.809792,6.652856,23.7602,0.0,0.56,0.56,131.89
2021-08-04 10:00:00,80.896848,8.833664,81.3777219883,25.486848,7.433664,26.5488,55.41,1.4,55.4276835165,132.52,78.496848,12.853664,79.5422643892,25.486848,7.433664,26.5488,53.01,5.42,53.2863631711,129.06,75.306848,9.423664,75.8941815878,25.486848,7.433664,26.5488,49.82,1.99,49.8597282383,132.11,75.686848,9.403664,76.2687869105,25.486848,7.433664,26.5488,50.2,1.97,50.2386395118,132.52,25.486848,7.993664,26.7110105597,25.486848,7.433664,26.5488,0.0,0.56,0.56,131.89
2021-08-04 10:30:00,85.300528,12.213904,86.1705258659,27.750528,8.093904,28.9068,57.55,4.12,57.6972867646,132.21,82.830528,10.753904,83.5257015535,27.750528,8.093904,28.9068,55.08,2.66,55.144192804,128.79,76.520528,10.033904,77.1755818564,27.750528,8.093904,28.9068,48.77,1.94,48.8085699442,131.96,76.880528,10.033904,77.5325403624,27.750528,8.093904,28.9068,49.13,1.94,49.1682875439,132.21,27.750528,8.653904,29.0685716663,27.750528,8.093904,28.9068,0.0,0.56,0.56,131.75
2021-08-04 11:00:00,84.854352,15.107936,86.1888089227,30.644352,8.937936,31.9212,54.21,6.17,54.5599945015,132.27,82.514352,10.017936,83.1202582267,30.644352,8.937936,31.9212,51.87,1.08,51.881242275,128.86,75.984352,10.597936,76.7198670249,30.644352,8.937936,31.9212,45.34,1.6600000000000001,45.3703780015,131.71,76.284352,10.587936,77.0156266533,30.644352,8.937936,31.9212,45.64,1.65,45.6698160714,132.27,30.644352,9.537936,32.0943691734,30.644352,8.937936,31.9212,0.0,0.6000000000000001,0.6000000000000001,131.49
2021-08-04 11:30:00,84.740688,17.984784,86.6281516497,32.690688,9.534784,34.0528,52.05,8.45,52.7314422333,132.07,82.490688,11.234784,83.2522310706,32.690688,9.534784,34.0528,49.8,1.7000000000000002,49.829007616,128.61,76.100688,10.924784,76.8808534001,32.690688,9.534784,34.0528,43.41,1.3900000000000001,43.4322483876,131.32,76.410688,10.914784,77.1863054589,32.690688,9.534784,34.0528,43.72,1.38,43.7417740838,132.07,32.690688,10.094784,34.2138239009,32.690688,9.534784,34.0528,0.0,0.56,0.56,131.11
2021-08-04 12:00:00,76.708432,14.160376,78.0044856938,32.298432,9.420376,33.6442,44.41,4.74,44.6622402036,132.2,74.738432,11.390376,75.6014145585,32.298432,9.420376,33.6442,42.44,1.97,42.4856975934,128.78,72.718432,12.040376,73.7084866671,32.298432,9.420376,33.6442,40.42,2.62,40.504824404,131.25,72.978432,12.040376,73.9650065328,32.298432,9.420376,33.6442,40.68,2.62,40.7642833863,132.2,32.298432,9.980376,33.8052749547,32.298432,9.420376,33.6442,0.0,0.56,0.56,131.04
2021-08-04 12:30:00,77.59768,14.00224,78.8508888117,32.64768,9.52224,34.008,44.95,4.48,45.1727008269,132.29,75.60768,11.74224,76.5140606372,32.64768,9.52224,34.008,42.96,2.22,43.0173220924,128.85,73.68768,12.35224,74.715808346,32.64768,9.52224,34.008,41.04,2.83,41.1374585992,131.66,73.97768,12.35224,75.0018331189,32.64768,9.52224,34.008,41.33,2.83,41.4267763651,132.29,32.64768,10.08224,34.169029439,32.64768,9.52224,34.008,0.0,0.56,0.56,131.44
2021-08-04 13:00:00,76.692704,13.367872,77.8490259967,32.152704,9.377872,33.4924,44.54,3.99,44.7183597642,132.22,74.702704,12.087872,75.6743723753,32.152704,9.377872,33.4924,42.55,2.71,42.6362123083,128.78,72.742704,12.717872,73.8460916599,32.152704,9.377872,33.4924,40.59,3.34,40.7271862519,131.62,73.032704,12.727872,74.1334916161,32.152704,9.377872,33.4924,40.88,3.35,41.0170318283,132.22,32.192704,9.937872,33.6917124931,32.152704,9.377872,33.4924,0.04,0.56,0.5614267539000001,131.39
2021-08-04 13:30:00,77.369808,12.699944,78.4052024266,29.999808,8.749944,31.2498,47.37,3.95,47.5344022788,132.38,75.279808,11.499944,76.1531234062,29.999808,8.749944,31.2498,45.28,2.75,45.3634313076,129.1,73.169808,12.299944,74.1964246117,29.999808,8.749944,31.2498,43.17,3.55,43.3157177015,131.8,73.479808,12.309944,74.5038046344,29.999808,8.749944,31.2498,43.48,3.56,43.6254971318,132.38,29.999808,9.309944,31.4112008258,29.999808,8.749944,31.2498,0.0,0.56,0.56,131.56
2021-08-04 14:00:00,77.929568,12.283624,78.8917295237,29.189568,8.513624,30.4058,48.74,3.77,48.8855858101,132.24,75.799568,11.453624,76.6600287746,29.189568,8.513624,30.4058,46.61,2.94,46.7026305469,128.92,73.769568,12.073624,74.7510639349,29.189568,8.513624,30.4058,44.58,3.56,44.7219185635,131.66,74.089568,12.083624,75.0684890976,29.189568,8.513624,30.4058,44.9,3.5700000000000003,45.0417017885,132.24,29.189568,9.073624,30.5673278603,29.189568,8.513624,30.4058,0.0,0.56,0.56,131.42
2021-08-04 14:30:00,77.229296,13.358128,78.3760406267,30.439296,8.878128,31.7076,46.79,4.48,47.0039838737,132.24,75.179296,11.128128,75.9984327459,30.439296,8.878128,31.7076,44.74,2.25,44.7965411611,128.86,73.079296,11.938128,74.0479736657,30.439296,8.878128,31.7076,42.64,3.06,42.7496573086,131.7,73.369296,11.938128,74.3341946595,30.439296,8.878128,31.7076,42.93,3.06,43.0389184344,132.24,30.439296,9.438128,31.8689347346,30.439296,8.878128,31.7076,0.0,0.56,0.56,131.46
