Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-04 15:00:00,76.302656,12.586608,77.3338089945,30.262656,8.826608,31.523600000000002,46.04,3.76,46.1932808967,132.19,74.262656,11.776608,75.1906282203,30.262656,8.826608,31.523600000000002,44.0,2.95,44.0987811623,128.74,72.322656,12.386608,73.3757087096,30.262656,8.826608,31.523600000000002,42.06,3.56,42.2103920854,131.64,72.642656,12.396608,73.6928175648,30.262656,8.826608,31.523600000000002,42.38,3.5700000000000003,42.5300987537,132.19,30.262656,9.386608,31.6849610686,30.262656,8.826608,31.523600000000002,0.0,0.56,0.56,131.39
2021-08-04 15:30:00,76.135136,12.210248,77.1080351841,30.035136,8.760248,31.2866,46.1,3.45,46.2289141123,132.28,74.085136,12.040248,75.0571445503,30.035136,8.760248,31.2866,44.05,3.2800000000000002,44.17194698,128.89,72.215136,12.090248,73.2202155433,30.035136,8.760248,31.2866,42.18,3.33,42.3112431867,131.77,72.505136,12.090248,73.5062503674,30.035136,8.760248,31.2866,42.47,3.33,42.6003497638,132.28,30.035136,9.320248,31.447995442,30.035136,8.760248,31.2866,0.0,0.56,0.56,131.51
2021-08-04 16:00:00,77.5616,11.0688,78.3474321723,27.8016,8.1088,28.96,49.76,2.96,49.8479608409,132.56,75.3816,11.9088,76.3164801075,27.8016,8.1088,28.96,47.58,3.8,47.7315032238,129.26,73.3416,11.0088,74.1632251726,27.8016,8.1088,28.96,45.54,2.9,45.6322429867,132.13,73.6816,11.0088,74.4994755418,27.8016,8.1088,28.96,45.88,2.9,45.971560774,132.56,27.8016,8.668800000000001,29.121762584,27.8016,8.1088,28.96,0.0,0.56,0.56,131.87
2021-08-04 16:30:00,79.644896,10.433928,80.3254400073,25.864896,7.543928,26.9426,53.78,2.89,53.8575946362,132.56,77.324896,11.423928,78.1642224573,25.864896,7.543928,26.9426,51.46,3.88,51.606065535,129.26,75.044896,10.783928,75.8157603586,25.864896,7.543928,26.9426,49.18,3.24,49.2866107579,132.26,75.414896,10.783928,76.1820165249,25.864896,7.543928,26.9426,49.55,3.24,49.6558163763,132.56,25.864896,8.103928,27.1047319507,25.864896,7.543928,26.9426,0.0,0.56,0.56,131.99
2021-08-04 17:00:00,82.13928,8.49604,82.577503078,22.88928,6.67604,23.843,59.25,1.82,59.277946152,132.68,79.62928,11.60604,80.4706306537,22.88928,6.67604,23.843,56.74,4.93,56.9537751163,129.39,77.15928,10.90604,77.9262227918,22.88928,6.67604,23.843,54.27,4.23,54.4346011283,132.35,77.59928,10.91604,78.3633089258,22.88928,6.67604,23.843,54.71,4.24,54.874053067,132.68,22.88928,7.23604,24.0058204151,22.88928,6.67604,23.843,0.0,0.56,0.56,132.08
2021-08-04 17:30:00,84.66408,7.07244,84.9589656823,19.41408,5.66244,20.223,65.25,1.4100000000000001,65.2652327047,132.45,81.94408,11.04244,82.6847490666,19.41408,5.66244,20.223,62.53,5.38,62.7610173595,129.13,79.18408,10.45244,79.8709711184,19.41408,5.66244,20.223,59.77,4.79,59.9616293975,132.12,79.69408,10.48244,80.3805196263,19.41408,5.66244,20.223,60.28,4.82,60.4723970089,132.45,19.41408,6.26244,20.3991337316,19.41408,5.66244,20.223,0.0,0.6000000000000001,0.6000000000000001,131.84
2021-08-04 18:00:00,86.46744,4.22592,86.5706450247,13.11744,3.82592,13.664,73.35,0.4,73.3510906531,132.55,83.44744,10.21592,84.0704482205,13.11744,3.82592,13.664,70.33,6.39,70.6196927209,129.26,80.55744,9.46592,81.1116809147,13.11744,3.82592,13.664,67.44,5.64,67.6754253773,132.22,81.16744,9.49592,81.721024301,13.11744,3.82592,13.664,68.05,5.67,68.2858067244,132.55,13.15744,4.3859200000000005,13.869193257,13.11744,3.82592,13.664,0.04,0.56,0.5614267539000001,131.95
2021-08-04 18:30:00,87.001952,3.189736,87.0604047059,10.421952,3.039736,10.8562,76.58,0.15,76.5801469051,132.62,83.891952,9.949736,84.4799198439,10.421952,3.039736,10.8562,73.47,6.91,73.7942341921,129.35,80.681952,9.369736,81.2241917857,10.421952,3.039736,10.8562,70.26,6.33,70.5445710172,132.32,81.311952,9.419736,81.855757063,10.421952,3.039736,10.8562,70.89,6.38,71.1765164924,132.62,10.421952,3.599736,11.0261136744,10.421952,3.039736,10.8562,0.0,0.56,0.56,132.03
2021-08-04 19:00:00,86.895664,3.204152,86.9547181701,7.865664,2.294152,8.1934,79.03,0.91,79.035238976,132.47,83.685664,9.964152,84.2767742869,7.865664,2.294152,8.1934,75.82,7.67,76.2069635926,129.23,80.525664,9.164152,81.0454455508,7.865664,2.294152,8.1934,72.66,6.87,72.9840564781,132.16,81.185664,9.214152,81.7068701897,7.865664,2.294152,8.1934,73.32,6.92,73.6458335549,132.47,7.865664,2.854152,8.3674879026,7.865664,2.294152,8.1934,0.0,0.56,0.56,131.87
2021-08-04 19:30:00,86.44808,3.21944,86.5080073149,5.75808,1.67944,5.998,80.69,1.54,80.7046944112,132.47,83.17808,9.97944,83.7745917042,5.75808,1.67944,5.998,77.42,8.3,77.8636397814,129.21,79.95808,9.11944,80.4764483759,5.75808,1.67944,5.998,74.2,7.44,74.5720698385,132.21,80.62808,9.17944,81.1489334693,5.75808,1.67944,5.998,74.87,7.5,75.2447134356,132.47,5.75808,2.23944,6.1782341166,5.75808,1.67944,5.998,0.0,0.56,0.56,131.92
2021-08-04 20:00:00,85.544192,3.427056,85.6128115282,4.104192,1.197056,4.2752,81.44,2.23,81.4705253451,132.47,82.254192,10.137056,82.8764864477,4.104192,1.197056,4.2752,78.15,8.94,78.6596853541,129.21,78.864192,9.457056,79.4291929205,4.104192,1.197056,4.2752,74.76,8.26,75.2149267101,132.21,79.564192,9.537056,80.1337387482,4.104192,1.197056,4.2752,75.46,8.34,75.9194783965,132.47,4.104192,1.757056,4.4644862818,4.104192,1.197056,4.2752,0.0,0.56,0.56,131.92
2021-08-04 20:30:00,84.366064,4.161352,84.4686308953,3.776064,1.1013519999999999,3.9334,80.59,3.06,80.6480731326,132.24,81.086064,10.821352,81.8049597159,3.776064,1.1013519999999999,3.9334,77.31,9.72,77.9186402602,128.94,77.876064,9.521352,78.4559589071,3.776064,1.1013519999999999,3.9334,74.1,8.42,74.5768489546,131.96,78.536064,9.601352,79.1207893593,3.776064,1.1013519999999999,3.9334,74.76,8.5,75.241661332,132.24,3.816064,1.661352,4.162022936,3.776064,1.1013519999999999,3.9334,0.04,0.56,0.5614267539000001,131.67
2021-08-04 21:00:00,83.312912,5.045016,83.4655227765,4.542912,1.325016,4.7322,78.77,3.7199999999999998,78.8577916252,132.06,80.112912,11.685016,80.9605970089,4.542912,1.325016,4.7322,75.57,10.36,76.2768280672,128.72,76.942912,10.395016,77.6419220826,4.542912,1.325016,4.7322,72.4,9.07,72.9659160156,131.85,77.592912,10.475016,78.2967812419,4.542912,1.325016,4.7322,73.05,9.15,73.6208190663,132.06,4.542912,1.8850159999999998,4.9184687414,4.542912,1.325016,4.7322,0.0,0.56,0.56,131.56
2021-08-04 21:30:00,84.142816,5.392488,84.3154340037,4.362816,1.272488,4.5446,79.78,4.12,79.8863117186,131.91,80.892816,11.992488,81.7769371451,4.362816,1.272488,4.5446,76.53,10.72,77.2771589799,128.57,77.672816,10.712488,78.4080591809,4.362816,1.272488,4.5446,73.31,9.44,73.9152873227,131.69,78.322816,10.792488,79.0628946055,4.362816,1.272488,4.5446,73.96,9.52,74.5701817082,131.91,4.362816,1.8324880000000001,4.7320371638,4.362816,1.272488,4.5446,0.0,0.56,0.56,131.4
2021-08-04 22:00:00,80.996128,6.7497039999999995,81.2768802002,4.456128,1.299704,4.6418,76.54,5.45,76.7337872127,131.83,77.846128,13.319704,78.977428163,4.456128,1.299704,4.6418,73.39,12.02,74.3678189811,128.46,74.826128,11.749704,75.743019319,4.456128,1.299704,4.6418,70.37,10.45,71.1416853891,131.6,75.456128,11.839704,76.3793548255,4.456128,1.299704,4.6418,71.0,10.54,71.7780718604,131.83,4.456128,1.8597039999999998,4.8286204779,4.456128,1.299704,4.6418,0.0,0.56,0.56,131.29
2021-08-04 22:30:00,76.792912,10.030016,77.4451583664,4.422912,1.290016,4.6072,72.37,8.74,72.8958469325,132.26,73.782912,16.630016,75.6338253387,4.422912,1.290016,4.6072,69.36,15.34,71.0360837885,128.98,70.952912,12.430016,72.0334715187,4.422912,1.290016,4.6072,66.53,11.14,67.4562117229,132.05,71.542912,12.540016,72.6336028207,4.422912,1.290016,4.6072,67.12,11.25,68.0562774474,132.26,4.422912,1.850016,4.7942371406,4.422912,1.290016,4.6072,0.0,0.56,0.56,131.74
2021-08-04 23:00:00,72.859056,10.476808,73.6084611107,5.269056,1.536808,5.4886,67.59,8.94,68.1786748185,133.11,70.009056,17.076808,72.0616770099,5.269056,1.536808,5.4886,64.74,15.54,66.5789696526,130.0,67.399056,14.096808,68.8574814053,5.269056,1.536808,5.4886,62.13,12.56,63.3868322288,133.17,67.929056,14.196808,69.3967290759,5.269056,1.536808,5.4886,62.66,12.66,63.9261386289,133.11,5.269056,2.096808,5.6709395095,5.269056,1.536808,5.4886,0.0,0.56,0.56,132.85
2021-08-04 23:30:00,68.58384,11.07112,69.4716690976,5.28384,1.54112,5.504,63.3,9.53,64.0133650108,133.45,65.87384,17.63112,68.1925156362,5.28384,1.54112,5.504,60.59,16.09,62.6900007976,130.48,63.42384,15.10112,65.1968350888,5.28384,1.54112,5.504,58.14,13.56,59.7003618079,133.36,63.92384,15.21112,65.7087170168,5.28384,1.54112,5.504,58.64,13.67,60.2122786481,133.45,5.28384,2.10112,5.6862703418,5.28384,1.54112,5.504,0.0,0.56,0.56,133.04
2021-08-05 00:00:00,65.09288,11.14084,66.0393923549,5.2828800000000005,1.5408400000000002,5.503,59.81,9.6,60.5755404433,133.63,62.50288,17.75084,64.9746283483,5.2828800000000005,1.5408400000000002,5.503,57.22,16.21,59.4717790217,130.61,60.14288,15.83084,62.1914906543,5.2828800000000005,1.5408400000000002,5.503,54.86,14.29,56.6905962219,133.47,60.60288,15.94084,62.6643394938,5.2828800000000005,1.5408400000000002,5.503,55.32,14.4,57.1634708533,133.63,5.2828800000000005,2.14084,5.7001769271,5.2828800000000005,1.5408400000000002,5.503,0.0,0.6000000000000001,0.6000000000000001,133.15
2021-08-05 00:30:00,62.795104,12.511072,64.0293058604,4.255104,1.241072,4.4324,58.54,11.27,59.6149687579,134.26,60.225104,19.141072,63.1937005493,4.255104,1.241072,4.4324,55.97,17.9,58.7626658687,131.4,57.945104,15.861072,60.07669001,4.255104,1.241072,4.4324,53.69,14.62,55.6449503549,134.02,58.425104,15.961072,60.5660680315,4.255104,1.241072,4.4324,54.17,14.72,56.1343682605,134.26,4.255104,1.801072,4.6205811756,4.255104,1.241072,4.4324,0.0,0.56,0.56,133.7
2021-08-05 01:00:00,61.371728,14.450504,63.0500282598,4.081728,1.190504,4.2518,57.29,13.26,58.8045210847,134.8,58.831728,21.080504,62.494478703,4.081728,1.190504,4.2518,54.75,19.89,58.2509622238,132.03,56.651728,16.040504,58.8788251748,4.081728,1.190504,4.2518,52.57,14.85,54.6271672339,134.69,57.111728,16.160504,59.3541183464,4.081728,1.190504,4.2518,53.03,14.97,55.1024663695,134.8,4.081728,1.7505039999999998,4.4412574481,4.081728,1.190504,4.2518,0.0,0.56,0.56,134.36
2021-08-05 01:30:00,60.817104,13.882072,62.3813438614,4.087104,1.192072,4.2574,56.73,12.69,58.1319963531,135.09,58.317104,20.542072,61.8292919335,4.087104,1.192072,4.2574,54.23,19.35,57.5787756035,132.35,56.127104,16.572072,58.5225202277,4.087104,1.192072,4.2574,52.04,15.38,54.2651453513,135.15,56.597104,16.682072,59.0044380314,4.087104,1.192072,4.2574,52.51,15.49,54.7470565419,135.09,4.087104,1.792072,4.4627279953,4.087104,1.192072,4.2574,0.0,0.6000000000000001,0.6000000000000001,134.82
2021-08-05 02:00:00,60.28168,13.45924,61.7659459978,4.35168,1.26924,4.533,55.93,12.19,57.242999572,135.44,57.81168,20.14924,61.2223996344,4.35168,1.26924,4.533,53.46,18.88,56.6959081416,132.77,55.66168,17.13924,58.240674517,4.35168,1.26924,4.533,51.31,15.87,53.7082209722,135.38,56.13168,17.25924,58.7251808426,4.35168,1.26924,4.533,51.78,15.99,54.1926978476,135.44,4.35168,1.82924,4.720512451,4.35168,1.26924,4.533,0.0,0.56,0.56,135.05
2021-08-05 02:30:00,59.269664,13.201152,60.7220181219,4.289664,1.251152,4.4684,54.98,11.95,56.2636907783,135.48,56.839664,19.901152,60.2229462461,4.289664,1.251152,4.4684,52.55,18.65,55.7613217203,132.86,54.719664,17.421152,57.4259363466,4.289664,1.251152,4.4684,50.43,16.17,52.958982241,135.3,55.159664,17.531152,57.8785782742,4.289664,1.251152,4.4684,50.87,16.28,53.411565227,135.48,4.289664,1.851152,4.6720424827,4.289664,1.251152,4.4684,0.0,0.6000000000000001,0.6000000000000001,134.97
2021-08-05 03:00:00,58.321648,12.905064,59.7323639435,3.891648,1.135064,4.0538,54.43,11.77,55.6880400086,135.8,55.891648,19.655064,59.246922764,3.891648,1.135064,4.0538,52.0,18.52,55.1995507228,133.2,53.781648,17.695064,56.6178501143,3.891648,1.135064,4.0538,49.89,16.56,52.5665834918,135.56,54.221648,17.815064,57.0733179092,3.891648,1.135064,4.0538,50.33,16.68,53.0219888348,135.8,3.931648,1.735064,4.2974763618,3.891648,1.135064,4.0538,0.04,0.6000000000000001,0.6013318551,135.22
2021-08-05 03:30:00,57.859408,12.937744,59.2882476881,3.729408,1.087744,3.8848000000000003,54.13,11.85,55.4119066627,136.22,55.449408,19.727744,58.8542329054,3.729408,1.087744,3.8848000000000003,51.72,18.64,54.9764313138,133.68,53.339408,17.767744,56.2208606537,3.729408,1.087744,3.8848000000000003,49.61,16.68,52.3390341906,135.91,53.779408,17.887744,56.6762393798,3.729408,1.087744,3.8848000000000003,50.05,16.8,52.7943415529,136.22,3.729408,1.6477439999999999,4.0771980967,3.729408,1.087744,3.8848000000000003,0.0,0.56,0.56,135.57
2021-08-05 04:00:00,57.475728,12.777504,58.8788919529,4.105728,1.197504,4.2768,53.37,11.58,54.6118421224,136.47,55.065728,19.577504,58.4423909764,4.105728,1.197504,4.2768,50.96,18.38,54.1732960046,133.95,52.995728,17.637504,55.8536367088,4.105728,1.197504,4.2768,48.89,16.44,51.5800901511,136.14,53.435728,17.737504,56.3027181852,4.105728,1.197504,4.2768,49.33,16.54,52.0290351631,136.47,4.145728,1.797504,4.5186371043,4.105728,1.197504,4.2768,0.04,0.6000000000000001,0.6013318551,135.8
2021-08-05 04:30:00,57.583504,12.667272,58.9603232084,3.933504,1.147272,4.0974,53.65,11.52,54.8728794579,136.45,55.183504,19.477272,58.5199388096,3.933504,1.147272,4.0974,51.25,18.33,54.4293248167,133.93,53.113504,17.527272,55.9307569314,3.933504,1.147272,4.0974,49.18,16.38,51.8360569488,136.1,53.543504,17.647272,56.3767064455,3.933504,1.147272,4.0974,49.61,16.5,52.2819481274,136.45,3.933504,1.747272,4.3041158395,3.933504,1.147272,4.0974,0.0,0.6000000000000001,0.6000000000000001,135.76
2021-08-05 05:00:00,58.040864,12.587752,59.3901792747,4.380864,1.277752,4.5634,53.66,11.31,54.8389615146,136.45,55.650864,19.417752,58.9412228977,4.380864,1.277752,4.5634,51.27,18.14,54.384487678,133.93,53.570864,17.477752,56.3498827388,4.380864,1.277752,4.5634,49.19,16.2,51.7889573172,136.1,54.010864,17.587752,56.8023102562,4.380864,1.277752,4.5634,49.63,16.31,52.2412959257,136.45,4.380864,1.837752,4.750715925,4.380864,1.277752,4.5634,0.0,0.56,0.56,135.76
2021-08-05 05:30:00,59.212464,12.391552,60.4951771129,4.462464,1.301552,4.6484,54.75,11.09,55.8618886183,136.41,56.782464,19.201552,59.9412030003,4.462464,1.301552,4.6484,52.32,17.9,55.297309157,133.84,54.652464,17.281552,57.3196638232,4.462464,1.301552,4.6484,50.19,15.98,52.6725402843,136.05,55.102464,17.391552,57.7818969907,4.462464,1.301552,4.6484,50.64,16.09,53.1347127592,136.41,4.462464,1.901552,4.8507200455,4.462464,1.301552,4.6484,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-08-05 06:00:00,59.908928,12.435104,61.1858763572,4.508928,1.315104,4.6968,55.4,11.12,56.5049944695,136.41,57.448928,19.255104,60.5899196104,4.508928,1.315104,4.6968,52.94,17.94,55.8971126267,133.84,55.318928,17.345104,57.9744463349,4.508928,1.315104,4.6968,50.81,16.03,53.2786730315,136.05,55.768928,17.445104,58.4337657852,4.508928,1.315104,4.6968,51.26,16.13,53.7379242249,136.41,4.508928,1.915104,4.8987809749,4.508928,1.315104,4.6968,0.0,0.6000000000000001,0.6000000000000001,135.73
2021-08-05 06:30:00,64.870128,11.331704,65.8524184999,5.560128,1.6217039999999998,5.7918,59.31,9.71,60.0995856891,135.95,62.290128,18.141704,64.8782048941,5.560128,1.6217039999999998,5.7918,56.73,16.52,59.0864053738,133.27,60.010128,16.301704,62.1848937917,5.560128,1.6217039999999998,5.7918,54.45,14.68,56.3941920768,135.6,60.510128,16.411704,62.6962488412,5.560128,1.6217039999999998,5.7918,54.95,14.79,56.9055937496,135.95,5.560128,2.221704,5.9875697942,5.560128,1.6217039999999998,5.7918,0.0,0.6000000000000001,0.6000000000000001,135.27
2021-08-05 07:00:00,68.373808,10.211944,69.1322024868,7.343808,2.141944,7.6498,61.03,8.07,61.5612361799,135.95,65.733808,17.031944,67.9044963946,7.343808,2.141944,7.6498,58.39,14.89,60.2586441932,133.27,63.403808,15.321944,65.2288650587,7.343808,2.141944,7.6498,56.06,13.18,57.5885057976,135.6,63.903808,15.411944,65.7360228091,7.343808,2.141944,7.6498,56.56,13.27,58.0958389216,135.95,7.343808,2.701944,7.8250889656,7.343808,2.141944,7.6498,0.0,0.56,0.56,135.27
2021-08-05 07:30:00,72.7136,8.7098,73.2333820126,8.9136,2.5998,9.285,63.8,6.11,64.0919035448,134.12,70.0036,15.4498,71.6882161377,8.9136,2.5998,9.285,61.09,12.85,62.4268419832,130.98,67.5436,13.1698,68.8155617066,8.9136,2.5998,9.285,58.63,10.57,59.5751777169,133.81,68.0736,13.2398,69.3491695769,8.9136,2.5998,9.285,59.16,10.64,60.1091939723,134.12,8.9136,3.1998,9.470532456,8.9136,2.5998,9.285,0.0,0.6000000000000001,0.6000000000000001,133.51
2021-08-05 08:00:00,76.779008,7.380544,77.1329274642,11.899008,3.470544,12.3948,64.88,3.91,64.9977114982,134.12,74.039008,14.060544,75.3622823646,11.899008,3.470544,12.3948,62.14,10.59,63.0359238847,130.98,71.309008,11.790544,72.2771855412,11.899008,3.470544,12.3948,59.41,8.32,59.9897532917,133.81,71.839008,11.860544,72.8115071565,11.899008,3.470544,12.3948,59.94,8.39,60.524339732,134.12,11.899008,4.030544,12.5631077493,11.899008,3.470544,12.3948,0.0,0.56,0.56,133.51
2021-08-05 08:30:00,80.393024,5.784632,80.6008701891,15.033024,4.384632,15.6594,65.36,1.4,65.3749921606,132.7,77.673024,12.474632,78.6683869216,15.033024,4.384632,15.6594,62.64,8.09,63.160254116,129.05,74.783024,11.254632,75.6251771571,15.033024,4.384632,15.6594,59.75,6.87,60.1436563571,132.27,75.303024,11.304632,76.1468326866,15.033024,4.384632,15.6594,60.27,6.92,60.6659649227,132.7,15.033024,4.944632,15.8253339996,15.033024,4.384632,15.6594,0.0,0.56,0.56,132.0
2021-08-05 09:00:00,80.301568,6.894624,80.5970077817,20.141568,5.874624,20.9808,60.16,1.02,60.1686463202,132.7,77.771568,13.574624,78.947369848,20.141568,5.874624,20.9808,57.63,7.7,58.1421267241,129.05,75.181568,12.234624,76.170559873,20.141568,5.874624,20.9808,55.04,6.36,55.406237916,132.27,75.661568,12.274624,76.6507616828,20.141568,5.874624,20.9808,55.52,6.4,55.887658745,132.7,20.141568,6.434624,21.1444353796,20.141568,5.874624,20.9808,0.0,0.56,0.56,132.0
2021-08-05 09:30:00,79.879936,7.216648,80.2052628181,23.679936,6.906648,24.6666,56.2,0.31,56.2008549757,132.34,77.499936,13.896648,78.7359949809,23.679936,6.906648,24.6666,53.82,6.99,54.2720231795,128.77,75.189936,12.526648,76.2262644093,23.679936,6.906648,24.6666,51.51,5.62,51.8156781293,131.94,75.619936,12.556648,76.6553594319,23.679936,6.906648,24.6666,51.94,5.65,52.246397962,132.34,23.679936,7.466648,24.8292207151,23.679936,6.906648,24.6666,0.0,0.56,0.56,131.66
2021-08-05 10:00:00,79.579744,8.296592,80.011056073,27.279744,7.956592,28.4164,52.3,0.34,52.3011051508,132.34,77.309744,14.276592,78.6169040123,27.279744,7.956592,28.4164,50.03,6.32,50.4276045435,128.77,75.149744,12.096592,76.1170911247,27.279744,7.956592,28.4164,47.87,4.14,48.0486888479,131.94,75.549744,12.116592,76.515198622,27.279744,7.956592,28.4164,48.27,4.16,48.4489267167,132.34,27.319744,8.516592,28.6164419787,27.279744,7.956592,28.4164,0.04,0.56,0.5614267539000001,131.66
2021-08-05 10:30:00,79.916576,8.968168,80.4182016514,28.656576,8.358168,29.8506,51.26,0.61,51.2636294072,132.05,77.716576,14.338168,79.0281547726,28.656576,8.358168,29.8506,49.06,5.98,49.4231120024,128.47,75.626576,11.928168,76.561479801,28.656576,8.358168,29.8506,46.97,3.5700000000000003,47.1054752656,131.73,75.986576,11.948168,76.920208338,28.656576,8.358168,29.8506,47.33,3.59,47.4659562213,132.05,28.656576,8.918168,30.0122153218,28.656576,8.358168,29.8506,0.0,0.56,0.56,131.47
2021-08-05 11:00:00,80.126544,11.698992,80.9761042975,31.436544,9.168992,32.7464,48.69,2.5300000000000002,48.7556868478,131.97,78.016544,13.278992,79.13856687,31.436544,9.168992,32.7464,46.58,4.11,46.7609719745,128.41,75.816544,11.178992,76.6362721317,31.436544,9.168992,32.7464,44.38,2.01,44.425493807,131.68,76.176544,11.178992,76.9924393556,31.436544,9.168992,32.7464,44.74,2.01,44.7851281119,131.97,31.436544,9.728992,32.9075915861,31.436544,9.168992,32.7464,0.0,0.56,0.56,131.43
2021-08-05 11:30:00,80.434048,11.478264,81.2489176674,31.914048,9.308264,33.2438,48.52,2.17,48.5685011093,131.73,78.344048,13.728264,79.5377588915,31.914048,9.308264,33.2438,46.43,4.42,46.6399110205,128.17,76.104048,11.168264,76.9191539394,31.914048,9.308264,33.2438,44.19,1.8599999999999999,44.2291272806,131.43,76.464048,11.158264,77.2739121052,31.914048,9.308264,33.2438,44.55,1.85,44.5883953513,131.73,31.914048,9.868264,33.4049261954,31.914048,9.308264,33.2438,0.0,0.56,0.56,131.18
2021-08-05 12:00:00,81.579424,11.124832,82.3344660953,29.879424,8.714832,31.1244,51.7,2.41,51.7561406985,131.35,79.369424,12.894832,80.4100874169,29.879424,8.714832,31.1244,49.49,4.18,49.666210848,127.73,77.089424,10.624832,77.8181620682,29.879424,8.714832,31.1244,47.21,1.9100000000000001,47.2486211439,131.11,77.479424,10.634832,78.2058872147,29.879424,8.714832,31.1244,47.6,1.92,47.6387069514,131.35,29.879424,9.274832,31.2858192669,29.879424,8.714832,31.1244,0.0,0.56,0.56,130.86
2021-08-05 12:30:00,83.610704,10.946871999999999,84.3242778206,29.200704,8.516872,30.4174,54.41,2.43,54.4642359719,131.23,81.310704,12.686872,82.2945156503,29.200704,8.516872,30.4174,52.11,4.17,52.2765817551,127.55,78.780704,10.126872,79.4289170217,29.200704,8.516872,30.4174,49.58,1.6099999999999999,49.6061336933,130.97,79.170704,10.126872,79.8157497513,29.200704,8.516872,30.4174,49.97,1.6099999999999999,49.9959298343,131.23,29.200704,9.076872,30.5789260668,29.200704,8.516872,30.4174,0.0,0.56,0.56,130.7
2021-08-05 13:00:00,85.047488,14.147184,86.2161123587,31.807488,9.277184,33.1328,53.24,4.87,53.4622717437,131.11,82.787488,11.067184,83.5239530377,31.807488,9.277184,33.1328,50.98,1.79,51.0114153891,127.43,78.237488,10.217184,78.9018084548,31.807488,9.277184,33.1328,46.43,0.9400000000000001,46.4395144247,130.89,78.607488,10.207184,79.2674193782,31.807488,9.277184,33.1328,46.8,0.93,46.8092394726,131.11,31.807488,9.797184,33.2821439694,31.807488,9.277184,33.1328,0.0,0.52,0.52,130.62
2021-08-05 13:30:00,86.652464,15.546552,88.0360425982,34.582464,10.086552,36.0234,52.07,5.46,52.3554820434,131.11,84.412464,11.306552,85.1663207887,34.582464,10.086552,36.0234,49.83,1.22,49.8449325408,127.43,77.992464,10.526552,78.6996361987,34.582464,10.086552,36.0234,43.41,0.44,43.4122298437,130.68,78.322464,10.516552,79.0253518372,34.582464,10.086552,36.0234,43.74,0.43,43.7421135749,131.11,34.582464,10.646552,36.1841938669,34.582464,10.086552,36.0234,0.0,0.56,0.56,130.41
2021-08-05 14:00:00,90.499872,15.013296,91.7367205038,31.039872,9.053296,32.3332,59.46,5.96,59.757955119,131.08,87.999872,9.863296,88.5509010683,31.039872,9.053296,32.3332,56.96,0.81,56.9657590136,127.37,80.769872,9.383296,81.3130891476,31.039872,9.053296,32.3332,49.73,0.33,49.7310949005,130.65,81.209872,9.393296,81.7513138732,31.039872,9.053296,32.3332,50.17,0.34,50.1711520697,131.08,31.039872,9.613296,32.4944474297,31.039872,9.053296,32.3332,0.0,0.56,0.56,130.38
2021-08-05 14:30:00,93.539632,12.596976,94.3840376284,24.229632,7.066976,25.2392,69.31,5.53,69.5302595997,131.08,90.699632,8.286976,91.0774242947,24.229632,7.066976,25.2392,66.47,1.22,66.4811950855,127.37,83.509632,8.516976,83.9428229032,24.229632,7.066976,25.2392,59.28,1.45,59.2977309853,130.59,84.029632,8.516976,84.4601558976,24.229632,7.066976,25.2392,59.8,1.45,59.8175768483,131.08,24.269632,7.626976,25.4398467039,24.229632,7.066976,25.2392,0.04,0.56,0.5614267539000001,130.32
2021-08-05 15:00:00,93.100848,10.620664,93.7046765221,19.990848,5.830664,20.8238,73.11,4.79,73.2667468911,131.15,90.130848,7.800664,90.4677849847,19.990848,5.830664,20.8238,70.14,1.97,70.1676599296,127.48,83.040848,7.740664,83.4008412171,19.990848,5.830664,20.8238,63.05,1.9100000000000001,63.0789235799,130.59,83.610848,7.760664,83.9702435926,19.990848,5.830664,20.8238,63.62,1.9300000000000002,63.649267867,131.15,19.990848,6.390664,20.9874865127,19.990848,5.830664,20.8238,0.0,0.56,0.56,130.32
2021-08-05 15:30:00,94.68344,10.02892,95.2130928318,17.893440000000002,5.21892,18.639,76.79,4.8100000000000005,76.9404977889,131.24,91.56344,7.18892,91.8452182501,17.893440000000002,5.21892,18.639,73.67,1.97,73.6963350513,127.53,83.93344,7.7289200000000005,84.2885434362,17.893440000000002,5.21892,18.639,66.04,2.51,66.0876819082,130.67,84.51344,7.74892,84.867940365,17.893440000000002,5.21892,18.639,66.62,2.5300000000000002,66.6680230695,131.24,17.893440000000002,5.77892,18.803486682,17.893440000000002,5.21892,18.639,0.0,0.56,0.56,130.36
2021-08-05 16:00:00,91.181472,8.452096,91.5723689924,17.081472,4.982096,17.7932,74.1,3.47,74.1812031447,131.24,88.181472,8.222096,88.5639591861,17.081472,4.982096,17.7932,71.1,3.24,71.1737844996,127.53,82.511472,8.202096,82.9181366795,17.081472,4.982096,17.7932,65.43,3.22,65.5091848522,130.67,83.101472,8.222096,83.507230293,17.081472,4.982096,17.7932,66.02,3.24,66.0994553684,131.24,17.081472,5.542096,17.9580487181,17.081472,4.982096,17.7932,0.0,0.56,0.56,130.36
2021-08-05 16:30:00,88.832256,5.599408,89.0085561955,18.032256,5.259408,18.7836,70.8,0.34,70.8008163795,131.07,85.952256,11.929408,86.7761550584,18.032256,5.259408,18.7836,67.92,6.67,68.2467237309,127.32,82.612256,8.659407999999999,83.0648553139,18.032256,5.259408,18.7836,64.58,3.4,64.6694394595,130.59,83.192256,8.689408,83.6448281112,18.032256,5.259408,18.7836,65.16,3.43,65.250214559,131.07,18.032256,5.819408,18.9480280219,18.032256,5.259408,18.7836,0.0,0.56,0.56,130.29
2021-08-05 17:00:00,88.61672,5.9569600000000005,88.816712594,16.92672,4.93696,17.632,71.69,1.02,71.697255875,131.21,85.69672,12.53696,86.6089093847,16.92672,4.93696,17.632,68.77,7.6,69.1886760966,127.51,82.48672,8.94696,82.97051928,16.92672,4.93696,17.632,65.56,4.01,65.6825220283,131.14,83.08672,8.97696,83.57026296,16.92672,4.93696,17.632,66.16,4.04,66.2832346827,131.21,16.96672,5.4569600000000005,17.8226821775,16.92672,4.93696,17.632,0.04,0.52,0.5215361924,130.84
2021-08-05 17:30:00,89.513408,6.219744,89.7292339608,15.873408,4.629744,16.5348,73.64,1.5899999999999999,73.6571632633,131.04,86.533408,12.769744,87.4705496834,15.873408,4.629744,16.5348,70.66,8.14,71.127316834,127.33,83.263408,9.179744,83.7679103934,15.873408,4.629744,16.5348,67.39,4.55,67.5434275115,131.0,83.873408,9.229744,84.3797176094,15.873408,4.629744,16.5348,68.0,4.6,68.1554106436,131.04,15.873408,5.189744,16.7002552172,15.873408,4.629744,16.5348,0.0,0.56,0.56,130.69
2021-08-05 18:00:00,91.230624,6.396432,91.454584892,14.730624,4.296432,15.3444,76.5,2.1,76.5288181014,130.96,88.140624,12.976431999999999,89.0907255923,14.730624,4.296432,15.3444,73.41,8.68,73.9213805336,127.25,84.810624,9.286432,85.3175231858,14.730624,4.296432,15.3444,70.08,4.99,70.257430212,130.92,85.470624,9.326432,85.9779617158,14.730624,4.296432,15.3444,70.74,5.03,70.9186047522,130.96,14.730624,4.856432,15.5105195013,14.730624,4.296432,15.3444,0.0,0.56,0.56,130.61
2021-08-05 18:30:00,90.263216,5.9346879999999995,90.4581045806,13.833216,4.034688,14.4096,76.43,1.9,76.4536127335,131.0,87.183216,12.554688,88.0825371051,13.833216,4.034688,14.4096,73.35,8.52,73.8431642063,127.25,83.903216,9.804688,84.4741472992,13.833216,4.034688,14.4096,70.07,5.77,70.3071674867,130.95,84.543216,9.854688,85.1156286894,13.833216,4.034688,14.4096,70.71,5.82,70.9491120452,131.0,13.833216,4.594688,14.5763171865,13.833216,4.034688,14.4096,0.0,0.56,0.56,130.65
2021-08-05 19:00:00,89.625088,5.883984,89.8180252885,15.785088,4.603984,16.4428,73.84,1.28,73.8510934245,131.43,86.625088,12.533984,87.5271764992,15.785088,4.603984,16.4428,70.84,7.93,71.2824697945,127.76,83.315088,10.793984,84.0113919599,15.785088,4.603984,16.4428,67.53,6.19,67.8131034535,131.27,83.925088,10.843984,84.6227651687,15.785088,4.603984,16.4428,68.14,6.24,68.4251211179,131.43,15.785088,5.163984,16.608303162,15.785088,4.603984,16.4428,0.0,0.56,0.56,130.97
2021-08-05 19:30:00,88.855392,5.988656,89.0569743937,12.715392,3.708656,13.2452,76.14,2.2800000000000002,76.1741294666,132.11,85.775392,12.638656,86.7015195844,12.715392,3.708656,13.2452,73.06,8.93,73.6037261285,128.55,82.495392,11.038656,83.2306531725,12.715392,3.708656,13.2452,69.78,7.33,70.1639316173,131.8,83.125392,11.108656,83.8643728485,12.715392,3.708656,13.2452,70.41,7.4,70.7977972821,132.11,12.715392,4.268656,13.4127781522,12.715392,3.708656,13.2452,0.0,0.56,0.56,131.51
2021-08-05 20:00:00,87.367024,5.576632,87.5448211323,11.577024,3.376632,12.0594,75.79,2.2,75.8219236105,132.11,84.297024,12.266632,85.1848490982,11.577024,3.376632,12.0594,72.72,8.89,73.2613847808,128.55,81.047024,11.166632,81.8126748706,11.577024,3.376632,12.0594,69.47,7.79,69.9054003636,131.8,81.677024,11.246632,82.4476984569,11.577024,3.376632,12.0594,70.1,7.87,70.5403919751,132.11,11.577024,3.936632,12.2280233971,11.577024,3.376632,12.0594,0.0,0.56,0.56,131.51
2021-08-05 20:30:00,85.477584,7.254712,85.7848950147,10.747584,3.134712,11.1954,74.73,4.12,74.8434853544,131.75,82.427584,13.804712,83.5755746464,10.747584,3.134712,11.1954,71.68,10.67,72.4697957773,128.01,79.317584,11.914712,80.2074777913,10.747584,3.134712,11.1954,68.57,8.78,69.1298293069,131.35,79.927584,11.994712,80.8225946134,10.747584,3.134712,11.1954,69.18,8.86,69.7450500036,131.75,10.747584,3.694712,11.3649222875,10.747584,3.134712,11.1954,0.0,0.56,0.56,131.21
2021-08-05 21:00:00,83.75408,8.21744,84.1562370642,10.65408,3.10744,11.098,73.1,5.11,73.2783876733,131.75,80.75408,14.73744,82.0878406002,10.65408,3.10744,11.098,70.1,11.63,71.0581937569,128.01,77.72408,12.31744,78.6940400539,10.65408,3.10744,11.098,67.07,9.21,67.6994017699,131.35,78.30408,12.39744,79.2794138677,10.65408,3.10744,11.098,67.65,9.29,68.284892912,131.75,10.65408,3.66744,11.2676322624,10.65408,3.10744,11.098,0.0,0.56,0.56,131.21
2021-08-05 21:30:00,81.8652,8.4586,82.3010260264,11.0352,3.2186,11.495,70.83,5.24,71.0235629914,131.9,78.9452,14.9786,80.3536126195,11.0352,3.2186,11.495,67.91,11.76,68.9207203967,128.33,75.9652,12.8686,77.047468985,11.0352,3.2186,11.495,64.93,9.65,65.6431824335,131.4,76.5352,12.9786,77.6278358387,11.0352,3.2186,11.495,65.5,9.76,66.2231651312,131.9,11.0352,3.7786,11.6641955145,11.0352,3.2186,11.495,0.0,0.56,0.56,131.29
2021-08-05 22:00:00,78.664288,8.459584,79.1178536615,9.804288,2.859584,10.2128,68.86,5.6,69.0873331371,131.9,75.804288,14.959584,77.2662878145,9.804288,2.859584,10.2128,66.0,12.1,67.1,128.33,72.904288,13.599584,74.1618762826,9.804288,2.859584,10.2128,63.1,10.74,64.0074808128,131.4,73.454288,13.699584,74.7208874904,9.804288,2.859584,10.2128,63.65,10.84,64.5664626567,131.9,9.804288,3.419584,10.3835262758,9.804288,2.859584,10.2128,0.0,0.56,0.56,131.29
2021-08-05 22:30:00,75.357648,9.898064,76.0049128875,7.707648,2.248064,8.0288,67.65,7.65,68.0811647961,132.58,72.537648,16.388064,74.3658457831,7.707648,2.248064,8.0288,64.83,14.14,66.3541144165,129.23,69.797648,14.118064,71.2111746669,7.707648,2.248064,8.0288,62.09,11.87,63.2144366423,132.18,70.357648,14.228064,71.7818670507,7.707648,2.248064,8.0288,62.65,11.98,63.7851307124,132.58,7.707648,2.808064,8.2032347961,7.707648,2.248064,8.0288,0.0,0.56,0.56,131.99
2021-08-05 23:00:00,71.6292,12.2506,72.6692472302,7.3392,2.1406,7.645,64.29,10.11,65.0800752919,132.58,68.8992,18.7306,71.3998258891,7.3392,2.1406,7.645,61.56,16.59,63.7562679272,129.23,66.3392,13.7306,67.74524952350001,7.3392,2.1406,7.645,59.0,11.59,60.1275984885,132.18,66.8592,13.8306,68.2747253455,7.3392,2.1406,7.645,59.52,11.69,60.6571224177,132.58,7.3392,2.7006,7.8203003139,7.3392,2.1406,7.645,0.0,0.56,0.56,131.99
2021-08-05 23:30:00,67.648608,11.518344,68.6222005829,7.228608,2.1083439999999998,7.5298,60.42,9.41,61.1483810088,132.85,65.048608,18.008344,67.4953469238,7.228608,2.1083439999999998,7.5298,57.82,15.9,59.9663438939,129.58,62.638608,16.348344,64.7368794716,7.228608,2.1083439999999998,7.5298,55.41,14.24,57.2105383649,132.75,63.128608,16.478344,65.2438270567,7.228608,2.1083439999999998,7.5298,55.9,14.37,57.7174748235,132.85,7.228608,2.668344,7.7053769097,7.228608,2.1083439999999998,7.5298,0.0,0.56,0.56,132.56
2021-08-06 00:00:00,64.614912,11.741016,65.6729648294,7.614912,2.221016,7.9322,57.0,9.52,57.7895353849,133.34,62.134912,18.301016,64.7740262442,7.614912,2.221016,7.9322,54.52,16.08,56.8418578162,130.14,59.864912,16.571016,62.1160708677,7.614912,2.221016,7.9322,52.25,14.35,54.1847303214,132.88,60.294912,16.691016,62.5625001754,7.614912,2.221016,7.9322,52.68,14.47,54.6311568613,133.34,7.6549119999999995,2.781016,8.1444292446,7.614912,2.221016,7.9322,0.04,0.56,0.5614267539000001,132.66
2021-08-06 00:30:00,62.560832,11.908576,63.6841572362,6.680832,1.948576,6.9592,55.88,9.96,56.760690623,134.04,60.100832,18.528576,62.8921150517,6.680832,1.948576,6.9592,53.42,16.58,55.933825186600004,131.04,57.910832,16.458576,60.2042289784,6.680832,1.948576,6.9592,51.23,14.51,53.2452157475,133.6,58.350832,16.578575999999998,60.6602734686,6.680832,1.948576,6.9592,51.67,14.63,53.7012644171,134.04,6.680832,2.508576,7.1362784251,6.680832,1.948576,6.9592,0.0,0.56,0.56,133.37
2021-08-06 01:00:00,61.06248,12.74864,62.3791173839,5.89248,1.7186400000000002,6.138,55.17,11.03,56.2617969852,134.46,58.61248,19.33864,61.7203840623,5.89248,1.7186400000000002,6.138,52.72,17.62,55.5865343406,131.57,56.46248,16.28864,58.7650528869,5.89248,1.7186400000000002,6.138,50.57,14.57,52.6270823816,134.09,56.90248,16.38864,59.2155364005,5.89248,1.7186400000000002,6.138,51.01,14.67,53.0775753026,134.46,5.93248,2.3186400000000003,6.3694905919,5.89248,1.7186400000000002,6.138,0.04,0.6000000000000001,0.6013318551,133.88
2021-08-06 01:30:00,60.057632,14.060976,61.6816845386,6.037632,1.7609759999999999,6.2892,54.02,12.3,55.4026208766,134.64,57.647632,20.660976,61.2382674843,6.037632,1.7609759999999999,6.2892,51.61,18.9,54.9618240236,131.76,55.527632,17.080976,58.0954185512,6.037632,1.7609759999999999,6.2892,49.49,15.32,51.8069734688,134.34,55.927632,17.210976,58.5159612072,6.037632,1.7609759999999999,6.2892,49.89,15.45,52.2275272246,134.64,6.037632,2.320976,6.468379222,6.037632,1.7609759999999999,6.2892,0.0,0.56,0.56,134.12
2021-08-06 02:00:00,59.403616,14.166888,61.069553048,6.503616,1.896888,6.7746,52.9,12.27,54.3043543374,135.05,57.033616,20.766888,60.6967626092,6.503616,1.896888,6.7746,50.53,18.87,53.9384630853,132.18,54.933616,17.516888,57.6588547583,6.503616,1.896888,6.7746,48.43,15.62,50.8866318398,134.79,55.343616,17.636888,58.0859333254,6.503616,1.896888,6.7746,48.84,15.74,51.3136745907,135.05,6.503616,2.496888,6.9664532411,6.503616,1.896888,6.7746,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-08-06 02:30:00,58.452768,13.916224,60.0864991265,7.152768,2.086224,7.4508,51.3,11.83,52.646356949,135.17,56.132768,20.576224,59.7851874417,7.152768,2.086224,7.4508,48.98,18.49,52.3538011991,132.33,54.102768,18.286224,57.1095044055,7.152768,2.086224,7.4508,46.95,16.2,49.66631152,134.86,54.492768,18.406224,57.5173960315,7.152768,2.086224,7.4508,47.34,16.32,50.0741250548,135.17,7.152768,2.646224,7.6265714132,7.152768,2.086224,7.4508,0.0,0.56,0.56,134.67
2021-08-06 03:00:00,57.420592,14.017256,59.1067496264,7.190592,2.097256,7.4902,50.23,11.92,51.6249871671,135.61,55.140592,20.677256,58.890014449,7.190592,2.097256,7.4902,47.95,18.58,51.4239136978,132.87,53.170592,18.457256,56.2830538677,7.190592,2.097256,7.4902,45.98,16.36,48.8037908364,135.2,53.560592,18.587256,56.6941187514,7.190592,2.097256,7.4902,46.37,16.49,49.2148046831,135.61,7.190592,2.697256,7.6798309382,7.190592,2.097256,7.4902,0.0,0.6000000000000001,0.6000000000000001,135.0
2021-08-06 03:30:00,57.043088,14.122984,58.7654027948,7.073088,2.062984,7.3678,49.97,12.06,51.404712819,135.84,54.773088,20.782984,58.5834754261,7.073088,2.062984,7.3678,47.7,18.72,51.2418617929,133.14,52.823088,18.962984,56.1237328413,7.073088,2.062984,7.3678,45.75,16.9,48.7716362243,135.45,53.193088,19.082984,56.5125197573,7.073088,2.062984,7.3678,46.12,17.02,49.1602969885,135.84,7.073088,2.6229839999999998,7.5437801479,7.073088,2.062984,7.3678,0.0,0.56,0.56,135.21
2021-08-06 04:00:00,56.268608,14.233344,58.0408849664,8.308608,2.423344,8.6548,47.96,11.81,49.3926887302,135.81,54.058608,20.903344,57.9593209871,8.308608,2.423344,8.6548,45.75,18.48,49.3413913464,133.14,52.168608,19.073344,55.5459819609,8.308608,2.423344,8.6548,43.86,16.65,46.9139861875,135.36,52.518608,19.193344,55.9159068616,8.308608,2.423344,8.6548,44.21,16.77,47.2837921491,135.81,8.308608,3.023344,8.8415822023,8.308608,2.423344,8.6548,0.0,0.6000000000000001,0.6000000000000001,135.12
2021-08-06 04:30:00,56.287328,14.156304,58.0401950059,8.627328,2.516304,8.9868,47.66,11.64,49.0608316277,135.76,54.097328,20.876304,57.9856962142,8.627328,2.516304,8.9868,45.47,18.36,49.0368279969,133.08,52.207328,19.036304,55.5696496919,8.627328,2.516304,8.9868,43.58,16.52,46.6060811483,135.32,52.557328,19.146304,55.9361572094,8.627328,2.516304,8.9868,43.93,16.63,46.9723514421,135.76,8.627328,3.076304,9.1593905212,8.627328,2.516304,8.9868,0.0,0.56,0.56,135.07
2021-08-06 05:00:00,56.789008,13.900544,58.4655159314,8.539007999999999,2.490544,8.8948,48.25,11.41,49.58074828,136.23,54.579008,20.630544,58.3479859121,8.539007999999999,2.490544,8.8948,46.04,18.14,49.4847572491,133.65,52.669008,18.820543999999998,55.9306470565,8.539007999999999,2.490544,8.8948,44.13,16.33,47.0544981909,135.79,53.029008,18.930544,56.3066708801,8.539007999999999,2.490544,8.8948,44.49,16.44,47.4303036043,136.23,8.539007999999999,3.090544,9.0810858293,8.539007999999999,2.490544,8.8948,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-08-06 05:30:00,58.034816,13.438488,59.5704022807,8.154816,2.378488,8.4946,49.88,11.06,51.0914669979,136.02,55.764816,20.158488,59.2965373522,8.154816,2.378488,8.4946,47.61,17.78,50.8216538495,133.41,53.814816,18.368488,56.8633077874,8.154816,2.378488,8.4946,45.66,15.99,48.3788765889,135.58,54.194816,18.488488,57.2616998508,8.154816,2.378488,8.4946,46.04,16.11,48.7771842156,136.02,8.154816,2.978488,8.6817287887,8.154816,2.378488,8.4946,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-08-06 06:00:00,58.752624,13.122432,60.200241266,7.482624,2.182432,7.7943999999999996,51.27,10.94,52.4241976572,136.02,56.442624,19.842432,59.8288551761,7.482624,2.182432,7.7943999999999996,48.96,17.66,52.0476435586,133.41,54.442624,18.052432,57.3575593023,7.482624,2.182432,7.7943999999999996,46.96,15.87,49.5691284975,135.58,54.862624,18.162432,57.7908422531,7.482624,2.182432,7.7943999999999996,47.38,15.98,50.0022479495,136.02,7.482624,2.742432,7.9693534995,7.482624,2.182432,7.7943999999999996,0.0,0.56,0.56,135.32
2021-08-06 06:30:00,63.435744,12.119592,64.5831102308,8.295744,2.4195919999999997,8.6414,55.14,9.7,55.9866912757,135.86,60.995744,18.819592,63.8330465289,8.295744,2.4195919999999997,8.6414,52.7,16.4,55.192843739,133.18,58.875744,16.969592,61.2725083883,8.295744,2.4195919999999997,8.6414,50.58,14.55,52.631159022,135.42,59.305744,17.079592,61.7161545649,8.295744,2.4195919999999997,8.6414,51.01,14.66,53.0748122936,135.86,8.335744,3.019592,8.8658086986,8.295744,2.4195919999999997,8.6414,0.04,0.6000000000000001,0.6013318551,135.17
2021-08-06 07:00:00,67.619936,11.451648,68.5827674169,9.399936,2.741648,9.7916,58.22,8.71,58.8679242033,135.34,65.099936,18.131648,67.5777946252,9.399936,2.741648,9.7916,55.7,15.39,57.7870409348,132.54,62.839936,15.641648,64.7573834295,9.399936,2.741648,9.7916,53.44,12.9,54.9749361073,134.91,63.309936,15.731648,65.2352109303,9.399936,2.741648,9.7916,53.91,12.99,55.4529368023,135.34,9.399936,3.301648,9.9629150513,9.399936,2.741648,9.7916,0.0,0.56,0.56,134.65
2021-08-06 07:30:00,71.995344,9.422392,72.6093040091,9.985344,2.912392,10.4014,62.01,6.51,62.3507834754,133.81,69.355344,16.072392,71.1932969173,9.985344,2.912392,10.4014,59.37,13.16,60.8110392939,130.68,66.955344,13.812392,68.3651977465,9.985344,2.912392,10.4014,56.97,10.9,58.0033697297,133.45,67.445344,13.902392,68.8632770829,9.985344,2.912392,10.4014,57.46,10.99,58.5015529708,133.81,9.985344,3.472392,10.571877837,9.985344,2.912392,10.4014,0.0,0.56,0.56,133.2
2021-08-06 08:00:00,76.241104,8.234072,76.6844565792,12.631104,3.684072,13.1574,63.61,4.55,63.772522296,133.81,73.561104,14.854072,75.0458491636,12.631104,3.684072,13.1574,60.93,11.17,61.945409838,130.68,70.891104,12.744072,72.0274947328,12.631104,3.684072,13.1574,58.26,9.06,58.9602510171,133.45,71.391104,12.804072,72.530228113,12.631104,3.684072,13.1574,58.76,9.12,59.4635350446,133.81,12.631104,4.244072,13.3250491706,12.631104,3.684072,13.1574,0.0,0.56,0.56,133.2
2021-08-06 08:30:00,80.838016,7.096088,81.1488711919,15.038016,4.386088,15.6646,65.8,2.71,65.8557825859,132.89,78.088016,13.726088,79.2852050171,15.038016,4.386088,15.6646,63.05,9.34,63.7380428002,129.57,74.978016,11.716088,75.8878751931,15.038016,4.386088,15.6646,59.94,7.33,60.386525815,132.54,75.508016,11.776088,76.4207872823,15.038016,4.386088,15.6646,60.47,7.39,60.9198900196,132.89,15.038016,4.986088,15.8430741575,15.038016,4.386088,15.6646,0.0,0.6000000000000001,0.6000000000000001,132.29
2021-08-06 09:00:00,83.09768,6.48224,83.3501281151,16.56768,4.8322400000000005,17.258,66.53,1.65,66.5504575491,132.35,80.34768,11.14224,81.1165777976,16.56768,4.8322400000000005,17.258,63.78,6.31,64.091376175,128.94,76.88768,10.15224,77.5550340906,16.56768,4.8322400000000005,17.258,60.32,5.32,60.5541476697,132.02,77.40768,10.17224,78.0731925157,16.56768,4.8322400000000005,17.258,60.84,5.34,61.0738994989,132.35,16.56768,5.39224,17.4230959591,16.56768,4.8322400000000005,17.258,0.0,0.56,0.56,131.76
2021-08-06 09:30:00,85.5112,10.2266,86.1205473334,21.9312,6.3966,22.845,63.58,3.83,63.6952533553,131.72,82.8812,9.2866,83.3998456413,21.9312,6.3966,22.845,60.95,2.89,61.0184775294,128.19,78.1712,10.1166,78.8231064156,21.9312,6.3966,22.845,56.24,3.7199999999999998,56.3628955963,131.3,78.6212,10.1466,79.2732400057,21.9312,6.3966,22.845,56.69,3.75,56.8138944273,131.72,21.9312,6.9166,22.9960189816,21.9312,6.3966,22.845,0.0,0.52,0.52,131.01
2021-08-06 10:00:00,87.054864,12.759752,87.9850022286,28.044864,8.179752,29.2134,59.01,4.58,59.187469113,131.51,84.574864,10.329752,85.2033532028,28.044864,8.179752,29.2134,56.53,2.15,56.5708705961,127.89,78.514864,10.929752,79.2719581423,28.044864,8.179752,29.2134,50.47,2.75,50.5448652189,130.89,78.904864,10.929752,79.6582515603,28.044864,8.179752,29.2134,50.86,2.75,50.9342919849,131.51,28.044864,8.739752,29.3751197751,28.044864,8.179752,29.2134,0.0,0.56,0.56,130.6
2021-08-06 10:30:00,88.857584,13.764712,89.9173928156,30.187584,8.804712,31.4454,58.67,4.96,58.8792875297,131.66,86.377584,10.604712,87.0261278828,30.187584,8.804712,31.4454,56.19,1.8,56.2188233602,128.07,79.407584,10.424712,80.0889444118,30.187584,8.804712,31.4454,49.22,1.62,49.2466526781,131.07,79.787584,10.414712,80.4644318106,30.187584,8.804712,31.4454,49.6,1.6099999999999999,49.6261231611,131.66,30.187584,9.364712,31.6067723534,30.187584,8.804712,31.4454,0.0,0.56,0.56,130.77
2021-08-06 11:00:00,91.633888,13.382384,92.6059265464,26.613888,7.762384,27.7228,65.02,5.62,65.2624302336,131.63,88.913888,8.932384,89.3614400242,26.613888,7.762384,27.7228,62.3,1.17,62.3109853878,127.97,81.673888,9.582384,82.2340930768,26.613888,7.762384,27.7228,55.06,1.82,55.0900717008,131.11,82.153888,9.582384,82.7108420743,26.613888,7.762384,27.7228,55.54,1.82,55.5698119486,131.63,26.613888,8.322384,27.8847827662,26.613888,7.762384,27.7228,0.0,0.56,0.56,130.82
2021-08-06 11:30:00,90.777904,12.986472,91.7021063533,27.827904,8.116472,28.9874,62.95,4.87,63.1380978491,131.77,88.167904,10.006472,88.7339212344,27.827904,8.116472,28.9874,60.34,1.8900000000000001,60.3695925115,128.16,81.567904,10.856472,82.2872161836,27.827904,8.116472,28.9874,53.74,2.74,53.8098057978,131.14,81.977904,10.856472,82.6936498682,27.827904,8.116472,28.9874,54.15,2.74,54.2192779369,131.77,27.867904,8.716472,29.1992629612,27.827904,8.116472,28.9874,0.04,0.6000000000000001,0.6013318551,130.86
2021-08-06 12:00:00,91.480576,15.345168,92.7586651814,30.600576,8.925168,31.8756,60.88,6.42,61.2175693735,131.77,88.930576,9.445168,89.4307472083,30.600576,8.925168,31.8756,58.33,0.52,58.3323178007,128.16,82.060576,10.595168,82.7417410888,30.600576,8.925168,31.8756,51.46,1.67,51.487090615,131.14,82.450576,10.585168,83.1272714837,30.600576,8.925168,31.8756,51.85,1.6600000000000001,51.8765660005,131.77,30.600576,9.445168,32.0250909457,30.600576,8.925168,31.8756,0.0,0.52,0.52,130.86
2021-08-06 12:30:00,90.28616,17.74888,92.0142023212,36.71616,10.70888,38.246,53.57,7.04,54.0306070667,131.55,88.00616,11.07888,88.7007653856,36.71616,10.70888,38.246,51.29,0.37,51.2913345508,127.88,81.08616,11.82888,81.944418636,36.71616,10.70888,38.246,44.37,1.12,44.3841334263,130.86,81.40616,11.81888,82.2596426591,36.71616,10.70888,38.246,44.69,1.11,44.7037828377,131.55,36.71616,11.30888,38.4183181829,36.71616,10.70888,38.246,0.0,0.6000000000000001,0.6000000000000001,130.58
2021-08-06 13:00:00,84.009504,17.290272,85.7703344296,42.309504,12.340272,44.0724,41.7,4.95,41.9927672344,131.64,82.149504,14.310272,83.3865989962,42.309504,12.340272,44.0724,39.84,1.97,39.888676338,127.96,77.649504,13.570272,78.8263772706,42.309504,12.340272,44.0724,35.34,1.23,35.3613984452,130.95,77.839504,13.550272,79.0101148856,42.309504,12.340272,44.0724,35.53,1.21,35.5505977446,131.64,42.309504,12.900272,44.2324671073,42.309504,12.340272,44.0724,0.0,0.56,0.56,130.67
2021-08-06 13:30:00,75.544928,15.008104,77.0212914213,43.844928,12.788104,45.6718,31.7,2.22,31.7776399375,132.04,74.024928,17.208104,75.998742152,43.844928,12.788104,45.6718,30.18,4.42,30.5019474788,128.5,72.164928,15.098104,73.7274004536,43.844928,12.788104,45.6718,28.32,2.31,28.4140546209,131.58,72.324928,15.088104,73.8819740703,43.844928,12.788104,45.6718,28.48,2.3,28.5727212565,132.04,43.884928,13.348104,45.8700205577,43.844928,12.788104,45.6718,0.04,0.56,0.5614267539000001,131.3
2021-08-06 14:00:00,73.71224,13.86732,75.0053124105,42.64224,12.43732,44.419,31.07,1.43,31.1028905409,132.61,72.22224,17.64732,74.347023167,42.64224,12.43732,44.419,29.58,5.21,30.0353208739,129.24,70.42224,16.37732,72.3015110285,42.64224,12.43732,44.419,27.78,3.94,28.0580113337,132.32,70.56224,16.37732,72.4378790703,42.64224,12.43732,44.419,27.92,3.94,28.1966310044,132.61,42.64224,12.99732,44.5790417057,42.64224,12.43732,44.419,0.0,0.56,0.56,132.03
2021-08-06 14:30:00,74.298832,13.992576,75.6049510262,42.488832,12.392576,44.2592,31.81,1.6,31.8502135001,133.09,72.748832,17.492576,74.8223413993,42.488832,12.392576,44.2592,30.26,5.1,30.6867658772,129.81,70.888832,16.322576,72.7437488008,42.488832,12.392576,44.2592,28.4,3.93,28.6706278271,132.7,71.068832,16.332576,72.9214092064,42.488832,12.392576,44.2592,28.58,3.94,28.8503032913,133.09,42.488832,12.952576,44.4192533679,42.488832,12.392576,44.2592,0.0,0.56,0.56,132.41
2021-08-06 15:00:00,71.780752,13.998136,73.1329212404,43.810752,12.778136,45.6362,27.97,1.22,27.9965944358,133.31,70.400752,18.218136,72.7197797128,43.810752,12.778136,45.6362,26.59,5.44,27.1407755969,130.15,68.770752,16.918136,70.8211808456,43.810752,12.778136,45.6362,24.96,4.14,25.3010118375,132.91,68.870752,16.908136,70.9159047326,43.810752,12.778136,45.6362,25.06,4.13,25.3980412631,133.31,43.810752,13.338136,45.7961555456,43.810752,12.778136,45.6362,0.0,0.56,0.56,132.62
2021-08-06 15:30:00,73.133488,12.940184,74.2694784484,41.623488,12.140184,43.3578,31.51,0.8,31.5201538702,133.26,71.593488,18.070184,73.8387369461,41.623488,12.140184,43.3578,29.97,5.93,30.551035989,130.0,69.793488,16.870184,71.8034405541,41.623488,12.140184,43.3578,28.17,4.73,28.5643449076,132.88,69.983488,16.880184,71.9904799576,41.623488,12.140184,43.3578,28.36,4.74,28.7533858876,133.26,41.623488,12.740184,43.5296110899,41.623488,12.140184,43.3578,0.0,0.6000000000000001,0.6000000000000001,132.59
2021-08-06 16:00:00,76.471008,14.566544,77.8459971266,41.611008,12.136544,43.3448,34.86,2.43,34.9445918563,133.14,74.831008,16.386544,76.6041681801,41.611008,12.136544,43.3448,33.22,4.25,33.4907584268,129.89,71.691008,16.256544,73.511059378,41.611008,12.136544,43.3448,30.08,4.12,30.360843203,132.78,71.851008,16.246544,73.6649003431,41.611008,12.136544,43.3448,30.24,4.11,30.5180225441,133.14,41.611008,12.696544,43.5049217482,41.611008,12.136544,43.3448,0.0,0.56,0.56,132.47
