Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-06 16:30:00,78.585984,14.485912,79.9099401058,39.345984,11.475912,40.9854,39.24,3.01,39.355275377,133.29,76.765984,15.245912,78.2652805029,39.345984,11.475912,40.9854,37.42,3.77,37.6094309981,130.07,72.735984,15.895912,74.4526922734,39.345984,11.475912,40.9854,33.39,4.42,33.6812781824,132.72,72.965984,15.905912,74.6795343962,39.345984,11.475912,40.9854,33.62,4.43,33.910607485,133.29,39.345984,12.035912,41.1457122262,39.345984,11.475912,40.9854,0.0,0.56,0.56,132.41
2021-08-06 17:00:00,85.44768,14.18724,86.6174566482,37.56768,10.95724,39.133,47.88,3.23,47.9888247408,133.29,83.33768,14.50724,84.590950581,37.56768,10.95724,39.133,45.77,3.55,45.9074656238,130.07,76.65768,15.40724,78.1906832519,37.56768,10.95724,39.133,39.09,4.45,39.3424783154,132.72,76.93768,15.41724,78.4671771698,37.56768,10.95724,39.133,39.37,4.46,39.6218184843,133.29,37.56768,11.51724,39.2934778023,37.56768,10.95724,39.133,0.0,0.56,0.56,132.41
2021-08-06 17:30:00,88.732288,13.498584,89.7531654245,34.212288,9.978584,35.6378,54.52,3.52,54.6335135242,133.07,86.402288,13.268584,87.4151628323,34.212288,9.978584,35.6378,52.19,3.29,52.2935961663,129.85,79.282288,14.728584,80.6387771309,34.212288,9.978584,35.6378,45.07,4.75,45.3196138554,132.46,79.642288,14.738584,80.9945670783,34.212288,9.978584,35.6378,45.43,4.76,45.6786875906,133.07,34.212288,10.538584,35.7986368863,34.212288,9.978584,35.6378,0.0,0.56,0.56,132.15
2021-08-06 18:00:00,86.846432,12.164376,87.6942118649,34.026432,9.924376,35.4442,52.82,2.24,52.867475824,132.81,84.566432,14.454376,85.792834239,34.026432,9.924376,35.4442,50.54,4.53,50.7426102994,129.57,78.136432,15.354376,79.6307658386,34.026432,9.924376,35.4442,44.11,5.43,44.4429634475,132.14,78.486432,15.384376,79.9799914541,34.026432,9.924376,35.4442,44.46,5.46,44.7940085279,132.81,34.026432,10.524376,35.6168578743,34.026432,9.924376,35.4442,0.0,0.6000000000000001,0.6000000000000001,131.83
2021-08-06 18:30:00,87.863584,8.677712,88.2910645472,27.763584,8.097712,28.9204,60.1,0.58,60.1027986037,132.79,85.333584,14.297712,86.5230901362,27.763584,8.097712,28.9204,57.57,6.2,57.902891983,129.55,78.463584,14.957712,79.8765745535,27.763584,8.097712,28.9204,50.7,6.86,51.1619937063,132.24,78.903584,15.007712,80.3181610068,27.763584,8.097712,28.9204,51.14,6.91,51.6047255588,132.79,27.763584,8.657712,29.0821693414,27.763584,8.097712,28.9204,0.0,0.56,0.56,131.92
2021-08-06 19:00:00,88.5028,7.2904,88.8025649404,23.2128,6.7704,24.18,65.29,0.52,65.2920707284,132.79,85.7928,12.9904,86.7707037196,23.2128,6.7704,24.18,62.58,6.22,62.8883518626,129.55,78.3728,14.3804,79.6811877673,23.2128,6.7704,24.18,55.16,7.61,55.6824721075,132.24,78.8728,14.4304,80.182011848,23.2128,6.7704,24.18,55.66,7.66,56.1846171118,132.79,23.2128,7.3304,24.342737068799998,23.2128,6.7704,24.18,0.0,0.56,0.56,131.92
2021-08-06 19:30:00,83.024176,8.559968,83.4642848926,20.914176,6.099968,21.7856,62.11,2.46,62.1586977019,133.02,80.424176,15.099968,81.8294391945,20.914176,6.099968,21.7856,59.51,9.0,60.1867103271,129.85,75.814176,14.909968,77.2663990899,20.914176,6.099968,21.7856,54.9,8.81,55.6023929341,132.57,76.324176,14.989968,77.782253649,20.914176,6.099968,21.7856,55.41,8.89,56.1186261414,133.02,20.914176,6.659968,21.9489847492,20.914176,6.099968,21.7856,0.0,0.56,0.56,132.24
2021-08-06 20:00:00,78.999104,10.203072,79.6552641766,18.079104,5.273072,18.8324,60.92,4.93,61.1191565714,133.02,76.469104,16.773072,78.287034756,18.079104,5.273072,18.8324,58.39,11.5,59.5116971695,129.85,73.639104,15.493072,75.2512652247,18.079104,5.273072,18.8324,55.56,10.22,56.4921410463,132.57,74.139104,15.573072,75.7570281455,18.079104,5.273072,18.8324,56.06,10.3,56.9983648888,133.02,18.079104,5.833072,18.9968084267,18.079104,5.273072,18.8324,0.0,0.56,0.56,132.24
2021-08-06 20:30:00,78.441312,10.776216,79.1780667834,15.621312,4.556216,16.2722,62.82,6.22,63.1271795663,132.71,75.811312,17.346216,77.7704714958,15.621312,4.556216,16.2722,60.19,12.79,61.5338947248,129.47,73.021312,15.086216,74.5634355391,15.621312,4.556216,16.2722,57.4,10.53,58.3578692209,132.39,73.541312,15.166216,75.0888718682,15.621312,4.556216,16.2722,57.92,10.61,58.8837711089,132.71,15.621312,5.116216,16.4377934882,15.621312,4.556216,16.2722,0.0,0.56,0.56,132.07
2021-08-06 21:00:00,77.707792,12.426856,78.695156697,15.177792,4.426856,15.8102,62.53,8.0,63.0396771883,132.95,75.077792,18.966856,77.436531935,15.177792,4.426856,15.8102,59.9,14.54,61.6394484077,129.75,72.357792,13.806856,73.6632834981,15.177792,4.426856,15.8102,57.18,9.38,57.9442559707,132.75,72.887792,13.876856,74.1970171576,15.177792,4.426856,15.8102,57.71,9.45,58.4785995044,132.95,15.217792,4.9868559999999995,16.0140540189,15.177792,4.426856,15.8102,0.04,0.56,0.5614267539000001,132.42
2021-08-06 21:30:00,79.016176,12.455968,79.9919196449,11.746176,3.425968,12.2356,67.27,9.03,67.8733659103,132.77,76.206176,18.935968,78.5235769985,11.746176,3.425968,12.2356,64.46,15.51,66.2997111608,129.5,73.426176,13.725968,74.6980958226,11.746176,3.425968,12.2356,61.68,10.3,62.534089903,132.89,74.006176,13.815968,75.2847597985,11.746176,3.425968,12.2356,62.26,10.39,63.1209925461,132.77,11.746176,3.9859679999999997,12.4040554465,11.746176,3.425968,12.2356,0.0,0.56,0.56,132.56
2021-08-06 22:00:00,76.109072,12.843896,77.1852091087,11.259072,3.283896,11.7282,64.85,9.56,65.5508665084,132.59,73.389072,19.343896,75.8956006728,11.259072,3.283896,11.7282,62.13,16.06,64.1721162188,129.25,70.709072,15.653896,72.4211110318,11.259072,3.283896,11.7282,59.45,12.37,60.7233019524,132.71,71.239072,15.763896,72.9623587648,11.259072,3.283896,11.7282,59.98,12.48,61.2645966281,132.59,11.299072,3.843896,11.9350142237,11.259072,3.283896,11.7282,0.04,0.56,0.5614267539000001,132.36
2021-08-06 22:30:00,71.501536,13.100448,72.6917559848,10.321536,3.010448,10.7516,61.18,10.09,62.0064553091,133.17,68.891536,19.560448,71.6146274053,10.321536,3.010448,10.7516,58.57,16.55,60.86335022,129.95,66.361536,17.760448,68.6970667019,10.321536,3.010448,10.7516,56.04,14.75,57.9486332885,133.12,66.871536,17.890448,69.2233375145,10.321536,3.010448,10.7516,56.55,14.88,58.4749253954,133.17,10.321536,3.570448,10.9216392689,10.321536,3.010448,10.7516,0.0,0.56,0.56,132.76
2021-08-06 23:00:00,68.154848,13.547664,69.4882904219,10.174848,2.967664,10.5988,57.98,10.58,58.9373972958,133.27,65.654848,20.007664,68.6357464055,10.174848,2.967664,10.5988,55.48,17.04,58.037849719,130.07,63.244848,18.157664,65.7997838939,10.174848,2.967664,10.5988,53.07,15.19,55.2010960036,132.99,63.704848,18.297664,66.2805564744,10.174848,2.967664,10.5988,53.53,15.33,55.681862397,133.27,10.174848,3.527664,10.7690271204,10.174848,2.967664,10.5988,0.0,0.56,0.56,132.63
2021-08-06 23:30:00,64.727184,14.422512,66.3145323512,10.637184,3.102512,11.0804,54.09,11.32,55.2618358363,133.52,62.367184,20.832512,65.754537458,10.637184,3.102512,11.0804,51.73,17.73,54.6840543486,130.36,60.097184,18.942512,63.0118265534,10.637184,3.102512,11.0804,49.46,15.84,51.9345472687,133.21,60.517184,19.072512,63.4514796776,10.637184,3.102512,11.0804,49.88,15.97,52.3741854352,133.52,10.637184,3.662512,11.2500523377,10.637184,3.102512,11.0804,0.0,0.56,0.56,132.85
2021-08-07 00:00:00,60.839088,15.380984,62.7532413305,10.289088,3.000984,10.7178,50.55,12.38,52.0438939742,133.52,58.579088,21.750984,62.4869174778,10.289088,3.000984,10.7178,48.29,18.75,51.8023802542,130.36,56.429088,19.510984,59.706954948,10.289088,3.000984,10.7178,46.14,16.51,49.0048946535,133.21,56.839088,19.650984,60.1401953509,10.289088,3.000984,10.7178,46.55,16.65,49.4380926007,133.52,10.289088,3.560984,10.8878803686,10.289088,3.000984,10.7178,0.0,0.56,0.56,132.85
2021-08-07 00:30:00,58.630192,15.765056,60.7127367579,10.440192,3.045056,10.8752,48.19,12.72,49.8404905674,134.19,56.440192,22.155056,60.6328440646,10.440192,3.045056,10.8752,46.0,19.11,49.811565926,131.16,54.410192,20.205056,58.0406175143,10.440192,3.045056,10.8752,43.97,17.16,47.1998569913,133.87,54.770192,20.345056,58.4268366024,10.440192,3.045056,10.8752,44.33,17.3,47.5861208757,134.19,10.440192,3.645056,11.0582115299,10.440192,3.045056,10.8752,0.0,0.6000000000000001,0.6000000000000001,133.52
2021-08-07 01:00:00,56.178448,17.502464,58.8417731358,11.048448,3.222464,11.5088,45.13,14.28,47.3353493702,134.19,54.098448,23.892464,59.1395968197,11.048448,3.222464,11.5088,43.05,20.67,47.7551190973,131.16,52.188448,21.052464,56.2746865395,11.048448,3.222464,11.5088,41.14,17.83,44.837579105,133.87,52.518448,21.192464,56.633099074,11.048448,3.222464,11.5088,41.47,17.97,45.1960374369,134.19,11.048448,3.782464,11.6779808666,11.048448,3.222464,11.5088,0.0,0.56,0.56,133.52
2021-08-07 01:30:00,55.150496,17.319728,57.80614316,10.970496,3.199728,11.4276,44.18,14.12,46.3815351191,134.11,53.080496,23.659728,58.1147294981,10.970496,3.199728,11.4276,42.11,20.46,46.8173440084,131.08,51.210496,21.619728,55.5871166671,10.970496,3.199728,11.4276,40.24,18.42,44.2555533238,133.77,51.530496,21.769728,55.9402634531,10.970496,3.199728,11.4276,40.56,18.57,44.6089508955,134.11,10.970496,3.759728,11.5968675564,10.970496,3.199728,11.4276,0.0,0.56,0.56,133.42
2021-08-07 02:00:00,54.901712,17.068416,57.4937283995,10.451712,3.048416,10.8872,44.45,14.02,46.6086140107,134.11,52.831712,23.458416,57.8055972556,10.451712,3.048416,10.8872,42.38,20.41,47.0386277436,131.08,50.951712,21.418416,55.2704758409,10.451712,3.048416,10.8872,40.5,18.37,44.4714166628,133.77,51.281712,21.578416,55.6366967273,10.451712,3.048416,10.8872,40.83,18.53,44.8380396538,134.11,10.451712,3.608416,11.0570769085,10.451712,3.048416,10.8872,0.0,0.56,0.56,133.42
2021-08-07 02:30:00,53.838704,17.115872,56.4938857109,9.928704,2.895872,10.3424,43.91,14.22,46.1551351423,134.37,51.788704,23.495872,56.8693754409,9.928704,2.895872,10.3424,41.86,20.6,46.6542559688,131.35,49.928704,21.465872,54.3475771662,9.928704,2.895872,10.3424,40.0,18.57,44.1003956898,134.02,50.258704,21.605872,54.7060420122,9.928704,2.895872,10.3424,40.33,18.71,44.4586661968,134.37,9.928704,3.455872,10.512954599,9.928704,2.895872,10.3424,0.0,0.56,0.56,133.69
2021-08-07 03:00:00,53.088672,17.801696,55.9938164015,10.668672,3.111696,11.1132,42.42,14.69,44.8915637954,134.37,51.088672,24.181696,56.522622269,10.668672,3.111696,11.1132,40.42,21.07,45.5820282568,131.35,49.308672,21.201696,53.6736159363,10.668672,3.111696,11.1132,38.64,18.09,42.6649469706,134.02,49.618672,21.351696,54.0176594561,10.668672,3.111696,11.1132,38.95,18.24,43.0093024821,134.37,10.668672,3.711696,11.2958952474,10.668672,3.111696,11.1132,0.0,0.6000000000000001,0.6000000000000001,133.69
2021-08-07 03:30:00,51.963904,18.124472,55.0340240597,10.163904,2.9644719999999998,10.5874,41.8,15.16,44.464205829,134.53,49.973904,24.484472,55.6496221921,10.163904,2.9644719999999998,10.5874,39.81,21.52,45.254242895,131.56,48.233904,21.884472,52.9664007631,10.163904,2.9644719999999998,10.5874,38.07,18.92,42.5122488231,134.27,48.533904,22.034472,53.3015740274,10.163904,2.9644719999999998,10.5874,38.37,19.07,42.8476580457,134.53,10.163904,3.524472,10.7576413493,10.163904,2.9644719999999998,10.5874,0.0,0.56,0.56,133.94
2021-08-07 04:00:00,52.14024,17.63632,55.0422057189,9.21024,2.6863200000000003,9.594,42.93,14.95,45.4586339434,134.66,50.12024,24.01632,55.5771723282,9.21024,2.6863200000000003,9.594,40.91,21.33,46.1367207331,131.71,48.36024,21.90632,53.0904856712,9.21024,2.6863200000000003,9.594,39.15,19.22,43.6134256852,134.35,48.68024,22.06632,53.4479957042,9.21024,2.6863200000000003,9.594,39.47,19.38,43.971187157,134.66,9.25024,3.24632,9.8033429808,9.21024,2.6863200000000003,9.594,0.04,0.56,0.5614267539000001,134.03
2021-08-07 04:30:00,52.187104,17.527072,55.0517218332,8.047104,2.347072,8.3824,44.14,15.18,46.6773178321,134.66,50.117104,23.907072,55.5272203965,8.047104,2.347072,8.3824,42.07,21.56,47.2728093094,131.68,48.317104,21.797072,53.0061778166,8.047104,2.347072,8.3824,40.27,19.45,44.7210845128,134.27,48.657104,21.957072,53.3818956246,8.047104,2.347072,8.3824,40.61,19.61,45.0968313743,134.66,8.047104,2.907072,8.5561060302,8.047104,2.347072,8.3824,0.0,0.56,0.56,133.96
2021-08-07 05:00:00,52.470608,17.349344,55.2644953032,7.300608,2.129344,7.6048,45.17,15.22,47.6652630329,134.73,50.360608,23.739344,55.6753741943,7.300608,2.129344,7.6048,43.06,21.61,48.1783737791,131.77,48.540608,21.609344,53.1333640298,7.300608,2.129344,7.6048,41.24,19.48,45.6092972978,134.34,48.900608,21.779344,53.5313860071,7.300608,2.129344,7.6048,41.6,19.65,46.0074178802,134.73,7.300608,2.689344,7.780195905,7.300608,2.129344,7.6048,0.0,0.56,0.56,134.05
2021-08-07 05:30:00,52.677728,17.143504,55.3971367188,7.177728,2.093504,7.4768,45.5,15.05,47.9244457454,134.77,50.567728,23.533504,55.7756302125,7.177728,2.093504,7.4768,43.39,21.44,48.397992727,131.82,48.737728,21.443504,53.24650218,7.177728,2.093504,7.4768,41.56,19.35,45.8438229209,134.37,49.077728,21.593504,53.6181200775,7.177728,2.093504,7.4768,41.9,19.5,46.2153654102,134.77,7.177728,2.693504,7.6664687464,7.177728,2.093504,7.4768,0.0,0.6000000000000001,0.6000000000000001,134.08
2021-08-07 06:00:00,51.372608,17.140344,54.1565900437,8.572608,2.500344,8.9298,42.8,14.64,45.2346062213,134.77,49.352608,23.560344,54.6879303485,8.572608,2.500344,8.9298,40.78,21.06,45.8969715777,131.82,47.592608,21.460344,52.2073050525,8.572608,2.500344,8.9298,39.02,18.96,43.3825079957,134.35,47.922608,21.620344,52.5739063814,8.572608,2.500344,8.9298,39.35,19.12,43.7492502793,134.77,8.572608,3.060344,9.1024894024,8.572608,2.500344,8.9298,0.0,0.56,0.56,134.08
2021-08-07 06:30:00,54.586896,16.879928,57.1372136545,8.776896,2.559928,9.1426,45.81,14.32,47.9960258771,134.77,52.486896,23.239928,57.4018162183,8.776896,2.559928,9.1426,43.71,20.68,48.355211715,131.86,50.606896,21.019928,54.798679691,8.776896,2.559928,9.1426,41.83,18.46,45.7222101391,134.35,50.966896,21.169928,55.1886794497,8.776896,2.559928,9.1426,42.19,18.61,46.1121263878,134.77,8.776896,3.119928,9.3149264152,8.776896,2.559928,9.1426,0.0,0.56,0.56,134.08
2021-08-07 07:00:00,56.88864,16.15252,59.1373085573,10.56864,3.08252,11.009,46.32,13.07,48.1286536275,134.36,54.76864,22.51252,59.2150106324,10.56864,3.08252,11.009,44.2,19.43,48.2821385193,131.34,52.84864,20.53252,56.6971174523,10.56864,3.08252,11.009,42.28,17.45,45.7394895031,133.96,53.21864,20.68252,57.096324549,10.56864,3.08252,11.009,42.65,17.6,46.1387310185,134.36,10.56864,3.64252,11.1787344275,10.56864,3.08252,11.009,0.0,0.56,0.56,133.69
2021-08-07 07:30:00,59.878608,15.448344,61.8393000313,12.028608,3.508344,12.5298,47.85,11.94,49.3171988256,133.97,57.698608,21.888344,61.7108496798,12.028608,3.508344,12.5298,45.67,18.38,49.229800934,130.71,55.748608,19.948344,59.2101657005,12.028608,3.508344,12.5298,43.72,16.44,46.7088000274,133.55,56.118608,20.088344,59.6057021477,12.028608,3.508344,12.5298,44.09,16.58,47.1044000068,133.97,12.028608,4.068344,12.697985404,12.028608,3.508344,12.5298,0.0,0.56,0.56,133.28
2021-08-07 08:00:00,62.772848,15.491664,64.6561837686,15.982848,4.661664,16.6488,46.79,10.83,48.0270028213,134.12,60.642848,21.941664,64.4902444765,15.982848,4.661664,16.6488,44.66,17.28,47.8864699054,130.77,58.712848,20.051664,62.0424673062,15.982848,4.661664,16.6488,42.73,15.39,45.4170122311,133.72,59.062848,20.171664,62.4124670431,15.982848,4.661664,16.6488,43.08,15.51,45.7869686701,134.12,16.022848,5.221664,16.8522233833,15.982848,4.661664,16.6488,0.04,0.56,0.5614267539000001,133.44
2021-08-07 08:30:00,64.96032,14.83176,66.6320064173,19.00032,5.54176,19.792,45.96,9.29,46.8895052224,134.05,62.88032,21.29176,66.387300647,19.00032,5.54176,19.792,43.88,15.75,46.6209920529,130.31,60.98032,19.39176,63.9893724239,19.00032,5.54176,19.792,41.98,13.85,44.205688548,133.64,61.31032,19.51176,64.3402216098,19.00032,5.54176,19.792,42.31,13.97,44.5566717788,134.05,19.00032,6.10176,19.9560425736,19.00032,5.54176,19.792,0.0,0.56,0.56,133.37
2021-08-07 09:00:00,66.065072,14.221896,67.5785177716,22.875072,6.671896,23.8282,43.19,7.55,43.8449381343,133.64,64.105072,20.681896,67.3587490849,22.875072,6.671896,23.8282,41.23,14.01,43.5452982537,129.9,62.295072,18.881896,65.0937938059,22.875072,6.671896,23.8282,39.42,12.21,41.2676689431,133.22,62.615072,18.971896,65.4261421712,22.875072,6.671896,23.8282,39.74,12.3,41.5999711538,133.64,22.875072,7.231896,23.991024129,22.875072,6.671896,23.8282,0.0,0.56,0.56,132.96
2021-08-07 09:30:00,67.003712,14.644416,68.5853945222,27.683712,8.074416,28.8372,39.32,6.57,39.8651138215,133.28,65.183712,21.084416,68.5088965621,27.683712,8.074416,28.8372,37.5,13.01,39.6926958016,129.6,63.483712,19.254416,66.3393866779,27.683712,8.074416,28.8372,35.8,11.18,37.5050983201,132.84,63.753712,19.344416,66.6238862883,27.683712,8.074416,28.8372,36.07,11.27,37.7896520227,133.28,27.683712,8.674416,29.0109186866,27.683712,8.074416,28.8372,0.0,0.6000000000000001,0.6000000000000001,132.59
2021-08-07 10:00:00,67.978528,14.182904,69.442314441,27.678528,8.072904,28.8318,40.3,6.11,40.7605458747,133.1,66.118528,20.642904,69.2660756102,27.678528,8.072904,28.8318,38.44,12.57,40.4430278293,129.6,64.408528,18.942904,67.1363693618,27.678528,8.072904,28.8318,36.73,10.87,38.3046968399,132.67,64.688528,19.022904,67.427565071,27.678528,8.072904,28.8318,37.01,10.95,38.5958883821,133.1,27.678528,8.632904,28.9935845269,27.678528,8.072904,28.8318,0.0,0.56,0.56,132.4
2021-08-07 10:30:00,66.427456,14.648008,68.0233125406,31.947456,9.318008,33.2786,34.48,5.33,34.8895299481,133.24,64.777456,21.128008,68.1359782191,31.947456,9.318008,33.2786,32.83,11.81,34.8896116344,129.89,63.227456,19.448008,66.1508594608,31.947456,9.318008,33.2786,31.28,10.13,32.8794054082,132.79,63.447456,19.518008000000002,66.3817166783,31.947456,9.318008,33.2786,31.5,10.2,33.11027031,133.24,31.947456,9.878008,33.4397216932,31.947456,9.318008,33.2786,0.0,0.56,0.56,132.55
2021-08-07 11:00:00,67.373984,14.259912,68.8665289548,31.473984,9.179912,32.7854,35.9,5.08,36.2576391951,133.24,65.683984,20.709912,68.8715195793,31.473984,9.179912,32.7854,34.21,11.53,36.1007617648,129.89,64.033984,19.069912,66.81326702530001,31.473984,9.179912,32.7854,32.56,9.89,34.0288950746,132.79,64.273984,19.149912,67.0661177409,31.473984,9.179912,32.7854,32.8,9.97,34.2817867096,133.24,31.513984,9.739912,32.9848006409,31.473984,9.179912,32.7854,0.04,0.56,0.5614267539000001,132.55
2021-08-07 11:30:00,68.288048,14.530264,69.8168036475,31.578048,9.210264,32.8938,36.71,5.32,37.0934832551,133.07,66.568048,20.970264,69.7929580027,31.578048,9.210264,32.8938,34.99,11.76,36.9133810427,129.71,64.838048,18.750264,67.4947766017,31.578048,9.210264,32.8938,33.26,9.54,34.6011444897,132.62,65.078048,18.810264,67.7419985182,31.578048,9.210264,32.8938,33.5,9.6,34.8483859024,133.07,31.578048,9.770264,33.054972003,31.578048,9.210264,32.8938,0.0,0.56,0.56,132.36
2021-08-07 12:00:00,68.845808,14.787944,70.4161101377,28.895808,8.427944,30.0998,39.95,6.36,40.4530851728,132.97,66.995808,21.207944,70.2724354088,28.895808,8.427944,30.0998,38.1,12.78,40.1862961717,129.58,65.215808,18.547944,67.8021226786,28.895808,8.427944,30.0998,36.32,10.12,37.7035382955,132.62,65.495808,18.627944,68.0933268628,28.895808,8.427944,30.0998,36.6,10.2,37.9947364776,132.97,28.895808,8.987944,30.261375668,28.895808,8.427944,30.0998,0.0,0.56,0.56,132.36
2021-08-07 12:30:00,69.877424,14.798832,71.4273043971,25.367424,7.398832,26.4244,44.51,7.4,45.1209496797,132.91,67.867424,21.228832,71.1101297178,25.367424,7.398832,26.4244,42.5,13.83,44.6936114003,129.53,65.997424,18.408832,68.5167502895,25.367424,7.398832,26.4244,40.63,11.01,42.0953322828,132.62,66.327424,18.498832,68.8587972582,25.367424,7.398832,26.4244,40.96,11.1,42.4373844623,132.91,25.367424,7.958832,26.5866358759,25.367424,7.398832,26.4244,0.0,0.56,0.56,132.36
2021-08-07 13:00:00,69.763904,14.104472,71.1754060875,23.603904,6.884472,24.5874,46.16,7.22,46.7212371412,133.02,67.693904,20.524472,70.7369676311,23.603904,6.884472,24.5874,44.09,13.64,46.1516814428,129.7,65.773904,17.774472,68.133239335,23.603904,6.884472,24.5874,42.17,10.89,43.5534269605,132.75,66.123904,17.864472,68.4945986195,23.603904,6.884472,24.5874,42.52,10.98,43.9148129906,133.02,23.603904,7.444472,24.7500393414,23.603904,6.884472,24.5874,0.0,0.56,0.56,132.46
2021-08-07 13:30:00,65.380176,15.502968,67.1930757638,30.730176,8.962968,32.0106,34.65,6.54,35.2617937717,133.12,63.720176,21.922968,67.3860323465,30.730176,8.962968,32.0106,32.99,12.96,35.4443465168,129.84,62.170176,19.272968,65.0890012168,30.730176,8.962968,32.0106,31.44,10.31,33.0873042117,132.85,62.360176,19.342968,65.2912089167,30.730176,8.962968,32.0106,31.63,10.38,33.2896575531,133.12,30.730176,9.522968,32.1718920258,30.730176,8.962968,32.0106,0.0,0.56,0.56,132.56
2021-08-07 14:00:00,62.857776,15.364768,64.7083928046,33.307776,9.714768,34.6956,29.55,5.65,30.0852954115,133.12,61.347776,21.814768,65.1109339746,33.307776,9.714768,34.6956,28.04,12.1,30.5393451141,129.84,59.987776,19.964768,63.2228220718,33.307776,9.714768,34.6956,26.68,10.25,28.5811983654,132.85,60.117776,20.024768,63.365119148,33.307776,9.714768,34.6956,26.81,10.31,28.7240700459,133.12,33.307776,10.274768,34.8565460067,33.307776,9.714768,34.6956,0.0,0.56,0.56,132.56
2021-08-07 14:30:00,64.25072,15.18396,66.0205094028,29.67072,8.65396,30.907,34.58,6.53,35.1911537179,133.42,62.56072,21.64396,66.1989780238,29.67072,8.65396,30.907,32.89,12.99,35.3622991334,130.21,61.04072,19.92396,64.2100746005,29.67072,8.65396,30.907,31.37,11.27,33.3330136651,133.07,61.26072,20.00396,64.4440395273,29.67072,8.65396,30.907,31.59,11.35,33.5671059223,133.42,29.67072,9.21396,31.06845159,29.67072,8.65396,30.907,0.0,0.56,0.56,132.78
2021-08-07 15:00:00,66.509184,13.798512,67.9254774717,27.149183999999998,7.918512,28.2804,39.36,5.88,39.7967837896,133.53,64.669184,20.298512,67.7800335544,27.149183999999998,7.918512,28.2804,37.52,12.38,39.5096798266,130.34,62.909184,18.808512,65.660685004,27.149183999999998,7.918512,28.2804,35.76,10.89,37.3814084807,133.17,63.139184,18.888512,65.9039637788,27.149183999999998,7.918512,28.2804,35.99,10.97,37.6247392018,133.53,27.149183999999998,8.478512,28.4422811603,27.149183999999998,7.918512,28.2804,0.0,0.56,0.56,132.88
2021-08-07 15:30:00,68.631664,13.432152,69.9337401457,22.361664,6.522152,23.2934,46.27,6.91,46.7831273003,133.59,66.521664,19.952152,69.4494071304,22.361664,6.522152,23.2934,44.16,13.43,46.1570200511,130.43,64.511664,18.342152,67.068542045,22.361664,6.522152,23.2934,42.15,11.82,43.7759625822,133.23,64.831664,18.432152,67.4009561086,22.361664,6.522152,23.2934,42.47,11.91,44.108377889,133.59,22.361664,7.082152,23.4563614783,22.361664,6.522152,23.2934,0.0,0.56,0.56,132.94
2021-08-07 16:00:00,69.578992,14.083456,70.9899983141,20.548992,5.993456,21.4052,49.03,8.09,49.6929471857,133.74,67.388992,20.603456,70.4682811052,20.548992,5.993456,21.4052,46.84,14.61,49.0656468418,130.63,65.428992,17.953456,67.847472882,20.548992,5.993456,21.4052,44.88,11.96,46.4462700332,133.4,65.758992,18.043456,68.1895250994,20.548992,5.993456,21.4052,45.21,12.05,46.7883169178,133.74,20.548992,6.593456,21.5808881708,20.548992,5.993456,21.4052,0.0,0.6000000000000001,0.6000000000000001,133.11
2021-08-07 16:30:00,69.056496,14.092728,70.4798171272,23.186495999999998,6.762728,24.1526,45.87,7.33,46.4519730474,133.86,66.976496,20.622728,70.0795828084,23.186495999999998,6.762728,24.1526,43.79,13.86,45.9310755372,130.76,65.036496,18.742728,67.6833485049,23.186495999999998,6.762728,24.1526,41.85,11.98,43.530941869,133.65,65.336496,18.822728,67.9937702949,23.186495999999998,6.762728,24.1526,42.15,12.06,43.8413742942,133.86,23.186495999999998,7.322728,24.315343759,23.186495999999998,6.762728,24.1526,0.0,0.56,0.56,133.34
2021-08-07 17:00:00,71.480528,13.073904,72.666311651,20.070528,5.853904,20.9068,51.41,7.22,51.9145114587,133.73,69.210528,19.603904,71.9333736042,20.070528,5.853904,20.9068,49.14,13.75,51.0274641737,130.65,66.980528,17.213904,69.1571371738,20.070528,5.853904,20.9068,46.91,11.36,48.2659061865,133.44,67.360528,17.293904,69.545092192,20.070528,5.853904,20.9068,47.29,11.44,48.6540614954,133.73,20.070528,6.413904,21.0704593856,20.070528,5.853904,20.9068,0.0,0.56,0.56,133.12
2021-08-07 17:30:00,73.284384,12.737112,74.3830287119,18.264384,5.327112,19.0254,55.02,7.41,55.5167407185,133.35,70.904384,19.267112,73.4755284108,18.264384,5.327112,19.0254,52.64,13.94,54.4545057824,130.17,68.524384,17.677112,70.7677291655,18.264384,5.327112,19.0254,50.26,12.35,51.7550973335,133.03,68.974384,17.777112,71.2284448745,18.264384,5.327112,19.0254,50.71,12.45,52.2159611613,133.35,18.264384,5.887112,19.1897319054,18.264384,5.327112,19.0254,0.0,0.56,0.56,132.71
2021-08-07 18:00:00,73.900624,12.896432,75.0174658724,17.850624,5.206432,18.5944,56.05,7.69,56.5750704816,133.35,71.490624,19.396432,74.075170565,17.850624,5.206432,18.5944,53.64,14.19,55.485184509,130.17,69.050624,17.696432,71.2822024093,17.850624,5.206432,18.5944,51.2,12.49,52.7014240794,133.03,69.500624,17.806432,71.7454232475,17.850624,5.206432,18.5944,51.65,12.6,53.1646734214,133.35,17.890624,5.766432,18.7969722328,17.850624,5.206432,18.5944,0.04,0.56,0.5614267539000001,132.71
2021-08-07 18:30:00,74.024832,13.565576,75.2575617785,15.104832,4.405576,15.7342,58.92,9.16,59.6277787612,133.2,71.514832,19.995576,74.2576208585,15.104832,4.405576,15.7342,56.41,15.59,58.5246631772,129.98,69.054832,17.205576,71.1660148388,15.104832,4.405576,15.7342,53.95,12.8,55.447655496,132.91,69.544832,17.315576,71.6680739948,15.104832,4.405576,15.7342,54.44,12.91,55.9498141194,133.2,15.144832,4.965576,15.9380952852,15.104832,4.405576,15.7342,0.04,0.56,0.5614267539000001,132.58
2021-08-07 19:00:00,72.80768,13.27724,74.0084006651,15.24768,4.44724,15.883,57.56,8.83,58.2333452585,132.79,70.34768,19.71724,73.0586451736,15.24768,4.44724,15.883,55.1,15.27,57.1767688839,129.52,67.79768,17.10724,69.9226935537,15.24768,4.44724,15.883,52.55,12.66,54.0534744489,132.62,68.26768,17.22724,70.4077689648,15.24768,4.44724,15.883,53.02,12.78,54.538507497,132.79,15.24768,5.00724,16.0488067407,15.24768,4.44724,15.883,0.0,0.56,0.56,132.29
2021-08-07 19:30:00,72.830128,13.476704,74.0665180443,13.600128,3.966704,14.1668,59.23,9.51,59.9886072517,132.86,70.300128,19.916704,73.066976775,13.600128,3.966704,14.1668,56.7,15.95,58.9007003354,129.63,67.830128,17.106704,69.9540248037,13.600128,3.966704,14.1668,54.23,13.14,55.7992159443,132.7,68.330128,17.216704,70.4657455018,13.600128,3.966704,14.1668,54.73,13.25,56.3110593045,132.86,13.600128,4.526704,14.3336851758,13.600128,3.966704,14.1668,0.0,0.56,0.56,132.36
2021-08-07 20:00:00,72.781504,12.906272,73.9169749208,10.101504,2.946272,10.5224,62.68,9.96,63.4664005597,132.86,70.131504,19.356272,72.7536467749,10.101504,2.946272,10.5224,60.03,16.41,62.23253972,129.63,67.551504,16.506272,69.5389294424,10.101504,2.946272,10.5224,57.45,13.56,59.0286040831,132.7,68.091504,16.626272,70.0919812646,10.101504,2.946272,10.5224,57.99,13.68,59.5817295821,132.86,10.101504,3.506272,10.6927230582,10.101504,2.946272,10.5224,0.0,0.56,0.56,132.36
2021-08-07 20:30:00,55.593376,12.215568,56.9196236516,9.173376,2.675568,9.5556,46.42,9.54,47.3901677566,133.16,53.513376,18.625568,56.6620966276,9.173376,2.675568,9.5556,44.34,15.95,47.1215248055,129.97,51.343376,15.995568,53.7773228668,9.173376,2.675568,9.5556,42.17,13.32,44.2236509122,132.97,51.703376,16.105568,54.1537478888,9.173376,2.675568,9.5556,42.53,13.43,44.6000650224,133.16,9.173376,3.2355679999999998,9.7272672175,9.173376,2.675568,9.5556,0.0,0.56,0.56,132.61
2021-08-07 21:00:00,67.193504,13.582272,68.5524988055,9.093504,2.652272,9.4724,58.1,10.93,59.1191584852,133.16,64.673504,20.002272,67.6960338927,9.093504,2.652272,9.4724,55.58,17.35,58.2250710605,129.97,62.213504,18.132272,64.8020012642,9.093504,2.652272,9.4724,53.12,15.48,55.3296014806,132.97,62.753504,18.282272,65.3624030599,9.093504,2.652272,9.4724,53.66,15.63,55.8900035785,133.16,9.093504,3.212272,9.6441954771,9.093504,2.652272,9.4724,0.0,0.56,0.56,132.61
2021-08-07 21:30:00,71.591856,13.872208,72.9234667327,11.321856,3.302208,11.7936,60.27,10.57,61.1898504656,132.86,69.031856,20.262208,71.9441048025,11.321856,3.302208,11.7936,57.71,16.96,60.150525351,129.57,66.491856,18.472208,69.0100672563,11.321856,3.302208,11.7936,55.17,15.17,57.2176353933,132.58,66.991856,18.602208,69.5266201739,11.321856,3.302208,11.7936,55.67,15.3,57.7342090965,132.86,11.321856,3.862208,11.9624861095,11.321856,3.302208,11.7936,0.0,0.56,0.56,132.22
2021-08-07 22:00:00,70.02384,14.61612,71.5329933122,11.64384,3.39612,12.129,58.38,11.22,59.4484045202,132.86,67.52384,20.98612,70.7098734336,11.64384,3.39612,12.129,55.88,17.59,58.5831247033,129.57,65.06384,19.14612,67.8223944328,11.64384,3.39612,12.129,53.42,15.75,55.6934367767,132.58,65.54384,19.29612,68.3252164944,11.64384,3.39612,12.129,53.9,15.9,56.196263221,132.86,11.64384,3.9561200000000003,12.2975564809,11.64384,3.39612,12.129,0.0,0.56,0.56,132.22
2021-08-07 22:30:00,66.66944,15.68192,68.4889541809,12.10944,3.53192,12.614,54.56,12.15,55.8964766331,132.86,64.28944,22.01192,67.9533422107,12.10944,3.53192,12.614,52.18,18.48,55.355783799,129.51,61.96944,20.11192,65.1513685198,12.10944,3.53192,12.614,49.86,16.58,52.5444193041,132.55,62.409440000000004,20.26192,65.6161840036,12.10944,3.53192,12.614,50.3,16.73,53.0092718305,132.86,12.10944,4.09192,12.782110404800001,12.10944,3.53192,12.614,0.0,0.56,0.56,132.18
2021-08-07 23:00:00,63.461936,16.482648,65.567484365,13.071936,3.812648,13.6166,50.39,12.67,51.9584545575,133.03,61.231936,22.852648,65.3574288579,13.071936,3.812648,13.6166,48.16,19.04,51.7871335372,129.74,59.081936,20.612648,62.5744070614,13.071936,3.812648,13.6166,46.01,16.8,48.9812219121,132.73,59.451936,20.762648,62.9731708438,13.071936,3.812648,13.6166,46.38,16.95,49.3802278245,133.03,13.071936,4.372648,13.7838877433,13.071936,3.812648,13.6166,0.0,0.56,0.56,132.37
2021-08-07 23:30:00,59.832896,17.447928,62.3250000822,13.912896,4.057928,14.4926,45.92,13.39,47.832400107,134.54,57.732896,23.877928,62.4759371768,13.912896,4.057928,14.4926,43.82,19.82,48.0939164552,131.54,55.782896,21.997928,59.9636583477,13.912896,4.057928,14.4926,41.87,17.94,45.5515147937,134.23,56.122896,22.137928,60.3313128612,13.912896,4.057928,14.4926,42.21,18.08,45.9191735553,134.54,13.912896,4.617928,14.6592610359,13.912896,4.057928,14.4926,0.0,0.56,0.56,133.87
2021-08-08 00:00:00,57.078848,17.884664,59.8151828167,13.078848,3.814664,13.6238,44.0,14.07,46.194857939,134.54,55.028848,24.404664,60.1976888025,13.078848,3.814664,13.6238,41.95,20.59,46.7306173723,131.54,53.158848,22.274664,57.6370000694,13.078848,3.814664,13.6238,40.08,18.46,44.126839905,134.23,53.478848,22.424664,57.9901089749,13.078848,3.814664,13.6238,40.4,18.61,44.4802439292,134.54,13.078848,4.414664,13.8038227763,13.078848,3.814664,13.6238,0.0,0.6000000000000001,0.6000000000000001,133.87
2021-08-08 00:30:00,55.062208,18.968144,58.2377646947,14.222208,4.148144,14.8148,40.84,14.82,43.4458053211,135.47,53.112208,25.438144,58.8897767766,14.222208,4.148144,14.8148,38.89,21.29,44.3361725908,132.64,51.402208,22.308144,56.0342776879,14.222208,4.148144,14.8148,37.18,18.16,41.377989318,135.16,51.682208,22.448144,56.3468703017,14.222208,4.148144,14.8148,37.46,18.3,41.6910254132,135.47,14.222208,4.708144,14.9812489573,14.222208,4.148144,14.8148,0.0,0.56,0.56,134.8
2021-08-08 01:00:00,53.043248,19.488864,56.5101935796,14.533248,4.238864,15.1388,38.51,15.25,41.4195919825,135.32,51.183248,25.948864,57.3852630796,14.533248,4.238864,15.1388,36.65,21.71,42.5974952315,132.48,49.533248,22.438864,54.3787207926,14.533248,4.238864,15.1388,35.0,18.2,39.4492078501,135.11,49.793248,22.588864,54.6774571757,14.533248,4.238864,15.1388,35.26,18.35,39.7490892977,135.32,14.573248,4.838864,15.3555905806,14.533248,4.238864,15.1388,0.04,0.6000000000000001,0.6013318551,134.76
2021-08-08 01:30:00,52.724,19.257,56.130670983,13.224,3.857,13.775,39.5,15.4,42.3958724406,135.41,50.814,25.747,56.9646434642,13.224,3.857,13.775,37.59,21.89,43.4991976938,132.56,49.144,22.297,53.9656274401,13.224,3.857,13.775,35.92,18.44,40.3767259693,135.24,49.414,22.437,54.2693501435,13.224,3.857,13.775,36.19,18.58,40.6808615936,135.41,13.224,4.417,13.9421685903,13.224,3.857,13.775,0.0,0.56,0.56,134.89
2021-08-08 02:00:00,52.564208,19.264144,55.9830617841,13.214208,3.854144,13.7648,39.35,15.41,42.2597988637,135.43,50.654208,25.734144,56.8163264874,13.214208,3.854144,13.7648,37.44,21.88,43.3645938526,132.62,49.004208,22.564144,53.9495412044,13.214208,3.854144,13.7648,35.79,18.71,40.3854949208,135.24,49.284208,22.714144,54.2666149289,13.214208,3.854144,13.7648,36.07,18.86,40.7031264155,135.43,13.214208,4.414144,13.9319761814,13.214208,3.854144,13.7648,0.0,0.56,0.56,134.89
2021-08-08 02:30:00,51.403792,19.474856,54.9692627584,13.353792,3.894856,13.9102,38.05,15.58,41.1161634883,135.45,49.543792,25.954856,55.9306881392,13.353792,3.894856,13.9102,36.19,22.06,42.3834838115,132.66,47.933792,22.754856,53.0606434854,13.353792,3.894856,13.9102,34.58,18.86,39.3887801284,135.21,48.193792,22.904856,53.3598539702,13.353792,3.894856,13.9102,34.84,19.01,39.6888611578,135.45,13.353792,4.494856,14.0899783974,13.353792,3.894856,13.9102,0.0,0.6000000000000001,0.6000000000000001,134.87
2021-08-08 03:00:00,50.29208,19.25644,53.8526117491,13.70208,3.99644,14.273,36.59,15.26,39.6446175414,135.45,48.48208,25.73644,54.8896750309,13.70208,3.99644,14.273,34.78,21.74,41.0155580238,132.66,46.90208,23.59644,52.5033055055,13.70208,3.99644,14.273,33.2,19.6,38.5538584321,135.21,47.13208,23.74644,52.7761913916,13.70208,3.99644,14.273,33.43,19.75,38.8281779124,135.45,13.70208,4.55644,14.4398110029,13.70208,3.99644,14.273,0.0,0.56,0.56,134.87
2021-08-08 03:30:00,49.90104,19.37572,53.5306670853,13.87104,4.04572,14.449,36.03,15.33,39.155712227,135.51,48.11104,25.87572,54.6280610621,13.87104,4.04572,14.449,34.24,21.83,40.6069760017,132.76,46.54104,23.74572,52.2487092912,13.87104,4.04572,14.449,32.67,19.7,38.1499528178,135.16,46.77104,23.90572,52.5263137047,13.87104,4.04572,14.449,32.9,19.86,38.4295407206,135.51,13.87104,4.64572,14.6283445748,13.87104,4.04572,14.449,0.0,0.6000000000000001,0.6000000000000001,134.83
2021-08-08 04:00:00,49.014192,19.832056,52.8743932599,16.224192,4.732056,16.9002,32.79,15.1,36.0997797777,135.78,47.464192,26.462056,54.3423401222,16.224192,4.732056,16.9002,31.24,21.73,38.0543098742,133.07,45.864192,24.232056,51.8721181927,16.224192,4.732056,16.9002,29.64,19.5,35.4792840965,135.42,46.054192,24.382056,52.1102029891,16.224192,4.732056,16.9002,29.83,19.65,35.7204619231,135.78,16.224192,5.292056,17.0654698957,16.224192,4.732056,16.9002,0.0,0.56,0.56,135.09
2021-08-08 04:30:00,49.027456,19.833008,52.8870461281,15.987456,4.663008,16.6536,33.04,15.17,36.3561617886,136.04,47.337456,26.373008,54.1882855562,15.987456,4.663008,16.6536,31.35,21.71,38.1332741841,133.37,45.847456,24.253008,51.8671150029,15.987456,4.663008,16.6536,29.86,19.59,35.712570616,135.68,46.047456,24.393008,52.1093757721,15.987456,4.663008,16.6536,30.06,19.73,35.9565918852,136.04,16.027456,5.263008,16.8694575799,15.987456,4.663008,16.6536,0.04,0.6000000000000001,0.6013318551,135.36
2021-08-08 05:00:00,48.600912,19.729016,52.4526712338,16.110912,4.699016,16.7822,32.49,15.03,35.7980586066,136.1,46.920912,26.259016,53.7690236493,16.110912,4.699016,16.7822,30.81,21.56,37.6043840529,133.4,45.470912,24.139016,51.4810249661,16.110912,4.699016,16.7822,29.36,19.44,35.2125432197,135.75,45.650912,24.289016,51.7103670909,16.110912,4.699016,16.7822,29.54,19.59,35.4454468162,136.1,16.110912,5.259016,16.9475288688,16.110912,4.699016,16.7822,0.0,0.56,0.56,135.42
2021-08-08 05:30:00,47.982288,19.618584,51.8381018159,16.212288,4.728584,16.8878,31.77,14.89,35.0862508684,136.14,46.332288,26.138584,53.1968653667,16.212288,4.728584,16.8878,30.12,21.41,36.9540593169,133.44,44.902288,24.018584,50.9225671486,16.212288,4.728584,16.8878,28.69,19.29,34.5719568437,135.78,45.092288,24.168584,51.1608726435,16.212288,4.728584,16.8878,28.88,19.44,34.81333078,136.14,16.212288,5.328584,17.0655234212,16.212288,4.728584,16.8878,0.0,0.6000000000000001,0.6000000000000001,135.46
2021-08-08 06:00:00,46.638816,19.820488,50.6757427419,17.898816,5.220488,18.6446,28.74,14.6,32.2358123831,135.97,45.088816,26.350488,52.224032266,17.898816,5.220488,18.6446,27.19,21.13,34.4350548134,133.25,43.748816,24.230488,50.0107533449,17.898816,5.220488,18.6446,25.85,19.01,32.0874212114,135.6,43.888816,24.370488,50.2010842038,17.898816,5.220488,18.6446,25.99,19.15,32.2831627942,135.97,17.898816,5.780488,18.8090843935,17.898816,5.220488,18.6446,0.0,0.56,0.56,135.28
2021-08-08 06:30:00,48.844352,19.272936,52.5092066628,17.564352,5.122936,18.2962,31.28,14.15,34.3316311876,136.18,47.234352,25.822936,53.8322211368,17.564352,5.122936,18.2962,29.67,20.7,36.1773257718,133.52,45.794352,23.732936,51.5788224592,17.564352,5.122936,18.2962,28.23,18.61,33.8122019395,135.82,45.974352,23.862936,51.7984628764,17.564352,5.122936,18.2962,28.41,18.74,34.0340373744,136.18,17.564352,5.722936,18.47318212,17.564352,5.122936,18.2962,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-08-08 07:00:00,50.880928,18.906104,54.2799189627,17.540928,5.116104,18.2718,33.34,13.79,36.0793528212,136.1,49.180928,25.446104,55.3738917516,17.540928,5.116104,18.2718,31.64,20.33,37.608489733,133.39,47.700928,23.376104,53.120812967,17.540928,5.116104,18.2718,30.16,18.26,35.2569595967,135.74,47.870928,23.516104,53.3351000273,17.540928,5.116104,18.2718,30.33,18.4,35.4749052148,136.1,17.540928,5.676104,18.4364397789,17.540928,5.116104,18.2718,0.0,0.56,0.56,135.42
2021-08-08 07:30:00,53.12432,18.41876,56.2267204752,17.58432,5.12876,18.317,35.54,13.29,37.9435857557,135.89,51.38432,24.94876,57.1208277899,17.58432,5.12876,18.317,33.8,19.82,39.1825522395,133.11,49.77432,22.91876,54.7973766836,17.58432,5.12876,18.317,32.19,17.79,36.7788009592,135.52,50.00432,23.04876,55.0606697762,17.58432,5.12876,18.317,32.42,17.92,37.0429858408,135.89,17.58432,5.72876,18.4939720179,17.58432,5.12876,18.317,0.0,0.6000000000000001,0.6000000000000001,135.2
2021-08-08 08:00:00,54.63088,18.34984,57.630284379,18.89088,5.5098400000000005,19.678,35.74,12.84,37.9764821962,135.72,52.850880000000004,24.85984,58.4057117207,18.89088,5.5098400000000005,19.678,33.96,19.35,39.0858554979,132.89,51.28088,22.52984,56.0118053985,18.89088,5.5098400000000005,19.678,32.39,17.02,36.5895135251,135.35,51.51088,22.66984,56.2787029346,18.89088,5.5098400000000005,19.678,32.62,17.16,36.8582419548,135.72,18.93088,6.06984,19.8801704017,18.89088,5.5098400000000005,19.678,0.04,0.56,0.5614267539000001,135.04
2021-08-08 08:30:00,57.267392,18.319656,60.126233729,22.387392,6.529656,23.3202,34.88,11.79,36.8187248557,134.81,55.537392,24.779656,60.8147454294,22.387392,6.529656,23.3202,33.15,18.25,37.8415776627,131.48,53.987392,22.419656,58.4575014016,22.387392,6.529656,23.3202,31.6,15.89,35.3702148707,134.48,54.177392,22.519656,58.6713278381,22.387392,6.529656,23.3202,31.79,15.99,35.5848872416,134.81,22.387392,7.089656,23.4831544465,22.387392,6.529656,23.3202,0.0,0.56,0.56,134.17
2021-08-08 09:00:00,59.462272,18.721496,62.3398444326,25.582272,7.461496,26.6482,33.88,11.26,35.7021287881,134.81,57.792272,25.181496,63.0401018695,25.582272,7.461496,26.6482,32.21,17.72,36.7625148759,131.48,56.222272,22.491496,60.5542010199,25.582272,7.461496,26.6482,30.64,15.03,34.1278551919,134.48,56.412272,22.611496,60.7751938175,25.582272,7.461496,26.6482,30.83,15.15,34.3512940076,134.81,25.582272,8.021496,26.8103905,25.582272,7.461496,26.6482,0.0,0.56,0.56,134.17
2021-08-08 09:30:00,62.529792,17.872856,65.0339439767,27.849792,8.122856,29.0102,34.68,9.75,36.0245041604,134.6,60.839792,24.312856,65.5179002829,27.849792,8.122856,29.0102,32.99,16.19,36.748553713,131.16,59.179792,22.412856,63.2817817009,27.849792,8.122856,29.0102,31.33,14.29,34.4350548134,134.31,59.359792,22.512856,63.4855384443,27.849792,8.122856,29.0102,31.51,14.39,34.6403262109,134.6,27.849792,8.722856,29.1838847866,27.849792,8.122856,29.0102,0.0,0.6000000000000001,0.6000000000000001,134.0
2021-08-08 10:00:00,64.815952,17.251736,67.0725728497,25.925952,7.561736,27.0062,38.89,9.69,40.0790244392,134.2,62.975952,23.721736,67.2955517784,25.925952,7.561736,27.0062,37.05,16.16,40.4208869274,130.75,61.175952,21.891736,64.9749583163,25.925952,7.561736,27.0062,35.25,14.33,38.0514309849,133.82,61.425952,22.001736,65.2474058191,25.925952,7.561736,27.0062,35.5,14.44,38.3244517247,134.2,25.925952,8.121736,27.1683194688,25.925952,7.561736,27.0062,0.0,0.56,0.56,133.52
2021-08-08 10:30:00,65.528496,17.083728,67.7188123818,26.618496,7.763728,27.7276,38.91,9.32,40.0106298376,134.28,63.688496,23.513728,67.8904995356,26.618496,7.763728,27.7276,37.07,15.75,40.2771324699,131.04,61.888496,21.633728,65.5606903893,26.618496,7.763728,27.7276,35.27,13.87,37.8992057964,133.89,62.108496,21.723728,65.7980670962,26.618496,7.763728,27.7276,35.49,13.96,38.1368810995,134.28,26.618496,8.323728,27.8895818742,26.618496,7.763728,27.7276,0.0,0.56,0.56,133.59
2021-08-08 11:00:00,67.957696,15.819328,69.7746342448,27.597696,8.049328,28.7476,40.36,7.77,41.1011252887,133.85,66.087696,22.239328,69.7292712746,27.597696,8.049328,28.7476,38.49,14.19,41.0223865712,130.52,64.227696,19.859328,67.2278948211,27.597696,8.049328,28.7476,36.63,11.81,38.4867899415,133.47,64.477696,19.939328,67.490370295,27.597696,8.049328,28.7476,36.88,11.89,38.7492774126,133.85,27.597696,8.609328,28.9093990446,27.597696,8.049328,28.7476,0.0,0.56,0.56,133.17
2021-08-08 11:30:00,69.736128,14.889704,71.3079997871,26.536128,7.739704,27.6418,43.2,7.15,43.7876980441,133.33,67.786128,21.319704,71.0597560359,26.536128,7.739704,27.6418,41.25,13.58,43.4278585703,129.89,65.806128,19.639704,68.6743362222,26.536128,7.739704,27.6418,39.27,11.9,41.033436366,133.02,66.086128,19.719704,68.9655206598,26.536128,7.739704,27.6418,39.55,11.98,41.3246040513,133.33,26.536128,8.299704,27.803797865,26.536128,7.739704,27.6418,0.0,0.56,0.56,132.72
2021-08-08 12:00:00,71.023632,15.533976,72.7025495622,27.133632,7.913976,28.2642,43.89,7.62,44.5465655242,133.06,69.013632,21.963976,72.4244271193,27.133632,7.913976,28.2642,41.88,14.05,44.1739391497,129.57,67.013632,20.263976,70.0103963505,27.133632,7.913976,28.2642,39.88,12.35,41.7484957813,132.68,67.283632,20.343976,70.2919945271,27.133632,7.913976,28.2642,40.15,12.43,42.0300773256,133.06,27.133632,8.473976,28.426084056,27.133632,7.913976,28.2642,0.0,0.56,0.56,132.38
2021-08-08 12:30:00,72.020704,15.751872,73.7231529179,29.320704,8.551872,30.5424,42.7,7.2,43.3027712739,133.56,70.030704,22.211872,73.4688148841,29.320704,8.551872,30.5424,40.71,13.66,42.9406532321,130.29,68.120704,20.511872,71.1418808185,29.320704,8.551872,30.5424,38.8,11.96,40.6014975093,133.22,68.380704,20.601872,71.4167894087,29.320704,8.551872,30.5424,39.06,12.05,40.8764736737,133.56,29.320704,9.111872,30.7039068263,29.320704,8.551872,30.5424,0.0,0.56,0.56,132.92
2021-08-08 13:00:00,69.329696,16.360328,71.2338899662,32.709696,9.540328,34.0726,36.62,6.82,37.249655032,133.56,67.569696,22.810328,71.3160212084,32.709696,9.540328,34.0726,34.86,13.27,37.3003016074,130.29,65.889696,21.070328,69.1766634133,32.709696,9.540328,34.0726,33.18,11.53,35.1262480205,133.22,66.099696,21.150328,69.4010532038,32.709696,9.540328,34.0726,33.39,11.61,35.3508726908,133.56,32.709696,10.100328,34.2336214579,32.709696,9.540328,34.0726,0.0,0.56,0.56,132.92
2021-08-08 13:30:00,66.794816,17.068488,68.9411395836,38.154816,11.128488,39.7446,28.64,5.94,29.249499141,133.65,65.334816,23.528488,69.4422632791,38.154816,11.128488,39.7446,27.18,12.4,29.8749460251,130.39,63.844816,21.808488,67.4668116849,38.154816,11.128488,39.7446,25.69,10.68,27.8215474048,133.3,63.974816,21.868488,67.6092290271,38.154816,11.128488,39.7446,25.82,10.74,27.9646205052,133.65,38.154816,11.728488,39.9167560651,38.154816,11.128488,39.7446,0.0,0.6000000000000001,0.6000000000000001,132.99
2021-08-08 14:00:00,66.789376,16.973568,68.9124281761,37.589376,10.963568,39.1556,29.2,6.01,29.8120797664,133.65,65.319376,23.453568,69.4023827614,37.589376,10.963568,39.1556,27.73,12.49,30.4130399664,130.39,63.789376,21.543568,67.3291156383,37.589376,10.963568,39.1556,26.2,10.58,28.255555206,133.3,63.909376,21.623568,67.4684150826,37.589376,10.963568,39.1556,26.32,10.66,28.3967955939,133.65,37.589376,11.523568,39.3160756882,37.589376,10.963568,39.1556,0.0,0.56,0.56,132.99
2021-08-08 14:30:00,67.636896,16.834928,69.7005344404,32.176896,9.384928,33.5176,35.46,7.45,36.2341565377,134.11,65.916896,23.324928,69.9220240302,32.176896,9.384928,33.5176,33.74,13.94,36.5063172615,130.97,64.186896,21.634928,67.7349815655,32.176896,9.384928,33.5176,32.01,12.25,34.2739347026,133.74,64.366896,21.714928,67.9311077395,32.176896,9.384928,33.5176,32.19,12.33,34.4706396807,134.11,32.216896,9.944928,33.7169094195,32.176896,9.384928,33.5176,0.04,0.56,0.5614267539000001,133.44
2021-08-08 15:00:00,65.778368,17.072024,67.9576905155,37.618368,10.972024,39.1858,28.16,6.1,28.8131150694,134.11,64.318368,23.552024,68.4948924861,37.618368,10.972024,39.1858,26.7,12.58,29.5151893099,130.97,62.758368,22.072024,66.5265886506,37.618368,10.972024,39.1858,25.14,11.1,27.4814410103,133.74,62.858368,22.132024,66.6408351835,37.618368,10.972024,39.1858,25.24,11.16,27.5971592741,134.11,37.618368,11.532024,39.3462728669,37.618368,10.972024,39.1858,0.0,0.56,0.56,133.44
2021-08-08 15:30:00,65.523184,18.075512,67.9706684943,36.053184,10.515512,37.5554,29.47,7.5600000000000005,30.4242419791,133.92,63.963184,24.565512,68.5182697333,36.053184,10.515512,37.5554,27.91,14.05,31.2469294491,130.76,62.523184,22.545512,66.4638898112,36.053184,10.515512,37.5554,26.47,12.03,29.0754501255,133.52,62.623184,22.625512,66.5851107047,36.053184,10.515512,37.5554,26.57,12.11,29.1996061617,133.92,36.093184,11.115512,37.7660235963,36.053184,10.515512,37.5554,0.04,0.6000000000000001,0.6013318551,133.22
2021-08-08 16:00:00,64.6296,18.0178,67.0941600514,40.2096,11.7278,41.885,24.42,6.29,25.2170676329,134.15,63.3196,24.5478,67.9114587459,40.2096,11.7278,41.885,23.11,12.82,26.4277221871,131.03,61.8896,22.8378,65.9688388332,40.2096,11.7278,41.885,21.68,11.11,24.3609215753,133.8,61.9596,22.9078,66.0587566716,40.2096,11.7278,41.885,21.75,11.18,24.4551610095,134.15,40.2096,12.2878,42.0452370787,40.2096,11.7278,41.885,0.0,0.56,0.56,133.5
2021-08-08 16:30:00,68.129088,16.880984,70.1893172251,34.289088,10.000984,35.7178,33.84,6.88,34.532303717,134.21,66.549088,23.420984,70.5501495757,34.289088,10.000984,35.7178,32.26,13.42,34.9400057241,131.12,64.759088,21.700984,68.2984054364,34.289088,10.000984,35.7178,30.47,11.7,32.6391007842,133.83,64.959088,21.770984,68.5102828641,34.289088,10.000984,35.7178,30.67,11.77,32.8509025751,134.21,34.289088,10.560984,35.8786278851,34.289088,10.000984,35.7178,0.0,0.56,0.56,133.52
2021-08-08 17:00:00,70.714768,16.322224,72.5740546587,31.584768,9.212224,32.9008,39.13,7.11,39.7707052993,134.21,68.874768,22.822224,72.5574777357,31.584768,9.212224,32.9008,37.29,13.61,39.6960476622,131.12,66.974768,21.132224,70.2295553157,31.584768,9.212224,32.9008,35.39,11.92,37.3435201876,133.83,67.204768,21.212224,70.4729684983,31.584768,9.212224,32.9008,35.62,12.0,37.5870243568,134.21,31.584768,9.772224,33.0619710774,31.584768,9.212224,32.9008,0.0,0.56,0.56,133.52
2021-08-08 17:30:00,73.633872,15.665296,75.2817946417,28.303872,8.255296,29.4832,45.33,7.41,45.9316557507,133.92,71.623872,22.155296,74.9722360686,28.303872,8.255296,29.4832,43.32,13.9,45.4954107576,130.76,69.393872,20.075296,72.2393727869,28.303872,8.255296,29.4832,41.09,11.82,42.7562919346,133.55,69.693872,20.165296,72.5525668541,28.303872,8.255296,29.4832,41.39,11.91,43.0694810742,133.92,28.303872,8.815296,29.6448749999,28.303872,8.255296,29.4832,0.0,0.56,0.56,133.24
2021-08-08 18:00:00,74.936272,15.333496,76.4889597317,24.046272,7.013496,25.0482,50.89,8.32,51.5656329351,133.47,72.706272,21.803496,75.9051673205,24.046272,7.013496,25.0482,48.66,14.79,50.8580347634,130.28,70.356272,20.073496,73.1638589155,24.046272,7.013496,25.0482,46.31,13.06,48.1163142811,133.15,70.736272,20.173496,73.5567136115,24.046272,7.013496,25.0482,46.69,13.16,48.5091919125,133.47,24.046272,7.613496,25.2227777701,24.046272,7.013496,25.0482,0.0,0.6000000000000001,0.6000000000000001,132.84
