Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-08 18:30:00,74.641088,14.726984,76.080063588,20.561088,5.996984,21.4178,54.08,8.73,54.7800994888,133.41,72.291088,21.196984,75.3346768422,20.561088,5.996984,21.4178,51.73,15.2,53.9169073668,130.21,69.881088,19.456984,72.5392354967,20.561088,5.996984,21.4178,49.32,13.46,51.1237126977,133.05,70.281088,19.566984,72.9540827735,20.561088,5.996984,21.4178,49.72,13.57,51.5385612915,133.41,20.561088,6.556984,21.5812969703,20.561088,5.996984,21.4178,0.0,0.56,0.56,132.74
2021-08-08 19:00:00,74.665232,14.222776,76.0077905662,16.535232,4.822776,17.2242,58.13,9.4,58.885116116,133.47,72.165232,20.702776,75.0761323173,16.535232,4.822776,17.2242,55.63,15.88,57.852150349,130.3,69.695232,18.942776,72.2236396626,16.535232,4.822776,17.2242,53.16,14.12,55.0032726299,133.12,70.145232,19.062776,72.6893596145,16.535232,4.822776,17.2242,53.61,14.24,55.4689976473,133.47,16.535232,5.382776,17.3893120842,16.535232,4.822776,17.2242,0.0,0.56,0.56,132.8
2021-08-08 19:30:00,74.120432,13.301376,75.3044822262,12.210432,3.561376,12.7192,61.91,9.74,62.6714903285,133.34,71.490432,19.791376,74.1793800966,12.210432,3.561376,12.7192,59.28,16.23,61.4616246124,130.16,68.900432,18.021376,71.2182527357,12.210432,3.561376,12.7192,56.69,14.46,58.505108324,132.97,69.400432,18.141376,71.7323461554,12.210432,3.561376,12.7192,57.19,14.58,59.0192553325,133.34,12.210432,4.121376,12.8872180768,12.210432,3.561376,12.7192,0.0,0.56,0.56,132.66
2021-08-08 20:00:00,73.694464,13.252552,74.8765928629,11.494464,3.352552,11.9734,62.2,9.9,62.9829341965,133.59,71.044464,19.762552,73.7419441471,11.494464,3.352552,11.9734,59.55,16.41,61.7696575998,130.41,68.484464,17.582552,70.705501513,11.494464,3.352552,11.9734,56.99,14.23,58.739705481,133.25,68.984464,17.692552,71.2171515131,11.494464,3.352552,11.9734,57.49,14.34,59.2514615853,133.59,11.494464,3.912552,12.14210714,11.494464,3.352552,11.9734,0.0,0.56,0.56,132.92
2021-08-08 20:30:00,74.141136,12.998248,75.2719237063,8.291136,2.418248,8.6366,65.85,10.58,66.6945192651,133.47,71.351136,19.518248,73.9726071832,8.291136,2.418248,8.6366,63.06,17.1,65.3373828677,130.27,68.731136,16.688248,70.7281180095,8.291136,2.418248,8.6366,60.44,14.27,62.1017431317,133.22,69.271136,16.808248,71.281186042,8.291136,2.418248,8.6366,60.98,14.39,62.6548681269,133.47,8.291136,2.978248,8.8098182342,8.291136,2.418248,8.6366,0.0,0.56,0.56,132.92
2021-08-08 21:00:00,72.61728,14.01004,73.9564099683,9.49728,2.77004,9.893,63.12,11.24,64.1129628078,133.64,69.92728,20.46004,72.8590263797,9.49728,2.77004,9.893,60.43,17.69,62.9660305244,130.48,67.38728,17.61004,69.6502621287,9.49728,2.77004,9.893,57.89,14.84,59.7618415044,133.43,67.89728,17.74004,70.1765605498,9.49728,2.77004,9.893,58.4,14.97,60.2881489183,133.64,9.49728,3.33004,10.0641688082,9.49728,2.77004,9.893,0.0,0.56,0.56,133.1
2021-08-08 21:30:00,72.815408,14.755744,74.2954616595,11.265408,3.285744,11.7348,61.55,11.47,62.6096110833,133.21,70.175408,21.175744,73.3007504867,11.265408,3.285744,11.7348,58.91,17.89,61.5665509835,129.91,67.675408,18.315744,70.1101085881,11.265408,3.285744,11.7348,56.41,15.03,58.3779838638,132.97,68.155408,18.435744,70.6047894727,11.265408,3.285744,11.7348,56.89,15.15,58.8726982565,133.21,11.265408,3.845744,11.9037458105,11.265408,3.285744,11.7348,0.0,0.56,0.56,132.66
2021-08-08 22:00:00,70.173728,15.076504,71.7750170622,11.473728,3.346504,11.9518,58.7,11.73,59.8605287314,133.21,67.623728,21.486504,70.9551861583,11.473728,3.346504,11.9518,56.15,18.14,59.0074749502,129.91,65.183728,19.266504,67.9714393871,11.473728,3.346504,11.9518,53.71,15.92,56.0197331304,132.97,65.643728,19.416504,68.4550922381,11.473728,3.346504,11.9518,54.17,16.07,56.5033963581,133.21,11.473728,3.906504,12.1205283598,11.473728,3.346504,11.9518,0.0,0.56,0.56,132.66
2021-08-08 22:30:00,67.667712,15.281416,69.3717588236,11.867712,3.461416,12.3622,55.8,11.82,57.0381661697,133.48,65.227712,21.671416,68.73357756,11.867712,3.461416,12.3622,53.36,18.21,56.3816787618,130.29,62.907712,19.791416,65.947557774,11.867712,3.461416,12.3622,51.04,16.33,53.588716163,133.08,63.317712,19.931416,66.3806748736,11.867712,3.461416,12.3622,51.45,16.47,54.0218789011,133.48,11.907712,4.021416,12.5684283711,11.867712,3.461416,12.3622,0.04,0.56,0.5614267539000001,132.77
2021-08-08 23:00:00,64.547296,15.562128,66.3967864343,11.527296,3.3621280000000002,12.0076,53.02,12.2,54.4055181025,133.48,62.187296,21.982128,65.9581210709,11.527296,3.3621280000000002,12.0076,50.66,18.62,53.9735120221,130.29,59.967296,20.082128,63.2405602012,11.527296,3.3621280000000002,12.0076,48.44,16.72,51.2444338441,133.08,60.387296,20.232128,63.6864547734,11.527296,3.3621280000000002,12.0076,48.86,16.87,51.6903907898,133.48,11.527296,3.922128,12.176273696,11.527296,3.3621280000000002,12.0076,0.0,0.56,0.56,132.77
2021-08-08 23:30:00,61.698576,16.094168,63.7631282485,9.408576,2.744168,9.8006,52.29,13.35,53.9672734164,133.79,59.348576,22.564168,63.4932685468,9.408576,2.744168,9.8006,49.94,19.82,53.7292843801,130.74,57.208576,20.154168,60.6548568189,9.408576,2.744168,9.8006,47.8,17.41,50.8718792655,133.39,57.608576,20.304168,61.0819717013,9.408576,2.744168,9.8006,48.2,17.56,51.2990604202,133.79,9.408576,3.344168,9.9852271862,9.408576,2.744168,9.8006,0.0,0.6000000000000001,0.6000000000000001,133.08
2021-08-09 00:00:00,58.485536,16.827448,60.858203452,10.105536,2.947448,10.5266,48.38,13.88,50.3316878318,134.6,56.245536,23.347448,60.8987984121,10.105536,2.947448,10.5266,46.14,20.4,50.4485837264,131.68,54.285536,21.297448,58.3138123442,10.105536,2.947448,10.5266,44.18,18.35,47.8392610729,134.26,54.635536,21.427448,58.6871137627,10.105536,2.947448,10.5266,44.53,18.48,48.2123563,134.6,10.105536,3.507448,10.6969177486,10.105536,2.947448,10.5266,0.0,0.56,0.56,133.94
2021-08-09 00:30:00,56.537584,17.034712,59.0481144278,9.307584,2.714712,9.6954,47.23,14.32,49.3531690978,135.65,54.357584,23.584712,59.2535701746,9.307584,2.714712,9.6954,45.05,20.87,49.6493645478,132.91,52.437584,21.264712,56.5852294526,9.307584,2.714712,9.6954,43.13,18.55,46.9499669861,135.3,52.767584,21.404712,56.9436530001,9.307584,2.714712,9.6954,43.46,18.69,47.3084315952,135.65,9.347584,3.274712,9.9045981907,9.307584,2.714712,9.6954,0.04,0.56,0.5614267539000001,134.98
2021-08-09 01:00:00,55.295504,16.908272,57.8228538265,8.565504,2.498272,8.9224,46.73,14.41,48.90133945,135.65,53.105504,23.478272,58.0639631028,8.565504,2.498272,8.9224,44.54,20.98,49.233850144,132.91,51.275504,21.348272,55.5421104014,8.565504,2.498272,8.9224,42.71,18.85,46.6847576839,135.3,51.585504,21.488272,55.8821085543,8.565504,2.498272,8.9224,43.02,18.99,47.0248923444,135.65,8.565504,3.098272,9.1086304217,8.565504,2.498272,8.9224,0.0,0.6000000000000001,0.6000000000000001,134.98
2021-08-09 01:30:00,54.983888,16.717384,57.46911229,8.493888,2.477384,8.8478,46.49,14.24,48.6219878244,136.07,52.813888,23.327384,57.7362417374,8.493888,2.477384,8.8478,44.32,20.85,48.9794334389,133.4,50.963888,21.247384,55.2156608846,8.493888,2.477384,8.8478,42.47,18.77,46.4328956668,135.68,51.283888,21.387384,55.5648932579,8.493888,2.477384,8.8478,42.79,18.91,46.7821782306,136.07,8.493888,3.037384,9.0206338425,8.493888,2.477384,8.8478,0.0,0.56,0.56,135.37
2021-08-09 02:00:00,54.063664,16.478152,56.5191052516,7.433664,2.168152,7.7434,46.63,14.31,48.7763569775,136.07,51.873664,23.078152,56.7756824399,7.433664,2.168152,7.7434,44.44,20.91,49.1135592276,133.4,50.033664,21.008152,54.2651820574,7.433664,2.168152,7.7434,42.6,18.84,46.5800987547,135.68,50.353664,21.148152,54.6144285994,7.433664,2.168152,7.7434,42.92,18.98,46.9293809889,136.07,7.433664,2.7681519999999997,7.9323405096,7.433664,2.168152,7.7434,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-08-09 02:30:00,53.526544,16.373992,55.9749812559,7.076544,2.063992,7.3714,46.45,14.31,48.6043063936,136.1,51.356544,23.003992,56.2732463926,7.076544,2.063992,7.3714,44.28,20.94,48.9816496251,133.45,49.526544,20.913992,53.7612650703,7.076544,2.063992,7.3714,42.45,18.85,46.4470128211,135.71,49.846544,21.043992,54.106631276,7.076544,2.063992,7.3714,42.77,18.98,46.792235467,136.1,7.076544,2.623992,7.5473709992,7.076544,2.063992,7.3714,0.0,0.56,0.56,135.4
2021-08-09 03:00:00,52.827088,16.229984,55.2640353865,6.377088,1.8599839999999999,6.6428,46.45,14.37,48.6220053062,136.3,50.637088,22.859984,55.5580196695,6.377088,1.8599839999999999,6.6428,44.26,21.0,48.9892600475,133.69,48.817088,20.769984,53.0518643985,6.377088,1.8599839999999999,6.6428,42.44,18.91,46.4622610298,135.91,49.147088,20.899984,53.406418997,6.377088,1.8599839999999999,6.6428,42.77,19.04,46.8166049602,136.3,6.377088,2.459984,6.8351132134,6.377088,1.8599839999999999,6.6428,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-08-09 03:30:00,52.411632,16.252976,54.8738407418,6.661632,1.9429759999999998,6.9392,45.75,14.31,47.9357757839,136.39,50.261632,22.902976,55.2338479645,6.661632,1.9429759999999998,6.9392,43.6,20.96,48.376457084,133.8,48.441632,20.812976,52.7235401012,6.661632,1.9429759999999998,6.9392,41.78,18.87,45.8437051295,136.0,48.771632,20.942976,53.0780588537,6.661632,1.9429759999999998,6.9392,42.11,19.0,46.1979664055,136.39,6.661632,2.542976,7.1305026359,6.661632,1.9429759999999998,6.9392,0.0,0.6000000000000001,0.6000000000000001,135.7
2021-08-09 04:00:00,52.140192,16.565056,54.7083238829,7.080192,2.0650560000000002,7.3752,45.06,14.5,47.3355426714,136.39,50.020192,23.225056,55.1490964017,7.080192,2.0650560000000002,7.3752,42.94,21.16,47.870546268,133.8,48.220192,21.115056,52.6405975118,7.080192,2.0650560000000002,7.3752,41.14,19.05,45.336542656,136.0,48.540192,21.255056,52.9898824773,7.080192,2.0650560000000002,7.3752,41.46,19.19,45.6857494193,136.39,7.080192,2.625056,7.5511613517,7.080192,2.0650560000000002,7.3752,0.0,0.56,0.56,135.7
2021-08-09 04:30:00,52.513968,16.392824,55.0131031101,6.523968,1.9028239999999998,6.7958,45.99,14.49,48.2186706577,136.5,50.343968,23.042824,55.366838919,6.523968,1.9028239999999998,6.7958,43.82,21.14,48.6527697053,133.92,48.523967999999996,20.952824,52.8544823458,6.523968,1.9028239999999998,6.7958,42.0,19.05,46.1183531796,136.11,48.843968,21.082824,53.199799603,6.523968,1.9028239999999998,6.7958,42.32,19.18,46.4634781307,136.5,6.523968,2.502824,6.9875808718,6.523968,1.9028239999999998,6.7958,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-08-09 05:00:00,53.09264,16.02952,55.4596604173,6.27264,1.82952,6.534,46.82,14.2,48.9259890038,136.5,50.91264,22.69952,55.74374512,6.27264,1.82952,6.534,44.64,20.87,49.2776470623,133.92,49.06264,20.60952,53.2155518472,6.27264,1.82952,6.534,42.79,18.78,46.7297817243,136.11,49.39264,20.73952,53.570146313,6.27264,1.82952,6.534,43.12,18.91,47.0842064816,136.5,6.27264,2.38952,6.712363101,6.27264,1.82952,6.534,0.0,0.56,0.56,135.82
2021-08-09 05:30:00,54.938,15.469,57.0742832193,5.448,1.589,5.675,49.49,13.88,51.3995573911,136.44,52.658,22.119,57.1149290904,5.448,1.589,5.675,47.21,20.53,51.4807245481,133.87,50.718,20.069,54.5442965396,5.448,1.589,5.675,45.27,18.48,48.8966593951,136.05,51.088,20.199,54.9361751945,5.448,1.589,5.675,45.64,18.61,49.2883525795,136.44,5.4879999999999995,2.189,5.9084570744,5.448,1.589,5.675,0.04,0.6000000000000001,0.6013318551,135.76
2021-08-09 06:00:00,56.256208,15.010144,58.2242678051,5.726208,1.670144,5.9648,50.53,13.34,52.2612332422,136.28,53.966208,21.650144,58.1470578888,5.726208,1.670144,5.9648,48.24,19.98,52.2139636496,133.66,51.986208,19.630144,55.5689515438,5.726208,1.670144,5.9648,46.26,17.96,49.6240788328,135.9,52.356208,19.760144,55.9610204253,5.726208,1.670144,5.9648,46.63,18.09,50.0160474248,136.28,5.726208,2.270144,6.1597899185,5.726208,1.670144,5.9648,0.0,0.6000000000000001,0.6000000000000001,135.61
2021-08-09 06:30:00,62.60032,13.48176,64.0355988244,5.32032,1.55176,5.542,57.28,11.93,58.5091727851,135.39,60.09032,20.10176,63.3634540788,5.32032,1.55176,5.542,54.77,18.55,57.8260788918,132.58,57.89032,17.74176,60.5479908634,5.32032,1.55176,5.542,52.57,16.19,55.0065541549,135.04,58.33032,17.86176,61.0038416954,5.32032,1.55176,5.542,53.01,16.31,55.4623854518,135.39,5.32032,2.11176,5.724101257,5.32032,1.55176,5.542,0.0,0.56,0.56,134.77
2021-08-09 07:00:00,67.684448,11.155464,68.5975865328,5.264448,1.535464,5.4838000000000005,62.42,9.62,63.1569536947,135.39,64.994448,17.825464,67.394550504,5.264448,1.535464,5.4838000000000005,59.73,16.29,61.9115255829,132.58,62.614448,15.945464,64.6129005735,5.264448,1.535464,5.4838000000000005,57.35,14.41,59.1326525703,135.04,63.104448,16.055464,65.1148929327,5.264448,1.535464,5.4838000000000005,57.84,14.52,59.6346878922,135.39,5.264448,2.0954639999999998,5.6661611449,5.264448,1.535464,5.4838000000000005,0.0,0.56,0.56,134.77
2021-08-09 07:30:00,73.157616,8.888888,73.6956518981,5.927616,1.728888,6.1746,67.23,7.16,67.6101952371,134.89,70.337616,15.508888,72.0271187232,5.927616,1.728888,6.1746,64.41,13.78,65.8675678919,131.95,67.707616,13.118888,68.9668506368,5.927616,1.728888,6.1746,61.78,11.39,62.8211787537,134.48,68.247616,13.198888,69.5122128415,5.927616,1.728888,6.1746,62.32,11.47,63.3667365421,134.89,5.927616,2.328888,6.3687008690999996,5.927616,1.728888,6.1746,0.0,0.6000000000000001,0.6000000000000001,134.23
2021-08-09 08:00:00,77.444224,6.911232,77.7519964935,7.924224,2.311232,8.2544,69.52,4.6,69.672020209,133.53,74.534224,13.611232,75.766854124,7.924224,2.311232,8.2544,66.61,11.3,67.5616910682,130.28,71.664224,11.271232,72.5451698759,7.924224,2.311232,8.2544,63.74,8.96,64.3666777145,133.19,72.224224,11.341232,73.1092475387,7.924224,2.311232,8.2544,64.3,9.03,64.9309702684,133.53,7.924224,2.871232,8.4283627829,7.924224,2.311232,8.2544,0.0,0.56,0.56,132.94
2021-08-09 08:30:00,81.452592,5.758256,81.6558770431,9.422592,2.748256,9.8152,72.03,3.01,72.0928637245,132.75,78.492592,12.438255999999999,79.4719901047,9.422592,2.748256,9.8152,69.07,9.69,69.7464049253,129.16,75.512592,10.288256,76.2102339721,9.422592,2.748256,9.8152,66.09,7.54,66.5187169149,132.44,76.112592,10.338256,76.8114978247,9.422592,2.748256,9.8152,66.69,7.59,67.1205199622,132.75,9.422592,3.308256,9.9864807495,9.422592,2.748256,9.8152,0.0,0.56,0.56,132.17
2021-08-09 09:00:00,84.162832,3.894576,84.2528931995,9.752832,2.844576,10.1592,74.41,1.05,74.4174079097,132.75,81.142832,10.624576,81.8354495323,9.752832,2.844576,10.1592,71.39,7.78,71.8126764576,129.16,78.082832,8.464576,78.5402934805,9.752832,2.844576,10.1592,68.33,5.62,68.5607270965,132.44,78.702832,8.504576,79.160997832,9.752832,2.844576,10.1592,68.95,5.66,69.1819203261,132.75,9.752832,3.404576,10.3299985363,9.752832,2.844576,10.1592,0.0,0.56,0.56,132.17
2021-08-09 09:30:00,85.61072,3.35396,85.6763936368,10.95072,3.19396,11.407,74.66,0.16,74.6601714437,132.21,82.57072,10.08396,83.1841935142,10.95072,3.19396,11.407,71.62,6.89,71.9506532284,128.44,79.35072,7.51396,79.7056858662,10.95072,3.19396,11.407,68.4,4.32,68.5362852801,131.95,79.97072,7.55396,80.3266977349,10.95072,3.19396,11.407,69.02,4.36,69.1575736995,132.21,10.95072,3.75396,11.5762897424,10.95072,3.19396,11.407,0.0,0.56,0.56,131.68
2021-08-09 10:00:00,84.63184,3.9801200000000003,84.7253781166,12.65184,3.6901200000000003,13.179,71.98,0.29,71.9805841877,132.21,81.67184,10.740120000000001,82.3749939399,12.65184,3.6901200000000003,13.179,69.02,7.05,69.3791243819,128.44,78.61184,8.15012,79.0331945716,12.65184,3.6901200000000003,13.179,65.96,4.46,66.1106133688,131.95,79.21184,8.18012,79.6330958798,12.65184,3.6901200000000003,13.179,66.56,4.49,66.7112711616,132.21,12.65184,4.25012,13.3466316125,12.65184,3.6901200000000003,13.179,0.0,0.56,0.56,131.68
2021-08-09 10:30:00,82.971088,5.5769839999999995,83.1583080302,18.401088,5.366984,19.1678,64.57,0.21,64.570341489,132.26,80.251088,12.056984,81.1517589973,18.401088,5.366984,19.1678,61.85,6.69,62.2107595196,128.44,77.601088,9.696984,78.2046057306,18.401088,5.366984,19.1678,59.2,4.33,59.3581409749,132.02,78.091088,9.726984,78.6945502736,18.401088,5.366984,19.1678,59.69,4.36,59.8490242193,132.26,18.401088,5.926984,19.3320764255,18.401088,5.366984,19.1678,0.0,0.56,0.56,131.75
2021-08-09 11:00:00,82.719808,7.579944,83.0663721767,21.119808,6.159944,21.9998,61.6,1.42,61.6163647094,132.38,80.139808,11.709944,80.9908119157,21.119808,6.159944,21.9998,59.02,5.55,59.2803753362,128.39,77.609808,10.179944,78.2746035291,21.119808,6.159944,21.9998,56.49,4.02,56.6328570708,132.12,78.089808,10.199944,78.7531394363,21.119808,6.159944,21.9998,56.97,4.04,57.1130676816,132.38,21.159808,6.719944,22.2012414509,21.119808,6.159944,21.9998,0.04,0.56,0.5614267539000001,131.85
2021-08-09 11:30:00,84.833488,8.540184,85.2622743598,22.903488,6.680184,23.8578,61.93,1.8599999999999999,61.9579252396,132.22,82.273488,11.520184,83.0761185124,22.903488,6.680184,23.8578,59.37,4.84,59.5669581228,128.25,79.553488,10.330184,80.2213821524,22.903488,6.680184,23.8578,56.65,3.65,56.7674642731,131.85,80.033488,10.350184,80.6999721826,22.903488,6.680184,23.8578,57.13,3.67,57.2477580347,132.22,22.903488,7.240184,24.0206167057,22.903488,6.680184,23.8578,0.0,0.56,0.56,131.59
2021-08-09 12:00:00,63.908432,5.550376,64.149001196,15.498432,4.520376,16.1442,48.41,1.03,48.420956207,132.06,86.778432,9.890376,87.3402301222,15.498432,4.520376,16.1442,71.28,5.37,71.4819928374,128.39,82.788432,7.860376,83.1607478555,15.498432,4.520376,16.1442,67.29,3.34,67.3728409673,131.63,83.418432,7.860376,83.7879484664,15.498432,4.520376,16.1442,67.92,3.34,68.0020734978,132.06,37.338432,5.440376,37.7326939833,15.498432,4.520376,16.1442,21.84,0.92,21.8593687009,131.44
2021-08-09 12:30:00,84.41856,9.32708,84.9322535542,24.05856,7.01708,25.061,60.36,2.31,60.4041861132,131.8,81.88856,11.42708,82.6820078143,24.05856,7.01708,25.061,57.83,4.41,57.9979051346,128.29,78.79856,10.00708,79.4314465952,24.05856,7.01708,25.061,54.74,2.99,54.8215988457,131.52,79.35856,10.00708,79.9870157926,24.05856,7.01708,25.061,55.3,2.99,55.3807737396,131.8,24.09856,7.5770800000000005,25.2616851259,24.05856,7.01708,25.061,0.04,0.56,0.5614267539000001,131.3
2021-08-09 13:00:00,83.346592,14.510256,84.6002477963,32.366592,9.440256,33.7152,50.98,5.07,51.2314873881,131.88,81.186592,11.170256,81.95143281040001,32.366592,9.440256,33.7152,48.82,1.73,48.8506427798,128.32,76.456592,11.500256,77.3166628116,32.366592,9.440256,33.7152,44.09,2.06,44.138098056,131.55,76.886592,11.470256,77.7374736024,32.366592,9.440256,33.7152,44.52,2.03,44.5662574152,131.88,32.366592,10.000256,33.8762659949,32.366592,9.440256,33.7152,0.0,0.56,0.56,131.3
2021-08-09 13:30:00,82.79816,15.94488,84.3194787555,34.74816,10.13488,36.196,48.05,5.8100000000000005,48.3999855372,131.93,80.73816,11.17488,81.5078427098,34.74816,10.13488,36.196,45.99,1.04,46.0017575751,128.2,74.82816,11.52488,75.7104773991,34.74816,10.13488,36.196,40.08,1.3900000000000001,40.1040958008,131.39,75.22816,11.50488,76.1028141451,34.74816,10.13488,36.196,40.48,1.37,40.5031764186,131.93,34.74816,10.73488,36.3685615883,34.74816,10.13488,36.196,0.0,0.6000000000000001,0.6000000000000001,131.1
2021-08-09 14:00:00,74.902464,14.356552,76.2659143956,37.702464,10.996552,39.2734,37.2,3.36,37.3514337074,132.09,73.242464,14.296552,74.6247273488,37.702464,10.996552,39.2734,35.54,3.3,35.6928788416,128.45,71.252464,12.856552,72.4030700689,37.702464,10.996552,39.2734,33.55,1.8599999999999999,33.6015193109,131.47,71.562464,12.826552,72.7028657617,37.702464,10.996552,39.2734,33.86,1.83,33.9094160964,132.09,37.702464,11.556552,39.4338647079,37.702464,10.996552,39.2734,0.0,0.56,0.56,131.21
2021-08-09 14:30:00,73.75344,14.23392,75.1144086737,38.65344,11.27392,40.264,35.1,2.96,35.2245880033,132.22,72.19344,14.96392,73.7279572537,38.65344,11.27392,40.264,33.54,3.69,33.7423724714,128.65,70.26344,13.46392,71.5417929773,38.65344,11.27392,40.264,31.61,2.19,31.6857728326,131.84,70.56344,13.43392,71.8308378846,38.65344,11.27392,40.264,31.91,2.16,31.9830220586,132.22,38.65344,11.83392,40.4243749043,38.65344,11.27392,40.264,0.0,0.56,0.56,131.56
2021-08-09 15:00:00,73.445424,15.797832,75.1252407812,40.655424,11.857832,42.3494,32.79,3.94,33.0258641068,132.31,71.995424,14.577832,73.4564786983,40.655424,11.857832,42.3494,31.34,2.7199999999999998,31.45781302,128.76,70.085424,13.107832,71.3006445763,40.655424,11.857832,42.3494,29.43,1.25,29.4565340799,131.94,70.365424,13.067832,71.5685763997,40.655424,11.857832,42.3494,29.71,1.21,29.7346296429,132.31,40.655424,12.417832,42.50959953,40.655424,11.857832,42.3494,0.0,0.56,0.56,131.65
2021-08-09 15:30:00,76.200752,13.918136,77.461404035,35.650752,10.398136,37.1362,40.55,3.52,40.7024925527,132.22,74.460752,13.558136,75.6850489872,35.650752,10.398136,37.1362,38.81,3.16,38.93843474,128.71,71.740752,12.358136,72.7973833522,35.650752,10.398136,37.1362,36.09,1.96,36.143183313,131.85,72.090752,12.318135999999999,73.1355795659,35.650752,10.398136,37.1362,36.44,1.92,36.490546721,132.22,35.650752,10.958136,37.296874705,35.650752,10.398136,37.1362,0.0,0.56,0.56,131.57
2021-08-09 16:00:00,85.542464,15.496552,86.9347817107,32.422464,9.456552,33.7734,53.12,6.04,53.4622857723,132.31,83.352464,10.216552,83.9762537247,32.422464,9.456552,33.7734,50.93,0.76,50.9356702125,128.82,76.312464,11.106552,77.1164551771,32.422464,9.456552,33.7734,43.89,1.65,43.9210040869,131.91,76.752464,11.076552,77.5476030209,32.422464,9.456552,33.7734,44.33,1.62,44.3595908457,132.31,32.422464,10.016552,33.9344586785,32.422464,9.456552,33.7734,0.0,0.56,0.56,131.64
2021-08-09 16:30:00,89.66056,13.31808,90.6442898058,26.05056,7.59808,27.136,63.61,5.72,63.8666618824,132.14,87.12056,8.74808,87.5586710635,26.05056,7.59808,27.136,61.07,1.15,61.0808267789,128.62,79.77056,9.698080000000001,80.3579180815,26.05056,7.59808,27.136,53.72,2.1,53.7610304961,131.49,80.34056,9.67808,80.9213866268,26.05056,7.59808,27.136,54.29,2.08,54.3298306642,132.14,26.05056,8.15808,27.2980941752,26.05056,7.59808,27.136,0.0,0.56,0.56,131.21
2021-08-09 17:00:00,93.19504,10.32772,93.76554421,19.77504,5.76772,20.599,73.42,4.5600000000000005,73.5614708934,132.2,90.27504,8.10772,90.6383912622,19.77504,5.76772,20.599,70.5,2.34,70.5388233528,128.72,83.03504,8.837720000000001,83.5040308165,19.77504,5.76772,20.599,63.26,3.07,63.3344495516,131.55,83.72504,8.837720000000001,84.1901871824,19.77504,5.76772,20.599,63.95,3.07,64.0236471938,132.2,19.77504,6.32772,20.7627610736,19.77504,5.76772,20.599,0.0,0.56,0.56,131.26
2021-08-09 17:30:00,97.29088,8.42484,97.6549704838,14.93088,4.35484,15.553,82.36,4.07,82.4605026664,132.09,94.07088,7.19484,94.345620919,14.93088,4.35484,15.553,79.14,2.84,79.1909414011,128.59,86.58088,8.18484,86.9668924787,14.93088,4.35484,15.553,71.65,3.83,71.7522919495,131.45,87.36088,8.18484,87.743461068,14.93088,4.35484,15.553,72.43,3.83,72.5311919108,132.09,14.93088,4.91484,15.7189958267,14.93088,4.35484,15.553,0.0,0.56,0.56,131.15
2021-08-09 18:00:00,98.254688,7.331784,98.5278578403,13.514688,3.941784,14.0778,84.74,3.39,84.807780893,132.09,94.904688,7.431784,95.1952268646,13.514688,3.941784,14.0778,81.39,3.49,81.4647911677,128.59,87.074688,8.631784,87.5014799036,13.514688,3.941784,14.0778,73.56,4.69,73.7093596499,131.45,87.854688,8.661784,88.2806474016,13.514688,3.941784,14.0778,74.34,4.72,74.4896905618,132.09,13.514688,4.501784,14.2447481873,13.514688,3.941784,14.0778,0.0,0.56,0.56,131.15
2021-08-09 18:30:00,97.592368,6.369024,97.7999732033,11.242368,3.279024,11.7108,86.35,3.09,86.4052695152,131.79,94.202368,7.079024,94.4679772071,11.242368,3.279024,11.7108,82.96,3.8,83.046984292,128.25,86.062368,8.359024,86.4673607091,11.242368,3.279024,11.7108,74.82,5.08,74.9922582671,131.11,86.892368,8.379024,87.2954274853,11.242368,3.279024,11.7108,75.65,5.1,75.8217152272,131.79,11.242368,3.839024,11.8797703479,11.242368,3.279024,11.7108,0.0,0.56,0.56,130.81
2021-08-09 19:00:00,96.652624,5.397432,96.8032127477,9.762624,2.847432,10.1694,86.89,2.55,86.9274099465,131.96,93.242624,7.197432,93.5199976358,9.762624,2.847432,10.1694,83.48,4.35,83.5932586995,128.43,85.252624,8.337432,85.6593408289,9.762624,2.847432,10.1694,75.49,5.49,75.6893664923,131.28,86.072624,8.367432,86.4783818103,9.762624,2.847432,10.1694,76.31,5.52,76.5093883128,131.96,9.802624,3.407432,10.377958861,9.762624,2.847432,10.1694,0.04,0.56,0.5614267539000001,130.97
2021-08-09 19:30:00,93.264928,5.563104,93.4306958176,10.364928,3.023104,10.7968,82.9,2.54,82.9389028141,132.09,89.984928,8.223104,90.3598733208,10.364928,3.023104,10.7968,79.62,5.2,79.7896258921,128.59,83.554928,8.593104,83.9956393478,10.364928,3.023104,10.7968,73.19,5.57,73.401641671,131.43,84.354928,8.633104,84.7955444735,10.364928,3.023104,10.7968,73.99,5.61,74.2023732774,132.09,10.364928,3.583104,10.9667847029,10.364928,3.023104,10.7968,0.0,0.56,0.56,131.12
2021-08-09 20:00:00,87.096624,4.094432,87.1928109743,6.666624,1.944432,6.9444,80.43,2.15,80.4587310365,132.23,83.916624,10.864432,84.6169939565,6.666624,1.944432,6.9444,77.25,8.92,77.7632876105,128.73,80.376624,9.664432,80.9555614613,6.666624,1.944432,6.9444,73.71,7.72,74.1131735928,131.67,81.186624,9.714432,81.765751422,6.666624,1.944432,6.9444,74.52,7.77,74.9239834766,132.23,6.666624,2.504432,7.121520568,6.666624,1.944432,6.9444,0.0,0.56,0.56,131.37
2021-08-09 20:30:00,85.677152,5.5233360000000005,85.8550034384,5.017152,1.463336,5.2262,80.66,4.06,80.7621148807,131.98,82.467152,12.163336,83.3593300215,5.017152,1.463336,5.2262,77.45,10.7,78.1856284748,128.46,78.997152,10.153336,79.6469726734,5.017152,1.463336,5.2262,73.98,8.69,74.4886333611,131.72,79.817152,10.223336,80.4692136929,5.017152,1.463336,5.2262,74.8,8.76,75.3112050096,131.98,5.017152,2.023336,5.4097784391,5.017152,1.463336,5.2262,0.0,0.56,0.56,131.39
2021-08-09 21:00:00,84.962672,6.328696,85.1980517761,4.692672,1.368696,4.8882,80.27,4.96,80.4230968068,131.98,81.772672,12.908695999999999,82.7852904714,4.692672,1.368696,4.8882,77.08,11.54,77.9390659426,128.46,78.202672,10.648696,78.9243475389,4.692672,1.368696,4.8882,73.51,9.28,74.0934443794,131.72,79.022672,10.728696,79.7476495445,4.692672,1.368696,4.8882,74.33,9.36,74.9170107519,131.98,4.692672,1.928696,5.0735627285,4.692672,1.368696,4.8882,0.0,0.56,0.56,131.39
2021-08-09 21:30:00,83.7756,6.5958,84.034848325,5.5056,1.6058,5.735,78.27,4.99,78.4289041107,131.76,80.6456,13.1958,81.718063713,5.5056,1.6058,5.735,75.14,11.59,76.0285979089,127.93,77.3156,11.5558,78.1744108836,5.5056,1.6058,5.735,71.81,9.95,72.4960592032,131.39,78.0956,11.6358,78.957675884,5.5056,1.6058,5.735,72.59,10.03,73.2796629359,131.76,5.5056,2.1658,5.9162759402,5.5056,1.6058,5.735,0.0,0.56,0.56,131.25
2021-08-09 22:00:00,79.892416,7.340288,80.228909766,5.692416,1.660288,5.9296,74.2,5.68,74.41708406,131.76,76.892416,13.940288,78.1458589296,5.692416,1.660288,5.9296,71.2,12.28,72.2512172908,127.93,73.712416,12.130288,74.7038430037,5.692416,1.660288,5.9296,68.02,10.47,68.8210817991,131.39,74.452416,12.220288,75.4486427117,5.692416,1.660288,5.9296,68.76,10.56,69.5661641892,131.76,5.692416,2.220288,6.1100964575,5.692416,1.660288,5.9296,0.0,0.56,0.56,131.25
2021-08-09 22:30:00,75.19976,10.49868,75.9290865598,5.78976,1.6886800000000002,6.031,69.41,8.81,69.9668793073,132.92,72.33976,17.07868,74.3284749433,5.78976,1.6886800000000002,6.031,66.55,15.39,68.3063291357,129.55,69.44976,13.32868,70.7172035264,5.78976,1.6886800000000002,6.031,63.66,11.64,64.7154170194,132.83,70.13976,13.41868,71.4118120888,5.78976,1.6886800000000002,6.031,64.35,11.73,65.4103615645,132.92,5.78976,2.2486800000000002,6.211109611,5.78976,1.6886800000000002,6.031,0.0,0.56,0.56,132.5
2021-08-09 23:00:00,71.2688,10.9834,72.1101721604,5.4288,1.5834000000000001,5.655,65.84,9.4,66.5076356519,132.92,68.5088,17.5534,70.7218320535,5.4288,1.5834000000000001,5.655,63.08,15.97,65.0701721221,129.55,65.8288,15.1234,67.5436757735,5.4288,1.5834000000000001,5.655,60.4,13.54,61.8990436114,132.83,66.4688,15.2334,68.1920658801,5.4288,1.5834000000000001,5.655,61.04,13.65,62.5476146628,132.92,5.4688,2.1434,5.8738349483,5.4288,1.5834000000000001,5.655,0.04,0.56,0.5614267539000001,132.5
2021-08-09 23:30:00,67.07616,11.14888,67.9963878864,5.51616,1.60888,5.746,61.56,9.54,62.2948248252,133.51,64.46616,17.79888,66.8781422768,5.51616,1.60888,5.746,58.95,16.19,61.1327947995,130.32,61.97616,15.59888,63.9090718568,5.51616,1.60888,5.746,56.46,13.99,58.1674453625,133.26,62.57616,15.70888,64.5177860067,5.51616,1.60888,5.746,57.06,14.1,58.7763013467,133.51,5.51616,2.16888,5.9272305169,5.51616,1.60888,5.746,0.0,0.56,0.56,132.92
2021-08-10 00:00:00,63.904464,13.857552,65.3896954157,5.854464,1.707552,6.0984,58.05,12.15,59.3078831185,134.26,61.374464,20.507552,64.7100032477,5.854464,1.707552,6.0984,55.52,18.8,58.6166392759,131.2,59.044464,16.027552,61.1811339561,5.854464,1.707552,6.0984,53.19,14.32,55.0839223367,133.96,59.594464,16.137552,61.740754158,5.854464,1.707552,6.0984,53.74,14.43,55.6436204789,134.26,5.854464,2.2675520000000002,6.2782593766,5.854464,1.707552,6.0984,0.0,0.56,0.56,133.63
2021-08-10 00:30:00,61.515168,13.789424,63.0417647938,5.655168,1.649424,5.8908000000000005,55.86,12.14,57.163967672,134.86,59.065168,20.479424,62.5148052724,5.655168,1.649424,5.8908000000000005,53.41,18.83,56.6321198614,131.94,56.815168,17.029424,59.312432058,5.655168,1.649424,5.8908000000000005,51.16,15.38,53.4218120247,134.79,57.335168,17.149424,59.8450017388,5.655168,1.649424,5.8908000000000005,51.68,15.5,53.9543547825,134.86,5.655168,2.249424,6.0861180928,5.655168,1.649424,5.8908000000000005,0.0,0.6000000000000001,0.6000000000000001,134.46
2021-08-10 01:00:00,59.652992,13.770456,61.2217682936,5.932992,1.730456,6.1802,53.72,12.04,55.0527020227,135.39,57.272992,20.480456,60.8247046076,5.932992,1.730456,6.1802,51.34,18.75,54.6567296863,132.55,55.112992,18.310456,58.0750780122,5.932992,1.730456,6.1802,49.18,16.58,51.8996030813,135.2,55.622991999999996,18.430456,58.5969192654,5.932992,1.730456,6.1802,49.69,16.7,52.4212371086,135.39,5.932992,2.290456,6.3597627912,5.932992,1.730456,6.1802,0.0,0.56,0.56,134.86
2021-08-10 01:30:00,58.943136,13.789248,60.534590458,5.963136,1.739248,6.2116,52.98,12.05,54.3330737213,135.88,56.573136,20.509248,60.1759833355,5.963136,1.739248,6.2116,50.61,18.77,53.9785605588,133.14,54.463136,18.529248,57.5288294197,5.963136,1.739248,6.2116,48.5,16.79,51.32401095,135.53,54.933136,18.649248,58.0124459212,5.963136,1.739248,6.2116,48.97,16.91,51.8074222482,135.88,6.003136,2.339248,6.4428039734,5.963136,1.739248,6.2116,0.04,0.6000000000000001,0.6013318551,135.2
2021-08-10 02:00:00,58.619744,14.016592,60.2722094992,6.159744,1.796592,6.4164,52.46,12.22,53.8644595257,135.82,56.289744,20.706592,59.9774810395,6.159744,1.796592,6.4164,50.13,18.91,53.5780272127,133.06,54.169744,18.736592,57.318592488,6.159744,1.796592,6.4164,48.01,16.94,50.9109389031,135.43,54.649744,18.866592,57.8147283394,6.159744,1.796592,6.4164,48.49,17.07,51.4068575192,135.82,6.159744,2.356592,6.5951476102,6.159744,1.796592,6.4164,0.0,0.56,0.56,135.11
2021-08-10 02:30:00,6.9959039999999995,2.040472,7.2874,6.9959039999999995,2.040472,7.2874,0.0,0.0,0.0,135.67,6.9959039999999995,2.040472,7.2874,6.9959039999999995,2.040472,7.2874,0.0,0.0,0.0,132.9,6.9959039999999995,2.040472,7.2874,6.9959039999999995,2.040472,7.2874,0.0,0.0,0.0,135.29,6.9959039999999995,2.040472,7.2874,6.9959039999999995,2.040472,7.2874,0.0,0.0,0.0,135.67,6.9959039999999995,2.640472,7.4776176126,6.9959039999999995,2.040472,7.2874,0.0,0.6000000000000001,0.6000000000000001,134.96
2021-08-10 03:00:00,6.817344,1.988392,7.1014,6.817344,1.988392,7.1014,0.0,0.0,0.0,135.76,6.817344,1.988392,7.1014,6.817344,1.988392,7.1014,0.0,0.0,0.0,132.99,6.817344,1.988392,7.1014,6.817344,1.988392,7.1014,0.0,0.0,0.0,135.38,6.817344,1.988392,7.1014,6.817344,1.988392,7.1014,0.0,0.0,0.0,135.76,6.817344,2.5483919999999998,7.2780822337,6.817344,1.988392,7.1014,0.0,0.56,0.56,135.06
2021-08-10 03:30:00,6.672768,1.946224,6.9508,6.672768,1.946224,6.9508,0.0,0.0,0.0,135.87,6.672768,1.946224,6.9508,6.672768,1.946224,6.9508,0.0,0.0,0.0,133.14,6.672768,1.946224,6.9508,6.672768,1.946224,6.9508,0.0,0.0,0.0,135.47,6.672768,1.946224,6.9508,6.672768,1.946224,6.9508,0.0,0.0,0.0,135.87,6.672768,2.546224,7.1420647883,6.672768,1.946224,6.9508,0.0,0.6000000000000001,0.6000000000000001,135.16
2021-08-10 04:00:00,6.149184,1.793512,6.4054,6.149184,1.793512,6.4054,0.0,0.0,0.0,135.87,6.149184,1.793512,6.4054,6.149184,1.793512,6.4054,0.0,0.0,0.0,133.18,6.149184,1.793512,6.4054,6.149184,1.793512,6.4054,0.0,0.0,0.0,135.47,6.149184,1.793512,6.4054,6.149184,1.793512,6.4054,0.0,0.0,0.0,135.87,6.149184,2.353512,6.5841842775,6.149184,1.793512,6.4054,0.0,0.56,0.56,135.16
2021-08-10 04:30:00,6.126912,1.787016,6.3822,6.126912,1.787016,6.3822,0.0,0.0,0.0,135.93,6.126912,1.787016,6.3822,6.126912,1.787016,6.3822,0.0,0.0,0.0,133.24,6.126912,1.787016,6.3822,6.126912,1.787016,6.3822,0.0,0.0,0.0,135.53,6.126912,1.787016,6.3822,6.126912,1.787016,6.3822,0.0,0.0,0.0,135.93,6.126912,2.387016,6.5754768679,6.126912,1.787016,6.3822,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-08-10 05:00:00,6.301632,1.8379759999999998,6.5642,6.301632,1.8379759999999998,6.5642,0.0,0.0,0.0,135.98,6.301632,1.8379759999999998,6.5642,6.301632,1.8379759999999998,6.5642,0.0,0.0,0.0,133.31,6.301632,1.8379759999999998,6.5642,6.301632,1.8379759999999998,6.5642,0.0,0.0,0.0,135.58,6.301632,1.8379759999999998,6.5642,6.301632,1.8379759999999998,6.5642,0.0,0.0,0.0,135.98,6.301632,2.437976,6.7567960484,6.301632,1.8379759999999998,6.5642,0.0,0.6000000000000001,0.6000000000000001,135.28
2021-08-10 05:30:00,6.666432,1.944376,6.9442,6.666432,1.944376,6.9442,0.0,0.0,0.0,135.83,6.666432,1.944376,6.9442,6.666432,1.944376,6.9442,0.0,0.0,0.0,133.1,6.666432,1.944376,6.9442,6.666432,1.944376,6.9442,0.0,0.0,0.0,135.42,6.666432,1.944376,6.9442,6.666432,1.944376,6.9442,0.0,0.0,0.0,135.83,6.666432,2.5043759999999997,7.1213211387,6.666432,1.944376,6.9442,0.0,0.56,0.56,135.12
2021-08-10 06:00:00,6.916992,2.017456,7.2052,6.916992,2.017456,7.2052,0.0,0.0,0.0,135.83,6.916992,2.017456,7.2052,6.916992,2.017456,7.2052,0.0,0.0,0.0,133.1,6.916992,2.017456,7.2052,6.916992,2.017456,7.2052,0.0,0.0,0.0,135.42,6.916992,2.017456,7.2052,6.916992,2.017456,7.2052,0.0,0.0,0.0,135.83,6.916992,2.617456,7.395664557,6.916992,2.017456,7.2052,0.0,0.6000000000000001,0.6000000000000001,135.12
2021-08-10 06:30:00,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,135.63,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,132.84,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,135.21,6.93216,2.02188,7.221,6.93216,2.02188,7.221,0.0,0.0,0.0,135.63,6.93216,2.58188,7.3973607861,6.93216,2.02188,7.221,0.0,0.56,0.56,134.91
2021-08-10 07:00:00,7.450944,2.173192,7.7614,7.450944,2.173192,7.7614,0.0,0.0,0.0,134.55,7.450944,2.173192,7.7614,7.450944,2.173192,7.7614,0.0,0.0,0.0,131.48,7.450944,2.173192,7.7614,7.450944,2.173192,7.7614,0.0,0.0,0.0,134.2,7.450944,2.173192,7.7614,7.450944,2.173192,7.7614,0.0,0.0,0.0,134.55,7.450944,2.733192,7.9364289829,7.450944,2.173192,7.7614,0.0,0.56,0.56,133.92
2021-08-10 07:30:00,7.977408,2.326744,8.3098,7.977408,2.326744,8.3098,0.0,0.0,0.0,134.18,7.977408,2.326744,8.3098,7.977408,2.326744,8.3098,0.0,0.0,0.0,130.99,7.977408,2.326744,8.3098,7.977408,2.326744,8.3098,0.0,0.0,0.0,133.86,7.977408,2.326744,8.3098,7.977408,2.326744,8.3098,0.0,0.0,0.0,134.18,8.017408,2.886744,8.5212746676,7.977408,2.326744,8.3098,0.04,0.56,0.5614267539000001,133.59
2021-08-10 08:00:00,10.145472,2.9590959999999997,10.568200000000001,10.145472,2.9590959999999997,10.568200000000001,0.0,0.0,0.0,133.55,10.145472,2.9590959999999997,10.568200000000001,10.145472,2.9590959999999997,10.568200000000001,0.0,0.0,0.0,130.16,10.145472,2.9590959999999997,10.568200000000001,10.145472,2.9590959999999997,10.568200000000001,0.0,0.0,0.0,133.16,10.145472,2.9590959999999997,10.568200000000001,10.145472,2.9590959999999997,10.568200000000001,0.0,0.0,0.0,133.55,10.145472,3.559096,10.7516401744,10.145472,2.9590959999999997,10.568200000000001,0.0,0.6000000000000001,0.6000000000000001,132.89
2021-08-10 08:30:00,12.11712,3.53416,12.622,12.11712,3.53416,12.622,0.0,0.0,0.0,132.84,12.11712,3.53416,12.622,12.11712,3.53416,12.622,0.0,0.0,0.0,129.04,12.11712,3.53416,12.622,12.11712,3.53416,12.622,0.0,0.0,0.0,132.58,12.11712,3.53416,12.622,12.11712,3.53416,12.622,0.0,0.0,0.0,132.84,12.11712,4.09416,12.7901033303,12.11712,3.53416,12.622,0.0,0.56,0.56,132.3
2021-08-10 09:00:00,17.881184,4.239512,18.3768931879,14.261184,4.159512,14.8554,3.62,0.08,3.62088387,132.84,25.131184,5.539512,25.7344633214,14.261184,4.159512,14.8554,10.87,1.38,10.9572487423,129.04,29.241184,5.809512,29.8127031884,14.261184,4.159512,14.8554,14.98,1.65,15.0705972012,132.58,32.531184,6.159512,33.1091757753,14.261184,4.159512,14.8554,18.27,2.0,18.3791430703,132.84,14.261184,4.719512,15.0218228787,14.261184,4.159512,14.8554,0.0,0.56,0.56,132.3
2021-08-10 09:30:00,82.866,6.428,83.114939331,16.176,4.718,16.85,66.69,1.71,66.7119194747,132.21,80.146,13.128,81.2140732878,16.176,4.718,16.85,63.97,8.41,64.5204541212,128.14,77.416,9.128,77.9522766826,16.176,4.718,16.85,61.24,4.41,61.3985806025,132.13,78.056,9.128,78.5879095027,16.176,4.718,16.85,61.88,4.41,62.0369446379,132.21,16.176,5.238,17.0029297475,16.176,4.718,16.85,0.0,0.52,0.52,131.85
2021-08-10 10:00:00,79.64576,7.63668,80.011036535,23.16576,6.75668,24.131,56.48,0.88,56.4868551081,132.21,77.29576,14.17668,78.5850670917,23.16576,6.75668,24.131,54.13,7.42,54.636190387,128.14,74.91576,9.70668,75.5419799383,23.16576,6.75668,24.131,51.75,2.95,51.8340139291,132.13,75.43576,9.69668,76.0564230674,23.16576,6.75668,24.131,52.27,2.94,52.3526169355,132.21,23.16576,7.31668,24.2937490437,23.16576,6.75668,24.131,0.0,0.56,0.56,131.85
2021-08-10 10:30:00,80.305824,8.705032,80.7762523917,23.845824,6.955032,24.8394,56.46,1.75,56.4871144598,131.85,77.985824,11.885032,78.8862645243,23.845824,6.955032,24.8394,54.14,4.93,54.3640000368,127.68,75.595824,10.365032,76.3030962321,23.845824,6.955032,24.8394,51.75,3.41,51.8622271022,131.81,76.125824,10.345032,76.8255215847,23.845824,6.955032,24.8394,52.28,3.39,52.3897938534,131.85,23.845824,7.475032,24.9899865074,23.845824,6.955032,24.8394,0.0,0.52,0.52,131.54
2021-08-10 11:00:00,81.3728,9.4054,81.914553829,24.2928,7.0854,25.305,57.08,2.32,57.1271284067,131.85,79.0128,11.4754,79.8417645659,24.2928,7.0854,25.305,54.72,4.39,54.8958149589,127.74,76.6028,10.1954,77.2782967527,24.2928,7.0854,25.305,52.31,3.11,52.4023682671,131.5,77.1428,10.2054,77.8149200411,24.2928,7.0854,25.305,52.85,3.12,52.9420145064,131.85,24.2928,7.5654,25.4435730392,24.2928,7.0854,25.305,0.0,0.48,0.48,131.23
2021-08-10 11:30:00,81.659152,9.239336,82.1801827394,24.409152,7.119336,25.4262,57.25,2.12,57.2892389546,131.94,79.309152,11.689336,80.165966389,24.409152,7.119336,25.4262,54.9,4.57,55.0898801959,128.33,76.869152,10.429336,77.5734334589,24.409152,7.119336,25.4262,52.46,3.31,52.5643196475,131.53,77.409152,10.419336,78.1072299857,24.409152,7.119336,25.4262,53.0,3.3,53.1026364694,131.94,24.409152,7.679336,25.5886479275,24.409152,7.119336,25.4262,0.0,0.56,0.56,131.27
2021-08-10 12:00:00,83.513616,7.836888,83.8805154426,20.663616,6.026888,21.5246,62.85,1.81,62.8760574464,131.94,80.943616,10.916888,81.676480181,20.663616,6.026888,21.5246,60.28,4.89,60.4780166672,128.33,78.273616,7.566888,78.6385195418,20.663616,6.026888,21.5246,57.61,1.54,57.6305795563,131.53,78.873616,7.536888,79.23289709229999,20.663616,6.026888,21.5246,58.21,1.51,58.2295818292,131.94,20.663616,6.586888,21.688063992,20.663616,6.026888,21.5246,0.0,0.56,0.56,131.27
2021-08-10 12:30:00,82.715152,7.877336,83.0894024099,25.225152,7.357336,26.2762,57.49,0.52,57.4923516652,131.58,80.355152,13.427336,81.4692813581,25.225152,7.357336,26.2762,55.13,6.07,55.4631571406,127.86,77.875152,9.127336,78.408211059,25.225152,7.357336,26.2762,52.65,1.77,52.6797437351,131.41,78.425152,9.107336,78.9521882866,25.225152,7.357336,26.2762,53.2,1.75,53.2287751127,131.58,25.225152,7.877336,26.4265153942,25.225152,7.357336,26.2762,0.0,0.52,0.52,131.17
2021-08-10 13:00:00,81.508368,8.482024,81.9485130137,26.818368,7.822024,27.9358,54.69,0.66,54.6939823015,131.69,79.238368,13.772024,80.4262867995,26.818368,7.822024,27.9358,52.42,5.95,52.7566005349,127.98,76.808368,9.482024,77.3914347584,26.818368,7.822024,27.9358,49.99,1.6600000000000001,50.0175539186,131.63,77.338368,9.462024,77.9150374644,26.818368,7.822024,27.9358,50.52,1.6400000000000001,50.5466121516,131.69,26.818368,8.382024,28.0977434774,26.818368,7.822024,27.9358,0.0,0.56,0.56,131.37
2021-08-10 13:30:00,78.249488,9.633184,78.8402220078,29.599488,8.633184,30.8328,48.65,1.0,48.6602764069,131.69,76.199488,14.243184,77.5192251117,29.599488,8.633184,30.8328,46.6,5.61,46.9364687636,127.98,73.989488,10.263184,74.6979068001,29.599488,8.633184,30.8328,44.39,1.63,44.4199167041,131.63,74.439488,10.223184,75.1382117488,29.599488,8.633184,30.8328,44.84,1.5899999999999999,44.8681813761,131.69,29.599488,9.193184,30.9942627259,29.599488,8.633184,30.8328,0.0,0.56,0.56,131.37
2021-08-10 14:00:00,75.084448,12.845464,76.1753259057,35.024448,10.215464,36.4838,40.06,2.63,40.1462389272,131.83,73.354448,14.215464,74.7191706199,35.024448,10.215464,36.4838,38.33,4.0,38.5381486322,128.16,71.354448,11.345464,72.2507910182,35.024448,10.215464,36.4838,36.33,1.13,36.3475693823,131.75,71.714448,11.315464,72.6016651151,35.024448,10.215464,36.4838,36.69,1.1,36.7064858029,131.83,35.024448,10.775464,36.6445436882,35.024448,10.215464,36.4838,0.0,0.56,0.56,131.48
2021-08-10 14:30:00,78.240128,12.391704,79.2153517791,32.920128,9.601704,34.2918,45.32,2.79,45.4057980879,131.94,76.320128,13.461704,77.4982542547,32.920128,9.601704,34.2918,43.4,3.86,43.5713162528,128.29,74.230128,10.411704,74.9567574211,32.920128,9.601704,34.2918,41.31,0.81,41.3179404133,131.75,74.660128,10.371704,75.3770983578,32.920128,9.601704,34.2918,41.74,0.77,41.7471016958,131.94,32.920128,10.161704,34.4527945996,32.920128,9.601704,34.2918,0.0,0.56,0.56,131.48
2021-08-10 15:00:00,80.29896,9.98928,80.9179132949,27.52896,8.02928,28.676,52.77,1.96,52.8063869243,131.94,78.08896,12.74928,79.1228779456,27.52896,8.02928,28.676,50.56,4.72,50.7798385188,128.35,75.82896,9.63928,76.4391711991,27.52896,8.02928,28.676,48.3,1.6099999999999999,48.3268258838,131.75,76.34896,9.61928,76.9525453822,27.52896,8.02928,28.676,48.82,1.5899999999999999,48.8458851901,131.94,27.52896,8.58928,28.8378114565,27.52896,8.02928,28.676,0.0,0.56,0.56,131.48
2021-08-10 15:30:00,81.357952,9.127736,81.8683816752,24.197952,7.057736,25.2062,57.16,2.07,57.1974693496,131.94,78.997952,11.707736,79.8608007876,24.197952,7.057736,25.2062,54.8,4.65,54.9969317326,128.35,76.537952,8.657736,77.0260636992,24.197952,7.057736,25.2062,52.34,1.6,52.3644497727,131.8,77.097952,8.627736,77.5791984431,24.197952,7.057736,25.2062,52.9,1.57,52.9232926035,131.94,24.197952,7.617736,25.368696907,24.197952,7.057736,25.2062,0.0,0.56,0.56,131.53
2021-08-10 16:00:00,82.26968,8.11824,82.6692570911,22.27968,6.49824,23.208,59.99,1.62,60.0118696593,132.12,79.81968,11.61824,80.6608009878,22.27968,6.49824,23.208,57.54,5.12,57.767343716,128.6,77.18968,8.84824,77.6951610437,22.27968,6.49824,23.208,54.91,2.35,54.9602638276,131.98,77.76968,8.828240000000001,78.2691570722,22.27968,6.49824,23.208,55.49,2.33,55.53889628,132.12,22.27968,7.05824,23.370983993,22.27968,6.49824,23.208,0.0,0.56,0.56,131.7
2021-08-10 16:30:00,83.731168,8.852424,84.197826013,22.431168,6.5424240000000005,23.3658,61.3,2.31,61.3435090291,132.28,81.221168,10.992424,81.9616466201,22.431168,6.5424240000000005,23.3658,58.79,4.45,58.9581767018,128.85,78.661168,9.342424,79.2140154096,22.431168,6.5424240000000005,23.3658,56.23,2.8,56.2996705141,132.0,79.261168,9.332424,79.8086893166,22.431168,6.5424240000000005,23.3658,56.83,2.79,56.8984446185,132.28,22.431168,7.102424,23.5287425189,22.431168,6.5424240000000005,23.3658,0.0,0.56,0.56,131.72
2021-08-10 17:00:00,86.186144,7.521792,86.5137490372,18.966144,5.531792,19.7564,67.22,1.99,67.2494498119,132.28,83.456144,10.341792,84.0944744506,18.966144,5.531792,19.7564,64.49,4.8100000000000005,64.6691286473,128.85,80.416144,8.801792,80.8964013924,18.966144,5.531792,19.7564,61.45,3.27,61.5369433755,132.0,81.086144,8.791792,81.5613778412,18.966144,5.531792,19.7564,62.12,3.26,62.2054820735,132.28,18.966144,6.091792,19.9204555169,18.966144,5.531792,19.7564,0.0,0.56,0.56,131.72
2021-08-10 17:30:00,88.16112,6.43116,88.3953782649,17.66112,5.15116,18.397,70.5,1.28,70.5116189007,132.21,85.34112,10.66116,86.0044597413,17.66112,5.15116,18.397,67.68,5.51,67.9039210944,128.8,81.93112,9.32116,82.4596413296,17.66112,5.15116,18.397,64.27,4.17,64.4051379938,131.93,82.61112,9.32116,83.1353184357,17.66112,5.15116,18.397,64.95,4.17,65.0837260765,132.21,17.66112,5.71116,18.5615868988,17.66112,5.15116,18.397,0.0,0.56,0.56,131.65
2021-08-10 18:00:00,87.802464,5.311552,87.9629766954,17.662464,5.151552,18.3984,70.14,0.16,70.1401824919,132.31,84.982464,11.751552,85.7911310213,17.662464,5.151552,18.3984,67.32,6.6,67.6427557097,128.9,81.682464,10.191552,82.315810494,17.662464,5.151552,18.3984,64.02,5.04,64.2180815659,132.01,82.382464,10.211552,83.0129277219,17.662464,5.151552,18.3984,64.72,5.06,64.9175014923,132.31,17.702464,5.711552,18.6010499145,17.662464,5.151552,18.3984,0.04,0.56,0.5614267539000001,131.73
2021-08-10 18:30:00,88.073344,5.011392,88.2158034205,12.793344,3.731392,13.3264,75.28,1.28,75.290881254,132.44,85.073344,11.741392,85.8797656345,12.793344,3.731392,13.3264,72.28,8.01,72.7224758929,129.07,81.753344,9.811392,82.3399821967,12.793344,3.731392,13.3264,68.96,6.08,69.2275089831,132.18,82.503344,9.841391999999999,83.0882348331,12.793344,3.731392,13.3264,69.71,6.11,69.9772548761,132.44,12.793344,4.291392,13.4939132945,12.793344,3.731392,13.3264,0.0,0.56,0.56,131.89
2021-08-10 19:00:00,88.062016,4.6480879999999996,88.184598338,9.182016,2.678088,9.5646,78.88,1.97,78.9045961906,132.08,84.932016,11.298088,85.6801851905,9.182016,2.678088,9.5646,75.75,8.62,76.2388805007,128.69,81.562016,8.838087999999999,82.0394676572,9.182016,2.678088,9.5646,72.38,6.16,72.6416547168,131.87,82.342016,8.888088,82.8203218253,9.182016,2.678088,9.5646,73.16,6.21,73.4230869686,132.08,9.182016,3.198088,9.7230234331,9.182016,2.678088,9.5646,0.0,0.52,0.52,131.58
2021-08-10 19:30:00,88.31728,3.7900400000000003,88.3985653153,7.33728,2.14004,7.643,80.98,1.65,80.9968079618,131.36,85.11728,10.48004,85.7600291103,7.33728,2.14004,7.643,77.78,8.34,78.2258525041,127.83,81.44728,8.31004,81.8701177732,7.33728,2.14004,7.643,74.11,6.17,74.3663969814,131.21,82.27728,8.34004,82.6988940156,7.33728,2.14004,7.643,74.94,6.2,75.1960344699,131.36,7.33728,2.70004,7.8183050465,7.33728,2.14004,7.643,0.0,0.56,0.56,130.93
2021-08-10 20:00:00,90.16856,2.3370800000000003,90.1988423174,5.33856,1.55708,5.561,84.83,0.78,84.8335859197,131.46,86.82856,8.48708,87.2423598867,5.33856,1.55708,5.561,81.49,6.93,81.7841366036,127.94,81.55856,7.48708,81.901496178,5.33856,1.55708,5.561,76.22,5.93,76.4503322426,131.28,82.38856,7.52708,82.7316852977,5.33856,1.55708,5.561,77.05,5.97,77.2809381413,131.46,5.33856,2.07708,5.7283928113,5.33856,1.55708,5.561,0.0,0.52,0.52,131.0
2021-08-10 20:30:00,89.774608,1.916344,89.7950589725,4.204608,1.226344,4.3798,85.57,0.6900000000000001,85.5727818877,131.46,86.394608,8.476344,86.8094274781,4.204608,1.226344,4.3798,82.19,7.25,82.5091425237,127.94,80.804608,7.746344,81.1750609448,4.204608,1.226344,4.3798,76.6,6.52,76.8769822509,131.13,81.644608,7.7963439999999995,82.0160045067,4.204608,1.226344,4.3798,77.44,6.57,77.7181992843,131.46,4.204608,1.786344,4.5683425134,4.204608,1.226344,4.3798,0.0,0.56,0.56,130.84
2021-08-10 21:00:00,93.232576,2.236168,93.2593892052,5.472576,1.596168,5.7006,87.76,0.64,87.7623336062,131.46,89.762576,8.976168,90.2102635077,5.472576,1.596168,5.7006,84.29,7.38,84.6124606663,127.94,81.892576,8.456168,82.3280072707,5.472576,1.596168,5.7006,76.42,6.86,76.7272832831,131.08,82.712576,8.506168,83.148813116,5.472576,1.596168,5.7006,77.24,6.91,77.548473228,131.46,5.472576,2.116168,5.8674743357,5.472576,1.596168,5.7006,0.0,0.52,0.52,130.79
