Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-10 21:30:00,93.127008,2.419544,93.1584339295,7.267008,2.119544,7.5698,85.86,0.30000000000000004,85.8605241074,131.4,89.727008,9.089544,90.1862282988,7.267008,2.119544,7.5698,82.46,6.97,82.7540482393,127.83,81.647008,9.029544,82.1447903412,7.267008,2.119544,7.5698,74.38,6.91,74.7002844707,130.95,82.447008,9.089544,82.9465426542,7.267008,2.119544,7.5698,75.18,6.97,75.5024059219,131.4,7.267008,2.679544,7.7452799381,7.267008,2.119544,7.5698,0.0,0.56,0.56,130.64
2021-08-10 22:00:00,82.60024,5.99132,82.8172419451,6.69024,1.95132,6.969,75.91,4.04,76.0174302381,131.4,79.55024,12.62132,80.5452568597,6.69024,1.95132,6.969,72.86,10.67,73.6371407647,127.83,75.51024,11.59132,76.394731783,6.69024,1.95132,6.969,68.82,9.64,69.4918844183,130.95,76.25024,11.66132,77.1367972125,6.69024,1.95132,6.969,69.56,9.71,70.2344481006,131.4,6.69024,2.51132,7.1460506155,6.69024,1.95132,6.969,0.0,0.56,0.56,130.64
2021-08-10 22:30:00,77.2364,7.5752,77.6069915665,5.6064,1.6352,5.84,71.63,5.94,71.8758686904,132.14,74.3264,14.1852,75.6679168208,5.6064,1.6352,5.84,68.72,12.55,69.856573778,128.75,71.3564,12.7552,72.4874537282,5.6064,1.6352,5.84,65.75,11.12,66.6837079053,131.83,72.0564,12.8452,73.1923762697,5.6064,1.6352,5.84,66.45,11.21,67.3889204543,132.14,5.6064,2.1952,6.0208491096,5.6064,1.6352,5.84,0.0,0.56,0.56,131.52
2021-08-10 23:00:00,72.99776,8.65768,73.5093761911,5.23776,1.5276800000000001,5.456,67.76,7.13,68.1340920538,132.63,70.20776,15.24768,71.8444243459,5.23776,1.5276800000000001,5.456,64.97,13.72,66.4028561133,129.32,67.40776,13.45768,68.738019023,5.23776,1.5276800000000001,5.456,62.17,11.93,63.3042952729,132.35,68.07776,13.54768,69.4126864485,5.23776,1.5276800000000001,5.456,62.84,12.02,63.9792622652,132.63,5.27776,2.08768,5.6756636969,5.23776,1.5276800000000001,5.456,0.04,0.56,0.5614267539000001,132.04
2021-08-10 23:30:00,68.804128,10.433704,69.5907336432,4.984128,1.453704,5.1918,63.82,8.98,64.4486834621,133.92,66.134128,17.053704,68.2975234283,4.984128,1.453704,5.1918,61.15,15.6,63.108497843,130.88,63.534128,15.163704,65.3186293466,4.984128,1.453704,5.1918,58.55,13.71,60.1337392817,133.65,64.154128,15.273704,65.947237799,4.984128,1.453704,5.1918,59.17,13.82,60.7624991257,133.92,4.984128,2.013704,5.3755498063000005,4.984128,1.453704,5.1918,0.0,0.56,0.56,133.33
2021-08-11 00:00:00,65.432272,10.941496,66.3407759511,4.942272,1.4414959999999999,5.1482,60.49,9.5,61.231446986,133.92,62.862272,17.571496,65.2719136588,4.942272,1.4414959999999999,5.1482,57.92,16.13,60.1240658971,130.88,60.402271999999996,15.901496,62.4603237087,4.942272,1.4414959999999999,5.1482,55.46,14.46,57.3140750601,133.65,60.992272,16.011496,63.0589030025,4.942272,1.4414959999999999,5.1482,56.05,14.57,57.9127567985,133.92,4.942272,2.001496,5.3321701736,4.942272,1.4414959999999999,5.1482,0.0,0.56,0.56,133.33
2021-08-11 00:30:00,62.976768,11.323224,63.9866291461,5.016768,1.4632239999999999,5.2258,57.96,9.86,58.7926968254,134.22,60.476768,18.013224,63.1024223513,5.016768,1.4632239999999999,5.2258,55.46,16.55,57.8767146614,131.25,58.126768,15.863224,60.2524940048,5.016768,1.4632239999999999,5.2258,53.11,14.4,55.0275576416,133.92,58.656768,15.963224,60.7901386138,5.016768,1.4632239999999999,5.2258,53.64,14.5,55.5652733279,134.22,5.016768,2.023224,5.4093804192,5.016768,1.4632239999999999,5.2258,0.0,0.56,0.56,133.6
2021-08-11 01:00:00,61.715456,13.047008,63.0794889567,4.755456,1.387008,4.9536,56.96,11.66,58.1411833385,134.78,59.225456,19.757008,62.4339170926,4.755456,1.387008,4.9536,54.47,18.37,57.4842395792,131.94,56.935456,16.387008,59.2467735925,4.755456,1.387008,4.9536,52.18,15.0,54.2932076783,134.51,57.465456,16.487008,59.7837776163,4.755456,1.387008,4.9536,52.71,15.1,54.8302298007,134.78,4.755456,1.9470079999999998,5.1385992177,4.755456,1.387008,4.9536,0.0,0.56,0.56,134.19
2021-08-11 01:30:00,61.08048,12.34764,62.3160432842,4.62048,1.34764,4.813,56.46,11.0,57.5215750827,135.3,58.62048,19.07764,61.6467113754,4.62048,1.34764,4.813,54.0,17.73,56.8361935742,132.53,56.36048,17.31764,58.9610410441,4.62048,1.34764,4.813,51.74,15.97,54.1485780053,135.15,56.89048,17.42764,59.4999945429,4.62048,1.34764,4.813,52.27,16.08,54.6874693143,135.3,4.66048,1.9076400000000002,5.0357883395,4.62048,1.34764,4.813,0.04,0.56,0.5614267539000001,134.84
2021-08-11 02:00:00,60.46864,12.66752,61.7812470447,4.68864,1.36752,4.884,55.78,11.3,56.9130775833,135.58,58.01864,19.38752,61.1722038119,4.68864,1.36752,4.884,53.33,18.02,56.2921779646,132.84,55.79864,17.60752,58.5107937598,4.68864,1.36752,4.884,51.11,16.24,53.6280682106,135.25,56.31864,17.70752,59.0368145821,4.68864,1.36752,4.884,51.63,16.34,54.1539703069,135.58,4.68864,1.96752,5.0847300813,4.68864,1.36752,4.884,0.0,0.6000000000000001,0.6000000000000001,134.93
2021-08-11 02:30:00,59.016016,13.490088,60.5381914064,5.246016,1.5300880000000001,5.4646,53.77,11.96,55.0840675695,135.52,56.636016,20.180088,60.1238243963,5.246016,1.5300880000000001,5.4646,51.39,18.65,54.6695033817,132.77,54.506016,17.580088,57.2709810836,5.246016,1.5300880000000001,5.4646,49.26,16.05,51.8087840043,135.19,54.996016,17.690088,57.7711086039,5.246016,1.5300880000000001,5.4646,49.75,16.16,52.3087765103,135.52,5.246016,2.090088,5.6470480536,5.246016,1.5300880000000001,5.4646,0.0,0.56,0.56,134.87
2021-08-11 03:00:00,58.16664,13.56652,59.7277864465,5.33664,1.55652,5.559,52.83,12.01,54.1779383144,135.63,55.81664,20.27652,59.3854743536,5.33664,1.55652,5.559,50.48,18.72,53.8392867709,132.91,53.73664,17.41652,56.488597499,5.33664,1.55652,5.559,48.4,15.86,50.9323040908,135.38,54.22664,17.52652,56.988660179,5.33664,1.55652,5.559,48.89,15.97,51.4322175295,135.63,5.33664,2.15652,5.7558930671,5.33664,1.55652,5.559,0.0,0.6000000000000001,0.6000000000000001,135.06
2021-08-11 03:30:00,57.472768,13.251224,58.9806239292,4.872768,1.421224,5.0758,52.6,11.83,53.9139026597,135.89,55.142768,19.981224,58.6512930398,4.872768,1.421224,5.0758,50.27,18.56,53.5868127434,133.27,53.032768,18.141224,56.0497858155,4.872768,1.421224,5.0758,48.16,16.72,50.9798391524,135.54,53.522768,18.261224,56.5522678269,4.872768,1.421224,5.0758,48.65,16.84,51.4821143699,135.89,4.872768,1.981224,5.2601441539,4.872768,1.421224,5.0758,0.0,0.56,0.56,135.22
2021-08-11 04:00:00,57.638448,13.007464,59.0879413041,4.448448,1.297464,4.6338,53.19,11.71,54.463751248,135.89,55.268448,19.767464,58.6971377268,4.448448,1.297464,4.6338,50.82,18.47,54.0722969736,133.27,53.148448,17.967464,56.103362532,4.448448,1.297464,4.6338,48.7,16.67,51.4740604577,135.54,53.648448,18.077464,56.6122838038,4.448448,1.297464,4.6338,49.2,16.78,51.9827702224,135.89,4.448448,1.8974639999999998,4.8362236549,4.448448,1.297464,4.6338,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-08-11 04:30:00,58.585216,12.530688,59.9103135989,3.945216,1.150688,4.1096,54.64,11.38,55.8124896417,136.13,56.175216,19.300688,59.3984128569,3.945216,1.150688,4.1096,52.23,18.15,55.293719354,133.55,54.015216,17.520688,56.7857206305,3.945216,1.150688,4.1096,50.07,16.37,52.6780960172,135.77,54.525216,17.620688,57.3017261995,3.945216,1.150688,4.1096,50.58,16.47,53.1939592435,136.13,3.945216,1.710688,4.3001375234,3.945216,1.150688,4.1096,0.0,0.56,0.56,135.45
2021-08-11 05:00:00,58.62056,12.59308,59.9579495864,4.33056,1.26308,4.511,54.29,11.33,55.4596520004,136.13,56.23056,19.35308,59.467786098,4.33056,1.26308,4.511,51.9,18.09,54.9623334657,133.51,54.07056,17.56308,56.8514488628,4.33056,1.26308,4.511,49.74,16.3,52.342693855,135.77,54.58056,17.68308,57.3735901631,4.33056,1.26308,4.511,50.25,16.42,52.8647226419,136.13,4.33056,1.86308,4.7143204176,4.33056,1.26308,4.511,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-08-11 05:30:00,59.906064,12.391352,61.1741947913,4.256064,1.241352,4.4334,55.65,11.15,56.7560128973,135.98,57.466064,19.131352,60.5669641059,4.256064,1.241352,4.4334,53.21,17.89,56.1369414913,133.31,55.256064,17.361352,57.9193331457,4.256064,1.241352,4.4334,51.0,16.12,53.4869554191,135.61,55.786064,17.471352,58.4579599141,4.256064,1.241352,4.4334,51.53,16.23,54.025492131,135.98,4.256064,1.801352,4.6215743854,4.256064,1.241352,4.4334,0.0,0.56,0.56,135.3
2021-08-11 06:00:00,61.112528,12.274904,62.3330919076,4.062528,1.184904,4.2318,57.05,11.09,58.1179025774,135.77,58.642528,18.984904,61.6390515024,4.062528,1.184904,4.2318,54.58,17.8,57.4092013531,133.06,56.372528,16.964904,58.8699403842,4.062528,1.184904,4.2318,52.31,15.78,54.6383061597,135.39,56.912528,17.074904,59.4187528476,4.062528,1.184904,4.2318,52.85,15.89,55.1870872578,135.77,4.062528,1.744904,4.4214051748,4.062528,1.184904,4.2318,0.0,0.56,0.56,135.08
2021-08-11 06:30:00,66.197328,10.271304,66.9894463345,4.187328,1.221304,4.3618,62.01,9.05,62.6669179073,135.6,63.557328,16.951304,65.7790289515,4.187328,1.221304,4.3618,59.37,15.73,61.418480932,132.88,61.057328,14.401304,62.7327255856,4.187328,1.221304,4.3618,56.87,13.18,58.3773012394,135.26,61.667328,14.471304,63.342544803,4.187328,1.221304,4.3618,57.48,13.25,58.9873961114,135.6,4.187328,1.821304,4.5662746348,4.187328,1.221304,4.3618,0.0,0.6000000000000001,0.6000000000000001,134.94
2021-08-11 07:00:00,69.957264,9.047952,70.5399477017,6.267264,1.8279519999999998,6.5283999999999995,63.69,7.22,64.0979289837,134.46,67.327264,15.707952,69.1353761381,6.267264,1.8279519999999998,6.5283999999999995,61.06,13.88,62.6177131489,131.52,64.707264,13.657952,66.1329695931,6.267264,1.8279519999999998,6.5283999999999995,58.44,11.83,59.625351152,134.17,65.347264,13.737952,66.7757159261,6.267264,1.8279519999999998,6.5283999999999995,59.08,11.91,60.2685199752,134.46,6.267264,2.387952,6.7067811057,6.267264,1.8279519999999998,6.5283999999999995,0.0,0.56,0.56,133.87
2021-08-11 07:30:00,75.455744,7.349592,75.8128340399,7.815744,2.279592,8.1414,67.64,5.07,67.8297464244,133.76,72.695744,13.969592,74.0258110145,7.815744,2.279592,8.1414,64.88,11.69,65.9247335982,130.61,69.615744,11.819592,70.612000168,7.815744,2.279592,8.1414,61.8,9.54,62.5320046056,133.42,70.305744,11.879592,71.3023305754,7.815744,2.279592,8.1414,62.49,9.6,63.2230978362,133.76,7.815744,2.799592,8.302022021199999,7.815744,2.279592,8.1414,0.0,0.52,0.52,133.12
2021-08-11 08:00:00,79.06888,5.66884,79.2718331528,9.93888,2.89884,10.353,69.13,2.77,69.1854739089,132.64,76.28888,12.27884,77.2707132321,9.93888,2.89884,10.353,66.35,9.38,67.0097522753,129.28,73.06888,10.08884,73.7620899717,9.93888,2.89884,10.353,63.13,7.19,63.5381224148,132.34,73.76888,10.12884,74.4610035938,9.93888,2.89884,10.353,63.83,7.23,64.2381646687,132.64,9.93888,3.45884,10.5235407444,9.93888,2.89884,10.353,0.0,0.56,0.56,132.05
2021-08-11 08:30:00,81.32152,4.88336,81.4680110227,15.61152,4.55336,16.262,65.71,0.33,65.7108286358,131.8,78.67152,11.15336,79.4581996927,15.61152,4.55336,16.262,63.06,6.6,63.4044446392,128.15,75.64152,9.90336,76.287063695,15.61152,4.55336,16.262,60.03,5.35,60.2679301121,131.52,76.30152,9.92336,76.9441032698,15.61152,4.55336,16.262,60.69,5.37,60.9271121915,131.8,15.65152,5.11336,16.465616563,15.61152,4.55336,16.262,0.04,0.56,0.5614267539000001,131.24
2021-08-11 09:00:00,81.940624,6.941432,82.2341129928,20.130624,5.871432,20.9694,61.81,1.07,61.8192607526,131.98,79.440624,11.471432,80.2646029931,20.130624,5.871432,20.9694,59.31,5.6,59.5737870208,127.98,76.610624,10.241432,77.2921382747,20.130624,5.871432,20.9694,56.48,4.37,56.6488066953,131.58,77.230624,10.251432,77.9080300192,20.130624,5.871432,20.9694,57.1,4.38,57.267743102,131.98,20.130624,6.431432,21.1330390668,20.130624,5.871432,20.9694,0.0,0.56,0.56,131.3
2021-08-11 09:30:00,80.949552,9.321536,81.4844832002,24.999552,7.291536,26.0412,55.95,2.03,55.9868145191,131.84,78.669552,11.941536,79.5707150522,24.999552,7.291536,26.0412,53.67,4.65,53.8710627332,128.26,76.109552,10.771536,76.8680030535,24.999552,7.291536,26.0412,51.11,3.48,51.228336885,131.41,76.639552,10.761536,77.3914180503,24.999552,7.291536,26.0412,51.64,3.47,51.7564537039,131.84,24.999552,7.811536,26.1915577024,24.999552,7.291536,26.0412,0.0,0.52,0.52,131.15
2021-08-11 10:00:00,80.179264,11.273952,80.9679959569,29.499264,8.603952,30.7284,50.68,2.67,50.750283743,131.84,78.079264,12.573952,79.0852434761,29.499264,8.603952,30.7284,48.58,3.9699999999999998,48.7419460014,128.26,75.689264,10.923952,76.4735079106,29.499264,8.603952,30.7284,46.19,2.32,46.248226993,131.41,76.179264,10.913952,76.9570959161,29.499264,8.603952,30.7284,46.68,2.31,46.7371212207,131.84,29.499264,9.163952,30.8898784847,29.499264,8.603952,30.7284,0.0,0.56,0.56,131.15
2021-08-11 10:30:00,78.56016,12.01588,79.4737699584,32.90016,9.59588,34.271,45.66,2.42,45.7240855567,131.73,76.64016,13.79588,77.8719489277,32.90016,9.59588,34.271,43.74,4.2,43.941183416,128.16,74.45016,11.19588,75.2872768335,32.90016,9.59588,34.271,41.55,1.6,41.5807948457,131.36,74.87016,11.15588,75.6967272542,32.90016,9.59588,34.271,41.97,1.56,41.9989821305,131.73,32.90016,10.15588,34.4319971335,32.90016,9.59588,34.271,0.0,0.56,0.56,131.11
2021-08-11 11:00:00,78.991184,13.634512,80.1592606453,33.581184,9.794512,34.9804,45.41,3.84,45.5720714912,131.69,77.081184,12.594512,78.1033332154,33.581184,9.794512,34.9804,43.5,2.8,43.590021794,128.13,74.891184,11.294512,75.7380712868,33.581184,9.794512,34.9804,41.31,1.5,41.3372241448,131.44,75.321184,11.264512,76.1588470879,33.581184,9.794512,34.9804,41.74,1.47,41.7658772205,131.69,33.621184,10.354512,35.1795385461,33.581184,9.794512,34.9804,0.04,0.56,0.5614267539000001,131.2
2021-08-11 11:30:00,85.496784,17.155312,87.2009449729,33.686784,9.825312,35.0904,51.81,7.33,52.3259495853,131.09,83.366784,11.585312,84.1679281475,33.686784,9.825312,35.0904,49.68,1.76,49.7111657477,127.39,77.786784,10.515312,78.4943026692,33.686784,9.825312,35.0904,44.1,0.6900000000000001,44.1053976289,130.51,78.246784,10.555312,78.955517969,33.686784,9.825312,35.0904,44.56,0.73,44.5659791769,131.09,33.686784,10.345312,35.2395359879,33.686784,9.825312,35.0904,0.0,0.52,0.52,130.28
2021-08-11 12:00:00,85.849536,18.984448,87.923558261,35.329536,10.304448,36.8016,50.52,8.68,51.2602458051,131.09,83.789536,12.964448,84.7865747335,35.329536,10.304448,36.8016,48.46,2.66,48.5329496322,127.39,77.409536,11.334448,78.2349408845,35.329536,10.304448,36.8016,42.08,1.03,42.0926038634,130.51,77.839536,11.394448,78.6690969182,35.329536,10.304448,36.8016,42.51,1.09,42.5239720628,131.09,35.329536,10.864448,36.9623097806,35.329536,10.304448,36.8016,0.0,0.56,0.56,130.28
2021-08-11 12:30:00,86.875344,13.652392,87.9415328638,35.425344,10.332392,36.9014,51.45,3.32,51.5570063134,130.94,85.875344,28.462392,90.4692349115,35.425344,10.332392,36.9014,50.45,18.13,53.6087623435,127.22,77.925344,11.762392,78.8080776512,35.425344,10.332392,36.9014,42.5,1.43,42.5240508418,130.29,78.355344,11.752392,79.2318032805,35.425344,10.332392,36.9014,42.93,1.42,42.9534783225,130.94,35.425344,10.852392,37.0503631513,35.425344,10.332392,36.9014,0.0,0.52,0.52,130.06
2021-08-11 13:00:00,89.16096,12.960280000000001,90.0979780339,30.72096,8.960280000000001,32.001,58.44,4.0,58.5767325821,131.14,88.46096,33.30028,94.5211621395,30.72096,8.960280000000001,32.001,57.74,24.34,62.6605394168,127.54,79.36096,12.31028,80.3100551973,30.72096,8.960280000000001,32.001,48.64,3.35,48.7552263865,131.21,79.87096,12.32028,80.8155897745,30.72096,8.960280000000001,32.001,49.15,3.36,49.2647145531,131.14,30.72096,9.52028,32.1622933666,30.72096,8.960280000000001,32.001,0.0,0.56,0.56,130.97
2021-08-11 13:30:00,91.301136,11.753248,92.0545288046,27.371136,7.983248,28.5116,63.93,3.77,64.041063389,131.35,90.511136,32.513248,96.1736816157,27.371136,7.983248,28.5116,63.14,24.53,67.7375855785,127.83,80.951136,11.433248,81.7545447025,27.371136,7.983248,28.5116,53.58,3.45,53.6909573392,131.6,81.511136,11.443248,82.3104684521,27.371136,7.983248,28.5116,54.14,3.46,54.2504488461,131.35,27.371136,8.503248,28.6615476288,27.371136,7.983248,28.5116,0.0,0.52,0.52,131.34
2021-08-11 14:00:00,88.658272,12.844496,89.5838728317,27.958272,8.154496,29.1232,60.7,4.69,60.8809173715,131.32,87.948272,31.884496,93.5495570965,27.958272,8.154496,29.1232,59.99,23.73,64.5128901848,127.83,79.788272,11.704496,80.6421947578,27.958272,8.154496,29.1232,51.83,3.55,51.951433089,131.55,80.328272,11.714496,81.1779569775,27.958272,8.154496,29.1232,52.37,3.56,52.4908611093,131.32,27.958272,8.714496,29.2849349284,27.958272,8.154496,29.1232,0.0,0.56,0.56,131.28
2021-08-11 14:30:00,81.848528,17.122904,83.6204244019,27.678528,8.072904,28.8318,54.17,9.05,54.9207738474,131.45,81.248528,27.892904,85.9030697689,27.678528,8.072904,28.8318,53.57,19.82,57.1189749558,127.95,76.698528,12.252904,77.6710876311,27.678528,8.072904,28.8318,49.02,4.18,49.1978942639,131.8,77.198528,12.252904,78.1648666717,27.678528,8.072904,28.8318,49.52,4.18,49.6961044751,131.45,27.678528,8.632904,28.9935845269,27.678528,8.072904,28.8318,0.0,0.56,0.56,131.53
2021-08-11 15:00:00,80.96952,18.76236,83.1149163616,27.77952,8.102360000000001,28.937,53.19,10.66,54.24768843,131.71,80.35952,26.56236,84.635757357,27.77952,8.102360000000001,28.937,52.58,18.46,55.7263671883,128.28,75.82952,12.16236,76.7986920735,27.77952,8.102360000000001,28.937,48.05,4.06,48.2212204325,132.5,76.31952,12.16236,77.2825474075,27.77952,8.102360000000001,28.937,48.54,4.06,48.7094980471,131.71,27.77952,8.66236,29.0987665065,27.77952,8.102360000000001,28.937,0.0,0.56,0.56,132.23
2021-08-11 15:30:00,81.282016,18.483088,83.3570073062,26.822016,7.823088,27.9396,54.46,10.66,55.4934879062,132.06,80.652016,26.343088,84.8451882563,26.822016,7.823088,27.9396,53.83,18.52,56.9267889486,128.74,75.992016,11.863088,76.9124135146,26.822016,7.823088,27.9396,49.17,4.04,49.3356919481,133.05,76.492016,11.873088,77.4080017208,26.822016,7.823088,27.9396,49.67,4.05,49.8348412258,132.06,26.822016,8.343088,28.0896361614,26.822016,7.823088,27.9396,0.0,0.52,0.52,132.78
2021-08-11 16:00:00,83.30944,18.26692,85.2885875097,24.46944,7.13692,25.489,58.84,11.13,59.8834075517,132.12,82.60944,25.18692,86.3637685387,24.46944,7.13692,25.489,58.14,18.05,60.8774350642,128.82,77.77944,11.84692,78.6764945851,24.46944,7.13692,25.489,53.31,4.71,53.517662505,133.11,78.33944,11.84692,79.2301544426,24.46944,7.13692,25.489,53.87,4.71,54.0755120179,132.12,24.50944,7.69692,25.6895937414,24.46944,7.13692,25.489,0.04,0.56,0.5614267539000001,132.83
2021-08-11 16:30:00,85.856384,18.178112,87.7596856731,20.016384,5.838112,20.8504,65.84,12.34,66.9864254905,132.29,85.016384,22.738112,88.0045867314,20.016384,5.838112,20.8504,65.0,16.9,67.1610750361,128.98,79.916384,11.328112,80.7152684015,20.016384,5.838112,20.8504,59.9,5.49,60.1510606723,133.28,80.566384,11.348112,81.361673267,20.016384,5.838112,20.8504,60.55,5.51,60.800185855,132.29,20.016384,6.438112,21.0262910319,20.016384,5.838112,20.8504,0.0,0.6000000000000001,0.6000000000000001,132.99
2021-08-11 17:00:00,86.916256,18.531408,88.8698410009,18.896256,5.511408,19.6836,68.02,13.02,69.2548972998,132.43,86.076256,21.741408,88.7795622246,18.896256,5.511408,19.6836,67.18,16.23,69.1126999907,129.13,80.796256,11.621408,81.6277655429,18.896256,5.511408,19.6836,61.9,6.11,62.2008207341,133.47,81.446256,11.661408,82.2768561198,18.896256,5.511408,19.6836,62.55,6.15,62.8516109579,132.43,18.896256,6.071408,19.8476821297,18.896256,5.511408,19.6836,0.0,0.56,0.56,133.18
2021-08-11 17:30:00,87.256,19.668,89.4451773993,19.776,5.768,20.6,67.48,13.9,68.8967372232,132.38,86.406,21.138,88.9539874317,19.776,5.768,20.6,66.63,15.37,68.37977625,129.13,81.126,12.708,82.1152917549,19.776,5.768,20.6,61.35,6.94,61.7412835953,133.43,81.786,12.748,82.7735543516,19.776,5.768,20.6,62.01,6.98,62.4016065498,132.38,19.776,6.288,20.7516052391,19.776,5.768,20.6,0.0,0.52,0.52,133.13
2021-08-11 18:00:00,88.246032,19.437176,90.3613079509,17.716032,5.1671759999999995,18.4542,70.53,14.27,71.9591120012,132.38,87.356032,20.107176,89.6402524175,17.716032,5.1671759999999995,18.4542,69.64,14.94,71.2245266745,129.19,81.746032,12.557176,82.7048754115,17.716032,5.1671759999999995,18.4542,64.03,7.39,64.4550463502,133.43,82.436032,12.607175999999999,83.3944857805,17.716032,5.1671759999999995,18.4542,64.72,7.44,65.1462355014,132.38,17.716032,5.727176,18.6187629761,17.716032,5.1671759999999995,18.4542,0.0,0.56,0.56,133.13
2021-08-11 18:30:00,89.500624,18.446432,91.3817955061,13.530624,3.9464319999999997,14.0944,75.97,14.5,77.3413918933,132.22,88.520624,18.456432,90.4242265962,13.530624,3.9464319999999997,14.0944,74.99,14.51,76.380888971,129.01,82.010624,12.336432,82.9332864618,13.530624,3.9464319999999997,14.0944,68.48,8.39,68.9920466431,133.26,82.780624,12.406432,83.7051447929,13.530624,3.9464319999999997,14.0944,69.25,8.46,69.7648485987,132.22,13.530624,4.506432,14.261336375,13.530624,3.9464319999999997,14.0944,0.0,0.56,0.56,132.95
2021-08-11 19:00:00,91.479152,15.119336,92.7201680958,11.449152,3.339336,11.9262,80.03,11.78,80.8923315278,132.02,90.429152,20.059336,92.6272556659,11.449152,3.339336,11.9262,78.98,16.72,80.7304081496,128.74,82.179152,12.609336,83.1408947378,11.449152,3.339336,11.9262,70.73,9.27,71.3348848741,132.97,82.949152,12.679336,83.9126175192,11.449152,3.339336,11.9262,71.5,9.34,72.1074586988,132.02,11.449152,3.899336,12.0949536072,11.449152,3.339336,11.9262,0.0,0.56,0.56,132.66
2021-08-11 19:30:00,93.558,14.184,94.6270850233,10.848,3.164,11.3,82.71,11.02,83.4409042377,131.38,92.458,20.514,94.7064198458,10.848,3.164,11.3,81.61,17.35,83.4338935925,127.96,82.218,12.854,83.2167341344,10.848,3.164,11.3,71.37,9.69,72.0248082261,131.9,83.008,12.954,84.0127024919,10.848,3.164,11.3,72.16,9.79,72.8210800524,131.38,10.848,3.684,11.4564811351,10.848,3.164,11.3,0.0,0.52,0.52,131.59
2021-08-11 20:00:00,93.150512,13.601816,94.1383412025,8.680512,2.531816,9.0422,84.47,11.07,85.1922872096,131.38,92.010512,19.911816,94.1403990586,8.680512,2.531816,9.0422,83.33,17.38,85.1231654722,127.96,81.370512,13.321816,82.4538113411,8.680512,2.531816,9.0422,72.69,10.79,73.4864626989,131.75,82.170512,13.411816,83.2578515863,8.680512,2.531816,9.0422,73.49,10.88,74.2910122424,131.38,8.680512,3.091816,9.2146955869,8.680512,2.531816,9.0422,0.0,0.56,0.56,131.44
2021-08-11 20:30:00,92.07448,13.94464,93.124448197,7.5244800000000005,2.19464,7.838,84.55,11.75,85.3625503368,131.63,90.93448,18.95464,92.8889553736,7.5244800000000005,2.19464,7.838,83.41,16.76,85.0771749649,128.25,80.61448,13.39464,81.7197085555,7.5244800000000005,2.19464,7.838,73.09,11.2,73.9431409936,131.88,81.41448,13.49464,82.5252862,7.5244800000000005,2.19464,7.838,73.89,11.3,74.7490608637,131.63,7.5244800000000005,2.71464,7.9991918092,7.5244800000000005,2.19464,7.838,0.0,0.52,0.52,131.57
2021-08-11 21:00:00,91.013024,14.859632,92.2181066863,6.993024,2.039632,7.2844,84.02,12.82,84.992427898,131.76,89.863024,17.769632,91.6030725677,6.993024,2.039632,7.2844,82.87,15.73,84.3496876106,128.37,79.813024,13.459632,80.9399808105,6.993024,2.039632,7.2844,72.82,11.42,73.7100318817,132.04,80.603024,13.569632,81.737276628,6.993024,2.039632,7.2844,73.61,11.53,74.5075365315,131.76,6.993024,2.5996319999999997,7.4605945608,6.993024,2.039632,7.2844,0.0,0.56,0.56,131.73
2021-08-11 21:30:00,91.744336,14.760848,92.9241939527,6.654336,1.940848,6.9316,85.09,12.82,86.0503370127,131.91,90.584336,17.730848,92.3033309223,6.654336,1.940848,6.9316,83.93,15.79,85.40239458,128.54,80.524336,13.310848,81.6170776414,6.654336,1.940848,6.9316,73.87,11.37,74.7399076799,132.29,81.324336,13.410848,82.4226817686,6.654336,1.940848,6.9316,74.67,11.47,75.5458125908,131.91,6.654336,2.460848,7.0947840334,6.654336,1.940848,6.9316,0.0,0.52,0.52,131.97
2021-08-11 22:00:00,81.20248,21.94864,84.1164999034,6.37248,1.85864,6.638,74.83,20.09,77.479913526,131.91,80.20248,11.17864,80.9777734344,6.37248,1.85864,6.638,73.83,9.32,74.4159344496,128.54,74.49248,13.90864,75.7798115807,6.37248,1.85864,6.638,68.12,12.05,69.1775751237,132.29,75.22248,14.01864,76.5176042803,6.37248,1.85864,6.638,68.85,12.16,69.9155783785,131.91,6.37248,2.41864,6.8160340962,6.37248,1.85864,6.638,0.0,0.56,0.56,131.97
2021-08-11 22:30:00,76.568528,24.262904,80.3207818102,7.038528,2.052904,7.3318,69.53,22.21,72.9911295981,132.49,75.648528,9.522904,76.2455604554,7.038528,2.052904,7.3318,68.61,7.47,69.0154547909,129.22,70.478528,14.822904,72.020423437,7.038528,2.052904,7.3318,63.44,12.77,64.7124910663,133.59,71.158528,14.922903999999999,72.7064589354,7.038528,2.052904,7.3318,64.12,12.87,65.39886314,132.49,7.078528,2.612904,7.5453844143,7.038528,2.052904,7.3318,0.04,0.56,0.5614267539000001,133.27
2021-08-11 23:00:00,71.984592,25.439256,76.3474769147,8.054592,2.349256,8.3902,63.93,23.09,67.9720015889,132.87,71.144592,8.749255999999999,71.6805583921,8.054592,2.349256,8.3902,63.09,6.4,63.413784779,129.65,66.344592,17.249256,68.5502860694,8.054592,2.349256,8.3902,58.29,14.9,60.1642260816,134.09,66.964592,17.389256,69.1855679023,8.054592,2.349256,8.3902,58.91,15.04,60.7995863473,132.87,8.054592,2.869256,8.55038492,8.054592,2.349256,8.3902,0.0,0.52,0.52,133.77
2021-08-11 23:30:00,68.133616,25.441888,72.7288064954,7.343616,2.141888,7.6496,60.79,23.3,65.1023355956,132.43,67.333616,8.671888,67.889745066,7.343616,2.141888,7.6496,59.99,6.53,60.3443535055,129.1,62.713616,17.981888,65.2406769419,7.343616,2.141888,7.6496,55.37,15.84,57.5911668574,133.49,63.293616,18.121888,65.8368031654,7.343616,2.141888,7.6496,55.95,15.98,58.1873087537,132.43,7.383616,2.701888,7.8624413511,7.343616,2.141888,7.6496,0.04,0.56,0.5614267539000001,133.17
2021-08-12 00:00:00,65.09472,27.43096,70.6383758194,6.89472,2.01096,7.182,58.2,25.42,63.5091835879,133.27,64.29472,6.97096,64.6715184853,6.89472,2.01096,7.182,57.4,4.96,57.6139011003,130.1,59.86472,17.94096,62.4953017946,6.89472,2.01096,7.182,52.97,15.93,55.3135227589,134.23,60.40472,18.06096,63.0470338271,6.89472,2.01096,7.182,53.51,16.05,55.8652181594,133.27,6.89472,2.57096,7.3584644594,6.89472,2.01096,7.182,0.0,0.56,0.56,133.91
2021-08-12 00:30:00,62.912048,27.872264,68.8098022381,6.282048,1.832264,6.5438,56.63,26.04,62.3300770094,134.31,62.132048,6.542264,62.4755360675,6.282048,1.832264,6.5438,55.85,4.71,56.0482524259,131.36,57.782048,18.832264,60.7735077023,6.282048,1.832264,6.5438,51.5,17.0,54.2332923581,135.48,58.302048,18.962264,61.3082070933,6.282048,1.832264,6.5438,52.02,17.13,54.7678491453,134.31,6.282048,2.392264,6.7221316649,6.282048,1.832264,6.5438,0.0,0.56,0.56,135.16
2021-08-12 01:00:00,61.669616,26.584888,67.1557727047,5.879616,1.714888,6.1246,55.79,24.87,61.0822478303,135.19,60.899616,7.394888,61.3469444836,5.879616,1.714888,6.1246,55.02,5.68,55.3124109039,132.44,56.639616,21.614888,60.6238359384,5.879616,1.714888,6.1246,50.76,19.9,54.5214416537,136.3,57.149616,21.784888,61.1609348696,5.879616,1.714888,6.1246,51.27,20.07,55.0583127239,135.19,5.879616,2.274888,6.304363546,5.879616,1.714888,6.1246,0.0,0.56,0.56,135.97
2021-08-12 01:30:00,61.124704,26.303872,66.5441441547,5.224704,1.523872,5.4424,55.9,24.78,61.1462051153,135.35,60.364704,7.373872,60.8134152739,5.224704,1.523872,5.4424,55.14,5.85,55.4494553625,132.65,56.114704,21.323872,60.029721989,5.224704,1.523872,5.4424,50.89,19.8,54.606154415,135.99,56.614704,21.493872,60.5575036024,5.224704,1.523872,5.4424,51.39,19.97,55.1337736782,135.35,5.224704,2.123872,5.6398904387,5.224704,1.523872,5.4424,0.0,0.6000000000000001,0.6000000000000001,135.66
2021-08-12 02:00:00,60.721808,26.560944,66.276856541,5.591808,1.630944,5.8248,55.13,24.93,60.5047254353,135.35,59.961808,7.440944,60.4217350482,5.591808,1.630944,5.8248,54.37,5.8100000000000005,54.679548279,132.65,55.721808,21.170944,59.608126599,5.591808,1.630944,5.8248,50.13,19.54,53.8036104736,135.99,56.231808,21.320944,60.1381649537,5.591808,1.630944,5.8248,50.64,19.69,54.3332835378,135.35,5.591808,2.190944,6.0057099763,5.591808,1.630944,5.8248,0.0,0.56,0.56,135.66
2021-08-12 02:30:00,59.502336,26.814848,65.2653358432,5.742336,1.674848,5.9816,53.76,25.14,59.3477649116,135.48,58.772336,7.314848,59.2257923557,5.742336,1.674848,5.9816,53.03,5.64,53.3290774344,132.79,54.602336,21.394848,58.6443059265,5.742336,1.674848,5.9816,48.86,19.72,52.6894486591,136.17,55.082336,21.554848,59.1496002651,5.742336,1.674848,5.9816,49.34,19.88,53.1944545982,135.48,5.742336,2.234848,6.1618964873,5.742336,1.674848,5.9816,0.0,0.56,0.56,135.83
2021-08-12 03:00:00,58.672768,26.706224,64.4648439471,5.232768,1.526224,5.4508,53.44,25.18,59.075087812,135.59,57.942768,7.206224,58.3891601913,5.232768,1.526224,5.4508,52.71,5.68,53.0151534941,132.91,53.822767999999996,21.466224,57.9455703915,5.232768,1.526224,5.4508,48.59,19.94,52.5222971699,136.28,54.312768,21.626224,58.4599891577,5.232768,1.526224,5.4508,49.08,20.1,53.036368654,135.59,5.232768,2.086224,5.6333108844,5.232768,1.526224,5.4508,0.0,0.56,0.56,135.95
2021-08-12 03:30:00,57.7856,26.8758,63.729774776,5.0256,1.4658,5.235,52.76,25.41,58.5601033128,135.9,57.0556,6.9858,57.4816744102,5.0256,1.4658,5.235,52.03,5.52,52.3219963304,133.3,52.9856,21.9158,57.3391323356,5.0256,1.4658,5.235,47.96,20.45,52.1379334075,136.54,53.4656,22.0858,57.8476701778,5.0256,1.4658,5.235,48.44,20.62,52.6461584543,135.9,5.0256,2.0258,5.4185349496,5.0256,1.4658,5.235,0.0,0.56,0.56,136.21
2021-08-12 04:00:00,57.366576,28.318168,63.9753286888,5.8565760000000004,1.7081680000000001,6.1006,51.51,26.61,57.977342126,135.9,56.656576,6.168168,56.9913493481,5.8565760000000004,1.7081680000000001,6.1006,50.8,4.46,50.9954076364,133.3,52.666576,21.558168,56.9080208326,5.8565760000000004,1.7081680000000001,6.1006,46.81,19.85,50.8448483133,136.54,53.116576,21.708168,57.3813140655,5.8565760000000004,1.7081680000000001,6.1006,47.26,20.0,51.3177123418,135.9,5.8565760000000004,2.268168,6.2804512991,5.8565760000000004,1.7081680000000001,6.1006,0.0,0.56,0.56,136.21
2021-08-12 04:30:00,58.007584,29.744712,65.1891685288,4.987584,1.454712,5.1954,53.02,28.29,60.0952951569,135.99,57.277584,4.354712,57.4428859432,4.987584,1.454712,5.1954,52.29,2.9,52.370355164,133.34,53.187584,20.234712,56.9066135127,4.987584,1.454712,5.1954,48.2,18.78,51.7293765669,137.11,53.667584,20.374712,57.4050386419,4.987584,1.454712,5.1954,48.68,18.92,52.2274716983,135.99,4.987584,2.054712,5.3942409624,4.987584,1.454712,5.1954,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-08-12 05:00:00,58.410384,29.535112,65.4530045138,4.440384,1.295112,4.6254,53.97,28.24,60.9118912857,135.99,57.650384,4.265112,57.807940248,4.440384,1.295112,4.6254,53.21,2.9699999999999998,53.2928231566,133.34,53.520384,20.025112,57.1439989336,4.440384,1.295112,4.6254,49.08,18.73,52.5324594893,137.11,54.020384,20.165112,57.6613703399,4.440384,1.295112,4.6254,49.58,18.87,53.0495362845,135.99,4.440384,1.855112,4.8123227863,4.440384,1.295112,4.6254,0.0,0.56,0.56,136.79
2021-08-12 05:30:00,60.047584,29.104712,66.7292784679,4.267584,1.244712,4.4454,55.78,27.86,62.3505252584,135.97,59.267584,4.504712,59.4385307978,4.267584,1.244712,4.4454,55.0,3.26,55.0965298363,133.25,55.047584,19.654712,58.4512122033,4.267584,1.244712,4.4454,50.78,18.41,54.0142249782,137.04,55.567584,19.794712,58.9880243334,4.267584,1.244712,4.4454,51.3,18.55,54.550824925,135.97,4.267584,1.844712,4.6492188118,4.267584,1.244712,4.4454,0.0,0.6000000000000001,0.6000000000000001,136.74
2021-08-12 06:00:00,61.157584,28.654712,67.5377124318,4.267584,1.244712,4.4454,56.89,27.41,63.1488733074,135.97,60.367584,4.964712,60.5713922841,4.267584,1.244712,4.4454,56.1,3.7199999999999998,56.2232016164,133.25,56.077584,19.244712,59.2878939349,4.267584,1.244712,4.4454,51.81,18.0,54.8477538282,137.04,56.607584,19.374712,59.8314134164,4.267584,1.244712,4.4454,52.34,18.13,55.3910868281,135.97,4.267584,1.8047119999999999,4.6334931315,4.267584,1.244712,4.4454,0.0,0.56,0.56,136.74
2021-08-12 06:30:00,66.358736,26.180048,71.3363634958,4.628736,1.350048,4.8216,61.73,24.83,66.5366199923,136.13,65.508736,7.160048,65.8988678179,4.628736,1.350048,4.8216,60.88,5.8100000000000005,61.156606348,133.41,60.938736,17.310048,63.3495643792,4.628736,1.350048,4.8216,56.31,15.96,58.5280932544,137.2,61.558736,17.430048,63.978782039,4.628736,1.350048,4.8216,56.93,16.08,59.1573435847,136.13,4.628736,1.910048,5.0073426406,4.628736,1.350048,4.8216,0.0,0.56,0.56,136.9
2021-08-12 07:00:00,70.544288,23.619584,74.3934225437,5.964288,1.739584,6.2128,64.58,21.88,68.1858548381,135.12,69.684288,10.119584,70.415239646,5.964288,1.739584,6.2128,63.72,8.38,64.2686766629,132.22,64.864288,15.839584,66.7702649316,5.964288,1.739584,6.2128,58.9,14.1,60.5641808332,136.15,65.504288,15.949584,67.4181056999,5.964288,1.739584,6.2128,59.54,14.21,61.2122185515,135.12,6.004288,2.299584,6.4295848202,5.964288,1.739584,6.2128,0.04,0.56,0.5614267539000001,135.86
2021-08-12 07:30:00,76.257232,21.783776,79.3076183549,7.487232,2.183776,7.7992,68.77,19.6,71.5085512369,134.41,75.347232,12.393776,76.3597476004,7.487232,2.183776,7.7992,67.86,10.21,68.6237837779,131.35,70.027232,13.133776,71.2482230908,7.487232,2.183776,7.7992,62.54,10.95,63.4913702797,135.33,70.717232,13.213776,71.9411619167,7.487232,2.183776,7.7992,63.23,11.03,64.1848408894,134.41,7.487232,2.743776,7.9741425721,7.487232,2.183776,7.7992,0.0,0.56,0.56,135.04
2021-08-12 08:00:00,79.354128,19.588704,81.7361300469,10.384128,3.028704,10.8168,68.97,16.56,70.9302086561,133.41,78.484128,15.788704,80.0564895678,10.384128,3.028704,10.8168,68.1,12.76,69.2851181712,130.15,73.224128,12.818704,74.3376895901,10.384128,3.028704,10.8168,62.84,9.79,63.5980322023,134.47,73.934128,12.888704,75.0491437254,10.384128,3.028704,10.8168,63.55,9.86,64.3103576417,133.41,10.384128,3.588704,10.9867607019,10.384128,3.028704,10.8168,0.0,0.56,0.56,134.19
2021-08-12 08:30:00,81.992656,19.401608,84.2568574712,14.542656000000001,4.241608,15.1486,67.45,15.16,69.1326847446,132.6,81.162656,18.111608,83.1589266003,14.542656000000001,4.241608,15.1486,66.62,13.87,68.0485216592,129.03,75.952656,11.361608,76.7977349262,14.542656000000001,4.241608,15.1486,61.41,7.12,61.8213757531,133.45,76.642656,11.411608,77.4875571681,14.542656000000001,4.241608,15.1486,62.1,7.17,62.51254994,132.6,14.542656000000001,4.801608,15.3148386515,14.542656000000001,4.241608,15.1486,0.0,0.56,0.56,133.19
2021-08-12 09:00:00,88.742752,15.239136,90.0416975549,19.642752,5.7291360000000005,20.4612,69.1,9.51,69.7513447899,131.82,87.872752,24.909136,91.3350184777,19.642752,5.7291360000000005,20.4612,68.23,19.18,70.8745744255,128.07,79.272752,10.269136,79.93512597,19.642752,5.7291360000000005,20.4612,59.63,4.54,59.8025793758,132.81,79.942752,10.289136,80.6021706715,19.642752,5.7291360000000005,20.4612,60.3,4.5600000000000005,60.4721721125,131.82,19.642752,6.289136,20.6250075821,19.642752,5.7291360000000005,20.4612,0.0,0.56,0.56,132.58
2021-08-12 09:30:00,90.771104,15.839072,92.1426585421,24.271104,7.079072,25.2824,66.5,8.76,67.0744929165,131.65,89.971104,26.859072,93.8946713274,24.271104,7.079072,25.2824,65.7,19.78,68.6129608748,128.03,80.291104,9.359072,80.8347302231,24.271104,7.079072,25.2824,56.02,2.2800000000000002,56.0663785169,132.29,80.921104,9.349072,81.459377728,24.271104,7.079072,25.2824,56.65,2.27,56.6954618995,131.65,24.271104,7.599072,25.4328996506,24.271104,7.079072,25.2824,0.0,0.52,0.52,132.07
2021-08-12 10:00:00,88.767152,15.683336,90.1419674862,28.537152,8.323336,29.7262,60.23,7.36,60.6780232045,131.19,88.067152,29.443336,92.8586737801,28.537152,8.323336,29.7262,59.53,21.12,63.165459707,127.48,78.787152,10.573336,79.4934635957,28.537152,8.323336,29.7262,50.25,2.25,50.3003479113,132.0,79.347152,10.563336,80.0472023119,28.537152,8.323336,29.7262,50.81,2.24,50.859352139,131.19,28.537152,8.883336,29.8878353642,28.537152,8.323336,29.7262,0.0,0.56,0.56,131.79
2021-08-12 10:30:00,80.670592,18.327256,82.726251735,30.710592,8.957256,31.9902,49.96,9.37,50.831078092,131.14,80.160592,28.257256,84.9952529642,30.710592,8.957256,31.9902,49.45,19.3,53.0828833053,127.48,75.730592,13.287256,76.8874094809,30.710592,8.957256,31.9902,45.02,4.33,45.2277492254,131.8,76.230592,13.307256,77.3833717211,30.710592,8.957256,31.9902,45.52,4.35,45.7273758267,131.14,30.750592,9.477256,32.1779006407,30.710592,8.957256,31.9902,0.04,0.52,0.5215361924,131.58
2021-08-12 11:00:00,79.909632,18.896976,82.1136102502,34.549632,10.076976,35.9892,45.36,8.82,46.2095444686,131.43,79.489632,29.846976,84.9084422884,34.549632,10.076976,35.9892,44.94,19.77,49.0964000717,127.83,75.469632,13.756976,76.7132305595,34.549632,10.076976,35.9892,40.92,3.68,41.0851408663,132.11,75.91963200000001,13.756976,77.1559778091,34.549632,10.076976,35.9892,41.37,3.68,41.5333516586,131.43,34.549632,10.636976,36.1499976454,34.549632,10.076976,35.9892,0.0,0.56,0.56,131.88
2021-08-12 11:30:00,81.912864,17.438752,83.7485961673,31.332864,9.138752,32.6384,50.58,8.3,51.2564766639,131.16,81.372864,29.318752,86.4935385702,31.332864,9.138752,32.6384,50.04,20.18,53.9558523239,127.5,77.002864,12.818752,78.0625484278,31.332864,9.138752,32.6384,45.67,3.68,45.8180237461,131.87,77.502864,12.828752,78.5574363512,31.332864,9.138752,32.6384,46.17,3.69,46.3172214193,131.16,31.332864,9.658752,32.7878004239,31.332864,9.138752,32.6384,0.0,0.52,0.52,131.63
2021-08-12 12:00:00,85.522704,15.852872,86.9795749019,26.992704,7.872872,28.1174,58.53,7.98,59.0714931249,131.01,84.862704,28.322872,89.4643147211,26.992704,7.872872,28.1174,57.87,20.45,61.3770266468,127.34,79.922704,11.422872,80.7348785804,26.992704,7.872872,28.1174,52.93,3.55,53.0489151633,131.68,80.492704,11.432872,81.30059015410001,26.992704,7.872872,28.1174,53.5,3.56,53.6183140354,131.01,26.992704,8.432872,28.2793104477,26.992704,7.872872,28.1174,0.0,0.56,0.56,131.42
2021-08-12 12:30:00,84.085968,16.983824,85.7840328509,27.715968,8.083824,28.8708,56.37,8.9,57.0682652619,131.05,83.445968,27.693824,87.9214277819,27.715968,8.083824,28.8708,55.73,19.61,59.0794803633,127.37,78.795968,12.153824,79.7277869433,27.715968,8.083824,28.8708,51.08,4.07,51.24189009,131.78,79.345968,12.173824,80.2744332191,27.715968,8.083824,28.8708,51.63,4.09,51.7917464467,131.05,27.715968,8.603824,29.0206938167,27.715968,8.083824,28.8708,0.0,0.52,0.52,131.5
2021-08-12 13:00:00,85.591168,16.362424,87.1411324161,23.151168,6.7524239999999995,24.1158,62.44,9.61,63.1751984564,131.05,84.851168,25.592424,88.6267052144,23.151168,6.7524239999999995,24.1158,61.7,18.84,64.5122903019,127.37,79.821168,11.682424,80.6715432566,23.151168,6.7524239999999995,24.1158,56.67,4.93,56.884038183,131.78,80.431168,11.712424,81.279478725,23.151168,6.7524239999999995,24.1158,57.28,4.96,57.4943475483,131.05,23.151168,7.312424,24.2785527682,23.151168,6.7524239999999995,24.1158,0.0,0.56,0.56,131.5
2021-08-12 13:30:00,85.594048,16.388264,87.1488166871,24.234048,7.068264,25.2438,61.36,9.32,62.0637736526,130.95,84.884048,26.158264,88.8231747933,24.234048,7.068264,25.2438,60.65,19.09,63.5834145041,127.27,79.844048,11.388264,80.6521206042,24.234048,7.068264,25.2438,55.61,4.32,55.7775447649,131.68,80.444048,11.408263999999999,81.2489590464,24.234048,7.068264,25.2438,56.21,4.34,56.3772977359,130.95,24.234048,7.588264,25.3943070982,24.234048,7.068264,25.2438,0.0,0.52,0.52,131.39
2021-08-12 14:00:00,91.510016,12.782088,92.3984025942,24.110016,7.032088,25.1146,67.4,5.75,67.644826114,130.86,90.690016,29.512088,95.3710770632,24.110016,7.032088,25.1146,66.58,22.48,70.2726604022,127.22,82.610016,10.092088,83.224185089,24.110016,7.032088,25.1146,58.5,3.06,58.5799761011,131.65,83.240016,10.112088,83.8519802235,24.110016,7.032088,25.1146,59.13,3.08,59.2101621346,130.86,24.150016,7.592088,25.3152735122,24.110016,7.032088,25.1146,0.04,0.56,0.5614267539000001,131.35
2021-08-12 14:30:00,92.930544,11.300992,93.61516131650001,21.500544,6.270992,22.3964,71.43,5.03,71.6068837473,130.9,92.030544,29.490992,96.6402588887,21.500544,6.270992,22.3964,70.53,23.22,74.25395141,127.28,82.690544,10.430992,83.3458556925,21.500544,6.270992,22.3964,61.19,4.16,61.3312457072,131.44,83.340544,10.450992,83.9932706114,21.500544,6.270992,22.3964,61.84,4.18,61.9811100256,130.9,21.500544,6.790992,22.5475267965,21.500544,6.270992,22.3964,0.0,0.52,0.52,131.14
2021-08-12 15:00:00,95.180928,11.326104,95.85243704129999,23.540928,6.866104,24.5218,71.64,4.46,71.7786960038,131.23,94.260928,30.656104,99.1207307271,23.540928,6.866104,24.5218,70.72,23.79,74.6142245152,127.67,84.560928,10.576104,85.2197425485,23.540928,6.866104,24.5218,61.02,3.71,61.1326794767,131.56,85.200928,10.596104,85.857297605,23.540928,6.866104,24.5218,61.66,3.73,61.7727164693,131.23,23.540928,7.426104,24.6844548597,23.540928,6.866104,24.5218,0.0,0.56,0.56,131.25
2021-08-12 15:30:00,96.829232,11.489775999999999,97.5085387145,19.679232,5.739776,20.4992,77.15,5.75,77.3639774055,131.23,95.819232,28.289776,99.9081410457,19.679232,5.739776,20.4992,76.14,22.55,79.409080715,127.64,85.579232,9.689776,86.1260512774,19.679232,5.739776,20.4992,65.9,3.95,66.0182739853,131.56,86.299232,9.709776,86.8437516103,19.679232,5.739776,20.4992,66.62,3.9699999999999998,66.7381847221,131.23,19.679232,6.2597760000000005,20.6508345517,19.679232,5.739776,20.4992,0.0,0.52,0.52,131.25
2021-08-12 16:00:00,93.560032,12.319176,94.3675881071,20.020032,5.839176,20.8542,73.54,6.48,73.8249415848,131.26,92.620032,27.789176,96.6990622004,20.020032,5.839176,20.8542,72.6,21.95,75.8456491831,127.68,82.870032,10.039176,83.4759082517,20.020032,5.839176,20.8542,62.85,4.2,62.9901778058,131.73,83.530032,10.059176,84.1335442479,20.020032,5.839176,20.8542,63.51,4.22,63.6500471327,131.26,20.020032,6.399176,21.0178765521,20.020032,5.839176,20.8542,0.0,0.56,0.56,131.38
2021-08-12 16:30:00,85.79224,18.46732,87.7573378824,21.76224,6.34732,22.669,64.03,12.12,65.1669801356,131.88,85.01224,23.25732,88.1361667161,21.76224,6.34732,22.669,63.25,16.91,65.4714487391,128.43,79.74224,11.94732,80.6322720466,21.76224,6.34732,22.669,57.98,5.6,58.2498103001,132.87,80.37224,11.97732,81.2597880689,21.76224,6.34732,22.669,58.61,5.63,58.8797843067,131.88,21.76224,6.90732,22.8321299795,21.76224,6.34732,22.669,0.0,0.56,0.56,132.54
2021-08-12 17:00:00,87.123568,18.880624,89.1459144531,19.373568,5.650624,20.1808,67.75,13.23,69.0296704324,131.88,86.293568,21.470624,88.9245049079,19.373568,5.650624,20.1808,66.92,15.82,68.7645170128,128.43,80.883568,12.210624,81.8000666924,19.373568,5.650624,20.1808,61.51,6.5600000000000005,61.858820713,132.87,81.563568,12.250624,82.4784421123,19.373568,5.650624,20.1808,62.19,6.6,62.539236484,131.88,19.373568,6.170624,20.3325290508,19.373568,5.650624,20.1808,0.0,0.52,0.52,132.54
2021-08-12 17:30:00,93.52841599999999,16.013288,94.8893565793,19.108416,5.573288,19.9046,74.42,10.44,75.1487192173,131.94,92.598416,23.603288,95.5593106407,19.108416,5.573288,19.9046,73.49,18.03,75.6694191864,128.48,84.068416,13.203288,85.0989152854,19.108416,5.573288,19.9046,64.96,7.63,65.4065631263,132.94,84.798416,13.273288,85.8309473933,19.108416,5.573288,19.9046,65.69,7.7,66.1397467488,131.94,19.108416,6.133288,20.0686019374,19.108416,5.573288,19.9046,0.0,0.56,0.56,132.61
2021-08-12 18:00:00,94.425824,15.590032,95.7041552695,20.365824,5.940032,21.2144,74.06,9.65,74.686050237,131.26,93.515824,24.460031999999998,96.6617944373,20.365824,5.940032,21.2144,73.15,18.52,75.4580207798,127.66,84.095824,13.390032,85.1551558697,20.365824,5.940032,21.2144,63.73,7.45,64.1639727573,131.81,84.885824,13.260032,85.9152580442,20.365824,5.940032,21.2144,64.52,7.32,64.9339110173,131.26,20.365824,6.460032,21.365832552,20.365824,5.940032,21.2144,0.0,0.52,0.52,131.48
2021-08-12 18:30:00,96.7428,18.9054,98.5727320358,15.6528,4.5654,16.305,81.09,14.34,82.3481857724,130.72,95.6928,18.4654,97.4581087904,15.6528,4.5654,16.305,80.04,13.9,81.2379935744,127.01,85.7828,22.8954,88.7856301267,15.6528,4.5654,16.305,70.13,18.33,72.485900698,131.19,88.4928,19.1254,90.5359408025,15.6528,4.5654,16.305,72.84,14.56,74.2809477592,130.72,15.6528,5.1254,16.4705759766,15.6528,4.5654,16.305,0.0,0.56,0.56,130.86
2021-08-12 19:00:00,94.392416,18.080288,96.1084024031,14.332416,4.180288,14.9296,80.06,13.9,81.2576987122,131.53,93.372416,18.610288,95.2089853381,14.332416,4.180288,14.9296,79.04,14.43,80.3464156014,127.98,16.172416,4.8302879999999995,16.878350673,14.332416,4.180288,14.9296,1.8399999999999999,0.65,1.9514353692,131.25,84.552416,15.850287999999999,86.0252444409,14.332416,4.180288,14.9296,70.22,11.67,71.183125107,131.53,88.172416,20.820288,90.5972369097,14.332416,4.180288,14.9296,73.84,16.64,75.6917115674,130.91
2021-08-12 19:30:00,89.5152,20.1536,91.7558642486,14.7552,4.3036,15.37,74.76,15.85,76.4217253142,132.22,88.5952,17.1136,90.2329472421,14.7552,4.3036,15.37,73.84,12.81,74.9429229481,128.84,14.7552,4.3036,15.37,14.7552,4.3036,15.37,0.0,0.0,0.0,131.48,81.4852,15.0236,82.8585926504,14.7552,4.3036,15.37,66.73,10.72,67.5855850015,132.22,87.5152,22.6636,90.4021515009,14.7552,4.3036,15.37,72.76,18.36,75.0407036214,131.13
2021-08-12 20:00:00,83.538736,21.960048,86.3768726028,12.548736,3.6600479999999997,13.0716,70.99,18.3,73.310777516,132.73,82.668736,14.290048,83.894727985,12.548736,3.6600479999999997,13.0716,70.12,10.63,70.921162568,129.44,12.548736,3.6600479999999997,13.0716,12.548736,3.6600479999999997,13.0716,0.0,0.0,0.0,132.09,77.818736,9.370048,78.38082337,12.548736,3.6600479999999997,13.0716,65.27,5.71,65.5192872367,132.73,84.268736,20.860048,86.8122195869,12.548736,3.6600479999999997,13.0716,71.72,17.2,73.7536331308,131.73
2021-08-12 20:30:00,83.267136,23.196248,86.4377339992,10.547136,3.076248,10.9866,72.72,20.12,75.4520563007,132.83,82.367136,12.196248,83.2652001626,10.547136,3.076248,10.9866,71.82,9.12,72.3967319704,129.56,17.677136,3.966248,18.1166293874,10.547136,3.076248,10.9866,7.13,0.89,7.1853322818,132.6,77.527136,7.716248,77.9101873927,10.547136,3.076248,10.9866,66.98,4.64,67.1405242756,132.83,74.387136,11.916248,75.3355358956,10.547136,3.076248,10.9866,63.84,8.84,64.4491365342,132.25
2021-08-12 21:00:00,85.072128,23.812704,88.342016245,8.032128,2.342704,8.3668,77.04,21.47,79.9757619532,133.28,84.082128,9.872704,84.6597574606,8.032128,2.342704,8.3668,76.05,7.53,76.4218777576,130.1,79.642128,10.562704,80.3395249436,8.032128,2.342704,8.3668,71.61,8.22,72.0802365423,133.26,80.442128,10.652704,81.1444148397,8.032128,2.342704,8.3668,72.41,8.31,72.885281093,133.28,8.032128,2.902704,8.5405369105,8.032128,2.342704,8.3668,0.0,0.56,0.56,132.9
2021-08-12 21:30:00,84.697696,23.464328,87.8878512435,6.597696,1.924328,6.8726,78.1,21.54,81.0159342352,132.93,83.667696,9.324328,84.1856665151,6.597696,1.924328,6.8726,77.07,7.4,77.4244463978,129.7,79.197696,10.914328,79.9462169674,6.597696,1.924328,6.8726,72.6,8.99,73.1544947355,132.69,79.977696,11.024328,80.7339313134,6.597696,1.924328,6.8726,73.38,9.1,73.9421016742,132.93,6.597696,2.484328,7.0499275259,6.597696,1.924328,6.8726,0.0,0.56,0.56,132.33
2021-08-12 22:00:00,80.610608,25.399344,84.5174348745,6.820608,1.989344,7.1048,73.79,23.41,77.4144185537,133.05,79.660608,8.049344,80.0662501043,6.820608,1.989344,7.1048,72.84,6.06,73.0916493178,129.83,75.540608,11.739344,76.447339094,6.820608,1.989344,7.1048,68.72,9.75,69.4082192539,132.74,76.260608,11.839344,77.1741562887,6.820608,1.989344,7.1048,69.44,9.85,70.1351274327,133.05,6.820608,2.549344,7.2814729499,6.820608,1.989344,7.1048,0.0,0.56,0.56,132.38
2021-08-12 22:30:00,76.097008,26.709544,80.6483376595,7.267008,2.119544,7.5698,68.83,24.59,73.0906081518,134.03,75.187008,7.449544,75.5551578504,7.267008,2.119544,7.5698,67.92,5.33,68.1288140217,131.02,71.347008,13.069544,72.5341887038,7.267008,2.119544,7.5698,64.08,10.95,65.0088370916,133.79,72.007008,13.169544,73.201407707,7.267008,2.119544,7.5698,64.74,11.05,65.6762521769,134.03,7.267008,2.679544,7.7452799381,7.267008,2.119544,7.5698,0.0,0.56,0.56,133.44
2021-08-12 23:00:00,72.980352,29.120936,78.5758276543,7.820352,2.280936,8.1462,65.16,26.84,70.471350207,134.94,72.100352,5.680936,72.3238120702,7.820352,2.280936,8.1462,64.28,3.4,64.3698562994,132.15,68.490352,13.760936,69.8590844249,7.820352,2.280936,8.1462,60.67,11.48,61.7465731843,134.65,69.100352,13.870936,70.478801863,7.820352,2.280936,8.1462,61.28,11.59,62.3663891852,134.94,7.820352,2.880936,8.3341284871,7.820352,2.280936,8.1462,0.0,0.6000000000000001,0.6000000000000001,134.3
