Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-12 23:30:00,68.350816,29.951488,74.6252348826,8.610816,2.511488,8.9696,59.74,27.44,65.7405597786,135.41,67.560816,5.541488,67.7876976142,8.610816,2.511488,8.9696,58.95,3.03,59.0278188653,132.66,64.200816,15.421488,66.0270177064,8.610816,2.511488,8.9696,55.59,12.91,57.0693981044,135.28,64.750816,15.521488,66.5851692376,8.610816,2.511488,8.9696,56.14,13.01,57.6277684801,135.41,8.610816,3.071488,9.1422202292,8.610816,2.511488,8.9696,0.0,0.56,0.56,134.93
2021-08-13 00:00:00,65.413712,30.544416,72.1935943585,7.2837119999999995,2.124416,7.5872,58.13,28.42,64.7054348567,135.88,64.633712,4.244416,64.7729248535,7.2837119999999995,2.124416,7.5872,57.35,2.12,57.3891705812,133.25,61.383712,15.624416,63.3410015254,7.2837119999999995,2.124416,7.5872,54.1,13.5,55.7589454707,135.63,61.923712,15.744416,63.8939178877,7.2837119999999995,2.124416,7.5872,54.64,13.62,56.3119347918,135.88,7.2837119999999995,2.7244159999999997,7.776561132,7.2837119999999995,2.124416,7.5872,0.0,0.6000000000000001,0.6000000000000001,135.28
2021-08-13 00:30:00,62.812144,30.714792,69.9196959481,7.422144,2.164792,7.7314,55.39,28.55,62.3149628901,135.98,62.072144,4.194792,62.2137230897,7.422144,2.164792,7.7314,54.65,2.03,54.6876896568,133.34,58.932144,16.734792,61.2621486704,7.422144,2.164792,7.7314,51.51,14.57,53.5309723431,135.75,59.452144,16.854792,61.7951570882,7.422144,2.164792,7.7314,52.03,14.69,54.0640083605,135.98,7.462144,2.724792,7.9440597002,7.422144,2.164792,7.7314,0.04,0.56,0.5614267539000001,135.4
2021-08-13 01:00:00,60.877456,31.363008,68.4814056503,8.067456,2.353008,8.4036,52.81,29.01,60.2534330972,136.23,60.187456,3.973008,60.318443716,8.067456,2.353008,8.4036,52.12,1.62,52.1451704379,133.62,57.147456,17.313008,59.7124105466,8.067456,2.353008,8.4036,49.08,14.96,51.3093363824,135.88,57.647456,17.443008,60.2286286691,8.067456,2.353008,8.4036,49.58,15.09,51.8255197755,136.23,8.067456,2.953008,8.590931414,8.067456,2.353008,8.4036,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-08-13 01:30:00,59.721264,31.899952,67.7069886449,9.291264,2.709952,9.6784,50.43,29.19,58.2686965703,136.29,59.071264,4.269952,59.2253891557,9.291264,2.709952,9.6784,49.78,1.56,49.8044375533,133.72,56.121264,17.799952,58.87643471,9.291264,2.709952,9.6784,46.83,15.09,49.20118901,135.93,56.591264,17.919952,59.3607264174,9.291264,2.709952,9.6784,47.3,15.21,49.6853509598,136.29,9.291264,3.309952,9.86323319,9.291264,2.709952,9.6784,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-08-13 02:00:00,59.466432,31.819376,67.4442675388,8.466432,2.469376,8.8192,51.0,29.35,58.8423529441,136.54,58.786432,3.8793759999999997,58.9142949159,8.466432,2.469376,8.8192,50.32,1.4100000000000001,50.3397506947,134.0,55.826432,17.699376,58.5649931328,8.466432,2.469376,8.8192,47.36,15.23,49.7485929449,136.16,56.286432,17.829376,59.0427732736,8.466432,2.469376,8.8192,47.82,15.36,50.2263078476,136.54,8.466432,3.029376,8.9920848395,8.466432,2.469376,8.8192,0.0,0.56,0.56,135.84
2021-08-13 02:30:00,58.824256,32.045408,66.9865752807,7.904256,2.305408,8.2336,50.92,29.74,58.9687544383,136.48,58.164256,3.325408,58.2592397341,7.904256,2.305408,8.2336,50.26,1.02,50.2703491136,133.96,55.204256,17.905408,58.0354505123,7.904256,2.305408,8.2336,47.3,15.6,49.8061241214,136.1,55.684256,18.035408,58.5321476455,7.904256,2.305408,8.2336,47.78,15.73,50.3026967468,136.48,7.904256,2.905408,8.4213216635,7.904256,2.305408,8.2336,0.0,0.6000000000000001,0.6000000000000001,135.78
2021-08-13 03:00:00,57.59328,32.16804,65.9679368982,8.15328,2.37804,8.493,49.44,29.79,57.7213799211,136.51,56.94328,3.40804,57.0451739747,8.15328,2.37804,8.493,48.79,1.03,48.8008708939,133.96,54.06328,17.97804,56.9741008406,8.15328,2.37804,8.493,45.91,15.6,48.4880201699,136.13,54.52328,18.10804,57.4516246472,8.15328,2.37804,8.493,46.37,15.73,48.9653939022,136.51,8.19328,2.93804,8.7041321336,8.15328,2.37804,8.493,0.04,0.56,0.5614267539000001,135.78
2021-08-13 03:30:00,56.555856,32.579208,65.2684429246,8.225856,2.399208,8.5686,48.33,30.18,56.97913039,136.7,55.925856,3.109208,56.0122178075,8.225856,2.399208,8.5686,47.7,0.71,47.7052837744,134.16,53.085856,18.339208,56.164353974,8.225856,2.399208,8.5686,44.86,15.94,47.6078060826,136.32,53.535856,18.459208,56.6288816563,8.225856,2.399208,8.5686,45.31,16.06,48.0720261691,136.7,8.225856,2.999208,8.7555671181,8.225856,2.399208,8.5686,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-08-13 04:00:00,56.609584,32.130712,65.0924546647,6.859584,2.000712,7.1454,49.75,30.13,58.1625257361,136.7,55.959584,2.740712,56.0266592233,6.859584,2.000712,7.1454,49.1,0.74,49.1055760581,134.16,53.079584,17.910712,56.0199593177,6.859584,2.000712,7.1454,46.22,15.91,48.8816581143,136.32,53.549584,18.030712,56.5036682154,6.859584,2.000712,7.1454,46.69,16.03,49.3651395217,136.7,6.859584,2.560712,7.321962756,6.859584,2.000712,7.1454,0.0,0.56,0.56,135.99
2021-08-13 04:30:00,57.398032,31.953176,65.6927662225,6.148032,1.7931759999999999,6.4042,51.25,30.16,59.4658565901,136.73,56.698032,2.453176,56.7510784493,6.148032,1.7931759999999999,6.4042,50.55,0.66,50.5543084217,134.16,53.768032,17.733176,56.6168419836,6.148032,1.7931759999999999,6.4042,47.62,15.94,50.2170090706,136.36,54.258032,17.873176,57.1260400942,6.148032,1.7931759999999999,6.4042,48.11,16.08,50.7261126049,136.73,6.148032,2.393176,6.5973925789,6.148032,1.7931759999999999,6.4042,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-08-13 05:00:00,57.522368,31.684024,65.6711519403,6.322368,1.844024,6.5858,51.2,29.84,59.2609956042,136.73,56.842368,2.824024,56.9124758853,6.322368,1.844024,6.5858,50.52,0.98,50.5295042525,134.16,53.912368,17.514024,56.6858400312,6.322368,1.844024,6.5858,47.59,15.67,50.1034629542,136.36,54.382368,17.624024,57.1668450349,6.322368,1.844024,6.5858,48.06,15.78,50.5843058665,136.73,6.322368,2.4440239999999998,6.7783176703,6.322368,1.844024,6.5858,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-08-13 05:30:00,59.009392,31.275656,66.7852903149,5.539392,1.615656,5.7702,53.47,29.66,61.1453718608,136.62,58.289392,2.595656,58.3471563129,5.539392,1.615656,5.7702,52.75,0.98,52.759102532200004,134.08,55.259392,17.195656,57.8730592718,5.539392,1.615656,5.7702,49.72,15.58,52.103884692,136.24,55.779392,17.335656,58.4111765062,5.539392,1.615656,5.7702,50.24,15.72,52.6419604498,136.62,5.539392,2.175656,5.9513311755,5.539392,1.615656,5.7702,0.0,0.56,0.56,135.91
2021-08-13 06:00:00,60.521616,30.805888,67.9107409672,4.751616,1.385888,4.9496,55.77,29.42,63.0541774984,136.21,59.771616,2.485888,59.8232874256,4.751616,1.385888,4.9496,55.02,1.1,55.0309949029,133.57,56.641616,16.685888,59.048213533,4.751616,1.385888,4.9496,51.89,15.3,54.0986330696,135.82,57.171616,16.815888,59.593353365,4.751616,1.385888,4.9496,52.42,15.43,54.6437672567,136.21,4.751616,1.985888,5.1499131799,4.751616,1.385888,4.9496,0.0,0.6000000000000001,0.6000000000000001,135.51
2021-08-13 06:30:00,65.348144,28.862792,71.4383698462,5.598144,1.632792,5.8314,59.75,27.23,65.6622829332,136.05,64.548144,4.602792,64.7120436089,5.598144,1.632792,5.8314,58.95,2.9699999999999998,59.0247693769,133.34,61.218144,15.082792,63.0488046621,5.598144,1.632792,5.8314,55.62,13.45,57.2231325602,135.68,61.808144,15.182792,63.6456112991,5.598144,1.632792,5.8314,56.21,13.55,57.8201227948,136.05,5.598144,2.192792,6.0122835096,5.598144,1.632792,5.8314,0.0,0.56,0.56,135.36
2021-08-13 07:00:00,69.600704,27.431872,74.8115338616,6.760704,1.9718719999999998,7.0424,62.84,25.46,67.80174924,135.48,68.760704,6.561872,69.0730959109,6.760704,1.9718719999999998,7.0424,62.0,4.59,62.1696718666,132.65,65.260704,13.281872,66.598555618,6.760704,1.9718719999999998,7.0424,58.5,11.31,59.583270303,135.11,65.860704,13.381872,67.2064493155,6.760704,1.9718719999999998,7.0424,59.1,11.41,60.1913457235,135.48,6.760704,2.531872,7.219244725,6.760704,1.9718719999999998,7.0424,0.0,0.56,0.56,134.79
2021-08-13 07:30:00,75.08592,25.11756,79.175673048,7.46592,2.17756,7.777,67.62,22.94,71.4052379031,134.68,74.16592,9.03756,74.714531252,7.46592,2.17756,7.777,66.7,6.86,67.0518426294,131.67,70.34592,11.41756,71.2664657255,7.46592,2.17756,7.777,62.88,9.24,63.5552672876,134.35,70.98592,11.48756,71.909421309,7.46592,2.17756,7.777,63.52,9.31,64.1986487397,134.68,7.46592,2.7775600000000003,7.9658521829,7.46592,2.17756,7.777,0.0,0.6000000000000001,0.6000000000000001,134.04
2021-08-13 08:00:00,79.001536,22.930448,82.262069849,8.881536,2.590448,9.2516,70.12,20.34,73.0104787,134.68,78.051536,11.760448,78.9325687478,8.881536,2.590448,9.2516,69.17,9.17,69.7751947328,131.67,74.121536,10.050448,74.7998235559,8.881536,2.590448,9.2516,65.24,7.46,65.6651292544,134.35,74.781536,10.110448,75.4619061864,8.881536,2.590448,9.2516,65.9,7.52,66.3276744655,134.68,8.881536,3.150448,9.4237468302,8.881536,2.590448,9.2516,0.0,0.56,0.56,134.04
2021-08-13 08:30:00,83.813584,21.477712,86.5217254548,9.763584,2.847712,10.1704,74.05,18.63,76.3575759175,134.2,82.703584,12.747712,83.6802662979,9.763584,2.847712,10.1704,72.94,9.9,73.6087875189,131.07,78.303584,9.727712,78.9055108849,9.763584,2.847712,10.1704,68.54,6.88,68.884439462,133.8,79.003584,9.777712,79.6063435714,9.763584,2.847712,10.1704,69.24,6.93,69.5859360791,134.2,9.763584,3.407712,10.3411833752,9.763584,2.847712,10.1704,0.0,0.56,0.56,133.52
2021-08-13 09:00:00,86.423392,21.577656,89.0763600695,13.123392,3.827656,13.6702,73.3,17.75,75.41851563110001,133.49,85.033392,13.027656,86.0255635023,13.123392,3.827656,13.6702,71.91,9.2,72.496124724,130.19,79.983392,13.247656,81.0730743547,13.123392,3.827656,13.6702,66.86,9.42,67.5203376769,133.56,80.633392,13.327656,81.7274147388,13.123392,3.827656,13.6702,67.51,9.5,68.1751428308,133.49,13.123392,4.387656,13.8374471186,13.123392,3.827656,13.6702,0.0,0.56,0.56,133.29
2021-08-13 09:30:00,87.293072,22.535896,90.1551275731,15.963072,4.655896,16.6282,71.33,17.88,73.5368159496,134.1,85.953072,13.515896,87.0092525593,15.963072,4.655896,16.6282,69.99,8.86,70.5485627068,130.94,81.043072,14.015896,82.2461236769,15.963072,4.655896,16.6282,65.08,9.36,65.7496463869,135.49,81.693072,14.075896,82.8968567619,15.963072,4.655896,16.6282,65.73,9.42,66.4015760355,134.1,15.963072,5.215896,16.7936070801,15.963072,4.655896,16.6282,0.0,0.56,0.56,135.21
2021-08-13 10:00:00,86.423744,23.603592,89.5890232243,19.863744,5.793592,20.6914,66.56,17.81,68.9015943212,133.8,85.143744,14.593592,86.3853579596,19.863744,5.793592,20.6914,65.28,8.8,65.8704668269,130.55,80.473744,15.283592,81.9122192216,19.863744,5.793592,20.6914,60.61,9.49,61.3484490432,135.16,81.083744,15.363592,82.5264412186,19.863744,5.793592,20.6914,61.22,9.57,61.9634836012,133.8,19.863744,6.353592,20.8551302322,19.863744,5.793592,20.6914,0.0,0.56,0.56,134.87
2021-08-13 10:30:00,84.635984,24.830912,88.203310473,23.625984,6.890912,24.6104,61.01,17.94,63.592953226,133.48,83.445984,15.520912,84.8771521379,23.625984,6.890912,24.6104,59.82,8.63,60.4393026101,130.12,79.015984,15.770912,80.5744835094,23.625984,6.890912,24.6104,55.39,8.88,56.0972949437,134.85,79.565984,15.830912,81.1256037552,23.625984,6.890912,24.6104,55.94,8.94,56.6498649601,133.48,23.665984,7.450912,24.811184742400002,23.625984,6.890912,24.6104,0.04,0.56,0.5614267539000001,134.56
2021-08-13 11:00:00,82.322896,26.847928,86.5902445066,29.032896,8.467928,30.2426,53.29,18.38,56.370635086,133.48,81.232896,16.687928,82.9293092548,29.032896,8.467928,30.2426,52.2,8.22,52.8432436552,130.12,77.172896,15.977928,78.8095810178,29.032896,8.467928,30.2426,48.14,7.51,48.7222710883,134.85,77.632896,16.027928,79.2701773514,29.032896,8.467928,30.2426,48.6,7.5600000000000005,49.1844853587,133.48,29.032896,9.027928,30.404153238,29.032896,8.467928,30.2426,0.0,0.56,0.56,134.56
2021-08-13 11:30:00,83.859888,28.670384,88.6254575959,32.469888,9.470384,33.8228,51.39,19.2,54.8595670781,133.57,82.809888,16.830384,84.5028956673,32.469888,9.470384,33.8228,50.34,7.36,50.8751923829,130.19,78.749888,16.350384,80.4293473613,32.469888,9.470384,33.8228,46.28,6.88,46.7885969014,135.04,79.199888,16.380384,80.8760733419,32.469888,9.470384,33.8228,46.73,6.91,47.2381307844,133.57,32.469888,10.030384,33.9838524879,32.469888,9.470384,33.8228,0.0,0.56,0.56,134.76
2021-08-13 12:00:00,84.405968,27.208824,88.6830735681,30.715968,8.958824,31.9958,53.69,18.25,56.7069537182,133.53,83.295968,17.278824,85.0692426432,30.715968,8.958824,31.9958,52.58,8.32,53.2341882628,130.19,79.095968,16.688824,80.8374232665,30.715968,8.958824,31.9958,48.38,7.73,48.9936455063,134.98,79.575968,16.738824,81.3174207168,30.715968,8.958824,31.9958,48.86,7.78,49.4755293049,133.53,30.755968,9.518824,32.1953036631,30.715968,8.958824,31.9958,0.04,0.56,0.5614267539000001,134.69
2021-08-13 12:30:00,83.254016,28.184088,87.8952444477,34.334016,10.014088,35.7646,48.92,18.17,52.1853935503,133.59,82.214016,18.414088,84.250952895,34.334016,10.014088,35.7646,47.88,8.4,48.6112579553,130.31,78.294016,17.774088,80.2861827816,34.334016,10.014088,35.7646,43.96,7.76,44.6396594969,135.04,78.714016,17.814087999999998,80.7046346012,34.334016,10.014088,35.7646,44.38,7.8,45.0602308028,133.59,34.334016,10.574088,35.925422638,34.334016,10.014088,35.7646,0.0,0.56,0.56,134.76
2021-08-13 13:00:00,82.218,26.359,86.3400046618,35.208,10.269,36.675,47.01,16.09,49.6873042135,133.55,81.198,20.879,83.8394170125,35.208,10.269,36.675,45.99,10.61,47.1980105513,130.31,77.288,18.049,79.3675081189,35.208,10.269,36.675,42.08,7.78,42.7931630053,135.0,77.688,18.089,79.7661410938,35.208,10.269,36.675,42.48,7.82,43.1937819599,133.55,35.208,10.829,36.8357232181,35.208,10.269,36.675,0.0,0.56,0.56,134.71
2021-08-13 13:30:00,81.160448,26.048464,85.2381416757,35.000448,10.208464,36.4588,46.16,15.84,48.8021638865,133.83,80.140448,21.168464,82.8890540045,35.000448,10.208464,36.4588,45.14,10.96,46.4514929792,130.63,76.160448,17.258464,78.0914106621,35.000448,10.208464,36.4588,41.16,7.05,41.7594073234,135.53,76.560448,17.298464,78.4903755547,35.000448,10.208464,36.4588,41.56,7.09,42.1604281288,133.83,35.000448,10.768464,36.6195463806,35.000448,10.208464,36.4588,0.0,0.56,0.56,135.24
2021-08-13 14:00:00,79.35752,26.05136,83.5241841529,35.86752,10.46136,37.362,43.49,15.59,46.1998722942,133.83,78.38752,21.81136,81.365463907,35.86752,10.46136,37.362,42.52,11.35,44.0087820781,130.66,74.50752,17.83136,76.6115391831,35.86752,10.46136,37.362,38.64,7.37,39.3365796683,135.67,74.87752,17.86136,76.9783812664,35.86752,10.46136,37.362,39.01,7.4,39.7056683611,133.83,35.86752,11.02136,37.5226513882,35.86752,10.46136,37.362,0.0,0.56,0.56,135.38
2021-08-13 14:30:00,74.949648,28.989064,80.3605348845,42.819648,12.489064,44.6038,32.13,16.5,36.1190656025,134.34,74.129648,22.929064,77.594759414,42.819648,12.489064,44.6038,31.31,10.44,33.0046920907,131.3,70.729648,18.889064,73.2084683968,42.819648,12.489064,44.6038,27.91,6.4,28.6343866706,136.19,70.979648,18.899064,73.4526041082,42.819648,12.489064,44.6038,28.16,6.41,28.8803341393,134.34,42.819648,13.049064,44.7638283229,42.819648,12.489064,44.6038,0.0,0.56,0.56,135.9
2021-08-13 15:00:00,74.18736,29.29048,79.7602444981,44.12736,12.87048,45.966,30.06,16.42,34.2522991929,134.46,73.36736,23.50048,77.0392242536,44.12736,12.87048,45.966,29.24,10.63,31.112288569,131.44,70.20736,18.66048,72.6449372771,44.12736,12.87048,45.966,26.08,5.79,26.7149864308,136.35,70.45736,18.67048,72.8891377477,44.12736,12.87048,45.966,26.33,5.8,26.9612481165,134.46,44.12736,13.47048,46.1375956461,44.12736,12.87048,45.966,0.0,0.6000000000000001,0.6000000000000001,136.04
2021-08-13 15:30:00,75.358272,28.054496,80.410968808,39.478272,11.514496,41.1232,35.88,16.54,39.5088091443,134.61,74.468272,22.084496,77.6739885563,39.478272,11.514496,41.1232,34.99,10.57,36.5516757482,131.65,70.908272,19.224496,73.4681174693,39.478272,11.514496,41.1232,31.43,7.71,32.3618448176,136.6,71.198272,19.254496,73.7558780844,39.478272,11.514496,41.1232,31.72,7.74,32.6506661494,134.61,39.478272,12.074496,41.2835005027,39.478272,11.514496,41.1232,0.0,0.56,0.56,136.29
2021-08-13 16:00:00,76.534864,25.644752,80.717028641,36.084864,10.524752,37.5884,40.45,15.12,43.183525794,134.98,75.574864,22.724752,78.9175165732,36.084864,10.524752,37.5884,39.49,12.2,41.3315871943,132.1,71.944864,20.534752,74.8180425812,36.084864,10.524752,37.5884,35.86,10.01,37.2308971152,136.73,72.304864,20.584752,75.177958026,36.084864,10.524752,37.5884,36.22,10.06,37.5911159717,134.98,36.084864,11.124752,37.7607933836,36.084864,10.524752,37.5884,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-08-13 16:30:00,77.801248,23.362864,81.2333527847,31.381248,9.152864,32.6888,46.42,14.21,48.5462717415,135.46,76.741248,22.382864,79.9388,31.381248,9.152864,32.6888,45.36,13.23,47.25,132.69,72.881248,20.022864,75.5816868878,31.381248,9.152864,32.6888,41.5,10.87,42.8999638694,137.13,73.291248,20.082864,75.9929500667,31.381248,9.152864,32.6888,41.91,10.93,43.3118113221,135.46,31.381248,9.712864,32.8499992865,31.381248,9.152864,32.6888,0.0,0.56,0.56,136.83
2021-08-13 17:00:00,78.745456,23.692008,82.2323420785,32.715456,9.542008,34.0786,46.03,14.15,48.1558241545,135.61,77.725456,22.872008,81.0208322616,32.715456,9.542008,34.0786,45.01,13.33,46.942400876,132.9,73.665456,20.032008,76.3405577148,32.715456,9.542008,34.0786,40.95,10.49,42.2722438487,137.31,74.085456,20.092008,76.7616022253,32.715456,9.542008,34.0786,41.37,10.55,42.6940206586,135.61,32.715456,10.142008,34.2514435836,32.715456,9.542008,34.0786,0.0,0.6000000000000001,0.6000000000000001,137.0
2021-08-13 17:30:00,80.017696,23.049328,83.2712627165,32.877696,9.589328,34.2476,47.14,13.46,49.0239859661,135.46,78.977696,23.519328,82.4053108424,32.877696,9.589328,34.2476,46.1,13.93,48.1586430457,132.75,74.937696,20.139328,77.5967190935,32.877696,9.589328,34.2476,42.06,10.55,43.3629576943,137.29,75.367696,20.199328,78.0275749463,32.877696,9.589328,34.2476,42.49,10.61,43.7946594918,135.46,32.877696,10.149328,34.4085999878,32.877696,9.589328,34.2476,0.0,0.56,0.56,136.97
2021-08-13 18:00:00,83.26672,21.15696,85.912534685,27.00672,7.87696,28.132,56.26,13.28,57.8061069438,135.46,82.12672,21.88696,84.9931594659,27.00672,7.87696,28.132,55.12,14.01,56.8726164336,132.75,77.55672,19.49696,79.9698459821,27.00672,7.87696,28.132,50.55,11.62,51.8683612619,137.29,78.08672,19.57696,80.5033738622,27.00672,7.87696,28.132,51.08,11.7,52.402828168,135.46,27.04672,8.43696,28.3320905829,27.00672,7.87696,28.132,0.04,0.56,0.5614267539000001,136.97
2021-08-13 18:30:00,83.222576,20.076168,85.6098690435,23.712576,6.916168,24.7006,59.51,13.16,60.947729244,134.88,82.052576,20.916168,84.6765098008,23.712576,6.916168,24.7006,58.34,14.0,59.9962965524,132.07,77.172576,18.816168,79.4333347196,23.712576,6.916168,24.7006,53.46,11.9,54.7684361654,136.57,77.762576,18.906168,80.0278789835,23.712576,6.916168,24.7006,54.05,11.99,55.3639106278,134.88,23.712576,7.476168,24.8632127554,23.712576,6.916168,24.7006,0.0,0.56,0.56,136.24
2021-08-13 19:00:00,83.07432,19.29376,85.2853552399,21.78432,6.35376,22.692,61.29,12.94,62.6411023211,134.88,81.87432,20.73376,84.4588247562,21.78432,6.35376,22.692,60.09,14.38,61.7866692742,132.07,76.99432,18.38376,79.1586252028,21.78432,6.35376,22.692,55.21,12.03,56.5054422158,136.57,77.60432,18.48376,79.775183274,21.78432,6.35376,22.692,55.82,12.13,57.1227564111,134.88,21.78432,6.95376,22.8672555415,21.78432,6.35376,22.692,0.0,0.6000000000000001,0.6000000000000001,136.24
2021-08-13 19:30:00,89.630672,20.367696,91.9157244628,15.900672,4.637696,16.5632,73.73,15.73,75.389294996,135.16,88.280672,16.347696,89.7815360377,15.900672,4.637696,16.5632,72.38,11.71,73.3211326972,132.41,79.390672,15.747696,80.9374371346,15.900672,4.637696,16.5632,63.49,11.11,64.4547298497,136.88,80.090672,15.807696,81.6357703108,15.900672,4.637696,16.5632,64.19,11.17,65.1546237807,135.16,15.900672,5.197696,16.7286405234,15.900672,4.637696,16.5632,0.0,0.56,0.56,136.56
2021-08-13 20:00:00,88.711952,21.974736,91.3931039517,12.701952,3.704736,13.2312,76.01,18.27,78.1748872721,135.02,87.691952,14.574736,88.8948894765,12.701952,3.704736,13.2312,74.99,10.87,75.7737223581,132.23,79.101952,11.294736,79.9042544019,12.701952,3.704736,13.2312,66.4,7.59,66.8323881064,136.43,79.811952,11.364736,80.617026157,12.701952,3.704736,13.2312,67.11,7.66,67.5457452398,135.02,12.701952,4.264736,13.398789414,12.701952,3.704736,13.2312,0.0,0.56,0.56,136.11
2021-08-13 20:30:00,89.021232,21.585776,91.6009032287,9.551232,2.785776,9.9492,79.47,18.8,81.6634612296,133.77,87.961232,13.045776,88.923397407,9.551232,2.785776,9.9492,78.41,10.26,79.0784148804,130.74,79.051232,11.355776,79.8627004883,9.551232,2.785776,9.9492,69.5,8.57,70.0263871694,133.17,79.811232,11.435776,80.6263587549,9.551232,2.785776,9.9492,70.26,8.65,70.790466166,133.77,9.551232,3.345776,10.1202890156,9.551232,2.785776,9.9492,0.0,0.56,0.56,132.84
2021-08-13 21:00:00,89.492304,20.555672,91.8226994082,8.762304,2.555672,9.1274,80.73,18.0,82.7123503475,133.8,88.392304,13.115672,89.3600596376,8.762304,2.555672,9.1274,79.63,10.56,80.3271467189,130.74,79.222304,11.495672,80.0520076313,8.762304,2.555672,9.1274,70.46,8.94,71.0248914114,133.17,79.982304,11.585672,80.8170572889,8.762304,2.555672,9.1274,71.22,9.03,71.7901755117,133.8,8.762304,3.115672,9.2997517924,8.762304,2.555672,9.1274,0.0,0.56,0.56,132.82
2021-08-13 21:30:00,85.310112,22.209616,88.1537421345,8.570112,2.499616,8.9272,76.74,19.71,79.2307497125,132.72,84.300112,11.679616,85.1053600728,8.570112,2.499616,8.9272,75.73,9.18,76.2843712696,129.45,77.030112,12.399616,78.0217189741,8.570112,2.499616,8.9272,68.46,9.9,69.1721157693,131.94,77.770112,12.499616,78.7682088195,8.570112,2.499616,8.9272,69.2,10.0,69.9188100585,132.72,8.570112,3.059616,9.0998939422,8.570112,2.499616,8.9272,0.0,0.56,0.56,131.62
2021-08-13 22:00:00,77.192416,27.670288,82.0019141601,7.852416,2.290288,8.1796,69.34,25.38,73.838878648,133.38,76.282416,6.120288,76.5275435121,7.852416,2.290288,8.1796,68.43,3.83,68.5370979835,130.24,72.162416,14.650288,73.6345382374,7.852416,2.290288,8.1796,64.31,12.36,65.486988784,132.68,72.842416,14.770288,74.3248207285,7.852416,2.290288,8.1796,64.99,12.48,66.1774168429,133.38,7.852416,2.850288,8.3537164616,7.852416,2.290288,8.1796,0.0,0.56,0.56,132.36
2021-08-13 22:30:00,72.761952,28.959736,78.3132681481,8.501952,2.479736,8.8562,64.26,26.48,69.5020719116,133.89,71.921952,5.509736,72.1326858663,8.501952,2.479736,8.8562,63.42,3.03,63.4923404829,130.84,68.231952,15.319736,69.9306340944,8.501952,2.479736,8.8562,59.73,12.84,61.0945046629,133.58,68.891952,15.429736,70.598709644,8.501952,2.479736,8.8562,60.39,12.95,61.7628901526,133.89,8.501952,3.039736,9.0290189257,8.501952,2.479736,8.8562,0.0,0.56,0.56,132.75
2021-08-13 23:00:00,68.852112,29.810616,75.0285689132,8.882112,2.590616,9.2522,59.97,27.22,65.8584034122,133.89,68.082112,5.040616,68.2684537985,8.882112,2.590616,9.2522,59.2,2.45,59.2506751016,130.84,64.602112,16.290616,66.624447799,8.882112,2.590616,9.2522,55.72,13.7,57.379512023,133.58,65.192112,16.410616,67.225886268,8.882112,2.590616,9.2522,56.31,13.82,57.9811046807,133.89,8.922112,3.150616,9.4620538849,8.882112,2.590616,9.2522,0.04,0.56,0.5614267539000001,133.26
2021-08-13 23:30:00,64.899312,30.855216,71.8607337319,9.549312,2.785216,9.9472,55.35,28.07,62.0608362818,134.0,64.219312,4.315216,64.3641291628,9.549312,2.785216,9.9472,54.67,1.53,54.6914051749,130.96,60.939312,17.255216,63.3351579002,9.549312,2.785216,9.9472,51.39,14.47,53.3883226933,133.64,61.489312,17.385216,63.8997748478,9.549312,2.785216,9.9472,51.94,14.6,53.9529758215,134.0,9.549312,3.3452159999999997,10.11829184,9.549312,2.785216,9.9472,0.0,0.56,0.56,133.32
2021-08-14 00:00:00,61.730768,31.895224,69.4837609221,10.200768,2.975224,10.6258,51.53,28.92,59.0906701604,134.0,61.090768,4.235224,61.2373991704,10.200768,2.975224,10.6258,50.89,1.26,50.9055959596,130.96,58.010768,17.635224,60.6320899317,10.200768,2.975224,10.6258,47.81,14.66,50.0071164936,133.64,58.510768,17.755224,61.145383728,10.200768,2.975224,10.6258,48.31,14.78,50.520337489,134.0,10.200768,3.535224,10.7959935402,10.200768,2.975224,10.6258,0.0,0.56,0.56,133.32
2021-08-14 00:30:00,59.092368,34.219024,68.2850610263,9.082368,2.649024,9.4608,50.01,31.57,59.1410601866,134.71,58.462368,4.109024,58.6065913563,9.082368,2.649024,9.4608,49.38,1.46,49.4015789221,131.84,55.462368,18.449024,58.450327208,9.082368,2.649024,9.4608,46.38,15.8,48.9973917673,134.39,55.972368,18.589024,58.9784519363,9.082368,2.649024,9.4608,46.89,15.94,49.5253036336,134.71,9.082368,3.209024,9.632613535299999,9.082368,2.649024,9.4608,0.0,0.56,0.56,134.09
2021-08-14 01:00:00,57.34696,34.37828,66.8620965645,8.73696,2.54828,9.101,48.61,31.83,58.1040532149,134.78,56.75696,4.1982800000000005,56.9120203771,8.73696,2.54828,9.101,48.02,1.65,48.0483392013,131.91,53.80696,18.54828,56.9142129472,8.73696,2.54828,9.101,45.07,16.0,47.8257765227,134.61,54.30696,18.68828,57.4325492539,8.73696,2.54828,9.101,45.57,16.14,48.34381553,134.78,8.73696,3.10828,9.2733960662,8.73696,2.54828,9.101,0.0,0.56,0.56,134.3
2021-08-14 01:30:00,56.522224,34.435232,66.1857009391,8.932224,2.605232,9.3044,47.59,31.83,57.2534453112,134.96,55.942224,4.085232,56.0911895627,8.932224,2.605232,9.3044,47.01,1.48,47.0332914009,132.1,53.052224,18.535232,56.1969153659,8.932224,2.605232,9.3044,44.12,15.93,46.9077744089,134.78,53.522224,18.665232,56.683501546,8.932224,2.605232,9.3044,44.59,16.06,47.3940048951,134.96,8.972224,3.165232,9.5141734859,8.932224,2.605232,9.3044,0.04,0.56,0.5614267539000001,134.47
2021-08-14 02:00:00,56.084352,33.982936,65.5766305816,8.924352,2.602936,9.2962,47.16,31.38,56.6460060375,135.3,55.504352,3.592936,55.6205203144,8.924352,2.602936,9.2962,46.58,0.99,46.5905194219,132.52,52.644352,19.112936,56.0065364046,8.924352,2.602936,9.2962,43.72,16.51,46.7334837135,135.11,53.124352,19.262936,56.5089150379,8.924352,2.602936,9.2962,44.2,16.66,47.2355332351,135.3,8.924352,3.202936,9.4817117463,8.924352,2.602936,9.2962,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-08-14 02:30:00,55.467616,33.658888,64.8812543507,8.087616,2.358888,8.4246,47.38,31.3,56.7851600332,135.59,54.897616,3.268888,54.9948531341,8.087616,2.358888,8.4246,46.81,0.91,46.8188444966,132.85,52.047616,19.498888,55.580220983,8.087616,2.358888,8.4246,43.96,17.14,47.1832724596,135.29,52.537616,19.638888,56.0882074668,8.087616,2.358888,8.4246,44.45,17.28,47.6906793829,135.59,8.087616,2.918888,8.598223056,8.087616,2.358888,8.4246,0.0,0.56,0.56,134.98
2021-08-14 03:00:00,54.423056,33.878808,64.1064946466,8.293056,2.418808,8.6386,46.13,31.46,55.8364441919,135.59,53.863056,3.408808,53.970814091,8.293056,2.418808,8.6386,45.57,0.99,45.5807525168,132.85,51.073056,19.568808,54.6936495008,8.293056,2.418808,8.6386,42.78,17.15,46.08959644,135.21,51.543056,19.718808,55.1862121436,8.293056,2.418808,8.6386,43.25,17.3,46.5816755817,135.59,8.293056,2.978808,8.8118145078,8.293056,2.418808,8.6386,0.0,0.56,0.56,134.89
2021-08-14 03:30:00,53.469264,34.043952,63.3873241309,7.899264,2.3039519999999998,8.2284,45.57,31.74,55.534246191,135.78,52.919264,3.423952,53.02991561,7.899264,2.3039519999999998,8.2284,45.02,1.12,45.033929431,133.08,50.159264,19.763952,53.9125733357,7.899264,2.3039519999999998,8.2284,42.26,17.46,45.7248203933,135.42,50.619264,19.913952,54.3955455176,7.899264,2.3039519999999998,8.2284,42.72,17.61,46.207255923700004,135.78,7.899264,2.863952,8.4024158907,7.899264,2.3039519999999998,8.2284,0.0,0.56,0.56,135.09
2021-08-14 04:00:00,52.797888,34.054384,62.8276853535,7.797888,2.274384,8.1228,45.0,31.78,55.0905472835,136.04,52.257888,3.414384,52.3693123529,7.797888,2.274384,8.1228,44.46,1.1400000000000001,44.4746129831,133.4,49.517888,19.794384,53.32765577,7.797888,2.274384,8.1228,41.72,17.52,45.2494066259,135.66,49.977888,19.934384,53.8067742427,7.797888,2.274384,8.1228,42.18,17.66,45.7277596215,136.04,7.797888,2.874384,8.3107845983,7.797888,2.274384,8.1228,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-08-14 04:30:00,52.420896,33.961928,62.4608908912,7.4808959999999995,2.181928,7.7926,44.94,31.78,55.0415479433,136.31,51.870896,3.241928,51.9721074135,7.4808959999999995,2.181928,7.7926,44.39,1.06,44.4026541999,133.87,49.140896,19.661928,52.9284334962,7.4808959999999995,2.181928,7.7926,41.66,17.48,45.1786011293,135.94,49.590896,19.811928,53.4019611734,7.4808959999999995,2.181928,7.7926,42.11,17.63,45.651604572,136.31,7.4808959999999995,2.7419279999999997,7.9675576007,7.4808959999999995,2.181928,7.7926,0.0,0.56,0.56,135.62
2021-08-14 05:00:00,52.765872,33.891296,62.7124963024,6.895872,2.011296,7.1832,45.87,31.88,55.8604627621,136.31,52.205872,3.221296,52.3051605408,6.895872,2.011296,7.1832,45.31,1.21,45.3261535981,133.87,49.445872,19.611296,53.1930182321,6.895872,2.011296,7.1832,42.55,17.6,46.0463082125,135.94,49.915872,19.761296,53.6852223346,6.895872,2.011296,7.1832,43.02,17.75,46.5379726675,136.31,6.895872,2.611296,7.3737315817999995,6.895872,2.011296,7.1832,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-08-14 05:30:00,53.602432,33.602376,63.2640528986,6.762432,1.972376,7.0442,46.84,31.63,56.5193993245,136.28,53.032432,3.032376,53.1190563549,6.762432,1.972376,7.0442,46.27,1.06,46.2821401839,133.79,50.232432,19.382376,53.8421184951,6.762432,1.972376,7.0442,43.47,17.41,46.8267978833,135.94,50.712432,19.532376,54.3439460433,6.762432,1.972376,7.0442,43.95,17.56,47.3281744841,136.28,6.762432,2.532376,7.2210397285,6.762432,1.972376,7.0442,0.0,0.56,0.56,135.62
2021-08-14 06:00:00,53.538832,33.477576,63.1439199509,6.608832,1.927576,6.8842,46.93,31.55,56.549335982,136.0,52.968832,2.857576,53.0458566152,6.608832,1.927576,6.8842,46.36,0.93,46.3693271463,133.44,50.168832,19.247576,53.7343548032,6.608832,1.927576,6.8842,43.56,17.32,46.8770306227,135.64,50.648832,19.387576,54.2326680712,6.608832,1.927576,6.8842,44.04,17.46,47.3748160946,136.0,6.608832,2.527576,7.0756837719,6.608832,1.927576,6.8842,0.0,0.6000000000000001,0.6000000000000001,135.32
2021-08-14 06:30:00,56.737904,32.641472,65.4572795389,6.827904,1.991472,7.1124,49.91,30.65,58.5698779237,136.2,56.107904,2.091472,56.1468712076,6.827904,1.991472,7.1124,49.28,0.1,49.2801014609,133.71,53.187904,18.491472,56.3106354842,6.827904,1.991472,7.1124,46.36,16.5,49.2087349969,135.84,53.687904,18.631472,56.8288904062,6.827904,1.991472,7.1124,46.86,16.64,49.7267453188,136.2,6.827904,2.551472,7.2890522292,6.827904,1.991472,7.1124,0.0,0.56,0.56,135.53
2021-08-14 07:00:00,58.794992,32.156456,67.0140936428,7.564992,2.206456,7.8802,51.23,29.95,59.3423575534,136.2,58.144992,2.566456,58.2016047122,7.564992,2.206456,7.8802,50.58,0.36,50.5812811226,133.71,55.184992,18.076456,58.0701438224,7.564992,2.206456,7.8802,47.62,15.87,50.1948333995,135.84,55.684992,18.206456,58.5857779168,7.564992,2.206456,7.8802,48.12,16.0,50.7102987568,136.2,7.564992,2.766456,8.054960134,7.564992,2.206456,7.8802,0.0,0.56,0.56,135.53
2021-08-14 07:30:00,61.448016,31.481088,69.0428676403,9.398016,2.741088,9.7896,52.05,28.74,59.4574646281,135.53,60.788016,4.551088,60.9581437644,9.398016,2.741088,9.7896,51.39,1.81,51.4218649992,132.88,57.538016,17.531088,60.1494998456,9.398016,2.741088,9.7896,48.14,14.79,50.3607356976,135.17,58.058016,17.661088,60.6848189517,9.398016,2.741088,9.7896,48.66,14.92,50.8959919837,135.53,9.398016,3.341088,9.9742455233,9.398016,2.741088,9.7896,0.0,0.6000000000000001,0.6000000000000001,134.86
2021-08-14 08:00:00,63.958256,31.537408,71.3110553415,11.888256,3.467408,12.3836,52.07,28.07,59.1541190451,136.16,63.298256,5.807408,63.5641030796,11.888256,3.467408,12.3836,51.41,2.34,51.4632266769,133.63,59.968256,17.337408,62.4241735535,11.888256,3.467408,12.3836,48.08,13.87,50.040616503,135.8,60.458256,17.447408,62.9254540268,11.888256,3.467408,12.3836,48.57,13.98,50.5419162676,136.16,11.888256,4.027408,12.5519180176,11.888256,3.467408,12.3836,0.0,0.56,0.56,135.49
2021-08-14 08:30:00,66.844928,30.898104,73.6405949875,16.964928,4.948104,17.6718,49.88,25.95,56.2264786377,135.77,66.234928,9.198104,66.870552595,16.964928,4.948104,17.6718,49.27,4.25,49.4529614887,132.85,62.724928,17.438104,65.1037945416,16.964928,4.948104,17.6718,45.76,12.49,47.4339298393,135.4,63.204928,17.538104,65.5930485296,16.964928,4.948104,17.6718,46.24,12.59,47.9233314785,135.77,17.004928,5.548104,17.8871192281,16.964928,4.948104,17.6718,0.04,0.6000000000000001,0.6013318551,135.11
2021-08-14 09:00:00,75.068336,28.382848,80.2548511331,21.438336,6.252848,22.3316,53.63,22.13,58.01649593,135.5,74.408336,13.792848,75.6759084666,21.438336,6.252848,22.3316,52.97,7.54,53.5039484524,132.41,67.148336,17.002848,69.2675672135,21.438336,6.252848,22.3316,45.71,10.75,46.9570718849,135.06,67.628336,17.082848,69.7525306058,21.438336,6.252848,22.3316,46.19,10.83,47.4426495887,135.5,21.438336,6.812848,22.4948249231,21.438336,6.252848,22.3316,0.0,0.56,0.56,134.76
2021-08-14 09:30:00,76.696928,27.184104,81.3719501728,24.356928,7.104104,25.3718,52.34,20.08,56.0596289677,134.68,76.066928,16.354104,77.8051042863,24.356928,7.104104,25.3718,51.71,9.25,52.530815718,131.65,68.806928,16.324104,70.7168276452,24.356928,7.104104,25.3718,44.45,9.22,45.3961551235,134.02,69.276928,16.394104,71.1903041086,24.356928,7.104104,25.3718,44.92,9.29,45.8705842561,134.68,24.356928,7.664104,25.5342599603,24.356928,7.104104,25.3718,0.0,0.56,0.56,133.73
2021-08-14 10:00:00,78.158592,26.526256,82.5373113252,26.798592,7.816256,27.9152,51.36,18.71,54.6618120812,134.14,77.548592,18.206256,79.6570893187,26.798592,7.816256,27.9152,50.75,10.39,51.8026505113,130.96,69.808592,15.176256,71.439192767,26.798592,7.816256,27.9152,43.01,7.36,43.6351887815,133.44,70.268592,15.236256,71.9014500449,26.798592,7.816256,27.9152,43.47,7.42,44.0987222037,134.14,26.798592,8.376256,28.0771472511,26.798592,7.816256,27.9152,0.0,0.56,0.56,133.15
2021-08-14 10:30:00,78.857952,26.952736,83.3368260226,27.917952,8.142736,29.0812,50.94,18.81,54.3019309049,133.41,78.267952,18.372736,80.3954584439,27.917952,8.142736,29.0812,50.35,10.23,51.3787446324,130.26,70.287952,14.312736,71.7304022585,27.917952,8.142736,29.0812,42.37,6.17,42.8168868555,132.77,70.737952,14.342736,72.1773643819,27.917952,8.142736,29.0812,42.82,6.2,43.2665274779,133.41,27.917952,8.702736,29.2429420162,27.917952,8.142736,29.0812,0.0,0.56,0.56,132.49
2021-08-14 11:00:00,72.694944,29.365192,78.4019730897,30.154944,8.795192,31.4114,42.54,20.57,47.252264496,133.11,72.264944,17.655192,74.3903752906,30.154944,8.795192,31.4114,42.11,8.86,43.0319846161,129.9,67.674944,15.445192,69.4150704193,30.154944,8.795192,31.4114,37.52,6.65,38.1047621696,132.63,68.064944,15.495192,69.8064293374,30.154944,8.795192,31.4114,37.91,6.7,38.4975077115,133.11,30.194944,9.355192,31.6109832261,30.154944,8.795192,31.4114,0.04,0.56,0.5614267539000001,132.34
2021-08-14 11:30:00,69.60536,31.05948,76.2207152853,31.57536,9.20948,32.891,38.03,21.85,43.8600433196,133.74,69.23536,16.92948,71.2751174492,31.57536,9.20948,32.891,37.66,7.72,38.4431268239,130.64,66.33536,16.52948,68.3637601028,31.57536,9.20948,32.891,34.76,7.32,35.5223873072,133.42,66.70536,16.57948,68.7348835003,31.57536,9.20948,32.891,35.13,7.37,35.8947600633,133.74,31.57536,9.76948,33.0521723734,31.57536,9.20948,32.891,0.0,0.56,0.56,133.12
2021-08-14 12:00:00,69.591424,30.875832,76.1333257913,33.551424,9.785832,34.9494,36.04,21.09,41.7572712231,133.89,69.261424,18.215832,71.6167675196,33.551424,9.785832,34.9494,35.71,8.43,36.6915385341,130.85,66.071424,16.795832,68.1728174712,33.551424,9.785832,34.9494,32.52,7.01,33.2669580816,133.64,66.421424,16.835832,68.5219001876,33.551424,9.785832,34.9494,32.87,7.05,33.6175460139,133.89,33.551424,10.345832,35.1103160367,33.551424,9.785832,34.9494,0.0,0.56,0.56,133.35
2021-08-14 12:30:00,76.00432,28.37876,81.129591875,30.54432,8.908760000000001,31.817,45.46,19.47,49.4539432199,133.86,75.47432,18.77876,77.7754126096,30.54432,8.908760000000001,31.817,44.93,9.87,46.001323894,130.82,68.57432,15.85876,70.384214368,30.54432,8.908760000000001,31.817,38.03,6.95,38.6598422139,133.57,68.96432,15.88876,70.7709695242,30.54432,8.908760000000001,31.817,38.42,6.98,39.0489026734,133.86,30.54432,9.42876,31.9664980785,30.54432,8.908760000000001,31.817,0.0,0.52,0.52,133.28
2021-08-14 13:00:00,65.249184,15.888512,67.1557951799,28.829184,8.408512,30.0304,36.42,7.48,37.180193652,133.86,77.069184,16.218512,78.7572171545,28.829184,8.408512,30.0304,48.24,7.8100000000000005,48.8681256035,130.82,68.949184,17.658512,71.1745250797,28.829184,8.408512,30.0304,40.12,9.25,41.1725260338,133.39,69.359184,17.718512,71.5866053996,28.829184,8.408512,30.0304,40.53,9.31,41.5855383517,133.86,39.229184,11.848512,40.9794596587,28.829184,8.408512,30.0304,10.4,3.44,10.9541590275,133.1
2021-08-14 13:30:00,77.219936,13.736648,78.4322256099,31.839936,9.286648,33.1666,45.38,4.45,45.5976633173,134.51,75.649936,14.436648,77.0151259317,31.839936,9.286648,33.1666,43.81,5.15,44.1116605899,131.61,67.569936,18.516648,70.0611340488,31.839936,9.286648,33.1666,35.73,9.23,36.9029240034,135.19,67.929936,18.576648,70.4242007827,31.839936,9.286648,33.1666,36.09,9.29,37.2665023848,134.51,31.839936,9.886648,33.3395760795,31.839936,9.286648,33.1666,0.0,0.6000000000000001,0.6000000000000001,134.88
2021-08-14 14:00:00,69.342208,9.213144,69.9515820599,28.502208,8.313144,29.6898,40.84,0.9,40.8499155446,135.03,67.912208,16.983144,70.0035368789,28.502208,8.313144,29.6898,39.41,8.67,40.3524100891,132.23,64.742208,19.663144,67.6623435057,28.502208,8.313144,29.6898,36.24,11.35,37.9757830729,136.01,65.092208,19.743144,68.0204915986,28.502208,8.313144,29.6898,36.59,11.43,38.3337057953,135.03,28.502208,8.913143999999999,29.8633554183,28.502208,8.313144,29.6898,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-08-14 14:30:00,67.660336,8.998848,68.2561376944,27.870336,8.128848,29.0316,39.79,0.87,39.7995100472,135.45,66.230336,18.558848,68.7814527744,27.870336,8.128848,29.0316,38.36,10.43,39.7526665772,132.75,63.320336,20.788848,66.6456386594,27.870336,8.128848,29.0316,35.45,12.66,37.642769558,136.63,63.690336,20.878848,67.0252578779,27.870336,8.128848,29.0316,35.82,12.75,38.0215057566,135.45,27.870336,8.688848,29.1933504127,27.870336,8.128848,29.0316,0.0,0.56,0.56,136.31
2021-08-14 15:00:00,66.940752,8.198136,67.4408905057,26.290752,7.668136,27.3862,40.65,0.53,40.6534549577,135.8,65.480752,17.838136,67.8669873977,26.290752,7.668136,27.3862,39.19,10.17,40.488084667,133.22,62.450752,21.358136000000002,66.0020181416,26.290752,7.668136,27.3862,36.16,13.69,38.6647345782,137.03,62.800752,21.458136,66.3655486857,26.290752,7.668136,27.3862,36.51,13.79,39.0274800621,135.8,26.330752,8.268136,27.5983799126,26.290752,7.668136,27.3862,0.04,0.6000000000000001,0.6013318551,136.71
2021-08-14 15:30:00,65.67672,9.26196,66.3265817979,26.40672,7.70196,27.507,39.27,1.56,39.3009732704,136.17,64.23672,18.87196,66.951527769,26.40672,7.70196,27.507,37.83,11.17,39.4446168697,133.7,61.33672,21.42196,64.9699437479,26.40672,7.70196,27.507,34.93,13.72,37.5279002877,137.37,61.67672,21.50196,65.3173183298,26.40672,7.70196,27.507,35.27,13.8,37.8736438701,136.17,26.40672,8.30196,27.6809934973,26.40672,7.70196,27.507,0.0,0.6000000000000001,0.6000000000000001,137.06
2021-08-14 16:00:00,64.390608,32.899344,72.308486599,26.500608,7.729344,27.6048,37.89,25.17,45.4882512304,136.17,63.400608,19.269344,66.2642038582,26.500608,7.729344,27.6048,36.9,11.54,38.6624055123,133.7,61.030608,17.839344,63.5844108819,26.500608,7.729344,27.6048,34.53,10.11,35.9796192309,137.37,61.370608,17.909344,63.930400662,26.500608,7.729344,27.6048,34.87,10.18,36.325601165,136.17,26.500608,8.329344,27.7787723962,26.500608,7.729344,27.6048,0.0,0.6000000000000001,0.6000000000000001,137.06
2021-08-14 16:30:00,65.872496,42.860728,78.5889797234,25.682496,7.490728,26.7526,40.19,35.37,53.5375849287,135.55,64.982496,19.590728,67.8713592759,25.682496,7.490728,26.7526,39.3,12.1,41.120554471,132.93,62.782496,15.790728,64.7378474678,25.682496,7.490728,26.7526,37.1,8.3,38.017101415,135.45,63.142496,15.840728,65.0991817512,25.682496,7.490728,26.7526,37.46,8.35,38.3793447052,135.55,25.682496,8.090728,26.9267614161,25.682496,7.490728,26.7526,0.0,0.6000000000000001,0.6000000000000001,135.14
2021-08-14 17:00:00,69.02104,42.10072,80.84784837710001,23.83104,6.9507200000000005,24.824,45.19,35.15,57.2508392952,135.07,67.97104,19.07072,70.5957126177,23.83104,6.9507200000000005,24.824,44.14,12.12,45.7737260882,132.33,65.54104,15.18072,67.2761635648,23.83104,6.9507200000000005,24.824,41.71,8.23,42.5141976286,134.32,65.95104,15.24072,67.6891366705,23.83104,6.9507200000000005,24.824,42.12,8.29,42.9280619176,135.07,23.83104,7.51072,24.9865840482,23.83104,6.9507200000000005,24.824,0.0,0.56,0.56,134.01
2021-08-14 17:30:00,72.843152,39.891336,83.0508487685,20.233152,5.901336,21.0762,52.61,33.99,62.63491199,134.8,71.533152,18.791336,73.9601659254,20.233152,5.901336,21.0762,51.3,12.89,52.8946320528,132.04,68.903152,14.961336,70.5087649193,20.233152,5.901336,21.0762,48.67,9.06,49.5060854845,134.06,69.403152,15.031336,71.0122423916,20.233152,5.901336,21.0762,49.17,9.13,50.0104569065,134.8,20.233152,6.501336,21.2520071909,20.233152,5.901336,21.0762,0.0,0.6000000000000001,0.6000000000000001,133.75
2021-08-14 18:00:00,74.745952,39.121736,84.3650850058,15.845952,4.621736,16.5062,58.9,34.5,68.2602373275,134.54,73.225952,17.001736,75.1737924633,15.845952,4.621736,16.5062,57.38,12.38,58.7003304931,131.71,70.385952,14.031736,71.770968045,15.845952,4.621736,16.5062,54.54,9.41,55.3458191736,133.62,70.935952,14.111736,72.3260007126,15.845952,4.621736,16.5062,55.09,9.49,55.9014150089,134.54,15.845952,5.181736,16.6716700651,15.845952,4.621736,16.5062,0.0,0.56,0.56,133.31
2021-08-14 18:30:00,76.8828,38.3804,85.9303208419,11.2128,3.2704,11.68,65.67,35.11,74.4665092508,134.51,75.1428,15.0304,76.6312815761,11.2128,3.2704,11.68,63.93,11.76,65.002634562,131.68,71.9928,11.9304,72.9746373475,11.2128,3.2704,11.68,60.78,8.66,61.3938433395,133.62,72.6328,12.0104,73.6191099104,11.2128,3.2704,11.68,61.42,8.74,62.0387298387,134.51,11.2128,3.8704,11.8619930872,11.2128,3.2704,11.68,0.0,0.6000000000000001,0.6000000000000001,133.31
2021-08-14 19:00:00,76.267312,38.294216,85.3413724917,9.477312,2.7642160000000002,9.8722,66.79,35.53,75.6523958642,134.41,74.497312,14.114216,75.8225598916,9.477312,2.7642160000000002,9.8722,65.02,11.35,66.0032037101,131.55,71.317312,11.654216,72.2632668891,9.477312,2.7642160000000002,9.8722,61.84,8.89,62.4757368904,133.68,71.967312,11.724216,72.916056101,9.477312,2.7642160000000002,9.8722,62.49,8.96,63.1290875904,134.41,9.477312,3.364216,10.0567088076,9.477312,2.7642160000000002,9.8722,0.0,0.6000000000000001,0.6000000000000001,133.36
2021-08-14 19:30:00,75.657552,38.095536,84.7073493728,8.007552,2.335536,8.3412,67.65,35.76,76.5199326973,134.33,73.867552,13.505536,75.0920417962,8.007552,2.335536,8.3412,65.86,11.17,66.8005127226,131.47,70.647552,11.415536,71.5638949873,8.007552,2.335536,8.3412,62.64,9.08,63.2946759214,133.62,71.317552,11.485536,72.2364918893,8.007552,2.335536,8.3412,63.31,9.15,63.9677934589,134.33,8.007552,2.895536,8.5149878309,8.007552,2.335536,8.3412,0.0,0.56,0.56,133.31
2021-08-14 20:00:00,75.28432,38.24876,84.4434513707,6.30432,1.8387600000000002,6.567,68.98,36.41,77.9995416653,134.33,73.45432,12.27876,74.473519279,6.30432,1.8387600000000002,6.567,67.15,10.44,67.9567222576,131.52,70.18432,11.56876,71.1313923792,6.30432,1.8387600000000002,6.567,63.88,9.73,64.6167725904,133.62,70.85432,11.658760000000001,71.8071120948,6.30432,1.8387600000000002,6.567,64.55,9.82,65.2926864205,134.33,6.30432,2.4387600000000003,6.7595858601,6.30432,1.8387600000000002,6.567,0.0,0.6000000000000001,0.6000000000000001,133.31
2021-08-14 20:30:00,74.562128,38.482704,83.9072669025,4.912128,1.432704,5.1168,69.65,37.05,78.8912225789,134.27,72.692128,11.172704,73.5457326283,4.912128,1.432704,5.1168,67.78,9.74,68.4762440559,131.39,69.412128,11.842704,70.415148594,4.912128,1.432704,5.1168,64.5,10.41,65.3346623164,133.57,70.112128,11.942703999999999,71.1219985062,4.912128,1.432704,5.1168,65.2,10.51,66.0416542797,134.27,4.912128,1.9927039999999998,5.3009311182,4.912128,1.432704,5.1168,0.0,0.56,0.56,133.24
2021-08-14 21:00:00,75.132944,38.699192,84.5138257066,4.522944,1.319192,4.7114,70.61,37.38,79.8939077778,134.06,73.232944,10.619192,73.9988602996,4.522944,1.319192,4.7114,68.71,9.3,69.3365278911,131.15,69.892944,12.069192,70.9273502714,4.522944,1.319192,4.7114,65.37,10.75,66.2480143099,133.36,70.592944,12.169192,71.6341606813,4.522944,1.319192,4.7114,66.07,10.85,66.9549654619,134.06,4.522944,1.919192,4.9132800002,4.522944,1.319192,4.7114,0.0,0.6000000000000001,0.6000000000000001,133.03
2021-08-14 21:30:00,74.428672,39.191696,84.1166823587,4.428672,1.291696,4.6132,70.0,37.9,79.6015703363,133.87,72.538672,10.231696,73.2567166788,4.428672,1.291696,4.6132,68.11,8.94,68.6942188252,130.9,69.218672,12.441696,70.3279485894,4.428672,1.291696,4.6132,64.79,11.15,65.7424261798,133.16,69.888672,12.541696,71.0050745544,4.428672,1.291696,4.6132,65.46,11.25,66.4196815711,133.87,4.428672,1.891696,4.8157709082,4.428672,1.291696,4.6132,0.0,0.6000000000000001,0.6000000000000001,132.83
2021-08-14 22:00:00,71.622544,40.056992,82.0630941235,4.412544,1.286992,4.5964,67.21,38.77,77.590572881,134.22,69.832544,9.646992000000001,70.4957350211,4.412544,1.286992,4.5964,65.42,8.36,65.9519976953,131.3,66.612544,13.056992,67.8801595331,4.412544,1.286992,4.5964,62.2,11.77,63.3038142611,133.52,67.272544,13.156992,68.547075902,4.412544,1.286992,4.5964,62.86,11.87,63.9709035422,134.22,4.412544,1.846992,4.7835054092,4.412544,1.286992,4.5964,0.0,0.56,0.56,133.18
2021-08-14 22:30:00,69.098512,40.405816,80.0452017752,4.408512,1.285816,4.5922,64.69,39.12,75.5987466827,134.6,67.388512,9.635816,68.0739340685,4.408512,1.285816,4.5922,62.98,8.35,63.5311175724,131.75,64.298512,13.225816,65.6446559461,4.408512,1.285816,4.5922,59.89,11.94,61.0686146887,133.91,64.928512,13.335816,66.2839019591,4.408512,1.285816,4.5922,60.52,12.05,61.7079646399,134.6,4.488512,1.885816,4.8685769954,4.408512,1.285816,4.5922,0.08,0.6000000000000001,0.605309838,133.57
2021-08-14 23:00:00,66.134032,40.816176,77.7153164559,5.404032,1.576176,5.6292,60.73,39.24,72.3042910207,134.97,64.534032,10.306176,65.3518060188,5.404032,1.576176,5.6292,59.13,8.73,59.7709779073,132.22,61.644032,15.756176,63.6258105124,5.404032,1.576176,5.6292,56.24,14.18,58.0000862068,134.25,62.214032,15.876176,64.207777894,5.404032,1.576176,5.6292,56.81,14.3,58.5821312347,134.97,5.404032,2.176176,5.8257449172,5.404032,1.576176,5.6292,0.0,0.6000000000000001,0.6000000000000001,133.92
2021-08-14 23:30:00,63.17952,43.39236,76.6456042693,5.93952,1.73236,6.187,57.24,41.66,70.7952908038,135.89,61.65952,8.91236,62.3002934776,5.93952,1.73236,6.187,55.72,7.18,56.1806977529,133.35,58.93952,15.57236,60.9619997523,5.93952,1.73236,6.187,53.0,13.84,54.7772361479,134.89,59.43952,15.67236,61.4709639244,5.93952,1.73236,6.187,53.5,13.94,55.2862876308,135.89,5.93952,2.33236,6.3810501487,5.93952,1.73236,6.187,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-08-15 00:00:00,60.618432,43.805376,74.7897403702,6.018432,1.755376,6.2692,54.6,42.05,68.9156186942,136.74,59.178432,8.865376,59.8387976617,6.018432,1.755376,6.2692,53.16,7.11,53.6333636834,134.35,56.588432,15.795376,58.7515492494,6.018432,1.755376,6.2692,50.57,14.04,52.4828209989,135.98,57.058432,15.885376,59.228454588700004,6.018432,1.755376,6.2692,51.04,14.13,52.9597819104,136.74,6.018432,2.355376,6.4629188328,6.018432,1.755376,6.2692,0.0,0.6000000000000001,0.6000000000000001,135.65
2021-08-15 00:30:00,58.4692,33.4356,67.3541884073,5.5392,1.6156000000000001,5.77,52.93,31.82,61.758378379,137.12,56.2492,11.5556,57.4239008776,5.5392,1.6156000000000001,5.77,50.71,9.94,51.6750200774,134.85,54.6592,9.5256,55.4830172215,5.5392,1.6156000000000001,5.77,49.12,7.91,49.7528139908,136.35,54.3192,27.6356,60.9450726146,5.5392,1.6156000000000001,5.77,48.78,26.02,55.2858824656,137.12,5.5392,2.2156000000000002,5.9658712691,5.5392,1.6156000000000001,5.77,0.0,0.6000000000000001,0.6000000000000001,136.01
