Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-15 01:00:00,56.951232,24.790776,62.1130050875,5.591232,1.630776,5.8242,51.36,23.16,56.3403514366,137.33,54.041232,13.910776,55.8029071375,5.591232,1.630776,5.8242,48.45,12.28,49.9820057621,135.06,53.251232,1.9707759999999999,53.2876877671,5.591232,1.630776,5.8242,47.66,0.34,47.661212741599996,136.22,52.111232,37.600776,64.2603988189,5.591232,1.630776,5.8242,46.52,35.97,58.8043476284,137.33,5.591232,2.230776,6.0198203329,5.591232,1.630776,5.8242,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-08-15 01:30:00,56.213024,24.799632,61.4404249217,4.833024,1.409632,5.0344,51.38,23.39,56.4534897061,136.55,53.303024,13.889632,55.0829759966,4.833024,1.409632,5.0344,48.47,12.48,50.050887105,134.13,52.513024,1.7596319999999999,52.5424970324,4.833024,1.409632,5.0344,47.68,0.35000000000000003,47.6812845884,135.47,51.383024,37.409632,63.5586006907,4.833024,1.409632,5.0344,46.55,36.0,58.8464314976,136.55,4.833024,1.9696319999999998,5.2189626555,4.833024,1.409632,5.0344,0.0,0.56,0.56,135.14
2021-08-15 02:00:00,55.838544,24.979992,61.1714230369,4.868544,1.419992,5.0714,50.97,23.56,56.1517096801,136.76,52.968544,14.109992,54.8156777548,4.868544,1.419992,5.0714,48.1,12.69,49.7458148993,134.36,52.168544,1.469992,52.1892504215,4.868544,1.419992,5.0714,47.3,0.05,47.3000264271,135.71,51.068544,37.499992,63.3580743574,4.868544,1.419992,5.0714,46.2,36.08,58.6191641019,136.76,4.868544,2.019992,5.2709665489,4.868544,1.419992,5.0714,0.0,0.6000000000000001,0.6000000000000001,135.37
2021-08-15 02:30:00,54.949968,25.405824,60.5388707883,5.299968,1.545824,5.5208,49.65,23.86,55.0855888595,136.56,52.139968,14.485824,54.1148349346,5.299968,1.545824,5.5208,46.84,12.94,48.5945387878,134.09,51.399968,1.605824,51.4250462432,5.299968,1.545824,5.5208,46.1,0.06,46.1000390455,135.5,50.279968,37.895824,62.9616443457,5.299968,1.545824,5.5208,44.98,36.35,57.8318502211,136.56,5.299968,2.145824,5.7178860989,5.299968,1.545824,5.5208,0.0,0.6000000000000001,0.6000000000000001,135.17
2021-08-15 03:00:00,53.600128,25.636704,59.4156066501,5.680128,1.656704,5.9168,47.92,23.98,53.5851359987,136.56,50.880128,14.726704,52.9685117405,5.680128,1.656704,5.9168,45.2,13.07,47.0517257919,134.09,50.130128,1.876704,50.1652444547,5.680128,1.656704,5.9168,44.45,0.22,44.4505444286,135.5,49.040128,38.116704,62.1113297079,5.680128,1.656704,5.9168,43.36,36.46,56.651753724,136.56,5.680128,2.216704,6.0973462031,5.680128,1.656704,5.9168,0.0,0.56,0.56,135.17
2021-08-15 03:30:00,53.002032,25.875176,58.9808454429,5.812032,1.695176,6.0542,47.19,24.18,53.0242255955,136.54,50.322032,14.935176,52.4915839612,5.812032,1.695176,6.0542,44.51,13.24,46.4374600942,134.11,49.602032,2.105176,49.6466851312,5.812032,1.695176,6.0542,43.79,0.41000000000000003,43.7919193459,135.46,48.512032,38.335176,61.8304372273,5.812032,1.695176,6.0542,42.7,36.64,56.2652610409,136.54,5.812032,2.295176,6.2488037927,5.812032,1.695176,6.0542,0.0,0.6000000000000001,0.6000000000000001,135.14
2021-08-15 04:00:00,52.219696,25.965328,58.3189069555,5.949696,1.735328,6.1975999999999996,46.27,24.23,52.2303149521,136.54,49.579696,15.005328,51.8006382571,5.949696,1.735328,6.1975999999999996,43.63,13.27,45.6033968033,134.11,48.889696,2.145328,48.9367429157,5.949696,1.735328,6.1975999999999996,42.94,0.41000000000000003,42.9419573378,135.46,47.809696,38.445328,61.34990038,5.949696,1.735328,6.1975999999999996,41.86,36.71,55.6765992137,136.54,5.949696,2.295328,6.3771006829,5.949696,1.735328,6.1975999999999996,0.0,0.56,0.56,135.14
2021-08-15 04:30:00,52.136608,25.847344,58.1920190885,5.956608,1.737344,6.2048,46.18,24.11,52.0949565697,136.64,49.506608,14.897344,51.6994689907,5.956608,1.737344,6.2048,43.55,13.16,45.4949238927,134.16,48.806608,2.007344,48.8478701112,5.956608,1.737344,6.2048,42.85,0.27,42.8508506333,135.57,47.716608,38.307344,61.1909085025,5.956608,1.737344,6.2048,41.76,36.57,55.5091208722,136.64,5.956608,2.337344,6.3987776833,5.956608,1.737344,6.2048,0.0,0.6000000000000001,0.6000000000000001,135.25
2021-08-15 05:00:00,52.399104,25.998072,58.4941522523,6.919104,2.018072,7.2074,45.48,23.98,51.4146943976,136.64,49.809104,15.048072,52.0325985532,6.919104,2.018072,7.2074,42.89,13.03,44.8255842126,134.16,49.119104,2.098072,49.1638920742,6.919104,2.018072,7.2074,42.2,0.08,42.2000758293,135.57,48.029104,38.468072,61.5352532654,6.919104,2.018072,7.2074,41.11,36.45,54.9421022532,136.64,6.919104,2.5780719999999997,7.3837968146,6.919104,2.018072,7.2074,0.0,0.56,0.56,135.25
2021-08-15 05:30:00,52.590016,25.907088,58.6249690108,6.7100159999999995,1.957088,6.9896,45.88,23.95,51.7549698097,136.75,49.970016,14.957088,52.1604925253,6.7100159999999995,1.957088,6.9896,43.26,13.0,45.1710925261,134.27,49.270016,2.027088,49.311698028,6.7100159999999995,1.957088,6.9896,42.56,0.07,42.5600575658,135.67,48.200016,38.377088,61.6120315016,6.7100159999999995,1.957088,6.9896,41.49,36.42,55.2072142025,136.75,6.7100159999999995,2.5570880000000002,7.1807390817,6.7100159999999995,1.957088,6.9896,0.0,0.6000000000000001,0.6000000000000001,135.36
2021-08-15 06:00:00,51.773376,25.720568,57.8102938989,6.893376,2.010568,7.1806,44.88,23.71,50.7580387722,136.75,49.213376,14.770568,51.3821569843,6.893376,2.010568,7.1806,42.32,12.76,44.2018099177,134.27,48.533376,2.120568,48.579680882,6.893376,2.010568,7.1806,41.64,0.11,41.6401452927,135.67,47.463376,38.240568,60.9517276398,6.893376,2.010568,7.1806,40.57,36.23,54.3924424897,136.75,6.933376,2.6105679999999998,7.4085604567,6.893376,2.010568,7.1806,0.04,0.6000000000000001,0.6013318551,135.36
2021-08-15 06:30:00,53.541344,25.430392,59.2737745938,6.961344,2.030392,7.2514,46.58,23.4,52.1273095412,136.64,50.891344,14.510392,52.9195650976,6.961344,2.030392,7.2514,43.93,12.48,45.66831834,134.21,50.191344,2.370392,50.2472862029,6.961344,2.030392,7.2514,43.23,0.34,43.2313370138,135.57,49.101344,37.970392,62.0700624395,6.961344,2.030392,7.2514,42.14,35.94,55.3846838034,136.64,6.961344,2.590392,7.4276807282,6.961344,2.030392,7.2514,0.0,0.56,0.56,135.26
2021-08-15 07:00:00,54.904352,25.282936,60.4459653022,7.724352,2.252936,8.0462,47.18,23.03,52.5007933273,136.64,52.234352,14.412936,54.1863474779,7.724352,2.252936,8.0462,44.51,12.16,46.1411497473,134.21,51.504352,2.882936,51.5849745073,7.724352,2.252936,8.0462,43.78,0.63,43.7845326571,135.57,50.424352,37.802936,63.021244393,7.724352,2.252936,8.0462,42.7,35.55,55.5616099479,136.64,7.724352,2.8529359999999997,8.2343705066,7.724352,2.252936,8.0462,0.0,0.6000000000000001,0.6000000000000001,135.26
2021-08-15 07:30:00,57.199376,25.238568,62.5200282268,9.629376,2.808568,10.0306,47.57,22.43,52.5928683378,136.58,54.509376,14.408568,56.3815475463,9.629376,2.808568,10.0306,44.88,11.6,46.3548746088,134.11,53.759376,4.768568,53.9704525521,9.629376,2.808568,10.0306,44.13,1.96,44.1735045021,135.5,52.679376,36.918568,64.3280445756,9.629376,2.808568,10.0306,43.05,34.11,54.9253548009,136.58,9.629376,3.368568,10.2015750019,9.629376,2.808568,10.0306,0.0,0.56,0.56,135.2
2021-08-15 08:00:00,59.379472,25.431096,64.596148018,10.769472,3.141096,11.2182,48.61,22.29,53.4768753762,136.21,56.669472,14.651096,58.5327572455,10.769472,3.141096,11.2182,45.9,11.51,47.3211379829,133.65,55.839472,6.261096,56.1893936287,10.769472,3.141096,11.2182,45.07,3.12,45.1778629419,135.22,54.759472,35.861096,65.4569933624,10.769472,3.141096,11.2182,43.99,32.72,54.8244334216,136.21,10.769472,3.7410959999999998,11.4007599063,10.769472,3.141096,11.2182,0.0,0.6000000000000001,0.6000000000000001,134.92
2021-08-15 08:30:00,62.586816,25.499488,67.5820495789,11.826816,3.449488,12.3196,50.76,22.05,55.3423897207,135.89,59.766816,14.809488,61.5742903296,11.826816,3.449488,12.3196,47.94,11.36,49.2675674252,133.23,58.806816,7.589488,59.2945354663,11.826816,3.449488,12.3196,46.98,4.14,47.1620610237,135.03,57.746816,34.759488,67.4011629288,11.826816,3.449488,12.3196,45.92,31.31,55.5784355663,135.89,11.826816,4.009488,12.4879770467,11.826816,3.449488,12.3196,0.0,0.56,0.56,134.74
2021-08-15 09:00:00,64.7132,25.4176,69.5259134712,14.5632,4.2476,15.17,50.15,21.17,54.4352036829,135.22,61.9632,14.8176,63.7102772243,14.5632,4.2476,15.17,47.4,10.57,48.5642347824,132.39,60.9632,8.9576,61.6177762663,14.5632,4.2476,15.17,46.4,4.71,46.638440154,134.48,59.9032,34.8176,69.2867854645,14.5632,4.2476,15.17,45.34,30.57,54.6830915366,135.22,14.5632,4.8076,15.3362254809,14.5632,4.2476,15.17,0.0,0.56,0.56,134.19
2021-08-15 09:30:00,66.782368,23.889024,70.926512274,17.722368,5.169024,18.4608,49.06,18.72,52.5102085313,134.79,64.092368,13.479024,65.4943945986,17.722368,5.169024,18.4608,46.37,8.31,47.1087359202,131.88,63.142368,10.309024,63.9783917622,17.722368,5.169024,18.4608,45.42,5.14,45.7099113979,134.04,62.112368,35.029024,71.3090371619,17.722368,5.169024,18.4608,44.39,29.86,53.4985205403,134.79,17.722368,5.729024,18.6253602252,17.722368,5.169024,18.4608,0.0,0.56,0.56,133.76
2021-08-15 10:00:00,69.025344,24.077392,73.1041648597,19.225344,5.607392,20.0264,49.8,18.47,53.1147898424,134.23,66.295344,13.757392,67.7077430633,19.225344,5.607392,20.0264,47.07,8.15,47.7703611039,131.18,65.345344,12.467392,66.5240546401,19.225344,5.607392,20.0264,46.12,6.86,46.6273953808,133.3,64.295344,33.397391999999996,72.4518947473,19.225344,5.607392,20.0264,45.07,27.79,52.9489282233,134.23,19.265344,6.1673919999999995,20.228450349,19.225344,5.607392,20.0264,0.04,0.56,0.5614267539000001,133.02
2021-08-15 10:30:00,68.452912,24.595016,72.7373079879,21.582912,6.295016,22.4822,46.87,18.3,50.3158712535,133.52,65.852912,14.265016,67.3802396876,21.582912,6.295016,22.4822,44.27,7.97,44.98170517,130.23,64.982912,13.465016,66.3632843361,21.582912,6.295016,22.4822,43.4,7.17,43.988281394,132.79,63.952912,33.745016,72.3097576965,21.582912,6.295016,22.4822,42.37,27.45,50.48484327,133.52,21.582912,6.855016,22.6453821951,21.582912,6.295016,22.4822,0.0,0.56,0.56,132.51
2021-08-15 11:00:00,67.329776,25.165768,71.8791667678,27.619776,8.055768,28.7706,39.71,17.11,43.2392900034,133.61,65.149776,14.895768,66.8309600197,27.619776,8.055768,28.7706,37.53,6.84,38.1482175206,130.17,64.419776,16.285768,66.4464730384,27.619776,8.055768,28.7706,36.8,8.23,37.7090559415,132.88,63.469776,34.305768,72.1477524498,27.619776,8.055768,28.7706,35.85,26.25,44.4329269799,133.61,27.619776,8.615768,28.9323950706,27.619776,8.055768,28.7706,0.0,0.56,0.56,132.6
2021-08-15 11:30:00,68.380896,24.066928,72.4925096898,28.480896,8.306928,29.6676,39.9,15.76,42.8997389269,133.46,66.200896,13.916928,67.6479084389,28.480896,8.306928,29.6676,37.72,5.61,38.134898715,129.87,65.430896,16.876928,67.5724266997,28.480896,8.306928,29.6676,36.95,8.57,37.9308238772,132.73,64.480896,34.066928,72.926960257,28.480896,8.306928,29.6676,36.0,25.76,44.2671164636,133.46,28.480896,8.866928,29.8292448634,28.480896,8.306928,29.6676,0.0,0.56,0.56,132.44
2021-08-15 12:00:00,68.161424,24.290832,72.3603775623,27.911424,8.140832,29.0744,40.25,16.15,43.3691710781,133.17,65.951424,14.130832,67.4482819695,27.911424,8.140832,29.0744,38.04,5.99,38.5087223886,129.82,65.141424,17.070832,67.3410604752,27.911424,8.140832,29.0744,37.23,8.93,38.2860000522,132.32,64.191424,33.430832,72.3751300058,27.911424,8.140832,29.0744,36.28,25.29,44.2246820226,133.17,27.911424,8.700832,29.2361431656,27.911424,8.140832,29.0744,0.0,0.56,0.56,132.04
2021-08-15 12:30:00,65.802048,25.532264,70.5819100475,36.042048,10.512264,37.5438,29.76,15.02,33.3355365939,132.93,64.172048,15.412264,65.9968910337,36.042048,10.512264,37.5438,28.13,4.9,28.5535794604,129.59,63.502048,20.512264,66.7327736169,36.042048,10.512264,37.5438,27.46,10.0,29.2241612369,132.16,62.632048,34.652264,71.5789971779,36.042048,10.512264,37.5438,26.59,24.14,35.9133359631,132.93,36.042048,11.072264,37.7044328179,36.042048,10.512264,37.5438,0.0,0.56,0.56,131.88
2021-08-15 13:00:00,66.781824,25.023032,71.3159459535,33.781824,9.853032,35.1894,33.0,15.17,36.3198141515,132.82,64.971824,14.883032,66.6546514161,33.781824,9.853032,35.1894,31.19,5.03,31.5929897287,129.46,64.241824,19.713032,67.1983301986,33.781824,9.853032,35.1894,30.46,9.86,32.0161084456,132.05,63.351824,34.163032,71.976151325,33.781824,9.853032,35.1894,29.57,24.31,38.2800339603,132.82,33.821824,10.413032,35.3885152856,33.781824,9.853032,35.1894,0.04,0.56,0.5614267539000001,131.78
2021-08-15 13:30:00,66.763632,25.333976,71.4086332162,33.613632,9.803976,35.0142,33.15,15.53,36.6074227446,132.82,64.943632,15.163976,66.6904903677,33.613632,9.803976,35.0142,31.33,5.36,31.7851930936,129.49,64.223632,19.383976,67.0851208007,33.613632,9.803976,35.0142,30.61,9.58,32.0741094966,132.05,63.323632,34.513976,72.1186308037,33.613632,9.803976,35.0142,29.71,24.71,38.6428285714,132.82,33.613632,10.403976,35.1869147957,33.613632,9.803976,35.0142,0.0,0.6000000000000001,0.6000000000000001,131.78
2021-08-15 14:00:00,63.7656,25.8808,68.8176398317,37.3056,10.8808,38.86,26.46,15.0,30.4159760652,133.09,62.3056,15.6908,64.2509843971,37.3056,10.8808,38.86,25.0,4.8100000000000005,25.4585172388,129.82,61.6456,21.0408,65.1375104222,37.3056,10.8808,38.86,24.34,10.16,26.3753900445,132.34,60.7856,35.0508,70.167284029,37.3056,10.8808,38.86,23.48,24.17,33.6971705044,133.09,37.3056,11.4408,39.0205035334,37.3056,10.8808,38.86,0.0,0.56,0.56,132.07
2021-08-15 14:30:00,61.875072,26.066896,67.1416979386,38.595072,11.256896,40.2032,23.28,14.81,27.5915657403,133.09,60.565072,15.876896,62.611530671,38.595072,11.256896,40.2032,21.97,4.62,22.4505077894,129.86,59.935072,21.616896,63.7142295592,38.595072,11.256896,40.2032,21.34,10.36,23.721829609,132.34,59.115072,35.246896,68.8253980388,38.595072,11.256896,40.2032,20.52,23.99,31.5688216441,133.09,38.595072,11.816896,40.3635802892,38.595072,11.256896,40.2032,0.0,0.56,0.56,132.07
2021-08-15 15:00:00,65.503024,24.844632,70.0564193515,31.833024,9.284632,33.1594,33.67,15.56,37.0915421626,133.27,63.643024,14.644632,65.3061999375,31.833024,9.284632,33.1594,31.81,5.36,32.2584206061,130.06,62.893024,18.894632,65.6699290869,31.833024,9.284632,33.1594,31.06,9.61,32.5127005953,132.55,61.993024,34.074632,70.7404804239,31.833024,9.284632,33.1594,30.16,24.79,39.04061603,133.27,31.833024,9.844632,33.3205371535,31.833024,9.284632,33.1594,0.0,0.56,0.56,132.27
2021-08-15 15:30:00,67.681024,24.893632,72.1138954976,27.441024,8.003632,28.5844,40.24,16.89,43.6409177264,133.44,65.471024,14.623632,67.084317068,27.441024,8.003632,28.5844,38.03,6.62,38.6018820785,130.27,64.581024,16.433632,66.6391245561,27.441024,8.003632,28.5844,37.14,8.43,38.084701653,132.72,63.611024,34.093632,72.1715880197,27.441024,8.003632,28.5844,36.17,26.09,44.5977241572,133.44,27.441024,8.563632,28.7462274255,27.441024,8.003632,28.5844,0.0,0.56,0.56,132.44
2021-08-15 16:00:00,69.947568,24.247624,74.0311389806,25.157568,7.337624,26.2058,44.79,16.91,47.8757997322,133.44,67.497568,13.987624,68.9316713208,25.157568,7.337624,26.2058,42.34,6.65,42.8590492195,130.27,66.507568,15.697624,68.3349983575,25.157568,7.337624,26.2058,41.35,8.36,42.1866341393,132.72,65.517568,33.487624,73.5797028928,25.157568,7.337624,26.2058,40.36,26.15,48.0910812937,133.44,25.157568,7.897624,26.3680809412,25.157568,7.337624,26.2058,0.0,0.56,0.56,132.44
2021-08-15 16:30:00,71.755648,24.012064,75.6667181622,23.355648,6.812064,24.3288,48.4,17.2,51.365357976,133.24,69.125648,13.792064,70.4881283678,23.355648,6.812064,24.3288,45.77,6.98,46.2991716989,130.04,68.015648,14.712064,69.588599641,23.355648,6.812064,24.3288,44.66,7.9,45.353341663,132.52,67.005648,33.322064,74.8339282219,23.355648,6.812064,24.3288,43.65,26.51,51.0695858609,133.24,23.355648,7.372064,24.4915009977,23.355648,6.812064,24.3288,0.0,0.56,0.56,132.23
2021-08-15 17:00:00,73.5248,22.9814,77.0327265583,21.3648,6.2314,22.255,52.16,16.75,54.7834655713,133.24,70.7048,12.8314,71.8596797168,21.3648,6.2314,22.255,49.34,6.6,49.7794696637,130.04,69.4748,13.8914,70.8499740931,21.3648,6.2314,22.255,48.11,7.66,48.715990188,132.52,68.4248,32.9014,75.9240105434,21.3648,6.2314,22.255,47.06,26.67,54.0918894105,133.24,21.3648,6.7914,22.4182468761,21.3648,6.2314,22.255,0.0,0.56,0.56,132.23
2021-08-15 17:30:00,75.324992,23.346456,78.8600749908,20.764992,6.056456,21.6302,54.56,17.29,57.2340606632,133.11,72.374992,13.196456,73.5682398727,20.764992,6.056456,21.6302,51.61,7.14,52.1015518003,129.98,71.104992,13.776456,72.4272781985,20.764992,6.056456,21.6302,50.34,7.72,50.9285185333,132.35,70.064992,32.556456,77.2594714662,20.764992,6.056456,21.6302,49.3,26.5,55.9708852887,133.11,20.764992,6.616456,21.7936317019,20.764992,6.056456,21.6302,0.0,0.56,0.56,132.05
2021-08-15 18:00:00,76.438896,22.835928,79.7770921338,17.128896,4.995928,17.8426,59.31,17.84,61.9349796157,132.9,73.258896,12.675928,74.3474612465,17.128896,4.995928,17.8426,56.13,7.68,56.652972561,129.69,71.908896,12.145928,72.9274495024,17.128896,4.995928,17.8426,54.78,7.15,55.2446458944,132.21,70.818896,32.035928,77.7278374425,17.128896,4.995928,17.8426,53.69,27.04,60.1147045239,132.9,17.128896,5.555928,18.0074266379,17.128896,4.995928,17.8426,0.0,0.56,0.56,131.91
2021-08-15 18:30:00,77.148368,22.437024,80.3448239219,14.938368,4.357024,15.5608,62.21,18.08,64.7840296678,132.82,73.798368,12.307024,74.8175244124,14.938368,4.357024,15.5608,58.86,7.95,59.394461863,129.59,72.438368,11.247024,73.3062937773,14.938368,4.357024,15.5608,57.5,6.89,57.9113296342,132.14,71.338368,31.627024,78.034808874,14.938368,4.357024,15.5608,56.4,27.27,62.6467309602,132.82,14.938368,4.917024,15.7267912659,14.938368,4.357024,15.5608,0.0,0.56,0.56,131.83
2021-08-15 19:00:00,77.192864,21.893752,80.237613556,13.212864,3.853752,13.7634,63.98,18.04,66.4746718683,132.82,73.752864,11.763752,74.6851445022,13.212864,3.853752,13.7634,60.54,7.91,61.054563302,129.59,72.352864,10.743752,73.1461901676,13.212864,3.853752,13.7634,59.14,6.89,59.5400008398,132.14,71.242864,31.083752,77.7286646567,13.212864,3.853752,13.7634,58.03,27.23,64.1011216751,132.82,13.212864,4.413752,13.9305772242,13.212864,3.853752,13.7634,0.0,0.56,0.56,131.83
2021-08-15 19:30:00,77.566528,20.721904,80.2867583812,9.366528,2.731904,9.7568,68.2,17.99,70.5328299446,132.64,73.916528,10.651904,74.680092196,9.366528,2.731904,9.7568,64.55,7.92,65.0340595381,129.34,72.486528,8.871904,73.0274429381,9.366528,2.731904,9.7568,63.12,6.14,63.4179312182,131.88,71.326528,30.671904,77.6417367884,9.366528,2.731904,9.7568,61.96,27.94,67.9682661247,132.64,9.366528,3.291904,9.9281659293,9.366528,2.731904,9.7568,0.0,0.56,0.56,131.57
2021-08-15 20:00:00,76.668976,20.361368,79.3266486606,7.478976,2.181368,7.7906,69.19,18.18,71.5385805003,132.64,72.958976,10.271368,73.6784444703,7.478976,2.181368,7.7906,65.48,8.09,65.977863712,129.34,71.528976,7.511368,71.9222848416,7.478976,2.181368,7.7906,64.05,5.33,64.2713886578,131.88,70.368976,31.031368,76.9073376424,7.478976,2.181368,7.7906,62.89,28.85,69.1915789674,132.64,7.478976,2.741368,7.9655621597,7.478976,2.181368,7.7906,0.0,0.56,0.56,131.57
2021-08-15 20:30:00,76.37856,20.49708,79.0810642076,6.53856,1.90708,6.811,69.84,18.59,72.2718043223,132.85,72.62856,10.45708,73.3775050666,6.53856,1.90708,6.811,66.09,8.55,66.6407577988,129.59,71.16856,6.9070800000000006,71.5029487965,6.53856,1.90708,6.811,64.63,5.0,64.8231201039,132.01,70.00856,30.77708,76.4750098176,6.53856,1.90708,6.811,63.47,28.87,69.7274537037,132.85,6.53856,2.42708,6.9744880959,6.53856,1.90708,6.811,0.0,0.52,0.52,131.69
2021-08-15 21:00:00,76.478976,20.781368,79.2521231637,6.998976,2.041368,7.2906,69.48,18.74,71.9628932159,132.23,72.758976,10.741368,73.5475735499,6.998976,2.041368,7.2906,65.76,8.7,66.3330053593,128.85,71.268976,7.681368,71.681729572,6.998976,2.041368,7.2906,64.27,5.64,64.5169938853,131.4,70.118976,30.241368,76.3623672616,6.998976,2.041368,7.2906,63.12,28.2,69.1330196071,132.23,7.038976,2.601368,7.5042853491,6.998976,2.041368,7.2906,0.04,0.56,0.5614267539000001,131.08
2021-08-15 21:30:00,76.138048,20.660264,78.8913738111,5.178048,1.5102639999999998,5.3938,70.96,19.15,73.4985993064,132.48,72.318048,10.560264,73.0850138009,5.178048,1.5102639999999998,5.3938,67.14,9.05,67.7471925618,129.14,70.838048,6.890264,71.1723596801,5.178048,1.5102639999999998,5.3938,65.66,5.38,65.8800425015,131.77,69.678048,30.130264,75.9135243669,5.178048,1.5102639999999998,5.3938,64.5,28.62,70.5645406702,132.48,5.218048,2.070264,5.6137347604,5.178048,1.5102639999999998,5.3938,0.04,0.56,0.5614267539000001,131.43
2021-08-15 22:00:00,72.865264,21.101952,75.8593374345,5.8352640000000005,1.701952,6.0784,67.03,19.4,69.780949406,132.48,69.255264,10.931952,70.1127603667,5.8352640000000005,1.701952,6.0784,63.42,9.23,64.0881369678,129.14,67.875264,6.621952,68.1975198329,5.8352640000000005,1.701952,6.0784,62.04,4.92,62.2347812722,131.77,66.705264,31.011952,73.5617659668,5.8352640000000005,1.701952,6.0784,60.87,29.31,67.5591074541,132.48,5.8352640000000005,2.221952,6.2439872389,5.8352640000000005,1.701952,6.0784,0.0,0.52,0.52,131.43
2021-08-15 22:30:00,70.338496,22.533728,73.8598193683,5.498496,1.6037279999999998,5.7276,64.84,20.93,68.1343562382,132.78,66.798496,12.103728,67.8862231926,5.498496,1.6037279999999998,5.7276,61.3,10.5,62.1927648525,129.53,65.538496,5.853728,65.7993965735,5.498496,1.6037279999999998,5.7276,60.04,4.25,60.1902325963,132.09,64.378496,32.203728,71.9838234906,5.498496,1.6037279999999998,5.7276,58.88,30.6,66.3567208352,132.78,5.498496,2.203728,5.9236707674,5.498496,1.6037279999999998,5.7276,0.0,0.6000000000000001,0.6000000000000001,131.77
2021-08-15 23:00:00,67.776784,23.085312,71.6004474813,4.886784,1.425312,5.0904,62.89,21.66,66.5154696293,133.71,64.326784,12.555312,65.5406057281,4.886784,1.425312,5.0904,59.44,11.13,60.4730559836,130.49,63.116784,5.625312,63.366967401,4.886784,1.425312,5.0904,58.23,4.2,58.3812718258,132.95,61.946784,32.275312,69.8505534168,4.886784,1.425312,5.0904,57.06,30.85,64.8657544472,133.71,4.886784,1.985312,5.2746679137,4.886784,1.425312,5.0904,0.0,0.56,0.56,132.86
2021-08-15 23:30:00,63.962592,23.908256,68.2848290641,6.542592,1.908256,6.8152,57.42,22.0,61.4902951692,134.21,60.792592,13.308256,62.2322176998,6.542592,1.908256,6.8152,54.25,11.4,55.4348491474,131.07,59.702592,5.218256,59.9302068009,6.542592,1.908256,6.8152,53.16,3.31,53.2629486604,133.51,58.582592,33.888256,67.6781647222,6.542592,1.908256,6.8152,52.04,31.98,61.0809462926,134.21,6.542592,2.4682560000000002,6.9926960294,6.542592,1.908256,6.8152,0.0,0.56,0.56,133.32
2021-08-16 00:00:00,59.900736,24.881048,64.8626604675,9.500736,2.771048,9.8966,50.4,22.11,55.0364615505,134.78,57.110736,14.161048,58.8402196369,9.500736,2.771048,9.8966,47.61,11.39,48.9534901718,131.9,56.210736,4.711048,56.4078081024,9.500736,2.771048,9.8966,46.71,1.94,46.7502695179,134.02,55.130736,36.541048,66.1411085547,9.500736,2.771048,9.8966,45.63,33.77,56.7671542355,134.78,9.500736,3.331048,10.0677636702,9.500736,2.771048,9.8966,0.0,0.56,0.56,133.69
2021-08-16 00:30:00,57.261776,27.266768,63.4222959837,11.611776,3.386768,12.0956,45.65,23.88,51.5187043704,135.63,54.691776,16.376768,57.0910579002,11.611776,3.386768,12.0956,43.08,12.99,44.9958498086,132.93,53.851776,6.156768,54.2025790028,11.611776,3.386768,12.0956,42.24,2.77,42.3307276101,134.69,52.801776,36.466768,64.1704972485,11.611776,3.386768,12.0956,41.19,33.08,52.8289929868,135.63,11.611776,3.986768,12.2771194081,11.611776,3.386768,12.0956,0.0,0.6000000000000001,0.6000000000000001,134.35
2021-08-16 01:00:00,55.99128,27.56204,62.4074473521,10.60128,3.09204,11.043,45.39,24.47,51.5658123179,135.91,53.45128,16.64204,55.9821116876,10.60128,3.09204,11.043,42.85,13.55,44.9413506695,133.26,52.60128,5.33204,52.8708360838,10.60128,3.09204,11.043,42.0,2.24,42.0596909166,135.2,51.57128,36.71204,63.3037976886,10.60128,3.09204,11.043,40.97,33.62,52.9985405459,135.91,10.60128,3.65204,11.2126952068,10.60128,3.09204,11.043,0.0,0.56,0.56,134.87
2021-08-16 01:30:00,55.008208,27.846144,61.6547701564,11.678208,3.406144,12.1648,43.33,24.44,49.747386866,136.05,52.578208,16.936144,55.2385818978,11.678208,3.406144,12.1648,40.9,13.53,43.0798201018,133.37,51.758208,5.666144,52.0674301574,11.678208,3.406144,12.1648,40.08,2.26,40.1436669974,135.32,50.748208,36.996144,62.8020324996,11.678208,3.406144,12.1648,39.07,33.59,51.5242952402,136.05,11.678208,4.006144,12.3462436328,11.678208,3.406144,12.1648,0.0,0.6000000000000001,0.6000000000000001,134.99
2021-08-16 02:00:00,54.77784,27.89812,61.472895284,11.78784,3.43812,12.279,42.99,24.46,49.4614162757,135.99,52.35784,16.95812,55.0356361224,11.78784,3.43812,12.279,40.57,13.52,42.7634809154,133.26,51.54784,5.70812,51.8629197269,11.78784,3.43812,12.279,39.76,2.27,39.8247473313,135.24,50.52784,37.02812,62.6429907156,11.78784,3.43812,12.279,38.74,33.59,51.274513162,135.99,11.78784,3.99812,12.4474148079,11.78784,3.43812,12.279,0.0,0.56,0.56,134.92
2021-08-16 02:30:00,54.64752,28.17636,61.4838084783,10.78752,3.14636,11.237,43.86,25.03,50.4995098986,136.12,52.16752,17.24636,54.944399862,10.78752,3.14636,11.237,41.38,14.1,43.716294445,133.38,51.35752,4.77636,51.57914768,10.78752,3.14636,11.237,40.57,1.63,40.6027314352,135.36,50.32752,37.22636,62.5992104439,10.78752,3.14636,11.237,39.54,34.08,52.2001724135,136.12,10.78752,3.74636,11.4195359363,10.78752,3.14636,11.237,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-08-16 03:00:00,53.762544,28.081992,60.6548383234,10.532544,3.071992,10.9714,43.23,25.01,49.9432978487,135.8,51.322544,17.141992,54.1096240272,10.532544,3.071992,10.9714,40.79,14.07,43.148453043,133.04,50.532544,4.771992,50.7573631187,10.532544,3.071992,10.9714,40.0,1.7000000000000002,40.036108702,135.03,49.522544,37.131992,61.8972309083,10.532544,3.071992,10.9714,38.99,34.06,51.7716495777,135.8,10.532544,3.631992,11.1411780795,10.532544,3.071992,10.9714,0.0,0.56,0.56,134.71
2021-08-16 03:30:00,53.425728,28.187504,60.4056602818,11.065728,3.227504,11.5268,42.36,24.96,49.1667692654,135.87,51.055728,17.277504,53.8999026537,11.065728,3.227504,11.5268,39.99,14.05,42.3863492176,133.12,50.275728,4.907504,50.5146753077,11.065728,3.227504,11.5268,39.21,1.6800000000000002,39.2459743158,135.09,49.265728,37.207504,61.7374303748,11.065728,3.227504,11.5268,38.2,33.98,51.1261224816,135.87,11.065728,3.787504,11.6959618125,11.065728,3.227504,11.5268,0.0,0.56,0.56,134.77
2021-08-16 04:00:00,53.372528,27.894904,60.222524144,10.062528,2.934904,10.4818,43.31,24.96,49.9875754563,135.66,50.932528,16.944904,53.6772966909,10.062528,2.934904,10.4818,40.87,14.01,43.2045946631,132.87,50.152528,4.734904,50.3755434778,10.062528,2.934904,10.4818,40.09,1.8,40.1303887347,134.87,49.142528,36.964904,61.4930255066,10.062528,2.934904,10.4818,39.08,34.03,51.8197578149,135.66,10.102528,3.534904,10.703112551,10.062528,2.934904,10.4818,0.04,0.6000000000000001,0.6013318551,134.56
2021-08-16 04:30:00,53.126688,28.092784,60.0970006799,10.706688,3.122784,11.1528,42.42,24.97,49.2235441633,136.0,50.736688,17.182784,53.5673368313,10.706688,3.122784,11.1528,40.03,14.06,42.4274027016,133.25,49.976688,4.7827839999999995,50.2050233168,10.706688,3.122784,11.1528,39.27,1.6600000000000001,39.3050696476,135.21,48.976688,37.122784,61.4558138776,10.706688,3.122784,11.1528,38.27,34.0,51.1917268707,136.0,10.706688,3.682784,11.3223701547,10.706688,3.122784,11.1528,0.0,0.56,0.56,134.89
2021-08-16 05:00:00,54.102592,27.558256,60.7169493213,10.142592,2.958256,10.5652,43.96,24.6,50.3750096774,135.64,51.622592,16.648256,54.2407266972,10.142592,2.958256,10.5652,41.48,13.69,43.6807337393,132.83,50.842592,4.988256,51.0867092227,10.142592,2.958256,10.5652,40.7,2.03,40.7505938607,134.84,49.832592,36.608256,61.8340653103,10.142592,2.958256,10.5652,39.69,33.65,52.0347825978,135.64,10.142592,3.558256,10.7486444838,10.142592,2.958256,10.5652,0.0,0.6000000000000001,0.6000000000000001,134.53
2021-08-16 05:30:00,56.99392,26.96656,63.0515842402,9.79392,2.85656,10.202,47.2,24.11,53.0012462118,135.7,54.35392,16.11656,56.6929636339,9.79392,2.85656,10.202,44.56,13.26,46.4910873179,132.89,53.52392,5.27656,53.7833812399,9.79392,2.85656,10.202,43.73,2.42,43.7969097083,134.91,52.48392,36.13656,63.7213686859,9.79392,2.85656,10.202,42.69,33.28,54.1294236068,135.7,9.79392,3.41656,10.3727407757,9.79392,2.85656,10.202,0.0,0.56,0.56,134.6
2021-08-16 06:00:00,58.028992,27.043456,64.021187313,10.468992,3.053456,10.9052,47.56,23.99,53.2679425171,135.64,55.368992,16.233456,57.6996565744,10.468992,3.053456,10.9052,44.9,13.18,46.794469758700004,132.82,54.518992,5.473456,54.7930580391,10.468992,3.053456,10.9052,44.05,2.42,44.1164243791,134.84,53.478992,36.093456,64.5193006112,10.468992,3.053456,10.9052,43.01,33.04,54.2356128388,135.64,10.468992,3.6134560000000002,11.0750556549,10.468992,3.053456,10.9052,0.0,0.56,0.56,134.54
2021-08-16 06:30:00,64.158016,23.641088,68.3750836115,11.318016,3.301088,11.7896,52.84,20.34,56.6196185081,135.36,61.228016,13.131088,62.6202476469,11.318016,3.301088,11.7896,49.91,9.83,50.8688214921,132.46,60.268016,7.421088,60.7231940833,11.318016,3.301088,11.7896,48.95,4.12,49.1230790973,134.56,59.188016,34.331088,68.4240077844,11.318016,3.301088,11.7896,47.87,31.03,57.047329473,135.36,11.318016,3.861088,11.9584901522,11.318016,3.301088,11.7896,0.0,0.56,0.56,134.27
2021-08-16 07:00:00,68.98144,21.74292,72.3269910518,13.14144,3.83292,13.689,55.84,17.91,58.6419107806,134.68,65.93144,11.46292,66.9204999638,13.14144,3.83292,13.689,52.79,7.63,53.3385507865,131.63,64.79144,10.57292,65.6484374117,13.14144,3.83292,13.689,51.65,6.74,52.0879074258,133.72,63.71144,31.84292,71.2258319783,13.14144,3.83292,13.689,50.57,28.01,57.8090390856,134.68,13.14144,4.39292,13.8562329441,13.14144,3.83292,13.689,0.0,0.56,0.56,133.44
2021-08-16 07:30:00,74.11184,19.95512,76.7513624791,13.97184,4.07512,14.554,60.14,15.88,62.2012379298,133.37,70.82184,9.83512,71.5014867426,13.97184,4.07512,14.554,56.85,5.76,57.141054418,130.05,69.42184,13.15512,70.6572646739,13.97184,4.07512,14.554,55.45,9.08,56.1885121711,132.56,68.27184,29.51512,74.3786692917,13.97184,4.07512,14.554,54.3,25.44,59.9640192115,133.37,13.97184,4.63512,14.7206199054,13.97184,4.07512,14.554,0.0,0.56,0.56,132.3
2021-08-16 08:00:00,78.710976,17.852368,80.7101281506,16.670976,4.862368,17.3656,62.04,12.99,63.385342943,133.37,75.360976,7.982368,75.7825501191,16.670976,4.862368,17.3656,58.69,3.12,58.7728721435,130.05,73.670976,14.812368,75.1453188865,16.670976,4.862368,17.3656,57.0,9.95,57.8619261691,132.56,72.530976,29.162368,78.1740761818,16.670976,4.862368,17.3656,55.86,24.3,60.9165790241,133.37,16.670976,5.422368,17.53064504,16.670976,4.862368,17.3656,0.0,0.56,0.56,132.3
2021-08-16 08:30:00,84.089328,13.797304,85.2137352846,22.139328,6.457304,23.0618,61.95,7.34,62.3833158785,132.42,80.759328,8.707304,81.2273734769,22.139328,6.457304,23.0618,58.62,2.25,58.6631647629,128.72,77.589328,18.777304,79.8291360657,22.139328,6.457304,23.0618,55.45,12.32,56.8021557689,131.11,76.469328,28.177304,81.4955126708,22.139328,6.457304,23.0618,54.33,21.72,58.510745167,132.42,22.139328,7.017304,23.2248229212,22.139328,6.457304,23.0618,0.0,0.56,0.56,130.84
2021-08-16 09:00:00,90.979056,12.391808,91.819091349,23.629056,6.891808,24.6136,67.35,5.5,67.5741999583,132.42,87.389056,10.711808,88.043114093,23.629056,6.891808,24.6136,63.76,3.8200000000000003,63.8743297421,128.72,81.879056,23.191808,85.1001749103,23.629056,6.891808,24.6136,58.25,16.3,60.4876227008,131.11,80.749056,24.341808,84.3382099739,23.629056,6.891808,24.6136,57.12,17.45,59.7260152697,132.42,23.629056,7.451808,24.7762331665,23.629056,6.891808,24.6136,0.0,0.56,0.56,130.84
2021-08-16 09:30:00,94.296736,10.164048,94.8429348555,21.956736,6.4040479999999995,22.8716,72.34,3.76,72.4376504313,131.39,90.426736,11.794048,91.192621148,21.956736,6.4040479999999995,22.8716,68.47,5.39,68.6818243788,127.56,84.336736,23.194048,87.4679878685,21.956736,6.4040479999999995,22.8716,62.38,16.79,64.6000657894,130.2,83.166736,23.164048,86.3323757153,21.956736,6.4040479999999995,22.8716,61.21,16.76,63.4630735152,131.39,21.996736,6.964048,23.0728056205,21.956736,6.4040479999999995,22.8716,0.04,0.56,0.5614267539000001,129.97
2021-08-16 10:00:00,89.010864,18.912752,90.9979455715,25.140864,7.332752,26.1884,63.87,11.58,64.9112725187,131.39,86.340864,20.082752,88.6457090003,25.140864,7.332752,26.1884,61.2,12.75,62.5140184279,127.56,81.940864,17.172752,83.7210165031,25.140864,7.332752,26.1884,56.8,9.84,57.6460371578,130.2,81.510864,17.012752,83.2673686425,25.140864,7.332752,26.1884,56.37,9.68,57.1950985662,131.39,25.140864,7.892752,26.3506845604,25.140864,7.332752,26.1884,0.0,0.56,0.56,129.97
2021-08-16 10:30:00,86.70352,22.44936,89.5626827691,23.00352,6.70936,23.962,63.7,15.74,65.615833455,132.31,84.19352,18.62936,86.2299360083,23.00352,6.70936,23.962,61.19,11.92,62.340215752,128.59,81.63352,15.06936,83.0127532274,23.00352,6.70936,23.962,58.63,8.36,59.2230233946,131.14,81.36352,15.259360000000001,82.7820660192,23.00352,6.70936,23.962,58.36,8.55,58.9829814438,132.31,23.00352,7.26936,24.1247907183,23.00352,6.70936,23.962,0.0,0.56,0.56,130.9
2021-08-16 11:00:00,86.670656,21.905608,89.396075268,22.990656,6.705608,23.9486,63.68,15.2,65.4689422551,132.65,84.180656,19.065608,86.3126888296,22.990656,6.705608,23.9486,61.19,12.36,62.4258416043,129.06,81.710656,15.575608,83.1819143115,22.990656,6.705608,23.9486,58.72,8.87,59.3861541102,131.75,81.430656,14.695608,82.7460732064,22.990656,6.705608,23.9486,58.44,7.99,58.9836731647,132.65,22.990656,7.265608,24.1113940476,22.990656,6.705608,23.9486,0.0,0.56,0.56,131.51
2021-08-16 11:30:00,88.938064,21.587352,91.520451236,21.248064,6.197352,22.1334,67.69,15.39,69.4174920319,132.44,86.268064,18.327352,88.1933710527,21.248064,6.197352,22.1334,65.02,12.13,66.1417969215,128.95,83.738064,14.827352,85.0406592743,21.248064,6.197352,22.1334,62.49,8.63,63.0830959925,131.55,83.498064,14.397352,84.7302215054,21.248064,6.197352,22.1334,62.25,8.2,62.7877575647,132.44,21.288064,6.757352,22.3348041164,21.248064,6.197352,22.1334,0.04,0.56,0.5614267539000001,131.31
2021-08-16 12:00:00,92.126096,19.665528,94.2016483705,13.596096,3.965528,14.1626,78.53,15.7,80.0840239998,132.36,88.986096,15.655528,90.3527577791,13.596096,3.965528,14.1626,75.39,11.69,76.2909444168,128.83,86.286096,12.175528,87.1408850368,13.596096,3.965528,14.1626,72.69,8.21,73.152171533,131.5,86.066096,12.545528000000001,86.9756468989,13.596096,3.965528,14.1626,72.47,8.58,72.9761419917,132.36,13.596096,4.5255279999999996,14.3294881318,13.596096,3.965528,14.1626,0.0,0.56,0.56,131.25
2021-08-16 12:30:00,94.197904,19.991472,96.2959192838,12.587904,3.671472,13.1124,81.61,16.32,83.2258042917,132.22,90.927904,14.741472,92.1151166886,12.587904,3.671472,13.1124,78.34,11.07,79.118269066,128.61,88.127904,12.311472,88.983705285,12.587904,3.671472,13.1124,75.54,8.64,76.0325009453,131.36,87.927904,11.771472,88.712365851,12.587904,3.671472,13.1124,75.34,8.1,75.7741750203,132.22,12.587904,4.191472,13.2673947948,12.587904,3.671472,13.1124,0.0,0.52,0.52,131.12
2021-08-16 13:00:00,93.759648,20.619064,96.0000905902,15.699648,4.579064,16.3538,78.06,16.04,79.6909354946,132.1,90.659648,15.899064,92.0432073081,15.699648,4.579064,16.3538,74.96,11.32,75.8099201952,128.45,87.869648,12.939064,88.8171966279,15.699648,4.579064,16.3538,72.17,8.36,72.6525877034,131.36,87.639648,12.959064,88.5925800579,15.699648,4.579064,16.3538,71.94,8.38,72.4264316393,132.1,15.699648,5.139064,16.5193500514,15.699648,4.579064,16.3538,0.0,0.56,0.56,131.12
2021-08-16 13:30:00,91.076432,22.489376,93.8119848352,19.506432,5.689376,20.3192,71.57,16.8,73.5153378554,132.22,88.256432,16.399376,89.7671282963,19.506432,5.689376,20.3192,68.75,10.71,69.5792109757,128.59,85.666432,14.379376,86.8648607077,19.506432,5.689376,20.3192,66.16,8.69,66.7282676232,131.53,85.436432,13.759376,86.5373002861,19.506432,5.689376,20.3192,65.93,8.07,66.4220580831,132.22,19.506432,6.249376,20.4830561626,19.506432,5.689376,20.3192,0.0,0.56,0.56,131.28
2021-08-16 14:00:00,88.577472,23.390096,91.613673307,22.457472,6.550096,23.3932,66.12,16.84,68.2307848409,132.22,85.987472,17.240096,87.698724341,22.457472,6.550096,23.3932,63.53,10.69,64.4231092078,128.59,83.527472,14.230096,84.7309519059,22.457472,6.550096,23.3932,61.07,7.68,61.5510138016,131.53,83.287472,15.660096,84.7469267813,22.457472,6.550096,23.3932,60.83,9.11,61.5083815427,132.22,22.457472,7.110096,23.556135374,22.457472,6.550096,23.3932,0.0,0.56,0.56,131.28
2021-08-16 14:30:00,85.409536,24.184448,88.7675411668,26.209536,7.644448,27.3016,59.2,16.54,61.467158711,132.42,83.119536,18.714448,85.200280685,26.209536,7.644448,27.3016,56.91,11.07,57.9766590966,128.82,80.859536,15.704448,82.3704695211,26.209536,7.644448,27.3016,54.65,8.06,55.2411630942,131.61,80.599536,16.394448,82.2500038215,26.209536,7.644448,27.3016,54.39,8.75,55.0893329057,132.42,26.209536,8.164448,27.4517392615,26.209536,7.644448,27.3016,0.0,0.52,0.52,131.36
2021-08-16 15:00:00,85.864608,23.331344,88.9779889627,24.004608,7.001344,25.0048,61.86,16.33,63.979125502,132.57,83.454608,18.321344,85.4420461038,24.004608,7.001344,25.0048,59.45,11.32,60.5181369508,128.96,81.064608,15.271344,82.4905122894,24.004608,7.001344,25.0048,57.06,8.27,57.6561922086,131.75,80.824608,15.611344,82.3184749606,24.004608,7.001344,25.0048,56.82,8.61,57.468639274,132.57,24.004608,7.561344,25.1673424962,24.004608,7.001344,25.0048,0.0,0.56,0.56,131.5
2021-08-16 15:30:00,86.172016,23.973088,89.4445375065,24.902016,7.263088,25.9396,61.27,16.71,63.507771178,132.64,83.792016,18.283088,85.7634727151,24.902016,7.263088,25.9396,58.89,11.02,59.9122066027,129.07,81.392016,15.173088,82.7942200157,24.902016,7.263088,25.9396,56.49,7.91,57.0411097368,131.8,81.142016,16.253087999999998,82.7537892189,24.902016,7.263088,25.9396,56.24,8.99,56.9539963479,132.64,24.902016,7.823088,26.1019368385,24.902016,7.263088,25.9396,0.0,0.56,0.56,131.55
2021-08-16 16:00:00,83.006336,25.566848,86.8545654114,30.126336,8.786847999999999,31.3816,52.88,16.78,55.4784895252,132.86,81.006336,19.846848,83.4021813125,30.126336,8.786847999999999,31.3816,50.88,11.06,52.0682052696,129.37,79.016336,16.726848,80.7673745944,30.126336,8.786847999999999,31.3816,48.89,7.94,49.530553197,132.01,78.756336,17.796848,80.7421095766,30.126336,8.786847999999999,31.3816,48.63,9.01,49.4576283297,132.86,30.126336,9.346848,31.5429816016,30.126336,8.786847999999999,31.3816,0.0,0.56,0.56,131.76
2021-08-16 16:30:00,81.636128,26.689704,85.8882861305,35.656128,10.399704,37.1418,45.98,16.29,48.7803700273,133.02,79.916128,22.019704,82.8942391168,35.656128,10.399704,37.1418,44.26,11.62,45.7599388111,129.59,78.086128,18.669704,80.2869929284,35.656128,10.399704,37.1418,42.43,8.27,43.2284373995,132.16,77.816128,19.109704,80.1282132827,35.656128,10.399704,37.1418,42.16,8.71,43.0503159106,133.02,35.656128,10.959704,37.3024741233,35.656128,10.399704,37.1418,0.0,0.56,0.56,131.91
2021-08-16 17:00:00,82.959184,27.348512,87.3508289518,34.109184,9.948512,35.5304,48.85,17.4,51.8563641224,133.21,81.129184,20.518512,83.6836533094,34.109184,9.948512,35.5304,47.02,10.57,48.1934155254,129.81,79.229184,17.178512,81.0701231764,34.109184,9.948512,35.5304,45.12,7.23,45.6955938795,132.34,78.939184,19.728512,81.3671245425,34.109184,9.948512,35.5304,44.83,9.78,45.884390592,133.21,34.109184,10.508512,35.6912490339,34.109184,9.948512,35.5304,0.0,0.56,0.56,132.08
2021-08-16 17:30:00,84.968,27.019,89.1604586406,29.208,8.519,30.425,55.76,18.5,58.7488519037,133.21,82.808,17.959,84.7330546186,29.208,8.519,30.425,53.6,9.44,54.4249354616,129.81,80.758,14.639,82.0740816884,29.208,8.519,30.425,51.55,6.12,51.9120111342,132.34,80.508,19.399,82.8121927315,29.208,8.519,30.425,51.3,10.88,52.4410564348,133.21,29.208,9.079,30.5865248925,29.208,8.519,30.425,0.0,0.56,0.56,132.08
2021-08-16 18:00:00,87.204032,26.321176,91.0897771601,25.924032,7.561176,27.0042,61.28,18.76,64.0872530227,133.17,84.824032,16.691176,86.4506319294,25.924032,7.561176,27.0042,58.9,9.13,59.6034134929,129.78,82.564032,13.331176,83.6333643568,25.924032,7.561176,27.0042,56.64,5.77,56.9331406125,132.29,82.334032,18.771176,84.4467280231,25.924032,7.561176,27.0042,56.41,11.21,57.5130611253,133.17,25.924032,8.121176,27.1663198604,25.924032,7.561176,27.0042,0.0,0.56,0.56,132.04
2021-08-16 18:30:00,87.613664,26.333152,91.485457936,21.953664,6.403152,22.8684,65.66,19.93,68.6180770643,133.01,85.043664,14.463152,86.2647526648,21.953664,6.403152,22.8684,63.09,8.06,63.602764877,129.61,82.673664,11.153152,83.4225839849,21.953664,6.403152,22.8684,60.72,4.75,60.9055079611,132.12,82.443664,18.663152,84.5297046979,21.953664,6.403152,22.8684,60.49,12.26,61.7199133182,133.01,21.953664,6.963152,23.0314751764,21.953664,6.403152,22.8684,0.0,0.56,0.56,131.87
2021-08-16 19:00:00,87.574224,25.471232,91.2032256491,18.724224,5.461232,19.5044,68.85,20.01,71.6988326265,133.22,84.864224,13.441232,85.9220765159,18.724224,5.461232,19.5044,66.14,7.98,66.6196667659,129.84,82.414224,10.131232,83.034608323,18.724224,5.461232,19.5044,63.69,4.67,63.8609818277,132.33,82.184224,17.831232,84.0963703683,18.724224,5.461232,19.5044,63.46,12.37,64.6543772687,133.22,18.764224,6.021232,19.7066318056,18.724224,5.461232,19.5044,0.04,0.56,0.5614267539000001,132.08
2021-08-16 19:30:00,87.37232,25.40276,90.9902330902,15.47232,4.51276,16.117,71.9,20.89,74.873240213,133.22,84.53232,11.73276,85.3426668308,15.47232,4.51276,16.117,69.06,7.22,69.4363881549,129.84,81.96232,8.44276,82.3960077686,15.47232,4.51276,16.117,66.49,3.93,66.6060432694,132.33,81.75232,17.682760000000002,83.6428229234,15.47232,4.51276,16.117,66.28,13.17,67.5757893036,133.22,15.47232,5.07276,16.2826773044,15.47232,4.51276,16.117,0.0,0.56,0.56,132.08
2021-08-16 20:00:00,86.110384,26.345112,90.0503368063,11.640384,3.395112,12.1254,74.47,22.95,77.9261406718,133.55,83.150384,8.645112,83.5985904238,11.640384,3.395112,12.1254,71.51,5.25,71.7024588142,130.24,80.570384,5.765112,80.7763783187,11.640384,3.395112,12.1254,68.93,2.37,68.9707314736,132.67,80.360384,18.125112,82.3790689535,11.640384,3.395112,12.1254,68.72,14.73,70.2809454973,133.55,11.640384,3.9551119999999997,12.2939599235,11.640384,3.395112,12.1254,0.0,0.56,0.56,132.42
2021-08-16 20:30:00,85.535408,26.235744,89.46854355,10.065408,2.9357439999999997,10.4848,75.47,23.3,78.9848776666,133.49,82.525408,7.615744,82.8760672465,10.065408,2.9357439999999997,10.4848,72.46,4.68,72.6109771316,130.16,79.925408,4.465744,80.0500700402,10.065408,2.9357439999999997,10.4848,69.86,1.53,69.8767522142,132.67,79.715408,18.385744,81.8082016368,10.065408,2.9357439999999997,10.4848,69.65,15.45,71.3430094683,133.49,10.065408,3.495744,10.6551707785,10.065408,2.9357439999999997,10.4848,0.0,0.56,0.56,132.39
2021-08-16 21:00:00,85.910672,25.242696,89.542376922,10.260672,2.992696,10.6882,75.65,22.25,78.8542009027,133.02,82.880672,8.612696,83.3269723653,10.260672,2.992696,10.6882,72.62,5.62,72.8371388785,129.64,80.320672,3.962696,80.4183642592,10.260672,2.992696,10.6882,70.06,0.97,70.0667146368,132.15,80.100672,18.992696,82.3215655597,10.260672,2.992696,10.6882,69.84,16.0,71.649323793,133.02,10.300672,3.552696,10.8961228205,10.260672,2.992696,10.6882,0.04,0.56,0.5614267539000001,131.89
2021-08-16 21:30:00,85.582048,25.527264,89.3080519729,8.802048,2.5672639999999998,9.1688,76.78,22.96,80.1394409763,132.9,82.512048,7.607264,82.8619848345,8.802048,2.5672639999999998,9.1688,73.71,5.04,73.8821067648,129.5,79.912048,2.967264,79.9671186876,8.802048,2.5672639999999998,9.1688,71.11,0.4,71.1111250087,131.87,79.702048,19.197264,81.981408871,8.802048,2.5672639999999998,9.1688,70.9,16.63,72.8242191857,132.9,8.802048,3.087264,9.3277675786,8.802048,2.5672639999999998,9.1688,0.0,0.52,0.52,131.6
2021-08-16 22:00:00,81.442592,26.248256,85.567907154,9.182592,2.678256,9.5652,72.26,23.57,76.0069240267,133.25,78.572592,7.028256,78.8863017006,9.182592,2.678256,9.5652,69.39,4.35,69.5262151997,129.88,76.122592,4.618256,76.2625550403,9.182592,2.678256,9.5652,66.94,1.94,66.9681058415,132.22,75.902592,21.498256,78.8883925769,9.182592,2.678256,9.5652,66.72,18.82,69.3235227033,133.25,9.182592,3.238256,9.7368525592,9.182592,2.678256,9.5652,0.0,0.56,0.56,131.94
2021-08-16 22:30:00,77.1628,27.2754,81.8415856946,8.6928,2.5354,9.055,68.47,24.74,72.8025308626,133.16,74.4328,5.6054,74.6435678743,8.6928,2.5354,9.055,65.74,3.07,65.8116441065,129.78,72.1328,6.4254,72.4184134112,8.6928,2.5354,9.055,63.44,3.89,63.5591511901,131.96,71.9028,23.3754,75.6070233047,8.6928,2.5354,9.055,63.21,20.84,66.5568155789,133.16,8.6928,3.0954,9.2274738146,8.6928,2.5354,9.055,0.0,0.56,0.56,131.66
2021-08-16 23:00:00,72.062176,29.018968,77.6856338948,9.322176,2.718968,9.7106,62.74,26.3,68.0293877673,132.82,69.572176,4.238968,69.7011945599,9.322176,2.718968,9.7106,60.25,1.52,60.2691703942,129.4,67.402176,7.228968,67.7887255219,9.322176,2.718968,9.7106,58.08,4.51,58.2548410006,131.5,67.182176,24.088968,71.3703240248,9.322176,2.718968,9.7106,57.86,21.37,61.6802764261,132.82,9.322176,3.238968,9.8688337244,9.322176,2.718968,9.7106,0.0,0.52,0.52,131.2
2021-08-16 23:30:00,68.427824,29.721032,74.6036650609,9.157824,2.671032,9.5394,59.27,27.05,65.1508664562,133.02,66.067824,3.701032,66.1714062565,9.157824,2.671032,9.5394,56.91,1.03,56.9193200943,129.68,64.017824,7.211032,64.4226728117,9.157824,2.671032,9.5394,54.86,4.54,55.0475358213,131.84,63.787824,24.221032,68.2315534178,9.157824,2.671032,9.5394,54.63,21.55,58.726820108,133.02,9.157824,3.231032,9.7110920189,9.157824,2.671032,9.5394,0.0,0.56,0.56,131.54
2021-08-17 00:00:00,65.389696,29.305328,71.6562250761,8.589696,2.505328,8.9476,56.8,26.8,62.8050953347,133.02,63.129696,4.535328,63.292398573,8.589696,2.505328,8.9476,54.54,2.03,54.5777656193,129.68,61.179696,8.195328,61.7261581801,8.589696,2.505328,8.9476,52.59,5.69,52.8969205153,131.84,60.919696,25.415328,66.0086983517,8.589696,2.505328,8.9476,52.33,22.91,57.1252746164,133.02,8.589696,3.025328,9.1068922734,8.589696,2.505328,8.9476,0.0,0.52,0.52,131.54
2021-08-17 00:30:00,63.09232,32.48276,70.9631632624,7.79232,2.27276,8.117,55.3,30.21,63.0137611955,133.91,60.85232,3.49276,60.9524751081,7.79232,2.27276,8.117,53.06,1.22,53.0740237781,130.75,59.00232,6.07276,59.3140133476,7.79232,2.27276,8.117,51.21,3.8,51.3507945411,132.55,58.72232,23.45276,63.2324506705,7.79232,2.27276,8.117,50.93,21.18,55.1584744169,133.91,7.79232,2.83276,8.2912472041,7.79232,2.27276,8.117,0.0,0.56,0.56,132.24
2021-08-17 01:00:00,61.676671999999996,31.565696,69.2849553147,7.596672,2.215696,7.9132,54.08,29.35,61.5310401342,134.47,59.506672,2.235696,59.5486553091,7.596672,2.215696,7.9132,51.91,0.02,51.9100038528,131.44,57.786672,7.995696,58.3372146692,7.596672,2.215696,7.9132,50.19,5.78,50.5217230506,133.63,57.516672,25.705696,62.9996060686,7.596672,2.215696,7.9132,49.92,23.49,55.1705220204,134.47,7.596672,2.815696,8.1017016385,7.596672,2.215696,7.9132,0.0,0.6000000000000001,0.6000000000000001,133.34
2021-08-17 01:30:00,60.462848,32.091664,68.4516682526,8.302848000000001,2.421664,8.6488,52.16,29.67,60.0081202838,135.76,58.382848,2.661664,58.4434889089,8.302848000000001,2.421664,8.6488,50.08,0.24,50.0805750766,132.99,56.692848,8.221664,57.2859037921,8.302848000000001,2.421664,8.6488,48.39,5.8,48.7363529616,134.57,56.412848,25.951664,62.0958797654,8.302848000000001,2.421664,8.6488,48.11,23.53,53.5558866979,135.76,8.302848000000001,2.981664,8.8219955294,8.302848000000001,2.421664,8.6488,0.0,0.56,0.56,134.28
2021-08-17 02:00:00,60.199696,33.805328,69.0420422618,8.349696,2.435328,8.6976,51.85,31.37,60.6011501541,135.87,58.129696,4.275328,58.2867050584,8.349696,2.435328,8.6976,49.78,1.8399999999999999,49.8139940177,133.12,56.419696,8.015328,56.98620517,8.349696,2.435328,8.6976,48.07,5.58,48.3927814865,134.7,56.139696,25.745328,61.7615364187,8.349696,2.435328,8.6976,47.79,23.31,53.1717989163,135.87,8.349696,2.9953279999999998,8.8707053339,8.349696,2.435328,8.6976,0.0,0.56,0.56,134.41
2021-08-17 02:30:00,59.14144,35.11292,68.7795542018,9.06144,2.64292,9.439,50.08,32.47,59.6850676468,135.87,57.14144,5.64292,57.4193931647,9.06144,2.64292,9.439,48.08,3.0,48.1735030904,133.21,55.46144,8.17292,56.0603955409,9.06144,2.64292,9.439,46.4,5.53,46.728373607500004,134.92,55.18144,25.80292,60.9161883328,9.06144,2.64292,9.439,46.12,23.16,51.6085264273,135.87,9.10144,3.20292,9.6485701842,9.06144,2.64292,9.439,0.04,0.56,0.5614267539000001,134.63
