Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-17 03:00:00,58.470224,35.219232,68.2580500548,8.500224,2.479232,8.8544,49.97,32.74,59.7403423157,135.44,56.470224,5.669232,56.7540869901,8.500224,2.479232,8.8544,47.97,3.19,48.0759503286,132.63,54.790224,8.209232,55.4018062521,8.500224,2.479232,8.8544,46.29,5.73,46.6432953381,134.59,54.530224,25.869232,60.355302118,8.500224,2.479232,8.8544,46.03,23.39,51.6318990548,135.44,8.500224,3.039232,9.0272221198,8.500224,2.479232,8.8544,0.0,0.56,0.56,134.31
2021-08-17 03:30:00,58.0572,35.0696,67.8270986848,7.2672,2.1196,7.57,50.79,32.95,60.5419408344,135.63,56.0172,5.4796,56.2845690398,7.2672,2.1196,7.57,48.75,3.36,48.865653582,132.84,54.3272,8.0096,54.9144639599,7.2672,2.1196,7.57,47.06,5.89,47.4271620488,134.79,54.0572,25.6896,59.850951705,7.2672,2.1196,7.57,46.79,23.57,52.3913065308,135.63,7.2672,2.6795999999999998,7.7454794558,7.2672,2.1196,7.57,0.0,0.56,0.56,134.51
2021-08-17 04:00:00,57.75128,35.08704,67.5744827402,7.12128,2.07704,7.418,50.63,33.01,60.4405244848,135.73,55.73128,5.55704,56.0076446925,7.12128,2.07704,7.418,48.61,3.48,48.7344077629,132.96,54.05128,8.06704,54.6499588655,7.12128,2.07704,7.418,46.93,5.99,47.3107281703,134.88,53.77128,25.71704,59.6046701123,7.12128,2.07704,7.418,46.65,23.64,52.2979167845,135.73,7.12128,2.63704,7.5938533565,7.12128,2.07704,7.418,0.0,0.56,0.56,134.61
2021-08-17 04:30:00,57.969136,34.787248,67.6060156495,7.499136,2.187248,7.8116,50.47,32.6,60.0831165969,135.61,55.939136,5.297248,56.1893919953,7.499136,2.187248,7.8116,48.44,3.11,48.539733209,132.78,54.249136,7.837248,54.8123271989,7.499136,2.187248,7.8116,46.75,5.65,47.0901794433,134.76,53.979136,25.467248,59.6852397499,7.499136,2.187248,7.8116,46.48,23.28,51.9841206524,135.61,7.499136,2.747248,7.9865144037,7.499136,2.187248,7.8116,0.0,0.56,0.56,134.48
2021-08-17 05:00:00,58.45424,34.63332,67.9438373085,7.55424,2.20332,7.869,50.9,32.43,60.3532509481,135.49,56.41424,5.16332,56.6500339647,7.55424,2.20332,7.869,48.86,2.96,48.9495781391,132.66,54.72424,7.68332,55.2609794502,7.55424,2.20332,7.869,47.17,5.48,47.4872540794,134.65,54.45424,25.32332,60.0544318914,7.55424,2.20332,7.869,46.9,23.12,52.2890466542,135.49,7.55424,2.76332,8.0437851413,7.55424,2.20332,7.869,0.0,0.56,0.56,134.36
2021-08-17 05:30:00,60.0852,34.1886,69.1309744543,7.4352,2.1686,7.745,52.65,32.02,61.6222597768,135.36,57.9652,4.8086,58.1643107498,7.4352,2.1686,7.745,50.53,2.64,50.5989179726,132.51,56.2152,7.3686,56.6960754991,7.4352,2.1686,7.745,48.78,5.2,49.0563798094,134.52,55.9452,24.9386,61.251931994,7.4352,2.1686,7.745,48.51,22.77,53.5881796668,135.36,7.4352,2.7286,7.9200667295,7.4352,2.1686,7.745,0.0,0.56,0.56,134.24
2021-08-17 06:00:00,61.43176,32.22968,69.3730020224,7.54176,2.19968,7.856,53.89,30.03,61.6922442451,135.36,59.27176,3.45968,59.372644536,7.54176,2.19968,7.856,51.73,1.26,51.7453427856,132.51,57.49176,7.21968,57.9433020046,7.54176,2.19968,7.856,49.95,5.02,50.2016224837,134.52,57.23176,24.70968,62.3381314959,7.54176,2.19968,7.856,49.69,22.51,54.5508588383,135.36,7.54176,2.75968,8.0308142551,7.54176,2.19968,7.856,0.0,0.56,0.56,134.24
2021-08-17 06:30:00,66.648832,29.682576,72.9597294743,9.128832,2.662576,9.5092,57.52,27.02,63.5502226589,134.5,64.368832,4.372576,64.5171756505,9.128832,2.662576,9.5092,55.24,1.71,55.2664608963,131.48,62.468832,6.402576,62.7960822893,9.128832,2.662576,9.5092,53.34,3.74,53.4709566026,133.35,62.218832,23.792576,66.6128345603,9.128832,2.662576,9.5092,53.09,21.13,57.1403972685,134.5,9.128832,3.222576,9.6809384752,9.128832,2.662576,9.5092,0.0,0.56,0.56,133.08
2021-08-17 07:00:00,71.288768,28.969224,76.9500122295,9.528768,2.779224,9.9258,61.76,26.19,67.0836321318,134.5,68.828768,5.289224,69.0316970306,9.528768,2.779224,9.9258,59.3,2.51,59.3530968021,131.48,66.688768,3.3392239999999997,66.7723160769,9.528768,2.779224,9.9258,57.16,0.56,57.1627431112,133.35,66.458768,20.209224,69.4635197694,9.528768,2.779224,9.9258,56.93,17.43,59.5384732757,134.5,9.528768,3.3392239999999997,10.096922131,9.528768,2.779224,9.9258,0.0,0.56,0.56,133.08
2021-08-17 07:30:00,78.396864,26.445752,82.7372109989,9.276864,2.705752,9.6634,69.12,23.74,73.0832538958,134.18,75.626864,7.445752,75.9925113503,9.276864,2.705752,9.6634,66.35,4.74,66.5190957545,131.06,73.066864,4.605752,73.2118813191,9.276864,2.705752,9.6634,63.79,1.9,63.8182896982,133.35,72.826864,18.055752,75.0317419521,9.276864,2.705752,9.6634,63.55,15.35,65.3775573114,134.18,9.276864,3.265752,9.8349042598,9.276864,2.705752,9.6634,0.0,0.56,0.56,133.11
2021-08-17 08:00:00,82.628144,24.617792,86.2174336422,9.318144,2.717792,9.7064,73.31,21.9,76.5112155177,133.95,79.678144,9.097792,80.1958630514,9.318144,2.717792,9.7064,70.36,6.38,70.6486659464,130.78,77.018144,6.297792,77.275200998,9.318144,2.717792,9.7064,67.7,3.58,67.7945897546,133.14,76.798144,16.307792,78.5105024934,9.318144,2.717792,9.7064,67.48,13.59,68.8348639862,133.95,9.318144,3.277792,9.8778402498,9.318144,2.717792,9.7064,0.0,0.56,0.56,132.89
2021-08-17 08:30:00,92.43352,18.51936,94.2704742451,10.52352,3.06936,10.962,81.91,15.45,83.354367612,133.65,89.13352,14.90936,90.3718617889,10.52352,3.06936,10.962,78.61,11.84,79.4966521308,130.46,83.16352,8.76936,83.6245940714,10.52352,3.06936,10.962,72.64,5.7,72.863293914,132.87,82.95352,14.22936,84.1650828218,10.52352,3.06936,10.962,72.43,11.16,73.2847221459,133.65,10.52352,3.62936,11.1317890386,10.52352,3.06936,10.962,0.0,0.56,0.56,132.62
2021-08-17 09:00:00,96.037952,17.952736,97.7015299483,11.837952,3.452736,12.3312,84.2,14.5,85.4393937244,132.44,92.637952,16.182736,94.0407948456,11.837952,3.452736,12.3312,80.8,12.73,81.7966557996,128.96,85.627952,11.392736,86.3825248374,11.837952,3.452736,12.3312,73.79,7.94,74.2159531368,131.25,85.407952,12.322736,86.2923408383,11.837952,3.452736,12.3312,73.57,8.87,74.1027786254,132.44,11.877952,4.012736,12.5374556398,11.837952,3.452736,12.3312,0.04,0.56,0.5614267539000001,131.01
2021-08-17 09:30:00,98.345568,16.911624,99.7890463506,13.205568,3.851624,13.7558,85.14,13.06,86.1358415527,132.02,94.915568,17.861624,96.5815855155,13.205568,3.851624,13.7558,81.71,14.01,82.9023775292,128.36,87.505568,12.741624,88.4283518627,13.205568,3.851624,13.7558,74.3,8.89,74.8299545637,130.94,87.295568,11.701624,88.0763543562,13.205568,3.851624,13.7558,74.09,7.85,74.5047018651,132.02,13.245568,4.371624,13.9483392574,13.205568,3.851624,13.7558,0.04,0.52,0.5215361924,130.7
2021-08-17 10:00:00,95.578352,17.844936,97.2299496651,14.588352,4.254936,15.1962,80.99,13.59,82.1222759061,132.02,92.338352,17.784936,94.0354996722,14.588352,4.254936,15.1962,77.75,13.53,78.9184604513,128.36,86.548352,13.264936,87.5589844676,14.588352,4.254936,15.1962,71.96,9.01,72.5218704944,130.94,86.348352,11.974936,87.1747497004,14.588352,4.254936,15.1962,71.76,7.72,72.1740673649,132.02,14.588352,4.814936,15.3624094061,14.588352,4.254936,15.1962,0.0,0.56,0.56,130.7
2021-08-17 10:30:00,91.56264,20.04452,93.730997145,14.07264,4.10452,14.659,77.49,15.94,79.112474996,132.05,88.49264,15.49452,89.8388973897,14.07264,4.10452,14.659,74.42,11.39,75.2865758286,128.33,85.72264,12.77452,86.6692527359,14.07264,4.10452,14.659,71.65,8.67,72.1726499444,131.06,85.52264,12.15452,86.3820253814,14.07264,4.10452,14.659,71.45,8.05,71.9020514311,132.05,14.07264,4.6645199999999996,14.825550357400001,14.07264,4.10452,14.659,0.0,0.56,0.56,130.82
2021-08-17 11:00:00,91.339616,20.699888,93.6558103603,14.879616,4.339888,15.499600000000001,76.46,16.36,78.1906720779,132.05,88.319616,15.269888,89.6299283159,14.879616,4.339888,15.499600000000001,73.44,10.93,74.2488956147,128.21,85.599616,13.389888,86.6405410879,14.879616,4.339888,15.499600000000001,70.72,9.05,71.2967103028,131.28,85.389616,11.939888,86.2203424145,14.879616,4.339888,15.499600000000001,70.51,7.6,70.9184045224,132.05,14.879616,4.899888,15.6656271729,14.879616,4.339888,15.499600000000001,0.0,0.56,0.56,131.04
2021-08-17 11:30:00,93.696,19.008,95.6046258295,14.736,4.298,15.35,78.96,14.71,80.3185265054,131.72,90.536,16.708,92.0647845813,14.736,4.298,15.35,75.8,12.41,76.8091667706,127.91,86.916,13.858,88.0138353897,14.736,4.298,15.35,72.18,9.56,72.8103426719,130.93,86.716,11.378,87.4592678908,14.736,4.298,15.35,71.98,7.08,72.3273585858,131.72,14.736,4.818,15.5036389277,14.736,4.298,15.35,0.0,0.52,0.52,130.7
2021-08-17 12:00:00,99.897984,16.621912000000002,101.2713936203,15.297984,4.461912,15.9354,84.6,12.16,85.4694424926,131.72,96.507984,19.061912,98.3724934361,15.297984,4.461912,15.9354,81.21,14.6,82.511963375,127.91,89.697984,13.781912,90.7505891553,15.297984,4.461912,15.9354,74.4,9.32,74.9814803802,130.93,89.487984,11.721912,90.2524376475,15.297984,4.461912,15.9354,74.19,7.26,74.5443740332,131.72,15.297984,5.021912,16.101177429,15.297984,4.461912,15.9354,0.0,0.56,0.56,130.7
2021-08-17 12:30:00,99.637216,12.386688,100.4042073413,17.817216,5.196688,18.5596,81.82,7.19,82.1353060504,131.81,98.157216,25.676688,101.4599988149,17.817216,5.196688,18.5596,80.34,20.48,82.9092636561,128.07,89.667216,11.126688,90.3549268775,17.817216,5.196688,18.5596,71.85,5.93,72.0942951973,131.18,89.467216,15.946688,90.8772776714,17.817216,5.196688,18.5596,71.65,10.75,72.4519495942,131.81,17.817216,5.7166879999999995,18.7118600807,17.817216,5.196688,18.5596,0.0,0.52,0.52,130.94
2021-08-17 13:00:00,98.179248,12.596864,98.9840680134,22.069248,6.436864,22.9888,76.11,6.16,76.3588744024,131.81,97.229248,28.576864,101.3418167526,22.069248,6.436864,22.9888,75.16,22.14,78.3530803479,128.07,88.659248,12.946864,89.5995733436,22.069248,6.436864,22.9888,66.59,6.51,66.9074599727,131.18,88.439248,16.636864,89.9904763326,22.069248,6.436864,22.9888,66.37,10.2,67.1492136961,131.81,22.069248,6.996864,23.1518425427,22.069248,6.436864,22.9888,0.0,0.56,0.56,130.94
2021-08-17 13:30:00,88.705184,18.491512,90.6120614737,22.085184,6.441512,23.0054,66.62,12.05,67.7010110707,132.49,87.915184,23.281512,90.945634193,22.085184,6.441512,23.0054,65.83,16.84,67.9497939658,128.93,83.985184,10.961511999999999,84.6974962844,22.085184,6.441512,23.0054,61.9,4.52,62.0648080638,132.56,83.755184,18.761512,85.8307938877,22.085184,6.441512,23.0054,61.67,12.32,62.8885625531,132.49,22.085184,6.961512,23.1563814453,22.085184,6.441512,23.0054,0.0,0.52,0.52,132.32
2021-08-17 14:00:00,87.75752,17.61136,89.5072193602,21.70752,6.33136,22.612,66.05,11.28,67.0062750793,132.49,86.95752,24.06136,90.2250482383,21.70752,6.33136,22.612,65.25,17.73,67.61594042830001,128.93,83.15752,11.09136,83.8939294538,21.70752,6.33136,22.612,61.45,4.76,61.6340822922,132.56,82.93752,18.50136,84.9760704293,21.70752,6.33136,22.612,61.23,12.17,62.4277326194,132.49,21.70752,6.89136,22.7751458217,21.70752,6.33136,22.612,0.0,0.56,0.56,132.32
2021-08-17 14:30:00,87.99344,17.92392,89.8004030681,22.57344,6.58392,23.514,65.42,11.34,66.3955721415,132.81,87.20344,24.37392,90.5457228366,22.57344,6.58392,23.514,64.63,17.79,67.0337303154,129.4,83.46344,11.74392,84.2856184269,22.57344,6.58392,23.514,60.89,5.16,61.1082457611,132.82,83.23344,18.40392,85.2438256157,22.57344,6.58392,23.514,60.66,11.82,61.8008737802,132.81,22.57344,7.14392,23.6769040713,22.57344,6.58392,23.514,0.0,0.56,0.56,132.58
2021-08-17 15:00:00,89.496544,16.638992000000002,91.0301457909,19.916544,5.808992,20.7464,69.58,10.83,70.4177910758,133.06,88.626544,24.038992,91.82884861389999,19.916544,5.808992,20.7464,68.71,18.23,71.0872492083,129.71,84.576544,11.488992,85.3533170542,19.916544,5.808992,20.7464,64.66,5.68,64.9089978354,133.11,84.336544,17.098992,86.0524734176,19.916544,5.808992,20.7464,64.42,11.29,65.4018386592,133.06,19.916544,6.368992,20.9101120035,19.916544,5.808992,20.7464,0.0,0.56,0.56,132.86
2021-08-17 15:30:00,89.835392,16.893656,91.4100282728,18.355392,5.353656,19.1202,71.48,11.54,72.4055384622,133.06,88.965392,22.853656,91.8538543899,18.355392,5.353656,19.1202,70.61,17.5,72.7462858158,129.71,84.725392,10.323656,85.3520352585,18.355392,5.353656,19.1202,66.37,4.97,66.5558246888,133.11,84.505392,17.343656,86.2668167983,18.355392,5.353656,19.1202,66.15,11.99,67.2278409589,133.06,18.355392,5.913656,19.2844948796,18.355392,5.353656,19.1202,0.0,0.56,0.56,132.86
2021-08-17 16:00:00,90.768448,15.837464,92.139765673,17.408448,5.077464,18.1338,73.36,10.76,74.1449067705,132.92,89.858448,23.267464,92.8219562278,17.408448,5.077464,18.1338,72.45,18.19,74.6985849933,129.54,85.608448,10.217464,86.216024842,17.408448,5.077464,18.1338,68.2,5.14,68.393417812,132.98,85.378448,16.857464,87.0267400021,17.408448,5.077464,18.1338,67.97,11.78,68.983253765,132.92,17.408448,5.637464,18.2984989035,17.408448,5.077464,18.1338,0.0,0.56,0.56,132.72
2021-08-17 16:30:00,92.214768,16.652224,93.7062431295,16.944768,4.9422239999999995,17.6508,75.27,11.71,76.1754356732,132.71,91.264768,22.322224,93.9549868948,16.944768,4.9422239999999995,17.6508,74.32,17.38,76.3251387159,129.28,86.874768,9.742224,87.4193127605,16.944768,4.9422239999999995,17.6508,69.93,4.8,70.0945425836,132.72,86.644768,17.142224,88.3242416635,16.944768,4.9422239999999995,17.6508,69.7,12.2,70.759663651,132.71,16.944768,5.502224,17.8157130511,16.944768,4.9422239999999995,17.6508,0.0,0.56,0.56,132.45
2021-08-17 17:00:00,92.178256,17.787408,93.8787663029,15.728256,4.587408,16.3836,76.45,13.2,77.5811993978,133.02,91.208256,20.547408,93.4940743474,15.728256,4.587408,16.3836,75.48,15.96,77.1488950018,129.64,86.778256,7.497408,87.1015317955,15.728256,4.587408,16.3836,71.05,2.91,71.1095675701,133.11,86.558256,18.717408,88.5588676757,15.728256,4.587408,16.3836,70.83,14.13,72.2256588755,133.02,15.728256,5.107408,16.5367364761,15.728256,4.587408,16.3836,0.0,0.52,0.52,132.83
2021-08-17 17:30:00,94.285696,18.123328,96.0117049531,13.245696,3.863328,13.7976,81.04,14.26,82.2850484596,133.15,93.235696,18.763328,95.1049813955,13.245696,3.863328,13.7976,79.99,14.9,81.3659025637,129.8,88.555696,6.243328,88.775505848,13.245696,3.863328,13.7976,75.31,2.38,75.3475978383,133.17,88.335696,18.543328,90.2610115228,13.245696,3.863328,13.7976,75.09,14.68,76.5115056707,133.15,13.285696,4.423328,14.0026979115,13.245696,3.863328,13.7976,0.04,0.56,0.5614267539000001,132.89
2021-08-17 18:00:00,95.471392,18.531656,97.2533236682,12.451392,3.631656,12.9702,83.02,14.9,84.3464901463,133.19,94.391392,17.801656,96.0553686164,12.451392,3.631656,12.9702,81.94,14.17,83.1561933953,129.84,89.601392,5.391656,89.7634636295,12.451392,3.631656,12.9702,77.15,1.76,77.170072567,133.28,89.401392,18.861656,91.36942025970001,12.451392,3.631656,12.9702,76.95,15.23,78.4426886332,133.19,12.451392,4.191656,13.1380037586,12.451392,3.631656,12.9702,0.0,0.56,0.56,133.0
2021-08-17 18:30:00,94.896752,18.916136,96.7637005355,10.786752,3.146136,11.2362,84.11,15.77,85.575609843,133.04,93.796752,16.436136,95.2259274166,10.786752,3.146136,11.2362,83.01,13.29,84.0671410243,129.67,88.966752,4.076136,89.0600799804,10.786752,3.146136,11.2362,78.18,0.93,78.1855312702,133.15,88.746752,19.206136,90.8012205347,10.786752,3.146136,11.2362,77.96,16.06,79.5970175321,133.04,10.786752,3.706136,11.4056767778,10.786752,3.146136,11.2362,0.0,0.56,0.56,132.87
2021-08-17 19:00:00,93.374256,19.890408,95.4692621421,11.864256,3.460408,12.3586,81.51,16.43,83.1494137081,133.04,92.314256,16.200408,93.7249970936,11.864256,3.460408,12.3586,80.45,12.74,81.4525021101,129.67,87.534256,4.820408,87.6668826112,11.864256,3.460408,12.3586,75.67,1.3599999999999999,75.6822205013,133.15,87.314256,19.100408,89.3789957798,11.864256,3.460408,12.3586,75.45,15.64,77.0539557713,133.04,11.864256,4.020408,12.5269410041,11.864256,3.460408,12.3586,0.0,0.56,0.56,132.87
2021-08-17 19:30:00,90.001616,21.925888,92.6338785067,12.431616,3.6258879999999998,12.9496,77.57,18.3,79.6994033855,133.1,89.011616,14.765888,90.2280401614,12.431616,3.6258879999999998,12.9496,76.58,11.14,77.3860194092,129.74,84.461616,4.5558879999999995,84.5843998194,12.431616,3.6258879999999998,12.9496,72.03,0.93,72.0360034983,133.32,84.241616,19.785888,86.5339888728,12.431616,3.6258879999999998,12.9496,71.81,16.16,73.6058537074,133.1,12.431616,4.185888,13.1174210392,12.431616,3.6258879999999998,12.9496,0.0,0.56,0.56,133.03
2021-08-17 20:00:00,88.71952,21.92236,91.3878717172,11.21952,3.27236,11.687,77.5,18.65,79.7124362945,133.48,87.70952,14.01236,88.8217660903,11.21952,3.27236,11.687,76.49,10.74,77.2403243131,130.22,83.26952,3.46236,83.3414716561,11.21952,3.27236,11.687,72.05,0.19,72.05025052,133.83,83.03952,20.53236,85.5402810903,11.21952,3.27236,11.687,71.82,17.26,73.8648766329,133.48,11.21952,3.83236,11.855994779,11.21952,3.27236,11.687,0.0,0.56,0.56,133.54
2021-08-17 20:30:00,89.0568,21.8574,91.6998340293,8.5968,2.5074,8.955,80.46,19.35,82.7540579065,133.4,88.0068,12.4974,88.8897173637,8.5968,2.5074,8.955,79.41,9.99,80.0359181868,130.12,83.4268,3.3574,83.4943297057,8.5968,2.5074,8.955,74.83,0.85,74.8348274535,133.66,83.2168,20.4374,85.6896908677,8.5968,2.5074,8.955,74.62,17.93,76.7439202804,133.4,8.636800000000001,3.0274,9.1520197224,8.5968,2.5074,8.955,0.04,0.52,0.5215361924,133.38
2021-08-17 21:00:00,89.045232,23.097776,91.99217683090001,7.295232,2.127776,7.5992,81.75,20.97,84.3967025422,133.37,87.955232,10.247776,88.5502103279,7.295232,2.127776,7.5992,80.66,8.12,81.0676877677,130.06,83.245232,2.667776,83.2879683959,7.295232,2.127776,7.5992,75.95,0.54,75.9519196597,133.64,83.035232,18.667776,85.1077882105,7.295232,2.127776,7.5992,75.74,16.54,77.5249585617,133.37,7.295232,2.687776,7.7746092995,7.295232,2.127776,7.5992,0.0,0.56,0.56,133.35
2021-08-17 21:30:00,86.060352,23.805936,89.2922548444,7.460352,2.175936,7.7712,78.6,21.63,81.5218798851,132.81,85.020352,9.865936,85.5908695327,7.460352,2.175936,7.7712,77.56,7.69,77.9402957398,129.4,80.470352,2.3359360000000002,80.5042492543,7.460352,2.175936,7.7712,73.01,0.16,73.0101753182,133.46,80.260352,19.055936,82.4915316866,7.460352,2.175936,7.7712,72.8,16.88,74.7313481746,132.81,7.460352,2.7359359999999997,7.9462065012,7.460352,2.175936,7.7712,0.0,0.56,0.56,133.17
2021-08-17 22:00:00,82.55596800000001,24.528824,86.1228834819,7.675968,2.238824,7.9958,74.88,22.29,78.1271943692,132.81,81.55596800000001,9.018824,82.0531236624,7.675968,2.238824,7.9958,73.88,6.78,74.1904495201,129.4,77.255968,3.328824,77.327651334,7.675968,2.238824,7.9958,69.58,1.09,69.5885371308,133.46,77.025968,19.988824,79.577338679,7.675968,2.238824,7.9958,69.35,17.75,71.58550831,132.81,7.675968,2.7588239999999997,8.1566901743,7.675968,2.238824,7.9958,0.0,0.52,0.52,133.17
2021-08-17 22:30:00,78.14496,26.09228,82.3859323489,6.62496,1.93228,6.901,71.52,24.16,75.4905027139,132.12,77.17496,6.70228,77.4654439618,6.62496,1.93228,6.901,70.55,4.77,70.7110698547,128.58,73.03496,4.09228,73.1495190538,6.62496,1.93228,6.901,66.41,2.16,66.4451179546,132.75,72.80496,20.73228,75.6993370816,6.62496,1.93228,6.901,66.18,18.8,68.7984912625,132.12,6.62496,2.49228,7.0782451639,6.62496,1.93228,6.901,0.0,0.56,0.56,132.45
2021-08-17 23:00:00,73.609984,27.012912,78.4099940008,6.009984,1.7529119999999998,6.2604,67.6,25.26,72.1652797403,131.49,72.709984,5.772912,72.9387982232,6.009984,1.7529119999999998,6.2604,66.7,4.02,66.821032617,127.83,68.739984,4.942912,68.9174707847,6.009984,1.7529119999999998,6.2604,62.73,3.19,62.8110579436,132.19,68.489984,21.782912,71.8705305638,6.009984,1.7529119999999998,6.2604,62.48,20.03,65.6121276899,131.49,6.009984,2.272912,6.4254211255,6.009984,1.7529119999999998,6.2604,0.0,0.52,0.52,131.91
2021-08-17 23:30:00,69.320624,27.516432000000002,74.5821891725,5.610624,1.636432,5.8444,63.71,25.88,68.7658236335,132.36,68.450624,5.446432,68.6669611059,5.610624,1.636432,5.8444,62.84,3.81,62.9553945266,128.88,64.790624,6.496432,65.115501895,5.610624,1.636432,5.8444,59.18,4.86,59.3792219552,133.03,64.520624,23.606432,68.703526497,5.610624,1.636432,5.8444,58.91,21.97,62.8734363623,132.36,5.610624,2.196432,6.0252315474,5.610624,1.636432,5.8444,0.0,0.56,0.56,132.75
2021-08-18 00:00:00,66.115616,27.132888,71.4665536477,5.255616,1.532888,5.4746,60.86,25.6,66.0249922378,133.28,65.295616,6.022888,65.572804185,5.255616,1.532888,5.4746,60.04,4.49,60.2076548289,130.0,61.765616,7.882888,62.2666141932,5.255616,1.532888,5.4746,56.51,6.35,56.8656539574,133.79,61.475616,25.282888,66.4716164103,5.255616,1.532888,5.4746,56.22,23.75,61.0307373378,133.28,5.255616,2.092888,5.6570027152,5.255616,1.532888,5.4746,0.0,0.56,0.56,133.5
2021-08-18 00:30:00,63.806576,29.648168,70.3583186738,4.896576,1.4281679999999999,5.1006,58.91,28.22,65.3204141138,134.47,62.996576,3.558168,63.0969820771,4.896576,1.4281679999999999,5.1006,58.1,2.13,58.1390307797,131.43,59.566576,6.598168,59.9309001878,4.896576,1.4281679999999999,5.1006,54.67,5.17,54.9139126269,134.77,59.286576,24.018168,63.9669484021,4.896576,1.4281679999999999,5.1006,54.39,22.59,58.8946534076,134.47,4.936576,1.988168,5.3218976503,4.896576,1.4281679999999999,5.1006,0.04,0.56,0.5614267539000001,134.48
2021-08-18 01:00:00,62.463744,30.308592,69.4285968713,5.343744,1.558592,5.5664,57.12,28.75,63.9472978319,134.56,61.693744,3.3385920000000002,61.7840128616,5.343744,1.558592,5.5664,56.35,1.78,56.3781065663,131.56,58.393744,6.728592,58.780126647,5.343744,1.558592,5.5664,53.05,5.17,53.3013264375,135.26,58.113744,24.228592,62.9621466597,5.343744,1.558592,5.5664,52.77,22.67,57.4334554071,134.56,5.343744,2.118592,5.7483938626,5.343744,1.558592,5.5664,0.0,0.56,0.56,134.97
2021-08-18 01:30:00,62.480432,29.316375999999998,69.016333463,5.370432,1.566376,5.5942,57.11,27.75,63.4949966533,135.33,61.710432,4.436376,61.8696924967,5.370432,1.566376,5.5942,56.34,2.87,56.4130525676,132.48,58.440432,7.306376,58.8953922018,5.370432,1.566376,5.5942,53.07,5.74,53.3795138607,135.89,58.150432,24.946376,63.2755435956,5.370432,1.566376,5.5942,52.78,23.38,57.7265346266,135.33,5.370432,2.126376,5.7760726069,5.370432,1.566376,5.5942,0.0,0.56,0.56,135.61
2021-08-18 02:00:00,62.3148,28.1314,68.3703880712,5.7648,1.6814,6.005,56.55,26.45,62.4300008009,135.33,61.5548,5.8314,61.8304021417,5.7648,1.6814,6.005,55.79,4.15,55.9441382095,132.48,58.3248,9.5914,59.1081825892,5.7648,1.6814,6.005,52.56,7.91,53.1518739086,135.89,58.0348,27.3114,64.1400856018,5.7648,1.6814,6.005,52.27,25.63,58.2155460337,135.33,5.7648,2.2414,6.1852075955,5.7648,1.6814,6.005,0.0,0.56,0.56,135.61
2021-08-18 02:30:00,61.44904,27.63972,67.3790667685,6.47904,1.88972,6.749,54.97,25.75,60.7022520175,135.66,60.73904,6.89972,61.1296745959,6.47904,1.88972,6.749,54.26,5.01,54.4908038113,132.9,57.51904,9.81972,58.351237034,6.47904,1.88972,6.749,51.04,7.93,51.6523619983,135.84,57.21904,27.66972,63.5580989599,6.47904,1.88972,6.749,50.74,25.78,56.9135836159,135.66,6.47904,2.44972,6.9266938289,6.47904,1.88972,6.749,0.0,0.56,0.56,135.57
2021-08-18 03:00:00,59.578848,28.319664,65.966980362,7.198848,2.099664,7.4988,52.38,26.22,58.5760428844,136.2,58.878848,6.779664,59.2678883187,7.198848,2.099664,7.4988,51.68,4.68,51.8914713609,133.51,55.768848,10.669664,56.780332309,7.198848,2.099664,7.4988,48.57,8.57,49.320277777,136.31,55.458848,28.609664,62.403499066,7.198848,2.099664,7.4988,48.26,26.51,55.0618534014,136.2,7.198848,2.659664,7.674452757,7.198848,2.099664,7.4988,0.0,0.56,0.56,136.04
2021-08-18 03:30:00,58.643568,30.395624,66.0527215648,6.533568,1.905624,6.8058,52.11,28.49,59.3896640839,136.49,57.953568,4.475624,58.1261322825,6.533568,1.905624,6.8058,51.42,2.5700000000000003,51.4841849503,133.87,54.853568,9.905624,55.7407867648,6.533568,1.905624,6.8058,48.32,8.0,48.9777745513,136.57,54.543568,27.845624,61.2403427988,6.533568,1.905624,6.8058,48.01,25.94,54.5696225019,136.49,6.533568,2.465624,6.9833238877,6.533568,1.905624,6.8058,0.0,0.56,0.56,136.29
2021-08-18 04:00:00,59.10088,31.42484,66.9360484776,6.53088,1.90484,6.803,52.57,29.52,60.2912539263,136.53,58.40088,3.47484,58.5041647902,6.53088,1.90484,6.803,51.87,1.57,51.8937549229,133.91,55.28088,8.55484,55.9389040025,6.53088,1.90484,6.803,48.75,6.65,49.2014735552,136.88,54.98088,26.42484,61.0013879727,6.53088,1.90484,6.803,48.45,24.52,54.301315822,136.53,6.53088,2.50484,6.9947563932,6.53088,1.90484,6.803,0.0,0.6000000000000001,0.6000000000000001,136.6
2021-08-18 04:30:00,59.529904,31.057472,67.1444415963,6.299904,1.837472,6.5624,53.23,29.22,60.722658868,136.25,58.809904,3.667472,58.9241475064,6.299904,1.837472,6.5624,52.51,1.83,52.5418785351,133.58,55.679904,8.227472,56.284482808,6.299904,1.837472,6.5624,49.38,6.39,49.7917312412,136.85,55.379904,26.077472,61.2124849435,6.299904,1.837472,6.5624,49.08,24.24,54.7396017523,136.25,6.299904,2.397472,6.7406722513,6.299904,1.837472,6.5624,0.0,0.56,0.56,136.57
2021-08-18 05:00:00,59.893664,31.383152,67.6176989907,6.353664,1.853152,6.6184,53.54,29.53,61.1437036824,136.14,59.173664,3.383152,59.2702980306,6.353664,1.853152,6.6184,52.82,1.53,52.8421545738,133.46,56.013664,8.533152,56.6599085576,6.353664,1.853152,6.6184,49.66,6.68,50.1072649423,136.74,55.713664,26.393152,61.6490943064,6.353664,1.853152,6.6184,49.36,24.54,55.1236900071,136.14,6.353664,2.413152,6.7964953322,6.353664,1.853152,6.6184,0.0,0.56,0.56,136.46
2021-08-18 05:30:00,61.82064,30.72352,69.034239412,6.80064,1.98352,7.084,55.02,28.74,62.0740525502,136.2,61.09064,4.08352,61.226966536,6.80064,1.98352,7.084,54.29,2.1,54.3306000335,133.54,57.82064,8.62352,58.4601702632,6.80064,1.98352,7.084,51.02,6.64,51.4502672491,136.81,57.53064,26.37352,63.287732587,6.80064,1.98352,7.084,50.73,24.39,56.288586765,136.2,6.80064,2.54352,7.2607298807,6.80064,1.98352,7.084,0.0,0.56,0.56,136.52
2021-08-18 06:00:00,62.546,30.738,69.6909374309,7.536,2.198,7.85,55.01,28.54,61.9728303372,135.76,61.806,4.388,61.9615701867,7.536,2.198,7.85,54.27,2.19,54.314169422,133.0,58.496,8.618,59.1274212189,7.536,2.198,7.85,50.96,6.42,51.3628075557,136.29,58.206,26.288,63.867028896,7.536,2.198,7.85,50.67,24.09,56.1050532483,135.76,7.536,2.758,8.024827724,7.536,2.198,7.85,0.0,0.56,0.56,136.0
2021-08-18 06:30:00,68.308656,26.649608,73.3230802073,7.678656,2.239608,7.9986,60.63,24.41,65.359352812,134.64,67.488656,7.979608,67.9587583209,7.678656,2.239608,7.9986,59.81,5.74,60.0848042353,131.63,64.008656,7.179608,64.4100521189,7.678656,2.239608,7.9986,56.33,4.94,56.546197927,134.93,63.718656,24.619608,68.3095324279,7.678656,2.239608,7.9986,56.04,22.38,60.3435663514,134.64,7.678656,2.799608,8.1730999578,7.678656,2.239608,7.9986,0.0,0.56,0.56,134.65
2021-08-18 07:00:00,72.490816,25.526488,76.8538873055,7.770816,2.266488,8.0946,64.72,23.26,68.7728580183,134.64,71.630816,9.206488,72.2200333849,7.770816,2.266488,8.0946,63.86,6.94,64.2359961392,131.63,67.900816,5.746488,68.1435465602,7.770816,2.266488,8.0946,60.13,3.48,60.2306176292,134.93,67.640816,23.226488,71.5174785207,7.770816,2.266488,8.0946,59.87,20.96,63.4329449104,134.64,7.770816,2.826488,8.2688944678,7.770816,2.266488,8.0946,0.0,0.56,0.56,134.65
2021-08-18 07:30:00,77.903888,22.387384,81.0568364043,9.693888,2.827384,10.0978,68.21,19.56,70.9591269676,134.23,77.003888,13.137384,78.1165131421,9.693888,2.827384,10.0978,67.31,10.31,68.095023313,131.11,73.033888,4.117384,73.1498574667,9.693888,2.827384,10.0978,63.34,1.29,63.3531348869,134.5,72.763888,20.937384,75.7162957734,9.693888,2.827384,10.0978,63.07,18.11,65.6185720661,134.23,9.733888,3.387384,10.3064516668,9.693888,2.827384,10.0978,0.04,0.56,0.5614267539000001,134.24
2021-08-18 08:00:00,80.06064,22.95852,83.2874523431,13.40064,3.90852,13.959,66.66,19.05,69.3286239587,134.23,79.21064,14.56852,80.5392281078,13.40064,3.90852,13.959,65.81,10.66,66.6677710742,131.11,75.18064,5.36852,75.372074655,13.40064,3.90852,13.959,61.78,1.46,61.7972491297,134.5,74.93064,19.62852,77.4588897945,13.40064,3.90852,13.959,61.53,15.72,63.5063721212,134.23,13.40064,4.46852,14.1260335339,13.40064,3.90852,13.959,0.0,0.56,0.56,134.24
2021-08-18 08:30:00,82.66304,20.91172,85.2670992552,19.10304,5.57172,19.899,63.56,15.34,65.3849309857,133.71,81.89304,19.65172,84.2179321724,19.10304,5.57172,19.899,62.79,14.08,64.3492851553,130.24,77.93304,9.00172,78.4511930222,19.10304,5.57172,19.899,58.83,3.43,58.9299058204,134.17,77.68304,19.20172,80.0210019595,19.10304,5.57172,19.899,58.58,13.63,60.1447695149,133.71,19.10304,6.13172,20.0630039476,19.10304,5.57172,19.899,0.0,0.56,0.56,133.92
2021-08-18 09:00:00,83.920864,19.522752,86.1617621695,25.380864,7.4027519999999996,26.4384,58.54,12.12,59.7814854282,133.26,83.260864,24.452752,86.7773504689,25.380864,7.4027519999999996,26.4384,57.88,17.05,60.339016399,129.49,79.490864,12.972752,80.5424717396,25.380864,7.4027519999999996,26.4384,54.11,5.57,54.3959281564,133.54,79.210864,18.792752,81.4096339714,25.380864,7.4027519999999996,26.4384,53.83,11.39,55.0218229433,133.26,25.420864,7.962752,26.6388015106,25.380864,7.4027519999999996,26.4384,0.04,0.56,0.5614267539000001,133.3
2021-08-18 09:30:00,84.243056,18.013808,86.1474884305,29.293056,8.543808,30.5136,54.95,9.47,55.7600520086,132.93,83.633056,28.073808,88.2191971825,29.293056,8.543808,30.5136,54.34,19.53,57.7430212233,129.24,79.523056,13.963808,80.7397322849,29.293056,8.543808,30.5136,50.23,5.42,50.52157262,132.77,79.243056,20.063808,81.7436133021,29.293056,8.543808,30.5136,49.95,11.52,51.261222186,132.93,29.293056,9.103808,30.6751112454,29.293056,8.543808,30.5136,0.0,0.56,0.56,132.54
2021-08-18 10:00:00,82.72704,21.04872,85.3628242316,30.40704,8.86872,31.674,52.32,12.18,53.7190357322,132.93,82.16704,25.91872,86.1580089649,30.40704,8.86872,31.674,51.76,17.05,54.4958723208,129.24,79.55704,15.02872,80.9640972185,30.40704,8.86872,31.674,49.15,6.16,49.53451423,132.77,79.28704,19.63872,81.6830094646,30.40704,8.86872,31.674,48.88,10.77,50.0524454947,132.93,30.40704,9.42872,31.8353395207,30.40704,8.86872,31.674,0.0,0.56,0.56,132.54
2021-08-18 10:30:00,86.681184,19.399512,88.8254959203,31.781184,9.269512,33.1054,54.9,10.13,55.8267579213,132.93,86.061184,28.189512,90.5603444024,31.781184,9.269512,33.1054,54.28,18.92,57.4829087643,129.43,81.301184,16.879512,83.0349350886,31.781184,9.269512,33.1054,49.52,7.61,50.1013223378,133.15,81.031184,18.529512,83.1227742282,31.781184,9.269512,33.1054,49.25,9.26,50.1129733702,132.93,31.781184,9.829512,33.2665441938,31.781184,9.269512,33.1054,0.0,0.56,0.56,132.9
2021-08-18 11:00:00,84.29528,19.69404,86.5652900521,30.18528,8.80404,31.443,54.11,10.89,55.1949653501,132.75,83.69528,26.98404,87.9376956089,30.18528,8.80404,31.443,53.51,18.18,56.5140026896,129.27,81.26528,16.26404,82.876804539,30.18528,8.80404,31.443,51.08,7.46,51.6218752081,132.91,81.00528,18.19404,83.0233610462,30.18528,8.80404,31.443,50.82,9.39,51.6802138153,132.75,30.18528,9.32404,31.5925442249,30.18528,8.80404,31.443,0.0,0.52,0.52,132.68
2021-08-18 11:30:00,84.46272,20.23496,86.8527758681,28.54272,8.32496,29.732,55.92,11.91,57.1742468249,132.7,83.83272,25.51496,87.6295505318,28.54272,8.32496,29.732,55.29,17.19,57.9006062144,129.21,81.22272,15.63496,82.713857475,28.54272,8.32496,29.732,52.68,7.31,53.1847581549,132.95,80.97272,17.84496,82.9157643732,28.54272,8.32496,29.732,52.43,9.52,53.2872902295,132.7,28.54272,8.88496,29.8936344261,28.54272,8.32496,29.732,0.0,0.56,0.56,132.73
2021-08-18 12:00:00,86.260976,18.132368,88.1461215809,30.830976,8.992367999999999,32.1156,55.43,9.14,56.1785056761,132.7,85.640976,28.762368,90.3418539947,30.830976,8.992367999999999,32.1156,54.81,19.77,58.2665341341,129.24,80.490976,17.812368,82.4383264702,30.830976,8.992367999999999,32.1156,49.66,8.82,50.4371688341,133.06,80.240976,16.962368,82.0142436263,30.830976,8.992367999999999,32.1156,49.41,7.97,50.0486663159,132.7,30.830976,9.552368,32.2768774128,30.830976,8.992367999999999,32.1156,0.0,0.56,0.56,132.83
2021-08-18 12:30:00,81.72288,22.42584,84.7440110875,33.48288,9.76584,34.878,48.24,12.66,49.87357216,132.51,81.23288,26.34584,85.3983845187,33.48288,9.76584,34.878,47.75,16.58,50.5466012705,129.04,78.64288,19.16584,80.9446230308,33.48288,9.76584,34.878,45.16,9.4,46.1279264654,133.19,78.37288,17.16584,80.2307570848,33.48288,9.76584,34.878,44.89,7.4,45.4958470632,132.51,33.48288,10.32584,35.0389244241,33.48288,9.76584,34.878,0.0,0.56,0.56,132.96
2021-08-18 13:00:00,81.004032,23.291176,84.2860135474,35.764032,10.431176,37.2542,45.24,12.86,47.0322995398,132.51,80.544032,26.851176,84.9018653706,35.764032,10.431176,37.2542,44.78,16.42,47.6955427687,129.04,78.084032,19.541176,80.492071739,35.764032,10.431176,37.2542,42.32,9.11,43.2894271156,133.19,77.804032,18.141176,79.8909861131,35.764032,10.431176,37.2542,42.04,7.71,42.7411476215,132.51,35.764032,10.991176,37.4148624848,35.764032,10.431176,37.2542,0.0,0.56,0.56,132.96
2021-08-18 13:30:00,81.024208,22.994144,84.2238264407,35.054208,10.224144,36.5148,45.97,12.77,47.7107304492,132.46,80.574208,26.684144,84.8778330063,35.054208,10.224144,36.5148,45.52,16.46,48.4045659003,129.0,78.264208,19.464144,80.6482433505,35.054208,10.224144,36.5148,43.21,9.24,44.1868951161,133.17,77.994208,17.774144,79.9938539919,35.054208,10.224144,36.5148,42.94,7.55,43.5986937878,132.46,35.054208,10.744144,36.6637986139,35.054208,10.224144,36.5148,0.0,0.52,0.52,132.91
2021-08-18 14:00:00,80.771408,23.138744,84.0203655324,34.521408,10.068744,35.9598,46.25,13.07,48.0612879561,132.46,80.301408,26.288744,84.4950542214,34.521408,10.068744,35.9598,45.78,16.22,48.5684753724,129.0,78.251408,19.138744,80.5578945596,34.521408,10.068744,35.9598,43.73,9.07,44.6606963672,133.17,77.981408,17.818744,79.9912972229,34.521408,10.068744,35.9598,43.46,7.75,44.1456011399,132.46,34.521408,10.628744,36.1206008992,34.521408,10.068744,35.9598,0.0,0.56,0.56,132.91
2021-08-18 14:30:00,82.58848,21.61664,85.3705813123,29.02848,8.46664,30.238,53.56,13.15,55.150667267,132.61,81.98848,24.68664,85.6244185218,29.02848,8.46664,30.238,52.96,16.22,55.3881756334,129.17,79.89848,16.72664,81.6305555047,29.02848,8.46664,30.238,50.87,8.26,51.5362445275,133.34,79.63848,17.11664,81.4571473942,29.02848,8.46664,30.238,50.61,8.65,51.3438857119,132.61,29.02848,9.02664,30.3995539573,29.02848,8.46664,30.238,0.0,0.56,0.56,133.09
2021-08-18 15:00:00,82.821728,20.615504,85.3489170059,25.561728,7.455504,26.6268,57.26,13.16,58.7528144007,132.83,82.161728,23.665504,85.5020796678,25.561728,7.455504,26.6268,56.6,16.21,58.8754966009,129.45,80.041728,16.325504,81.68965847690001,25.561728,7.455504,26.6268,54.48,8.87,55.1973486682,133.48,79.801728,15.495504,81.2922286323,25.561728,7.455504,26.6268,54.24,8.04,54.8326472095,132.83,25.601728,8.015504,26.8271649818,25.561728,7.455504,26.6268,0.04,0.56,0.5614267539000001,133.22
2021-08-18 15:30:00,82.47504,21.40272,85.2068579775,24.93504,7.27272,25.974,57.54,14.13,59.249544302,133.02,81.79504,22.55272,84.8472377158,24.93504,7.27272,25.974,56.86,15.28,58.877313118000004,129.7,79.68504,14.14272,80.930353569,24.93504,7.27272,25.974,54.75,6.87,55.1793385245,133.64,79.42504,17.36272,81.3006828065,24.93504,7.27272,25.974,54.49,10.09,55.4163170916,133.02,24.93504,7.83272,26.136329551,24.93504,7.27272,25.974,0.0,0.56,0.56,133.37
2021-08-18 16:00:00,84.131344,21.010392,86.7151636984,22.801344,6.650392,23.7514,61.33,14.36,62.9887172436,133.02,83.391344,21.720392,86.1736136109,22.801344,6.650392,23.7514,60.59,15.07,62.435991223,129.7,81.131344,12.310392,82.0599825155,22.801344,6.650392,23.7514,58.33,5.66,58.6039631766,133.64,80.891344,18.020392,82.8742665847,22.801344,6.650392,23.7514,58.09,11.37,59.192271455,133.02,22.801344,7.210392,23.9142434754,22.801344,6.650392,23.7514,0.0,0.56,0.56,133.37
2021-08-18 16:30:00,86.038656,21.329608,88.6431187612,22.318656,6.509608,23.2486,63.72,14.82,65.4207214879,133.16,85.248656,21.109608,87.823396084,22.318656,6.509608,23.2486,62.93,14.6,64.6014310987,129.91,82.908656,12.499608,83.8456047738,22.318656,6.509608,23.2486,60.59,5.99,60.8853693427,133.67,82.658656,17.519608,84.4949115403,22.318656,6.509608,23.2486,60.34,11.01,61.3362511081,133.16,22.318656,7.069608,23.4115732688,22.318656,6.509608,23.2486,0.0,0.56,0.56,133.4
2021-08-18 17:00:00,85.759408,23.127744,88.8232435967,21.969408,6.407744,22.8848,63.79,16.72,65.9448443777,133.2,84.969408,19.207744,87.1133613485,21.969408,6.407744,22.8848,63.0,12.8,64.2871682375,129.91,82.649408,10.987744,83.3765864075,21.969408,6.407744,22.8848,60.68,4.58,60.8525989585,133.82,82.419408,18.847744,84.5470062685,21.969408,6.407744,22.8848,60.45,12.44,61.7167408407,133.2,21.969408,6.967744,23.0478707112,21.969408,6.407744,22.8848,0.0,0.56,0.56,133.54
2021-08-18 17:30:00,86.323728,23.706504,89.5197427818,21.793728,6.356504,22.7018,64.53,17.35,66.821728502,133.33,85.523728,18.546504,87.5116041542,21.793728,6.356504,22.7018,63.73,12.19,64.8853527385,130.12,82.813728,9.916504,83.4053391387,21.793728,6.356504,22.7018,61.02,3.56,61.1237597011,133.93,82.563728,19.846504,84.915563369,21.793728,6.356504,22.7018,60.77,13.49,62.2492811203,133.33,21.793728,6.916504,22.8649208991,21.793728,6.356504,22.7018,0.0,0.56,0.56,133.65
2021-08-18 18:00:00,88.581024,22.338632,91.3543227905,19.881024,5.798632,20.7094,68.7,16.54,70.663014371,133.33,87.721024,18.638632,89.6792989181,19.881024,5.798632,20.7094,67.84,12.84,69.0444146908,130.12,84.421024,9.388632,84.9414839995,19.881024,5.798632,20.7094,64.54,3.59,64.6397687186,133.93,84.181024,19.218632,86.3469780458,19.881024,5.798632,20.7094,64.3,13.42,65.68551134,133.33,19.881024,6.358632,20.8731242558,19.881024,5.798632,20.7094,0.0,0.56,0.56,133.65
2021-08-18 18:30:00,89.608496,21.513728,92.1548861854,15.098496,4.403728,15.7276,74.51,17.11,76.4492786101,133.16,88.648496,16.623728,90.1937036366,15.098496,4.403728,15.7276,73.55,12.22,74.5582383107,129.96,85.048496,7.523728,85.380636885,15.098496,4.403728,15.7276,69.95,3.12,70.0195465567,133.69,84.818496,18.273728,86.7646610016,15.098496,4.403728,15.7276,69.72,13.87,71.0862525387,133.16,15.098496,4.963728,15.8934948051,15.098496,4.403728,15.7276,0.0,0.56,0.56,133.4
2021-08-18 19:00:00,89.522496,22.000728,92.1862751314,11.762496,3.430728,12.2526,77.76,18.57,79.946622818,133.01,88.512496,14.260728,89.6539475497,11.762496,3.430728,12.2526,76.75,10.83,77.5103309243,129.78,85.132496,6.110728,85.3515253049,11.762496,3.430728,12.2526,73.37,2.68,73.4189301202,133.56,84.922496,17.760728,86.759862759,11.762496,3.430728,12.2526,73.16,14.33,74.5502146208,133.01,11.762496,3.990728,12.4210394943,11.762496,3.430728,12.2526,0.0,0.56,0.56,133.27
2021-08-18 19:30:00,91.406928,18.974104,93.355466412,9.716928,2.834104,10.1218,81.69,16.14,83.2691761698,132.71,90.326928,15.824104,91.7025418913,9.716928,2.834104,10.1218,80.61,12.99,81.6499369259,129.41,85.066928,5.704104,85.2579558857,9.716928,2.834104,10.1218,75.35,2.87,75.4046377884,133.13,84.836928,16.904104,86.5046419825,9.716928,2.834104,10.1218,75.12,14.07,76.4262997927,132.71,9.716928,3.394104,10.2926494024,9.716928,2.834104,10.1218,0.0,0.56,0.56,132.83
2021-08-18 20:00:00,86.97504,22.06772,89.7309414249,8.25504,2.40772,8.599,78.72,19.66,81.1378703196,132.71,85.93504,12.21772,86.7992153294,8.25504,2.40772,8.599,77.68,9.81,78.2969890864,129.41,82.68504,3.66772,82.7663458768,8.25504,2.40772,8.599,74.43,1.26,74.4406642904,133.13,82.45504,18.20772,84.4414275637,8.25504,2.40772,8.599,74.2,15.8,75.8635617408,132.71,8.25504,2.96772,8.7722886067,8.25504,2.40772,8.599,0.0,0.56,0.56,132.83
2021-08-18 20:30:00,87.933088,21.652984,90.5598127279,6.113088,1.782984,6.3678,81.82,19.87,84.1981549679,133.14,86.823088,11.382984,87.5660946634,6.113088,1.782984,6.3678,80.71,9.6,81.2789277734,129.93,83.423088,2.772984,83.46916228,6.113088,1.782984,6.3678,77.31,0.99,77.3163385062,133.76,83.213088,17.862984,85.1087787004,6.113088,1.782984,6.3678,77.1,16.08,78.7589766312,133.14,6.113088,2.342984,6.5467105419,6.113088,1.782984,6.3678,0.0,0.56,0.56,133.47
2021-08-18 21:00:00,88.906576,20.903168,91.33083646,5.256576,1.5331679999999999,5.4756,83.65,19.37,85.8633763604,133.21,87.766576,11.323168,88.4939884756,5.256576,1.5331679999999999,5.4756,82.51,9.79,83.0887730082,130.02,83.906576,2.9131679999999998,83.9571321797,5.256576,1.5331679999999999,5.4756,78.65,1.38,78.6621058706,133.83,83.696576,17.033168,85.4122101707,5.256576,1.5331679999999999,5.4756,78.44,15.5,79.9567608148,133.21,5.296576,2.053168,5.6805999824,5.256576,1.5331679999999999,5.4756,0.04,0.52,0.5215361924,133.53
2021-08-18 21:30:00,89.821696,20.031328,92.0282085763,5.181696,1.511328,5.3976,84.64,18.52,86.6424838056,132.21,88.671696,11.991328,89.4788333558,5.181696,1.511328,5.3976,83.49,10.48,84.1451751439,128.76,83.661696,3.6813279999999997,83.7426507429,5.181696,1.511328,5.3976,78.48,2.17,78.5099949051,132.81,83.431696,16.151328,84.9806642337,5.181696,1.511328,5.3976,78.25,14.64,79.6077389454,132.21,5.181696,2.071328,5.580356003,5.181696,1.511328,5.3976,0.0,0.56,0.56,132.52
2021-08-18 22:00:00,82.357472,23.975096,85.7762112852,4.817472,1.405096,5.0182,77.54,22.57,80.7580119864,132.21,81.317472,8.395096,81.7496721053,4.817472,1.405096,5.0182,76.5,6.99,76.8186832743,128.76,78.257472,2.325096,78.29200467,4.817472,1.405096,5.0182,73.44,0.92,73.4457623012,132.81,78.027472,18.115096,80.1027033863,4.817472,1.405096,5.0182,73.21,16.71,75.0927972578,132.21,4.817472,1.965096,5.2028491003,4.817472,1.405096,5.0182,0.0,0.56,0.56,132.52
2021-08-18 22:30:00,77.699648,26.229064,82.007311245,4.899648,1.429064,5.1038,72.8,24.8,76.9082570339,133.06,76.709648,5.959064,76.9407599393,4.899648,1.429064,5.1038,71.81,4.53,71.9527414349,129.78,73.929648,3.9590639999999997,74.0355795625,4.899648,1.429064,5.1038,69.03,2.5300000000000002,69.0763476162,133.86,73.689648,20.859064,76.5850166372,4.899648,1.429064,5.1038,68.79,19.43,71.4813891863,133.06,4.939648,1.949064,5.3102705054,4.899648,1.429064,5.1038,0.04,0.52,0.5215361924,133.56
2021-08-18 23:00:00,74.267248,26.140864,78.7335309519,5.077248,1.480864,5.2888,69.19,24.66,73.4531939401,132.51,73.327248,6.420864,73.6078310627,5.077248,1.480864,5.2888,68.25,4.94,68.4285474053,129.14,70.727248,4.010864,70.8408825445,5.077248,1.480864,5.2888,65.65,2.5300000000000002,65.6987321034,133.24,70.477248,21.040864,73.5510737075,5.077248,1.480864,5.2888,65.4,19.56,68.2623878867,132.51,5.077248,2.040864,5.4720721048,5.077248,1.480864,5.2888,0.0,0.56,0.56,132.94
2021-08-18 23:30:00,70.190592,24.942256,74.4905050304,4.190592,1.222256,4.3652,66.0,23.72,70.1330050689,134.28,69.290592,7.452256,69.6901876823,4.190592,1.222256,4.3652,65.1,6.23,65.3974227321,131.27,66.810592,6.142256,67.0923431709,4.190592,1.222256,4.3652,62.62,4.92,62.8129827345,134.56,66.530592,23.492256,70.556401296,4.190592,1.222256,4.3652,62.34,22.27,66.1984025487,134.28,4.190592,1.7822559999999998,4.5538442837,4.190592,1.222256,4.3652,0.0,0.56,0.56,134.25
2021-08-19 00:00:00,66.61376,29.14568,72.7108223307,4.37376,1.27568,4.556,62.24,27.87,68.194974155,134.28,65.73376,3.72568,65.8392580092,4.37376,1.27568,4.556,61.36,2.45,61.4088926785,131.27,63.55376,6.66568,63.9023606763,4.37376,1.27568,4.556,59.18,5.39,59.4249484644,134.56,63.23376,24.07568,67.6620038958,4.37376,1.27568,4.556,58.86,22.8,63.1216254544,134.28,4.37376,1.83568,4.7433635323,4.37376,1.27568,4.556,0.0,0.56,0.56,134.25
2021-08-19 00:30:00,64.895904,29.240472,71.1792354466,4.595904,1.340472,4.7874,60.3,27.9,66.4417037711,134.58,64.045904,3.790472,64.157972982,4.595904,1.340472,4.7874,59.45,2.45,59.5004621831,131.61,61.965904,6.050472,62.2605932349,4.595904,1.340472,4.7874,57.37,4.71,57.5630176415,135.22,61.665904,23.480472,65.9849701181,4.595904,1.340472,4.7874,57.07,22.14,61.2140874309,134.58,4.595904,1.900472,4.9733416734,4.595904,1.340472,4.7874,0.0,0.56,0.56,134.91
2021-08-19 01:00:00,64.220896,28.706928,70.3449443687,4.720896,1.376928,4.9176,59.5,27.33,65.4765522916,134.63,63.390896,4.576928,63.5559121215,4.720896,1.376928,4.9176,58.67,3.2,58.7572029627,131.66,61.370896,5.416928,61.609495898,4.720896,1.376928,4.9176,56.65,4.04,56.7938737893,135.35,61.060896,22.936928,65.2268019023,4.720896,1.376928,4.9176,56.34,21.56,60.3243665528,134.63,4.720896,1.936928,5.1027981657,4.720896,1.376928,4.9176,0.0,0.56,0.56,135.04
2021-08-19 01:30:00,61.608656,29.204608,68.1801703031,5.398656,1.574608,5.6236,56.21,27.63,62.6337049838,135.65,60.828656,4.644608,61.0057191929,5.398656,1.574608,5.6236,55.43,3.07,55.5149511393,132.88,58.888656,8.684608,59.5255929966,5.398656,1.574608,5.6236,53.49,7.11,53.9604688638,136.03,58.568656,26.384608,64.2373334204,5.398656,1.574608,5.6236,53.17,24.81,58.6735459982,135.65,5.398656,2.134608,5.8053456331,5.398656,1.574608,5.6236,0.0,0.56,0.56,135.31
2021-08-19 02:00:00,61.103104,28.770072,67.5374441426,5.623104,1.640072,5.8574,55.48,27.13,61.7581354965,135.65,60.333104,5.250072,60.561098853,5.623104,1.640072,5.8574,54.71,3.61,54.8289722683,132.88,58.433104,9.490072,59.1987255745,5.623104,1.640072,5.8574,52.81,7.85,53.3902481732,136.03,58.103104,27.270072,64.1843245763,5.623104,1.640072,5.8574,52.48,25.63,58.40417194,135.65,5.623104,2.200072,6.0381798085,5.623104,1.640072,5.8574,0.0,0.56,0.56,135.73
2021-08-19 02:30:00,59.944096,28.679528,66.451561092,5.964096,1.739528,6.2126,53.98,26.94,60.3291306087,136.01,59.204096,5.619528,59.4701948721,5.964096,1.739528,6.2126,53.24,3.88,53.3811951908,133.3,57.324096,9.639528,58.1289298222,5.964096,1.739528,6.2126,51.36,7.9,51.9640221692,136.21,57.004096,27.459528,63.2731589124,5.964096,1.739528,6.2126,51.04,25.72,57.1541774501,136.01,5.964096,2.299528,6.3920474122,5.964096,1.739528,6.2126,0.0,0.56,0.56,135.91
2021-08-19 03:00:00,58.876544,28.868992,65.5733645048,5.756544,1.678992,5.9964,53.12,27.19,59.6743705455,136.01,58.136544,5.378992,58.3848550842,5.756544,1.678992,5.9964,52.38,3.7,52.5105170418,133.3,56.266544,9.888992,57.1289430716,5.756544,1.678992,5.9964,50.51,8.21,51.1728853984,136.21,55.926544,27.768992,62.4411342024,5.756544,1.678992,5.9964,50.17,26.09,56.5483598347,136.01,5.756544,2.238992,6.176640187,5.756544,1.678992,5.9964,0.0,0.56,0.56,135.91
2021-08-19 03:30:00,58.439072,28.863896,65.1785979331,5.259072,1.533896,5.4782,53.18,27.33,59.7916490825,136.18,57.699072,5.253896,57.9377798404,5.259072,1.533896,5.4782,52.44,3.7199999999999998,52.5717795019,133.5,55.799072,10.173896,56.7189967813,5.259072,1.533896,5.4782,50.54,8.64,51.2732015774,136.35,55.459072,28.143896,62.1915392088,5.259072,1.533896,5.4782,50.2,26.61,56.8166533685,136.18,5.259072,2.093896,5.6605864325,5.259072,1.533896,5.4782,0.0,0.56,0.56,136.05
2021-08-19 04:00:00,58.415808,29.387944,65.3915734391,5.135808,1.497944,5.3498,53.28,27.89,60.1382615312,136.56,57.675808,4.717944,57.8684527531,5.135808,1.497944,5.3498,52.54,3.22,52.6385790082,133.98,55.785808,9.547944,56.5969929311,5.135808,1.497944,5.3498,50.65,8.05,51.2857192598,136.68,55.465808,27.527944,61.9212690274,5.135808,1.497944,5.3498,50.33,26.03,56.6627726113,136.56,5.135808,2.097944,5.5477826958000005,5.135808,1.497944,5.3498,0.0,0.6000000000000001,0.6000000000000001,136.39
2021-08-19 04:30:00,59.0616,30.2888,66.3753267412,5.0016,1.4588,5.21,54.06,28.83,61.2670588489,136.6,58.3016,3.7888,58.4245801697,5.0016,1.4588,5.21,53.3,2.33,53.35090346,134.01,56.4216,8.9388,57.125292927,5.0016,1.4588,5.21,51.42,7.48,51.9612047589,136.84,56.0916,26.9088,62.2121459845,5.0016,1.4588,5.21,51.09,25.45,57.0779344406,136.6,5.0016,2.0188,5.3936588695,5.0016,1.4588,5.21,0.0,0.56,0.56,136.55
2021-08-19 05:00:00,59.254672,31.509695999999998,67.1116763003,5.004672,1.459696,5.2132,54.25,30.05,62.0166509899,136.53,58.494672,2.679696,58.5560195287,5.004672,1.459696,5.2132,53.49,1.22,53.503911072,133.92,56.624672,8.089696,57.1996211568,5.004672,1.459696,5.2132,51.62,6.63,52.0440323188,136.93,56.294672,26.029696,62.0212477256,5.004672,1.459696,5.2132,51.29,24.57,56.8713372447,136.53,5.004672,2.019696,5.3968429438,5.004672,1.459696,5.2132,0.0,0.56,0.56,136.63
2021-08-19 05:30:00,61.03752,31.59636,68.7306977485,5.02752,1.46636,5.237,56.01,30.13,63.5998191821,136.6,60.24752,2.47636,60.2983915623,5.02752,1.46636,5.237,55.22,1.01,55.2292359172,133.98,58.27752,7.63636,58.7757035806,5.02752,1.46636,5.237,53.25,6.17,53.6062626938,137.23,57.94752,25.49636,63.3086048448,5.02752,1.46636,5.237,52.92,24.03,58.1202830344,136.6,5.02752,2.02636,5.4205250852999995,5.02752,1.46636,5.237,0.0,0.56,0.56,136.94
