Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-19 06:00:00,62.42832,31.10576,69.7485730549,5.12832,1.49576,5.342,57.3,29.61,64.498388352,136.31,61.60832,2.89576,61.6763367849,5.12832,1.49576,5.342,56.48,1.4,56.4973486104,133.65,59.58832,7.18576,60.020021886,5.12832,1.49576,5.342,54.46,5.69,54.7564398039,137.02,59.27832,24.96576,64.3211348967,5.12832,1.49576,5.342,54.15,23.47,59.0174838501,136.31,5.16832,2.09576,5.5770728523,5.12832,1.49576,5.342,0.04,0.6000000000000001,0.6013318551,136.73
2021-08-19 06:30:00,67.32944,27.92692,72.8914696751,4.78944,1.3969200000000002,4.989,62.54,26.53,67.9344721036,135.08,66.44944,5.38692,66.6674357044,4.78944,1.3969200000000002,4.989,61.66,3.99,61.7889609882,132.18,64.27944,5.58692,64.5217799026,4.78944,1.3969200000000002,4.989,59.49,4.19,59.6373725109,135.65,63.97944,23.14692,68.0378471749,4.78944,1.3969200000000002,4.989,59.19,21.75,63.0596431959,135.08,4.78944,1.9569200000000002,5.1738062778,4.78944,1.3969200000000002,4.989,0.0,0.56,0.56,135.37
2021-08-19 07:00:00,71.572544,25.236992,75.8915991388,5.3725439999999995,1.566992,5.5964,66.2,23.67,70.3044017114,135.08,70.652544,8.116992,71.117280128,5.3725439999999995,1.566992,5.5964,65.28,6.55,65.6077807886,132.18,68.302544,5.046992,68.4887556108,5.3725439999999995,1.566992,5.5964,62.93,3.48,63.0261477484,135.65,68.022544,22.516992,71.6525046384,5.3725439999999995,1.566992,5.5964,62.65,20.95,66.0600105964,135.08,5.3725439999999995,2.126992,5.7782630608000005,5.3725439999999995,1.566992,5.5964,0.0,0.56,0.56,135.37
2021-08-19 07:30:00,77.569072,22.378896,80.732743773,6.099072,1.778896,6.3532,71.47,20.6,74.3795731367,134.78,76.599072,10.928896,77.3747930468,6.099072,1.778896,6.3532,70.5,9.15,71.0912969357,131.79,74.019072,2.958896,74.0781889984,6.099072,1.778896,6.3532,67.92,1.18,67.9302495211,135.15,73.769072,18.588896,76.0751144478,6.099072,1.778896,6.3532,67.67,16.81,69.7266448354,134.78,6.099072,2.338896,6.5321599613,6.099072,1.778896,6.3532,0.0,0.56,0.56,134.87
2021-08-19 08:00:00,81.097312,21.149216,83.8096853057,7.437312,2.169216,7.7472,73.66,18.98,76.0659976599,133.66,80.117312,12.839216,81.1395658702,7.437312,2.169216,7.7472,72.68,10.67,73.4590450523,130.4,77.387312,3.819216,77.4814975942,7.437312,2.169216,7.7472,69.95,1.65,69.9694576226,134.17,77.157312,17.689216,79.1590750183,7.437312,2.169216,7.7472,69.72,15.52,71.426527285,133.66,7.437312,2.729216,7.9222616569,7.437312,2.169216,7.7472,0.0,0.56,0.56,133.9
2021-08-19 08:30:00,86.90728,17.27004,88.6066001977,7.57728,2.2100400000000002,7.893,79.33,15.06,80.7468420435,132.76,85.85728,16.35004,87.4002078773,7.57728,2.2100400000000002,7.893,78.28,14.14,79.5468289751,129.32,82.79728,6.10004,83.0216842963,7.57728,2.2100400000000002,7.893,75.22,3.89,75.3205184528,133.12,82.57728,15.29004,83.9809055405,7.57728,2.2100400000000002,7.893,75.0,13.08,76.1320326801,132.76,7.61728,2.77004,8.1053116041,7.57728,2.2100400000000002,7.893,0.04,0.56,0.5614267539000001,132.87
2021-08-19 09:00:00,88.680528,16.863904,90.2697474489,9.510528,2.773904,9.9068,79.17,14.09,80.4140348447,132.76,87.640528,17.703904,89.4107955728,9.510528,2.773904,9.9068,78.13,14.93,79.5437099965,129.32,84.520528,7.963904,84.8948963149,9.510528,2.773904,9.9068,75.01,5.19,75.18933568,133.12,84.300528,14.443904,85.5289739436,9.510528,2.773904,9.9068,74.79,11.67,75.6949998349,132.76,9.510528,3.293904,10.0647874493,9.510528,2.773904,9.9068,0.0,0.52,0.52,132.87
2021-08-19 09:30:00,88.891264,18.104952,90.7162945806,11.811264,3.444952,12.3034,77.08,14.66,78.4617231521,132.36,87.891264,17.924952,89.7004915913,11.811264,3.444952,12.3034,76.08,14.48,77.4457022694,128.86,84.901264,10.604952,85.5610287206,11.811264,3.444952,12.3034,73.09,7.16,73.4398645151,132.79,84.691264,13.114952,85.7007127385,11.811264,3.444952,12.3034,72.88,9.67,73.5187275461,132.36,11.811264,4.004952,12.4717920845,11.811264,3.444952,12.3034,0.0,0.56,0.56,132.53
2021-08-19 10:00:00,87.628064,19.362352,89.7417309581,15.128064,4.412352,15.7584,72.5,14.95,74.0253503876,132.27,86.718064,18.772352,88.7266804491,15.128064,4.412352,15.7584,71.59,14.36,73.0160098882,128.74,83.838064,11.342352,84.6018316832,15.128064,4.412352,15.7584,68.71,6.93,69.0585910658,132.97,83.608064,14.412352,84.8411707604,15.128064,4.412352,15.7584,68.48,10.0,69.2062887316,132.27,15.128064,4.972352,15.9242772144,15.128064,4.412352,15.7584,0.0,0.56,0.56,132.72
2021-08-19 10:30:00,85.618224,20.513232,88.0413139838,17.668224,5.153232,18.4044,67.95,15.36,69.6644249241,133.03,84.768224,19.273232,86.9316356216,17.668224,5.153232,18.4044,67.1,14.12,68.5695588436,129.44,82.018224,12.543232,82.9718129073,17.668224,5.153232,18.4044,64.35,7.39,64.7729465132,133.8,81.778224,14.743232,83.0965752026,17.668224,5.153232,18.4044,64.11,9.59,64.8232998234,133.03,17.668224,5.713232,18.5689837956,17.668224,5.153232,18.4044,0.0,0.56,0.56,133.54
2021-08-19 11:00:00,84.824944,20.505192,87.2681730275,22.234944,6.485192,23.1614,62.59,14.02,64.1410048253,133.03,84.054944,21.875192,86.8548077879,22.234944,6.485192,23.1614,61.82,15.39,63.7068638374,129.44,81.424944,15.145192,82.8214848099,22.234944,6.485192,23.1614,59.19,8.66,59.8201613171,133.8,81.174944,14.755192,82.505073931,22.234944,6.485192,23.1614,58.94,8.27,59.5173630128,133.03,22.234944,7.045192,23.324396348,22.234944,6.485192,23.1614,0.0,0.56,0.56,133.54
2021-08-19 11:30:00,81.076944,20.006192,83.5087933497,25.426944,7.416192,26.4864,55.65,12.59,57.0563808877,132.75,80.426944,24.206192,83.9906724126,25.426944,7.416192,26.4864,55.0,16.79,57.5056875448,129.12,82.996944,16.266192,84.5758932292,25.426944,7.416192,26.4864,57.57,8.85,58.2462651163,133.47,82.746944,15.486191999999999,84.1836022275,25.426944,7.416192,26.4864,57.32,8.07,57.8852943328,132.75,25.426944,7.976192,26.648623229000002,25.426944,7.416192,26.4864,0.0,0.56,0.56,133.23
2021-08-19 12:00:00,78.410064,20.473352,81.0388565973,27.920064,8.143352,29.0834,50.49,12.33,51.9737337508,132.82,77.840064,25.183352,81.8124488173,27.920064,8.143352,29.0834,49.92,17.04,52.7481563659,129.35,81.440064,16.003352,82.9975379126,27.920064,8.143352,29.0834,53.52,7.86,54.0940847043,133.47,81.170064,17.243352,82.9813983852,27.920064,8.143352,29.0834,53.25,9.1,54.0219631261,132.82,27.920064,8.703352,29.2451416444,27.920064,8.143352,29.0834,0.0,0.56,0.56,133.23
2021-08-19 12:30:00,79.129056,20.651808,81.7796103997,29.869056,8.711808,31.1136,49.26,11.94,50.6864005429,132.92,78.579056,26.111808,82.8039525559,29.869056,8.711808,31.1136,48.71,17.4,51.7245019309,129.64,81.819056,16.501808,83.4665657135,29.869056,8.711808,31.1136,51.95,7.79,52.530815718,133.4,81.549056,17.871808,83.4844300195,29.869056,8.711808,31.1136,51.68,9.16,52.4855027603,132.92,29.869056,9.271808,31.275020862,29.869056,8.711808,31.1136,0.0,0.56,0.56,133.16
2021-08-19 13:00:00,78.778816,20.325488,81.3586339168,30.018816,8.755488,31.2696,48.76,11.57,50.1138952787,132.92,78.238816,26.485488,82.6002022012,30.018816,8.755488,31.2696,48.22,17.73,51.3762717604,129.64,81.628816,16.965488,83.3732054358,30.018816,8.755488,31.2696,51.61,8.21,52.2589341644,133.4,81.348816,17.455488,83.200504361,30.018816,8.755488,31.2696,51.33,8.7,52.0620677653,132.92,30.018816,9.315488,31.4309979275,30.018816,8.755488,31.2696,0.0,0.56,0.56,133.16
2021-08-19 13:30:00,80.008128,20.260704,82.5336093518,27.088128,7.900704,28.2168,52.92,12.36,54.3442361249,132.75,79.398128,24.860704,83.1992628169,27.088128,7.900704,28.2168,52.31,16.96,54.9907055783,129.5,83.298128,15.420704,84.7134950298,27.088128,7.900704,28.2168,56.21,7.52,56.710797032,133.25,83.038128,17.320704,84.8253351824,27.088128,7.900704,28.2168,55.95,9.42,56.7374558823,132.75,27.128128,8.460704,28.4168759888,27.088128,7.900704,28.2168,0.04,0.56,0.5614267539000001,133.0
2021-08-19 14:00:00,80.903056,19.153808,83.139478174,24.253056,7.073808,25.2636,56.65,12.08,57.9236471573,132.87,80.223056,24.323808,83.8295076307,24.253056,7.073808,25.2636,55.97,17.25,58.5679383281,129.66,84.213056,15.703808,85.6647441283,24.253056,7.073808,25.2636,59.96,8.63,60.5778713723,133.4,83.943056,15.373808,85.3392677672,24.253056,7.073808,25.2636,59.69,8.3,60.2643020369,132.87,24.253056,7.633808,25.4260840461,24.253056,7.073808,25.2636,0.0,0.56,0.56,133.15
2021-08-19 14:30:00,80.887536,19.953448,83.312265407,24.457536,7.133448,25.4766,56.43,12.82,57.8679298057,132.79,80.197536,23.743448,83.6384845834,24.457536,7.133448,25.4766,55.74,16.61,58.16218445,129.55,83.757536,15.233448,85.1315615666,24.457536,7.133448,25.4766,59.3,8.1,59.8506474485,133.45,83.487536,16.013448,85.0094064454,24.457536,7.133448,25.4766,59.03,8.88,59.6941814585,132.79,24.457536,7.693448,25.6390368251,24.457536,7.133448,25.4766,0.0,0.56,0.56,133.19
2021-08-19 15:00:00,80.504288,19.764584,82.8949887935,25.044288,7.304584,26.0878,55.46,12.46,56.8424418898,132.89,79.834288,24.284584,83.4461177079,25.044288,7.304584,26.0878,54.79,16.98,57.3608272256,129.67,83.394288,15.224584,84.7726089548,25.044288,7.304584,26.0878,58.35,7.92,58.8850481871,133.56,83.124288,16.394584,84.7256138369,25.044288,7.304584,26.0878,58.08,9.09,58.78702663,132.89,25.044288,7.864584,26.2501055792,25.044288,7.304584,26.0878,0.0,0.56,0.56,133.28
2021-08-19 15:30:00,80.906896,19.509928,83.2259761788,21.496896,6.269928,22.3926,59.41,13.24,60.8674436789,133.39,80.166896,22.539928,83.2753238872,21.496896,6.269928,22.3926,58.67,16.27,60.8841670716,130.25,84.076896,12.599928,85.015778692,21.496896,6.269928,22.3926,62.58,6.33,62.8993267055,133.93,83.816896,17.019928,85.5274809883,21.496896,6.269928,22.3926,62.32,10.75,63.2403739711,133.39,21.496896,6.829928,22.5558075475,21.496896,6.269928,22.3926,0.0,0.56,0.56,133.64
2021-08-19 16:00:00,82.641616,18.695888,84.7300001369,17.951616,5.235888,18.6996,64.69,13.46,66.0754697297,133.39,81.821616,21.225888,84.5299660845,17.951616,5.235888,18.6996,63.87,15.99,65.8411497469,130.25,86.081616,12.085888,86.9259069663,17.951616,5.235888,18.6996,68.13,6.85,68.4734941419,133.93,85.831616,15.415888,87.2050222636,17.951616,5.235888,18.6996,67.88,10.18,68.639105472,133.39,17.951616,5.795888,18.8640619889,17.951616,5.235888,18.6996,0.0,0.56,0.56,133.64
2021-08-19 16:30:00,85.353424,17.926832,87.2156998142,14.423424,4.206832,15.0244,70.93,13.72,72.2447458297,133.12,84.433424,19.886832,86.7438134702,14.423424,4.206832,15.0244,70.01,15.68,71.7444248705,129.94,89.353424,10.856832,90.0105837199,14.423424,4.206832,15.0244,74.93,6.65,75.2245132919,133.78,89.123424,14.586832,90.3092485479,14.423424,4.206832,15.0244,74.7,10.38,75.4177326628,133.12,14.423424,4.766832,15.1907158225,14.423424,4.206832,15.0244,0.0,0.56,0.56,133.49
2021-08-19 17:00:00,86.493152,17.926336,88.3313017298,13.633151999999999,3.976336,14.2012,72.86,13.95,74.1834354826,133.07,85.533152,19.436336,87.713689058,13.633151999999999,3.976336,14.2012,71.9,15.46,73.5433314448,129.89,90.583152,10.496336,91.1892564707,13.633151999999999,3.976336,14.2012,76.95,6.52,77.2257269309,133.78,90.353152,14.486336,91.5070817316,13.633151999999999,3.976336,14.2012,76.72,10.51,77.4365449901,133.07,13.633151999999999,4.536336,14.3680610299,13.633151999999999,3.976336,14.2012,0.0,0.56,0.56,133.49
2021-08-19 17:30:00,69.521376,17.944568,71.799925081,14.621376,4.264568,15.2306,54.9,13.68,56.5787274512,133.07,68.871376,20.034568,71.7262179895,14.621376,4.264568,15.2306,54.25,15.77,56.4956228393,129.89,74.761376,12.604568,75.8164789204,14.621376,4.264568,15.2306,60.14,8.34,60.7155268445,133.78,74.521376,12.884568,75.6270293842,14.621376,4.264568,15.2306,59.9,8.62,60.5170587521,133.07,14.621376,4.824568,15.3967883833,14.621376,4.264568,15.2306,0.0,0.56,0.56,133.49
2021-08-19 18:00:00,58.68664,18.00652,61.3869406063,14.45664,4.21652,15.059,44.23,13.79,46.3298715733,132.9,58.18664,19.86652,61.4846622451,14.45664,4.21652,15.059,43.73,15.65,46.4460482711,129.73,64.47664,13.10652,65.7952731752,14.45664,4.21652,15.059,50.02,8.89,50.8038630421,133.78,64.26664,12.21652,65.4174623308,14.45664,4.21652,15.059,49.81,8.0,50.4483508155,132.9,14.45664,4.77652,15.2252941975,14.45664,4.21652,15.059,0.0,0.56,0.56,133.49
2021-08-19 18:30:00,58.888576,20.669168,62.410567127,10.248576,2.989168,10.6756,48.64,17.68,51.7535699252,132.64,58.288576,14.969168,60.1800139807,10.248576,2.989168,10.6756,48.04,11.98,49.5112310491,129.47,65.288576,8.879168,65.8895878002,10.248576,2.989168,10.6756,55.04,5.89,55.3542563856,133.58,65.088576,14.079168,66.5938863356,10.248576,2.989168,10.6756,54.84,11.09,55.9501000893,132.64,10.248576,3.549168,10.8457320417,10.248576,2.989168,10.6756,0.0,0.56,0.56,133.25
2021-08-19 19:00:00,58.555968,20.063824,61.8979678335,6.355968,1.853824,6.6208,52.2,18.21,55.285116442,133.04,57.895968,13.323824,59.4093207892,6.355968,1.853824,6.6208,51.54,11.47,52.8008759397,129.93,65.125968,7.293824,65.5331334249,6.355968,1.853824,6.6208,58.77,5.44,59.0212377031,134.06,64.935968,13.413824,66.3069424299,6.355968,1.853824,6.6208,58.58,11.56,59.7097144525,133.04,6.355968,2.413824,6.7988878149000005,6.355968,1.853824,6.6208,0.0,0.56,0.56,133.72
2021-08-19 19:30:00,69.348192,20.269056,72.2496115201,4.968192,1.449056,5.1752,64.38,18.82,67.0744124089,133.12,68.478192,12.259056,69.5668544179,4.968192,1.449056,5.1752,63.51,10.81,64.4234134457,130.02,75.188192,5.869056,75.4169081477,4.968192,1.449056,5.1752,70.22,4.42,70.3589709987,134.16,74.998192,14.059056,76.3045598826,4.968192,1.449056,5.1752,70.03,12.61,71.1562576307,133.12,4.968192,2.009056,5.359033286,4.968192,1.449056,5.1752,0.0,0.56,0.56,133.82
2021-08-19 20:00:00,83.976528,19.991904,86.3234237069,4.326528,1.261904,4.5068,79.65,18.73,81.8225849017,133.09,82.906528,11.971904,83.7664543263,4.326528,1.261904,4.5068,78.58,10.71,79.30649721180001,129.95,89.136528,5.5919039999999995,89.3117574244,4.326528,1.261904,4.5068,84.81,4.33,84.9204627872,134.09,88.916528,13.891904,89.9951884732,4.326528,1.261904,4.5068,84.59,12.63,85.5276855761,133.09,4.366528,1.821904,4.7313741091,4.326528,1.261904,4.5068,0.04,0.56,0.5614267539000001,133.77
2021-08-19 20:30:00,83.524368,19.845024,85.8495487895,3.9943679999999997,1.165024,4.1608,79.53,18.68,81.6943284445,133.08,82.434368,11.945024,83.2953097474,3.9943679999999997,1.165024,4.1608,78.44,10.78,79.1772820953,129.88,88.654368,4.085024,88.7484331499,3.9943679999999997,1.165024,4.1608,84.66,2.92,84.7103417535,133.96,88.444368,15.265024,89.7520316686,3.9943679999999997,1.165024,4.1608,84.45,14.1,85.6189961399,133.08,3.9943679999999997,1.725024,4.3509405328,3.9943679999999997,1.165024,4.1608,0.0,0.56,0.56,133.64
2021-08-19 21:00:00,83.489872,20.658296,86.007696866,4.279872,1.248296,4.4582,79.21,19.41,81.5534928743,133.08,82.429872,10.928296,83.1511362003,4.279872,1.248296,4.4582,78.15,9.68,78.7472215383,129.88,88.679872,5.288296,88.8374120094,4.279872,1.248296,4.4582,84.4,4.04,84.4966366195,133.96,88.469872,13.938296,89.5611207337,4.279872,1.248296,4.4582,84.19,12.69,85.1410136186,133.08,4.319872,1.808296,4.6830789573,4.279872,1.248296,4.4582,0.04,0.56,0.5614267539000001,133.64
2021-08-19 21:30:00,80.843776,22.582768,83.9386533635,5.323776,1.552768,5.5456,75.52,21.03,78.3934391387,131.79,79.823776,9.842768,80.4283239711,5.323776,1.552768,5.5456,74.5,8.29,74.9598165686,128.34,85.993776,4.332768,86.102859356,5.323776,1.552768,5.5456,80.67,2.7800000000000002,80.7178871131,132.91,85.753776,15.602768,87.1616685678,5.323776,1.552768,5.5456,80.43,14.05,81.6479479228,131.79,5.323776,2.072768,5.7130515559,5.323776,1.552768,5.5456,0.0,0.52,0.52,132.59
2021-08-19 22:00:00,76.856448,23.331464,80.3198033586,5.936448,1.731464,6.1838,70.92,21.6,74.1364040131,132.3,75.886448,9.681464,76.5015276661,5.936448,1.731464,6.1838,69.95,7.95,70.4003196015,128.93,81.786448,2.6314640000000002,81.8287704859,5.936448,1.731464,6.1838,75.85,0.9,75.8553392979,133.44,81.546448,18.031464,83.5162072618,5.936448,1.731464,6.1838,75.61,16.3,77.34702386,132.3,5.936448,2.291464,6.3633499134000004,5.936448,1.731464,6.1838,0.0,0.56,0.56,133.11
2021-08-19 22:30:00,73.238592,24.391256,77.1934241202,5.318592,1.551256,5.5402000000000005,67.92,22.84,71.6574629749,132.92,72.348592,8.391256,72.8335907507,5.318592,1.551256,5.5402000000000005,67.03,6.84,67.3780862002,129.72,78.048592,2.571256,78.090934625,5.318592,1.551256,5.5402000000000005,72.73,1.02,72.7371521301,133.84,77.798592,19.491256,80.2030546653,5.318592,1.551256,5.5402000000000005,72.48,17.94,74.6672217241,132.92,5.318592,2.111256,5.7223092157,5.318592,1.551256,5.5402000000000005,0.0,0.56,0.56,133.51
2021-08-19 23:00:00,69.486512,25.454816,74.0021824511,6.016512,1.754816,6.2672,63.47,23.7,67.7505047952,133.24,68.636512,7.604816,69.0565276127,6.016512,1.754816,6.2672,62.62,5.85,62.8926617341,130.13,74.086512,3.574816,74.1727077149,6.016512,1.754816,6.2672,68.07,1.82,68.0943264891,134.1,73.846512,20.574816,76.6591833246,6.016512,1.754816,6.2672,67.83,18.82,70.3924804223,133.24,6.016512,2.314816,6.4464555967,6.016512,1.754816,6.2672,0.0,0.56,0.56,133.77
2021-08-19 23:30:00,66.31368,24.96524,70.8573733877,5.50368,1.60524,5.733,60.81,23.36,65.1425030222,132.78,65.50368,7.9252400000000005,65.9813725426,5.50368,1.60524,5.733,60.0,6.32,60.3319351588,129.56,70.64368,4.04524,70.7594056688,5.50368,1.60524,5.733,65.14,2.44,65.1856824771,133.61,70.37368,21.15524,73.4846855896,5.50368,1.60524,5.733,64.87,19.55,67.7518959144,132.78,5.50368,2.12524,5.8997575035,5.50368,1.60524,5.733,0.0,0.52,0.52,133.27
2021-08-20 00:00:00,62.946672,25.185696,67.7982507066,5.436672,1.585696,5.6632,57.51,23.6,62.1639775111,133.19,62.206672,7.875696,62.7032425701,5.436672,1.585696,5.6632,56.77,6.29,57.1173966494,130.07,67.016672,6.135696,67.2969619772,5.436672,1.585696,5.6632,61.58,4.55,61.7478655502,133.89,66.766672,23.425696,70.7569906302,5.436672,1.585696,5.6632,61.33,21.84,65.1026458756,133.19,5.436672,2.145696,5.8447766219,5.436672,1.585696,5.6632,0.0,0.56,0.56,133.56
2021-08-20 00:30:00,60.423968,26.167824,65.8468748063,4.9639679999999995,1.447824,5.1708,55.46,24.72,60.7197661392,133.91,59.703968,6.9178239999999995,60.1034115824,4.9639679999999995,1.447824,5.1708,54.74,5.47,55.0126212791,130.92,64.283968,7.317824,64.699142884,4.9639679999999995,1.447824,5.1708,59.32,5.87,59.6097248777,134.36,64.023968,24.787824,68.6549684809,4.9639679999999995,1.447824,5.1708,59.06,23.34,63.5046392006,133.91,4.9639679999999995,2.007824,5.3546554997,4.9639679999999995,1.447824,5.1708,0.0,0.56,0.56,134.03
2021-08-20 01:00:00,59.022912,28.325016,65.4676307221,5.022912,1.4650159999999999,5.2322,54.0,26.86,60.3113554814,134.48,58.312912,4.965016,58.5239018675,5.022912,1.4650159999999999,5.2322,53.29,3.5,53.4048134535,131.62,62.842912,5.445016,63.0783622796,5.022912,1.4650159999999999,5.2322,57.82,3.98,57.9568184082,134.88,62.572912,22.875016,66.6230866379,5.022912,1.4650159999999999,5.2322,57.55,21.41,61.4035064145,134.48,5.022912,2.025016,5.4157487719,5.022912,1.4650159999999999,5.2322,0.0,0.56,0.56,134.54
2021-08-20 01:30:00,58.423168,29.563424,65.4771914315,4.503168,1.313424,4.6908,53.92,28.25,60.8722342288,134.43,57.693168,3.373424,57.79170895,4.503168,1.313424,4.6908,53.19,2.06,53.2298760096,131.54,62.153168,5.993424,62.4414719852,4.503168,1.313424,4.6908,57.65,4.68,57.8396481663,135.26,61.883168,23.353424,66.1430940782,4.503168,1.313424,4.6908,57.38,22.04,61.4672758466,134.43,4.503168,1.873424,4.8773188864,4.503168,1.313424,4.6908,0.0,0.56,0.56,134.93
2021-08-20 02:00:00,58.305424,29.027832,65.131693502,4.655424,1.357832,4.8494,53.65,27.67,60.3651505423,134.2,57.595424,3.997832,57.7340066723,4.655424,1.357832,4.8494,52.94,2.64,53.00578459,131.24,62.005424,5.477832,62.2469216013,4.655424,1.357832,4.8494,57.35,4.12,57.4977990883,135.1,61.735424,22.867832,65.8346437435,4.655424,1.357832,4.8494,57.08,21.51,60.9984139138,134.2,4.655424,1.917832,5.0349828401,4.655424,1.357832,4.8494,0.0,0.56,0.56,134.77
2021-08-20 02:30:00,57.209344,29.759392,64.4866688015,4.249344,1.239392,4.4264,52.96,28.52,60.1510764658,134.27,56.499344,3.139392,56.5864971045,4.249344,1.239392,4.4264,52.25,1.9,52.2845340421,131.31,60.879344,6.079392,61.1821340994,4.249344,1.239392,4.4264,56.63,4.84,56.836453971,135.16,60.619344,23.509392,65.018431073,4.249344,1.239392,4.4264,56.37,22.27,60.6096510467,134.27,4.249344,1.799392,4.614621978,4.249344,1.239392,4.4264,0.0,0.56,0.56,134.83
2021-08-20 03:00:00,56.167984,29.621912000000002,63.5003944646,4.497984,1.311912,4.6854,51.67,28.31,58.9172725099,134.41,55.497984,3.411912,55.602764064,4.497984,1.311912,4.6854,51.0,2.1,51.0432169833,131.46,59.777984000000004,5.961912,60.074551732,4.497984,1.311912,4.6854,55.28,4.65,55.4752278048,135.29,59.507984,23.401912,63.9441134507,4.497984,1.311912,4.6854,55.01,22.09,59.2795765842,134.41,4.497984,1.871912,4.8719518265,4.497984,1.311912,4.6854,0.0,0.56,0.56,134.97
2021-08-20 03:30:00,55.153824,30.234032,62.897066647,4.573824,1.334032,4.7644,50.58,28.9,58.2541535,134.45,54.473824,2.934032,54.5527821927,4.573824,1.334032,4.7644,49.9,1.6,49.9256447129,131.46,58.743824,6.514032,59.103887106,4.573824,1.334032,4.7644,54.17,5.18,54.4171048476,135.32,58.463824,23.974032,63.1883923442,4.573824,1.334032,4.7644,53.89,22.64,58.4525593965,134.45,4.573824,1.894032,4.9504770679,4.573824,1.334032,4.7644,0.0,0.56,0.56,135.0
2021-08-20 04:00:00,55.180944,29.928192,62.7744634156,3.970944,1.158192,4.1364,51.21,28.77,58.7382073271,134.57,54.500944,2.888192,54.5774179485,3.970944,1.158192,4.1364,50.53,1.73,50.5596064067,131.63,58.640944,6.278192,58.9760630086,3.970944,1.158192,4.1364,54.67,5.12,54.909227821900004,135.44,58.380944,23.768192,63.0338129362,3.970944,1.158192,4.1364,54.41,22.61,58.9207959892,134.57,4.010944,1.718192,4.3634682902,3.970944,1.158192,4.1364,0.04,0.56,0.5614267539000001,135.11
2021-08-20 04:30:00,55.90656,29.49108,63.2081264601,3.70656,1.08108,3.8609999999999998,52.2,28.41,59.4303634517,134.61,55.20656,3.15108,55.2964155457,3.70656,1.08108,3.8609999999999998,51.5,2.07,51.5415841821,131.68,59.36656,5.8910800000000005,59.6581366605,3.70656,1.08108,3.8609999999999998,55.66,4.8100000000000005,55.867447588,135.47,59.08656,23.35108,63.5334125465,3.70656,1.08108,3.8609999999999998,55.38,22.27,59.6900100519,134.61,3.70656,1.6810800000000001,4.0699652333,3.70656,1.08108,3.8609999999999998,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-08-20 05:00:00,56.545344,28.882392,63.4946335978,3.7453440000000002,1.092392,3.9014,52.8,27.79,59.666775512,134.57,55.835344,3.692392,55.9572997765,3.7453440000000002,1.092392,3.9014,52.09,2.6,52.1548473299,131.72,59.945344,5.382392,60.1864969152,3.7453440000000002,1.092392,3.9014,56.2,4.29,56.3634997139,135.43,59.675344,22.812392,63.8870245847,3.7453440000000002,1.092392,3.9014,55.93,21.72,59.9993608299,134.57,3.7453440000000002,1.6523919999999999,4.093653747,3.7453440000000002,1.092392,3.9014,0.0,0.56,0.56,135.1
2021-08-20 05:30:00,58.375232,27.917776,64.707572415,3.695232,1.077776,3.8492,54.68,26.84,60.9121334383,134.39,57.645232,4.507776,57.8212142453,3.695232,1.077776,3.8492,53.95,3.43,54.0589252575,131.51,61.865232,4.537776,62.0314302708,3.695232,1.077776,3.8492,58.17,3.46,58.2728109842,135.24,61.605232,21.897776,65.3813215186,3.695232,1.077776,3.8492,57.91,20.82,61.5389348299,134.39,3.695232,1.6377760000000001,4.0419116467,3.695232,1.077776,3.8492,0.0,0.56,0.56,134.93
2021-08-20 06:00:00,58.929728,28.559504,65.4855565058,3.529728,1.029504,3.6768,55.4,27.53,61.8632435296,134.18,58.189728,3.779504,58.3123408482,3.529728,1.029504,3.6768,54.66,2.75,54.7291339234,131.22,62.649728,4.999504,62.8488938544,3.529728,1.029504,3.6768,59.12,3.9699999999999998,59.253145908,135.04,62.389728,22.359504,66.2753768683,3.529728,1.029504,3.6768,58.86,21.33,62.6056586899,134.18,3.529728,1.589504,3.871111303,3.529728,1.029504,3.6768,0.0,0.56,0.56,134.73
2021-08-20 06:30:00,64.006848,25.378664,68.8545799299,3.526848,1.028664,3.6738,60.48,24.35,65.1977982757,134.3,63.196848,6.468664,63.5270431476,3.526848,1.028664,3.6738,59.67,5.44,59.9174640652,131.37,67.946848,2.588664,67.9961420556,3.526848,1.028664,3.6738,64.42,1.56,64.4388857756,135.19,67.706848,19.658664,70.5030519649,3.526848,1.028664,3.6738,64.18,18.63,66.8292548215,134.3,3.526848,1.548664,3.8518848633,3.526848,1.028664,3.6738,0.0,0.52,0.52,134.88
2021-08-20 07:00:00,68.008656,23.999608,72.1190576414,3.838656,1.119608,3.9986,64.17,22.88,68.1269645588,133.29,67.158656,7.969608,67.62987304,3.838656,1.119608,3.9986,63.32,6.85,63.6894410401,130.14,72.058656,1.899608,72.0836903542,3.838656,1.119608,3.9986,68.22,0.78,68.2244589572,134.16,71.808656,18.989608,74.2771047398,3.838656,1.119608,3.9986,67.97,17.87,70.2798534432,133.29,3.838656,1.679608,4.1900313746,3.838656,1.119608,3.9986,0.0,0.56,0.56,133.86
2021-08-20 07:30:00,73.138096,20.696528,76.0100477421,4.308096,1.2565279999999999,4.4876000000000005,68.83,19.44,71.5226013229,133.37,72.218096,11.296528,73.0962716882,4.308096,1.2565279999999999,4.4876000000000005,67.91,10.04,68.6481587517,130.21,77.778096,2.136528,77.8074351799,4.308096,1.2565279999999999,4.4876000000000005,73.47,0.88,73.4752699893,134.18,77.558096,17.406528,79.4873919069,4.308096,1.2565279999999999,4.4876000000000005,73.25,16.15,75.009232765,133.37,4.308096,1.816528,4.67541069,4.308096,1.2565279999999999,4.4876000000000005,0.0,0.56,0.56,133.89
2021-08-20 08:00:00,76.79152,19.47336,79.2221515335,5.77152,1.68336,6.012,71.02,17.79,73.2142370035,133.09,75.85152,13.12336,76.9784103759,5.77152,1.68336,6.012,70.08,11.44,71.0076052265,129.85,81.12152,4.49336,81.2458693793,5.77152,1.68336,6.012,75.35,2.81,75.4023779466,133.75,80.90152,15.76336,82.4229304065,5.77152,1.68336,6.012,75.13,14.08,76.4379702766,133.09,5.77152,2.24336,6.1921811343,5.77152,1.68336,6.012,0.0,0.56,0.56,133.46
2021-08-20 08:30:00,80.982848,18.341664,83.0339587668,7.342848,2.141664,7.6488,73.64,16.2,75.4008594115,131.51,79.992848,14.871663999999999,81.3635183684,7.342848,2.141664,7.6488,72.65,12.73,73.756866799,127.92,85.212848,8.411664,85.6270141691,7.342848,2.141664,7.6488,77.87,6.27,78.1220186631,132.46,84.992848,12.531664,85.9117385097,7.342848,2.141664,7.6488,77.65,10.39,78.3420359705,131.51,7.382848,2.661664,7.8479869929,7.342848,2.141664,7.6488,0.04,0.52,0.5215361924,132.19
2021-08-20 09:00:00,82.953008,15.827544,84.4494682359,8.083008,2.357544,8.4198,74.87,13.47,76.0720566305,131.51,81.973008,17.487544,83.8175890593,8.083008,2.357544,8.4198,73.89,15.13,75.4231330561,127.92,87.143008,8.097544,87.518421273,8.083008,2.357544,8.4198,79.06,5.74,79.2680969874,132.46,86.933008,13.207544,87.9305811333,8.083008,2.357544,8.4198,78.85,10.85,79.592995923,131.51,8.083008,2.917544,8.5934324528,8.083008,2.357544,8.4198,0.0,0.56,0.56,132.19
2021-08-20 09:30:00,83.634928,17.118104,85.3687921088,11.684928,3.408104,12.1718,71.95,13.71,73.244567034,131.17,82.704928,18.318104,84.7092559856,11.684928,3.408104,12.1718,71.02,14.91,72.5682334083,127.38,87.704928,10.138104,88.2889321954,11.684928,3.408104,12.1718,76.02,6.73,76.3173197905,131.91,87.484928,13.218104,88.4778554245,11.684928,3.408104,12.1718,75.8,9.81,76.4321666578,131.17,11.684928,3.928104,12.3275116467,11.684928,3.408104,12.1718,0.0,0.52,0.52,131.63
2021-08-20 10:00:00,83.432144,16.714792,85.0899930899,15.582144,4.544792,16.2314,67.85,12.17,68.9328035118,131.17,82.582144,20.874792,85.1796187399,15.582144,4.544792,16.2314,67.0,16.33,68.9613580203,127.38,87.142144,11.454792,87.89178301,15.582144,4.544792,16.2314,71.56,6.91,71.8928487403,131.91,86.922144,14.154792,88.0671178938,15.582144,4.544792,16.2314,71.34,9.61,71.9843573285,131.17,15.582144,5.104792,16.3970153687,15.582144,4.544792,16.2314,0.0,0.56,0.56,131.63
2021-08-20 10:30:00,83.773632,16.478976,85.3790259284,14.533632,4.238976,15.1392,69.24,12.24,70.3135491922,131.12,82.883632,20.498976,85.3809373957,14.533632,4.238976,15.1392,68.35,16.26,70.2574558321,127.03,87.403632,11.328976,88.134786458,14.533632,4.238976,15.1392,72.87,7.09,73.2141038325,131.69,87.183632,13.638976,88.2440216391,14.533632,4.238976,15.1392,72.65,9.4,73.2555970558,131.12,14.533632,4.758976,15.2929497377,14.533632,4.238976,15.1392,0.0,0.52,0.52,131.41
2021-08-20 11:00:00,84.0156,16.6808,85.6555318237,15.4656,4.5108,16.11,68.55,12.17,69.621917526,131.12,83.1556,20.8708,85.7347310254,15.4656,4.5108,16.11,67.69,16.36,69.6389668217,127.22,88.0856,12.0608,88.9074565152,15.4656,4.5108,16.11,72.62,7.55,73.0114162306,131.74,87.8756,13.4808,88.9036165969,15.4656,4.5108,16.11,72.41,8.97,72.9634771649,131.12,15.4656,5.0708,16.2756811225,15.4656,4.5108,16.11,0.0,0.56,0.56,131.47
2021-08-20 11:30:00,86.281072,16.289896,87.8053762429,13.851072,4.039896,14.4282,72.43,12.25,73.4586101148,130.87,85.341072,20.279896,87.7175737916,13.851072,4.039896,14.4282,71.49,16.24,73.3113749701,127.12,89.881072,12.819896,90.7907310099,13.851072,4.039896,14.4282,76.03,8.78,76.5352814067,131.68,89.661072,11.699896,90.4212109994,13.851072,4.039896,14.4282,75.81,7.66,76.1960084256,130.87,13.891072,4.559896,14.6203465362,13.851072,4.039896,14.4282,0.04,0.52,0.5215361924,131.41
2021-08-20 12:00:00,84.447296,18.592128,86.4697231711,16.087296,4.692128,16.7576,68.36,13.9,69.7588675367,130.87,83.587296,19.442128,85.8186016768,16.087296,4.692128,16.7576,67.5,14.75,69.0927818227,127.12,88.177296,13.612128,89.2217773784,16.087296,4.692128,16.7576,72.09,8.92,72.6397583972,131.68,87.967296,12.242128,88.8150598914,16.087296,4.692128,16.7576,71.88,7.55,72.2754239005,130.87,16.087296,5.252128,16.9229412668,16.087296,4.692128,16.7576,0.0,0.56,0.56,131.41
2021-08-20 12:30:00,82.56856,19.84208,84.9192277355,19.13856,5.58208,19.936,63.43,14.26,65.0131717423,131.25,81.77856,20.00208,84.1891684244,19.13856,5.58208,19.936,62.64,14.42,64.2783478319,127.58,85.92856,13.18208,86.9337946762,19.13856,5.58208,19.936,66.79,7.6,67.2210093646,132.13,85.69856,14.48208,86.9135997828,19.13856,5.58208,19.936,66.56,8.9,67.1523908733,131.25,19.13856,6.10208,20.0878037426,19.13856,5.58208,19.936,0.0,0.52,0.52,131.84
2021-08-20 13:00:00,80.375056,20.699808,82.9977811646,21.805056,6.359808,22.7136,58.57,14.34,60.2999212271,131.25,79.685056,20.849808,82.3676067599,21.805056,6.359808,22.7136,57.88,14.49,59.66619227,127.58,84.055056,13.799808,85.180321319,21.805056,6.359808,22.7136,62.25,7.44,62.6930307132,132.13,83.835056,15.509808,85.2576727264,21.805056,6.359808,22.7136,62.03,9.15,62.7012232736,131.25,21.805056,6.919808,22.8767176387,21.805056,6.359808,22.7136,0.0,0.56,0.56,131.84
2021-08-20 13:30:00,81.30168,21.04424,83.9810883949,20.07168,5.85424,20.908,61.23,15.19,63.0860444155,131.61,80.58168,19.67424,82.9486761269,20.07168,5.85424,20.908,60.51,13.82,62.0681278919,128.02,83.89168,13.68424,85.0004258672,20.07168,5.85424,20.908,63.82,7.83,64.2985326427,132.46,83.72168,14.69424,85.0014140541,20.07168,5.85424,20.908,63.65,8.84,64.2609375904,131.61,20.07168,6.37424,21.0595174114,20.07168,5.85424,20.908,0.0,0.52,0.52,132.15
2021-08-20 14:00:00,80.899152,22.014336,83.8409433621,17.569152,5.124336,18.3012,63.33,16.89,65.5435809214,131.71,80.119152,17.324336,81.9707944029,17.569152,5.124336,18.3012,62.55,12.2,63.728663096,128.18,82.669152,11.214336,83.4263149391,17.569152,5.124336,18.3012,65.1,6.09,65.3842343383,132.66,82.439152,15.734336,83.9272489233,17.569152,5.124336,18.3012,64.87,10.61,65.7319480922,131.71,17.569152,5.684336,18.4658272969,17.569152,5.124336,18.3012,0.0,0.56,0.56,132.38
2021-08-20 14:30:00,80.128736,21.545048,82.9747155842,17.468736,5.095048,18.1966,62.66,16.45,64.78331652520001,131.94,79.338736,17.785048,81.3077054309,17.468736,5.095048,18.1966,61.87,12.69,63.158000285,128.46,81.718736,11.425048,82.5135354669,17.468736,5.095048,18.1966,64.25,6.33,64.5610672155,132.87,81.478736,15.515048,82.9427581806,17.468736,5.095048,18.1966,64.01,10.42,64.8525751223,131.94,17.468736,5.655048,18.3612718873,17.468736,5.095048,18.1966,0.0,0.56,0.56,132.59
2021-08-20 15:00:00,80.0356,20.7508,82.6818781112,18.3456,5.3508,19.11,61.69,15.4,63.5831432064,132.09,79.2856,19.1708,81.5703741563,18.3456,5.3508,19.11,60.94,13.82,62.4874067313,128.62,81.9856,10.5708,82.6642632581,18.3456,5.3508,19.11,63.64,5.22,63.8537234623,132.99,81.7656,17.0008,83.5143134079,18.3456,5.3508,19.11,63.42,11.65,64.4811515096,132.09,18.3456,5.8708,19.2620697746,18.3456,5.3508,19.11,0.0,0.52,0.52,132.71
2021-08-20 15:30:00,79.278576,20.474168,81.8796932571,17.328575999999998,5.054168,18.0506,61.95,15.42,63.8402608077,132.57,78.498576,18.974168,80.7591820496,17.328575999999998,5.054168,18.0506,61.17,13.92,62.7338449324,129.21,81.588576,9.294167999999999,82.1162425621,17.328575999999998,5.054168,18.0506,64.26,4.24,64.3997298131,133.23,81.348576,17.814168,83.2762595147,17.328575999999998,5.054168,18.0506,64.02,12.76,65.2792310004,132.57,17.328575999999998,5.574168,18.2030463132,17.328575999999998,5.054168,18.0506,0.0,0.52,0.52,132.95
2021-08-20 16:00:00,68.963392,10.762656,69.7981676,15.643392,4.562656,16.2952,53.32,6.2,53.6792548383,132.96,79.213392,14.202656,80.4765612436,15.643392,4.562656,16.2952,63.57,9.64,64.2967689701,129.65,81.923392,6.262656,82.1624185194,15.643392,4.562656,16.2952,66.28,1.7000000000000002,66.301797864,133.5,81.623392,20.032656,84.0457341452,15.643392,4.562656,16.2952,65.98,15.47,67.7693241814,132.96,26.003392,7.402656,27.0365624916,15.643392,4.562656,16.2952,10.36,2.84,10.742215786300001,133.21
2021-08-20 16:30:00,82.155856,9.089208,82.6571132883,14.465856,4.219208,15.0686,67.69,4.87,67.8649615044,133.57,78.945856,7.639208,79.3145994029,14.465856,4.219208,15.0686,64.48,3.42,64.5706341923,130.4,82.225856,5.969208,82.4422394109,14.465856,4.219208,15.0686,67.76,1.75,67.7825943735,134.31,81.975856,19.679208,84.3048764571,14.465856,4.219208,15.0686,67.51,15.46,69.257575037,133.57,14.505856,4.779208,15.2728742351,14.465856,4.219208,15.0686,0.04,0.56,0.5614267539000001,134.01
2021-08-20 17:00:00,84.093872,8.290296,84.5015284816,12.583872,3.670296,13.1082,71.51,4.62,71.6590852579,133.76,80.703872,7.280296,81.0315843708,12.583872,3.670296,13.1082,68.12,3.61,68.2155883944,130.65,84.253872,5.520296,84.4345226487,12.583872,3.670296,13.1082,71.67,1.85,71.6938728205,135.22,83.983872,18.980296,86.1019302476,12.583872,3.670296,13.1082,71.4,15.31,73.0229833683,133.76,12.583872,4.230296,13.2758893774,12.583872,3.670296,13.1082,0.0,0.56,0.56,134.92
2021-08-20 17:30:00,86.475328,7.795304,86.8259702921,10.235327999999999,2.985304,10.6618,76.24,4.8100000000000005,76.3915813424,133.52,82.855328,6.375304,83.100239946,10.235327999999999,2.985304,10.6618,72.62,3.39,72.6990818374,130.34,86.585328,4.585304,86.7066550943,10.235327999999999,2.985304,10.6618,76.35,1.6,76.3667630583,134.97,86.345328,18.495304,88.3039746415,10.235327999999999,2.985304,10.6618,76.11,15.51,77.674269871,133.52,10.235327999999999,3.545304,10.8319490268,10.235327999999999,2.985304,10.6618,0.0,0.56,0.56,134.68
2021-08-20 18:00:00,86.71088,7.76984,87.0582972726,8.810880000000001,2.56984,9.178,77.9,5.2,78.0733629351,133.46,83.02088,5.57984,83.2081794681,8.810880000000001,2.56984,9.178,74.21,3.01,74.2710185739,130.26,87.19088,3.9798400000000003,87.2816629172,8.810880000000001,2.56984,9.178,78.38,1.4100000000000001,78.3926814186,134.94,86.95088,18.25984,88.8474945601,8.810880000000001,2.56984,9.178,78.14,15.69,79.6996593468,133.46,8.810880000000001,3.12984,9.3502676325,8.810880000000001,2.56984,9.178,0.0,0.56,0.56,134.64
2021-08-20 18:30:00,86.531904,7.598472,86.8648789017,6.851904,1.998472,7.1374,79.68,5.6,79.8765447425,133.23,82.761904,4.588472,82.8890030643,6.851904,1.998472,7.1374,75.91,2.59,75.954171709,129.99,87.131904,2.9084719999999997,87.1804330343,6.851904,1.998472,7.1374,80.28,0.91,80.2851574078,134.73,86.901904,18.158472,88.778775753,6.851904,1.998472,7.1374,80.05,16.16,81.6648522928,133.23,6.851904,2.558472,7.3139843724,6.851904,1.998472,7.1374,0.0,0.56,0.56,134.43
2021-08-20 19:00:00,84.972848,27.861664,89.4240304285,5.662848,1.651664,5.8988,79.31,26.21,83.5286789073,133.23,81.492848,16.281664,83.1034106265,5.662848,1.651664,5.8988,75.83,14.63,77.2284002165,129.99,86.662848,6.151664,86.8809081067,5.662848,1.651664,5.8988,81.0,4.5,81.1249036979,134.73,86.432848,14.051664,87.5676108762,5.662848,1.651664,5.8988,80.77,12.4,81.7162951926,133.23,5.662848,2.211664,6.0794165115,5.662848,1.651664,5.8988,0.0,0.56,0.56,134.43
2021-08-20 19:30:00,84.020816,39.636488,92.9007465109,4.650816,1.356488,4.8446,79.37,38.28,88.1189837663,132.17,80.710816,25.906488,84.7666322316,4.650816,1.356488,4.8446,76.06,24.55,79.923876908,128.77,86.060816,6.666488,86.3186313193,4.650816,1.356488,4.8446,81.41,5.31,81.5829896486,131.69,85.840816,12.876488,86.8012075651,4.650816,1.356488,4.8446,81.19,11.52,82.003210303,132.17,4.650816,1.876488,5.0151068463,4.650816,1.356488,4.8446,0.0,0.52,0.52,131.37
2021-08-20 20:00:00,86.321072,36.859896,93.8614905292,4.251072,1.2398959999999999,4.4282,82.07,35.62,89.4665820293,132.17,82.891072,28.129896,87.5341125864,4.251072,1.2398959999999999,4.4282,78.64,26.89,83.1102983992,128.77,86.051072,6.329896,86.2835707173,4.251072,1.2398959999999999,4.4282,81.8,5.09,81.9582094729,131.69,85.821072,13.009896,86.8015771352,4.251072,1.2398959999999999,4.4282,81.57,11.77,82.4147911482,132.17,4.291072,1.799896,4.6532703038,4.251072,1.2398959999999999,4.4282,0.04,0.56,0.5614267539000001,131.37
2021-08-20 20:30:00,81.60176,40.31968,91.0193596462,4.18176,1.21968,4.356,77.42,39.1,86.7333061747,132.74,78.40176,25.38968,82.4103866124,4.18176,1.21968,4.356,74.22,24.17,78.0563725778,129.41,83.79176,5.18968,83.9523187434,4.18176,1.21968,4.356,79.61,3.9699999999999998,79.7089267272,132.15,83.56176,14.21968,84.7630051001,4.18176,1.21968,4.356,79.38,13.0,80.4374564491,132.74,4.18176,1.77968,4.5447087475,4.18176,1.21968,4.356,0.0,0.56,0.56,131.83
2021-08-20 21:00:00,80.692144,43.834792,91.8297941466,4.302144,1.254792,4.4814,76.39,42.58,87.4556373254,132.74,77.532144,21.254792,80.3927828614,4.302144,1.254792,4.4814,73.23,20.0,75.9120076141,129.41,82.902144,7.884792,83.2762596703,4.302144,1.254792,4.4814,78.6,6.63,78.8791284181,132.15,84.002144,8.654792,84.4468212614,4.302144,1.254792,4.4814,79.7,7.4,80.0428010504,132.74,4.302144,1.814792,4.6692518673,4.302144,1.254792,4.4814,0.0,0.56,0.56,131.83
2021-08-20 21:30:00,82.630576,42.425168,92.8854507979,4.440576,1.2951679999999999,4.6256,78.19,41.13,88.3479088604,132.46,79.340576,22.595168,82.4952642093,4.440576,1.2951679999999999,4.6256,74.9,21.3,77.8697630663,129.05,82.050576,12.495168,82.9965435743,4.440576,1.2951679999999999,4.6256,77.61,11.2,78.4139789833,131.25,83.840576,6.775168,84.1138816453,4.440576,1.2951679999999999,4.6256,79.4,5.48,79.5888836459,132.46,4.440576,1.815168,4.7972440088,4.440576,1.2951679999999999,4.6256,0.0,0.52,0.52,130.94
2021-08-20 22:00:00,76.455856,45.754208,89.1007601898,5.225856,1.524208,5.4436,71.23,44.23,83.8451298526,133.37,73.525856,20.644208,76.3690698155,5.225856,1.524208,5.4436,68.3,19.12,70.925766827,130.16,77.605856,11.954208,78.5211562217,5.225856,1.524208,5.4436,72.38,10.43,73.1276233717,131.25,78.945856,4.684208,79.0847013281,5.225856,1.524208,5.4436,73.72,3.16,73.7876954512,133.37,5.225856,2.084208,5.6261437877,5.225856,1.524208,5.4436,0.0,0.56,0.56,130.94
2021-08-20 22:30:00,69.836736,47.174048,84.2766901334,4.676736,1.364048,4.8716,65.16,45.81,79.651627102,134.64,67.226736,19.494048,69.9960851808,4.676736,1.364048,4.8716,62.55,18.13,65.1244915527,131.7,72.366736,17.304048,74.4068179435,4.676736,1.364048,4.8716,67.69,15.94,69.541496245,132.4,73.986736,2.394048,74.0254589297,4.676736,1.364048,4.8716,69.31,1.03,69.3176528743,134.64,4.676736,1.884048,5.0419734708,4.676736,1.364048,4.8716,0.0,0.52,0.52,131.64
2021-08-20 23:00:00,66.472032,50.185176,83.2891525252,4.612032,1.345176,4.8042,61.86,48.84,78.8162749691,134.64,64.012032,17.635176,66.396834814,4.612032,1.345176,4.8042,59.4,16.29,61.5932147237,131.7,69.022032,18.745176,71.5221820464,4.612032,1.345176,4.8042,64.41,17.4,66.7188736416,132.4,70.562032,2.135176,70.594329351,4.612032,1.345176,4.8042,65.95,0.79,65.9547314451,134.64,4.612032,1.905176,4.9900435629,4.612032,1.345176,4.8042,0.0,0.56,0.56,132.07
2021-08-20 23:30:00,62.626704,51.434872,81.0410396747,4.816704,1.404872,5.0174,57.81,50.03,76.4525800742,135.75,60.346704,16.504872,62.5630520627,4.816704,1.404872,5.0174,55.53,15.1,57.546423868,133.06,65.116704,19.684872,68.0270484843,4.816704,1.404872,5.0174,60.3,18.28,63.0099071575,133.59,66.576704,2.514872,66.6241855236,4.816704,1.404872,5.0174,61.76,1.11,61.7699740975,135.75,4.816704,1.964872,5.202053383,4.816704,1.404872,5.0174,0.0,0.56,0.56,133.26
2021-08-21 00:00:00,59.750832,52.143576,79.3039371202,4.640832,1.353576,4.8342,55.11,50.79,74.9448877509,135.58,57.600832,15.793576,59.7268188502,4.640832,1.353576,4.8342,52.96,14.44,54.8933074245,132.88,62.090832,20.383576,65.3510641765,4.640832,1.353576,4.8342,57.45,19.03,60.5197769328,133.43,63.490832,3.193576,63.5710993748,4.640832,1.353576,4.8342,58.85,1.8399999999999999,58.8787576296,135.58,4.640832,1.913576,5.0198699943,4.640832,1.353576,4.8342,0.0,0.56,0.56,133.1
2021-08-21 00:30:00,57.740384,52.615112,78.1172321274,4.440384,1.295112,4.6254,53.3,51.32,73.9907588824,135.66,55.690384,15.825112,57.8951901273,4.440384,1.295112,4.6254,51.25,14.53,53.2699108315,132.96,59.980384,21.085112,63.5785216314,4.440384,1.295112,4.6254,55.54,19.79,58.9604587838,133.49,61.340384,3.715112,61.452784855,4.440384,1.295112,4.6254,56.9,2.42,56.9514389634,135.66,4.480384,1.855112,4.8492557491,4.440384,1.295112,4.6254,0.04,0.56,0.5614267539000001,133.16
2021-08-21 01:00:00,56.528688,53.463784,77.8066113296,4.778688,1.393784,4.9778,51.75,52.07,73.4121747396,136.4,54.538688,15.803784,56.7822866524,4.778688,1.393784,4.9778,49.76,14.41,51.8044949787,133.84,58.708688,22.133784,62.742445289,4.778688,1.393784,4.9778,53.93,20.74,57.7805546875,134.17,60.048688,4.603784,60.2249097769,4.778688,1.393784,4.9778,55.27,3.21,55.3631375556,136.4,4.778688,1.953784,5.1626670356,4.778688,1.393784,4.9778,0.0,0.56,0.56,133.83
2021-08-21 01:30:00,55.779968,54.575824,78.0379740598,4.339968,1.265824,4.5208,51.44,53.31,74.0812371657,136.99,53.829968,15.215824,55.9391343773,4.339968,1.265824,4.5208,49.49,13.95,51.4185044512,134.58,57.939968,21.455824,61.785048963,4.339968,1.265824,4.5208,53.6,20.19,57.2764881954,134.69,59.229968,4.505824,59.4011073904,4.339968,1.265824,4.5208,54.89,3.24,54.9855408267,136.99,4.339968,1.825824,4.7083920313,4.339968,1.265824,4.5208,0.0,0.56,0.56,134.35
2021-08-21 02:00:00,55.125152,52.432336,76.0784610875,3.985152,1.162336,4.1512,51.14,51.27,72.4148638057,137.7,53.185152,17.142336,55.8795139277,3.985152,1.162336,4.1512,49.2,15.98,51.7300724917,135.46,57.125152,15.822336,59.2758745825,3.985152,1.162336,4.1512,53.14,14.66,55.125086848,135.56,57.645152,15.932336,59.8063782512,3.985152,1.162336,4.1512,53.66,14.77,55.6556241543,137.7,3.985152,1.762336,4.3574378527,3.985152,1.162336,4.1512,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-08-21 02:30:00,53.911664,52.472152,75.2316040688,3.641664,1.062152,3.7934,50.27,51.41,71.903136232,137.36,52.011664,17.112152,54.7543508602,3.641664,1.062152,3.7934,48.37,16.05,50.9633142564,135.04,55.891664,15.742152,58.066285005,3.641664,1.062152,3.7934,52.25,14.68,54.273058694,135.61,56.381664,15.872152,58.5731785421,3.641664,1.062152,3.7934,52.74,14.81,54.7799571011,137.36,3.641664,1.6221519999999998,3.986614328,3.641664,1.062152,3.7934,0.0,0.56,0.56,135.27
2021-08-21 03:00:00,52.649072,52.663896,74.4675145574,3.579072,1.043896,3.7282,49.07,51.62,71.2214104045,137.54,50.799072,17.053896,53.5852692896,3.579072,1.043896,3.7282,47.22,16.01,49.8602898106,135.29,54.559072,15.873896,56.8214124404,3.579072,1.043896,3.7282,50.98,14.83,53.0932133139,135.8,55.039072,15.983896,57.3130384639,3.579072,1.043896,3.7282,51.46,14.94,53.58484114,137.54,3.579072,1.643896,3.9385467420999998,3.579072,1.043896,3.7282,0.0,0.6000000000000001,0.6000000000000001,135.45
2021-08-21 03:30:00,52.288976,51.476368,73.3754282686,3.518976,1.026368,3.6656,48.77,50.45,70.1691912452,137.5,50.458976,18.306368,53.6771028309,3.518976,1.026368,3.6656,46.94,17.28,50.0196161521,135.24,54.058976,11.056368,55.1780405553,3.518976,1.026368,3.6656,50.54,10.03,51.5256489527,136.16,53.898976,25.336368,59.5569572534,3.518976,1.026368,3.6656,50.38,24.31,55.9385421691,137.5,3.518976,1.586368,3.860020145,3.518976,1.026368,3.6656,0.0,0.56,0.56,135.82
2021-08-21 04:00:00,51.73016,51.96088,73.3208190353,3.50016,1.02088,3.646,48.23,50.94,70.1499572345,137.5,49.93016,18.00088,53.075913166,3.50016,1.02088,3.646,46.43,16.98,49.4374888116,135.24,53.44016,9.50088,54.2781486567,3.50016,1.02088,3.646,49.94,8.48,50.6548516926,136.16,53.12016,27.71088,59.9136400897,3.50016,1.02088,3.646,49.62,26.69,56.3427058278,137.5,3.50016,1.62088,3.857249279,3.50016,1.02088,3.646,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-08-21 04:30:00,51.92472,51.78096,73.3310600332,2.8147200000000003,0.82096,2.932,49.11,50.96,70.7722664608,137.44,50.07472,17.76096,53.1312458277,2.8147200000000003,0.82096,2.932,47.26,16.94,50.204294637,135.14,53.52472,9.34096,54.3336837036,2.8147200000000003,0.82096,2.932,50.71,8.52,51.4207594265,136.31,53.18472,27.55096,59.8971605203,2.8147200000000003,0.82096,2.932,50.37,26.73,57.0230637549,137.44,2.8147200000000003,1.38096,3.1352351108,2.8147200000000003,0.82096,2.932,0.0,0.56,0.56,135.97
2021-08-21 05:00:00,52.128,51.834,73.5125291362,2.928,0.854,3.05,49.2,50.98,70.8491383152,137.35,50.278,17.704,53.3039294987,2.928,0.854,3.05,47.35,16.85,50.2587803274,135.04,53.688,9.434,54.510565031,2.928,0.854,3.05,50.76,8.58,51.480034965,136.21,53.358,27.644,60.0938174857,2.928,0.854,3.05,50.43,26.79,57.1041942418,137.35,2.928,1.454,3.2691436187000003,2.928,0.854,3.05,0.0,0.6000000000000001,0.6000000000000001,135.87
2021-08-21 05:30:00,52.76584,50.87712,73.2988077011,3.07584,0.89712,3.204,49.69,49.98,70.4776312031,137.31,50.89584,18.51712,54.1596737656,3.07584,0.89712,3.204,47.82,17.62,50.962896307,134.97,54.39584,9.06712,55.1463514151,3.07584,0.89712,3.204,51.32,8.17,51.9662515485,136.16,54.07584,27.21712,60.5389799452,3.07584,0.89712,3.204,51.0,26.32,57.391135204,137.31,3.07584,1.45712,3.4035261715000003,3.07584,0.89712,3.204,0.0,0.56,0.56,135.83
2021-08-21 06:00:00,53.0796,50.3028,73.1287605802,3.1296,0.9128000000000001,3.26,49.95,49.39,70.245103744,137.13,51.1996,18.9428,54.5914710555,3.1296,0.9128000000000001,3.26,48.07,18.03,51.3400993377,134.74,54.7696,9.5728,55.5998883452,3.1296,0.9128000000000001,3.26,51.64,8.66,52.3611038845,135.93,54.4496,27.7228,61.1008394378,3.1296,0.9128000000000001,3.26,51.32,26.81,57.9009369527,137.13,3.1296,1.5128,3.4760552355,3.1296,0.9128000000000001,3.26,0.0,0.6000000000000001,0.6000000000000001,135.61
2021-08-21 06:30:00,55.733808,48.876944,74.1297039584,3.383808,0.9869439999999999,3.5248,52.35,47.89,70.9505081025,137.06,53.733808,19.986944,57.3306205499,3.383808,0.9869439999999999,3.5248,50.35,19.0,53.8156343454,134.66,57.703808,8.186944,58.2816910338,3.383808,0.9869439999999999,3.5248,54.32,7.2,54.795094671,135.76,57.373808,26.186944,63.0675025705,3.383808,0.9869439999999999,3.5248,53.99,25.2,59.5815416048,137.06,3.383808,1.5469439999999999,3.7206440733,3.383808,0.9869439999999999,3.5248,0.0,0.56,0.56,135.44
2021-08-21 07:00:00,57.895904,48.805472,75.7225844588,3.995904,1.165472,4.1624,53.9,47.64,71.9359409475,136.61,55.815904,20.225472,59.3673719897,3.995904,1.165472,4.1624,51.82,19.06,55.214092404,134.09,60.025904,7.555472,60.4995397351,3.995904,1.165472,4.1624,56.03,6.39,56.3931999447,135.36,59.715904,25.495472,64.9307961066,3.995904,1.165472,4.1624,55.72,24.33,60.8002245062,136.61,3.995904,1.765472,4.3685398201,3.995904,1.165472,4.1624,0.0,0.6000000000000001,0.6000000000000001,135.05
2021-08-21 07:30:00,61.335776,49.088768,78.5607062168,4.555776,1.328768,4.7456,56.78,47.76,74.195592861,136.34,59.085776,19.888768,62.3433398053,4.555776,1.328768,4.7456,54.53,18.56,57.6020355543,133.73,63.505776,4.628768,63.6742418766,4.555776,1.328768,4.7456,58.95,3.3,59.0422941627,135.17,63.185776,22.338768,67.0183769162,4.555776,1.328768,4.7456,58.63,21.01,62.2807915814,136.34,4.595776,1.888768,4.9687625824,4.555776,1.328768,4.7456,0.04,0.56,0.5614267539000001,134.86
