Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-21 08:00:00,65.24392,47.97656,80.9846862462,5.47392,1.5965600000000002,5.702,59.77,46.38,75.6541955215,135.54,62.87392,21.32656,66.392409036,5.47392,1.5965600000000002,5.702,57.4,19.73,60.6962346443,132.76,67.24392,3.06656,67.313806661,5.47392,1.5965600000000002,5.702,61.77,1.47,61.7874890249,134.76,66.94392,20.73656,70.0820472418,5.47392,1.5965600000000002,5.702,61.47,19.14,64.3809016712,135.54,5.51392,2.15656,5.9206473295,5.47392,1.5965600000000002,5.702,0.04,0.56,0.5614267539000001,134.46
2021-08-21 08:30:00,69.739648,44.864064,82.9240781785,5.979648,1.7440639999999998,6.2288,63.76,43.12,76.9718909733,135.23,67.189648,23.534064,71.1920007214,5.979648,1.7440639999999998,6.2288,61.21,21.79,64.9728266278,132.39,72.009648,2.704064,72.060400826,5.979648,1.7440639999999998,6.2288,66.03,0.96,66.0369782773,134.52,71.729648,20.124064,74.4991298881,5.979648,1.7440639999999998,6.2288,65.75,18.38,68.2706884395,135.23,5.979648,2.304064,6.4081901595,5.979648,1.7440639999999998,6.2288,0.0,0.56,0.56,134.24
2021-08-21 09:00:00,71.423776,44.747768,84.2835601946,7.123776,2.077768,7.4206,64.3,42.67,77.170064792,134.3,68.853776,23.927768,72.8929389648,7.123776,2.077768,7.4206,61.73,21.85,65.482939763,131.25,73.583776,3.357768,73.6603468384,7.123776,2.077768,7.4206,66.46,1.28,66.4723250684,133.4,73.303776,18.057768,75.4952088612,7.123776,2.077768,7.4206,66.18,15.98,68.0819564936,134.3,7.123776,2.637768,7.5964468352,7.123776,2.077768,7.4206,0.0,0.56,0.56,133.12
2021-08-21 09:30:00,74.03816,44.11488,86.1845216591,7.86816,2.29488,8.196,66.17,41.82,78.2775913017,133.68,71.35816,24.64488,75.4940865817,7.86816,2.29488,8.196,63.49,22.35,67.3090083124,130.53,76.40816,4.37488,76.5333031405,7.86816,2.29488,8.196,68.54,2.08,68.5715538689,133.02,76.13816,17.37488,78.0954919518,7.86816,2.29488,8.196,68.27,15.08,69.9156584751,133.68,7.86816,2.85488,8.3700825324,7.86816,2.29488,8.196,0.0,0.56,0.56,132.74
2021-08-21 10:00:00,75.476288,43.825584,87.2774418919,8.076288,2.355584,8.4128,67.4,41.47,79.1360910078,133.36,72.716288,25.025584,76.90213517870001,8.076288,2.355584,8.4128,64.64,22.67,68.5000620438,130.09,77.466288,4.685584,77.6078634799,8.076288,2.355584,8.4128,69.39,2.33,69.4291077287,132.73,77.166288,17.185584,79.0568169175,8.076288,2.355584,8.4128,69.09,14.83,70.6636894027,133.36,8.076288,2.915584,8.5864461752,8.076288,2.355584,8.4128,0.0,0.56,0.56,132.46
2021-08-21 10:30:00,75.722352,43.821936,87.4884944847,10.052352,2.931936,10.4712,65.67,40.89,77.3598151497,133.06,73.062352,25.881936,77.5111726842,10.052352,2.931936,10.4712,63.01,22.95,67.0593960605,129.71,77.712352,5.561936,77.9111338991,10.052352,2.931936,10.4712,67.66,2.63,67.7110958411,132.42,77.432352,17.381936,79.359314736,10.052352,2.931936,10.4712,67.38,14.45,68.9120228988,133.06,10.052352,3.491936,10.6415881221,10.052352,2.931936,10.4712,0.0,0.56,0.56,132.13
2021-08-21 11:00:00,76.496464,43.903552,88.1999483147,10.366464,3.023552,10.7984,66.13,40.88,77.745426232,133.06,73.826464,26.003552,78.272163017,10.366464,3.023552,10.7984,63.46,22.98,67.4926070025,129.71,78.596464,5.753552,78.8067732744,10.366464,3.023552,10.7984,68.23,2.73,68.284594163,132.42,78.306464,17.383552,80.2127806794,10.366464,3.023552,10.7984,67.94,14.36,69.4410051771,133.06,10.366464,3.583552,10.9683827796,10.366464,3.023552,10.7984,0.0,0.56,0.56,132.13
2021-08-21 11:30:00,75.822768,43.931224,87.6301579898,12.312768,3.591224,12.825800000000001,63.51,40.34,75.238525371,133.15,73.272768,27.051224,78.1067682745,12.312768,3.591224,12.825800000000001,60.96,23.46,65.3183986332,129.78,77.222768,6.601224,77.5044002356,12.312768,3.591224,12.825800000000001,64.91,3.01,64.979752231,132.52,76.932768,17.661224,78.9339573651,12.312768,3.591224,12.825800000000001,64.62,14.07,66.134025282,133.15,12.312768,4.151224,12.9937260445,12.312768,3.591224,12.825800000000001,0.0,0.56,0.56,132.24
2021-08-21 12:00:00,73.685232,45.747776,86.731611445,17.135232,4.997776,17.8492,56.55,40.75,69.7026900485,133.09,71.485232,28.147776,76.82731082,17.135232,4.997776,17.8492,54.35,23.15,59.0749100719,129.71,75.055232,7.557776,75.4347918976,17.135232,4.997776,17.8492,57.92,2.56,57.9765469824,132.42,74.745232,19.527776,77.2540208807,17.135232,4.997776,17.8492,57.61,14.53,59.4140808226,133.09,17.135232,5.557776,18.0140236971,17.135232,4.997776,17.8492,0.0,0.56,0.56,132.13
2021-08-21 12:30:00,75.979856,45.326208,88.4726152515,14.009856,4.086208,14.5936,61.97,41.24,74.4380178403,133.22,73.509856,26.686208,78.2039169515,14.009856,4.086208,14.5936,59.5,22.6,63.6475451216,129.8,78.109856,6.466208,78.3770467053,14.009856,4.086208,14.5936,64.1,2.38,64.1441688698,132.55,77.829856,18.786208,80.0650241741,14.009856,4.086208,14.5936,63.82,14.7,65.4910864164,133.22,14.009856,4.646208,14.7601935597,14.009856,4.086208,14.5936,0.0,0.56,0.56,132.26
2021-08-21 13:00:00,76.415136,43.255248,87.8082541077,11.435136,3.335248,11.9116,64.98,39.92,76.2627484425,133.22,73.795136,27.035248,78.5915181917,11.435136,3.335248,11.9116,62.36,23.7,66.7117650793,129.8,78.565136,6.625248,78.8439883933,11.435136,3.335248,11.9116,67.13,3.29,67.2105720851,132.55,78.285136,17.075248,80.1256925886,11.435136,3.335248,11.9116,66.85,13.74,68.2474182662,133.22,11.435136,3.895248,12.080368054,11.435136,3.335248,11.9116,0.0,0.56,0.56,132.26
2021-08-21 13:30:00,76.222944,43.764192,87.8933540914,9.682943999999999,2.824192,10.0864,66.54,40.94,78.1258932749,133.0,73.522944,25.824192,77.9263253778,9.682943999999999,2.824192,10.0864,63.84,23.0,67.8568021646,129.63,78.482944,5.5541920000000005,78.6792319973,9.682943999999999,2.824192,10.0864,68.8,2.73,68.8541422138,132.3,78.182944,17.214192,80.0556127871,9.682943999999999,2.824192,10.0864,68.5,14.39,69.9951576897,133.0,9.682943999999999,3.384192,10.2572978898,9.682943999999999,2.824192,10.0864,0.0,0.56,0.56,132.03
2021-08-21 14:00:00,74.780736,44.986048,87.2691411174,9.140736,2.666048,9.5216,65.64,42.32,78.099884763,133.38,72.110736,24.576048,76.1835965399,9.140736,2.666048,9.5216,62.97,21.91,66.6728505465,130.08,77.160736,4.316048,77.2813525399,9.140736,2.666048,9.5216,68.02,1.65,68.0400095532,132.71,76.870736,18.186048,78.9926730466,9.140736,2.666048,9.5216,67.73,15.52,69.4854178947,133.38,9.140736,3.226048,9.6933193654,9.140736,2.666048,9.5216,0.0,0.56,0.56,132.44
2021-08-21 14:30:00,74.168992,45.308456,86.9131495195,8.668992,2.528456,9.0302,65.5,42.78,78.2328473213,133.78,71.508992,24.178456,75.4859832777,8.668992,2.528456,9.0302,62.84,21.65,66.4649388776,130.59,76.468992,3.748456,76.5608102091,8.668992,2.528456,9.0302,67.8,1.22,67.8109755128,133.11,76.168992,18.538456,78.3925359531,8.668992,2.528456,9.0302,67.5,16.01,69.3726898714,133.78,8.668992,3.088456,9.2027160534,8.668992,2.528456,9.0302,0.0,0.56,0.56,132.82
2021-08-21 15:00:00,73.69144,45.58792,86.6526790076,8.46144,2.46792,8.814,65.23,43.12,78.1939083305,133.78,71.04144,23.97792,74.9788426478,8.46144,2.46792,8.814,62.58,21.51,66.1735332289,130.59,76.33144,3.65792,76.4190363143,8.46144,2.46792,8.814,67.87,1.19,67.8804316427,133.11,76.03144,18.53792,78.2587653008,8.46144,2.46792,8.814,67.57,16.07,69.4546600308,133.78,8.46144,3.02792,8.9868941465,8.46144,2.46792,8.814,0.0,0.56,0.56,132.82
2021-08-21 15:30:00,73.58112,46.11616,86.8382486788,7.94112,2.31616,8.272,65.64,43.8,78.9116569336,133.95,70.92112,23.38616,74.677424578,7.94112,2.31616,8.272,62.98,21.07,66.4110329689,130.82,75.75112,2.87616,75.8057021444,7.94112,2.31616,8.272,67.81,0.56,67.8123123039,133.32,75.47112,19.09616,77.849555431,7.94112,2.31616,8.272,67.53,16.78,69.5835418759,133.95,7.98112,2.87616,8.4835471826,7.94112,2.31616,8.272,0.04,0.56,0.5614267539000001,133.03
2021-08-21 16:00:00,73.254784,45.974312,86.4864194123,8.414784,2.454312,8.7654,64.84,43.52,78.0910750342,134.15,70.624784,23.794312,74.5253607747,8.414784,2.454312,8.7654,62.21,21.34,65.7683791803,131.07,75.384784,3.104312,75.4486740223,8.414784,2.454312,8.7654,66.97,0.65,66.9731543232,133.51,75.074784,19.154312,77.4797448424,8.414784,2.454312,8.7654,66.66,16.7,68.7200523865,134.15,8.414784,3.014312,8.9383816544,8.414784,2.454312,8.7654,0.0,0.56,0.56,133.2
2021-08-21 16:30:00,73.9448,45.9914,87.0806655981,7.4448,2.1714,7.755,66.5,43.82,79.6394525345,133.81,71.2348,23.1314,74.8963176465,7.4448,2.1714,7.755,63.79,20.96,67.1452582093,130.5,76.3348,2.6014,76.3791134604,7.4448,2.1714,7.755,68.89,0.43,68.8913419814,133.19,76.0648,19.0414,78.4119169068,7.4448,2.1714,7.755,68.62,16.87,70.6632952812,133.81,7.4448,2.7314,7.9300436947,7.4448,2.1714,7.755,0.0,0.56,0.56,133.0
2021-08-21 17:00:00,76.291088,45.511984,88.8350763822,6.2810880000000004,1.8319839999999998,6.5428,70.01,43.68,82.5187402958,133.81,73.421088,22.631984,76.8300908686,6.2810880000000004,1.8319839999999998,6.5428,67.14,20.8,70.2881184839,130.5,78.761088,2.381984,78.7970991263,6.2810880000000004,1.8319839999999998,6.5428,72.48,0.55,72.4820867525,133.19,78.491088,18.511983999999998,80.6445562145,6.2810880000000004,1.8319839999999998,6.5428,72.21,16.68,74.1114464843,133.81,6.2810880000000004,2.391984,6.7211348685,6.2810880000000004,1.8319839999999998,6.5428,0.0,0.56,0.56,133.0
2021-08-21 17:30:00,78.139808,45.009944,90.1760758359,5.999808,1.749944,6.2498000000000005,72.14,43.26,84.1166285582,133.14,75.159808,22.699944,78.5129555946,5.999808,1.749944,6.2498000000000005,69.16,20.95,72.2634631055,129.89,80.849808,2.689944,80.894544021,5.999808,1.749944,6.2498000000000005,74.85,0.9400000000000001,74.8559022389,132.83,80.569808,17.979944,82.551634432,5.999808,1.749944,6.2498000000000005,74.57,16.23,76.3157768748,133.14,5.999808,2.3099439999999998,6.4291163716,5.999808,1.749944,6.2498000000000005,0.0,0.56,0.56,132.61
2021-08-21 18:00:00,78.334096,45.149528,90.4141055077,5.724096,1.6695280000000001,5.9626,72.61,43.48,84.6328689104,132.83,75.334096,22.409528,78.5965200586,5.724096,1.6695280000000001,5.9626,69.61,20.74,72.6340120054,129.47,80.884096,2.309528,80.9170618925,5.724096,1.6695280000000001,5.9626,75.16,0.64,75.1627248043,132.48,80.624096,18.199528,82.6526930913,5.724096,1.6695280000000001,5.9626,74.9,16.53,76.7023526367,132.83,5.724096,2.229528,6.1429691616,5.724096,1.6695280000000001,5.9626,0.0,0.56,0.56,132.18
2021-08-21 18:30:00,76.314288,46.054584,89.1341419455,6.564288,1.914584,6.8378,69.75,44.14,82.5433346794,132.85,73.454288,22.074584,76.6995416177,6.564288,1.914584,6.8378,66.89,20.16,69.861990381,129.39,78.514288,2.144584,78.5435717337,6.564288,1.914584,6.8378,71.95,0.23,71.9503676155,132.51,78.254288,19.184584,80.571594583,6.564288,1.914584,6.8378,71.69,17.27,73.7408231579,132.85,6.564288,2.474584,7.0152293562,6.564288,1.914584,6.8378,0.0,0.56,0.56,132.22
2021-08-21 19:00:00,74.622944,46.419192,87.8824507917,6.682944,1.949192,6.9614,67.94,44.47,81.1999045566,133.26,71.862944,21.679192,75.061775133,6.682944,1.949192,6.9614,65.18,19.73,68.1006997027,129.72,76.992944,2.419192,77.030941288,6.682944,1.949192,6.9614,70.31,0.47000000000000003,70.3115708828,132.57,76.732944,19.579192,79.1914733685,6.682944,1.949192,6.9614,70.05,17.63,72.2344751486,133.26,6.682944,2.509192,7.1384721755000005,6.682944,1.949192,6.9614,0.0,0.56,0.56,132.29
2021-08-21 19:30:00,73.114848,46.627664,86.7174725656,5.374848,1.567664,5.5988,67.74,45.06,81.3579203274,133.37,70.354848,20.827664,73.3729938383,5.374848,1.567664,5.5988,64.98,19.26,67.7742428951,130.1,75.614848,2.557664,75.6580919876,5.374848,1.567664,5.5988,70.24,0.99,70.2469764474,132.7,75.354848,19.737664,77.8969094206,5.374848,1.567664,5.5988,69.98,18.17,72.3004100957,133.37,5.414848,2.127664,5.8178632641,5.374848,1.567664,5.5988,0.04,0.56,0.5614267539000001,132.34
2021-08-21 20:00:00,72.355696,45.188328,85.3072783007,4.245696,1.238328,4.4226,68.11,43.95,81.0590809225,133.45,69.595696,20.558328,72.5686278765,4.245696,1.238328,4.4226,65.35,19.32,68.1460556452,130.2,74.845696,3.118328,74.9106279458,4.245696,1.238328,4.4226,70.6,1.88,70.6250267257,132.81,74.595696,20.068328,77.2480138932,4.245696,1.238328,4.4226,70.35,18.83,72.8264471192,133.45,4.245696,1.798328,4.6108478743,4.245696,1.238328,4.4226,0.0,0.56,0.56,132.45
2021-08-21 20:30:00,72.322592,44.668256,85.0047669703,3.422592,0.9982559999999999,3.5652,68.9,43.67,81.5737635518,132.07,69.512592,20.118256,72.3653554613,3.422592,0.9982559999999999,3.5652,66.09,19.12,68.8001635172,128.54,74.772592,3.578256,74.8581620827,3.422592,0.9982559999999999,3.5652,71.35,2.58,71.3966308729,131.21,74.522592,20.418256,77.2691522956,3.422592,0.9982559999999999,3.5652,71.1,19.42,73.7044530541,132.07,3.422592,1.518256,3.744227194,3.422592,0.9982559999999999,3.5652,0.0,0.52,0.52,130.88
2021-08-21 21:00:00,72.394656,45.007608,85.2447710727,3.454656,1.007608,3.5986000000000002,68.94,44.0,81.7846171355,132.07,69.564656,19.917608,72.359881653,3.454656,1.007608,3.5986000000000002,66.11,18.91,68.761327794,128.54,74.824656,3.877608,74.9250624913,3.454656,1.007608,3.5986000000000002,71.37,2.87,71.4276823088,131.21,74.564656,20.747608,77.3973588834,3.454656,1.007608,3.5986000000000002,71.11,19.74,73.7990494519,132.07,3.454656,1.567608,3.79368461,3.454656,1.007608,3.5986000000000002,0.0,0.56,0.56,130.88
2021-08-21 21:30:00,70.935648,45.057064,84.0357374781,2.835648,0.8270639999999999,2.9538,68.1,44.23,81.2028503194,132.18,68.145648,19.797064,70.96304027,2.835648,0.8270639999999999,2.9538,65.31,18.97,68.009242019,128.67,73.315648,4.437064,73.4497908683,2.835648,0.8270639999999999,2.9538,70.48,3.61,70.5723919107,131.32,73.055648,21.407064,76.1274595255,2.835648,0.8270639999999999,2.9538,70.22,20.58,73.1736619283,132.18,2.835648,1.347064,3.1393440398,2.835648,0.8270639999999999,2.9538,0.0,0.52,0.52,130.99
2021-08-21 22:00:00,68.719872,45.928296,82.6548799597,3.079872,0.898296,3.2082,65.64,45.03,79.6009453461,132.64,66.059872,19.408296,68.8519327418,3.079872,0.898296,3.2082,62.98,18.51,65.6437392293,129.21,71.019872,5.8482959999999995,71.2602609103,3.079872,0.898296,3.2082,67.94,4.95,68.1200858778,131.69,70.739872,22.928296,74.3628687454,3.079872,0.898296,3.2082,67.66,22.03,71.1561416885,132.64,3.079872,1.458296,3.4076735114,3.079872,0.898296,3.2082,0.0,0.56,0.56,131.36
2021-08-21 22:30:00,65.67656,48.86608,81.8614946602,3.34656,0.9760800000000001,3.4859999999999998,62.33,47.89,78.6033141795,132.96,63.16656,17.63608,65.58235753619999,3.34656,0.9760800000000001,3.4859999999999998,59.82,16.66,62.0966021615,129.59,67.84656,5.67608,68.0835779612,3.34656,0.9760800000000001,3.4859999999999998,64.5,4.7,64.6710135996,131.91,67.56656,22.91608,71.3469463453,3.34656,0.9760800000000001,3.4859999999999998,64.22,21.94,67.8643647285,132.96,3.3865600000000002,1.5360800000000001,3.7186463128,3.34656,0.9760800000000001,3.4859999999999998,0.04,0.56,0.5614267539000001,131.58
2021-08-21 23:00:00,62.444048,50.163264,80.0975167266,3.474048,1.013264,3.6188000000000002,58.97,49.15,76.7670723683,133.64,60.074048,16.563264,62.3155916079,3.474048,1.013264,3.6188000000000002,56.6,15.55,58.6972103255,130.42,64.574048,6.563264,64.9067339298,3.474048,1.013264,3.6188000000000002,61.1,5.55,61.3515484727,132.84,64.274048,23.803264,68.5401241855,3.474048,1.013264,3.6188000000000002,60.8,22.79,64.9309179051,133.64,3.474048,1.573264,3.8136818326,3.474048,1.013264,3.6188000000000002,0.0,0.56,0.56,132.52
2021-08-21 23:30:00,59.487536,51.088448,78.4142618304,3.457536,1.008448,3.6016,56.03,50.08,75.1489673914,133.71,57.277536,16.408448,59.5814845065,3.457536,1.008448,3.6016,53.82,15.4,55.9799285459,130.51,61.587536,7.738448,62.0717984917,3.457536,1.008448,3.6016,58.13,6.73,58.5182860309,132.93,61.277536,25.228448,66.2677222086,3.457536,1.008448,3.6016,57.82,24.22,62.6878042365,133.71,3.457536,1.568448,3.7966543588,3.457536,1.008448,3.6016,0.0,0.56,0.56,132.6
2021-08-22 00:00:00,56.810048,52.226264,77.1684145565,3.930048,1.146264,4.0938,52.88,51.08,73.5218389324,134.66,54.760048,16.066264,57.0682722349,3.930048,1.146264,4.0938,50.83,14.92,52.9744778172,131.66,58.740048,8.276264,59.3202308225,3.930048,1.146264,4.0938,54.81,7.13,55.2718101748,133.79,58.430048,25.876264,63.9034548978,3.930048,1.146264,4.0938,54.5,24.73,59.8483324747,134.66,3.930048,1.706264,4.2844619405,3.930048,1.146264,4.0938,0.0,0.56,0.56,133.46
2021-08-22 00:30:00,54.442464,52.566552,75.6784267514,3.862464,1.126552,4.0234,50.58,51.44,72.1415968773,135.02,52.492464,16.576552,55.0476235,3.862464,1.126552,4.0234,48.63,15.45,51.0252819688,132.16,56.362464,8.466552,56.9948230186,3.862464,1.126552,4.0234,52.5,7.34,53.0106178044,134.15,56.032464,26.316552,61.9047488573,3.862464,1.126552,4.0234,52.17,25.19,57.9331079781,135.02,3.862464,1.6865519999999998,4.2146275992,3.862464,1.126552,4.0234,0.0,0.56,0.56,133.82
2021-08-22 01:00:00,52.75208,53.43144,75.0846237575,3.98208,1.16144,4.148,48.77,52.27,71.4889208199,135.96,50.88208,16.43144,53.4694144872,3.98208,1.16144,4.148,46.9,15.27,49.3232490819,133.3,54.73208,7.89144,55.2980596983,3.98208,1.16144,4.148,50.75,6.73,51.1942906973,135.04,54.38208,25.87144,60.2224379513,3.98208,1.16144,4.148,50.4,24.71,56.1314893798,135.96,3.98208,1.72144,4.3382389054,3.98208,1.16144,4.148,0.0,0.56,0.56,134.7
2021-08-22 01:30:00,52.270656,53.685608,74.9290730291,3.550656,1.035608,3.6986,48.72,52.65,71.7332621592,136.57,50.400656,16.105608,52.9114045767,3.550656,1.035608,3.6986,46.85,15.07,49.2140975738,134.02,54.130656,8.095608,54.7326848225,3.550656,1.035608,3.6986,50.58,7.06,51.0703436448,135.74,53.780656,26.125608,59.7905205962,3.550656,1.035608,3.6986,50.23,25.09,56.1476713676,136.57,3.550656,1.635608,3.9092673943,3.550656,1.035608,3.6986,0.0,0.6000000000000001,0.6000000000000001,135.41
2021-08-22 02:00:00,51.898192,53.709056,74.6865786422,4.728192,1.379056,4.9252,47.17,52.33,70.4516699589,136.72,50.108192,16.849056,52.8651264408,4.728192,1.379056,4.9252,45.38,15.47,47.9443980044,134.17,53.838192,9.609056,54.6889831231,4.728192,1.379056,4.9252,49.11,8.23,49.7948290488,135.87,53.488192,27.729056,60.2485454603,4.728192,1.379056,4.9252,48.76,26.35,55.4243637762,136.72,4.728192,1.939056,5.1103559328,4.728192,1.379056,4.9252,0.0,0.56,0.56,135.53
2021-08-22 02:30:00,51.350016,53.917088,74.4572126902,5.990016,1.747088,6.2396,45.36,52.17,69.1320367124,136.7,49.660016,17.507088,52.6556295125,5.990016,1.747088,6.2396,43.67,15.76,46.4267864492,134.07,53.330016,9.757088,54.2152319261,5.990016,1.747088,6.2396,47.34,8.01,48.0128701496,135.56,52.960016,27.887088,59.8535961479,5.990016,1.747088,6.2396,46.97,26.14,53.7538882315,136.7,5.990016,2.347088,6.4334371653,5.990016,1.747088,6.2396,0.0,0.6000000000000001,0.6000000000000001,135.59
2021-08-22 03:00:00,50.305904,53.580472,73.4952444516,6.275904,1.8304719999999999,6.5374,44.03,51.75,67.9463273474,136.7,48.665904,17.960472,51.8743555777,6.275904,1.8304719999999999,6.5374,42.39,16.13,45.355143038,134.07,52.295904,10.450472,53.3298597429,6.275904,1.8304719999999999,6.5374,46.02,8.62,46.8203460047,135.56,51.935904,28.630472,59.3046545495,6.275904,1.8304719999999999,6.5374,45.66,26.8,52.9440799335,136.7,6.275904,2.390472,6.7157521842,6.275904,1.8304719999999999,6.5374,0.0,0.56,0.56,135.59
2021-08-22 03:30:00,49.487184,52.517511999999996,72.1600335845,5.477184,1.597512,5.7054,44.01,50.92,67.3032428639,136.79,47.857184,18.467512,51.2967743614,5.477184,1.597512,5.7054,42.38,16.87,45.6142664087,134.26,51.477184,11.587512,52.7652433608,5.477184,1.597512,5.7054,46.0,9.99,47.0722859016,135.71,51.117184,29.797512,59.1680506818,5.477184,1.597512,5.7054,45.64,28.2,53.6493205922,136.79,5.477184,2.197512,5.9015763623,5.477184,1.597512,5.7054,0.0,0.6000000000000001,0.6000000000000001,135.42
2021-08-22 04:00:00,49.36112,52.34616,71.9488751434,5.06112,1.4761600000000001,5.272,44.3,50.87,67.4555179359,137.02,47.71112,18.42616,51.1456190108,5.06112,1.4761600000000001,5.272,42.65,16.95,45.8947164715,134.52,51.26112,11.41616,52.5169604299,5.06112,1.4761600000000001,5.272,46.2,9.94,47.2572068578,135.71,50.90112,29.65616,58.9102015206,5.06112,1.4761600000000001,5.272,45.84,28.18,53.8090884517,137.02,5.06112,2.03616,5.4553536274,5.06112,1.4761600000000001,5.272,0.0,0.56,0.56,135.36
2021-08-22 04:30:00,49.080368,52.263024,71.6959287592,4.810368,1.403024,5.0108,44.27,50.86,67.4282767094,137.14,47.420368,18.283024,50.8228321509,4.810368,1.403024,5.0108,42.61,16.88,45.8317193655,134.72,50.900368,11.373024,52.1554708294,4.810368,1.403024,5.0108,46.09,9.97,47.1560070405,135.9,50.530368,29.583024,58.5531672858,4.810368,1.403024,5.0108,45.72,28.18,53.7068971362,137.14,4.810368,2.003024,5.2107336758,4.810368,1.403024,5.0108,0.0,0.6000000000000001,0.6000000000000001,135.4
2021-08-22 05:00:00,49.23736,52.57548,72.0312343154,5.36736,1.56548,5.591,43.87,51.01,67.2799895957,136.8,47.60736,18.42548,51.0485948817,5.36736,1.56548,5.591,42.24,16.86,45.480514509,134.22,51.08736,11.63548,52.3956367134,5.36736,1.56548,5.591,45.72,10.07,46.8158445401,135.31,50.71736,29.87548,58.8625085313,5.36736,1.56548,5.591,45.35,28.31,53.4610007389,136.8,5.36736,2.16548,5.7877333214,5.36736,1.56548,5.591,0.0,0.6000000000000001,0.6000000000000001,135.13
2021-08-22 05:30:00,49.570176000000004,52.322968,72.0756222935,5.290176,1.5429680000000001,5.5106,44.28,50.78,67.3745263434,137.38,47.920176,18.572968,51.3935638791,5.290176,1.5429680000000001,5.5106,42.63,17.03,45.9057490953,135.06,51.390176,11.402968,52.6400785383,5.290176,1.5429680000000001,5.5106,46.1,9.86,47.1426516013,135.84,51.020176,29.632967999999998,59.0014504191,5.290176,1.5429680000000001,5.5106,45.73,28.09,53.6682494591,137.38,5.330176,2.102968,5.7300305933,5.290176,1.5429680000000001,5.5106,0.04,0.56,0.5614267539000001,135.48
2021-08-22 06:00:00,49.885792,52.295856,72.2734307906,5.505792,1.605856,5.7352,44.38,50.69,67.3725500482,137.38,48.235792000000004,18.755856,51.7539734142,5.505792,1.605856,5.7352,42.73,17.15,46.0431905932,134.91,51.765792,11.365856,52.9988670068,5.505792,1.605856,5.7352,46.26,9.76,47.2783798369,135.96,51.405792,29.595856,59.3166936327,5.505792,1.605856,5.7352,45.9,27.99,53.7610463068,137.38,5.505792,2.205856,5.9312347989,5.505792,1.605856,5.7352,0.0,0.6000000000000001,0.6000000000000001,135.5
2021-08-22 06:30:00,51.235168,47.539424,69.8930559801,5.655168,1.649424,5.8908000000000005,45.58,45.89,64.6794287235,137.55,49.545168,23.119424,54.6738643068,5.655168,1.649424,5.8908000000000005,43.89,21.47,48.85993246,135.09,52.165168,16.279424,54.6463575935,5.655168,1.649424,5.8908000000000005,46.51,14.63,48.7567123584,136.15,51.825168,33.929424,61.9439573421,5.655168,1.649424,5.8908000000000005,46.17,32.28,56.3353113065,137.55,5.655168,2.209424,6.0714478932,5.655168,1.649424,5.8908000000000005,0.0,0.56,0.56,135.73
2021-08-22 07:00:00,53.017664,47.210152,70.9906412697,5.897664,1.7201520000000001,6.1434,47.12,45.49,65.4953013582,136.51,51.257664,23.470152,56.3754924913,5.897664,1.7201520000000001,6.1434,45.36,21.75,50.3049908061,133.82,53.837664,15.890152,56.1336885975,5.897664,1.7201520000000001,6.1434,47.94,14.17,49.9903240638,135.94,53.487664,34.140152,63.4545520728,5.897664,1.7201520000000001,6.1434,47.59,32.42,57.5835436562,136.51,5.897664,2.320152,6.3376293644,5.897664,1.7201520000000001,6.1434,0.0,0.6000000000000001,0.6000000000000001,135.58
2021-08-22 07:30:00,55.351744,48.127592,73.3490332285,7.191744,2.097592,7.4914,48.16,46.03,66.6194153382,136.0,53.561744,23.127592,58.3416312083,7.191744,2.097592,7.4914,46.37,21.03,50.915987666,133.14,56.121744,13.497592,57.7220507207,7.191744,2.097592,7.4914,48.93,11.4,50.2404707382,135.45,55.791744,31.587592,64.1131395809,7.191744,2.097592,7.4914,48.6,29.49,56.8473403072,136.0,7.191744,2.657592,7.6670709531,7.191744,2.097592,7.4914,0.0,0.56,0.56,135.38
2021-08-22 08:00:00,57.389488,48.778184,75.318421168,8.839488,2.578184,9.2078,48.55,46.2,67.0189711947,135.43,55.589488,23.138184,60.2126791874,8.839488,2.578184,9.2078,46.75,20.56,51.0712844953,132.53,58.009488,12.538184,59.3490248954,8.839488,2.578184,9.2078,49.17,9.96,50.1686206707,135.42,57.679488,30.478184,65.2368226991,8.839488,2.578184,9.2078,48.84,27.9,56.2472719338,135.43,8.879488,3.178184,9.4311272221,8.839488,2.578184,9.2078,0.04,0.6000000000000001,0.6013318551,135.1
2021-08-22 08:30:00,59.816544,48.803992,77.2000555132,11.636544,3.393992,12.1214,48.18,45.41,66.2071030932,134.96,58.046544,24.653992,63.0652090449,11.636544,3.393992,12.1214,46.41,21.26,51.0477786001,131.78,60.176544,12.533992,61.4680193535,11.636544,3.393992,12.1214,48.54,9.14,49.3930278481,135.14,59.846544,30.453992,67.1494933524,11.636544,3.393992,12.1214,48.21,27.06,55.2851490004,134.96,11.636544,3.953992,12.289963751,11.636544,3.393992,12.1214,0.0,0.56,0.56,134.8
2021-08-22 09:00:00,62.748848,48.224664,79.139346366,12.598848,3.674664,13.1238,50.15,44.55,67.0799895647,134.93,60.868848,25.464664,65.9807984908,12.598848,3.674664,13.1238,48.27,21.79,52.9603342134,131.62,63.498848,11.964663999999999,64.6162276983,12.598848,3.674664,13.1238,50.9,8.29,51.5706709283,135.14,63.178848,29.804664,69.85617246,12.598848,3.674664,13.1238,50.58,26.13,56.9307763868,134.93,12.598848,4.274664,13.3042746228,12.598848,3.674664,13.1238,0.0,0.6000000000000001,0.6000000000000001,134.8
2021-08-22 09:30:00,66.707808,48.103944,82.2430609627,12.047808,3.513944,12.5498,54.66,44.59,70.5406528181,134.72,64.587808,24.763944,69.1725224687,12.047808,3.513944,12.5498,52.54,21.25,56.6746336556,131.32,67.297808,9.313944,67.9392707824,12.047808,3.513944,12.5498,55.25,5.8,55.5536002434,134.95,66.977808,26.923944,72.1867406454,12.047808,3.513944,12.5498,54.93,23.41,59.7104094777,134.72,12.047808,4.073944,12.7179674996,12.047808,3.513944,12.5498,0.0,0.56,0.56,134.62
2021-08-22 10:00:00,67.402272,49.011496,83.3378246112,16.702272,4.871496,17.3982,50.7,44.14,67.2222403673,133.77,65.462272,26.171496,70.500044385,16.702272,4.871496,17.3982,48.76,21.3,53.2092811453,130.15,67.882272,9.171496,68.4990451814,16.702272,4.871496,17.3982,51.18,4.3,51.3603193136,134.32,67.542272,26.621496,72.5993288963,16.702272,4.871496,17.3982,50.84,21.75,55.2970894352,133.77,16.702272,5.431496,17.563229736,16.702272,4.871496,17.3982,0.0,0.56,0.56,134.01
2021-08-22 10:30:00,69.552848,47.396664,84.1667536694,17.062848,4.9766639999999995,17.7738,52.49,42.42,67.4881952641,133.15,67.532848,27.736664,73.0069043916,17.062848,4.9766639999999995,17.7738,50.47,22.76,55.3645960881,129.31,70.062848,9.016664,70.6406603845,17.062848,4.9766639999999995,17.7738,53.0,4.04,53.1537543359,133.84,69.742848,26.456664,74.5923583027,17.062848,4.9766639999999995,17.7738,52.68,21.48,56.8908850344,133.15,17.062848,5.536664,17.9386574224,17.062848,4.9766639999999995,17.7738,0.0,0.56,0.56,133.53
2021-08-22 11:00:00,71.482336,45.909848,84.9555089644,16.662336,4.8598479999999995,17.3566,54.82,41.05,68.4860197413,133.15,69.342336,28.759848,75.0698902285,16.662336,4.8598479999999995,17.3566,52.68,23.9,57.8480112018,129.27,72.572336,8.599848,73.0801022038,16.662336,4.8598479999999995,17.3566,55.91,3.74,56.0349507004,133.69,72.242336,26.019848,76.7853345417,16.662336,4.8598479999999995,17.3566,55.58,21.16,59.4716907444,133.15,16.662336,5.419848,17.5216492751,16.662336,4.8598479999999995,17.3566,0.0,0.56,0.56,133.39
2021-08-22 11:30:00,71.857776,45.694768,85.1560437916,18.427776,5.3747679999999995,19.1956,53.43,40.32,66.9362928463,133.08,69.787776,29.784768,75.8779683692,18.427776,5.3747679999999995,19.1956,51.36,24.41,56.8656108734,129.27,72.787776,9.004768,73.342662767,18.427776,5.3747679999999995,19.1956,54.36,3.63,54.4810655182,133.56,72.447776,26.374768,77.0993426327,18.427776,5.3747679999999995,19.1956,54.02,21.0,57.9582642942,133.08,18.427776,5.934768,19.3598656896,18.427776,5.3747679999999995,19.1956,0.0,0.56,0.56,133.26
2021-08-22 12:00:00,73.375104,43.991072,85.5518573891,17.695104,5.161072,18.4324,55.68,38.83,67.8824815398,132.98,71.195104,30.771072,77.560310118,17.695104,5.161072,18.4324,53.5,25.61,59.3137597864,129.17,74.515104,8.801072,75.0330566649,17.695104,5.161072,18.4324,56.82,3.64,56.9364733716,133.4,74.185104,26.161072,78.6627697433,17.695104,5.161072,18.4324,56.49,21.0,60.2670730997,132.98,17.695104,5.7210719999999995,18.5969720761,17.695104,5.161072,18.4324,0.0,0.56,0.56,133.11
2021-08-22 12:30:00,73.516912,44.002016,85.6791325941,20.406912,5.952016,21.2572,53.11,38.05,65.3335641152,132.74,71.486912,32.122016,78.3722048892,20.406912,5.952016,21.2572,51.08,26.17,57.3936869351,128.95,75.136912,8.982016,75.6718716322,20.406912,5.952016,21.2572,54.73,3.03,54.8138103036,133.04,74.816912,26.282016,79.2988946092,20.406912,5.952016,21.2572,54.41,20.33,58.0840511673,132.74,20.446912,6.512016,21.4588574421,20.406912,5.952016,21.2572,0.04,0.56,0.5614267539000001,132.74
2021-08-22 13:00:00,72.686592,44.945256,85.4600298004,20.486592,5.975256,21.3402,52.2,38.97,65.1421591598,132.74,70.706592,31.325256,77.3349456308,20.486592,5.975256,21.3402,50.22,25.35,56.2554077401,128.95,73.996592,9.165256,74.562038231,20.486592,5.975256,21.3402,53.51,3.19,53.6050016323,133.04,73.666592,26.455256,78.2729030183,20.486592,5.975256,21.3402,53.18,20.48,56.9872161103,132.74,20.486592,6.535256,21.5037211375,20.486592,5.975256,21.3402,0.0,0.56,0.56,132.74
2021-08-22 13:30:00,71.442176,46.193968,85.0756556907,23.122176,6.743968,24.0856,48.32,39.45,62.3788818431,132.78,69.642176,31.703968,76.5191104559,23.122176,6.743968,24.0856,46.52,24.96,52.7931056105,128.86,71.732176,10.463968,72.4913767285,23.122176,6.743968,24.0856,48.61,3.7199999999999998,48.7521332867,133.12,71.392176,27.773968,76.6044130092,23.122176,6.743968,24.0856,48.27,21.03,52.6521965354,132.78,23.122176,7.303968,24.2483601821,23.122176,6.743968,24.0856,0.0,0.56,0.56,132.82
2021-08-22 14:00:00,68.023984,46.944912,82.6503911783,26.313984,7.674912,27.4104,41.71,39.27,57.2874942723,132.78,66.563984,33.084912,74.3328686921,26.313984,7.674912,27.4104,40.25,25.41,47.5996911755,128.86,68.223984,11.014912,69.1074545849,26.313984,7.674912,27.4104,41.91,3.34,42.042879302,133.12,67.873984,28.404912,73.5779636152,26.313984,7.674912,27.4104,41.56,20.73,46.4431534244,132.78,26.313984,8.234912,27.5724414878,26.313984,7.674912,27.4104,0.0,0.56,0.56,132.82
2021-08-22 14:30:00,66.845472,47.159096,81.8064634515,26.465472,7.719096,27.5682,40.38,39.44,56.4451769419,133.05,65.445472,33.099096,73.3393479745,26.465472,7.719096,27.5682,38.98,25.38,46.5143504738,129.29,67.875472,11.109096,68.7785701593,26.465472,7.719096,27.5682,41.41,3.39,41.5485282531,133.37,67.515472,28.519096,73.291730748,26.465472,7.719096,27.5682,41.05,20.8,46.0189363197,133.05,26.465472,8.279096,27.7302116609,26.465472,7.719096,27.5682,0.0,0.56,0.56,133.09
2021-08-22 15:00:00,68.578688,46.333784,82.7638567707,23.738688,6.9237839999999995,24.7278,44.84,39.41,59.6973508625,133.26,66.938688,32.373784,74.3562360642,23.738688,6.9237839999999995,24.7278,43.2,25.45,50.1392311469,129.63,69.578688,10.203784,70.3229054556,23.738688,6.9237839999999995,24.7278,45.84,3.2800000000000002,45.9571974777,133.59,69.218688,27.633784,74.5308847834,23.738688,6.9237839999999995,24.7278,45.48,20.71,49.9733378913,133.26,23.738688,7.483784,24.8904064033,23.738688,6.9237839999999995,24.7278,0.0,0.56,0.56,133.3
2021-08-22 15:30:00,70.88696,45.43828,84.1997528939,16.89696,4.92828,17.601,53.99,40.51,67.4980014519,133.35,68.76696,29.36828,74.7756020223,16.89696,4.92828,17.601,51.87,24.44,57.3394323306,130.04,70.27696,8.92828,70.8418329139,16.89696,4.92828,17.601,53.38,4.0,53.5296590686,133.75,69.95696,26.37828,74.764897567,16.89696,4.92828,17.601,53.06,21.45,57.231687901,133.35,16.89696,5.48828,17.765935793,16.89696,4.92828,17.601,0.0,0.56,0.56,133.43
2021-08-22 16:00:00,73.321888,45.601384,86.3457322779,15.261888,4.451384,15.8978,58.06,41.15,71.1637976783,133.35,71.001888,28.281384,76.4271207133,15.261888,4.451384,15.8978,55.74,23.83,60.6202647635,130.04,73.781888,8.141384,74.2297051744,15.261888,4.451384,15.8978,58.52,3.69,58.6362217405,133.75,73.461888,25.561384,77.7819602512,15.261888,4.451384,15.8978,58.2,21.11,61.9101938294,133.35,15.261888,5.011384,16.0635984424,15.261888,4.451384,15.8978,0.0,0.56,0.56,133.43
2021-08-22 16:30:00,74.192992,44.790456,86.6647852971,15.292992,4.460456,15.9302,58.9,40.33,71.3843042972,133.19,71.852992,28.820456,77.4175118652,15.292992,4.460456,15.9302,56.56,24.36,61.5828157849,129.9,75.732992,7.490456,76.1025164391,15.292992,4.460456,15.9302,60.44,3.03,60.5159028686,133.71,75.402992,24.840456,79.3892905677,15.292992,4.460456,15.9302,60.11,20.38,63.4709106599,133.19,15.292992,5.020456,16.0959803293,15.292992,4.460456,15.9302,0.0,0.56,0.56,133.39
2021-08-22 17:00:00,77.305104,43.471072,88.6894199174,12.415104,3.621072,12.9324,64.89,39.85,76.1494228475,132.9,74.665104,28.301072,79.8487847852,12.415104,3.621072,12.9324,62.25,24.68,66.9639074427,129.59,77.775104,6.861072,78.0771484572,12.415104,3.621072,12.9324,65.36,3.24,65.4402567232,133.48,77.455104,24.211072,81.1509035257,12.415104,3.621072,12.9324,65.04,20.59,68.2213287763,132.9,12.415104,4.181072,13.1002355093,12.415104,3.621072,12.9324,0.0,0.56,0.56,133.15
2021-08-22 17:30:00,80.362992,41.965456,90.6604102157,10.372992,3.025456,10.8052,69.99,38.94,80.0932188141,132.9,77.452992,28.375456,82.4871655045,10.372992,3.025456,10.8052,67.08,25.35,71.7101729185,129.5,81.032992,6.195456,81.2694866941,10.372992,3.025456,10.8052,70.66,3.17,70.7310716729,133.39,80.742992,23.495456,84.0920163259,10.372992,3.025456,10.8052,70.37,20.47,73.286818733,132.9,10.372992,3.5854559999999998,10.9751746118,10.372992,3.025456,10.8052,0.0,0.56,0.56,133.06
2021-08-22 18:00:00,80.056256,41.521408,90.1833213352,8.576256,2.501408,8.9336,71.48,39.02,81.4367902118,132.73,77.096256,27.631408,81.8982746905,8.576256,2.501408,8.9336,68.52,25.13,72.9829247153,129.36,81.676256,5.101408,81.8354150583,8.576256,2.501408,8.9336,73.1,2.6,73.1462234158,133.19,81.386256,22.341408,84.3970448364,8.576256,2.501408,8.9336,72.81,19.84,75.4647049951,132.73,8.576256,3.061408,9.1062827718,8.576256,2.501408,8.9336,0.0,0.56,0.56,132.85
2021-08-22 18:30:00,78.782832,42.994576,89.751145861,7.592832,2.214576,7.9092,71.19,40.78,82.0428211363,131.46,75.832832,25.094576,79.877131607,7.592832,2.214576,7.9092,68.24,22.88,71.9735506975,127.87,80.182832,3.794576,80.2725691289,7.592832,2.214576,7.9092,72.59,1.58,72.6071931698,132.35,79.902832,20.804576,82.5668998095,7.592832,2.214576,7.9092,72.31,18.59,74.6613969867,131.46,7.592832,2.7745759999999997,8.0838957044,7.592832,2.214576,7.9092,0.0,0.56,0.56,132.01
2021-08-22 19:00:00,77.737856,43.620208,89.139759936,6.137856,1.7902079999999998,6.3936,71.6,41.83,82.9235123472,131.46,74.757856,23.500208,78.3645124387,6.137856,1.7902079999999998,6.3936,68.62,21.71,71.9724148546,127.87,78.887856,3.740208,78.9764710541,6.137856,1.7902079999999998,6.3936,72.75,1.9500000000000002,72.7761293282,132.35,78.597856,20.660208,81.2678728798,6.137856,1.7902079999999998,6.3936,72.46,18.87,74.8767554051,131.46,6.137856,2.350208,6.5724237478,6.137856,1.7902079999999998,6.3936,0.0,0.56,0.56,132.01
2021-08-22 19:30:00,76.911136,43.668248,88.443421034,5.411136,1.5782479999999999,5.6366,71.5,42.09,82.9687778625,131.18,73.931136,23.118248,77.4613856114,5.411136,1.5782479999999999,5.6366,68.52,21.54,71.8259145434,127.5,78.021136,3.808248,78.1140218883,5.411136,1.5782479999999999,5.6366,72.61,2.23,72.6442358346,132.16,77.741136,20.768248,80.4674117364,5.411136,1.5782479999999999,5.6366,72.33,19.19,74.8323793555,131.18,5.451136,2.138248,5.8555092178,5.411136,1.5782479999999999,5.6366,0.04,0.56,0.5614267539000001,131.81
2021-08-22 20:00:00,76.13672,44.40696,88.1406729541,5.16672,1.50696,5.382,70.97,42.9,82.9285891596,131.33,73.18672,22.43696,76.5487632715,5.16672,1.50696,5.382,68.02,20.93,71.1673049932,127.66,77.17672,3.9269600000000002,77.276562584,5.16672,1.50696,5.382,72.01,2.42,72.0506523218,132.3,76.89672,20.91696,79.6908072641,5.16672,1.50696,5.382,71.73,19.41,74.3097638268,131.33,5.20672,2.06696,5.6019868618,5.16672,1.50696,5.382,0.04,0.56,0.5614267539000001,131.95
2021-08-22 20:30:00,76.179792,44.532856,88.2413506961,4.809792,1.4028559999999999,5.0102,71.37,43.13,83.3898902745,131.43,73.209792,22.012856,76.4476256921,4.809792,1.4028559999999999,5.0102,68.4,20.61,71.4376098424,127.78,77.309792,4.122856,77.4196478982,4.809792,1.4028559999999999,5.0102,72.5,2.7199999999999998,72.5510055065,132.44,77.039792,21.082856,79.8725007028,4.809792,1.4028559999999999,5.0102,72.23,19.68,74.8630436197,131.43,4.809792,1.962856,5.1948919873,4.809792,1.4028559999999999,5.0102,0.0,0.56,0.56,132.1
2021-08-22 21:00:00,75.670032,44.749176,87.911560648,4.9000319999999995,1.429176,5.1042,70.77,43.32,82.975992311,131.33,72.720032,21.659176,75.8770252387,4.9000319999999995,1.429176,5.1042,67.82,20.23,70.772913604,127.62,76.840032,4.489176,76.9710544226,4.9000319999999995,1.429176,5.1042,71.94,3.06,72.0050498229,132.35,76.550032,21.389176,79.4821001809,4.9000319999999995,1.429176,5.1042,71.65,19.96,74.3782501811,131.33,4.9000319999999995,1.949176,5.2734808884,4.9000319999999995,1.429176,5.1042,0.0,0.52,0.52,132.01
2021-08-22 21:30:00,73.28992,42.10456,84.5234070918,4.60992,1.34456,4.802,68.68,40.76,79.8643850537,131.11,70.44992,23.28456,74.1981264076,4.60992,1.34456,4.802,65.84,21.94,69.3993458182,127.37,74.43992,7.27456,74.7945246178,4.60992,1.34456,4.802,69.83,5.93,70.0813370306,132.13,74.14992,24.14456,77.9818595162,4.60992,1.34456,4.802,69.54,22.8,73.1823175364,131.11,4.60992,1.90456,4.9878563732,4.60992,1.34456,4.802,0.0,0.56,0.56,131.78
2021-08-22 22:00:00,70.19176,42.48968,82.0503264978,4.66176,1.35968,4.856,65.53,41.13,77.3683255603,130.89,67.49176,23.23968,71.3808125087,4.66176,1.35968,4.856,62.83,21.88,66.5307695732,127.13,71.17176,7.9596800000000005,71.6154726801,4.66176,1.35968,4.856,66.51,6.6,66.8366673316,131.32,70.88176,24.89968,75.1280105207,4.66176,1.35968,4.856,66.22,23.54,70.2795845178,130.89,4.66176,1.87968,5.0264503579,4.66176,1.35968,4.856,0.0,0.52,0.52,130.98
2021-08-22 22:30:00,67.82232,42.48776,80.0317239599,3.83232,1.11776,3.992,63.99,41.37,76.1984054951,131.15,65.21232,22.99776,69.1487067471,3.83232,1.11776,3.992,61.38,21.88,65.1631705797,127.43,68.61232,8.93776,69.1920082784,3.83232,1.11776,3.992,64.78,7.82,65.2502934859,131.51,68.30232,25.98776,73.0792076257,3.83232,1.11776,3.992,64.47,24.87,69.1006353082,131.15,3.83232,1.6777600000000001,4.1834860105,3.83232,1.11776,3.992,0.0,0.56,0.56,131.17
2021-08-22 23:00:00,65.142304,43.345672,78.2455561138,4.202304,1.2256719999999999,4.3774,60.94,42.12,74.0795383355,131.63,62.672304,22.775672,66.6824483933,4.202304,1.2256719999999999,4.3774,58.47,21.55,62.314873024,127.95,65.842304,9.415672,66.5121332934,4.202304,1.2256719999999999,4.3774,61.64,8.19,62.1817151581,131.86,65.532304,26.555672,70.7084618905,4.202304,1.2256719999999999,4.3774,61.33,25.33,66.3549380227,131.63,4.202304,1.785672,4.5659591982,4.202304,1.2256719999999999,4.3774,0.0,0.56,0.56,131.52
2021-08-22 23:30:00,61.507136,47.141248,77.494677507,4.667136,1.361248,4.8616,56.84,45.78,72.9835186874,132.68,59.207136,20.611248,62.6921725372,4.667136,1.361248,4.8616,54.54,19.25,57.8374800627,129.2,62.187136,7.891248,62.6858172068,4.667136,1.361248,4.8616,57.52,6.53,57.8894748637,133.39,61.837136,25.221248,66.7828027217,4.667136,1.361248,4.8616,57.17,23.86,61.949241319,132.68,4.667136,1.9212479999999998,5.047113266,4.667136,1.361248,4.8616,0.0,0.56,0.56,133.05
2021-08-23 00:00:00,58.523856,46.558208,74.7844131707,4.553856,1.328208,4.7436,53.97,45.23,70.4167153452,132.68,56.373856,21.178208,60.2206620223,4.553856,1.328208,4.7436,51.82,19.85,55.4917552435,129.2,59.163856,10.768208,60.13581429,4.553856,1.328208,4.7436,54.61,9.44,55.4199034644,133.39,58.813856,28.228208,65.2372699036,4.553856,1.328208,4.7436,54.26,26.9,60.5620144975,132.68,4.553856,1.888208,4.9298005964,4.553856,1.328208,4.7436,0.0,0.56,0.56,133.05
2021-08-23 00:30:00,56.355088,46.418984,73.0110814814,4.145088,1.208984,4.3178,52.21,45.21,69.0639428356,133.79,54.295088,21.518984,58.4039660753,4.145088,1.208984,4.3178,50.15,20.31,54.106548587,130.63,56.895088,11.688984,58.0834174742,4.145088,1.208984,4.3178,52.75,10.48,53.780971542,133.93,56.545088,29.308984,63.6895872183,4.145088,1.208984,4.3178,52.4,28.1,59.458977455,133.79,4.145088,1.7689840000000001,4.506779218,4.145088,1.208984,4.3178,0.0,0.56,0.56,133.6
2021-08-23 01:00:00,55.069216,46.432688,72.0320280553,4.569216,1.332688,4.7596,50.5,45.1,67.7071635796,133.79,53.099216,22.032688,57.488834397,4.569216,1.332688,4.7596,48.53,20.7,52.760315579,130.63,55.629216,11.902688,56.8883437481,4.569216,1.332688,4.7596,51.06,10.57,52.1425785707,133.93,55.269216,29.612688,62.7024523272,4.569216,1.332688,4.7596,50.7,28.28,58.0538405276,133.79,4.569216,1.892688,4.9457054825,4.569216,1.332688,4.7596,0.0,0.56,0.56,133.6
2021-08-23 01:30:00,54.633776,46.537768,71.7677736205,4.963776,1.447768,5.1706,49.67,45.09,67.083656728,134.12,52.703776,22.347768,57.2460543552,4.963776,1.447768,5.1706,47.74,20.9,52.1144663217,131.03,55.173776,12.047768,56.4738370565,4.963776,1.447768,5.1706,50.21,10.6,51.3167039082,134.22,54.803776,29.817768,62.390328997,4.963776,1.447768,5.1706,49.84,28.37,57.3487794116,134.12,4.963776,2.007768,5.3544565102,4.963776,1.447768,5.1706,0.0,0.56,0.56,133.9
2021-08-23 02:00:00,54.548864,46.691752,71.803191214,4.428864,1.291752,4.6134,50.12,45.4,67.6252497223,134.34,52.578864,21.951752,56.9773319435,4.428864,1.291752,4.6134,48.15,20.66,52.395210659,131.3,55.018864,11.911752,56.2935629674,4.428864,1.291752,4.6134,50.59,10.62,51.6926735621,134.42,54.648864,29.681752,62.1892654586,4.428864,1.291752,4.6134,50.22,28.39,57.6891714276,134.34,4.428864,1.8517519999999998,4.8003980877,4.428864,1.291752,4.6134,0.0,0.56,0.56,134.09
2021-08-23 02:30:00,53.805152,49.342336,73.0045238576,4.705152,1.372336,4.9012,49.1,47.97,68.6435058837,134.39,51.885152,19.942336,55.5856614893,4.705152,1.372336,4.9012,47.18,18.57,50.7030304814,131.36,54.285152,10.822336,55.3534161923,4.705152,1.372336,4.9012,49.58,9.45,50.4725559091,134.5,53.915152,28.592336,61.0275781358,4.705152,1.372336,4.9012,49.21,27.22,56.236576176,134.39,4.705152,1.9323359999999998,5.0864897287,4.705152,1.372336,4.9012,0.0,0.56,0.56,134.17
2021-08-23 03:00:00,52.488768,50.229224,72.6501597369,4.728768,1.379224,4.9258,47.76,48.85,68.3179339559,134.43,50.838768,19.389224,54.4106822148,4.728768,1.379224,4.9258,46.11,18.01,49.5024464042,131.41,52.988768,10.519224,54.0228063666,4.728768,1.379224,4.9258,48.26,9.14,49.1178908342,134.91,52.618768,28.319224,59.7554448883,4.728768,1.379224,4.9258,47.89,26.94,54.9473902929,134.43,4.728768,1.9392239999999998,5.110952604,4.728768,1.379224,4.9258,0.0,0.56,0.56,134.58
2021-08-23 03:30:00,52.231872,50.599296,72.7217794634,4.831872,1.4092959999999999,5.0332,47.4,49.19,68.3111711216,134.48,50.401872,19.319296,53.9776240589,4.831872,1.4092959999999999,5.0332,45.57,17.91,48.9631800438,131.46,52.801872,10.969296,53.9292419884,4.831872,1.4092959999999999,5.0332,47.97,9.56,48.9133366271,135.06,52.421872,28.859296,59.8407188259,4.831872,1.4092959999999999,5.0332,47.59,27.45,54.9391536156,134.48,4.871872,2.009296,5.2699532446,4.831872,1.4092959999999999,5.0332,0.04,0.6000000000000001,0.6013318551,134.74
2021-08-23 04:00:00,51.726528,50.671904,72.4104657762,5.286528,1.541904,5.5068,46.44,49.13,67.6049591376,134.84,49.926528,19.511904,53.6038487036,5.286528,1.541904,5.5068,44.64,17.97,48.121206344,131.89,52.336528,11.511904,53.5876487336,5.286528,1.541904,5.5068,47.05,9.97,48.0947335994,135.4,51.956528,29.411904,59.7037762518,5.286528,1.541904,5.5068,46.67,27.87,54.3583093924,134.84,5.286528,2.101904,5.689057806,5.286528,1.541904,5.5068,0.0,0.56,0.56,135.07
2021-08-23 04:30:00,52.319632,50.396976,72.6443327629,5.509632,1.606976,5.7392,46.81,48.79,67.6139053746,134.81,50.509632,19.836976,54.2653530496,5.509632,1.606976,5.7392,45.0,18.23,48.5523727536,131.85,52.999632,11.246976,54.1798436808,5.509632,1.606976,5.7392,47.49,9.64,48.4585358838,135.3,52.619632,29.136976,60.1480593389,5.509632,1.606976,5.7392,47.11,27.53,54.5642098816,134.81,5.509632,2.166976,5.9204585768,5.509632,1.606976,5.7392,0.0,0.56,0.56,134.97
2021-08-23 05:00:00,53.006816,50.169488,72.9842453454,5.346816,1.559488,5.5696,47.66,48.61,68.0764841924,134.81,51.166816,19.909488,54.9038320338,5.346816,1.559488,5.5696,45.82,18.35,49.3578251142,131.85,53.636816,11.029488,54.7590872473,5.346816,1.559488,5.5696,48.29,9.47,49.2098059334,135.3,53.256816,28.909488,60.5974169984,5.346816,1.559488,5.5696,47.91,27.35,55.1669339369,134.81,5.346816,2.159488,5.7664399555,5.346816,1.559488,5.5696,0.0,0.6000000000000001,0.6000000000000001,134.97
2021-08-23 05:30:00,55.343824,49.614032,74.3269199297,5.053824,1.474032,5.2644,50.29,48.14,69.6171221755,134.46,53.353824,20.064032,57.0017185313,5.053824,1.474032,5.2644,48.3,18.59,51.7540153032,131.39,55.923824,10.564032,56.9128532309,5.053824,1.474032,5.2644,50.87,9.09,51.6757680156,134.96,55.553824,28.374032,62.3803899712,5.053824,1.474032,5.2644,50.5,26.9,57.2176546181,134.46,5.053824,2.034032,5.4477906715,5.053824,1.474032,5.2644,0.0,0.56,0.56,134.65
2021-08-23 06:00:00,57.259648,48.964064,75.3402074093,4.539648,1.324064,4.7288,52.72,47.64,71.0560905201,134.46,55.169648,20.094064,58.715087230500004,4.539648,1.324064,4.7288,50.63,18.77,53.9973128961,131.39,58.009648,9.394064,58.7653613919,4.539648,1.324064,4.7288,53.47,8.07,54.0755564003,134.96,57.639648,27.094064,63.6900096216,4.539648,1.324064,4.7288,53.1,25.77,59.0229014875,134.46,4.539648,1.884064,4.9150891264,4.539648,1.324064,4.7288,0.0,0.56,0.56,134.65
2021-08-23 06:30:00,63.13016,46.71088,78.5323080776,4.22016,1.23088,4.396,58.91,45.48,74.4232389782,134.13,60.73016,21.51088,64.4272480555,4.22016,1.23088,4.396,56.51,20.28,60.0388082826,130.96,63.79016,5.68088,64.0426179228,4.22016,1.23088,4.396,59.57,4.45,59.7359807821,134.71,63.44016,23.18088,67.5426317106,4.22016,1.23088,4.396,59.22,21.95,63.1570336542,134.13,4.22016,1.79088,4.5844303463,4.22016,1.23088,4.396,0.0,0.56,0.56,134.41
2021-08-23 07:00:00,67.958752,42.752136,80.2878390914,4.738752,1.382136,4.9362,63.22,41.37,75.5529304528,133.31,65.368752,24.932136,69.9620264398,4.738752,1.382136,4.9362,60.63,23.55,65.0430580462,129.95,68.868752,4.952136,69.0465687272,4.738752,1.382136,4.9362,64.13,3.5700000000000003,64.2292908259,134.12,68.528752,22.342136,72.0788519035,4.738752,1.382136,4.9362,63.79,20.96,67.1452582093,133.31,4.738752,1.942136,5.1212950276,4.738752,1.382136,4.9362,0.0,0.56,0.56,133.83
2021-08-23 07:30:00,73.3744,40.669200000000004,83.8915156854,5.6544,1.6492,5.89,67.72,39.02,78.1572696555,132.93,70.5944,26.4792,75.3970645582,5.6544,1.6492,5.89,64.94,24.83,69.5250494426,129.45,74.3644,3.5892,74.4509660381,5.6544,1.6492,5.89,68.71,1.94,68.7373821148,133.47,74.0644,19.4692,76.5805791046,5.6544,1.6492,5.89,68.41,17.82,70.6928603184,132.93,5.6944,2.2092,6.1079256708,5.6544,1.6492,5.89,0.04,0.56,0.5614267539000001,133.19
2021-08-23 08:00:00,78.186128,38.589704,87.1908015013,6.136128,1.789704,6.3918,72.05,36.8,80.9039090527,131.78,75.196128,28.379704,80.3732870133,6.136128,1.789704,6.3918,69.06,26.59,74.0021060511,128.03,78.786128,4.3297039999999996,78.9050080918,6.136128,1.789704,6.3918,72.65,2.54,72.6943883666,132.48,78.496128,16.179704,80.1462721062,6.136128,1.789704,6.3918,72.36,14.39,73.7769726947,131.78,6.136128,2.349704,6.5706297811,6.136128,1.789704,6.3918,0.0,0.56,0.56,132.19
2021-08-23 08:30:00,82.690816,33.576488,89.2476979936,8.250816,2.406488,8.5946,74.44,31.17,80.7024318097,131.21,79.590816,33.396488,86.3135180738,8.250816,2.406488,8.5946,71.34,30.99,77.7803040621,127.33,83.160816,6.136488,83.3869162564,8.250816,2.406488,8.5946,74.91,3.73,75.0028066142,132.09,82.890816,15.456488,84.3195730447,8.250816,2.406488,8.5946,74.64,13.05,75.7722383198,131.21,8.250816,2.966488,8.7678968812,8.250816,2.406488,8.5946,0.0,0.56,0.56,131.8
2021-08-23 09:00:00,84.198,34.654,91.0505514536,12.288,3.584,12.8,71.91,31.07,78.3351326034,130.57,81.208,34.614,88.2772239029,12.288,3.584,12.8,68.92,31.03,75.5832474825,126.44,84.998,9.054,85.478856567,12.288,3.584,12.8,72.71,5.47,72.915464752,131.06,84.708,14.824,85.9953268498,12.288,3.584,12.8,72.42,11.24,73.2870657074,130.57,12.288,4.144,12.96794818,12.288,3.584,12.8,0.0,0.56,0.56,130.78
