Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-23 09:30:00,84.656928,36.709103999999996,92.273256011,14.636928,4.2691040000000005,15.2468,70.02,32.44,77.169644291,130.35,81.766928,33.989104,88.5499277542,14.636928,4.2691040000000005,15.2468,67.13,29.72,73.414680412,126.07,85.646928,10.549104,86.2941473742,14.636928,4.2691040000000005,15.2468,71.01,6.28,71.2871552245,131.03,85.486928,13.819104,86.5966656069,14.636928,4.2691040000000005,15.2468,70.85,9.55,71.4907336653,130.35,14.636928,4.789104,15.4004927973,14.636928,4.2691040000000005,15.2468,0.0,0.52,0.52,130.78
2021-08-23 10:00:00,82.747456,41.443008,92.5454719938,21.267456,6.203008,22.1536,61.48,35.24,70.8635872645,130.42,80.277456,33.573008,87.0150378268,21.267456,6.203008,22.1536,59.01,27.37,65.0484204266,126.07,84.707456,10.253008,85.3257128598,21.267456,6.203008,22.1536,63.44,4.05,63.5691442447,131.06,85.297456,10.313008,85.9186483488,21.267456,6.203008,22.1536,64.03,4.11,64.1617721077,130.42,21.267456,6.763008,22.3168761685,21.267456,6.203008,22.1536,0.0,0.56,0.56,130.78
2021-08-23 10:30:00,81.810064,41.793352,91.8671369048,23.360064,6.813352,24.3334,58.45,34.98,68.1175667504,132.44,79.500064,34.393352,86.6207991062,23.360064,6.813352,24.3334,56.14,27.58,62.5488289259,128.32,83.970064,11.053352,84.6944404232,23.360064,6.813352,24.3334,60.61,4.24,60.7581245596,131.39,84.520064,11.123352,85.2488720059,23.360064,6.813352,24.3334,61.16,4.31,61.3116767019,132.44,23.360064,7.373352,24.4960998896,23.360064,6.813352,24.3334,0.0,0.56,0.56,131.11
2021-08-23 11:00:00,80.90144,42.07292,91.1875736677,29.46144,8.59292,30.689,51.44,33.48,61.3757606878,132.34,78.95144,37.43292,87.3759313415,29.46144,8.59292,30.689,49.49,28.84,57.280063722,128.16,82.66144,13.00292,83.6778918915,29.46144,8.59292,30.689,53.2,4.41,53.3824699691,131.26,83.13144,13.07292,84.1530602759,29.46144,8.59292,30.689,53.67,4.48,53.8566551134,132.34,29.50144,9.11292,30.876856592,29.46144,8.59292,30.689,0.04,0.52,0.5215361924,130.99
2021-08-23 11:30:00,80.31728,41.74004,90.5157246328,31.09728,9.07004,32.393,49.22,32.67,59.0756912782,132.34,78.44728,38.73004,87.4870946929,31.09728,9.07004,32.393,47.35,29.66,55.8725164996,128.23,81.94728,13.94004,83.1244934697,31.09728,9.07004,32.393,50.85,4.87,51.0826722089,131.08,82.37728,14.02004,83.5618201202,31.09728,9.07004,32.393,51.28,4.95,51.5183549815,132.34,31.09728,9.63004,32.55423926,31.09728,9.07004,32.393,0.0,0.56,0.56,130.82
2021-08-23 12:00:00,79.200832,42.263576,89.7718310262,34.160832,9.963576,35.5842,45.04,32.3,55.4246479466,132.53,77.530832,39.913576,87.2016253273,34.160832,9.963576,35.5842,43.37,29.95,52.706350661,128.82,80.850832,15.133576,82.2549825703,34.160832,9.963576,35.5842,46.69,5.17,46.9753658847,131.24,81.200832,15.223576,82.6155698626,34.160832,9.963576,35.5842,47.04,5.26,47.3331723002,132.53,34.160832,10.483576,35.7332871239,34.160832,9.963576,35.5842,0.0,0.52,0.52,130.97
2021-08-23 12:30:00,78.635888,43.043384,89.6456122056,32.205888,9.393384,33.5478,46.43,33.65,57.3416724556,132.5,76.865888,38.123384,85.8006826642,32.205888,9.393384,33.5478,44.66,28.73,53.1029989737,129.05,80.035888,13.343384,81.1405525278,32.205888,9.393384,33.5478,47.83,3.95,47.9928265473,131.24,80.405888,13.413384,81.5170270275,32.205888,9.393384,33.5478,48.2,4.02,48.3673484905,132.5,32.205888,9.953384,33.7088871801,32.205888,9.393384,33.5478,0.0,0.56,0.56,130.94
2021-08-23 13:00:00,77.71456,43.27508,88.9510280154,33.75456,9.84508,35.161,43.96,33.43,55.2272260756,132.62,76.06456,38.89508,85.432104833,33.75456,9.84508,35.161,42.31,29.05,51.3228857334,129.24,79.16456,13.31508,80.2765153417,33.75456,9.84508,35.161,45.41,3.47,45.5423868501,131.35,79.49456,13.38508,80.6135561565,33.75456,9.84508,35.161,45.74,3.54,45.8767827991,132.62,33.75456,10.40508,35.3218913791,33.75456,9.84508,35.161,0.0,0.56,0.56,131.07
2021-08-23 13:30:00,77.044528,43.050904,88.2566690396,34.734528,10.130904,36.1818,42.31,32.92,53.6084181822,132.84,75.494528,39.640904,85.2691329139,34.734528,10.130904,36.1818,40.76,29.51,50.3211456547,129.49,78.594528,13.270904,79.7070682218,34.734528,10.130904,36.1818,43.86,3.14,43.9722548887,131.49,78.904528,13.320904,80.0210661156,34.734528,10.130904,36.1818,44.17,3.19,44.2850426216,132.84,34.734528,10.650904,36.3308297648,34.734528,10.130904,36.1818,0.0,0.52,0.52,131.2
2021-08-23 14:00:00,75.90888,43.15384,87.3178788657,35.73888,10.42384,37.228,40.17,32.73,51.8158450669,132.89,74.45888,40.06384,84.55315539,35.73888,10.42384,37.228,38.72,29.64,48.7623625351,129.59,77.56888000000001,13.77384,78.7822937772,35.73888,10.42384,37.228,41.83,3.35,41.9639297493,131.45,77.85888,13.84384,79.080067658,35.73888,10.42384,37.228,42.12,3.42,42.258618056,132.89,35.73888,10.98384,37.3886651915,35.73888,10.42384,37.228,0.0,0.56,0.56,131.17
2021-08-23 14:30:00,75.574256,43.410408,87.1546424046,36.104256,10.530408,37.6086,39.47,32.88,51.3709577485,132.85,74.154256,40.140408,84.3214447061,36.104256,10.530408,37.6086,38.05,29.61,48.2136350009,129.43,77.154256,13.570408,78.3385932488,36.104256,10.530408,37.6086,41.05,3.04,41.162411251,131.45,77.454256,13.630408,78.6444517735,36.104256,10.530408,37.6086,41.35,3.1,41.4660403222,132.85,36.104256,11.090408,37.769226242,36.104256,10.530408,37.6086,0.0,0.56,0.56,131.17
2021-08-23 15:00:00,75.084224,42.666232,86.3599910072,36.604224,10.676232,38.1294,38.48,31.99,50.0406884445,132.98,73.724224,41.186232,84.448605144,36.604224,10.676232,38.1294,37.12,30.51,48.0495005177,129.57,76.774224,14.576232,78.1456845265,36.604224,10.676232,38.1294,40.17,3.9,40.3588763471,131.55,77.054224,14.646232,78.4338291048,36.604224,10.676232,38.1294,40.45,3.9699999999999998,40.6443526212,132.98,36.604224,11.196232,38.2782552586,36.604224,10.676232,38.1294,0.0,0.52,0.52,131.24
2021-08-23 15:30:00,75.699952,43.148736,87.1337830649,35.789952,10.438736,37.2812,39.91,32.71,51.6018623695,132.98,74.269952,40.388736,84.541562357,35.789952,10.438736,37.2812,38.48,29.95,48.7617975469,129.57,77.209952,13.688736,78.4140177591,35.789952,10.438736,37.2812,41.42,3.25,41.5473091788,131.55,77.489952,13.748736,78.7001931545,35.789952,10.438736,37.2812,41.7,3.31,41.8311618294,132.98,35.789952,10.998736,37.4418596995,35.789952,10.438736,37.2812,0.0,0.56,0.56,131.24
2021-08-23 16:00:00,76.746928,42.639104,87.7962649966,33.596928,9.799104,34.9968,43.15,32.84,54.2253455498,133.06,75.156928,39.659104,84.9788700589,33.596928,9.799104,34.9968,41.56,29.86,51.1747320462,129.71,78.306928,12.129104,79.2407100968,33.596928,9.799104,34.9968,44.71,2.33,44.7706712034,131.63,78.626928,12.179104,79.564592508,33.596928,9.799104,34.9968,45.03,2.38,45.0928519834,133.06,33.596928,10.359104,35.1577104875,33.596928,9.799104,34.9968,0.0,0.56,0.56,131.33
2021-08-23 16:30:00,78.542368,42.399024,89.2557046199,31.162368,9.089024,32.4608,47.38,33.31,57.9173592285,133.22,76.762368,38.779024,86.0015920978,31.162368,9.089024,32.4608,45.6,29.69,54.4137491816,129.89,80.162368,10.829024,80.890500086,31.162368,9.089024,32.4608,49.0,1.74,49.0308841446,131.71,80.522368,10.879024,81.2539532055,31.162368,9.089024,32.4608,49.36,1.79,49.3924457787,133.22,31.162368,9.649024,32.6220300337,31.162368,9.089024,32.4608,0.0,0.56,0.56,131.4
2021-08-23 17:00:00,80.671456,43.940008,91.8618969769,28.251456,8.240008,29.4286,52.42,35.7,63.4219709564,133.54,78.621456,35.920008,86.4383035366,28.251456,8.240008,29.4286,50.37,27.68,57.4745100023,130.29,82.341456,10.650008,83.0273331295,28.251456,8.240008,29.4286,54.09,2.41,54.1436626024,132.01,82.771456,10.710008,83.4614773397,28.251456,8.240008,29.4286,54.52,2.47,54.5759223468,133.54,28.251456,8.800008,29.5902839953,28.251456,8.240008,29.4286,0.0,0.56,0.56,131.7
2021-08-23 17:30:00,83.730976,43.547368,94.3782263112,24.710976,7.207368,25.7406,59.02,36.34,69.3105763935,133.47,81.350976,34.337368,88.3008275008,24.710976,7.207368,25.7406,56.64,27.13,62.8022810095,130.21,85.530976,9.117368,86.0155465876,24.710976,7.207368,25.7406,60.82,1.9100000000000001,60.8499835661,132.27,86.040976,9.167368,86.5279734368,24.710976,7.207368,25.7406,61.33,1.96,61.3613111007,133.47,24.710976,7.767368,25.9029793754,24.710976,7.207368,25.7406,0.0,0.56,0.56,131.97
2021-08-23 18:00:00,85.156448,42.996464,95.3955793131,20.456448,5.966464,21.3088,64.7,37.03,74.5473735285,133.51,82.486448,32.316464,88.5910150586,20.456448,5.966464,21.3088,62.03,26.35,67.3946837666,130.33,87.356448,7.206464,87.6531923581,20.456448,5.966464,21.3088,66.9,1.24,66.9114907919,132.34,87.936448,7.256464,88.2353396131,20.456448,5.966464,21.3088,67.48,1.29,67.4923291938,133.51,20.456448,6.526464,21.4723309662,20.456448,5.966464,21.3088,0.0,0.56,0.56,132.03
2021-08-23 18:30:00,85.66624,42.35932,95.5668178114,15.90624,4.63932,16.569,69.76,37.72,79.3048296133,133.44,82.78624,30.19932,88.1224174759,15.90624,4.63932,16.569,66.88,25.56,71.5978211959,130.27,88.16624,5.16932,88.3176525107,15.90624,4.63932,16.569,72.26,0.53,72.2619436495,132.31,88.83624,5.19932,88.9882602695,15.90624,4.63932,16.569,72.93,0.56,72.9321499752,133.44,15.94624,5.19932,16.7724625085,15.90624,4.63932,16.569,0.04,0.56,0.5614267539000001,131.99
2021-08-23 19:00:00,85.859424,41.179832,95.2240476621,11.759424,3.429832,12.2494,74.1,37.75,83.1617249701,133.3,82.739424,28.809832,87.611749804,11.759424,3.429832,12.2494,70.98,25.38,75.3810639352,130.09,88.569424,3.629832,88.6437733179,11.759424,3.429832,12.2494,76.81,0.2,76.8102603823,132.2,89.279424,3.649832,89.3539972435,11.759424,3.429832,12.2494,77.52,0.22,77.5203121769,133.3,11.799424,3.989832,12.4557282453,11.759424,3.429832,12.2494,0.04,0.56,0.5614267539000001,131.87
2021-08-23 19:30:00,85.390784,41.042312,94.7420570098,8.990784,2.622312,9.3654,76.4,38.42,85.5164101211,133.06,82.170784,27.232312,86.5657932444,8.990784,2.622312,9.3654,73.18,24.61,77.2072826876,129.8,88.080784,3.392312,88.1460849429,8.990784,2.622312,9.3654,79.09,0.77,79.0937481727,131.93,88.840784,3.3823119999999998,88.905145724,8.990784,2.622312,9.3654,79.85,0.76,79.8536166996,133.06,8.990784,3.182312,9.5373637133,8.990784,2.622312,9.3654,0.0,0.56,0.56,131.6
2021-08-23 20:00:00,84.296608,41.402344,93.9152394929,7.516608,2.192344,7.8298000000000005,76.78,39.21,86.2124845947,133.06,81.026608,26.222344,85.1640917807,7.516608,2.192344,7.8298000000000005,73.51,24.03,77.3379660969,129.8,87.076608,3.922344,87.1649037356,7.516608,2.192344,7.8298000000000005,79.56,1.73,79.5788068521,131.93,87.826608,3.922344,87.9141504835,7.516608,2.192344,7.8298000000000005,80.31,1.73,80.3286312593,133.06,7.516608,2.752344,8.0046732176,7.516608,2.192344,7.8298000000000005,0.0,0.56,0.56,131.6
2021-08-23 20:30:00,84.166688,42.032784,94.078617654,7.346688,2.142784,7.6528,76.82,39.89,86.559369799,133.25,80.886688,25.452784,84.796818979,7.346688,2.142784,7.6528,73.54,23.31,77.1458858268,130.05,86.906688,4.312784,87.0136341326,7.346688,2.142784,7.6528,79.56,2.17,79.5895878869,132.07,87.646688,4.312784,87.7527322834,7.346688,2.142784,7.6528,80.3,2.17,80.3293153214,133.25,7.346688,2.662784,7.8143613431,7.346688,2.142784,7.6528,0.0,0.52,0.52,131.74
2021-08-23 21:00:00,84.200416,42.299288,94.2281264797,7.060416,2.059288,7.3546,77.14,40.24,87.0048113612,133.05,80.910416,24.849288,84.6403126849,7.060416,2.059288,7.3546,73.85,22.79,77.2865227579,129.82,86.910416,4.709288,87.037910147,7.060416,2.059288,7.3546,79.85,2.65,79.8939609733,131.89,87.660416,4.729288,87.7878960807,7.060416,2.059288,7.3546,80.6,2.67,80.6442118196,133.05,7.060416,2.619288,7.5306137678,7.060416,2.059288,7.3546,0.0,0.56,0.56,131.57
2021-08-23 21:30:00,81.638528,42.727904,92.1440341761,6.678528,1.9479039999999999,6.9568,74.96,40.78,85.3346939996,132.94,78.428528,24.497904,82.1655725024,6.678528,1.9479039999999999,6.9568,71.75,22.55,75.2101389442,129.77,84.368528,5.177904,84.5272690126,6.678528,1.9479039999999999,6.9568,77.69,3.23,77.75711543,131.77,85.088528,5.187904,85.2465362646,6.678528,1.9479039999999999,6.9568,78.41,3.24,78.4769118913,132.94,6.678528,2.507904,7.1338852472,6.678528,1.9479039999999999,6.9568,0.0,0.56,0.56,131.44
2021-08-23 22:00:00,78.130288,42.887584,89.1273626016,6.540288,1.907584,6.8128,71.59,40.98,82.4893235516,133.34,75.040288,24.607584,78.972007784,6.540288,1.907584,6.8128,68.5,22.7,72.1632870648,130.19,80.680288,6.227584,80.9202797464,6.540288,1.907584,6.8128,74.14,4.32,74.2657525378,132.12,81.330288,6.247584,81.5698967267,6.540288,1.907584,6.8128,74.79,4.34,74.915817422,133.34,6.540288,2.467584,6.9903031351,6.540288,1.907584,6.8128,0.0,0.56,0.56,131.78
2021-08-23 22:30:00,73.64872,45.37796,86.5060299135,6.19872,1.80796,6.457,67.45,43.57,80.2984894005,133.69,70.74872,22.75796,74.3189486268,6.19872,1.80796,6.457,64.55,20.95,67.8646078601,130.59,76.01872,8.10796,76.4498842759,6.19872,1.80796,6.457,69.82,6.3,70.1036546836,132.31,76.61872,8.13796,77.0496894698,6.19872,1.80796,6.457,70.42,6.33,70.7039270479,133.69,6.19872,2.36796,6.6356133251,6.19872,1.80796,6.457,0.0,0.56,0.56,131.96
2021-08-23 23:00:00,69.781216,47.678688,84.5143502362,6.441216,1.878688,6.7096,63.34,45.8,78.1639021544,134.44,67.061216,20.398688,70.0950295208,6.441216,1.878688,6.7096,60.62,18.52,63.3859195721,131.49,72.061216,8.888688,72.6073524222,6.441216,1.878688,6.7096,65.62,7.01,65.9933670909,133.02,72.611216,8.928688,73.1581175154,6.441216,1.878688,6.7096,66.17,7.05,66.5445069108,134.44,6.441216,2.438688,6.8874133548,6.441216,1.878688,6.7096,0.0,0.56,0.56,132.68
2021-08-23 23:30:00,65.730912,49.144016,82.0712318718,6.150912,1.794016,6.4072,59.58,47.35,76.1038691526,134.32,63.200912,19.154016,66.0396214901,6.150912,1.794016,6.4072,57.05,17.36,59.6328105995,131.26,67.870912,9.454016,68.5261929064,6.150912,1.794016,6.4072,61.72,7.66,62.1935205628,133.11,68.380912,9.494016,69.0368413658,6.150912,1.794016,6.4072,62.23,7.7,62.7045684141,134.32,6.150912,2.354016,6.585978269,6.150912,1.794016,6.4072,0.0,0.56,0.56,132.77
2021-08-24 00:00:00,62.856144,49.441792,79.9711550168,6.486144,1.891792,6.7564,56.37,47.55,73.746724673,134.32,60.456144,19.451792,63.5084054229,6.486144,1.891792,6.7564,53.97,17.56,56.7548632277,131.26,64.936144,9.121792,65.5736981333,6.486144,1.891792,6.7564,58.45,7.23,58.8954616248,133.11,65.376144,9.151792,66.0136008798,6.486144,1.891792,6.7564,58.89,7.26,59.3358213898,134.32,6.486144,2.451792,6.9340715312,6.486144,1.891792,6.7564,0.0,0.56,0.56,132.77
2021-08-24 00:30:00,53.31,47.95,71.7018730578,0.0,0.0,0.0,53.31,47.95,71.7018730578,135.31,51.07,17.66,54.0372140289,0.0,0.0,0.0,51.07,17.66,54.0372140289,132.48,55.33,9.66,56.1669342229,0.0,0.0,0.0,55.33,9.66,56.1669342229,133.83,55.74,9.71,56.5794282403,0.0,0.0,0.0,55.74,9.71,56.5794282403,135.31,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.48
2021-08-24 01:00:00,52.32,46.4,69.9309831191,0.0,0.0,0.0,52.32,46.4,69.9309831191,135.31,50.12,19.08,53.6289175725,0.0,0.0,0.0,50.12,19.08,53.6289175725,132.48,54.32,10.29,55.2860425424,0.0,0.0,0.0,54.32,10.29,55.2860425424,133.83,54.7,10.35,55.6705712203,0.0,0.0,0.0,54.7,10.35,55.6705712203,135.31,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.48
2021-08-24 01:30:00,51.34,46.04,68.9599680974,0.0,0.0,0.0,51.34,46.04,68.9599680974,135.86,49.2,19.64,52.9751790936,0.0,0.0,0.0,49.2,19.64,52.9751790936,133.14,53.35,11.43,54.5606763155,0.0,0.0,0.0,53.35,11.43,54.5606763155,133.97,53.73,11.49,54.944817772,0.0,0.0,0.0,53.73,11.49,54.944817772,135.86,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.61
2021-08-24 02:00:00,50.83,47.42,69.5150724663,0.0,0.0,0.0,50.83,47.42,69.5150724663,135.86,48.71,18.53,52.1154967356,0.0,0.0,0.0,48.71,18.53,52.1154967356,133.14,52.83,12.29,54.2406950545,0.0,0.0,0.0,52.83,12.29,54.2406950545,133.97,53.2,12.37,54.6191990055,0.0,0.0,0.0,53.2,12.37,54.6191990055,135.86,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.61
2021-08-24 02:30:00,49.87,48.92,69.8583087399,0.0,0.0,0.0,49.87,48.92,69.8583087399,136.13,47.78,17.35,50.8325771528,0.0,0.0,0.0,47.78,17.35,50.8325771528,133.44,51.84,12.4,53.3023976947,0.0,0.0,0.0,51.84,12.4,53.3023976947,134.27,52.21,12.46,53.6762116771,0.0,0.0,0.0,52.21,12.46,53.6762116771,136.13,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,133.91
2021-08-24 03:00:00,49.06,48.39,68.9091844387,0.0,0.0,0.0,49.06,48.39,68.9091844387,136.24,47.02,17.9,50.3119309906,0.0,0.0,0.0,47.02,17.9,50.3119309906,133.56,50.95,11.95,52.3326379996,0.0,0.0,0.0,50.95,11.95,52.3326379996,134.48,51.31,12.02,52.6991128958,0.0,0.0,0.0,51.31,12.02,52.6991128958,136.24,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.13
2021-08-24 03:30:00,48.89,49.52,69.5878042476,0.0,0.0,0.0,48.89,49.52,69.5878042476,136.28,46.86,17.04,49.8620216197,0.0,0.0,0.0,46.86,17.04,49.8620216197,133.59,50.74,12.89,52.3516924273,0.0,0.0,0.0,50.74,12.89,52.3516924273,134.51,51.07,12.96,52.6887701508,0.0,0.0,0.0,51.07,12.96,52.6887701508,136.28,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.17
2021-08-24 04:00:00,49.29,49.32,69.7278029196,0.0,0.0,0.0,49.29,49.32,69.7278029196,136.49,47.23,17.21,50.2678525501,0.0,0.0,0.0,47.23,17.21,50.2678525501,133.83,51.12,11.69,52.4395890525,0.0,0.0,0.0,51.12,11.69,52.4395890525,134.71,51.47,11.75,52.794160662,0.0,0.0,0.0,51.47,11.75,52.794160662,136.49,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.37
2021-08-24 04:30:00,49.66,51.37,71.4492302268,0.0,0.0,0.0,49.66,51.37,71.4492302268,136.23,47.56,15.39,49.9880555733,0.0,0.0,0.0,47.56,15.39,49.9880555733,133.6,51.62,10.25,52.6278148891,0.0,0.0,0.0,51.62,10.25,52.6278148891,134.95,51.96,10.3,52.9710449208,0.0,0.0,0.0,51.96,10.3,52.9710449208,136.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.62
2021-08-24 05:00:00,51.02,50.78,71.9836703704,0.0,0.0,0.0,51.02,50.78,71.9836703704,136.23,48.87,15.78,51.3545061314,0.0,0.0,0.0,48.87,15.78,51.3545061314,133.6,52.88,9.75,53.77133902,0.0,0.0,0.0,52.88,9.75,53.77133902,134.95,53.26,9.79,54.1523009668,0.0,0.0,0.0,53.26,9.79,54.1523009668,136.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.62
2021-08-24 05:30:00,52.16,50.42,72.5454478241,0.0,0.0,0.0,52.16,50.42,72.5454478241,135.91,49.96,16.01,52.4625742792,0.0,0.0,0.0,49.96,16.01,52.4625742792,133.15,54.04,9.78,54.9178477364,0.0,0.0,0.0,54.04,9.78,54.9178477364,134.57,54.42,9.83,55.3006808276,0.0,0.0,0.0,54.42,9.83,55.3006808276,135.91,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.25
2021-08-24 06:00:00,52.57,49.48,72.193318943,0.0,0.0,0.0,52.57,49.48,72.193318943,135.91,50.37,16.64,53.0473986167,0.0,0.0,0.0,50.37,16.64,53.0473986167,133.15,54.59,9.81,55.4644408608,0.0,0.0,0.0,54.59,9.81,55.4644408608,134.57,54.99,9.85,55.8652181594,0.0,0.0,0.0,54.99,9.85,55.8652181594,135.91,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.25
2021-08-24 06:30:00,56.38,46.58,73.1327614684,0.0,0.0,0.0,56.38,46.58,73.1327614684,135.76,53.99,18.43,57.0489701923,0.0,0.0,0.0,53.99,18.43,57.0489701923,132.94,58.71,9.19,59.4249122843,0.0,0.0,0.0,58.71,9.19,59.4249122843,134.33,59.14,9.25,59.8590185352,0.0,0.0,0.0,59.14,9.25,59.8590185352,135.76,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,134.02
2021-08-24 07:00:00,60.33,43.44,74.342064136,0.0,0.0,0.0,60.33,43.44,74.342064136,134.94,57.75,20.84,61.3951797782,0.0,0.0,0.0,57.75,20.84,61.3951797782,131.9,62.66,7.63,63.1228365966,0.0,0.0,0.0,62.66,7.63,63.1228365966,133.34,63.14,7.66,63.6029496171,0.0,0.0,0.0,63.14,7.66,63.6029496171,134.94,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,133.03
2021-08-24 07:30:00,64.42,42.28,77.055400849,0.0,0.0,0.0,64.42,42.28,77.055400849,133.88,61.69,21.9,65.4619439064,0.0,0.0,0.0,61.69,21.9,65.4619439064,130.67,66.78,2.79,66.8382562609,0.0,0.0,0.0,66.78,2.79,66.8382562609,132.69,67.35,2.8,67.4081782872,0.0,0.0,0.0,67.35,2.8,67.4081782872,133.88,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.38
2021-08-24 08:00:00,66.22,40.87,77.8167417719,0.0,0.0,0.0,66.22,40.87,77.8167417719,133.88,63.44,23.29,67.5800096182,0.0,0.0,0.0,63.44,23.29,67.5800096182,130.67,68.18,0.73,68.1839079256,0.0,0.0,0.0,68.18,0.73,68.1839079256,132.69,68.77,0.71,68.7736650179,0.0,0.0,0.0,68.77,0.71,68.7736650179,133.88,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.38
2021-08-24 08:30:00,67.24,37.7,77.0876617884,0.0,0.0,0.0,67.24,37.7,77.0876617884,133.15,64.4,25.58,69.2942739337,0.0,0.0,0.0,64.4,25.58,69.2942739337,129.18,68.98,1.31,68.9924379914,0.0,0.0,0.0,68.98,1.31,68.9924379914,131.96,69.58,1.34,69.5929019369,0.0,0.0,0.0,69.58,1.34,69.5929019369,133.15,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.68
2021-08-24 09:00:00,65.67,37.02,75.3858693656,0.0,0.0,0.0,65.67,37.02,75.3858693656,133.15,62.92,26.38,68.2263204343,0.0,0.0,0.0,62.92,26.38,68.2263204343,129.18,67.46,2.77,67.516846046,0.0,0.0,0.0,67.46,2.77,67.516846046,131.96,68.03,2.84,68.0892539245,0.0,0.0,0.0,68.03,2.84,68.0892539245,133.15,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,131.68
2021-08-24 09:30:00,64.26,35.76,73.5399564863,0.0,0.0,0.0,64.26,35.76,73.5399564863,133.34,61.54,27.28,67.3154514209,0.0,0.0,0.0,61.54,27.28,67.3154514209,129.46,66.24,2.51,66.2875380445,0.0,0.0,0.0,66.24,2.51,66.2875380445,132.21,66.8,2.56,66.8490358943,0.0,0.0,0.0,66.8,2.56,66.8490358943,133.34,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.95
2021-08-24 10:00:00,57.17,34.56,66.8042101967,0.0,0.0,0.0,57.17,34.56,66.8042101967,133.14,54.82,28.34,61.7121381901,0.0,0.0,0.0,54.82,28.34,61.7121381901,129.59,59.59,3.7800000000000002,59.7097688825,0.0,0.0,0.0,59.59,3.7800000000000002,59.7097688825,131.85,60.06,3.85,60.1832709314,0.0,0.0,0.0,60.06,3.85,60.1832709314,133.14,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.61
2021-08-24 10:30:00,57.69,34.19,67.0603623611,0.0,0.0,0.0,57.69,34.19,67.0603623611,132.99,55.32,28.62,62.2848842015,0.0,0.0,0.0,55.32,28.62,62.2848842015,129.49,59.62,4.15,59.7642610596,0.0,0.0,0.0,59.62,4.15,59.7642610596,131.72,60.08,4.21,60.2273235334,0.0,0.0,0.0,60.08,4.21,60.2273235334,132.99,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.49
2021-08-24 11:00:00,56.56,32.12,65.0440466146,0.0,0.0,0.0,56.56,32.12,65.0440466146,132.99,54.24,30.31,62.1343198241,0.0,0.0,0.0,54.24,30.31,62.1343198241,129.55,58.44,4.05,58.5801681459,0.0,0.0,0.0,58.44,4.05,58.5801681459,131.72,58.88,4.13,59.0246668775,0.0,0.0,0.0,58.88,4.13,59.0246668775,132.99,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.49
2021-08-24 11:30:00,55.57,30.66,63.4670032379,0.0,0.0,0.0,55.57,30.66,63.4670032379,132.87,53.32,31.61,61.985599134,0.0,0.0,0.0,53.32,31.61,61.985599134,129.52,57.36,4.21,57.5142912675,0.0,0.0,0.0,57.36,4.21,57.5142912675,131.41,57.79,4.29,57.9490137966,0.0,0.0,0.0,57.79,4.29,57.9490137966,132.87,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.15
2021-08-24 12:00:00,63.35,31.39,70.7004568585,0.0,0.0,0.0,63.35,31.39,70.7004568585,132.96,60.69,30.88,68.0944234134,0.0,0.0,0.0,60.69,30.88,68.0944234134,129.64,64.22,4.72,64.39322014,0.0,0.0,0.0,64.22,4.72,64.39322014,131.38,64.74,4.79,64.9169600336,0.0,0.0,0.0,64.74,4.79,64.9169600336,132.96,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.12
2021-08-24 12:30:00,64.4,33.48,72.5828519693,0.0,0.0,0.0,64.4,33.48,72.5828519693,132.82,61.69,29.01,68.170640308,0.0,0.0,0.0,61.69,29.01,68.170640308,129.45,65.15,4.12,65.2801416972,0.0,0.0,0.0,65.15,4.12,65.2801416972,131.4,65.67,4.21,65.8048098546,0.0,0.0,0.0,65.67,4.21,65.8048098546,132.82,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,131.12
2021-08-24 13:00:00,65.35,33.93,73.6333307681,0.0,0.0,0.0,65.35,33.93,73.6333307681,132.79,62.55,28.63,68.7908380528,0.0,0.0,0.0,62.55,28.63,68.7908380528,129.39,66.61,3.75,66.7154749665,0.0,0.0,0.0,66.61,3.75,66.7154749665,131.53,67.15,3.8200000000000003,67.258567484,0.0,0.0,0.0,67.15,3.8200000000000003,67.258567484,132.79,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.25
2021-08-24 13:30:00,59.76,33.3,68.4116042788,0.0,0.0,0.0,59.76,33.3,68.4116042788,132.91,57.27,29.3,64.3299533654,0.0,0.0,0.0,57.27,29.3,64.3299533654,129.52,60.87,3.95,60.998027837,0.0,0.0,0.0,60.87,3.95,60.998027837,131.63,61.36,4.04,61.4928548695,0.0,0.0,0.0,61.36,4.04,61.4928548695,132.91,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.32
2021-08-24 14:00:00,57.98,32.58,66.5066673349,0.0,0.0,0.0,57.98,32.58,66.5066673349,132.91,55.56,29.96,63.1230164045,0.0,0.0,0.0,55.56,29.96,63.1230164045,129.52,58.87,3.83,58.9944556717,0.0,0.0,0.0,58.87,3.83,58.9944556717,131.63,59.32,3.9,59.4480647288,0.0,0.0,0.0,59.32,3.9,59.4480647288,132.91,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.32
2021-08-24 14:30:00,57.23,30.65,64.9206854554,0.0,0.0,0.0,57.23,30.65,64.9206854554,133.02,54.88,31.64,63.347486138,0.0,0.0,0.0,54.88,31.64,63.347486138,129.63,58.46,5.6,58.7276050933,0.0,0.0,0.0,58.46,5.6,58.7276050933,131.66,58.89,5.7,59.1652102168,0.0,0.0,0.0,58.89,5.7,59.1652102168,133.02,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.35
2021-08-24 15:00:00,56.91,30.58,64.6056073418,0.0,0.0,0.0,56.91,30.58,64.6056073418,132.78,54.57,31.61,63.0640705949,0.0,0.0,0.0,54.57,31.61,63.0640705949,129.35,58.2,6.46,58.5574213913,0.0,0.0,0.0,58.2,6.46,58.5574213913,131.44,58.64,6.57,59.0069021386,0.0,0.0,0.0,58.64,6.57,59.0069021386,132.78,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,131.14
2021-08-24 15:30:00,59.04,32.46,67.3748706863,0.0,0.0,0.0,59.04,32.46,67.3748706863,132.56,56.64,30.04,64.1131125434,0.0,0.0,0.0,56.64,30.04,64.1131125434,129.1,60.33,5.16,60.5502642438,0.0,0.0,0.0,60.33,5.16,60.5502642438,131.33,60.79,5.25,61.0162814337,0.0,0.0,0.0,60.79,5.25,61.0162814337,132.56,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.03
2021-08-24 16:00:00,56.78,32.38,65.3638493359,0.0,0.0,0.0,56.78,32.38,65.3638493359,132.73,54.41,30.18,62.2196150743,0.0,0.0,0.0,54.41,30.18,62.2196150743,129.32,58.1,5.16,58.3286859101,0.0,0.0,0.0,58.1,5.16,58.3286859101,131.53,58.55,5.26,58.7857984551,0.0,0.0,0.0,58.55,5.26,58.7857984551,132.73,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.23
2021-08-24 16:30:00,64.1,33.72,72.4282293032,0.0,0.0,0.0,64.1,33.72,72.4282293032,132.82,61.46,28.98,67.9497755699,0.0,0.0,0.0,61.46,28.98,67.9497755699,129.43,65.94,4.77,66.1123021835,0.0,0.0,0.0,65.94,4.77,66.1123021835,131.73,66.48,4.87,66.6581375377,0.0,0.0,0.0,66.48,4.87,66.6581375377,132.82,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.43
2021-08-24 17:00:00,67.05,35.07,75.6677434578,0.0,0.0,0.0,67.05,35.07,75.6677434578,132.82,64.19,27.75,69.9315279398,0.0,0.0,0.0,64.19,27.75,69.9315279398,129.43,68.57,3.32,68.650326292,0.0,0.0,0.0,68.57,3.32,68.650326292,131.73,69.14,3.39,69.2230575748,0.0,0.0,0.0,69.14,3.39,69.2230575748,132.82,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,131.43
2021-08-24 17:30:00,66.58,35.75,75.57088659,0.0,0.0,0.0,66.58,35.75,75.57088659,132.89,63.78,27.19,69.3338625781,0.0,0.0,0.0,63.78,27.19,69.3338625781,129.57,68.9,2.43,68.9428379166,0.0,0.0,0.0,68.9,2.43,68.9428379166,131.8,69.49,2.5,69.5349559574,0.0,0.0,0.0,69.49,2.5,69.5349559574,132.89,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.48
2021-08-24 18:00:00,68.83,35.89,77.6251312398,0.0,0.0,0.0,68.83,35.89,77.6251312398,133.11,65.93,27.12,71.2899663347,0.0,0.0,0.0,65.93,27.12,71.2899663347,129.81,71.5,2.22,71.5344560334,0.0,0.0,0.0,71.5,2.22,71.5344560334,132.0,72.11,2.3,72.1466707479,0.0,0.0,0.0,72.11,2.3,72.1466707479,133.11,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.67
2021-08-24 18:30:00,69.58,36.96,78.7871690061,0.0,0.0,0.0,69.58,36.96,78.7871690061,133.13,66.68,26.3,71.6792326968,0.0,0.0,0.0,66.68,26.3,71.6792326968,129.84,72.62,1.0,72.6268848292,0.0,0.0,0.0,72.62,1.0,72.6268848292,132.0,73.27,1.04,73.2773805482,0.0,0.0,0.0,73.27,1.04,73.2773805482,133.13,0.04,0.56,0.5614267539000001,0.0,0.0,0.0,0.04,0.56,0.5614267539000001,131.67
2021-08-24 19:00:00,72.91,37.74,82.0985730692,0.0,0.0,0.0,72.91,37.74,82.0985730692,133.44,69.83,25.39,74.3026311782,0.0,0.0,0.0,69.83,25.39,74.3026311782,130.21,75.79,0.25,75.7904123224,0.0,0.0,0.0,75.79,0.25,75.7904123224,132.28,76.48,0.28,76.4805125506,0.0,0.0,0.0,76.48,0.28,76.4805125506,133.44,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.96
2021-08-24 19:30:00,75.21,38.21,84.3596360827,0.0,0.0,0.0,75.21,38.21,84.3596360827,133.23,72.02,24.94,76.2160350582,0.0,0.0,0.0,72.02,24.94,76.2160350582,129.98,77.92,0.35000000000000003,77.9207860587,0.0,0.0,0.0,77.92,0.35000000000000003,77.9207860587,132.09,78.65,0.32,78.6506509827,0.0,0.0,0.0,78.65,0.32,78.6506509827,133.23,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.76
2021-08-24 20:00:00,76.81,38.72,86.0175243773,0.0,0.0,0.0,76.81,38.72,86.0175243773,133.21,73.52,24.57,77.5169355689,0.0,0.0,0.0,73.52,24.57,77.5169355689,129.95,79.43,1.34,79.44130223,0.0,0.0,0.0,79.43,1.34,79.44130223,132.05,80.17,1.32,80.1808661714,0.0,0.0,0.0,80.17,1.32,80.1808661714,133.21,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.71
2021-08-24 20:30:00,77.79,39.13,87.0772128631,0.0,0.0,0.0,77.79,39.13,87.0772128631,133.14,74.47,24.08,78.2663867826,0.0,0.0,0.0,74.47,24.08,78.2663867826,129.86,80.42,1.48,80.43361735,0.0,0.0,0.0,80.42,1.48,80.43361735,131.93,81.17,1.47,81.1833098611,0.0,0.0,0.0,81.17,1.47,81.1833098611,133.14,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,131.61
2021-08-24 21:00:00,79.16,39.34,88.3964999307,0.0,0.0,0.0,79.16,39.34,88.3964999307,133.14,75.76,23.44,79.3032861866,0.0,0.0,0.0,75.76,23.44,79.3032861866,129.86,81.76,1.88,81.7816116251,0.0,0.0,0.0,81.76,1.88,81.7816116251,131.93,82.54,1.8599999999999999,82.5609544518,0.0,0.0,0.0,82.54,1.8599999999999999,82.5609544518,133.14,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.61
2021-08-24 21:30:00,77.59,39.57,87.0976061669,0.0,0.0,0.0,77.59,39.57,87.0976061669,132.68,74.21,23.33,77.7908285083,0.0,0.0,0.0,74.21,23.33,77.7908285083,129.29,80.14,2.22,80.1707427931,0.0,0.0,0.0,80.14,2.22,80.1707427931,131.48,80.88,2.22,80.9104616227,0.0,0.0,0.0,80.88,2.22,80.9104616227,132.68,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.16
2021-08-24 22:00:00,73.37,41.34,84.2149185121,0.0,0.0,0.0,73.37,41.34,84.2149185121,132.93,70.18,21.89,73.5146550016,0.0,0.0,0.0,70.18,21.89,73.5146550016,129.57,75.84,4.16,75.9540071359,0.0,0.0,0.0,75.84,4.16,75.9540071359,131.71,76.5,4.17,76.6135686416,0.0,0.0,0.0,76.5,4.17,76.6135686416,132.93,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,131.37
2021-08-24 22:30:00,69.46,42.89,81.6348191644,0.0,0.0,0.0,69.46,42.89,81.6348191644,132.97,66.43,20.18,69.4274967142,0.0,0.0,0.0,66.43,20.18,69.4274967142,129.63,71.84,6.7,72.1517539634,0.0,0.0,0.0,71.84,6.7,72.1517539634,131.52,72.46,6.74,72.7727916188,0.0,0.0,0.0,72.46,6.74,72.7727916188,132.97,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,131.18
2021-08-24 23:00:00,66.52,43.2,79.3167725012,0.0,0.0,0.0,66.52,43.2,79.3167725012,132.97,63.65,20.21,66.7814839608,0.0,0.0,0.0,63.65,20.21,66.7814839608,129.63,68.74,6.94,69.0894434773,0.0,0.0,0.0,68.74,6.94,69.0894434773,131.52,69.32,6.98,69.6705303554,0.0,0.0,0.0,69.32,6.98,69.6705303554,132.97,0.0,0.52,0.52,0.0,0.0,0.0,0.0,0.52,0.52,131.18
2021-08-24 23:30:00,64.38,42.07,76.9068872078,0.0,0.0,0.0,64.38,42.07,76.9068872078,134.1,61.64,21.82,65.3880876001,0.0,0.0,0.0,61.64,21.82,65.3880876001,130.97,66.3,7.63,66.7375973496,0.0,0.0,0.0,66.3,7.63,66.7375973496,132.38,66.87,7.67,67.3084378069,0.0,0.0,0.0,66.87,7.67,67.3084378069,134.1,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.05
2021-08-25 00:00:00,60.99,46.03,76.4103461581,0.0,0.0,0.0,60.99,46.03,76.4103461581,134.1,58.39,19.02,61.4097101442,0.0,0.0,0.0,58.39,19.02,61.4097101442,130.97,62.84,7.06,63.23534771,0.0,0.0,0.0,62.84,7.06,63.23534771,132.38,63.35,7.08,63.7444028915,0.0,0.0,0.0,63.35,7.08,63.7444028915,134.1,0.0,0.56,0.56,0.0,0.0,0.0,0.0,0.56,0.56,132.05
2021-08-25 00:30:00,62.6748,48.5714,79.2925687123,3.8448,1.1214,4.005,58.83,47.45,75.5808930881,134.76,60.1648,18.9414,63.0759842809,3.8448,1.1214,4.005,56.32,17.82,59.0719459642,131.76,64.4248,8.1214,64.9346748125,3.8448,1.1214,4.005,60.58,7.0,60.9830829001,133.44,64.9148,8.1414,65.4233418055,3.8448,1.1214,4.005,61.07,7.02,61.472150605,134.76,3.8848000000000003,1.6814,4.2330576419,3.8448,1.1214,4.005,0.04,0.56,0.5614267539000001,133.11
2021-08-25 01:00:00,60.075264,50.241952,78.3153311009,4.155264,1.211952,4.3284,55.92,49.03,74.3706077695,134.79,57.705264,17.821952,60.3946973368,4.155264,1.211952,4.3284,53.55,16.61,56.0668761391,131.8,61.885264,9.691952,62.6396027599,4.155264,1.211952,4.3284,57.73,8.48,58.3494927142,133.61,62.335264,9.711952,63.0872978467,4.155264,1.211952,4.3284,58.18,8.5,58.7976394084,134.79,4.155264,1.771952,4.5173037091,4.155264,1.211952,4.3284,0.0,0.56,0.56,133.28
2021-08-25 01:30:00,60.184368,48.555024,77.3288336082,4.474368,1.305024,4.6608,55.71,47.25,73.0490698093,135.49,57.814368,19.555024,61.0319597496,4.474368,1.305024,4.6608,53.34,18.25,56.3756871355,132.64,61.984368,11.685024,63.0761576369,4.474368,1.305024,4.6608,57.51,10.38,58.4392376747,133.89,62.424368,11.735024,63.5178125291,4.474368,1.305024,4.6608,57.95,10.43,58.8811294049,135.49,4.474368,1.865024,4.8475028128,4.474368,1.305024,4.6608,0.0,0.56,0.56,133.56
2021-08-25 02:00:00,59.795424,48.052832,76.7109339961,4.775424,1.3928319999999998,4.9744,55.02,46.66,72.1412226123,135.49,57.465424,20.162832,60.9000389964,4.775424,1.3928319999999998,4.9744,52.69,18.77,55.9334336511,132.64,61.615424,12.402832,62.8513382222,4.775424,1.3928319999999998,4.9744,56.84,11.01,57.8965085303,133.89,62.035424,12.462832,63.2749240404,4.775424,1.3928319999999998,4.9744,57.26,11.07,58.3202580584,135.49,4.775424,1.952832,5.1592855319,4.775424,1.3928319999999998,4.9744,0.0,0.56,0.56,133.56
2021-08-25 02:30:00,58.925872,47.836296,75.89841636,4.375872,1.2762959999999999,4.5582,54.55,46.56,71.7184502063,135.55,56.615872,20.376296,60.1710096392,4.375872,1.2762959999999999,4.5582,52.24,19.1,55.622186221,132.71,60.685872,12.566296,61.9732753335,4.375872,1.2762959999999999,4.5582,56.31,11.29,57.430655577,133.8,61.105872,12.626296,62.3967222181,4.375872,1.2762959999999999,4.5582,56.73,11.35,57.8542599987,135.55,4.375872,1.836296,4.7455493634,4.375872,1.2762959999999999,4.5582,0.0,0.56,0.56,133.48
2021-08-25 03:00:00,57.318416,48.238288,74.9155073528,4.588416,1.338288,4.7796,52.73,46.9,70.5695607185,135.82,55.098416,20.198288,58.683952524,4.588416,1.338288,4.7796,50.51,18.86,53.9162285402,133.05,59.038416,13.578288,60.5797364537,4.588416,1.338288,4.7796,54.45,12.24,55.8087815671,134.02,59.438416,13.638288,60.9830156368,4.588416,1.338288,4.7796,54.85,12.3,56.2122095278,135.82,4.588416,1.898288,4.9655874496,4.588416,1.338288,4.7796,0.0,0.56,0.56,133.69
2021-08-25 03:30:00,56.507952,48.787736,74.6551526905,4.517952,1.317736,4.7062,51.99,47.47,70.4014275423,135.99,54.317952,19.717736,57.7860625276,4.517952,1.317736,4.7062,49.8,18.4,53.0904887904,133.24,58.257952,14.007736,59.9183247353,4.517952,1.317736,4.7062,53.74,12.69,55.2179653736,134.1,58.637952,14.067736,60.3018292502,4.517952,1.317736,4.7062,54.12,12.75,55.6015908046,135.99,4.517952,1.877736,4.8926253443,4.517952,1.317736,4.7062,0.0,0.56,0.56,133.78
2021-08-25 04:00:00,56.569568,48.333624,74.4060161054,3.9895680000000002,1.163624,4.1558,52.58,47.17,70.6375629534,136.1,54.369568,19.913624,57.9016609893,3.9895680000000002,1.163624,4.1558,50.38,18.75,53.7559940844,133.32,58.259568,13.563624,59.8176325138,3.9895680000000002,1.163624,4.1558,54.27,12.4,55.6685988687,134.18,58.659568,13.633624,60.2230904332,3.9895680000000002,1.163624,4.1558,54.67,12.47,56.0741455575,136.1,3.9895680000000002,1.723624,4.3459788909,3.9895680000000002,1.163624,4.1558,0.0,0.56,0.56,133.87
2021-08-25 04:30:00,56.803392,48.302656,74.5638781137,3.8833919999999997,1.1326559999999999,4.0452,52.92,47.17,70.8910100083,136.18,54.573392,19.852656,58.0722228319,3.8833919999999997,1.1326559999999999,4.0452,50.69,18.72,54.0362332144,133.4,58.523392,13.482656,60.0563853724,3.8833919999999997,1.1326559999999999,4.0452,54.64,12.35,56.018319325,134.27,58.933392,13.552656,60.4716394459,3.8833919999999997,1.1326559999999999,4.0452,55.05,12.42,56.4336681423,136.18,3.8833919999999997,1.692656,4.2362504364,3.8833919999999997,1.1326559999999999,4.0452,0.0,0.56,0.56,133.95
2021-08-25 05:00:00,57.331952,48.324736,74.981549928,4.061952,1.184736,4.2312,53.27,47.14,71.1327807695,136.16,55.091952,19.994736,58.6081277886,4.061952,1.184736,4.2312,51.03,18.81,54.3863677772,133.37,59.071952,13.464736,60.5870830181,4.061952,1.184736,4.2312,55.01,12.28,56.3639822937,134.24,59.471952,13.524736,60.9904218592,4.061952,1.184736,4.2312,55.41,12.34,56.7674528229,136.16,4.061952,1.784736,4.436748431,4.061952,1.184736,4.2312,0.0,0.6000000000000001,0.6000000000000001,133.93
2021-08-25 05:30:00,59.146064,47.236352,75.6936578384,4.136064,1.2063519999999999,4.3084,55.01,46.03,71.7276864258,136.32,56.836064,20.796352,60.5212890438,4.136064,1.2063519999999999,4.3084,52.7,19.59,56.2232878797,133.53,60.946064,12.536352,62.222044635,4.136064,1.2063519999999999,4.3084,56.81,11.33,57.9287924956,134.4,61.376064,12.596352,62.6553215285,4.136064,1.2063519999999999,4.3084,57.24,11.39,58.3622283673,136.32,4.136064,1.766352,4.4974464755,4.136064,1.2063519999999999,4.3084,0.0,0.56,0.56,134.09
2021-08-25 06:00:00,60.668896,47.240928,76.8922637211,4.048896,1.180928,4.2176,56.62,46.06,72.9886840544,135.98,58.278896,20.680928,61.8395545094,4.048896,1.180928,4.2176,54.23,19.5,57.6293579697,133.12,62.508896,12.550928,63.7564731835,4.048896,1.180928,4.2176,58.46,11.37,59.5554237664,134.07,62.948896,12.610928,64.199680783,4.048896,1.180928,4.2176,58.9,11.43,59.9987908211,135.98,4.088896,1.7409279999999998,4.4440860478,4.048896,1.180928,4.2176,0.04,0.56,0.5614267539000001,133.77
2021-08-25 06:30:00,65.57944,45.92692,80.0621316941,4.06944,1.18692,4.239,61.51,44.74,76.0601584274,135.0,62.96944,21.25692,66.4605674201,4.06944,1.18692,4.239,58.9,20.07,62.2255164703,131.93,67.56944,10.05692,68.3137677324,4.06944,1.18692,4.239,63.5,8.87,64.1165103542,133.3,68.08944,10.09692,68.8340005593,4.06944,1.18692,4.239,64.02,8.91,64.6370520677,135.0,4.06944,1.74692,4.42855184,4.06944,1.18692,4.239,0.0,0.56,0.56,133.01
2021-08-25 07:00:00,70.15192,44.18556,82.9075122784,4.20192,1.22556,4.377,65.95,42.96,78.708094247,135.0,67.32192,22.97556,71.134501262,4.20192,1.22556,4.377,63.12,21.75,66.7622415741,131.93,72.23192,6.94556,72.5650816206,4.20192,1.22556,4.377,68.03,5.72,68.2700468727,133.3,72.79192,6.96556,73.1244326022,4.20192,1.22556,4.377,68.59,5.74,68.8297588257,135.0,4.20192,1.78556,4.5655619807,4.20192,1.22556,4.377,0.0,0.56,0.56,133.01
2021-08-25 07:30:00,75.6028,42.5104,86.7347535651,4.9728,1.4504000000000001,5.18,70.63,41.06,81.6977386468,134.16,72.5928,24.4604,76.6030402791,4.9728,1.4504000000000001,5.18,67.62,23.01,71.4277572096,130.85,77.6628,4.2304,77.7779325259,4.9728,1.4504000000000001,5.18,72.69,2.7800000000000002,72.7431405701,132.84,78.3228,4.2304,78.4369637607,4.9728,1.4504000000000001,5.18,73.35,2.7800000000000002,73.4026627582,134.16,4.9728,2.0104,5.3638090943,4.9728,1.4504000000000001,5.18,0.0,0.56,0.56,132.55
2021-08-25 08:00:00,78.579952,40.743736,88.5147495029,6.389952,1.8637359999999998,6.6562,72.19,38.88,81.9942101614,134.16,75.499952,26.343736,79.963961748,6.389952,1.8637359999999998,6.6562,69.11,24.48,73.317545649,130.85,80.659952,3.253736,80.7255514357,6.389952,1.8637359999999998,6.6562,74.27,1.3900000000000001,74.283006132,132.84,81.339952,3.243736,81.4046043821,6.389952,1.8637359999999998,6.6562,74.95,1.38,74.9627033931,134.16,6.429952,2.423736,6.8715921678,6.389952,1.8637359999999998,6.6562,0.04,0.56,0.5614267539000001,132.55
2021-08-25 08:30:00,82.493424,38.671832,91.1080435169,7.823424,2.281832,8.1494,74.67,36.39,83.0652815561,133.35,79.303424,29.041832,84.4538990458,7.823424,2.281832,8.1494,71.48,26.76,76.3248845397,129.95,84.553424,2.641832,84.5946853321,7.823424,2.281832,8.1494,76.73,0.36,76.7308445151,132.01,85.253424,2.641832,85.2943467062,7.823424,2.281832,8.1494,77.43,0.36,77.4308368804,133.35,7.823424,2.841832,8.3235792902,7.823424,2.281832,8.1494,0.0,0.56,0.56,131.72
2021-08-25 09:00:00,84.661712,37.073416,92.423177032,9.851712,2.8734159999999997,10.2622,74.81,34.2,82.2567693263,133.42,81.471712,31.393416,87.3108608614,9.851712,2.8734159999999997,10.2622,71.62,28.52,77.0896542994,130.03,86.761712,4.463416,86.8764453207,9.851712,2.8734159999999997,10.2622,76.91,1.5899999999999999,76.9264336883,131.97,87.461712,4.513416,87.5780908102,9.851712,2.8734159999999997,10.2622,77.61,1.6400000000000001,77.6273257301,133.42,9.851712,3.433416,10.4328603345,9.851712,2.8734159999999997,10.2622,0.0,0.56,0.56,131.69
2021-08-25 09:30:00,86.642992,35.680456,93.7022038326,11.212992,3.270456,11.6802,75.43,32.41,82.0980694048,132.72,83.432992,33.280456,89.8256806578,11.212992,3.270456,11.6802,72.22,30.01,78.206959409,129.09,88.602992,7.150456,88.8910524876,11.212992,3.270456,11.6802,77.39,3.88,77.4872021691,131.35,89.302992,7.210456,89.5936105751,11.212992,3.270456,11.6802,78.09,3.94,78.1893323926,132.72,11.212992,3.790456,11.8363316226,11.212992,3.270456,11.6802,0.0,0.52,0.52,131.08
2021-08-25 10:00:00,86.866688,35.622784,93.8871888172,10.466688,3.052784,10.9028,76.4,32.57,83.0527838185,132.72,83.586688,32.992784,89.8624404681,10.466688,3.052784,10.9028,73.12,29.94,79.0122648707,129.09,88.756688,6.802784,89.017006998,10.466688,3.052784,10.9028,78.29,3.75,78.3797588667,131.35,89.456688,6.872784,89.7203108991,10.466688,3.052784,10.9028,78.99,3.8200000000000003,79.0823147107,132.72,10.466688,3.612784,11.0726584848,10.466688,3.052784,10.9028,0.0,0.56,0.56,131.08
2021-08-25 10:30:00,86.457216,36.651688,93.9052524182,11.217216,3.271688,11.6846,75.24,33.38,82.312101176,133.01,83.227216,32.511688,89.3519968424,11.217216,3.271688,11.6846,72.01,29.24,77.7201241636,129.42,88.597216,6.351688,88.8246059569,11.217216,3.271688,11.6846,77.38,3.08,77.4412732333,131.64,89.297216,6.421688,89.5278217211,11.217216,3.271688,11.6846,78.08,3.15,78.1435147661,133.01,11.217216,3.8316879999999998,11.8535972481,11.217216,3.271688,11.6846,0.0,0.56,0.56,131.37
2021-08-25 11:00:00,86.367424,37.483832,94.1507811428,11.087424,3.233832,11.5494,75.28,34.25,82.7051443382,133.01,83.117424,31.523832,88.8946463875,11.087424,3.233832,11.5494,72.03,28.29,77.3863360032,129.42,88.487424,7.453832,88.8008097803,11.087424,3.233832,11.5494,77.4,4.22,77.5149559763,131.64,89.167424,7.523832,89.4842866137,11.087424,3.233832,11.5494,78.08,4.29,78.1977653133,133.01,11.087424,3.793832,11.7185379719,11.087424,3.233832,11.5494,0.0,0.56,0.56,131.37
2021-08-25 11:30:00,87.365696,37.198328,94.9551496421,10.965696,3.198328,11.4226,76.4,34.0,83.6239200229,132.61,84.065696,31.618327999999998,89.8151429854,10.965696,3.198328,11.4226,73.1,28.42,78.4302645667,129.01,89.315696,8.298328,89.7003667749,10.965696,3.198328,11.4226,78.35,5.1,78.5158105097,131.47,90.025696,8.378328,90.4147240241,10.965696,3.198328,11.4226,79.06,5.18,79.2295147025,132.61,10.965696,3.758328,11.5918729341,10.965696,3.198328,11.4226,0.0,0.56,0.56,131.2
2021-08-25 12:00:00,87.501712,37.333416,95.1332410525,11.531712,3.363416,12.0122,75.97,33.97,83.2189990327,132.46,84.201712,31.773416,89.9971014424,11.531712,3.363416,12.0122,72.67,28.41,78.0260020762,128.87,89.301712,8.483416,89.7037575197,11.531712,3.363416,12.0122,77.77,5.12,77.9383557692,131.4,89.981712,8.573416,90.3892247802,11.531712,3.363416,12.0122,78.45,5.21,78.6228122112,132.46,11.531712,3.923416,12.180869212,11.531712,3.363416,12.0122,0.0,0.56,0.56,131.14
2021-08-25 12:30:00,87.073696,38.127328,95.0553611088,12.333696,3.597328,12.8476,74.74,34.53,82.3309692643,132.34,83.833696,31.487328,89.5518866892,12.333696,3.597328,12.8476,71.5,27.89,76.7470005929,128.76,89.093696,8.177328,89.4681807134,12.333696,3.597328,12.8476,76.76,4.58,76.8965148755,131.28,89.763696,8.267328,90.1436067164,12.333696,3.597328,12.8476,77.43,4.67,77.5707019435,132.34,12.333696,4.117328,13.0027861199,12.333696,3.597328,12.8476,0.0,0.52,0.52,131.01
2021-08-25 13:00:00,87.056512,38.274816,95.0988844385,12.496512,3.644816,13.0172,74.56,34.63,82.2096740049,132.46,83.826512,31.424816,89.5231990867,12.496512,3.644816,13.0172,71.33,27.78,76.5486596878,128.87,88.956512,8.064816,89.3213428264,12.496512,3.644816,13.0172,76.46,4.42,76.5876491348,131.41,89.616512,8.144816,89.9858725063,12.496512,3.644816,13.0172,77.12,4.5,77.2511773373,132.46,12.496512,4.204816,13.1849645339,12.496512,3.644816,13.0172,0.0,0.56,0.56,131.13
2021-08-25 13:30:00,86.282144,38.609792,94.5268449252,13.302144,3.879792,13.8564,72.98,34.73,80.8223564368,132.64,83.122144,31.759792,88.983005181,13.302144,3.879792,13.8564,69.82,27.88,75.1806278239,129.1,88.272144,8.339792,88.6652329663,13.302144,3.879792,13.8564,74.97,4.46,75.1025465614,131.58,88.912144,8.419792,89.3099224499,13.302144,3.879792,13.8564,75.61,4.54,75.7461794416,132.64,13.302144,4.439792,14.0235084055,13.302144,3.879792,13.8564,0.0,0.56,0.56,131.31
2021-08-25 14:00:00,84.515408,37.740744,92.5592672134,13.065408,3.8107439999999997,13.6098,71.45,33.93,79.0970757993,132.64,81.445408,32.340744,87.6314909537,13.065408,3.8107439999999997,13.6098,68.38,28.53,74.0930853724,129.1,86.295408,8.960744,86.7593935832,13.065408,3.8107439999999997,13.6098,73.23,5.15,73.410867043,131.58,86.915408,9.060744,87.3864133012,13.065408,3.8107439999999997,13.6098,73.85,5.25,74.0363761944,132.64,13.065408,4.370744,13.7770929198,13.065408,3.8107439999999997,13.6098,0.0,0.56,0.56,131.31
2021-08-25 14:30:00,84.73768,37.52724,92.6756071132,12.84768,3.74724,13.383,71.89,33.78,79.4308535772,132.54,81.64768,32.54724,87.8957705524,12.84768,3.74724,13.383,68.8,28.8,74.5847169332,128.95,86.61768000000001,9.19724,87.1046021299,12.84768,3.74724,13.383,73.77,5.45,73.9710443349,131.47,87.24768,9.28724,87.7405863452,12.84768,3.74724,13.383,74.4,5.54,74.605975632,132.54,12.84768,4.30724,13.5504685454,12.84768,3.74724,13.383,0.0,0.56,0.56,131.21
2021-08-25 15:00:00,85.495328,37.050304,93.1781956056,12.755328,3.720304,13.2868,72.74,33.33,80.012477152,132.6,82.335328,33.080304,88.732253153,12.755328,3.720304,13.2868,69.58,29.36,75.5207653563,129.05,87.375328,9.610304,87.9022518829,12.755328,3.720304,13.2868,74.62,5.89,74.852097499,131.55,88.005328,9.720304,88.5405108763,12.755328,3.720304,13.2868,75.25,6.0,75.4888236761,132.6,12.755328,4.280304,13.4543448269,12.755328,3.720304,13.2868,0.0,0.56,0.56,131.28
2021-08-25 15:30:00,84.918816,37.245488,92.7277287935,12.738816,3.715488,13.2696,72.18,33.53,79.5877710456,132.8,81.788816,32.915488,88.163710068,12.738816,3.715488,13.2696,69.05,29.2,74.9702774438,129.27,86.888816,8.495488,87.303148066,12.738816,3.715488,13.2696,74.15,4.78,74.3039090493,131.76,87.508816,8.585488,87.9289683888,12.738816,3.715488,13.2696,74.77,4.87,74.928431186,132.8,12.738816,4.275488,13.4371585806,12.738816,3.715488,13.2696,0.0,0.56,0.56,131.47
2021-08-25 16:00:00,85.272416,36.680288,92.8268735779,13.372416,3.9002879999999998,13.9296,71.9,32.78,79.0198607946,132.95,82.172416,33.760288,88.8372838234,13.372416,3.9002879999999998,13.9296,68.8,29.86,75.0003973323,129.47,87.232416,9.060288,87.7016717049,13.372416,3.9002879999999998,13.9296,73.86,5.16,74.0400243112,131.81,87.842416,9.150288,88.3177095446,13.372416,3.9002879999999998,13.9296,74.47,5.25,74.654828377,132.95,13.412416,4.420288,14.1220341651,13.372416,3.9002879999999998,13.9296,0.04,0.52,0.5215361924,131.52
2021-08-25 16:30:00,85.100272,38.440496,93.3794839737,13.030272,3.800496,13.5732,72.07,34.64,79.9625818743,133.24,82.010272,32.230496,88.1163411969,13.030272,3.800496,13.5732,68.98,28.43,74.6090162112,129.81,87.240272,8.360496,87.6399620721,13.030272,3.800496,13.5732,74.21,4.5600000000000005,74.3499677202,132.17,87.870272,8.440496,88.2747227358,13.030272,3.800496,13.5732,74.84,4.64,74.983699562,133.24,13.030272,4.400496,13.7532670097,13.030272,3.800496,13.5732,0.0,0.6000000000000001,0.6000000000000001,131.88
2021-08-25 17:00:00,86.492368,39.329024,95.0142192045,11.482368,3.349024,11.9608,75.01,35.98,83.1929113567,133.24,83.282368,30.599024,88.725718309,11.482368,3.349024,11.9608,71.8,27.25,76.7971516399,129.81,88.162368,6.619024,88.4104892537,11.482368,3.349024,11.9608,76.68,3.27,76.7496925075,132.17,88.842368,6.699024,89.0945748876,11.482368,3.349024,11.9608,77.36,3.35,77.4325002825,133.24,11.482368,3.909024,12.129519509,11.482368,3.349024,11.9608,0.0,0.56,0.56,131.88
