Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-25 17:30:00,87.979728,39.524504,96.45008530530001,9.409728,2.744504,9.8018,78.57,36.78,86.752598232,133.33,84.599728,29.214504,89.5019621106,9.409728,2.744504,9.8018,75.19,26.47,79.7132172227,129.93,89.919728,5.274504,90.0742908717,9.409728,2.744504,9.8018,80.51,2.5300000000000002,80.5497423956,132.23,90.639728,5.334504,90.7965705566,9.409728,2.744504,9.8018,81.23,2.59,81.2712802901,133.33,9.449728,3.304504,10.0108494125,9.409728,2.744504,9.8018,0.04,0.56,0.5614267539000001,131.95
2021-08-25 18:00:00,88.298176,39.876968,96.8851921699,8.458176,2.466968,8.8106,79.84,37.41,88.1699138028,133.3,84.858176,28.296968,89.4518218486,8.458176,2.466968,8.8106,76.4,25.83,80.6483037639,129.9,90.53817599999999,4.446968,90.6473211838,8.458176,2.466968,8.8106,82.08,1.98,82.1038781057,132.23,91.308176,4.506968,91.4193402131,8.458176,2.466968,8.8106,82.85,2.04,82.875111463,133.3,8.458176,3.026968,8.9835002377,8.458176,2.466968,8.8106,0.0,0.56,0.56,131.95
2021-08-25 18:30:00,87.830704,39.996872,96.5089754112,6.880704,2.006872,7.1674,80.95,37.99,89.4211529785,133.42,84.370704,27.046872,88.5999378016,6.880704,2.006872,7.1674,77.49,25.04,81.4352607904,130.02,90.170704,3.426872,90.2357983927,6.880704,2.006872,7.1674,83.29,1.42,83.302103815,132.37,90.970704,3.466872,91.0367408672,6.880704,2.006872,7.1674,84.09,1.46,84.1026735604,133.42,6.880704,2.526872,7.3300183929,6.880704,2.006872,7.1674,0.0,0.52,0.52,132.07
2021-08-25 19:00:00,87.27824,39.98032,95.9995685657,5.65824,1.65032,5.894,81.62,38.33,90.1721315041,133.02,83.76824,26.20032,87.7700108283,5.65824,1.65032,5.894,78.11,24.55,81.8771921844,129.61,89.63824,2.74032,89.6801172167,5.65824,1.65032,5.894,83.98,1.09,83.9870734101,131.97,90.43824,2.78032,90.4809672451,5.65824,1.65032,5.894,84.78,1.13,84.7875303332,133.02,5.65824,2.21032,6.0746353306,5.65824,1.65032,5.894,0.0,0.56,0.56,131.68
2021-08-25 19:30:00,86.47096,39.93028,95.2452318187,4.08096,1.19028,4.251,82.39,38.74,91.0433945984,132.84,82.92096,25.37028,86.7152622933,4.08096,1.19028,4.251,78.84,24.18,82.4646469707,129.37,88.85096,1.76028,88.8683952741,4.08096,1.19028,4.251,84.77,0.5700000000000001,84.7719163403,131.81,89.65096,1.80028,89.6690338802,4.08096,1.19028,4.251,85.57,0.61,85.5721742157,132.84,4.08096,1.75028,4.4404633317,4.08096,1.19028,4.251,0.0,0.56,0.56,131.51
2021-08-25 20:00:00,85.973632,40.113976,94.8714734248,3.613632,1.053976,3.7641999999999998,82.36,39.06,91.152911089,132.91,82.403632,24.913976,86.0875412991,3.613632,1.053976,3.7641999999999998,78.79,23.86,82.323530658,129.46,88.403632,1.253976,88.4125251681,3.613632,1.053976,3.7641999999999998,84.79,0.2,84.7902358765,131.88,89.213632,1.273976,89.2227277631,3.613632,1.053976,3.7641999999999998,85.6,0.22,85.6002827098,132.91,3.613632,1.613976,3.957683004,3.613632,1.053976,3.7641999999999998,0.0,0.56,0.56,131.57
2021-08-25 20:30:00,86.023536,40.221448,94.9621694422,3.673536,1.071448,3.8266,82.35,39.15,91.1824818701,132.55,82.463536,24.581448,86.0493018879,3.673536,1.071448,3.8266,78.79,23.51,82.222771785,129.05,88.493536,1.531448,88.5067864447,3.673536,1.071448,3.8266,84.82,0.46,84.8212473382,131.45,89.303536,1.5114480000000001,89.3163255915,3.673536,1.071448,3.8266,85.63,0.44,85.6311304375,132.55,3.673536,1.591448,4.0034452013,3.673536,1.071448,3.8266,0.0,0.52,0.52,131.16
2021-08-25 21:00:00,85.083712,40.029416,94.0297410025,3.083712,0.899416,3.2122,82.0,39.13,90.8578939884,132.55,81.533712,24.349416,85.0919517466,3.083712,0.899416,3.2122,78.45,23.45,81.8798204688,129.05,87.373712,2.239416,87.4024057603,3.083712,0.899416,3.2122,84.29,1.34,84.3006506499,131.45,88.173712,2.219416,88.2016399804,3.083712,0.899416,3.2122,85.09,1.32,85.100237955,132.55,3.083712,1.459416,3.4116234786,3.083712,0.899416,3.2122,0.0,0.56,0.56,131.16
2021-08-25 21:30:00,82.956016,40.230088,92.1963153878,3.326016,0.970088,3.4646,79.63,39.26,88.7822307672,132.55,79.516016,24.500088,83.2048743315,3.326016,0.970088,3.4646,76.19,23.53,79.7406859765,129.05,84.906016,2.570088,84.9449051169,3.326016,0.970088,3.4646,81.58,1.6,81.5956886116,131.36,85.676016,2.560088,85.714256505,3.326016,0.970088,3.4646,82.35,1.5899999999999999,82.3653482965,132.55,3.326016,1.490088,3.6445499969,3.326016,0.970088,3.4646,0.0,0.52,0.52,131.06
2021-08-25 22:00:00,78.97568,42.20624,89.5462155895,4.13568,1.20624,4.308,74.84,41.0,85.3347854043,132.84,75.70568,23.58624,79.29477096,4.13568,1.20624,4.308,71.57,22.38,74.9875276296,129.35,80.72568,4.82624,80.8698213427,4.13568,1.20624,4.308,76.59,3.62,76.6755013026,131.61,81.41568,4.82624,81.5586018909,4.13568,1.20624,4.308,77.28,3.62,77.364738738,132.84,4.13568,1.76624,4.4970493437,4.13568,1.20624,4.308,0.0,0.56,0.56,131.31
2021-08-25 22:30:00,75.016304,41.732672,85.8432395596,3.986304,1.162672,4.1524,71.03,40.57,81.7996687035,133.45,71.926304,23.742672,75.7436973008,3.986304,1.162672,4.1524,67.94,22.58,71.5939941615,130.09,77.266304,7.092672,77.5911575498,3.986304,1.162672,4.1524,73.28,5.93,73.5195436602,132.11,77.896304,7.132672,78.2221783558,3.986304,1.162672,4.1524,73.91,5.97,74.1507181354,133.45,3.986304,1.722672,4.3426050246,3.986304,1.162672,4.1524,0.0,0.56,0.56,131.8
2021-08-25 23:00:00,71.612064,42.204352,83.1233723936,3.992064,1.164352,4.1584,67.62,41.04,79.0995954478,133.56,68.70206400000001,23.684352,72.6699534025,3.992064,1.164352,4.1584,64.71,22.52,68.5166731533,130.21,73.722064,7.514352,74.1040363705,3.992064,1.164352,4.1584,69.73,6.35,70.0185361172,131.92,74.292064,7.534352,74.6731359556,3.992064,1.164352,4.1584,70.3,6.37,70.5880081884,133.56,3.992064,1.724352,4.3485589337,3.992064,1.164352,4.1584,0.0,0.56,0.56,131.61
2021-08-25 23:30:00,67.034496,46.106728,81.3600271684,4.034496,1.176728,4.2026,63.0,44.93,77.3802616951,134.73,64.324496,20.856728,67.6213271721,4.034496,1.176728,4.2026,60.29,19.68,63.4207103398,131.62,69.024496,8.566728,69.5540787925,4.034496,1.176728,4.2026,64.99,7.39,65.4088082753,133.27,69.554496,8.596728,70.083747375,4.034496,1.176728,4.2026,65.52,7.42,65.9388110296,134.73,4.074496,1.7367279999999998,4.4291920031,4.034496,1.176728,4.2026,0.04,0.56,0.5614267539000001,132.96
2021-08-26 00:00:00,63.233392,49.142656,80.0840964397,4.363392,1.272656,4.5452,58.87,47.87,75.8763059196,134.73,60.763392,18.842656,63.6178865767,4.363392,1.272656,4.5452,56.4,17.57,59.0733857164,131.62,65.193392,8.492656,65.7442283885,4.363392,1.272656,4.5452,60.83,7.22,61.2569775617,133.27,65.713392,8.512656,66.262472036,4.363392,1.272656,4.5452,61.35,7.24,61.7757241965,134.73,4.363392,1.832656,4.7326332797,4.363392,1.272656,4.5452,0.0,0.56,0.56,132.96
2021-08-26 00:30:00,61.242768,49.516224,78.7561621178,3.7927679999999997,1.106224,3.9508,57.45,48.41,75.12676354,135.14,58.872768,17.986224,61.5589722604,3.7927679999999997,1.106224,3.9508,55.08,16.88,57.6085132598,132.13,63.092768,8.996224,63.7309141638,3.7927679999999997,1.106224,3.9508,59.3,7.89,59.8225885431,133.93,63.612768,9.016224,64.2485528852,3.7927679999999997,1.106224,3.9508,59.82,7.91,60.3407035093,135.14,3.7927679999999997,1.666224,4.1426309901,3.7927679999999997,1.106224,3.9508,0.0,0.56,0.56,133.62
2021-08-26 01:00:00,59.83264,50.20452,78.1053047994,3.75264,1.09452,3.909,56.08,49.11,74.5436684099,134.99,57.54264,17.44452,60.1287509948,3.75264,1.09452,3.909,53.79,16.35,56.2199839915,131.92,61.64264,9.75452,62.409660523,3.75264,1.09452,3.909,57.89,8.66,58.5341584034,133.77,62.15264,9.78452,62.9181014542,3.75264,1.09452,3.909,58.4,8.69,59.0430021256,134.99,3.75264,1.6545200000000002,4.1011880474,3.75264,1.09452,3.909,0.0,0.56,0.56,133.46
2021-08-26 01:30:00,59.663824,49.414032,77.4694678748,4.573824,1.334032,4.7644,55.09,48.08,73.1204109671,135.37,57.443824,18.694032,60.4091031895,4.573824,1.334032,4.7644,52.87,17.36,55.6471607542,132.42,61.513824,10.904032,62.472781729,4.573824,1.334032,4.7644,56.94,9.57,57.7386222558,133.93,62.013824,10.954032,62.9738452388,4.573824,1.334032,4.7644,57.44,9.62,58.2400034341,135.37,4.573824,1.894032,4.9504770679,4.573824,1.334032,4.7644,0.0,0.56,0.56,133.61
2021-08-26 02:00:00,59.377856,48.755208,76.8296823518,4.577856,1.335208,4.7686,54.8,47.42,72.4685890576,135.37,57.157856,19.325208,60.3364248755,4.577856,1.335208,4.7686,52.58,17.99,55.572443710900004,132.42,61.207856,11.275208,62.2377052241,4.577856,1.335208,4.7686,56.63,9.94,57.4957433207,133.93,61.707856,11.325208,62.7385035553,4.577856,1.335208,4.7686,57.13,9.99,57.9968706052,135.37,4.577856,1.895208,4.9546522502,4.577856,1.335208,4.7686,0.0,0.56,0.56,133.61
2021-08-26 02:30:00,58.296176,48.815968,76.0357999103,5.266176,1.535968,5.4856,53.03,47.28,71.0463179904,135.49,56.186176,19.605968,59.5086578131,5.266176,1.535968,5.4856,50.92,18.07,54.0312067235,132.57,60.166176,11.775968,61.3077658768,5.266176,1.535968,5.4856,54.9,10.24,55.8468226491,133.93,60.646176,11.835968,61.7903617235,5.266176,1.535968,5.4856,55.38,10.3,56.329693768,135.49,5.266176,2.095968,5.6679530273,5.266176,1.535968,5.4856,0.0,0.56,0.56,133.61
2021-08-26 03:00:00,56.689008,49.285544,75.1179637331,6.499008,1.8955440000000001,6.7698,50.19,47.39,69.0278798747,135.49,54.699008,19.975544,58.2323263684,6.499008,1.8955440000000001,6.7698,48.2,18.08,51.4793783956,132.57,58.699008,13.235544,60.1726945147,6.499008,1.8955440000000001,6.7698,52.2,11.34,53.4175589109,133.9,59.139008,13.285544,60.6129354726,6.499008,1.8955440000000001,6.7698,52.64,11.39,53.8581627982,135.49,6.499008,2.455544,6.9474312749,6.499008,1.8955440000000001,6.7698,0.0,0.56,0.56,133.59
2021-08-26 03:30:00,55.56656,49.99608,74.7479137207,6.46656,1.8860800000000002,6.736,49.1,48.11,68.7414147367,135.75,53.65656,19.26608,57.0105978709,6.46656,1.8860800000000002,6.736,47.19,17.38,50.2887711124,132.85,57.52656,14.27608,59.2715071987,6.46656,1.8860800000000002,6.736,51.06,12.39,52.5417519693,134.03,57.96656,14.34608,59.7154258931,6.46656,1.8860800000000002,6.736,51.5,12.46,52.9858622653,135.75,6.46656,2.4460800000000003,6.9137331161,6.46656,1.8860800000000002,6.736,0.0,0.56,0.56,133.72
2021-08-26 04:00:00,56.0468,49.5574,74.8143013401,6.9168,2.0174,7.205,49.13,47.54,68.3652579897,135.71,54.1268,19.8374,57.6474883841,6.9168,2.0174,7.205,47.21,17.82,50.4612375988,132.81,57.9568,13.9674,59.6160962241,6.9168,2.0174,7.205,51.04,11.95,52.4202642115,133.94,58.3968,14.0274,60.0579237154,6.9168,2.0174,7.205,51.48,12.01,52.8623731968,135.71,6.9168,2.5774,7.3814031864,6.9168,2.0174,7.205,0.0,0.56,0.56,133.62
2021-08-26 04:30:00,55.721712,49.803416,74.734793995,6.011712,1.753416,6.2622,49.71,48.05,69.1367239606,135.51,53.771712,19.103416,57.0643278615,6.011712,1.753416,6.2622,47.76,17.35,50.8137786432,132.58,57.601712,14.123416,59.3079092941,6.011712,1.753416,6.2622,51.59,12.37,53.0522855304,133.73,58.041712,14.203416,59.7543082795,6.011712,1.753416,6.2622,52.03,12.45,53.4988168093,135.51,6.011712,2.313416,6.4414730272,6.011712,1.753416,6.2622,0.0,0.56,0.56,133.43
2021-08-26 05:00:00,56.586240000000004,49.00432,74.8560347333,6.18624,1.8043200000000001,6.444,50.4,47.2,69.0507060065,135.55,54.59624,19.92432,58.1182239027,6.18624,1.8043200000000001,6.444,48.41,18.12,51.6900619075,132.58,58.46624,13.36432,59.9742133654,6.18624,1.8043200000000001,6.444,52.28,11.56,53.5428053057,133.77,58.91624,13.42432,60.4262832152,6.18624,1.8043200000000001,6.444,52.73,11.62,53.9951599683,135.55,6.22624,2.36432,6.6600355555,6.18624,1.8043200000000001,6.444,0.04,0.56,0.5614267539000001,133.46
2021-08-26 05:30:00,57.945232,48.777776,75.7424672363,5.855232,1.707776,6.0992,52.09,47.07,70.2065025478,135.3,55.885232,19.817776,59.2950537674,5.855232,1.707776,6.0992,50.03,18.11,53.2068886518,132.3,59.915232,13.097776,61.3301456199,5.855232,1.707776,6.0992,54.06,11.39,55.2468614493,133.54,60.395232,13.157776,61.8119011,5.855232,1.707776,6.0992,54.54,11.45,55.7289341366,135.3,5.855232,2.267776,6.2790564387,5.855232,1.707776,6.0992,0.0,0.56,0.56,133.25
2021-08-26 06:00:00,59.64048,47.93764,76.5179990813,5.10048,1.48764,5.313,54.54,46.45,71.6394730578,135.3,57.46048,19.64764,60.7267364461,5.10048,1.48764,5.313,52.36,18.16,55.419808733,132.3,61.62048,12.25764,62.8278066926,5.10048,1.48764,5.313,56.52,10.77,57.5369733302,133.54,62.12048,12.30764,63.3279720013,5.10048,1.48764,5.313,57.02,10.82,58.0375120073,135.3,5.10048,2.04764,5.4961555473,5.10048,1.48764,5.313,0.0,0.56,0.56,133.25
2021-08-26 06:30:00,64.46784,47.28312,79.9487075017,5.66784,1.65312,5.904,58.8,45.63,74.4280652711,134.76,62.08784,20.16312,65.2797923097,5.66784,1.65312,5.904,56.42,18.51,59.3787546181,131.64,66.53784,8.53312,67.0827719225,5.66784,1.65312,5.904,60.87,6.88,61.2575815716,133.05,67.07784,8.56312,67.6222126464,5.66784,1.65312,5.904,61.41,6.91,61.7975420223,134.76,5.66784,2.21312,6.0845961575,5.66784,1.65312,5.904,0.0,0.56,0.56,132.77
2021-08-26 07:00:00,68.335216,46.090688,82.426047255,7.545216,2.200688,7.8596,60.79,43.89,74.9783715481,133.92,65.835216,22.610688,69.6097613672,7.545216,2.200688,7.8596,58.29,20.41,61.7599562824,130.63,70.635216,5.750688,70.8689223274,7.545216,2.200688,7.8596,63.09,3.55,63.1897982272,132.61,71.205216,5.7406880000000005,71.4362532914,7.545216,2.200688,7.8596,63.66,3.54,63.7583500414,133.92,7.585216,2.760688,8.0719824083,7.545216,2.200688,7.8596,0.04,0.56,0.5614267539000001,132.33
2021-08-26 07:30:00,73.683456,43.746008,85.691101662,10.683456,3.116008,11.1286,63.0,40.63,74.9653046415,133.92,71.063456,25.676008,75.5597258166,10.683456,3.116008,11.1286,60.38,22.56,64.4569468715,130.63,76.143456,5.116008,76.3151323754,10.683456,3.116008,11.1286,65.46,2.0,65.4905458826,132.79,76.713456,5.116008,76.8838596151,10.683456,3.116008,11.1286,66.03,2.0,66.0602823185,133.92,10.683456,3.636008,11.2852463987,10.683456,3.116008,11.1286,0.0,0.52,0.52,132.51
2021-08-26 08:00:00,77.684208,42.594144,88.5951312188,12.254208,3.574144,12.7648,65.43,39.02,76.1816598664,133.01,74.924208,27.684144,79.8752075017,12.254208,3.574144,12.7648,62.67,24.11,67.1477549885,129.5,79.914208,4.004144,80.0144600022,12.254208,3.574144,12.7648,67.66,0.43,67.661366377,131.8,80.484208,3.994144,80.5832546109,12.254208,3.574144,12.7648,68.23,0.42,68.2312926743,133.01,12.254208,4.134144,12.9327785228,12.254208,3.574144,12.7648,0.0,0.56,0.56,131.53
2021-08-26 08:30:00,83.80168,37.43924,91.7846297732,13.23168,3.8592400000000002,13.783,70.57,33.58,78.1520396407,132.95,80.78168,32.24924,86.9809939251,13.23168,3.8592400000000002,13.783,67.55,28.39,73.2734235586,129.41,84.54168,6.77924,84.8130517798,13.23168,3.8592400000000002,13.783,71.31,2.92,71.369759002,131.77,85.14168,6.83924,85.4159287077,13.23168,3.8592400000000002,13.783,71.91,2.98,71.9717201406,132.95,13.23168,4.37924,13.9375427748,13.23168,3.8592400000000002,13.783,0.0,0.52,0.52,131.53
2021-08-26 09:00:00,88.342704,34.337872,94.7814475703,17.512704,5.107872,18.2424,70.83,29.23,76.6242898825,132.16,85.312704,36.947872,92.969902168,17.512704,5.107872,18.2424,67.8,31.84,74.9041093666,128.45,87.092704,10.167872,87.6842329672,17.512704,5.107872,18.2424,69.58,5.06,69.7637441656,130.81,87.702704,10.257872,88.3005562093,17.512704,5.107872,18.2424,70.19,5.15,70.3786800104,132.16,17.512704,5.667872,18.4070523007,17.512704,5.107872,18.2424,0.0,0.56,0.56,130.56
2021-08-26 09:30:00,92.078336,32.522848,97.6532416388,17.598336,5.132848,18.3316,74.48,27.39,79.356678988,131.59,88.858336,38.462848,96.8255883171,17.598336,5.132848,18.3316,71.26,33.33,78.6694127346,127.7,89.088336,10.112848,89.6604779483,17.598336,5.132848,18.3316,71.49,4.98,71.6632437167,129.82,89.688336,10.202848,90.2668029885,17.598336,5.132848,18.3316,72.09,5.07,72.2680634859,131.59,17.598336,5.652848,18.4839422332,17.598336,5.132848,18.3316,0.0,0.52,0.52,129.58
2021-08-26 10:00:00,89.884352,32.487936,95.5754294785,20.084352,5.857936,20.9212,69.8,26.63,74.7074086018,131.59,88.394352,41.747936,97.7571052444,20.084352,5.857936,20.9212,68.31,35.89,77.1644231495,127.7,88.114352,8.737936,88.5465445623,20.084352,5.857936,20.9212,68.03,2.88,68.0909340515,129.82,88.664352,8.807936,89.1007690885,20.084352,5.857936,20.9212,68.58,2.95,68.6434184755,131.59,20.084352,6.417936,21.0848547009,20.084352,5.857936,20.9212,0.0,0.56,0.56,129.58
2021-08-26 10:30:00,82.401968,37.536824,90.5488679459,20.971968,6.116824,21.8458,61.43,31.42,68.9989949202,132.2,81.421968,38.126824,89.9065714023,20.971968,6.116824,21.8458,60.45,32.01,68.4020657583,128.44,84.741968,6.406824,84.9838133663,20.971968,6.116824,21.8458,63.77,0.29,63.7706593976,131.62,85.251968,6.476824,85.4976449793,20.971968,6.116824,21.8458,64.28,0.36,64.2810080817,132.2,20.971968,6.636824,21.9970651361,20.971968,6.116824,21.8458,0.0,0.52,0.52,131.38
2021-08-26 11:00:00,82.642128,37.342704,90.687368814,21.232128,6.192704,22.1168,61.41,31.15,68.8586276366,132.74,81.672128,38.402704,90.2502308394,21.232128,6.192704,22.1168,60.44,32.21,68.4870622819,129.05,84.572128,6.772704,84.8428803962,21.232128,6.192704,22.1168,63.34,0.58,63.3426554543,132.62,85.072128,6.832704,85.3460766901,21.232128,6.192704,22.1168,63.84,0.64,63.8432079395,132.74,21.232128,6.752704,22.2800868652,21.232128,6.192704,22.1168,0.0,0.56,0.56,132.37
2021-08-26 11:30:00,87.559504,33.155272,93.6265923876,21.309504,6.215272,22.197400000000002,66.25,26.94,71.5180124165,132.64,86.469504,41.955272,96.1104571345,21.309504,6.215272,22.197400000000002,65.16,35.74,74.3180543341,128.96,87.009504,8.065272,87.3825062513,21.309504,6.215272,22.197400000000002,65.7,1.85,65.7260412622,132.53,87.539504,8.125272,87.9157824605,21.309504,6.215272,22.197400000000002,66.23,1.9100000000000001,66.2575354205,132.64,21.309504,6.735272,22.3485760092,21.309504,6.215272,22.197400000000002,0.0,0.52,0.52,132.27
2021-08-26 12:00:00,90.679744,31.246592,95.9122801497,21.279744,6.206592,22.1664,69.4,25.04,73.7791406835,132.27,89.519744,43.556592,99.553810939,21.279744,6.206592,22.1664,68.24,37.35,77.7928023663,128.53,88.239744,8.756592,88.6731657529,21.279744,6.206592,22.1664,66.96,2.55,67.0085375158,131.85,88.779744,8.846592,89.2194212866,21.279744,6.206592,22.1664,67.5,2.64,67.5516069387,132.27,21.279744,6.766592,22.3296724562,21.279744,6.206592,22.1664,0.0,0.56,0.56,131.6
2021-08-26 12:30:00,92.34968,31.18324,97.4723440418,21.19968,6.18324,22.083,71.15,25.0,75.4143388223,132.16,91.11968,43.53324,100.9848457354,21.19968,6.18324,22.083,69.92,37.35,79.2706055231,128.43,88.91968,8.41324,89.316807481,21.19968,6.18324,22.083,67.72,2.23,67.7567066791,131.63,89.46968,8.47324,89.8700141059,21.19968,6.18324,22.083,68.27,2.29,68.3083962628,132.16,21.19968,6.70324,22.2342046991,21.19968,6.18324,22.083,0.0,0.52,0.52,131.37
2021-08-26 13:00:00,90.856368,31.601024,96.1951366962,19.306368,5.631024,20.1108,71.55,25.97,76.1173002674,132.16,89.586368,42.241024,99.0455523484,19.306368,5.631024,20.1108,70.28,36.61,79.2437410778,128.43,89.196368,8.051024,89.5589808553,19.306368,5.631024,20.1108,69.89,2.42,69.9318847165,131.57,89.766368,8.141024,90.1347718457,19.306368,5.631024,20.1108,70.46,2.51,70.5046927516,132.16,19.306368,6.191024,20.2747286916,19.306368,5.631024,20.1108,0.0,0.56,0.56,131.32
2021-08-26 13:30:00,85.209968,35.060824,92.1411961401,18.859968,5.500824,19.6458,66.35,29.56,72.6368783746,132.32,84.119968,39.340824,92.8647912253,18.859968,5.500824,19.6458,65.26,33.84,73.5119935793,128.66,86.969968,7.560824,87.2980033763,18.859968,5.500824,19.6458,68.11,2.06,68.1411454262,131.88,87.509968,7.630824,87.8420399028,18.859968,5.500824,19.6458,68.65,2.13,68.6830357512,132.32,18.859968,6.020824,19.7976946789,18.859968,5.500824,19.6458,0.0,0.52,0.52,131.63
2021-08-26 14:00:00,83.59152,35.60336,90.8578090161,19.69152,5.74336,20.512,63.9,29.86,70.5324719544,132.62,82.50152,39.34336,91.4024112286,19.69152,5.74336,20.512,62.81,33.6,71.2324090566,129.04,85.53152,7.58336,85.8670382766,19.69152,5.74336,20.512,65.84,1.8399999999999999,65.865705796,132.52,86.04152,7.65336,86.3812310818,19.69152,5.74336,20.512,66.35,1.9100000000000001,66.3774856408,132.62,19.69152,6.30336,20.6757903646,19.69152,5.74336,20.512,0.0,0.56,0.56,132.27
2021-08-26 14:30:00,84.853712,34.584416,91.6309678561,20.723712,6.044416,21.5872,64.13,28.54,70.1939349232,133.13,83.813712,41.094416,93.3460730058,20.723712,6.044416,21.5872,63.09,35.05,72.1723672883,129.62,85.143712,6.754416,85.4112043507,20.723712,6.044416,21.5872,64.42,0.71,64.423912486,132.73,85.643712,6.824416,85.9151794439,20.723712,6.044416,21.5872,64.92,0.78,64.924685598,133.13,20.723712,6.604416,21.7506448125,20.723712,6.044416,21.5872,0.0,0.56,0.56,132.46
2021-08-26 15:00:00,87.979136,34.507248,94.5043836858,19.979136,5.827248,20.8116,68.0,28.68,73.8006937637,133.13,86.829136,40.767248,95.9232368511,19.979136,5.827248,20.8116,66.85,34.94,75.4302731004,129.62,85.909136,6.017248,86.1196082304,19.979136,5.827248,20.8116,65.93,0.19,65.9302737746,132.73,86.429136,5.997248,86.6369582412,19.979136,5.827248,20.8116,66.45,0.17,66.4502174564,133.13,20.019136,6.387248,21.013394376,19.979136,5.827248,20.8116,0.04,0.56,0.5614267539000001,132.46
2021-08-26 15:30:00,88.583696,34.672328,95.1275014176,18.933696,5.522328,19.7226,69.65,29.15,75.5039402945,133.34,87.393696,40.122328,96.1637109552,18.933696,5.522328,19.7226,68.46,34.6,76.7067897907,129.87,86.293696,5.852328,86.4919170348,18.933696,5.522328,19.7226,67.36,0.33,67.3608083384,132.96,86.833696,5.882328,87.0327096195,18.933696,5.522328,19.7226,67.9,0.36,67.9009543379,133.34,18.933696,6.082328,19.8866678486,18.933696,5.522328,19.7226,0.0,0.56,0.56,132.67
2021-08-26 16:00:00,86.578672,34.996696,93.3843411724,18.948672,5.526696,19.7382,67.63,29.47,73.7719309765,133.34,85.418672,40.026696,94.3317863656,18.948672,5.526696,19.7382,66.47,34.5,74.8899919882,129.87,86.148672,6.306696,86.379211051,18.948672,5.526696,19.7382,67.2,0.78,67.2045266333,132.96,86.678672,6.316696,86.9085313881,18.948672,5.526696,19.7382,67.73,0.79,67.7346071074,133.34,18.948672,6.086696,19.9022621518,18.948672,5.526696,19.7382,0.0,0.56,0.56,132.67
2021-08-26 16:30:00,84.56592,36.77256,92.2150529708,19.82592,5.78256,20.652,64.74,30.99,71.7749796238,133.55,83.52592,39.09256,92.2215135378,19.82592,5.78256,20.652,63.7,33.31,71.8835593164,130.14,86.10592,6.51256,86.3518552018,19.82592,5.78256,20.652,66.28,0.73,66.2840199445,133.2,86.64592,6.53256,86.8918281129,19.82592,5.78256,20.652,66.82,0.75,66.8242089366,133.55,19.86592,6.34256,20.8538448445,19.82592,5.78256,20.652,0.04,0.56,0.5614267539000001,132.93
2021-08-26 17:00:00,84.90328,37.39804,92.7748907334,18.23328,5.31804,18.993,66.67,32.08,73.9865886496,133.87,83.87328,37.59804,91.9148503225,18.23328,5.31804,18.993,65.64,32.28,73.147850276,130.53,86.94328,6.71804,87.2024426183,18.23328,5.31804,18.993,68.71,1.4,68.7242613638,133.63,87.52328,6.68804,87.7784393858,18.23328,5.31804,18.993,69.29,1.37,69.303542478,133.87,18.23328,5.87804,19.1573446438,18.23328,5.31804,18.993,0.0,0.56,0.56,133.36
2021-08-26 17:30:00,85.703888,39.887384,94.531263721,15.693888,4.577384,16.3478,70.01,35.31,78.4104342546,133.85,84.573888,33.777384,91.0695020373,15.693888,4.577384,16.3478,68.88,29.2,74.81373136,130.53,88.043888,6.057384,88.2520147933,15.693888,4.577384,16.3478,72.35,1.48,72.3651359427,133.63,88.663888,6.027384,88.8685230729,15.693888,4.577384,16.3478,72.97,1.45,72.9844051836,133.85,15.693888,5.137384,16.5133532306,15.693888,4.577384,16.3478,0.0,0.56,0.56,133.36
2021-08-26 18:00:00,85.855456,39.702008,94.590743544,13.035456,3.802008,13.5786,72.82,35.9,81.1884376004,133.59,84.675456,32.252008000000004,90.6097393708,13.035456,3.802008,13.5786,71.64,28.45,77.0823721742,130.23,88.185456,5.872008,88.3807395753,13.035456,3.802008,13.5786,75.15,2.07,75.1785035765,133.68,88.885456,5.832008,89.0765771998,13.035456,3.802008,13.5786,75.85,2.03,75.8771599363,133.59,13.035456,4.322008,13.7332758758,13.035456,3.802008,13.5786,0.0,0.52,0.52,133.41
2021-08-26 18:30:00,86.048512,39.595816,94.7215659822,10.168512,2.9658160000000002,10.5922,75.88,36.63,84.258716463,133.39,84.818512,30.595816,90.1680871184,10.168512,2.9658160000000002,10.5922,74.65,27.63,79.5992424587,130.0,88.748512,5.775816,88.9362605054,10.168512,2.9658160000000002,10.5922,78.58,2.81,78.6302263764,133.49,89.478512,5.765816,89.6640883737,10.168512,2.9658160000000002,10.5922,79.31,2.8,79.3594109101,133.39,10.168512,3.525816,10.762435354499999,10.168512,2.9658160000000002,10.5922,0.0,0.56,0.56,133.22
2021-08-26 19:00:00,86.306608,39.132344,94.7637638098,7.516608,2.192344,7.8298000000000005,78.79,36.94,87.0196971955,133.32,85.006608,29.402344,89.9478806663,7.516608,2.192344,7.8298000000000005,77.49,27.21,82.1284615709,129.91,89.116608,5.372344,89.2783954912,7.516608,2.192344,7.8298000000000005,81.6,3.18,81.6619397271,133.44,89.906608,5.352344,90.06578567,7.516608,2.192344,7.8298000000000005,82.39,3.16,82.4505773176,133.32,7.516608,2.752344,8.0046732176,7.516608,2.192344,7.8298000000000005,0.0,0.56,0.56,133.17
2021-08-26 19:30:00,85.639888,39.085384,94.137440262,5.469888,1.5953840000000001,5.6978,80.17,37.49,88.5027061733,133.26,84.309888,28.405384,88.9664153193,5.469888,1.5953840000000001,5.6978,78.84,26.81,83.2737755839,129.83,88.389888,5.275384,88.5471737381,5.469888,1.5953840000000001,5.6978,82.92,3.68,83.0016192613,133.39,89.199888,5.275384,89.3557479716,5.469888,1.5953840000000001,5.6978,83.73,3.68,83.8108304457,133.26,5.469888,2.115384,5.8646844928,5.469888,1.5953840000000001,5.6978,0.0,0.52,0.52,133.12
2021-08-26 20:00:00,84.161712,39.598416,93.0119794246,5.891712,1.718416,6.1372,78.27,37.88,86.9545128214,133.39,82.861712,28.348416,87.5768006111,5.891712,1.718416,6.1372,76.97,26.63,81.4465333823,129.97,87.021712,5.628416,87.2035402153,5.891712,1.718416,6.1372,81.13,3.91,81.2241651234,133.5,87.801712,5.628416,87.9819282398,5.891712,1.718416,6.1372,81.91,3.91,82.003269447,133.39,5.891712,2.278416,6.3169177421,5.891712,1.718416,6.1372,0.0,0.56,0.56,133.23
2021-08-26 20:30:00,84.717728,39.628504,93.5281335576,5.857728,1.708504,6.1018,78.86,37.92,87.5032913667,133.51,83.417728,28.088504,88.0197784685,5.857728,1.708504,6.1018,77.56,26.38,81.9234886952,130.12,87.707728,5.768504,87.897219463,5.857728,1.708504,6.1018,81.85,4.06,81.9506320903,133.62,88.497728,5.768504,88.685531512,5.857728,1.708504,6.1018,82.64,4.06,82.7396712587,133.51,5.857728,2.268504,6.2816468955,5.857728,1.708504,6.1018,0.0,0.56,0.56,133.35
2021-08-26 21:00:00,83.721264,40.214952,92.8789126235,6.051264,1.764952,6.3034,77.67,38.45,86.6662067937,133.34,82.421264,27.654952,86.9371101974,6.051264,1.764952,6.3034,76.37,25.89,80.6391282195,129.91,86.641264,6.394952,86.8769476823,6.051264,1.764952,6.3034,80.59,4.63,80.7228901861,133.46,87.401264,6.404952,87.6356340704,6.051264,1.764952,6.3034,81.35,4.64,81.4822195329,133.34,6.051264,2.284952,6.4682920188,6.051264,1.764952,6.3034,0.0,0.52,0.52,133.18
2021-08-26 21:30:00,81.196688,40.822784,90.881251288,5.906688,1.7227839999999999,6.1528,75.29,39.1,84.8374569397,133.91,79.956688,27.462784,84.5415664686,5.906688,1.7227839999999999,6.1528,74.05,25.74,78.3961102351,130.61,84.086688,7.192784,84.3937630425,5.906688,1.7227839999999999,6.1528,78.18,5.47,78.3711254226,133.95,84.826688,7.212784,85.132785988,5.906688,1.7227839999999999,6.1528,78.92,5.49,79.1107230406,133.91,5.906688,2.282784,6.3324612845,5.906688,1.7227839999999999,6.1528,0.0,0.56,0.56,133.67
2021-08-26 22:00:00,77.691856,41.502208,88.0821080447,5.801856,1.692208,6.0436,71.89,39.81,82.1766889087,133.91,76.521856,26.882208,81.1063964965,5.801856,1.692208,6.0436,70.72,25.19,75.0723284573,130.61,80.571856,9.172208,81.0922522741,5.801856,1.692208,6.0436,74.77,7.48,75.1432185896,133.95,81.281856,9.202208,81.8011048023,5.801856,1.692208,6.0436,75.48,7.51,75.8526894711,133.91,5.801856,2.252208,6.2236624202,5.801856,1.692208,6.0436,0.0,0.56,0.56,133.67
2021-08-26 22:30:00,73.741472,42.472096,85.0980824188,6.7614719999999995,1.972096,7.0432,66.98,40.5,78.2724114871,134.22,72.691472,26.802096,77.47517313,6.7614719999999995,1.972096,7.0432,65.93,24.83,70.4506479743,130.99,76.491472,10.672096,77.23236965,6.7614719999999995,1.972096,7.0432,69.73,8.7,70.2706403842,134.08,77.141472,10.712096,77.8816775823,6.7614719999999995,1.972096,7.0432,70.38,8.74,70.9206034943,134.22,6.801472,2.532096,7.2575155198,6.7614719999999995,1.972096,7.0432,0.04,0.56,0.5614267539000001,133.8
2021-08-26 23:00:00,70.728384,43.099112,82.8253449038,5.688384,1.659112,5.9254,65.04,41.44,77.1198755186,134.61,69.688384,25.899112,74.3453755584,5.688384,1.659112,5.9254,64.0,24.24,68.4366685338,131.45,73.218384,12.139112,74.2178536184,5.688384,1.659112,5.9254,67.53,10.48,68.3383589209,134.36,73.808384,12.199112,74.8097312004,5.688384,1.659112,5.9254,68.12,10.54,68.9305882755,134.61,5.688384,2.219112,6.1059127573,5.688384,1.659112,5.9254,0.0,0.56,0.56,134.08
2021-08-26 23:30:00,65.886096,45.445528,80.0392007789,4.716096,1.375528,4.9126,61.17,44.07,75.3918682618,135.58,64.896096,23.575528,69.0457007823,4.716096,1.375528,4.9126,60.18,22.2,64.1441532799,132.64,68.106096,14.105528,69.5514646325,4.716096,1.375528,4.9126,63.39,12.73,64.6555875389,135.17,68.636096,14.175528,70.084657866,4.716096,1.375528,4.9126,63.92,12.8,65.1890052079,135.58,4.716096,1.935528,5.097826019,4.716096,1.375528,4.9126,0.0,0.56,0.56,134.9
2021-08-27 00:00:00,63.988336,45.062848,78.2634487735,4.878336,1.4228480000000001,5.0816,59.11,43.64,73.4740886299,135.58,63.038336,23.962848,67.4392310893,4.878336,1.4228480000000001,5.0816,58.16,22.54,62.3749725451,132.64,66.028336,13.902848,67.4761464329,4.878336,1.4228480000000001,5.0816,61.15,12.48,62.4105191454,135.17,66.528336,13.972847999999999,67.9798497509,4.878336,1.4228480000000001,5.0816,61.65,12.55,62.9144260087,135.58,4.878336,1.982848,5.2659138162,4.878336,1.4228480000000001,5.0816,0.0,0.56,0.56,134.9
2021-08-27 00:30:00,59.324224,45.076232,74.5065785318,1.804224,0.5262319999999999,1.8794,57.52,44.55,72.7547448624,135.55,58.444224,22.776232,62.7254658259,1.804224,0.5262319999999999,1.8794,56.64,22.25,60.8535298894,132.6,61.264224,13.226232,62.6756599905,1.804224,0.5262319999999999,1.8794,59.46,12.7,60.8011644625,135.12,61.744224,13.296232,63.1596309581,1.804224,0.5262319999999999,1.8794,59.94,12.77,61.2852062084,135.55,1.804224,1.086232,2.1059734566,1.804224,0.5262319999999999,1.8794,0.0,0.56,0.56,134.84
2021-08-27 01:00:00,56.753168,45.683424,72.8553176261,1.863168,0.543424,1.9408,54.89,45.14,71.0670929474,136.15,55.903168,22.623424,60.3074083834,1.863168,0.543424,1.9408,54.04,22.08,58.3767762042,133.3,58.693168,13.973424,60.3336104353,1.863168,0.543424,1.9408,56.83,13.43,58.3953234429,135.77,59.143168,14.043424,60.7875980667,1.863168,0.543424,1.9408,57.28,13.5,58.8493704299,136.15,1.863168,1.103424,2.1653959268,1.863168,0.543424,1.9408,0.0,0.56,0.56,135.48
2021-08-27 01:30:00,57.104,45.952,73.2970198576,1.824,0.532,1.9,55.28,45.42,71.5461725042,136.58,56.254,22.492,60.5838475173,1.824,0.532,1.9,54.43,21.96,58.6929851004,133.84,58.984,14.192,60.6673315714,1.824,0.532,1.9,57.16,13.66,58.7695601481,136.15,59.444,14.252,61.1286237372,1.824,0.532,1.9,57.62,13.72,59.2309277321,136.58,1.824,1.092,2.1258974575,1.824,0.532,1.9,0.0,0.56,0.56,135.86
2021-08-27 02:00:00,55.879776,46.675768,72.8091799446,1.939776,0.5657679999999999,2.0206,53.94,46.11,70.9623541041,136.74,55.059776,21.925768,59.2648144818,1.939776,0.5657679999999999,2.0206,53.12,21.36,57.2536811044,134.01,57.739776,14.845768,59.6177705054,1.939776,0.5657679999999999,2.0206,55.8,14.28,57.5982499734,136.3,58.169776,14.925768,60.0541538137,1.939776,0.5657679999999999,2.0206,56.23,14.36,58.0346663642,136.74,1.939776,1.1257679999999999,2.2427849919,1.939776,0.5657679999999999,2.0206,0.0,0.56,0.56,136.01
2021-08-27 02:30:00,55.413312,47.222216,72.8050330043,1.8933119999999999,0.5522159999999999,1.9722,53.52,46.67,71.0104168415,136.74,54.353312,21.622216,58.4961772266,1.8933119999999999,0.5522159999999999,1.9722,52.46,21.07,56.5331451451,134.07,57.073312,15.102216,59.0376140334,1.8933119999999999,0.5522159999999999,1.9722,55.18,14.55,57.0660573371,136.3,57.493312,15.182216,59.4641119281,1.8933119999999999,0.5522159999999999,1.9722,55.6,14.63,57.4925812605,136.74,1.8933119999999999,1.112216,2.1958266689,1.8933119999999999,0.5522159999999999,1.9722,0.0,0.56,0.56,136.01
2021-08-27 03:00:00,53.376784,48.185312,71.9090075215,2.006784,0.5853119999999999,2.0904,51.37,47.6,70.0331128824,136.86,52.596784,20.875312,56.587987579,2.006784,0.5853119999999999,2.0904,50.59,20.29,54.5071756744,134.22,55.206784,16.055312,57.4940174543,2.006784,0.5853119999999999,2.0904,53.2,15.47,55.4036181129,136.4,55.606784,16.135312,57.9004552673,2.006784,0.5853119999999999,2.0904,53.6,15.55,55.8100573374,136.86,2.006784,1.185312,2.3306965826,2.006784,0.5853119999999999,2.0904,0.0,0.6000000000000001,0.6000000000000001,136.12
2021-08-27 03:30:00,53.054464,49.192552,72.3511114123,1.654464,0.482552,1.7234,51.4,48.71,70.8140106194,137.47,52.274464,19.882552,55.9279488317,1.654464,0.482552,1.7234,50.62,19.4,54.2101872345,134.92,54.864464,17.102552,57.4683103538,1.654464,0.482552,1.7234,53.21,16.62,55.7452105566,137.0,55.254464,17.192552,57.8674315673,1.654464,0.482552,1.7234,53.6,16.71,56.1443149393,137.47,1.654464,1.042552,1.9555474425,1.654464,0.482552,1.7234,0.0,0.56,0.56,136.71
2021-08-27 04:00:00,52.481312,48.916216,71.7431829305,1.701312,0.496216,1.7722,50.78,48.42,70.1648401979,137.47,51.711312,20.176216,55.5080127625,1.701312,0.496216,1.7722,50.01,19.68,53.7429297676,134.92,54.251312,16.876216,56.8155922278,1.701312,0.496216,1.7722,52.55,16.38,55.0436817446,137.0,54.641312,16.976216,57.2176973214,1.701312,0.496216,1.7722,52.94,16.48,55.4457753125,137.47,1.741312,1.056216,2.0366049494,1.701312,0.496216,1.7722,0.04,0.56,0.5614267539000001,136.71
2021-08-27 04:30:00,52.734928,48.358104,71.5505335664,2.084928,0.608104,2.1718,50.65,47.75,69.6095180274,137.25,51.974928,20.868104,56.0077753991,2.084928,0.608104,2.1718,49.89,20.26,53.8468169904,134.64,54.544928,16.388104,56.953657681,2.084928,0.608104,2.1718,52.46,15.78,54.7819313278,136.78,54.934928,16.478104,57.3530664028,2.084928,0.608104,2.1718,52.85,15.87,55.1813319883,137.25,2.084928,1.168104,2.3898518197,2.084928,0.608104,2.1718,0.0,0.56,0.56,136.49
2021-08-27 05:00:00,52.36864,48.68252,71.5014839636,2.16864,0.6325200000000001,2.259,50.2,48.05,69.489873363,137.25,51.62864,20.74252,55.6396315966,2.16864,0.6325200000000001,2.259,49.46,20.11,53.391981607700004,134.64,54.22864,16.51252,56.6869359994,2.16864,0.6325200000000001,2.259,52.06,15.88,54.4280993605,136.78,54.60864,16.60252,57.0766785386,2.16864,0.6325200000000001,2.259,52.44,15.97,54.8178301285,137.25,2.16864,1.19252,2.474894624,2.16864,0.6325200000000001,2.259,0.0,0.56,0.56,136.49
2021-08-27 05:30:00,53.668032,49.018176,72.6845185519,2.188032,0.638176,2.2792,51.48,48.38,70.6456990906,137.45,52.898032,20.558176,56.7524483165,2.188032,0.638176,2.2792,50.71,19.92,54.4822035164,134.9,55.578032,15.808176,57.7824892977,2.188032,0.638176,2.2792,53.39,15.17,55.5033422417,137.11,55.988032,15.888176,58.1987445212,2.188032,0.638176,2.2792,53.8,15.25,55.9196074736,137.45,2.188032,1.198176,2.4946161548,2.188032,0.638176,2.2792,0.0,0.56,0.56,136.65
2021-08-27 06:00:00,55.20992,48.79456,73.6820490486,1.72992,0.50456,1.802,53.48,48.29,72.0557735369,137.45,54.39992,20.22456,58.0377818598,1.72992,0.50456,1.802,52.67,19.72,56.2406196623,134.9,57.16992,15.62456,59.2665726021,1.72992,0.50456,1.802,55.44,15.12,57.464841425,137.11,57.60992,15.70456,59.7121100548,1.72992,0.50456,1.802,55.88,15.2,57.9103997569,137.45,1.76992,1.10456,2.0863052509,1.72992,0.50456,1.802,0.04,0.6000000000000001,0.6013318551,136.82
2021-08-27 06:30:00,60.65584,45.53712,75.8469526349,1.8758400000000002,0.54712,1.9540000000000002,58.78,44.99,74.0215407837,137.16,59.70584,22.32712,63.7439222013,1.8758400000000002,0.54712,1.9540000000000002,57.83,21.78,61.7954472433,134.51,62.78584,13.04712,64.1271318928,1.8758400000000002,0.54712,1.9540000000000002,60.91,12.5,62.1794025381,136.83,63.27584,13.12712,64.6231630857,1.8758400000000002,0.54712,1.9540000000000002,61.4,12.58,62.6754848406,137.16,1.8758400000000002,1.10712,2.1781851161,1.8758400000000002,0.54712,1.9540000000000002,0.0,0.56,0.56,136.55
2021-08-27 07:00:00,64.783536,43.066448,77.79219421,2.113536,0.616448,2.2016,62.67,42.45,75.6936681632,135.87,63.773536,24.206448,68.2130194224,2.113536,0.616448,2.2016,61.66,23.59,66.0185102831,132.98,67.123536,11.116448,68.0378166998,2.113536,0.616448,2.2016,65.01,10.5,65.8524874245,135.56,67.683536,11.166448,68.5984737906,2.113536,0.616448,2.2016,65.57,10.55,66.4133074015,135.87,2.113536,1.176448,2.4188973356,2.113536,0.616448,2.2016,0.0,0.56,0.56,135.29
2021-08-27 07:30:00,68.152016,41.063088,79.5667925768,2.582016,0.753088,2.6896,65.57,40.31,76.9696108864,134.3,67.082016,25.683088,71.8304801588,2.582016,0.753088,2.6896,64.5,24.93,69.1502342729,131.06,70.712016,8.473088,71.2178518845,2.582016,0.753088,2.6896,68.13,7.72,68.5659922994,134.15,71.302016,8.503088,71.8072419133,2.582016,0.753088,2.6896,68.72,7.75,69.1556281151,134.3,2.582016,1.313088,2.8967234456,2.582016,0.753088,2.6896,0.0,0.56,0.56,133.88
2021-08-27 08:00:00,72.525008,37.733544,81.7538814259,2.755008,0.8035439999999999,2.8698,69.77,36.93,78.9409766851,134.3,71.385008,28.363544,76.8134753504,2.755008,0.8035439999999999,2.8698,68.63,27.56,73.9569503157,131.06,74.805008,6.493544,75.0863192303,2.755008,0.8035439999999999,2.8698,72.05,5.69,72.2743287759,134.15,75.445008,6.523544,75.7265201791,2.755008,0.8035439999999999,2.8698,72.69,5.72,72.9147070213,134.3,2.755008,1.323544,3.0564420165,2.755008,0.8035439999999999,2.8698,0.0,0.52,0.52,133.88
2021-08-27 08:30:00,76.020656,35.970608,84.101276914,3.430656,1.000608,3.5736,72.59,34.97,80.5742452648,133.63,74.810656,30.100608,80.6392017143,3.430656,1.000608,3.5736,71.38,29.1,77.0838141246,130.23,78.290656,4.800608,78.4376991891,3.430656,1.000608,3.5736,74.86,3.8,74.9563846513,133.39,78.990656,4.800608,79.1363985311,3.430656,1.000608,3.5736,75.56,3.8,75.6554928607,133.63,3.430656,1.560608,3.7689385668,3.430656,1.000608,3.5736,0.0,0.56,0.56,133.13
2021-08-27 09:00:00,77.12424,35.82832,85.0400900141,4.07424,1.18832,4.244,73.05,34.64,80.8469671664,133.18,75.90424,30.41832,81.7724149185,4.07424,1.18832,4.244,71.83,29.23,77.5496086386,129.67,79.50424,3.25832,79.5709798055,4.07424,1.18832,4.244,75.43,2.07,75.4583978097,132.96,80.18424,3.24832,80.2500088922,4.07424,1.18832,4.244,76.11,2.06,76.1378729674,133.18,4.07424,1.70832,4.417894159,4.07424,1.18832,4.244,0.0,0.52,0.52,132.71
2021-08-27 09:30:00,77.769872,36.048296,85.7183331348,4.279872,1.248296,4.4582,73.49,34.8,81.3130991907,132.86,76.549872,30.558296,82.4238579396,4.279872,1.248296,4.4582,72.27,29.31,77.9873643612,129.27,79.949872,1.9582959999999998,79.9738517019,4.279872,1.248296,4.4582,75.67,0.71,75.6733308372,132.83,80.639872,1.9382959999999998,80.6631635107,4.279872,1.248296,4.4582,76.36,0.6900000000000001,76.3631174062,132.86,4.279872,1.808296,4.6462069218,4.279872,1.248296,4.4582,0.0,0.56,0.56,132.58
2021-08-27 10:00:00,77.611584,35.201712,85.2215846997,5.011584,1.461712,5.2204,72.6,33.74,80.0571520852,133.11,76.401584,31.601712,82.6793217137,5.011584,1.461712,5.2204,71.39,30.14,77.4916234183,129.51,79.531584,1.641712,79.5485265221,5.011584,1.461712,5.2204,74.52,0.18,74.520217391,133.25,80.201584,1.641712,80.2183850149,5.011584,1.461712,5.2204,75.19,0.18,75.1902154539,133.11,5.011584,2.021712,5.4040071799,5.011584,1.461712,5.2204,0.0,0.56,0.56,132.99
2021-08-27 10:30:00,82.9592,31.8306,88.8561531972,5.8992,1.7206000000000001,6.145,77.06,30.11,82.7336430964,132.92,81.6092,34.8806,88.7508748182,5.8992,1.7206000000000001,6.145,75.71,33.16,82.6534312657,129.3,81.0892,1.9006,81.1114704404,5.8992,1.7206000000000001,6.145,75.19,0.18,75.1902154539,133.02,81.7392,1.8906,81.7610615452,5.8992,1.7206000000000001,6.145,75.84,0.17,75.8401905325,132.92,5.8992,2.2806,6.3246894785,5.8992,1.7206000000000001,6.145,0.0,0.56,0.56,132.76
2021-08-27 11:00:00,82.472848,31.856664,88.4116377998,6.742848,1.966664,7.0238,75.73,29.89,81.4152626969,132.75,81.162848,35.436664,88.5616454845,6.742848,1.966664,7.0238,74.42,33.47,81.6001060048,129.04,80.032848,2.106664,80.0605695221,6.742848,1.966664,7.0238,73.29,0.14,73.2901337153,132.44,80.682848,2.126664,80.71087077440001,6.742848,1.966664,7.0238,73.94,0.16,73.9401731131,132.75,6.742848,2.486664,7.1867584487,6.742848,1.966664,7.0238,0.0,0.52,0.52,132.18
2021-08-27 11:30:00,82.447536,32.043448,88.4555184949,7.177536,2.093448,7.4766,75.27,29.95,81.0097241077,132.85,81.167536,35.553448,88.6127336504,7.177536,2.093448,7.4766,73.99,33.46,81.2040128319,129.21,79.867536,2.163448,79.8968323149,7.177536,2.093448,7.4766,72.69,0.07,72.6900337048,132.49,80.517536,2.193448,80.5474072683,7.177536,2.093448,7.4766,73.34,0.1,73.3400681756,132.85,7.177536,2.653448,7.6523074507,7.177536,2.093448,7.4766,0.0,0.56,0.56,132.25
2021-08-27 12:00:00,84.712016,31.058088,90.2259967249,6.062016,1.768088,6.3146,78.65,29.29,83.9269122511,132.85,83.332016,35.678088,90.6485016642,6.062016,1.768088,6.3146,77.27,33.91,84.3832981105,129.21,82.152016,2.018088,82.1767997189,6.062016,1.768088,6.3146,76.09,0.25,76.0904106967,132.49,82.822016,2.008088,82.8463562972,6.062016,1.768088,6.3146,76.76,0.24,76.7603751945,132.85,6.062016,2.288088,6.4794586718,6.062016,1.768088,6.3146,0.0,0.52,0.52,132.25
2021-08-27 12:30:00,85.690688,31.014784,91.130734862,5.570688,1.624784,5.8028,80.12,29.39,85.3404153962,132.78,84.280688,35.454784,91.434545322,5.570688,1.624784,5.8028,78.71,33.83,85.6722417122,129.14,83.550688,2.464784,83.5870362284,5.570688,1.624784,5.8028,77.98,0.84,77.9845241057,132.34,84.240688,2.434784,84.2758665802,5.570688,1.624784,5.8028,78.67,0.81,78.6741698399,132.78,5.570688,2.184784,5.9837986196,5.570688,1.624784,5.8028,0.0,0.56,0.56,132.11
2021-08-27 13:00:00,79.70256,33.89908,86.6120412841,5.96256,1.73908,6.211,73.74,32.16,80.4478290571,132.92,78.47256,33.33908,85.260993005,5.96256,1.73908,6.211,72.51,31.6,79.0965239438,129.28,80.42256,3.84908,80.5146171437,5.96256,1.73908,6.211,74.46,2.11,74.489889918,132.43,81.09256,3.8290800000000003,81.1829116317,5.96256,1.73908,6.211,75.13,2.09,75.1590646562,132.92,5.96256,2.29908,6.3904530825,5.96256,1.73908,6.211,0.0,0.56,0.56,132.19
2021-08-27 13:30:00,75.472672,35.253696,83.3003439397,6.012672,1.753696,6.2632,69.46,33.5,77.1164158918,133.49,74.342672,32.323696,81.065740009,6.012672,1.753696,6.2632,68.33,30.57,74.8566216176,130.03,77.442672,4.693696,77.5847809086,6.012672,1.753696,6.2632,71.43,2.94,71.490478387,133.18,78.072672,4.683696,78.2130367742,6.012672,1.753696,6.2632,72.06,2.93,72.1195431211,133.49,6.052672,2.273696,6.4656424151,6.012672,1.753696,6.2632,0.04,0.52,0.5215361924,132.93
2021-08-27 14:00:00,76.813088,36.027984,84.8425961366,5.993088,1.747984,6.2428,70.82,34.28,78.6803075744,133.49,75.643088,31.697983999999998,82.0160895913,5.993088,1.747984,6.2428,69.65,29.95,75.8163900486,130.03,78.363088,5.437984,78.5515450572,5.993088,1.747984,6.2428,72.37,3.69,72.4640117576,133.18,78.993088,5.437984,79.1800456034,5.993088,1.747984,6.2428,73.0,3.69,73.0932014622,133.49,5.993088,2.307984,6.4221409141,5.993088,1.747984,6.2428,0.0,0.56,0.56,132.93
2021-08-27 14:30:00,76.718864,36.631752,85.0157005972,6.108864,1.781752,6.3634,70.61,34.85,78.7419494298,133.72,75.528864,31.321752,81.7658941459,6.108864,1.781752,6.3634,69.42,29.54,75.4436743538,130.29,77.468864,6.091752,77.7080068711,6.108864,1.781752,6.3634,71.36,4.31,71.4900391663,133.4,78.108864,6.091752,78.3460533645,6.108864,1.781752,6.3634,72.0,4.31,72.1288853373,133.72,6.108864,2.341752,6.5423254123,6.108864,1.781752,6.3634,0.0,0.56,0.56,133.15
2021-08-27 15:00:00,74.216128,36.619704,82.7589051182,5.896128,1.7197040000000001,6.1418,68.32,34.9,76.7178753616,133.76,73.106128,31.319704,79.5325707481,5.896128,1.7197040000000001,6.1418,67.21,29.6,73.4393906565,130.34,75.886128,5.919704,76.1166691223,5.896128,1.7197040000000001,6.1418,69.99,4.2,70.1159047578,133.4,76.476128,5.909704,76.7041247603,5.896128,1.7197040000000001,6.1418,70.58,4.19,70.7042608334,133.76,5.896128,2.279704,6.3215010654,5.896128,1.7197040000000001,6.1418,0.0,0.56,0.56,133.15
2021-08-27 15:30:00,73.336656,37.738608,82.4770734631,4.246656,1.238608,4.4236,69.09,36.5,78.1388386144,133.97,72.186656,29.558608,78.0040038162,4.246656,1.238608,4.4236,67.94,28.32,73.606154634,130.6,75.536656,4.368608,75.6628781869,4.246656,1.238608,4.4236,71.29,3.13,71.3586785192,133.65,76.146656,4.358608,76.2712965911,4.246656,1.238608,4.4236,71.9,3.12,71.9676621824,133.97,4.286656,1.798608,4.6486998613,4.246656,1.238608,4.4236,0.04,0.56,0.5614267539000001,133.39
2021-08-27 16:00:00,74.281088,38.566984,83.6964293702,4.721088,1.376984,4.9178,69.56,37.19,78.8776882268,133.97,73.141088,29.146984,78.7347790377,4.721088,1.376984,4.9178,68.42,27.77,73.8408376171,130.6,76.351088,4.296984,76.4719079812,4.721088,1.376984,4.9178,71.63,2.92,71.6894922565,133.96,76.971088,4.286984,77.0903795536,4.721088,1.376984,4.9178,72.25,2.91,72.3085790207,133.97,4.721088,1.9369839999999998,5.1029970527,4.721088,1.376984,4.9178,0.0,0.56,0.56,133.7
2021-08-27 16:30:00,75.51448,38.86464,84.9287756417,4.64448,1.35464,4.838,70.87,37.51,80.1845184559,134.03,74.34448,28.92464,79.7730311923,4.64448,1.35464,4.838,69.7,27.57,74.9546189371,130.67,77.44448,5.27464,77.6238965113,4.64448,1.35464,4.838,72.8,3.92,72.9054620725,134.11,78.08448,5.26464,78.2617559936,4.64448,1.35464,4.838,73.44,3.91,73.5440119928,134.03,4.64448,1.9146400000000001,5.0236481565,4.64448,1.35464,4.838,0.0,0.56,0.56,133.85
2021-08-27 17:00:00,76.361536,38.065448,85.3232823543,4.441536,1.295448,4.6266,71.92,36.77,80.7744965939,134.27,75.181536,29.445448,80.7421684329,4.441536,1.295448,4.6266,70.74,28.15,76.1352093318,130.97,78.731536,5.805448,78.9452847699,4.441536,1.295448,4.6266,74.29,4.51,74.4267707213,134.27,79.391536,5.815448,79.6042424993,4.441536,1.295448,4.6266,74.95,4.52,75.0861698317,134.27,4.441536,1.855448,4.8135152768000005,4.441536,1.295448,4.6266,0.0,0.56,0.56,134.0
2021-08-27 17:30:00,78.098512,38.115816,86.9033543999,4.168512,1.215816,4.3422,73.93,36.9,82.6272043579,134.21,76.888512,29.245816,82.2627560387,4.168512,1.215816,4.3422,72.72,28.03,77.9350967152,130.91,80.708512,5.855816,80.9206678808,4.168512,1.215816,4.3422,76.54,4.64,76.680513822,134.08,81.428512,5.855816,81.6387968282,4.168512,1.215816,4.3422,77.26,4.64,77.39920671429999,134.21,4.168512,1.7758159999999998,4.5310059325,4.168512,1.215816,4.3422,0.0,0.56,0.56,133.81
2021-08-27 18:00:00,80.482656,37.561608,88.8162840495,3.742656,1.091608,3.8986,76.74,36.47,84.9652193547,134.17,79.182656,29.301608,84.4303099757,3.742656,1.091608,3.8986,75.44,28.21,80.5419002756,130.91,81.732656,6.111608,81.9608370453,3.742656,1.091608,3.8986,77.99,5.02,78.1513947412,134.04,82.462656,6.131608,82.690303248,3.742656,1.091608,3.8986,78.72,5.04,78.8811764618,134.17,3.742656,1.651608,4.0908780133,3.742656,1.091608,3.8986,0.0,0.56,0.56,133.77
2021-08-27 18:30:00,85.003296,36.265128,92.4160150608,2.863296,0.835128,2.9826,82.14,35.43,89.4553771441,133.98,83.593296,29.785128,88.7411572277,2.863296,0.835128,2.9826,80.73,28.95,85.7638350355,130.64,83.633296,6.075128,83.8536545419,2.863296,0.835128,2.9826,80.77,5.24,80.9397955273,133.63,84.403296,6.095128,84.6230876357,2.863296,0.835128,2.9826,81.54,5.26,81.7094804781,133.98,2.863296,1.395128,3.1850975056,2.863296,0.835128,2.9826,0.0,0.56,0.56,133.35
2021-08-27 19:00:00,84.756672,36.400696,92.242637201,2.436672,0.710696,2.5382,82.32,35.69,89.7237900448,133.98,83.336672,29.260696,88.3243410982,2.436672,0.710696,2.5382,80.9,28.55,85.789932393,130.64,83.356672,6.290696,83.5937056427,2.436672,0.710696,2.5382,80.92,5.58,81.1121618501,133.63,84.126672,6.310696,84.3630358972,2.436672,0.710696,2.5382,81.69,5.6,81.8817201822,133.98,2.436672,1.270696,2.7480972981000003,2.436672,0.710696,2.5382,0.0,0.56,0.56,133.35
