Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-27 19:30:00,85.241472,35.892096,92.4897351277,1.721472,0.502096,1.7932000000000001,83.52,35.39,90.7085580307,133.88,83.791472,29.232096,88.7441615909,1.721472,0.502096,1.7932000000000001,82.07,28.73,86.9534231644,130.52,83.571472,7.092096,83.8718591538,1.721472,0.502096,1.7932000000000001,81.85,6.59,82.1148622358,133.36,84.351472,7.122096,84.651610026,1.721472,0.502096,1.7932000000000001,82.63,6.62,82.8947603893,133.88,1.721472,1.062096,2.0227490601,1.721472,0.502096,1.7932000000000001,0.0,0.56,0.56,133.08
2021-08-27 20:00:00,84.874048,36.633264,92.4424148062,1.314048,0.383264,1.3688,83.56,36.25,91.0842253082,133.88,83.414048,28.313264,88.0882757357,1.314048,0.383264,1.3688,82.1,27.93,86.7207870121,130.52,83.314048,7.843264,83.6824198044,1.314048,0.383264,1.3688,82.0,7.46,82.338639775,133.36,84.104048,7.883264,84.4726982005,1.314048,0.383264,1.3688,82.79,7.5,83.129020805,133.88,1.314048,0.943264,1.6175503454,1.314048,0.383264,1.3688,0.0,0.56,0.56,133.08
2021-08-27 20:30:00,80.477984,38.511912,89.2181218957,1.1379839999999999,0.331912,1.1854,79.34,38.18,88.0485547865,133.96,79.137984,26.721912,83.5277264896,1.1379839999999999,0.331912,1.1854,78.0,26.39,82.3433792117,130.69,81.637984,8.461912,82.0753579723,1.1379839999999999,0.331912,1.1854,80.5,8.13,80.9094982063,133.44,82.407984,8.511912,82.8464149667,1.1379839999999999,0.331912,1.1854,81.27,8.18,81.6806298947,133.96,1.1379839999999999,0.8919119999999999,1.4458611967000001,1.1379839999999999,0.331912,1.1854,0.0,0.56,0.56,133.17
2021-08-27 21:00:00,76.991728,40.625504,87.0526148699,1.321728,0.38550399999999996,1.3768,75.67,40.24,85.7041801781,134.07,75.721728,25.165504,79.794001547,1.321728,0.38550399999999996,1.3768,74.4,24.78,78.4181637122,130.77,79.691728,8.835504,80.1800326924,1.321728,0.38550399999999996,1.3768,78.37,8.45,78.824231046,133.68,80.421728,8.885504,80.9111025499,1.321728,0.38550399999999996,1.3768,79.1,8.5,79.5553895094,134.07,1.321728,0.945504,1.6250977571,1.321728,0.38550399999999996,1.3768,0.0,0.56,0.56,133.41
2021-08-27 21:30:00,73.414432,42.038376,84.5984862902,1.434432,0.41837599999999997,1.4942,71.98,41.62,83.146526085,134.34,72.234432,24.368376,76.2340535144,1.434432,0.41837599999999997,1.4942,70.8,23.95,74.741170047,131.08,76.124432,10.518376,76.8476764841,1.434432,0.41837599999999997,1.4942,74.69,10.1,75.3697956744,134.11,76.824432,10.588376,77.5506741327,1.434432,0.41837599999999997,1.4942,75.39,10.17,76.0728663848,134.34,1.474432,0.9783759999999999,1.7695110398,1.434432,0.41837599999999997,1.4942,0.04,0.56,0.5614267539000001,133.85
2021-08-27 22:00:00,69.161216,43.423688,81.6632749657,1.521216,0.44368799999999997,1.5846,67.64,42.98,80.1401896679,134.98,68.091216,22.873688,71.8304900379,1.521216,0.44368799999999997,1.5846,66.57,22.43,70.2472049266,131.86,71.831216,12.723688,72.9494059493,1.521216,0.44368799999999997,1.5846,70.31,12.28,71.3743266168,134.68,72.481216,12.803688,73.6034041281,1.521216,0.44368799999999997,1.5846,70.96,12.36,72.0284055078,134.98,1.521216,0.963688,1.8007755774,1.521216,0.44368799999999997,1.5846,0.0,0.52,0.52,134.4
2021-08-27 22:30:00,64.501856,44.947208,78.6176884323,1.601856,0.46720799999999996,1.6686,62.9,44.48,77.0381749524,134.8,63.511856,20.667208,66.7898894974,1.601856,0.46720799999999996,1.6686,61.91,20.2,65.122101471,131.65,67.111856,13.247208,68.406795975,1.601856,0.46720799999999996,1.6686,65.51,12.78,66.7449511199,134.39,67.681856,13.357208,68.9873077976,1.601856,0.46720799999999996,1.6686,66.08,12.89,67.3254669497,134.8,1.601856,1.027208,1.9029185269000002,1.601856,0.46720799999999996,1.6686,0.0,0.56,0.56,134.11
2021-08-27 23:00:00,60.715536,45.777448,76.0391416125,1.705536,0.497448,1.7766000000000002,59.01,45.28,74.3804981161,133.79,59.775536,20.627448,63.2345341968,1.705536,0.497448,1.7766000000000002,58.07,20.13,61.4600829807,130.45,63.185536,14.787448,64.89283918859999,1.705536,0.497448,1.7766000000000002,61.48,14.29,63.1188917837,133.5,63.695536,14.887448,65.4122115073,1.705536,0.497448,1.7766000000000002,61.99,14.39,63.6382919318,133.79,1.705536,1.057448,2.0067509362,1.705536,0.497448,1.7766000000000002,0.0,0.56,0.56,133.23
2021-08-27 23:30:00,57.20976,47.82868,74.5690235272,1.94976,0.5686800000000001,2.031,55.26,47.26,72.7129644561,134.67,56.33976,19.87868,59.7438739571,1.94976,0.5686800000000001,2.031,54.39,19.31,57.7161000068,131.49,59.48976,15.76868,61.5441533681,1.94976,0.5686800000000001,2.031,57.54,15.2,59.5137933592,134.25,59.94976,15.87868,62.0169831788,1.94976,0.5686800000000001,2.031,58.0,15.31,59.9866326776,134.67,1.94976,1.1286800000000001,2.252883175,1.94976,0.5686800000000001,2.031,0.0,0.56,0.56,133.97
2021-08-28 00:00:00,54.93816,48.47488,73.2667415353,2.10816,0.6148800000000001,2.196,52.83,47.86,71.28526145,135.72,54.12816,19.35488,57.4845116949,2.10816,0.6148800000000001,2.196,52.02,18.74,55.2925673124,132.77,57.14816,17.15488,59.6674291318,2.10816,0.6148800000000001,2.196,55.04,16.54,57.4714990234,135.34,57.56816,17.27488,60.1041972311,2.10816,0.6148800000000001,2.196,55.46,16.66,57.9082653859,135.72,2.10816,1.17488,2.4134377141,2.10816,0.6148800000000001,2.196,0.0,0.56,0.56,135.05
2021-08-28 00:30:00,52.149344,49.179392,71.6810063903,2.329344,0.679392,2.4264,49.82,48.5,69.5290040199,135.99,51.419344,19.319392,54.9289344939,2.329344,0.679392,2.4264,49.09,18.64,52.5097867069,133.07,54.269344,17.609392,57.0548191199,2.329344,0.679392,2.4264,51.94,16.93,54.6295570182,135.54,54.659344,17.719392,57.4597314592,2.329344,0.679392,2.4264,52.33,17.04,55.0344483029,135.99,2.329344,1.239392,2.6385480856,2.329344,0.679392,2.4264,0.0,0.56,0.56,135.25
2021-08-28 01:00:00,50.571888,49.501384,70.7665378113,2.301888,0.671384,2.3978,48.27,48.83,68.661210301,136.46,49.891888,19.031384,53.3984462804,2.301888,0.671384,2.3978,47.59,18.36,51.0088002211,133.64,52.561888,17.951384,55.5428146356,2.301888,0.671384,2.3978,50.26,17.28,53.1475869631,135.99,52.941888,18.071384,55.94120507,2.301888,0.671384,2.3978,50.64,17.4,53.5459578306,136.46,2.301888,1.231384,2.6105545235000003,2.301888,0.671384,2.3978,0.0,0.56,0.56,135.7
2021-08-28 01:30:00,49.041888,49.611384,69.7595599255,2.301888,0.671384,2.3978,46.74,48.94,67.6738590595,136.46,48.431888,19.041384,52.0405810871,2.301888,0.671384,2.3978,46.13,18.37,49.6531348456,133.68,51.071888,18.151384,54.201572717,2.301888,0.671384,2.3978,48.77,17.48,51.8079463017,135.99,51.451888,18.271384,54.5998191576,2.301888,0.671384,2.3978,49.15,17.6,52.2061538518,136.46,2.301888,1.231384,2.6105545235000003,2.301888,0.671384,2.3978,0.0,0.56,0.56,135.7
2021-08-28 02:00:00,48.402144,48.984792,68.8641952765,2.142144,0.624792,2.2314,46.26,48.36,66.9229198407,136.63,47.822144,19.544792,51.6619429666,2.142144,0.624792,2.2314,45.68,18.92,49.4431875995,133.87,50.432144,19.034792,53.9047720978,2.142144,0.624792,2.2314,48.29,18.41,51.6802883119,136.14,50.822144,19.164792,54.3155555358,2.142144,0.624792,2.2314,48.68,18.54,52.0910165,136.63,2.142144,1.184792,2.4479609883,2.142144,0.624792,2.2314,0.0,0.56,0.56,135.84
2021-08-28 02:30:00,49.1408,49.1644,69.512275549,2.1408,0.6244000000000001,2.23,47.0,48.54,67.5657575995,136.71,48.5508,19.6144,52.3632014682,2.1408,0.6244000000000001,2.23,46.41,18.99,50.1448721207,134.01,51.0608,19.1044,54.5177346925,2.1408,0.6244000000000001,2.23,48.92,18.48,52.2941373387,136.05,51.4808,19.2344,54.9566639453,2.1408,0.6244000000000001,2.23,49.34,18.61,52.7329849335,136.71,2.1408,1.1844000000000001,2.4465951852,2.1408,0.6244000000000001,2.23,0.0,0.56,0.56,135.76
2021-08-28 03:00:00,47.365728,50.662504,69.3556162147,2.065728,0.6025039999999999,2.1518,45.3,50.06,67.5136549151,136.97,46.805728,18.332504,50.2678513219,2.065728,0.6025039999999999,2.1518,44.74,17.73,48.1250506493,134.29,49.265728,19.202504,52.8757800438,2.065728,0.6025039999999999,2.1518,47.2,18.6,50.7326324963,136.3,49.645728,19.332504,53.2770496514,2.065728,0.6025039999999999,2.1518,47.58,18.73,51.1338371335,136.97,2.065728,1.162504,2.3703686886,2.065728,0.6025039999999999,2.1518,0.0,0.56,0.56,136.01
2021-08-28 03:30:00,47.069152,51.159336,69.5182186909,1.849152,0.5393359999999999,1.9262000000000001,45.22,50.62,67.876599797,137.18,46.489152,17.779336,49.7729448825,1.849152,0.5393359999999999,1.9262000000000001,44.64,17.24,47.8533927742,134.52,48.879152,19.399336,52.5880760009,1.849152,0.5393359999999999,1.9262000000000001,47.03,18.86,50.6707065275,136.63,49.249152,19.539336,52.9836259994,1.849152,0.5393359999999999,1.9262000000000001,47.4,19.0,51.0662315038,137.18,1.889152,1.099336,2.185734412,1.849152,0.5393359999999999,1.9262000000000001,0.04,0.56,0.5614267539000001,136.35
2021-08-28 04:00:00,46.551008,51.116544,69.1368021847,1.771008,0.516544,1.8448,44.78,50.6,67.5692859219,137.11,45.981008,17.936544,49.3555742278,1.771008,0.516544,1.8448,44.21,17.42,47.518212298,134.43,48.361008,19.706544,52.2219778561,1.771008,0.516544,1.8448,46.59,19.19,50.3873416644,136.57,48.731008,19.846544,52.6174538479,1.771008,0.516544,1.8448,46.96,19.33,50.7827775924,137.11,1.811008,1.076544,2.1068215302,1.771008,0.516544,1.8448,0.04,0.56,0.5614267539000001,136.29
2021-08-28 04:30:00,46.75096,51.05528,69.2263958097,1.5609600000000001,0.45528,1.626,45.19,50.6,67.841698829,137.21,46.17096,17.76528,49.470826967,1.5609600000000001,0.45528,1.626,44.61,17.31,47.8506865155,134.57,48.52096,19.73528,52.3809587159,1.5609600000000001,0.45528,1.626,46.96,19.28,50.7637666057,136.64,48.88096,19.87528,52.7671773511,1.5609600000000001,0.45528,1.626,47.32,19.42,51.1499638319,137.21,1.5609600000000001,1.01528,1.8620928011000002,1.5609600000000001,0.45528,1.626,0.0,0.56,0.56,136.37
2021-08-28 05:00:00,47.065824,50.975032,69.380441597,1.525824,0.445032,1.5894,45.54,50.53,68.0233232061,137.21,46.475824,17.805032,49.7696833524,1.525824,0.445032,1.5894,44.95,17.36,48.1858080767,134.57,48.795824,19.655032,52.605633945,1.525824,0.445032,1.5894,47.27,19.21,51.0242785348,136.64,49.165824,19.795032,53.0011466053,1.525824,0.445032,1.5894,47.64,19.35,51.4197637101,137.21,1.525824,1.005032,1.827081881,1.525824,0.445032,1.5894,0.0,0.56,0.56,136.37
2021-08-28 05:30:00,47.834592,50.929256,69.8708616558,1.574592,0.459256,1.6402,46.26,50.47,68.46319084,137.18,47.214592,17.839256,50.4723365059,1.574592,0.459256,1.6402,45.64,17.38,48.8372194131,134.54,49.614592,19.579256,53.3381196223,1.574592,0.459256,1.6402,48.04,19.12,51.7050867904,136.6,49.994592,19.729256,53.7466535848,1.574592,0.459256,1.6402,48.42,19.27,52.1136191413,137.18,1.574592,1.019256,1.8756926081,1.574592,0.459256,1.6402,0.0,0.56,0.56,136.37
2021-08-28 06:00:00,48.108464,50.574552,69.8012150212,1.5584639999999998,0.45455199999999996,1.6234000000000002,46.55,50.12,68.4026088684,137.11,47.498464,18.064552,50.8176359281,1.5584639999999998,0.45455199999999996,1.6234000000000002,45.94,17.61,49.1995497947,134.42,49.928464,19.274552,53.5197147993,1.5584639999999998,0.45455199999999996,1.6234000000000002,48.37,18.82,51.9023053438,136.54,50.318464,19.404552,53.9303667486,1.5584639999999998,0.45455199999999996,1.6234000000000002,48.76,18.95,52.3129056735,137.11,1.5584639999999998,1.014552,1.8596036675,1.5584639999999998,0.45455199999999996,1.6234000000000002,0.0,0.56,0.56,136.27
2021-08-28 06:30:00,50.261504,49.476272,70.52744342,1.461504,0.426272,1.5224,48.8,49.05,69.1906243649,136.92,49.601504,18.756272,53.0293026392,1.461504,0.426272,1.5224,48.14,18.33,51.5116346081,134.19,52.211504,18.166272,55.2815935762,1.461504,0.426272,1.5224,50.75,17.74,53.7612323147,136.35,52.621504,18.296272,55.7115450541,1.461504,0.426272,1.5224,51.16,17.87,54.1911662543,136.92,1.461504,0.9862719999999999,1.7631580757,1.461504,0.426272,1.5224,0.0,0.56,0.56,136.09
2021-08-28 07:00:00,51.980768,48.675224,71.21290384,1.800768,0.525224,1.8758,50.18,48.15,69.5446252416,136.65,51.280768,19.545224,54.8792579021,1.800768,0.525224,1.8758,49.48,19.02,53.0097236363,133.83,54.030768,17.285224,56.7283250185,1.800768,0.525224,1.8758,52.23,16.76,54.8531721963,136.12,54.460768,17.405224,57.1744442355,1.800768,0.525224,1.8758,52.66,16.88,55.299276668,136.65,1.800768,1.085224,2.1024929298,1.800768,0.525224,1.8758,0.0,0.56,0.56,135.85
2021-08-28 07:30:00,54.466016,47.785088,72.4566182904,2.246016,0.655088,2.3396,52.22,47.13,70.3431965438,136.39,53.706016,20.685088,57.5517942393,2.246016,0.655088,2.3396,51.46,20.03,55.2207614942,133.51,56.626016,16.325088,58.9322847533,2.246016,0.655088,2.3396,54.38,15.67,56.5926965253,135.88,57.056016,16.435088,59.3759301347,2.246016,0.655088,2.3396,54.81,15.78,57.0363436766,136.39,2.246016,1.215088,2.5536301063,2.246016,0.655088,2.3396,0.0,0.56,0.56,135.6
2021-08-28 08:00:00,56.56072,46.60396,73.2874077492,3.03072,0.8839600000000001,3.157,53.53,45.72,70.3972961128,136.39,55.75072,21.90396,59.8993008657,3.03072,0.8839600000000001,3.157,52.72,21.02,56.7559582775,133.51,58.71072,14.94396,60.5827581363,3.03072,0.8839600000000001,3.157,55.68,14.06,57.4277459074,135.9,59.15072,15.04396,61.0338300371,3.03072,0.8839600000000001,3.157,56.12,14.16,57.8788389655,136.39,3.03072,1.4439600000000001,3.3571243945,3.03072,0.8839600000000001,3.157,0.0,0.56,0.56,135.64
2021-08-28 08:30:00,58.694912,45.631016,74.3456946694,4.014912,1.171016,4.1822,54.68,44.46,70.474066152,135.25,57.884912,22.731016,62.1881188463,4.014912,1.171016,4.1822,53.87,21.56,58.0242233899,131.99,60.974912,14.131016,62.5909378952,4.014912,1.171016,4.1822,56.96,12.96,58.4157786904,134.83,61.454912,14.211016,63.0766136114,4.014912,1.171016,4.1822,57.44,13.04,58.9015721352,135.25,4.014912,1.7310159999999999,4.3721773477,4.014912,1.171016,4.1822,0.0,0.56,0.56,134.59
2021-08-28 09:00:00,60.074848,45.082664,75.1094797982,5.014848,1.462664,5.2238,55.06,43.62,70.244629688,135.25,59.284848,23.532664,63.7846335517,5.014848,1.462664,5.2238,54.27,22.07,58.585986379,131.99,62.354848,13.322664,63.7622180069,5.014848,1.462664,5.2238,57.34,11.86,58.5536950158,134.83,62.844848,13.392664,64.2560376086,5.014848,1.462664,5.2238,57.83,11.93,59.0477247657,135.25,5.014848,2.022664,5.4073903244,5.014848,1.462664,5.2238,0.0,0.56,0.56,134.59
2021-08-28 09:30:00,60.208144,45.427792,75.4235035643,6.438144,1.877792,6.7064,53.77,43.55,69.194041651,134.67,59.458144,23.887792,64.0772775214,6.438144,1.877792,6.7064,53.02,22.01,57.406972573,131.1,62.638144,12.647791999999999,63.9022982861,6.438144,1.877792,6.7064,56.2,10.77,57.2226607211,134.43,63.118144,12.727792,64.3886386811,6.438144,1.877792,6.7064,56.68,10.85,57.7091405238,134.67,6.438144,2.437792,6.8842231225,6.438144,1.877792,6.7064,0.0,0.56,0.56,134.2
2021-08-28 10:00:00,58.956368,44.661024,73.9625607485,8.026368,2.341024,8.3608,50.93,42.32,66.218179528,134.67,58.286368,25.511024,63.6247832229,8.026368,2.341024,8.3608,50.26,23.17,55.3436220354,131.1,61.136368,11.741024,62.2535712775,8.026368,2.341024,8.3608,53.11,9.4,53.9354438194,134.43,61.586368,11.791024,62.7049357738,8.026368,2.341024,8.3608,53.56,9.45,54.3872788435,134.67,8.026368,2.901024,8.5345488176,8.026368,2.341024,8.3608,0.0,0.56,0.56,134.2
2021-08-28 10:30:00,58.767968,44.489824,73.7090123553,10.867968,3.169824,11.3208,47.9,41.32,63.2594056248,134.66,58.137968,27.219824,64.1945647369,10.867968,3.169824,11.3208,47.27,24.05,53.0363592265,130.89,60.217968,13.479824,61.7082597804,10.867968,3.169824,11.3208,49.35,10.31,50.4154599305,134.23,60.597968,13.539824,62.0921940318,10.867968,3.169824,11.3208,49.73,10.37,50.799702755,134.66,10.867968,3.729824,11.4901834415,10.867968,3.169824,11.3208,0.0,0.56,0.56,133.99
2021-08-28 11:00:00,58.388608,44.438344,73.375717793,12.508608,3.648344,13.0298,45.88,40.79,61.3905408023,134.66,57.798608,28.148344,64.2884776354,12.508608,3.648344,13.0298,45.29,24.5,51.4920780315,130.89,60.038608,13.378344,61.5110928106,12.508608,3.648344,13.0298,47.53,9.73,48.515706735,134.23,60.398608,13.438344,61.875527778,12.508608,3.648344,13.0298,47.89,9.79,48.8804275759,134.66,12.548608,4.208344,13.2354721094,12.508608,3.648344,13.0298,0.04,0.56,0.5614267539000001,133.99
2021-08-28 11:30:00,57.867808,44.543944,73.0263387402,13.247808,3.863944,13.7998,44.62,40.68,60.3805167252,134.51,57.317808,28.763944,64.1303016394,13.247808,3.863944,13.7998,44.07,24.9,50.6179306175,130.83,59.497808,13.333944,60.9736272449,13.247808,3.863944,13.7998,46.25,9.47,47.2095689453,134.07,59.847808,13.383944,61.3260962348,13.247808,3.863944,13.7998,46.6,9.52,47.5624894218,134.51,13.247808,4.423944,13.9669501796,13.247808,3.863944,13.7998,0.0,0.56,0.56,133.84
2021-08-28 12:00:00,54.868544,44.024992,70.3474025198,11.708544,3.414992,12.1964,43.16,40.61,59.2617726701,134.84,54.358544,28.424992,61.3419226631,11.708544,3.414992,12.1964,42.65,25.01,49.442113628,131.63,57.068544,12.704992,58.4656782737,11.708544,3.414992,12.1964,45.36,9.29,46.3015518098,134.41,57.408544,12.754992,58.8084241,11.708544,3.414992,12.1964,45.7,9.34,46.6446738653,134.84,11.708544,3.974992,12.3648923974,11.708544,3.414992,12.1964,0.0,0.56,0.56,134.17
2021-08-28 12:30:00,55.299744,43.501592,70.3594357069,11.079744,3.231592,11.5414,44.22,40.27,59.808705888,134.89,54.769744,28.561592,61.7696478491,11.079744,3.231592,11.5414,43.69,25.33,50.5017326435,131.77,57.389744,12.251592,58.6829125293,11.079744,3.231592,11.5414,46.31,9.02,47.1802554041,134.46,57.719744,12.301592,59.0160826653,11.079744,3.231592,11.5414,46.64,9.07,47.5137295947,134.89,11.079744,3.791592,11.7105464006,11.079744,3.231592,11.5414,0.0,0.56,0.56,134.22
2021-08-28 13:00:00,56.534368,43.430024,71.2902640604,10.354368,3.020024,10.7858,46.18,40.41,61.3641629944,134.89,55.954368,28.290024,62.6994159159,10.354368,3.020024,10.7858,45.6,25.27,52.1337980585,131.74,58.734368,12.110024,59.9698146207,10.354368,3.020024,10.7858,48.38,9.09,49.2265426371,134.44,59.094368,12.160024,60.3324996416,10.354368,3.020024,10.7858,48.74,9.14,49.5895876168,134.89,10.354368,3.580024,10.9557979408,10.354368,3.020024,10.7858,0.0,0.56,0.56,134.18
2021-08-28 13:30:00,54.5684,43.4262,69.7391219116,9.5184,2.7762000000000002,9.915,45.05,40.65,60.6788678207,135.31,54.0084,28.0562,60.8609696686,9.5184,2.7762000000000002,9.915,44.49,25.28,51.1706800815,132.32,57.4084,11.786200000000001,58.6057923844,9.5184,2.7762000000000002,9.915,47.89,9.01,48.7301980296,134.95,57.7584,11.8362,58.9587008083,9.5184,2.7762000000000002,9.915,48.24,9.06,49.0834106394,135.31,9.5184,3.3362,10.0861374668,9.5184,2.7762000000000002,9.915,0.0,0.56,0.56,134.68
2021-08-28 14:00:00,51.354192,43.632056,67.3870117067,9.024192,2.632056,9.4002,42.33,41.0,58.9307127057,135.31,50.884192,27.902056,58.0321094268,9.024192,2.632056,9.4002,41.86,25.27,48.8961399294,132.32,53.864192,12.082056,55.2026019043,9.024192,2.632056,9.4002,44.84,9.45,45.8249724495,134.95,54.184192,12.132056,55.5257908136,9.024192,2.632056,9.4002,45.16,9.5,46.1484084233,135.31,9.024192,3.192056,9.5721085848,9.024192,2.632056,9.4002,0.0,0.56,0.56,134.68
2021-08-28 14:30:00,47.100608,45.384344,65.4079961035,11.260608,3.284344,11.729800000000001,35.84,42.1,55.2893805355,135.65,46.780608,27.754344,54.3941990999,11.260608,3.284344,11.729800000000001,35.52,24.47,43.1329491225,132.74,49.410608,12.714344,51.0202187988,11.260608,3.284344,11.729800000000001,38.15,9.43,39.2981857088,135.26,49.650608,12.754344,51.2626195745,11.260608,3.284344,11.729800000000001,38.39,9.47,39.5407764213,135.65,11.260608,3.844344,11.8987509143,11.260608,3.284344,11.729800000000001,0.0,0.56,0.56,134.99
2021-08-28 15:00:00,47.694176,46.164968,66.3772453086,12.394176,3.614968,12.9106,35.3,42.55,55.286458559,135.86,47.384176,27.784968,54.9296330041,12.394176,3.614968,12.9106,34.99,24.17,42.5263330185,132.99,49.674176,13.134968,51.3814280226,12.394176,3.614968,12.9106,37.28,9.52,38.4763407824,135.56,49.924176,13.174968,51.633352894,12.394176,3.614968,12.9106,37.53,9.56,38.728471439,135.86,12.394176,4.174968,13.078453904,12.394176,3.614968,12.9106,0.0,0.56,0.56,135.29
2021-08-28 15:30:00,47.213296,47.445128,66.9338142505,13.183296,3.845128,13.7326,34.03,43.6,55.3082353723,135.97,46.913296,27.175128,54.2157257943,13.183296,3.845128,13.7326,33.73,23.33,41.0122152535,133.11,48.783296,13.825128,50.7044784298,13.183296,3.845128,13.7326,35.6,9.98,36.9724275643,135.7,48.993296,13.875128,50.9201554393,13.183296,3.845128,13.7326,35.81,10.03,37.1881298266,135.97,13.183296,4.405128,13.8998002187,13.183296,3.845128,13.7326,0.0,0.56,0.56,135.43
2021-08-28 16:00:00,49.686656,47.043608,68.4241539087,12.526656,3.653608,13.0486,37.16,43.39,57.1275563979,136.16,49.316656,27.193608,56.3171809937,12.526656,3.653608,13.0486,36.79,23.54,43.6764890988,133.34,51.106656,14.243608,53.0544122233,12.526656,3.653608,13.0486,38.58,10.59,40.0070556277,135.94,51.366656,14.293608,53.3182949679,12.526656,3.653608,13.0486,38.84,10.64,40.2710218395,136.16,12.566656,4.213608,13.2542572557,12.526656,3.653608,13.0486,0.04,0.56,0.5614267539000001,135.66
2021-08-28 16:30:00,52.04336,46.77348,69.9733502942,11.94336,3.48348,12.441,40.1,43.29,59.0087629086,136.05,51.62336,26.99348,58.2547788615,11.94336,3.48348,12.441,39.68,23.51,46.1218223838,133.23,53.32336,14.06348,55.1467332795,11.94336,3.48348,12.441,41.38,10.58,42.7111320384,135.75,53.62336,14.12348,55.4521183094,11.94336,3.48348,12.441,41.68,10.64,43.0166479401,136.05,11.94336,4.04348,12.6092655853,11.94336,3.48348,12.441,0.0,0.56,0.56,135.48
2021-08-28 17:00:00,55.702112,46.525616,72.5765680192,10.442112,3.045616,10.8772,45.26,43.48,62.761277871,136.05,55.142112,26.235616,61.0652115588,10.442112,3.045616,10.8772,44.7,23.19,50.3573837684,133.23,57.412112,13.725616,59.0300189639,10.442112,3.045616,10.8772,46.97,10.68,48.1689038696,135.75,57.772112,13.785616,59.3941085752,10.442112,3.045616,10.8772,47.33,10.74,48.533251488,136.05,10.442112,3.605616,11.0470887459,10.442112,3.045616,10.8772,0.0,0.56,0.56,135.48
2021-08-28 17:30:00,58.099024,45.657632,73.8925973938,8.049024,2.347632,8.3844,50.05,43.31,66.1872993859,135.91,57.419024,25.087632,62.6604627854,8.049024,2.347632,8.3844,49.37,22.74,54.3553539221,133.07,59.939024,13.937632,61.5381522622,8.049024,2.347632,8.3844,51.89,11.59,53.1686016367,135.66,60.349024,14.017632,61.9556188303,8.049024,2.347632,8.3844,52.3,11.67,53.5861819875,135.91,8.049024,2.907632,8.5581020793,8.049024,2.347632,8.3844,0.0,0.56,0.56,135.38
2021-08-28 18:00:00,60.379856,44.741208,75.1498682892,6.449856,1.881208,6.7186,53.93,42.86,68.8870415971,135.35,59.619856,25.161208,64.711773407,6.449856,1.881208,6.7186,53.17,23.28,58.043150328,132.45,62.929856,13.091208,64.2771071462,6.449856,1.881208,6.7186,56.48,11.21,57.5817201897,135.04,63.419856,13.161208,64.7711010488,6.449856,1.881208,6.7186,56.97,11.28,58.0759786831,135.35,6.449856,2.441208,6.8963859318,6.449856,1.881208,6.7186,0.0,0.56,0.56,134.76
2021-08-28 18:30:00,63.140416,45.024288,77.5493303811,5.5004159999999995,1.604288,5.7296,57.64,43.42,72.1641600796,135.48,62.320416,24.364288,66.9137712295,5.5004159999999995,1.604288,5.7296,56.82,22.76,61.208904581,132.64,65.800416,13.434288,67.1578352826,5.5004159999999995,1.604288,5.7296,60.3,11.83,61.4494825039,135.19,66.340416,13.514288,67.7029303295,5.5004159999999995,1.604288,5.7296,60.84,11.91,61.9947876841,135.48,5.5404160000000005,2.164288,5.9481385323,5.5004159999999995,1.604288,5.7296,0.04,0.56,0.5614267539000001,134.9
2021-08-28 19:00:00,65.39104,44.71572,79.2179507902,3.31104,0.9657200000000001,3.449,62.08,43.75,75.9472771072,135.59,64.47104,22.91572,68.4225490741,3.31104,0.9657200000000001,3.449,61.16,21.95,64.9795975672,132.78,68.25104,13.32572,69.5397675765,3.31104,0.9657200000000001,3.449,64.94,12.36,66.105772819,135.31,68.86104,13.41572,70.1557151842,3.31104,0.9657200000000001,3.449,65.55,12.45,66.721847996,135.59,3.31104,1.5257200000000002,3.6456559629000003,3.31104,0.9657200000000001,3.449,0.0,0.56,0.56,135.01
2021-08-28 19:30:00,66.037472,44.650096,79.7156119023,2.057472,0.600096,2.1432,63.98,44.05,77.6778147221,135.09,65.067472,21.980096,68.6796951991,2.057472,0.600096,2.1432,63.01,21.38,66.538443775,132.18,68.897472,13.400096,70.1884906577,2.057472,0.600096,2.1432,66.84,12.8,68.0545780973,134.83,69.527472,13.510096,70.8279045055,2.057472,0.600096,2.1432,67.47,12.91,68.6940244854,135.09,2.057472,1.160096,2.3619935986,2.057472,0.600096,2.1432,0.0,0.56,0.56,134.53
2021-08-28 20:00:00,66.372688,45.535784,80.4912500638,1.562688,0.45578399999999997,1.6278000000000001,64.81,45.08,78.9464533719,134.77,65.392688,20.515784,68.5353998821,1.562688,0.45578399999999997,1.6278000000000001,63.83,20.06,66.9079404854,131.82,69.202688,11.175784,70.0992879738,1.562688,0.45578399999999997,1.6278000000000001,67.64,10.72,68.4842171599,134.51,69.852688,11.255784,70.7537327233,1.562688,0.45578399999999997,1.6278000000000001,68.29,10.8,69.1387308243,134.77,1.562688,1.015784,1.8638162247999999,1.562688,0.45578399999999997,1.6278000000000001,0.0,0.56,0.56,134.21
2021-08-28 20:30:00,67.49598399999999,45.720912,81.523675397,1.545984,0.450912,1.6104,65.95,45.27,79.9923458838,134.02,66.475984,20.410912,69.5389227515,1.545984,0.450912,1.6104,64.93,19.96,67.9286868709,130.91,70.415984,10.780912,71.2364995367,1.545984,0.450912,1.6104,68.87,10.33,69.6404035026,134.2,71.075984,10.870912,71.9025189356,1.545984,0.450912,1.6104,69.53,10.42,70.3064527622,134.02,1.545984,0.970912,1.8255784398000001,1.545984,0.450912,1.6104,0.0,0.52,0.52,133.91
2021-08-28 21:00:00,67.325184,45.826512,81.4416944981,1.325184,0.38651199999999997,1.3804,66.0,45.44,80.1298546111,134.02,66.325184,20.306512,69.3641439235,1.325184,0.38651199999999997,1.3804,65.0,19.92,67.9838686749,130.91,70.295184,11.166512,71.1765683623,1.325184,0.38651199999999997,1.3804,68.97,10.78,69.8073728198,134.2,70.965184,11.256512,71.8523931582,1.325184,0.38651199999999997,1.3804,69.64,10.87,70.4832355954,134.02,1.325184,0.9465119999999999,1.628495502,1.325184,0.38651199999999997,1.3804,0.0,0.56,0.56,133.91
2021-08-28 21:30:00,65.26512,45.11816,79.3421971614,1.3651200000000001,0.39816,1.422,63.9,44.72,77.9941561913,134.26,64.29512,19.83816,67.2860687513,1.3651200000000001,0.39816,1.422,62.93,19.44,65.8642429547,131.17,68.12512,14.09816,69.5685998882,1.3651200000000001,0.39816,1.422,66.76,13.7,68.1512112878,134.39,68.76512,14.22816,70.2216652152,1.3651200000000001,0.39816,1.422,67.4,13.83,68.8042796634,134.26,1.3651200000000001,0.9181600000000001,1.6451657667,1.3651200000000001,0.39816,1.422,0.0,0.52,0.52,134.09
2021-08-28 22:00:00,63.245984,45.805912,78.0912035141,1.185984,0.345912,1.2354,62.06,45.46,76.9288970414,133.28,62.325984,19.205912,65.2180599015,1.185984,0.345912,1.2354,61.14,18.86,63.9828039398,130.01,65.895984,15.325912,67.6547432628,1.185984,0.345912,1.2354,64.71,14.98,66.42126542,133.02,66.515984,15.465912,68.2903401769,1.185984,0.345912,1.2354,65.33,15.12,67.056866166,133.28,1.185984,0.9059119999999999,1.4923922407,1.185984,0.345912,1.2354,0.0,0.56,0.56,132.73
2021-08-28 22:30:00,60.999344,46.839392,76.9080529682,0.8893439999999999,0.259392,0.9264,60.11,46.58,76.0454370755,133.55,60.089344,18.329392,62.822733731,0.8893439999999999,0.259392,0.9264,59.2,18.07,61.8964045806,130.32,63.489344,15.539392,65.3633651618,0.8893439999999999,0.259392,0.9264,62.6,15.28,64.4378646449,133.22,64.079344,15.689392,65.9721103861,0.8893439999999999,0.259392,0.9264,63.19,15.43,65.046606368,133.55,0.8893439999999999,0.779392,1.1825331454,0.8893439999999999,0.259392,0.9264,0.0,0.52,0.52,132.91
2021-08-28 23:00:00,58.621456,47.405008,75.390383253,0.7714559999999999,0.22500799999999999,0.8036000000000001,57.85,47.18,74.6496811782,133.72,57.781456,18.205008,60.5815068627,0.7714559999999999,0.22500799999999999,0.8036000000000001,57.01,17.98,59.7780938137,130.52,60.981456,16.085008,63.0671503894,0.7714559999999999,0.22500799999999999,0.8036000000000001,60.21,15.86,62.2638233648,133.43,61.541456,16.225008,63.6443374638,0.7714559999999999,0.22500799999999999,0.8036000000000001,60.77,16.0,62.8410128817,133.72,0.7714559999999999,0.7850079999999999,1.1006279662,0.7714559999999999,0.22500799999999999,0.8036000000000001,0.0,0.56,0.56,133.13
2021-08-28 23:30:00,55.670048,48.221264,73.6508285499,0.690048,0.201264,0.7188,54.98,48.02,72.9980876462,134.22,54.910048,17.281264,57.5652278446,0.690048,0.201264,0.7188,54.22,17.08,56.8465900472,131.16,57.920048,17.391264,60.4746891173,0.690048,0.201264,0.7188,57.23,17.19,59.7559118414,133.8,58.460048,17.561264,61.0407667501,0.690048,0.201264,0.7188,57.77,17.36,60.321990186,134.22,0.690048,0.721264,0.9981923662000001,0.690048,0.201264,0.7188,0.0,0.52,0.52,133.51
2021-08-29 00:00:00,52.9524,48.8932,72.0728913809,0.6624,0.1932,0.6900000000000001,52.29,48.7,71.4558192172,134.22,52.2724,17.1432,55.0117542712,0.6624,0.1932,0.6900000000000001,51.61,16.95,54.3221372923,131.16,55.0524,18.0232,57.9275623861,0.6624,0.1932,0.6900000000000001,54.39,17.83,57.2379332261,133.8,55.5624,18.1832,58.4620308919,0.6624,0.1932,0.6900000000000001,54.9,17.99,57.7723991193,134.22,0.6624,0.7532,1.0030373871,0.6624,0.1932,0.6900000000000001,0.0,0.56,0.56,133.51
2021-08-29 00:30:00,50.91376,50.20068,71.5004841228,0.65376,0.19068000000000002,0.681,50.26,50.01,70.9018173251,134.79,50.25376,16.67068,52.9466898474,0.65376,0.19068000000000002,0.681,49.6,16.48,52.2661496573,131.81,52.87376,18.41068,55.9873881745,0.65376,0.19068000000000002,0.681,52.22,18.22,55.3072942748,134.33,53.35376,18.57068,56.4933081152,0.65376,0.19068000000000002,0.681,52.7,18.38,55.8132099059,134.79,0.65376,0.75068,0.9954509531000001,0.65376,0.19068000000000002,0.681,0.0,0.56,0.56,134.04
2021-08-29 01:00:00,49.379376,50.953568,70.9548368054,0.6293759999999999,0.18356799999999998,0.6556000000000001,48.75,50.77,70.3857613442,135.57,48.739376,16.593568,51.4866319722,0.6293759999999999,0.18356799999999998,0.6556000000000001,48.11,16.41,50.8316850006,132.74,51.369376,19.353568,54.8942017426,0.6293759999999999,0.18356799999999998,0.6556000000000001,50.74,19.17,54.2405429545,135.14,51.799376,19.503568,55.3494762281,0.6293759999999999,0.18356799999999998,0.6556000000000001,51.17,19.32,54.6958069691,135.57,0.6293759999999999,0.743568,0.9741701699,0.6293759999999999,0.18356799999999998,0.6556000000000001,0.0,0.56,0.56,134.85
2021-08-29 01:30:00,48.759536,51.169448,70.6810070638,0.649536,0.189448,0.6766,48.11,50.98,70.0965940685,136.46,48.129536,16.809448,50.9804842821,0.649536,0.189448,0.6766,47.48,16.62,50.3048188547,133.82,50.679536,19.439448,54.2798996657,0.649536,0.189448,0.6766,50.03,19.25,53.6056284358,135.98,51.109536,19.599448,54.7386794875,0.649536,0.189448,0.6766,50.46,19.41,54.0644032613,136.46,0.649536,0.749448,0.9917506340000001,0.649536,0.189448,0.6766,0.0,0.56,0.56,135.68
2021-08-29 02:00:00,48.32664,51.85152,70.880492803,0.65664,0.19152000000000002,0.684,47.67,51.66,70.2935594489,136.88,47.68664,16.91152,50.5965922094,0.65664,0.19152000000000002,0.684,47.03,16.72,49.9137185551,134.32,50.27664,19.55152,53.9444386754,0.65664,0.19152000000000002,0.684,49.62,19.36,53.2630641252,136.37,50.67664,19.69152,54.3679850795,0.65664,0.19152000000000002,0.684,50.02,19.5,53.6865942298,136.88,0.69664,0.7515200000000001,1.024738796,0.65664,0.19152000000000002,0.684,0.04,0.56,0.5614267539000001,136.07
2021-08-29 02:30:00,47.637024,52.011632,70.5301064715,0.6570239999999999,0.191632,0.6844,46.98,51.82,69.945927687,137.6,46.817024,16.581632,49.6667318836,0.6570239999999999,0.191632,0.6844,46.16,16.39,48.9834431211,135.18,49.437024,19.841632,53.2701577095,0.6570239999999999,0.191632,0.6844,48.78,19.65,52.5890758618,137.06,49.837024,19.801632,53.626799187,0.6570239999999999,0.191632,0.6844,49.18,19.61,52.9454861154,137.6,0.6570239999999999,0.751632,0.9983141790000001,0.6570239999999999,0.191632,0.6844,0.0,0.56,0.56,136.78
2021-08-29 03:00:00,46.8972,51.5646,69.7011860803,0.6672,0.19460000000000002,0.6950000000000001,46.23,51.37,69.1092598716,137.6,45.0672,16.2846,47.9191059286,0.6672,0.19460000000000002,0.6950000000000001,44.4,16.09,47.2255026442,135.18,47.7672,20.2846,51.8957646923,0.6672,0.19460000000000002,0.6950000000000001,47.1,20.09,51.2056451966,137.06,48.1672,20.4246,52.3186720111,0.6672,0.19460000000000002,0.6950000000000001,47.5,20.23,51.6285085975,137.6,0.6672,0.7946000000000001,1.0375668653,0.6672,0.19460000000000002,0.6950000000000001,0.0,0.6000000000000001,0.6000000000000001,136.78
2021-08-29 03:30:00,46.41488,51.93184,69.65096619,0.79488,0.23184000000000002,0.8280000000000001,45.62,51.7,68.9497962289,136.41,44.63488,16.12184,47.457204275,0.79488,0.23184000000000002,0.8280000000000001,43.84,15.89,46.630866387,133.66,47.30488,20.57184,51.5844188956,0.79488,0.23184000000000002,0.8280000000000001,46.51,20.34,50.763133276,135.88,47.69488,20.72184,52.0018868042,0.79488,0.23184000000000002,0.8280000000000001,46.9,20.49,51.1805636937,136.41,0.79488,0.7918400000000001,1.1219825311,0.79488,0.23184000000000002,0.8280000000000001,0.0,0.56,0.56,135.59
2021-08-29 04:00:00,45.941056,52.132808,69.4867634615,0.901056,0.262808,0.9386,45.04,51.87,68.6956949161,136.41,44.181056,15.922808,46.9627674214,0.901056,0.262808,0.9386,43.28,15.66,46.0260143832,133.66,46.811056,20.812808,51.2293659992,0.901056,0.262808,0.9386,45.91,20.55,50.2994095393,135.88,47.201056,20.962808,51.6466746922,0.901056,0.262808,0.9386,46.3,20.7,50.7166639281,136.41,0.941056,0.8628079999999999,1.2767239482,0.901056,0.262808,0.9386,0.04,0.6000000000000001,0.6013318551,135.59
2021-08-29 04:30:00,46.266912,51.832016,69.4779463473,0.966912,0.282016,1.0072,45.3,51.55,68.6257422546,136.36,44.466912,16.232016,47.3369264554,0.966912,0.282016,1.0072,43.5,15.95,46.3319813951,133.55,47.086912,20.552016,51.3766741173,0.966912,0.282016,1.0072,46.12,20.27,50.3778453291,135.83,47.456912,20.682016,51.7677919405,0.966912,0.282016,1.0072,46.49,20.4,50.7688890956,136.36,0.966912,0.842016,1.2821504436,0.966912,0.282016,1.0072,0.0,0.56,0.56,135.52
2021-08-29 05:00:00,46.0968,52.1424,69.5970175223,1.0368,0.3024,1.08,45.06,51.84,68.6861645457,136.32,44.3168,16.1124,47.1549381932,1.0368,0.3024,1.08,43.28,15.81,46.077266629,133.5,46.8768,20.7724,51.2730629083,1.0368,0.3024,1.08,45.84,20.47,50.2028535046,135.77,47.2468,20.9224,51.6721098079,1.0368,0.3024,1.08,46.21,20.62,50.6018626139,136.32,1.0368,0.8624,1.3485874091,1.0368,0.3024,1.08,0.0,0.56,0.56,135.48
2021-08-29 05:30:00,46.559872,51.548296,69.4625690654,1.159872,0.338296,1.2082,45.4,51.21,68.4370082631,136.43,44.749872,16.588296,47.7254922259,1.159872,0.338296,1.2082,43.59,16.25,46.5204320702,133.8,47.329872,20.278296,51.4910290458,1.159872,0.338296,1.2082,46.17,19.94,50.2918731009,135.87,47.699872,20.418296,51.886266009,1.159872,0.338296,1.2082,46.54,20.08,50.6870594925,136.43,1.159872,0.9382959999999999,1.4918788289,1.159872,0.338296,1.2082,0.0,0.6000000000000001,0.6000000000000001,135.58
2021-08-29 06:00:00,46.087568,50.777624,68.5742737711,1.397568,0.407624,1.4558,44.69,50.37,67.3374561444,136.16,44.327568,17.377624,47.6121318645,1.397568,0.407624,1.4558,42.93,16.97,46.1623851204,133.52,46.967568,19.577624,50.8845340484,1.397568,0.407624,1.4558,45.57,19.17,49.4379793276,135.6,47.347568,19.707624,51.2853062703,1.397568,0.407624,1.4558,45.95,19.3,49.8386647092,136.16,1.397568,0.9676239999999999,1.6998507346,1.397568,0.407624,1.4558,0.0,0.56,0.56,135.32
2021-08-29 06:30:00,46.973856,50.508208,68.9755190113,1.673856,0.488208,1.7436,45.3,50.02,67.4840010669,136.1,45.183856,17.738208,48.5409607041,1.673856,0.488208,1.7436,43.51,17.25,46.8047283936,133.38,47.913856,19.278208,51.6467511125,1.673856,0.488208,1.7436,46.24,18.79,49.9119394534,135.55,48.283856,19.408208,52.0385365667,1.673856,0.488208,1.7436,46.61,18.92,50.3036628885,136.1,1.673856,1.048208,1.9749769416,1.673856,0.488208,1.7436,0.0,0.56,0.56,135.26
2021-08-29 07:00:00,48.38984,49.98412,69.5700285137,1.8998400000000002,0.5541200000000001,1.979,46.49,49.43,67.8575345853,136.05,46.57984,18.38412,50.0765150804,1.8998400000000002,0.5541200000000001,1.979,44.68,17.83,48.1062501137,133.3,49.31984,18.77412,52.7722862817,1.8998400000000002,0.5541200000000001,1.979,47.42,18.22,50.7998503935,135.5,49.71984,18.88412,53.1852656081,1.8998400000000002,0.5541200000000001,1.979,47.82,18.33,51.2127064311,136.05,1.8998400000000002,1.15412,2.2229226257,1.8998400000000002,0.5541200000000001,1.979,0.0,0.6000000000000001,0.6000000000000001,135.22
2021-08-29 07:30:00,50.59008,49.68044,70.9048821521,2.4700800000000003,0.7204400000000001,2.573,48.12,48.96,68.6484959777,135.79,48.69008,18.77044,52.1828832875,2.4700800000000003,0.7204400000000001,2.573,46.22,18.05,49.6194608999,132.97,51.43008,18.35044,54.6057851972,2.4700800000000003,0.7204400000000001,2.573,48.96,17.63,52.0374720754,135.28,51.85008,18.47044,55.0416928319,2.4700800000000003,0.7204400000000001,2.573,49.38,17.75,52.4732970186,135.79,2.4700800000000003,1.28044,2.7822332397,2.4700800000000003,0.7204400000000001,2.573,0.0,0.56,0.56,135.0
2021-08-29 08:00:00,51.831456,49.460008,71.6435078876,3.291456,0.960008,3.4286,48.54,48.5,68.6176478757,135.79,49.911456,19.220008,53.4842233519,3.291456,0.960008,3.4286,46.62,18.26,50.0684731143,132.97,52.561456,18.080008,55.5841105544,3.291456,0.960008,3.4286,49.27,17.12,52.1596328591,135.28,52.991456,18.200008,56.029766198,3.291456,0.960008,3.4286,49.7,17.24,52.6052050657,135.79,3.291456,1.520008,3.625480233,3.291456,0.960008,3.4286,0.0,0.56,0.56,135.0
2021-08-29 08:30:00,52.68896,48.97928,71.9381427005,4.4889600000000005,1.30928,4.676,48.2,47.67,67.7913630192,135.11,50.83896,19.99928,54.6312278317,4.4889600000000005,1.30928,4.676,46.35,18.69,49.9763804212,131.67,53.59896,17.17928,56.284777466,4.4889600000000005,1.30928,4.676,49.11,15.87,51.6105512468,134.73,54.04896,17.28928,56.7468878442,4.4889600000000005,1.30928,4.676,49.56,15.98,52.0725839574,135.11,4.52896,1.86928,4.899559817,4.4889600000000005,1.30928,4.676,0.04,0.56,0.5614267539000001,134.45
2021-08-29 09:00:00,51.469136,47.547248,70.0700560365,6.299136,1.837248,6.5616,45.17,45.71,64.2629986851,135.11,49.789136,21.907248,54.395639334,6.299136,1.837248,6.5616,43.49,20.07,47.8976512994,131.67,52.149136,16.977248,54.8430427238,6.299136,1.837248,6.5616,45.85,15.14,48.2850090608,134.73,52.579136,17.077248,55.2828901357,6.299136,1.837248,6.5616,46.28,15.24,48.724695997,135.11,6.299136,2.437248,6.7542055166,6.299136,1.837248,6.5616,0.0,0.6000000000000001,0.6000000000000001,134.45
2021-08-29 09:30:00,50.025936,45.814648,67.8349190612,7.455936,2.174648,7.7666,42.57,43.64,60.9643707423,133.95,48.465936,23.554648,53.8866253792,7.455936,2.174648,7.7666,41.01,21.38,46.248508084,130.35,50.675936,15.534648,53.0035449565,7.455936,2.174648,7.7666,43.22,13.36,45.2377939338,133.46,51.045936,15.624648,53.3836792216,7.455936,2.174648,7.7666,43.59,13.45,45.6178758822,133.95,7.455936,2.734648,7.9416170469,7.455936,2.174648,7.7666,0.0,0.56,0.56,133.2
2021-08-29 10:00:00,53.963088,44.682984,70.0612869254,8.033088,2.342984,8.3678,45.93,42.34,62.4679157648,133.95,52.213088,24.842984,57.8219717108,8.033088,2.342984,8.3678,44.18,22.5,49.5794554226,130.35,54.063088,14.452984,55.9616496415,8.033088,2.342984,8.3678,46.03,12.11,47.5963549025,133.46,54.463088,14.532984,56.3687464686,8.033088,2.342984,8.3678,46.43,12.19,48.0035519519,133.95,8.033088,2.902984,8.5415349276,8.033088,2.342984,8.3678,0.0,0.56,0.56,133.2
2021-08-29 10:30:00,59.331888,44.251384,74.0166057014,6.861888,2.001384,7.1478,52.47,42.25,67.3658919632,133.81,57.251888,24.471384,62.2625675221,6.861888,2.001384,7.1478,50.39,22.47,55.1729372066,130.29,59.911888,13.881384,61.4990011747,6.861888,2.001384,7.1478,53.05,11.88,54.3639301375,133.31,60.381888000000004,13.961384,61.9749355921,6.861888,2.001384,7.1478,53.52,11.96,54.8400583515,133.81,6.861888,2.561384,7.3243562802,6.861888,2.001384,7.1478,0.0,0.56,0.56,133.07
2021-08-29 11:00:00,61.55584,43.58212,75.4222952568,6.55584,1.91212,6.829,55.0,41.67,69.0028180584,133.86,59.34584,24.59212,64.2394045069,6.55584,1.91212,6.829,52.79,22.68,57.4557786476,130.51,62.08584,13.46212,63.5285778481,6.55584,1.91212,6.829,55.53,11.55,56.7184573133,133.37,62.57584,13.54212,64.0244075787,6.55584,1.91212,6.829,56.02,11.63,57.214485054,133.86,6.55584,2.47212,7.0064552664,6.55584,1.91212,6.829,0.0,0.56,0.56,133.14
2021-08-29 11:30:00,62.45712,43.29416,75.9952375403,6.8371200000000005,1.99416,7.122,55.62,41.3,69.2767955379,133.39,60.19712,24.94416,65.1606044662,6.8371200000000005,1.99416,7.122,53.36,22.95,58.0860749233,130.0,63.21712,13.24416,64.5895659933,6.8371200000000005,1.99416,7.122,56.38,11.25,57.4914506688,132.91,63.70712,13.32416,65.0855619811,6.8371200000000005,1.99416,7.122,56.87,11.33,57.9876348888,133.39,6.8371200000000005,2.55416,7.2986261172999995,6.8371200000000005,1.99416,7.122,0.0,0.56,0.56,132.66
2021-08-29 12:00:00,63.177696,43.034328,76.4419692203,6.357696,1.854328,6.6226,56.82,41.18,70.1733909684,133.34,60.867696,24.784328,65.7201592417,6.357696,1.854328,6.6226,54.51,22.93,59.1364946543,129.94,63.827696,13.064328,65.1509895762,6.357696,1.854328,6.6226,57.47,11.21,58.5530955629,132.91,64.347696,13.144328,65.6764747766,6.357696,1.854328,6.6226,57.99,11.29,59.0787965348,133.34,6.357696,2.414328,6.8006821805,6.357696,1.854328,6.6226,0.0,0.56,0.56,132.66
2021-08-29 12:30:00,66.624944,43.405192,79.5166262838,7.114944,2.075192,7.4114,59.51,41.33,72.4541855244,133.23,64.174944,25.045192,68.8889329263,7.114944,2.075192,7.4114,57.06,22.97,61.5098731912,129.79,66.864944,13.395192,68.1934887276,7.114944,2.075192,7.4114,59.75,11.32,60.8128678817,132.79,67.414944,13.475192,68.7484943396,7.114944,2.075192,7.4114,60.3,11.4,61.3681513491,133.23,7.114944,2.635192,7.5872699306,7.114944,2.075192,7.4114,0.0,0.56,0.56,132.54
2021-08-29 13:00:00,64.067152,43.118336,77.2255842632,6.817152,1.9883359999999999,7.1012,57.25,41.13,70.4928322597,133.43,61.737152,25.308336,66.7232179092,6.817152,1.9883359999999999,7.1012,54.92,23.32,59.6659769048,130.03,65.257152,12.868336,66.5138328362,6.817152,1.9883359999999999,7.1012,58.44,10.88,59.4441586701,132.99,65.787152,12.938336,67.0473706175,6.817152,1.9883359999999999,7.1012,58.97,10.95,59.9780243089,133.43,6.817152,2.548336,7.27788278,6.817152,1.9883359999999999,7.1012,0.0,0.56,0.56,132.73
2021-08-29 13:30:00,62.855056,43.599808,76.4964137878,7.405056,2.159808,7.7136,55.45,41.44,69.224100572,133.63,60.595056,25.139808,65.6031307021,7.405056,2.159808,7.7136,53.19,22.98,57.9418372163,130.25,63.925056,13.369808,65.3082272808,7.405056,2.159808,7.7136,56.52,11.21,57.6209553895,133.22,64.425056,13.439808,65.8119767191,7.405056,2.159808,7.7136,57.02,11.28,58.1250273118,133.63,7.405056,2.719808,7.888739438,7.405056,2.159808,7.7136,0.0,0.56,0.56,132.97
2021-08-29 14:00:00,58.454512,43.958816,73.1389600506,7.504512,2.188816,7.8172,50.95,41.77,65.8834986928,133.53,56.444512,24.908816,61.6962887817,7.504512,2.188816,7.8172,48.94,22.72,53.9566677993,130.14,59.964512,13.628816,61.4937990773,7.504512,2.188816,7.8172,52.46,11.44,53.692878485,133.12,60.414512,13.708816,61.9503421808,7.504512,2.188816,7.8172,52.91,11.52,54.1495937196,133.53,7.504512,2.7488159999999997,7.9921017111,7.504512,2.188816,7.8172,0.0,0.56,0.56,132.86
2021-08-29 14:30:00,56.156336,43.926848,71.2958767963,7.566336,2.206848,7.8816,48.59,41.72,64.0433173719,133.6,54.246336,24.866848,59.6743252905,7.566336,2.206848,7.8816,46.68,22.66,51.8892859847,130.04,57.316336,13.706848,58.9325042278,7.566336,2.206848,7.8816,49.75,11.5,51.0618497511,133.06,57.726336,13.786847999999999,59.3498698041,7.566336,2.206848,7.8816,50.16,11.58,51.47933566,133.6,7.566336,2.766848,8.0563570129,7.566336,2.206848,7.8816,0.0,0.56,0.56,132.93
2021-08-29 15:00:00,58.147744,44.930592,73.4841359054,8.367744,2.440592,8.7164,49.78,42.49,65.4480595587,133.47,56.177744,24.420592,61.2560546767,8.367744,2.440592,8.7164,47.81,21.98,52.6204950566,130.04,58.797744,14.680592,60.6027596811,8.367744,2.440592,8.7164,50.43,12.24,51.8941470688,133.06,59.227744,14.760591999999999,61.0393376072,8.367744,2.440592,8.7164,50.86,12.32,52.3308895395,133.47,8.367744,3.000592,8.8894708504,8.367744,2.440592,8.7164,0.0,0.56,0.56,132.79
2021-08-29 15:30:00,60.86504,44.85772,75.6093125071,6.81504,1.98772,7.099,54.05,42.87,68.9872408493,133.5,58.68504,23.70772,63.2928898645,6.81504,1.98772,7.099,51.87,21.72,56.2339337055,130.1,61.78504,14.49772,63.463178718099996,6.81504,1.98772,7.099,54.97,12.51,56.3755354742,133.06,62.27504,14.59772,63.9630677516,6.81504,1.98772,7.099,55.46,12.61,56.8755105472,133.5,6.81504,2.54772,7.2756887921,6.81504,1.98772,7.099,0.0,0.56,0.56,132.79
2021-08-29 16:00:00,61.638624,44.285432,75.898085984,5.538624,1.615432,5.7694,56.1,42.67,70.483607314,133.69,59.338624,23.555432,63.8430158664,5.538624,1.615432,5.7694,53.8,21.94,58.1016660691,130.32,62.698624,13.915432,64.2242687715,5.538624,1.615432,5.7694,57.16,12.3,58.4684154052,133.28,63.198624,13.995432,64.729731904,5.538624,1.615432,5.7694,57.66,12.38,58.9740620951,133.69,5.618624,2.175432,6.0250676378,5.538624,1.615432,5.7694,0.08,0.56,0.5656854249000001,133.02
2021-08-29 16:30:00,63.88232,44.35276,77.7696478596,5.87232,1.71276,6.117,58.01,42.64,71.9953449884,133.69,61.48232,23.59276,65.8535799862,5.87232,1.71276,6.117,55.61,21.88,59.759572455,130.32,64.84232,14.03276,66.3433856251,5.87232,1.71276,6.117,58.97,12.32,60.2432012762,133.3,65.35232,14.12276,66.8608860202,5.87232,1.71276,6.117,59.48,12.41,60.7608303103,133.69,5.87232,2.27276,6.2967912622,5.87232,1.71276,6.117,0.0,0.56,0.56,133.02
2021-08-29 17:00:00,63.493552,43.808536,77.1402551982,5.343552,1.558536,5.5662,58.15,42.25,71.8782651432,133.61,61.093552,23.808536,65.5688072367,5.343552,1.558536,5.5662,55.75,22.25,60.0260360177,130.28,65.073552,13.348536,66.4285374161,5.343552,1.558536,5.5662,59.73,11.79,60.8824851661,133.23,65.603552,13.418536,66.9618036152,5.343552,1.558536,5.5662,60.26,11.86,61.4160174547,133.61,5.343552,2.118536,5.7481947392,5.343552,1.558536,5.5662,0.0,0.56,0.56,132.95
2021-08-29 17:30:00,65.854672,43.689696,79.029281667,4.524672,1.319696,4.7132000000000005,61.33,42.37,74.5425100195,133.1,63.314672,23.089696,67.393484491,4.524672,1.319696,4.7132000000000005,58.79,21.77,62.6912832856,129.71,67.494672,13.239696,68.7809588372,4.524672,1.319696,4.7132000000000005,62.97,11.92,64.0882773992,132.79,68.064672,13.329696,69.3576266168,4.524672,1.319696,4.7132000000000005,63.54,12.01,64.6650732622,133.1,4.524672,1.879696,4.899583019,4.524672,1.319696,4.7132000000000005,0.0,0.56,0.56,132.51
2021-08-29 18:00:00,66.226272,44.018496,79.520733731,4.726272,1.378496,4.9232,61.5,42.64,74.8359512534,133.1,63.696272,22.858496,67.6736721782,4.726272,1.378496,4.9232,58.97,21.48,62.7602684825,129.71,67.846272,13.608496,69.1975995803,4.726272,1.378496,4.9232,63.12,12.23,64.2939133978,132.79,68.436272,13.708496,69.7957462016,4.726272,1.378496,4.9232,63.71,12.33,64.892164396,133.1,4.726272,1.938496,5.1083670346,4.726272,1.378496,4.9232,0.0,0.56,0.56,132.51
2021-08-29 18:30:00,67.534976,43.959368,80.5816295335,3.734976,1.089368,3.8906,63.8,42.87,76.8653166259,133.07,64.884976,22.349368,68.6261929625,3.734976,1.089368,3.8906,61.15,21.26,64.7403282352,129.65,69.284976,13.509368,70.5897366696,3.734976,1.089368,3.8906,65.55,12.42,66.7162566396,132.75,69.904976,13.609368,71.2174175811,3.734976,1.089368,3.8906,66.17,12.52,67.3440368555,133.07,3.734976,1.649368,4.0829475284,3.734976,1.089368,3.8906,0.0,0.56,0.56,132.47
2021-08-29 19:00:00,66.49192,44.38556,79.9453148208,3.48192,1.01556,3.627,63.01,43.37,76.493248068,133.07,63.90192,21.72556,67.4941133507,3.48192,1.01556,3.627,60.42,20.71,63.8708110172,129.65,68.38192,13.92556,69.7854440711,3.48192,1.01556,3.627,64.9,12.91,66.1715807579,132.75,69.00192,14.03556,70.4149267428,3.48192,1.01556,3.627,65.52,13.02,66.801128733,133.07,3.48192,1.57556,3.8218001256000003,3.48192,1.01556,3.627,0.0,0.56,0.56,132.47
2021-08-29 19:30:00,66.88232,44.61776,80.3989380278,2.87232,0.8377600000000001,2.992,64.01,43.78,77.5497807863,132.94,64.23232,21.09776,67.6084788292,2.87232,0.8377600000000001,2.992,61.36,20.26,64.6182420064,129.48,68.69232,14.22776,70.150295663,2.87232,0.8377600000000001,2.992,65.82,13.39,67.1681807108,132.62,69.33232,14.32776,70.7972831626,2.87232,0.8377600000000001,2.992,66.46,13.49,67.8152763026,132.94,2.87232,1.3977600000000001,3.1943630351,2.87232,0.8377600000000001,2.992,0.0,0.56,0.56,132.33
