Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-29 20:00:00,67.066224,45.162232,80.8548427791,2.716224,0.7922319999999999,2.8294,64.35,44.37,78.1640543984,132.94,64.396224,20.452232,67.5660229645,2.716224,0.7922319999999999,2.8294,61.68,19.66,64.7374543831,129.48,68.806224,14.802232,70.3804129948,2.716224,0.7922319999999999,2.8294,66.09,14.01,67.5586278724,132.62,69.456224,14.912232,71.0390154462,2.716224,0.7922319999999999,2.8294,66.74,14.12,68.2173145177,132.94,2.716224,1.3522319999999999,3.0342056951,2.716224,0.7922319999999999,2.8294,0.0,0.56,0.56,132.33
2021-08-29 20:30:00,68.771184,44.724512,82.0351005509,1.901184,0.554512,1.9804,66.87,44.17,80.1410369287,132.96,65.981184,20.234512,69.0141443323,1.901184,0.554512,1.9804,64.08,19.68,67.0339376734,129.48,70.431184,14.484512,71.9051650963,1.901184,0.554512,1.9804,68.53,13.93,69.9314364217,132.65,71.101184,14.604512,72.5856055769,1.901184,0.554512,1.9804,69.2,14.05,70.611914717,132.96,1.901184,1.074512,2.1838215678,1.901184,0.554512,1.9804,0.0,0.52,0.52,132.36
2021-08-29 21:00:00,67.211872,45.214296,81.004742457,2.071872,0.6042959999999999,2.1582,65.14,44.61,78.951071557,132.79,64.501872,20.084296,67.556424101,2.071872,0.6042959999999999,2.1582,62.43,19.48,65.3985879052,129.28,68.891872,14.894296,70.4835447534,2.071872,0.6042959999999999,2.1582,66.82,14.29,68.3309336977,132.48,69.551872,15.014296,71.1540018768,2.071872,0.6042959999999999,2.1582,67.48,14.41,69.0014383908,132.79,2.071872,1.164296,2.3766023563,2.071872,0.6042959999999999,2.1582,0.0,0.56,0.56,132.18
2021-08-29 21:30:00,64.465776,46.153768,79.2843400419,2.275776,0.663768,2.3706,62.19,45.49,77.0515165328,133.06,61.895776,19.363768,64.8540098822,2.275776,0.663768,2.3706,59.62,18.7,62.4838731194,129.61,66.135776,15.863768,68.0117637051,2.275776,0.663768,2.3706,63.86,15.2,65.6440370483,132.69,66.745776,15.983768,68.6329327169,2.275776,0.663768,2.3706,64.47,15.32,66.2652495657,133.06,2.275776,1.223768,2.5839435985,2.275776,0.663768,2.3706,0.0,0.56,0.56,132.39
2021-08-29 22:00:00,60.707744,47.145592,76.8644067602,2.727744,0.795592,2.8414,57.98,46.35,74.2293937736,133.06,58.297744,18.455592,61.1492913414,2.727744,0.795592,2.8414,55.57,17.66,58.3086657367,129.61,62.387744,16.905592,64.6376797408,2.727744,0.795592,2.8414,59.66,16.11,61.7968259703,132.69,62.917744,17.045592,65.1858475183,2.727744,0.795592,2.8414,60.19,16.25,62.3449965915,133.06,2.727744,1.355592,3.0460165791,2.727744,0.795592,2.8414,0.0,0.56,0.56,132.39
2021-08-29 22:30:00,57.895776,47.623768,74.9662868039,2.995776,0.873768,3.1206,54.9,46.75,72.1080612692,132.74,55.635776,18.893768,58.75639574,2.995776,0.873768,3.1206,52.64,18.02,55.6389252233,129.22,59.515776,17.073768,61.9164045032,2.995776,0.873768,3.1206,56.52,16.2,58.7958365873,132.36,60.005776,17.193768,62.420499929100004,2.995776,0.873768,3.1206,57.01,16.32,59.2999367622,132.74,2.995776,1.433768,3.3211992593,2.995776,0.873768,3.1206,0.0,0.56,0.56,132.07
2021-08-29 23:00:00,54.737088,48.504984,73.1360531856,2.897088,0.844984,3.0178,51.84,47.66,70.4191820458,133.55,52.627088,17.574984,55.4841459695,2.897088,0.844984,3.0178,49.73,16.73,52.4687125819,130.19,56.307088,17.754984,59.0400509475,2.897088,0.844984,3.0178,53.41,16.91,56.0229970637,133.16,56.757088,17.884984,59.5083161493,2.897088,0.844984,3.0178,53.86,17.04,56.4912488798,133.55,2.897088,1.364984,3.2025458935,2.897088,0.844984,3.0178,0.0,0.52,0.52,132.86
2021-08-29 23:30:00,52.020336,48.913848,71.4050410246,2.5503359999999997,0.743848,2.6566,49.47,48.17,69.0480253157,133.06,50.070336,17.683848,53.1013844192,2.5503359999999997,0.743848,2.6566,47.52,16.94,50.4491228863,129.58,53.450336,17.763848,56.3248853907,2.5503359999999997,0.743848,2.6566,50.9,17.02,53.6702002977,132.68,53.900336,17.903848,56.7960737562,2.5503359999999997,0.743848,2.6566,51.35,17.16,54.141371427,133.06,2.5903359999999997,1.303848,2.8999758965,2.5503359999999997,0.743848,2.6566,0.04,0.56,0.5614267539000001,132.39
2021-08-30 00:00:00,49.604768,49.412224,70.0157188706,2.544768,0.742224,2.6508000000000003,47.06,48.67,67.7009047207,133.75,47.794768,17.752224,50.9851086605,2.544768,0.742224,2.6508000000000003,45.25,17.01,48.341520456,130.4,50.914768,18.682224,54.2341137485,2.544768,0.742224,2.6508000000000003,48.37,17.94,51.5897325056,133.36,51.364768,18.822224,54.7048033357,2.544768,0.742224,2.6508000000000003,48.82,18.08,52.0603380704,133.75,2.544768,1.302224,2.8586065696,2.544768,0.742224,2.6508000000000003,0.0,0.56,0.56,133.07
2021-08-30 00:30:00,47.73376,49.80568,68.9863581007,2.45376,0.7156800000000001,2.556,45.28,49.09,66.7840287793,134.46,45.99376,17.51568,49.2161051364,2.45376,0.7156800000000001,2.556,43.54,16.8,46.6687432871,131.25,48.91376,19.05568,52.4945221676,2.45376,0.7156800000000001,2.556,46.46,18.34,49.9488458325,133.99,49.32376,19.18568,52.9237528677,2.45376,0.7156800000000001,2.556,46.87,18.47,50.3779495414,134.46,2.45376,1.27568,2.7655555681,2.45376,0.7156800000000001,2.556,0.0,0.56,0.56,133.69
2021-08-30 01:00:00,46.734416,50.766288,69.0023306574,2.2844160000000002,0.666288,2.3796,44.45,50.1,66.9762084624,134.67,45.044416,16.676288,48.0322599327,2.2844160000000002,0.666288,2.3796,42.76,16.01,45.6589279331,131.5,47.864416,19.976288,51.8657343656,2.2844160000000002,0.666288,2.3796,45.58,19.31,49.5016413869,134.18,48.264416,20.116288,52.2888027662,2.2844160000000002,0.666288,2.3796,45.98,19.45,49.9245721063,134.67,2.2844160000000002,1.226288,2.5927473305,2.2844160000000002,0.666288,2.3796,0.0,0.56,0.56,133.88
2021-08-30 01:30:00,46.44504,51.00272,68.9812959287,2.3750400000000003,0.69272,2.474,44.07,50.31,66.882441642,134.93,44.77504,16.56272,47.7402126179,2.3750400000000003,0.69272,2.474,42.4,15.87,45.2726948613,131.82,47.58504,20.14272,51.672673637,2.3750400000000003,0.69272,2.474,45.21,19.45,49.2163245275,134.42,47.97504,20.29272,52.0902961021,2.3750400000000003,0.69272,2.474,45.6,19.6,49.6338594107,134.93,2.3750400000000003,1.25272,2.6851671084,2.3750400000000003,0.69272,2.474,0.0,0.56,0.56,134.13
2021-08-30 02:00:00,46.40264,50.97452,68.9318989162,2.31264,0.67452,2.409,44.09,50.3,66.8881013335,134.93,44.73264,16.83452,47.7955033973,2.31264,0.67452,2.409,42.42,16.16,45.3938542096,131.82,47.52264,19.96452,51.5459345768,2.31264,0.67452,2.409,45.21,19.29,49.1533132149,134.42,47.92264,20.10452,51.968944082,2.31264,0.67452,2.409,45.61,19.43,49.5761737128,134.93,2.31264,1.23452,2.6215154777,2.31264,0.67452,2.409,0.0,0.56,0.56,134.13
2021-08-30 02:30:00,46.493216,51.194688,69.1557316022,2.073216,0.604688,2.1596,44.42,50.59,67.3237291005,135.4,44.793216,16.664687999999998,47.7927193803,2.073216,0.604688,2.1596,42.72,16.06,45.6390403054,132.42,47.563216,20.114688,51.641651693200004,2.073216,0.604688,2.1596,45.49,19.51,49.4972746725,134.89,47.963216,20.254688,52.0645990577,2.073216,0.604688,2.1596,45.89,19.65,49.9200821313,135.4,2.073216,1.204688,2.3978110351,2.073216,0.604688,2.1596,0.0,0.6000000000000001,0.6000000000000001,134.6
2021-08-30 03:00:00,45.411632,51.267976,68.4881134507,1.741632,0.507976,1.8142,43.67,50.76,66.960036589,135.4,43.761632,16.497976,46.7681905508,1.741632,0.507976,1.8142,42.02,15.99,44.9595429247,132.42,46.431632,20.157976,50.6185780776,1.741632,0.507976,1.8142,44.69,19.65,48.8192441564,134.89,46.831632,20.297976,51.0412537609,1.741632,0.507976,1.8142,45.09,19.79,49.2417729169,135.4,1.741632,1.067976,2.0430014097,1.741632,0.507976,1.8142,0.0,0.56,0.56,134.6
2021-08-30 03:30:00,44.4712,51.4116,67.9767625296,1.8912,0.5516,1.97,42.58,50.86,66.3309580814,135.66,42.8812,16.5416,45.9610905441,1.8912,0.5516,1.97,40.99,15.99,43.998411335,132.71,45.5412,20.2516,49.8410292831,1.8912,0.5516,1.97,43.65,19.7,47.8895865507,135.16,45.9312,20.4016,50.2583367811,1.8912,0.5516,1.97,44.04,19.85,48.306770747,135.66,1.8912,1.1116,2.1936936887,1.8912,0.5516,1.97,0.0,0.56,0.56,134.86
2021-08-30 04:00:00,44.012848,51.461664,67.7158301339,2.062848,0.601664,2.1488,41.95,50.86,65.9283103075,135.66,42.462848,16.591664,45.5892177446,2.062848,0.601664,2.1488,40.4,15.99,43.4492819273,132.71,45.102848,20.321664,49.4695555412,2.062848,0.601664,2.1488,43.04,19.72,47.3425812562,135.16,45.482848,20.461664,49.8735316159,2.062848,0.601664,2.1488,43.42,19.86,47.7463715899,135.66,2.102848,1.161664,2.4023806859,2.062848,0.601664,2.1488,0.04,0.56,0.5614267539000001,134.86
2021-08-30 04:30:00,44.525296,51.486128,68.0685195984,1.975296,0.576128,2.0576,42.55,50.91,66.3500610399,135.66,42.925296,16.476128,45.9787323723,1.975296,0.576128,2.0576,40.95,15.9,43.9284930313,132.71,45.525296,20.376128,49.8772409838,1.975296,0.576128,2.0576,43.55,19.8,47.8397585696,135.16,45.915296,20.526128,50.2944960949,1.975296,0.576128,2.0576,43.94,19.95,48.256876194,135.66,1.975296,1.136128,2.2787235725,1.975296,0.576128,2.0576,0.0,0.56,0.56,134.86
2021-08-30 05:00:00,44.3636,51.4498,67.93534371,1.9536,0.5698,2.035,42.41,50.88,66.2373195412,135.58,42.7836,16.4698,45.8442007347,1.9536,0.5698,2.035,40.83,15.9,43.8166509446,132.62,45.4036,20.3398,49.7513251783,1.9536,0.5698,2.035,43.45,19.77,47.7363111269,135.09,45.7836,20.4798,50.1553609996,1.9536,0.5698,2.035,43.83,19.91,48.1401807226,135.58,1.9536,1.1298,2.2567678215,1.9536,0.5698,2.035,0.0,0.56,0.56,134.8
2021-08-30 05:30:00,45.117824,51.451032,68.4311824855,1.957824,0.571032,2.0394,43.16,50.88,66.7200119904,135.56,43.487824,16.291032,46.4390843997,1.957824,0.571032,2.0394,41.53,15.72,44.4056223918,132.58,46.177824,20.371032,50.4714807998,1.957824,0.571032,2.0394,44.22,19.8,48.4504736819,135.09,46.567824,20.511032,50.8848176355,1.957824,0.571032,2.0394,44.61,19.94,48.8636439493,135.56,1.957824,1.131032,2.2610413972,1.957824,0.571032,2.0394,0.0,0.56,0.56,134.8
2021-08-30 06:00:00,45.881456,51.050008,68.6382642662,1.851456,0.5400079999999999,1.9286,44.03,50.51,67.0067235432,135.39,44.231456,16.450008,47.1913600469,1.851456,0.5400079999999999,1.9286,42.38,15.91,45.2680074666,132.39,46.941456,20.070008,51.0519883307,1.851456,0.5400079999999999,1.9286,45.09,19.53,49.1378570961,134.92,47.351456,20.220008,51.4879511035,1.851456,0.5400079999999999,1.9286,45.5,19.68,49.5737067406,135.39,1.851456,1.100008,2.1535800241,1.851456,0.5400079999999999,1.9286,0.0,0.56,0.56,134.64
2021-08-30 06:30:00,48.953792,50.299856,70.1893814248,1.713792,0.49985599999999997,1.7852000000000001,47.24,49.8,68.6415151348,135.15,47.133792,16.989856,50.1023907134,1.713792,0.49985599999999997,1.7852000000000001,45.42,16.49,48.3207667572,132.1,50.023792,19.309856,53.6213605273,1.713792,0.49985599999999997,1.7852000000000001,48.31,18.81,51.842764201,134.68,50.473792,19.439856,54.0879994099,1.713792,0.49985599999999997,1.7852000000000001,48.76,18.94,52.3092840708,135.15,1.713792,1.059856,2.0150379054,1.713792,0.49985599999999997,1.7852000000000001,0.0,0.56,0.56,134.41
2021-08-30 07:00:00,51.041552,49.532536,71.1246240985,1.7915519999999998,0.522536,1.8662,49.25,49.01,69.480519572,135.08,49.111552,17.882536,52.2659509972,1.7915519999999998,0.522536,1.8662,47.32,17.36,50.4038887389,132.0,52.211552,18.422536,55.3663796443,1.7915519999999998,0.522536,1.8662,50.42,17.9,53.5031438329,134.63,52.681551999999996,18.552536,55.8528648608,1.7915519999999998,0.522536,1.8662,50.89,18.03,53.9895638064,135.08,1.8315519999999998,1.082536,2.1275495106,1.7915519999999998,0.522536,1.8662,0.04,0.56,0.5614267539000001,134.36
2021-08-30 07:30:00,53.437056,48.695808,72.2966159009,2.077056,0.605808,2.1636,51.36,48.09,70.3597733083,134.77,51.407056,18.515808,54.6399172078,2.077056,0.605808,2.1636,49.33,17.91,52.4806345236,131.62,54.757056,17.605808,57.517820344,2.077056,0.605808,2.1636,52.68,17.0,55.3550575828,134.38,55.237056,17.725808,58.0115214832,2.077056,0.605808,2.1636,53.16,17.12,55.8487242468,134.77,2.077056,1.165808,2.3818626997,2.077056,0.605808,2.1636,0.0,0.56,0.56,134.11
2021-08-30 08:00:00,55.086656,47.938608,73.024994394,2.566656,0.7486079999999999,2.6736,52.52,47.19,70.6062780495,134.77,52.986655999999996,19.788608,56.5612475167,2.566656,0.7486079999999999,2.6736,50.42,19.04,53.8952502545,131.62,56.356656,16.748608,58.7927592943,2.566656,0.7486079999999999,2.6736,53.79,16.0,56.1191954682,134.38,56.846656,16.868608,59.2966460623,2.566656,0.7486079999999999,2.6736,54.28,16.12,56.6230765678,134.77,2.566656,1.308608,2.8810029365,2.566656,0.7486079999999999,2.6736,0.0,0.56,0.56,134.11
2021-08-30 08:30:00,58.258528,47.157904,74.9528117845,3.078528,0.8979039999999999,3.2068,55.18,46.26,72.0056942193,134.95,56.028528,19.957904,59.4770029669,3.078528,0.8979039999999999,3.2068,52.95,19.06,56.2759815552,131.83,59.418528,15.127904,61.3140681175,3.078528,0.8979039999999999,3.2068,56.34,14.23,58.1092806701,134.55,59.928528,15.237904,61.8354444195,3.078528,0.8979039999999999,3.2068,56.85,14.34,58.6306924742,134.95,3.078528,1.457904,3.4062910504,3.078528,0.8979039999999999,3.2068,0.0,0.56,0.56,134.3
2021-08-30 09:00:00,60.502656,44.856608,75.3172401534,3.862656,1.126608,4.0236,56.64,43.73,71.556987779,133.88,58.172656,22.066608,62.217305428,3.862656,1.126608,4.0236,54.31,20.94,58.2070416702,130.53,61.682656,13.806608,63.2089588245,3.862656,1.126608,4.0236,57.82,12.68,59.1940436193,133.63,62.202656,13.896608,63.7360661428,3.862656,1.126608,4.0236,58.34,12.77,59.7212566847,133.88,3.862656,1.686608,4.2148259656,3.862656,1.126608,4.0236,0.0,0.56,0.56,133.38
2021-08-30 09:30:00,62.614,44.767,76.9714056322,4.824,1.407,5.025,57.79,43.36,72.2480013564,133.35,60.234,22.527,64.3086346069,4.824,1.407,5.025,55.41,21.12,59.2985876729,129.87,63.634,13.237,64.996185465,4.824,1.407,5.025,58.81,11.83,59.9880404747,133.04,64.164,13.327,65.5334099906,4.824,1.407,5.025,59.34,11.92,60.5253831049,133.35,4.824,1.967,5.2096127495,4.824,1.407,5.025,0.0,0.56,0.56,132.79
2021-08-30 10:00:00,62.90248,43.22864,76.3245524481,5.41248,1.57864,5.638,57.49,41.65,70.9917079665,133.24,60.53248,23.87864,65.0720414863,5.41248,1.57864,5.638,55.12,22.3,59.4601076353,129.72,63.92248,13.03864,65.2387122988,5.41248,1.57864,5.638,58.51,11.46,59.6217384852,133.01,64.43248,13.10864,65.7524214124,5.41248,1.57864,5.638,59.02,11.53,60.1356907335,133.24,5.41248,2.13864,5.8196839089,5.41248,1.57864,5.638,0.0,0.56,0.56,132.75
2021-08-30 10:30:00,63.901824,43.313032,77.1975508132,5.941824,1.7330320000000001,6.1894,57.96,41.58,71.3320264678,132.56,61.501824,24.073032,66.0453270489,5.941824,1.7330320000000001,6.1894,55.56,22.34,59.8831295107,128.66,64.891824,11.663032,65.9315943799,5.941824,1.7330320000000001,6.1894,58.95,9.93,59.780493474,132.37,65.411824,11.733032,66.4557804778,5.941824,1.7330320000000001,6.1894,59.47,10.0,60.3048994693,132.56,5.941824,2.293032,6.3689299101,5.941824,1.7330320000000001,6.1894,0.0,0.56,0.56,132.13
2021-08-30 11:00:00,65.87224,42.84732,78.5814534976,5.44224,1.58732,5.6690000000000005,60.43,41.26,73.1722112554,132.56,63.33224,24.10732,67.7652971734,5.44224,1.58732,5.6690000000000005,57.89,22.52,62.1160406014,128.66,66.91224,11.22732,67.8476276387,5.44224,1.58732,5.6690000000000005,61.47,9.64,62.2213026222,132.37,67.44224,11.28732,68.3802554031,5.44224,1.58732,5.6690000000000005,62.0,9.7,62.7542030465,132.56,5.44224,2.14732,5.8505520594,5.44224,1.58732,5.6690000000000005,0.0,0.56,0.56,132.13
2021-08-30 11:30:00,66.454752,42.535136,78.9016594117,5.194752,1.515136,5.4112,61.26,41.02,73.7253552043,132.46,63.884752,24.385136,68.3805264373,5.194752,1.515136,5.4112,58.69,22.87,62.9885148261,128.63,67.684752,9.795136,68.3898409309,5.194752,1.515136,5.4112,62.49,8.28,63.0361681894,132.42,68.224752,9.845136,68.9314404921,5.194752,1.515136,5.4112,63.03,8.33,63.5780606813,132.46,5.194752,2.075136,5.5938928985,5.194752,1.515136,5.4112,0.0,0.56,0.56,132.18
2021-08-30 12:00:00,66.568416,42.793288,79.1367140245,5.668416,1.6532879999999999,5.9046,60.9,41.14,73.4936024427,132.46,64.018416,24.583288,68.5762031323,5.668416,1.6532879999999999,5.9046,58.35,22.93,62.69375886,128.63,67.868416,9.633288,68.548684364,5.668416,1.6532879999999999,5.9046,62.2,7.98,62.7098110346,132.42,68.408416,9.663288,69.0875568724,5.668416,1.6532879999999999,5.9046,62.74,8.01,63.2492505884,132.46,5.668416,2.213288,6.0851938112,5.668416,1.6532879999999999,5.9046,0.0,0.56,0.56,132.18
2021-08-30 12:30:00,67.444896,42.473928,79.7047586798,5.4648959999999995,1.593928,5.6926,61.98,40.88,74.2475238644,132.67,64.834896,24.653928,69.3641110745,5.4648959999999995,1.593928,5.6926,59.37,23.06,63.6911336059,128.89,68.914896,9.303927999999999,69.5401032996,5.4648959999999995,1.593928,5.6926,63.45,7.71,63.9167161234,132.68,69.454896,9.333928,70.0792750411,5.4648959999999995,1.593928,5.6926,63.99,7.74,64.456401544,132.67,5.4648959999999995,2.153928,5.8740526147,5.4648959999999995,1.593928,5.6926,0.0,0.56,0.56,132.44
2021-08-30 13:00:00,68.094304,42.356672,80.1930289998,5.474304,1.5966719999999999,5.7024,62.62,40.76,74.7170797074,132.44,65.464304,24.776672,69.9961325617,5.474304,1.5966719999999999,5.7024,59.99,23.18,64.3126154032,128.73,69.424304,9.276672,70.041349425,5.474304,1.5966719999999999,5.7024,63.95,7.68,64.4095093911,132.45,69.984304,9.316672,70.6017222419,5.474304,1.5966719999999999,5.7024,64.51,7.72,64.9702893637,132.44,5.474304,2.156672,5.8838115537,5.474304,1.5966719999999999,5.7024,0.0,0.56,0.56,132.21
2021-08-30 13:30:00,67.840688,42.989784,80.3148832825,5.690688,1.659784,5.9278,62.15,41.33,74.6377344244,132.54,65.220688,24.409784,69.6388950093,5.690688,1.659784,5.9278,59.53,22.75,63.7289839869,128.87,68.940688,9.899784,69.6478584392,5.690688,1.659784,5.9278,63.25,8.24,63.784481655,132.55,69.480688,9.939784,70.1880710016,5.690688,1.659784,5.9278,63.79,8.28,64.3251311697,132.54,5.690688,2.2197839999999998,6.1083034404,5.690688,1.659784,5.9278,0.0,0.56,0.56,132.31
2021-08-30 14:00:00,65.984272,43.017496,78.7681986177,5.614272,1.637496,5.8482,60.37,41.38,73.1904454147,132.65,63.464272,24.427496,68.0030615584,5.614272,1.637496,5.8482,57.85,22.79,62.177219301,129.02,67.354272,9.827496,68.0674491536,5.614272,1.637496,5.8482,61.74,8.19,62.28084537,132.65,67.884272,9.857496,68.5962434275,5.614272,1.637496,5.8482,62.27,8.22,62.8102006047,132.65,5.654272,2.197496,6.0662822651,5.614272,1.637496,5.8482,0.04,0.56,0.5614267539000001,132.4
2021-08-30 14:30:00,65.675728,43.577504,78.8181457737,6.025728,1.757504,6.2768,59.65,41.82,72.8493987621,132.77,63.165728,24.187504,67.638336345,6.025728,1.757504,6.2768,57.14,22.43,61.3847252987,129.16,67.005728,10.327504,67.7969388961,6.025728,1.757504,6.2768,60.98,8.57,61.5792603073,132.78,67.535728,10.367504,68.3268592552,6.025728,1.757504,6.2768,61.51,8.61,62.1096787949,132.77,6.025728,2.317504,6.4560222057,6.025728,1.757504,6.2768,0.0,0.56,0.56,132.52
2021-08-30 15:00:00,64.604048,43.598264,77.939025153,6.234048,1.818264,6.4938,58.37,41.78,71.7817894734,132.83,62.164048,24.218264,66.7150146138,6.234048,1.818264,6.4938,55.93,22.4,60.2488580805,129.25,65.954048,10.418264,66.7718254383,6.234048,1.818264,6.4938,59.72,8.6,60.3360456112,132.84,66.454048,10.468264,67.2735092496,6.234048,1.818264,6.4938,60.22,8.65,60.8380711397,132.83,6.234048,2.378264,6.6722930180999995,6.234048,1.818264,6.4938,0.0,0.56,0.56,132.58
2021-08-30 15:30:00,65.256848,43.593664,78.4784285765,6.046848,1.763664,6.2988,59.21,41.83,72.4953308841,132.72,62.786848,24.143664,67.268899152,6.046848,1.763664,6.2988,56.74,22.38,60.994196445200004,129.14,66.586848,10.403664,67.3946923073,6.046848,1.763664,6.2988,60.54,8.64,61.1534234528,132.72,67.096848,10.433664,67.9032278761,6.046848,1.763664,6.2988,61.05,8.67,61.6625607642,132.72,6.046848,2.323664,6.4779460572,6.046848,1.763664,6.2988,0.0,0.56,0.56,132.46
2021-08-30 16:00:00,67.363856,43.223208,80.0383333472,5.633856,1.643208,5.8686,61.73,41.58,74.4277454986,132.72,64.773856,24.223208,69.1550159202,5.633856,1.643208,5.8686,59.14,22.58,63.3039967143,129.17,68.693856,10.063208,69.4270408947,5.633856,1.643208,5.8686,63.06,8.42,63.6196510522,132.72,69.243856,10.113208,69.9784864783,5.633856,1.643208,5.8686,63.61,8.47,64.1714344549,132.72,5.673856,2.203208,6.0866055729,5.633856,1.643208,5.8686,0.04,0.56,0.5614267539000001,132.46
2021-08-30 16:30:00,70.819184,42.628512,82.6592212506,5.069184,1.478512,5.2804,65.75,41.15,77.5653595363,132.72,68.039184,24.238512,72.2276679906,5.069184,1.478512,5.2804,62.97,22.76,66.9569899264,129.17,72.079184,9.658512,72.7234186501,5.069184,1.478512,5.2804,67.01,8.18,67.5074255175,132.72,72.679184,9.688512,73.3221047958,5.069184,1.478512,5.2804,67.61,8.21,68.1066531258,132.72,5.069184,2.038512,5.4637128036,5.069184,1.478512,5.2804,0.0,0.56,0.56,132.46
2021-08-30 17:00:00,73.757328,41.906304,84.8309009067,4.307328,1.256304,4.4868,69.45,40.65,80.4718895019,132.5,70.797328,24.406304,74.8861090382,4.307328,1.256304,4.4868,66.49,23.15,70.4048478444,128.94,75.107328,9.006304,75.6453847306,4.307328,1.256304,4.4868,70.8,7.75,71.2229071297,132.52,75.757328,9.046304,76.2955330394,4.307328,1.256304,4.4868,71.45,7.79,71.873406765,132.5,4.307328,1.816304,4.6746159971,4.307328,1.256304,4.4868,0.0,0.56,0.56,132.26
2021-08-30 17:30:00,76.049952,41.988736,86.8714518705,3.869952,1.128736,4.0312,72.18,40.86,82.9427031149,132.41,72.969952,23.968736,76.8056911975,3.869952,1.128736,4.0312,69.1,22.84,72.7768891888,128.79,77.459952,6.798736,77.7577454344,3.869952,1.128736,4.0312,73.59,5.67,73.8081093106,132.45,78.159952,6.8187359999999995,78.45682416,3.869952,1.128736,4.0312,74.29,5.69,74.5075848488,132.41,3.869952,1.688736,4.2223640014,3.869952,1.128736,4.0312,0.0,0.56,0.56,132.18
2021-08-30 18:00:00,76.088336,42.502848,87.1546152729,4.398336,1.282848,4.5816,71.69,41.22,82.695492622,132.01,73.078336,23.812848,76.8602297837,4.398336,1.282848,4.5816,68.68,22.53,72.281002345,128.3,77.818336,6.202848,78.0651570236,4.398336,1.282848,4.5816,73.42,4.92,73.5846641631,132.33,78.528336,6.212848,78.7737204606,4.398336,1.282848,4.5816,74.13,4.93,74.2937534386,132.01,4.398336,1.842848,4.7687994632,4.398336,1.282848,4.5816,0.0,0.56,0.56,132.06
2021-08-30 18:30:00,75.01936,43.15648,86.5470169376,3.9993600000000002,1.16648,4.166,71.02,41.99,82.5045483595,131.98,72.03936,22.87648,75.5844079583,3.9993600000000002,1.16648,4.166,68.04,21.71,71.4196450565,128.25,76.90936,6.86648,77.2152718262,3.9993600000000002,1.16648,4.166,72.91,5.7,73.132469533,132.42,77.62936,6.89648,77.9350946006,3.9993600000000002,1.16648,4.166,73.63,5.73,73.8526221606,131.98,3.9993600000000002,1.72648,4.3561007335,3.9993600000000002,1.16648,4.166,0.0,0.56,0.56,132.16
2021-08-30 19:00:00,74.96056,43.46808,86.6519447814,3.49056,1.01808,3.636,71.47,42.45,83.1261896155,131.98,71.97056,22.30808,75.348602774,3.49056,1.01808,3.636,68.48,21.29,71.713140358,128.22,76.69056,7.17808,77.0257543008,3.49056,1.01808,3.636,73.2,6.16,73.458733994,132.42,77.42056,7.19808,77.7544562479,3.49056,1.01808,3.636,73.93,6.18,74.1878514313,131.98,3.49056,1.57808,3.8307108479,3.49056,1.01808,3.636,0.0,0.56,0.56,132.16
2021-08-30 19:30:00,74.741136,44.013248,86.737554785,3.851136,1.123248,4.0116,70.89,42.89,82.8549588136,131.92,71.791136,22.053248,75.102016987,3.851136,1.123248,4.0116,67.94,20.93,71.0908468089,128.17,76.451136,7.343248,76.8029913928,3.851136,1.123248,4.0116,72.6,6.22,72.8659618752,132.34,77.171136,7.363248,77.5216205496,3.851136,1.123248,4.0116,73.32,6.24,73.58505283,131.92,3.851136,1.6832479999999999,4.2029242582,3.851136,1.123248,4.0116,0.0,0.56,0.56,132.08
2021-08-30 20:00:00,74.894784,42.074312,85.9038788454,2.414784,0.7043119999999999,2.5154,72.48,41.37,83.4555408586,131.98,71.834784,22.264312,75.2059557559,2.414784,0.7043119999999999,2.5154,69.42,21.56,72.6909210287,128.25,76.464784,9.234312,77.0203590636,2.414784,0.7043119999999999,2.5154,74.05,8.53,74.539676683,132.44,77.194784,9.304312,77.7534880157,2.414784,0.7043119999999999,2.5154,74.78,8.6,75.2728928632,131.98,2.414784,1.224312,2.7074197384,2.414784,0.7043119999999999,2.5154,0.0,0.52,0.52,132.17
2021-08-30 20:30:00,77.218672,40.766696,87.3192235891,1.908672,0.556696,1.9882,75.31,40.21,85.3723620383,131.4,74.018672,22.986696,77.5058191211,1.908672,0.556696,1.9882,72.11,22.43,75.5179250245,127.56,78.628672,9.866696,79.2453137443,1.908672,0.556696,1.9882,76.72,9.31,77.2828215065,131.29,79.398672,9.936696,80.0180419828,1.908672,0.556696,1.9882,77.49,9.38,78.0556500197,131.4,1.908672,1.116696,2.2113432027,1.908672,0.556696,1.9882,0.0,0.56,0.56,131.02
2021-08-30 21:00:00,72.797616,41.423888,83.7581720928,2.6876160000000002,0.7838879999999999,2.7996,70.11,40.64,81.0371624627,131.4,69.867616,22.923888,73.5322269931,2.6876160000000002,0.7838879999999999,2.7996,67.18,22.14,70.7342349927,127.56,74.437616,10.493888,75.1736680036,2.6876160000000002,0.7838879999999999,2.7996,71.75,9.71,72.4040509916,131.29,75.137616,10.573888,75.8779839321,2.6876160000000002,0.7838879999999999,2.7996,72.45,9.79,73.108457787,131.4,2.6876160000000002,1.303888,2.9872066684,2.6876160000000002,0.7838879999999999,2.7996,0.0,0.52,0.52,131.02
2021-08-30 21:30:00,70.596,42.263,82.2797446824,2.616,0.763,2.725,67.98,41.5,79.6462830269,132.23,67.746,22.653,71.4330380496,2.616,0.763,2.725,65.13,21.89,68.7101811961,128.58,72.016,12.023,73.0127165979,2.616,0.763,2.725,69.4,11.26,70.307521646,132.0,72.696,12.103,73.6966147459,2.616,0.763,2.725,70.08,11.34,70.991562879,132.23,2.656,1.323,2.9672655763,2.616,0.763,2.725,0.04,0.56,0.5614267539000001,131.72
2021-08-30 22:00:00,67.274592,44.134256,80.4593268766,2.174592,0.6342559999999999,2.2652,65.1,43.5,78.2959769081,132.23,64.544592,21.134256,67.9165748041,2.174592,0.6342559999999999,2.2652,62.37,20.5,65.6526229484,128.58,68.594592,13.704256,69.9501585714,2.174592,0.6342559999999999,2.2652,66.42,13.07,67.6937316153,132.0,69.204592,13.814256,70.5698889238,2.174592,0.6342559999999999,2.2652,67.03,13.18,68.3134928107,132.23,2.174592,1.194256,2.4809469482,2.174592,0.6342559999999999,2.2652,0.0,0.56,0.56,131.72
2021-08-30 22:30:00,62.838144,46.727792,78.3078469028,2.598144,0.757792,2.7064,60.24,45.97,75.7766355812,132.88,60.348144,19.107792,63.3009178398,2.598144,0.757792,2.7064,57.75,18.35,60.5952555899,129.38,64.078144,13.977792,65.5849617495,2.598144,0.757792,2.7064,61.48,13.22,62.885282857,132.62,64.658144,14.087792,66.1750819339,2.598144,0.757792,2.7064,62.06,13.33,63.4754480094,132.88,2.598144,1.3177919999999999,2.9132332552999998,2.598144,0.757792,2.7064,0.0,0.56,0.56,132.33
2021-08-30 23:00:00,59.81152,46.57336,75.8056448188,2.17152,0.63336,2.262,57.64,45.94,73.7078910294,132.69,57.46152,19.12336,60.5601286194,2.17152,0.63336,2.262,55.29,18.49,58.2997787303,129.16,61.08152,15.30336,62.9693966368,2.17152,0.63336,2.262,58.91,14.67,60.7091179313,132.62,61.62152,15.43336,63.5248008891,2.17152,0.63336,2.262,59.45,14.8,61.2645288891,132.69,2.17152,1.15336,2.4588083293,2.17152,0.63336,2.262,0.0,0.52,0.52,132.33
2021-08-30 23:30:00,56.909568,46.593624,73.5504230267,2.069568,0.6036239999999999,2.1558,54.84,45.99,71.5716822493,133.07,54.689568,19.633624,58.1070394995,2.069568,0.6036239999999999,2.1558,52.62,19.03,55.9553866933,129.53,57.989568,16.223624,60.2162434275,2.069568,0.6036239999999999,2.1558,55.92,15.62,58.0605787088,132.82,58.489568,16.343624,60.7300881794,2.069568,0.6036239999999999,2.1558,56.42,15.74,58.5744312819,133.07,2.069568,1.163624,2.3742646272,2.069568,0.6036239999999999,2.1558,0.0,0.56,0.56,132.54
2021-08-31 00:00:00,54.049248,47.201864,71.7588821989,2.029248,0.591864,2.1138,52.02,46.61,69.8467787375,133.82,51.969248,19.071864,55.3582761122,2.029248,0.591864,2.1138,49.94,18.48,53.249544599,130.45,55.049248,16.861864,57.5737975378,2.029248,0.591864,2.1138,53.02,16.27,55.4601956361,133.43,55.519248,16.971864,58.0554137538,2.029248,0.591864,2.1138,53.49,16.38,55.9417956451,133.82,2.029248,1.191864,2.3533778362,2.029248,0.591864,2.1138,0.0,0.6000000000000001,0.6000000000000001,133.14
2021-08-31 00:30:00,56.939456,49.019008,75.13298074,7.299456,2.129008,7.6036,49.64,46.89,68.2847105874,133.93,54.979456,20.679008,58.7397816979,7.299456,2.129008,7.6036,47.68,18.55,51.1613613971,130.56,57.749456,18.569008,60.6614187635,7.299456,2.129008,7.6036,50.45,16.44,53.06106011,133.52,58.199456,18.679008,61.1234980884,7.299456,2.129008,7.6036,50.9,16.55,53.5230090709,133.93,7.299456,2.689008,7.7789987736,7.299456,2.129008,7.6036,0.0,0.56,0.56,133.24
2021-08-31 01:00:00,55.973184,49.865512,74.9637686761,7.253184,2.115512,7.5554,48.72,47.75,68.2180394031,134.18,54.053184,20.185512,57.6992339225,7.253184,2.115512,7.5554,46.8,18.07,50.1673688766,130.87,56.823184,19.335512,60.0227978705,7.253184,2.115512,7.5554,49.57,17.22,52.4758353912,133.75,57.243184,19.455512,60.4590693084,7.253184,2.115512,7.5554,49.99,17.34,52.9119617856,134.18,7.253184,2.675512,7.7309147324000005,7.253184,2.115512,7.5554,0.0,0.56,0.56,133.48
2021-08-31 01:30:00,56.032624,50.072432,75.1458807834,6.282624,1.8324319999999998,6.5443999999999996,49.75,48.24,69.2976197282,134.59,54.062624,19.632432,57.5169514143,6.282624,1.8324319999999998,6.5443999999999996,47.78,17.8,50.9879240605,131.34,56.772624,19.442432,60.0094908987,6.282624,1.8324319999999998,6.5443999999999996,50.49,17.61,53.4729108989,134.14,57.222624,19.572432,60.4773411439,6.282624,1.8324319999999998,6.5443999999999996,50.94,17.74,53.9406266185,134.59,6.282624,2.392432,6.7227297432,6.282624,1.8324319999999998,6.5443999999999996,0.0,0.56,0.56,133.86
2021-08-31 02:00:00,55.29704,50.57872,74.9397728152,7.36704,2.14872,7.674,47.93,48.43,68.1377267011,134.74,53.40704,19.82872,56.969202718700004,7.36704,2.14872,7.674,46.04,17.68,49.317988604600004,131.5,56.18704,19.92872,59.6165861552,7.36704,2.14872,7.674,48.82,17.78,51.9569129183,134.27,56.60704,20.04872,60.0525449186,7.36704,2.14872,7.674,49.24,17.9,52.3926292526,134.74,7.36704,2.70872,7.8492319624,7.36704,2.14872,7.674,0.0,0.56,0.56,134.0
2021-08-31 02:30:00,54.36208,50.75644,74.3737315415,7.94208,2.31644,8.273,46.42,48.44,67.091355628,134.84,52.54208,19.98644,56.2150153838,7.94208,2.31644,8.273,44.6,17.67,47.9727933312,131.55,55.33208,20.06644,58.8583136982,7.94208,2.31644,8.273,47.39,17.75,50.6050847248,134.36,55.72208,20.19644,59.2692701845,7.94208,2.31644,8.273,47.78,17.88,51.0159073231,134.84,7.94208,2.87644,8.4469249908,7.94208,2.31644,8.273,0.0,0.56,0.56,134.1
2021-08-31 03:00:00,53.598272,50.754496,73.8159442505,8.278272,2.4144959999999998,8.6232,45.32,48.34,66.2620404153,134.84,51.828272,20.204496,55.6272544453,8.278272,2.4144959999999998,8.6232,43.55,17.79,47.04345438,131.55,54.488272,20.104496,58.078933745,8.278272,2.4144959999999998,8.6232,46.21,17.69,49.4803011309,134.36,54.858272,20.224496,58.4675999617,8.278272,2.4144959999999998,8.6232,46.58,17.81,49.8687527416,134.84,8.278272,2.974496,8.7964432449,8.278272,2.4144959999999998,8.6232,0.0,0.56,0.56,134.1
2021-08-31 03:30:00,53.402016,50.863088,73.748417161,7.382016,2.153088,7.6896,46.02,48.71,67.0112266714,134.84,51.592016,19.583088,55.1836339014,7.382016,2.153088,7.6896,44.21,17.43,47.5218791716,131.55,54.192016,20.173088,57.8249779732,7.382016,2.153088,7.6896,46.81,18.02,50.1587131015,134.35,54.572016,20.303088,58.2264571534,7.382016,2.153088,7.6896,47.19,18.15,50.5600494462,134.84,7.382016,2.713088,7.8647954023,7.382016,2.153088,7.6896,0.0,0.56,0.56,134.09
2021-08-31 04:00:00,52.74504,50.89772,73.2981387608,7.05504,2.05772,7.349,45.69,48.84,66.8799050538,134.84,50.94504,19.34772,54.4952417171,7.05504,2.05772,7.349,43.89,17.29,47.1728332836,131.55,53.53504,20.23772,57.2325590779,7.05504,2.05772,7.349,46.48,18.18,49.90894509,134.35,53.91504,20.36772,57.6339791807,7.05504,2.05772,7.349,46.86,18.31,50.3101947919,134.84,7.05504,2.6177200000000003,7.5250280664,7.05504,2.05772,7.349,0.0,0.56,0.56,134.09
2021-08-31 04:30:00,53.35992,51.03956,73.8398113987,6.88992,2.00956,7.177,46.47,49.03,67.5529555238,134.81,51.50992,18.95956,54.8884029081,6.88992,2.00956,7.177,44.62,16.95,47.7309846955,131.48,54.08992,20.41956,57.8158963971,6.88992,2.00956,7.177,47.2,18.41,50.6632815755,134.32,54.46992,20.55956,58.2208527265,6.88992,2.00956,7.177,47.58,18.55,51.0681789376,134.81,6.96992,2.56956,7.4284872888,6.88992,2.00956,7.177,0.08,0.56,0.5656854249000001,134.06
2021-08-31 05:00:00,54.098176,50.411968,73.9457853036,6.178176,1.801968,6.4356,47.92,48.61,68.2587613424,134.81,52.178176,19.181968,55.5923551133,6.178176,1.801968,6.4356,46.0,17.38,49.1738182369,131.48,54.758176,19.801968,58.2286508132,6.178176,1.801968,6.4356,48.58,18.0,51.8074936665,134.32,55.158176,19.921968,58.6456237808,6.178176,1.801968,6.4356,48.98,18.12,52.2242740495,134.81,6.178176,2.361968,6.6142839008,6.178176,1.801968,6.4356,0.0,0.56,0.56,134.06
2021-08-31 05:30:00,55.77072,50.06896,74.9484754001,5.79072,1.68896,6.032,49.98,48.38,69.5602242665,134.69,53.77072,19.42896,57.1732001553,5.79072,1.68896,6.032,47.98,17.74,51.1545501397,131.38,56.41072,19.33896,59.6335870529,5.79072,1.68896,6.032,50.62,17.65,53.6088322947,134.19,56.85072,19.46896,60.0919692471,5.79072,1.68896,6.032,51.06,17.78,54.0671064512,134.69,5.79072,2.24896,6.2121058587,5.79072,1.68896,6.032,0.0,0.56,0.56,133.94
2021-08-31 06:00:00,57.955328,49.190304,76.016485391,6.035328,1.760304,6.2868,51.92,47.43,70.3227651618,134.96,55.865328,20.200304,59.4052788415,6.035328,1.760304,6.2868,49.83,18.44,53.1324994707,131.66,58.625328,18.530304,61.4841544582,6.035328,1.760304,6.2868,52.59,16.77,55.1991032536,134.47,59.075328,18.640304,61.9463906254,6.035328,1.760304,6.2868,53.04,16.88,55.6612612146,134.96,6.035328,2.320304,6.4659875286,6.035328,1.760304,6.2868,0.0,0.56,0.56,134.22
2021-08-31 06:30:00,63.7288,46.1384,78.6772642127,6.0288,1.7584,6.28,57.7,44.38,72.7933678298,133.87,61.3288,22.4484,65.3081340416,6.0288,1.7584,6.28,55.3,20.69,59.043764277,130.32,64.8288,15.3384,66.6186146959,6.0288,1.7584,6.28,58.8,13.58,60.3477953201,133.5,65.3388,15.4384,67.1379399446,6.0288,1.7584,6.28,59.31,13.68,60.8672202421,133.87,6.0288,2.3184,6.4592110973,6.0288,1.7584,6.28,0.0,0.56,0.56,133.27
2021-08-31 07:00:00,68.760784,43.837312,81.546032029,6.950784,2.027312,7.2404,61.81,41.81,74.6227324614,133.87,66.160784,25.067312,70.7504026165,6.950784,2.027312,7.2404,59.21,23.04,63.5347597776,130.32,70.070784,12.157312,71.1176138902,6.950784,2.027312,7.2404,63.12,10.13,63.9277036972,133.5,70.630784,12.197312,71.6762308473,6.950784,2.027312,7.2404,63.68,10.17,64.4869855087,133.87,6.950784,2.587312,7.4167096208,6.950784,2.027312,7.2404,0.0,0.56,0.56,133.27
2021-08-31 07:30:00,74.846688,40.957784,85.320377254,7.4666879999999995,2.177784,7.7778,67.38,38.78,77.7428633381,133.51,72.006688,27.467784,77.0677771484,7.4666879999999995,2.177784,7.7778,64.54,25.29,69.3180762861,129.9,76.006688,10.467784,76.7241234723,7.4666879999999995,2.177784,7.7778,68.54,8.29,69.0395227388,133.29,76.646688,10.517784,77.3649698613,7.4666879999999995,2.177784,7.7778,69.18,8.34,69.6809012571,133.51,7.4666879999999995,2.737784,7.9527913917,7.4666879999999995,2.177784,7.7778,0.0,0.56,0.56,133.06
2021-08-31 08:00:00,79.124192,39.312056,88.351997751,8.784192000000001,2.562056,9.1502,70.34,36.75,79.3616916402,133.0,76.134192,29.082056,81.4995777454,8.784192000000001,2.562056,9.1502,67.35,26.52,72.3832363189,129.28,80.114192,8.012056,80.5138298751,8.784192000000001,2.562056,9.1502,71.33,5.45,71.5379018423,132.74,80.774192,8.032056,81.1725570426,8.784192000000001,2.562056,9.1502,71.99,5.47,72.1975138076,133.0,8.784192000000001,3.122056,9.3225137576,8.784192000000001,2.562056,9.1502,0.0,0.56,0.56,132.52
2021-08-31 08:30:00,84.070016,35.917088,91.4210304068,9.590016,2.797088,9.9896,74.48,33.12,81.5119917558,131.49,80.870016,32.097088,87.0067959755,9.590016,2.797088,9.9896,71.28,29.3,77.0670383497,127.41,84.960016,6.267088,85.1908487499,9.590016,2.797088,9.9896,75.37,3.47,75.4498363153,131.28,85.670016,6.267088,85.8989408168,9.590016,2.797088,9.9896,76.08,3.47,76.1590920377,131.49,9.590016,3.357088,10.1606322008,9.590016,2.797088,9.9896,0.0,0.56,0.56,131.06
2021-08-31 09:00:00,86.735792,35.210856,93.6103733254,10.905792,3.180856,11.3602,75.83,32.03,82.3171294446,131.49,83.465792,33.110856,89.7934698029,10.905792,3.180856,11.3602,72.56,29.93,78.4904994251,127.41,87.715792,5.570856,87.8925173309,10.905792,3.180856,11.3602,76.81,2.39,76.8471743137,131.28,88.415792,5.550856,88.5898655452,10.905792,3.180856,11.3602,77.51,2.37,77.5462249242,131.49,10.905792,3.740856,11.5295404401,10.905792,3.180856,11.3602,0.0,0.56,0.56,131.06
2021-08-31 09:30:00,87.865872,36.381296,95.1000008463,12.895872,3.7612959999999998,13.4332,74.97,32.62,81.75919092070001,130.59,84.655872,33.041296,90.8754307029,12.895872,3.7612959999999998,13.4332,71.76,29.28,77.5036515269,126.29,89.275872,5.421296,89.4403251989,12.895872,3.7612959999999998,13.4332,76.38,1.6600000000000001,76.398036624,130.69,90.265872,7.571296,90.5828470023,12.895872,3.7612959999999998,13.4332,77.37,3.81,77.4637528138,130.59,12.895872,4.281296,13.5879729938,12.895872,3.7612959999999998,13.4332,0.0,0.52,0.52,130.48
2021-08-31 10:00:00,88.08184,38.25012,96.0285489727,15.29184,4.46012,15.929,72.79,33.79,80.2505339546,130.59,84.99184,33.12012,91.2170774329,15.29184,4.46012,15.929,69.7,28.66,75.3623619587,126.29,89.14184,9.01012,89.5960373063,15.29184,4.46012,15.929,73.85,4.55,73.9900331126,130.69,90.81184,16.68012,92.3310169304,15.29184,4.46012,15.929,75.52,12.22,76.5022797046,130.59,15.29184,5.02012,16.0947809988,15.29184,4.46012,15.929,0.0,0.56,0.56,130.48
2021-08-31 10:30:00,87.802128,38.572704,95.9013408415,16.912128,4.932704,17.6168,70.89,33.64,78.4668191021,131.51,84.782128,33.722704,91.2426983012,16.912128,4.932704,17.6168,67.87,28.79,73.7238156907,127.3,89.132128,9.362704,89.6225221024,16.912128,4.932704,17.6168,72.22,4.43,72.3557413064,131.23,90.752128,17.282704,92.3831185557,16.912128,4.932704,17.6168,73.84,12.35,74.865667031,131.51,16.912128,5.492704,17.7817285639,16.912128,4.932704,17.6168,0.0,0.56,0.56,131.02
2021-08-31 11:00:00,87.656752,38.841136,95.8766917293,19.066752,5.561136,19.8612,68.59,33.28,76.2374350303,131.51,84.756752,34.571136,91.5361701947,19.066752,5.561136,19.8612,65.69,29.01,71.8105577196,127.3,89.126752,9.581136,89.6402593098,19.066752,5.561136,19.8612,70.06,4.02,70.175237798,131.23,90.706752,18.281136,92.5306154299,19.066752,5.561136,19.8612,71.64,12.72,72.7604837807,131.51,19.066752,6.081136,20.0130269295,19.066752,5.561136,19.8612,0.0,0.52,0.52,131.02
2021-08-31 11:30:00,88.5512,38.0466,96.378725832,20.4912,5.9766,21.345,68.06,32.07,75.2372813172,131.36,85.6612,35.9666,92.9055299807,20.4912,5.9766,21.345,65.17,29.99,71.7393127929,127.14,89.5312,9.2266,90.0053660678,20.4912,5.9766,21.345,69.04,3.25,69.1164531787,131.08,91.0812,19.4466,93.1340713434,20.4912,5.9766,21.345,70.59,13.47,71.8636834569,131.36,20.5312,6.5366,21.5466311288,20.4912,5.9766,21.345,0.04,0.56,0.5614267539000001,130.87
2021-08-31 12:00:00,87.916704,38.009872,95.7815076707,19.816704,5.779872,20.6424,68.1,32.23,75.3417739372,131.24,85.026704,35.519872,92.1477167379,19.816704,5.779872,20.6424,65.21,29.74,71.6715543295,126.91,89.326704,9.639872,89.8453514639,19.816704,5.779872,20.6424,69.51,3.86,69.6170934469,130.94,90.886704,18.599872,92.7704058545,19.816704,5.779872,20.6424,71.07,12.82,72.217015308,131.24,19.816704,6.299872,20.7939929941,19.816704,5.779872,20.6424,0.0,0.52,0.52,130.72
2021-08-31 12:30:00,89.418272,37.214496,96.8532192547,14.758272,4.304496,15.3732,74.66,32.91,81.5915663534,131.13,86.198272,33.344496,92.4229274005,14.758272,4.304496,15.3732,71.44,29.04,77.1167634176,126.82,90.428272,9.674496,90.9443140046,14.758272,4.304496,15.3732,75.67,5.37,75.8603045077,130.76,92.128272,15.604496,93.440455891,14.758272,4.304496,15.3732,77.37,11.3,78.1908364196,131.13,14.758272,4.864496,15.5393022289,14.758272,4.304496,15.3732,0.0,0.56,0.56,130.56
2021-08-31 13:00:00,91.44176,35.95468,98.2564729969,14.62176,4.26468,15.231,76.82,31.69,83.0997503005,131.24,88.11176,34.31468,94.5578104326,14.62176,4.26468,15.231,73.49,30.05,79.3963638966,127.06,92.66176,8.63468,93.0632014547,14.62176,4.26468,15.231,78.04,4.37,78.162257516,130.79,94.40176,16.55468,95.8423169639,14.62176,4.26468,15.231,79.78,12.29,80.721078412,131.24,14.62176,4.82468,15.3971881394,14.62176,4.26468,15.231,0.0,0.56,0.56,130.56
2021-08-31 13:30:00,91.602128,36.097704,98.4580828993,15.352128,4.477704,15.9918,76.25,31.62,82.5462712665,131.1,88.312128,34.657704,94.8693227468,15.352128,4.477704,15.9918,72.96,30.18,78.9556457766,126.99,92.442128,8.807704,92.8607703981,15.352128,4.477704,15.9918,77.09,4.33,77.2115082096,130.67,94.152128,16.817704,95.6423461379,15.352128,4.477704,15.9918,78.8,12.34,79.7603635899,131.1,15.352128,4.997704,16.1451193678,15.352128,4.477704,15.9918,0.0,0.52,0.52,130.46
2021-08-31 14:00:00,88.529296,37.438128,96.119975439,17.479296,5.098128,18.2076,71.05,32.34,78.0639359756,131.1,85.509296,34.668128,92.2698152238,17.479296,5.098128,18.2076,68.03,29.57,74.1786074283,127.04,89.809296,9.968128,90.3607947278,17.479296,5.098128,18.2076,72.33,4.87,72.4937638697,130.67,91.419296,16.908128,92.9697395586,17.479296,5.098128,18.2076,73.94,11.81,74.8772308516,131.1,17.479296,5.658128,18.3722671742,17.479296,5.098128,18.2076,0.0,0.56,0.56,130.46
2021-08-31 14:30:00,86.58688,38.85784,94.9063723761,19.94688,5.81784,20.778,66.64,33.04,74.3809868179,131.18,83.77688,34.81784,90.7240188969,19.94688,5.81784,20.778,63.83,29.0,70.1089787402,127.16,87.94688,10.84784,88.6133699528,19.94688,5.81784,20.778,68.0,5.03,68.1857822423,130.74,89.46688,17.47784,91.1580907435,19.94688,5.81784,20.778,69.52,11.66,70.491034891,131.18,19.94688,6.33784,20.9295541663,19.94688,5.81784,20.778,0.0,0.52,0.52,130.52
2021-08-31 15:00:00,86.332224,39.070232,94.7614685899,20.332224,5.930232,21.1794,66.0,33.14,73.8529593178,131.28,83.542224,34.930232,90.5506725455,20.332224,5.930232,21.1794,63.21,29.0,69.5449789704,127.32,87.402224,11.460232,88.1503583523,20.332224,5.930232,21.1794,67.07,5.53,67.2975913388,130.88,88.892224,17.110232,90.5239610642,20.332224,5.930232,21.1794,68.56,11.18,69.4655742077,131.28,20.332224,6.490232,21.3429717753,20.332224,5.930232,21.1794,0.0,0.56,0.56,130.66
2021-08-31 15:30:00,87.004848,38.577664,95.1739446235,18.334848,5.347664,19.0988,68.67,33.23,76.287625471,131.37,84.084848,34.337664,90.8258599307,18.334848,5.347664,19.0988,65.75,28.99,71.857376796,127.51,88.484848,11.147664,89.1842964778,18.334848,5.347664,19.0988,70.15,5.8,70.3893635431,130.92,90.064848,16.297664,91.5275406483,18.334848,5.347664,19.0988,71.73,10.95,72.5609771158,131.37,18.334848,5.8676639999999995,19.2508735386,18.334848,5.347664,19.0988,0.0,0.52,0.52,130.69
2021-08-31 16:00:00,88.546288,37.835584,96.2911030947,15.756288,4.595584,16.4128,72.79,33.24,80.0205079964,131.66,85.436288,33.545584,91.7859766692,15.756288,4.595584,16.4128,69.68,28.95,75.4546545947,127.84,90.056288,10.405584,90.6554531549,15.756288,4.595584,16.4128,74.3,5.8100000000000005,74.5268146374,131.19,91.726288,15.515584,93.0292709695,15.756288,4.595584,16.4128,75.97,10.92,76.750813025,131.66,15.756288,5.155584,16.5783189112,15.756288,4.595584,16.4128,0.0,0.56,0.56,130.95
2021-08-31 16:30:00,89.681728,38.565504,97.6222845248,14.761728,4.305504,15.3768,74.92,34.26,82.3817576894,131.74,86.451728,32.385504,92.3185904546,14.761728,4.305504,15.3768,71.69,28.08,76.9931328107,128.0,91.061728,11.085504,91.7339997235,14.761728,4.305504,15.3768,76.3,6.78,76.600642295,131.28,92.761728,14.285504,93.8552811837,14.761728,4.305504,15.3768,78.0,9.98,78.6358722213,131.74,14.801728,4.865504,15.580894742,14.761728,4.305504,15.3768,0.04,0.56,0.5614267539000001,131.03
2021-08-31 17:00:00,91.170448,39.168464,99.2281167847,13.640448,3.978464,14.2088,77.53,35.19,85.1424512215,131.74,87.830448,31.358464,93.2606072268,13.640448,3.978464,14.2088,74.19,27.38,79.0811007764,128.0,92.640448,10.678464,93.2538588962,13.640448,3.978464,14.2088,79.0,6.7,79.2836048625,131.28,94.420448,14.058464,95.4613084478,13.640448,3.978464,14.2088,80.78,10.08,81.4064788576,131.74,13.640448,4.498464,14.3630776646,13.640448,3.978464,14.2088,0.0,0.52,0.52,131.03
2021-08-31 17:30:00,93.26872,39.57296,101.3166979999,12.31872,3.59296,12.832,80.95,35.98,88.5859068927,131.81,89.78872,30.22296,94.7388069927,12.31872,3.59296,12.832,77.47,26.63,81.9192150841,128.17,94.66872,10.48296,95.2473569019,12.31872,3.59296,12.832,82.35,6.89,82.6377310918,131.45,96.52872,13.47296,97.4644265155,12.31872,3.59296,12.832,84.21,9.88,84.7876081748,131.81,12.31872,4.15296,12.9999207382,12.31872,3.59296,12.832,0.0,0.56,0.56,131.2
2021-08-31 18:00:00,96.14744,37.78592,103.3058854509,10.47744,3.05592,10.914,85.67,34.73,92.4419915406,131.81,92.41744,30.66592,97.3723875932,10.47744,3.05592,10.914,81.94,27.61,86.4666161012,128.12,96.06744,10.54592,96.644552132,10.47744,3.05592,10.914,85.59,7.49,85.9171007425,131.52,98.01744,12.31592,98.7881593593,10.47744,3.05592,10.914,87.54,9.26,88.0283999627,131.81,10.47744,3.61592,11.0838452894,10.47744,3.05592,10.914,0.0,0.56,0.56,131.27
2021-08-31 18:30:00,96.733184,35.645512,103.0917620982,8.213184,2.395512,8.5554,88.52,33.25,94.5587272545,131.84,92.883184,31.335512,98.0265279518,8.213184,2.395512,8.5554,84.67,28.94,89.4792294334,128.12,95.933184,10.105512,96.4639682221,8.213184,2.395512,8.5554,87.72,7.71,88.0581767924,131.36,97.943184,11.455512,98.6108312876,8.213184,2.395512,8.5554,89.73,9.06,90.1862323196,131.84,8.213184,2.9555119999999997,8.728770967300001,8.213184,2.395512,8.5554,0.0,0.56,0.56,131.11
2021-08-31 19:00:00,96.788848,35.319664,103.0318385852,7.438848,2.169664,7.7488,89.35,33.15,95.301337871,131.93,92.898848,31.099664,97.9662444959,7.438848,2.169664,7.7488,85.46,28.93,90.2239242108,128.25,95.628848,10.029664,96.1533708705,7.438848,2.169664,7.7488,88.19,7.86,88.5395713791,131.27,97.638848,11.069664,98.2643480609,7.438848,2.169664,7.7488,90.2,8.9,90.6380163066,131.93,7.478848,2.689664,7.9477959108,7.438848,2.169664,7.7488,0.04,0.52,0.5215361924,131.02
2021-08-31 19:30:00,95.154816,36.183488,101.8021797991,7.314816,2.133488,7.6196,87.84,34.05,94.2086413234,131.8,91.354816,30.143488,96.1994400982,7.314816,2.133488,7.6196,84.04,28.01,88.5848841507,128.09,94.134816,10.803488,94.7527252184,7.314816,2.133488,7.6196,86.82,8.67,87.251826915,131.11,96.124816,10.183488,96.6627315923,7.314816,2.133488,7.6196,88.81,8.05,89.1740915289,131.8,7.314816,2.693488,7.7949605977,7.314816,2.133488,7.6196,0.0,0.56,0.56,130.86
2021-08-31 20:00:00,93.744352,36.562936,100.6223226766,6.764352,1.9729359999999998,7.0462,86.98,34.59,93.6054939627,131.77,89.974352,29.532936,94.6972984124,6.764352,1.9729359999999998,7.0462,83.21,27.56,87.6553346922,128.04,92.554352,11.212936,93.2311000036,6.764352,1.9729359999999998,7.0462,85.79,9.24,86.2861616947,131.07,94.524352,9.452936,94.9958479095,6.764352,1.9729359999999998,7.0462,87.76,7.48,88.0781925337,131.77,6.764352,2.532936,7.2230341796,6.764352,1.9729359999999998,7.0462,0.0,0.56,0.56,130.83
2021-08-31 20:30:00,94.248112,36.298616,100.9965154799,5.138112,1.498616,5.3522,89.11,34.8,95.6641630915,131.9,90.368112,28.958616,94.8946632171,5.138112,1.498616,5.3522,85.23,27.46,89.5444275206,128.19,93.118112,10.788616,93.7410103297,5.138112,1.498616,5.3522,87.98,9.29,88.4691160801,131.19,95.138112,8.958616,95.5589721353,5.138112,1.498616,5.3522,90.0,7.46,90.3086463192,131.9,5.138112,2.018616,5.5204171473,5.138112,1.498616,5.3522,0.0,0.52,0.52,130.94
2021-08-31 21:00:00,87.394192,40.502056,96.3232128594,4.464192,1.3020559999999999,4.6502,82.93,39.2,91.7279940912,131.9,83.834192,25.152056,87.5259828241,4.464192,1.3020559999999999,4.6502,79.37,23.85,82.8759277474,128.19,88.744192,12.982056,89.6887138481,4.464192,1.3020559999999999,4.6502,84.28,11.68,85.0854911251,131.19,90.684192,6.4220559999999995,90.9113055783,4.464192,1.3020559999999999,4.6502,86.22,5.12,86.3718866299,131.9,4.464192,1.862056,4.8369683439,4.464192,1.3020559999999999,4.6502,0.0,0.56,0.56,130.94
2021-08-31 21:30:00,88.127712,37.471416,95.7632530744,4.427712,1.291416,4.6122,83.7,36.18,91.1848803256,132.64,84.497712,27.941416,88.9976744714,4.427712,1.291416,4.6122,80.07,26.65,84.3885501712,129.12,86.587712,13.461416,87.6278585275,4.427712,1.291416,4.6122,82.16,12.17,83.0564536927,131.71,88.477712,6.021416,88.6823712549,4.427712,1.291416,4.6122,84.05,4.73,84.1829875925,132.64,4.427712,1.851416,4.7992056384,4.427712,1.291416,4.6122,0.0,0.56,0.56,131.45
