Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-08-31 22:00:00,82.331904,39.558472,91.3422964636,5.171904,1.5084719999999998,5.3874,77.16,38.05,86.0317854052,132.64,79.031904,26.668472,83.4101267754,5.171904,1.5084719999999998,5.3874,73.86,25.16,78.0277207151,129.12,81.891904,16.158472,83.4708341765,5.171904,1.5084719999999998,5.3874,76.72,14.65,78.1062155017,131.71,83.661904,3.798472,83.748089951,5.171904,1.5084719999999998,5.3874,78.49,2.29,78.5233990604,132.64,5.171904,2.068472,5.5702035331,5.171904,1.5084719999999998,5.3874,0.0,0.56,0.56,131.45
2021-08-31 22:30:00,75.675568,43.216624,87.1462459437,5.405568,1.576624,5.6308,70.27,41.64,81.6808576106,133.11,72.725568,23.666624,76.4795223081,5.405568,1.576624,5.6308,67.32,22.09,70.8516090149,129.65,77.035568,18.446624,79.2133617143,5.405568,1.576624,5.6308,71.63,16.87,73.5897669517,132.08,78.705568,2.126624,78.7342934422,5.405568,1.576624,5.6308,73.3,0.55,73.3020634089,133.11,5.405568,2.136624,5.8125147329,5.405568,1.576624,5.6308,0.0,0.56,0.56,131.82
2021-08-31 23:00:00,70.442912,45.690016,83.9629764427,5.382912,1.5700159999999999,5.6072,65.06,44.12,78.6090198387,133.35,67.732912,21.800016,71.1546770466,5.382912,1.5700159999999999,5.6072,62.35,20.23,65.5497932872,129.91,71.752912,20.510016,74.6266784521,5.382912,1.5700159999999999,5.6072,66.37,18.94,69.0195660664,132.42,73.302912,3.4500159999999997,73.3840549308,5.382912,1.5700159999999999,5.6072,67.92,1.88,67.9460138639,133.35,5.382912,2.130016,5.7890163033,5.382912,1.5700159999999999,5.6072,0.0,0.56,0.56,132.15
2021-08-31 23:30:00,66.596592,47.110256,81.5750101833,5.966592,1.740256,6.2152,60.63,45.37,75.7260443969,133.75,64.056592,21.260256,67.4925585812,5.966592,1.740256,6.2152,58.09,19.52,61.2819590092,130.42,67.826592,20.400256,70.8280807816,5.966592,1.740256,6.2152,61.86,18.66,64.6131194108,132.8,69.276592,3.220256,69.3513968701,5.966592,1.740256,6.2152,63.31,1.48,63.3272966421,133.75,5.966592,2.300256,6.394638204,5.966592,1.740256,6.2152,0.0,0.56,0.56,132.53
2021-09-01 00:00:00,63.114688,48.301784,79.4765762909,6.074688,1.7717839999999998,6.3278,57.04,46.53,73.6111574423,134.16,60.734688,20.281784,64.0316569259,6.074688,1.7717839999999998,6.3278,54.66,18.51,57.7090608137,130.94,64.234688,21.501784,67.7378908562,6.074688,1.7717839999999998,6.3278,58.16,19.73,61.4154581518,133.35,65.574688,4.331784,65.7176084388,6.074688,1.7717839999999998,6.3278,59.5,2.56,59.5550468055,134.16,6.074688,2.331784,6.5068464651,6.074688,1.7717839999999998,6.3278,0.0,0.56,0.56,133.08
2021-09-01 00:30:00,60.8524,48.4382,77.7770776322,5.5824,1.6282,5.815,55.27,46.81,72.4289237805,134.49,58.5524,20.1082,61.9089916975,5.5824,1.6282,5.815,52.97,18.48,56.1010810948,131.31,61.8924,21.5882,65.5493673272,5.5824,1.6282,5.815,56.31,19.96,59.7429301257,133.67,63.1924,4.3282,63.3404510009,5.5824,1.6282,5.815,57.61,2.7,57.6732355604,134.49,5.5824,2.1882,5.9959493827,5.5824,1.6282,5.815,0.0,0.56,0.56,133.38
2021-09-01 01:00:00,59.186064,49.496352,77.1549028456,5.816064,1.696352,6.0584,53.37,47.8,71.6463320764,134.49,56.956064,19.406352,60.1714194973,5.816064,1.696352,6.0584,51.14,17.71,54.1197163703,131.31,60.226064,22.496352,64.2904708199,5.816064,1.696352,6.0584,54.41,20.8,58.2502197421,133.67,61.486064,5.206352,61.7060950584,5.816064,1.696352,6.0584,55.67,3.51,55.7805432028,134.49,5.816064,2.256352,6.2384072326,5.816064,1.696352,6.0584,0.0,0.56,0.56,133.38
2021-09-01 01:30:00,59.15632,49.30476,77.0092822626,5.29632,1.5447600000000001,5.517,53.86,47.76,71.985534658,134.59,56.90632,19.54476,60.1691523906,5.29632,1.5447600000000001,5.517,51.61,18.0,54.6588702774,131.43,60.07632,23.25476,64.4200907124,5.29632,1.5447600000000001,5.517,54.78,21.71,58.9251431903,133.75,61.34632,5.88476,61.6279269309,5.29632,1.5447600000000001,5.517,56.05,4.34,56.2177738798,134.59,5.29632,2.10476,5.6992122438,5.29632,1.5447600000000001,5.517,0.0,0.56,0.56,133.47
2021-09-01 02:00:00,58.756816,49.284488,76.6897919144,5.466816,1.5944880000000001,5.6946,53.29,47.69,71.5133567944,134.98,56.536816,19.684488,59.865604743,5.466816,1.5944880000000001,5.6946,51.07,18.09,54.1792672523,131.91,59.746816,23.834488,64.325460281,5.466816,1.5944880000000001,5.6946,54.28,22.24,58.6594919855,134.04,60.996816,6.444488,61.336310516,5.466816,1.5944880000000001,5.6946,55.53,4.85,55.7413975426,134.98,5.466816,2.154488,5.8760442238,5.466816,1.5944880000000001,5.6946,0.0,0.56,0.56,133.76
2021-09-01 02:30:00,58.331632,48.902976,76.1188567534,5.461632,1.592976,5.6892,52.87,47.31,70.946973156,135.04,56.121632,20.132976,59.6236052328,5.461632,1.592976,5.6892,50.66,18.54,53.9459655581,132.02,59.281632,23.472976,63.7596462889,5.461632,1.592976,5.6892,53.82,21.88,58.0975627716,134.04,60.521632,6.052976,60.8235682807,5.461632,1.592976,5.6892,55.06,4.46,55.240340332,135.04,5.501632,2.152976,5.9078981305,5.461632,1.592976,5.6892,0.04,0.56,0.5614267539000001,133.76
2021-09-01 03:00:00,57.450704,48.751872,75.3480485056,5.800704,1.691872,6.0424,51.65,47.06,69.8739300455,135.09,55.300704,20.621872,59.0205851181,5.800704,1.691872,6.0424,49.5,18.93,52.9961781641,132.08,58.370704,23.721872,63.006874995,5.800704,1.691872,6.0424,52.57,22.03,56.9993491191,134.09,59.590704,6.241872,59.9167169434,5.800704,1.691872,6.0424,53.79,4.55,53.9820951798,135.09,5.800704,2.251872,6.2224669063,5.800704,1.691872,6.0424,0.0,0.56,0.56,133.82
2021-09-01 03:30:00,56.316784,49.690312,75.1046421119,5.966784,1.7403119999999999,6.2154,50.35,47.95,69.5293103662,135.33,54.256784,20.100312,57.860359077,5.966784,1.7403119999999999,6.2154,48.29,18.36,51.6624980039,132.29,57.286784,25.820312,62.8368055588,5.966784,1.7403119999999999,6.2154,51.32,24.08,56.6885244119,134.27,58.496784,8.260312,59.07712326,5.966784,1.7403119999999999,6.2154,52.53,6.52,52.9330832278,135.33,5.966784,2.300312,6.394837496,5.966784,1.7403119999999999,6.2154,0.0,0.56,0.56,134.0
2021-09-01 04:00:00,56.7172,49.4746,75.2633830026,6.1872,1.8046000000000002,6.445,50.53,47.67,69.4673290116,135.81,54.6472,20.4546,58.3498682861,6.1872,1.8046000000000002,6.445,48.46,18.65,51.9248890225,132.85,57.6772,25.4246,63.0322908119,6.1872,1.8046000000000002,6.445,51.49,23.62,56.6491350331,134.59,58.8772,7.8546,59.3988166633,6.1872,1.8046000000000002,6.445,52.69,6.05,53.0362008443,135.81,6.1872,2.3646000000000003,6.6236528442000004,6.1872,1.8046000000000002,6.445,0.0,0.56,0.56,134.31
2021-09-01 04:30:00,56.618384,49.599112,75.270932756,6.168384,1.799112,6.4254,50.45,47.8,69.4985071782,135.84,54.548384,20.009112,58.1024161291,6.168384,1.799112,6.4254,48.38,18.21,51.6936021186,132.85,57.648384,25.609112,63.0806055396,6.168384,1.799112,6.4254,51.48,23.81,56.7195424876,134.63,58.848384,8.149112,59.4099345716,6.168384,1.799112,6.4254,52.68,6.35,53.0613314948,135.84,6.168384,2.359112,6.6041177003,6.168384,1.799112,6.4254,0.0,0.56,0.56,134.36
2021-09-01 05:00:00,57.390736,49.516048,75.7993112644,6.260736,1.8260480000000001,6.5216,51.13,47.69,69.9186169772,135.63,55.270736,19.866048,58.732564401,6.260736,1.8260480000000001,6.5216,49.01,18.04,52.2247230725,132.62,58.380736,24.876048,63.4596572635,6.260736,1.8260480000000001,6.5216,52.12,23.05,56.9894455141,134.43,59.600736,7.486048,60.0690323411,6.260736,1.8260480000000001,6.5216,53.34,5.66,53.6394556274,135.63,6.300736,2.4260479999999998,6.751665205,6.260736,1.8260480000000001,6.5216,0.04,0.6000000000000001,0.6013318551,134.16
2021-09-01 05:30:00,58.344128,49.843704,76.7361199209,6.424128,1.873704,6.6918,51.92,47.97,70.6880987154,134.93,56.194128,19.453704,59.466180481,6.424128,1.873704,6.6918,49.77,17.58,52.783608251,131.76,59.444128,24.803704,64.4113971732,6.424128,1.873704,6.6918,53.02,22.93,57.765952775,133.86,60.664128,7.503704,61.126442721,6.424128,1.873704,6.6918,54.24,5.63,54.5314083809,134.93,6.424128,2.433704,6.8696678027,6.424128,1.873704,6.6918,0.0,0.56,0.56,133.59
2021-09-01 06:00:00,61.170208,48.022144,77.7683782853,6.350208,1.852144,6.6148,54.82,46.17,71.6721794004,134.93,58.860208,20.942144,62.4747747585,6.350208,1.852144,6.6148,52.51,19.09,55.872427905,131.76,62.300208,23.022144,66.4178818632,6.350208,1.852144,6.6148,55.95,21.17,59.8211618075,133.86,63.590208,5.732144,63.8480385628,6.350208,1.852144,6.6148,57.24,3.88,57.3713517359,134.93,6.350208,2.412144,6.7929066179,6.350208,1.852144,6.6148,0.0,0.56,0.56,133.59
2021-09-01 06:30:00,68.180992,44.749456,81.5546533461,5.8609919999999995,1.7094559999999999,6.1052,62.32,43.04,75.7378637143,133.8,65.550992,23.269456,69.5586093501,5.8609919999999995,1.7094559999999999,6.1052,59.69,21.56,63.4643971058,130.41,69.180992,18.129456,71.5170387318,5.8609919999999995,1.7094559999999999,6.1052,63.32,16.42,65.4143623373,133.02,70.640992,3.209456,70.7138625629,5.8609919999999995,1.7094559999999999,6.1052,64.78,1.5,64.7973641439,133.8,5.8609919999999995,2.269456,6.2850344279,5.8609919999999995,1.7094559999999999,6.1052,0.0,0.56,0.56,132.77
2021-09-01 07:00:00,73.231264,42.244952,84.5426164518,5.331264,1.5549520000000001,5.5534,67.9,40.69,79.1586135553,133.8,70.361264,25.044952,74.6857221453,5.331264,1.5549520000000001,5.5534,65.03,23.49,69.1424688596,130.41,74.351264,15.584952,75.9671059554,5.331264,1.5549520000000001,5.5534,69.02,14.03,70.4315362604,133.02,75.941264,4.634952,76.0825759156,5.331264,1.5549520000000001,5.5534,70.61,3.08,70.6771426983,133.8,5.331264,2.114952,5.7354509674,5.331264,1.5549520000000001,5.5534,0.0,0.56,0.56,132.77
2021-09-01 07:30:00,77.114608,41.856344,87.7417591574,5.644608,1.646344,5.8798,71.47,40.21,82.0049083897,133.48,74.094608,25.056344,78.2165667191,5.644608,1.646344,5.8798,68.45,23.41,72.3424536493,129.99,78.474608,14.966344,79.8890202311,5.644608,1.646344,5.8798,72.83,13.32,74.0380395472,132.77,80.164608,5.266344,80.337405702,5.644608,1.646344,5.8798,74.52,3.62,74.6078735791,133.48,5.644608,2.206344,6.0604911781,5.644608,1.646344,5.8798,0.0,0.56,0.56,132.52
2021-09-01 08:00:00,81.357632,38.960976,90.2054429373,6.997632,2.040976,7.2892,74.36,36.92,83.0210575698,132.9,78.227632,27.920976,83.061081796,6.997632,2.040976,7.2892,71.23,25.88,75.7857988016,129.29,82.467632,12.980976,83.4830286082,6.997632,2.040976,7.2892,75.47,10.94,76.2587994923,132.26,84.217632,7.910976,84.5883743842,6.997632,2.040976,7.2892,77.22,5.87,77.4427872691,132.9,6.997632,2.560976,7.451540222,6.997632,2.040976,7.2892,0.0,0.52,0.52,132.02
2021-09-01 08:30:00,87.460016,35.907088,94.544028724,7.670016,2.237088,7.9896,79.79,33.67,86.6031927818,132.16,84.050016,30.427088,89.3879906574,7.670016,2.237088,7.9896,76.38,28.19,81.4160948462,128.41,87.870016,10.547088,88.5007388507,7.670016,2.237088,7.9896,80.2,8.31,80.6293749201,131.48,89.710016,10.587088,90.3325711083,7.670016,2.237088,7.9896,82.04,8.35,82.4638351036,132.16,7.670016,2.797088,8.16411947,7.670016,2.237088,7.9896,0.0,0.56,0.56,131.25
2021-09-01 09:00:00,90.987984,33.476912,96.9511055607,8.457984,2.4669119999999998,8.8104,82.53,31.01,88.1636036015,131.37,87.437984,32.636912,93.3304295012,8.457984,2.4669119999999998,8.8104,78.98,30.17,84.5462553872,127.44,91.667984,8.046912,92.0204981695,8.457984,2.4669119999999998,8.8104,83.21,5.58,83.3968854335,130.69,93.577984,13.406912,94.533509291,8.457984,2.4669119999999998,8.8104,85.12,10.94,85.8201491493,131.37,8.457984,2.986912,8.9699017074,8.457984,2.4669119999999998,8.8104,0.0,0.52,0.52,130.47
2021-09-01 09:30:00,92.251952,37.469736,99.5710990384,8.741952,2.5497360000000002,9.1062,83.51,34.92,90.5169956417,131.08,89.351952,40.809736,98.2303714673,8.741952,2.5497360000000002,9.1062,80.61,38.26,89.2289173979,127.07,93.861952,7.159736,94.1346262161,8.741952,2.5497360000000002,9.1062,85.12,4.61,85.2447447061,130.5,95.021952,10.479736,95.5980974106,8.741952,2.5497360000000002,9.1062,86.28,7.93,86.6436570096,131.08,8.781952,3.109736,9.3162835358,8.741952,2.5497360000000002,9.1062,0.04,0.56,0.5614267539000001,130.28
2021-09-01 10:00:00,90.49144,43.26292,100.3014504392,10.02144,2.92292,10.439,80.47,40.34,90.015201494,131.08,88.05144,42.24292,97.6602292451,10.02144,2.92292,10.439,78.03,39.32,87.3770181455,127.07,92.63144,6.94292,92.8912687748,10.02144,2.92292,10.439,82.61,4.02,82.7077535664,130.5,93.40144,7.01292,93.6643477584,10.02144,2.92292,10.439,83.38,4.09,83.4802521558,131.08,10.02144,3.44292,10.5963653108,10.02144,2.92292,10.439,0.0,0.52,0.52,130.28
2021-09-01 10:30:00,90.097408,43.711744,100.1411977751,11.697408,3.411744,12.1848,78.4,40.3,88.1512904046,131.75,87.737408,42.721744,97.5858605176,11.697408,3.411744,12.1848,76.04,39.31,85.5999865654,127.83,92.287408,6.671744,92.5282542976,11.697408,3.411744,12.1848,80.59,3.26,80.6559092689,131.25,93.027408,6.731744,93.2706546374,11.697408,3.411744,12.1848,81.33,3.32,81.3977352265,131.75,11.697408,3.971744,12.3533033768,11.697408,3.411744,12.1848,0.0,0.56,0.56,131.02
2021-09-01 11:00:00,89.880992,43.429456,99.8233959118,14.260992,4.159456,14.8552,75.62,39.27,85.2086691599,131.81,87.610992,44.179456,98.1198769449,14.260992,4.159456,14.8552,73.35,40.02,83.557303092,127.83,91.900992,7.969456,92.24589183,14.260992,4.159456,14.8552,77.64,3.81,77.7334271726,131.21,92.590992,8.039456,92.9393600813,14.260992,4.159456,14.8552,78.33,3.88,78.4260371305,131.81,14.260992,4.679456,15.0091039466,14.260992,4.159456,14.8552,0.0,0.52,0.52,130.98
2021-09-01 11:30:00,90.625632,43.029976,100.3224003399,15.325632,4.469976,15.9642,75.3,38.56,84.5988392355,131.46,88.365632,45.249976,99.2776170482,15.325632,4.469976,15.9642,73.04,40.78,83.6531529591,127.38,92.125632,8.689976,92.5345759934,15.325632,4.469976,15.9642,76.8,4.22,76.9158527223,130.81,92.805632,8.769976,93.2190850092,15.325632,4.469976,15.9642,77.48,4.3,77.5992293776,131.46,15.325632,5.029976,16.1299613998,15.325632,4.469976,15.9642,0.0,0.56,0.56,130.58
2021-09-01 12:00:00,94.50584,41.09212,103.0529772505,15.43584,4.50212,16.079,79.07,36.59,87.1257309869,131.64,92.06584,46.86212,103.3062301403,15.43584,4.50212,16.079,76.63,42.36,87.5587031654,127.53,93.11584,8.72212,93.5234464517,15.43584,4.50212,16.079,77.68,4.22,77.794542225,130.96,93.78584,8.78212,94.1961220868,15.43584,4.50212,16.079,78.35,4.28,78.4668140044,131.64,15.43584,5.02212,16.2322778993,15.43584,4.50212,16.079,0.0,0.52,0.52,130.73
2021-09-01 12:30:00,96.491488,42.974184,105.6285366126,15.031488,4.384184,15.6578,81.46,38.59,90.1383364612,131.82,93.951488,45.074184,104.2044344578,15.031488,4.384184,15.6578,78.92,40.69,88.792130845,127.82,93.721488,7.274184,94.003356673,15.031488,4.384184,15.6578,78.69,2.89,78.743051757,130.92,94.421488,7.344184,94.7066757666,15.031488,4.384184,15.6578,79.39,2.96,79.4451615896,131.82,15.031488,4.944184,15.8237349232,15.031488,4.384184,15.6578,0.0,0.56,0.56,130.69
2021-09-01 13:00:00,96.159184,42.838512,105.2697809341,15.869184,4.628512,16.5304,80.29,38.21,88.9184356588,131.82,93.679184,45.568512,104.1742712996,15.869184,4.628512,16.5304,77.81,40.94,87.9231465542,127.82,94.539184,8.168512,94.8914216338,15.869184,4.628512,16.5304,78.67,3.54,78.7496063482,130.92,95.239184,8.238512,95.5948494897,15.869184,4.628512,16.5304,79.37,3.61,79.4520547248,131.82,15.869184,5.148512,16.6834701618,15.869184,4.628512,16.5304,0.0,0.52,0.52,130.69
2021-09-01 13:30:00,96.126128,42.119704,104.9490445374,16.936128,4.939704,17.6418,79.19,37.18,87.4837613503,131.72,93.696128,46.769704,104.7204355149,16.936128,4.939704,17.6418,76.76,41.83,87.4176555394,127.86,94.346128,9.279704,94.8013964819,16.936128,4.939704,17.6418,77.41,4.34,77.5315658297,130.88,95.036128,9.359704,95.4959144896,16.936128,4.939704,17.6418,78.1,4.42,78.2249729946,131.72,16.936128,5.499704,17.8067171517,16.936128,4.939704,17.6418,0.0,0.56,0.56,130.66
2021-09-01 14:00:00,95.795568,42.436624,104.7743189191,17.165568,5.006624,17.8808,78.63,37.43,87.0843372829,131.69,93.385568,46.716624,104.418902832,17.165568,5.006624,17.8808,76.22,41.71,86.8862043135,127.93,93.475568,8.746624,93.8838923582,17.165568,5.006624,17.8808,76.31,3.74,76.4015948786,130.86,94.145568,8.816624000000001,94.5575001404,17.165568,5.006624,17.8808,76.98,3.81,77.0742272099,131.69,17.165568,5.526624,18.0333107776,17.165568,5.006624,17.8808,0.0,0.52,0.52,130.63
2021-09-01 14:30:00,95.408544,43.269992,104.7620278339,17.348544,5.059992,18.0714,78.06,38.21,86.9101127603,131.85,93.018544,46.119992,103.8243862971,17.348544,5.059992,18.0714,75.67,41.06,86.0922325184,128.16,92.998544,8.429992,93.379836963,17.348544,5.059992,18.0714,75.65,3.37,75.7250249257,130.96,93.668544,8.499992,94.0534209855,17.348544,5.059992,18.0714,76.32,3.44,76.3974868697,131.85,17.348544,5.619992,18.2361259318,17.348544,5.059992,18.0714,0.0,0.56,0.56,130.72
2021-09-01 15:00:00,95.060816,43.126488,104.3860752486,16.650816,4.856488,17.3446,78.41,38.27,87.2509083047,131.85,92.670816,45.956488,103.4402190997,16.650816,4.856488,17.3446,76.02,41.1,86.4190395688,128.13,92.720816,8.226488,93.0850408203,16.650816,4.856488,17.3446,76.07,3.37,76.1446111028,130.96,93.400816,8.286488,93.7676826675,16.650816,4.856488,17.3446,76.75,3.43,76.8266060685,131.85,16.650816,5.376488,17.4973225575,16.650816,4.856488,17.3446,0.0,0.52,0.52,130.72
2021-09-01 15:30:00,94.18256,43.88908,103.906717547,16.52256,4.81908,17.211,77.66,39.07,86.9341158579,132.02,91.82256,45.69908,102.5660198984,16.52256,4.81908,17.211,75.3,40.88,85.6811787967,128.4,91.75256,7.71908,92.0766879433,16.52256,4.81908,17.211,75.23,2.9,75.2858745051,131.19,92.41256,7.77908,92.7393947112,16.52256,4.81908,17.211,75.89,2.96,75.9477037178,132.02,16.52256,5.37908,17.3761183985,16.52256,4.81908,17.211,0.0,0.56,0.56,130.94
2021-09-01 16:00:00,95.628192,43.069056,104.8794292982,14.328192,4.179056,14.9252,81.3,38.89,90.1228167558,132.33,93.138192,45.239056,103.5436864169,14.328192,4.179056,14.9252,78.81,41.06,88.8647269731,128.75,93.618192,7.319056,93.9038575037,14.328192,4.179056,14.9252,79.29,3.14,79.3521499394,131.47,94.358192,7.399056,94.6478442818,14.328192,4.179056,14.9252,80.03,3.22,80.0947520129,132.33,14.328192,4.739056,15.0915783721,14.328192,4.179056,14.9252,0.0,0.56,0.56,131.22
2021-09-01 16:30:00,98.322848,41.431664,106.695666363,12.862848,3.751664,13.3988,85.46,37.68,93.3980406647,132.42,95.652848,45.901664,106.0963245757,12.862848,3.751664,13.3988,82.79,42.15,92.9021345288,128.83,96.092848,7.671664,96.3985988761,12.862848,3.751664,13.3988,83.23,3.92,83.3222617312,131.59,96.852848,7.741664,97.161759593,12.862848,3.751664,13.3988,83.99,3.99,84.0847203718,132.42,12.862848,4.271664,13.5535962755,12.862848,3.751664,13.3988,0.0,0.52,0.52,131.34
2021-09-01 17:00:00,99.013568,42.400624,107.7102574673,13.133568,3.830624,13.6808,85.88,38.57,94.1436099796,132.28,96.343568,45.040624,106.3519670964,13.133568,3.830624,13.6808,83.21,41.21,92.8556309547,128.67,96.823568,6.760624,97.0593084517,13.133568,3.830624,13.6808,83.69,2.93,83.7412741723,131.42,97.603568,6.830624,97.8422910124,13.133568,3.830624,13.6808,84.47,3.0,84.5232565629,132.28,13.213568,4.390624,13.9239347312,13.133568,3.830624,13.6808,0.08,0.56,0.5656854249000001,131.18
2021-09-01 17:30:00,92.441296,44.199128,102.4644139305,10.831296,3.159128,11.2826,81.61,41.04,91.3480908394,132.33,89.971296,42.249128,99.397298357,10.831296,3.159128,11.2826,79.14,39.09,88.2675914478,128.71,94.301296,5.259128,94.4478313917,10.831296,3.159128,11.2826,83.47,2.1,83.4964124978,131.47,95.091296,5.319128,95.2399480136,10.831296,3.159128,11.2826,84.26,2.16,84.2876811877,132.33,10.831296,3.679128,11.4390976864,10.831296,3.159128,11.2826,0.0,0.52,0.52,131.22
2021-09-01 18:00:00,66.58208,41.98644,78.7148938956,10.10208,2.94644,10.523,56.48,39.04,68.6593912003,132.33,65.10208,43.96644,78.5578046193,10.10208,2.94644,10.523,55.0,41.02,68.6122467202,128.71,71.07208,7.88644,71.5082966613,10.10208,2.94644,10.523,60.97,4.94,61.1698005555,131.66,71.66208,7.95644,72.1024177639,10.10208,2.94644,10.523,61.56,5.01,61.7635305014,132.33,10.10208,3.50644,10.6933222995,10.10208,2.94644,10.523,0.0,0.56,0.56,131.41
2021-09-01 18:30:00,65.44144,42.37792,77.9645443314,8.46144,2.46792,8.814,56.98,39.91,69.5667197732,132.27,63.96144,42.78792,76.9536997473,8.46144,2.46792,8.814,55.5,40.32,68.5999446064,128.67,70.00144,6.64792,70.316402371,8.46144,2.46792,8.814,61.54,4.18,61.6817963422,131.69,70.61144,6.71792,70.9302890731,8.46144,2.46792,8.814,62.15,4.25,62.295144273,132.27,8.46144,2.98792,8.9734961303,8.46144,2.46792,8.814,0.0,0.52,0.52,131.4
2021-09-01 19:00:00,65.738592,41.961256,77.9891626012,7.478592,2.181256,7.7902000000000005,58.26,39.78,70.5455597469,132.27,64.198592,42.581256,77.0365015906,7.478592,2.181256,7.7902000000000005,56.72,40.4,69.6370476112,128.67,70.158592,6.241256,70.4356536697,7.478592,2.181256,7.7902000000000005,62.68,4.06,62.8113524771,131.69,70.768592,6.321256,71.0503475789,7.478592,2.181256,7.7902000000000005,63.29,4.14,63.4252607405,132.27,7.478592,2.741256,7.9651630718,7.478592,2.181256,7.7902000000000005,0.0,0.56,0.56,131.4
2021-09-01 19:30:00,67.893264,41.415952,79.5284626825,7.563264,2.205952,7.8784,60.33,39.21,71.9522966972,132.23,66.233264,42.965952,78.9488333755,7.563264,2.205952,7.8784,58.67,40.76,71.4391104368,128.62,69.943264,5.895952,70.1913273059,7.563264,2.205952,7.8784,62.38,3.69,62.4890430396,131.63,70.553264,5.955952,70.8042119177,7.563264,2.205952,7.8784,62.99,3.75,63.1015261305,132.23,7.563264,2.765952,8.0531641483,7.563264,2.205952,7.8784,0.0,0.56,0.56,131.33
2021-09-01 20:00:00,62.764896,44.298928,76.8233505637,7.984896,2.328928,8.3176,54.78,41.97,69.0096319364,132.28,61.344896,40.278928,73.3865676134,7.984896,2.328928,8.3176,53.36,37.95,65.4789439438,128.65,67.524896,4.358928,67.6654404635,7.984896,2.328928,8.3176,59.54,2.03,59.574596096,131.56,68.114896,4.4089279999999995,68.2574369809,7.984896,2.328928,8.3176,60.13,2.08,60.1659646312,132.28,7.984896,2.848928,8.4779098179,7.984896,2.328928,8.3176,0.0,0.52,0.52,131.26
2021-09-01 20:30:00,83.248656,47.119608,95.6587486008,8.878656,2.589608,9.2486,74.37,44.53,86.6822807729,131.95,81.008656,36.739608,88.9505544835,8.878656,2.589608,9.2486,72.13,34.15,79.8057604437,128.24,86.498656,4.319608,86.6064460827,8.878656,2.589608,9.2486,77.62,1.73,77.6392767869,131.35,87.228656,4.319608,87.3355451168,8.878656,2.589608,9.2486,78.35,1.73,78.3690972259,131.95,8.878656,3.149608,9.4207517174,8.878656,2.589608,9.2486,0.0,0.56,0.56,131.05
2021-09-01 21:00:00,93.298368,46.027024,104.0339964135,8.458368,2.467024,8.8108,84.84,43.56,95.3692780721,130.84,90.618368,37.767024,98.1735031503,8.458368,2.467024,8.8108,82.16,35.3,89.4223439639,126.9,91.998368,4.767024,92.1217902153,8.458368,2.467024,8.8108,83.54,2.3,83.571655482,130.22,92.778368,4.787024,92.90178237,8.458368,2.467024,8.8108,84.32,2.32,84.3519104704,130.84,8.458368,2.987024,8.9703010875,8.458368,2.467024,8.8108,0.0,0.52,0.52,129.94
2021-09-01 21:30:00,91.58696,46.37828,102.6601972422,8.25696,2.40828,8.600999999999999,83.33,43.97,94.219158349,131.31,88.96696,38.09828,96.7811908927,8.25696,2.40828,8.600999999999999,80.71,35.69,88.2489671328,127.45,89.29696,5.33828,89.456382101,8.25696,2.40828,8.600999999999999,81.04,2.93,81.0929497552,130.43,90.04696,5.33828,90.2050566133,8.25696,2.40828,8.600999999999999,81.79,2.93,81.8424645279,131.31,8.25696,2.96828,8.7742848484,8.25696,2.40828,8.600999999999999,0.0,0.56,0.56,130.16
2021-09-01 22:00:00,82.756528,49.731904,96.5500139932,7.206528,2.101904,7.5068,75.55,47.63,89.3108022582,132.13,80.476528,34.991904,87.7547998943,7.206528,2.101904,7.5068,73.27,32.89,80.3134173099,128.44,83.266528,7.261904,83.5825934922,7.206528,2.101904,7.5068,76.06,5.16,76.2348293105,131.15,83.976528,7.281904,84.29165665,7.206528,2.101904,7.5068,76.77,5.18,76.9445599117,132.13,7.206528,2.621904,7.6686652294,7.206528,2.101904,7.5068,0.0,0.52,0.52,130.89
2021-09-01 22:30:00,74.968288,52.451584,91.4954254035,6.828288,1.991584,7.1128,68.14,50.46,84.7895701133,132.6,72.978288,32.571584,79.9170732928,6.828288,1.991584,7.1128,66.15,30.58,72.87632606,129.02,77.378288,8.721584,77.8682572123,6.828288,1.991584,7.1128,70.55,6.73,70.8702716236,131.72,77.988288,8.771584,78.4800213496,6.828288,1.991584,7.1128,71.16,6.78,71.4822635344,132.6,6.828288,2.551584,7.2894511398,6.828288,1.991584,7.1128,0.0,0.56,0.56,131.45
2021-09-01 23:00:00,71.065184,52.761512,88.5100984379,6.725184,1.961512,7.0054,64.34,50.8,81.9772870983,132.71,69.205184,32.551512,76.4784834183,6.725184,1.961512,7.0054,62.48,30.59,69.5665041525,129.15,73.405184,11.201512,74.2549318844,6.725184,1.961512,7.0054,66.68,9.24,67.3171597737,131.92,73.985184,11.271512,74.8388564469,6.725184,1.961512,7.0054,67.26,9.31,67.9012790748,132.71,6.725184,2.481512,7.1684030049,6.725184,1.961512,7.0054,0.0,0.52,0.52,131.65
2021-09-01 23:30:00,67.342688,54.240784,86.4702276856,6.722688,1.9607839999999999,7.0028,60.62,52.28,80.0498769518,133.38,65.582688,31.830784,72.8991616918,6.722688,1.9607839999999999,7.0028,58.86,29.87,66.0054278071,129.93,69.462688,11.950784,70.4832339099,6.722688,1.9607839999999999,7.0028,62.74,9.99,63.5303683289,132.31,69.952688,12.000784,70.9746248672,6.722688,1.9607839999999999,7.0028,63.23,10.04,64.0221407015,133.38,6.722688,2.520784,7.1797552827,6.722688,1.9607839999999999,7.0028,0.0,0.56,0.56,132.03
2021-09-02 00:00:00,63.7948,56.5814,85.2715153671,7.2048,2.1014,7.505,56.59,54.48,78.552520647,133.82,62.1748,31.0114,69.4795846634,7.2048,2.1014,7.505,54.97,28.91,62.108686993,130.49,65.8948,12.0714,66.9913678394,7.2048,2.1014,7.505,58.69,9.97,59.5308071506,132.76,66.3248,12.1314,67.4251433888,7.2048,2.1014,7.505,59.12,10.03,59.9647838318,133.82,7.2448,2.6614,7.718171869,7.2048,2.1014,7.505,0.04,0.56,0.5614267539000001,132.49
2021-09-02 00:30:00,61.417312,56.739216,83.6147406,7.677312,2.239216,7.9972,53.74,54.5,76.5391246357,134.63,59.937312,31.669216,67.7895317275,7.677312,2.239216,7.9972,52.26,29.43,59.976933066,131.46,63.437312,13.009216,64.7574880205,7.677312,2.239216,7.9972,55.76,10.77,56.790584607,133.73,63.837312,13.059216,65.1593855551,7.677312,2.239216,7.9972,56.16,10.82,57.192814234,134.63,7.677312,2.799216,8.1717029902,7.677312,2.239216,7.9972,0.0,0.56,0.56,133.46
2021-09-02 01:00:00,59.661536,56.930448,82.465597599,8.401536,2.4504479999999997,8.7516,51.26,54.48,74.804130902,135.14,58.281536,31.970448,66.4744084881,8.401536,2.4504479999999997,8.7516,49.88,29.52,57.9607177319,132.08,61.771536,14.760448,63.5105777407,8.401536,2.4504479999999997,8.7516,53.37,12.31,54.7712789699,134.11,62.151536,14.830448,63.8964444632,8.401536,2.4504479999999997,8.7516,53.75,12.38,55.1572923556,135.14,8.401536,3.010448,8.9246066759,8.401536,2.4504479999999997,8.7516,0.0,0.56,0.56,133.84
2021-09-02 01:30:00,58.946416,56.332288,81.5353091032,7.756416,2.262288,8.0796,51.19,54.07,74.4579142872,135.4,57.566416,32.492288,66.1032603626,7.756416,2.262288,8.0796,49.81,30.23,58.2656760023,132.39,61.036416,16.692288,63.2777730076,7.756416,2.262288,8.0796,53.28,14.43,55.1994864107,134.19,61.406416,16.782288,63.6584096289,7.756416,2.262288,8.0796,53.65,14.52,55.5801484345,135.4,7.756416,2.822288,8.2539262609,7.756416,2.262288,8.0796,0.0,0.56,0.56,133.92
2021-09-02 02:00:00,58.625376,59.071568,83.2249052695,8.165376,2.381568,8.5056,50.46,56.69,75.8944510488,136.01,57.275376,30.541568,64.9095992272,8.165376,2.381568,8.5056,49.11,28.16,56.6107560451,133.2,60.695376,14.861568,62.4883578853,8.165376,2.381568,8.5056,52.53,12.48,53.9921410948,134.53,61.065376,14.921568,62.8620182431,8.165376,2.381568,8.5056,52.9,12.54,54.3659967259,136.01,8.165376,2.941568,8.6790660511,8.165376,2.381568,8.5056,0.0,0.56,0.56,134.25
2021-09-02 02:30:00,58.646688,59.162784,83.3046758832,7.346688,2.142784,7.6528,51.3,57.02,76.7005241182,135.8,57.256688,30.102784,64.6877571514,7.346688,2.142784,7.6528,49.91,27.96,57.208126171,132.94,60.656688,14.422784,62.3478187064,7.346688,2.142784,7.6528,53.31,12.28,54.706073703,134.78,61.016688,14.492784,62.7142488001,7.346688,2.142784,7.6528,53.67,12.35,55.0726011734,135.8,7.346688,2.702784,7.82808188,7.346688,2.142784,7.6528,0.0,0.56,0.56,134.51
2021-09-02 03:00:00,57.64424,59.54332,82.8749984121,7.07424,2.06332,7.369,50.57,57.48,76.5589661633,135.94,56.26424,29.76332,63.6515508075,7.07424,2.06332,7.369,49.19,27.7,56.4530433192,133.07,59.53424,14.04332,61.1681336073,7.07424,2.06332,7.369,52.46,11.98,53.8105194177,134.98,59.89424,14.09332,61.5300061255,7.07424,2.06332,7.369,52.82,12.03,54.1726250056,135.94,7.07424,2.62332,7.5449770974,7.07424,2.06332,7.369,0.0,0.56,0.56,134.71
2021-09-02 03:30:00,56.184096,60.949528,82.8944968424,7.644096,2.229528,7.9626,48.54,58.72,76.1851035308,135.84,54.904096,29.089528,62.1342127724,7.644096,2.229528,7.9626,47.26,26.86,54.359610006,132.96,58.174096,15.189528,60.1244310267,7.644096,2.229528,7.9626,50.53,12.96,52.1655298066,134.94,58.514096,15.259528,60.4710891706,7.644096,2.229528,7.9626,50.87,13.03,52.5122633296,135.84,7.644096,2.789528,8.1371782652,7.644096,2.229528,7.9626,0.0,0.56,0.56,134.68
2021-09-02 04:00:00,56.752192,59.656056,82.3386684024,7.872192,2.296056,8.2002,48.88,57.36,75.3619532656,136.23,55.462192,30.326056,63.2117426904,7.872192,2.296056,8.2002,47.59,28.03,55.2312321065,133.48,58.692192,14.086056,60.3588467037,7.872192,2.296056,8.2002,50.82,11.79,52.1696894758,135.32,59.042192,14.146056,60.713189148,7.872192,2.296056,8.2002,51.17,11.85,52.5241982328,136.23,7.872192,2.8560559999999997,8.3742738646,7.872192,2.296056,8.2002,0.0,0.56,0.56,135.06
2021-09-02 04:30:00,56.152768,60.871224,82.8156945592,7.752768,2.261224,8.0758,48.4,58.61,76.0111314217,136.03,54.872768,29.271224,62.1918420891,7.752768,2.261224,8.0758,47.12,27.01,54.3123788836,133.22,58.142768,15.091224,60.0693475287,7.752768,2.261224,8.0758,50.39,12.83,51.9977018723,135.12,58.482768,15.161224,60.4160315324,7.752768,2.261224,8.0758,50.73,12.9,52.3444638907,136.03,7.752768,2.821224,8.2501343335,7.752768,2.261224,8.0758,0.0,0.56,0.56,134.86
2021-09-02 05:00:00,57.42872,59.85296,82.9483857685,8.23872,2.40296,8.582,49.19,57.45,75.6317301138,136.25,56.11872,30.31296,63.7823351595,8.23872,2.40296,8.582,47.88,27.91,55.4207767899,133.43,59.41872,14.27296,61.1089328462,8.23872,2.40296,8.582,51.18,11.87,52.5384554398,135.34,59.77872,14.32296,61.4706641253,8.23872,2.40296,8.582,51.54,11.92,52.9004536843,136.25,8.23872,2.96296,8.7553206223,8.23872,2.40296,8.582,0.0,0.56,0.56,135.09
2021-09-02 05:30:00,58.277008,59.789544,83.4925100423,6.307008,1.839544,6.5698,51.97,57.95,77.840114337,136.1,56.877008000000004,29.269544,63.9663993437,6.307008,1.839544,6.5698,50.57,27.43,57.5302511728,133.23,60.227008,14.069544,61.8485615112,6.307008,1.839544,6.5698,53.92,12.23,55.289594862,135.2,60.617008,14.129544,62.2419928386,6.307008,1.839544,6.5698,54.31,12.29,55.6832129102,136.1,6.347008,2.399544,6.7854492821,6.307008,1.839544,6.5698,0.04,0.56,0.5614267539000001,134.94
2021-09-02 06:00:00,59.950112,59.754616,84.6441377895,6.770112,1.974616,7.0522,53.18,57.78,78.5279618989,136.06,58.480112,29.064616,65.3044822563,6.770112,1.974616,7.0522,51.71,27.09,58.3762982725,133.18,62.020112,14.254616,63.6371618616,6.770112,1.974616,7.0522,55.25,12.28,56.5982411387,135.16,62.420112,14.314616000000001,64.0404451368,6.770112,1.974616,7.0522,55.65,12.34,57.0017376928,136.06,6.770112,2.5346159999999998,7.2290175515,6.770112,1.974616,7.0522,0.0,0.56,0.56,134.92
2021-09-02 06:30:00,66.226784,56.495312,87.0500269785,6.326784,1.8453119999999998,6.5904,59.9,54.65,81.0841075674,135.68,64.516784,31.205312,71.6671955271,6.326784,1.8453119999999998,6.5904,58.19,29.36,65.1773403876,132.77,68.416784,11.435312,69.3658611526,6.326784,1.8453119999999998,6.5904,62.09,9.59,62.8262381494,134.8,68.906784,11.485312,69.8574067151,6.326784,1.8453119999999998,6.5904,62.58,9.64,63.3181332637,135.68,6.326784,2.405312,6.7685834264,6.326784,1.8453119999999998,6.5904,0.0,0.56,0.56,134.54
2021-09-02 07:00:00,71.666784,53.295312,89.3113554375,5.8467839999999995,1.705312,6.0904,65.82,51.59,83.6289453479,134.96,69.766784,33.985312,77.6041595627,5.8467839999999995,1.705312,6.0904,63.92,32.28,71.6084129136,131.89,74.076784,8.975312,74.6185375981,5.8467839999999995,1.705312,6.0904,68.23,7.27,68.6162211143,134.1,74.676784,9.005312,75.2178018344,5.8467839999999995,1.705312,6.0904,68.83,7.3,69.2160306576,134.96,5.886784,2.2653119999999998,6.3076036908,5.8467839999999995,1.705312,6.0904,0.04,0.56,0.5614267539000001,133.86
2021-09-02 07:30:00,78.551056,49.687808,92.9470099711,6.301056,1.8378079999999999,6.5636,72.25,47.85,86.658438712,133.42,76.421056,35.897808,84.4324014781,6.301056,1.8378079999999999,6.5636,70.12,34.06,77.9544610654,129.99,80.871056,5.527808,81.0597579557,6.301056,1.8378079999999999,6.5636,74.57,3.69,74.6612416184,132.67,81.561056,5.537808,81.7488420302,6.301056,1.8378079999999999,6.5636,75.26,3.7,75.3508964777,133.42,6.301056,2.397808,6.7418684294,6.301056,1.8378079999999999,6.5636,0.0,0.56,0.56,132.45
2021-09-02 08:00:00,82.781504,48.126272,95.7544540015,6.261504,1.826272,6.5224,76.52,46.3,89.4371309916,133.42,80.501504,37.596272,88.8480265091,6.261504,1.826272,6.5224,74.24,35.77,82.4079516794,129.99,84.871504,3.546272,84.9455604274,6.261504,1.826272,6.5224,78.61,1.72,78.6288146928,132.67,85.611504,3.526272,85.6840954399,6.261504,1.826272,6.5224,79.35,1.7000000000000002,79.3682083709,133.42,6.261504,2.386272,6.7008004298,6.261504,1.826272,6.5224,0.0,0.56,0.56,132.45
2021-09-02 08:30:00,87.248736,45.400048,98.353984627,6.308736,1.840048,6.5716,80.94,43.56,91.9171213648,132.71,84.768736,39.180048,93.3853027211,6.308736,1.840048,6.5716,78.46,37.34,86.8921584494,129.06,89.428736,2.670048,89.4685865479,6.308736,1.840048,6.5716,83.12,0.8300000000000001,83.1241439054,132.06,90.208736,2.700048,90.2491346768,6.308736,1.840048,6.5716,83.9,0.86,83.9044075124,132.71,6.308736,2.400048,6.7498429848,6.308736,1.840048,6.5716,0.0,0.56,0.56,131.85
2021-09-02 09:00:00,88.588464,43.724552,98.7914591525,7.318464,2.1345520000000002,7.6234,81.27,41.59,91.2937073406,132.71,86.108464,41.264552,95.4852387765,7.318464,2.1345520000000002,7.6234,78.79,39.13,87.9717056786,129.06,90.928464,4.254552,91.0279450395,7.318464,2.1345520000000002,7.6234,83.61,2.12,83.6368728492,132.06,91.708464,4.304552,91.8094305459,7.318464,2.1345520000000002,7.6234,84.39,2.17,84.4178950223,132.71,7.318464,2.654552,7.785021621,7.318464,2.1345520000000002,7.6234,0.0,0.52,0.52,131.85
2021-09-02 09:30:00,90.44704,43.33372,100.2919654499,8.44704,2.46372,8.799,82.0,40.87,91.6207230925,132.28,87.92704,41.93372,97.4145843095,8.44704,2.46372,8.799,79.48,39.47,88.7409223527,128.52,92.53704,5.07372,92.6760292988,8.44704,2.46372,8.799,84.09,2.61,84.1304950657,131.62,93.30704,5.14372,93.4487109007,8.44704,2.46372,8.799,84.86,2.68,84.902308567,132.28,8.44704,3.02372,8.971921054,8.44704,2.46372,8.799,0.0,0.56,0.56,131.39
2021-09-02 10:00:00,90.972192,43.286056,100.7453341913,9.072192,2.6460559999999997,9.4502,81.9,40.64,91.4287679016,132.28,88.442192,42.226056,98.0054137845,9.072192,2.6460559999999997,9.4502,79.37,39.58,88.6914499825,128.52,92.962192,5.316056,93.114067642,9.072192,2.6460559999999997,9.4502,83.89,2.67,83.9324788148,131.62,93.742192,5.376056,93.8962221768,9.072192,2.6460559999999997,9.4502,84.67,2.73,84.7140000236,132.28,9.072192,3.206056,9.6220300748,9.072192,2.6460559999999997,9.4502,0.0,0.56,0.56,131.39
2021-09-02 10:30:00,91.030992,43.524456,100.901039512,9.340992,2.724456,9.7302,81.69,40.8,91.3120807999,132.28,88.500992,42.154456,98.0276682659,9.340992,2.724456,9.7302,79.16,39.43,88.436590278,128.52,93.100992,5.324456,93.2531208222,9.340992,2.724456,9.7302,83.76,2.6,83.8003436747,131.62,93.850992,5.394456,94.0058979794,9.340992,2.724456,9.7302,84.51,2.67,84.5521673288,132.28,9.340992,3.244456,9.8884086829,9.340992,2.724456,9.7302,0.0,0.52,0.52,131.39
2021-09-02 11:00:00,91.9188,42.5634,101.2951569079,9.9888,2.9134,10.405,81.93,39.65,91.0200384531,132.13,89.3788,43.4234,99.3688158176,9.9888,2.9134,10.405,79.39,40.51,89.1281784847,128.33,94.0488,6.6533999999999995,94.283850754,9.9888,2.9134,10.405,84.06,3.74,84.1431589614,131.47,94.8188,6.7334,95.057579966,9.9888,2.9134,10.405,84.83,3.8200000000000003,84.9159661077,132.13,9.9888,3.4734,10.5754731809,9.9888,2.9134,10.405,0.0,0.56,0.56,131.25
2021-09-02 11:30:00,93.200592,41.637256,102.0784572589,10.550592,3.077256,10.9902,82.65,38.56,91.202500514,132.26,90.640592,44.697256,101.0621670658,10.550592,3.077256,10.9902,80.09,41.62,90.2586976418,128.45,95.250592,8.157256,95.5992473914,10.550592,3.077256,10.9902,84.7,5.08,84.8522032713,131.62,96.010592,8.247256,96.3641583148,10.550592,3.077256,10.9902,85.46,5.17,85.6162396979,132.26,10.550592,3.637256,11.1599562168,10.550592,3.077256,10.9902,0.0,0.56,0.56,131.4
2021-09-02 12:00:00,92.887184,42.097512,101.9815153253,11.957184,3.487512,12.455400000000001,80.93,38.61,89.6682608285,132.36,90.407184,45.157512,101.0577053413,11.957184,3.487512,12.455400000000001,78.45,41.67,88.8301266463,128.55,95.017184,8.647512,95.4098774713,11.957184,3.487512,12.455400000000001,83.06,5.16,83.2201249699,131.75,95.757184,8.737512,96.1549915686,11.957184,3.487512,12.455400000000001,83.8,5.25,83.964293006,132.36,11.957184,4.007512,12.6108842529,11.957184,3.487512,12.455400000000001,0.0,0.52,0.52,131.54
2021-09-02 12:30:00,91.516512,44.029816,101.5573565314,13.576512,3.959816,14.1422,77.94,40.07,87.637026992,132.27,89.116512,44.099816,99.4311142565,13.576512,3.959816,14.1422,75.54,40.14,85.5424526186,128.47,93.896512,7.779816,94.2182599222,13.576512,3.959816,14.1422,80.32,3.8200000000000003,80.4107878335,131.66,94.606512,7.859816,94.9324434551,13.576512,3.959816,14.1422,81.03,3.9,81.123799837,132.27,13.576512,4.519816,14.3091025141,13.576512,3.959816,14.1422,0.0,0.56,0.56,131.44
2021-09-02 13:00:00,90.924784,44.209312,101.1028170377,16.454784,4.799312,17.1404,74.47,39.41,84.2551422763,132.27,88.674784,45.509312,99.671032884,16.454784,4.799312,17.1404,72.22,40.71,82.9037544385,128.47,93.074784,9.089312,93.5175438583,16.454784,4.799312,17.1404,76.62,4.29,76.740005864,131.66,93.734784,9.169312,94.1821958444,16.454784,4.799312,17.1404,77.28,4.37,77.4034579331,132.27,16.454784,5.359312,17.3055523344,16.454784,4.799312,17.1404,0.0,0.56,0.56,131.44
2021-09-02 13:30:00,90.350592,44.527256,100.7268881761,18.710592,5.457256,19.4902,71.64,39.07,81.6011917805,132.23,88.220592,46.737256,99.8360854162,18.710592,5.457256,19.4902,69.51,41.28,80.8435433414,128.39,91.640592,9.617256,92.1438533766,18.710592,5.457256,19.4902,72.93,4.16,73.0485489247,131.61,92.230592,9.707256,92.7400286808,18.710592,5.457256,19.4902,73.52,4.25,73.6427382707,132.23,18.710592,5.977256,19.6421445438,18.710592,5.457256,19.4902,0.0,0.52,0.52,131.39
2021-09-02 14:00:00,88.461552,45.382536,99.4234416827,20.031552,5.842536,20.8662,68.43,39.54,79.0321232158,132.47,86.461552,46.802536,98.3162110248,20.031552,5.842536,20.8662,66.43,40.96,78.0427222744,128.69,90.381552,10.212536,90.9566975735,20.031552,5.842536,20.8662,70.35,4.37,70.4855971103,131.75,90.961552,10.312536,91.5442643807,20.031552,5.842536,20.8662,70.93,4.47,71.07070986,132.47,20.031552,6.402536,21.0298726282,20.031552,5.842536,20.8662,0.0,0.56,0.56,131.52
2021-09-02 14:30:00,88.392016,45.078088,99.2228930755,21.662016,6.318088,22.5646,66.73,38.76,77.1701399506,132.55,86.462016,48.028088,98.9059019863,21.662016,6.318088,22.5646,64.8,41.71,77.0633771645,128.9,90.642016,11.418088,91.3583482672,21.662016,6.318088,22.5646,68.98,5.1,69.1682759652,131.91,91.212016,11.518088,91.9363813404,21.662016,6.318088,22.5646,69.55,5.2,69.7441216161,132.55,21.702016,6.878088,22.7658866069,21.662016,6.318088,22.5646,0.04,0.56,0.5614267539000001,131.68
2021-09-02 15:00:00,87.08272,45.82496,98.4038976952,21.82272,6.36496,22.732,65.26,39.46,76.2624363629,132.55,85.22272,47.60496,97.6173356571,21.82272,6.36496,22.732,63.4,41.24,75.6326490347,128.9,89.43272,10.86496,90.0902811762,21.82272,6.36496,22.732,67.61,4.5,67.7595904651,131.91,89.97272,10.95496,90.6371970705,21.82272,6.36496,22.732,68.15,4.59,68.3043966374,132.55,21.82272,6.9249600000000004,22.8951125614,21.82272,6.36496,22.732,0.0,0.56,0.56,131.68
2021-09-02 15:30:00,87.259552,46.956536,99.0916025118,21.279552,6.206536,22.1662,65.98,40.75,77.549486781,132.8,85.349552,46.426536,97.1595042781,21.279552,6.206536,22.1662,64.07,40.22,75.6479563505,129.25,89.409552,10.636536,90.0400126995,21.279552,6.206536,22.1662,68.13,4.43,68.2738734803,132.27,89.969552,10.736536,90.6079107604,21.279552,6.206536,22.1662,68.69,4.53,68.8392112099,132.8,21.279552,6.766536,22.3294725141,21.279552,6.206536,22.1662,0.0,0.56,0.56,132.02
2021-09-02 16:00:00,87.863136,47.159248,99.7192325466,20.603136,6.009248,21.4616,67.26,41.15,78.8494140752,132.8,85.913136,45.959248,97.4336667384,20.603136,6.009248,21.4616,65.31,39.95,76.5597714208,129.25,89.893136,10.249248,90.4755380447,20.603136,6.009248,21.4616,69.29,4.24,69.4196060202,132.27,90.473136,10.349248,91.0631389303,20.603136,6.009248,21.4616,69.87,4.34,70.0046605591,132.8,20.603136,6.569248,21.6250834061,20.603136,6.009248,21.4616,0.0,0.56,0.56,132.02
2021-09-02 16:30:00,89.069104,47.083072,100.7478086924,20.719104,6.043072,21.5824,68.35,41.04,79.7245514255,132.8,87.099104,46.183072,98.5856483316,20.719104,6.043072,21.5824,66.38,40.14,77.5727013839,129.25,91.699104,9.583072,92.1984866652,20.719104,6.043072,21.5824,70.98,3.54,71.068220746,132.27,92.299104,9.663072,92.803553594,20.719104,6.043072,21.5824,71.58,3.62,71.6714782881,132.8,20.719104,6.603072,21.7458462792,20.719104,6.043072,21.5824,0.0,0.56,0.56,132.02
2021-09-02 17:00:00,90.304208,47.499144,102.0343994114,18.614208,5.429144,19.3898,71.69,42.07,83.1224458254,133.01,88.204208,44.589144,98.834073434,18.614208,5.429144,19.3898,69.59,39.16,79.8515729338,129.67,92.904208,7.279144,93.1889360465,18.614208,5.429144,19.3898,74.29,1.85,74.3130311587,132.41,93.544208,7.339144,93.8316678153,18.614208,5.429144,19.3898,74.93,1.9100000000000001,74.9543394341,133.01,18.614208,5.989144,19.5539915444,18.614208,5.429144,19.3898,0.0,0.56,0.56,132.16
2021-09-02 17:30:00,91.805888,47.713384,103.4644290769,16.605888,4.843384,17.2978,75.2,42.87,86.5614053721,133.41,89.565888,43.433384,99.5414845123,16.605888,4.843384,17.2978,72.96,38.59,82.5369595999,130.05,94.495888,6.033384,94.6883021888,16.605888,4.843384,17.2978,77.89,1.19,77.8990898535,132.75,95.205888,6.103384,95.4013228741,16.605888,4.843384,17.2978,78.6,1.26,78.6100985879,133.41,16.645888,5.403384,17.5009184319,16.605888,4.843384,17.2978,0.04,0.56,0.5614267539000001,132.49
2021-09-02 18:00:00,92.07872,47.45296,103.5870363009,15.19872,4.43296,15.832,76.88,43.02,88.0979840859,133.41,89.79872,42.89296,99.5169137946,15.19872,4.43296,15.832,74.6,38.46,83.9305165003,130.05,94.91872,5.49296,95.0775263456,15.19872,4.43296,15.832,79.72,1.06,79.7270468536,132.75,95.63872,5.54296,95.7992127776,15.19872,4.43296,15.832,80.44,1.11,80.4476581387,133.41,15.19872,4.99296,15.9978354536,15.19872,4.43296,15.832,0.0,0.56,0.56,132.49
2021-09-02 18:30:00,90.89328,48.18804,102.876992317,12.47328,3.63804,12.993,78.42,44.55,90.1909025346,133.64,88.56328,40.76804,97.4960904334,12.47328,3.63804,12.993,76.09,37.13,84.6659612832,130.32,93.72328,5.00804,93.8569852414,12.47328,3.63804,12.993,81.25,1.37,81.261549333,132.88,94.50328,5.00804,94.6358832336,12.47328,3.63804,12.993,82.03,1.37,82.0414395291,133.64,12.47328,4.19804,13.1607846955,12.47328,3.63804,12.993,0.0,0.56,0.56,132.62
2021-09-02 19:00:00,97.114048,43.093264,106.2457891924,10.434048,3.043264,10.8688,86.68,40.05,95.4852077549,133.64,94.434048,43.103264,103.8059766541,10.434048,3.043264,10.8688,84.0,40.06,93.0634385782,130.32,96.164048,4.333264,96.2616294514,10.434048,3.043264,10.8688,85.73,1.29,85.7397049213,132.88,96.994048,4.313264,97.0899046954,10.434048,3.043264,10.8688,86.56,1.27,86.5693161576,133.64,10.434048,3.563264,11.0257066894,10.434048,3.043264,10.8688,0.0,0.52,0.52,132.62
2021-09-02 19:30:00,99.028272,42.309496,107.6879385404,8.878271999999999,2.589496,9.2482,90.15,39.72,98.5124403312,132.9,96.218272,42.839496,105.3241581224,8.878271999999999,2.589496,9.2482,87.34,40.25,96.1682801136,129.44,96.968272,4.319496,97.0644312833,8.878271999999999,2.589496,9.2482,88.09,1.73,88.1069861021,131.64,97.828272,4.309496,97.9231461825,8.878271999999999,2.589496,9.2482,88.95,1.72,88.966628013,132.9,8.878271999999999,3.149496,9.4203523692,8.878271999999999,2.589496,9.2482,0.0,0.56,0.56,131.37
2021-09-02 20:00:00,99.044608,41.331344,107.3224784037,7.444608,2.171344,7.7548,91.6,39.16,99.6196044963,132.9,96.164608,42.761344,105.2433578545,7.444608,2.171344,7.7548,88.72,40.59,97.5642685618,129.44,96.764608,4.501344,96.8692492962,7.444608,2.171344,7.7548,89.32,2.33,89.350385002,131.64,97.644608,4.511344,97.748768259,7.444608,2.171344,7.7548,90.2,2.34,90.2303474447,132.9,7.444608,2.731344,7.9298441548,7.444608,2.171344,7.7548,0.0,0.56,0.56,131.37
2021-09-02 20:30:00,98.526912,42.172016,107.1729038599,6.966912,2.032016,7.2572,91.56,40.14,99.9722621531,132.86,95.656912,41.802016,104.391826093,6.966912,2.032016,7.2572,88.69,39.77,97.1986059571,129.38,96.176912,4.502016,96.2822234367,6.966912,2.032016,7.2572,89.21,2.47,89.2441874858,131.55,97.036912,4.502016,97.1412911102,6.966912,2.032016,7.2572,90.07,2.47,90.1038611825,132.86,6.966912,2.552016,7.4196124211,6.966912,2.032016,7.2572,0.0,0.52,0.52,131.29
2021-09-02 21:00:00,94.822592,43.158256,104.1823354248,6.542592,1.908256,6.8152,88.28,41.25,97.4418847314,132.86,92.062592,40.288256,100.4921112191,6.542592,1.908256,6.8152,85.52,38.38,93.7373714161,129.38,92.742592,5.698256,92.9174821674,6.542592,1.908256,6.8152,86.2,3.79,86.2832782177,131.55,93.582592,5.718256,93.75713294,6.542592,1.908256,6.8152,87.04,3.81,87.123347617,132.86,6.542592,2.4682560000000002,6.9926960294,6.542592,1.908256,6.8152,0.0,0.56,0.56,131.29
2021-09-02 21:30:00,87.060176,46.362968,98.6356885053,6.730176,1.962968,7.0106,80.33,44.4,91.7838161116,132.6,84.620176,37.712968,92.6436297953,6.730176,1.962968,7.0106,77.89,35.75,85.7024772104,129.08,87.730176,4.952968,87.8698792135,6.730176,1.962968,7.0106,81.0,2.99,81.0551670161,131.28,88.500176,4.952968,88.6386656265,6.730176,1.962968,7.0106,81.77,2.99,81.8246478758,132.6,6.730176,2.482968,7.1735903898,6.730176,1.962968,7.0106,0.0,0.52,0.52,131.0
2021-09-02 22:00:00,81.270112,49.494616,95.1553893244,6.050112,1.764616,6.3022,75.22,47.73,89.0853596277,132.5,79.030112,35.254616,86.5369663903,6.050112,1.764616,6.3022,72.98,33.49,80.2973256093,128.95,82.670112,6.764616,82.9464131094,6.050112,1.764616,6.3022,76.62,5.0,76.7829694659,131.6,83.390112,6.784616,83.6656548032,6.050112,1.764616,6.3022,77.34,5.02,77.5027483384,132.5,6.090112,2.324616,6.5186888037,6.050112,1.764616,6.3022,0.04,0.56,0.5614267539000001,131.33
2021-09-02 22:30:00,75.33024,53.61632,92.4627212924,6.09024,1.7763200000000001,6.344,69.24,51.84,86.4960299667,133.69,73.33024,32.10632,80.0508580991,6.09024,1.7763200000000001,6.344,67.24,30.33,73.7639918931,130.39,77.74024,9.28632,78.2929157357,6.09024,1.7763200000000001,6.344,71.65,7.51,72.0425055089,132.96,78.39024,9.34632,78.9454458775,6.09024,1.7763200000000001,6.344,72.3,7.57,72.6952192376,133.69,6.09024,2.33632,6.5229912157,6.09024,1.7763200000000001,6.344,0.0,0.56,0.56,132.67
2021-09-02 23:00:00,71.290864,54.102752,89.4957823802,5.9408639999999995,1.732752,6.1884,65.35,52.37,83.745085826,133.69,69.400864,30.702752,75.8889906661,5.9408639999999995,1.732752,6.1884,63.46,28.97,69.7598200972,130.39,73.600864,10.472752,74.3422202789,5.9408639999999995,1.732752,6.1884,67.66,8.74,68.2221606225,132.96,74.200864,10.532752,74.9446934949,5.9408639999999995,1.732752,6.1884,68.26,8.8,68.8249053759,133.69,5.9408639999999995,2.252752,6.3536412111,5.9408639999999995,1.732752,6.1884,0.0,0.52,0.52,132.67
2021-09-02 23:30:00,67.459552,54.846536,86.942128265,5.199552,1.5165359999999999,5.4162,62.26,53.33,81.9780244944,132.92,65.619552,30.466536,72.3473249023,5.199552,1.5165359999999999,5.4162,60.42,28.95,66.9976036885,129.49,69.439552,10.726536,70.2631479263,5.199552,1.5165359999999999,5.4162,64.24,9.21,64.8968543151,132.15,69.939552,10.766536,70.7634031926,5.199552,1.5165359999999999,5.4162,64.74,9.25,65.3974777801,132.92,5.199552,2.076536,5.5988697752,5.199552,1.5165359999999999,5.4162,0.0,0.56,0.56,131.86
