Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-03 00:00:00,63.377312,56.729216,85.0581426103,5.277312,1.5392160000000001,5.4972,58.1,55.19,80.1345499769,133.65,61.677312,29.859216,68.5249122267,5.277312,1.5392160000000001,5.4972,56.4,28.32,63.110873865,130.34,65.337312,11.759216,66.3870732923,5.277312,1.5392160000000001,5.4972,60.06,10.22,60.9233288651,132.85,65.757312,11.809216,66.8092932458,5.277312,1.5392160000000001,5.4972,60.48,10.27,61.3457683952,133.65,5.277312,2.099216,5.6795008372,5.277312,1.5392160000000001,5.4972,0.0,0.56,0.56,132.57
2021-09-03 00:30:00,61.313088,56.267984,83.2188727605,5.2730879999999996,1.537984,5.4928,56.04,54.73,78.3316953729,135.37,59.713088,30.947983999999998,67.2564539071,5.2730879999999996,1.537984,5.4928,54.44,29.41,61.8761803928,132.42,63.173088,13.907984,64.6859417988,5.2730879999999996,1.537984,5.4928,57.9,12.37,59.2066457418,134.23,63.573088,13.977984,65.0916396672,5.2730879999999996,1.537984,5.4928,58.3,12.44,59.6124450094,135.37,5.2730879999999996,2.097984,5.6751206084,5.2730879999999996,1.537984,5.4928,0.0,0.56,0.56,133.95
2021-09-03 01:00:00,60.358864,54.926752,81.6096841597,5.268864,1.536752,5.4884,55.09,53.39,76.7163620097,135.37,58.788864,31.276752,66.5910335261,5.268864,1.536752,5.4884,53.52,29.74,61.2279184686,132.42,62.168864,15.616752,64.1003166457,5.268864,1.536752,5.4884,56.9,14.08,58.616178654,134.23,62.578864,15.696752,64.5174568848,5.268864,1.536752,5.4884,57.31,14.16,59.0333947863,135.37,5.268864,2.096752,5.6707404102,5.268864,1.536752,5.4884,0.0,0.56,0.56,133.95
2021-09-03 01:30:00,59.615664,55.219152,81.259966415,5.105664,1.489152,5.3184000000000005,54.51,53.73,76.5392252378,134.82,58.045664,30.999152,65.804608759,5.105664,1.489152,5.3184000000000005,52.94,29.51,60.609270743,131.77,61.425664,15.789152,63.4224685638,5.105664,1.489152,5.3184000000000005,56.32,14.3,58.1070770217,133.4,61.805664,15.879152,63.8129106899,5.105664,1.489152,5.3184000000000005,56.7,14.39,58.4975392645,134.82,5.105664,2.009152,5.4867564772,5.105664,1.489152,5.3184000000000005,0.0,0.52,0.52,133.12
2021-09-03 02:00:00,59.830592,55.292256,81.4673757564,5.150592,1.502256,5.3652,54.68,53.79,76.7024543284,134.87,58.260592,31.032256,66.0098287578,5.150592,1.502256,5.3652,53.11,29.53,60.7675324495,131.83,61.580592,15.402256,63.4775456438,5.150592,1.502256,5.3652,56.43,13.9,58.1167351113,133.45,61.970592,15.482256,63.8753044899,5.150592,1.502256,5.3652,56.82,13.98,58.5145520362,134.87,5.150592,2.062256,5.5481075837,5.150592,1.502256,5.3652,0.0,0.56,0.56,133.17
2021-09-03 02:30:00,58.728096,55.746528,80.9732341199,5.508096,1.606528,5.7376000000000005,53.22,54.14,75.9177713055,135.4,57.228096,31.326528,65.2411398453,5.508096,1.606528,5.7376000000000005,51.72,29.72,59.6509580812,132.43,60.558096,15.616528,62.5392591731,5.508096,1.606528,5.7376000000000005,55.05,14.01,56.8047762076,134.03,60.928096,15.696528,62.9175164278,5.508096,1.606528,5.7376000000000005,55.42,14.09,57.1830787908,135.4,5.508096,2.166528,5.9188651885,5.508096,1.606528,5.7376000000000005,0.0,0.56,0.56,133.76
2021-09-03 03:00:00,57.521024,56.313632,80.4977847586,5.841024,1.7036319999999998,6.0844,51.68,54.61,75.1869303802,135.4,56.101024,31.023632,64.1076488129,5.841024,1.7036319999999998,6.0844,50.26,29.32,58.1870260453,132.43,59.261024,16.163632,61.4258249026,5.841024,1.7036319999999998,6.0844,53.42,14.46,55.3424610945,134.03,59.631024,16.253632,61.8064687268,5.841024,1.7036319999999998,6.0844,53.79,14.55,55.7231244637,135.4,5.841024,2.263632,6.2643109118,5.841024,1.7036319999999998,6.0844,0.0,0.56,0.56,133.76
2021-09-03 03:30:00,56.29552,56.74036,79.9290561999,6.27552,1.8303600000000002,6.537,50.02,54.91,74.2772407942,135.4,54.92552,30.94036,63.0406109123,6.27552,1.8303600000000002,6.537,48.65,29.11,56.6940437789,132.43,58.06552,17.48036,60.6396536814,6.27552,1.8303600000000002,6.537,51.79,15.65,54.1029259837,134.03,58.40552,17.58036,60.9940474489,6.27552,1.8303600000000002,6.537,52.13,15.75,54.457317231,135.4,6.27552,2.3903600000000003,6.715353468,6.27552,1.8303600000000002,6.537,0.0,0.56,0.56,133.73
2021-09-03 04:00:00,56.61296,55.69128,79.4137639707,6.07296,1.77128,6.326,50.54,53.92,73.90303106100001,135.61,55.20296,31.66128,63.6380659983,6.07296,1.77128,6.326,49.13,29.89,57.5079907491,132.69,58.26296,16.83128,60.6453996145,6.07296,1.77128,6.326,52.19,15.06,54.3194228614,134.11,58.59296,16.92128,60.9874140983,6.07296,1.77128,6.326,52.52,15.15,54.661438876,135.61,6.07296,2.37128,6.5194947657,6.07296,1.77128,6.326,0.0,0.6000000000000001,0.6000000000000001,133.84
2021-09-03 04:30:00,57.082656,55.596608,79.6832004699,6.502656,1.896608,6.7736,50.58,53.7,73.7700915006,135.48,55.682656,31.796608,64.1216224024,6.502656,1.896608,6.7736,49.18,29.9,57.5559067342,132.5,58.712656,16.826608,61.0762696254,6.502656,1.896608,6.7736,52.21,14.93,54.302753153,133.95,59.052656,16.906608,61.4251542507,6.502656,1.896608,6.7736,52.55,15.01,54.6516477336,135.48,6.502656,2.456608,6.9512198872,6.502656,1.896608,6.7736,0.0,0.56,0.56,133.69
2021-09-03 05:00:00,57.337248,55.865864,80.053449449,6.637248,1.935864,6.9138,50.7,53.93,74.0198277491,135.29,55.937248,31.595864,64.243866133,6.637248,1.935864,6.9138,49.3,29.66,57.5343862399,132.27,58.977248,17.075864,61.3995188336,6.637248,1.935864,6.9138,52.34,15.14,54.4857339126,133.77,59.307248,17.175864,61.7443112317,6.637248,1.935864,6.9138,52.67,15.24,54.8305252574,135.29,6.677248,2.495864,7.1284625243,6.637248,1.935864,6.9138,0.04,0.56,0.5614267539000001,133.5
2021-09-03 05:30:00,58.779616,55.339888,80.7313226757,6.719616,1.9598879999999999,6.9996,52.06,53.38,74.5631812626,135.29,57.319616,32.149888,65.7202683865,6.719616,1.9598879999999999,6.9996,50.6,30.19,58.921949221,132.27,60.449616,16.529888,62.6689179086,6.719616,1.9598879999999999,6.9996,53.73,14.57,55.6704391935,133.77,60.809616,16.619888,63.0399085913,6.719616,1.9598879999999999,6.9996,54.09,14.66,56.0414462697,135.29,6.719616,2.519888,7.1765642699,6.719616,1.9598879999999999,6.9996,0.0,0.56,0.56,133.5
2021-09-03 06:00:00,60.495968,55.483824,82.0866424573,6.355968,1.853824,6.6208,54.14,53.63,76.2057510953,135.29,59.005968,31.913823999999998,67.0835033516,6.355968,1.853824,6.6208,52.65,30.06,60.6269420308,132.27,62.285968,16.113824,64.3365924929,6.355968,1.853824,6.6208,55.93,14.26,57.7192558857,133.77,62.695968,16.203824,64.7560677904,6.355968,1.853824,6.6208,56.34,14.35,58.138783097,135.29,6.395968,2.413824,6.8362967285,6.355968,1.853824,6.6208,0.04,0.56,0.5614267539000001,133.5
2021-09-03 06:30:00,66.379456,53.264008,85.1075010036,5.499456,1.6040079999999999,5.7286,60.88,51.66,79.8444112008,135.02,64.649456,33.304008,72.7235113973,5.499456,1.6040079999999999,5.7286,59.15,31.7,67.1089599085,131.95,68.369456,13.414008,69.6729368145,5.499456,1.6040079999999999,5.7286,62.87,11.81,63.9696256047,133.66,68.889456,13.474008,70.1947721669,5.499456,1.6040079999999999,5.7286,63.39,11.87,64.4917746693,135.02,5.499456,2.164008,5.9099024459,5.499456,1.6040079999999999,5.7286,0.0,0.56,0.56,133.4
2021-09-03 07:00:00,71.421872,51.194296,87.8745682375,5.6718720000000005,1.654296,5.9082,65.75,49.54,82.3242011805,135.02,69.541872,35.624296,78.1355388204,5.6718720000000005,1.654296,5.9082,63.87,33.97,72.3418122527,131.95,73.751872,11.074296,74.5786742668,5.6718720000000005,1.654296,5.9082,68.08,9.42,68.7286170383,133.66,74.361872,11.124296,75.1893474426,5.6718720000000005,1.654296,5.9082,68.69,9.47,69.3397216608,135.02,5.6718720000000005,2.214296,6.0887797431,5.6718720000000005,1.654296,5.9082,0.0,0.56,0.56,133.4
2021-09-03 07:30:00,78.098272,50.404496,92.9513491371,5.878272,1.714496,6.1232,72.22,48.69,87.100198048,135.11,75.948272,35.624496,83.8882872339,5.878272,1.714496,6.1232,70.07,33.91,77.8440299573,132.05,80.588272,6.244496,80.8298417309,5.878272,1.714496,6.1232,74.71,4.53,74.8472110369,133.8,81.248272,6.254496,81.488652113,5.878272,1.714496,6.1232,75.37,4.54,75.5066122932,135.11,5.878272,2.274496,6.3029686466,5.878272,1.714496,6.1232,0.0,0.56,0.56,133.55
2021-09-03 08:00:00,82.781248,48.297864,95.8405899784,5.821248,1.697864,6.0638,76.96,46.6,89.9688924018,133.97,80.441248,37.017864,88.5500798132,5.821248,1.697864,6.0638,74.62,35.32,82.55693066,130.63,84.971248,3.797864,85.0560800745,5.821248,1.697864,6.0638,79.15,2.1,79.1778535956,133.2,85.691248,3.777864,85.7744847854,5.821248,1.697864,6.0638,79.87,2.08,79.897079421,133.97,5.821248,2.257864,6.2437871617,5.821248,1.697864,6.0638,0.0,0.56,0.56,132.96
2021-09-03 08:30:00,86.279616,46.539888,98.0312874146,6.719616,1.9598879999999999,6.9996,79.56,44.58,91.1985197248,133.41,83.859616,38.669888,92.346063444,6.719616,1.9598879999999999,6.9996,77.14,36.71,85.4295247558,129.93,88.589616,2.6098879999999998,88.6280518707,6.719616,1.9598879999999999,6.9996,81.87,0.65,81.8725802696,132.75,89.339616,2.6098879999999998,89.3777293424,6.719616,1.9598879999999999,6.9996,82.62,0.65,82.6225568474,133.41,6.719616,2.519888,7.1765642699,6.719616,1.9598879999999999,6.9996,0.0,0.56,0.56,132.52
2021-09-03 09:00:00,88.51656,44.57108,99.1048059713,7.30656,2.13108,7.611,81.21,42.44,91.6308774377,132.98,86.00656,40.43108,95.0357858546,7.30656,2.13108,7.611,78.7,38.3,87.5247393598,129.39,90.66656,3.83108,90.7474642963,7.30656,2.13108,7.611,83.36,1.7000000000000002,83.377332651,132.38,91.43656,3.89108,91.5193149461,7.30656,2.13108,7.611,84.13,1.76,84.1484075904,132.98,7.30656,2.6510800000000003,7.772647181,7.30656,2.13108,7.611,0.0,0.52,0.52,132.15
2021-09-03 09:30:00,89.760256,44.533408,100.2004390473,8.720256,2.543408,9.0836,81.04,41.99,91.2723490439,132.24,87.260256,41.073408,96.4436473902,8.720256,2.543408,9.0836,78.54,38.53,87.4819552822,128.46,91.700256,5.213408,91.8483346253,8.720256,2.543408,9.0836,82.98,2.67,83.022944419,131.72,92.450256,5.273408,92.6005327544,8.720256,2.543408,9.0836,83.73,2.73,83.7744937317,132.24,8.720256,3.103408,9.256025384600001,8.720256,2.543408,9.0836,0.0,0.56,0.56,131.49
2021-09-03 10:00:00,89.178608,44.953344,99.868049253,11.188608,3.263344,11.6548,77.99,41.69,88.433569418,132.24,86.818608,42.163344,96.515378424,11.188608,3.263344,11.6548,75.63,38.9,85.0476742774,128.46,91.028608,6.193344,91.2390540521,11.188608,3.263344,11.6548,79.84,2.93,79.8937450618,131.72,91.738608,6.263344,91.952170588,11.188608,3.263344,11.6548,80.55,3.0,80.6058465621,132.24,11.188608,3.823344,11.8238279893,11.188608,3.263344,11.6548,0.0,0.56,0.56,131.49
2021-09-03 10:30:00,88.878032,45.068176,99.6516184523,12.988032,3.788176,13.5292,75.89,41.28,86.3905695085,132.28,86.568032,42.948176,96.6362767602,12.988032,3.788176,13.5292,73.58,39.16,83.3517966213,128.38,90.618032,6.348176,90.8401181311,12.988032,3.788176,13.5292,77.63,2.56,77.6721990161,131.63,91.308032,6.408176,91.5326249343,12.988032,3.788176,13.5292,78.32,2.62,78.363810525,132.28,12.988032,4.308176,13.6839086404,12.988032,3.788176,13.5292,0.0,0.52,0.52,131.4
2021-09-03 11:00:00,88.397584,44.419712,98.9304991962,13.747584,4.009712,14.3204,74.65,40.41,84.8857502765,132.28,86.157584,43.839712,96.6697968807,13.747584,4.009712,14.3204,72.41,39.83,82.6416178448,128.38,90.247584,6.019712,90.4481251901,13.747584,4.009712,14.3204,76.5,2.01,76.5264013266,131.63,90.897584,6.079712,91.1006787847,13.747584,4.009712,14.3204,77.15,2.07,77.1777649327,132.28,13.747584,4.569712,14.4871782484,13.747584,4.009712,14.3204,0.0,0.56,0.56,131.4
2021-09-03 11:30:00,88.526592,44.520256,99.0909213068,15.806592,4.610256,16.4652,72.72,39.91,82.9518324089,132.4,86.346592,44.860256,97.3045554864,15.806592,4.610256,16.4652,70.54,40.25,81.2154794359,128.66,88.106592,6.690256,88.3602347168,15.806592,4.610256,16.4652,72.3,2.08,72.3299135904,131.51,88.706592,6.750256,88.9630564916,15.806592,4.610256,16.4652,72.9,2.14,72.931403387,132.4,15.806592,5.130256,16.6182994702,15.806592,4.610256,16.4652,0.0,0.52,0.52,131.28
2021-09-03 12:00:00,87.989952,46.518736,99.5300178439,18.749952,5.468736,19.5312,69.24,41.05,80.493975551,132.4,85.949952,44.848736,96.9474258018,18.749952,5.468736,19.5312,67.2,39.38,77.8885383096,128.66,87.209952,8.398736,87.6134378634,18.749952,5.468736,19.5312,68.46,2.93,68.5226714307,131.51,87.769952,8.458736,88.1766107809,18.749952,5.468736,19.5312,69.02,2.99,69.0847342037,132.4,18.789952,6.028736,19.7334222557,18.749952,5.468736,19.5312,0.04,0.56,0.5614267539000001,131.28
2021-09-03 12:30:00,85.633584,48.202712,98.2680627307,23.563584,6.872712,24.5454,62.07,41.33,74.5711324844,132.48,83.893584,46.122712,95.7362940509,23.563584,6.872712,24.5454,60.33,39.25,71.9741022869,128.77,85.653584,9.512712,86.180207366,23.563584,6.872712,24.5454,62.09,2.64,62.1460996363,131.79,86.133584,9.592712,86.6661088096,23.563584,6.872712,24.5454,62.57,2.7199999999999998,62.6290930798,132.48,23.563584,7.392712,24.6960458705,23.563584,6.872712,24.5454,0.0,0.52,0.52,131.55
2021-09-03 13:00:00,83.663648,48.426064,96.6679350726,24.123648,7.036064,25.1288,59.54,41.39,72.5130588239,132.62,82.033648,46.276064,94.1859517312,24.123648,7.036064,25.1288,57.91,39.24,69.9524531378,128.95,81.703648,9.386064,82.2410134539,24.123648,7.036064,25.1288,57.58,2.35,57.6279350663,131.91,82.153648,9.446064,82.6949212757,24.123648,7.036064,25.1288,58.03,2.41,58.0800223829,132.62,24.123648,7.596064,25.2913143415,24.123648,7.036064,25.1288,0.0,0.56,0.56,131.67
2021-09-03 13:30:00,77.9792,49.7856,92.5168179306,29.0592,8.4756,30.27,48.92,41.31,64.0287630679,132.66,76.7992,48.0756,90.6056313702,29.0592,8.4756,30.27,47.74,39.6,62.0263460152,129.0,81.4192,10.7656,82.1278532046,29.0592,8.4756,30.27,52.36,2.29,52.4100534249,131.91,81.8092,10.8356,82.5236658905,29.0592,8.4756,30.27,52.75,2.36,52.802766026,132.66,29.0592,9.0356,30.4315489583,29.0592,8.4756,30.27,0.0,0.56,0.56,131.67
2021-09-03 14:00:00,77.407184,50.377512,92.3567314824,28.037184,8.177512,29.2054,49.37,42.2,64.9479553181,132.9,76.207184,47.167512,89.6231503657,28.037184,8.177512,29.2054,48.17,38.99,61.9723244683,129.33,79.347184,9.697512,79.9375840748,28.037184,8.177512,29.2054,51.31,1.52,51.3325091925,132.13,79.727184,9.757512,80.3220574251,28.037184,8.177512,29.2054,51.69,1.58,51.7141421663,132.9,28.037184,8.697512,29.3552448745,28.037184,8.177512,29.2054,0.0,0.52,0.52,131.91
2021-09-03 14:30:00,76.196128,51.279704,91.8447492485,28.456128,8.299704,29.6418,47.74,42.98,64.2369675498,133.35,75.056128,46.739704,88.4195808651,28.456128,8.299704,29.6418,46.6,38.44,60.4085556854,129.89,78.856128,9.279704,79.4002634094,28.456128,8.299704,29.6418,50.4,0.98,50.4095268774,132.6,79.206128,9.339704,79.7548793715,28.456128,8.299704,29.6418,50.75,1.04,50.7606550391,133.35,28.456128,8.859704,29.8034490574,28.456128,8.299704,29.6418,0.0,0.56,0.56,132.35
2021-09-03 15:00:00,76.749536,49.869448,91.5284279338,28.249536,8.239448,29.4266,48.5,41.63,63.9164055623,133.35,75.569536,47.639448,89.3323669058,28.249536,8.239448,29.4266,47.32,39.4,61.575501622,129.89,79.619536,9.309448,80.1619381934,28.249536,8.239448,29.4266,51.37,1.07,51.3811424552,132.6,79.989536,9.349448,80.534080037,28.249536,8.239448,29.4266,51.74,1.11,51.7519052789,133.35,28.249536,8.799448,29.5882843254,28.249536,8.239448,29.4266,0.0,0.56,0.56,132.35
2021-09-03 15:30:00,77.567088,51.049984,92.858785299,25.097088,7.319984,26.1428,52.47,43.73,68.3038344458,133.33,76.207088,45.089984,88.5473145757,25.097088,7.319984,26.1428,51.11,37.77,63.5515932137,129.91,78.727088,7.609984,79.094034171,25.097088,7.319984,26.1428,53.63,0.29,53.6307840703,132.58,79.117088,7.629984,79.4841510582,25.097088,7.319984,26.1428,54.02,0.31,54.0208894781,133.33,25.097088,7.879984,26.3050940679,25.097088,7.319984,26.1428,0.0,0.56,0.56,132.32
2021-09-03 16:00:00,78.006048,50.634264,92.9987753435,25.626048,7.474264,26.6938,52.38,43.16,67.8708332054,133.33,76.666048,45.734264,89.2709685147,25.626048,7.474264,26.6938,51.04,38.26,63.7880020066,129.91,80.226048,8.164264,80.6403992076,25.626048,7.474264,26.6938,54.6,0.6900000000000001,54.6043597161,132.58,80.636048,8.224264,81.0543691321,25.626048,7.474264,26.6938,55.01,0.75,55.0151124692,133.33,25.626048,8.034264,26.8559813472,25.626048,7.474264,26.6938,0.0,0.56,0.56,132.32
2021-09-03 16:30:00,82.568224,49.643232,96.3429400523,20.548224,5.993232,21.4044,62.02,43.65,75.8406414794,133.21,80.808224,43.763232,91.8977123824,20.548224,5.993232,21.4044,60.26,37.77,71.1184961877,129.79,81.028224,6.293232,81.2722452846,20.548224,5.993232,21.4044,60.48,0.30000000000000004,60.480744043,132.48,81.498224,6.343232,81.7447069073,20.548224,5.993232,21.4044,60.95,0.35000000000000003,60.9510049138,133.21,20.548224,6.513232,21.555781142,20.548224,5.993232,21.4044,0.0,0.52,0.52,132.21
2021-09-03 17:00:00,84.807664,49.870152,98.3837991421,18.137664,5.290152,18.8934,66.67,44.58,80.2014046012,133.18,82.877664,42.410152,93.0984864687,18.137664,5.290152,18.8934,64.74,37.12,74.6268182358,129.79,83.287664,5.580152,83.4743857175,18.137664,5.290152,18.8934,65.15,0.29,65.1506454304,132.44,83.827664,5.550152,84.0111982948,18.137664,5.290152,18.8934,65.69,0.26,65.690514536,133.18,18.137664,5.850152,19.0577840737,18.137664,5.290152,18.8934,0.0,0.56,0.56,132.17
2021-09-03 17:30:00,85.500432,50.236376,99.1666140684,17.130432,4.996376,17.8442,68.37,45.24,81.9824035998,133.4,83.520432,41.396376,93.21653559,17.130432,4.996376,17.8442,66.39,36.4,75.7138831391,130.05,84.760432,5.856376,84.9625092184,17.130432,4.996376,17.8442,67.63,0.86,67.6354677665,132.71,85.320432,5.836376,85.5198187643,17.130432,4.996376,17.8442,68.19,0.84,68.1951735829,133.4,17.130432,5.556376,18.0090259248,17.130432,4.996376,17.8442,0.0,0.56,0.56,132.42
2021-09-03 18:00:00,84.449824,50.112032,98.198719568,15.469824,4.512032,16.1144,68.98,45.6,82.6897841332,133.35,82.469824,40.562032,91.9051158019,15.469824,4.512032,16.1144,67.0,36.05,76.0828660081,129.99,87.959824,6.052032,88.1677816974,15.469824,4.512032,16.1144,72.49,1.54,72.5063562731,132.68,88.609824,6.022032,88.8142205884,15.469824,4.512032,16.1144,73.14,1.51,73.1555855694,133.35,15.509824,5.072032,16.3180926925,15.469824,4.512032,16.1144,0.04,0.56,0.5614267539000001,132.39
2021-09-03 18:30:00,86.435712,48.890416,99.3046075749,13.235712,3.860416,13.7872,73.2,45.03,85.9414969616,133.59,84.265712,40.420416,93.4586552893,13.235712,3.860416,13.7872,71.03,36.56,79.8867604801,130.29,90.335712,6.530416,90.5714480158,13.235712,3.860416,13.7872,77.1,2.67,77.1462176649,132.74,91.055712,6.530416,91.2895887873,13.235712,3.860416,13.7872,77.82,2.67,77.8657903061,133.59,13.235712,4.420416,13.9543595253,13.235712,3.860416,13.7872,0.0,0.56,0.56,132.44
2021-09-03 19:00:00,86.366864,48.265752,98.9384556849,10.716864,3.125752,11.1634,75.65,45.14,88.0939390651,133.59,84.106864,39.585752,92.9569595744,10.716864,3.125752,11.1634,73.39,36.46,81.9476888021,130.29,90.206864,5.915752,90.4006329316,10.716864,3.125752,11.1634,79.49,2.79,79.5389476923,132.74,90.976864,5.905752,91.1683480708,10.716864,3.125752,11.1634,80.26,2.7800000000000002,80.3081315933,133.59,10.716864,3.685752,11.3329582105,10.716864,3.125752,11.1634,0.0,0.56,0.56,132.44
2021-09-03 19:30:00,85.92336,48.23348,98.5357416707,8.58336,2.50348,8.941,77.34,45.73,89.8482526263,133.5,83.62336,38.49348,92.0576685573,8.58336,2.50348,8.941,75.04,35.99,83.2242855181,130.19,89.63336,5.98348,89.8328517737,8.58336,2.50348,8.941,81.05,3.48,81.1246750379,132.65,90.45336,5.98348,90.6510472537,8.58336,2.50348,8.941,81.87,3.48,81.9439277799,133.5,8.62336,3.06348,9.151352217,8.58336,2.50348,8.941,0.04,0.56,0.5614267539000001,132.34
2021-09-03 20:00:00,85.7992,47.9456,98.2867401026,7.6992,2.2456,8.02,78.1,45.7,90.4881207673,133.66,83.4592,38.1556,91.7675752976,7.6992,2.2456,8.02,75.76,35.91,83.8397620464,130.37,89.4592,7.1756,89.7465191526,7.6992,2.2456,8.02,81.76,4.93,81.9085007798,132.79,90.2592,7.1856,90.5447736316,7.6992,2.2456,8.02,82.56,4.94,82.707661072,133.66,7.6992,2.8056,8.1944537341,7.6992,2.2456,8.02,0.0,0.56,0.56,132.49
2021-09-03 20:30:00,86.965136,47.785248,99.2288506732,7.835136,2.285248,8.1616,79.13,45.5,91.2787319149,133.7,84.575136,38.315248,92.8494041915,7.835136,2.285248,8.1616,76.74,36.03,84.7772876424,130.43,90.585136,7.195248,90.8704487604,7.835136,2.285248,8.1616,82.75,4.91,82.8955402902,132.67,91.395136,7.215248,91.679499825,7.835136,2.285248,8.1616,83.56,4.93,83.7053074781,133.7,7.835136,2.8452479999999998,8.3357538543,7.835136,2.285248,8.1616,0.0,0.56,0.56,132.37
2021-09-03 21:00:00,83.493568,47.295624,95.9585949612,7.733568,2.255624,8.0558,75.76,45.04,88.137274748,133.7,81.233568,37.465624,89.4570598205,7.733568,2.255624,8.0558,73.5,35.21,81.4984300462,130.43,87.323568,9.155624,87.8022265041,7.733568,2.255624,8.0558,79.59,6.9,79.8885354729,132.67,88.113568,9.205624,88.5931395703,7.733568,2.255624,8.0558,80.38,6.95,80.6799039414,133.7,7.733568,2.775624,8.2165785215,7.733568,2.255624,8.0558,0.0,0.52,0.52,132.34
2021-09-03 21:30:00,78.59584,49.93212,93.1156413982,7.03584,2.05212,7.329,71.56,47.88,86.100685247,132.77,76.48584,35.28212,84.2312988871,7.03584,2.05212,7.329,69.45,33.23,76.990489023,129.31,83.39584,10.43212,84.0457926193,7.03584,2.05212,7.329,76.36,8.38,76.8184483051,131.51,84.12584,10.48212,84.776363424,7.03584,2.05212,7.329,77.09,8.43,77.5495519007,132.77,7.03584,2.61212,7.5050793067,7.03584,2.05212,7.329,0.0,0.56,0.56,131.21
2021-09-03 22:00:00,72.547168,54.900424,90.9788334735,6.447168,1.880424,6.7158,66.1,53.02,84.7368302452,133.34,70.667168,30.910424,77.1317246339,6.447168,1.880424,6.7158,64.22,29.03,70.4765868924,130.02,78.217168,12.270424,79.173787803,6.447168,1.880424,6.7158,71.77,10.39,72.5181701369,132.16,78.877168,12.340424,79.8366688696,6.447168,1.880424,6.7158,72.43,10.46,73.1813944934,133.34,6.447168,2.400424,6.8795356384,6.447168,1.880424,6.7158,0.0,0.52,0.52,131.85
2021-09-03 22:30:00,68.640112,56.654616,89.0011825173,6.530112,1.9046159999999999,6.8022,62.11,54.75,82.7962233438,133.71,66.890112,29.474616,73.0961016178,6.530112,1.9046159999999999,6.8022,60.36,27.57,66.358379275,130.47,73.990112,13.224616,75.1626712013,6.530112,1.9046159999999999,6.8022,67.46,11.32,68.403172441,132.84,74.630112,13.314616000000001,75.8085260136,6.530112,1.9046159999999999,6.8022,68.1,11.41,69.0492440219,133.71,6.530112,2.464616,6.9797345766,6.530112,1.9046159999999999,6.8022,0.0,0.56,0.56,132.54
2021-09-03 23:00:00,64.821712,57.503416,86.6515850881,6.731712,1.963416,7.0122,58.09,55.54,80.3687731647,133.71,63.221712,29.333416,69.6952951241,6.731712,1.963416,7.0122,56.49,27.37,62.7713071395,130.47,70.081712,13.913416,71.4494891629,6.731712,1.963416,7.0122,63.35,11.95,64.4672397424,132.84,70.631712,13.993416,72.0045445191,6.731712,1.963416,7.0122,63.9,12.03,65.022541476,133.71,6.731712,2.483416,7.1751865119,6.731712,1.963416,7.0122,0.0,0.52,0.52,132.54
2021-09-03 23:30:00,61.445232,58.672776,84.9588793422,6.215232,1.812776,6.4742,55.23,56.86,79.2679790332,134.1,59.955232,28.812776,66.5192145549,6.215232,1.812776,6.4742,53.74,27.0,60.1413967247,130.93,66.365232,14.482776,67.9271287416,6.215232,1.812776,6.4742,60.15,12.67,61.4699227265,133.18,66.885232,14.572776,68.454364799,6.215232,1.812776,6.4742,60.67,12.76,61.9973104255,134.1,6.215232,2.372776,6.6527569293,6.215232,1.812776,6.4742,0.0,0.56,0.56,132.89
2021-09-04 00:00:00,58.435296,58.346128,82.5769608983,6.535296,1.9061279999999998,6.8076,51.9,56.44,76.6751824256,134.83,57.075296,29.806128,64.3893988156,6.535296,1.9061279999999998,6.8076,50.54,27.9,57.7295556886,131.78,63.355296,17.756128,65.7964559289,6.535296,1.9061279999999998,6.8076,56.82,15.85,58.9892778393,133.89,63.835296,17.866128,66.2883364184,6.535296,1.9061279999999998,6.8076,57.3,15.96,59.4811869418,134.83,6.535296,2.466128,6.9851185473,6.535296,1.9061279999999998,6.8076,0.0,0.56,0.56,133.6
2021-09-04 00:30:00,55.851408,61.238744,82.8828302019,6.921408,2.018744,7.2098,48.93,59.22,76.8189644554,135.77,54.561408,28.458744,61.5373655026,6.921408,2.018744,7.2098,47.64,26.44,54.4852567214,132.89,60.581408,16.768744,62.8593491105,6.921408,2.018744,7.2098,53.66,14.75,55.6503198553,134.38,60.971408,16.868744,63.2618930924,6.921408,2.018744,7.2098,54.05,14.85,56.0528768218,135.77,6.921408,2.578744,7.386190447,6.921408,2.018744,7.2098,0.0,0.56,0.56,134.1
2021-09-04 01:00:00,54.308496,62.363728,82.6961142246,6.458496,1.883728,6.7276,47.85,60.48,77.1197309383,136.37,53.068496,27.893728,59.9526924286,6.458496,1.883728,6.7276,46.61,26.01,53.3761388637,133.65,58.828496,17.033728,61.2449167785,6.458496,1.883728,6.7276,52.37,15.15,54.5173311893,135.32,59.228496,17.113728,61.6513943434,6.458496,1.883728,6.7276,52.77,15.23,54.9238181484,136.37,6.458496,2.483728,6.919615261,6.458496,1.883728,6.7276,0.0,0.6000000000000001,0.6000000000000001,135.04
2021-09-04 01:30:00,53.549088,62.445984,82.2618121814,5.849088,1.705984,6.0928,47.7,60.74,77.2310662881,136.93,52.319088,27.305984,59.0161311114,5.849088,1.705984,6.0928,46.47,25.6,53.0548857317,134.3,57.979088,18.045984,60.7225838041,5.849088,1.705984,6.0928,52.13,16.34,54.6308749701,135.81,58.369088,18.145984,61.124685433,5.849088,1.705984,6.0928,52.52,16.44,55.0329355932,136.93,5.849088,2.265984,6.2726799631,5.849088,1.705984,6.0928,0.0,0.56,0.56,135.52
2021-09-04 02:00:00,53.180064,62.598352,82.1381329235,6.200064,1.808352,6.4584,46.98,60.79,76.8280189775,136.93,51.980064,27.368352,58.7448188749,6.200064,1.808352,6.4584,45.78,25.56,52.4320703387,134.3,57.590064,18.198352,60.3969824332,6.200064,1.808352,6.4584,51.39,16.39,53.9403763428,135.81,57.970064,18.298352,60.7894563726,6.200064,1.808352,6.4584,51.77,16.49,54.3327985659,136.93,6.200064,2.368352,6.6370087238,6.200064,1.808352,6.4584,0.0,0.56,0.56,135.52
2021-09-04 02:30:00,52.15328,62.69304,81.5498735695,5.87328,1.71304,6.118,46.28,60.98,76.5532416035,136.93,50.95328,26.97304,57.6522473942,5.87328,1.71304,6.118,45.08,25.26,51.6746940001,134.3,56.49328,18.35304,59.3997033865,5.87328,1.71304,6.118,50.62,16.64,53.2848383689,135.81,56.85328,18.45304,59.7729883141,5.87328,1.71304,6.118,50.98,16.74,53.6580655633,136.93,5.91328,2.27304,6.3351078286,5.87328,1.71304,6.118,0.04,0.56,0.5614267539000001,135.52
2021-09-04 03:00:00,51.310592,62.757256,81.0632471101,5.510592,1.607256,5.7402,45.8,61.15,76.4000163613,136.83,50.110592,26.667256,56.7645485595,5.510592,1.607256,5.7402,44.6,25.06,51.1582212357,134.16,55.490592,18.457256,58.4797067328,5.510592,1.607256,5.7402,49.98,16.85,52.7439370923,135.68,55.830592,18.557256,58.8338911965,5.510592,1.607256,5.7402,50.32,16.95,53.0980687031,136.83,5.510592,2.167256,5.9214544463,5.510592,1.607256,5.7402,0.0,0.56,0.56,135.39
2021-09-04 03:30:00,50.695728,62.962504,80.8352259068,5.425728,1.5825040000000001,5.6518,45.27,61.38,76.2684554714,136.86,49.525728,26.492504,56.1662754873,5.425728,1.5825040000000001,5.6518,44.1,24.91,50.6489693873,134.16,54.845728,18.632504,57.9242961559,5.425728,1.5825040000000001,5.6518,49.42,17.05,52.2784745378,135.71,55.195728,18.742504,58.2910786111,5.425728,1.5825040000000001,5.6518,49.77,17.16,52.6452134576,136.86,5.425728,2.142504,5.8334250419,5.425728,1.5825040000000001,5.6518,0.0,0.56,0.56,135.39
2021-09-04 04:00:00,49.970576,62.930168,80.3571061592,6.000576,1.750168,6.2506,43.97,61.18,75.3415774987,136.92,48.860576,26.880168,55.7664712776,6.000576,1.750168,6.2506,42.86,25.13,49.6839662265,134.25,54.190576,18.580168,57.2873561104,6.000576,1.750168,6.2506,48.19,16.83,51.0443434672,135.76,54.520576,18.680168,57.6319519354,6.000576,1.750168,6.2506,48.52,16.93,51.3888635796,136.92,6.000576,2.310168,6.4299135702,6.000576,1.750168,6.2506,0.0,0.56,0.56,135.46
2021-09-04 04:30:00,49.78496,62.95728,80.2630758643,5.78496,1.68728,6.026,44.0,61.27,75.4321741699,136.85,48.66496,26.71728,55.5165865521,5.78496,1.68728,6.026,42.88,25.03,49.6507331265,134.25,54.01496,18.63728,57.1398644521,5.78496,1.68728,6.026,48.23,16.95,51.1217703136,135.68,54.35496,18.74728,57.4971493554,5.78496,1.68728,6.026,48.57,17.06,51.4790102857,136.85,5.78496,2.24728,6.2061283906,5.78496,1.68728,6.026,0.0,0.56,0.56,135.38
2021-09-04 05:00:00,49.160224,63.219232,80.083699455,7.060224,2.059232,7.3544,42.1,61.16,74.2492801312,136.94,48.140224,27.289232,55.3369980205,7.060224,2.059232,7.3544,41.08,25.23,48.2091205064,134.28,53.630224,18.879232000000002,56.8561898759,7.060224,2.059232,7.3544,46.57,16.82,49.5144150728,135.75,53.940224,18.979232,57.1818066563,7.060224,2.059232,7.3544,46.88,16.92,49.8399518459,136.94,7.060224,2.6192320000000002,7.5304142781,7.060224,2.059232,7.3544,0.0,0.56,0.56,135.46
2021-09-04 05:30:00,50.161264,63.014952,80.5421416504,6.051264,1.764952,6.3034,44.11,61.25,75.4801603072,137.01,49.041264,26.744952,55.8599859667,6.051264,1.764952,6.3034,42.99,24.98,49.7206244933,134.36,54.481264,18.694952,57.5995603917,6.051264,1.764952,6.3034,48.43,16.93,51.3038965382,135.83,54.811264,18.804952,57.9473975343,6.051264,1.764952,6.3034,48.76,17.04,51.6517105235,137.01,6.051264,2.324952,6.4825302005,6.051264,1.764952,6.3034,0.0,0.56,0.56,135.53
2021-09-04 06:00:00,51.411952,62.759736,81.1293613388,5.381952,1.569736,5.6062,46.03,61.19,76.5700790126,136.84,50.221952,26.549736,56.8078598819,5.381952,1.569736,5.6062,44.84,24.98,51.3286080076,134.2,55.701952,18.449736,58.6779363567,5.381952,1.569736,5.6062,50.32,16.88,53.0757647142,135.66,56.061952,18.549736,59.05112334,5.381952,1.569736,5.6062,50.68,16.98,53.4488802502,136.84,5.381952,2.129736,5.7880206254,5.381952,1.569736,5.6062,0.0,0.56,0.56,135.37
2021-09-04 06:30:00,54.590256,61.723408,82.4006986941,5.120256,1.493408,5.3336,49.47,60.23,77.9418616662,136.84,53.270256,26.983408,59.7145248796,5.120256,1.493408,5.3336,48.15,25.49,54.4808461755,134.2,59.050256,17.393408,61.5586173945,5.120256,1.493408,5.3336,53.93,15.9,56.2250380169,135.66,59.470256,17.503408,61.9925853657,5.120256,1.493408,5.3336,54.35,16.01,56.6590028151,136.84,5.120256,2.053408,5.5166571327,5.120256,1.493408,5.3336,0.0,0.56,0.56,135.37
2021-09-04 07:00:00,57.061456,60.580008,83.2222754443,4.971456,1.450008,5.1786,52.09,59.13,78.8018083549,136.5,55.631456,27.760008,62.1729598848,4.971456,1.450008,5.1786,50.66,26.31,57.0846012511,133.72,61.771456,16.010008,63.8124841432,4.971456,1.450008,5.1786,56.8,14.56,58.6364528259,135.36,62.211456,16.100008,64.2609952867,4.971456,1.450008,5.1786,57.24,14.65,59.0850243294,136.5,5.011456,2.010008,5.3995206639,4.971456,1.450008,5.1786,0.04,0.56,0.5614267539000001,135.09
2021-09-04 07:30:00,60.585712,59.690416,85.0504218731,5.3157119999999995,1.550416,5.5372,55.27,58.14,80.2186543143,136.18,59.045712,28.320416,65.4861975381,5.3157119999999995,1.550416,5.5372,53.73,26.77,60.029541061,133.3,65.395712,14.550416,66.9948785637,5.3157119999999995,1.550416,5.5372,60.08,13.0,61.4703700981,135.1,65.885712,14.640416,67.4927316561,5.3157119999999995,1.550416,5.5372,60.57,13.09,61.9683225527,136.18,5.3157119999999995,2.110416,5.7193224913,5.3157119999999995,1.550416,5.5372,0.0,0.56,0.56,134.84
2021-09-04 08:00:00,63.5592,58.2506,86.2142929276,5.6592,1.6506,5.895,57.9,56.6,80.968944664,135.65,61.9392,29.8206,68.7439646878,5.6592,1.6506,5.895,56.28,28.17,62.9363750148,132.67,68.4792,13.9306,69.8817747986,5.6592,1.6506,5.895,62.82,12.28,64.0089899936,134.68,69.0192,14.0006,70.4249016258,5.6592,1.6506,5.895,63.36,12.35,64.5523980964,135.65,5.6592,2.2106,6.0756314075,5.6592,1.6506,5.895,0.0,0.56,0.56,134.43
2021-09-04 08:30:00,67.754368,57.255024,88.706212614,6.154368,1.795024,6.4108,61.6,55.46,82.8877047577,135.71,66.034368,30.615024,72.7861075459,6.154368,1.795024,6.4108,59.88,28.82,66.4545468723,132.72,73.124368,12.055024,74.1113810358,6.154368,1.795024,6.4108,66.97,10.26,67.7513726798,134.68,73.734368,12.125024,74.7246494228,6.154368,1.795024,6.4108,67.58,10.33,68.364942039,135.71,6.154368,2.3550240000000002,6.5895662619,6.154368,1.795024,6.4108,0.0,0.56,0.56,134.43
2021-09-04 09:00:00,70.423264,56.750952,90.4439421151,7.683264,2.240952,8.0034,62.74,54.51,83.1122596252,135.26,68.633264,31.830952,75.6553661846,7.683264,2.240952,8.0034,60.95,29.59,67.7530117412,132.14,75.933264,11.410952,76.785873748,7.683264,2.240952,8.0034,68.25,9.17,68.8632804911,134.38,76.533264,11.450952,77.3851717075,7.683264,2.240952,8.0034,68.85,9.21,69.4632751891,135.26,7.723264,2.800952,8.2154816609,7.683264,2.240952,8.0034,0.04,0.56,0.5614267539000001,134.13
2021-09-04 09:30:00,71.801216,55.658688,90.8476976536,10.281216,2.998688,10.7096,61.52,52.66,80.9801580636,134.92,70.071216,34.148688,77.9493951474,10.281216,2.998688,10.7096,59.79,31.15,67.4178507519,131.59,77.311216,11.418688,78.1499235767,10.281216,2.998688,10.7096,67.03,8.42,67.5567709412,133.98,77.911216,11.468688,78.7507992533,10.281216,2.998688,10.7096,67.63,8.47,68.1583289114,134.92,10.281216,3.558688,10.8796903779,10.281216,2.998688,10.7096,0.0,0.56,0.56,133.75
2021-09-04 10:00:00,72.750176,54.132968,90.6805730712,12.970176,3.782968,13.5106,59.78,50.35,78.1586265232,134.92,71.080176,36.642968,79.9693599077,12.970176,3.782968,13.5106,58.11,32.86,66.7574093266,131.59,78.310176,12.822968,79.3530854692,12.970176,3.782968,13.5106,65.34,9.04,65.9623923156,133.98,78.880176,12.882968,79.9252965605,12.970176,3.782968,13.5106,65.91,9.1,66.5352395352,134.92,12.970176,4.342968,13.6779690203,12.970176,3.782968,13.5106,0.0,0.56,0.56,133.75
2021-09-04 10:30:00,71.46416,54.46288,89.8517193069,16.36416,4.77288,17.046,55.1,49.69,74.1964022039,134.85,70.00416,38.09288,79.6972391241,16.36416,4.77288,17.046,53.64,33.32,63.1464329951,131.31,77.56416,13.78288,78.7792275768,16.36416,4.77288,17.046,61.2,9.01,61.8596807299,133.62,78.09416,13.83288,79.3098127296,16.36416,4.77288,17.046,61.73,9.06,62.3913175049,134.85,16.36416,5.33288,17.2111981454,16.36416,4.77288,17.046,0.0,0.56,0.56,133.39
2021-09-04 11:00:00,72.94304,55.39672,91.5941246544,16.10304,4.69672,16.774,56.84,50.7,76.1661053225,134.79,71.39304,37.09672,80.4557816145,16.10304,4.69672,16.774,55.29,32.4,64.0838833093,131.12,78.57304,12.32672,79.5340847738,16.10304,4.69672,16.774,62.47,7.63,62.9342339272,133.5,79.11304,12.36672,80.0737713712,16.10304,4.69672,16.774,63.01,7.67,63.4751053564,134.79,16.10304,5.25672,16.9393329975,16.10304,4.69672,16.774,0.0,0.56,0.56,133.27
2021-09-04 11:30:00,73.517568,55.292624,91.9897117804,15.197568,4.432624,15.8308,58.32,50.86,77.3819229536,134.45,71.927568,36.812624,80.8006455677,15.197568,4.432624,15.8308,56.73,32.38,65.3204202375,130.83,78.697568,12.132624,79.6273054564,15.197568,4.432624,15.8308,63.5,7.7,63.9651467598,133.41,79.257568,12.172624,80.1868746137,15.197568,4.432624,15.8308,64.06,7.74,64.5258955769,134.45,15.197568,4.992624,15.9966361314,15.197568,4.432624,15.8308,0.0,0.56,0.56,133.19
2021-09-04 12:00:00,71.543984,56.774912,91.3341791401,21.273984,6.204912,22.1604,50.27,50.57,71.3049633616,134.64,70.303984,39.004912,80.399212225,21.273984,6.204912,22.1604,49.03,32.8,58.9896677394,131.14,77.093984,13.674911999999999,78.2974175002,21.273984,6.204912,22.1604,55.82,7.47,56.3176109223,133.6,77.573984,13.714912,78.7770385633,21.273984,6.204912,22.1604,56.3,7.51,56.7986804424,134.64,21.273984,6.764912,22.3236741958,21.273984,6.204912,22.1604,0.0,0.56,0.56,133.37
2021-09-04 12:30:00,70.270016,57.297088,90.6688008188,21.830016,6.367088,22.7396,48.44,50.93,70.2872570243,134.83,69.110016,38.827088,79.2700263282,21.830016,6.367088,22.7396,47.28,32.46,57.3502397554,131.3,75.970016,14.187088,77.2833539448,21.830016,6.367088,22.7396,54.14,7.82,54.7018464039,133.76,76.430016,14.227088,77.7428927859,21.830016,6.367088,22.7396,54.6,7.86,55.162846192,134.83,21.830016,6.9270879999999995,22.9027104667,21.830016,6.367088,22.7396,0.0,0.56,0.56,133.53
2021-09-04 13:00:00,71.661824,56.928032,91.5216796524,19.741824,5.758032,20.5644,51.92,51.17,72.8975671748,134.83,70.341824,38.048032,79.9726512173,19.741824,5.758032,20.5644,50.6,32.29,60.0250289463,131.3,76.681824,13.818032,77.916879688,19.741824,5.758032,20.5644,56.94,8.06,57.5076273202,133.76,77.161824,13.868032,78.3981466271,19.741824,5.758032,20.5644,57.42,8.11,57.9898999827,134.83,19.741824,6.318032,20.7281726932,19.741824,5.758032,20.5644,0.0,0.56,0.56,133.53
2021-09-04 13:30:00,70.426944,56.826192,90.4940359272,19.186944,5.596192,19.9864,51.24,51.23,72.4572322132,135.1,69.136944,37.956192,78.870714063,19.186944,5.596192,19.9864,49.95,32.36,59.5161499091,131.98,76.176944,13.566192000000001,77.3755023412,19.186944,5.596192,19.9864,56.99,7.97,57.5446000942,134.04,76.666944,13.606192,77.8649392412,19.186944,5.596192,19.9864,57.48,8.01,58.0354245267,135.1,19.186944,6.196192,20.1626291778,19.186944,5.596192,19.9864,0.0,0.6000000000000001,0.6000000000000001,133.79
2021-09-04 14:00:00,68.027856,57.670208,89.1831939477,21.257856,6.200208,22.1436,46.77,51.47,69.5456238738,135.1,66.937856,38.570208,77.2550160898,21.257856,6.200208,22.1436,45.68,32.37,55.986420675,131.98,74.067856,14.310208,75.4375857609,21.257856,6.200208,22.1436,52.81,8.11,53.42909507,134.04,74.517856,14.350208,75.8870168901,21.257856,6.200208,22.1436,53.26,8.15,53.8799600965,135.1,21.257856,6.760208,22.3068790717,21.257856,6.200208,22.1436,0.0,0.56,0.56,133.79
2021-09-04 14:30:00,68.249216,57.957688,89.5379756468,17.649216,5.147688,18.3846,50.6,52.81,73.1386088191,135.39,66.969216,36.407688,76.2259512053,17.649216,5.147688,18.3846,49.32,31.26,58.3922083843,132.44,73.389216,14.467688,74.8016779301,17.649216,5.147688,18.3846,55.74,9.32,56.5138036235,134.34,73.869216,14.527688,75.2842267084,17.649216,5.147688,18.3846,56.22,9.38,56.9971297523,135.39,17.649216,5.707688,18.5491921042,17.649216,5.147688,18.3846,0.0,0.56,0.56,134.07
2021-09-04 15:00:00,67.564944,57.585192,88.7754245014,17.434944,5.085192,18.1614,50.13,52.5,72.5897162138,135.39,66.324944,36.675192,75.7896292697,17.434944,5.085192,18.1614,48.89,31.59,58.2079049614,132.44,72.234944,14.135192,73.604964422,17.434944,5.085192,18.1614,54.8,9.05,55.5422586865,134.34,72.704944,14.185192,74.0758297565,17.434944,5.085192,18.1614,55.27,9.1,56.0141312527,135.39,17.434944,5.645192,18.3260870073,17.434944,5.085192,18.1614,0.0,0.56,0.56,134.07
2021-09-04 15:30:00,64.857264,60.487952,88.6862843439,23.307264,6.797952,24.2784,41.55,53.69,67.8897532769,135.69,63.977264,37.597952,74.2071176069,23.307264,6.797952,24.2784,40.67,30.8,51.0165551561,132.77,70.127264,15.997952,71.9289067366,23.307264,6.797952,24.2784,46.82,9.2,47.7153266781,134.73,70.497264,16.047952,72.3007675954,23.307264,6.797952,24.2784,47.19,9.25,48.0880296955,135.69,23.307264,7.357952,24.4411131661,23.307264,6.797952,24.2784,0.0,0.56,0.56,134.44
2021-09-04 16:00:00,66.872736,59.697048,89.6420680263,16.412736,4.787048,17.0966,50.46,54.91,74.5742562819,135.69,65.602736,34.637048,74.1852011175,16.412736,4.787048,17.0966,49.19,29.85,57.5384966783,132.77,71.942736,14.317048,73.353494304,16.412736,4.787048,17.0966,55.53,9.53,56.3418299312,134.73,72.412736,14.367048,73.8242263978,16.412736,4.787048,17.0966,56.0,9.58,56.8135230381,135.69,16.452736,5.347048,17.299810525,16.412736,4.787048,17.0966,0.04,0.56,0.5614267539000001,134.44
2021-09-04 16:30:00,68.748864,58.906752,90.5340363205,14.388864,4.196752,14.9884,54.36,54.71,77.1245337101,135.69,67.338864,34.086752,75.4746928892,14.388864,4.196752,14.9884,52.95,29.89,60.8039028353,132.77,73.658864,13.526752,74.890595307,14.388864,4.196752,14.9884,59.27,9.33,59.9998483331,134.81,74.178864,13.586752,75.4128881176,14.388864,4.196752,14.9884,59.79,9.39,60.5228568394,135.69,14.388864,4.756752,15.1547384273,14.388864,4.196752,14.9884,0.0,0.56,0.56,134.53
2021-09-04 17:00:00,70.166864,58.935752,91.634118468,13.836864,4.035752,14.4134,56.33,54.9,78.6579868799,135.73,68.706864,33.835752,76.5864953769,13.836864,4.035752,14.4134,54.87,29.8,62.4400264254,132.82,75.336864,13.465752,76.5308405434,13.836864,4.035752,14.4134,61.5,9.43,62.2187664616,134.9,75.906864,13.525752,77.1025159737,13.836864,4.035752,14.4134,62.07,9.49,62.7912812419,135.73,13.836864,4.595752,14.5801146017,13.836864,4.035752,14.4134,0.0,0.56,0.56,134.61
2021-09-04 17:30:00,72.126768,58.333224,92.7633315721,12.456768,3.6332240000000002,12.9758,59.67,54.7,80.9481247467,135.76,70.516768,33.613224,78.1182654495,12.456768,3.6332240000000002,12.9758,58.06,29.98,65.3434311924,132.86,77.236768,13.113224,78.3420383623,12.456768,3.6332240000000002,12.9758,64.78,9.48,65.4699839621,134.9,77.836768,13.173224,78.9436272491,12.456768,3.6332240000000002,12.9758,65.38,9.54,66.0723542792,135.76,12.456768,4.193224,13.1435990703,12.456768,3.6332240000000002,12.9758,0.0,0.56,0.56,134.61
2021-09-04 18:00:00,73.000288,57.147584,92.708620986,11.100288,3.237584,11.5628,61.9,53.91,82.084700767,135.76,71.310288,33.677584,78.8627721978,11.100288,3.237584,11.5628,60.21,30.44,67.4673083797,132.86,78.510288,13.177584,79.6085048341,11.100288,3.237584,11.5628,67.41,9.94,68.1389147257,134.9,79.140288,13.257584,80.2430602497,11.100288,3.237584,11.5628,68.04,10.02,68.7738467733,135.76,11.100288,3.797584,11.7319238797,11.100288,3.237584,11.5628,0.0,0.56,0.56,134.61
2021-09-04 18:30:00,73.36424,56.54332,92.6253677315,8.99424,2.62332,9.369,64.37,53.92,83.9694188381,135.51,71.59424,32.88332,78.7848204631,8.99424,2.62332,9.369,62.6,30.26,69.5300481806,132.59,79.25424,12.55332,80.2422606922,8.99424,2.62332,9.369,70.26,9.93,70.9582447641,134.62,79.92424,12.62332,80.9149698597,8.99424,2.62332,9.369,70.93,10.0,71.6314518909,135.51,8.99424,3.18332,9.540957991700001,8.99424,2.62332,9.369,0.0,0.56,0.56,134.31
2021-09-04 19:00:00,73.459216,55.992688,92.3657811357,6.489216,1.892688,6.7596,66.97,54.1,86.0917586067,135.51,71.559216,32.062688,78.4138849715,6.489216,1.892688,6.7596,65.07,30.17,71.7240113212,132.59,79.259216,11.952688,80.1554119905,6.489216,1.892688,6.7596,72.77,10.06,73.4620752498,134.62,79.959216,12.032688,80.8595189439,6.489216,1.892688,6.7596,73.47,10.14,74.1664378274,135.51,6.529216,2.452688,6.9746928248,6.489216,1.892688,6.7596,0.04,0.56,0.5614267539000001,134.31
2021-09-04 19:30:00,73.16104,56.23072,92.2736779672,5.35104,1.5607199999999999,5.574,67.81,54.67,87.1034155473,135.54,71.26104,31.28072,77.8242845492,5.35104,1.5607199999999999,5.574,65.91,29.72,72.3008056663,132.63,78.97104,12.14072,79.8988250277,5.35104,1.5607199999999999,5.574,73.62,10.58,74.3763457021,134.66,79.68104,12.23072,80.6142583368,5.35104,1.5607199999999999,5.574,74.33,10.67,75.0919289937,135.54,5.35104,2.12072,5.7559605975,5.35104,1.5607199999999999,5.574,0.0,0.56,0.56,134.34
2021-09-04 20:00:00,73.203376,55.325568,91.758665707,4.613376,1.345568,4.8056,68.59,53.98,87.2836095725,135.69,71.233376,29.095568,76.9463834992,4.613376,1.345568,4.8056,66.62,27.75,72.1684619484,132.79,78.803376,12.035568,79.7171685779,4.613376,1.345568,4.8056,74.19,10.69,74.9562018782,134.81,79.523376,12.145568,80.4455228865,4.613376,1.345568,4.8056,74.91,10.8,75.6845301234,135.69,4.613376,1.905568,4.9914354168,4.613376,1.345568,4.8056,0.0,0.56,0.56,134.49
2021-09-04 20:30:00,74.09616,54.97388,92.2624973052,4.19616,1.22388,4.371,69.9,53.75,88.1763715516,133.4,72.04616,28.62388,77.5240328995,4.19616,1.22388,4.371,67.85,27.4,73.1736462123,130.05,79.71616,11.31388,80.5150299373,4.19616,1.22388,4.371,75.52,10.09,76.1910657492,132.12,80.44616,11.42388,81.2532441998,4.19616,1.22388,4.371,76.25,10.2,76.9292044675,133.4,4.19616,1.74388,4.5441034539,4.19616,1.22388,4.371,0.0,0.52,0.52,132.29
2021-09-04 21:00:00,71.90208,55.94144,91.1007893358,4.46208,1.30144,4.648,67.44,54.64,86.7967925675,132.83,69.97208,28.39144,75.512686648,4.46208,1.30144,4.648,65.51,27.09,70.8902546194,129.35,77.43208,12.08144,78.3689237236,4.46208,1.30144,4.648,72.97,10.78,73.7619773325,132.12,78.12208,12.19144,79.0676330289,4.46208,1.30144,4.648,73.66,10.89,74.4606453101,132.83,4.46208,1.86144,4.8347819806,4.46208,1.30144,4.648,0.0,0.56,0.56,131.8
2021-09-04 21:30:00,69.085856,57.494208,89.8801393679,5.945856,1.734208,6.1936,63.14,55.76,84.2367924366,133.51,67.305856,28.034208,72.9108707264,5.945856,1.734208,6.1936,61.36,26.3,66.7588166462,130.15,74.635856,13.574208,75.860201184,5.945856,1.734208,6.1936,68.69,11.84,69.702953309,132.73,75.275856,13.704208,76.5131349079,5.945856,1.734208,6.1936,69.33,11.97,70.3557375059,133.51,5.945856,2.254208,6.3588251493,5.945856,1.734208,6.1936,0.0,0.52,0.52,132.42
2021-09-04 22:00:00,66.278544,58.634992,88.4924159553,7.388544,2.154992,7.6964,58.89,56.48,81.5967064286,133.51,64.658544,28.114992,70.5065960557,7.388544,2.154992,7.6964,57.27,25.96,62.8790465895,130.15,71.808544,14.624992,73.2827222638,7.388544,2.154992,7.6964,64.42,12.47,65.615831169,132.73,72.398544,14.744992,73.8848019717,7.388544,2.154992,7.6964,65.01,12.59,66.2178842912,133.51,7.388544,2.714992,7.8715795111,7.388544,2.154992,7.6964,0.0,0.56,0.56,132.42
2021-09-04 22:30:00,63.557056,59.290808,86.9189236052,7.237056,2.110808,7.5386,56.32,57.18,80.2589234914,134.15,62.037056,27.830808,67.9937511179,7.237056,2.110808,7.5386,54.8,25.72,60.5355961398,130.89,68.877056,15.610808,70.6239772998,7.237056,2.110808,7.5386,61.64,13.5,63.101026933,133.24,69.427056,15.750808,71.1913200993,7.237056,2.110808,7.5386,62.19,13.64,63.6682471881,134.15,7.237056,2.630808,7.7003980598,7.237056,2.110808,7.5386,0.0,0.52,0.52,132.93
2021-09-04 23:00:00,61.027776,59.909768,85.5194115118,5.587776,1.6297679999999999,5.8206,55.44,58.28,80.4372550501,134.15,59.557776,26.919768,65.3590283835,5.587776,1.6297679999999999,5.8206,53.97,25.29,59.6015519932,130.89,65.977776,15.729768,67.8269306931,5.587776,1.6297679999999999,5.8206,60.39,14.1,62.0142088557,133.24,66.507776,15.859768,68.3726298271,5.587776,1.6297679999999999,5.8206,60.92,14.23,62.5598857096,134.15,5.587776,2.189768,6.0015268491,5.587776,1.6297679999999999,5.8206,0.0,0.56,0.56,132.93
2021-09-04 23:30:00,57.888608,59.993344,83.3684128461,4.948608,1.443344,5.1548,52.94,58.55,78.9350752201,134.66,56.538607999999996,26.983344,62.6475462249,4.948608,1.443344,5.1548,51.59,25.54,57.5657858454,131.51,62.598608,17.493344,64.9969446039,4.948608,1.443344,5.1548,57.65,16.05,59.8425016188,133.74,63.128608,17.643344,65.5477591953,4.948608,1.443344,5.1548,58.18,16.2,60.3933141995,134.66,4.988608,2.003344,5.3758345361,4.948608,1.443344,5.1548,0.04,0.56,0.5614267539000001,133.45
2021-09-05 00:00:00,54.710624,60.941432,81.8969505701,5.250624,1.5314320000000001,5.4694,49.46,59.41,77.3035555457,135.27,53.470624,27.141432000000002,59.9646976309,5.250624,1.5314320000000001,5.4694,48.22,25.61,54.5989056667,132.25,59.290624,18.341432,62.0627603489,5.250624,1.5314320000000001,5.4694,54.04,16.81,56.5941489909,134.11,59.740624,18.491432,62.53699076,5.250624,1.5314320000000001,5.4694,54.49,16.96,57.068394931,135.27,5.250624,2.091432,5.6518262712,5.250624,1.5314320000000001,5.4694,0.0,0.56,0.56,133.81
2021-09-05 00:30:00,52.913504,63.282272,82.4893014581,4.773504,1.392272,4.9724,48.14,61.89,78.4081099122,136.6,51.693504,25.632272,57.6994950037,4.773504,1.392272,4.9724,46.92,24.24,52.8115896371,133.86,57.243504,17.692272,59.9152337784,4.773504,1.392272,4.9724,52.47,16.3,54.9435246412,135.63,57.663504,17.812272,60.3519405434,4.773504,1.392272,4.9724,52.89,16.42,55.3802175871,136.6,4.773504,1.952272,5.1572964235,4.773504,1.392272,4.9724,0.0,0.56,0.56,135.33
2021-09-05 01:00:00,51.514928,63.078104,81.4409909756,4.724928,1.378104,4.9218,46.79,61.7,77.4350960482,136.6,50.344928,26.058104,56.6889456543,4.724928,1.378104,4.9218,45.62,24.68,51.867974705,133.86,55.724928,18.228104,58.630464573,4.724928,1.378104,4.9218,51.0,16.85,53.7114745655,135.63,56.114928,18.348104,59.0384456506,4.724928,1.378104,4.9218,51.39,16.97,54.1194327391,136.6,4.724928,1.938104,5.106974811,4.724928,1.378104,4.9218,0.0,0.56,0.56,135.33
2021-09-05 01:30:00,50.856976,61.865368,80.0859273883,4.406976,1.285368,4.5906,46.45,60.58,76.3383186873,136.89,49.706976,27.335368,56.727469596,4.406976,1.285368,4.5906,45.3,26.05,52.2560283604,134.21,55.116976,20.325368,58.745226425,4.406976,1.285368,4.5906,50.71,19.04,54.1666474872,135.82,55.516976,20.475368,59.1724202557,4.406976,1.285368,4.5906,51.11,19.19,54.5938476387,136.89,4.406976,1.8453680000000001,4.777742199,4.406976,1.285368,4.5906,0.0,0.56,0.56,135.51
