Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-05 02:00:00,50.35976,61.99868,79.8745375511,4.82976,1.40868,5.031,45.53,60.59,75.7900323262,137.53,49.23976,27.39868,56.349282432,4.82976,1.40868,5.031,44.41,25.99,51.4560803016,134.99,54.59976,20.49868,58.3209196927,4.82976,1.40868,5.031,49.77,19.09,53.3055438017,136.08,54.96976,20.62868,58.7130049733,4.82976,1.40868,5.031,50.14,19.22,53.697560466,137.53,4.82976,1.96868,5.2155807539,4.82976,1.40868,5.031,0.0,0.56,0.56,135.77
2021-09-05 02:30:00,49.4076,61.7068,79.0496053374,4.8576,1.4168,5.06,44.55,60.29,74.9639019796,137.63,48.2976,26.9768,55.3209354946,4.8576,1.4168,5.06,43.44,25.56,50.4018571086,135.1,53.6576,20.8468,57.5649816121,4.8576,1.4168,5.06,48.8,19.43,52.5258498265,136.11,54.0176,20.9868,57.9512457502,4.8576,1.4168,5.06,49.16,19.57,52.9121016404,137.63,4.8576,1.9768,5.2444271374,4.8576,1.4168,5.06,0.0,0.56,0.56,135.8
2021-09-05 03:00:00,48.495216,53.120688,71.9276961155,4.905216,1.430688,5.1096,43.59,51.69,67.6161533955,137.63,46.765216,17.010688,49.762927303,4.905216,1.430688,5.1096,41.86,15.58,44.6653780909,135.1,52.645216,12.910688,54.205208535,4.905216,1.430688,5.1096,47.74,11.48,49.1008961222,136.11,52.245216,30.260688,60.3760865999,4.905216,1.430688,5.1096,47.34,28.83,55.4278314568,137.63,4.905216,2.030688,5.3089394195,4.905216,1.430688,5.1096,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-09-05 03:30:00,48.228816,53.035488,71.6852961224,4.338816,1.265488,4.5196000000000005,43.89,51.77,67.8709437094,136.82,46.458816,16.795488,49.4015182082,4.338816,1.265488,4.5196000000000005,42.12,15.53,44.89181774,134.14,52.198816,12.575488,53.6922647151,4.338816,1.265488,4.5196000000000005,47.86,11.31,49.1782035052,135.37,51.778816,30.625488,60.1578448883,4.338816,1.265488,4.5196000000000005,47.44,29.36,55.7903504201,136.82,4.338816,1.825488,4.707199881,4.338816,1.265488,4.5196000000000005,0.0,0.56,0.56,135.05
2021-09-05 04:00:00,47.644384,53.157112,71.3839329466,4.584384,1.3371119999999999,4.7754,43.06,51.82,67.3756335777,136.77,45.934384,16.847112,48.9264020361,4.584384,1.3371119999999999,4.7754,41.35,15.51,44.1631362111,134.07,51.624384,12.697112,53.1628975557,4.584384,1.3371119999999999,4.7754,47.04,11.36,48.3922638445,135.33,51.204384,30.747112,59.7266593504,4.584384,1.3371119999999999,4.7754,46.62,29.41,55.121434125,136.77,4.584384,1.897112,4.9614121578,4.584384,1.3371119999999999,4.7754,0.0,0.56,0.56,135.05
2021-09-05 04:30:00,47.458832,53.307576,71.3725324883,4.688832,1.367576,4.8842,42.77,51.94,67.2832557179,136.82,45.758832,16.747576,48.7273230116,4.688832,1.367576,4.8842,41.07,15.38,43.855322368,134.13,51.408832,12.857576,52.9923132935,4.688832,1.367576,4.8842,46.72,11.49,48.1121450364,135.38,50.988832,30.897576,59.619805362,4.688832,1.367576,4.8842,46.3,29.53,54.9154887076,136.82,4.688832,1.927576,5.0695852651,4.688832,1.367576,4.8842,0.0,0.56,0.56,135.08
2021-09-05 05:00:00,47.125024,53.460632,71.26574956339999,4.905024,1.430632,5.1094,42.22,52.03,67.0048453472,136.73,45.465024,16.830632,48.4802906431,4.905024,1.430632,5.1094,40.56,15.4,43.3851771922,134.03,51.135024,12.950632,52.7494980894,4.905024,1.430632,5.1094,46.23,11.52,47.643712072,135.28,50.735024,31.030632,59.4722017635,4.905024,1.430632,5.1094,45.83,29.6,54.5577574686,136.73,4.905024,1.990632,5.2935693251,4.905024,1.430632,5.1094,0.0,0.56,0.56,134.98
2021-09-05 05:30:00,47.528624,53.290432,71.4061638942,4.938624,1.440432,5.1444,42.59,51.85,67.0994083431,136.95,45.848624,17.050432,48.9163935106,4.938624,1.440432,5.1444,40.91,15.61,43.7869866513,134.27,51.578624,12.780432,53.1384408488,4.938624,1.440432,5.1444,46.64,11.34,47.9988041518,135.52,51.158624,30.860432,59.745887497,4.938624,1.440432,5.1444,46.22,29.42,54.7889112869,136.95,4.938624,2.040432,5.3435353241,4.938624,1.440432,5.1444,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-09-05 06:00:00,48.115104,53.131072,71.6796627001,4.975104,1.451072,5.1824,43.14,51.68,67.3192543037,136.98,46.405104,17.151072,49.4731538109,4.975104,1.451072,5.1824,41.43,15.7,44.3050211601,134.3,52.225104,12.611072,53.7261633173,4.975104,1.451072,5.1824,47.25,11.16,48.5500576725,135.55,51.815104,30.691072,60.2224783867,4.975104,1.451072,5.1824,46.84,29.24,55.2174175419,136.98,4.975104,2.011072,5.3661970146,4.975104,1.451072,5.1824,0.0,0.56,0.56,135.25
2021-09-05 06:30:00,49.808928,52.705104,72.5172896361,4.988928,1.455104,5.1968,44.82,51.25,68.0837344745,136.89,48.038928,17.415104,51.0981844171,4.988928,1.455104,5.1968,43.05,15.96,45.9132235854,134.19,53.998928,12.215104,55.3632819735,4.988928,1.455104,5.1968,49.01,10.76,50.1772627791,135.47,53.598928,30.235104,61.5386593666,4.988928,1.455104,5.1968,48.61,28.78,56.4908886459,136.89,5.028928,2.015104,5.4176342586,4.988928,1.455104,5.1968,0.04,0.56,0.5614267539000001,135.16
2021-09-05 07:00:00,50.852576,52.511168,73.0986131918,5.8325759999999995,1.701168,6.0756,45.02,50.81,67.8856133507,136.74,49.082576,17.951168,52.2622588429,5.8325759999999995,1.701168,6.0756,43.25,16.25,46.2020021211,133.99,55.232576,12.041168,56.5298786342,5.8325759999999995,1.701168,6.0756,49.4,10.34,50.4705419032,135.33,54.842576,30.021168,62.5218255524,5.8325759999999995,1.701168,6.0756,49.01,28.32,56.6039088756,136.74,5.8325759999999995,2.261168,6.2555434232,5.8325759999999995,1.701168,6.0756,0.0,0.56,0.56,135.03
2021-09-05 07:30:00,53.257456,52.713008,74.9334226631,7.347456,2.143008,7.6536,45.91,50.57,68.3011932546,136.63,51.457456,18.363008,54.6357926711,7.347456,2.143008,7.6536,44.11,16.22,46.9976648356,133.84,57.767456,11.213008,58.8456499762,7.347456,2.143008,7.6536,50.42,9.07,51.2293011859,135.24,57.397456,29.083008,64.3450799176,7.347456,2.143008,7.6536,50.05,26.94,56.8398284656,136.63,7.387456,2.703008,7.8664323807,7.347456,2.143008,7.6536,0.04,0.56,0.5614267539000001,134.93
2021-09-05 08:00:00,54.997216,52.886688,76.3000362736,9.897216,2.886688,10.3096,45.1,50.0,67.3350577337,136.19,53.287216,19.516688,56.7488193667,9.897216,2.886688,10.3096,43.39,16.63,46.4677199785,133.32,59.697216,10.906687999999999,60.6853643087,9.897216,2.886688,10.3096,49.8,8.02,50.4416534225,134.94,59.357216,28.736688,65.9475270839,9.897216,2.886688,10.3096,49.46,25.85,55.8078318876,136.19,9.897216,3.486688,10.4934206892,9.897216,2.886688,10.3096,0.0,0.6000000000000001,0.6000000000000001,134.65
2021-09-05 08:30:00,58.182464,53.011552,78.7110142392,12.382464,3.611552,12.8984,45.8,49.4,67.3646791724,135.3,56.432464,20.401552,60.0070522282,12.382464,3.611552,12.8984,44.05,16.79,47.1413470321,131.77,62.912464,9.341552,63.6022226052,12.382464,3.611552,12.8984,50.53,5.73,50.8538474454,134.32,62.572464,26.991552,68.1458518943,12.382464,3.611552,12.8984,50.19,23.38,55.3684070567,135.3,12.382464,4.171552,13.0662642251,12.382464,3.611552,12.8984,0.0,0.56,0.56,134.06
2021-09-05 09:00:00,60.42272,52.75996,80.2154503285,15.70272,4.57996,16.357,44.72,48.18,65.735764999,135.3,58.73272,22.16996,62.7776992649,15.70272,4.57996,16.357,43.03,17.59,46.4864388828,131.77,65.40272,9.40996,66.0761918591,15.70272,4.57996,16.357,49.7,4.83,49.934145632,134.32,65.06272,26.94996,70.4234185325,15.70272,4.57996,16.357,49.36,22.37,54.1924948678,135.3,15.70272,5.13996,16.5225483567,15.70272,4.57996,16.357,0.0,0.56,0.56,134.06
2021-09-05 09:30:00,62.194128,52.843704,81.612294479,19.624128,5.723704,20.4418,42.57,47.12,63.5019629618,134.98,60.634128,23.923704,65.1831350228,19.624128,5.723704,20.4418,41.01,18.2,44.8671383086,131.4,67.254128,9.133704,67.871513036,19.624128,5.723704,20.4418,47.63,3.41,47.7519109565,133.99,66.924128,26.533704,71.9921964974,19.624128,5.723704,20.4418,47.3,20.81,51.6753916289,134.98,19.624128,6.283704,20.6056141796,19.624128,5.723704,20.4418,0.0,0.56,0.56,133.75
2021-09-05 10:00:00,63.011856,52.222208,81.839189909,24.281856,7.082208,25.2936,38.73,45.14,59.4780001345,134.59,61.671856,26.752208,67.2242400876,24.281856,7.082208,25.2936,37.39,19.67,42.2483254106,131.0,67.911856,9.722208,68.6042383076,24.281856,7.082208,25.2936,43.63,2.64,43.7097986726,133.68,67.601856,27.032208,72.8062580003,24.281856,7.082208,25.2936,43.32,19.95,47.6930277923,134.59,24.281856,7.642208,25.4560773475,24.281856,7.082208,25.2936,0.0,0.56,0.56,133.44
2021-09-05 10:30:00,63.658192,51.654056,81.9786979035,28.848192,8.414056,30.0502,34.81,43.24,55.5106629397,134.22,62.508192,29.824056,69.2585618057,28.848192,8.414056,30.0502,33.66,21.41,39.892150857,130.79,68.688192,10.824056,69.5358030695,28.848192,8.414056,30.0502,39.84,2.41,39.9128262592,133.21,68.338192,28.144056,73.9066734061,28.848192,8.414056,30.0502,39.49,19.73,44.1444560506,134.22,28.848192,8.974056,30.2117835084,28.848192,8.414056,30.0502,0.0,0.56,0.56,132.96
2021-09-05 11:00:00,63.605760000000004,51.66668,81.9459488163,31.56576,9.20668,32.881,32.04,42.46,53.1922287557,134.41,62.58576,31.22668,69.9434264145,31.56576,9.20668,32.881,31.02,22.02,38.0410409952,131.21,68.59576,10.38668,69.3776722829,31.56576,9.20668,32.881,37.03,1.18,37.0487962018,133.24,68.25576,27.66668,73.6498062143,31.56576,9.20668,32.881,36.69,18.46,41.0722254084,134.41,31.56576,9.766680000000001,33.0421736967,31.56576,9.20668,32.881,0.0,0.56,0.56,132.98
2021-09-05 11:30:00,63.701776,52.281768,82.4093412834,33.571776,9.791768,34.9706,30.13,42.49,52.0885496055,133.98,62.771776,31.721768,70.3318308253,33.571776,9.791768,34.9706,29.2,21.93,36.5180078865,130.71,68.651776,10.481768,69.4473455818,33.571776,9.791768,34.9706,35.08,0.6900000000000001,35.0867852617,133.11,68.301776,26.361768,73.2125359268,33.571776,9.791768,34.9706,34.73,16.57,38.4803560275,133.98,33.571776,10.351768,35.1315135529,33.571776,9.791768,34.9706,0.0,0.56,0.56,132.82
2021-09-05 12:00:00,63.613792,51.844856,82.0646307874,34.953792,10.194856,36.4102,28.66,41.65,50.5580666165,133.98,62.743792,32.874856,70.8345931841,34.953792,10.194856,36.4102,27.79,22.68,35.8701338163,130.71,68.503792,11.074856,69.393241413,34.953792,10.194856,36.4102,33.55,0.88,33.5615389993,133.11,68.133792,26.504856,73.1075988108,34.953792,10.194856,36.4102,33.18,16.31,36.9719961593,133.98,34.953792,10.754856,36.570951625,34.953792,10.194856,36.4102,0.0,0.56,0.56,132.82
2021-09-05 12:30:00,64.423216,51.244688,82.3187026623,35.193216,10.264688,36.6596,29.23,40.98,50.3364013414,133.69,63.533216,33.314688,71.7379813756,35.193216,10.264688,36.6596,28.34,23.05,36.5302354222,130.39,69.363216,11.474688,70.3059328831,35.193216,10.264688,36.6596,34.17,1.21,34.1914170517,132.77,69.003216,26.174688,73.8008002005,35.193216,10.264688,36.6596,33.81,15.91,37.3663511732,133.69,35.193216,10.824688,36.820324859,35.193216,10.264688,36.6596,0.0,0.56,0.56,132.46
2021-09-05 13:00:00,64.133392,50.497656,81.6278459285,35.923392,10.477656,37.4202,28.21,40.02,48.9632974788,133.69,63.273392,34.447656,72.0427868636,35.923392,10.477656,37.4202,27.35,23.97,36.3673397432,130.39,69.133392,11.987656,70.1650182484,35.923392,10.477656,37.4202,33.21,1.51,33.2443107915,132.77,68.763392,26.107656,73.5527958759,35.923392,10.477656,37.4202,32.84,15.63,36.3698020341,133.69,35.923392,11.037656,37.5808454237,35.923392,10.477656,37.4202,0.0,0.56,0.56,132.46
2021-09-05 13:30:00,63.847232,50.548776,81.4349297854,35.687232,10.408776,37.1742,28.16,40.14,49.0326952145,133.62,62.977232,34.378776,71.7497873839,35.687232,10.408776,37.1742,27.29,23.97,36.3222383671,130.34,68.767232,11.878776,69.7856540859,35.687232,10.408776,37.1742,33.08,1.47,33.1126456207,132.64,68.367232,26.098776,73.1793995605,35.687232,10.408776,37.1742,32.68,15.69,36.2513241137,133.62,35.727232,10.968776,37.3731073544,35.687232,10.408776,37.1742,0.04,0.56,0.5614267539000001,132.33
2021-09-05 14:00:00,63.10424,50.56332,80.8628124381,34.91424,10.18332,36.369,28.19,40.38,49.2465277964,133.77,62.21424,34.05332,70.9241867193,34.91424,10.18332,36.369,27.3,23.87,36.2638511468,130.51,67.86424,11.65332,68.8574973245,34.91424,10.18332,36.369,32.95,1.47,32.982774292,132.8,67.46424,25.90332,72.266213861,34.91424,10.18332,36.369,32.55,15.72,36.1472115107,133.77,34.91424,10.74332,36.5297560819,34.91424,10.18332,36.369,0.0,0.56,0.56,132.49
2021-09-05 14:30:00,62.3256,50.9458,80.4981673891,33.8256,9.8658,35.235,28.5,41.08,49.9981639663,133.8,61.4156,33.1558,69.79386074,33.8256,9.8658,35.235,27.59,23.29,36.1058471719,130.56,67.1056,10.8458,67.9764145053,33.8256,9.8658,35.235,33.28,0.98,33.2944259599,132.85,66.7056,26.1058,71.6320449589,33.8256,9.8658,35.235,32.88,16.24,36.6719511343,133.8,33.8256,10.4258,35.3958828255,33.8256,9.8658,35.235,0.0,0.56,0.56,132.54
2021-09-05 15:00:00,62.524272,50.607496,80.4388167524,32.014272,9.337496,33.3482,30.51,41.27,51.3232208654,133.98,61.494272,32.417496,69.5157502709,32.014272,9.337496,33.3482,29.48,23.08,37.440042735,130.78,67.304272,10.127496,68.0619659184,32.014272,9.337496,33.3482,35.29,0.79,35.2988413408,133.06,66.894272,25.757496,71.6818821363,32.014272,9.337496,33.3482,34.88,16.42,38.5516640367,133.98,32.014272,9.897496,33.5093127169,32.014272,9.337496,33.3482,0.0,0.56,0.56,132.75
2021-09-05 15:30:00,63.20552,50.54536,80.9306565895,29.43552,8.58536,30.662,33.77,41.96,53.8614379682,133.88,62.00552,31.11536,69.3747082041,29.43552,8.58536,30.662,32.57,22.53,39.6031034137,130.66,67.90552,8.80536,68.4740389578,29.43552,8.58536,30.662,38.47,0.22,38.4706290565,132.96,67.49552,25.61536,72.1927412418,29.43552,8.58536,30.662,38.06,17.03,41.6963367696,133.88,29.43552,9.14536,30.8234885631,29.43552,8.58536,30.662,0.0,0.56,0.56,132.65
2021-09-05 16:00:00,64.979872,49.598296,81.745793355,26.839872,7.828296,27.9582,38.14,41.77,56.5631726479,134.03,63.599872,30.368296,70.4782031579,26.839872,7.828296,27.9582,36.76,22.54,43.1201716138,130.85,69.669872,8.158296,70.1459112003,26.839872,7.828296,27.9582,42.83,0.33,42.8312712863,133.13,69.299872,24.728296,73.5796227381,26.839872,7.828296,27.9582,42.46,16.9,45.6996892768,134.03,26.839872,8.388296,28.1201393802,26.839872,7.828296,27.9582,0.0,0.56,0.56,132.83
2021-09-05 16:30:00,67.711104,48.494072,83.2854646624,23.671104,6.904072,24.6574,44.04,41.59,60.5743320227,133.6,66.061104,29.414072,72.3136024087,23.671104,6.904072,24.6574,42.39,22.51,47.9959602467,130.38,72.651104,7.224072,73.0093838399,23.671104,6.904072,24.6574,48.98,0.32,48.9810453135,132.73,72.311104,23.734072,76.1065170363,23.671104,6.904072,24.6574,48.64,16.83,51.4693938181,133.6,23.671104,7.464072,24.8200228727,23.671104,6.904072,24.6574,0.0,0.56,0.56,132.44
2021-09-05 17:00:00,71.118112,47.408616,85.4714146688,20.498112,5.978616,21.3522,50.62,41.43,65.4127609874,133.6,69.158112,28.498616,74.7998366931,20.498112,5.978616,21.3522,48.66,22.52,53.6185229189,130.38,76.198112,6.438616,76.4696544281,20.498112,5.978616,21.3522,55.7,0.46,55.701899429,132.73,75.898112,22.628616,79.1996064841,20.498112,5.978616,21.3522,55.4,16.65,57.8479256326,133.6,20.498112,6.538616,21.5157173889,20.498112,5.978616,21.3522,0.0,0.56,0.56,132.44
2021-09-05 17:30:00,74.229328,45.547304,87.0893221756,15.179328,4.427304,15.8118,59.05,41.12,71.9566320779,133.39,71.869328,27.117304,76.8150277185,15.179328,4.427304,15.8118,56.69,22.69,61.0621994363,130.16,79.809328,5.2973040000000005,79.9849377413,15.179328,4.427304,15.8118,64.63,0.87,64.6358553746,132.56,79.519328,20.647304,82.1561603779,15.179328,4.427304,15.8118,64.34,16.22,66.3530255527,133.39,15.179328,4.987304,15.9776468768,15.179328,4.427304,15.8118,0.0,0.56,0.56,132.26
2021-09-05 18:00:00,76.116096,43.770528,87.803867749,10.356096,3.020528,10.7876,65.76,40.75,77.3623946113,133.28,73.436096,25.910528,77.8730740177,10.356096,3.020528,10.7876,63.08,22.89,67.1046831451,130.04,81.686096,3.750528,81.772151372,10.356096,3.020528,10.7876,71.33,0.73,71.3337353571,132.52,81.416096,19.360528,83.6863831954,10.356096,3.020528,10.7876,71.06,16.34,72.9144649572,133.28,10.356096,3.580528,10.9575957728,10.356096,3.020528,10.7876,0.0,0.56,0.56,132.22
2021-09-05 18:30:00,77.187968,42.304823999999996,88.0209096615,7.147968,2.084824,7.4458,70.04,40.22,80.7666391526,133.14,74.317968,25.314824,78.5111500476,7.147968,2.084824,7.4458,67.17,23.23,71.0734957632,129.87,82.92796799999999,2.214824,82.9575392714,7.147968,2.084824,7.4458,75.78,0.13,75.7801115069,132.3,82.697968,18.964824,84.8446725533,7.147968,2.084824,7.4458,75.55,16.88,77.4127696185,133.14,7.147968,2.644824,7.621583859,7.147968,2.084824,7.4458,0.0,0.56,0.56,132.0
2021-09-05 19:00:00,76.66384,41.92612,87.3793104905,4.92384,1.43612,5.129,71.74,40.49,82.3775922202,133.14,73.71384,24.37612,77.6397155701,4.92384,1.43612,5.129,68.79,22.94,72.5141896459,129.87,82.44384,1.48612,82.4572331976,4.92384,1.43612,5.129,77.52,0.05,77.5200161249,132.3,82.20384,18.57612,84.276589543,4.92384,1.43612,5.129,77.28,17.14,79.1579307461,133.14,4.92384,1.95612,5.2981700426,4.92384,1.43612,5.129,0.0,0.52,0.52,132.0
2021-09-05 19:30:00,76.696832,42.116576,87.4997715014,4.376832,1.276576,4.5592,72.32,40.84,83.0547289442,133.03,73.706832,23.626576,77.4009830491,4.376832,1.276576,4.5592,69.33,22.35,72.8434719107,129.76,82.516832,1.6565759999999998,82.5334587144,4.376832,1.276576,4.5592,78.14,0.38,78.1409239771,132.18,82.286832,18.666576,84.3775075489,4.376832,1.276576,4.5592,77.91,17.39,79.8271896035,133.03,4.416832,1.836576,4.7834523432000005,4.376832,1.276576,4.5592,0.04,0.56,0.5614267539000001,131.88
2021-09-05 20:00:00,77.03096,42.81028,88.1276850496,4.32096,1.26028,4.501,72.71,41.55,83.7445317618,132.77,74.03096,22.24028,77.2995025404,4.32096,1.26028,4.501,69.71,20.98,72.7986572678,129.44,82.88096,1.8902800000000002,82.9025131646,4.32096,1.26028,4.501,78.56,0.63,78.5625260541,131.95,82.67096,17.96028,84.5994047556,4.32096,1.26028,4.501,78.35,16.7,80.1100024966,132.77,4.32096,1.8202800000000001,4.6887220647,4.32096,1.26028,4.501,0.0,0.56,0.56,131.64
2021-09-05 20:30:00,77.8376,42.9268,88.8898314319,4.8576,1.4168,5.06,72.98,41.51,83.9592788202,131.8,74.8076,22.4968,78.1171109809,4.8576,1.4168,5.06,69.95,21.08,73.0572987456,128.27,83.7276,2.4668,83.7639308056,4.8576,1.4168,5.06,78.87,1.05,78.8769890399,131.16,83.4876,17.1068,85.2221917108,4.8576,1.4168,5.06,78.63,15.69,80.1801284609,131.8,4.8576,1.9368,5.229481045,4.8576,1.4168,5.06,0.0,0.52,0.52,130.86
2021-09-05 21:00:00,75.331904,44.073472,87.2775268577,4.811904,1.403472,5.0124,70.52,42.67,82.4245066713,131.63,72.441904,21.813472,75.6548545425,4.811904,1.403472,5.0124,67.63,20.41,70.6426570848,128.09,81.091904,1.663472,81.1089639525,4.811904,1.403472,5.0124,76.28,0.26,76.2804431031,131.1,80.851904,18.263472,82.8889907643,4.811904,1.403472,5.0124,76.04,16.86,77.8867203058,131.63,4.851904,1.9634719999999999,5.234137438,4.811904,1.403472,5.0124,0.04,0.56,0.5614267539000001,130.8
2021-09-05 21:30:00,72.377872,44.902296,85.1749525466,4.5678719999999995,1.332296,4.7582,67.81,43.57,80.601122821,132.86,69.597872,21.382296,72.8084223779,4.5678719999999995,1.332296,4.7582,65.03,20.05,68.0507413626,129.55,77.927872,2.9022959999999998,77.981898903,4.5678719999999995,1.332296,4.7582,73.36,1.57,73.376798104,132.15,77.667872,19.932296,80.1847539426,4.5678719999999995,1.332296,4.7582,73.1,18.6,75.4292383629,132.86,4.5678719999999995,1.852296,4.9291434428,4.5678719999999995,1.332296,4.7582,0.0,0.52,0.52,131.84
2021-09-05 22:00:00,69.109632,45.021976,82.4810254429,4.429632,1.291976,4.6142,64.68,43.73,78.0757023664,132.86,66.479632,21.501976,69.8704260955,4.429632,1.291976,4.6142,62.05,20.21,65.2583067509,129.55,74.449632,5.101976,74.6242444789,4.429632,1.291976,4.6142,70.02,3.81,70.1235801995,132.15,74.179632,22.291976,77.4567621169,4.429632,1.291976,4.6142,69.75,21.0,72.8427244136,132.86,4.429632,1.851976,4.8011930559,4.429632,1.291976,4.6142,0.0,0.56,0.56,131.84
2021-09-05 22:30:00,65.973536,46.726448,80.8447177931,4.513536,1.316448,4.7016,61.46,45.41,76.415964955,133.38,63.473536,20.006448,66.5518424532,4.513536,1.316448,4.7016,58.96,18.69,61.8514163136,130.22,71.013536,6.066448,71.2721831191,4.513536,1.316448,4.7016,66.5,4.75,66.6694270262,132.38,70.733536,23.266448,74.4618071067,4.513536,1.316448,4.7016,66.22,21.95,69.7631055788,133.38,4.513536,1.876448,4.8880532239,4.513536,1.316448,4.7016,0.0,0.56,0.56,132.06
2021-09-05 23:00:00,62.631184,49.149512,79.613690651,4.901184,1.429512,5.1054,57.73,47.72,74.8996081432,133.43,60.251184,18.429512,63.0067622241,4.901184,1.429512,5.1054,55.35,17.0,57.9018350314,130.29,67.381184,5.959512,67.6442143906,4.901184,1.429512,5.1054,62.48,4.53,62.6440045016,132.47,67.041184,23.219512,70.9483339455,4.901184,1.429512,5.1054,62.14,21.79,65.8497053904,133.43,4.901184,1.989512,5.2895900219,4.901184,1.429512,5.1054,0.0,0.56,0.56,132.15
2021-09-05 23:30:00,59.309008,50.025544,77.5893902698,5.059008,1.475544,5.2698,54.25,48.55,72.8022321086,133.68,57.079008,18.125544,59.8877992546,5.059008,1.475544,5.2698,52.02,16.65,54.6196201012,130.61,63.899008,6.455544,64.2242732284,5.059008,1.475544,5.2698,58.84,4.98,59.0503683308,132.93,63.529008,23.815544,67.8462599815,5.059008,1.475544,5.2698,58.47,22.34,62.5924636039,133.68,5.059008,2.035544,5.4531643401,5.059008,1.475544,5.2698,0.0,0.56,0.56,132.62
2021-09-06 00:00:00,56.654384,50.417112,75.8393328613,5.064384,1.477112,5.2754,51.59,48.94,71.1101378145,134.15,54.534384,18.187112,57.4871297001,5.064384,1.477112,5.2754,49.47,16.71,52.2159458403,131.18,60.994384,6.727112,61.3642315637,5.064384,1.477112,5.2754,55.93,5.25,56.1758613641,133.39,60.594384,24.217112,65.254485562,5.064384,1.477112,5.2754,55.53,22.74,60.0057372257,134.15,5.064384,2.037112,5.4587370884,5.064384,1.477112,5.2754,0.0,0.56,0.56,133.07
2021-09-06 00:30:00,55.242016,50.623088,74.9291490036,4.982016,1.453088,5.1896,50.26,49.17,70.3118517748,134.61,53.182016,18.033088,56.1562025839,4.982016,1.453088,5.1896,48.2,16.58,50.9719177587,131.72,59.452016,8.513088,60.0584288319,4.982016,1.453088,5.1896,54.47,7.06,54.9256269878,133.81,59.052016,26.083088,64.5559298073,4.982016,1.453088,5.1896,54.07,24.63,59.4155013443,134.61,4.982016,2.013088,5.3733608403,4.982016,1.453088,5.1896,0.0,0.56,0.56,133.49
2021-09-06 01:00:00,54.133968,50.732824,74.1910097144,4.843968,1.412824,5.0458,49.29,49.32,69.7278029196,134.88,52.103968,17.882824,55.0873749198,4.843968,1.412824,5.0458,47.26,16.47,50.0476622831,132.03,58.223968,8.622824,58.8590141219,4.843968,1.412824,5.0458,53.38,7.21,53.864724078,133.87,57.803968,26.182824,63.4573793121,4.843968,1.412824,5.0458,52.96,24.77,58.4663535719,134.88,4.843968,1.972824,5.2303021442,4.843968,1.412824,5.0458,0.0,0.56,0.56,133.56
2021-09-06 01:30:00,53.845664,50.539152,73.8482323179,4.625664,1.349152,4.8184000000000005,49.22,49.19,69.58638157,135.08,51.825664,18.059152,54.8819862979,4.625664,1.349152,4.8184000000000005,47.2,16.71,50.0705911689,132.22,57.905664,8.759152,58.5643976067,4.625664,1.349152,4.8184000000000005,53.28,7.41,53.792810858,133.99,57.495664,26.369152,63.2541188857,4.625664,1.349152,4.8184000000000005,52.87,25.02,58.491343804,135.08,4.625664,1.909152,5.0041611485,4.625664,1.349152,4.8184000000000005,0.0,0.56,0.56,133.68
2021-09-06 02:00:00,53.406768,49.473224,72.8002936887,4.536768,1.323224,4.7258,48.87,48.15,68.6053890012,135.08,51.406768,19.023224,54.8136739104,4.536768,1.323224,4.7258,46.87,17.7,50.1007674592,132.22,57.506768,9.943224,58.360055426,4.536768,1.323224,4.7258,52.97,8.62,53.6667988611,133.99,57.096768,27.623224,63.4277811389,4.536768,1.323224,4.7258,52.56,26.3,58.772813443,135.08,4.536768,1.883224,4.9121071365,4.536768,1.323224,4.7258,0.0,0.56,0.56,133.68
2021-09-06 02:30:00,52.808592,49.236256,72.2008053551,4.238592,1.236256,4.4152000000000005,48.57,48.0,68.2864913435,135.47,50.828592,19.126256,54.3080052412,4.238592,1.236256,4.4152000000000005,46.59,17.89,49.906714979,132.63,56.828592,10.126256,57.7237380051,4.238592,1.236256,4.4152000000000005,52.59,8.89,53.3361059696,134.07,56.418592,27.826256,62.9075356872,4.238592,1.236256,4.4152000000000005,52.18,26.59,58.5643278797,135.47,4.238592,1.796256,4.6034984262,4.238592,1.236256,4.4152000000000005,0.0,0.56,0.56,133.77
2021-09-06 03:00:00,51.732592,49.118256,71.3362751167,4.142592,1.208256,4.3152,47.59,47.91,67.5290767003,135.47,49.792592,19.318256,53.4087748686,4.142592,1.208256,4.3152,45.65,18.11,49.1110435646,132.63,55.672592,10.548256,56.6630673776,4.142592,1.208256,4.3152,51.53,9.34,52.3696142816,134.07,55.242592,28.318256,62.0779155075,4.142592,1.208256,4.3152,51.1,27.11,57.8460206064,135.47,4.142592,1.768256,4.5041977932,4.142592,1.208256,4.3152,0.0,0.56,0.56,133.77
2021-09-06 03:30:00,51.504384,49.882112,71.7002557094,3.984384,1.162112,4.1504,47.52,48.72,68.0572464915,135.62,49.564384,18.692112,52.9719096533,3.984384,1.162112,4.1504,45.58,17.53,48.8347959963,132.83,55.364384,10.502112,56.3516581137,3.984384,1.162112,4.1504,51.38,9.34,52.2220260044,134.14,54.954384,28.282112,61.8050336138,3.984384,1.162112,4.1504,50.97,27.12,57.7359099694,135.62,3.984384,1.722112,4.3406204165,3.984384,1.162112,4.1504,0.0,0.56,0.56,133.83
2021-09-06 04:00:00,51.345808,50.772944,72.2099982108,4.055808,1.182944,4.2248,47.29,49.59,68.5238075416,135.83,49.425808,17.982944,52.5955965016,4.055808,1.182944,4.2248,45.37,16.8,48.3805425765,133.06,55.235808,10.062944,56.1449670706,4.055808,1.182944,4.2248,51.18,8.88,51.9446513127,134.42,54.825808,27.852944,61.495168203,4.055808,1.182944,4.2248,50.77,26.67,57.3487733086,135.83,4.095808,1.742944,4.451235442,4.055808,1.182944,4.2248,0.04,0.56,0.5614267539000001,134.12
2021-09-06 04:30:00,51.633392,51.637656,73.0236584033,4.003392,1.167656,4.1702,47.63,50.47,69.3962376502,135.59,49.703392,17.217656,52.6010917609,4.003392,1.167656,4.1702,45.7,16.05,48.4364790215,132.74,55.523392,8.787656,56.2144995278,4.003392,1.167656,4.1702,51.52,7.62,52.0804646677,134.54,55.103392,26.527656,61.15635979,4.003392,1.167656,4.1702,51.1,25.36,57.046819368,135.59,4.003392,1.727656,4.3602686569,4.003392,1.167656,4.1702,0.0,0.56,0.56,134.24
2021-09-06 05:00:00,51.9372,51.9946,73.490891769,4.0272,1.1746,4.195,47.91,50.82,69.8429702977,135.59,49.9872,16.9746,52.7906924467,4.0272,1.1746,4.195,45.96,15.8,48.6000164609,132.74,55.8772,8.6346,56.5404085323,4.0272,1.1746,4.195,51.85,7.46,52.3839106978,134.54,55.4872,26.3946,61.4451322157,4.0272,1.1746,4.195,51.46,25.22,57.3077656169,135.59,4.0272,1.7346,4.3848805001,4.0272,1.1746,4.195,0.0,0.56,0.56,134.24
2021-09-06 05:30:00,53.623632,52.038976,74.7231485686,3.973632,1.158976,4.1392,49.65,50.88,71.0907652231,135.57,51.623632,16.848976,54.3036589294,3.973632,1.158976,4.1392,47.65,15.69,50.1667080841,132.66,57.783632,7.578976,58.2785466902,3.973632,1.158976,4.1392,53.81,6.42,54.1916275821,134.67,57.403632,25.298976,62.731293255,3.973632,1.158976,4.1392,53.43,24.14,58.6302353739,135.57,3.973632,1.718976,4.3295068726,3.973632,1.158976,4.1392,0.0,0.56,0.56,134.38
2021-09-06 06:00:00,56.303216,50.924688,75.9169018061,3.993216,1.164688,4.1596,52.31,49.76,72.1969092136,135.57,54.173216,17.474688,56.9218943156,3.993216,1.164688,4.1596,50.18,16.31,52.764083428,132.66,60.693216,6.844688,61.0779520141,3.993216,1.164688,4.1596,56.7,5.68,56.9837906777,134.67,60.333216,24.434688,65.09340159,3.993216,1.164688,4.1596,56.34,23.27,60.9564475671,135.57,3.993216,1.724688,4.3497497307,3.993216,1.164688,4.1596,0.0,0.56,0.56,134.38
2021-09-06 06:30:00,62.814224,46.171232,77.9577411238,3.844224,1.121232,4.0044,58.97,45.05,74.2089172539,134.54,60.394224,21.081232,63.9678093669,3.844224,1.121232,4.0044,56.55,19.96,59.9691929244,131.41,67.744224,5.121232,67.937522052,3.844224,1.121232,4.0044,63.9,4.0,64.0250732135,133.42,67.414224,22.551232,71.0861144123,3.844224,1.121232,4.0044,63.57,21.43,67.0849446597,134.54,3.844224,1.721232,4.2119707691,3.844224,1.121232,4.0044,0.0,0.6000000000000001,0.6000000000000001,133.13
2021-09-06 07:00:00,68.87032,44.33676,81.9076874548,4.48032,1.3067600000000001,4.667,64.39,43.03,77.4445156225,134.54,66.21032,22.746760000000002,70.0087249205,4.48032,1.3067600000000001,4.667,61.73,21.44,65.3472761483,131.41,74.21032,2.45676,74.2509748367,4.48032,1.3067600000000001,4.667,69.73,1.15,69.7394823611,133.42,73.92032,18.26676,76.1438653458,4.48032,1.3067600000000001,4.667,69.44,16.96,71.4811527607,134.54,4.48032,1.8667600000000002,4.8536646155,4.48032,1.3067600000000001,4.667,0.0,0.56,0.56,133.13
2021-09-06 07:30:00,75.203776,41.637768,85.9611054412,5.923776,1.727768,6.1706,69.28,39.91,79.953276981,133.75,72.373776,25.687768,76.7972973308,5.923776,1.727768,6.1706,66.45,23.96,70.637696027,130.44,80.963776,5.497768,81.1502216704,5.923776,1.727768,6.1706,75.04,3.77,75.134642476,132.96,80.733776,15.047768,82.1241615421,5.923776,1.727768,6.1706,74.81,13.32,75.986567892,133.75,5.923776,2.287768,6.3501972032000005,5.923776,1.727768,6.1706,0.0,0.56,0.56,132.68
2021-09-06 08:00:00,78.806368,39.691024,88.2372995026,8.026368,2.341024,8.3608,70.78,37.35,80.0301874295,133.08,75.916368,28.071024,80.9399611979,8.026368,2.341024,8.3608,67.89,25.73,72.6022382575,129.63,84.346368,8.271024,84.7509270321,8.026368,2.341024,8.3608,76.32,5.93,76.5500313521,132.42,84.116368,13.311024,85.1630596294,8.026368,2.341024,8.3608,76.09,10.97,76.876712989,133.08,8.066368,2.861024,8.5587236805,8.026368,2.341024,8.3608,0.04,0.52,0.5215361924,132.14
2021-09-06 08:30:00,80.800448,38.773464,89.6219499205,11.120448,3.243464,11.5838,69.68,35.53,78.2156205626,132.39,77.950448,30.283464,83.6263148491,11.120448,3.243464,11.5838,66.83,27.04,72.0930683214,128.78,86.300448,11.073464,87.0079819899,11.120448,3.243464,11.5838,75.18,7.83,75.5866476304,131.79,86.060448,12.163464,86.9157670762,11.120448,3.243464,11.5838,74.94,8.92,75.4690002584,132.39,11.120448,3.803464,11.7529018595,11.120448,3.243464,11.5838,0.0,0.56,0.56,131.52
2021-09-06 09:00:00,80.980544,38.100992,89.4960004577,15.260544,4.450992,15.8964,65.72,33.65,73.8338736624,131.86,78.330544,33.010992,85.002351239,15.260544,4.450992,15.8964,63.07,28.56,69.2350958691,127.88,86.550544,13.440992,87.5879953683,15.260544,4.450992,15.8964,71.29,8.99,71.8546045845,131.33,86.300544,12.130991999999999,87.1489808409,15.260544,4.450992,15.8964,71.04,7.68,71.4539292132,131.86,15.260544,5.010992,16.0621992268,15.260544,4.450992,15.8964,0.0,0.56,0.56,131.06
2021-09-06 09:30:00,84.459584,34.885712,91.380710389,17.059584,4.975712,17.7704,67.4,29.91,73.7385116476,131.61,81.709584,36.545712,89.5100283937,17.059584,4.975712,17.7704,64.65,31.57,71.9464203418,127.41,89.169584,16.575712,90.6971275126,17.059584,4.975712,17.7704,72.11,11.6,73.0370597711,131.01,88.929584,9.915712,89.4806809031,17.059584,4.975712,17.7704,71.87,4.94,72.0395759288,131.61,17.059584,5.495712,17.9229533459,17.059584,4.975712,17.7704,0.0,0.52,0.52,130.75
2021-09-06 10:00:00,85.758944,34.547192,92.4559622257,17.338944,5.057192,18.0614,68.42,29.49,74.5047414599,131.06,82.968944,37.207192,90.9297575329,17.338944,5.057192,18.0614,65.63,32.15,73.081594126,126.81,90.348944,17.247192,91.9804180997,17.338944,5.057192,18.0614,73.01,12.19,74.0206471196,130.38,90.088944,9.447192,90.582930333,17.338944,5.057192,18.0614,72.75,4.39,72.8823339363,131.06,17.338944,5.617192,18.2261302805,17.338944,5.057192,18.0614,0.0,0.56,0.56,130.13
2021-09-06 10:30:00,88.184368,38.290024,96.1384870771,18.994368,5.540024,19.785800000000002,69.19,32.75,76.5494519902,131.21,85.334368,35.000024,92.2331612922,18.994368,5.540024,19.785800000000002,66.34,29.46,72.5871007824,127.09,94.134368,16.020024,95.4878024028,18.994368,5.540024,19.785800000000002,75.14,10.48,75.867318392,130.55,93.874368,11.660024,94.5957352478,18.994368,5.540024,19.785800000000002,74.88,6.12,75.1296798875,131.21,18.994368,6.100024,19.9498448245,18.994368,5.540024,19.785800000000002,0.0,0.56,0.56,130.29
2021-09-06 11:00:00,96.252784,41.553312,104.8392873207,21.782784,6.353312,22.6904,74.47,35.2,82.3700242807,131.74,93.122784,33.463312,98.952747056,21.782784,6.353312,22.6904,71.34,27.11,76.3174141333,127.81,105.812784,21.113312,107.8986431863,21.782784,6.353312,22.6904,84.03,14.76,85.3164608971,131.12,105.542784,8.193312,105.8603307004,21.782784,6.353312,22.6904,83.76,1.8399999999999999,83.7802076865,131.74,21.822784,6.873312,22.8796048777,21.782784,6.353312,22.6904,0.04,0.52,0.5215361924,130.86
2021-09-06 11:30:00,97.875152,39.607336,105.5854461753,23.065152,6.727336,24.0262,74.81,32.88,81.7167700047,132.82,94.745152,35.547336,101.194154595,23.065152,6.727336,24.0262,71.68,28.82,77.256810703,129.25,106.805152,23.167336,109.2889104671,23.065152,6.727336,24.0262,83.74,16.44,85.3385094784,131.12,106.525152,7.047336,106.7580111904,23.065152,6.727336,24.0262,83.46,0.32,83.4606134653,132.82,23.065152,7.287336,24.1889748183,23.065152,6.727336,24.0262,0.0,0.56,0.56,130.86
2021-09-06 12:00:00,76.809952,37.708736,85.5670351068,26.189952,7.638736,27.2812,50.62,30.07,58.8777487681,132.29,74.859952,39.198736,84.5017947587,26.189952,7.638736,27.2812,48.67,31.56,58.0069176909,128.67,80.909952,26.938736,85.2767015657,26.189952,7.638736,27.2812,54.72,19.3,58.0238606092,130.6,80.579952,10.478736,81.2584307779,26.189952,7.638736,27.2812,54.39,2.84,54.4640955125,132.29,26.189952,8.158736,27.4313426372,26.189952,7.638736,27.2812,0.0,0.52,0.52,130.33
2021-09-06 12:30:00,74.690736,40.056048,84.7537198334,24.980736,7.286048,26.0216,49.71,32.77,59.539541483,132.55,72.760736,36.566048,81.4321838685,24.980736,7.286048,26.0216,47.78,29.28,56.0379050287,129.07,79.610736,25.816048,83.6919208813,24.980736,7.286048,26.0216,54.63,18.53,57.6870678749,131.0,79.290736,9.316048,79.8361419769,24.980736,7.286048,26.0216,54.31,2.03,54.3479254434,132.55,24.980736,7.846048,26.1839194988,24.980736,7.286048,26.0216,0.0,0.56,0.56,130.72
2021-09-06 13:00:00,93.877312,42.059216,102.8684954633,29.037312,8.469216,30.2472,64.84,33.59,73.0240624726,132.55,91.237312,36.769216,98.3677912034,29.037312,8.469216,30.2472,62.2,28.3,68.3354227323,129.07,103.627312,25.949216,106.8268767837,29.037312,8.469216,30.2472,74.59,17.48,76.6108249531,131.0,103.327312,9.779216,103.7890479324,29.037312,8.469216,30.2472,74.29,1.31,74.301549109,132.55,29.037312,8.989216,30.3968993892,29.037312,8.469216,30.2472,0.0,0.52,0.52,130.72
2021-09-06 13:30:00,92.523328,42.679304,101.8925375782,33.083328,9.649304,34.4618,59.44,33.03,68.0006948494,132.28,90.143328,38.639304,98.0755596289,33.083328,9.649304,34.4618,57.06,28.99,64.0020601231,128.73,101.813328,27.969304,105.5852059935,33.083328,9.649304,34.4618,68.73,18.32,71.1297075771,130.8,101.493328,11.479303999999999,102.140442768,33.083328,9.649304,34.4618,68.41,1.83,68.4344723075,132.28,33.083328,10.209304,34.622774003800004,33.083328,9.649304,34.4618,0.0,0.56,0.56,130.54
2021-09-06 14:00:00,91.875008,43.253544,101.5474576913,33.475008,9.763544,34.8698,58.4,33.49,67.3211712613,132.47,89.555008,38.513544,97.4853452029,33.475008,9.763544,34.8698,56.08,28.75,63.0200674389,128.97,101.305008,28.683544,105.2874652667,33.475008,9.763544,34.8698,67.83,18.92,70.4192821605,131.01,100.985008,12.183544,101.7173072056,33.475008,9.763544,34.8698,67.51,2.42,67.5533603901,132.47,33.475008,10.323544,35.0307253896,33.475008,9.763544,34.8698,0.0,0.56,0.56,130.74
2021-09-06 14:30:00,94.067952,41.117736,102.6618127993,32.597952,9.507736,33.9562,61.47,31.61,69.1212919439,132.66,91.587952,39.797736,99.8609670606,32.597952,9.507736,33.9562,58.99,30.29,66.3121723366,129.22,102.457952,28.837736,106.4389352899,32.597952,9.507736,33.9562,69.86,19.33,72.4849536111,131.32,102.157952,12.357736,102.90267633,32.597952,9.507736,33.9562,69.56,2.85,69.6183603656,132.66,32.597952,10.027736,34.1054535797,32.597952,9.507736,33.9562,0.0,0.52,0.52,131.05
2021-09-06 15:00:00,95.078992,40.338456,103.2821657025,30.988992,9.038456,32.2802,64.09,31.3,71.3247369431,132.47,92.498992,39.628456,100.6304031889,30.988992,9.038456,32.2802,61.51,30.59,68.696638928,129.02,102.938992,28.288456,106.7552004206,30.988992,9.038456,32.2802,71.95,19.25,74.4806350671,131.0,102.638992,11.788456,103.3137472636,30.988992,9.038456,32.2802,71.65,2.75,71.7027544799,132.47,30.988992,9.598456,32.4414546955,30.988992,9.038456,32.2802,0.0,0.56,0.56,130.73
2021-09-06 15:30:00,92.684064,42.135352,101.8121977354,28.304064,8.255352,29.4834,64.38,33.88,72.7505243967,132.61,90.104064,36.925352,97.3767116391,28.304064,8.255352,29.4834,61.8,28.67,68.1264185173,129.18,101.714064,25.785352,104.931573862,28.304064,8.255352,29.4834,73.41,17.53,75.4740286456,131.11,101.414064,9.145352,101.8255853909,28.304064,8.255352,29.4834,73.11,0.89,73.1154169789,132.61,28.304064,8.815352,29.645074967,28.304064,8.255352,29.4834,0.0,0.56,0.56,130.84
2021-09-06 16:00:00,96.15824,40.36032,104.2850063547,25.81824,7.53032,26.894,70.34,32.83,77.6242520093,133.06,93.28824,36.89032,100.3174532771,25.81824,7.53032,26.894,67.47,29.36,73.5813189607,129.76,105.57824,25.31032,108.5696875744,25.81824,7.53032,26.894,79.76,17.78,81.7177214562,131.62,105.30824,8.720320000000001,105.6686774442,25.81824,7.53032,26.894,79.49,1.19,79.4989069107,133.06,25.81824,8.05032,27.0442076756,25.81824,7.53032,26.894,0.0,0.52,0.52,131.34
2021-09-06 16:30:00,101.255232,38.497776,108.3268238449,22.895232,6.677776,23.8492,78.36,31.82,84.5742395768,132.82,97.995232,36.617776,104.6132258078,22.895232,6.677776,23.8492,75.1,29.94,80.8480896497,129.49,109.985232,24.117776,112.598483015,22.895232,6.677776,23.8492,87.09,17.44,88.8190390626,131.36,109.735232,7.577776,109.9965628154,22.895232,6.677776,23.8492,86.84,0.9,86.8446636242,132.82,22.895232,7.237776,24.0120188606,22.895232,6.677776,23.8492,0.0,0.56,0.56,131.07
2021-09-06 17:00:00,99.360016,38.237088,106.4635509376,19.430016,5.667088,20.2396,79.93,32.57,86.3111221107,132.56,96.050016,34.877088,102.1861871339,19.430016,5.667088,20.2396,76.62,29.21,81.9990762143,129.2,107.560016,22.357088,109.8589842742,19.430016,5.667088,20.2396,88.13,16.69,89.6964492051,131.02,107.330016,6.387088,107.5198922418,19.430016,5.667088,20.2396,87.9,0.72,87.902948756,132.56,19.430016,6.187088,20.3913113772,19.430016,5.667088,20.2396,0.0,0.52,0.52,130.73
2021-09-06 17:30:00,77.79704,42.79372,88.7901002601,15.64704,4.56372,16.299,62.15,38.23,72.9668102633,133.01,75.36704,29.15372,80.8092204405,15.64704,4.56372,16.299,59.72,24.59,64.5844137544,129.84,83.22704,18.74372,85.3115890521,15.64704,4.56372,16.299,67.58,14.18,69.0516386482,131.67,82.98704,7.70372,83.3438426628,15.64704,4.56372,16.299,67.34,3.14,67.4131678532,133.01,15.64704,5.12372,16.4645791747,15.64704,4.56372,16.299,0.0,0.56,0.56,131.36
2021-09-06 18:00:00,79.407232,43.488776,90.5360819336,11.687232,3.408776,12.1742,67.72,40.08,78.6918343921,133.01,76.707232,26.188776,81.0546200378,11.687232,3.408776,12.1742,65.02,22.78,68.8950564264,129.84,85.217232,16.008776,86.7078862547,11.687232,3.408776,12.1742,73.53,12.6,74.601748639,131.67,85.017232,7.478776,85.345543688,11.687232,3.408776,12.1742,73.33,4.07,73.4428607831,133.01,11.687232,3.968776,12.3427134278,11.687232,3.408776,12.1742,0.0,0.56,0.56,131.36
2021-09-06 18:30:00,81.101744,41.157592,90.947458783,7.911744,2.307592,8.2414,73.19,38.85,82.8619249113,132.92,78.121744,26.197592,82.3973343756,7.911744,2.307592,8.2414,70.21,23.89,74.1631728016,129.76,85.431744,14.737592,86.6935955007,7.911744,2.307592,8.2414,77.52,12.43,78.5102241749,131.63,85.211744,6.567592,85.4644638443,7.911744,2.307592,8.2414,77.3,4.26,77.4172952253,132.92,7.911744,2.827592,8.4018432287,7.911744,2.307592,8.2414,0.0,0.52,0.52,131.31
2021-09-06 19:00:00,78.6164,42.0002,89.1322340627,5.7264,1.6702,5.965,72.89,40.33,83.3034273004,133.16,75.6664,24.2902,79.4696036545,5.7264,1.6702,5.965,69.94,22.62,73.5069248439,130.04,83.6164,13.1902,84.6503616354,5.7264,1.6702,5.965,77.89,11.52,78.7373005633,131.73,83.4064,6.8802,83.6896929914,5.7264,1.6702,5.965,77.68,5.21,77.8545213844,133.16,5.7664,2.2302,6.1826499982,5.7264,1.6702,5.965,0.04,0.56,0.5614267539000001,131.4
2021-09-06 19:30:00,75.584032,43.291176,87.1037990724,4.324032,1.2611759999999999,4.5042,71.26,42.03,82.7315447698,133.25,72.69403199999999,22.061176,75.9678733079,4.324032,1.2611759999999999,4.5042,68.37,20.8,71.4639552502,130.14,81.244032,10.761176,81.9536188616,4.324032,1.2611759999999999,4.5042,76.92,9.5,77.5044282606,131.88,81.044032,8.431176,81.4814080116,4.324032,1.2611759999999999,4.5042,76.72,7.17,77.054313961,133.25,4.364032,1.7811759999999999,4.7135298068,4.324032,1.2611759999999999,4.5042,0.04,0.52,0.5215361924,131.55
2021-09-06 20:00:00,76.551024,43.023632,87.8128247235,3.921024,1.143632,4.0844,72.63,41.88,83.8394376174,132.93,73.601024,21.883632,76.7854418712,3.921024,1.143632,4.0844,69.68,20.74,72.7011004043,129.78,81.591024,10.003632,82.2019942006,3.921024,1.143632,4.0844,77.67,8.86,78.1737072167,131.53,81.411024,8.923632,81.8986326919,3.921024,1.143632,4.0844,77.49,7.78,77.8795769121,132.93,3.921024,1.7036319999999998,4.2751363955,3.921024,1.143632,4.0844,0.0,0.56,0.56,131.2
2021-09-06 20:30:00,79.057632,43.040976,90.0146365458,3.877632,1.130976,4.0392,75.18,41.91,86.0725304612,132.87,75.967632,21.710976,79.0091614344,3.877632,1.130976,4.0392,72.09,20.58,74.9700240096,129.7,83.757632,10.470976,84.409609978,3.877632,1.130976,4.0392,79.88,9.34,80.4241879039,131.41,83.557632,8.380976,83.9768933943,3.877632,1.130976,4.0392,79.68,7.25,80.0091551012,132.87,3.877632,1.650976,4.2144693237,3.877632,1.130976,4.0392,0.0,0.52,0.52,131.06
2021-09-06 21:00:00,74.404016,43.724088,86.3003677186,3.854016,1.124088,4.0146,70.55,42.6,82.4139702963,132.63,71.544016,21.434088,74.685784148,3.854016,1.124088,4.0146,67.69,20.31,70.6712968609,129.43,79.024016,9.284088,79.5675146951,3.854016,1.124088,4.0146,75.17,8.16,75.6116029456,131.24,78.804016,9.684088,79.396816675,3.854016,1.124088,4.0146,74.95,8.56,75.4372328496,132.63,3.854016,1.684088,4.2058996327,3.854016,1.124088,4.0146,0.0,0.56,0.56,130.89
2021-09-06 21:30:00,93.116192,43.208056,102.6526244958,4.176192,1.218056,4.3502,88.94,41.99,98.3538697764,133.36,89.336192,22.138056,92.0383003131,4.176192,1.218056,4.3502,85.16,20.92,87.6919152488,130.28,101.646192,7.668056,101.9350157253,4.176192,1.218056,4.3502,97.47,6.45,97.6831786952,131.64,101.476192,11.578056,102.1345628255,4.176192,1.218056,4.3502,97.3,10.36,97.8499851814,133.36,4.176192,1.7380559999999998,4.5234299243,4.176192,1.218056,4.3502,0.0,0.52,0.52,131.31
2021-09-06 22:00:00,92.188272,44.864496,102.5256089749,4.198272,1.224496,4.3732,87.99,43.64,98.2175630934,133.36,88.458272,20.994496,90.9155363374,4.198272,1.224496,4.3732,84.26,19.77,86.5482553261,130.28,101.828272,6.944496,102.0647980608,4.198272,1.224496,4.3732,97.63,5.72,97.7974197001,131.64,101.618272,12.414496,102.373790177,4.198272,1.224496,4.3732,97.42,11.19,98.0605552707,133.36,4.198272,1.7844959999999999,4.5617884388,4.198272,1.224496,4.3732,0.0,0.56,0.56,131.31
2021-09-06 22:30:00,86.15016,45.88588,97.6082171305,4.34016,1.2658800000000001,4.521,81.81,44.62,93.1870189458,133.47,82.70016,19.59588,84.990087522,4.34016,1.2658800000000001,4.521,78.36,18.33,80.4753285175,130.39,95.79016,3.50588,95.854295404,4.34016,1.2658800000000001,4.521,91.45,2.24,91.4774294567,131.52,95.56016,15.85588,96.8666769834,4.34016,1.2658800000000001,4.521,91.22,14.59,92.3794159973,133.47,4.34016,1.8258800000000002,4.7085907233,4.34016,1.2658800000000001,4.521,0.0,0.56,0.56,131.2
2021-09-06 23:00:00,82.274784,47.654312,95.0793012934,4.334784,1.2643119999999999,4.5154,77.94,46.39,90.7010236987,133.47,78.954784,18.534312,81.1010396838,4.334784,1.2643119999999999,4.5154,74.62,17.27,76.5924101984,130.39,91.504784,2.744312,91.5459269615,4.334784,1.2643119999999999,4.5154,87.17,1.48,87.1825630502,131.52,91.224784,16.974312,92.7905624712,4.334784,1.2643119999999999,4.5154,86.89,15.71,88.2987893462,133.47,4.334784,1.784312,4.6876563057,4.334784,1.2643119999999999,4.5154,0.0,0.52,0.52,131.2
2021-09-06 23:30:00,76.94816,49.24488,91.3568691101,4.26816,1.24488,4.446,72.68,48.0,87.0998415613,134.39,73.86816,17.26488,75.85895559,4.26816,1.24488,4.446,69.6,16.02,71.4198879865,131.53,85.57816,2.32488,85.6097338858,4.26816,1.24488,4.446,81.31,1.08,81.3171722332,132.28,85.28816,19.30488,87.4456895907,4.26816,1.24488,4.446,81.02,18.06,83.0084574004,134.39,4.26816,1.80488,4.6340890799,4.26816,1.24488,4.446,0.0,0.56,0.56,131.96
2021-09-07 00:00:00,72.715152,52.347336,89.5976390129,3.865152,1.1273360000000001,4.0262,68.85,51.22,85.8126499999,134.39,69.795152,14.737335999999999,71.3340894319,3.865152,1.1273360000000001,4.0262,65.93,13.61,67.3201084372,131.53,80.895152,3.627336,80.9764359771,3.865152,1.1273360000000001,4.0262,77.03,2.5,77.0705579323,132.28,80.565152,20.867336,83.223731162,3.865152,1.1273360000000001,4.0262,76.7,19.74,79.1994797963,134.39,3.865152,1.6473360000000001,4.2015611242,3.865152,1.1273360000000001,4.0262,0.0,0.52,0.52,131.96
2021-09-07 00:30:00,70.133344,54.816392,89.014171751,3.553344,1.036392,3.7014,66.58,53.78,85.5872934494,135.03,67.323344,12.646392,68.5008312209,3.553344,1.036392,3.7014,63.77,11.61,64.818245888,132.32,78.013344,3.126392,78.0759640927,3.553344,1.036392,3.7014,74.46,2.09,74.489326081,132.99,77.693344,20.436392,80.336180018,3.553344,1.036392,3.7014,74.14,19.4,76.6361507384,135.03,3.553344,1.5963919999999998,3.8954744255,3.553344,1.036392,3.7014,0.0,0.56,0.56,132.67
2021-09-07 01:00:00,67.876688,54.617784,87.1225981185,3.626688,1.057784,3.7778,64.25,53.56,83.6464948459,135.22,65.166688,13.207784,66.4916745396,3.626688,1.057784,3.7778,61.54,12.15,62.7279371572,132.53,75.566688,5.977784,75.802758768,3.626688,1.057784,3.7778,71.94,4.92,72.1080439341,133.44,75.226688,23.457784,78.7992526465,3.626688,1.057784,3.7778,71.6,22.4,75.0221300684,135.22,3.626688,1.6177839999999999,3.9711573779,3.626688,1.057784,3.7778,0.0,0.56,0.56,133.12
2021-09-07 01:30:00,66.879504,54.090272,86.0152636473,3.669504,1.0702720000000001,3.8224,63.21,53.02,82.5022696657,136.05,64.229504,13.740272,65.6827546523,3.669504,1.0702720000000001,3.8224,60.56,12.67,61.8711766496,133.49,74.429504,6.020272,74.6725835942,3.669504,1.0702720000000001,3.8224,70.76,4.95,70.9329267689,133.87,74.079504,23.520272,77.7237165082,3.669504,1.0702720000000001,3.8224,70.41,22.45,73.9024397432,136.05,3.669504,1.630272,4.015351342,3.669504,1.0702720000000001,3.8224,0.0,0.56,0.56,133.55
2021-09-07 02:00:00,66.233712,54.099416,85.5198890133,3.803712,1.109416,3.9622,62.43,52.99,81.8867815951,136.12,63.623712,13.929416,65.1306790903,3.803712,1.109416,3.9622,59.82,12.82,61.1783033436,133.55,73.733712,5.919416,73.9709386927,3.803712,1.109416,3.9622,69.93,4.8100000000000005,70.0952280829,133.87,73.393712,23.449416,77.0487642463,3.803712,1.109416,3.9622,69.59,22.34,73.0879176061,136.12,3.843712,1.669416,4.190593242,3.803712,1.109416,3.9622,0.04,0.56,0.5614267539000001,133.55
2021-09-07 02:30:00,65.249344,54.249392,84.8556033789,3.769344,1.099392,3.9264,61.48,53.15,81.2693847645,136.17,62.719344,14.009392,64.2649140356,3.769344,1.099392,3.9264,58.95,12.91,60.3470844366,133.59,72.719344,6.009392,72.9672240393,3.769344,1.099392,3.9264,68.95,4.91,69.124601988,133.9,72.379344,23.609392,76.1326003003,3.769344,1.099392,3.9264,68.61,22.51,72.2082557607,136.17,3.769344,1.659392,4.1184385391,3.769344,1.099392,3.9264,0.0,0.56,0.56,133.58
2021-09-07 03:00:00,64.194384,54.577112,84.2590059958,4.104384,1.197112,4.2754,60.09,53.38,80.3755715376,136.49,61.684384,14.017112,63.2569573903,4.104384,1.197112,4.2754,57.58,12.82,58.989904221,133.95,71.574384,6.267112,71.8482368455,4.104384,1.197112,4.2754,67.47,5.07,67.6602231743,134.19,71.234384,23.907112,75.1391207564,4.104384,1.197112,4.2754,67.13,22.71,70.8673479114,136.49,4.104384,1.7971119999999998,4.4805780386,4.104384,1.197112,4.2754,0.0,0.6000000000000001,0.6000000000000001,133.87
2021-09-07 03:30:00,62.61792,55.70356,83.8086540985,3.81792,1.11356,3.977,58.8,54.59,80.2340831567,136.55,60.16792,12.97356,61.5507258787,3.81792,1.11356,3.977,56.35,11.86,57.5845647722,134.01,69.62792,7.66356,70.0483932392,3.81792,1.11356,3.977,65.81,6.55,66.1351540408,134.23,69.26792,25.35356,73.7621023684,3.81792,1.11356,3.977,65.45,24.24,69.794556378,136.55,3.81792,1.6735600000000002,4.1686108238,3.81792,1.11356,3.977,0.0,0.56,0.56,133.91
