Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-07 04:00:00,62.703152,55.746336,83.9007702477,3.793152,1.106336,3.9512,58.91,54.64,80.3487255655,136.88,60.233152,12.986336,61.6171852859,3.793152,1.106336,3.9512,56.44,11.88,57.6767544163,134.4,69.783152,7.416336,70.1761379866,3.793152,1.106336,3.9512,65.99,6.31,66.2909963721,134.5,69.403152,25.126336,73.811450794,3.793152,1.106336,3.9512,65.61,24.02,69.868680394,136.88,3.793152,1.6663359999999998,4.1430276079,3.793152,1.106336,3.9512,0.0,0.56,0.56,134.18
2021-09-07 04:30:00,62.933232,55.196776,83.7094724076,3.623232,1.056776,3.7742,59.31,54.14,80.3045185528,136.92,60.453232,13.356776,61.9112003143,3.623232,1.056776,3.7742,56.83,12.3,58.1458416398,134.4,70.093232,7.696776,70.5145483783,3.623232,1.056776,3.7742,66.47,6.64,66.8008270907,134.54,69.733232,25.416776,74.2208605946,3.623232,1.056776,3.7742,66.11,24.36,70.4552460786,136.92,3.623232,1.616776,3.9675905484,3.623232,1.056776,3.7742,0.0,0.56,0.56,134.23
2021-09-07 05:00:00,63.213312,55.537216,84.1445492889,3.6933119999999997,1.077216,3.8472,59.52,54.46,80.6754113717,136.89,60.723312,13.047216,62.109181814,3.6933119999999997,1.077216,3.8472,57.03,11.97,58.2726505318,134.4,70.423312,8.037216,70.8804607355,3.6933119999999997,1.077216,3.8472,66.73,6.96,67.0919853634,134.42,70.053312,25.747216,74.635016272,3.6933119999999997,1.077216,3.8472,66.36,24.67,70.7973057397,136.89,3.6933119999999997,1.637216,4.0399294251,3.6933119999999997,1.077216,3.8472,0.0,0.56,0.56,134.1
2021-09-07 05:30:00,64.417776,55.449768,84.9960389432,3.667776,1.069768,3.8205999999999998,60.75,54.38,81.5337163387,136.89,61.887776,12.849768,63.2077001312,3.667776,1.069768,3.8205999999999998,58.22,11.78,59.399804713500004,134.4,71.757776,8.099768,72.2134659057,3.667776,1.069768,3.8205999999999998,68.09,7.03,68.4519466487,134.42,71.427776,25.739768,75.9240596978,3.667776,1.069768,3.8205999999999998,67.76,24.67,72.1112092535,136.89,3.667776,1.6297679999999999,4.0135675552,3.667776,1.069768,3.8205999999999998,0.0,0.56,0.56,134.1
2021-09-07 06:00:00,67.374128,54.973704,86.9562030866,3.784128,1.103704,3.9418,63.59,53.87,83.3406563449,136.62,64.714128,13.113704,66.0294449121,3.784128,1.103704,3.9418,60.93,12.01,62.1023751559,134.08,74.934128,6.653704,75.2289526448,3.784128,1.103704,3.9418,71.15,5.55,71.3661334248,134.15,74.604128,24.193704,78.429020317,3.784128,1.103704,3.9418,70.82,23.09,74.4890629556,136.62,3.784128,1.663704,4.133707261,3.784128,1.103704,3.9418,0.0,0.56,0.56,133.83
2021-09-07 06:30:00,74.534672,51.814696,90.7754374912,3.684672,1.074696,3.8382,70.85,50.74,87.145109444,136.26,71.534672,15.724696,73.2425788899,3.684672,1.074696,3.8382,67.85,14.65,69.4135793631,133.62,82.924672,3.744696,83.0091800612,3.684672,1.074696,3.8382,79.24,2.67,79.2849702024,133.94,82.644672,21.194696,85.3191476078,3.684672,1.074696,3.8382,78.96,20.12,81.4831025428,136.26,3.684672,1.634696,4.0310096452,3.684672,1.074696,3.8382,0.0,0.56,0.56,133.63
2021-09-07 07:00:00,81.824048,48.193264,94.9619161879,4.194048,1.223264,4.3688,77.63,46.97,90.7336640944,135.88,78.524048,18.953264,80.7790339789,4.194048,1.223264,4.3688,74.33,17.73,76.4153243793,133.14,91.054048,3.173264,91.1093258761,4.194048,1.223264,4.3688,86.86,1.9500000000000002,86.8818859142,133.6,90.774048,16.773264,92.3107262214,4.194048,1.223264,4.3688,86.58,15.55,87.9653278286,135.88,4.194048,1.783264,4.5574191293,4.194048,1.223264,4.3688,0.0,0.56,0.56,133.3
2021-09-07 07:30:00,89.994352,44.497936,100.3944704661,5.444352,1.587936,5.6712,84.55,42.91,94.8154554912,135.17,86.344352,22.237936,89.1620598676,5.444352,1.587936,5.6712,80.9,20.65,83.4939069633,132.27,99.684352,8.127936,100.0151657364,5.444352,1.587936,5.6712,94.24,6.54,94.4666565514,133.07,99.434352,11.977936,100.1531892077,5.444352,1.587936,5.6712,93.99,10.39,94.5625306345,135.17,5.444352,2.147936,5.8527427552999995,5.444352,1.587936,5.6712,0.0,0.56,0.56,132.78
2021-09-07 08:00:00,93.383904,42.059472,102.4185174234,7.643904,2.229472,7.9624,85.74,39.83,94.5398143641,133.9,89.703904,25.509472,93.2605144451,7.643904,2.229472,7.9624,82.06,23.28,85.2983118239,130.75,103.313904,10.519472,103.8480719652,7.643904,2.229472,7.9624,95.67,8.29,96.0285009776,132.05,103.073904,10.819472,103.6401980901,7.643904,2.229472,7.9624,95.43,8.59,95.8158285462,133.9,7.683904,2.749472,8.1610034285,7.643904,2.229472,7.9624,0.04,0.52,0.5215361924,131.77
2021-09-07 08:30:00,95.741984,41.283912,104.2635549475,11.121984,3.243912,11.5854,84.62,38.04,92.7770769102,133.0,92.101984,27.843912,96.2188073726,11.121984,3.243912,11.5854,80.98,24.6,84.6340380698,129.39,105.591984,14.543912,106.5888946435,11.121984,3.243912,11.5854,94.47,11.3,95.143422789,131.28,105.351984,8.653912,105.7068149442,11.121984,3.243912,11.5854,94.23,5.41,94.3851736238,133.0,11.121984,3.803912,11.754500185,11.121984,3.243912,11.5854,0.0,0.56,0.56,131.03
2021-09-07 09:00:00,95.823616,41.996888,104.622674335,16.103616,4.6968879999999995,16.7746,79.72,37.3,88.014591972,133.0,92.423616,29.916888,97.1449688976,16.103616,4.6968879999999995,16.7746,76.32,25.22,80.3790445328,129.39,105.353616,18.696888,106.9998038557,16.103616,4.6968879999999995,16.7746,89.25,14.0,90.341366494,131.28,105.073616,7.306888,105.3273724706,16.103616,4.6968879999999995,16.7746,88.97,2.61,89.0082748962,133.0,16.143616,5.256888,16.9779624514,16.103616,4.6968879999999995,16.7746,0.04,0.56,0.5614267539000001,131.03
2021-09-07 09:30:00,96.331184,42.609512,105.3340757956,20.741184,6.049512,21.6054,75.59,36.56,83.9671465515,132.75,93.121184,31.999512,98.4658503127,20.741184,6.049512,21.6054,72.38,25.95,76.8912667343,128.96,105.641184,20.729512,107.6558053459,20.741184,6.049512,21.6054,84.9,14.68,86.159807335,131.23,105.351184,7.969512,105.6521892424,20.741184,6.049512,21.6054,84.61,1.92,84.6317818553,132.75,20.741184,6.569512,21.7567277328,20.741184,6.049512,21.6054,0.0,0.52,0.52,130.99
2021-09-07 10:00:00,97.32968,39.42324,105.0107540255,24.31968,7.09324,25.333,73.01,32.33,79.8479116821,132.75,94.25968,36.54324,101.0954779572,24.31968,7.09324,25.333,69.94,29.45,75.8874568028,129.06,105.95968,24.04324,108.6532612276,24.31968,7.09324,25.333,81.64,16.95,83.3810056308,131.2,105.64968,7.57324,105.9207668411,24.31968,7.09324,25.333,81.33,0.48,81.3314164392,132.75,24.31968,7.65324,25.4954685738,24.31968,7.09324,25.333,0.0,0.56,0.56,130.96
2021-09-07 10:30:00,96.415824,39.625032,104.2408474572,27.205824,7.935032,28.3394,69.21,31.69,76.1201694691,132.38,93.525824,37.915032,100.9189249172,27.205824,7.935032,28.3394,66.32,29.98,72.7814729172,128.88,105.185824,25.395032,108.2079720762,27.205824,7.935032,28.3394,77.98,17.46,79.9107752434,130.67,104.875824,8.945032,105.2566010147,27.205824,7.935032,28.3394,77.67,1.01,77.676566608,132.38,27.205824,8.455032,28.4893739075,27.205824,7.935032,28.3394,0.0,0.52,0.52,130.43
2021-09-07 11:00:00,96.227312,40.929216,104.5700544952,29.757312,8.679216,30.9972,66.47,32.25,73.880466972,132.27,93.467312,38.189216,100.9680871919,29.757312,8.679216,30.9972,63.71,29.51,70.2125644027,128.88,105.127312,28.499216,108.9217932324,29.757312,8.679216,30.9972,75.37,19.82,77.9324662769,130.56,104.807312,12.109216,105.5045295748,29.757312,8.679216,30.9972,75.05,3.43,75.1283395264,132.27,29.757312,9.239216,31.1586381243,29.757312,8.679216,30.9972,0.0,0.56,0.56,130.32
2021-09-07 11:30:00,97.030128,39.041704,104.5901543689,31.480128,9.181704,32.7918,65.55,29.86,72.0307024817,132.01,94.310128,40.661704,102.7023583739,31.480128,9.181704,32.7918,62.83,31.48,70.2751684452,128.56,105.300128,29.711704,109.4116187221,31.480128,9.181704,32.7918,73.82,20.53,76.6216242323,130.66,104.980128,13.391704,105.830832043,31.480128,9.181704,32.7918,73.5,4.21,73.6204733753,132.01,31.480128,9.701704,32.9411827262,31.480128,9.181704,32.7918,0.0,0.52,0.52,130.44
2021-09-07 12:00:00,98.025024,17.870632,99.6406785318,33.225024,9.690632,34.6094,64.8,8.18,65.3142587801,131.96,94.955024,25.410632,98.296270537,33.225024,9.690632,34.6094,61.73,15.72,63.7001671897,128.48,104.915024,20.370632,106.8743416775,33.225024,9.690632,34.6094,71.69,10.68,72.481159621,130.46,105.275024,16.390632,106.5433409255,33.225024,9.690632,34.6094,72.05,6.7,72.3608492211,131.96,33.225024,10.250632,34.7703562852,33.225024,9.690632,34.6094,0.0,0.56,0.56,130.23
2021-09-07 12:30:00,96.06096,10.81028,96.6673170715,34.32096,10.01028,35.751,61.74,0.8,61.7451828081,134.18,93.01096,17.22028,94.5916313603,34.32096,10.01028,35.751,58.69,7.21,59.1312117244,131.14,103.59096,15.78028,104.7859925305,34.32096,10.01028,35.751,69.27,5.77,69.509897137,133.72,104.17096,15.87028,105.372931508,34.32096,10.01028,35.751,69.85,5.86,70.0953785923,134.18,34.32096,10.53028,35.9000709219,34.32096,10.01028,35.751,0.0,0.52,0.52,133.48
2021-09-07 13:00:00,95.459872,10.998296,96.0913610954,34.519872,10.068296,35.9582,60.94,0.93,60.9470959111,134.18,92.439872,17.188296,94.0242918333,34.519872,10.068296,35.9582,57.92,7.12,58.3559834122,131.14,103.299872,15.798296,104.5009555541,34.519872,10.068296,35.9582,68.78,5.73,69.0182678716,133.72,103.879872,15.888296,105.0878953853,34.519872,10.068296,35.9582,69.36,5.82,69.603749899,134.18,34.519872,10.628296,36.1190010764,34.519872,10.068296,35.9582,0.0,0.56,0.56,133.48
2021-09-07 13:30:00,97.360096,12.182528,98.1193267486,34.260096,9.992528,35.6876,63.1,2.19,63.1379925243,134.39,94.250096,19.992528,96.3471938971,34.260096,9.992528,35.6876,59.99,10.0,60.817761386,131.38,104.560096,17.572528,106.0264467755,34.260096,9.992528,35.6876,70.3,7.58,70.7074706095,133.98,105.130096,17.682528,106.6067956626,34.260096,9.992528,35.6876,70.87,7.69,71.2859944169,134.39,34.260096,10.552528,35.8484312784,34.260096,9.992528,35.6876,0.0,0.56,0.56,133.72
2021-09-07 14:00:00,94.993104,11.160072,95.6464166323,33.703104,9.830072,35.1074,61.29,1.33,61.3044288775,134.09,91.953104,17.110072,93.5314273337,33.703104,9.830072,35.1074,58.25,7.28,58.7031591995,131.03,102.863104,15.880072,104.0816739452,33.703104,9.830072,35.1074,69.16,6.05,69.4241175673,133.57,103.433104,15.970072,104.6587320904,33.703104,9.830072,35.1074,69.73,6.14,69.9998035712,134.09,33.703104,10.350072,35.2565342829,33.703104,9.830072,35.1074,0.0,0.52,0.52,133.31
2021-09-07 14:30:00,95.535712,10.510416,96.1121278083,32.915712,9.600416,34.2872,62.62,0.91,62.6266117557,134.27,92.435712,17.170416,94.0169348498,32.915712,9.600416,34.2872,59.52,7.57,59.9994608309,131.3,103.515712,16.150416,104.7680226397,32.915712,9.600416,34.2872,70.6,6.55,70.9031910424,133.96,104.105712,16.260416,105.3679287047,32.915712,9.600416,34.2872,71.19,6.66,71.5008510439,134.27,32.915712,10.160416,34.4481951597,32.915712,9.600416,34.2872,0.0,0.56,0.56,133.69
2021-09-07 15:00:00,98.190016,11.287088,98.8366207314,31.190016,9.097088,32.4896,67.0,2.19,67.0357822361,134.27,94.900016,19.107088,96.8044102747,31.190016,9.097088,32.4896,63.71,10.01,64.4915823965,131.3,105.080016,16.567088,106.3779966316,31.190016,9.097088,32.4896,73.89,7.47,74.2666345003,133.96,105.700016,16.677088,107.0075635017,31.190016,9.097088,32.4896,74.51,7.58,74.894569229,134.27,31.190016,9.657088,32.6508261261,31.190016,9.097088,32.4896,0.0,0.56,0.56,133.69
2021-09-07 15:30:00,96.549328,10.367304,97.1043445448,29.579328,8.627304,30.8118,66.97,1.74,66.9926003376,134.78,93.249328,15.297304,94.4957389628,29.579328,8.627304,30.8118,63.67,6.67,64.0184176624,131.93,104.159328,14.297304,105.1360000717,29.579328,8.627304,30.8118,74.58,5.67,74.795222441,134.51,104.799328,14.387304,105.7822937246,29.579328,8.627304,30.8118,75.22,5.76,75.4402147399,134.78,29.579328,9.187304,30.9732658872,29.579328,8.627304,30.8118,0.0,0.56,0.56,134.22
2021-09-07 16:00:00,89.437856,9.405208,89.9310181383,26.897856,7.8452079999999995,28.0186,62.54,1.56,62.5594533224,134.78,86.337856,14.965208,87.6252408223,26.897856,7.8452079999999995,28.0186,59.44,7.12,59.8649145995,131.93,95.657856,15.595208,96.9207713913,26.897856,7.8452079999999995,28.0186,68.76,7.75,69.1953762906,134.51,96.237856,15.705208,97.5109147009,26.897856,7.8452079999999995,28.0186,69.34,7.86,69.7840612174,134.78,26.897856,8.405208,28.1805283648,26.897856,7.8452079999999995,28.0186,0.0,0.56,0.56,134.22
2021-09-07 16:30:00,77.721728,10.780504,78.4658286759,24.001728,7.000504,25.0018,53.72,3.7800000000000002,53.8528253669,134.47,75.031728,11.490504,75.9064680303,24.001728,7.000504,25.0018,51.03,4.49,51.2271510041,131.57,81.541728,11.110504,82.2951803228,24.001728,7.000504,25.0018,57.54,4.11,57.6865989637,134.38,82.011728,11.170504,82.7689778187,24.001728,7.000504,25.0018,58.01,4.17,58.1596853499,134.47,24.001728,7.560504,25.1643431808,24.001728,7.000504,25.0018,0.0,0.56,0.56,134.08
2021-09-07 17:00:00,79.451952,10.584736,80.1539101529,20.621952,6.014736,21.4812,58.83,4.57,59.0072351496,135.09,76.511952,9.734736,77.1287487506,20.621952,6.014736,21.4812,55.89,3.7199999999999998,56.0136635117,132.34,83.741952,8.414736,84.1636638147,20.621952,6.014736,21.4812,63.12,2.4,63.1656108971,134.86,84.261952,8.464736,84.6860573554,20.621952,6.014736,21.4812,63.64,2.45,63.6871423444,135.09,20.661952,6.574736,21.6827907318,20.621952,6.014736,21.4812,0.04,0.56,0.5614267539000001,134.53
2021-09-07 17:30:00,81.001392,10.761656,81.713149161,16.531392,4.821656,17.2202,64.47,5.94,64.7430652657,135.31,77.791392,7.241656,78.1277303582,16.531392,4.821656,17.2202,61.26,2.42,61.3077809091,132.63,85.501392,6.861656,85.7762808532,16.531392,4.821656,17.2202,68.97,2.04,69.0001630433,134.99,86.131392,6.901656,86.4074623132,16.531392,4.821656,17.2202,69.6,2.08,69.6310735232,135.31,16.531392,5.3816559999999996,17.3853139966,16.531392,4.821656,17.2202,0.0,0.56,0.56,134.67
2021-09-07 18:00:00,84.141632,7.377976,84.464482272,13.021632,3.7979760000000002,13.5642,71.12,3.58,71.2100470439,135.36,80.641632,8.367976,81.0746312601,13.021632,3.7979760000000002,13.5642,67.62,4.57,67.7742524857,132.71,87.171632,6.317976,87.4002874496,13.021632,3.7979760000000002,13.5642,74.15,2.52,74.1928089507,135.17,87.841632,6.367976,88.0721490073,13.021632,3.7979760000000002,13.5642,74.82,2.5700000000000003,74.8641255876,135.36,13.021632,4.357976,13.731527765,13.021632,3.7979760000000002,13.5642,0.0,0.56,0.56,134.84
2021-09-07 18:30:00,80.44648,41.99564,90.7483879934,9.75648,2.84564,10.163,70.69,39.15,80.8071692364,134.19,77.45648,24.74564,81.3133014519,9.75648,2.84564,10.163,67.7,21.9,71.1540582117,131.34,85.82648,6.21564,86.0512571076,9.75648,2.84564,10.163,76.07,3.37,76.1446111028,131.98,86.53648,6.26564,86.7630140982,9.75648,2.84564,10.163,76.78,3.42,76.8561305297,134.19,9.75648,3.40564,10.3337933887,9.75648,2.84564,10.163,0.0,0.56,0.56,131.63
2021-09-07 19:00:00,79.86848,42.53164,90.4870957574,8.02848,2.34164,8.363,71.84,40.19,82.3178091302,134.19,76.82848,24.79164,80.729429287,8.02848,2.34164,8.363,68.8,22.45,72.3701768687,131.34,85.37848,5.46164,85.5529915234,8.02848,2.34164,8.363,77.35,3.12,77.412898796,131.98,86.11848,5.50164,86.294035948,8.02848,2.34164,8.363,78.09,3.16,78.1539103308,134.19,8.06848,2.86164,8.5609201024,8.02848,2.34164,8.363,0.04,0.52,0.5215361924,131.63
2021-09-07 19:30:00,78.06984,42.70912,88.9885883066,7.77984,2.26912,8.104,70.29,40.44,81.0930188117,133.7,75.11984,24.61912,79.0511950017,7.77984,2.26912,8.104,67.34,22.35,70.9520831266,130.78,83.49984,4.85912,83.6411042921,7.77984,2.26912,8.104,75.72,2.59,75.7642824819,131.39,84.19984,4.88912,84.3416655657,7.77984,2.26912,8.104,76.42,2.62,76.4648991368,133.7,7.77984,2.82912,8.2782746028,7.77984,2.26912,8.104,0.0,0.56,0.56,131.06
2021-09-07 20:00:00,77.008832,44.237576,88.8106037383,8.288832,2.417576,8.6342,68.72,41.82,80.4447064759,133.94,74.148832,23.427576,77.7618197074,8.288832,2.417576,8.6342,65.86,21.01,69.1300202517,131.06,83.398832,3.897576,83.4898573339,8.288832,2.417576,8.6342,75.11,1.48,75.1245798657,131.58,84.108832,3.937576,84.2009508566,8.288832,2.417576,8.6342,75.82,1.52,75.8352345549,133.94,8.288832,2.937576,8.7939802524,8.288832,2.417576,8.6342,0.0,0.52,0.52,131.25
2021-09-07 20:30:00,80.48672,43.99196,91.72461306,8.64672,2.52196,9.007,71.84,41.47,82.9502652196,133.83,77.44672,23.56196,80.9515929294,8.64672,2.52196,9.007,68.8,21.04,71.9452680862,130.92,86.35672,4.09196,86.4536131449,8.64672,2.52196,9.007,77.71,1.57,77.7258579882,131.49,87.08672,4.11196,87.1837428389,8.64672,2.52196,9.007,78.44,1.5899999999999999,78.4561132099,133.83,8.64672,3.08196,9.1795557736,8.64672,2.52196,9.007,0.0,0.56,0.56,131.16
2021-09-07 21:00:00,78.521376,43.494568,89.7629318507,8.381376,2.444568,8.7306,70.14,41.05,81.2694413664,133.59,75.571376,24.274568,79.3743505304,8.381376,2.444568,8.7306,67.19,21.83,70.6473283288,130.62,83.301376,3.374568,83.3697004473,8.381376,2.444568,8.7306,74.92,0.93,74.9257719346,131.24,84.001376,3.394568,84.0699367301,8.381376,2.444568,8.7306,75.62,0.9500000000000001,75.6259671013,133.59,8.381376,2.964568,8.8902264921,8.381376,2.444568,8.7306,0.0,0.52,0.52,130.93
2021-09-07 21:30:00,79.542096,47.838528,92.8195550371,9.012096,2.628528,9.3876,70.53,45.21,83.7760407276,134.34,76.552096,21.128528,79.414344406,9.012096,2.628528,9.3876,67.54,18.5,70.0278630261,131.56,87.172096,3.538528,87.2438851808,9.012096,2.628528,9.3876,78.16,0.91,78.1652972872,132.14,87.882096,3.548528,87.9537085535,9.012096,2.628528,9.3876,78.87,0.92,78.8753656093,134.34,9.012096,3.188528,9.5595284988,9.012096,2.628528,9.3876,0.0,0.56,0.56,131.84
2021-09-07 22:00:00,91.077328,47.731304,102.8268304343,8.987328,2.621304,9.3618,82.09,45.11,93.6679251398,134.34,87.517328,21.091304,90.0229182191,8.987328,2.621304,9.3618,78.53,18.47,80.6728070666,131.56,101.627328,3.591304,101.6907629081,8.987328,2.621304,9.3618,92.64,0.97,92.6450781208,132.14,102.477328,3.601304,102.540587791,8.987328,2.621304,9.3618,93.49,0.98,93.4951362371,134.34,8.987328,3.141304,9.5204965942,8.987328,2.621304,9.3618,0.0,0.52,0.52,131.84
2021-09-07 22:30:00,86.525056,48.879808,99.3771651131,6.685056,1.949808,6.9636,79.84,46.93,92.6112871091,134.26,83.025056,18.449808,85.0503106346,6.685056,1.949808,6.9636,76.34,16.5,78.1027886826,131.41,96.275056,5.289808,96.4202700498,6.685056,1.949808,6.9636,89.59,3.34,89.6522375627,132.06,97.085056,5.319808,97.2306970852,6.685056,1.949808,6.9636,90.4,3.37,90.462792904,134.26,6.685056,2.509808,7.1406659297,6.685056,1.949808,6.9636,0.0,0.56,0.56,131.78
2021-09-07 23:00:00,81.233744,50.428592,95.6136185664,6.783744,1.978592,7.0664,74.45,48.45,88.826825903,134.07,77.993744,17.328592,79.895583131,6.783744,1.978592,7.0664,71.21,15.35,72.8456354218,131.19,90.503744,6.768592,90.7564957217,6.783744,1.978592,7.0664,83.72,4.79,83.8569168286,131.67,91.223744,6.798592,91.4767310443,6.783744,1.978592,7.0664,84.44,4.82,84.577455625,134.07,6.783744,2.498592,7.2292561609,6.783744,1.978592,7.0664,0.0,0.52,0.52,131.38
2021-09-07 23:30:00,75.710816,53.091488,92.4707183785,7.170816,2.091488,7.4696,68.54,51.0,85.4326143812,134.45,72.730816,15.831488,74.4339143692,7.170816,2.091488,7.4696,65.56,13.74,66.9843354823,131.65,84.530816,9.341488,85.0454128785,7.170816,2.091488,7.4696,77.36,7.25,77.6989839058,131.99,85.180816,9.391488,85.6969746332,7.170816,2.091488,7.4696,78.01,7.3,78.3508142906,134.45,7.170816,2.651488,7.6453247622,7.170816,2.091488,7.4696,0.0,0.56,0.56,131.7
2021-09-08 00:00:00,71.36136,55.49748,90.4014047867,6.71136,1.95748,6.991,64.65,53.54,83.9413729933,135.43,68.56136,14.02748,69.9816424514,6.71136,1.95748,6.991,61.85,12.07,63.0167231773,132.84,79.75136,9.93748,80.3681089152,6.71136,1.95748,6.991,73.04,7.98,73.4746350791,132.84,80.34136,9.99748,80.9610013093,6.71136,1.95748,6.991,73.63,8.04,74.0676616345,135.43,6.71136,2.51748,7.1679884626,6.71136,1.95748,6.991,0.0,0.56,0.56,132.56
2021-09-08 00:30:00,68.935408,55.640744,88.5888416732,6.105408,1.7807439999999999,6.3598,62.83,53.86,82.7557158147,136.12,66.205408,14.060744,67.6820550093,6.105408,1.7807439999999999,6.3598,60.1,12.28,61.3417345695,133.64,77.045408,10.560744,77.7658293065,6.105408,1.7807439999999999,6.3598,70.94,8.78,71.4812702741,133.62,77.585408,10.610744,78.3076204642,6.105408,1.7807439999999999,6.3598,71.48,8.83,72.0233246942,136.12,6.105408,2.340744,6.5387375938,6.105408,1.7807439999999999,6.3598,0.0,0.56,0.56,133.35
2021-09-08 01:00:00,67.478608,55.823344,87.5762997218,5.668608,1.653344,5.9048,61.81,54.17,82.18798574,136.83,64.788608,13.883344,66.259421724,5.668608,1.653344,5.9048,59.12,12.23,60.3717425622,134.46,75.398608,10.593344,76.1391425316,5.668608,1.653344,5.9048,69.73,8.94,70.3007574639,134.21,75.928608,10.633344,76.6695605664,5.668608,1.653344,5.9048,70.26,8.98,70.8315466441,136.83,5.708608,2.213344,6.1226707375,5.668608,1.653344,5.9048,0.04,0.56,0.5614267539000001,133.93
2021-09-08 01:30:00,66.725712,56.195416,87.2367206016,6.155712,1.795416,6.4122,60.57,54.4,81.413051165,137.09,64.105712,13.855416,65.5859349522,6.155712,1.795416,6.4122,57.95,12.06,59.1916049791,134.77,74.595712,11.145416,75.4237399404,6.155712,1.795416,6.4122,68.44,9.35,69.0757272853,134.46,75.125712,11.195416,75.9553154356,6.155712,1.795416,6.4122,68.97,9.4,69.6076209908,137.09,6.155712,2.355416,6.590961596,6.155712,1.795416,6.4122,0.0,0.56,0.56,134.17
2021-09-08 02:00:00,65.634032,56.391176,86.5320223226,6.484032,1.891176,6.7542,59.15,54.5,80.4299229143,137.18,63.104032,14.111176,64.6625404911,6.484032,1.891176,6.7542,56.62,12.22,57.9236808223,134.87,73.454032,11.541176,74.3551851623,6.484032,1.891176,6.7542,66.97,9.65,67.6616833961,134.51,73.814032,14.351176,75.196193871,6.484032,1.891176,6.7542,67.33,12.46,68.4732100898,137.18,6.484032,2.451176,6.9318781553,6.484032,1.891176,6.7542,0.0,0.56,0.56,134.22
2021-09-08 02:30:00,64.587712,55.681416,85.2759792038,6.587712,1.921416,6.8622,58.0,53.76,79.0831056547,137.49,62.087712,14.861416,63.8415669209,6.587712,1.921416,6.8622,55.5,12.94,56.9885391987,135.24,72.207712,7.531416,72.59942079140001,6.587712,1.921416,6.8622,65.62,5.61,65.8593691133,134.75,71.777712,25.291416,76.1031908874,6.587712,1.921416,6.8622,65.19,23.37,69.2523862405,137.49,6.587712,2.481416,7.0395578526,6.587712,1.921416,6.8622,0.0,0.56,0.56,134.46
2021-09-08 03:00:00,62.863344,56.466392,84.5000203808,6.913344,2.016392,7.2014,55.95,54.45,78.0717938823,137.12,60.463344,14.506392,62.1791876476,6.913344,2.016392,7.2014,53.55,12.49,54.9872948962,134.78,70.383344,7.996392,70.8361305948,6.913344,2.016392,7.2014,63.47,5.98,63.7510886182,134.75,69.943344,25.816392,74.5557339566,6.913344,2.016392,7.2014,63.03,23.8,67.3737404335,137.12,6.913344,2.5763920000000002,7.3778127518,6.913344,2.016392,7.2014,0.0,0.56,0.56,134.46
2021-09-08 03:30:00,62.104544,57.852992,84.8760453179,7.244544,2.112992,7.5464,54.86,55.74,78.2084854731,137.37,59.774544,13.622992,61.3072754364,7.244544,2.112992,7.5464,52.53,11.51,53.7762122132,135.07,69.564544,7.442992,69.9615888316,7.244544,2.112992,7.5464,62.32,5.33,62.5475123406,135.17,69.134544,25.292992,73.616035063,7.244544,2.112992,7.5464,61.89,23.18,66.0884596582,137.37,7.244544,2.672992,7.7219365447,7.244544,2.112992,7.5464,0.0,0.56,0.56,134.87
2021-09-08 04:00:00,61.67232,58.03276,84.6833884974,7.07232,2.06276,7.367,54.6,55.97,78.1907980519,137.37,59.34232,13.37276,60.8304336085,7.07232,2.06276,7.367,52.27,11.31,53.479612938,135.07,69.13232,7.57276,69.5458436041,7.07232,2.06276,7.367,62.06,5.51,62.3041226565,135.17,68.69232,25.42276,73.2458295946,7.07232,2.06276,7.367,61.62,23.36,65.8992716196,137.37,7.07232,2.62276,7.5429821821,7.07232,2.06276,7.367,0.0,0.56,0.56,134.87
2021-09-08 04:30:00,62.39152,57.63336,84.9370705452,6.25152,1.82336,6.5120000000000005,56.14,55.81,79.1609480742,137.37,59.99152,13.25336,61.4380502881,6.25152,1.82336,6.5120000000000005,53.74,11.43,54.9420831422,135.07,69.79152,7.16336,70.1581783572,6.25152,1.82336,6.5120000000000005,63.54,5.34,63.7639961107,135.17,69.36152,25.00336,73.7305124626,6.25152,1.82336,6.5120000000000005,63.11,23.18,67.2323173779,137.37,6.25152,2.38336,6.6904340068,6.25152,1.82336,6.5120000000000005,0.0,0.56,0.56,134.87
2021-09-08 05:00:00,63.238912,57.298016,85.3359398406,6.198912,1.8080159999999998,6.4572,57.04,55.49,79.5782740451,137.32,60.788912,13.508016,62.2716493952,6.198912,1.8080159999999998,6.4572,54.59,11.7,55.829724162,134.97,70.688912,6.818016,71.01695306,6.198912,1.8080159999999998,6.4572,64.49,5.01,64.6843118538,135.11,70.268912,24.648016,74.4663997142,6.198912,1.8080159999999998,6.4572,64.07,22.84,68.0193391617,137.32,6.198912,2.408016,6.6501918048,6.198912,1.8080159999999998,6.4572,0.0,0.6000000000000001,0.6000000000000001,134.81
2021-09-08 05:30:00,64.905296,56.846128,86.2796599289,6.055296,1.766128,6.3076,58.85,55.08,80.60476971,137.46,62.415296,13.916128,63.9478521397,6.055296,1.766128,6.3076,56.36,12.15,57.6547664985,135.1,72.555296,6.286128,72.8270992343,6.055296,1.766128,6.3076,66.5,4.52,66.6534350203,135.26,72.155296,24.136128,76.0850801122,6.055296,1.766128,6.3076,66.1,22.37,69.7827120425,137.46,6.055296,2.3261279999999998,6.4867157422,6.055296,1.766128,6.3076,0.0,0.56,0.56,134.96
2021-09-08 06:00:00,67.732992,55.970456,87.8660921523,5.932992,1.730456,6.1802,61.8,54.24,82.2266234257,137.46,65.122992,14.360456,66.6875309451,5.932992,1.730456,6.1802,59.19,12.63,60.5224999484,135.1,75.732992,5.660456,75.9442350636,5.932992,1.730456,6.1802,69.8,3.93,69.9105492755,135.26,75.372992,23.420456,78.9278511191,5.932992,1.730456,6.1802,69.44,21.69,72.748674902,137.46,5.932992,2.290456,6.3597627912,5.932992,1.730456,6.1802,0.0,0.56,0.56,134.96
2021-09-08 06:30:00,75.309616,53.109888,92.1531250986,5.999616,1.7498879999999999,6.2496,69.31,51.36,86.265437459,137.16,72.359616,16.089888,74.1269082285,5.999616,1.7498879999999999,6.2496,66.36,14.34,67.891716726,134.76,84.119616,3.239888,84.1819854259,5.999616,1.7498879999999999,6.2496,78.12,1.49,78.1342082573,134.98,83.799616,18.479888,85.8130637038,5.999616,1.7498879999999999,6.2496,77.8,16.73,79.5784700783,137.16,6.039616,2.309888,6.4662619805,5.999616,1.7498879999999999,6.2496,0.04,0.56,0.5614267539000001,134.67
2021-09-08 07:00:00,82.262688,48.345784,95.4173184886,5.882688,1.715784,6.1278,76.38,46.63,89.4888892545,135.7,78.992688,19.535784,81.3725482823,5.882688,1.715784,6.1278,73.11,17.82,75.250411959,132.99,91.712688,4.685784,91.8323130052,5.882688,1.715784,6.1278,85.83,2.9699999999999998,85.8813705061,133.86,91.432688,15.895783999999999,92.8041614578,5.882688,1.715784,6.1278,85.55,14.18,86.7172122476,135.7,5.882688,2.275784,6.3075518959,5.882688,1.715784,6.1278,0.0,0.56,0.56,133.56
2021-09-08 07:30:00,90.197536,45.078448,100.8348252072,7.057536,2.058448,7.3516,83.14,43.02,93.6107899764,134.77,86.607536,22.678448,89.5275225597,7.057536,2.058448,7.3516,79.55,20.62,82.1789930578,131.86,100.177536,10.748448,100.7525079263,7.057536,2.058448,7.3516,93.12,8.69,93.5245983686,132.82,99.927536,10.268448,100.453737986,7.057536,2.058448,7.3516,92.87,8.21,93.2321886475,134.77,7.057536,2.578448,7.5138012005,7.057536,2.058448,7.3516,0.0,0.52,0.52,132.52
2021-09-08 08:00:00,94.372016,40.573088,102.7241591533,10.022016,2.923088,10.4396,84.35,37.65,92.3712347,133.71,90.742016,28.173088,95.0149270125,10.022016,2.923088,10.4396,80.72,25.25,84.5770707698,130.58,104.552016,13.783088,105.4566146075,10.022016,2.923088,10.4396,94.53,10.86,95.1517761264,132.13,104.292016,8.873088,104.6687933054,10.022016,2.923088,10.4396,94.27,5.95,94.4575851904,133.71,10.062016,3.483088,10.6478198708,10.022016,2.923088,10.4396,0.04,0.56,0.5614267539000001,131.84
2021-09-08 08:30:00,96.5392,40.2206,104.5825692981,13.5792,3.9606,14.145,82.96,36.26,90.5381091033,133.45,92.9692,30.0006,97.6898569402,13.5792,3.9606,14.145,79.39,26.04,83.5515032779,130.25,106.5992,18.0906,108.1233520059,13.5792,3.9606,14.145,93.02,14.13,94.0870729697,131.59,106.3392,6.4306,106.5334598753,13.5792,3.9606,14.145,92.76,2.47,92.792879576,133.45,13.5792,4.5206,14.3119005377,13.5792,3.9606,14.145,0.0,0.56,0.56,131.31
2021-09-08 09:00:00,95.74192,42.21556,104.6358865371,17.64192,5.14556,18.377,78.1,37.07,86.4511127748,132.64,92.41192,30.545560000000002,97.3293079899,17.64192,5.14556,18.377,74.77,25.4,78.9665302517,129.18,105.44192,20.66556,107.447958861,17.64192,5.14556,18.377,87.8,15.52,89.1611484897,131.07,105.17192,6.18556,105.3536611087,17.64192,5.14556,18.377,87.53,1.04,87.5361782351,132.64,17.64192,5.66556,18.5293257136,17.64192,5.14556,18.377,0.0,0.52,0.52,130.81
2021-09-08 09:30:00,96.218144,40.672792,104.4615108252,21.918144,6.392792,22.8314,74.3,34.28,81.8266973548,132.58,93.098144,34.082792,99.1408146364,21.918144,6.392792,22.8314,71.18,27.69,76.376229941,129.12,106.038144,23.112792,108.5278265561,21.918144,6.392792,22.8314,84.12,16.72,85.765568849,131.21,105.758144,6.912792,105.9838276133,21.918144,6.392792,22.8314,83.84,0.52,83.8416125799,132.58,21.918144,6.952792,22.9944852736,21.918144,6.392792,22.8314,0.0,0.56,0.56,130.95
2021-09-08 10:00:00,95.291552,41.382536,103.8893361629,25.551552,7.452536,26.6162,69.74,33.93,77.5558669605,132.23,92.391552,35.552536,98.9958670703,25.551552,7.452536,26.6162,66.84,28.1,72.506521086,128.75,104.941552,24.162536,107.6873134688,25.551552,7.452536,26.6162,79.39,16.71,81.1295026485,130.71,104.651552,7.642536,104.9302420302,25.551552,7.452536,26.6162,79.1,0.19,79.1002281918,132.23,25.551552,7.972536,26.7664554971,25.551552,7.452536,26.6162,0.0,0.52,0.52,130.45
2021-09-08 10:30:00,94.534944,41.900192,103.4044569964,28.114944,8.200192,29.2864,66.42,33.7,74.4802416752,132.43,91.814944,36.450192,98.7856287046,28.114944,8.200192,29.2864,63.7,28.25,69.6832296898,129.0,104.194944,25.120192,107.1802705785,28.114944,8.200192,29.2864,76.08,16.92,77.9387759719,130.84,103.904944,8.650192,104.2643908978,28.114944,8.200192,29.2864,75.79,0.45,75.7913359164,132.43,28.114944,8.760192,29.4481075793,28.114944,8.200192,29.2864,0.0,0.56,0.56,130.59
2021-09-08 11:00:00,94.155776,41.688768,102.9721493003,31.435776,9.168768,32.7456,62.72,32.52,70.6494784128,132.43,91.605776,38.398768,99.3281610646,31.435776,9.168768,32.7456,60.17,29.23,66.8941088587,129.0,103.795776,27.468768,107.3689728501,31.435776,9.168768,32.7456,72.36,18.3,74.6381912964,130.84,103.505776,11.048768,104.0938083638,31.435776,9.168768,32.7456,72.07,1.88,72.094516435,132.43,31.435776,9.688768,32.8949880389,31.435776,9.168768,32.7456,0.0,0.52,0.52,130.59
2021-09-08 11:30:00,93.439328,42.422304,102.6185163299,34.499328,10.062304,35.9368,58.94,32.36,67.239074949,132.22,91.069328,39.512304,99.2715702997,34.499328,10.062304,35.9368,56.57,29.45,63.776699507000004,128.77,102.959328,30.452304,107.3683661099,34.499328,10.062304,35.9368,68.46,20.39,71.4319515343,130.71,102.639328,14.052304,103.5968093138,34.499328,10.062304,35.9368,68.14,3.99,68.2567190832,132.22,34.499328,10.622304,36.0976034484,34.499328,10.062304,35.9368,0.0,0.56,0.56,130.47
2021-09-08 12:00:00,93.028224,42.903232,102.4448035609,37.588224,10.963232,39.1544,55.44,31.94,63.9824757258,132.09,90.838224,40.803232,99.5815579368,37.588224,10.963232,39.1544,53.25,29.84,61.0408723725,128.6,102.738224,31.783231999999998,107.5421615323,37.588224,10.963232,39.1544,65.15,20.82,68.3958690273,130.82,102.398224,15.423232,103.5532344434,37.588224,10.963232,39.1544,64.81,4.46,64.9632796278,132.09,37.588224,11.483232,39.3031703637,37.588224,10.963232,39.1544,0.0,0.52,0.52,130.57
2021-09-08 12:30:00,92.057488,43.917184,101.9965692921,40.687488,11.867184,42.3828,51.37,32.05,60.5481576929,131.98,90.067488,41.507184,99.171562044,40.687488,11.867184,42.3828,49.38,29.64,57.5926557818,128.46,101.967488,32.447184,107.0055529333,40.687488,11.867184,42.3828,61.28,20.58,64.6434435964,130.73,101.627488,16.107184,102.8960042645,40.687488,11.867184,42.3828,60.94,4.24,61.0873243808,131.98,40.687488,12.427184,42.5429968611,40.687488,11.867184,42.3828,0.0,0.56,0.56,130.48
2021-09-08 13:00:00,91.972544,43.316992,101.6627298756,42.092544,12.276992,43.8464,49.88,31.04,58.7494340398,131.98,90.072544,42.756992,99.7056846299,42.092544,12.276992,43.8464,47.98,30.48,56.8428605895,128.46,101.792544,32.366992,106.8145317132,42.092544,12.276992,43.8464,59.7,20.09,62.9896666129,130.73,101.582544,18.446992,103.2439090666,42.092544,12.276992,43.8464,59.49,6.17,59.8091046581,131.98,42.092544,12.796992,43.9948322493,42.092544,12.276992,43.8464,0.0,0.52,0.52,130.48
2021-09-08 13:30:00,90.972288,45.548584,101.7380493638,42.612288,12.428584,44.3878,48.36,33.12,58.6141962327,131.98,89.142288,41.168584,98.1896115607,42.612288,12.428584,44.3878,46.53,28.74,54.6902962142,128.46,101.042288,26.948584,104.5742326956,42.612288,12.428584,44.3878,58.43,14.52,60.2071034015,130.56,101.522288,27.118584,105.081837436,42.612288,12.428584,44.3878,58.91,14.69,60.7139539151,131.98,42.612288,12.988584,44.5478439761,42.612288,12.428584,44.3878,0.0,0.56,0.56,130.31
2021-09-08 14:00:00,90.597184,45.587512,101.4202691728,41.957184,12.237512,43.7054,48.64,33.35,58.9751820684,132.71,88.747184,40.917512,97.7256642658,41.957184,12.237512,43.7054,46.79,28.68,54.8802924555,129.32,100.857184,26.867512,104.3744928873,41.957184,12.237512,43.7054,58.9,14.63,60.6897594327,130.84,101.337184,27.047512,104.8846641146,41.957184,12.237512,43.7054,59.38,14.81,61.199023685,132.71,41.957184,12.757512,43.8538413556,41.957184,12.237512,43.7054,0.0,0.52,0.52,130.59
2021-09-08 14:30:00,90.002928,45.492104,100.8467082999,41.492928,12.102104,43.2218,48.51,33.39,58.8906800776,132.93,88.162928,40.822104,97.1552677343,41.492928,12.102104,43.2218,46.67,28.72,54.7989717057,129.57,100.412928,25.602104,103.6254015131,41.492928,12.102104,43.2218,58.92,13.5,60.4468063673,131.1,100.902928,25.762104,104.139746886,41.492928,12.102104,43.2218,59.41,13.66,60.9601812661,132.93,41.492928,12.662104,43.3819311663,41.492928,12.102104,43.2218,0.0,0.56,0.56,130.85
2021-09-08 15:00:00,90.640672,44.357696,100.912519615,40.140672,11.707696,41.8132,50.5,32.65,60.1354512746,133.03,88.690672,41.107696,97.7541711143,40.140672,11.707696,41.8132,48.55,29.4,56.7579289615,129.72,101.120672,25.487696,104.2833301785,40.140672,11.707696,41.8132,60.98,13.78,62.5175879253,131.08,101.610672,25.647696,104.7975809568,40.140672,11.707696,41.8132,61.47,13.94,63.0308218255,133.03,40.140672,12.227696,41.9617694822,40.140672,11.707696,41.8132,0.0,0.52,0.52,130.82
2021-09-08 15:30:00,90.408112,45.543616,101.2316535169,38.618111999999996,11.263616,40.2272,51.79,34.28,62.1073465864,133.03,88.428112,39.493616,96.8466659036,38.618111999999996,11.263616,40.2272,49.81,28.23,57.2535501083,129.72,100.708112,23.753616,103.4715327792,38.618111999999996,11.263616,40.2272,62.09,12.49,63.3337840335,131.04,101.238112,23.903616,104.0218158811,38.618111999999996,11.263616,40.2272,62.62,12.64,63.8829711269,133.03,38.618111999999996,11.823616,40.3875781616,38.618111999999996,11.263616,40.2272,0.0,0.56,0.56,130.79
2021-09-08 16:00:00,93.512928,44.807104,103.6935112338,34.412928,10.037104,35.8468,59.1,34.77,68.5694020683,133.65,91.162928,37.747104,98.6687554493,34.412928,10.037104,35.8468,56.75,27.71,63.1538328211,130.45,103.872928,22.097104,106.1973030565,34.412928,10.037104,35.8468,69.46,12.06,70.4991858109,131.67,104.482928,22.237104,106.8230828883,34.412928,10.037104,35.8468,70.07,12.2,71.124151313,133.65,34.452928,10.597104,36.0458438791,34.412928,10.037104,35.8468,0.04,0.56,0.5614267539000001,131.41
2021-09-08 16:30:00,97.56672,44.69696,107.3176736833,30.12672,8.78696,31.382,67.44,35.91,76.4047230216,133.4,94.79672,35.20696,101.1234302978,30.12672,8.78696,31.382,64.67,26.42,69.8586093477,130.21,108.13672,19.44696,109.8714451784,30.12672,8.78696,31.382,78.01,10.66,78.7349712644,131.45,108.84672,19.55696,110.5897062986,30.12672,8.78696,31.382,78.72,10.77,79.4533278095,133.4,30.12672,9.30696,31.5315518552,30.12672,8.78696,31.382,0.0,0.52,0.52,131.19
2021-09-08 17:00:00,99.486096,44.100528,108.8225154423,25.956096,7.5705279999999995,27.0376,73.53,36.53,82.1042130466,133.28,96.416096,33.290528,102.0015824505,25.956096,7.5705279999999995,27.0376,70.46,25.72,75.007532955,130.07,110.416096,17.490528,111.792812048,25.956096,7.5705279999999995,27.0376,84.46,9.92,85.0405667902,131.36,111.196096,17.600528,112.5804172648,25.956096,7.5705279999999995,27.0376,85.24,10.03,85.8280752435,133.28,25.956096,8.130528,27.1997133279,25.956096,7.5705279999999995,27.0376,0.0,0.56,0.56,131.09
2021-09-08 17:30:00,102.964064,43.180352,111.6518753727,18.824064,5.490352,19.6084,84.14,37.69,92.1958551129,133.07,99.384064,30.040352,103.8249243941,18.824064,5.490352,19.6084,80.56,24.55,84.2176709486,129.86,114.254064,14.130352,115.1245325209,18.824064,5.490352,19.6084,95.43,8.64,95.8203240445,131.18,115.174064,14.210352,116.0474003252,18.824064,5.490352,19.6084,96.35,8.72,96.7437899816,133.07,18.864064,6.010352,19.7984151325,18.824064,5.490352,19.6084,0.04,0.52,0.5215361924,130.9
2021-09-08 18:00:00,96.286576,44.848168,106.218938475,15.696576,4.578168,16.3506,80.59,40.27,90.0911815884,133.07,92.876576,27.098168,96.7490004002,15.696576,4.578168,16.3506,77.18,22.52,80.3984004816,129.86,106.036576,12.578168,106.7799876383,15.696576,4.578168,16.3506,90.34,8.0,90.6935256785,131.21,106.906576,12.668168,107.6545329864,15.696576,4.578168,16.3506,91.21,8.09,91.5680741307,133.07,15.696576,5.138168,16.5161517467,15.696576,4.578168,16.3506,0.0,0.56,0.56,130.94
2021-09-08 18:30:00,90.518224,44.218232,100.7412572749,13.228224,3.858232,13.7794,77.29,40.36,87.1933122435,133.28,87.288224,26.348232,91.1781957411,13.228224,3.858232,13.7794,74.06,22.49,77.3995071044,130.17,99.868224,12.858232,100.6925831185,13.228224,3.858232,13.7794,86.64,9.0,87.1061972537,131.57,100.698224,12.948232,101.527282189,13.228224,3.858232,13.7794,87.47,9.09,87.9410541215,133.28,13.228224,4.418232,13.9465653191,13.228224,3.858232,13.7794,0.0,0.56,0.56,131.29
2021-09-08 19:00:00,77.644496,44.786728,89.6354771507,10.754496,3.136728,11.2026,66.89,41.65,78.7971738072,133.28,74.914496,24.886728,78.9400465004,10.754496,3.136728,11.2026,64.16,21.75,67.7463511933,130.17,84.964496,8.526728,85.3912798295,10.754496,3.136728,11.2026,74.21,5.39,74.4054850129,131.7,85.684496,8.576728,86.1126768714,10.754496,3.136728,11.2026,74.93,5.44,75.1272154415,133.28,10.754496,3.656728,11.3591744366,10.754496,3.136728,11.2026,0.0,0.52,0.52,131.41
2021-09-08 19:30:00,77.280592,46.347256,90.1130292388,9.590592000000001,2.797256,9.9902,67.69,43.55,80.4893694844,134.12,74.510592,23.167256,78.029161669,9.590592000000001,2.797256,9.9902,64.92,20.37,68.0407473504,131.19,84.360592,4.027256,84.4566650625,9.590592000000001,2.797256,9.9902,74.77,1.23,74.7801163412,132.14,85.070592,4.047256,85.1668122238,9.590592000000001,2.797256,9.9902,75.48,1.25,75.4903497144,134.12,9.590592000000001,3.357256,10.1612313604,9.590592000000001,2.797256,9.9902,0.0,0.56,0.56,131.84
2021-09-08 20:00:00,78.235408,46.750744,91.1395146436,8.265408,2.410744,8.6098,69.97,44.34,82.8362028343,134.79,75.325408,21.310744,78.2819576927,8.265408,2.410744,8.6098,67.06,18.9,69.6724737612,132.02,85.335408,2.970744,85.3871019443,8.265408,2.410744,8.6098,77.07,0.56,77.0720344872,132.48,86.065408,2.980744,86.1170092897,8.265408,2.410744,8.6098,77.8,0.5700000000000001,77.8020880183,134.79,8.265408,2.970744,8.783068331700001,8.265408,2.410744,8.6098,0.0,0.56,0.56,132.17
2021-09-08 20:30:00,78.064784,46.719312,90.9769455121,8.054784,2.349312,8.3904,70.01,44.37,82.8860482832,134.14,75.144784,21.219312,78.0832745481,8.054784,2.349312,8.3904,67.09,18.87,69.6932206172,131.21,85.144784,2.849312,85.1924457994,8.054784,2.349312,8.3904,77.09,0.5,77.0916214643,131.8,85.884784,2.859312,85.9323675214,8.054784,2.349312,8.3904,77.83,0.51,77.8316709316,134.14,8.054784,2.869312,8.5505845788,8.054784,2.349312,8.3904,0.0,0.52,0.52,131.49
2021-09-08 21:00:00,75.74288,47.52584,89.4186185221,7.32288,2.13584,7.628,68.42,45.39,82.1069333248,134.18,72.90288,20.29584,75.6753000232,7.32288,2.13584,7.628,65.58,18.16,68.0479389842,131.25,82.55288,3.19584,82.6147165437,7.32288,2.13584,7.628,75.23,1.06,75.2374673949,131.83,83.26288,3.19584,83.3241896402,7.32288,2.13584,7.628,75.94,1.06,75.9473975854,134.18,7.32288,2.69584,7.803340618,7.32288,2.13584,7.628,0.0,0.56,0.56,131.49
2021-09-08 21:30:00,71.404832,48.785576,86.4793759147,6.464832,1.885576,6.7342,64.94,46.9,80.1050160727,134.44,68.724832,19.125576,71.336457655,6.464832,1.885576,6.7342,62.26,17.24,64.6028265635,131.54,77.804832,3.325576,77.8758713484,6.464832,1.885576,6.7342,71.34,1.44,71.3545317412,132.1,78.464832,3.345576,78.5361237875,6.464832,1.885576,6.7342,72.0,1.46,72.0148012564,134.44,6.464832,2.405576,6.8978872621,6.464832,1.885576,6.7342,0.0,0.52,0.52,131.78
2021-09-08 22:00:00,86.126336,47.716848,98.4613799205,5.886336,1.716848,6.1316,80.24,46.0,92.4903108439,134.96,82.676336,18.956848,84.8218051003,5.886336,1.716848,6.1316,76.79,17.24,78.701472032,132.18,95.356336,3.786848,95.4314991663,5.886336,1.716848,6.1316,89.47,2.07,89.4939428118,132.67,96.216336,3.806848,96.2916164833,5.886336,1.716848,6.1316,90.33,2.09,90.3541753324,134.96,5.886336,2.276848,6.3113380768,5.886336,1.716848,6.1316,0.0,0.56,0.56,132.34
2021-09-08 22:30:00,86.359536,48.684448,99.1370008382,5.089536,1.484448,5.3016,81.27,47.2,93.9821945903,133.87,82.839536,17.394448,84.6460604276,5.089536,1.484448,5.3016,77.75,15.91,79.3611403648,130.84,95.989536,5.524448,96.1483777669,5.089536,1.484448,5.3016,90.9,4.04,90.9897334868,131.45,96.849536,5.574448,97.009829883,5.089536,1.484448,5.3016,91.76,4.09,91.8511061447,133.87,5.089536,2.004448,5.4700263692,5.089536,1.484448,5.3016,0.0,0.52,0.52,131.15
2021-09-08 23:00:00,81.833088,50.247984,96.0287154328,4.553088,1.327984,4.7428,77.28,48.92,91.4623682178,133.87,78.483088,16.017984,80.1010044471,4.553088,1.327984,4.7428,73.93,14.69,75.3753341618,130.84,91.053088,5.477984,91.2177238427,4.553088,1.327984,4.7428,86.5,4.15,86.5994948022,131.45,91.833088,5.517984,91.9987184641,4.553088,1.327984,4.7428,87.28,4.19,87.3805155627,133.87,4.553088,1.8879839999999999,4.9290053682,4.553088,1.327984,4.7428,0.0,0.56,0.56,131.15
2021-09-08 23:30:00,76.859104,51.338072,92.4279151791,4.5191040000000005,1.318072,4.7074,72.34,50.02,87.9492808384,134.68,73.699104,15.348072,75.2802845672,4.5191040000000005,1.318072,4.7074,69.18,14.03,70.5883368553,131.83,85.489104,7.638072,85.8296396742,4.5191040000000005,1.318072,4.7074,80.97,6.32,81.2162748469,132.18,86.179104,7.698072,86.5222415264,4.5191040000000005,1.318072,4.7074,81.66,6.38,81.9088517805,134.68,4.5191040000000005,1.838072,4.8786073464,4.5191040000000005,1.318072,4.7074,0.0,0.52,0.52,131.86
2021-09-09 00:00:00,73.184656,52.517608,90.0782605509,4.414656,1.287608,4.5986,68.77,51.23,85.7544506134,134.68,70.194656,14.477608,71.6721065992,4.414656,1.287608,4.5986,65.78,13.19,67.0893769534,131.83,81.394656,9.297608,81.9239619396,4.414656,1.287608,4.5986,76.98,8.01,77.3956103406,132.18,82.034656,9.347608,82.5655046636,4.414656,1.287608,4.5986,77.62,8.06,78.0373500319,134.68,4.454656,1.847608,4.822614996,4.414656,1.287608,4.5986,0.04,0.56,0.5614267539000001,131.86
2021-09-09 00:30:00,70.31632,54.48476,88.9548982946,4.09632,1.19476,4.267,66.22,53.29,84.9994852926,135.16,67.42632,12.93476,68.6557837695,4.09632,1.19476,4.267,63.33,11.74,64.4089784114,132.38,78.27632,9.09476,78.8028992627,4.09632,1.19476,4.267,74.18,7.9,74.5994798909,132.55,78.87632,9.16476,79.4069687282,4.09632,1.19476,4.267,74.78,7.97,75.2035191996,135.16,4.09632,1.75476,4.4563460593,4.09632,1.19476,4.267,0.0,0.56,0.56,132.22
2021-09-09 01:00:00,69.53064,54.30352,88.2234786392,4.40064,1.28352,4.584,65.13,53.02,83.9823630294,135.47,66.73064,13.60352,68.1031135206,4.40064,1.28352,4.584,62.33,12.32,63.5359055968,132.78,77.40064,9.78352,78.0165132264,4.40064,1.28352,4.584,73.0,8.5,73.4931969641,133.04,78.02064,9.84352,78.6391451632,4.40064,1.28352,4.584,73.62,8.56,74.1159766852,135.47,4.40064,1.84352,4.7711841717,4.40064,1.28352,4.584,0.0,0.56,0.56,132.71
2021-09-09 01:30:00,67.649808,55.669944,87.6107252989,4.799808,1.399944,4.9998000000000005,62.85,54.27,83.0382767162,135.96,64.999808,13.029944,66.2929444261,4.799808,1.399944,4.9998000000000005,60.2,11.63,61.3131054506,133.42,75.699808,10.729944,76.4564753927,4.799808,1.399944,4.9998000000000005,70.9,9.33,71.5112501639,133.39,76.319808,10.809944,77.0815670731,4.799808,1.399944,4.9998000000000005,71.52,9.41,72.1363881824,135.96,4.799808,1.959944,5.1845479379,4.799808,1.399944,4.9998000000000005,0.0,0.56,0.56,133.05
2021-09-09 02:00:00,67.544496,55.401728,87.3590888533,4.394496,1.281728,4.5776,63.15,54.12,83.1678838254,136.58,64.864496,13.121728,66.1784148121,4.394496,1.281728,4.5776,60.47,11.84,61.6182318799,134.11,75.434496,10.641728,76.1814253056,4.394496,1.281728,4.5776,71.04,9.36,71.6539684874,133.99,76.044496,10.721728,76.7966198683,4.394496,1.281728,4.5776,71.65,9.44,72.2691919147,136.58,4.394496,1.8417279999999998,4.7648249831000005,4.394496,1.281728,4.5776,0.0,0.56,0.56,133.65
2021-09-09 02:30:00,66.5228,55.3104,86.5131392795,4.0128,1.1703999999999999,4.18,62.51,54.14,82.6960682258,136.76,63.8928,13.1104,65.2240176622,4.0128,1.1703999999999999,4.18,59.88,11.94,61.0588077185,134.32,74.3028,10.4604,75.035498639,4.0128,1.1703999999999999,4.18,70.29,9.29,70.9012566884,134.12,74.9028,10.5304,75.639399601,4.0128,1.1703999999999999,4.18,70.89,9.36,71.5052564501,136.76,4.0128,1.7304,4.3699940503,4.0128,1.1703999999999999,4.18,0.0,0.56,0.56,133.78
2021-09-09 03:00:00,65.171856,55.702208,85.7327638103,3.881856,1.1322079999999999,4.0436,61.29,54.57,82.0630793963,136.76,62.591856,12.862208,63.8997404702,3.881856,1.1322079999999999,4.0436,58.71,11.73,59.8703348913,134.32,72.861856,11.102208,73.7028431083,3.881856,1.1322079999999999,4.0436,68.98,9.97,69.6967811308,134.12,73.461856,11.172208,74.3065442512,3.881856,1.1322079999999999,4.0436,69.58,10.04,70.3006258863,136.76,3.881856,1.692208,4.2346633774,3.881856,1.1322079999999999,4.0436,0.0,0.56,0.56,133.78
2021-09-09 03:30:00,63.987424,56.548832,85.3941498624,3.767424,1.098832,3.9244,60.22,55.45,81.8605576575,137.05,61.457424,12.188832,62.6544698345,3.767424,1.098832,3.9244,57.69,11.09,58.7462696688,134.65,71.417424,12.508832,72.5046159137,3.767424,1.098832,3.9244,67.65,11.41,68.6054706273,134.34,71.987424,12.598832,73.081596739,3.767424,1.098832,3.9244,68.22,11.5,69.1825006776,137.05,3.767424,1.6588319999999999,4.1164556599,3.767424,1.098832,3.9244,0.0,0.56,0.56,134.01
2021-09-09 04:00:00,64.405424,56.332832,85.5654521507,4.055424,1.1828319999999999,4.2244,60.35,55.15,81.7535626135,137.29,61.875424,12.522832,63.1299407293,4.055424,1.1828319999999999,4.2244,57.82,11.34,58.9215410525,134.95,71.955424,12.152832,72.9744775154,4.055424,1.1828319999999999,4.2244,67.9,10.97,68.7804543457,134.48,72.535424,12.242832,73.5613666964,4.055424,1.1828319999999999,4.2244,68.48,11.06,69.3673842667,137.29,4.055424,1.742832,4.4140601718,4.055424,1.1828319999999999,4.2244,0.0,0.56,0.56,134.16
2021-09-09 04:30:00,64.233008,57.247544,86.0416213862,4.483008,1.307544,4.6698,59.75,55.94,81.8495332913,137.29,61.713008,11.917544,62.8531877585,4.483008,1.307544,4.6698,57.23,10.61,58.2051973624,134.88,71.743008,13.087544,72.9269703528,4.483008,1.307544,4.6698,67.26,11.78,68.2837901701,134.48,72.303008,13.187544,73.4958249331,4.483008,1.307544,4.6698,67.82,11.88,68.8526455556,137.29,4.483008,1.867544,4.856447397,4.483008,1.307544,4.6698,0.0,0.56,0.56,134.16
2021-09-09 05:00:00,64.325712,57.475416,86.2625102155,5.435712,1.585416,5.6622,58.89,55.89,81.1894340416,137.34,61.845712,12.225416,63.0424689329,5.435712,1.585416,5.6622,56.41,10.64,57.4046836068,134.96,72.025712,13.245416,73.2334912053,5.435712,1.585416,5.6622,66.59,11.66,67.6031338031,134.53,72.595712,13.325416,73.80856395,5.435712,1.585416,5.6622,67.16,11.74,68.1783924715,137.34,5.475712,2.145416,5.8810060126,5.435712,1.585416,5.6622,0.04,0.56,0.5614267539000001,134.2
2021-09-09 05:30:00,66.82696,56.36828,87.4255430238,5.37696,1.5682800000000001,5.601,61.45,54.8,82.3355482158,136.98,64.21696,12.97828,65.5152936603,5.37696,1.5682800000000001,5.601,58.84,11.41,59.9360801187,134.5,74.91696,12.02828,75.8764154095,5.37696,1.5682800000000001,5.601,69.54,10.46,70.3222809641,134.22,75.48696,12.11828,76.4534750041,5.37696,1.5682800000000001,5.601,70.11,10.55,70.8993272182,136.98,5.37696,2.12828,5.7828431243,5.37696,1.5682800000000001,5.601,0.0,0.56,0.56,133.88
