Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-09 06:00:00,68.673248,55.943864,88.576130589,5.773248,1.6838639999999998,6.0138,62.9,54.26,83.069594919,136.98,66.013248,13.183864,67.3168863026,5.773248,1.6838639999999998,6.0138,60.24,11.5,61.3278696842,134.5,77.023248,11.443864,77.8687533978,5.773248,1.6838639999999998,6.0138,71.25,9.76,71.9153676206,134.22,77.653248,11.513864,78.5022037217,5.773248,1.6838639999999998,6.0138,71.88,9.83,72.5490406553,136.98,5.773248,2.243864,6.1939743396,5.773248,1.6838639999999998,6.0138,0.0,0.56,0.56,133.88
2021-09-09 06:30:00,77.369056,51.206808,92.7798901265,4.789056,1.396808,4.9886,72.58,49.81,88.0277939062,136.42,74.259056,16.086808,75.9815292663,4.789056,1.396808,4.9886,69.47,14.69,71.0061757877,133.87,86.359056,7.056808,86.6468989195,4.789056,1.396808,4.9886,81.57,5.66,81.7661329647,133.73,87.109056,7.106808,87.3984802909,4.789056,1.396808,4.9886,82.32,5.71,82.5177950505,136.42,4.789056,1.956808,5.1734084432,4.789056,1.396808,4.9886,0.0,0.56,0.56,133.39
2021-09-09 07:00:00,82.365104,49.546072,96.1187994492,5.095104,1.486072,5.3074,77.27,48.06,90.9967938996,135.21,79.055104,17.586072,80.9875261805,5.095104,1.486072,5.3074,73.96,16.1,75.6920841304,132.42,91.905104,5.366072,92.0616253928,5.095104,1.486072,5.3074,86.81,3.88,86.8966656437,132.64,92.715104,5.396072,92.8719984859,5.095104,1.486072,5.3074,87.62,3.91,87.7071975382,135.21,5.095104,2.006072,5.4758021915,5.095104,1.486072,5.3074,0.0,0.52,0.52,132.31
2021-09-09 07:30:00,89.380752,46.683136,100.8376616889,6.010752,1.753136,6.2612,83.37,44.93,94.7061867039,134.91,85.800752,20.203136,88.1472390265,6.010752,1.753136,6.2612,79.79,18.45,81.8953393057,132.14,99.530752,3.163136,99.5810023199,6.010752,1.753136,6.2612,93.52,1.4100000000000001,93.5306286732,132.39,100.450752,3.163136,100.5005423205,6.010752,1.753136,6.2612,94.44,1.4100000000000001,94.4505251441,134.91,6.050752,2.313136,6.4778235481,6.010752,1.753136,6.2612,0.04,0.56,0.5614267539000001,132.08
2021-09-09 08:00:00,94.66016,42.63088,103.8168474806,5.90016,1.7208800000000002,6.146,88.76,40.91,97.7341583071,133.88,90.83016,23.49088,93.8186517106,5.90016,1.7208800000000002,6.146,84.93,21.77,87.6757537749,130.87,105.12016,4.92088,105.2352749718,5.90016,1.7208800000000002,6.146,99.22,3.2,99.2715890877,131.72,106.10016,4.96088,106.2160735595,5.90016,1.7208800000000002,6.146,100.2,3.24,100.2523695481,133.88,5.90016,2.24088,6.3113731628,5.90016,1.7208800000000002,6.146,0.0,0.52,0.52,131.42
2021-09-09 08:30:00,98.42232,40.37276,106.3809796167,7.07232,2.06276,7.367,91.35,38.31,99.0579557633,133.38,94.47232,26.21276,98.0414607857,7.07232,2.06276,7.367,87.4,24.15,90.675148194,130.16,108.94232,8.01276,109.2365937303,7.07232,2.06276,7.367,101.87,5.95,102.0436151849,131.15,109.95232,8.05276,110.2468122759,7.07232,2.06276,7.367,102.88,5.99,103.054230869,133.38,7.07232,2.62276,7.5429821821,7.07232,2.06276,7.367,0.0,0.56,0.56,130.87
2021-09-09 09:00:00,82.936832,41.866576,92.904942216,8.696832,2.536576,9.0592,74.24,39.33,84.0144422108,133.38,79.846832,26.036576,83.98464068050001,8.696832,2.536576,9.0592,71.15,23.5,74.9304510863,130.16,90.466832,7.966576,90.8169258744,8.696832,2.536576,9.0592,81.77,5.43,81.9500933496,131.15,91.266832,8.026576,91.6191057891,8.696832,2.536576,9.0592,82.57,5.49,82.752311146,133.38,8.696832,3.056576,9.2183265119,8.696832,2.536576,9.0592,0.0,0.52,0.52,130.87
2021-09-09 09:30:00,75.311072,44.064896,87.2552154618,10.131072,2.9548959999999997,10.5532,65.18,41.11,77.0614332854,133.73,72.651072,25.134896,76.8761423309,10.131072,2.9548959999999997,10.5532,62.52,22.18,66.3377931499,130.61,81.451072,6.794896,81.7340060293,10.131072,2.9548959999999997,10.5532,71.32,3.84,71.4233015199,131.44,82.141072,6.854896,82.4266055863,10.131072,2.9548959999999997,10.5532,72.01,3.9,72.1155330009,133.73,10.131072,3.5148960000000002,10.7234842174,10.131072,2.9548959999999997,10.5532,0.0,0.56,0.56,131.14
2021-09-09 10:00:00,74.5644,44.9242,87.0519011452,13.9344,4.0642,14.515,60.63,40.86,73.1131759671,134.08,72.1444,26.3742,76.814145032,13.9344,4.0642,14.515,58.21,22.31,62.3389140104,131.07,81.1344,8.1742,81.5451311177,13.9344,4.0642,14.515,67.2,4.11,67.3255679516,131.72,81.7744,8.2142,82.1859207955,13.9344,4.0642,14.515,67.84,4.15,67.9668161679,134.08,13.9344,4.6242,14.6816459908,13.9344,4.0642,14.515,0.0,0.56,0.56,131.41
2021-09-09 10:30:00,72.487744,46.070592,85.8893036265,17.727744,5.170592,18.4664,54.76,40.9,68.3481353074,134.13,70.357744,27.440592,75.5195221786,17.727744,5.170592,18.4664,52.63,22.27,57.1477891086,131.07,79.087744,9.150592,79.6153539524,17.727744,5.170592,18.4664,61.36,3.98,61.4889420953,131.79,79.667744,9.210592,80.1984067114,17.727744,5.170592,18.4664,61.94,4.04,62.0716134799,134.13,17.727744,5.690592,18.6186934192,17.727744,5.170592,18.4664,0.0,0.52,0.52,131.47
2021-09-09 11:00:00,70.573216,47.204688,84.9050139024,21.273216,6.204688,22.1596,49.3,41.0,64.1209014285,134.09,68.703216,28.294688,74.301556227,21.273216,6.204688,22.1596,47.43,22.09,52.3218214515,130.77,76.813216,10.374688,77.5106721901,21.273216,6.204688,22.1596,55.54,4.17,55.6963239361,131.72,77.323216,10.434688,78.0241145175,21.273216,6.204688,22.1596,56.05,4.23,56.2093888955,134.09,21.273216,6.764688,22.3228744278,21.273216,6.204688,22.1596,0.0,0.56,0.56,131.39
2021-09-09 11:30:00,69.946128,47.749704,84.6905842127,26.776128,7.809704,27.8918,43.17,39.94,58.8120098279,133.97,68.386128,30.889704,75.0388986862,26.776128,7.809704,27.8918,41.61,23.08,47.5823339066,130.65,76.296128,13.659704,77.5092682275,26.776128,7.809704,27.8918,49.52,5.85,49.864344977100004,131.63,76.736128,13.739704,77.9564802081,26.776128,7.809704,27.8918,49.96,5.93,50.3106996572,133.97,26.776128,8.329704,28.0418437233,26.776128,7.809704,27.8918,0.0,0.52,0.52,131.3
2021-09-09 12:00:00,65.961232,47.795776,81.4574755956,31.151232,9.085776,32.4492,34.81,38.71,52.0595831716,133.91,64.801232,33.295776,72.8547072478,31.151232,9.085776,32.4492,33.65,24.21,41.4541505763,130.54,71.611232,15.545776,73.2791900883,31.151232,9.085776,32.4492,40.46,6.46,40.9724688053,131.63,71.931232,15.625776,73.6088786264,31.151232,9.085776,32.4492,40.78,6.54,41.301089574,133.91,31.151232,9.645776,32.6104316095,31.151232,9.085776,32.4492,0.0,0.56,0.56,131.3
2021-09-09 12:30:00,68.71064,46.87852,83.1790098919,26.60064,7.75852,27.709,42.11,39.12,57.4771824292,133.77,67.16064,31.57852,74.2142472211,26.60064,7.75852,27.709,40.56,23.82,47.0372830848,130.54,74.61064,13.55852,75.8325857781,26.60064,7.75852,27.709,48.01,5.8,48.3590746396,131.4,75.02064,13.62852,76.2484949583,26.60064,7.75852,27.709,48.42,5.87,48.7745148618,133.77,26.60064,8.27852,27.8590728812,26.60064,7.75852,27.709,0.0,0.52,0.52,131.07
2021-09-09 13:00:00,72.778544,45.309992,85.7304604082,22.388544,6.529992,23.3214,50.39,38.78,63.5849078005,133.89,70.798544,30.519992,77.0967168186,22.388544,6.529992,23.3214,48.41,23.99,54.028216702,130.8,79.098544,12.829992,80.13231781019999,22.388544,6.529992,23.3214,56.71,6.3,57.0588652183,131.51,79.578544,12.909991999999999,80.6189342438,22.388544,6.529992,23.3214,57.19,6.38,57.5447695277,133.89,22.388544,7.089992,23.484354132100002,22.388544,6.529992,23.3214,0.0,0.56,0.56,131.17
2021-09-09 13:30:00,72.943152,45.001336,85.7077806589,22.153152,6.461336,23.0762,50.79,38.54,63.7570051053,133.6,70.943152,30.541336,77.2379700689,22.153152,6.461336,23.0762,48.79,24.08,54.4087355119,130.43,79.143152,12.891335999999999,80.1861899105,22.153152,6.461336,23.0762,56.99,6.43,57.3515910852,131.29,79.633152,12.981336,80.6842858418,22.153152,6.461336,23.0762,57.48,6.52,57.8486024032,133.6,22.153152,6.981336,23.2271650418,22.153152,6.461336,23.0762,0.0,0.52,0.52,130.98
2021-09-09 14:00:00,70.896496,44.932728,83.9360660896,19.826496,5.782728,20.6526,51.07,39.15,64.3495718711,133.6,68.876496,29.422728,74.8977210882,19.826496,5.782728,20.6526,49.05,23.64,54.4495371881,130.43,76.516496,11.122728,77.3206908808,19.826496,5.782728,20.6526,56.69,5.34,56.9409492369,131.29,76.986496,11.192728,77.7958721684,19.826496,5.782728,20.6526,57.16,5.41,57.4154482696,133.6,19.826496,6.342728,20.8163431496,19.826496,5.782728,20.6526,0.0,0.56,0.56,130.98
2021-09-09 14:30:00,68.460608,45.704344,82.3148948138,27.100608,7.904344,28.2298,41.36,37.8,56.0311484801,133.94,66.930608,32.954344,74.6035862122,27.100608,7.904344,28.2298,39.83,25.05,47.0524324557,130.82,74.370608,14.384344,75.7489055142,27.100608,7.904344,28.2298,47.27,6.48,47.712087567,131.57,74.750608,14.464344,76.1371830561,27.100608,7.904344,28.2298,47.65,6.5600000000000005,48.0994397057,133.94,27.100608,8.424344,28.3797907991,27.100608,7.904344,28.2298,0.0,0.52,0.52,131.23
2021-09-09 15:00:00,68.73528,45.65404,82.5156353972,23.22528,6.77404,24.193,45.51,38.88,59.8566161757,133.97,66.99528,30.94404,73.7963491902,23.22528,6.77404,24.193,43.77,24.17,50.000018,130.88,74.64528,12.12404,75.6234763298,23.22528,6.77404,24.193,51.42,5.35,51.6975715097,131.57,75.05528,12.20404,76.0409997843,23.22528,6.77404,24.193,51.83,5.43,52.1136623161,133.97,23.26528,7.33404,24.3938803022,23.22528,6.77404,24.193,0.04,0.56,0.5614267539000001,131.23
2021-09-09 15:30:00,70.541568,44.719624,83.5221981667,19.781568,5.769624,20.6058,50.76,38.95,63.9818732142,134.22,68.561568,29.939624,74.8135662289,19.781568,5.769624,20.6058,48.78,24.17,54.4396666044,131.21,76.581568,11.489624,77.438672619,19.781568,5.769624,20.6058,56.8,5.72,57.0872875516,131.79,77.071568,11.569624,77.9351191279,19.781568,5.769624,20.6058,57.29,5.8,57.5828455358,134.22,19.781568,6.329624,20.7695587945,19.781568,5.769624,20.6058,0.0,0.56,0.56,131.45
2021-09-09 16:00:00,71.857072,45.977896,85.3077119433,20.667072,6.027896,21.5282,51.19,39.95,64.9339556781,134.22,69.847072,29.257896,75.727392305,20.667072,6.027896,21.5282,49.18,23.23,54.3903052023,131.21,77.657072,11.707896,78.5346780751,20.667072,6.027896,21.5282,56.99,5.68,57.2723537145,131.86,78.167072,11.787896,79.0509053532,20.667072,6.027896,21.5282,57.5,5.76,57.7877807153,134.22,20.667072,6.547896,21.6795481291,20.667072,6.027896,21.5282,0.0,0.52,0.52,131.51
2021-09-09 16:30:00,74.66392,45.40656,87.3868218944,19.15392,5.58656,19.952,55.51,39.82,68.3153899206,134.1,72.44392,28.82656,77.9685327963,19.15392,5.58656,19.952,53.29,23.24,58.1370940106,131.08,81.78392,11.52656,82.5921979124,19.15392,5.58656,19.952,62.63,5.94,62.9110522881,131.83,82.33392,11.59656,83.1465849353,19.15392,5.58656,19.952,63.18,6.01,63.4652070035,134.1,19.15392,6.14656,20.1159849672,19.15392,5.58656,19.952,0.0,0.56,0.56,131.51
2021-09-09 17:00:00,76.498704,46.370872,89.4556285748,18.928704,5.520872,19.7174,57.57,40.85,70.5905616921,133.9,74.188704,27.940872,79.2758231072,18.928704,5.520872,19.7174,55.26,22.42,59.6349226544,130.87,82.508704,10.200872,83.1368993006,18.928704,5.520872,19.7174,63.58,4.68,63.7520101644,131.68,83.078704,10.270872,83.711181272,18.928704,5.520872,19.7174,64.15,4.75,64.3256169811,133.9,18.968704,6.040872,19.9073821976,18.928704,5.520872,19.7174,0.04,0.52,0.5215361924,131.34
2021-09-09 17:30:00,75.41848,46.90664,88.815426597,18.46848,5.38664,19.238,56.95,41.52,70.4784569922,134.41,73.15848,27.27664,78.0780269064,18.46848,5.38664,19.238,54.69,21.89,58.9081335641,131.42,82.56848,8.90664,83.0474691101,18.46848,5.38664,19.238,64.1,3.52,64.1965762327,132.08,83.16848,8.94664,83.6483020318,18.46848,5.38664,19.238,64.7,3.56,64.7978672489,134.41,18.46848,5.94664,19.4022493748,18.46848,5.38664,19.238,0.0,0.56,0.56,131.73
2021-09-09 18:00:00,76.93488,46.28184,89.7829854393,14.71488,4.29184,15.328,62.22,41.99,75.0632300131,134.41,74.42488,25.63184,78.7150175303,14.71488,4.29184,15.328,59.71,21.34,63.4088298268,131.42,84.05488,6.95184,84.3418693841,14.71488,4.29184,15.328,69.34,2.66,69.3910022986,132.08,84.70488,6.99184,84.9929557222,14.71488,4.29184,15.328,69.99,2.7,70.0420595071,134.41,14.71488,4.85184,15.4941293657,14.71488,4.29184,15.328,0.0,0.56,0.56,131.73
2021-09-09 18:30:00,76.110384,47.080112,89.4948462123,12.480384,3.6401120000000002,13.0004,63.63,43.44,77.0442113335,134.38,73.520384,23.850112,77.2921387071,12.480384,3.6401120000000002,13.0004,61.04,20.21,64.2987223823,131.38,82.870384,4.930112,83.0169051979,12.480384,3.6401120000000002,13.0004,70.39,1.29,70.4018195788,132.03,83.530384,4.960112,83.6775224432,12.480384,3.6401120000000002,13.0004,71.05,1.32,71.0622607296,134.38,12.480384,4.160112,13.1554747782,12.480384,3.6401120000000002,13.0004,0.0,0.52,0.52,131.67
2021-09-09 19:00:00,74.577024,48.256632,88.8281207765,10.617024,3.096632,11.0594,63.96,45.16,78.2962783279,134.64,71.947024,21.906632,75.20820957870001,10.617024,3.096632,11.0594,61.33,18.81,64.1497077156,131.72,81.377024,3.956632,81.4731549155,10.617024,3.096632,11.0594,70.76,0.86,70.7652259235,132.28,82.047024,3.9666319999999997,82.1428531077,10.617024,3.096632,11.0594,71.43,0.87,71.4352979976,134.64,10.617024,3.656632,11.2290763734,10.617024,3.096632,11.0594,0.0,0.56,0.56,131.92
2021-09-09 19:30:00,74.28072,48.33896,88.6243782353,8.43072,2.4589600000000003,8.782,65.85,45.88,80.2570676016,134.77,71.56072,20.67896,74.4886302304,8.43072,2.4589600000000003,8.782,63.13,18.22,65.7066610018,131.88,80.88072,2.7489600000000003,80.9274221065,8.43072,2.4589600000000003,8.782,72.45,0.29,72.450580398,132.52,81.57072,2.76896,81.6177033541,8.43072,2.4589600000000003,8.782,73.14,0.31,73.1406569563,134.77,8.43072,3.01896,8.9549516582,8.43072,2.4589600000000003,8.782,0.0,0.56,0.56,132.15
2021-09-09 20:00:00,75.069888,48.960384,89.6248140068,8.469888,2.470384,8.8228,66.6,46.49,81.2211801195,134.86,72.289888,19.760384,74.941982112,8.469888,2.470384,8.8228,63.82,17.29,66.120620838,131.96,81.929888,3.080384,81.9877753893,8.469888,2.470384,8.8228,73.46,0.61,73.4625326272,132.6,82.59988799999999,3.080384,82.6573061695,8.469888,2.470384,8.8228,74.13,0.61,74.1325097376,134.86,8.469888,2.9903839999999997,8.9822825162,8.469888,2.470384,8.8228,0.0,0.52,0.52,132.24
2021-09-09 20:30:00,74.222608,49.280344,89.0929169075,8.092608,2.360344,8.4298,66.13,46.92,81.0842974934,134.72,71.462608,19.450344,74.0622726081,8.092608,2.360344,8.4298,63.37,17.09,65.6340231892,131.77,81.092608,3.320344,81.1605554227,8.092608,2.360344,8.4298,73.0,0.96,73.0063120559,132.45,81.772608,3.320344,81.8399908565,8.092608,2.360344,8.4298,73.68,0.96,73.6862538063,134.72,8.092608,2.920344,8.6034128879,8.092608,2.360344,8.4298,0.0,0.56,0.56,132.09
2021-09-09 21:00:00,70.515216,49.970688,86.4260686756,9.225216,2.6906879999999997,9.6096,61.29,47.28,77.4071217654,134.72,67.995216,19.640688,70.775038142,9.225216,2.6906879999999997,9.6096,58.77,16.95,61.1654755561,131.77,77.015216,4.350688,77.1380060774,9.225216,2.6906879999999997,9.6096,67.79,1.6600000000000001,67.8103214857,132.45,77.645216,4.350688,77.7670113465,9.225216,2.6906879999999997,9.6096,68.42,1.6600000000000001,68.4401344242,134.72,9.225216,3.250688,9.7811851388,9.225216,2.6906879999999997,9.6096,0.0,0.56,0.56,132.09
2021-09-09 21:30:00,67.63272,49.25996,83.6703560038,7.06272,2.05996,7.357,60.57,47.2,76.7890936266,135.0,65.13272,19.10996,67.8782865562,7.06272,2.05996,7.357,58.07,17.05,60.521297078,132.24,73.34272,4.56996,73.4849584024,7.06272,2.05996,7.357,66.28,2.51,66.3275093758,132.65,73.93272,4.57996,74.0744430975,7.06272,2.05996,7.357,66.87,2.52,66.9174663298,135.0,7.06272,2.57996,7.5191892781,7.06272,2.05996,7.357,0.0,0.52,0.52,132.29
2021-09-09 22:00:00,62.758192,51.409056,81.126331742,6.408192,1.869056,6.6752,56.35,49.54,75.0302212445,135.03,60.458192,16.969056,62.7944411667,6.408192,1.869056,6.6752,54.05,15.1,56.1196266916,132.34,67.898192,6.419056,68.2009439583,6.408192,1.869056,6.6752,61.49,4.55,61.6581105776,132.56,68.448192,6.449056,68.7513295243,6.408192,1.869056,6.6752,62.04,4.58,62.2088257404,135.03,6.408192,2.429056,6.8531188345,6.408192,1.869056,6.6752,0.0,0.56,0.56,132.2
2021-09-09 22:30:00,78.5308,52.9894,94.7362816507,6.3408,1.8494000000000002,6.605,72.19,51.14,88.4686142087,134.66,75.4308,14.9694,76.9018109345,6.3408,1.8494000000000002,6.605,69.09,13.12,70.3246933872,131.89,87.0108,7.7794,87.3578753233,6.3408,1.8494000000000002,6.605,80.67,5.93,80.8876616055,132.28,87.7508,7.8194,88.0985012188,6.3408,1.8494000000000002,6.605,81.41,5.97,81.6286040552,134.66,6.3808,2.4094,6.8205437467,6.3408,1.8494000000000002,6.605,0.04,0.56,0.5614267539000001,131.95
2021-09-09 23:00:00,78.709024,51.787632,94.2182004031,6.609024,1.927632,6.8844,72.1,49.86,87.6608783894,134.66,75.629024,15.917632,77.2859643123,6.609024,1.927632,6.8844,69.02,13.99,70.4235791479,131.89,87.729024,8.337632,88.1243312562,6.609024,1.927632,6.8844,81.12,6.41,81.372860955,132.28,88.479024,8.407632,88.8775897729,6.609024,1.927632,6.8844,81.87,6.48,82.1260451988,134.66,6.609024,2.447632,7.0477017985,6.609024,1.927632,6.8844,0.0,0.52,0.52,131.95
2021-09-09 23:30:00,73.751136,54.428247999999996,91.6605926319,7.331136,2.138248,7.6366,66.42,52.29,84.533191706,135.41,70.901136,14.718247999999999,72.4126916381,7.331136,2.138248,7.6366,63.57,12.58,64.8027877487,132.77,82.511136,9.618248,83.0698396447,7.331136,2.138248,7.6366,75.18,7.48,75.5511932401,132.89,83.151136,9.668248,83.7113280117,7.331136,2.138248,7.6366,75.82,7.53,76.1930003347,135.41,7.331136,2.698248,7.811920207,7.331136,2.138248,7.6366,0.0,0.56,0.56,132.57
2021-09-10 00:00:00,69.84416,55.49788,89.2088637446,7.60416,2.21788,7.921,62.24,53.28,81.930311851,135.41,67.14416,14.22788,68.6350551205,7.60416,2.21788,7.921,59.54,12.01,60.7392105645,132.77,78.37416,10.967880000000001,79.1378755553,7.60416,2.21788,7.921,70.77,8.75,71.3088732207,132.89,78.92416,11.02788,79.6908851061,7.60416,2.21788,7.921,71.32,8.81,71.8620797083,135.41,7.60416,2.77788,8.0956696202,7.60416,2.21788,7.921,0.0,0.56,0.56,132.57
2021-09-10 00:30:00,67.24776,56.27768,87.6894434422,7.15776,2.08768,7.456,60.09,54.19,80.9157846159,135.9,64.63776,13.43768,66.019779321,7.15776,2.08768,7.456,57.48,11.35,58.5898702849,133.39,75.36776,11.65768,76.2640200252,7.15776,2.08768,7.456,68.21,9.57,68.8780734341,133.31,75.89776,11.71768,76.7969660703,7.15776,2.08768,7.456,68.74,9.63,69.4112706986,135.9,7.15776,2.60768,7.6179736938,7.15776,2.08768,7.456,0.0,0.52,0.52,132.98
2021-09-10 01:00:00,65.724192,56.812056,86.8750776748,7.824192,2.282056,8.1502,57.9,54.53,79.5357209058,136.08,63.214192,13.422056,64.6234141583,7.824192,2.282056,8.1502,55.39,11.14,56.4991300818,133.64,73.694192,12.202056,74.6975508645,7.824192,2.282056,8.1502,65.87,9.92,66.6127863101,133.45,74.174192,12.272056,75.1825386464,7.824192,2.282056,8.1502,66.35,9.99,67.0978583861,136.08,7.824192,2.842056,8.32437762,7.824192,2.282056,8.1502,0.0,0.56,0.56,133.12
2021-09-10 01:30:00,65.062032,56.920176,86.4463674416,7.612032,2.220176,7.9292,57.45,54.7,79.3258627435,136.52,62.602032,13.480176,64.0369389924,7.612032,2.220176,7.9292,54.99,11.26,56.1309869858,134.12,72.982032,12.110176,73.9799524033,7.612032,2.220176,7.9292,65.37,9.89,66.1139092779,133.86,73.492032,12.180176,74.4945330536,7.612032,2.220176,7.9292,65.88,9.96,66.6286424895,136.52,7.612032,2.780176,8.1038515386,7.612032,2.220176,7.9292,0.0,0.56,0.56,133.54
2021-09-10 02:00:00,64.9248,56.9264,86.3472331462,6.8448,1.9964,7.13,58.08,54.93,79.9411739969,136.52,62.4248,12.8664,63.7369586974,6.8448,1.9964,7.13,55.58,10.87,56.6329700793,134.12,72.6748,12.2064,73.692759183,6.8448,1.9964,7.13,65.83,10.21,66.6170623789,133.86,73.1648,12.2664,74.1859321435,6.8448,1.9964,7.13,66.32,10.27,67.1104708671,136.52,6.8448,2.5564,7.3066044097,6.8448,1.9964,7.13,0.0,0.56,0.56,133.54
2021-09-10 02:30:00,64.00872,57.32796,85.9279421015,6.91872,2.01796,7.207,57.09,55.31,79.48876776,136.35,61.55872,12.67796,62.8506696687,6.91872,2.01796,7.207,54.64,10.66,55.6701463982,133.9,71.74872,12.56796,72.8411452422,6.91872,2.01796,7.207,64.83,10.55,65.6828090142,133.69,72.24872,12.64796,73.3474500838,6.91872,2.01796,7.207,65.33,10.63,66.1891667873,136.35,6.91872,2.57796,7.3833978763,6.91872,2.01796,7.207,0.0,0.56,0.56,133.36
2021-09-10 03:00:00,62.891568,57.429624,85.1675468608,6.821568,1.989624,7.1058,56.07,55.44,78.8507355704,136.6,60.491568,12.689624,61.8082224009,6.821568,1.989624,7.1058,53.67,10.7,54.7262176658,134.23,70.561568,12.569624,71.6723818923,6.821568,1.989624,7.1058,63.74,10.58,64.6121041292,133.93,71.051568,12.629624,72.1653151981,6.821568,1.989624,7.1058,64.23,10.64,65.1053185231,136.6,6.821568,2.549624,7.282470221,6.821568,1.989624,7.1058,0.0,0.56,0.56,133.61
2021-09-10 03:30:00,61.9056,58.0358,84.8555089137,6.4656,1.8858000000000001,6.735,55.44,56.15,78.9076428491,136.76,59.5356,12.0158,60.7360446276,6.4656,1.8858000000000001,6.735,53.07,10.13,54.0281574737,134.45,69.3856,13.2558,70.6404821685,6.4656,1.8858000000000001,6.735,62.92,11.37,63.9390592674,134.07,69.8556,13.3358,71.1171457034,6.4656,1.8858000000000001,6.735,63.39,11.45,64.415794647,136.76,6.4656,2.4858000000000002,6.9269896059,6.4656,1.8858000000000001,6.735,0.0,0.6000000000000001,0.6000000000000001,133.75
2021-09-10 04:00:00,62.257616,57.128888,84.4968673628,6.407616,1.868888,6.6746,55.85,55.26,78.5677421083,136.9,59.867616,12.758888,61.2120957697,6.407616,1.868888,6.6746,53.46,10.89,54.5578931045,134.59,69.907616,12.708888,71.0534348853,6.407616,1.868888,6.6746,63.5,10.84,64.4185966938,134.17,70.387616,12.778888,71.5382168123,6.407616,1.868888,6.6746,63.98,10.91,64.9035322613,136.9,6.407616,2.428888,6.8525206837,6.407616,1.868888,6.6746,0.0,0.56,0.56,133.85
2021-09-10 04:30:00,62.305984,57.265912,84.6251754468,6.945984,2.025912,7.2354,55.36,55.24,78.2060560315,136.84,59.945984,12.855912,61.3090162299,6.945984,2.025912,7.2354,53.0,10.83,54.0951837043,134.48,70.145984,12.485912,71.24855837,6.945984,2.025912,7.2354,63.2,10.46,64.0597502337,134.1,70.625984,12.555912,71.7333990699,6.945984,2.025912,7.2354,63.68,10.53,64.5447387476,136.84,6.985984,2.585912,7.4492223298999996,6.945984,2.025912,7.2354,0.04,0.56,0.5614267539000001,133.77
2021-09-10 05:00:00,62.67128,57.64204,85.1486588984,6.76128,1.9720400000000002,7.043,55.91,55.67,78.8991571565,136.63,60.29128,12.37204,61.5475898618,6.76128,1.9720400000000002,7.043,53.53,10.4,54.5309169188,134.22,70.49128,12.68204,71.6230039485,6.76128,1.9720400000000002,7.043,63.73,10.71,64.6236566592,133.93,70.98128,12.752040000000001,72.1176582717,6.76128,1.9720400000000002,7.043,64.22,10.78,65.1184827833,136.63,6.76128,2.5320400000000003,7.2198430592,6.76128,1.9720400000000002,7.043,0.0,0.56,0.56,133.61
2021-09-10 05:30:00,64.816128,56.824704,86.1984769796,5.776128,1.684704,6.0168,59.04,55.14,80.7845356488,136.72,62.296128,12.604704,63.5585252088,5.776128,1.684704,6.0168,56.52,10.92,57.5652395114,134.3,72.806128,11.834704,73.7617278344,5.776128,1.684704,6.0168,67.03,10.15,67.7941251142,134.05,73.346128,11.904704,74.3059652378,5.776128,1.684704,6.0168,67.57,10.22,68.3385198845,136.72,5.776128,2.244704,6.1969630239,5.776128,1.684704,6.0168,0.0,0.56,0.56,133.73
2021-09-10 06:00:00,67.4944,56.0992,87.764538807,4.9344,1.4392,5.14,62.56,54.66,83.0750817032,136.7,64.8244,12.5392,66.0260128434,4.9344,1.4392,5.14,59.89,11.1,60.909950747,134.3,75.4744,11.3592,76.3244160148,4.9344,1.4392,5.14,70.54,9.92,71.2341069994,134.05,76.0644,11.4292,76.9182654511,4.9344,1.4392,5.14,71.13,9.99,71.8281073118,136.7,4.9744,1.9992,5.3611058561,4.9344,1.4392,5.14,0.04,0.56,0.5614267539000001,133.73
2021-09-10 06:30:00,75.025424,52.897832,91.798664896,5.135424,1.497832,5.3494,69.89,51.4,86.755818825,136.36,72.045424,15.027832,73.5960518911,5.135424,1.497832,5.3494,66.91,13.53,68.2642585838,133.92,83.615424,8.487832,84.0451213501,5.135424,1.497832,5.3494,78.48,6.99,78.7906752097,133.7,84.335424,8.537832,84.7664928879,5.135424,1.497832,5.3494,79.2,7.04,79.5122732665,136.36,5.135424,2.017832,5.5176286247,5.135424,1.497832,5.3494,0.0,0.52,0.52,133.39
2021-09-10 07:00:00,81.69456,50.07008,95.8176082189,4.83456,1.41008,5.036,76.86,48.66,90.9684296885,135.56,78.38456,17.06008,80.2196084259,4.83456,1.41008,5.036,73.55,15.65,75.1965757199,132.96,91.02456,6.01008,91.2227580421,4.83456,1.41008,5.036,86.19,4.6,86.3126647717,132.96,91.82456,6.04008,92.0229992208,4.83456,1.41008,5.036,86.99,4.63,87.1131275985,135.56,4.83456,1.97008,5.2205541468,4.83456,1.41008,5.036,0.0,0.56,0.56,132.67
2021-09-10 07:30:00,89.918544,46.304992,101.1409750754,4.988544,1.4549919999999998,5.1964,84.93,44.85,96.0449238638,133.87,86.238544,19.864992,88.4969173384,4.988544,1.4549919999999998,5.1964,81.25,18.41,83.309606889,130.9,99.908544,2.364992,99.9365316156,4.988544,1.4549919999999998,5.1964,94.92,0.91,94.9243619942,131.59,100.828544,2.3749919999999998,100.8565113027,4.988544,1.4549919999999998,5.1964,95.84,0.92,95.8444155911,133.87,4.988544,2.014992,5.3801267643,4.988544,1.4549919999999998,5.1964,0.0,0.56,0.56,131.31
2021-09-10 08:00:00,94.883632,43.233976,104.2692682543,5.773632,1.683976,6.0142,89.11,41.55,98.3208757081,133.87,91.023632,22.873976,93.8537178833,5.773632,1.683976,6.0142,85.25,21.19,87.8440584217,130.9,105.453632,3.823976,105.5229420289,5.773632,1.683976,6.0142,99.68,2.14,99.7029688625,131.59,106.413632,3.833976,106.4826767479,5.773632,1.683976,6.0142,100.64,2.15,100.662962901,133.87,5.773632,2.203976,6.179994877,5.773632,1.683976,6.0142,0.0,0.52,0.52,131.31
2021-09-10 08:30:00,98.92024,40.79632,107.0025869183,6.33024,1.84632,6.594,92.59,38.95,100.4490447939,133.12,94.88024,25.08632,98.140630697,6.33024,1.84632,6.594,88.55,23.24,91.5488945864,129.94,109.59024,6.98632,109.8127013164,6.33024,1.84632,6.594,103.26,5.14,103.3878484156,130.9,110.59024,7.04632,110.8144927742,6.33024,1.84632,6.594,104.26,5.2,104.389595267,133.12,6.33024,2.40632,6.7721720592,6.33024,1.84632,6.594,0.0,0.56,0.56,130.63
2021-09-10 09:00:00,100.712288,41.173584,108.8036257374,6.972288,2.033584,7.2628,93.74,39.14,101.5831048945,133.12,96.612288,24.953584,99.7828419471,6.972288,2.033584,7.2628,89.64,22.92,92.523813151,129.94,111.182288,10.163584,111.6458669394,6.972288,2.033584,7.2628,104.21,8.13,104.5266521037,130.9,112.182288,10.233584,112.6480891201,6.972288,2.033584,7.2628,105.21,8.2,105.5290675596,133.12,6.972288,2.553584,7.4251997414,6.972288,2.033584,7.2628,0.0,0.52,0.52,130.63
2021-09-10 09:30:00,90.573888,42.537384,100.0652698243,8.013888,2.337384,8.3478,82.56,40.2,91.8269764285,132.5,87.013888,24.377384,90.3641165262,8.013888,2.337384,8.3478,79.0,22.04,82.0168372958,129.16,99.113888,10.847384,99.7057096365,8.013888,2.337384,8.3478,91.1,8.51,91.4966125056,130.67,99.983888,10.937384,100.5803371856,8.013888,2.337384,8.3478,91.97,8.6,92.3712125069,132.5,8.013888,2.8973839999999997,8.5215746737,8.013888,2.337384,8.3478,0.0,0.56,0.56,130.41
2021-09-10 10:00:00,80.487744,44.370592,91.90770570870001,9.567744,2.790592,9.9664,70.92,41.58,82.2103570118,132.5,77.487744,23.790592,81.0576507057,9.567744,2.790592,9.9664,67.92,21.0,71.0923793384,129.13,85.737744,6.060592,85.9516813192,9.567744,2.790592,9.9664,76.17,3.27,76.2401587092,130.77,86.457744,6.100592,86.6727103552,9.567744,2.790592,9.9664,76.89,3.31,76.9612123085,132.5,9.567744,3.3105919999999998,10.1243145269,9.567744,2.790592,9.9664,0.0,0.52,0.52,130.49
2021-09-10 10:30:00,90.866816,42.624488,100.3674510349,10.266816,2.994488,10.6946,80.6,39.63,89.815905607,133.09,87.386816,25.634488,91.069108844,10.266816,2.994488,10.6946,77.12,22.64,80.3745233267,129.55,97.086816,7.744488,97.3952100229,10.266816,2.994488,10.6946,86.82,4.75,86.949841288,130.65,97.896816,7.794488,98.2066221093,10.266816,2.994488,10.6946,87.63,4.8,87.7613633668,133.09,10.266816,3.554488,10.8647087269,10.266816,2.994488,10.6946,0.0,0.56,0.56,130.52
2021-09-10 11:00:00,100.933856,41.753208,109.2289964493,13.073856,3.813208,13.6186,87.86,37.94,95.701740841,133.09,97.103856,27.763208,100.994824464,13.073856,3.813208,13.6186,84.03,23.95,87.376446483,129.55,110.393856,12.893208,111.1442227697,13.073856,3.813208,13.6186,97.32,9.08,97.7426662211,130.65,111.323856,12.983208,112.0783859836,13.073856,3.813208,13.6186,98.25,9.17,98.6770054268,133.09,13.073856,4.333208,13.7732495178,13.073856,3.813208,13.6186,0.0,0.52,0.52,130.52
2021-09-10 11:30:00,99.094032,43.051176,108.0418017852,17.524032,5.111176,18.2542,81.57,37.94,89.9617057419,132.4,95.574032,29.081176,99.9005024526,17.524032,5.111176,18.2542,78.05,23.97,81.6478009502,128.56,108.564032,14.301176,109.5019300245,17.524032,5.111176,18.2542,91.04,9.19,91.5026649885,130.52,109.404032,14.401176,110.3477960271,17.524032,5.111176,18.2542,91.88,9.29,92.3484623586,132.4,17.524032,5.671176,18.4188472701,17.524032,5.111176,18.2542,0.0,0.56,0.56,130.27
2021-09-10 12:00:00,97.924048,43.273264,107.0593039111,20.274048,5.913264,21.1188,77.65,37.36,86.1701346175,132.4,94.614048,30.333264,99.3575612817,20.274048,5.913264,21.1188,74.34,24.42,78.248143748,128.56,107.814048,15.583264,108.9344163386,20.274048,5.913264,21.1188,87.54,9.67,88.0724729981,130.52,108.624048,15.693264,109.7518215743,20.274048,5.913264,21.1188,88.35,9.78,88.8896557536,132.4,20.274048,6.433264,21.2702587666,20.274048,5.913264,21.1188,0.0,0.52,0.52,130.27
2021-09-10 12:30:00,99.587664,43.790152,108.7900741482,18.617664,5.430152,19.3934,80.97,38.36,89.5970451522,132.3,96.087664,29.150152,100.4120039368,18.617664,5.430152,19.3934,77.47,23.72,81.0199932116,128.41,108.847664,14.290151999999999,109.7817034047,18.617664,5.430152,19.3934,90.23,8.86,90.6639536972,130.42,109.677664,14.390152,110.6176588754,18.617664,5.430152,19.3934,91.06,8.96,91.4997551909,132.3,18.617664,5.990152,19.5575901839,18.617664,5.430152,19.3934,0.0,0.56,0.56,130.14
2021-09-10 13:00:00,103.045136,40.930248,110.8764413868,15.395136,4.490248,16.0366,87.65,36.44,94.9231062492,132.74,99.215136,29.910248,103.6256056529,15.395136,4.490248,16.0366,83.82,25.42,87.589775659,129.03,111.455136,13.820248,112.3087111295,15.395136,4.490248,16.0366,96.06,9.33,96.5120329285,130.83,112.355136,13.920248,113.2141770714,15.395136,4.490248,16.0366,96.96,9.43,97.4174855968,132.74,15.395136,5.010248,16.1898980071,15.395136,4.490248,16.0366,0.0,0.52,0.52,130.55
2021-09-10 13:30:00,101.711696,41.466328,109.8395441587,14.181696,4.136328,14.7726,87.53,37.33,95.157920322,132.79,97.881696,28.966328,102.0777868571,14.181696,4.136328,14.7726,83.7,24.83,87.3053199983,129.32,110.121696,13.146328,110.903624241,14.181696,4.136328,14.7726,95.94,9.01,96.3621486892,130.74,111.021696,13.236328,111.807948562,14.181696,4.136328,14.7726,96.84,9.1,97.2666212017,132.79,14.181696,4.696328,14.9390762137,14.181696,4.136328,14.7726,0.0,0.56,0.56,130.45
2021-09-10 14:00:00,97.326256,44.216408,106.8994426711,13.016256,3.796408,13.5586,84.31,40.42,93.4984090774,132.97,93.666256,26.226408,97.2686588251,13.016256,3.796408,13.5586,80.65,22.43,83.7109753855,129.6,106.86625599999999,11.276408,107.4595461038,13.016256,3.796408,13.5586,93.85,7.48,94.1476122905,130.95,107.746256,11.356408,108.3430832341,13.016256,3.796408,13.5586,94.73,7.5600000000000005,95.0311869862,132.97,13.056256,4.316408,13.7512617152,13.016256,3.796408,13.5586,0.04,0.52,0.5215361924,130.66
2021-09-10 14:30:00,97.388592,44.151256,106.9292815749,12.518592,3.651256,13.0402,84.87,40.5,94.0381140815,133.94,93.678592,26.181256,97.2683749471,12.518592,3.651256,13.0402,81.16,22.53,84.2291309465,130.85,106.508592,9.451256,106.9271079278,12.518592,3.651256,13.0402,93.99,5.8,94.1687851679,131.84,107.378592,9.531255999999999,107.8007739343,12.518592,3.651256,13.0402,94.86,5.88,95.0420643715,133.94,12.518592,4.211256,13.2079454405,12.518592,3.651256,13.0402,0.0,0.56,0.56,131.52
2021-09-10 15:00:00,97.351792,42.013856,106.0308233562,12.561792,3.663856,13.0852,84.79,38.35,93.0594788294,133.94,93.661792,28.163856,97.8045707799,12.561792,3.663856,13.0852,81.1,24.5,84.7198914069,130.85,106.131792,10.073856,106.6088169329,12.561792,3.663856,13.0852,93.57,6.41,93.7893010956,131.84,107.001792,10.143856,107.4815393719,12.561792,3.663856,13.0852,94.44,6.48,94.6620515307,133.94,12.561792,4.223856,13.2529082755,12.561792,3.663856,13.0852,0.0,0.56,0.56,131.52
2021-09-10 15:30:00,95.71784,43.87812,105.2957468704,16.34784,4.76812,17.029,79.37,39.11,88.4827045247,133.91,92.28784,28.83812,96.6885855569,16.34784,4.76812,17.029,75.94,24.07,79.6633447704,130.85,102.52784,7.66812,102.814191819,16.34784,4.76812,17.029,86.18,2.9,86.2287794185,131.66,103.29784,7.71812,103.5857766539,16.34784,4.76812,17.029,86.95,2.95,87.0000287356,133.91,16.34784,5.32812,17.1942064487,16.34784,4.76812,17.029,0.0,0.56,0.56,131.38
2021-09-10 16:00:00,94.72064,44.83352,104.7952487358,16.16064,4.71352,16.834,78.56,40.12,88.2116092133,134.64,91.34064,27.94352,95.5193845541,16.16064,4.71352,16.834,75.18,23.23,78.6871355432,131.73,103.17064,7.54352,103.4460518918,16.16064,4.71352,16.834,87.01,2.83,87.0560107058,132.04,103.98064,7.59352,104.2575418893,16.16064,4.71352,16.834,87.82,2.88,87.8672111769,134.64,16.20064,5.23352,17.0249953891,16.16064,4.71352,16.834,0.04,0.52,0.5215361924,131.71
2021-09-10 16:30:00,80.95192,46.21556,93.2152956215,17.16192,5.00556,17.877,63.79,41.21,75.9435856409,134.64,78.33192,27.47556,83.0108191033,17.16192,5.00556,17.877,61.17,22.47,65.1664775786,131.69,88.94192,9.63556,89.462333693,17.16192,5.00556,17.877,71.78,4.63,71.9291686314,132.14,89.57192,9.69556,90.0951315899,17.16192,5.00556,17.877,72.41,4.69,72.5617268262,134.64,17.16192,5.56556,18.0418113337,17.16192,5.00556,17.877,0.0,0.56,0.56,131.8
2021-09-10 17:00:00,69.222608,45.105344,82.6211928967,13.972608,4.075344,14.5548,55.25,41.03,68.8187721483,134.64,67.012608,26.725344,72.1452260574,13.972608,4.075344,14.5548,53.04,22.65,57.6737730689,131.69,73.912608,9.715344,74.5483838215,13.972608,4.075344,14.5548,59.94,5.64,60.2047606091,132.42,74.462608,9.785344,75.1028158418,13.972608,4.075344,14.5548,60.49,5.71,60.7589022284,134.64,13.972608,4.635344,14.7214193718,13.972608,4.075344,14.5548,0.0,0.56,0.56,132.07
2021-09-10 17:30:00,71.621456,47.695008,86.0490949847,11.811456,3.445008,12.3036,59.81,44.25,74.3995873644,134.88,69.191456,23.195008,72.9757903658,11.811456,3.445008,12.3036,57.38,19.75,60.6838273348,131.96,76.401456,5.095008,76.5711537424,11.811456,3.445008,12.3036,64.59,1.65,64.6110718066,132.55,77.001456,5.135008,77.1724855974,11.811456,3.445008,12.3036,65.19,1.69,65.2119022878,134.88,11.811456,4.005008,12.4719918987,11.811456,3.445008,12.3036,0.0,0.56,0.56,132.18
2021-09-10 18:00:00,76.241312,45.236216,88.6512994461,9.861312,2.876216,10.2722,66.38,42.36,78.7443585281,134.88,73.471312,24.126216,77.3311579215,9.861312,2.876216,10.2722,63.61,21.25,67.0655992294,131.96,81.321312,4.716216,81.4579552822,9.861312,2.876216,10.2722,71.46,1.8399999999999999,71.4836848519,132.55,81.971312,4.746216,82.1086022127,9.861312,2.876216,10.2722,72.11,1.87,72.1342429086,134.88,9.861312,3.436216,10.442847062,9.861312,2.876216,10.2722,0.0,0.56,0.56,132.18
2021-09-10 18:30:00,78.371088,45.231984,90.4873461368,8.441088,2.461984,8.7928,69.93,42.77,81.9724209719,134.82,75.421088,23.341984,78.9505461169,8.441088,2.461984,8.7928,66.98,20.88,70.1590678387,131.91,83.301088,3.661984,83.3815410556,8.441088,2.461984,8.7928,74.86,1.2,74.8696173357,132.32,84.011088,3.681984,84.0917351059,8.441088,2.461984,8.7928,75.57,1.22,75.5798471816,134.82,8.441088,3.021984,8.9657322021,8.441088,2.461984,8.7928,0.0,0.56,0.56,131.96
2021-09-10 19:00:00,80.219152,44.134336,91.5584619888,7.009152,2.044336,7.3012,73.21,42.09,84.446860214,134.82,77.099152,23.544336,80.6139876002,7.009152,2.044336,7.3012,70.09,21.5,73.3134237367,131.91,83.149152,3.294336,83.2143865446,7.009152,2.044336,7.3012,76.14,1.25,76.1502600127,132.32,83.869152,3.334336,83.9354064371,7.009152,2.044336,7.3012,76.86,1.29,76.8708247647,134.82,7.009152,2.564336,7.4635133067,7.009152,2.044336,7.3012,0.0,0.52,0.52,131.96
2021-09-10 19:30:00,79.542128,43.737704,90.7740980564,5.512128,1.607704,5.7418,74.03,42.13,85.1785055046,134.91,76.382128,23.177704,79.8212718548,5.512128,1.607704,5.7418,70.87,21.57,74.0798339631,132.04,82.252128,1.837704,82.2726547312,5.512128,1.607704,5.7418,76.74,0.23,76.7403446695,132.35,82.972128,1.847704,82.9926986844,5.512128,1.607704,5.7418,77.46,0.24,77.4603718039,134.91,5.512128,2.167704,5.9230478404,5.512128,1.607704,5.7418,0.0,0.56,0.56,131.96
2021-09-10 20:00:00,75.371792,46.663856,88.6477438296,5.361792,1.563856,5.5852,70.01,45.1,83.2791096254,135.11,72.431792,20.703856,75.3326897542,5.361792,1.563856,5.5852,67.07,19.14,69.7475770188,132.29,80.741792,2.423856,80.7781656964,5.361792,1.563856,5.5852,75.38,0.86,75.3849056509,132.42,81.461792,2.423856,81.4978443504,5.361792,1.563856,5.5852,76.1,0.86,76.1048592404,135.11,5.361792,2.123856,5.7671117347,5.361792,1.563856,5.5852,0.0,0.56,0.56,132.05
2021-09-10 20:30:00,72.178016,49.686088,87.6263278612,6.638016,1.9360879999999998,6.9146,65.54,47.75,81.0897903561,135.85,69.468016,19.126088,72.052845115,6.638016,1.9360879999999998,6.9146,62.83,17.19,65.1391203502,133.17,78.138016,3.756088,78.2282413293,6.638016,1.9360879999999998,6.9146,71.5,1.82,71.5231598855,133.47,78.818016,3.756088,78.9074637993,6.638016,1.9360879999999998,6.9146,72.18,1.82,72.2029417683,135.85,6.638016,2.496088,7.0918059562,6.638016,1.9360879999999998,6.9146,0.0,0.56,0.56,133.11
2021-09-10 21:00:00,87.835712,50.715416,101.4256659953,7.115712,2.075416,7.4122,80.72,48.64,94.2420712845,135.85,84.345712,17.305416,86.1027093402,7.115712,2.075416,7.4122,77.23,15.23,78.7173792755,133.17,96.875712,6.535416,97.0959074204,7.115712,2.075416,7.4122,89.76,4.46,89.8707360602,133.47,97.725712,6.575416,97.9466736622,7.115712,2.075416,7.4122,90.61,4.5,90.7216738161,135.85,7.115712,2.635416,7.5880679201,7.115712,2.075416,7.4122,0.0,0.56,0.56,133.11
2021-09-10 21:30:00,86.409648,51.264064,100.4720435011,7.659648,2.234064,7.9788,78.75,49.03,92.7658525536,134.62,83.029648,16.334064,84.6210617622,7.659648,2.234064,7.9788,75.37,14.1,76.6775514737,131.69,96.139648,8.394064,96.505399994,7.659648,2.234064,7.9788,88.48,6.16,88.6941711726,132.19,96.969648,8.454064,97.3374739315,7.659648,2.234064,7.9788,89.31,6.22,89.5263341146,134.62,7.699648,2.794064,8.1909323621,7.659648,2.234064,7.9788,0.04,0.56,0.5614267539000001,131.85
2021-09-10 22:00:00,82.462384,53.056112,98.056084949,7.152384,2.086112,7.4504,75.31,50.97,90.9369946721,133.87,79.212384,15.006112,80.6212451921,7.152384,2.086112,7.4504,72.06,12.92,73.2090841358,130.77,91.742384,9.946112,92.2799553853,7.152384,2.086112,7.4504,84.59,7.86,84.9543859963,131.36,92.532384,10.016112,93.0728993226,7.152384,2.086112,7.4504,85.38,7.93,85.7474740153,133.87,7.152384,2.606112,7.6123857390000005,7.152384,2.086112,7.4504,0.0,0.52,0.52,131.02
2021-09-10 22:30:00,77.866992,54.297456,94.9288268715,6.916992,2.017456,7.2052,70.95,52.28,88.1311573735,134.72,74.836992,13.957456,76.1274323066,6.916992,2.017456,7.2052,67.92,11.94,68.9615110043,131.77,86.916992,11.857455999999999,87.7220768172,6.916992,2.017456,7.2052,80.0,9.84,80.6028882857,132.14,87.646992,11.947456,88.4575429883,6.916992,2.017456,7.2052,80.73,9.93,81.3384152784,134.72,6.916992,2.5774559999999997,7.3816026553,6.916992,2.017456,7.2052,0.0,0.56,0.56,131.79
2021-09-10 23:00:00,73.711472,56.587096,92.9272862948,7.601472,2.217096,7.9182,66.11,54.37,85.5957300337,135.06,70.931472,12.397096,72.0066782272,7.601472,2.217096,7.9182,63.33,10.18,64.1429754533,132.21,82.441472,13.267096,83.5021684856,7.601472,2.217096,7.9182,74.84,11.05,75.6513588774,132.34,83.121472,13.367096,84.1894195426,7.601472,2.217096,7.9182,75.52,11.15,76.3386723751,135.06,7.601472,2.737096,8.0792370358,7.601472,2.217096,7.9182,0.0,0.52,0.52,132.0
2021-09-10 23:30:00,69.62728,58.17004,90.728780846,7.33728,2.14004,7.643,62.29,56.03,83.7818894511,135.46,67.00728,11.01004,67.9057917545,7.33728,2.14004,7.643,59.67,8.87,60.3256645218,132.72,77.81728,14.36004,79.131155782,7.33728,2.14004,7.643,70.48,12.22,71.5315231209,132.78,78.44728,14.48004,79.7724720552,7.33728,2.14004,7.643,71.11,12.34,72.172762868,135.46,7.33728,2.70004,7.8183050465,7.33728,2.14004,7.643,0.0,0.56,0.56,132.44
2021-09-11 00:00:00,66.406304,58.767672,88.6760197756,6.746304,1.9676719999999999,7.0274,59.66,56.8,82.3744839134,135.46,63.896304,10.537672,64.7594023756,6.746304,1.9676719999999999,7.0274,57.15,8.57,57.7889903009,132.72,74.256304,14.717672,75.7007830398,6.746304,1.9676719999999999,7.0274,67.51,12.75,68.7034395063,132.78,74.836304,14.817672,76.2891591242,6.746304,1.9676719999999999,7.0274,68.09,12.85,69.2919230502,135.46,6.746304,2.487672,7.1903497578,6.746304,1.9676719999999999,7.0274,0.0,0.52,0.52,132.44
2021-09-11 00:30:00,63.449296,59.818128,87.20104128,6.679296,1.948128,6.9576,56.77,57.87,81.0664529877,135.94,61.039296,9.468128,61.7692569487,6.679296,1.948128,6.9576,54.36,7.52,54.8776821668,133.3,70.889296,15.978128,72.6676878796,6.679296,1.948128,6.9576,64.21,14.03,65.7249191707,133.12,71.409296,16.098128,73.2013475308,6.679296,1.948128,6.9576,64.73,14.15,66.258549637,135.94,6.679296,2.508128,7.1346829726,6.679296,1.948128,6.9576,0.0,0.56,0.56,132.9
2021-09-11 01:00:00,61.805888,60.003384,86.1415920617,6.525888,1.903384,6.7978000000000005,55.28,58.1,80.1965610235,135.88,59.445888,9.453384,60.1928572935,6.525888,1.903384,6.7978000000000005,52.92,7.55,53.4558593608,133.21,69.185888,16.023384,71.017152387,6.525888,1.903384,6.7978000000000005,62.66,14.12,64.2312229371,133.12,69.685888,16.133384,71.5290784621,6.525888,1.903384,6.7978000000000005,63.16,14.23,64.7431733853,135.88,6.525888,2.423384,6.9613220152,6.525888,1.903384,6.7978000000000005,0.0,0.52,0.52,132.79
2021-09-11 01:30:00,60.79032,60.02676,85.4322826676,6.40032,1.8667600000000002,6.667,54.39,58.16,79.6295026984,136.52,58.50032,9.63676,59.2887390944,6.40032,1.8667600000000002,6.667,52.1,7.77,52.676208102,133.99,68.05032,16.35676,69.9884965534,6.40032,1.8667600000000002,6.667,61.65,14.49,63.3299502605,133.65,68.53032,16.46676,70.4809119138,6.40032,1.8667600000000002,6.667,62.13,14.6,63.8223855712,136.52,6.40032,2.42676,6.8449441342,6.40032,1.8667600000000002,6.667,0.0,0.56,0.56,133.35
2021-09-11 02:00:00,60.543776,59.752768,85.0643409191,6.523776,1.902768,6.7956,54.02,57.85,79.1503815531,136.52,58.273776,10.112768,59.1447465623,6.523776,1.902768,6.7956,51.75,8.21,52.3972003069,133.99,67.633776,16.052768,69.5127255722,6.523776,1.902768,6.7956,61.11,14.15,62.7268252026,133.65,68.113776,16.162768,70.0051537417,6.523776,1.902768,6.7956,61.59,14.26,63.2192668417,136.52,6.523776,2.462768,6.9731542017,6.523776,1.902768,6.7956,0.0,0.56,0.56,133.35
2021-09-11 02:30:00,59.876416,60.007288,84.7706305634,5.476416,1.5972879999999998,5.7046,54.4,58.41,79.8190960861,136.97,57.586416,9.477288,58.3610683209,5.476416,1.5972879999999998,5.7046,52.11,7.88,52.7024335302,134.52,66.636416,16.247288,68.5885289584,5.476416,1.5972879999999998,5.7046,61.16,14.65,62.8901272061,134.09,67.126416,16.357288,69.090640435,5.476416,1.5972879999999998,5.7046,61.65,14.76,63.392271611,136.97,5.476416,2.157288,5.8860023547,5.476416,1.5972879999999998,5.7046,0.0,0.56,0.56,133.77
2021-09-11 03:00:00,58.079904,60.347472,83.7561497768,6.059904,1.767472,6.3124,52.02,58.58,78.343454098,136.97,55.889904,9.617472,56.7113492768,6.059904,1.767472,6.3124,49.83,7.85,50.4445378609,134.52,64.829904,17.557472,67.165327928,6.059904,1.767472,6.3124,58.77,15.79,60.854227462,134.09,65.289904,17.677472,67.6407021004,6.059904,1.767472,6.3124,59.23,15.91,61.3296094884,136.97,6.059904,2.327472,6.4914992413,6.059904,1.767472,6.3124,0.0,0.56,0.56,133.77
2021-09-11 03:30:00,56.995456,59.927008,82.7026498516,6.675456,1.9470079999999998,6.9536,50.32,57.98,76.7709762866,137.26,54.905456,10.447008,55.8905097017,6.675456,1.9470079999999998,6.9536,48.23,8.5,48.9732876168,134.89,63.855456,18.957008,66.6099648197,6.675456,1.9470079999999998,6.9536,57.18,17.01,59.6564539677,134.26,64.285456,19.097008,67.062027763,6.675456,1.9470079999999998,6.9536,57.61,17.15,60.108523522,137.26,6.675456,2.507008,7.1306943505,6.675456,1.9470079999999998,6.9536,0.0,0.56,0.56,133.93
2021-09-11 04:00:00,56.658592,59.946256,82.4848450071,6.878592,2.006256,7.1652000000000005,49.78,57.94,76.3877738909,137.54,54.588592,10.616256,55.6113231995,6.878592,2.006256,7.1652000000000005,47.71,8.61,48.4806786256,135.25,63.418592,18.486256,66.0580008187,6.878592,2.006256,7.1652000000000005,56.54,16.48,58.8928009183,134.32,63.838592,18.626256,66.500400308,6.878592,2.006256,7.1652000000000005,56.96,16.62,59.3352003452,137.54,6.918592,2.566256,7.3791994905,6.878592,2.006256,7.1652000000000005,0.04,0.56,0.5614267539000001,134.0
2021-09-11 04:30:00,56.911216,61.248688,83.6079439307,6.681216,1.948688,6.9596,50.23,59.3,77.7144960738,137.44,54.821216,9.408688,55.6227393572,6.681216,1.948688,6.9596,48.14,7.46,48.7145891905,135.14,63.621216,18.278688,66.1949360625,6.681216,1.948688,6.9596,56.94,16.33,59.2353990448,134.26,64.071216,18.408688,66.6633371022,6.681216,1.948688,6.9596,57.39,16.46,59.7037997116,137.44,6.681216,2.5086880000000003,7.1366772885,6.681216,1.948688,6.9596,0.0,0.56,0.56,133.94
2021-09-11 05:00:00,57.300768,61.020224,83.7069038395,6.000768,1.750224,6.2508,51.3,59.27,78.3876450724,137.54,55.160768,9.280224,55.9359712872,6.000768,1.750224,6.2508,49.16,7.53,49.7333539991,135.22,64.040768,18.060224,66.5386478444,6.000768,1.750224,6.2508,58.04,16.31,60.2881223791,134.49,64.490768,18.190224,67.0070399764,6.000768,1.750224,6.2508,58.49,16.44,60.7565115852,137.54,6.040768,2.310224,6.4674579983000005,6.000768,1.750224,6.2508,0.04,0.56,0.5614267539000001,134.18
2021-09-11 05:30:00,57.834592,60.979256,84.0434988213,5.654592,1.6492559999999998,5.8902,52.18,59.33,79.0113998104,137.49,55.654592,9.059256,56.3870883267,5.654592,1.6492559999999998,5.8902,50.0,7.41,50.5460987614,135.16,64.744592,17.919256,67.178582367,5.654592,1.6492559999999998,5.8902,59.09,16.27,61.2889957496,134.43,65.214592,18.049256,67.6662297744,5.654592,1.6492559999999998,5.8902,59.56,16.4,61.7766428353,137.49,5.654592,2.209256,6.0708502502,5.654592,1.6492559999999998,5.8902,0.0,0.56,0.56,134.13
2021-09-11 06:00:00,59.58232,60.32776,84.7908691028,5.75232,1.6777600000000001,5.992,53.83,58.65,79.608362626,137.45,57.34232,9.58776,58.1383419509,5.75232,1.6777600000000001,5.992,51.59,7.91,52.1928749927,135.08,66.52232,17.43776,68.7698664533,5.75232,1.6777600000000001,5.992,60.77,15.76,62.780335297,134.43,67.02232,17.557760000000002,69.2839542347,5.75232,1.6777600000000001,5.992,61.27,15.88,63.2944492037,137.45,5.75232,2.23776,6.1722568968000004,5.75232,1.6777600000000001,5.992,0.0,0.56,0.56,134.1
2021-09-11 06:30:00,62.593472,59.208096,86.1599754466,5.993472,1.7480959999999999,6.2432,56.6,57.46,80.6548919781,137.33,60.213472,10.588096,61.1373043828,5.993472,1.7480959999999999,6.2432,54.22,8.84,54.9359081112,134.92,69.973472,16.598095999999998,71.9151136727,5.993472,1.7480959999999999,6.2432,63.98,14.85,65.6807650686,134.3,70.503472,16.718096,72.4585005222,5.993472,1.7480959999999999,6.2432,64.51,14.97,66.224172324,137.33,5.993472,2.308096,6.4225395102,5.993472,1.7480959999999999,6.2432,0.0,0.56,0.56,133.99
2021-09-11 07:00:00,64.766448,58.231464,87.0953281532,5.696448,1.661464,5.9338,59.07,56.57,81.7889344594,137.13,62.296448,11.301464,63.3132728735,5.696448,1.661464,5.9338,56.6,9.64,57.4150642253,134.69,72.386448,15.651464,74.0592072561,5.696448,1.661464,5.9338,66.69,13.99,68.1415893563,134.1,72.956448,15.771464,74.6416933187,5.696448,1.661464,5.9338,67.26,14.11,68.7240838426,137.13,5.696448,2.221464,6.11428018,5.696448,1.661464,5.9338,0.0,0.56,0.56,133.79
2021-09-11 07:30:00,69.056736,57.104048,89.6086217111,6.596736,1.924048,6.8716,62.46,55.18,83.3431700861,136.28,66.416736,12.344048,67.5541141746,6.596736,1.924048,6.8716,59.82,10.42,60.720744396,133.67,77.106736,13.544048,78.2872273925,6.596736,1.924048,6.8716,70.51,11.62,71.4610698213,133.46,77.726736,13.634048,78.9134510339,6.596736,1.924048,6.8716,71.13,11.71,72.0874538321,136.28,6.596736,2.484048,7.048930438,6.596736,1.924048,6.8716,0.0,0.56,0.56,133.15
2021-09-11 08:00:00,72.921536,56.595448,92.3070698642,8.041536,2.345448,8.3766,64.88,54.25,84.572317575,136.28,70.191536,13.325448,71.4452188074,8.041536,2.345448,8.3766,62.15,10.98,63.1124623193,133.67,81.421536,12.195448,82.3297970149,8.041536,2.345448,8.3766,73.38,9.85,74.0381448984,133.46,82.101536,12.275448,83.0141484156,8.041536,2.345448,8.3766,74.06,9.93,74.7227441948,136.28,8.041536,2.905448,8.5503174982,8.041536,2.345448,8.3766,0.0,0.56,0.56,133.15
