Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-11 08:30:00,77.913376,54.525568,95.0974853792,9.413376,2.745568,9.8056,68.5,51.78,85.8686112616,135.95,75.043376,15.335568,76.5943074083,9.413376,2.745568,9.8056,65.63,12.59,66.8266788042,133.23,86.783376,10.765568,87.4485666224,9.413376,2.745568,9.8056,77.37,8.02,77.7845569506,133.29,87.513376,10.845568,88.1828629846,9.413376,2.745568,9.8056,78.1,8.1,78.5189149186,135.95,9.413376,3.265568,9.9637132677,9.413376,2.745568,9.8056,0.0,0.52,0.52,132.97
2021-09-11 09:00:00,81.03224,53.33732,97.0107912771,11.20224,3.26732,11.669,69.83,50.07,85.9257458507,135.17,78.09224,17.55732,80.0415981462,11.20224,3.26732,11.669,66.89,14.29,68.3993874242,132.28,90.06224,9.78732,90.5924870318,11.20224,3.26732,11.669,78.86,6.52,79.1290717752,132.54,90.81224,9.84732,91.3445819138,11.20224,3.26732,11.669,79.61,6.58,79.8814653095,135.17,11.20224,3.8273200000000003,11.8380133215,11.20224,3.26732,11.669,0.0,0.56,0.56,132.23
2021-09-11 09:30:00,82.205152,53.472336,98.0661905686,14.065152,4.102336,14.6512,68.14,49.37,84.1454484806,135.25,79.395152,19.002336,81.6374848618,14.065152,4.102336,14.6512,65.33,14.9,67.0076032999,132.28,91.895152,9.752336,92.4111844885,14.065152,4.102336,14.6512,77.83,5.65,78.0348088996,132.6,92.645152,9.802336,93.1622776673,14.065152,4.102336,14.6512,78.58,5.7,78.7864607658,135.25,14.065152,4.622336,14.8052183665,14.065152,4.102336,14.6512,0.0,0.52,0.52,132.28
2021-09-11 10:00:00,80.494464,54.462552,97.1881078373,20.374464,5.942552,21.2234,60.12,48.52,77.2567459838,135.2,78.084464,21.742552,81.0550558919,20.374464,5.942552,21.2234,57.71,15.8,59.8338039907,131.95,90.234464,11.252552,90.9333735208,20.374464,5.942552,21.2234,69.86,5.31,70.0615136862,132.6,90.884464,11.302552,91.5845700884,20.374464,5.942552,21.2234,70.51,5.36,70.7134336601,135.2,20.374464,6.502552,21.3869578435,20.374464,5.942552,21.2234,0.0,0.56,0.56,132.28
2021-09-11 10:30:00,82.720528,54.158904,98.8730126732,20.910528,6.098904,21.7818,61.81,48.06,78.2958472717,134.88,80.220528,22.058904,83.198127132,20.910528,6.098904,21.7818,59.31,15.96,61.4198477693,131.5,91.980528,10.298904,92.5553075451,20.910528,6.098904,21.7818,71.07,4.2,71.193994831,132.27,92.650528,10.328904,93.2244956893,20.910528,6.098904,21.7818,71.74,4.23,71.8645983778,134.88,20.910528,6.658904,21.9451858894,20.910528,6.098904,21.7818,0.0,0.56,0.56,131.97
2021-09-11 11:00:00,81.6616,54.7588,98.3216308449,24.4416,7.1288,25.46,57.22,47.63,74.4496158486,134.88,79.3816,23.5488,82.8008719761,24.4416,7.1288,25.46,54.94,16.42,57.3412591421,131.5,90.5716,10.7588,91.2083686073,24.4416,7.1288,25.46,66.13,3.63,66.2295538261,132.27,91.1816,10.7788,91.8164838577,24.4416,7.1288,25.46,66.74,3.65,66.8397344399,134.88,24.4416,7.6488,25.6104656732,24.4416,7.1288,25.46,0.0,0.52,0.52,131.97
2021-09-11 11:30:00,78.821488,55.734184,96.5356215947,29.191488,8.514184,30.4078,49.63,47.22,68.5044910937,135.2,76.951488,25.514184,81.070987971,29.191488,8.514184,30.4078,47.76,17.0,50.6953410088,132.13,87.781488,11.664184,88.553050901,29.191488,8.514184,30.4078,58.59,3.15,58.6746163175,132.54,88.321488,11.684184,89.090995046,29.191488,8.514184,30.4078,59.13,3.17,59.2149119733,135.2,29.191488,9.074184,30.569327551,29.191488,8.514184,30.4078,0.0,0.56,0.56,132.23
2021-09-11 12:00:00,80.262064,55.569352,97.6214720194,25.472064,7.429352,26.5334,54.79,48.14,72.9342423009,135.2,78.092064,23.579352,81.5742379708,25.472064,7.429352,26.5334,52.62,16.15,55.0425916904,132.13,88.672064,11.699352,89.4405376283,25.472064,7.429352,26.5334,63.2,4.27,63.3440833859,132.54,89.242064,11.729352,90.0095755202,25.472064,7.429352,26.5334,63.77,4.3,63.9148097079,135.2,25.472064,7.949352,26.6836699432,25.472064,7.429352,26.5334,0.0,0.52,0.52,132.23
2021-09-11 12:30:00,80.240864,55.482752,97.5547642351,26.820864,7.8227519999999995,27.9384,53.42,47.66,71.5903066064,135.42,78.150864,24.222752,81.8186974866,26.820864,7.8227519999999995,27.9384,51.33,16.4,53.8862589164,132.48,88.700864,12.002752,89.5092695195,26.820864,7.8227519999999995,27.9384,61.88,4.18,62.0210190177,132.74,89.270864,12.032752,90.0781565087,26.820864,7.8227519999999995,27.9384,62.45,4.21,62.5917454622,135.42,26.860864,8.382752,28.1385242314,26.820864,7.8227519999999995,27.9384,0.04,0.56,0.5614267539000001,132.43
2021-09-11 13:00:00,79.253472,55.728096,96.8851562823,24.953472,7.278096,25.9932,54.3,48.45,72.7728829991,135.17,77.133472,22.988096,80.4861793135,24.953472,7.278096,25.9932,52.18,15.71,54.4936372433,132.23,87.543472,11.928096,88.3523568673,24.953472,7.278096,25.9932,62.59,4.65,62.762493577,132.45,88.123472,11.958096,88.9311102893,24.953472,7.278096,25.9932,63.17,4.68,63.3431235415,135.17,24.953472,7.798096,26.1435664377,24.953472,7.278096,25.9932,0.0,0.52,0.52,132.14
2021-09-11 13:30:00,77.934,56.767,96.4168068596,27.144,7.917,28.275,50.79,48.85,70.4694728233,135.27,75.974,23.547,79.5393606022,27.144,7.917,28.275,48.83,15.63,51.2705158936,132.35,85.824,13.227,86.8372760109,27.144,7.917,28.275,58.68,5.31,58.9197632378,132.59,86.374,13.257,87.3854445832,27.144,7.917,28.275,59.23,5.34,59.4702320493,135.27,27.144,8.477,28.4368821252,27.144,7.917,28.275,0.0,0.56,0.56,132.26
2021-09-11 14:00:00,74.445696,57.683328,94.1781714734,31.245696,9.113328,32.5476,43.2,48.57,65.0021915015,135.61,72.885696,25.283328,77.1464280194,31.245696,9.113328,32.5476,41.64,16.17,44.6694358594,132.76,82.515696,13.973328,83.6904652978,31.245696,9.113328,32.5476,51.27,4.86,51.4998300968,132.87,82.955696,14.013328,84.1309744415,31.245696,9.113328,32.5476,51.71,4.9,51.941641291,135.61,31.245696,9.673328,32.7088182776,31.245696,9.113328,32.5476,0.0,0.56,0.56,132.53
2021-09-11 14:30:00,72.094592,58.304256,92.7200974081,31.454592,9.174256,32.7652,40.64,49.13,63.760226630700004,136.2,70.644592,25.114256,74.9758910136,31.454592,9.174256,32.7652,39.19,15.94,42.307678972,133.5,79.964592,14.224256,81.2198586091,31.454592,9.174256,32.7652,48.51,5.05,48.7721498398,133.45,80.404592,14.244256,81.6565811413,31.454592,9.174256,32.7652,48.95,5.07,49.2118623911,136.2,31.454592,9.734256,32.9263890787,31.454592,9.174256,32.7652,0.0,0.56,0.56,133.13
2021-09-11 15:00:00,69.2684,59.1512,91.0877362766,35.5584,10.3712,37.04,33.71,48.78,59.2946245456,136.2,68.1784,26.8612,73.2790440167,35.5584,10.3712,37.04,32.62,16.49,36.5511217338,133.5,77.4684,14.8912,78.8866328094,35.5584,10.3712,37.04,41.91,4.52,42.153036664,133.45,77.7984,14.911200000000001,79.2144868569,35.5584,10.3712,37.04,42.24,4.54,42.4832814175,136.2,35.5584,10.9312,37.2006847249,35.5584,10.3712,37.04,0.0,0.56,0.56,133.13
2021-09-11 15:30:00,69.702976,59.128368,91.4038771913,32.942976,9.608368,34.3156,36.76,49.52,61.6727492496,136.35,68.442976,25.538368,73.0523730199,32.942976,9.608368,34.3156,35.5,15.93,38.910344383,133.71,78.162976,14.558368,79.5072128552,32.942976,9.608368,34.3156,45.22,4.95,45.4901187073,133.61,78.532976,14.578368,79.8746338518,32.942976,9.608368,34.3156,45.59,4.97,45.8601024857,136.35,32.982976,10.168368,34.5148144077,32.942976,9.608368,34.3156,0.04,0.56,0.5614267539000001,133.29
2021-09-11 16:00:00,71.35096,59.32028,92.7893049451,29.52096,8.61028,30.751,41.83,50.71,65.7362381035,136.47,69.83096,23.48028,73.6728343652,29.52096,8.61028,30.751,40.31,14.87,42.9652534032,133.87,79.59096,14.84028,80.9626755005,29.52096,8.61028,30.751,50.07,6.23,50.4560977484,133.76,80.02096,14.87028,81.3909040778,29.52096,8.61028,30.751,50.5,6.26,50.8865168782,136.47,29.52096,9.17028,30.9124750643,29.52096,8.61028,30.751,0.0,0.56,0.56,133.43
2021-09-11 16:30:00,73.308048,59.160264,94.2019465729,26.538048,7.740264,27.6438,46.77,51.42,69.5086275221,136.62,71.558048,21.790264,74.8022047721,26.538048,7.740264,27.6438,45.02,14.05,47.1614556603,134.04,82.008048,14.770264,83.3275502784,26.538048,7.740264,27.6438,55.47,7.03,55.9136995735,133.89,82.498048,14.820264,83.8186622945,26.538048,7.740264,27.6438,55.96,7.08,56.406098961,136.62,26.538048,8.300264,27.8057974912,26.538048,7.740264,27.6438,0.0,0.56,0.56,133.57
2021-09-11 17:00:00,77.359008,56.910544,96.0376287562,21.259008,6.200544,22.1448,56.1,50.71,75.6221799474,136.44,75.179008,20.270544,77.8638439709,21.259008,6.200544,22.1448,53.92,14.07,55.7254995491,133.88,86.479008,13.150544,87.4731709278,21.259008,6.200544,22.1448,65.22,6.95,65.5892590292,133.73,87.119008,13.200544,88.1134264275,21.259008,6.200544,22.1448,65.86,7.0,66.2309565083,136.44,21.259008,6.720544,22.295989164,21.259008,6.200544,22.1448,0.0,0.52,0.52,133.41
2021-09-11 17:30:00,82.089728,54.409504,98.4840980496,15.769728,4.599504,16.4268,66.32,49.81,82.9420189048,135.73,79.399728,19.019504,81.6459327761,15.769728,4.599504,16.4268,63.63,14.42,65.2434923958,133.07,91.989728,10.939504,92.6379123539,15.769728,4.599504,16.4268,76.22,6.34,76.4832269194,133.04,92.739728,10.999504,93.3897544582,15.769728,4.599504,16.4268,76.97,6.4,77.2356193734,135.73,15.769728,5.159504,16.5923115545,15.769728,4.599504,16.4268,0.0,0.56,0.56,132.74
2021-09-11 18:00:00,84.770672,53.107696,100.0324657587,12.060672,3.517696,12.5632,72.71,49.59,88.0108641021,135.23,81.780672,18.107696,83.7613691817,12.060672,3.517696,12.5632,69.72,14.59,71.2302358553,132.51,94.410672,9.817696,94.9197668678,12.060672,3.517696,12.5632,82.35,6.3,82.5906320354,132.6,95.250672,9.867696,95.7604403749,12.060672,3.517696,12.5632,83.19,6.35,83.4319998562,135.23,12.060672,4.037696,12.7186004765,12.060672,3.517696,12.5632,0.0,0.52,0.52,132.29
2021-09-11 18:30:00,85.396784,52.975312,100.4937530349,10.166784,2.965312,10.5904,75.23,50.01,90.3357791797,135.18,82.256784,17.125312,84.0205619186,10.166784,2.965312,10.5904,72.09,14.16,73.4675009783,132.47,95.296784,9.715312,95.7907319525,10.166784,2.965312,10.5904,85.13,6.75,85.3971861363,132.56,96.146784,9.775312,96.6424378741,10.166784,2.965312,10.5904,85.98,6.8100000000000005,86.2492695621,135.18,10.166784,3.525312,10.760637601900001,10.166784,2.965312,10.5904,0.0,0.56,0.56,132.25
2021-09-11 19:00:00,85.782976,51.563368,100.0874612073,7.862976,2.293368,8.1906,77.92,49.27,92.1903427697,135.18,82.532976,16.843368,84.2341449354,7.862976,2.293368,8.1906,74.67,14.55,76.0743807073,132.43,95.552976,8.593368,95.9386116016,7.862976,2.293368,8.1906,87.69,6.3,87.916017312,132.56,96.462976,8.653368,96.8503304926,7.862976,2.293368,8.1906,88.6,6.36,88.8279775746,135.18,7.862976,2.813368,8.3511335207,7.862976,2.293368,8.1906,0.0,0.52,0.52,132.25
2021-09-11 19:30:00,85.792752,51.769136,100.2019946803,6.202752,1.809136,6.4612,79.59,49.96,93.9711109863,134.82,82.442752,15.789136,83.9410756004,6.202752,1.809136,6.4612,76.24,13.98,77.5111475854,132.0,95.472752,8.689136,95.8673430261,6.202752,1.809136,6.4612,89.27,6.88,89.5347267824,132.22,96.372752,8.759136,96.7699839388,6.202752,1.809136,6.4612,90.17,6.95,90.4374446786,134.82,6.202752,2.369136,6.6397995271,6.202752,1.809136,6.4612,0.0,0.56,0.56,131.91
2021-09-11 20:00:00,86.932608,51.720344,101.1546949833,6.412608,1.870344,6.6798,80.52,49.85,94.70212722,134.89,83.552608,15.710344,85.0167819445,6.412608,1.870344,6.6798,77.14,13.84,78.3717117333,132.07,96.772608,8.830344,97.1746501629,6.412608,1.870344,6.6798,90.36,6.96,90.6276514095,132.29,97.702608,8.890344,98.1062578353,6.412608,1.870344,6.6798,91.29,7.02,91.5595134325,134.89,6.412608,2.390344,6.8436310391,6.412608,1.870344,6.6798,0.0,0.52,0.52,131.98
2021-09-11 20:30:00,85.7668,52.2274,100.4173555368,6.4368,1.8774000000000002,6.705,79.33,50.35,93.9594135784,135.09,82.4468,15.5774,83.9054838553,6.4368,1.8774000000000002,6.705,76.01,13.7,77.2347726092,132.32,95.6068,9.5774,96.0853099959,6.4368,1.8774000000000002,6.705,89.17,7.7,89.5018374113,132.43,96.5168,9.6474,96.9977577524,6.4368,1.8774000000000002,6.705,90.08,7.77,90.4144861181,135.09,6.4768,2.4374000000000002,6.9202497787,6.4368,1.8774000000000002,6.705,0.04,0.56,0.5614267539000001,132.1
2021-09-11 21:00:00,82.84128,53.94204,98.8555580198,6.76128,1.9720400000000002,7.043,76.08,51.97,92.1360260702,135.09,79.67128,14.21204,80.9289499363,6.76128,1.9720400000000002,7.043,72.91,12.24,73.9302759362,132.32,92.29128,10.33204,92.8678168937,6.76128,1.9720400000000002,7.043,85.53,8.36,85.9375965454,132.43,93.16128,10.41204,93.7413178284,6.76128,1.9720400000000002,7.043,86.4,8.44,86.8112527268,135.09,6.76128,2.5320400000000003,7.2198430592,6.76128,1.9720400000000002,7.043,0.0,0.56,0.56,132.1
2021-09-11 21:30:00,79.83616,55.30888,97.123038721,5.99616,1.7488800000000002,6.246,73.84,53.56,91.2196206964,134.99,76.74616,11.82888,77.6524016164,5.99616,1.7488800000000002,6.246,70.75,10.08,71.4644589989,132.19,88.81616,11.24888,89.5256811111,5.99616,1.7488800000000002,6.246,82.82,9.5,83.363075759,132.39,89.65616,11.33888,90.3703337694,5.99616,1.7488800000000002,6.246,83.66,9.59,84.2078600844,134.99,5.99616,2.2688800000000002,6.4110647478,5.99616,1.7488800000000002,6.246,0.0,0.52,0.52,132.06
2021-09-11 22:00:00,77.397536,55.678448,95.3439465858,5.377536,1.568448,5.6016,72.02,54.11,90.0820320597,134.19,74.397536,11.648448,75.3039155933,5.377536,1.568448,5.6016,69.02,10.08,69.7521813279,131.24,85.947536,11.978448,86.7782355257,5.377536,1.568448,5.6016,80.57,10.41,81.2397255042,131.67,86.757536,12.088448,87.5956655768,5.377536,1.568448,5.6016,81.38,10.52,82.0571435038,134.19,5.377536,2.128448,5.7834405262,5.377536,1.568448,5.6016,0.0,0.56,0.56,131.36
2021-09-11 22:30:00,74.272528,57.739904,94.0760592789,4.902528,1.429904,5.1068,69.37,56.31,89.3477084205,134.85,71.392528,10.309904,72.1331212046,4.902528,1.429904,5.1068,66.49,8.88,67.0803585262,132.07,82.502528,14.119904,83.7020836978,4.902528,1.429904,5.1068,77.6,12.69,78.6307579768,132.21,83.282528,14.239904,84.4911494537,4.902528,1.429904,5.1068,78.38,12.81,79.4198998992,134.85,4.902528,1.949904,5.2760692187,4.902528,1.429904,5.1068,0.0,0.52,0.52,131.88
2021-09-11 23:00:00,70.755904,58.580472,91.8589660871,4.595904,1.340472,4.7874,66.16,57.24,87.4846455099,135.92,68.025904,9.910472,68.7440257061,4.595904,1.340472,4.7874,63.43,8.57,64.0063262498,133.37,78.725904,14.740472,80.0940039916,4.595904,1.340472,4.7874,74.13,13.4,75.3313805794,133.15,79.445904,14.870472,80.825630835,4.595904,1.340472,4.7874,74.85,13.53,76.0630225537,135.92,4.595904,1.900472,4.9733416734,4.595904,1.340472,4.7874,0.0,0.56,0.56,132.82
2021-09-11 23:30:00,67.274992,59.251456,89.6474181821,4.564992,1.331456,4.7552,62.71,57.92,85.3655111857,136.74,64.684992,9.391456,65.3631978704,4.564992,1.331456,4.7552,60.12,8.06,60.6578766526,134.31,75.064992,15.821456,76.7142196331,4.564992,1.331456,4.7552,70.5,14.49,71.973676438,133.84,75.724992,15.951456,77.3868423049,4.564992,1.331456,4.7552,71.16,14.62,72.6463350762,136.74,4.564992,1.8914559999999998,4.9413315776,4.564992,1.331456,4.7552,0.0,0.56,0.56,133.51
2021-09-12 00:00:00,64.428528,60.322904,88.2603419846,4.1585280000000004,1.212904,4.3318,60.27,59.11,84.4183925457,136.74,61.918528,8.742904,62.5327312696,4.1585280000000004,1.212904,4.3318,57.76,7.53,58.2487639354,134.31,71.718528,16.282904,73.5437299922,4.1585280000000004,1.212904,4.3318,67.56,15.07,69.2203618887,133.84,72.328528,16.402904,74.1651617829,4.1585280000000004,1.212904,4.3318,68.17,15.19,69.8418570773,136.74,4.1585280000000004,1.772904,4.520679564,4.1585280000000004,1.212904,4.3318,0.0,0.56,0.56,133.51
2021-09-12 00:30:00,62.812048,58.352264,85.7341244073,4.122048,1.202264,4.2938,58.69,57.15,81.9184875349,137.39,60.372048,11.032264,61.3717771348,4.122048,1.202264,4.2938,56.25,9.83,57.1024640449,135.07,69.532048,8.132264,70.0059955778,4.122048,1.202264,4.2938,65.41,6.93,65.7760822792,134.48,68.672048,35.902264,77.4907913035,4.122048,1.202264,4.2938,64.55,34.7,73.2856909635,137.39,4.122048,1.762264,4.4829514965,4.122048,1.202264,4.2938,0.0,0.56,0.56,134.14
2021-09-12 01:00:00,60.308416,57.218288,83.1326501567,4.108416,1.198288,4.2796,56.2,56.02,79.3516250621,137.13,57.978416,12.318288,59.272564826600004,4.108416,1.198288,4.2796,53.87,11.12,55.0057387915,134.8,66.648416,5.278288,66.8570989463,4.108416,1.198288,4.2796,62.54,4.08,62.672944721,134.89,65.378416,41.028288,77.1858646054,4.108416,1.198288,4.2796,61.27,39.83,73.0783264724,137.13,4.108416,1.7582879999999999,4.4688542961,4.108416,1.198288,4.2796,0.0,0.56,0.56,134.55
2021-09-12 01:30:00,59.145248,58.414864,83.1291567209,4.165248,1.214864,4.3388,54.98,57.2,79.3387698417,137.54,56.875248,11.554864,58.0371322269,4.165248,1.214864,4.3388,52.71,10.34,53.7146134678,135.27,65.505248,5.464864,65.7328095709,4.165248,1.214864,4.3388,61.34,4.25,61.4870563615,135.53,64.225248,41.374864,76.3987032068,4.165248,1.214864,4.3388,60.06,40.16,72.2497695498,137.54,4.165248,1.774864,4.5276299672,4.165248,1.214864,4.3388,0.0,0.56,0.56,135.19
2021-09-12 02:00:00,58.491744,58.892592,83.0037439435,4.671744,1.362592,4.8664000000000005,53.82,57.53,78.7800310993,137.54,56.261744,11.312592,57.3877911727,4.671744,1.362592,4.8664000000000005,51.59,9.95,52.5407518028,135.27,64.781744,5.652592,65.0278874945,4.671744,1.362592,4.8664000000000005,60.11,4.29,60.2628923966,135.53,63.521744,41.502592,75.8780409837,4.671744,1.362592,4.8664000000000005,58.85,40.14,71.2358203434,137.54,4.671744,1.9225919999999999,5.0518859845,4.671744,1.362592,4.8664000000000005,0.0,0.56,0.56,135.19
2021-09-12 02:30:00,57.166352,59.123936,82.2413011152,4.436352,1.293936,4.6212,52.73,57.83,78.2608573937,137.36,54.976352,10.923936,56.0511521466,4.436352,1.293936,4.6212,50.54,9.63,51.4492808502,135.05,63.336352,5.923936,63.6127856834,4.436352,1.293936,4.6212,58.9,4.63,59.0816968274,135.39,62.066352,41.743936,74.7983171158,4.436352,1.293936,4.6212,57.63,40.45,70.4089440341,137.36,4.476352,1.853936,4.8450805896,4.436352,1.293936,4.6212,0.04,0.56,0.5614267539000001,135.04
2021-09-12 03:00:00,55.826384,59.108112,81.3040838748,4.176384,1.218112,4.3504,51.65,57.89,77.5820507592,137.33,53.696384,10.928112,54.7971284518,4.176384,1.218112,4.3504,49.52,9.71,50.463001298,134.99,61.856384,5.818112,62.129402611,4.176384,1.218112,4.3504,57.68,4.6,57.8631350689,135.34,60.606384,41.718112,73.5767262822,4.176384,1.218112,4.3504,56.43,40.5,69.4593039124,137.33,4.176384,1.778112,4.5391481139,4.176384,1.218112,4.3504,0.0,0.56,0.56,135.0
2021-09-12 03:30:00,55.143776,59.312768,80.9866685286,4.363776,1.2727680000000001,4.5456,50.78,58.04,77.1184154402,137.45,53.043776,10.922768,54.1567081082,4.363776,1.2727680000000001,4.5456,48.68,9.65,49.6272596463,135.18,61.043776,5.932768,61.3313975422,4.363776,1.2727680000000001,4.5456,56.68,4.66,56.8712405351,135.45,59.783776,41.882768,72.9949733075,4.363776,1.2727680000000001,4.5456,55.42,40.61,68.7062478964,137.45,4.363776,1.832768,4.7330306908,4.363776,1.2727680000000001,4.5456,0.0,0.56,0.56,135.1
2021-09-12 04:00:00,54.846512,59.484816,80.9109585478,4.576512,1.334816,4.7672,50.27,58.15,76.86673793,137.45,52.776512,10.884816,53.8872845692,4.576512,1.334816,4.7672,48.2,9.55,49.1369769115,135.18,60.786512,6.094816,61.0912990793,4.576512,1.334816,4.7672,56.21,4.76,56.4111841748,135.45,59.536512,42.034816,72.8801894707,4.576512,1.334816,4.7672,54.96,40.7,68.3892652395,137.45,4.616512,1.894816,4.9902415493,4.576512,1.334816,4.7672,0.04,0.56,0.5614267539000001,135.1
2021-09-12 04:30:00,54.62976,59.48368,80.7633509954,4.22976,1.23368,4.406,50.4,58.25,77.0274139511,137.47,52.53976,10.79368,53.637019947,4.22976,1.23368,4.406,48.31,9.56,49.2468242631,135.18,60.53976,6.01368,60.8377094243,4.22976,1.23368,4.406,56.31,4.78,56.5125163128,135.48,59.27976,42.02368,72.6641564074,4.22976,1.23368,4.406,55.05,40.79,68.5151559876,137.47,4.22976,1.7936800000000002,4.5943615008,4.22976,1.23368,4.406,0.0,0.56,0.56,135.14
2021-09-12 05:00:00,54.363168,59.313424,80.4576677614,4.023168,1.173424,4.1908,50.34,58.14,76.9049751317,137.66,52.283168,10.853424,53.397813332,4.023168,1.173424,4.1908,48.26,9.68,49.2212352547,135.39,60.203168,6.1434239999999996,60.5158086427,4.023168,1.173424,4.1908,56.18,4.97,56.3994086848,135.67,58.943168,42.173424,72.4768566217,4.023168,1.173424,4.1908,54.92,41.0,68.5361685535,137.66,4.023168,1.7334239999999999,4.3807122161,4.023168,1.173424,4.1908,0.0,0.56,0.56,135.33
2021-09-12 05:30:00,54.771136,58.633248,80.2354978159,4.091136,1.193248,4.2616,50.68,57.44,76.6016710001,137.75,52.681136,11.523248,53.9266848111,4.091136,1.193248,4.2616,48.59,10.33,49.6759197197,135.48,60.581136,6.193248,60.8968830059,4.091136,1.193248,4.2616,56.49,5.0,56.7108464053,135.72,59.331136,42.243248,72.8332046572,4.091136,1.193248,4.2616,55.24,41.05,68.8226714099,137.75,4.091136,1.753248,4.4509855448,4.091136,1.193248,4.2616,0.0,0.56,0.56,135.39
2021-09-12 06:00:00,55.724272,58.672496,80.9175894154,4.294272,1.252496,4.4732,51.43,57.42,77.0850264319,137.75,53.594272,11.692496,54.8549036452,4.294272,1.252496,4.4732,49.3,10.44,50.3932892358,135.44,61.664272,6.112496,61.9664832683,4.294272,1.252496,4.4732,57.37,4.86,57.5754852346,135.63,60.414272,42.222496,73.7063323586,4.294272,1.252496,4.4732,56.12,40.97,69.4837772433,137.75,4.294272,1.8124959999999999,4.6611064952,4.294272,1.252496,4.4732,0.0,0.56,0.56,135.29
2021-09-12 06:30:00,57.81576,57.95168,81.8599982849,4.32576,1.2616800000000001,4.506,53.49,56.69,77.9418770623,137.86,55.605760000000004,12.17168,56.922318463,4.32576,1.2616800000000001,4.506,51.28,10.91,52.4277264432,135.59,64.01576,5.54168,64.2551768,4.32576,1.2616800000000001,4.506,59.69,4.28,59.8432494104,135.76,62.74576,41.52168,75.2401509036,4.32576,1.2616800000000001,4.506,58.42,40.26,70.9490239538,137.86,4.32576,1.8216800000000002,4.6936891248,4.32576,1.2616800000000001,4.506,0.0,0.56,0.56,135.43
2021-09-12 07:00:00,58.921088,58.041984,82.7077174015,4.841088,1.411984,5.0428,54.08,56.63,78.3045547845,137.57,56.691088,12.471983999999999,58.0467901225,4.841088,1.411984,5.0428,51.85,11.06,53.0164700824,135.26,65.271088,5.481984,65.5008937136,4.841088,1.411984,5.0428,60.43,4.07,60.5669035035,135.49,64.011088,41.521984,76.2987191389,4.841088,1.411984,5.0428,59.17,40.11,71.4835715392,137.57,4.841088,2.011984,5.242538759,4.841088,1.411984,5.0428,0.0,0.6000000000000001,0.6000000000000001,135.16
2021-09-12 07:30:00,61.698112,52.088616,80.7457797111,5.858112,1.708616,6.1022,55.84,50.38,75.2080447825,137.03,58.788112,4.638616,58.9708306786,5.858112,1.708616,6.1022,52.93,2.93,53.0110347003,134.63,68.558112,3.278616,68.6364629325,5.858112,1.708616,6.1022,62.7,1.57,62.7196532197,134.68,67.318112,38.978616,77.7885641243,5.858112,1.708616,6.1022,61.46,37.27,71.8775660412,137.03,5.858112,2.2686159999999997,6.282045428,5.858112,1.708616,6.1022,0.0,0.56,0.56,134.36
2021-09-12 08:00:00,63.80696,50.22328,81.2016379047,9.57696,2.79328,9.975999999999999,54.23,47.43,72.0451094801,137.03,60.83696,3.11328,60.9165676512,9.57696,2.79328,9.975999999999999,51.26,0.32,51.2609988198,134.63,71.06696,3.47328,71.1517847815,9.57696,2.79328,9.975999999999999,61.49,0.68,61.493759846,134.68,69.85696,38.32328,79.6785331843,9.57696,2.79328,9.975999999999999,60.28,35.53,69.9718464813,137.03,9.57696,3.35328,10.147051276100001,9.57696,2.79328,9.975999999999999,0.0,0.56,0.56,134.36
2021-09-12 08:30:00,67.922352,50.256936,84.4938194031,11.372352,3.316936,11.8462,56.55,46.94,73.4933064979,135.86,64.852352,3.746936,64.9605040722,11.372352,3.316936,11.8462,53.48,0.43,53.4817286557,132.82,75.412352,5.036936,75.5803781311,11.372352,3.316936,11.8462,64.04,1.72,64.0630938997,133.63,74.202352,36.646936,82.7586065646,11.372352,3.316936,11.8462,62.83,33.33,71.1231171983,135.86,11.372352,3.8769359999999997,12.0150331985,11.372352,3.316936,11.8462,0.0,0.56,0.56,133.34
2021-09-12 09:00:00,72.062032,48.570176000000004,86.9022350267,11.932032,3.480176,12.4292,60.13,45.09,75.1580002395,135.86,68.742032,5.250176,68.9422316981,11.932032,3.480176,12.4292,56.81,1.77,56.8375668022,132.82,79.932032,5.790176,80.1414741427,11.932032,3.480176,12.4292,68.0,2.31,68.0392247163,133.63,78.682032,35.930176,86.4976283319,11.932032,3.480176,12.4292,66.75,32.45,74.2197076254,135.86,11.932032,4.040176,12.597476325,11.932032,3.480176,12.4292,0.0,0.56,0.56,133.34
2021-09-12 09:30:00,74.73104,47.18572,88.3811094714,14.11104,4.11572,14.699,60.62,43.07,74.3626875523,135.39,71.39104,7.37572,71.7710375973,14.11104,4.11572,14.699,57.28,3.26,57.3726938534,132.32,82.74104,7.37572,83.0691335323,14.11104,4.11572,14.699,68.63,3.26,68.7073831549,133.07,81.49104,35.31572,88.8143551426,14.11104,4.11572,14.699,67.38,31.2,74.2529756979,135.39,14.11104,4.67572,14.8655241213,14.11104,4.11572,14.699,0.0,0.56,0.56,132.8
2021-09-12 10:00:00,73.85216,47.45688,87.7855170059,20.73216,6.04688,21.596,53.12,41.41,67.3537118502,134.73,70.93216,10.84688,71.7567148635,20.73216,6.04688,21.596,50.2,4.8,50.4289599338,131.68,81.87216,11.42688,82.6657375797,20.73216,6.04688,21.596,61.14,5.38,61.3762494781,132.37,80.65216,35.05688,87.9417747603,20.73216,6.04688,21.596,59.92,29.01,66.5731665162,134.73,20.73216,6.56688,21.7473302086,20.73216,6.04688,21.596,0.0,0.52,0.52,132.1
2021-09-12 10:30:00,74.228,48.294,88.5556684803,24.048,7.014,25.05,50.18,41.28,64.9774637855,134.59,71.498,11.814,72.4674727033,24.048,7.014,25.05,47.45,4.8,47.6921639266,131.48,82.088,14.374,83.336976307,24.048,7.014,25.05,58.04,7.36,58.5047963846,132.28,80.898,33.834,87.6882315935,24.048,7.014,25.05,56.85,26.82,62.8588490191,134.59,24.048,7.574,25.2125322013,24.048,7.014,25.05,0.0,0.56,0.56,132.02
2021-09-12 11:00:00,75.845696,47.763328,89.632053995,24.285696,7.083328,25.2976,51.56,40.68,65.6756880436,134.1,73.025696,12.423328,74.0749036778,24.285696,7.083328,25.2976,48.74,5.34,49.0316550812,130.91,83.775696,15.383328,85.1763700837,24.285696,7.083328,25.2976,59.49,8.3,60.0662142972,132.02,82.575696,32.943328,88.9044904918,24.285696,7.083328,25.2976,58.29,25.86,63.7688301602,134.1,24.285696,7.643328,25.4600764555,24.285696,7.083328,25.2976,0.0,0.56,0.56,131.76
2021-09-12 11:30:00,77.316976,46.255368,90.0970246268,20.966976,6.115368,21.8406,56.35,40.14,69.1848401024,133.99,74.216976,11.855368,75.1578956398,20.966976,6.115368,21.8406,53.25,5.74,53.5584736526,130.87,84.946976,14.045368,86.1002967115,20.966976,6.115368,21.8406,63.98,7.93,64.4695687902,131.89,83.716976,32.305368,89.7338780629,20.966976,6.115368,21.8406,62.75,26.19,67.9961660684,133.99,21.006976,6.635368,22.030005655,20.966976,6.115368,21.8406,0.04,0.52,0.5215361924,131.63
2021-09-12 12:00:00,80.585216,44.815688,92.2085838124,17.985216,5.245688,18.7346,62.6,39.57,74.0577133052,133.99,77.085216,11.355688,77.9171494327,17.985216,5.245688,18.7346,59.1,6.11,59.4149989481,130.87,88.035216,12.255688,88.8842007587,17.985216,5.245688,18.7346,70.05,7.01,70.3998764203,131.89,86.755216,32.305688,92.5749695131,17.985216,5.245688,18.7346,68.77,27.06,73.9023443471,133.99,17.985216,5.805688,18.8990477993,17.985216,5.245688,18.7346,0.0,0.56,0.56,131.63
2021-09-12 12:30:00,83.116208,43.710144,93.9088958555,15.326208,4.470144,15.9648,67.79,39.24,78.3279113726,133.89,79.316208,10.730144,80.0387208903,15.326208,4.470144,15.9648,63.99,6.26,64.2954718468,130.72,91.776208,12.190144,92.5822443323,15.326208,4.470144,15.9648,76.45,7.72,76.8387981426,131.66,90.446208,30.680144,95.5080508514,15.326208,4.470144,15.9648,75.12,26.21,79.5611620076,133.89,15.326208,4.990144,16.1181322987,15.326208,4.470144,15.9648,0.0,0.52,0.52,131.38
2021-09-12 13:00:00,83.904448,42.375464,93.9980656365,13.904448,4.055464,14.4838,70.0,38.32,79.802395954,133.68,79.974448,10.945464,80.7199821301,13.904448,4.055464,14.4838,66.07,6.89,66.4282846384,130.45,92.594448,11.565464,93.313941927,13.904448,4.055464,14.4838,78.69,7.51,79.047556572,131.55,91.244448,30.325464,96.1518749564,13.904448,4.055464,14.4838,77.34,26.27,81.6797924826,133.68,13.904448,4.615464,14.650466959100001,13.904448,4.055464,14.4838,0.0,0.56,0.56,131.26
2021-09-12 13:30:00,83.73928,41.96104,93.6642722323,13.40928,3.91104,13.968,70.33,38.05,79.9631877804,133.42,79.80928,11.06104,80.572127811,13.40928,3.91104,13.968,66.4,7.15,66.7838490954,130.13,92.88928,11.49104,93.5973415178,13.40928,3.91104,13.968,79.48,7.58,79.840633765,131.2,91.52928,30.14104,96.3643678421,13.40928,3.91104,13.968,78.12,26.23,82.4059906803,133.42,13.40928,4.43104,14.1224256273,13.40928,3.91104,13.968,0.0,0.52,0.52,130.91
2021-09-12 14:00:00,84.935664,41.959152,94.7345631524,10.385664,3.029152,10.8184,74.55,38.93,84.1026004354,133.42,80.735664,9.639152,81.3090443481,10.385664,3.029152,10.8184,70.35,6.61,70.6598514009,130.13,93.695664,10.529152,94.2854203694,10.385664,3.029152,10.8184,83.31,7.5,83.6469132724,131.2,92.315664,29.549152,96.9295321544,10.385664,3.029152,10.8184,81.93,26.52,86.1152442951,133.42,10.425664,3.589152,11.0261725871,10.385664,3.029152,10.8184,0.04,0.56,0.5614267539000001,130.91
2021-09-12 14:30:00,85.178896,42.195928,95.0575649991,7.768896,2.265928,8.0926,77.41,39.93,87.1017393627,133.92,80.858896,8.055928,81.2592089445,7.768896,2.265928,8.0926,73.09,5.79,73.3189757157,130.72,93.988896,9.265928,94.4445339498,7.768896,2.265928,8.0926,86.22,7.0,86.5036900947,131.75,92.608896,29.385928,97.1593556111,7.768896,2.265928,8.0926,84.84,27.12,89.0691865911,133.92,7.768896,2.825928,8.2668987002,7.768896,2.265928,8.0926,0.0,0.56,0.56,131.45
2021-09-12 15:00:00,84.584624,42.673432,94.7395398758,8.034624,2.343432,8.3694,76.55,40.33,86.5240509916,134.14,80.304624,7.843432,80.6867527003,8.034624,2.343432,8.3694,72.27,5.5,72.4789824708,131.0,93.254624,8.913432,93.6796358202,8.034624,2.343432,8.3694,85.22,6.57,85.4728804943,132.01,91.874624,29.953432,96.6341276347,8.034624,2.343432,8.3694,83.84,27.61,88.2692341646,134.14,8.034624,2.903432,8.543131756,8.034624,2.343432,8.3694,0.0,0.56,0.56,131.71
2021-09-12 15:30:00,85.112832,42.824576,95.2792657436,7.592832,2.214576,7.9092,77.52,40.61,87.5129847508,134.3,80.772832,7.544576,81.1244168936,7.592832,2.214576,7.9092,73.18,5.33,73.3738461579,131.19,94.092832,8.684576,94.4927663585,7.592832,2.214576,7.9092,86.5,6.47,86.7416330259,132.17,92.702832,30.004576,97.4376192328,7.592832,2.214576,7.9092,85.11,27.79,89.532095921,134.3,7.592832,2.7745759999999997,8.0838957044,7.592832,2.214576,7.9092,0.0,0.56,0.56,131.85
2021-09-12 16:00:00,86.594496,42.061728,96.2693912926,7.274496,2.121728,7.5776,79.32,39.94,88.8080289163,134.36,82.144496,7.961728,82.5294331487,7.274496,2.121728,7.5776,74.87,5.84,75.0974200622,131.27,95.834496,9.141728,96.2695269252,7.274496,2.121728,7.5776,88.56,7.02,88.8377960105,132.24,94.424496,29.271728,98.857571814,7.274496,2.121728,7.5776,87.15,27.15,91.2811316757,134.36,7.274496,2.641728,7.7393164349,7.274496,2.121728,7.5776,0.0,0.52,0.52,131.92
2021-09-12 16:30:00,89.965104,40.466072,98.646961032,6.295104,1.836072,6.5574,83.67,38.63,92.1571798614,134.18,85.285104,8.706072,85.7283188565,6.295104,1.836072,6.5574,78.99,6.87,79.2881895367,131.04,99.605104,10.166072,100.1225537167,6.295104,1.836072,6.5574,93.31,8.33,93.6810813345,132.07,98.175104,27.526072,101.9609517666,6.295104,1.836072,6.5574,91.88,25.69,95.4039333571,134.18,6.295104,2.396072,6.7356881905,6.295104,1.836072,6.5574,0.0,0.56,0.56,131.75
2021-09-12 17:00:00,92.485008,39.273544,100.4782959802,6.355008,1.8535439999999999,6.6198,86.13,37.42,93.9075785014,133.77,87.675008,9.633544,88.2026768177,6.355008,1.8535439999999999,6.6198,81.32,7.78,81.6913141038,130.55,102.235008,11.003544,102.8254581381,6.355008,1.8535439999999999,6.6198,95.88,9.15,96.3156108842,131.72,100.795008,26.553544,104.2339883948,6.355008,1.8535439999999999,6.6198,94.44,24.7,97.616615389,133.77,6.355008,2.413544,6.7978909465,6.355008,1.8535439999999999,6.6198,0.0,0.56,0.56,131.4
2021-09-12 17:30:00,93.551568,39.484624,101.5427565495,6.461568,1.884624,6.7308,87.09,37.6,94.8600448029,133.4,88.691568,9.364624,89.1845862073,6.461568,1.884624,6.7308,82.23,7.48,82.5695058723,130.16,103.431568,10.474624,103.9606031479,6.461568,1.884624,6.7308,96.97,8.59,97.3497252179,131.25,101.991568,27.034624,105.5137471514,6.461568,1.884624,6.7308,95.53,25.15,98.7851375461,133.4,6.461568,2.404624,6.8944961817,6.461568,1.884624,6.7308,0.0,0.52,0.52,131.05
2021-09-12 18:00:00,93.342336,38.814848,101.0909695037,6.222336,1.814848,6.4816,87.12,37.0,94.6514363335,133.32,88.492336,9.534848,89.0045327897,6.222336,1.814848,6.4816,82.27,7.72,82.6314183589,130.04,103.062336,9.844848,103.5314741222,6.222336,1.814848,6.4816,96.84,8.03,97.1723546077,131.25,101.642336,27.334848,105.2537808476,6.222336,1.814848,6.4816,95.42,25.52,98.7737151271,133.32,6.222336,2.374848,6.6601327554,6.222336,1.814848,6.4816,0.0,0.56,0.56,130.94
2021-09-12 18:30:00,92.739216,39.037688,100.6205906794,5.169216,1.507688,5.3846,87.57,37.53,95.2733215544,132.72,87.879216,8.667688,88.3056364002,5.169216,1.507688,5.3846,82.71,7.16,83.0193332905,129.35,102.339216,9.397688,102.7697994123,5.169216,1.507688,5.3846,97.17,7.89,97.4897994664,130.62,100.909216,27.087688,104.4816381711,5.169216,1.507688,5.3846,95.74,25.58,99.0983551831,132.72,5.169216,2.027688,5.5526851775,5.169216,1.507688,5.3846,0.0,0.52,0.52,130.31
2021-09-12 19:00:00,92.114192,39.092056,100.0660442414,4.704192,1.372056,4.9002,87.41,37.72,95.2013996746,132.72,87.254192,8.362056,87.6539674066,4.704192,1.372056,4.9002,82.55,6.99,82.8454138743,129.35,101.914192,9.012056,102.3118746009,4.704192,1.372056,4.9002,97.21,7.64,97.5097620754,130.62,100.494192,27.202056,104.1106837763,4.704192,1.372056,4.9002,95.79,25.83,99.2114559917,132.72,4.704192,1.932056,5.0854953308,4.704192,1.372056,4.9002,0.0,0.56,0.56,130.31
2021-09-12 19:30:00,91.272016,39.878088,99.6034276882,5.102016,1.4880879999999999,5.3146,86.17,38.39,94.3348344992,132.8,86.492016,7.918088,86.8536985356,5.102016,1.4880879999999999,5.3146,81.39,6.43,81.643597422,129.43,101.132016,8.428088,101.4825961806,5.102016,1.4880879999999999,5.3146,96.03,6.94,96.2804471323,130.69,99.722016,28.078088,103.5995149643,5.102016,1.4880879999999999,5.3146,94.62,26.59,98.2851591035,132.8,5.142016,2.008088,5.5202124923,5.102016,1.4880879999999999,5.3146,0.04,0.52,0.5215361924,130.38
2021-09-12 20:00:00,91.779296,40.223128,100.206482826,5.119296,1.493128,5.3326,86.66,38.73,94.9208538731,132.93,86.969296,7.583128,87.2992684792,5.119296,1.493128,5.3326,81.85,6.09,82.076248696,129.56,101.679296,8.473127999999999,102.0317261109,5.119296,1.493128,5.3326,96.56,6.98,96.8119517415,130.8,100.249296,28.013128,104.0896569734,5.119296,1.493128,5.3326,95.13,26.52,98.7574164304,132.93,5.119296,2.053128,5.5156618932,5.119296,1.493128,5.3326,0.0,0.56,0.56,130.49
2021-09-12 20:30:00,89.80864,41.06752,98.7528886545,5.40864,1.57752,5.634,84.4,39.49,93.1816510908,133.06,85.11864,7.10752,85.4148682373,5.40864,1.57752,5.634,79.71,5.53,79.9015957287,129.66,99.55864,8.05752,99.8841650473,5.40864,1.57752,5.634,94.15,6.48,94.3727338801,130.95,98.16864,28.70752,102.2800253422,5.40864,1.57752,5.634,92.76,27.13,96.6460268195,133.06,5.40864,2.09752,5.8011185818,5.40864,1.57752,5.634,0.0,0.52,0.52,130.65
2021-09-12 21:00:00,86.532608,42.335344,96.3336576638,5.572608,1.6253440000000001,5.8048,80.96,40.71,90.6191243613,133.06,82.022608,6.145344,82.2524982964,5.572608,1.6253440000000001,5.8048,76.45,4.52,76.5835027927,129.66,95.932608,5.975344,96.1185206586,5.572608,1.6253440000000001,5.8048,90.36,4.35,90.4646455805,130.95,94.542608,31.035344,99.5062676651,5.572608,1.6253440000000001,5.8048,88.97,29.41,93.7049038205,133.06,5.572608,2.185344,5.9857905343,5.572608,1.6253440000000001,5.8048,0.0,0.56,0.56,130.65
2021-09-12 21:30:00,82.817328,43.471304,93.5332245169,5.627328,1.6413039999999999,5.8618,77.19,41.83,87.7954725484,133.44,78.537328,4.691304,78.677317078,5.627328,1.6413039999999999,5.8618,72.91,3.05,72.9737665192,130.12,91.797328,4.001304,91.884491954,5.627328,1.6413039999999999,5.8618,86.17,2.36,86.2023114539,131.18,90.437328,32.721304,96.1748097541,5.627328,1.6413039999999999,5.8618,84.81,31.08,90.3255362564,133.44,5.627328,2.161304,6.0281054569,5.627328,1.6413039999999999,5.8618,0.0,0.52,0.52,130.87
2021-09-12 22:00:00,78.221728,44.720504,90.1030643725,5.761728,1.680504,6.0018,72.46,43.04,84.2786639666,132.75,74.191728,4.100504,74.3049570128,5.761728,1.680504,6.0018,68.43,2.42,68.4727778026,129.3,86.681728,3.730504,86.7619653371,5.761728,1.680504,6.0018,80.92,2.05,80.9459628394,130.43,85.351728,33.450504,91.6725350933,5.761728,1.680504,6.0018,79.59,31.77,85.696563525,132.75,5.761728,2.240504,6.182019712,5.761728,1.680504,6.0018,0.0,0.56,0.56,130.12
2021-09-12 22:30:00,74.621264,45.859952,87.5869181922,6.411264,1.869952,6.6784,68.21,43.99,81.1647965561,133.48,70.831264,3.579952,70.921675221,6.411264,1.869952,6.6784,64.42,1.71,64.4426915949,130.17,82.791264,3.179952,82.8523113102,6.411264,1.869952,6.6784,76.38,1.31,76.3912331357,131.16,81.491264,34.519952,88.5011479835,6.411264,1.869952,6.6784,75.08,32.65,81.8720275796,133.48,6.411264,2.389952,6.8422347694,6.411264,1.869952,6.6784,0.0,0.52,0.52,130.84
2021-09-12 23:00:00,70.304256,46.520408,84.3020567495,7.064256,2.060408,7.3586,63.24,44.46,77.3045225068,133.82,66.784256,3.460408,66.8738459564,7.064256,2.060408,7.3586,59.72,1.4,59.736407659,130.58,78.094256,2.740408,78.1423230791,7.064256,2.060408,7.3586,71.03,0.68,71.0332548881,131.48,76.804256,35.440408,84.5867380794,7.064256,2.060408,7.3586,69.74,33.38,77.3168286985,133.82,7.064256,2.620408,7.5346035675,7.064256,2.060408,7.3586,0.0,0.56,0.56,131.15
2021-09-12 23:30:00,66.130304,48.694672,82.1242241261,7.250304,2.114672,7.5524000000000004,58.88,46.58,75.0769658417,135.2,62.830304,2.874672,62.896031988,7.250304,2.114672,7.5524000000000004,55.58,0.76,55.5851958708,132.24,73.540304,2.954672,73.5996358621,7.250304,2.114672,7.5524000000000004,66.29,0.84,66.2953218561,132.88,72.260304,36.224672,80.8317907489,7.250304,2.114672,7.5524000000000004,65.01,34.11,73.4152041474,135.2,7.250304,2.674672,7.7279219975,7.250304,2.114672,7.5524000000000004,0.0,0.56,0.56,132.57
2021-09-13 00:00:00,62.65176,49.41968,79.7969159955,7.06176,2.05968,7.356,55.59,47.36,73.0288826424,135.2,59.52176,2.15968,59.5609278907,7.06176,2.05968,7.356,52.46,0.1,52.4600953106,132.24,69.93176,2.79968,69.9877793961,7.06176,2.05968,7.356,62.87,0.74,62.8743548675,132.88,68.66176,38.00968,78.480399209,7.06176,2.05968,7.356,61.6,35.95,71.3229451159,135.2,7.06176,2.61968,7.5320101965,7.06176,2.05968,7.356,0.0,0.56,0.56,132.57
2021-09-13 00:30:00,60.70872,49.68796,78.4502520901,6.67872,1.9479600000000001,6.957,54.03,47.74,72.0995735078,136.31,57.64872,2.14796,57.688722033,6.67872,1.9479600000000001,6.957,50.97,0.2,50.9703923862,133.57,67.72872,2.90796,67.7911184758,6.67872,1.9479600000000001,6.957,61.05,0.96,61.057547445,133.83,66.42872,38.41796,76.7379599116,6.67872,1.9479600000000001,6.957,59.75,36.47,70.000881423,136.31,6.67872,2.50796,7.1340846785,6.67872,1.9479600000000001,6.957,0.0,0.56,0.56,133.5
2021-09-13 01:00:00,59.99104,50.66572,78.523500071,5.95104,1.7357200000000002,6.199,54.04,48.93,72.9003875161,136.84,56.91104,2.69572,56.9748486632,5.95104,1.7357200000000002,6.199,50.96,0.96,50.9690415841,134.24,66.63104,2.12572,66.6649396385,5.95104,1.7357200000000002,6.199,60.68,0.39,60.681253283,134.32,65.34104,37.79572,75.4848856302,5.95104,1.7357200000000002,6.199,59.39,36.06,69.4801820665,136.84,5.99104,2.29572,6.4158312478,5.95104,1.7357200000000002,6.199,0.04,0.56,0.5614267539000001,133.99
2021-09-13 01:30:00,59.490672,52.322696,79.2262871257,5.940672,1.732696,6.1882,53.55,50.59,73.6678396588,137.03,56.420672,3.772696,56.5466662505,5.940672,1.732696,6.1882,50.48,2.04,50.5212034694,134.47,66.220672,1.962696,66.2497515144,5.940672,1.732696,6.1882,60.28,0.23,60.2804387841,134.65,64.920672,37.652696,75.0494448281,5.940672,1.732696,6.1882,58.98,35.92,69.0571270761,137.03,5.940672,2.292696,6.3677341936000005,5.940672,1.732696,6.1882,0.0,0.56,0.56,134.32
2021-09-13 02:00:00,59.41568,51.71624,78.7705053278,5.81568,1.69624,6.058,53.6,50.02,73.3141214228,137.26,56.34568,3.15624,56.4340101853,5.81568,1.69624,6.058,50.53,1.46,50.5510880199,134.74,66.06568,2.12624,66.0998863116,5.81568,1.69624,6.058,60.25,0.43,60.2515344203,135.05,64.75568,37.93624,75.0496928548,5.81568,1.69624,6.058,58.94,36.24,69.190036855,137.26,5.81568,2.25624,6.2380087207,5.81568,1.69624,6.058,0.0,0.56,0.56,134.73
2021-09-13 02:30:00,59.304432,51.523376,78.5600020957,5.394432,1.573376,5.6192,53.91,49.95,73.4934731796,137.35,56.214432,2.913376,56.2898758641,5.394432,1.573376,5.6192,50.82,1.34,50.8376632036,134.84,65.834432,1.913376,65.8622307888,5.394432,1.573376,5.6192,60.44,0.34,60.4409563128,135.05,64.534432,37.783376,74.78152456,5.394432,1.573376,5.6192,59.14,36.21,69.3448173983,137.35,5.394432,2.133376,5.8009645543,5.394432,1.573376,5.6192,0.0,0.56,0.56,134.73
2021-09-13 03:00:00,57.810016,51.162088,77.198168362,5.390016,1.572088,5.6146,52.42,49.59,72.1597152156,137.4,54.810016,2.822088,54.8826205151,5.390016,1.572088,5.6146,49.42,1.25,49.4358058496,134.93,63.980016,5.182088,64.1895356222,5.390016,1.572088,5.6146,58.59,3.61,58.7011090185,135.1,62.900016,36.762088,72.8550830548,5.390016,1.572088,5.6146,57.51,35.19,67.42207502,137.4,5.390016,2.132088,5.7963843661,5.390016,1.572088,5.6146,0.0,0.56,0.56,134.78
2021-09-13 03:30:00,57.647936,49.440648,75.9451262407,5.007936,1.460648,5.2166,52.64,47.98,71.225346612,137.46,54.657936,2.070648,54.6971439009,5.007936,1.460648,5.2166,49.65,0.61,49.6537470892,135.0,63.077936,14.560648,64.7366857369,5.007936,1.460648,5.2166,58.07,13.1,59.5292776707,135.22,62.667936,32.690648,70.6820250782,5.007936,1.460648,5.2166,57.66,31.23,65.5742975563,137.46,5.047936,2.060648,5.4523323486,5.007936,1.460648,5.2166,0.04,0.6000000000000001,0.6013318551,134.9
2021-09-13 04:00:00,57.846768,49.368224,76.049129574,4.896768,1.428224,5.1008,52.95,47.94,71.4279084112,137.21,54.826768,2.078224,54.8661416934,4.896768,1.428224,5.1008,49.93,0.65,49.934230744,134.71,63.226768,14.548224,64.8789258025,4.896768,1.428224,5.1008,58.33,13.12,59.7873172169,135.25,62.806768,32.698224,70.8086432532,4.896768,1.428224,5.1008,57.91,31.27,65.8132281536,137.21,4.896768,1.988224,5.2850138618999996,4.896768,1.428224,5.1008,0.0,0.56,0.56,134.9
2021-09-13 04:30:00,57.794848,49.232664,75.9216679208,4.774848,1.392664,4.9738,53.02,47.84,71.41278597,137.19,54.754848,2.152664,54.7971472049,4.774848,1.392664,4.9738,49.98,0.76,49.9857779773,134.71,63.194848,14.422664,64.8197658944,4.774848,1.392664,4.9738,58.42,13.03,59.8554700925,135.22,63.024848,32.692664,70.9995897512,4.774848,1.392664,4.9738,58.25,31.3,66.1267910911,137.19,4.774848,1.952664,5.1586887985,4.774848,1.392664,4.9738,0.0,0.56,0.56,134.9
2021-09-13 05:00:00,58.4348,49.3214,76.4671586304,5.0448,1.4714,5.255,53.39,47.85,71.6945925437,137.19,55.3748,2.2114,55.4189386853,5.0448,1.4714,5.255,50.33,0.74,50.3354398014,134.71,63.9848,14.4914,65.6052993667,5.0448,1.4714,5.255,58.94,13.02,60.36094764,135.22,63.5648,32.6214,71.4467601575,5.0448,1.4714,5.255,58.52,31.15,66.2941392583,137.19,5.0448,2.0714,5.4535039195,5.0448,1.4714,5.255,0.0,0.6000000000000001,0.6000000000000001,134.9
2021-09-13 05:30:00,60.767136,48.821248,77.9497214486,4.9071359999999995,1.431248,5.1116,55.86,47.39,73.2540217326,137.02,57.587136,2.481248,57.6405657876,4.9071359999999995,1.431248,5.1116,52.68,1.05,52.6904630839,134.5,66.607136,13.961248,68.0545884701,4.9071359999999995,1.431248,5.1116,61.7,12.53,62.9594385299,135.09,66.227136,32.041248,73.5708849761,4.9071359999999995,1.431248,5.1116,61.32,30.61,68.53549810129999,137.02,4.9071359999999995,1.991248,5.2957579552,4.9071359999999995,1.431248,5.1116,0.0,0.56,0.56,134.78
2021-09-13 06:00:00,64.16896,47.64428,79.9226678997,5.32896,1.5542799999999999,5.551,58.84,46.09,74.742449117,137.02,60.82896,3.48428,60.9286679799,5.32896,1.5542799999999999,5.551,55.5,1.9300000000000002,55.5335475186,134.5,70.36896,13.16428,71.5897255156,5.32896,1.5542799999999999,5.551,65.04,11.61,66.0680989586,135.09,69.99896,31.11428,76.6025640628,5.32896,1.5542799999999999,5.551,64.67,29.56,71.105572918,137.02,5.32896,2.11428,5.7330615381,5.32896,1.5542799999999999,5.551,0.0,0.56,0.56,134.78
2021-09-13 06:30:00,72.661584,44.551712,85.2323930881,5.731584,1.6717119999999999,5.9704,66.93,42.88,79.4878563052,136.62,68.861584,5.891712,69.1131682191,5.731584,1.6717119999999999,5.9704,63.13,4.22,63.2708882504,133.99,79.801584,7.831712,80.184964437,5.731584,1.6717119999999999,5.9704,74.07,6.16,74.325705513,134.71,79.491584,25.361712,83.4393693792,5.731584,1.6717119999999999,5.9704,73.76,23.69,77.4709861819,136.62,5.731584,2.231712,6.1507392726,5.731584,1.6717119999999999,5.9704,0.0,0.56,0.56,134.4
2021-09-13 07:00:00,80.087104,39.922072,89.4858427902,5.527104,1.612072,5.7574000000000005,74.56,38.31,83.82630673,135.04,75.907104,9.592072,76.5107592625,5.527104,1.612072,5.7574000000000005,70.38,7.98,70.8309593328,132.09,87.927104,5.412072,88.0935079399,5.527104,1.612072,5.7574000000000005,82.4,3.8,82.4875748219,133.5,87.667104,22.792072,90.581453233,5.527104,1.612072,5.7574000000000005,82.14,21.18,84.8267174892,135.04,5.527104,2.172072,5.938583619,5.527104,1.612072,5.7574000000000005,0.0,0.56,0.56,133.2
2021-09-13 07:30:00,88.850832,36.533576,96.0685823901,6.080832,1.7735759999999998,6.3342,82.77,34.76,89.772660092,133.19,84.220832,12.443576,85.1351345006,6.080832,1.7735759999999998,6.3342,78.14,10.67,78.8651285423,129.84,97.370832,3.363576,97.4289103289,6.080832,1.7735759999999998,6.3342,91.29,1.5899999999999999,91.3038454831,131.81,97.140832,17.833576,98.76425302,6.080832,1.7735759999999998,6.3342,91.06,16.06,92.4653837931,133.19,6.080832,2.333576,6.5132246054,6.080832,1.7735759999999998,6.3342,0.0,0.56,0.56,131.53
2021-09-13 08:00:00,94.198,32.584,99.6743711292,6.768,1.974,7.05,87.43,30.61,92.633563032,133.19,89.298,16.114,90.7402545731,6.768,1.974,7.05,82.53,14.14,83.7325534067,129.84,102.838,5.7940000000000005,103.0010906738,6.768,1.974,7.05,96.07,3.8200000000000003,96.14591671,131.81,102.598,15.074,103.6994459002,6.768,1.974,7.05,95.83,13.1,96.7212432716,133.19,6.768,2.534,7.2268236453,6.768,1.974,7.05,0.0,0.56,0.56,131.53
2021-09-13 08:30:00,97.3936,32.2198,102.5847397667,7.7136,2.2498,8.035,89.68,29.97,94.5552922897,132.56,92.3836,16.7698,93.893321067,7.7136,2.2498,8.035,84.67,14.52,85.90599106,129.09,105.9636,10.2498,106.4581745335,7.7136,2.2498,8.035,98.25,8.0,98.5751616788,131.12,105.7336,10.9598,106.3001005879,7.7136,2.2498,8.035,98.02,8.71,98.4062218561,132.56,7.7136,2.8098,8.2094214778,7.7136,2.2498,8.035,0.0,0.56,0.56,130.87
2021-09-13 09:00:00,97.729936,31.506648,102.6830524418,9.279936,2.706648,9.6666,88.45,28.8,93.0206563082,131.76,92.809936,18.156648,94.5692766543,9.279936,2.706648,9.6666,83.53,15.45,84.9468268978,128.12,106.399936,12.076648,107.0831070138,9.279936,2.706648,9.6666,97.12,9.37,97.570955207,130.78,106.169936,9.966648,106.6367168596,9.279936,2.706648,9.6666,96.89,7.26,97.1616163925,131.76,9.279936,3.266648,9.838099477,9.279936,2.706648,9.6666,0.0,0.56,0.56,130.53
2021-09-13 09:30:00,97.839072,32.438896,103.0765054875,14.259072,4.158896,14.8532,83.58,28.28,88.2347709239,131.51,93.189072,20.028896,95.317153835,14.259072,4.158896,14.8532,78.93,15.87,80.5096379324,127.79,106.749072,13.908896,107.6513899622,14.259072,4.158896,14.8532,92.49,9.75,93.0024870635,130.57,106.459072,11.008896,107.0267714277,14.259072,4.158896,14.8532,92.2,6.85,92.4541102385,131.51,14.259072,4.678896,15.0071050533,14.259072,4.158896,14.8532,0.0,0.52,0.52,130.34
2021-09-13 10:00:00,96.863104,31.605072,101.8888683451,18.463104,5.385072,19.2324,78.4,26.22,82.6683034784,131.51,92.533104,23.115072,95.3765269311,18.463104,5.385072,19.2324,74.07,17.73,76.1624435007,127.79,106.713104,15.795072,107.8757195332,18.463104,5.385072,19.2324,88.25,10.41,88.8618624608,130.57,106.453104,11.555072,107.0783967015,18.463104,5.385072,19.2324,87.99,6.17,88.2060598825,131.51,18.463104,5.945072,19.3966515255,18.463104,5.385072,19.2324,0.0,0.56,0.56,130.31
2021-09-13 10:30:00,97.172144,32.074792,102.3289687791,20.862144,6.084792,21.7314,76.31,25.99,80.6144912531,131.48,92.962144,24.034792,96.0189119057,20.862144,6.084792,21.7314,72.1,17.95,74.3008243561,127.64,107.342144,16.704792,108.6341840964,20.862144,6.084792,21.7314,86.48,10.62,87.1296436352,130.37,107.052144,12.044792,107.7276127523,20.862144,6.084792,21.7314,86.19,5.96,86.395819922,131.48,20.862144,6.644792,21.8948010496,20.862144,6.084792,21.7314,0.0,0.56,0.56,130.12
