Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-13 11:00:00,95.595856,33.309208,101.2327566648,23.345856,6.809208,24.3186,72.25,26.5,76.9565624232,131.48,91.615856,24.319208,94.788654112,23.345856,6.809208,24.3186,68.27,17.51,70.479734676,127.64,105.155856,18.259208,106.7293433311,23.345856,6.809208,24.3186,81.81,11.45,82.607376184,130.37,104.845856,11.909208,105.520058546,23.345856,6.809208,24.3186,81.5,5.1,81.659414644,131.48,23.385856,7.329208,24.5074590841,23.345856,6.809208,24.3186,0.04,0.52,0.5215361924,130.12
2021-09-13 11:30:00,95.333904,34.664472,101.4405188814,28.643904,8.354472,29.8374,66.69,26.31,71.6922045972,131.37,91.693904,26.104472,95.3373771884,28.643904,8.354472,29.8374,63.05,17.75,65.5008778567,127.57,104.353904,20.284472,106.3070885894,28.643904,8.354472,29.8374,75.71,11.93,76.6441713374,130.4,104.053904,12.984472,104.8609147908,28.643904,8.354472,29.8374,75.41,4.63,75.55200195890001,131.37,28.643904,8.914472,29.9990174406,28.643904,8.354472,29.8374,0.0,0.56,0.56,130.14
2021-09-13 12:00:00,95.369888,33.865384,101.2041489792,28.269888,8.245384,29.4478,67.1,25.62,71.8247478241,131.46,91.719888,26.485384,95.4673421666,28.269888,8.245384,29.4478,63.45,18.24,66.0196947888,127.68,104.84988799999999,20.775384,106.8883323565,28.269888,8.245384,29.4478,76.58,12.53,77.5983073269,130.48,104.579888,12.205384,105.2897163672,28.269888,8.245384,29.4478,76.31,3.96,76.4126802304,131.46,28.269888,8.765384,29.5976101096,28.269888,8.245384,29.4478,0.0,0.52,0.52,130.23
2021-09-13 12:30:00,96.080592,41.957256,104.8422218866,25.910592,7.557256,26.9902,70.17,34.4,78.148505424,131.21,93.150592,35.007256,99.511510704,25.910592,7.557256,26.9902,67.24,27.45,72.627268295,127.41,106.800592,28.867256,110.633109513,25.910592,7.557256,26.9902,80.89,21.31,83.6499145248,130.22,105.500592,19.267256,107.2455223593,25.910592,7.557256,26.9902,79.59,11.71,80.4468284024,131.21,25.950592,8.117256,27.1904959521,25.910592,7.557256,26.9902,0.04,0.56,0.5614267539000001,129.98
2021-09-13 13:00:00,97.19688,41.91284,105.8485693744,25.34688,7.39284,26.403,71.85,34.52,79.7123133525,132.09,94.19688,35.20284,100.5598933263,25.34688,7.39284,26.403,68.85,27.81,74.2544180504,128.48,107.19688,28.952840000000002,111.0380026198,25.34688,7.39284,26.403,81.85,21.56,84.6419287351,131.09,105.85688,19.10284,107.5667120414,25.34688,7.39284,26.403,80.51,11.71,81.3571398219,132.09,25.34688,7.91284,26.5532928768,25.34688,7.39284,26.403,0.0,0.52,0.52,130.84
2021-09-13 13:30:00,96.844048,41.888264,105.5149102921,27.594048,8.048264,28.7438,69.25,33.84,77.0759891276,132.47,93.964048,36.518264,100.8108422845,27.594048,8.048264,28.7438,66.37,28.47,72.2185419404,128.94,105.194048,29.098264,109.1443846583,27.594048,8.048264,28.7438,77.6,21.05,80.4043686624,131.31,103.864048,20.348264,105.8385199951,27.594048,8.048264,28.7438,76.27,12.3,77.2554392907,132.47,27.594048,8.608264,28.9055997018,27.594048,8.048264,28.7438,0.0,0.56,0.56,131.06
2021-09-13 14:00:00,96.822656,40.171608,104.8254969185,25.582656,7.461608,26.648600000000002,71.24,32.71,78.3905714994,132.47,93.842656,37.141608,100.9254335139,25.582656,7.461608,26.648600000000002,68.26,29.68,74.4333930437,128.94,105.242656,28.741608,109.0967308051,25.582656,7.461608,26.648600000000002,79.66,21.28,82.4533443834,131.31,103.962656,19.691608,105.8111207208,25.582656,7.461608,26.648600000000002,78.38,12.23,79.3284142032,132.47,25.582656,8.021608,26.8107904195,25.582656,7.461608,26.648600000000002,0.0,0.56,0.56,131.06
2021-09-13 14:30:00,103.527856,36.965208,109.9292662144,18.257856,5.325208,19.0186,85.27,31.64,90.9508795999,132.71,99.827856,35.725208,106.0277856045,18.257856,5.325208,19.0186,81.57,30.4,87.0507030414,129.22,109.387856,25.625208,112.3492515566,18.257856,5.325208,19.0186,91.13,20.3,93.363627286,131.26,108.007856,18.495208,109.5799693223,18.257856,5.325208,19.0186,89.75,13.17,90.7111426452,132.71,18.257856,5.885208,19.1829345753,18.257856,5.325208,19.0186,0.0,0.56,0.56,131.0
2021-09-13 15:00:00,104.802032,35.420176,110.6257419374,16.492032,4.810176,17.1792,88.31,30.61,93.4645825968,132.71,100.952032,36.140176,107.2260466782,16.492032,4.810176,17.1792,84.46,31.33,90.0836305885,129.22,110.572032,25.970176,113.5809152194,16.492032,4.810176,17.1792,94.08,21.16,96.4302442183,131.26,109.152032,17.120176,110.4864992476,16.492032,4.810176,17.1792,92.66,12.31,93.4741231572,132.71,16.492032,5.370176,17.3443336499,16.492032,4.810176,17.1792,0.0,0.56,0.56,131.0
2021-09-13 15:30:00,101.209696,36.950328,107.7438132967,17.589696,5.130328,18.3226,83.62,31.82,89.4696417787,132.62,97.609696,35.650328,103.9163059376,17.589696,5.130328,18.3226,80.02,30.52,85.6426926246,129.22,108.929696,26.030328,111.9966814082,17.589696,5.130328,18.3226,91.34,20.9,93.7006168603,131.17,107.469696,17.830328,108.9387725051,17.589696,5.130328,18.3226,89.88,12.7,90.7728175171,132.62,17.589696,5.690328,18.4872182364,17.589696,5.130328,18.3226,0.0,0.56,0.56,130.92
2021-09-13 16:00:00,101.471776,36.761768000000004,107.9256638204,17.011776,4.961768,17.7206,84.46,31.8,90.2481667404,132.88,97.831776,35.421768,104.0469030945,17.011776,4.961768,17.7206,80.82,30.46,86.3694621958,129.5,110.511776,26.311768,113.6008880685,17.011776,4.961768,17.7206,93.5,21.35,95.9065821516,131.52,109.111776,17.131768,110.4485270915,17.011776,4.961768,17.7206,92.1,12.17,92.9005861123,132.88,17.011776,5.521768,17.8854813891,17.011776,4.961768,17.7206,0.0,0.56,0.56,131.26
2021-09-13 16:30:00,107.708992,35.168456,113.3051069241,13.468992,3.9284559999999997,14.0302,94.24,31.24,99.2830055951,132.57,103.578992,34.668456,109.2268713511,13.468992,3.9284559999999997,14.0302,90.11,30.74,95.2090316094,129.12,115.178992,24.758456,117.8099373637,13.468992,3.9284559999999997,14.0302,101.71,20.83,103.8210624103,131.21,113.728992,16.558456,114.9280909371,13.468992,3.9284559999999997,14.0302,100.26,12.63,101.0523849298,132.57,13.468992,4.448456,14.1845869267,13.468992,3.9284559999999997,14.0302,0.0,0.52,0.52,130.95
2021-09-13 17:00:00,106.360608,33.589344,111.5384371617,11.620608,3.389344,12.104800000000001,94.74,30.2,99.4369528898,132.57,102.220608,34.969344,108.0366036104,11.620608,3.389344,12.104800000000001,90.6,31.58,95.9461119587,129.12,112.270608,24.809344,114.9790979718,11.620608,3.389344,12.104800000000001,100.65,21.42,102.904027618,131.21,110.700608,15.379344,111.7638082451,11.620608,3.389344,12.104800000000001,99.08,11.99,99.802838136,132.57,11.620608,3.949344,12.2733796617,11.620608,3.389344,12.104800000000001,0.0,0.56,0.56,130.95
2021-09-13 17:30:00,86.495584,36.448712,93.861571785,9.355584,2.728712,9.7454,77.14,33.72,84.1879920179,132.7,83.235584,31.608712,89.0352352618,9.355584,2.728712,9.7454,73.88,28.88,79.3240745297,129.28,91.755584,24.838712,95.0581338392,9.355584,2.728712,9.7454,82.4,22.11,85.3147824237,131.68,90.445584,14.148712,91.5455608774,9.355584,2.728712,9.7454,81.09,11.42,81.8901978261,132.7,9.355584,3.288712,9.9167826738,9.355584,2.728712,9.7454,0.0,0.56,0.56,131.4
2021-09-13 18:00:00,85.42832,38.25076,93.6008466767,8.36832,2.44076,8.717,77.06,35.81,84.97411194,132.7,82.17832,29.53076,87.3232046148,8.36832,2.44076,8.717,73.81,27.09,78.6243232085,129.28,92.11832,23.64076,95.1034721396,8.36832,2.44076,8.717,83.75,21.2,86.3915649818,131.68,90.78832,14.82076,91.9900754179,8.36832,2.44076,8.717,82.42,12.38,83.3445907063,132.7,8.36832,3.00076,8.8900697523,8.36832,2.44076,8.717,0.0,0.56,0.56,131.4
2021-09-13 18:30:00,84.101008,38.791544,92.6162158184,6.691008,1.951544,6.9698,77.41,36.84,85.729188145,133.08,80.841008,28.261544,85.6386796005,6.691008,1.951544,6.9698,74.15,26.31,78.6793403633,129.72,90.701008,21.591544,93.2355491458,6.691008,1.951544,6.9698,84.01,19.64,86.2751974788,132.08,89.361008,16.051544,90.7911989984,6.691008,1.951544,6.9698,82.67,14.1,83.8638116234,133.08,6.691008,2.5115439999999998,7.1468483487,6.691008,1.951544,6.9698,0.0,0.56,0.56,131.8
2021-09-13 19:00:00,85.717152,39.343336,94.3150477633,5.497152,1.603336,5.7262,80.22,37.74,88.6541369593,133.08,82.267152,26.793336,86.5203279709,5.497152,1.603336,5.7262,76.77,25.19,80.7970853435,129.72,90.597152,20.403336,92.8662482845,5.497152,1.603336,5.7262,85.1,18.8,87.1518789241,132.08,89.267152,16.383336,90.7581297994,5.497152,1.603336,5.7262,83.77,14.78,85.0638660067,133.08,5.537152,2.163336,5.9447518804,5.497152,1.603336,5.7262,0.04,0.56,0.5614267539000001,131.8
2021-09-13 19:30:00,89.37848,37.41664,96.8943632829,4.54848,1.32664,4.7379999999999995,84.83,36.09,92.1879438972,132.81,85.70848,27.60664,90.0448228162,4.54848,1.32664,4.7379999999999995,81.16,26.28,85.3087568776,129.39,91.81848,19.59664,93.8864290981,4.54848,1.32664,4.7379999999999995,87.27,18.27,89.1619077858,131.83,90.46848,16.48664,91.9584426358,4.54848,1.32664,4.7379999999999995,85.92,15.16,87.2471890665,132.81,4.54848,1.88664,4.9242340318,4.54848,1.32664,4.7379999999999995,0.0,0.56,0.56,131.55
2021-09-13 20:00:00,88.639584,38.610712,96.6838297382,5.659584,1.650712,5.8954,82.98,36.96,90.8389894263,132.48,85.049584,27.080712,89.2569140235,5.659584,1.650712,5.8954,79.39,25.43,83.3634032415,128.98,91.099584,19.490712,93.1612690942,5.659584,1.650712,5.8954,85.44,17.84,87.2826397401,131.28,89.759584,17.210712,91.3947018563,5.659584,1.650712,5.8954,84.1,15.56,85.5273266272,132.48,5.659584,2.170712,6.0615906856,5.659584,1.650712,5.8954,0.0,0.52,0.52,131.0
2021-09-13 20:30:00,105.30304,40.73172,112.9061701033,7.5830400000000004,2.21172,7.899,97.72,38.52,105.0380350159,132.4,100.97304,26.25172,104.3298021171,7.5830400000000004,2.21172,7.899,93.39,24.04,96.4345047169,128.88,111.36304,17.06172,112.662455891,7.5830400000000004,2.21172,7.899,103.78,14.85,104.8370683489,131.24,109.94304,20.91172,111.9141281421,7.5830400000000004,2.21172,7.899,102.36,18.7,104.0541186114,132.4,7.5830400000000004,2.77172,8.0737183131,7.5830400000000004,2.21172,7.899,0.0,0.56,0.56,130.96
2021-09-13 21:00:00,104.66944,42.15692,112.8401416775,7.18944,2.09692,7.489,97.48,40.06,105.3904834413,132.81,100.33944,25.03692,103.415910684,7.18944,2.09692,7.489,93.15,22.94,95.9331334837,129.34,110.83944,14.86692,111.8320471502,7.18944,2.09692,7.489,103.65,12.77,104.4336890089,131.54,109.31944,23.11692,111.73688716,7.18944,2.09692,7.489,102.13,21.02,104.2706924308,132.81,7.18944,2.65692,7.6646768621,7.18944,2.09692,7.489,0.0,0.56,0.56,131.26
2021-09-13 21:30:00,100.865488,42.576184,109.483232111,6.295488,1.8361839999999998,6.5578,94.57,40.74,102.971998621,133.29,96.705488,24.386184,99.732829998,6.295488,1.8361839999999998,6.5578,90.41,22.55,93.1797757027,129.93,106.655488,12.386184,107.3722993821,6.295488,1.8361839999999998,6.5578,100.36,10.55,100.9129927215,131.88,105.145488,25.316184,108.1502788673,6.295488,1.8361839999999998,6.5578,98.85,23.48,101.6003587592,133.29,6.295488,2.396184,6.7360869145,6.295488,1.8361839999999998,6.5578,0.0,0.56,0.56,131.6
2021-09-13 22:00:00,91.02504,45.28772,101.6687537536,5.6150400000000005,1.63772,5.849,85.41,43.65,95.9176240323,133.73,87.33504,20.957720000000002,89.8144489456,5.6150400000000005,1.63772,5.849,81.72,19.32,83.9727384334,130.46,99.21504,9.10772,99.6321972346,5.6150400000000005,1.63772,5.849,93.6,7.47,93.8976085957,132.08,97.75504,27.92772,101.6661467245,5.6150400000000005,1.63772,5.849,92.14,26.29,95.8172411417,133.73,5.6150400000000005,2.15772,6.015349516,5.6150400000000005,1.63772,5.849,0.0,0.52,0.52,131.8
2021-09-13 22:30:00,83.855936,48.449648,96.8461996867,5.415936,1.579648,5.6416,78.44,46.87,91.3763125761,133.11,80.545936,17.559648,82.437788932,5.415936,1.579648,5.6416,75.13,15.98,76.8106587656,129.71,92.795936,6.429648,93.0184181306,5.415936,1.579648,5.6416,87.38,4.85,87.5144953708,131.47,91.415936,30.229648,96.2845001699,5.415936,1.579648,5.6416,86.0,28.65,90.6466905077,133.11,5.415936,2.139648,5.8232685255,5.415936,1.579648,5.6416,0.0,0.56,0.56,131.19
2021-09-13 23:00:00,78.598144,50.297792,93.3141796316,5.478144,1.597792,5.7064,73.12,48.7,87.8534256589,132.81,75.488144,16.907792,77.358472806,5.478144,1.597792,5.7064,70.01,15.31,71.6644695787,129.3,86.888144,5.777792,87.0800347276,5.478144,1.597792,5.7064,81.41,4.18,81.5172405078,131.24,85.498144,31.497792,91.1155504199,5.478144,1.597792,5.7064,80.02,29.9,85.4237109941,132.81,5.478144,2.117792,5.8732533267,5.478144,1.597792,5.7064,0.0,0.52,0.52,130.96
2021-09-13 23:30:00,73.460752,53.843136,91.0799943935,5.050752,1.473136,5.2612,68.41,52.37,86.1541931655,134.62,70.490752,14.293136,71.9252379505,5.050752,1.473136,5.2612,65.44,12.82,66.6839260992,131.5,81.120752,5.353136,81.2971861142,5.050752,1.473136,5.2612,76.07,3.88,76.1688866927,133.27,79.740752,32.043136,85.9380596374,5.050752,1.473136,5.2612,74.69,30.57,80.7039094468,134.62,5.050752,2.033136,5.4446062998,5.050752,1.473136,5.2612,0.0,0.56,0.56,132.97
2021-09-14 00:00:00,70.462208,53.663144,88.5700614215,5.222208,1.5231439999999998,5.4398,65.24,52.14,83.5154907787,134.62,67.672208,15.023144,69.3197128618,5.222208,1.5231439999999998,5.4398,62.45,13.5,63.8925073855,131.5,78.002208,4.033144,78.1064062891,5.222208,1.5231439999999998,5.4398,72.78,2.51,72.8232689461,133.27,76.622208,33.923144,83.7958379494,5.222208,1.5231439999999998,5.4398,71.4,32.4,78.4073976102,134.62,5.262208,2.083144,5.6595337228,5.222208,1.5231439999999998,5.4398,0.04,0.56,0.5614267539000001,132.97
2021-09-14 00:30:00,67.8796,53.1228,86.1955449893,4.8096,1.4028,5.01,63.07,51.72,81.5645958735,135.39,65.1696,15.5528,66.9997488951,4.8096,1.4028,5.01,60.36,14.15,61.996387798,132.41,75.1596,1.9628,75.1852249847,4.8096,1.4028,5.01,70.35,0.56,70.3522288204,133.79,73.7996,36.7928,82.4626648369,4.8096,1.4028,5.01,68.99,35.39,77.5375534822,135.39,4.8096,1.9628,5.1946930612,4.8096,1.4028,5.01,0.0,0.56,0.56,133.48
2021-09-14 01:00:00,66.367456,53.073008,84.9787231846,4.707456,1.373008,4.9036,61.66,51.7,80.4664252965,136.0,63.747456,15.703008,65.6530472006,4.707456,1.373008,4.9036,59.04,14.33,60.7541809261,133.15,73.627456,2.003008,73.6546965107,4.707456,1.373008,4.9036,68.92,0.63,68.9228793653,134.0,72.267456,36.563007999999996,80.9903620854,4.707456,1.373008,4.9036,67.56,35.19,76.1753877575,136.0,4.707456,1.933008,5.0888762925,4.707456,1.373008,4.9036,0.0,0.56,0.56,133.69
2021-09-14 01:30:00,65.894448,53.570464,84.9227466018,4.664448,1.360464,4.8588000000000005,61.23,52.21,80.4673660561,136.34,63.274448,15.430464,65.1287570046,4.664448,1.360464,4.8588000000000005,58.61,14.07,60.2751773121,133.6,72.924448,2.160464,72.9564439978,4.664448,1.360464,4.8588000000000005,68.26,0.8,68.2646877968,134.42,71.584448,36.500464,80.3530775246,4.664448,1.360464,4.8588000000000005,66.92,35.14,75.5850911225,136.34,4.664448,1.920464,5.0443292042,4.664448,1.360464,4.8588000000000005,0.0,0.56,0.56,134.1
2021-09-14 02:00:00,65.0984,55.8712,85.7869026833,5.0784,1.4812,5.29,60.02,54.39,80.9979783698,136.34,62.5384,13.7512,64.0323900538,5.0784,1.4812,5.29,57.46,12.27,58.7554635757,133.6,72.1184,1.9112,72.1437197821,5.0784,1.4812,5.29,67.04,0.43,67.0413790133,134.42,70.7584,36.4012,79.5725991281,5.0784,1.4812,5.29,65.68,34.92,74.385944909,136.34,5.0784,2.0412,5.4732663008,5.0784,1.4812,5.29,0.0,0.56,0.56,134.1
2021-09-14 02:30:00,64.243104,57.090072,85.9444747062,4.903104,1.430072,5.1074,59.34,55.66,81.3589036308,136.5,61.713104,12.730072,63.0123951175,4.903104,1.430072,5.1074,56.81,11.3,57.9229324189,133.84,71.233104,2.540072,71.278377305,4.903104,1.430072,5.1074,66.33,1.11,66.3392870025,135.0,69.903104,35.690072,78.48710205,4.903104,1.430072,5.1074,65.0,34.26,73.4761702867,136.5,4.943104,1.990072,5.3286643467,4.903104,1.430072,5.1074,0.04,0.56,0.5614267539000001,134.68
2021-09-14 03:00:00,63.203184,57.555512,85.4826264765,4.853184,1.415512,5.0554,58.35,56.14,80.971736427,136.5,60.733184,12.415512,61.9892295242,4.853184,1.415512,5.0554,55.88,11.0,56.9523871317,133.84,70.173184,3.065512,70.2401104535,4.853184,1.415512,5.0554,65.32,1.65,65.3408363889,135.0,68.853184,35.185512,77.3225788605,4.853184,1.415512,5.0554,64.0,33.77,72.3630630916,136.5,4.853184,1.975512,5.239851391,4.853184,1.415512,5.0554,0.0,0.56,0.56,134.68
2021-09-14 03:30:00,62.572256,58.279408,85.5089271232,5.312256,1.5494080000000001,5.5336,57.26,56.73,80.6039732271,136.54,60.142256,11.979408,61.323708081,5.312256,1.5494080000000001,5.5336,54.83,10.43,55.8132045308,133.89,69.382256,2.389408,69.4233874011,5.312256,1.5494080000000001,5.5336,64.07,0.84,64.0755062407,135.13,68.072256,36.139408,77.0706743679,5.312256,1.5494080000000001,5.5336,62.76,34.59,71.6609077531,136.54,5.312256,2.109408,5.7157384405,5.312256,1.5494080000000001,5.5336,0.0,0.56,0.56,134.81
2021-09-14 04:00:00,63.223536,57.696448,85.5926142617,5.473536,1.596448,5.7016,57.75,56.1,80.5125611318,136.56,60.753536,12.556448,62.0375412382,5.473536,1.596448,5.7016,55.28,10.96,56.3560112144,133.89,70.193536,2.956448,70.2557690226,5.473536,1.596448,5.7016,64.72,1.3599999999999999,64.7342876689,135.13,68.873536,35.626448,77.5422965757,5.473536,1.596448,5.7016,63.4,34.03,71.9555480835,136.56,5.473536,2.196448,5.8977945166,5.473536,1.596448,5.7016,0.0,0.6000000000000001,0.6000000000000001,134.81
2021-09-14 04:30:00,64.564864,56.629752,85.8810251157,5.724864,1.669752,5.9634,58.84,54.96,80.515509065,136.24,62.054864,13.559752,63.5190760352,5.724864,1.669752,5.9634,56.33,11.89,57.5711820271,133.52,71.894864,4.179752,72.0162606386,5.724864,1.669752,5.9634,66.17,2.51,66.217588298,134.84,70.574864,34.449752,78.5340489309,5.724864,1.669752,5.9634,64.85,32.78,72.6639587416,136.24,5.724864,2.229752,6.1437660926,5.724864,1.669752,5.9634,0.0,0.56,0.56,134.52
2021-09-14 05:00:00,64.578128,56.900704,86.0698828376,5.488128,1.600704,5.7168,59.09,55.3,80.9303286784,136.24,62.068128,13.350704,63.4877453586,5.488128,1.600704,5.7168,56.58,11.75,57.7871862959,133.52,71.818128,4.220704,71.9420450896,5.488128,1.600704,5.7168,66.33,2.62,66.3817241415,134.84,70.488128,34.370704,78.4214350953,5.488128,1.600704,5.7168,65.0,32.77,72.7933575266,136.24,5.488128,2.160704,5.8981514663,5.488128,1.600704,5.7168,0.0,0.56,0.56,134.52
2021-09-14 05:30:00,65.94888,57.14884,87.2653693432,5.85888,1.70884,6.103,60.09,55.44,81.7581904154,136.25,63.37888,13.15884,64.7304989955,5.85888,1.70884,6.103,57.52,11.45,58.6485541169,133.54,73.38888,4.00884,73.4982891352,5.85888,1.70884,6.103,67.53,2.3,67.5691564251,134.89,72.07888,34.69884,79.9960901507,5.85888,1.70884,6.103,66.22,32.99,73.9826229597,136.25,5.85888,2.26884,6.2828424936000005,5.85888,1.70884,6.103,0.0,0.56,0.56,134.57
2021-09-14 06:00:00,70.036816,55.129488,89.1314537218,5.826816,1.699488,6.0696,64.21,53.43,83.5325625131,136.25,67.286816,14.579488,68.8482176803,5.826816,1.699488,6.0696,61.46,12.88,62.7951112747,133.54,78.106816,5.639488,78.3101432163,5.826816,1.699488,6.0696,72.28,3.94,72.3873055169,134.89,76.776816,32.779488,83.4815806549,5.826816,1.699488,6.0696,70.95,31.08,77.4588206727,136.25,5.826816,2.259488,6.2495656425,5.826816,1.699488,6.0696,0.0,0.56,0.56,134.57
2021-09-14 06:30:00,77.558352,50.354936,92.471171424,5.468352,1.5949360000000001,5.6962,72.09,48.76,87.031636202,134.54,74.448352,17.594936,76.4992737767,5.468352,1.5949360000000001,5.6962,68.98,16.0,70.8113013579,131.49,86.188352,6.214936,86.4121371681,5.468352,1.5949360000000001,5.6962,80.72,4.62,80.85210448710001,132.96,84.848352,31.414936,90.4772957211,5.468352,1.5949360000000001,5.6962,79.38,29.82,84.7963253921,134.54,5.468352,2.154936,5.8776375152,5.468352,1.5949360000000001,5.6962,0.0,0.56,0.56,132.66
2021-09-14 07:00:00,85.737264,47.292952,97.9157890592,5.427264,1.5829520000000001,5.6533999999999995,80.31,45.71,92.4072518799,134.54,82.247264,20.002952,84.6447312253,5.427264,1.5829520000000001,5.6533999999999995,76.82,18.42,78.9975240118,131.49,95.047264,11.222952,95.7075600226,5.427264,1.5829520000000001,5.6533999999999995,89.62,9.64,90.1369735458,132.96,93.627264,26.022952,97.1764302438,5.427264,1.5829520000000001,5.6533999999999995,88.2,24.44,91.5235139186,134.54,5.427264,2.102952,5.8204468591000005,5.427264,1.5829520000000001,5.6533999999999995,0.0,0.52,0.52,132.66
2021-09-14 07:30:00,71.35936,43.26648,83.4514622472,5.43936,1.58648,5.666,65.92,41.68,77.9914661998,132.67,68.59936,22.97648,72.3449433312,5.43936,1.58648,5.666,63.16,21.39,66.6837139038,129.23,77.33936,15.08648,78.7970715446,5.43936,1.58648,5.666,71.9,13.5,73.156407785,131.47,76.03936,21.62648,79.054973951,5.43936,1.58648,5.666,70.6,20.04,73.3891109089,132.67,5.43936,2.14648,5.8475647581,5.43936,1.58648,5.666,0.0,0.56,0.56,131.18
2021-09-14 08:00:00,75.577824,41.601032000000004,86.2708139758,5.077824,1.481032,5.2894,70.5,40.12,81.1163633307,132.67,72.597824,24.801032,76.7172421154,5.077824,1.481032,5.2894,67.52,23.32,71.4336951305,129.23,81.427824,16.751032,83.1329513156,5.077824,1.481032,5.2894,76.35,15.27,77.8620279726,131.47,80.177824,20.061032,82.649431131,5.077824,1.481032,5.2894,75.1,18.58,77.3642449714,132.67,5.077824,2.041032,5.4726692025,5.077824,1.481032,5.2894,0.0,0.56,0.56,131.18
2021-09-14 08:30:00,79.21264,40.69952,89.0566856783,5.55264,1.61952,5.784,73.66,39.08,83.3849027103,132.79,76.06264,25.50952,80.2263099887,5.55264,1.61952,5.784,70.51,23.89,74.4472444084,129.3,85.52264,17.39952,87.274654103,5.55264,1.61952,5.784,79.97,15.78,81.5120193591,131.56,84.20264,19.44952,86.4197223509,5.55264,1.61952,5.784,78.65,17.83,80.6457153233,132.79,5.55264,2.13952,5.9505761738,5.55264,1.61952,5.784,0.0,0.52,0.52,131.29
2021-09-14 09:00:00,86.104048,37.573264,93.9449692618,5.874048,1.7132640000000001,6.1188,80.23,35.86,87.8794202302,132.79,82.614048,28.103264,87.2632475582,5.874048,1.7132640000000001,6.1188,76.74,26.39,81.1508453437,129.3,88.984048,18.743264,90.9366303743,5.874048,1.7132640000000001,6.1188,83.11,17.03,84.8368610923,131.56,87.664048,18.093264,89.5117395313,5.874048,1.7132640000000001,6.1188,81.79,16.38,83.4140785479,132.79,5.874048,2.273264,6.2985846918,5.874048,1.7132640000000001,6.1188,0.0,0.56,0.56,131.29
2021-09-14 09:30:00,89.921264,37.734952,97.5179999887,5.571264,1.624952,5.8034,84.35,36.11,91.7543165197,132.36,86.221264,27.644952,90.5447388689,5.571264,1.624952,5.8034,80.65,26.02,84.7435124361,128.78,92.351264,19.784952,94.4468119528,5.571264,1.624952,5.8034,86.78,18.16,88.6597653956,130.95,90.991264,16.724952,92.5155886525,5.571264,1.624952,5.8034,85.42,15.1,86.744373881,132.36,5.571264,2.184952,5.9843961934,5.571264,1.624952,5.8034,0.0,0.56,0.56,130.69
2021-09-14 10:00:00,91.569152,37.094336,98.7972639362,6.529152,1.9043359999999998,6.8012,85.04,35.19,92.0333510202,132.03,87.829152,28.584336,92.3635437042,6.529152,1.9043359999999998,6.8012,81.3,26.68,85.5658366406,128.11,94.089152,20.844336,96.3704045201,6.529152,1.9043359999999998,6.8012,87.56,18.94,89.5850277669,130.71,92.739152,16.114336,94.1287529844,6.529152,1.9043359999999998,6.8012,86.21,14.21,87.3732693677,132.03,6.569152,2.424336,7.0022255776,6.529152,1.9043359999999998,6.8012,0.04,0.52,0.5215361924,130.54
2021-09-14 10:30:00,92.946848,39.603664,101.0325034598,6.7668479999999995,1.9736639999999999,7.0488,86.18,37.63,94.0372761196,131.09,89.806848,37.003664,97.1315659151,6.7668479999999995,1.9736639999999999,7.0488,83.04,35.03,90.1262586597,127.15,95.866848,20.103664,97.9520793637,6.7668479999999995,1.9736639999999999,7.0488,89.1,18.13,90.9258318631,129.91,94.506848,17.023664,96.0278577022,6.7668479999999995,1.9736639999999999,7.0488,87.74,15.05,89.0214024828,131.09,6.7668479999999995,2.533664,7.2256269707,6.7668479999999995,1.9736639999999999,7.0488,0.0,0.56,0.56,129.89
2021-09-14 11:00:00,95.340624,40.156432,103.4522769961,6.090624,1.776432,6.3444,89.25,38.38,97.152390089,131.09,92.480624,42.806432,101.90709708360001,6.090624,1.776432,6.3444,86.39,41.03,95.6383448205,126.96,98.250624,20.476432,100.3616928108,6.090624,1.776432,6.3444,92.16,18.7,94.0380539994,130.02,96.840624,16.256432,98.1956110938,6.090624,1.776432,6.3444,90.75,14.48,91.8979482905,131.09,6.090624,2.296432,6.5091705032,6.090624,1.776432,6.3444,0.0,0.52,0.52,130.08
2021-09-14 11:30:00,94.613936,40.203648,102.8014114588,6.423936,1.873648,6.6916,88.19,38.33,96.1595809059,131.26,91.813936,42.933648,101.3562872959,6.423936,1.873648,6.6916,85.39,41.06,94.7490142429,127.34,98.043936,20.703648,100.2060598311,6.423936,1.873648,6.6916,91.62,18.83,93.5349843641,130.26,96.643936,16.203648,97.992900631,6.423936,1.873648,6.6916,90.22,14.33,91.3509567547,131.26,6.423936,2.433648,6.8694684161,6.423936,1.873648,6.6916,0.0,0.56,0.56,130.23
2021-09-14 12:00:00,88.778848,42.824664,98.5679242904,7.078848,2.064664,7.3738,81.7,40.76,91.3031631435,131.44,86.248848,41.154664,95.5644816356,7.078848,2.064664,7.3738,79.17,39.09,88.2944902018,127.55,95.508848,20.154664,97.6122457852,7.078848,2.064664,7.3738,88.43,18.09,90.2613593959,130.41,94.128848,17.184664,95.6846523879,7.078848,2.064664,7.3738,87.05,15.12,88.3533638296,131.44,7.118848,2.584664,7.5735384623,7.078848,2.064664,7.3738,0.04,0.52,0.5215361924,130.17
2021-09-14 12:30:00,88.966528,42.896904,98.7683526093,6.366528,1.856904,6.6318,82.6,41.04,92.2336251049,131.98,86.396528,40.646904,95.4805260524,6.366528,1.856904,6.6318,80.03,38.79,88.9351730195,128.09,95.656528,19.546904,97.6332566547,6.366528,1.856904,6.6318,89.29,17.69,91.0254920338,130.82,94.256528,17.366904,95.8431136032,6.366528,1.856904,6.6318,87.89,15.51,89.2480375134,131.98,6.366528,2.416904,6.8098534287,6.366528,1.856904,6.6318,0.0,0.56,0.56,130.66
2021-09-14 13:00:00,89.96112,42.39116,99.4485472885,7.10112,2.07116,7.397,82.86,40.32,92.1492376528,131.98,87.36112,41.51116,96.7219814324,7.10112,2.07116,7.397,80.26,39.44,89.4269601407,128.09,95.09112,19.61116,97.0923204965,7.10112,2.07116,7.397,87.99,17.54,89.7211886903,130.82,93.70112,17.771160000000002,95.371452841,7.10112,2.07116,7.397,86.6,15.7,88.0116469565,131.98,7.10112,2.59116,7.5591014942,7.10112,2.07116,7.397,0.0,0.52,0.52,130.66
2021-09-14 13:30:00,93.6668,41.4774,102.4394657005,7.8768,2.2974,8.205,85.79,39.18,94.3132890954,132.24,90.9468,42.7974,100.5133716328,7.8768,2.2974,8.205,83.07,40.5,92.4168539824,128.42,95.6968,20.1374,97.792598948,7.8768,2.2974,8.205,87.82,17.84,89.6137154681,131.17,94.3068,17.7474,95.9621942903,7.8768,2.2974,8.205,86.43,15.45,87.8000421412,132.24,7.8768,2.8574,8.3790639692,7.8768,2.2974,8.205,0.0,0.56,0.56,130.79
2021-09-14 14:00:00,92.588272,41.559496,101.4878308947,8.398272,2.449496,8.7482,84.19,39.11,92.8307502932,132.24,89.938272,43.179496,99.7665356979,8.398272,2.449496,8.7482,81.54,40.73,91.1466099205,128.42,94.708272,20.409496,96.8824251978,8.398272,2.449496,8.7482,86.31,17.96,88.1588208859,131.17,93.348272,17.859496,95.0413672185,8.398272,2.449496,8.7482,84.95,15.41,86.3363805125,132.24,8.398272,2.969496,8.9077987786,8.398272,2.449496,8.7482,0.0,0.52,0.52,130.79
2021-09-14 14:30:00,92.456688,41.392784,101.2995642794,8.066688,2.3527839999999998,8.4028,84.39,39.04,92.9827602301,132.49,89.806688,43.282784,99.6927309302,8.066688,2.3527839999999998,8.4028,81.74,40.93,91.4149468085,128.59,94.546688,20.422784,96.7272780454,8.066688,2.3527839999999998,8.4028,86.48,18.07,88.3476954991,131.37,93.186688,17.702784,94.8532939953,8.066688,2.3527839999999998,8.4028,85.12,15.35,86.492987577,132.49,8.066688,2.912784,8.5764658176,8.066688,2.3527839999999998,8.4028,0.0,0.56,0.56,131.08
2021-09-14 15:00:00,92.3556,41.0408,101.0638615728,7.0656,2.0608,7.36,85.29,38.98,93.7753938941,132.49,89.6556,42.9608,99.4170857951,7.0656,2.0608,7.36,82.59,40.9,92.1624549369,128.59,94.3856,20.0908,96.5001644144,7.0656,2.0608,7.36,87.32,18.03,89.1620059218,131.37,93.0056,17.4208,94.6230727888,7.0656,2.0608,7.36,85.94,15.36,87.3018510686,132.49,7.0656,2.6208,7.536,7.0656,2.0608,7.36,0.0,0.56,0.56,131.08
2021-09-14 15:30:00,88.322,41.091,97.4127607914,6.552,1.911,6.825,81.77,39.18,90.6719653476,132.43,85.772,42.731,95.8267934609,6.552,1.911,6.825,79.22,40.82,89.1183527675,128.58,89.502,20.311,91.7776918701,6.552,1.911,6.825,82.95,18.4,84.966243297,131.4,88.152,16.921,89.7613243274,6.552,1.911,6.825,81.6,15.01,82.9690309694,132.43,6.552,2.431,6.9884522607,6.552,1.911,6.825,0.0,0.52,0.52,131.11
2021-09-14 16:00:00,89.848208,41.971144,99.1679253059,6.038208,1.7611439999999998,6.2898,83.81,40.21,92.9567652191,132.43,87.208208,41.551144,96.6010823453,6.038208,1.7611439999999998,6.2898,81.17,39.79,90.3980807318,128.58,91.178208,20.101144,93.3676689449,6.038208,1.7611439999999998,6.2898,85.14,18.34,87.0929113074,131.4,89.838208,16.761144,91.3883995091,6.038208,1.7611439999999998,6.2898,83.8,15.0,85.1318976647,132.43,6.038208,2.321144,6.4689771464,6.038208,1.7611439999999998,6.2898,0.0,0.56,0.56,131.11
2021-09-14 16:30:00,92.530624,41.651432,101.4729430217,6.210624,1.811432,6.4694,86.32,39.84,95.0703318602,132.38,89.830624,41.901432,99.1225050727,6.210624,1.811432,6.4694,83.62,40.09,92.7335564939,128.58,94.200624,20.281432,96.3591928461,6.210624,1.811432,6.4694,87.99,18.47,89.9076248157,131.57,92.820624,16.681432,94.3076795034,6.210624,1.811432,6.4694,86.61,14.87,87.8772382361,132.38,6.210624,2.331432,6.6338092858,6.210624,1.811432,6.4694,0.0,0.52,0.52,131.22
2021-09-14 17:00:00,87.241088,45.091984,98.2053687763,5.321088,1.551984,5.5428,81.92,43.54,92.7718599576,132.38,84.731088,38.631984,93.1224326435,5.321088,1.551984,5.5428,79.41,37.08,87.640598469,128.58,93.161088,18.641984,95.0079569552,5.321088,1.551984,5.5428,87.84,17.09,89.4870588409,131.57,91.821088,17.881984,93.5461252713,5.321088,1.551984,5.5428,86.5,16.33,88.0279438588,132.38,5.361088,2.111984,5.7620951884,5.321088,1.551984,5.5428,0.04,0.56,0.5614267539000001,131.22
2021-09-14 17:30:00,88.565744,45.494592,99.5673084477,5.295744,1.544592,5.5164,83.27,43.95,94.1567597148,132.51,86.035744,38.274592,94.1652464469,5.295744,1.544592,5.5164,80.74,36.73,88.701975739,128.72,94.695744,18.224592,96.4334987713,5.295744,1.544592,5.5164,89.4,16.68,90.9427424262,131.92,93.345744,18.314592,95.125455074,5.295744,1.544592,5.5164,88.05,16.77,89.6327808338,132.51,5.295744,2.104592,5.6986149194,5.295744,1.544592,5.5164,0.0,0.56,0.56,131.59
2021-09-14 18:00:00,88.601472,45.982096,99.8227128119,4.361472,1.272096,4.5432,84.24,44.71,95.3696057452,132.51,86.031472,37.352096,93.7901554007,4.361472,1.272096,4.5432,81.67,36.08,89.2846868169,128.72,94.661472,17.232096,96.217147192,4.361472,1.272096,4.5432,90.3,15.96,91.6995725181,131.92,93.311472,18.802096,95.1869193787,4.361472,1.272096,4.5432,88.95,17.53,90.660925431,132.51,4.361472,1.792096,4.7152991506,4.361472,1.272096,4.5432,0.0,0.52,0.52,131.59
2021-09-14 18:30:00,85.610128,47.581704,97.9444361448,4.120128,1.2017039999999999,4.2918,81.49,46.38,93.7641962585,132.81,83.150128,35.901704,90.56973079630001,4.120128,1.2017039999999999,4.2918,79.03,34.7,86.3124029326,129.08,91.530128,15.831704,92.8892199517,4.120128,1.2017039999999999,4.2918,87.41,14.63,88.6258709407,132.2,90.190128,20.151704,92.4140160515,4.120128,1.2017039999999999,4.2918,86.07,18.95,88.1314211845,132.81,4.120128,1.761704,4.4809659360000005,4.120128,1.2017039999999999,4.2918,0.0,0.56,0.56,131.87
2021-09-14 19:00:00,87.792528,46.834904,99.5039507021,4.302528,1.254904,4.4818,83.49,45.58,95.1215879809,132.81,85.242528,36.734904,92.8210199886,4.302528,1.254904,4.4818,80.94,35.48,88.3748493634,129.08,91.392528,16.584904,92.8851614356,4.302528,1.254904,4.4818,87.09,15.33,88.4289375714,132.2,90.072528,19.524904,92.1644301047,4.302528,1.254904,4.4818,85.77,18.27,87.6942746136,132.81,4.302528,1.7749039999999998,4.6542487471000005,4.302528,1.254904,4.4818,0.0,0.52,0.52,131.87
2021-09-14 19:30:00,89.806208,45.175144,100.5283473989,3.926208,1.145144,4.0898,85.88,44.03,96.5091461987,133.0,87.146208,38.025144,95.0808768628,3.926208,1.145144,4.0898,83.22,36.88,91.0258358929,129.3,91.566208,16.235144,92.9943565395,3.926208,1.145144,4.0898,87.64,15.09,88.9296221739,132.13,90.226208,19.725144,92.3571865957,3.926208,1.145144,4.0898,86.3,18.58,88.2774399266,133.0,3.926208,1.705144,4.2804935837,3.926208,1.145144,4.0898,0.0,0.56,0.56,131.81
2021-09-14 20:00:00,89.219568,45.683624,100.235347138,3.509568,1.023624,3.6558,85.71,44.66,96.6473988269,133.0,86.549568,36.753624,94.030083474,3.509568,1.023624,3.6558,83.04,35.73,90.4006332942,129.3,90.539568,14.793624,91.7402021182,3.509568,1.023624,3.6558,87.03,13.77,88.1126199815,132.13,89.179568,20.733624,91.558060884,3.509568,1.023624,3.6558,85.67,19.71,87.9080940528,133.0,3.509568,1.583624,3.8503158987,3.509568,1.023624,3.6558,0.0,0.56,0.56,131.81
2021-09-14 20:30:00,85.815312,47.428216,98.0494948819,4.725312,1.378216,4.9222,81.09,46.05,93.2533677676,132.51,83.305312,35.278216,90.4672732625,4.725312,1.378216,4.9222,78.58,33.9,85.5805258222,128.72,86.705312,13.138216,87.695061712,4.725312,1.378216,4.9222,81.98,11.76,82.8191885978,131.58,85.395312,22.878216,88.4068553842,4.725312,1.378216,4.9222,80.67,21.5,83.4859203698,132.51,4.725312,1.8982160000000001,5.0923273147,4.725312,1.378216,4.9222,0.0,0.52,0.52,131.26
2021-09-14 21:00:00,80.989488,48.673184,94.4900841739,5.119488,1.4931839999999998,5.3328,75.87,47.18,89.3432107102,132.17,78.719488,34.913184,86.1143902492,5.119488,1.4931839999999998,5.3328,73.6,33.42,80.8322732577,128.32,81.829488,12.583184,82.7913137106,5.119488,1.4931839999999998,5.3328,76.71,11.09,77.5074977018,131.18,80.549488,23.913184,84.0241654887,5.119488,1.4931839999999998,5.3328,75.43,22.42,78.6914309185,132.17,5.119488,2.053184,5.515860941,5.119488,1.4931839999999998,5.3328,0.0,0.56,0.56,130.86
2021-09-14 21:30:00,99.421296,49.009128,110.8444347978,4.831296,1.409128,5.0326,94.59,47.6,105.8915865402,132.68,96.341296,33.829128,102.1080565685,4.831296,1.409128,5.0326,91.51,32.42,97.083142203,128.93,103.651296,10.049128,104.1372946453,4.831296,1.409128,5.0326,98.82,8.64,99.1969858413,131.67,102.331296,26.129128,105.6145135437,4.831296,1.409128,5.0326,97.5,24.72,100.584931277,132.68,4.831296,1.929128,5.2022068278999996,4.831296,1.409128,5.0326,0.0,0.52,0.52,131.35
2021-09-14 22:00:00,95.391904,51.563472,108.4361885785,4.811904,1.403472,5.0124,90.58,50.16,103.5411126075,132.38,92.501904,31.703472,97.7840088178,4.811904,1.403472,5.0124,87.69,30.3,92.7772930194,128.54,102.891904,8.583472,103.2493094423,4.811904,1.403472,5.0124,98.08,7.18,98.3424567519,131.24,101.401904,27.643472,105.1023676186,4.811904,1.403472,5.0124,96.59,26.24,100.0907872883,132.38,4.811904,1.9634719999999999,5.1970801803,4.811904,1.403472,5.0124,0.0,0.56,0.56,130.94
2021-09-14 22:30:00,86.918736,54.840048,102.7730389377,4.388736,1.2800479999999999,4.5716,82.53,53.56,98.3863532204,132.56,84.338736,28.230048,88.937944659,4.388736,1.2800479999999999,4.5716,79.95,26.95,84.3700480028,128.73,95.618736,6.030048,95.8086851654,4.388736,1.2800479999999999,4.5716,91.23,4.75,91.3535735481,131.53,94.188736,29.820048,98.7965244935,4.388736,1.2800479999999999,4.5716,89.8,28.54,94.2261725849,132.56,4.388736,1.8000479999999999,4.7435405005,4.388736,1.2800479999999999,4.5716,0.0,0.52,0.52,131.23
2021-09-14 23:00:00,82.656528,55.536904,99.5813703808,4.446528,1.296904,4.6318,78.21,54.24,95.1776323513,132.33,80.246528,27.916904,84.9638675261,4.446528,1.296904,4.6318,75.8,26.62,80.3384366291,128.46,91.026528,5.616904,91.1996623364,4.446528,1.296904,4.6318,86.58,4.32,86.6877084713,131.37,89.626528,30.386904,94.637616496,4.446528,1.296904,4.6318,85.18,29.09,90.0103355177,132.33,4.446528,1.856904,4.8186827785,4.446528,1.296904,4.6318,0.0,0.56,0.56,131.08
2021-09-14 23:30:00,77.456944,56.481192,95.8629397815,4.186944,1.221192,4.3614,73.27,55.26,91.7723297078,133.83,75.226944,28.001192,80.2692958546,4.186944,1.221192,4.3614,71.04,26.78,75.9200237092,130.27,85.476944,3.001192,85.5296153914,4.186944,1.221192,4.3614,81.29,1.78,81.3094859165,132.53,84.096944,33.541192,90.5389835978,4.186944,1.221192,4.3614,79.91,32.32,86.1985527721,133.83,4.186944,1.7411919999999999,4.5345616811,4.186944,1.221192,4.3614,0.0,0.52,0.52,132.23
2021-09-15 00:00:00,73.128112,60.073616,94.6391045182,4.058112,1.183616,4.2272,69.07,58.89,90.7672683295,133.83,71.058112,25.503616,75.4962893795,4.058112,1.183616,4.2272,67.0,24.32,71.2773624652,130.27,80.938112,2.8536159999999997,80.9884010115,4.058112,1.183616,4.2272,76.88,1.67,76.8981358682,132.53,79.548112,33.823616,86.4403790024,4.058112,1.183616,4.2272,75.49,32.64,82.2442076988,133.83,4.098112,1.7436159999999998,4.4536186096,4.058112,1.183616,4.2272,0.04,0.56,0.5614267539000001,132.23
2021-09-15 00:30:00,70.421136,60.478248,92.8264772394,3.971136,1.158248,4.1366,66.45,59.32,89.0756133855,134.43,68.471136,25.718248,73.1418125652,3.971136,1.158248,4.1366,64.5,24.56,69.0177049749,131.06,77.981136,1.988248,78.0064785897,3.971136,1.158248,4.1366,74.01,0.8300000000000001,74.0146539545,133.42,76.641136,35.588248,84.5008113753,3.971136,1.158248,4.1366,72.67,34.43,80.4136418775,134.43,4.011136,1.718248,4.3636668296,3.971136,1.158248,4.1366,0.04,0.56,0.5614267539000001,133.12
2021-09-15 01:00:00,68.471136,59.558248,90.7495530014,3.971136,1.158248,4.1366,64.5,58.4,87.010401677,135.13,66.621136,26.788248,71.8051947483,3.971136,1.158248,4.1366,62.65,25.63,67.6898766434,131.94,75.921136,3.578248,76.005412638,3.971136,1.158248,4.1366,71.95,2.42,71.9906862031,133.93,74.611136,38.528248,83.9717065991,3.971136,1.158248,4.1366,70.64,37.37,79.9157462582,135.13,3.971136,1.718248,4.3269270065,3.971136,1.158248,4.1366,0.0,0.56,0.56,133.63
2021-09-15 01:30:00,68.110976,59.867368,90.6818989817,3.590976,1.047368,3.7406,64.52,58.82,87.3076331142,135.77,66.270976,26.657367999999998,71.4314883555,3.590976,1.047368,3.7406,62.68,25.61,67.7100767981,132.66,75.540976,3.557368,75.62469122,3.590976,1.047368,3.7406,71.95,2.51,71.9937677858,134.16,74.240976,38.667368,83.7071554019,3.590976,1.047368,3.7406,70.65,37.62,80.041782214,135.77,3.590976,1.6073680000000001,3.9343030539,3.590976,1.047368,3.7406,0.0,0.56,0.56,133.86
2021-09-15 02:00:00,67.493424,61.536832,91.3353380452,3.623424,1.056832,3.7744,63.87,60.48,87.9613966465,136.05,65.673424,25.386832,70.409444387,3.623424,1.056832,3.7744,62.05,24.33,66.6494666145,132.99,74.843424,3.696832,74.934669432,3.623424,1.056832,3.7744,71.22,2.64,71.2689132792,134.44,73.523424,38.876832,83.1691165219,3.623424,1.056832,3.7744,69.9,37.82,79.4755459245,136.05,3.623424,1.616832,3.9677887041,3.623424,1.056832,3.7744,0.0,0.56,0.56,134.15
2021-09-15 02:30:00,66.42936,62.57148,91.2581502081,3.63936,1.06148,3.791,62.79,61.51,87.89803297,136.05,64.65936,24.64148,69.1956311641,3.63936,1.06148,3.791,61.02,23.58,65.4175572763,132.99,73.61936,3.30148,73.6933506973,3.63936,1.06148,3.791,69.98,2.24,70.0158410647,134.59,72.29936,38.52148,81.9213151616,3.63936,1.06148,3.791,68.66,37.46,78.2141112588,136.05,3.63936,1.62148,3.9842362631,3.63936,1.06148,3.791,0.0,0.56,0.56,134.3
2021-09-15 03:00:00,64.609856,65.036208,91.6741067225,4.649856,1.356208,4.8436,59.96,63.68,87.4662449177,136.2,62.929856,23.316208,67.1104487519,4.649856,1.356208,4.8436,58.28,21.96,62.2800128452,133.16,71.789856,3.076208,71.8557338016,4.649856,1.356208,4.8436,67.14,1.72,67.1620279622,134.86,70.509856,38.366208,80.2720730356,4.649856,1.356208,4.8436,65.86,37.01,75.5465399605,136.2,4.649856,1.916208,5.0292160343,4.649856,1.356208,4.8436,0.0,0.56,0.56,134.57
2021-09-15 03:30:00,63.93864,65.27252,91.3709557365,4.56864,1.3325200000000001,4.759,59.37,63.94,87.2531976491,136.34,62.28864,23.18252,66.4628009235,4.56864,1.3325200000000001,4.759,57.72,21.85,61.7172658176,133.34,71.08864,3.21252,71.1611904187,4.56864,1.3325200000000001,4.759,66.52,1.88,66.5465611433,135.24,69.78864,38.56252,79.7340719003,4.56864,1.3325200000000001,4.759,65.22,37.23,75.0980778715,136.34,4.56864,1.8925200000000002,4.9451090382,4.56864,1.3325200000000001,4.759,0.0,0.56,0.56,134.94
2021-09-15 04:00:00,63.625296,65.591128,91.3803828149,4.735296,1.381128,4.9326,58.89,64.21,87.1260936804,136.41,61.975296,23.001128,66.105893864,4.735296,1.381128,4.9326,57.24,21.62,61.1869430516,133.42,70.775296,3.501128,70.8618403738,4.735296,1.381128,4.9326,66.04,2.12,66.0740190998,135.3,69.475296,38.861128,79.60530148,4.735296,1.381128,4.9326,64.74,37.48,74.8065371475,136.41,4.735296,1.941128,5.1177149315,4.735296,1.381128,4.9326,0.0,0.56,0.56,135.0
2021-09-15 04:30:00,64.159968,65.065824,91.3786788401,4.339968,1.265824,4.5208,59.82,63.8,87.457832125,136.47,62.489968,23.265824,66.6805418922,4.339968,1.265824,4.5208,58.15,22.0,62.1725220656,133.52,71.209968,3.255824,71.28435966239999,4.339968,1.265824,4.5208,66.87,1.99,66.8996038852,135.33,69.929968,38.615824,79.8835545509,4.339968,1.265824,4.5208,65.59,37.35,75.478941434,136.47,4.339968,1.825824,4.7083920313,4.339968,1.265824,4.5208,0.0,0.56,0.56,135.05
2021-09-15 05:00:00,65.780032,64.094176,91.8426698601,4.060032,1.184176,4.2292,61.72,62.91,88.1307352744,136.47,64.030032,23.764176,68.2977383145,4.060032,1.184176,4.2292,59.97,22.58,64.0800850499,133.52,72.930032,2.074176,72.9595214732,4.060032,1.184176,4.2292,68.87,0.89,68.8757504496,135.33,71.660032,37.324176,80.7976132093,4.060032,1.184176,4.2292,67.6,36.14,76.6541557908,136.47,4.060032,1.744176,4.4188244772,4.060032,1.184176,4.2292,0.0,0.56,0.56,135.05
2021-09-15 05:30:00,68.81904,62.48972,92.9571157696,4.07904,1.18972,4.249,64.74,61.3,89.1569268201,136.31,66.98904,24.17972,71.2193115622,4.07904,1.18972,4.249,62.91,22.99,66.9791624313,133.29,76.35904,1.70972,76.3781783771,4.07904,1.18972,4.249,72.28,0.52,72.2818704794,135.23,75.08904,35.88972,83.2252121043,4.07904,1.18972,4.249,71.01,34.7,79.0348663566,136.31,4.07904,1.74972,4.43847805,4.07904,1.18972,4.249,0.0,0.56,0.56,134.94
2021-09-15 06:00:00,71.490704,61.096872,94.0412065352,4.240704,1.236872,4.4174,67.25,59.86,90.0321170472,135.29,69.570704,25.046872,73.9420628062,4.240704,1.236872,4.4174,65.33,23.81,69.5336249594,132.05,79.330704,2.056872,79.3573646208,4.240704,1.236872,4.4174,75.09,0.8200000000000001,75.0944771604,134.24,78.070704,35.216872,85.6461493385,4.240704,1.236872,4.4174,73.83,33.98,81.2742843709,135.29,4.240704,1.796872,4.6056833803,4.240704,1.236872,4.4174,0.0,0.56,0.56,133.96
2021-09-15 06:30:00,80.832928,55.717104,98.1751390485,3.692928,1.077104,3.8468,77.14,54.64,94.5309959749,134.79,78.482928,28.927104,83.6441709462,3.692928,1.077104,3.8468,74.79,27.85,79.8070585851,131.47,89.452928,6.307104,89.67500147,3.692928,1.077104,3.8468,85.76,5.23,85.9193255327,133.69,88.122928,29.927104,93.0660087955,3.692928,1.077104,3.8468,84.43,28.85,89.223020572,134.79,3.692928,1.5971039999999999,4.0234883373,3.692928,1.077104,3.8468,0.0,0.52,0.52,133.42
2021-09-15 07:00:00,73.33952,51.58236,89.6628410045,3.53952,1.03236,3.6870000000000003,69.8,50.55,86.1820311898,133.94,71.31952,32.78236,78.4930382913,3.53952,1.03236,3.6870000000000003,67.78,31.75,74.8477848704,130.44,79.99952,12.22236,80.9278029122,3.53952,1.03236,3.6870000000000003,76.46,11.19,77.2744957926,132.96,78.62952,23.83236,82.1619303486,3.53952,1.03236,3.6870000000000003,75.09,22.8,78.4751431983,133.94,3.53952,1.59236,3.8812127228,3.53952,1.03236,3.6870000000000003,0.0,0.56,0.56,132.7
2021-09-15 07:30:00,73.493712,49.769416,88.759903518,3.5637119999999998,1.039416,3.7122,69.93,48.73,85.2339005326,133.62,71.413712,34.199416,79.1802899487,3.5637119999999998,1.039416,3.7122,67.85,33.16,75.5195875254,130.07,79.473712,14.239416,80.7392832956,3.5637119999999998,1.039416,3.7122,75.91,13.2,77.0491278341,132.86,78.213712,21.659416,81.1573474571,3.5637119999999998,1.039416,3.7122,74.65,20.62,77.4455092307,133.62,3.603712,1.599416,3.9426985327,3.5637119999999998,1.039416,3.7122,0.04,0.56,0.5614267539000001,132.59
2021-09-15 08:00:00,79.346832,37.361576,87.702948124,4.256832,1.241576,4.4342,75.09,36.12,83.3256413117,133.31,76.946832,30.161576,82.6470545249,4.256832,1.241576,4.4342,72.69,28.92,78.2317231051,129.69,84.956832,15.451576,86.3505327393,4.256832,1.241576,4.4342,80.7,14.21,81.9415285432,132.61,83.636832,20.671576,86.1535473519,4.256832,1.241576,4.4342,79.38,19.43,81.7233705864,133.31,4.256832,1.7615759999999998,4.6069261639,4.256832,1.241576,4.4342,0.0,0.52,0.52,132.34
2021-09-15 08:30:00,81.88336,10.87848,82.6028206056,5.34336,1.55848,5.566,76.54,9.32,77.1053435243,132.97,79.10336,18.44848,81.2261532857,5.34336,1.55848,5.566,73.76,16.89,75.6690802111,129.27,86.29336,14.15848,87.4471642536,5.34336,1.55848,5.566,80.95,12.6,81.9247368015,132.9,84.97336,22.88848,88.0020137633,5.34336,1.55848,5.566,79.63,21.33,82.4372840407,132.97,5.34336,2.11848,5.7479956159,5.34336,1.55848,5.566,0.0,0.56,0.56,132.62
2021-09-15 09:00:00,81.491136,11.173248,82.2535513971,7.931136,2.3132479999999997,8.2616,73.56,8.86,74.0916540509,133.47,78.831136,19.593248,81.2295720181,7.931136,2.3132479999999997,8.2616,70.9,17.28,72.9753958537,129.85,85.961136,16.113248,87.4582967106,7.931136,2.3132479999999997,8.2616,78.03,13.8,79.2409042099,134.58,84.621136,22.303248,87.5109794785,7.931136,2.3132479999999997,8.2616,76.69,19.99,79.2524838727,133.47,7.931136,2.873248,8.4355481339,7.931136,2.3132479999999997,8.2616,0.0,0.56,0.56,134.32
2021-09-15 09:30:00,82.409104,11.163072,83.1617375874,9.679104,2.823072,10.0824,72.73,8.34,73.2066151383,132.92,79.779104,20.493072,82.3691169981,9.679104,2.823072,10.0824,70.1,17.67,72.2927306166,128.9,86.909104,16.713072,88.5015205167,9.679104,2.823072,10.0824,77.23,13.89,78.4691340592,134.11,85.599104,22.603072,88.5330755675,9.679104,2.823072,10.0824,75.92,19.78,78.4544122405,132.92,9.679104,3.383072,10.2533033896,9.679104,2.823072,10.0824,0.0,0.56,0.56,133.85
2021-09-15 10:00:00,87.53960000000001,8.3028,87.9324630384,9.6096,2.8028,10.01,77.93,5.5,78.1238433514,132.92,84.6796,23.0128,87.7509180579,9.6096,2.8028,10.01,75.07,20.21,77.7428388985,128.9,88.7596,19.0028,90.7709920624,9.6096,2.8028,10.01,79.15,16.2,80.7908565371,134.11,87.4596,20.0828,89.7357258175,9.6096,2.8028,10.01,77.85,17.28,79.7447233364,132.92,9.6096,3.3228,10.1678617221,9.6096,2.8028,10.01,0.0,0.52,0.52,133.85
2021-09-15 10:30:00,99.92168,8.04424,100.2449596299,9.75168,2.84424,10.158,90.17,5.2,90.3198145481,132.36,96.59168,23.17424,99.332764206,9.75168,2.84424,10.158,86.84,20.33,89.1879728439,128.23,101.38168,18.64424,103.0817768803,9.75168,2.84424,10.158,91.63,15.8,92.982239702,133.49,100.05168,20.40424,102.1110752113,9.75168,2.84424,10.158,90.3,17.56,91.9915409155,132.36,9.75168,3.40424,10.3288001627,9.75168,2.84424,10.158,0.0,0.56,0.56,133.23
2021-09-15 11:00:00,104.910176,10.902968,105.4752091231,16.330176,4.762968,17.0106,88.58,6.14,88.7925447321,132.36,101.680176,24.212968,104.5233275913,16.330176,4.762968,17.0106,85.35,19.45,87.5381345472,128.23,113.480176,20.842968,115.3784193861,16.330176,4.762968,17.0106,97.15,16.08,98.4717670198,133.49,111.960176,21.922968,114.0863599905,16.330176,4.762968,17.0106,95.63,17.16,97.1574109371,132.36,16.330176,5.282968,17.1634611626,16.330176,4.762968,17.0106,0.0,0.52,0.52,133.23
2021-09-15 11:30:00,104.648144,10.067792,105.1313201591,18.438144,5.377792,19.2064,86.21,4.69,86.3374785363,132.21,101.518144,26.207792,104.8464683369,18.438144,5.377792,19.2064,83.08,20.83,85.6514757608,128.13,113.358144,21.937792,115.4614027672,18.438144,5.377792,19.2064,94.92,16.56,96.3537233323,133.57,111.858144,22.067792,114.0141737806,18.438144,5.377792,19.2064,93.42,16.69,94.8991701755,132.21,18.438144,5.937792,19.3706615272,18.438144,5.377792,19.2064,0.0,0.56,0.56,133.32
2021-09-15 12:00:00,107.989952,9.653736,108.4205900727,18.629952,5.433736,19.4062,89.36,4.22,89.459588642,132.25,104.709952,26.713736,108.0638595411,18.629952,5.433736,19.4062,86.08,21.28,88.6713302032,128.28,114.239952,20.793736,116.1169500538,18.629952,5.433736,19.4062,95.61,15.36,96.8359525176,133.52,112.839952,23.493736,115.259751859,18.629952,5.433736,19.4062,94.21,18.06,95.9254278072,132.25,18.629952,5.953736,19.5581717929,18.629952,5.433736,19.4062,0.0,0.52,0.52,133.26
2021-09-15 12:30:00,110.565296,8.331128,110.8787282274,14.815296,4.321128,15.4326,95.75,4.01,95.8339324039,132.43,107.005296,25.721128,110.0532134817,14.815296,4.321128,15.4326,92.19,21.4,94.6411966323,128.75,115.685296,19.171128,117.2630370552,14.815296,4.321128,15.4326,100.87,14.85,101.9572429992,133.41,114.115296,22.841128,116.3787691526,14.815296,4.321128,15.4326,99.3,18.52,101.0122784616,132.43,14.855296,4.881128,15.6366630008,14.815296,4.321128,15.4326,0.04,0.56,0.5614267539000001,133.12
