Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-15 13:00:00,103.527712,12.821416,104.3186266215,20.747712,6.051416,21.6122,82.78,6.77,83.0563742286,132.43,100.507712,25.141416,103.6044930008,20.747712,6.051416,21.6122,79.76,19.09,82.0127166969,128.75,110.517712,19.561416,112.2355276267,20.747712,6.051416,21.6122,89.77,13.51,90.7809065828,133.41,109.057712,26.201416,112.1610393456,20.747712,6.051416,21.6122,88.31,20.15,90.5796809445,132.43,20.747712,6.571416,21.7635259432,20.747712,6.051416,21.6122,0.0,0.52,0.52,133.12
2021-09-15 13:30:00,102.051168,12.227424,102.7810818577,23.511168,6.857424,24.4908,78.54,5.37,78.7233669249,133.1,99.211168,27.327424,102.9059957359,23.511168,6.857424,24.4908,75.7,20.47,78.4188172571,129.59,109.711168,20.617424,111.6316198768,23.511168,6.857424,24.4908,86.2,13.76,87.2913374855,134.17,108.261168,26.857424,111.542824604,23.511168,6.857424,24.4908,84.75,20.0,87.077910517,133.1,23.511168,7.417424,24.6534622218,23.511168,6.857424,24.4908,0.0,0.56,0.56,133.89
2021-09-15 14:00:00,100.136656,14.533608,101.1858470161,25.246656,7.363608,26.2986,74.89,7.17,75.2324464576,133.24,97.426656,26.253608,100.901958516,25.246656,7.363608,26.2986,72.18,18.89,74.6108872752,129.79,107.816656,20.813608,109.8072747545,25.246656,7.363608,26.2986,82.57,13.45,83.6582775343,134.17,106.446656,27.773608,110.0102898593,25.246656,7.363608,26.2986,81.2,20.41,83.7257911279,133.24,25.246656,7.923608,26.4608617192,25.246656,7.363608,26.2986,0.0,0.56,0.56,133.89
2021-09-15 14:30:00,102.593616,15.666888,103.7829534344,21.143616,6.166888,22.0246,81.45,9.5,82.0021493621,133.47,99.593616,22.866888,102.1850425197,21.143616,6.166888,22.0246,78.45,16.7,80.2078082234,130.07,108.993616,19.096888,110.6539626947,21.143616,6.166888,22.0246,87.85,12.93,88.7964379916,134.55,107.583616,27.136888,110.953346601,21.143616,6.166888,22.0246,86.44,20.97,88.9472568436,133.47,21.143616,6.726888,22.1879138208,21.143616,6.166888,22.0246,0.0,0.56,0.56,134.26
2021-09-15 15:00:00,108.014928,13.268104,108.8267763678,21.044928,6.138104,21.9218,86.97,7.13,87.2617774286,133.64,104.814928,25.078104,107.7732825513,21.044928,6.138104,21.9218,83.77,18.94,85.8844368905,130.27,109.824928,19.598104,111.5598516071,21.044928,6.138104,21.9218,88.78,13.46,89.7945432641,134.92,108.364928,26.668104,111.5981424191,21.044928,6.138104,21.9218,87.32,20.53,89.7009659926,133.64,21.084928,6.698104,22.1232634564,21.044928,6.138104,21.9218,0.04,0.56,0.5614267539000001,134.62
2021-09-15 15:30:00,104.880928,13.921104,105.8007854164,21.740928,6.341104,22.6468,83.14,7.58,83.4848249684,133.75,101.840928,25.161104,104.9030779834,21.740928,6.341104,22.6468,80.1,18.82,82.2812396601,130.42,106.520928,18.771104,108.1622043385,21.740928,6.341104,22.6468,84.78,12.43,85.6863658933,134.79,105.120928,28.321104,108.8691620036,21.740928,6.341104,22.6468,83.38,21.98,86.2284454226,133.75,21.740928,6.901104,22.8099361402,21.740928,6.341104,22.6468,0.0,0.56,0.56,134.5
2021-09-15 16:00:00,98.75872,12.93796,99.6025882445,19.87872,5.79796,20.707,78.88,7.14,79.2024873347,134.67,95.89872,25.04796,99.1159159661,19.87872,5.79796,20.707,76.02,19.25,78.4194038488,131.54,101.70872,18.60796,103.3969046896,19.87872,5.79796,20.707,81.83,12.81,82.8265959701,135.63,100.23872,27.38796,103.9129507819,19.87872,5.79796,20.707,80.36,21.59,83.2097211869,134.67,19.87872,6.35796,20.8707250521,19.87872,5.79796,20.707,0.0,0.56,0.56,135.32
2021-09-15 16:30:00,78.34944,11.97692,79.25958214,19.42944,5.66692,20.239,58.92,6.31,59.2569194272,134.58,76.24944,25.82692,80.5047010863,19.42944,5.66692,20.239,56.82,20.16,60.2904470045,131.48,78.49944,20.26692,81.0734859655,19.42944,5.66692,20.239,59.07,14.6,60.8475545934,135.61,77.33944,25.51692,81.440175502,19.42944,5.66692,20.239,57.91,19.85,61.21756774,134.58,19.42944,6.22692,20.4028838991,19.42944,5.66692,20.239,0.0,0.56,0.56,135.28
2021-09-15 17:00:00,81.987392,11.789656,82.8307215685,17.587392,5.129656,18.3202,64.4,6.66,64.7434599014,134.58,79.687392,24.859656,83.4750438167,17.587392,5.129656,18.3202,62.1,19.73,65.1589049939,131.48,83.027392,19.179656,85.213889869,17.587392,5.129656,18.3202,65.44,14.05,66.9312789359,135.61,81.827392,25.419656,85.6847769016,17.587392,5.129656,18.3202,64.24,20.29,67.3681059553,134.58,17.587392,5.689656,18.4848192515,17.587392,5.129656,18.3202,0.0,0.56,0.56,135.28
2021-09-15 17:30:00,85.753904,10.249472,86.3642502863,11.003904,3.209472,11.4624,74.75,7.04,75.0807838265,134.43,83.083904,22.369472,86.0425963197,11.003904,3.209472,11.4624,72.08,19.16,74.5830543756,131.31,86.243904,16.199472,87.7521160442,11.003904,3.209472,11.4624,75.24,12.99,76.3531119209,135.47,85.003904,24.399472,88.4364061296,11.003904,3.209472,11.4624,74.0,21.19,76.9741261724,134.43,11.003904,3.769472,11.6316302555,11.003904,3.209472,11.4624,0.0,0.56,0.56,135.14
2021-09-15 18:00:00,86.973728,10.026504,87.5497581075,8.593728,2.506504,8.9518,78.38,7.52,78.7399187198,134.06,84.173728,21.136504,86.7869131077,8.593728,2.506504,8.9518,75.58,18.63,77.8422333955,130.88,87.653728,14.896504,88.9105272941,8.593728,2.506504,8.9518,79.06,12.39,80.0249692284,135.05,86.363728,24.246504,89.7027673502,8.593728,2.506504,8.9518,77.77,21.74,80.7514736708,134.06,8.593728,3.066504,9.1244510914,8.593728,2.506504,8.9518,0.0,0.56,0.56,134.72
2021-09-15 18:30:00,86.214192,10.007056,86.7930185672,6.2641919999999995,1.827056,6.5252,79.95,8.18,80.3673745994,134.06,83.364192,19.827056,85.6895597925,6.2641919999999995,1.827056,6.5252,77.1,18.0,79.1732909509,130.84,86.784192,13.537056,87.8336374417,6.2641919999999995,1.827056,6.5252,80.52,11.71,81.3670357086,135.05,85.514192,24.267056,88.8907590266,6.2641919999999995,1.827056,6.5252,79.25,22.44,82.3657459142,134.06,6.2641919999999995,2.387056,6.7035914076,6.2641919999999995,1.827056,6.5252,0.0,0.56,0.56,134.72
2021-09-15 19:00:00,83.375008,10.693544,84.0579790518,4.915008,1.433544,5.1198,78.46,9.26,79.0045517676,134.03,80.605008,18.463544,82.6926222327,4.915008,1.433544,5.1198,75.69,17.03,77.5821951223,130.84,85.305008,11.953544,86.1384444023,4.915008,1.433544,5.1198,80.39,10.52,81.0754124257,135.02,84.015008,25.123544,87.6910145474,4.915008,1.433544,5.1198,79.1,23.69,82.5713394587,134.03,4.915008,1.993544,5.3039156592,4.915008,1.433544,5.1198,0.0,0.56,0.56,134.69
2021-09-15 19:30:00,80.86768000000001,12.88724,81.8881103909,3.96768,1.15724,4.133,76.9,11.73,77.7894780803,134.23,78.16768,15.99724,79.7878304267,3.96768,1.15724,4.133,74.2,14.84,75.6694495817,131.07,84.53768,11.26724,85.2852275426,3.96768,1.15724,4.133,80.57,10.11,81.2018287971,135.22,83.26768,25.38724,87.0518149575,3.96768,1.15724,4.133,79.3,24.23,82.9191347036,134.23,3.96768,1.71724,4.3233549241,3.96768,1.15724,4.133,0.0,0.56,0.56,134.88
2021-09-15 20:00:00,82.8908,13.1844,83.9327893496,3.8208,1.1144,3.98,79.07,12.07,79.9859350136,134.41,80.0908,15.5744,81.5910422779,3.8208,1.1144,3.98,76.27,14.46,77.6286319601,131.31,86.8108,11.2244,87.5334344808,3.8208,1.1144,3.98,82.99,10.11,83.603541791,135.63,85.5008,25.2444,89.1496861015,3.8208,1.1144,3.98,81.68,24.13,85.1697088172,134.41,3.8208,1.6743999999999999,4.1715857896,3.8208,1.1144,3.98,0.0,0.56,0.56,135.29
2021-09-15 20:30:00,79.739856,47.101208,92.6119238001,3.569856,1.041208,3.7186,76.17,46.06,89.0134399964,133.64,77.479856,33.991208,84.608098354,3.569856,1.041208,3.7186,73.91,32.95,80.9221267639,130.37,85.109856,14.361208,86.3129879193,3.569856,1.041208,3.7186,81.54,13.32,82.62078431,133.17,83.799856,21.671208,86.5566700018,3.569856,1.041208,3.7186,80.23,20.63,82.8399046354,133.64,3.569856,1.601208,3.9125105648,3.569856,1.041208,3.7186,0.0,0.56,0.56,132.81
2021-09-15 21:00:00,75.371456,50.215008,90.5671210098,3.891456,1.135008,4.0536,71.48,49.08,86.7077666648,133.64,73.311456,33.535008,80.6174071922,3.891456,1.135008,4.0536,69.42,32.4,76.608722741,130.37,80.251456,12.605008,81.2353520138,3.891456,1.135008,4.0536,76.36,11.47,77.2166465213,133.17,78.981456,23.415008,82.379202421,3.891456,1.135008,4.0536,75.09,22.28,78.3256439488,133.64,3.891456,1.655008,4.2287682935,3.891456,1.135008,4.0536,0.0,0.52,0.52,132.81
2021-09-15 21:30:00,81.000176,48.957968,94.6462420951,3.970176,1.1579679999999999,4.1356,77.03,47.8,90.6557273425,133.23,78.660176,33.977968,85.6850371871,3.970176,1.1579679999999999,4.1356,74.69,32.82,81.5827708527,129.91,83.210176,9.267968,83.7247192936,3.970176,1.1579679999999999,4.1356,79.24,8.11,79.6539371281,132.57,81.920176,26.707968,86.1639761766,3.970176,1.1579679999999999,4.1356,77.95,25.55,82.0305126157,133.23,3.970176,1.717968,4.3259347568,3.970176,1.1579679999999999,4.1356,0.0,0.56,0.56,132.21
2021-09-15 22:00:00,72.440512,50.831816,88.4957699366,4.360512,1.271816,4.5422,68.08,49.56,84.2085506347,133.07,70.340512,29.781816,76.3854972667,4.360512,1.271816,4.5422,65.98,28.51,71.8761469474,129.73,76.570512,7.511816,76.9380964644,4.360512,1.271816,4.5422,72.21,6.24,72.4791121634,131.9,75.290512,28.731816,80.5864656619,4.360512,1.271816,4.5422,70.93,27.46,76.0599533263,133.07,4.360512,1.7918159999999999,4.7143047716,4.360512,1.271816,4.5422,0.0,0.52,0.52,131.54
2021-09-15 22:30:00,79.384784,47.084312,92.2977592753,4.574784,1.334312,4.7654,74.81,45.75,87.6903563683,132.38,76.194784,18.034312,78.2999458373,4.574784,1.334312,4.7654,71.62,16.7,73.5412428505,128.92,86.984784,5.8843119999999995,87.1835866161,4.574784,1.334312,4.7654,82.41,4.55,82.5355111452,130.69,85.754784,30.124312,90.8920081875,4.574784,1.334312,4.7654,81.18,28.79,86.1339451088,132.38,4.614784,1.894312,4.9884515954,4.574784,1.334312,4.7654,0.04,0.56,0.5614267539000001,130.36
2021-09-15 23:00:00,82.445376,47.851568,95.3258232791,4.805376,1.401568,5.0056,77.64,46.45,90.4741515572,132.38,79.095376,17.661568,81.043256899,4.805376,1.401568,5.0056,74.29,16.26,76.0486140571,128.92,91.175376,5.4715679999999995,91.3394068577,4.805376,1.401568,5.0056,86.37,4.07,86.4658418105,130.69,89.795376,30.811568,94.9345157127,4.805376,1.401568,5.0056,84.99,29.41,89.9346885245,132.38,4.805376,1.921568,5.1753320744,4.805376,1.401568,5.0056,0.0,0.52,0.52,130.36
2021-09-15 23:30:00,76.974384,49.707112,91.6288861417,4.824384,1.407112,5.0254,72.15,48.3,86.824607687,133.83,73.904384,16.847112,75.8002846773,4.824384,1.407112,5.0254,69.08,15.44,70.7844615717,130.61,85.264384,3.347112,85.3300553008,4.824384,1.407112,5.0254,80.44,1.94,80.4633904332,131.97,83.904384,33.507112,90.3475080398,4.824384,1.407112,5.0254,79.08,32.1,85.3466835911,133.83,4.824384,1.967112,5.2100106142,4.824384,1.407112,5.0254,0.0,0.56,0.56,131.64
2021-09-16 00:00:00,73.36672,52.38696,90.1502589103,4.44672,1.29696,4.632,68.92,51.09,85.7913428033,133.83,70.45672,14.79696,71.9937456895,4.44672,1.29696,4.632,66.01,13.5,67.3763318978,130.61,81.21672,3.23696,81.2812002716,4.44672,1.29696,4.632,76.77,1.94,76.7945082672,131.97,79.88672,33.65696,86.6872481326,4.44672,1.29696,4.632,75.44,32.36,82.0875337673,133.83,4.48672,1.81696,4.8406611119,4.44672,1.29696,4.632,0.04,0.52,0.5215361924,131.64
2021-09-16 00:30:00,70.730832,54.683576,89.4043851249,4.400832,1.283576,4.5842,66.33,53.4,85.1541478731,134.8,67.940832,13.243576,69.2195706294,4.400832,1.283576,4.5842,63.54,11.96,64.6558056171,131.77,78.300832,4.123576,78.4093372687,4.400832,1.283576,4.5842,73.9,2.84,73.954550908,133.41,77.000832,32.973576,83.7638635864,4.400832,1.283576,4.5842,72.6,31.69,79.214999211,134.8,4.400832,1.843576,4.7713828981,4.400832,1.283576,4.5842,0.0,0.56,0.56,133.09
2021-09-16 01:00:00,68.63168,54.58424,87.6912011322,5.19168,1.51424,5.408,63.44,53.07,82.7106915701,134.8,65.97168,13.99424,67.4396123595,5.19168,1.51424,5.408,60.78,12.48,62.04803623,131.77,76.21168,2.07424,76.2399018887,5.19168,1.51424,5.408,71.02,0.56,71.0222077945,133.41,74.91168,35.78424,83.0197062919,5.19168,1.51424,5.408,69.72,34.27,77.6872660093,134.8,5.19168,2.07424,5.5907077191,5.19168,1.51424,5.408,0.0,0.56,0.56,133.09
2021-09-16 01:30:00,67.28736,54.42048,86.5400338525,5.72736,1.67048,5.966,61.56,52.75,81.0690822694,135.78,64.70736,14.78048,66.3739785398,5.72736,1.67048,5.966,58.98,13.11,60.4194711993,132.93,74.78736,2.15048,74.8182716988,5.72736,1.67048,5.966,69.06,0.48,69.0616680945,133.86,73.47736,37.14048,82.3306606751,5.72736,1.67048,5.966,67.75,35.47,76.4734162961,135.78,5.72736,2.23048,6.1463561238,5.72736,1.67048,5.966,0.0,0.56,0.56,133.54
2021-09-16 02:00:00,67.143936,53.708648,85.9821319319,6.303936,1.838648,6.5666,60.84,51.87,79.95,135.78,64.613936,15.768648,66.5102321839,6.303936,1.838648,6.5666,58.31,13.93,59.9508215123,132.93,74.683936,2.648648,74.7308880764,6.303936,1.838648,6.5666,68.38,0.81,68.3847972871,133.86,73.383936,37.368648,82.3505793313,6.303936,1.838648,6.5666,67.08,35.53,75.9085456322,135.78,6.303936,2.398648,6.7448588807,6.303936,1.838648,6.5666,0.0,0.56,0.56,133.54
2021-09-16 02:30:00,66.464128,53.863704,85.5498621822,5.464128,1.593704,5.6918,61.0,52.27,80.3315187209,135.88,63.914128,15.173704,65.690616157,5.464128,1.593704,5.6918,58.45,13.58,60.0068237786,133.04,73.814128,2.453704,73.8548993346,5.464128,1.593704,5.6918,68.35,0.86,68.3554101736,133.86,72.524128,37.553704,81.6702505584,5.464128,1.593704,5.6918,67.06,35.96,76.0931350386,135.88,5.464128,2.193704,5.8880414435,5.464128,1.593704,5.6918,0.0,0.6000000000000001,0.6000000000000001,133.54
2021-09-16 03:00:00,65.893088,53.442984,84.8413318201,5.393088,1.572984,5.6178,60.5,51.87,79.6915735822,135.95,63.373088,15.592984,65.263231859,5.393088,1.572984,5.6178,57.98,14.02,59.6509916095,133.1,73.153088,2.182984,73.1856523034,5.393088,1.572984,5.6178,67.76,0.61,67.7627456646,133.91,71.863088,37.062984,80.8577034047,5.393088,1.572984,5.6178,66.47,35.49,75.3511844632,135.95,5.393088,2.132984,5.7995705807,5.393088,1.572984,5.6178,0.0,0.56,0.56,133.6
2021-09-16 03:30:00,65.005776,54.458768,84.8027613079,4.795776,1.398768,4.9956,60.21,53.06,80.2533968128,135.95,62.485776,14.508768,64.1480829893,4.795776,1.398768,4.9956,57.69,13.11,59.1608671336,133.1,72.145776,2.998768,72.2080715998,4.795776,1.398768,4.9956,67.35,1.6,67.369002516,133.91,70.845776,38.288768,80.5304522029,4.795776,1.398768,4.9956,66.05,36.89,75.6536489536,135.95,4.795776,1.958768,5.1803705968,4.795776,1.398768,4.9956,0.0,0.56,0.56,133.6
2021-09-16 04:00:00,65.381648,53.820064,84.6838779471,4.251648,1.240064,4.4288,61.13,52.58,80.6320860452,136.28,62.811648,14.730064,64.5157183167,4.251648,1.240064,4.4288,58.56,13.49,60.0937076573,133.49,72.561648,2.360064,72.6000183372,4.251648,1.240064,4.4288,68.31,1.12,68.3191810548,134.18,71.261648,37.500064,80.5262520901,4.251648,1.240064,4.4288,67.01,36.26,76.191388621,136.28,4.251648,1.8000639999999999,4.6170056444,4.251648,1.240064,4.4288,0.0,0.56,0.56,133.87
2021-09-16 04:30:00,65.981776,53.346768,84.8497048914,3.931776,1.146768,4.0956,62.05,52.2,81.0866357669,136.18,63.381776,14.916768,65.1134356065,3.931776,1.146768,4.0956,59.45,13.77,61.0238920424,133.35,73.231776,1.7267679999999999,73.2521313263,3.931776,1.146768,4.0956,69.3,0.58,69.3024270859,134.11,71.931776,36.926768,80.8564567208,3.931776,1.146768,4.0956,68.0,35.78,76.8388469461,136.18,3.931776,1.7067679999999998,4.2862477203000005,3.931776,1.146768,4.0956,0.0,0.56,0.56,133.8
2021-09-16 05:00:00,66.078032,53.683176,85.1363007092,4.228032,1.233176,4.4042,61.85,52.45,81.0951601515,136.12,63.488032,14.753176,65.1796472016,4.228032,1.233176,4.4042,59.26,13.52,60.7827113578,133.27,73.318032,2.143176,73.3493491431,4.228032,1.233176,4.4042,69.09,0.91,69.0959926479,134.06,72.008032,37.313176,81.1013549561,4.228032,1.233176,4.4042,67.78,36.08,76.7847302528,136.12,4.228032,1.7931759999999999,4.5925738709,4.228032,1.233176,4.4042,0.0,0.56,0.56,133.76
2021-09-16 05:30:00,67.900448,53.623464,86.5213657426,4.640448,1.353464,4.8338,63.26,52.27,82.0608341415,136.05,65.290448,14.443464,66.868948342,4.640448,1.353464,4.8338,60.65,13.09,62.0465196445,133.18,75.520448,2.453464,75.5602908393,4.640448,1.353464,4.8338,70.88,1.1,70.8885350392,133.98,74.260448,37.293464,83.0988362992,4.640448,1.353464,4.8338,69.62,35.94,78.3493969345,136.05,4.680448,1.9134639999999998,5.0564748551,4.640448,1.353464,4.8338,0.04,0.56,0.5614267539000001,133.68
2021-09-16 06:00:00,71.297232,52.843776,88.7454784921,4.367232,1.273776,4.5492,66.93,51.57,84.4931346323,135.43,68.537232,14.513776,70.057132856,4.367232,1.273776,4.5492,64.17,13.24,65.521649094,132.42,79.307232,2.063776,79.3340798074,4.367232,1.273776,4.5492,74.94,0.79,74.9441638822,133.37,78.057232,35.453776,85.7315676992,4.367232,1.273776,4.5492,73.69,34.18,81.2310808743,135.43,4.367232,1.7937759999999998,4.7212654744,4.367232,1.273776,4.5492,0.0,0.52,0.52,133.08
2021-09-16 06:30:00,80.107856,49.215208,94.0181115073,4.097856,1.195208,4.2686,76.01,48.02,89.9079557103,133.81,76.867856,17.065208,78.7393714105,4.097856,1.195208,4.2686,72.77,15.87,74.4803987637,130.44,88.847856,5.805208,89.037306539,4.097856,1.195208,4.2686,84.75,4.61,84.875288512,132.13,87.557856,30.585208,92.7460678181,4.097856,1.195208,4.2686,83.46,29.39,88.4835787025,133.81,4.097856,1.755208,4.4579343782,4.097856,1.195208,4.2686,0.0,0.56,0.56,131.86
2021-09-16 07:00:00,87.364752,46.180136,98.819051063,3.874752,1.130136,4.0362,83.49,45.05,94.8687651443,133.81,83.764752,20.090136,86.1402765384,3.874752,1.130136,4.0362,79.89,18.96,82.1090354346,130.44,96.654752,9.840136,97.1543584235,3.874752,1.130136,4.0362,92.78,8.71,93.1879418165,132.13,95.284752,26.530136,98.9092112995,3.874752,1.130136,4.0362,91.41,25.4,94.8733265992,133.81,3.874752,1.6901359999999999,4.2273233565,3.874752,1.130136,4.0362,0.0,0.56,0.56,131.86
2021-09-16 07:30:00,96.22608,41.73344,104.8863121975,4.36608,1.27344,4.548,91.86,40.46,100.3756504338,133.28,92.21608,23.96344,95.2788112184,4.36608,1.27344,4.548,87.85,22.69,90.732897011,129.8,106.40608,13.06344,107.2049780822,4.36608,1.27344,4.548,102.04,11.79,102.7188673029,131.72,104.94608,23.32344,107.5065698495,4.36608,1.27344,4.548,100.58,22.05,102.96863066,133.28,4.36608,1.83344,4.7354151666,4.36608,1.27344,4.548,0.0,0.56,0.56,131.46
2021-09-16 08:00:00,102.091904,39.008472,109.2905199462,5.411904,1.578472,5.6374,96.68,37.43,103.672693126,133.28,97.851904,26.648471999999998,101.4156604098,5.411904,1.578472,5.6374,92.44,25.07,95.7792174744,129.8,112.601904,18.158472,114.056647723,5.411904,1.578472,5.6374,107.19,16.58,108.4647062412,131.72,111.091904,18.438472,112.6116707275,5.411904,1.578472,5.6374,105.68,16.86,107.0164566784,133.28,5.411904,2.098472,5.8045059773,5.411904,1.578472,5.6374,0.0,0.52,0.52,131.46
2021-09-16 08:30:00,103.990256,38.873408,111.0185353555,7.760256,2.263408,8.0836,96.23,36.61,102.9587538775,132.02,99.750256,27.813408,103.5552955509,7.760256,2.263408,8.0836,91.99,25.55,95.4723132641,128.23,114.460256,20.823408,116.3390068907,7.760256,2.263408,8.0836,106.7,18.56,108.3021864969,130.97,112.920256,16.913408,114.179891335,7.760256,2.263408,8.0836,105.16,14.65,106.1755532126,132.02,7.760256,2.8234079999999997,8.2579177714,7.760256,2.263408,8.0836,0.0,0.56,0.56,130.73
2021-09-16 09:00:00,103.53832,39.37076,110.7711174061,13.40832,3.9107600000000002,13.967,90.13,35.46,96.8546772231,132.02,99.59832,30.58076,104.187370775,13.40832,3.9107600000000002,13.967,86.19,26.67,90.2219762586,128.23,113.80832,24.19076,116.3508769653,13.40832,3.9107600000000002,13.967,100.4,20.28,102.4277228098,130.97,112.29832,16.79076,113.5466525099,13.40832,3.9107600000000002,13.967,98.89,12.88,99.7252550761,132.02,13.40832,4.43076,14.1214262523,13.40832,3.9107600000000002,13.967,0.0,0.52,0.52,130.73
2021-09-16 09:30:00,103.33936,38.52148,110.2856642842,18.27936,5.33148,19.041,85.06,33.19,91.3059674939,131.84,99.67936,33.96148,105.3060156582,18.27936,5.33148,19.041,81.4,28.63,86.2881040468,127.64,113.91936,27.71148,117.241403551,18.27936,5.33148,19.041,95.64,22.38,98.2235918708,130.87,112.44936,16.00148,113.5821549655,18.27936,5.33148,19.041,94.17,10.67,94.7725582645,131.84,18.27936,5.89148,19.2053257874,18.27936,5.33148,19.041,0.0,0.56,0.56,130.62
2021-09-16 10:00:00,101.696912,39.602016,109.1356109691,20.406912,5.952016,21.2572,81.29,33.65,87.9794669227,131.57,98.216912,34.472015999999996,104.090737772,20.406912,5.952016,21.2572,77.81,28.52,82.872109301,127.22,111.776912,28.012016,115.2334634411,20.406912,5.952016,21.2572,91.37,22.06,93.9953216921,130.61,110.356912,17.122016,111.6772647323,20.406912,5.952016,21.2572,89.95,11.17,90.6408925375,131.57,20.406912,6.512016,21.4207471802,20.406912,5.952016,21.2572,0.0,0.56,0.56,130.35
2021-09-16 10:30:00,99.362768,41.546224,107.6988783288,24.672768,7.196224,25.7008,74.69,34.35,82.2102098282,132.15,96.222768,35.246224,102.4749598089,24.672768,7.196224,25.7008,71.55,28.05,76.8518379741,128.01,108.932768,28.696224,112.6491065921,24.672768,7.196224,25.7008,84.26,21.5,86.9597470098,131.17,107.552768,19.046224,109.2261715576,24.672768,7.196224,25.7008,82.88,11.85,83.7228576913,132.15,24.672768,7.716224,25.8512203503,24.672768,7.196224,25.7008,0.0,0.52,0.52,130.91
2021-09-16 11:00:00,99.771792,40.043856,107.5077712644,26.961792,7.863856,28.0852,72.81,32.18,79.6043246313,132.34,96.721792,37.733856,103.8217170746,26.961792,7.863856,28.0852,69.76,29.87,75.8859308436,128.4,109.361792,31.403856,113.781385653,26.961792,7.863856,28.0852,82.4,23.54,85.6965086803,131.33,107.991792,17.503856,109.4011522528,26.961792,7.863856,28.0852,81.03,9.64,81.6014123652,132.34,26.961792,8.423856,28.2471162733,26.961792,7.863856,28.0852,0.0,0.56,0.56,131.08
2021-09-16 11:30:00,101.470928,38.916104,108.6775615282,26.180928,7.636104,27.2718,75.29,31.28,81.5292738837,131.9,98.270928,38.226104,105.4438728282,26.180928,7.636104,27.2718,72.09,30.59,78.3116606898,128.19,111.060928,31.616104,115.4734071566,26.180928,7.636104,27.2718,84.88,23.98,88.2023514426,130.9,109.700928,16.816104,110.9823182214,26.180928,7.636104,27.2718,83.52,9.18,84.0229897111,131.9,26.180928,8.196104,27.4338679686,26.180928,7.636104,27.2718,0.0,0.56,0.56,130.65
2021-09-16 12:00:00,100.282736,40.332048,108.0893206359,26.372736,7.692048,27.4716,73.91,32.64,80.7963965781,131.9,97.162736,37.202048,104.041288162,26.372736,7.692048,27.4716,70.79,29.51,76.6946164995,128.19,109.722736,30.702048,113.9372395081,26.372736,7.692048,27.4716,83.35,23.01,86.4678125085,130.9,108.322736,17.922048,109.7953320458,26.372736,7.692048,27.4716,81.95,10.23,82.5860484586,131.9,26.372736,8.212048,27.6217113242,26.372736,7.692048,27.4716,0.0,0.52,0.52,130.65
2021-09-16 12:30:00,101.949856,40.271208,109.615433823,27.089856,7.9012080000000005,28.2186,74.86,32.37,81.5587916782,132.13,98.769856,37.621208,105.6921933997,27.089856,7.9012080000000005,28.2186,71.68,29.72,77.5970411807,128.5,109.999856,30.631208,114.1851094651,27.089856,7.9012080000000005,28.2186,82.91,22.73,85.9693026609,131.14,108.639856,18.451208,110.1955778984,27.089856,7.9012080000000005,28.2186,81.55,10.55,82.2295871326,132.13,27.129856,8.461208,28.4186756799,27.089856,7.9012080000000005,28.2186,0.04,0.56,0.5614267539000001,130.9
2021-09-16 13:00:00,106.493136,37.244248,112.8180926279,27.443136,8.004248,28.5866,79.05,29.24,84.2845187445,132.27,103.103136,40.314248,110.7045403082,27.443136,8.004248,28.5866,75.66,32.31,82.2701142579,128.65,111.743136,32.474248,116.3662546715,27.443136,8.004248,28.5866,84.3,24.47,87.779672476,131.22,110.413136,16.674248,111.6650847298,27.443136,8.004248,28.5866,82.97,8.67,83.4217585526,132.27,27.483136,8.564248,28.7866133507,27.443136,8.004248,28.5866,0.04,0.56,0.5614267539000001,130.95
2021-09-16 13:30:00,104.856784,37.970312,111.5199073897,29.726784,8.670312,30.9654,75.13,29.3,80.641223329,132.13,101.646784,41.060312,109.6267208261,29.726784,8.670312,30.9654,71.92,32.39,78.8771101144,128.52,110.876784,32.760312,115.6153072587,29.726784,8.670312,30.9654,81.15,24.09,84.6501659774,130.92,109.496784,17.800311999999998,110.9342003786,29.726784,8.670312,30.9654,79.77,9.13,80.2907827836,132.13,29.726784,9.190312,31.1150047668,29.726784,8.670312,30.9654,0.0,0.52,0.52,130.63
2021-09-16 14:00:00,103.526064,38.436352,110.4309697612,27.176064,7.926352,28.3084,76.35,30.51,82.2203296028,132.13,100.286064,39.266352,107.69930841,27.176064,7.926352,28.3084,73.11,31.34,79.544124233,128.52,110.136064,31.296352,114.4963503432,27.176064,7.926352,28.3084,82.96,23.37,86.1888536877,130.92,108.766064,17.816352,110.2156026915,27.176064,7.926352,28.3084,81.59,9.89,82.1872265014,132.13,27.176064,8.486352,28.470276163,27.176064,7.926352,28.3084,0.0,0.56,0.56,130.63
2021-09-16 14:30:00,96.521184,40.669512,104.7394298585,26.501184,7.729512,27.6054,70.02,32.94,77.3811604979,132.26,93.611184,37.059512,100.6799940383,26.501184,7.729512,27.6054,67.11,29.33,73.2393405213,128.69,106.781184,29.179512,110.6962744495,26.501184,7.729512,27.6054,80.28,21.45,83.0962147152,131.11,105.451184,19.649512,107.2662832806,26.501184,7.729512,27.6054,78.95,11.92,79.8447800423,132.26,26.501184,8.289512,27.7674046789,26.501184,7.729512,27.6054,0.0,0.56,0.56,130.82
2021-09-16 15:00:00,99.015984,39.115912,106.4622921934,20.145984,5.875912,20.9854,78.87,33.24,85.5884016675,132.5,95.645984,34.895912,101.812960519,20.145984,5.875912,20.9854,75.5,29.02,80.8851679852,128.98,108.435984,27.065912,111.7628123234,20.145984,5.875912,20.9854,88.29,21.19,90.7972477556,131.4,107.055984,18.065912,108.5696130904,20.145984,5.875912,20.9854,86.91,12.19,87.7607212824,132.5,20.145984,6.395912,21.1368957428,20.145984,5.875912,20.9854,0.0,0.52,0.52,131.11
2021-09-16 15:30:00,98.32896,39.50428,105.9677899788,19.96896,5.82428,20.801,78.36,33.68,85.2914532647,132.45,94.99896,34.62428,101.1120327488,19.96896,5.82428,20.801,75.03,28.8,80.3675363564,128.92,107.81896,26.79428,111.098431925,19.96896,5.82428,20.801,87.85,20.97,90.3181233197,131.36,106.41896,18.33428,107.9867624786,19.96896,5.82428,20.801,86.45,12.51,87.3504584991,132.45,19.96896,6.38428,20.9646940021,19.96896,5.82428,20.801,0.0,0.56,0.56,131.07
2021-09-16 16:00:00,93.89616,39.18888,101.7460425687,19.91616,5.80888,20.746,73.98,33.38,81.1619664621,132.6,90.78616,34.81888,97.2341568174,19.91616,5.80888,20.746,70.87,29.01,76.5776533984,129.12,102.71616,27.19888,106.2562402798,19.91616,5.80888,20.746,82.8,21.39,85.5182559457,131.52,101.25616,17.84888,102.8172770268,19.91616,5.80888,20.746,81.34,12.04,82.2262561473,132.6,19.91616,6.36888,20.9097121358,19.91616,5.80888,20.746,0.0,0.56,0.56,131.23
2021-09-16 16:30:00,80.772816,36.462488,88.6214468158,19.962816,5.822488,20.7946,60.81,30.64,68.0930664605,132.36,78.282816,37.222488,86.6816756518,19.962816,5.822488,20.7946,58.32,31.4,66.2358090462,128.87,83.672816,28.842488,88.5044024408,19.962816,5.822488,20.7946,63.71,23.02,67.7413057152,131.13,82.482816,16.182488,84.0552666593,19.962816,5.822488,20.7946,62.52,10.36,63.3725492623,132.36,19.962816,6.382488,20.9582961073,19.962816,5.822488,20.7946,0.0,0.56,0.56,130.82
2021-09-16 17:00:00,84.51176,37.50968,92.4619579719,19.54176,5.69968,20.356,64.97,31.81,72.3393184928,132.36,81.84176,35.97968,89.4014040874,19.54176,5.69968,20.356,62.3,30.28,69.2688126071,128.87,86.89176,27.56968,91.1606560485,19.54176,5.69968,20.356,67.35,21.87,70.8118591763,131.13,85.70176,17.21968,87.414581429,19.54176,5.69968,20.356,66.16,11.52,67.1554614309,132.36,19.54176,6.21968,20.5076766895,19.54176,5.69968,20.356,0.0,0.52,0.52,130.82
2021-09-16 17:30:00,82.208608,39.033344,91.0047096205,14.068608,4.103344,14.6548,68.14,34.93,76.5713033714,132.36,79.398608,31.543344,85.4348962839,14.068608,4.103344,14.6548,65.33,27.44,70.8587503418,128.87,87.858608,24.233344,91.1393985119,14.068608,4.103344,14.6548,73.79,20.13,76.4864759288,131.13,86.648608,17.343344,88.3672611856,14.068608,4.103344,14.6548,72.58,13.24,73.7777337684,132.36,14.068608,4.663344,14.8213531204,14.068608,4.103344,14.6548,0.0,0.56,0.56,130.82
2021-09-16 18:00:00,83.865904,38.280472,92.1893941312,10.595904,3.090472,11.0374,73.27,35.19,81.2824027696,132.36,80.825904,30.060472,86.2349043849,10.595904,3.090472,11.0374,70.23,26.97,75.2305376825,128.87,89.765904,22.740472,92.601547437,10.595904,3.090472,11.0374,79.17,19.65,81.572123915,131.3,88.505904,16.720472,90.0714673288,10.595904,3.090472,11.0374,77.91,13.63,79.0932677287,132.36,10.595904,3.610472,11.1941363955,10.595904,3.090472,11.0374,0.0,0.52,0.52,131.0
2021-09-16 18:30:00,86.324464,37.732552,94.210713644,7.414464,2.162552,7.7234,78.91,35.57,86.5564151291,132.13,83.014464,28.622552,87.8103166843,7.414464,2.162552,7.7234,75.6,26.46,80.0967639796,128.61,90.214464,21.262552,92.6862753182,7.414464,2.162552,7.7234,82.8,19.1,84.974407912,131.09,88.944464,16.262552,90.4189597032,7.414464,2.162552,7.7234,81.53,14.1,82.7402616626,132.13,7.414464,2.722552,7.8985166835000005,7.414464,2.162552,7.7234,0.0,0.56,0.56,130.79
2021-09-16 19:00:00,87.359328,37.537304,95.0826029313,5.339328,1.557304,5.5618,82.02,35.98,89.5647296652,132.11,83.879328,27.397304,88.2403191982,5.339328,1.557304,5.5618,78.54,25.84,82.6815408661,128.57,90.009328,20.147304,92.2366141263,5.339328,1.557304,5.5618,84.67,18.59,86.6867752313,131.06,88.749328,16.057304,90.190244662,5.339328,1.557304,5.5618,83.41,14.5,84.6609597158,132.11,5.339328,2.077304,5.7291897682,5.339328,1.557304,5.5618,0.0,0.52,0.52,130.75
2021-09-16 19:30:00,88.471792,37.408856,96.0556114286,4.521792,1.318856,4.7102,83.95,36.09,91.3788301523,131.85,84.911792,27.048856,89.1159527333,4.521792,1.318856,4.7102,80.39,25.73,84.407256797,128.26,90.921792,19.688856,93.0291530171,4.521792,1.318856,4.7102,86.4,18.37,88.3312906053,130.8,89.641792,16.078856,91.0723914435,4.521792,1.318856,4.7102,85.12,14.76,86.3902309292,131.85,4.521792,1.8788559999999999,4.8966011437,4.521792,1.318856,4.7102,0.0,0.56,0.56,130.49
2021-09-16 20:00:00,90.087264,37.312952,97.5088279181,4.227264,1.232952,4.4034,85.86,36.08,93.132733236,131.85,86.427264,26.762952,90.476115977,4.227264,1.232952,4.4034,82.2,25.53,86.0733460486,128.26,92.907264,19.282952,94.8872591121,4.227264,1.232952,4.4034,88.68,18.05,90.4983143489,130.77,91.617264,16.172952,93.0337972956,4.227264,1.232952,4.4034,87.39,14.94,88.6578575198,131.85,4.227264,1.792952,4.5917793719,4.227264,1.232952,4.4034,0.0,0.56,0.56,130.46
2021-09-16 20:30:00,85.54504,38.90772,93.9774682794,4.41504,1.28772,4.599,81.13,37.62,89.4278552801,131.56,82.14504,25.84772,86.1156909384,4.41504,1.28772,4.599,77.73,24.56,81.5177680018,127.94,89.58504,18.75772,91.527763282,4.41504,1.28772,4.599,85.17,17.47,86.9432562077,130.49,88.27504,17.06772,89.9098979701,4.41504,1.28772,4.599,83.86,15.78,85.3317525895,131.56,4.41504,1.8077200000000002,4.7707892219,4.41504,1.28772,4.599,0.0,0.52,0.52,130.17
2021-09-16 21:00:00,77.505312,41.933216,88.1218928094,4.365312,1.2732160000000001,4.5472,73.14,40.66,83.682108004,132.03,74.495312,23.413216,78.0879644596,4.365312,1.2732160000000001,4.5472,70.13,22.14,73.5418010386,128.48,83.275312,17.043216,85.0014635187,4.365312,1.2732160000000001,4.5472,78.91,15.77,80.4703734302,131.01,82.025312,18.913216,84.1775596472,4.365312,1.2732160000000001,4.5472,77.66,17.64,79.6382144451,132.03,4.405312,1.833216,4.7715254081000005,4.365312,1.2732160000000001,4.5472,0.04,0.56,0.5614267539000001,130.67
2021-09-16 21:30:00,93.622896,39.062928,101.4453498163,4.432896,1.2929279999999999,4.6176,89.19,37.77,96.8577771787,132.43,88.602896,13.542928,89.6319367101,4.432896,1.2929279999999999,4.6176,84.17,12.25,85.056753994,128.93,103.262896,11.832928,103.938654385,4.432896,1.2929279999999999,4.6176,98.83,10.54,99.3904447118,131.49,102.592896,15.192928,103.7117513635,4.432896,1.2929279999999999,4.6176,98.16,13.9,99.1392737516,132.43,4.432896,1.8129279999999999,4.7892875128,4.432896,1.2929279999999999,4.6176,0.0,0.52,0.52,131.15
2021-09-16 22:00:00,91.46664,34.10652,97.6186505715,4.61664,1.34652,4.809,86.85,32.76,92.8231657508,132.86,85.54664,6.82652,85.8185818492,4.61664,1.34652,4.809,80.93,5.48,81.1153209942,129.41,102.00664,7.82652,102.306446617,4.61664,1.34652,4.809,97.39,6.48,97.6053405301,131.09,101.75664,11.796520000000001,102.4381358099,4.61664,1.34652,4.809,97.14,10.45,97.7004713397,132.86,4.61664,1.90652,4.9948156523,4.61664,1.34652,4.809,0.0,0.56,0.56,130.77
2021-09-16 22:30:00,85.838144,34.942792,92.6778596976,4.398144,1.282792,4.5814,81.44,33.66,88.1218996618,133.98,80.248144,7.392792,80.5879518849,4.398144,1.282792,4.5814,75.85,6.11,76.0956937021,130.74,95.778144,6.092792,95.9717405408,4.398144,1.282792,4.5814,91.38,4.8100000000000005,91.5065052332,131.18,95.478144,13.552792,96.4352329425,4.398144,1.282792,4.5814,91.08,12.27,91.9027709049,133.98,4.398144,1.842792,4.7686007382,4.398144,1.282792,4.5814,0.0,0.56,0.56,130.86
2021-09-16 23:00:00,80.964976,36.604368,88.8549778873,4.5749759999999995,1.334368,4.7656,76.39,35.27,84.1392001388,134.52,75.704976,8.964368,76.2338722931,4.5749759999999995,1.334368,4.7656,71.13,7.63,71.5380584025,131.42,90.384976,4.444368,90.4941782295,4.5749759999999995,1.334368,4.7656,85.81,3.11,85.8663391557,131.54,90.074976,15.284368,91.3625372161,4.5749759999999995,1.334368,4.7656,85.5,13.95,86.6305517701,134.52,4.5749759999999995,1.894368,4.9516699727999995,4.5749759999999995,1.334368,4.7656,0.0,0.56,0.56,131.21
2021-09-16 23:30:00,75.492992,38.125456,84.5738862553,4.612992,1.345456,4.8052,70.88,36.78,79.8545102045,135.2,70.562992,10.145456,71.2886114147,4.612992,1.345456,4.8052,65.95,8.8,66.534521115,132.22,84.362992,3.115456,84.4204980161,4.612992,1.345456,4.8052,79.75,1.77,79.769639588,131.99,84.042992,17.695456,85.885701181,4.612992,1.345456,4.8052,79.43,16.35,81.0952982607,135.2,4.652992,1.905456,5.0280311375,4.612992,1.345456,4.8052,0.04,0.56,0.5614267539000001,131.66
2021-09-17 00:00:00,72.018496,39.498728,82.1389875742,4.6584959999999995,1.358728,4.8526,67.36,38.14,77.4081985322,135.2,67.338496,11.018728,68.2340487607,4.6584959999999995,1.358728,4.8526,62.68,9.66,63.4200126143,132.22,80.658496,2.198728,80.6884587893,4.6584959999999995,1.358728,4.8526,76.0,0.84,76.0046419635,131.99,80.318496,19.468728,82.6443716755,4.6584959999999995,1.358728,4.8526,75.66,18.11,77.7972216728,135.2,4.6584959999999995,1.918728,5.0381645586,4.6584959999999995,1.358728,4.8526,0.0,0.56,0.56,131.66
2021-09-17 00:30:00,68.246688,42.022784,80.1468951244,4.706688,1.372784,4.9028,63.54,40.65,75.430458702,136.78,63.806688,13.152784,65.1482091886,4.706688,1.372784,4.9028,59.1,11.78,60.2625787699,134.15,76.526688,2.672784,76.5733488269,4.706688,1.372784,4.9028,71.82,1.3,71.8317645614,133.55,76.176688,20.302784,78.8358473843,4.706688,1.372784,4.9028,71.47,18.93,73.9344696336,136.78,4.706688,1.9327839999999998,5.0880807698,4.706688,1.372784,4.9028,0.0,0.56,0.56,133.22
2021-09-17 01:00:00,66.876384,42.298112,79.13015238,5.376384,1.568112,5.6004000000000005,61.5,40.73,73.7643741924,136.78,62.566384,13.398112,63.9848561146,5.376384,1.568112,5.6004000000000005,57.19,11.83,58.4007277352,134.15,75.106384,2.928112,75.1634402981,5.376384,1.568112,5.6004000000000005,69.73,1.3599999999999999,69.7432613232,133.55,74.766384,20.538111999999998,77.535967273,5.376384,1.568112,5.6004000000000005,69.39,18.97,71.9363121101,136.78,5.376384,2.128112,5.7822457229,5.376384,1.568112,5.6004000000000005,0.0,0.56,0.56,133.22
2021-09-17 01:30:00,66.998208,41.806144,78.9715996505,5.438208,1.586144,5.6648,61.56,40.22,73.5342233249,136.85,62.718208,12.976144,64.04649817,5.438208,1.586144,5.6648,57.28,11.39,58.401459742,134.23,75.208208,2.476144,75.2489590604,5.438208,1.586144,5.6648,69.77,0.89,69.7756762776,133.61,74.878208,20.066144,77.5202952027,5.438208,1.586144,5.6648,69.44,18.48,71.8569690427,136.85,5.438208,2.146144,5.8463698412,5.438208,1.586144,5.6648,0.0,0.56,0.56,133.27
2021-09-17 02:00:00,66.644352,41.897936,78.7204337803,5.684352,1.6579359999999999,5.9212,60.96,40.24,73.0436800825,136.75,62.404352,13.047936,63.7538373935,5.684352,1.6579359999999999,5.9212,56.72,11.39,57.852316289,134.1,74.854352,2.717936,74.9036794119,5.684352,1.6579359999999999,5.9212,69.17,1.06,69.1781215414,133.51,74.544352,20.347936,77.2715918987,5.684352,1.6579359999999999,5.9212,68.86,18.69,71.3513538764,136.75,5.684352,2.217936,6.1017290795,5.684352,1.6579359999999999,5.9212,0.0,0.56,0.56,133.18
2021-09-17 02:30:00,65.429792,42.042856,77.77312789,5.769792,1.6828560000000001,6.0102,59.66,40.36,72.0294745226,136.91,61.269792,13.162856,62.6677603701,5.769792,1.6828560000000001,6.0102,55.5,11.48,56.6748656814,134.28,73.639792,3.122856,73.7059780167,5.769792,1.6828560000000001,6.0102,67.87,1.44,67.8852745446,133.6,73.299792,20.792856,76.1918786215,5.769792,1.6828560000000001,6.0102,67.53,19.11,70.1818566298,136.91,5.769792,2.242856,6.1903879329,5.769792,1.6828560000000001,6.0102,0.0,0.56,0.56,133.28
2021-09-17 03:00:00,64.234528,42.335904,76.9311598436,5.574528,1.625904,5.8068,58.66,40.71,71.4023788119,136.91,60.134528,13.295904,61.5868697123,5.574528,1.625904,5.8068,54.56,11.67,55.7941081119,134.28,72.084528,3.3559039999999998,72.1626029786,5.574528,1.625904,5.8068,66.51,1.73,66.5324958197,133.6,71.734528,21.085904,74.769364414,5.574528,1.625904,5.8068,66.16,19.46,68.9625782581,136.91,5.574528,2.185904,5.9877824543,5.574528,1.625904,5.8068,0.0,0.56,0.56,133.28
2021-09-17 03:30:00,63.133504,42.882272,76.3199094549,5.493504,1.602272,5.7224,57.64,41.28,70.8971649645,137.15,59.083504,13.772272,60.6674205893,5.493504,1.602272,5.7224,53.59,12.17,54.9544993608,134.57,71.033504,4.632272,71.1843847652,5.493504,1.602272,5.7224,65.54,3.03,65.6100030483,133.79,70.683504,22.442272,74.1607261982,5.493504,1.602272,5.7224,65.19,20.84,68.4400591759,137.15,5.493504,2.162272,5.903728178,5.493504,1.602272,5.7224,0.0,0.56,0.56,133.47
2021-09-17 04:00:00,63.127856,42.615208,76.1654918978,5.537856,1.615208,5.7686,57.59,41.0,70.6937628083,137.44,59.107856,13.525208,60.6355497407,5.537856,1.615208,5.7686,53.57,11.91,54.8779828346,134.9,71.137856,4.785208,71.2986169002,5.537856,1.615208,5.7686,65.6,3.17,65.6765475646,133.97,70.797856,22.605208,74.3191216506,5.537856,1.615208,5.7686,65.26,20.99,68.5525178239,137.44,5.537856,2.175208,5.9497377186,5.537856,1.615208,5.7686,0.0,0.56,0.56,133.65
2021-09-17 04:30:00,63.819616,42.364888,76.6010908646,5.159616,1.504888,5.3746,58.66,40.86,71.4880073859,137.44,59.719616,13.354888,61.1946531053,5.159616,1.504888,5.3746,54.56,11.85,55.8320347113,134.9,71.889616,4.564888,72.0344021359,5.159616,1.504888,5.3746,66.73,3.06,66.8001235029,133.92,71.549616,22.334888,74.9546180813,5.159616,1.504888,5.3746,66.39,20.83,69.5810390839,137.44,5.199616,2.064888,5.5946196475,5.159616,1.504888,5.3746,0.04,0.56,0.5614267539000001,133.6
2021-09-17 05:00:00,64.677184,42.032512,77.1354016986,5.117184,1.492512,5.3304,59.56,40.54,72.0477980233,137.37,60.527184,13.072512,61.9227791121,5.117184,1.492512,5.3304,55.41,11.58,56.6071064443,134.77,72.757184,4.272512,72.8825231616,5.117184,1.492512,5.3304,67.64,2.7800000000000002,67.6971048125,133.87,72.447184,22.002512,75.7146287308,5.117184,1.492512,5.3304,67.33,20.51,70.384579277,137.37,5.117184,2.052512,5.5134723723,5.117184,1.492512,5.3304,0.0,0.56,0.56,133.55
2021-09-17 05:30:00,66.045808,42.762944,78.6811167557,5.255808,1.532944,5.4748,60.79,41.23,73.4529577349,137.27,61.835808,14.222944,63.4504474928,5.255808,1.532944,5.4748,56.58,12.69,57.9856232182,134.64,74.025808,4.172944,74.1433322132,5.255808,1.532944,5.4748,68.77,2.64,68.8206546031,133.78,73.725808,21.562944,76.814421297,5.255808,1.532944,5.4748,68.47,20.03,71.3396229314,137.27,5.255808,2.092944,5.6572018101,5.255808,1.532944,5.4748,0.0,0.56,0.56,133.45
2021-09-17 06:00:00,67.984848,42.667664,80.2649930468,5.614848,1.637664,5.8488,62.37,41.03,74.6557285143,135.91,63.684848,14.197664,65.2482454005,5.614848,1.637664,5.8488,58.07,12.56,59.4127806116,133.02,76.294848,3.977664,76.3984662296,5.614848,1.637664,5.8488,70.68,2.34,70.718724536,132.61,76.024848,21.327664,78.9597794141,5.614848,1.637664,5.8488,70.41,19.69,73.111313762,135.91,5.614848,2.197664,6.0296140109,5.614848,1.637664,5.8488,0.0,0.56,0.56,132.28
2021-09-17 06:30:00,75.859328,38.997304,85.2961157608,5.819328,1.697304,6.0618,70.04,37.3,79.3529558366,135.7,71.059328,11.117304,71.9237272674,5.819328,1.697304,6.0618,65.24,9.42,65.9165684786,132.74,85.229328,2.967304,85.2809664835,5.819328,1.697304,6.0618,79.41,1.27,79.4201548727,132.41,85.009328,17.887304,86.8708322246,5.819328,1.697304,6.0618,79.19,16.19,80.8280409264,135.7,5.819328,2.257304,6.2417945913,5.819328,1.697304,6.0618,0.0,0.56,0.56,132.11
2021-09-17 07:00:00,82.757856,35.415208,90.0172188384,6.017856,1.755208,6.2686,76.74,33.66,83.7975130896,134.78,77.537856,8.135208,77.9634576085,6.017856,1.755208,6.2686,71.52,6.38,71.8040026739,131.63,92.437856,6.205208,92.6458948265,6.017856,1.755208,6.2686,86.42,4.45,86.5344954339,131.57,92.237856,14.195208,93.3237697998,6.017856,1.755208,6.2686,86.22,12.44,87.1128119165,134.78,6.017856,2.275208,6.4335963722,6.017856,1.755208,6.2686,0.0,0.52,0.52,131.27
2021-09-17 07:30:00,91.068448,32.127464,96.5693334563,6.848448,1.997464,7.1338,84.22,30.13,89.4473325483,133.79,85.308448,5.117464,85.4618028008,6.848448,1.997464,7.1338,78.46,3.12,78.5220096533,130.44,101.738448,9.957464,102.2245708759,6.848448,1.997464,7.1338,94.89,7.96,95.2232833922,130.69,101.528448,10.877464,102.1094754485,6.848448,1.997464,7.1338,94.68,8.88,95.0955140898,133.79,6.848448,2.557464,7.3103941152,6.848448,1.997464,7.1338,0.0,0.56,0.56,130.42
2021-09-17 08:00:00,94.986928,30.249104,99.6871344943,8.876928,2.589104,9.2468,86.11,27.66,90.4433950048,133.68,89.106928,3.4691039999999997,89.1744318746,8.876928,2.589104,9.2468,80.23,0.88,80.2348259797,130.29,105.876928,12.749103999999999,106.6417532467,8.876928,2.589104,9.2468,97.0,10.16,97.5306392884,130.64,105.636928,9.219104,106.0384479132,8.876928,2.589104,9.2468,96.76,6.63,96.9868779784,133.68,8.876928,3.149104,9.4189546511,8.876928,2.589104,9.2468,0.0,0.56,0.56,130.38
2021-09-17 08:30:00,98.906976,28.570368,102.9507446749,9.086976,2.650368,9.4656,89.82,25.92,93.4851795741,133.46,92.786976,3.280368,92.8449445551,9.086976,2.650368,9.4656,83.7,0.63,83.7023709342,130.0,109.976976,15.340368,111.0417135156,9.086976,2.650368,9.4656,100.89,12.69,101.6849457884,130.37,109.766976,6.550368,109.9622496183,9.086976,2.650368,9.4656,100.68,3.9,100.755508038,133.46,9.086976,3.170368,9.6241553437,9.086976,2.650368,9.4656,0.0,0.52,0.52,130.12
2021-09-17 09:00:00,100.934048,26.268264,104.2962307049,9.114048,2.658264,9.4938,91.82,23.61,94.8068800246,132.84,94.684048,5.098264,94.8212067076,9.114048,2.658264,9.4938,85.57,2.44,85.6047808244,129.21,111.784048,16.898264,113.0540787123,9.114048,2.658264,9.4938,102.67,14.24,103.6528171349,129.9,111.554048,4.8882639999999995,111.6610977472,9.114048,2.658264,9.4938,102.44,2.23,102.4642693821,132.84,9.114048,3.218264,9.6655622765,9.114048,2.658264,9.4938,0.0,0.56,0.56,129.65
2021-09-17 09:30:00,104.41112,13.28116,105.2524165547,9.98112,2.91116,10.397,94.43,10.37,94.9976936562,132.29,97.57112,20.25116,99.6505541349,9.98112,2.91116,10.397,87.59,17.34,89.2898857654,128.56,113.27112,13.90116,114.1209396886,9.98112,2.91116,10.397,103.29,10.99,103.873019596,129.31,113.03112,8.54116,113.353365643,9.98112,2.91116,10.397,103.05,5.63,103.203679198,132.29,9.98112,3.43116,10.5544121295,9.98112,2.91116,10.397,0.0,0.52,0.52,129.07
2021-09-17 10:00:00,102.723472,14.333096,103.7186065307,13.793472,4.023096,14.3682,88.93,10.31,89.5256443708,132.71,96.233472,21.673096,98.6438250647,13.793472,4.023096,14.3682,82.44,17.65,84.3082208328,129.03,111.913472,14.593096,112.8609040632,13.793472,4.023096,14.3682,98.12,10.57,98.6876856553,131.6,111.633472,10.193096,112.0978647292,13.793472,4.023096,14.3682,97.84,6.17,98.0343536726,132.71,13.793472,4.583096,14.5349454337,13.793472,4.023096,14.3682,0.0,0.56,0.56,131.35
2021-09-17 10:30:00,106.562496,16.325728,107.8058205687,15.722496,4.585728,16.3776,90.84,11.74,91.5954867884,133.17,99.942496,20.725728,102.0688900098,15.722496,4.585728,16.3776,84.22,16.14,85.7525976283,129.21,111.312496,13.105728,112.0813627333,15.722496,4.585728,16.3776,95.59,8.52,95.968945498,132.08,111.042496,12.805728,111.7784531451,15.722496,4.585728,16.3776,95.32,8.22,95.6737727907,133.17,15.722496,5.105728,16.5307392115,15.722496,4.585728,16.3776,0.0,0.52,0.52,131.81
2021-09-17 11:00:00,102.67464,19.76552,104.5598272761,24.22464,7.06552,25.234,78.45,12.7,79.4713313088,133.27,96.87464,22.26552,99.4004489728,24.22464,7.06552,25.234,72.65,15.2,74.2230590854,129.32,107.26464,16.52552,108.5301608107,24.22464,7.06552,25.234,83.04,9.46,83.5771093063,131.75,106.97464,14.33552,107.9309072361,24.22464,7.06552,25.234,82.75,7.27,83.0687390057,133.27,24.22464,7.62552,25.396490671,24.22464,7.06552,25.234,0.0,0.56,0.56,131.47
2021-09-17 11:30:00,102.541136,20.318248,104.534758688,25.331136,7.388248,26.3866,77.21,12.93,78.2851773965,133.35,96.811136,22.468248,99.3841950302,25.331136,7.388248,26.3866,71.48,15.08,73.0533832208,129.38,107.061136,17.438248,108.4720209774,25.331136,7.388248,26.3866,81.73,10.05,82.3455851883,131.8,106.781136,14.128248,107.711737508,25.331136,7.388248,26.3866,81.45,6.74,81.7283922514,133.35,25.371136,7.908248,26.5750809662,25.331136,7.388248,26.3866,0.04,0.52,0.5215361924,131.5
2021-09-17 12:00:00,99.928576,18.329168,101.5956628059,25.848576,7.539168,26.9256,74.08,10.79,74.8616757761,133.62,94.418576,24.719168,97.600741598,25.848576,7.539168,26.9256,68.57,17.18,70.6894426347,130.09,105.238576,18.109168,106.7852978839,25.848576,7.539168,26.9256,79.39,10.57,80.0905549987,132.11,104.928576,13.749168,105.8255436182,25.848576,7.539168,26.9256,79.08,6.21,79.3234549172,133.62,25.888576,8.099168,27.125908088,25.848576,7.539168,26.9256,0.04,0.56,0.5614267539000001,131.83
2021-09-17 12:30:00,95.110368,17.308024,96.6723838326,27.490368,8.018024,28.6358,67.62,9.29,68.2551719652,133.62,90.010368,26.678024,93.8806865763,27.490368,8.018024,28.6358,62.52,18.66,65.245275691,130.23,104.200368,18.258024,105.7878638206,27.490368,8.018024,28.6358,76.71,10.24,77.3904496692,132.42,103.910368,14.608024,104.93216353,27.490368,8.018024,28.6358,76.42,6.59,76.7036146476,133.62,27.490368,8.578024,28.7976184522,27.490368,8.018024,28.6358,0.0,0.56,0.56,132.14
2021-09-17 13:00:00,96.320176,15.042968,97.4877797004,23.290176,6.792968,24.2606,73.03,8.25,73.4945127203,133.8,90.870176,26.512968,94.659000409,23.290176,6.792968,24.2606,67.58,19.72,70.39840055,130.44,104.230176,15.882968,105.4333830505,23.290176,6.792968,24.2606,80.94,9.09,81.4488287209,132.74,103.940176,14.562968,104.9554201739,23.290176,6.792968,24.2606,80.65,7.77,81.0234250078,133.8,23.290176,7.312968,24.4113047394,23.290176,6.792968,24.2606,0.0,0.52,0.52,132.46
2021-09-17 13:30:00,94.9236,14.2498,95.9872212172,23.5536,6.8698,24.535,71.37,7.38,71.7505491268,133.95,89.5236,27.6198,93.6873967458,23.5536,6.8698,24.535,65.97,20.75,69.1563691933,130.63,102.8736,15.2798,104.00216279,23.5536,6.8698,24.535,79.32,8.41,79.7645942759,132.87,102.5336,15.4598,103.6925481652,23.5536,6.8698,24.535,78.98,8.59,79.4457582253,133.95,23.5536,7.4298,24.6976517305,23.5536,6.8698,24.535,0.0,0.56,0.56,132.6
2021-09-17 14:00:00,94.151744,14.017592,95.1895150934,22.311744,6.507592,23.2414,71.84,7.51,72.2314730571,134.46,88.711744,27.197592,92.787297267,22.311744,6.507592,23.2414,66.4,20.69,69.548803728,131.25,102.051744,13.807592,102.981590832,22.311744,6.507592,23.2414,79.74,7.3,80.0734512807,133.39,101.741744,16.277592,103.0356369101,22.311744,6.507592,23.2414,79.43,9.77,80.0286061356,134.46,22.311744,7.067592,23.4043751679,22.311744,6.507592,23.2414,0.0,0.56,0.56,133.12
2021-09-17 14:30:00,95.870592,15.172256,97.0637304175,21.950592,6.402256,22.8652,73.92,8.77,74.4384262327,134.723,90.310592,25.882255999999998,93.9462303823,21.950592,6.402256,22.8652,68.36,19.48,71.0813618328,131.573,102.960592,13.002256,103.7783318717,21.950592,6.402256,22.8652,81.01,6.6,81.2784110327,133.523,102.670592,16.882255999999998,104.0493201769,21.950592,6.402256,22.8652,80.72,10.48,81.3974741623,134.723,21.950592,6.962256,23.0282760484,21.950592,6.402256,22.8652,0.0,0.56,0.56,133.233
