Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-17 15:00:00,99.840224,15.414232,101.023110606,17.500224,5.104232,18.2294,82.34,10.31,82.9829602991,134.79,93.720224,23.174232,96.5428682783,17.500224,5.104232,18.2294,76.22,18.07,78.3327090046,131.66,104.800224,11.914232,105.4752856104,17.500224,5.104232,18.2294,87.3,6.8100000000000005,87.5652105576,133.37,104.510224,15.424232,105.6422919731,17.500224,5.104232,18.2294,87.01,10.32,87.6198750284,134.79,17.500224,5.664232,18.3940578503,17.500224,5.104232,18.2294,0.0,0.56,0.56,133.08
2021-09-17 15:30:00,98.043984,13.729912,99.0006731397,15.153984,4.419912,15.7854,82.89,9.31,83.4111994878,134.93,91.913984,23.359912,94.8359949776,15.153984,4.419912,15.7854,76.76,18.94,79.0621350584,131.82,103.823984,10.069912,104.3111824366,15.153984,4.419912,15.7854,88.67,5.65,88.8498249858,133.37,103.553984,15.859912,104.7614643412,15.153984,4.419912,15.7854,88.4,11.44,89.1371617228,134.93,15.153984,4.979912,15.9512618498,15.153984,4.419912,15.7854,0.0,0.56,0.56,133.08
2021-09-17 16:00:00,94.432096,10.338528,94.9963468569,15.012096,4.378528,15.6376,79.42,5.96,79.6433173593,134.84,88.532096,26.468528,92.4040853893,15.012096,4.378528,15.6376,73.52,22.09,76.7669101892,131.72,103.102096,8.778528,103.475140751,15.012096,4.378528,15.6376,88.09,4.4,88.1998191608,133.28,102.822096,17.028528,104.2226184265,15.012096,4.378528,15.6376,87.81,12.65,88.7165069195,134.84,15.012096,4.938528,15.8035465994,15.012096,4.378528,15.6376,0.0,0.56,0.56,132.98
2021-09-17 16:30:00,96.594064,9.850352,97.0950185878,13.304064,3.880352,13.8584,83.29,5.97,83.5036825535,134.58,90.424064,25.970352,94.0795967959,13.304064,3.880352,13.8584,77.12,22.09,80.2213344441,131.43,105.654064,8.290352,105.9788241867,13.304064,3.880352,13.8584,92.35,4.41,92.4552356549,133.28,105.394064,16.520352,106.6809765452,13.304064,3.880352,13.8584,92.09,12.64,92.953416828,134.58,13.304064,4.440352,14.0255069356,13.304064,3.880352,13.8584,0.0,0.56,0.56,132.98
2021-09-17 17:00:00,100.042704,8.982872,100.4451821294,10.912704,3.182872,11.3674,89.13,5.8,89.3185137583,134.58,93.492704,25.412872,96.8849821413,10.912704,3.182872,11.3674,82.58,22.23,85.519759705,131.43,109.032704,7.382872,109.282374336,10.912704,3.182872,11.3674,98.12,4.2,98.2098487933,133.28,108.792704,16.002872,109.9633773394,10.912704,3.182872,11.3674,97.88,12.82,98.7159905993,134.58,10.912704,3.742872,11.5367326137,10.912704,3.182872,11.3674,0.0,0.56,0.56,132.98
2021-09-17 17:30:00,105.753472,9.973096,106.2226881786,8.513472,2.4830959999999997,8.8682,97.24,7.49,97.5280354565,134.41,98.673472,23.103096,101.3420303789,8.513472,2.4830959999999997,8.8682,90.16,20.62,92.4878910993,131.24,113.103472,7.2830960000000005,113.3377204015,8.513472,2.4830959999999997,8.8682,104.59,4.8,104.7000864374,133.14,112.853472,14.693096,113.8059454182,8.513472,2.4830959999999997,8.8682,104.34,12.21,105.0519857023,134.41,8.513472,3.003096,9.027612701,8.513472,2.4830959999999997,8.8682,0.0,0.52,0.52,132.84
2021-09-17 18:00:00,106.698656,9.634608,107.1327627923,7.558656,2.204608,7.8736,99.14,7.43,99.4180290491,134.32,99.488656,22.894608,102.088959972,7.558656,2.204608,7.8736,91.93,20.69,94.2295123621,131.16,113.368656,6.664608,113.5643833384,7.558656,2.204608,7.8736,105.81,4.46,105.9039550725,132.95,113.128656,14.754608,114.0867707738,7.558656,2.204608,7.8736,105.57,12.55,106.3133453523,134.32,7.558656,2.764608,8.048374862,7.558656,2.204608,7.8736,0.0,0.56,0.56,132.65
2021-09-17 18:30:00,102.16224,6.85732,102.3921194204,6.40224,1.86732,6.6690000000000005,95.76,4.99,95.8899249139,134.32,95.18224,25.02732,98.4176079663,6.40224,1.86732,6.6690000000000005,88.78,23.16,91.7511525813,131.19,111.19224,5.58732,111.3325306503,6.40224,1.86732,6.6690000000000005,104.79,3.7199999999999998,104.8560084115,132.95,110.95224,15.23732,111.9936403632,6.40224,1.86732,6.6690000000000005,104.55,13.37,105.401420294,134.32,6.40224,2.42732,6.8469379579,6.40224,1.86732,6.6690000000000005,0.0,0.56,0.56,132.65
2021-09-17 19:00:00,101.092928,5.372104,101.2355648624,5.492928,1.602104,5.7218,95.6,3.77,95.6743063732,134.64,94.132928,25.392104,97.4975234526,5.492928,1.602104,5.7218,88.64,23.79,91.7769780501,131.54,110.242928,4.322104,110.3276201003,5.492928,1.602104,5.7218,104.75,2.7199999999999998,104.7853086076,133.43,110.002928,15.672104,111.1137210805,5.492928,1.602104,5.7218,104.51,14.07,105.4528567655,134.64,5.492928,2.162104,5.9031306711,5.492928,1.602104,5.7218,0.0,0.56,0.56,133.13
2021-09-17 19:30:00,101.718944,6.772192,101.9441325087,4.738944,1.3821919999999999,4.9364,96.98,5.39,97.129668485,133.39,94.688944,23.482192,97.5572111992,4.738944,1.3821919999999999,4.9364,89.95,22.1,92.6251180836,130.05,110.838944,2.962192,110.8785195089,4.738944,1.3821919999999999,4.9364,106.1,1.58,106.1117637211,132.21,110.608944,16.562192,111.8420524518,4.738944,1.3821919999999999,4.9364,105.87,15.18,106.9527433028,133.39,4.778944,1.9021919999999999,5.1436018664,4.738944,1.3821919999999999,4.9364,0.04,0.52,0.5215361924,131.9
2021-09-17 20:00:00,102.137648,7.018064,102.3784760645,4.827648,1.408064,5.0288,97.31,5.61,97.4715763697,133.22,95.077648,23.318064,97.8953076399,4.827648,1.408064,5.0288,90.25,21.91,92.8714735535,129.85,111.327648,2.138064,111.3481770254,4.827648,1.408064,5.0288,106.5,0.73,106.5025018485,131.75,111.057648,17.508064,112.4292376756,4.827648,1.408064,5.0288,106.23,16.1,107.4431147166,133.22,4.827648,1.968064,5.2133924771,4.827648,1.408064,5.0288,0.0,0.56,0.56,131.43
2021-09-17 20:30:00,81.34744,13.40592,82.4446765146,4.95744,1.44592,5.164,76.39,11.96,77.3205904013,133.37,75.70744,18.12592,77.8470644739,4.95744,1.44592,5.164,70.75,16.68,72.6896478187,130.02,81.99744,4.50592,82.1211512438,4.95744,1.44592,5.164,77.04,3.06,77.1007470781,131.75,81.63744,15.21592,83.0433370669,4.95744,1.44592,5.164,76.68,13.77,77.906580595,133.37,4.95744,1.9659200000000001,5.3330153572,4.95744,1.44592,5.164,0.0,0.52,0.52,131.43
2021-09-17 21:00:00,75.938752,42.062136,86.8096615602,5.458752,1.592136,5.6862,70.48,40.47,81.2726971375,133.79,72.568752,17.902136,74.7442990482,5.458752,1.592136,5.6862,67.11,16.31,69.0635084542,130.51,76.918752,3.972136,77.0212455991,5.458752,1.592136,5.6862,71.46,2.38,71.4996223766,131.72,76.608752,16.012136,78.2642279862,5.458752,1.592136,5.6862,71.15,14.42,72.596548816,133.79,5.458752,2.152136,5.8676795039,5.458752,1.592136,5.6862,0.0,0.56,0.56,131.35
2021-09-17 21:30:00,78.26472,46.25596,90.9119366871,5.33472,1.55596,5.557,72.93,44.7,85.5387333317,133.46,75.09472,19.73596,77.6448651812,5.33472,1.55596,5.557,69.76,18.18,72.090013178,130.13,79.80472,2.56596,79.8459609811,5.33472,1.55596,5.557,74.47,1.01,74.4768487518,130.86,79.58472,17.94596,81.5829953961,5.33472,1.55596,5.557,74.25,16.39,76.0374552441,133.46,5.33472,2.07596,5.7244080393,5.33472,1.55596,5.557,0.0,0.52,0.52,130.48
2021-09-17 22:00:00,87.541712,49.573416,100.6035531868,5.051712,1.473416,5.2622,82.49,48.1,95.489319298,133.81,83.941712,16.823416,85.6109709056,5.051712,1.473416,5.2622,78.89,15.35,80.3694879914,130.53,95.111712,3.843416,95.1893355693,5.051712,1.473416,5.2622,90.06,2.37,90.0911788135,131.4,94.791712,20.833416,97.0541080332,5.051712,1.473416,5.2622,89.74,19.36,91.8045597996,133.81,5.051712,2.033416,5.445601414,5.051712,1.473416,5.2622,0.0,0.56,0.56,131.02
2021-09-17 22:30:00,79.44816,52.61488,95.2907955933,5.22816,1.52488,5.446,74.22,51.09,90.1043644892,134.18,76.24816,14.77488,77.6664598292,5.22816,1.52488,5.446,71.02,13.25,72.2454351499,130.94,88.45816,6.20488,88.6755130033,5.22816,1.52488,5.446,83.23,4.68,83.3614737154,131.84,88.12816,23.39488,91.1805516281,5.22816,1.52488,5.446,82.9,21.87,85.7362636228,134.18,5.22816,2.04488,5.6138392567,5.22816,1.52488,5.446,0.0,0.52,0.52,131.49
2021-09-17 23:00:00,75.174144,56.285792,93.9108210336,5.334144,1.5557919999999998,5.5564,69.84,54.73,88.7299188549,134.87,72.174144,11.975792,73.1609640188,5.334144,1.5557919999999998,5.5564,66.84,10.42,67.6473354982,131.8,83.714144,6.715792,83.9830921546,5.334144,1.5557919999999998,5.5564,78.38,5.16,78.5496658172,132.51,83.354144,24.015792,86.7448649048,5.334144,1.5557919999999998,5.5564,78.02,22.46,81.1884967221,134.87,5.374144,2.115792,5.7756384513,5.334144,1.5557919999999998,5.5564,0.04,0.56,0.5614267539000001,132.16
2021-09-17 23:30:00,70.581232,56.680776,90.5230394905,5.591232,1.630776,5.8242,64.99,55.05,85.1716067713,135.29,67.821232,12.240776,68.9170233475,5.591232,1.630776,5.8242,62.23,10.61,63.128004879,132.29,78.901232,8.190776,79.3252369842,5.591232,1.630776,5.8242,73.31,6.5600000000000005,73.6029190997,133.18,78.531232,25.650776,82.6142645603,5.591232,1.630776,5.8242,72.94,24.02,76.7932549121,135.29,5.591232,2.190776,6.0051123853,5.591232,1.630776,5.8242,0.0,0.56,0.56,132.83
2021-09-18 00:00:00,67.2208,57.2794,88.3151494196,5.6208,1.6394000000000002,5.855,61.6,55.64,83.0082501924,135.95,64.6308,12.2794,65.7869589888,5.6208,1.6394000000000002,5.855,59.01,10.64,59.9615685252,133.1,75.1508,9.6094,75.7626775464,5.6208,1.6394000000000002,5.855,69.53,7.97,69.9852970273,133.65,74.7908,27.2794,79.6104856724,5.6208,1.6394000000000002,5.855,69.17,25.64,73.769224613,135.95,5.6208,2.1994,6.0357893436,5.6208,1.6394000000000002,5.855,0.0,0.56,0.56,133.3
2021-09-18 00:30:00,64.790912,59.454016,87.9354439138,5.430912,1.584016,5.6572,59.36,57.87,82.900823277,136.78,62.320912,10.734016,63.2385576369,5.430912,1.584016,5.6572,56.89,9.15,57.621129805,134.08,72.350912,10.364016,73.0894472197,5.430912,1.584016,5.6572,66.92,8.78,67.4935167257,134.31,71.970912,28.174016,77.2889859662,5.430912,1.584016,5.6572,66.54,26.59,71.6561211621,136.78,5.430912,2.144016,5.8388020826,5.430912,1.584016,5.6572,0.0,0.56,0.56,133.96
2021-09-18 01:00:00,62.479216,59.892688,86.5493299098,5.289216,1.542688,5.5096,57.19,58.35,81.7032349421,137.32,60.099216,10.662688,61.0377643693,5.289216,1.542688,5.5096,54.81,9.12,55.5635716995,134.73,70.049216,11.122688,70.9267710428,5.289216,1.542688,5.5096,64.76,9.58,65.4647538757,134.92,69.689216,29.072688,75.5103172702,5.289216,1.542688,5.5096,64.4,27.53,70.0375677762,137.32,5.289216,2.102688,5.6918452825,5.289216,1.542688,5.5096,0.0,0.56,0.56,134.57
2021-09-18 01:30:00,62.824464,56.192552,84.2882920527,4.774464,1.392552,4.9734,58.05,54.8,79.830085181,136.9,60.404464,13.762552,61.9524584555,4.774464,1.392552,4.9734,55.63,12.37,56.988716427,134.21,69.804464,5.012552,69.9842044456,4.774464,1.392552,4.9734,65.03,3.62,65.1306786392,135.23,67.824464,48.672552,83.4815862037,4.774464,1.392552,4.9734,63.05,47.28,78.8080002284,136.9,4.774464,1.9525519999999998,5.1582909767,4.774464,1.392552,4.9734,0.0,0.56,0.56,134.89
2021-09-18 02:00:00,62.676432,55.549376,83.7500346402,4.626432,1.349376,4.8192,58.05,54.2,79.4194088369,136.9,60.246432,14.169376,61.8902559775,4.626432,1.349376,4.8192,55.62,12.82,57.0783391489,134.21,69.566432,3.949376,69.6784473995,4.626432,1.349376,4.8192,64.94,2.6,64.9920272033,135.23,67.296432,52.319376,85.2415794373,4.626432,1.349376,4.8192,62.67,50.97,80.7803800437,136.9,4.626432,1.909376,5.0049565193,4.626432,1.349376,4.8192,0.0,0.56,0.56,134.89
2021-09-18 02:30:00,61.514096,55.514528,82.8604056577,3.924096,1.144528,4.0876,57.59,54.37,79.2004103525,136.58,59.114096,13.974528,60.7434258066,3.924096,1.144528,4.0876,55.19,12.83,56.6616713485,133.82,68.204096,3.674528,68.3030077464,3.924096,1.144528,4.0876,64.28,2.5300000000000002,64.3297699359,135.03,65.954096,52.354528,84.2077156873,3.924096,1.144528,4.0876,62.03,51.21,80.4374601787,136.58,3.924096,1.7045279999999998,4.2783110125,3.924096,1.144528,4.0876,0.0,0.56,0.56,134.7
2021-09-18 03:00:00,60.25352,56.18436,82.3842762971,3.92352,1.14436,4.087,56.33,55.04,78.75576486840001,136.81,57.92352,13.61436,59.5019744832,3.92352,1.14436,4.087,54.0,12.47,55.4211232293,134.07,66.90352,3.23436,66.9816547496,3.92352,1.14436,4.087,62.98,2.09,63.0146689272,135.24,64.65352,53.00436,83.6034677953,3.92352,1.14436,4.087,60.73,51.86,79.8598303279,136.81,3.96352,1.70436,4.3144331957,3.92352,1.14436,4.087,0.04,0.56,0.5614267539000001,134.92
2021-09-18 03:30:00,59.447216,56.456688,81.9837124683,3.8972160000000002,1.136688,4.0596,55.55,55.32,78.3970975228,137.24,57.107216,13.486688,58.6781464643,3.8972160000000002,1.136688,4.0596,53.21,12.35,54.6244139557,134.56,65.997216,3.076688,66.0688922928,3.8972160000000002,1.136688,4.0596,62.1,1.94,62.1302953478,135.67,63.747216,53.256688,83.0661324758,3.8972160000000002,1.136688,4.0596,59.85,52.12,79.3631961302,137.24,3.8972160000000002,1.736688,4.2666588521,3.8972160000000002,1.136688,4.0596,0.0,0.6000000000000001,0.6000000000000001,135.34
2021-09-18 04:00:00,58.844656,56.492608,81.5727178559,4.054656,1.182608,4.2236,54.79,55.31,77.8533249129,137.34,56.554656,13.592608,58.1651795108,4.054656,1.182608,4.2236,52.5,12.41,53.9468080613,134.74,65.354656,3.192608,65.4325897907,4.054656,1.182608,4.2236,61.3,2.01,61.3329446546,135.76,63.114656,53.282608,82.5984026315,4.054656,1.182608,4.2236,59.06,52.1,78.7559115242,137.34,4.054656,1.742608,4.4132661284,4.054656,1.182608,4.2236,0.0,0.56,0.56,135.42
2021-09-18 04:30:00,58.770912,56.484016,81.5135826768,3.990912,1.164016,4.1572,54.78,55.32,77.8533929896,137.45,56.490912,13.654016,58.1175988107,3.990912,1.164016,4.1572,52.5,12.49,53.9652675338,134.86,65.290912,3.234016,65.3709572309,3.990912,1.164016,4.1572,61.3,2.07,61.3349402869,135.84,63.060912,53.274016,82.5517983029,3.990912,1.164016,4.1572,59.07,52.11,78.7700260251,137.45,3.990912,1.724016,4.3473681418,3.990912,1.164016,4.1572,0.0,0.56,0.56,135.52
2021-09-18 05:00:00,58.868944,56.332192,81.479251489,4.018944,1.172192,4.1864,54.85,55.16,77.7891258467,137.45,56.578944,13.912192,58.2642771379,4.018944,1.172192,4.1864,52.56,12.74,54.0819859103,134.86,65.368944,3.482192,65.4616261698,4.018944,1.172192,4.1864,61.35,2.31,61.3934735945,135.84,63.138944,53.132192,82.5200343926,4.018944,1.172192,4.1864,59.12,51.96,78.7084239456,137.45,4.018944,1.732192,4.3763455074,4.018944,1.172192,4.1864,0.0,0.56,0.56,135.52
2021-09-18 05:30:00,60.095856,55.939208,82.1018081411,3.905856,1.139208,4.0686,56.19,54.8,78.4879360157,137.56,57.725856,14.129208,59.4298659736,3.905856,1.139208,4.0686,53.82,12.99,55.3654449996,135.0,66.765856,3.809208,66.874431534,3.905856,1.139208,4.0686,62.86,2.67,62.9166790287,135.96,64.505856,52.649208,83.2643054455,3.905856,1.139208,4.0686,60.6,51.51,79.5338927753,137.56,3.905856,1.739208,4.2755766348,3.905856,1.139208,4.0686,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-09-18 06:00:00,61.242064,55.674352,82.7660792451,3.992064,1.164352,4.1584,57.25,54.51,79.0500006325,137.41,58.842064,14.324352,60.5605115236,3.992064,1.164352,4.1584,54.85,13.16,56.4066317023,134.82,68.052064,4.054352,68.1727305071,3.992064,1.164352,4.1584,64.06,2.89,64.12515653,135.81,65.782064,52.384352,84.0916183609,3.992064,1.164352,4.1584,61.79,51.22,80.2589091628,137.41,3.992064,1.724352,4.3485589337,3.992064,1.164352,4.1584,0.0,0.56,0.56,135.48
2021-09-18 06:30:00,64.998016,53.911088,84.4461218368,3.8780159999999997,1.131088,4.0396,61.12,52.78,80.7550790972,137.36,62.418016,15.351088,64.2780259821,3.8780159999999997,1.131088,4.0396,58.54,14.22,60.2423439119,134.72,72.138016,5.361088,72.3369519468,3.8780159999999997,1.131088,4.0396,68.26,4.23,68.3909387273,135.75,69.828016,50.501088,86.1760506619,3.8780159999999997,1.131088,4.0396,65.95,49.37,82.3820332354,137.36,3.8780159999999997,1.691088,4.2306957726,3.8780159999999997,1.131088,4.0396,0.0,0.56,0.56,135.43
2021-09-18 07:00:00,67.722432,52.987376,85.9883120625,4.002432,1.167376,4.1692,63.72,51.82,82.1313021935,136.64,65.022432,16.327376,67.0410312439,4.002432,1.167376,4.1692,61.02,15.16,62.8750029821,133.85,75.232432,6.557376,75.5176668379,4.002432,1.167376,4.1692,71.23,5.39,71.4336405344,135.06,72.882432,49.407376,88.0507677277,4.002432,1.167376,4.1692,68.88,48.24,84.092520476,136.64,4.002432,1.727376,4.3592762886,4.002432,1.167376,4.1692,0.0,0.56,0.56,134.74
2021-09-18 07:30:00,72.20072,52.61896,89.3403543758,4.83072,1.40896,5.032,67.37,51.21,84.6237614385,136.73,69.35072,16.60896,71.3118497643,4.83072,1.40896,5.032,64.52,15.2,66.286276106,133.92,80.03072,10.12896,80.6691513182,4.83072,1.40896,5.032,75.2,8.72,75.7038862939,135.19,77.65072,45.61896,90.0595571164,4.83072,1.40896,5.032,72.82,44.21,85.189650193,136.73,4.83072,1.96896,5.2165754284,4.83072,1.40896,5.032,0.0,0.56,0.56,134.87
2021-09-18 08:00:00,76.075584,50.878712,91.5212424288,6.715584,1.958712,6.9954,69.36,48.92,84.8762393135,135.7,73.135584,18.578712,75.4584798853,6.715584,1.958712,6.9954,66.42,16.62,68.4678084942,132.71,84.225584,11.618712,85.0231937102,6.715584,1.958712,6.9954,77.51,9.66,78.1096389698,134.55,81.805584,44.668712,93.2064772713,6.715584,1.958712,6.9954,75.09,42.71,86.3866436436,135.7,6.715584,2.518712,7.1723760777,6.715584,1.958712,6.9954,0.0,0.56,0.56,134.25
2021-09-18 08:30:00,80.037232,49.538776,94.1278324078,10.007232,2.918776,10.4242,70.03,46.62,84.1286235475,134.92,77.067232,21.118776,79.9084535445,10.007232,2.918776,10.4242,67.06,18.2,69.4858517973,131.77,88.607232,14.058776,89.715610377,10.007232,2.918776,10.4242,78.6,11.14,79.3855125322,133.71,86.187232,43.638776,96.6052883159,10.007232,2.918776,10.4242,76.18,40.72,86.3800370456,134.92,10.007232,3.478776,10.5946484019,10.007232,2.918776,10.4242,0.0,0.56,0.56,133.43
2021-09-18 09:00:00,81.75608,49.97344,95.819629108,14.20608,4.14344,14.798,67.55,45.83,81.6295987985,134.31,78.91608,22.79344,82.1418808501,14.20608,4.14344,14.798,64.71,18.65,67.3439425635,131.02,90.46608,17.08344,92.0649529017,14.20608,4.14344,14.798,76.26,12.94,77.3500562379,133.07,88.07608,42.71344,97.886841939,14.20608,4.14344,14.798,73.87,38.57,83.3331974666,134.31,14.20608,4.7034400000000005,14.9644597898,14.20608,4.14344,14.798,0.0,0.56,0.56,132.81
2021-09-18 09:30:00,82.259712,50.622416,96.5882457652,20.099712,5.862416,20.9372,62.16,44.76,76.5984542925,133.93,79.699712,25.472416,83.671309717,20.099712,5.862416,20.9372,59.6,19.61,62.7432235385,130.43,90.729712,20.162416,92.9430129626,20.099712,5.862416,20.9372,70.63,14.3,72.0630758433,132.86,88.429712,42.982416,98.3224391968,20.099712,5.862416,20.9372,68.33,37.12,77.7617084432,133.93,20.099712,6.422416,21.1008495033,20.099712,5.862416,20.9372,0.0,0.56,0.56,132.6
2021-09-18 10:00:00,81.77504,51.10772,96.4321326665,24.33504,7.09772,25.349,57.44,44.01,72.3618248803,133.69,79.44504,27.49772,84.0692511314,24.33504,7.09772,25.349,55.11,20.4,58.764547986,129.81,89.86504,22.41772,92.6190022846,24.33504,7.09772,25.349,65.53,15.32,67.2969783868,132.67,87.65504,43.24772,97.7433952889,24.33504,7.09772,25.349,63.32,36.15,72.9125839619,133.69,24.37504,7.65772,25.5496232966,24.33504,7.09772,25.349,0.04,0.56,0.5614267539000001,132.41
2021-09-18 10:30:00,80.806864,51.255752,95.6916996536,27.276864,7.955752,28.4134,53.53,43.3,68.8502062452,133.77,78.656864,28.885752,83.7931317169,27.276864,7.955752,28.4134,51.38,20.93,55.4794493484,129.87,88.766864,23.845752,91.9139599454,27.276864,7.955752,28.4134,61.49,15.89,63.509937805,132.78,86.626864,43.415752,96.8975804043,27.276864,7.955752,28.4134,59.35,35.46,69.1363442771,133.77,27.276864,8.515751999999999,28.5752575107,27.276864,7.955752,28.4134,0.0,0.56,0.56,132.51
2021-09-18 11:00:00,80.478176,50.626968,95.0780032455,29.578176,8.626968,30.8106,50.9,42.0,65.9909842327,133.58,78.448176,30.586968,84.2002311705,29.578176,8.626968,30.8106,48.87,21.96,53.5772199727,129.68,88.348176,24.426968,91.6628439893,29.578176,8.626968,30.8106,58.77,15.8,60.8568229536,132.6,86.238176,44.066968,96.844827784,29.578176,8.626968,30.8106,56.66,35.44,66.8307504073,133.58,29.578176,9.186968,30.972066068,29.578176,8.626968,30.8106,0.0,0.56,0.56,132.33
2021-09-18 11:30:00,80.858944,50.327192,95.2417717149,31.018944,9.047192,32.3114,49.84,41.28,64.7152532252,133.53,78.888944,31.567192,84.9703071443,31.018944,9.047192,32.3114,47.87,22.52,52.9026209181,129.87,88.558944,25.737192,92.223042752,31.018944,9.047192,32.3114,57.54,16.69,59.9116658089,132.45,86.468944,43.507192,96.7974898032,31.018944,9.047192,32.3114,55.45,34.46,65.2854815407,133.53,31.058944,9.607192,32.5108618852,31.018944,9.047192,32.3114,0.04,0.56,0.5614267539000001,132.17
2021-09-18 12:00:00,78.53976,51.30868,93.8140423615,31.22976,9.10868,32.531,47.31,42.2,63.3961836391,133.41,76.67976,30.83868,82.6487131043,31.22976,9.10868,32.531,45.45,21.73,50.3775287207,129.92,86.54976,25.88868,90.3387220864,31.22976,9.10868,32.531,55.32,16.78,57.8089162673,132.38,84.49976,43.43868,95.0112012354,31.22976,9.10868,32.531,53.27,34.33,63.3738258274,133.41,31.22976,9.66868,32.6922205211,31.22976,9.10868,32.531,0.0,0.56,0.56,132.09
2021-09-18 12:30:00,79.375888,50.998384,94.3470548899,28.725888,8.378384,29.9228,50.65,42.62,66.1958223757,133.36,77.355888,29.768384,82.886006625,28.725888,8.378384,29.9228,48.63,21.39,53.1263493946,129.95,88.245888,24.898384,91.6911461087,28.725888,8.378384,29.9228,59.52,16.52,61.7700639469,132.46,86.145888,43.038384,96.2985800344,28.725888,8.378384,29.9228,57.42,34.66,67.0699038317,133.36,28.725888,8.938384,30.0844037654,28.725888,8.378384,29.9228,0.0,0.56,0.56,132.18
2021-09-18 13:00:00,80.26776,50.72768,94.9537298562,24.91776,7.26768,25.956,55.35,43.46,70.3732484684,133.36,77.99776,27.97768,82.8637504775,24.91776,7.26768,25.956,53.08,20.71,56.9771050511,129.95,88.82776,22.84768,91.719067963,24.91776,7.26768,25.956,63.91,15.58,65.781642576,132.46,86.63776,42.99768,96.7207420526,24.91776,7.26768,25.956,61.72,35.73,71.3161363227,133.36,24.91776,7.82768,26.1183333618,24.91776,7.26768,25.956,0.0,0.56,0.56,132.18
2021-09-18 13:30:00,79.762512,50.817816,94.575412997,23.032512,6.717816,23.9922,56.73,44.1,71.8547347083,133.62,77.432512,26.877816,81.9646930548,23.032512,6.717816,23.9922,54.4,20.16,58.0153910613,130.28,88.202512,21.867816,90.8729030004,23.032512,6.717816,23.9922,65.17,15.15,66.9077828059,132.72,86.002512,42.917816,96.1164450056,23.032512,6.717816,23.9922,62.97,36.2,72.6337449124,133.62,23.032512,7.277816,24.1549832283,23.032512,6.717816,23.9922,0.0,0.56,0.56,132.43
2021-09-18 14:00:00,81.924416,50.151288,96.0560337772,16.564416,4.831288,17.2546,65.36,45.32,79.5350991701,133.62,79.144416,23.941288,82.6862978678,16.564416,4.831288,17.2546,62.58,19.11,65.432778483,130.28,89.824416,18.831288,91.777138316,16.564416,4.831288,17.2546,73.26,14.0,74.5857064055,132.72,87.494416,42.291288,97.1793489991,16.564416,4.831288,17.2546,70.93,37.46,80.2141913878,133.62,16.564416,5.391288,17.4196975783,16.564416,4.831288,17.2546,0.0,0.56,0.56,132.43
2021-09-18 14:30:00,82.655456,50.117008,96.6624999544,14.115456,4.117008,14.7036,68.54,46.0,82.5453305766,133.89,79.725456,22.667008,82.8851107623,14.115456,4.117008,14.7036,65.61,18.55,68.1819228242,130.56,90.415456,17.317008,92.0588586164,14.115456,4.117008,14.7036,76.3,13.2,77.4333907304,133.01,88.015456,42.457008,97.7206120693,14.115456,4.117008,14.7036,73.9,38.34,83.2536221434,133.89,14.115456,4.677008,14.8701211132,14.115456,4.117008,14.7036,0.0,0.56,0.56,132.71
2021-09-18 15:00:00,81.720336,50.323848,95.972407459,15.990336,4.663848,16.6566,65.73,45.66,80.0329213512,134.09,78.940336,23.603848,82.3936786908,15.990336,4.663848,16.6566,62.95,18.94,65.7375547157,130.78,89.380336,18.483848,91.2715569077,15.990336,4.663848,16.6566,73.39,13.82,74.6798801552,133.2,87.010336,42.453848,96.8149150743,15.990336,4.663848,16.6566,71.02,37.79,80.4482722002,134.09,15.990336,5.223848,16.821992549,15.990336,4.663848,16.6566,0.0,0.56,0.56,132.9
2021-09-18 15:30:00,83.241232,49.835776,97.0191077799,11.951232,3.485776,12.4492,71.29,46.35,85.0328560028,133.97,80.191232,21.825776,83.1083520934,11.951232,3.485776,12.4492,68.24,18.34,70.6615397511,130.7,89.961232,16.485776,91.4593028252,11.951232,3.485776,12.4492,78.01,13.0,79.0857768502,133.1,87.531232,42.155776,97.1536207539,11.951232,3.485776,12.4492,75.58,38.67,84.898205517,133.97,11.951232,4.045776,12.6174581339,11.951232,3.485776,12.4492,0.0,0.56,0.56,132.8
2021-09-18 16:00:00,83.145696,49.503328,96.7666587539,11.325696,3.303328,11.7976,71.82,46.2,85.3964425489,134.11,80.085696,21.713328,82.9770288492,11.325696,3.303328,11.7976,68.76,18.41,71.1819197549,130.86,90.805696,16.633328,92.3165317069,11.325696,3.303328,11.7976,79.48,13.33,80.5900694875,133.22,88.385696,41.563328,97.6705763874,11.325696,3.303328,11.7976,77.06,38.26,86.0352904336,134.11,11.325696,3.863328,11.9664820695,11.325696,3.303328,11.7976,0.0,0.56,0.56,132.92
2021-09-18 16:30:00,85.635136,47.870248,98.1067640957,9.395136,2.7402480000000002,9.7866,76.24,45.13,88.5960185336,133.73,82.355136,21.850248,85.2044703243,9.395136,2.7402480000000002,9.7866,72.96,19.11,75.4211754085,130.39,94.605136,16.860248,96.0957840917,9.395136,2.7402480000000002,9.7866,85.21,14.12,86.3719775159,132.94,92.075136,39.960248,100.3725664195,9.395136,2.7402480000000002,9.7866,82.68,37.22,90.6714442369,133.73,9.395136,3.300248,9.9579223395,9.395136,2.7402480000000002,9.7866,0.0,0.56,0.56,132.63
2021-09-18 17:00:00,88.950688,47.079784,100.6415965551,8.090688,2.359784,8.4278,80.86,44.72,92.4024783217,133.73,85.460688,21.729784,88.1800017358,8.090688,2.359784,8.4278,77.37,19.37,79.7578447552,130.39,98.330688,16.969784,99.7842561307,8.090688,2.359784,8.4278,90.24,14.61,91.415040885,132.94,95.720688,38.959784,103.3456089078,8.090688,2.359784,8.4278,87.63,36.6,94.9661881935,133.73,8.090688,2.919784,8.6014167972,8.090688,2.359784,8.4278,0.0,0.56,0.56,132.63
2021-09-18 17:30:00,91.709904,46.617472,102.8780597959,7.979904,2.327472,8.3124,83.73,44.29,94.7223152166,133.53,88.089904,21.797472,90.7466857374,7.979904,2.327472,8.3124,80.11,19.47,82.4420584411,130.16,101.219904,17.107472,102.6554166325,7.979904,2.327472,8.3124,93.24,14.78,94.4041630438,132.8,98.569904,38.527472,105.8319047985,7.979904,2.327472,8.3124,90.59,36.2,97.5550516375,133.53,8.019904,2.847472,8.5104028671,7.979904,2.327472,8.3124,0.04,0.52,0.5215361924,132.5
2021-09-18 18:00:00,92.34424,46.65332,103.460093409,7.31424,2.13332,7.619,85.03,44.52,95.9798484058,133.16,88.67424,21.29332,91.1949906311,7.31424,2.13332,7.619,81.36,19.16,83.5856159874,129.72,101.71424,16.47332,103.0395889481,7.31424,2.13332,7.619,94.4,14.34,95.4829597363,132.46,99.03424,38.69332,106.3247558427,7.31424,2.13332,7.619,91.72,36.56,98.7379967388,133.16,7.31424,2.69332,7.7943620265,7.31424,2.13332,7.619,0.0,0.56,0.56,132.15
2021-09-18 18:30:00,91.78712,47.00916,103.1248588935,6.23712,1.81916,6.497,85.55,45.19,96.7519436497,133.16,88.09712,20.35916,90.4190132008,6.23712,1.81916,6.497,81.86,18.54,83.9332544347,129.68,101.38712,15.55916,102.5740491635,6.23712,1.81916,6.497,95.15,13.74,96.1369341096,132.43,98.70712,38.99916,106.1321347161,6.23712,1.81916,6.497,92.47,37.18,99.6647043843,133.16,6.23712,2.37916,6.6754826193,6.23712,1.81916,6.497,0.0,0.56,0.56,132.12
2021-09-18 19:00:00,90.945088,47.113984,102.4242965301,5.945088,1.733984,6.1928,85.0,45.38,96.3553029158,133.22,87.265088,20.073984,89.5441813703,5.945088,1.733984,6.1928,81.32,18.34,83.3624495801,129.78,100.605088,15.273984,101.7579398313,5.945088,1.733984,6.1928,94.66,13.54,95.6234657393,132.51,97.915088,39.073984,105.423624884,5.945088,1.733984,6.1928,91.97,37.34,99.2610522813,133.22,5.945088,2.293984,6.3723177824,5.945088,1.733984,6.1928,0.0,0.56,0.56,132.2
2021-09-18 19:30:00,90.817296,47.377128,102.4322874404,5.887296,1.717128,6.1326,84.93,45.66,96.4258290086,132.86,87.167296,19.617128,89.3474633267,5.887296,1.717128,6.1326,81.28,17.9,83.2276901037,129.38,100.547296,14.737128,101.6215610715,5.887296,1.717128,6.1326,94.66,13.02,95.5512218656,132.13,97.887296,39.457128,105.540455126,5.887296,1.717128,6.1326,92.0,37.74,99.439969831,132.86,5.887296,2.237128,6.2980152334,5.887296,1.717128,6.1326,0.0,0.52,0.52,131.81
2021-09-18 20:00:00,90.622176,47.788968,102.4507893844,6.442176,1.878968,6.7106,84.18,45.91,95.8853508102,132.86,86.982176,19.358968,89.1104291524,6.442176,1.878968,6.7106,80.54,17.48,82.4150593035,129.38,100.412176,14.098968,101.3971695252,6.442176,1.878968,6.7106,93.97,12.22,94.7612225544,132.13,97.722176,40.288968,105.7015828864,6.442176,1.878968,6.7106,91.28,38.41,99.0321488205,132.86,6.442176,2.438968,6.8884103043,6.442176,1.878968,6.7106,0.0,0.56,0.56,131.81
2021-09-18 20:30:00,87.820864,49.077752,100.6038264435,6.780864,1.977752,7.0634,81.04,47.1,93.7330870077,132.8,84.350864,18.547752,86.3660081386,6.780864,1.977752,7.0634,77.57,16.57,79.3200466465,129.27,97.350864,13.117752,98.2306781972,6.780864,1.977752,7.0634,90.57,11.14,91.2525314717,132.02,94.730864,41.647752,103.4817464138,6.780864,1.977752,7.0634,87.95,39.67,96.4827000037,132.8,6.780864,2.497752,7.2262633248,6.780864,1.977752,7.0634,0.0,0.52,0.52,131.72
2021-09-18 21:00:00,84.736032,49.982176,98.3789257758,7.036032,2.0521760000000002,7.3292,77.7,47.93,91.293893005,133.08,81.436032,18.342176,83.4761207072,7.036032,2.0521760000000002,7.3292,74.4,16.29,76.1624848597,129.61,93.836032,12.702176,94.6918485227,7.036032,2.0521760000000002,7.3292,86.8,10.65,87.4509148037,132.25,91.256032,42.632176,100.7232138431,7.036032,2.0521760000000002,7.3292,84.22,40.58,93.4866022487,133.08,7.036032,2.612176,7.5052787930000004,7.036032,2.0521760000000002,7.3292,0.0,0.56,0.56,131.95
2021-09-18 21:30:00,81.347472,51.345096,96.1963101373,6.977472,2.035096,7.2682,74.37,49.31,89.2321298636,133.48,78.157472,17.525096,80.098186117,6.977472,2.035096,7.2682,71.18,15.49,72.8459504708,130.09,90.107472,11.195096,90.8002570739,6.977472,2.035096,7.2682,83.13,9.16,83.633142354,132.6,87.557472,44.575096,98.2509546337,6.977472,2.035096,7.2682,80.58,42.54,91.1196356446,133.48,6.977472,2.595096,7.4444367658,6.977472,2.035096,7.2682,0.0,0.56,0.56,132.29
2021-09-18 22:00:00,78.078368,52.782024,94.2452842697,7.618368,2.222024,7.9358,70.46,50.56,86.7232679274,134.19,75.058368,15.842024,76.7119829703,7.618368,2.222024,7.9358,67.44,13.62,68.8015842841,130.95,86.568368,9.912024,87.1339805011,7.618368,2.222024,7.9358,78.95,7.69,79.3236320399,133.22,84.088368,45.562024,95.6386515164,7.618368,2.222024,7.9358,76.47,43.34,87.8977616325,134.19,7.618368,2.742024,8.0968034804,7.618368,2.222024,7.9358,0.0,0.52,0.52,132.91
2021-09-18 22:30:00,74.542144,53.654792,91.8442591384,7.422144,2.164792,7.7314,67.12,51.49,84.5950028075,133.43,71.692144,15.304792,73.3075723884,7.422144,2.164792,7.7314,64.27,13.14,65.5994855163,130.04,82.802144,9.364792,83.3300328825,7.422144,2.164792,7.7314,75.38,7.2,75.7230770637,132.48,80.372144,46.324792,92.7667391094,7.422144,2.164792,7.7314,72.95,44.16,85.2748972441,133.43,7.462144,2.724792,7.9440597002,7.422144,2.164792,7.7314,0.04,0.56,0.5614267539000001,132.17
2021-09-18 23:00:00,71.33656,54.10608,89.5341984138,7.18656,2.09608,7.486,64.15,52.01,82.5848811829,133.84,68.61656,15.22608,70.2856017859,7.18656,2.09608,7.486,61.43,13.13,62.8175278087,130.54,79.32656,8.58608,79.7898733625,7.18656,2.09608,7.486,72.14,6.49,72.4313447342,132.87,76.94656,47.40608,90.3775941083,7.18656,2.09608,7.486,69.76,45.31,83.1832537233,133.84,7.18656,2.65608,7.6616842535,7.18656,2.09608,7.486,0.0,0.56,0.56,132.55
2021-09-18 23:30:00,67.347568,54.912624,86.8970148514,6.797568,1.982624,7.0808,60.55,52.93,80.4231770076,134.42,64.797568,14.892624,66.4869541212,6.797568,1.982624,7.0808,58.0,12.91,59.4194252749,131.23,74.937568,7.062624,75.2696469735,6.797568,1.982624,7.0808,68.14,5.08,68.3291006819,133.35,72.607568,49.362624,87.7982208193,6.797568,1.982624,7.0808,65.81,47.38,81.091432963,134.42,6.797568,2.542624,7.2575386682,6.797568,1.982624,7.0808,0.0,0.56,0.56,133.03
2021-09-19 00:00:00,64.294928,55.863104,85.1734944395,6.524928,1.903104,6.7968,57.77,53.96,79.050961411,135.25,61.884928,14.513104,63.5639402592,6.524928,1.903104,6.7968,55.36,12.61,56.7780036634,132.21,71.624928,5.993104,71.8752224801,6.524928,1.903104,6.7968,65.1,4.09,65.2283534975,134.02,69.334928,50.863104,85.9906250081,6.524928,1.903104,6.7968,62.81,48.96,79.6377906524,135.25,6.524928,2.463104,6.9743506307,6.524928,1.903104,6.7968,0.0,0.56,0.56,133.69
2021-09-19 00:30:00,62.146736,57.194048,84.4593151883,6.116736,1.7840479999999999,6.3716,56.03,55.41,78.8011992295,136.05,59.816736,13.434048,61.3067333281,6.116736,1.7840479999999999,6.3716,53.7,11.65,54.9491810676,133.19,68.966736,6.344048,69.2579065488,6.116736,1.7840479999999999,6.3716,62.85,4.5600000000000005,63.0152053079,134.74,66.706736,50.494048,83.6626410723,6.116736,1.7840479999999999,6.3716,60.59,48.71,77.7419590697,136.05,6.116736,2.344048,6.5504977154,6.116736,1.7840479999999999,6.3716,0.0,0.56,0.56,134.41
2021-09-19 01:00:00,60.507104,57.887072,83.7378214381,5.647104,1.647072,5.8824000000000005,54.86,56.24,78.5656235258,136.26,58.217104,12.817072,59.6113121211,5.647104,1.647072,5.8824000000000005,52.57,11.17,53.7435931065,133.45,67.247104,6.537072,67.564090364,5.647104,1.647072,5.8824000000000005,61.6,4.89,61.7937869045,135.1,65.007104,50.237072,82.1564785857,5.647104,1.647072,5.8824000000000005,59.36,48.59,76.711131526,136.26,5.647104,2.207072,6.063080933,5.647104,1.647072,5.8824000000000005,0.0,0.56,0.56,134.76
2021-09-19 01:30:00,59.9348,57.7814,83.2518494509,5.2848,1.5413999999999999,5.505,54.65,56.24,78.4191309567,136.49,57.6648,13.2114,59.1588560488,5.2848,1.5413999999999999,5.505,52.38,11.67,53.664264646,133.73,66.6148,5.6614,66.8549401989,5.2848,1.5413999999999999,5.505,61.33,4.12,61.4682300054,135.41,64.3648,51.4414,82.3956619793,5.2848,1.5413999999999999,5.505,59.08,49.9,77.3334106321,136.49,5.3248,2.1014,5.7244542971,5.2848,1.5413999999999999,5.505,0.04,0.56,0.5614267539000001,135.08
2021-09-19 02:00:00,59.677712,56.461416,82.1542500804,4.427712,1.291416,4.6122,55.25,55.17,78.0787512708,137.19,57.377712,14.111416,59.0875104898,4.427712,1.291416,4.6122,52.95,12.82,54.4798577458,134.56,66.277712,3.361416,66.3628979587,4.427712,1.291416,4.6122,61.85,2.07,61.8846297557,135.96,64.017712,53.581416,83.481947691,4.427712,1.291416,4.6122,59.59,52.29,79.2793302192,137.19,4.427712,1.891416,4.8147780883,4.427712,1.291416,4.6122,0.0,0.6000000000000001,0.6000000000000001,135.62
2021-09-19 02:30:00,58.956608,55.982344,81.3013189721,4.156608,1.2123439999999999,4.3298,54.8,54.77,77.4776929187,137.74,56.696608,14.622344,58.5518428639,4.156608,1.2123439999999999,4.3298,52.54,13.41,54.224346008,135.23,65.456608,2.932344,65.522257075,4.156608,1.2123439999999999,4.3298,61.3,1.72,61.3241257581,136.16,63.196608,54.132344,83.2113089047,4.156608,1.2123439999999999,4.3298,59.04,52.92,79.2858625481,137.74,4.156608,1.772344,4.5186937626,4.156608,1.2123439999999999,4.3298,0.0,0.56,0.56,135.83
2021-09-19 03:00:00,57.705072,50.521896,76.6963969816,4.395072,1.281896,4.5782,53.31,49.24,72.5708874136,138.05,55.015072,12.811896,56.4871917011,4.395072,1.281896,4.5782,50.62,11.53,51.9165224182,135.6,63.545072,7.941896,64.0394400941,4.395072,1.281896,4.5782,59.15,6.66,59.5237608019,136.36,61.895072,48.801896,78.8202067434,4.395072,1.281896,4.5782,57.5,47.52,74.5949086734,138.05,4.395072,1.881896,4.7810239949,4.395072,1.281896,4.5782,0.0,0.6000000000000001,0.6000000000000001,136.03
2021-09-19 03:30:00,57.666288,38.800584,69.5045760396,4.5962879999999995,1.340584,4.7878,53.07,37.46,64.9590370926,136.09,53.876288,9.660584,54.7355578384,4.5962879999999995,1.340584,4.7878,49.28,8.32,49.9774028937,133.25,62.136288,18.110584,64.7218011125,4.5962879999999995,1.340584,4.7878,57.54,16.77,59.9340012013,134.64,61.716288,36.320584,71.6106488352,4.5962879999999995,1.340584,4.7878,57.12,34.98,66.9798088979,136.09,4.5962879999999995,1.9005839999999998,4.9737393297,4.5962879999999995,1.340584,4.7878,0.0,0.56,0.56,134.33
2021-09-19 04:00:00,57.245072,39.171896,69.364513294,4.395072,1.281896,4.5782,52.85,37.89,65.0290289025,136.09,53.485072,9.971896,54.4067241863,4.395072,1.281896,4.5782,49.09,8.69,49.8532265756,133.25,61.625072,17.871896,64.1642748392,4.395072,1.281896,4.5782,57.23,16.59,59.5860805893,134.64,61.205072,36.061896,71.0388709204,4.395072,1.281896,4.5782,56.81,34.78,66.6109938374,136.09,4.395072,1.881896,4.7810239949,4.395072,1.281896,4.5782,0.0,0.6000000000000001,0.6000000000000001,134.33
2021-09-19 04:30:00,57.10536,39.33448,69.3413545988,4.33536,1.26448,4.516,52.77,38.07,65.0691770349,136.13,53.33536,10.09448,54.2822176481,4.33536,1.26448,4.516,49.0,8.83,49.7892448226,133.25,61.47536,17.98448,64.0520211078,4.33536,1.26448,4.516,57.14,16.72,59.5360227089,134.74,61.05536,36.20448,70.98254262,4.33536,1.26448,4.516,56.72,34.94,66.6180305923,136.13,4.33536,1.86448,4.7192829964000005,4.33536,1.26448,4.516,0.0,0.6000000000000001,0.6000000000000001,134.42
2021-09-19 05:00:00,56.34656,39.25608,68.6729542163,4.06656,1.18608,4.236,52.28,38.07,64.6724307569,136.21,52.59656,10.00608,53.5398894358,4.06656,1.18608,4.236,48.53,8.82,49.3249764318,133.37,60.77656,17.83608,63.3396873627,4.06656,1.18608,4.236,56.71,16.65,59.103693624,134.81,60.35656,36.05608,70.30615364249999,4.06656,1.18608,4.236,56.29,34.87,66.2154136134,136.21,4.06656,1.74608,4.4255740419,4.06656,1.18608,4.236,0.0,0.56,0.56,134.5
2021-09-19 05:30:00,56.8764,38.8952,68.9040017706,3.9264,1.1452,4.09,52.95,37.75,65.0289550893,136.11,53.0964,9.6952,53.9742956971,3.9264,1.1452,4.09,49.17,8.55,49.9078290452,133.22,61.3664,17.5352,63.8225531298,3.9264,1.1452,4.09,57.44,16.39,59.7326183923,134.69,60.9464,35.7352,70.650323368,3.9264,1.1452,4.09,57.02,34.59,66.6914424795,136.11,3.9264,1.7452,4.2967825172,3.9264,1.1452,4.09,0.0,0.6000000000000001,0.6000000000000001,134.4
2021-09-19 06:00:00,57.890256,38.913408,69.7533874584,3.920256,1.143408,4.0836,53.97,37.77,65.8736199096,136.11,54.030256,9.753408,54.9035293132,3.920256,1.143408,4.0836,50.11,8.61,50.8443133497,133.22,62.400256,17.133408,64.7097026617,3.920256,1.143408,4.0836,58.48,15.99,60.6266484312,134.69,61.980256,35.283408,71.319499535,3.920256,1.143408,4.0836,58.06,34.14,67.3535685766,136.11,3.920256,1.703408,4.2743427471,3.920256,1.143408,4.0836,0.0,0.56,0.56,134.4
2021-09-19 06:30:00,60.857936,38.120648,71.8113652434,3.8079359999999998,1.110648,3.9666,57.05,37.01,68.0032543339,135.89,56.787936,9.160648,57.5220579162,3.8079359999999998,1.110648,3.9666,52.98,8.05,53.5880854295,132.95,65.467936,15.880648,67.366502247,3.8079359999999998,1.110648,3.9666,61.66,14.77,63.4043255622,134.52,65.067936,33.920648,73.3787888701,3.8079359999999998,1.110648,3.9666,61.26,32.81,69.4930478537,135.89,3.8079359999999998,1.710648,4.1745290944,3.8079359999999998,1.110648,3.9666,0.0,0.6000000000000001,0.6000000000000001,134.21
2021-09-19 07:00:00,62.443408,37.699744,72.9414141645,3.873408,1.129744,4.0348,58.57,36.57,69.049328744,135.46,58.303408,8.839744,58.969724930699996,3.873408,1.129744,4.0348,54.43,7.71,54.973348088,132.41,67.103408,15.149744,68.7923114053,3.873408,1.129744,4.0348,63.23,14.02,64.7656799547,134.16,66.723408,33.109744,74.4866989662,3.873408,1.129744,4.0348,62.85,31.98,70.518386964,135.46,3.873408,1.6897440000000001,4.2259347274,3.873408,1.129744,4.0348,0.0,0.56,0.56,133.87
2021-09-19 07:30:00,65.312992,37.370456,75.2485076639,4.492992,1.310456,4.6802,60.82,36.06,70.7064070647,135.28,61.022992,8.660456,61.6344793988,4.492992,1.310456,4.6802,56.53,7.35,57.0058190012,132.21,70.272992,13.810456,71.6171913688,4.492992,1.310456,4.6802,65.78,12.5,66.9571385291,134.05,69.912992,31.680456,76.755962262,4.492992,1.310456,4.6802,65.42,30.37,72.1256771199,135.28,4.492992,1.870456,4.8667836155,4.492992,1.310456,4.6802,0.0,0.56,0.56,133.76
2021-09-19 08:00:00,68.178192,36.409056,77.2909129407,5.688192,1.659056,5.9252,62.49,34.75,71.5021859806,134.84,63.788192,7.899056,64.2754115064,5.688192,1.659056,5.9252,58.1,6.24,58.4341304376,131.74,73.398192,13.959056,74.71378609920001,5.688192,1.659056,5.9252,67.71,12.3,68.8181233397,133.73,73.038192,31.769056,79.648291945,5.688192,1.659056,5.9252,67.35,30.11,73.7742136522,134.84,5.688192,2.219056,6.1057135341,5.688192,1.659056,5.9252,0.0,0.56,0.56,133.46
2021-09-19 08:30:00,72.422032,33.830176,79.9339197538,7.612032,2.220176,7.9292,64.81,31.61,72.1077540907,134.68,67.892032,5.840176,68.1427594452,7.612032,2.220176,7.9292,60.28,3.62,60.3885982616,131.51,78.082032,13.960176,79.3201754612,7.612032,2.220176,7.9292,70.47,11.74,71.4412240937,133.48,77.722032,31.610176,83.9042161334,7.612032,2.220176,7.9292,70.11,29.39,76.0209457979,134.68,7.652032,2.780176,8.1414355196,7.612032,2.220176,7.9292,0.04,0.56,0.5614267539000001,133.2
2021-09-19 09:00:00,76.116064,33.166352,83.0280802129,10.136064,2.956352,10.5584,65.98,30.21,72.5672412318,133.98,71.516064,5.546352,71.7308122815,10.136064,2.956352,10.5584,61.38,2.59,61.4346197189,130.62,82.496064,11.806352,83.3366097405,10.136064,2.956352,10.5584,72.36,8.85,72.8991913535,132.54,82.146064,29.216352,87.1869890229,10.136064,2.956352,10.5584,72.01,26.26,76.6487292784,133.98,10.136064,3.516352,10.7286776818,10.136064,2.956352,10.5584,0.0,0.56,0.56,132.29
2021-09-19 09:30:00,80.552112,31.635616,86.5416370735,10.202112,2.975616,10.6272,70.35,28.66,75.9639263072,133.13,75.632112,4.335616,75.7562798168,10.202112,2.975616,10.6272,65.43,1.3599999999999999,65.4441326629,129.41,87.532112,11.865616,88.3326863298,10.202112,2.975616,10.6272,77.33,8.89,77.839328106,131.93,87.212112,29.175616,91.96286777,10.202112,2.975616,10.6272,77.01,26.2,81.3448222077,133.13,10.202112,3.535616,10.7973918036,10.202112,2.975616,10.6272,0.0,0.56,0.56,131.67
2021-09-19 10:00:00,85.305952,29.121736,90.1397856348,6.965952,2.031736,7.2562,78.34,27.09,82.8916382996,132.64,79.875952,2.401736,79.9120519304,6.965952,2.031736,7.2562,72.91,0.37,72.9109388226,128.86,91.845952,9.581736,92.344401907,6.965952,2.031736,7.2562,84.88,7.55,85.2151213107,131.31,91.555952,26.721736,95.3758015509,6.965952,2.031736,7.2562,84.59,24.69,88.1196016786,132.64,6.965952,2.591736,7.4324681473,6.965952,2.031736,7.2562,0.0,0.56,0.56,131.06
2021-09-19 10:30:00,87.739856,28.961208,92.3960708024,6.929856,2.021208,7.2186,80.81,26.94,85.1822733907,132.06,82.129856,2.061208,82.1557169344,6.929856,2.021208,7.2186,75.2,0.04,75.2000106383,128.23,94.279856,7.591208,94.5849760072,6.929856,2.021208,7.2186,87.35,5.57,87.5274094213,130.74,93.959856,24.651208,97.139778646,6.929856,2.021208,7.2186,87.03,22.63,89.9240668564,132.06,6.969856,2.581208,7.4324644231,6.929856,2.021208,7.2186,0.04,0.56,0.5614267539000001,130.51
2021-09-19 11:00:00,89.226496,28.562728,93.6866960632,7.586496,2.212728,7.9026,81.64,26.35,85.7870159173,131.86,83.556496,2.802728,83.6034886117,7.586496,2.212728,7.9026,75.97,0.59,75.9722910014,127.94,95.846496,7.022728,96.1034312813,7.586496,2.212728,7.9026,88.26,4.8100000000000005,88.3909706927,130.74,95.516496,24.152728,98.522866777,7.586496,2.212728,7.9026,87.93,21.94,90.6258710303,131.86,7.586496,2.772728,8.0773103271,7.586496,2.212728,7.9026,0.0,0.56,0.56,130.55
2021-09-19 11:30:00,90.674576,28.062168,94.9176696176,8.304576,2.422168,8.6506,82.37,25.64,86.2683400791,132.05,84.924576,3.662168,85.0035004176,8.304576,2.422168,8.6506,76.62,1.24,76.6300332768,128.23,97.334576,6.722168,97.5664246948,8.304576,2.422168,8.6506,89.03,4.3,89.1337809139,131.0,96.984576,23.852168,99.8745908637,8.304576,2.422168,8.6506,88.68,21.43,91.2325999849,132.05,8.304576,2.9821679999999997,8.8237921848,8.304576,2.422168,8.6506,0.0,0.56,0.56,130.77
2021-09-19 12:00:00,90.453936,28.943648,94.9718342323,9.303936,2.713648,9.6916,81.15,26.23,85.2838519299,132.05,84.793936,3.373648,84.8610221668,9.303936,2.713648,9.6916,75.49,0.66,75.4928850952,128.26,97.233936,7.443648,97.5184403362,9.303936,2.713648,9.6916,87.93,4.73,88.0571280476,131.03,96.883936,24.543648,99.944423116,9.303936,2.713648,9.6916,87.58,21.83,90.2596548852,132.05,9.303936,3.273648,9.8630622182,9.303936,2.713648,9.6916,0.0,0.56,0.56,130.77
2021-09-19 12:30:00,90.757792,29.246856,95.3538431035,9.897791999999999,2.886856,10.3102,80.86,26.36,85.0481581223,131.96,85.107792,3.426856,85.1767550518,9.897791999999999,2.886856,10.3102,75.21,0.54,75.211938547,128.14,96.927792,7.836856,97.2440906892,9.897791999999999,2.886856,10.3102,87.03,4.95,87.1706567602,130.95,96.577792,24.926856,99.7427594246,9.897791999999999,2.886856,10.3102,86.68,22.04,89.438157405,131.96,9.897791999999999,3.446856,10.4807968571,9.897791999999999,2.886856,10.3102,0.0,0.56,0.56,130.71
2021-09-19 13:00:00,89.313776,29.977768,94.2104938828,13.603776,3.967768,14.1706,75.71,26.01,80.0532585221,131.92,84.003776,4.877768,84.145273206,13.603776,3.967768,14.1706,70.4,0.91,70.4058811464,128.01,95.51377600000001,8.617768,95.9017587486,13.603776,3.967768,14.1706,81.91,4.65,82.0418832061,130.9,95.113776,25.737768,98.5345781267,13.603776,3.967768,14.1706,81.51,21.77,84.3671322258,131.92,13.603776,4.527768,14.3374825029,13.603776,3.967768,14.1706,0.0,0.56,0.56,130.64
2021-09-19 13:30:00,86.496912,31.622016,92.0959699522,16.806912,4.902016,17.5072,69.69,26.72,74.6368173223,132.04,81.626912,5.292016,81.7982774635,16.806912,4.902016,17.5072,64.82,0.39,64.8211732384,127.92,92.466912,10.382016,93.0479235182,16.806912,4.902016,17.5072,75.66,5.48,75.8581966567,131.01,92.076912,27.572016,96.1164595153,16.806912,4.902016,17.5072,75.27,22.67,78.6098072762,132.04,16.806912,5.462016,17.672178976,16.806912,4.902016,17.5072,0.0,0.56,0.56,130.74
2021-09-19 14:00:00,83.525568,31.821624,89.3819683366,18.245568,5.321624,19.0058,65.28,26.5,70.4537323355,132.29,78.965568,6.011624,79.1940689236,18.245568,5.321624,19.0058,60.72,0.6900000000000001,60.723920328,128.19,89.675568,11.291624,90.383672578,18.245568,5.321624,19.0058,71.43,5.97,71.6790471477,131.21,89.315568,28.521624,93.7590194209,18.245568,5.321624,19.0058,71.07,23.2,74.7608513863,132.29,18.245568,5.881624,19.1701396062,18.245568,5.321624,19.0058,0.0,0.56,0.56,130.93
2021-09-19 14:30:00,83.04816,32.40488,89.146357902,16.50816,4.8148800000000005,17.196,66.54,27.59,72.0331847137,132.56,78.39816,5.16488,78.5681072497,16.50816,4.8148800000000005,17.196,61.89,0.35000000000000003,61.8909896512,128.51,89.29816,11.08488,89.9835315155,16.50816,4.8148800000000005,17.196,72.79,6.27,73.0595442088,131.39,88.93816,28.33488,93.3427111713,16.50816,4.8148800000000005,17.196,72.43,23.52,76.1531043359,132.56,16.50816,5.41488,17.3735509324,16.50816,4.8148800000000005,17.196,0.0,0.6000000000000001,0.6000000000000001,131.11
2021-09-19 15:00:00,82.922864,31.913752,88.8520621071,17.052864,4.973752,17.7634,65.87,26.94,71.1661471488,132.63,78.342864,5.303752,78.5221887431,17.052864,4.973752,17.7634,61.29,0.33,61.290888393,128.97,90.252864,10.323752,90.8413964862,17.052864,4.973752,17.7634,73.2,5.35,73.3952484838,131.55,89.892864,27.573752,94.0267982943,17.052864,4.973752,17.7634,72.84,22.6,76.2654941635,132.63,17.052864,5.533752,17.9282620965,17.052864,4.973752,17.7634,0.0,0.56,0.56,131.25
2021-09-19 15:30:00,86.027584,31.349712,91.5617259086,12.787584,3.729712,13.3204,73.24,27.62,78.2749129671,132.63,80.907584,4.279712,81.0206954026,12.787584,3.729712,13.3204,68.12,0.55,68.1222203103,129.19,92.837584,9.689712,93.3418851406,12.787584,3.729712,13.3204,80.05,5.96,80.2715647038,131.6,92.527584,26.939712,96.3696107885,12.787584,3.729712,13.3204,79.74,23.21,83.0492125188,132.63,12.787584,4.289712,13.4879180602,12.787584,3.729712,13.3204,0.0,0.56,0.56,131.3
2021-09-19 16:00:00,87.49616,31.20888,92.8954907711,11.99616,3.49888,12.496,75.5,27.71,80.4244620747,132.56,82.24616,4.01888,82.3442908233,11.99616,3.49888,12.496,70.25,0.52,70.2519245288,129.09,93.72616,9.61888,94.2184478794,11.99616,3.49888,12.496,81.73,6.12,81.9588146571,131.55,93.39616,26.84888,97.1787274047,11.99616,3.49888,12.496,81.4,23.35,84.6828347423,132.56,12.03616,4.05888,12.7021122023,11.99616,3.49888,12.496,0.04,0.56,0.5614267539000001,131.24
2021-09-19 16:30:00,90.7028,29.9254,95.5119233028,10.6128,3.0954,11.055,80.09,26.83,84.4645310175,132.53,85.1428,3.4554,85.2128874115,10.6128,3.0954,11.055,74.53,0.36,74.5308694435,129.0,97.0128,7.5454,97.30578824,10.6128,3.0954,11.055,86.4,4.45,86.5145219024,131.55,96.7028,24.6554,99.7963941082,10.6128,3.0954,11.055,86.09,21.56,88.7486433699,132.53,10.6128,3.6554,11.2246814209,10.6128,3.0954,11.055,0.0,0.56,0.56,131.22
