Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-19 17:00:00,93.090864,29.257752,97.5803515692,10.380864,3.027752,10.8134,82.71,26.23,86.7695626358,131.94,87.370864,3.5377520000000002,87.442458596,10.380864,3.027752,10.8134,76.99,0.51,76.9916891619,128.28,99.530864,6.787752,99.7620492261,10.380864,3.027752,10.8134,89.15,3.76,89.2292558526,131.06,99.250864,23.767752,102.0570430685,10.380864,3.027752,10.8134,88.87,20.74,91.2580106073,131.94,10.380864,3.547752,10.970363788,10.380864,3.027752,10.8134,0.0,0.52,0.52,130.76
2021-09-19 17:30:00,94.198352,29.514936,98.7140363201,11.468352,3.344936,11.9462,82.73,26.17,86.7705122723,131.51,88.508352,3.794936,88.5896715933,11.468352,3.344936,11.9462,77.04,0.45,77.0413142411,127.78,100.558352,6.564936,100.7724195484,11.468352,3.344936,11.9462,89.09,3.22,89.1481716021,130.68,100.288352,23.454936,102.9945997111,11.468352,3.344936,11.9462,88.82,20.11,91.0681310888,131.51,11.468352,3.904936,12.1149338735,11.468352,3.344936,11.9462,0.0,0.56,0.56,130.38
2021-09-19 18:00:00,93.79408,28.91744,98.1506382007,11.13408,3.24744,11.598,82.66,25.67,86.5541708989,131.25,88.12408,4.16744,88.222565322,11.13408,3.24744,11.598,76.99,0.92,76.9954966216,127.47,100.79408,5.91744,100.9676317401,11.13408,3.24744,11.598,89.66,2.67,89.6997463765,130.5,100.54408,22.79744,103.0962428685,11.13408,3.24744,11.598,89.41,19.55,91.5224049072,131.25,11.13408,3.80744,11.7670870142,11.13408,3.24744,11.598,0.0,0.56,0.56,130.2
2021-09-19 18:30:00,94.449888,27.780384,98.4506530115,6.7898879999999995,1.980384,7.0728,87.66,25.8,91.3778725951,131.1,88.459888,2.700384,88.5010952402,6.7898879999999995,1.980384,7.0728,81.67,0.72,81.6731736863,127.27,101.359888,4.910384,101.4787601737,6.7898879999999995,1.980384,7.0728,94.57,2.93,94.6153782427,130.36,101.119888,21.770384,103.4368472482,6.7898879999999995,1.980384,7.0728,94.33,19.79,96.3835722517,131.1,6.7898879999999995,2.500384,7.2356408977,6.7898879999999995,1.980384,7.0728,0.0,0.52,0.52,130.06
2021-09-19 19:00:00,94.340656,28.255608,98.4811594061,5.470656,1.595608,5.6986,88.87,26.66,92.7827166017,131.01,88.270656,1.755608,88.2881128472,5.470656,1.595608,5.6986,82.8,0.16,82.8001545892,127.19,101.490656,5.355608,101.6318640602,5.470656,1.595608,5.6986,96.02,3.76,96.0935897966,130.29,101.250656,22.185608,103.6527691032,5.470656,1.595608,5.6986,95.78,20.59,97.9681402294,131.01,5.470656,2.155608,5.8800274591,5.470656,1.595608,5.6986,0.0,0.56,0.56,129.99
2021-09-19 19:30:00,95.434528,28.420904,99.5765882061,5.694528,1.660904,5.9318,89.74,26.76,93.6448888087,130.94,89.384528,2.090904,89.4089801156,5.694528,1.660904,5.9318,83.69,0.43,83.6911046647,127.07,102.854528,5.430904,102.9978089493,5.694528,1.660904,5.9318,97.16,3.77,97.2331142153,130.24,102.614528,22.230904,104.9950210692,5.694528,1.660904,5.9318,96.92,20.57,99.0788135779,130.94,5.694528,2.220904,6.1122879284,5.694528,1.660904,5.9318,0.0,0.56,0.56,129.94
2021-09-19 20:00:00,94.74016,28.22088,98.8540134987,6.14016,1.79088,6.396,88.6,26.43,92.4581251162,130.73,90.98016,3.22088,91.0371549512,6.14016,1.79088,6.396,84.84,1.43,84.8520506529,126.8,104.08016,4.49088,104.1770018229,6.14016,1.79088,6.396,97.94,2.7,97.9772095949,130.04,103.84016,21.36088,106.0144613871,6.14016,1.79088,6.396,97.7,19.57,99.6407291222,130.73,6.14016,2.31088,6.5606197268,6.14016,1.79088,6.396,0.0,0.52,0.52,129.74
2021-09-19 20:30:00,91.961248,29.102864,96.456455599,6.181248,1.802864,6.4388,85.78,27.3,90.0194334574,132.35,88.311248,2.572864,88.34871902,6.181248,1.802864,6.4388,82.13,0.77,82.1336094422,128.72,101.031248,6.112864,101.2160075221,6.181248,1.802864,6.4388,94.85,4.31,94.9478730673,131.59,100.751248,23.112864,103.3683629349,6.181248,1.802864,6.4388,94.57,21.31,96.941224461,132.35,6.181248,2.362864,6.6174733184,6.181248,1.802864,6.4388,0.0,0.56,0.56,131.27
2021-09-19 21:00:00,87.892832,30.259576,92.9558597221,5.792832,1.689576,6.0342,82.1,28.57,86.9290221963,132.96,84.392832,2.559576,84.4316381594,5.792832,1.689576,6.0342,78.6,0.87,78.604814738,129.44,96.482832,8.539576,96.860008409,5.792832,1.689576,6.0342,90.69,6.85,90.9483292865,132.08,96.212832,25.439576,99.5192497385,5.792832,1.689576,6.0342,90.42,23.75,93.487105528,132.96,5.792832,2.209576,6.1999297319,5.792832,1.689576,6.0342,0.0,0.52,0.52,131.75
2021-09-19 21:30:00,83.856576,31.568168,89.601755392,6.096576,1.778168,6.3506,77.76,29.79,83.2710135641,132.46,80.526576,3.568168,80.605590781,6.096576,1.778168,6.3506,74.43,1.79,74.4515211396,128.84,92.066576,9.868168,92.5939261293,6.096576,1.778168,6.3506,85.97,8.09,86.3498060218,131.42,91.776576,26.788168,95.6062019279,6.096576,1.778168,6.3506,85.68,25.01,89.2556020651,132.46,6.096576,2.338168,6.5295687851,6.096576,1.778168,6.3506,0.0,0.56,0.56,131.1
2021-09-19 22:00:00,79.63728,32.22504,85.9101249493,6.49728,1.89504,6.768,73.14,30.33,79.1793438973,132.56,76.48728,3.97504,76.5905016618,6.49728,1.89504,6.768,69.99,2.08,70.0209004512,128.96,87.55728,11.66504,88.3309144026,6.49728,1.89504,6.768,81.06,9.77,81.646656392,131.5,87.23728,28.78504,91.8636029644,6.49728,1.89504,6.768,80.74,26.89,85.1000569918,132.56,6.53728,2.41504,6.9691066859,6.49728,1.89504,6.768,0.04,0.52,0.5215361924,131.17
2021-09-19 22:30:00,75.644128,33.988704,82.9292837331,6.544128,1.908704,6.8168,69.1,32.08,76.1835704073,133.24,72.644128,5.308704,72.8378450467,6.544128,1.908704,6.8168,66.1,3.4,66.1873855051,129.78,83.284128,12.448704,84.2093593848,6.544128,1.908704,6.8168,76.74,10.54,77.460436353,131.99,82.954128,29.728704,88.1202768593,6.544128,1.908704,6.8168,76.41,27.82,81.3169139847,133.24,6.544128,2.468704,6.994291295,6.544128,1.908704,6.8168,0.0,0.56,0.56,131.65
2021-09-19 23:00:00,71.777408,35.846744,80.2308254638,6.057408,1.766744,6.3098,65.72,34.08,74.0308368182,133.91,68.877408,7.156744,69.2482224861,6.057408,1.766744,6.3098,62.82,5.39,63.0508088767,130.55,78.857408,13.166744,79.9490709392,6.057408,1.766744,6.3098,72.8,11.4,73.687176632,132.69,78.507408,30.356744,84.1721154371,6.057408,1.766744,6.3098,72.45,28.59,77.8870374324,133.91,6.057408,2.286744,6.4746729493,6.057408,1.766744,6.3098,0.0,0.52,0.52,132.36
2021-09-19 23:30:00,67.768736,36.485048,76.9659684965,6.428736,1.875048,6.6966,61.34,34.61,70.4304458313,133.6,64.998736,7.455048,65.4248685309,6.428736,1.875048,6.6966,58.57,5.58,58.8352045972,130.18,74.408736,13.335048,75.5942028087,6.428736,1.875048,6.6966,67.98,11.46,68.9391905958,132.48,73.988736,30.685048,80.0993459751,6.428736,1.875048,6.6966,67.56,28.81,73.4463729533,133.6,6.428736,2.435048,6.8744530924,6.428736,1.875048,6.6966,0.0,0.56,0.56,132.16
2021-09-20 00:00:00,64.030768,37.460224,74.1836075747,6.960768,2.030224,7.2508,57.07,35.43,67.1734307595,134.25,61.450768,8.110224,61.983648014,6.960768,2.030224,7.2508,54.49,6.08,54.828154264,130.98,70.470768,14.320224,71.9110419749,6.960768,2.030224,7.2508,63.51,12.29,64.6882075807,133.13,70.040768,31.850224,76.942484694,6.960768,2.030224,7.2508,63.08,29.82,69.7733387477,134.25,7.000768,2.590224,7.4645839107,6.960768,2.030224,7.2508,0.04,0.56,0.5614267539000001,132.81
2021-09-20 00:30:00,61.852944,36.464192,71.8012811841,6.562944,1.914192,6.8364,55.29,34.55,65.197289821,134.94,59.322944,7.094192,59.7456211363,6.562944,1.914192,6.8364,52.76,5.18,53.0136774804,131.78,68.192944,16.554192,70.1734913209,6.562944,1.914192,6.8364,61.63,14.64,63.3449800695,133.77,67.772944,34.224192,75.9240887761,6.562944,1.914192,6.8364,61.21,32.31,69.2141618457,134.94,6.562944,2.474192,7.0138334739,6.562944,1.914192,6.8364,0.0,0.56,0.56,133.44
2021-09-20 01:00:00,60.434848,36.127664,70.4100771117,6.814848,1.987664,7.0988,53.62,34.14,63.5660601265,135.5,57.984848,6.747664,58.3761386787,6.814848,1.987664,7.0988,51.17,4.76,51.3909184584,132.47,66.694848,17.427664,68.9342166289,6.814848,1.987664,7.0988,59.88,15.44,61.8385640196,133.95,66.264848,35.127664,74.9998857236,6.814848,1.987664,7.0988,59.45,33.14,68.062927501,135.5,6.814848,2.547664,7.2754893389,6.814848,1.987664,7.0988,0.0,0.56,0.56,133.62
2021-09-20 01:30:00,60.503376,36.270568,70.5422753421,6.893376,2.010568,7.1806,53.61,34.26,63.622163591,135.72,58.023376,6.880568,58.4299099643,6.893376,2.010568,7.1806,51.13,4.87,51.361403797,132.72,66.513376,17.610568,68.8052417494,6.893376,2.010568,7.1806,59.62,15.6,61.6271401251,134.03,66.063376,35.320568,74.9126970036,6.893376,2.010568,7.1806,59.17,33.31,67.901730464,135.72,6.893376,2.5705679999999997,7.3570682014,6.893376,2.010568,7.1806,0.0,0.56,0.56,133.7
2021-09-20 02:00:00,60.060064,36.353352,70.2052525764,8.000064,2.333352,8.3334,52.06,34.02,62.190063515,135.72,57.650064,6.963352,58.0690808458,8.000064,2.333352,8.3334,49.65,4.63,49.865412863,132.72,66.110064,17.663352,68.4290476768,8.000064,2.333352,8.3334,58.11,15.33,60.0980948117,134.03,65.660064,35.373352,74.5822903657,8.000064,2.333352,8.3334,57.66,33.04,66.45537751,135.72,8.000064,2.893352,8.5072034065,8.000064,2.333352,8.3334,0.0,0.56,0.56,133.7
2021-09-20 02:30:00,59.158512,36.795816,69.6682253051,8.248512,2.4058159999999997,8.5922,50.91,34.39,61.4369611879,135.65,56.808512,7.275816,57.2725460768,8.248512,2.4058159999999997,8.5922,48.56,4.87,48.8035910564,132.65,65.328512,17.975816,67.756508477,8.248512,2.4058159999999997,8.5922,57.08,15.57,59.1654569829,133.94,64.878512,35.755816,74.0790098284,8.248512,2.4058159999999997,8.5922,56.63,33.35,65.7204640884,135.65,8.248512,2.9658160000000002,8.7655013981,8.248512,2.4058159999999997,8.5922,0.0,0.56,0.56,133.62
2021-09-20 03:00:00,57.924608,38.161344,69.3653255441,8.644608,2.521344,9.0048,49.28,35.64,60.8171686286,135.94,55.644608,8.471344,56.2857536917,8.644608,2.521344,9.0048,47.0,5.95,47.3751253296,132.96,63.954608,17.641344,66.3431149597,8.644608,2.521344,9.0048,55.31,15.12,57.3394323306,134.23,63.514608,35.441344,72.7337218484,8.644608,2.521344,9.0048,54.87,32.92,63.9878371255,135.94,8.644608,3.081344,9.1773595505,8.644608,2.521344,9.0048,0.0,0.56,0.56,133.91
2021-09-20 03:30:00,57.52168,40.15924,70.1534619773,8.43168,2.45924,8.783,49.09,37.7,61.8960265284,136.07,55.27168,10.24924,56.2139264827,8.43168,2.45924,8.783,46.84,7.79,47.4833623494,133.17,63.50168,16.23924,65.5452231562,8.43168,2.45924,8.783,55.07,13.78,56.7678896913,134.88,63.07168,34.03924,71.6708216627,8.43168,2.45924,8.783,54.64,31.58,63.1096347636,136.07,8.43168,3.01924,8.9559498547,8.43168,2.45924,8.783,0.0,0.56,0.56,134.56
2021-09-20 04:00:00,57.605824,40.430032,70.3776842915,7.8858239999999995,2.300032,8.2144,49.72,38.13,62.6576036886,136.07,55.325824,10.450032,56.3040848436,7.8858239999999995,2.300032,8.2144,47.44,8.15,48.1349779267,133.17,63.575824,15.960032,65.5485165257,7.8858239999999995,2.300032,8.2144,55.69,13.66,57.3408379778,134.88,63.165824,33.790032,71.6357982029,7.8858239999999995,2.300032,8.2144,55.28,31.49,63.6199536309,136.07,7.8858239999999995,2.860032,8.3884446234,7.8858239999999995,2.300032,8.2144,0.0,0.56,0.56,134.56
2021-09-20 04:30:00,58.026864,40.215752,70.6004508102,7.356864,2.145752,7.6634,50.67,38.07,63.3780230048,136.28,55.726864,10.195752,56.6518907903,7.356864,2.145752,7.6634,48.37,8.05,49.0352872939,133.38,63.946864,15.735752,65.854501034,7.356864,2.145752,7.6634,56.59,13.59,58.1989364164,135.12,63.556864,33.605752,71.8945166824,7.356864,2.145752,7.6634,56.2,31.46,64.406300934,136.28,7.356864,2.705752,7.8386568875,7.356864,2.145752,7.6634,0.0,0.56,0.56,134.82
2021-09-20 05:00:00,58.660256,40.103408,71.0584897616,7.280256,2.123408,7.5836,51.38,37.98,63.8935427097,136.28,56.340256,10.103408,57.239001558,7.280256,2.123408,7.5836,49.06,7.98,49.7047683829,133.38,64.650256,15.573408,66.4995235893,7.280256,2.123408,7.5836,57.37,13.45,58.9255411515,135.12,64.260256,33.433408,72.437374826,7.280256,2.123408,7.5836,56.98,31.31,65.0156634973,136.28,7.280256,2.683408,7.7590467146,7.280256,2.123408,7.5836,0.0,0.56,0.56,134.82
2021-09-20 05:30:00,60.903264,39.555952,72.6214906517,7.323264,2.135952,7.6284,53.58,37.42,65.3534452038,135.81,58.503264,9.755952,59.3111330028,7.323264,2.135952,7.6284,51.18,7.62,51.7441474952,132.82,67.263264,15.025952,68.9211572555,7.323264,2.135952,7.6284,59.94,12.89,61.3103229481,134.68,66.893264,32.755952,74.4826232084,7.323264,2.135952,7.6284,59.57,30.62,66.9788720419,135.81,7.323264,2.695952,7.8037396676,7.323264,2.135952,7.6284,0.0,0.56,0.56,134.38
2021-09-20 06:00:00,63.910048,38.856264,74.7950766254,7.770048,2.266264,8.0938,56.14,36.59,67.0113997765,135.81,61.400048,9.266264,62.0953262567,7.770048,2.266264,8.0938,53.63,7.0,54.0849045483,132.82,70.790048,14.326264,72.2251530704,7.770048,2.266264,8.0938,63.02,12.06,64.1635722198,134.68,70.450048,31.946264,77.3548514753,7.770048,2.266264,8.0938,62.68,29.68,69.3518911062,135.81,7.770048,2.826264,8.2680961605,7.770048,2.266264,8.0938,0.0,0.56,0.56,134.38
2021-09-20 06:30:00,73.05144,34.94792,80.9806766976,7.50144,2.18792,7.814,65.55,32.76,73.2804209868,135.35,70.17144,5.84792,70.4146942051,7.50144,2.18792,7.814,62.67,3.66,62.7767831288,132.24,80.82144,11.37792,81.6183939269,7.50144,2.18792,7.814,73.32,9.19,73.8936972955,134.25,80.50144,28.80792,85.5007491008,7.50144,2.18792,7.814,73.0,26.62,77.7021518364,135.35,7.50144,2.74792,7.9889089618,7.50144,2.18792,7.814,0.0,0.56,0.56,133.96
2021-09-20 07:00:00,80.251008,30.951544,86.012919733,7.891008,2.301544,8.2198,72.36,28.65,77.8253949556,134.71,77.121008,2.841544,77.1733389665,7.891008,2.301544,8.2198,69.23,0.54,69.2321059914,131.48,88.791008,8.731544,89.2192970286,7.891008,2.301544,8.2198,80.9,6.43,81.1551286118,133.59,88.521008,26.121544,92.2946581243,7.891008,2.301544,8.2198,80.63,23.82,84.074902914,134.71,7.891008,2.901544,8.4075540343,7.891008,2.301544,8.2198,0.0,0.6000000000000001,0.6000000000000001,133.3
2021-09-20 07:30:00,89.097344,28.283392,93.4788049286,8.857344,2.583392,9.2264,80.24,25.7,84.2552526552,134.52,85.647344,5.103392,85.7992549161,8.857344,2.583392,9.2264,76.79,2.52,76.8313380074,131.28,98.437344,3.873392,98.5135212007,8.857344,2.583392,9.2264,89.58,1.29,89.5892878641,133.3,98.167344,20.923392,100.3723854494,8.857344,2.583392,9.2264,89.31,18.34,91.1736348952,134.52,8.897344,3.103392,9.4230447394,8.857344,2.583392,9.2264,0.04,0.52,0.5215361924,133.03
2021-09-20 08:00:00,93.674976,25.604368,97.1111980633,10.334976,3.014368,10.7656,83.34,22.59,86.3473433291,133.1,90.114976,8.244368,90.4913172807,10.334976,3.014368,10.7656,79.78,5.23,79.9512432674,129.56,103.074976,4.544368,103.1751033822,10.334976,3.014368,10.7656,92.74,1.53,92.7526199091,132.24,102.824976,18.544368,104.483823025,10.334976,3.014368,10.7656,92.49,15.53,93.7847588897,133.1,10.334976,3.5743679999999998,10.9356223197,10.334976,3.014368,10.7656,0.0,0.56,0.56,131.98
2021-09-20 08:30:00,96.77736,23.88048,99.6801621869,12.20736,3.56048,12.716,84.57,20.32,86.9769354484,132.49,93.16736,10.76048,93.7866989461,12.20736,3.56048,12.716,80.96,7.2,81.2795275577,128.8,106.18736,7.49048,106.4512222307,12.20736,3.56048,12.716,93.98,3.93,94.0621353149,131.64,105.91736,16.33048,107.1688934645,12.20736,3.56048,12.716,93.71,12.77,94.576091059,132.49,12.20736,4.12048,12.8840208631,12.20736,3.56048,12.716,0.0,0.56,0.56,131.39
2021-09-20 09:00:00,97.39808,23.93444,100.2957796011,13.79808,4.02444,14.373,83.6,19.91,85.9381643974,131.95,93.82808,11.63444,94.5466487539,13.79808,4.02444,14.373,80.03,7.61,80.3910007401,128.12,106.01808,8.32444,106.344391428,13.79808,4.02444,14.373,92.22,4.3,92.3201949738,131.19,105.73808,16.44444,107.0091639487,13.79808,4.02444,14.373,91.94,12.42,92.7751044192,131.95,13.79808,4.54444,14.5271795817,13.79808,4.02444,14.373,0.0,0.52,0.52,130.96
2021-09-20 09:30:00,97.3488,23.8984,100.2393255364,17.0688,4.9784,17.78,80.28,18.92,82.4793598423,132.03,93.8988,13.5884,94.8769163496,17.0688,4.9784,17.78,76.83,8.61,77.3109371305,127.98,106.1388,10.5084,106.6577298465,17.0688,4.9784,17.78,89.07,5.53,89.2415026767,131.27,105.8288,16.1684,107.0567703044,17.0688,4.9784,17.78,88.76,11.19,89.4625826813,132.03,17.1088,5.5384,17.9829061055,17.0688,4.9784,17.78,0.04,0.56,0.5614267539000001,131.04
2021-09-20 10:00:00,94.611728,24.510504,97.7350698648,23.521728,6.860504,24.5018,71.09,17.65,73.2482805259,132.03,91.571728,16.710504,93.0839530362,23.521728,6.860504,24.5018,68.05,9.85,68.7591812051,127.98,103.381728,13.700504,104.2855958132,23.521728,6.860504,24.5018,79.86,6.84,80.1523873631,131.27,103.051728,16.700504,104.3961947469,23.521728,6.860504,24.5018,79.53,9.84,80.1364243026,132.03,23.521728,7.380504,24.6524547946,23.521728,6.860504,24.5018,0.0,0.52,0.52,131.04
2021-09-20 10:30:00,95.227088,24.474984,98.3220378692,21.857088,6.3749839999999995,22.7678,73.37,18.1,75.5696162489,131.92,92.087088,15.754984,93.425110635,21.857088,6.3749839999999995,22.7678,70.23,9.38,70.8536329344,127.98,103.147088,12.644984000000001,103.9192830193,21.857088,6.3749839999999995,22.7678,81.29,6.27,81.5314479204,131.17,102.877088,16.774984,104.2357679665,21.857088,6.3749839999999995,22.7678,81.02,10.4,81.6847623489,131.92,21.857088,6.934984,22.9309027062,21.857088,6.3749839999999995,22.7678,0.0,0.56,0.56,130.92
2021-09-20 11:00:00,97.084752,22.875136,99.7432750511,19.834752,5.785136,20.6612,77.25,17.09,79.117827321,131.92,93.764752,16.015136,95.122622434,19.834752,5.785136,20.6612,73.93,10.23,74.6344277127,127.98,106.014752,13.005136,106.8094621464,19.834752,5.785136,20.6612,86.18,7.22,86.4819102472,131.17,105.734752,15.165136,106.8167549142,19.834752,5.785136,20.6612,85.9,9.38,86.4106150887,131.92,19.834752,6.345136,20.8249402823,19.834752,5.785136,20.6612,0.0,0.56,0.56,130.92
2021-09-20 11:30:00,99.039888,20.905384,101.2222035684,17.709888,5.165384,18.4478,81.33,15.74,82.8391000675,131.34,95.559888,16.575384,96.9867802812,17.709888,5.165384,18.4478,77.85,11.41,78.6817043537,127.5,108.209888,13.895384,109.0984030932,17.709888,5.165384,18.4478,90.5,8.73,90.9200907391,130.7,107.959888,12.955384,108.7344443659,17.709888,5.165384,18.4478,90.25,7.79,90.5855761145,131.34,17.709888,5.685384,18.6001001126,17.709888,5.165384,18.4478,0.0,0.52,0.52,130.44
2021-09-20 12:00:00,106.260928,15.536104,107.3906669451,17.300928,5.046104,18.0218,88.96,10.49,89.57634565,131.34,102.960928,14.586104,103.9889759759,17.300928,5.046104,18.0218,85.66,9.54,86.1896003007,127.5,112.980928,18.116104,114.4241378201,17.300928,5.046104,18.0218,95.68,13.07,96.5685626899,130.7,112.490928,11.226104,113.0496983336,17.300928,5.046104,18.0218,95.19,6.18,95.3904004604,131.34,17.300928,5.606104,18.1865475481,17.300928,5.046104,18.0218,0.0,0.56,0.56,130.44
2021-09-20 12:30:00,106.987088,13.064984,107.7818667756,17.537088,5.114984,18.2678,89.45,7.95,89.8025890495,131.77,104.397088,8.144984000000001,104.7143387853,17.537088,5.114984,18.2678,86.86,3.03,86.9128327694,127.99,115.717088,28.744984,119.2338817634,17.537088,5.114984,18.2678,98.18,23.63,100.983609066,131.25,114.267088,14.534984,115.18781689,17.537088,5.114984,18.2678,96.73,9.42,97.1875984887,131.77,17.537088,5.634984,18.4201655856,17.537088,5.114984,18.2678,0.0,0.52,0.52,130.5
2021-09-20 13:00:00,105.97152,13.62336,106.8436193172,18.73152,5.46336,19.512,87.24,8.16,87.620792053,133.11,103.43152,8.30336,103.764276689,18.73152,5.46336,19.512,84.7,2.84,84.747599376,129.58,114.26152,28.03336,117.6501773292,18.73152,5.46336,19.512,95.53,22.57,98.1600010187,131.25,112.81152,16.03336,113.9451959391,18.73152,5.46336,19.512,94.08,10.57,94.6719139978,133.11,18.73152,6.02336,19.6761456388,18.73152,5.46336,19.512,0.0,0.56,0.56,130.97
2021-09-20 13:30:00,100.272304,14.760672,101.352910108,18.002304,5.250672,18.7524,82.27,9.51,82.81783020579999,133.52,97.902304,6.870672,98.143095846,18.002304,5.250672,18.7524,79.9,1.62,79.9164213413,130.09,112.102304,27.580672,115.4453118584,18.002304,5.250672,18.7524,94.1,22.33,96.7131785229,131.69,110.642304,16.120672,111.8105339409,18.002304,5.250672,18.7524,92.64,10.87,93.2755407382,133.52,18.002304,5.770672,18.9045921575,18.002304,5.250672,18.7524,0.0,0.52,0.52,131.4
2021-09-20 14:00:00,95.325168,16.969424,96.8238039178,22.215168,6.479424,23.1408,73.11,10.49,73.8587313728,133.52,93.215168,7.229424,93.495091404,22.215168,6.479424,23.1408,71.0,0.75,71.0039611571,130.09,108.385168,27.109424,111.7240596828,22.215168,6.479424,23.1408,86.17,20.63,88.6051115907,131.69,107.015168,19.289424,108.7397262288,22.215168,6.479424,23.1408,84.8,12.81,85.7620901098,133.52,22.215168,7.039424,23.3038018255,22.215168,6.479424,23.1408,0.0,0.56,0.56,131.4
2021-09-20 14:30:00,95.64952,17.60236,97.2557132193,20.09952,5.86236,20.937,75.55,11.74,76.4567204371,134.11,93.46952,6.52236,93.6968107728,20.09952,5.86236,20.937,73.37,0.66,73.3729684557,130.75,108.16952,26.91236,111.467125996,20.09952,5.86236,20.937,88.07,21.05,90.5506896716,132.15,106.78952,18.29236,108.3448753574,20.09952,5.86236,20.937,86.69,12.43,87.5766007561,134.11,20.09952,6.38236,21.088509274,20.09952,5.86236,20.937,0.0,0.52,0.52,131.86
2021-09-20 15:00:00,93.982864,20.118752,96.1121371507,21.012864,6.128752,21.8884,72.97,13.99,74.2989973014,134.16,91.862864,8.668752,92.2709761708,21.012864,6.128752,21.8884,70.85,2.54,70.895515373,130.92,106.052864,27.558752,109.5750645649,21.012864,6.128752,21.8884,85.04,21.43,87.6986117336,132.38,104.712864,18.298752,106.2997093686,21.012864,6.128752,21.8884,83.7,12.17,84.5801330101,134.16,21.052864,6.688752,22.0898729268,21.012864,6.128752,21.8884,0.04,0.56,0.5614267539000001,132.09
2021-09-20 15:30:00,92.040816,20.611488,94.3204391822,22.770816,6.641488,23.7196,69.27,13.97,70.6646573614,134.41,90.010816,9.101488,90.4697965113,22.770816,6.641488,23.7196,67.24,2.46,67.2849849521,131.12,103.740816,25.831488,106.9084780391,22.770816,6.641488,23.7196,80.97,19.19,83.2129617307,132.89,102.410816,21.331488,104.6088314344,22.770816,6.641488,23.7196,79.64,14.69,80.9834902928,134.41,22.770816,7.201488,23.8824515224,22.770816,6.641488,23.7196,0.0,0.56,0.56,132.59
2021-09-20 16:00:00,94.714288,19.499584,96.700724545,23.484288,6.849584,24.4628,71.23,12.65,72.3445602654,134.99,92.634288,8.119584,92.9894561636,23.484288,6.849584,24.4628,69.15,1.27,69.161661345,131.82,106.924288,26.819584,110.2365340994,23.484288,6.849584,24.4628,83.44,19.97,85.7964713727,133.17,105.604288,20.639584,107.6023144346,23.484288,6.849584,24.4628,82.12,13.79,83.2697934428,134.99,23.484288,7.409584,24.6254688873,23.484288,6.849584,24.4628,0.0,0.56,0.56,132.86
2021-09-20 16:30:00,96.757376,18.782568,98.5635565058,21.917376,6.392568,22.8306,74.84,12.39,75.8586692475,134.72,94.587376,7.392568,94.8758228433,21.917376,6.392568,22.8306,72.67,1.0,72.6768800926,131.55,109.037376,26.532568,112.2191005562,21.917376,6.392568,22.8306,87.12,20.14,89.4176380811,132.87,107.647376,19.922568,109.4754140225,21.917376,6.392568,22.8306,85.73,13.53,86.791092861,134.72,21.917376,6.912568,22.981622377,21.917376,6.392568,22.8306,0.0,0.52,0.52,132.57
2021-09-20 17:00:00,99.215184,18.756512,100.9725679507,20.285184,5.916512,21.1304,78.93,12.84,79.9675590474,134.42,96.955184,7.456512,97.2414894769,20.285184,5.916512,21.1304,76.67,1.54,76.6854647244,131.15,111.485184,24.466512,114.1383216144,20.285184,5.916512,21.1304,91.2,18.55,93.0674083662,132.58,110.115184,20.956512,112.0916104914,20.285184,5.916512,21.1304,89.83,15.04,91.0803518878,134.42,20.285184,6.476512,21.2939873579,20.285184,5.916512,21.1304,0.0,0.56,0.56,132.28
2021-09-20 17:30:00,104.82272,14.99496,105.8898080724,15.82272,4.61496,16.482,89.0,10.38,89.6032611014,133.96,102.33272,5.58496,102.4850104201,15.82272,4.61496,16.482,86.51,0.97,86.5154379287,130.64,116.58272,22.59496,118.7521065918,15.82272,4.61496,16.482,100.76,17.98,102.3516389708,131.72,115.19272,20.06496,116.9271797351,15.82272,4.61496,16.482,99.37,15.45,100.5639070442,133.96,15.82272,5.13496,16.6350918963,15.82272,4.61496,16.482,0.0,0.52,0.52,131.43
2021-09-20 18:00:00,107.00448,12.82464,107.7702655244,11.12448,3.24464,11.588,95.88,9.58,96.3574117544,133.96,104.37448,4.60464,104.4760009993,11.12448,3.24464,11.588,93.25,1.3599999999999999,93.259916899,130.64,118.88448,20.73464,120.6790987736,11.12448,3.24464,11.588,107.76,17.49,109.1701319043,131.72,117.42448,19.00464,118.9524478302,11.12448,3.24464,11.588,106.3,15.76,107.4619355865,133.96,11.12448,3.80464,11.7570974649,11.12448,3.24464,11.588,0.0,0.56,0.56,131.43
2021-09-20 18:30:00,106.929936,12.211648,107.6249764685,6.999936,2.041648,7.2916,99.93,10.17,100.4461736454,133.65,104.209936,2.761648,104.2465225358,6.999936,2.041648,7.2916,97.21,0.72,97.2126663558,130.28,119.029936,19.081648,120.5497198444,6.999936,2.041648,7.2916,112.03,17.04,113.3185002548,131.33,117.579936,18.121648,118.96821204,6.999936,2.041648,7.2916,110.58,16.08,111.7430212586,133.65,6.999936,2.561648,7.453934832,6.999936,2.041648,7.2916,0.0,0.52,0.52,131.03
2021-09-20 19:00:00,104.466976,14.460368,105.4630329418,4.526976,1.320368,4.7156,99.94,13.14,100.8001150793,133.42,101.746976,3.640368,101.8120788724,4.526976,1.320368,4.7156,97.22,2.32,97.2476776072,129.99,118.246976,18.120368,119.6273174053,4.526976,1.320368,4.7156,113.72,16.8,114.9542448107,131.15,116.766976,17.670368,118.0964376662,4.526976,1.320368,4.7156,112.24,16.35,113.4246009471,133.42,4.526976,1.8803679999999998,4.9019685352,4.526976,1.320368,4.7156,0.0,0.56,0.56,130.85
2021-09-20 19:30:00,105.738368,14.957024,106.7909876078,3.898368,1.137024,4.0608,101.84,13.82,102.7734304186,133.52,102.968368,3.907024,103.0424652516,3.898368,1.137024,4.0608,99.07,2.77,99.1087170737,130.04,120.198368,17.627024,121.4839892536,3.898368,1.137024,4.0608,116.3,16.49,117.4632287144,131.62,118.698368,17.767024,120.020705329,3.898368,1.137024,4.0608,114.8,16.63,115.998262487,133.52,3.898368,1.6570239999999998,4.2359180351,3.898368,1.137024,4.0608,0.0,0.52,0.52,131.28
2021-09-20 20:00:00,105.692704,15.147872,106.772682391,4.072704,1.187872,4.2424,101.62,13.96,102.5743925159,133.48,102.922704,4.097872,103.0042501725,4.072704,1.187872,4.2424,98.85,2.91,98.8928238044,130.04,120.142704,17.307872,121.3829961634,4.072704,1.187872,4.2424,116.07,16.12,117.1840402956,131.62,118.632704,18.227872,120.0248881524,4.072704,1.187872,4.2424,114.56,17.04,115.8203574507,133.48,4.072704,1.747872,4.4319267142,4.072704,1.187872,4.2424,0.0,0.56,0.56,131.32
2021-09-20 20:30:00,105.641232,13.455776,106.4947313544,4.031232,1.175776,4.1992,101.61,12.28,102.3493551519,133.55,102.841232,2.455776,102.8705489197,4.031232,1.175776,4.1992,98.81,1.28,98.8182903111,130.08,117.861232,16.665776,119.0336847209,4.031232,1.175776,4.1992,113.83,15.49,114.8791060202,131.65,116.331232,19.175776,117.9010853378,4.031232,1.175776,4.1992,112.3,18.0,113.7334163736,133.55,4.071232,1.695776,4.4102818776,4.031232,1.175776,4.1992,0.04,0.52,0.5215361924,131.35
2021-09-20 21:00:00,101.329488,15.768184,102.5490164019,4.039488,1.178184,4.2078,97.29,14.59,98.3779050397,134.17,98.649488,4.628184,98.7579949665,4.039488,1.178184,4.2078,94.61,3.45,94.672882073,130.84,112.629488,14.788184,113.5961793071,4.039488,1.178184,4.2078,108.59,13.61,109.4395732813,131.93,111.149488,21.098184,113.1341772002,4.039488,1.178184,4.2078,107.11,19.92,108.9465855362,134.17,4.039488,1.738184,4.3975842141,4.039488,1.178184,4.2078,0.0,0.56,0.56,131.62
2021-09-20 21:30:00,97.20304,17.06672,98.6899382754,3.86304,1.12672,4.024,93.34,15.94,94.6912836538,134.27,94.60304,5.83672,94.7829229218,3.86304,1.12672,4.024,90.74,4.71,90.8621576895,131.08,107.79304,13.22672,108.6014990431,3.86304,1.12672,4.024,103.93,12.1,104.631997496,132.03,106.33304,22.67672,108.724187859,3.86304,1.12672,4.024,102.47,21.55,104.7115246761,134.27,3.86304,1.6467200000000002,4.1993767157,3.86304,1.12672,4.024,0.0,0.52,0.52,131.72
2021-09-20 22:00:00,88.474288,22.814584,91.368511426,4.164288,1.2145839999999999,4.3378,84.31,21.6,87.0329598486,134.55,86.104288,11.164584,86.8250905435,4.164288,1.2145839999999999,4.3378,81.94,9.95,82.5419051149,131.35,100.734288,11.224584,101.3577232619,4.164288,1.2145839999999999,4.3378,96.57,10.01,97.0874090704,132.25,99.304288,25.374584,102.4949322082,4.164288,1.2145839999999999,4.3378,95.14,24.16,98.1596923386,134.55,4.164288,1.774584,4.5266370431,4.164288,1.2145839999999999,4.3378,0.0,0.56,0.56,131.93
2021-09-20 22:30:00,83.291872,23.859296,86.6418025371,3.631872,1.059296,3.7832,79.66,22.8,82.8586483114,136.55,81.031872,12.029296,81.9198891728,3.631872,1.059296,3.7832,77.4,10.97,78.1735306865,133.77,95.301872,8.949296,95.7211403275,3.631872,1.059296,3.7832,91.67,7.89,92.008918046,134.35,93.931872,27.839296,97.9705209703,3.631872,1.059296,3.7832,90.3,26.78,94.1873579627,136.55,3.631872,1.6192959999999998,3.9765077342,3.631872,1.059296,3.7832,0.0,0.56,0.56,134.03
2021-09-20 23:00:00,77.243088,26.237984,81.577732551,4.553088,1.327984,4.7428,72.69,24.91,76.83973060860001,136.55,75.083088,15.067984,76.5801165149,4.553088,1.327984,4.7428,70.53,13.74,71.855887024,133.77,88.413088,7.537984,88.7338454733,4.553088,1.327984,4.7428,83.86,6.21,84.0896170761,134.35,86.983088,31.267984,92.4323775602,4.553088,1.327984,4.7428,82.43,29.94,87.6989652162,136.55,4.593088,1.8879839999999999,4.9659783487,4.553088,1.327984,4.7428,0.04,0.56,0.5614267539000001,134.03
2021-09-20 23:30:00,73.637296,14.357128,75.0238527843,4.687296,1.3671280000000001,4.8826,68.95,12.99,70.1629717159,137.39,70.667296,20.737128,73.6470990715,4.687296,1.3671280000000001,4.8826,65.98,19.37,68.764506106,134.79,82.497296,9.047128,82.9918934135,4.687296,1.3671280000000001,4.8826,77.81,7.68,78.1880969202,135.25,80.117296,45.267128,92.0211605867,4.687296,1.3671280000000001,4.8826,75.43,43.9,87.2748239758,137.39,4.687296,1.927128,5.0679942897,4.687296,1.3671280000000001,4.8826,0.0,0.56,0.56,134.94
2021-09-21 00:00:00,70.088848,15.159664,71.7095671899,3.838848,1.119664,3.9988,66.25,14.04,67.7213710729,134.12,67.198848,21.559664,70.5726879488,3.838848,1.119664,3.9988,63.36,20.44,66.5753948543,130.82,78.558848,9.169664,79.092195171,3.838848,1.119664,3.9988,74.72,8.05,75.1523845264,132.8,76.198848,45.109664,88.5502468812,3.838848,1.119664,3.9988,72.36,43.99,84.6822868137,134.12,3.838848,1.6796639999999998,4.1902297216,3.838848,1.119664,3.9988,0.0,0.56,0.56,132.5
2021-09-21 00:30:00,67.541488,16.119184,69.4383229498,4.591488,1.339184,4.7828,62.95,14.78,64.6618194919,134.99,64.741488,22.519184,68.5461444319,4.591488,1.339184,4.7828,60.15,21.18,63.7700156814,131.86,75.631488,7.879184,76.0408016633,4.591488,1.339184,4.7828,71.04,6.54,71.3404036994,133.65,73.341488,47.129184,87.1787465301,4.591488,1.339184,4.7828,68.75,45.79,82.6031875898,134.99,4.591488,1.899184,4.9687686523,4.591488,1.339184,4.7828,0.0,0.56,0.56,133.36
2021-09-21 01:00:00,66.232096,16.328528,68.2151842862,4.692096,1.368528,4.8876,61.54,14.96,63.332244552,134.99,63.492096,22.708528,67.4308794129,4.692096,1.368528,4.8876,58.8,21.34,62.5526626132,131.86,74.072096,7.768528,74.4783554673,4.692096,1.368528,4.8876,69.38,6.4,69.6745606373,133.65,71.812096,47.318528,86.0001175813,4.692096,1.368528,4.8876,67.12,45.95,81.3418520812,134.99,4.692096,1.928528,5.0729661067,4.692096,1.368528,4.8876,0.0,0.56,0.56,133.36
2021-09-21 01:30:00,65.31496,16.28228,67.3138666383,4.94496,1.44228,5.151,60.37,14.84,62.167214028,135.07,62.62496,22.702280000000002,66.6129051476,4.94496,1.44228,5.151,57.68,21.26,61.4733275494,131.93,73.31496,7.68228,73.7163535845,4.94496,1.44228,5.151,68.37,6.24,68.6541659333,133.72,71.06496,47.74228,85.6128135234,4.94496,1.44228,5.151,66.12,46.3,80.718922193,135.07,4.94496,2.00228,5.3349559136,4.94496,1.44228,5.151,0.0,0.56,0.56,133.43
2021-09-21 02:00:00,65.245744,15.694592,67.1068351821,5.7757439999999995,1.6845919999999999,6.0164,59.47,14.01,61.0979623228,135.35,62.585744,22.124592,66.3812693702,5.7757439999999995,1.6845919999999999,6.0164,56.81,20.44,60.3752407863,132.3,73.185744,7.404592,73.55937131,5.7757439999999995,1.6845919999999999,6.0164,67.41,5.72,67.6522468215,133.95,70.965744,48.594592,86.0091343586,5.7757439999999995,1.6845919999999999,6.0164,65.19,46.91,80.3136613535,135.35,5.7757439999999995,2.244592,6.1965645321,5.7757439999999995,1.6845919999999999,6.0164,0.0,0.56,0.56,133.66
2021-09-21 02:30:00,64.780784,15.442312,66.5959080992,6.110784,1.7823120000000001,6.3654,58.67,13.66,60.2392272527,135.42,62.150784,21.892312,65.8938030206,6.110784,1.7823120000000001,6.3654,56.04,20.11,59.5390099011,132.35,72.830784,8.012312,73.2701865812,6.110784,1.7823120000000001,6.3654,66.72,6.23,67.0102328007,133.86,70.620784,48.252312,85.5311682729,6.110784,1.7823120000000001,6.3654,64.51,46.47,79.5047231301,135.42,6.110784,2.342312,6.5443186506,6.110784,1.7823120000000001,6.3654,0.0,0.56,0.56,133.57
2021-09-21 03:00:00,63.38432,15.91876,65.3527271183,6.30432,1.8387600000000002,6.567,57.08,14.08,58.7909244697,135.45,60.81432,22.37876,64.8011606084,6.30432,1.8387600000000002,6.567,54.51,20.54,58.2514523424,132.41,71.11432,7.47876,71.5064917347,6.30432,1.8387600000000002,6.567,64.81,5.64,65.0549437015,133.9,68.92432,49.07876,84.6125674507,6.30432,1.8387600000000002,6.567,62.62,47.24,78.4403085155,135.45,6.30432,2.3987600000000002,6.7452576081,6.30432,1.8387600000000002,6.567,0.0,0.56,0.56,133.61
2021-09-21 03:30:00,62.471872,16.554296,64.62800869,6.151872,1.7942960000000001,6.4082,56.32,14.76,58.2219889732,135.72,59.921872,22.994296,64.1823059146,6.151872,1.7942960000000001,6.4082,53.77,21.2,57.7983814652,132.81,70.171872,6.374296,70.4607924273,6.151872,1.7942960000000001,6.4082,64.02,4.58,64.1836178475,134.12,68.001872,50.224296,84.5383611398,6.151872,1.7942960000000001,6.4082,61.85,48.43,78.5549960219,135.72,6.151872,2.354296,6.5869749324,6.151872,1.7942960000000001,6.4082,0.0,0.56,0.56,133.85
2021-09-21 04:00:00,62.674672,16.699696,64.8613471707,6.924672,2.019696,7.2132,55.75,14.68,57.6503677352,135.97,60.134672,23.129696,64.4295088729,6.924672,2.019696,7.2132,53.21,21.11,57.2445298697,133.04,70.424672,7.589696,70.832463685,6.924672,2.019696,7.2132,63.5,5.57,63.7438224458,134.31,68.254672,49.409696,84.2616063735,6.924672,2.019696,7.2132,61.33,47.39,77.5060062189,135.97,6.924672,2.579696,7.3895814333,6.924672,2.019696,7.2132,0.0,0.56,0.56,134.03
2021-09-21 04:30:00,63.248112,16.338616,65.3243755757,6.098112,1.778616,6.3522,57.15,14.56,58.9755551055,135.83,60.678112,22.778616,64.8127967516,6.098112,1.778616,6.3522,54.58,21.0,58.4805642928,132.79,71.138112,7.518616,71.5343313765,6.098112,1.778616,6.3522,65.04,5.74,65.2927959273,134.27,68.968112,48.928616,84.5612791798,6.098112,1.778616,6.3522,62.87,47.15,78.5860000254,135.83,6.098112,2.338616,6.5311633543,6.098112,1.778616,6.3522,0.0,0.56,0.56,133.99
2021-09-21 05:00:00,63.748864,16.416752,65.8287734013,6.228864,1.816752,6.4884,57.52,14.6,59.3440005392,135.74,61.168864,22.856752,65.2997782159,6.228864,1.816752,6.4884,54.94,21.04,58.830988433,132.74,71.728864,7.456752,72.1154150035,6.228864,1.816752,6.4884,65.5,5.64,65.7423729417,134.18,69.548864,49.046752,85.1036330919,6.228864,1.816752,6.4884,63.32,47.23,78.9942738431,135.74,6.228864,2.3767519999999998,6.6669105889,6.228864,1.816752,6.4884,0.0,0.56,0.56,133.91
2021-09-21 05:30:00,66.007168,16.090424,67.9400321746,5.967168,1.740424,6.2158,60.04,14.35,61.7310626832,135.74,63.347168,22.500424,67.2244953406,5.967168,1.740424,6.2158,57.38,20.76,61.0200131105,132.66,74.267168,7.570424,74.6520164649,5.967168,1.740424,6.2158,68.3,5.83,68.5483690543,134.18,72.047168,48.510424,86.856523379,5.967168,1.740424,6.2158,66.08,46.77,80.9567742687,135.74,5.967168,2.300424,6.3952360801,5.967168,1.740424,6.2158,0.0,0.56,0.56,133.91
2021-09-21 06:00:00,69.155776,15.158768,70.7976666384,5.515776,1.608768,5.7456,63.64,13.55,65.066520577,135.42,66.385776,21.618768,69.8172069404,5.515776,1.608768,5.7456,60.87,20.01,64.0746205607,132.28,77.765776,8.368768,78.2147824565,5.515776,1.608768,5.7456,72.25,6.76,72.56555725690001,133.87,75.505776,47.518768,89.2140993431,5.515776,1.608768,5.7456,69.99,45.91,83.7038123385,135.42,5.555776,2.168768,5.9640759217,5.515776,1.608768,5.7456,0.04,0.56,0.5614267539000001,133.6
2021-09-21 06:30:00,77.596368,12.366024,78.5755361188,5.266368,1.5360239999999998,5.4858,72.33,10.83,73.1362960506,135.58,74.546368,18.906024,76.9064283755,5.266368,1.5360239999999998,5.4858,69.28,17.37,71.4243326885,132.48,87.276368,12.136024,88.1161023298,5.266368,1.5360239999999998,5.4858,82.01,10.6,82.6922009624,134.07,84.886368,43.146024,95.2222393102,5.266368,1.5360239999999998,5.4858,79.62,41.61,89.8372778973,135.58,5.266368,2.136024,5.6830652328,5.266368,1.5360239999999998,5.4858,0.0,0.6000000000000001,0.6000000000000001,133.79
2021-09-21 07:00:00,84.751408,10.193744,85.3622491194,5.8414079999999995,1.703744,6.0848,78.91,8.49,79.3654093419,134.89,81.491408,16.783744,83.2018247425,5.8414079999999995,1.703744,6.0848,75.65,15.08,77.1383750153,131.64,95.311408,16.333744,96.7008567077,5.8414079999999995,1.703744,6.0848,89.47,14.63,90.6582472807,133.57,92.801408,38.683744,100.5412023831,5.8414079999999995,1.703744,6.0848,86.96,36.98,94.4963597182,134.89,5.8414079999999995,2.263744,6.2647094362,5.8414079999999995,1.703744,6.0848,0.0,0.56,0.56,133.3
2021-09-21 07:30:00,93.590784,6.332312,93.8047601404,6.110784,1.7823120000000001,6.3654,87.48,4.55,87.5982471286,134.01,90.070784,12.932312,90.9944549082,6.110784,1.7823120000000001,6.3654,83.96,11.15,84.6971315925,130.62,105.030784,21.122312,107.1336438841,6.110784,1.7823120000000001,6.3654,98.92,19.34,100.7928668111,132.96,102.380784,32.822312,107.5133903171,6.110784,1.7823120000000001,6.3654,96.27,31.04,101.1503559064,134.01,6.110784,2.302312,6.5301088536,6.110784,1.7823120000000001,6.3654,0.0,0.52,0.52,132.71
2021-09-21 08:00:00,98.371216,4.188688,98.4603536683,7.161216,2.088688,7.4596,91.21,2.1,91.2341717779,132.36,94.721216,10.828688,95.3381835589,7.161216,2.088688,7.4596,87.56,8.74,87.9951203193,128.64,109.941216,24.238688,112.5814592707,7.161216,2.088688,7.4596,102.78,22.15,105.1396732922,131.52,107.241216,29.968688,111.3499019739,7.161216,2.088688,7.4596,100.08,27.88,103.8908119133,132.36,7.161216,2.648688,7.635349548,7.161216,2.088688,7.4596,0.0,0.56,0.56,131.29
2021-09-21 08:30:00,101.045936,6.214648,101.2368659722,7.935936,2.314648,8.2666,93.11,3.9,93.1916417926,131.9,97.785936,8.364648,98.1430416054,7.935936,2.314648,8.2666,89.85,6.05,90.0534563468,128.06,112.715936,22.554648,114.9503996285,7.935936,2.314648,8.2666,104.78,20.24,106.7169433595,131.11,110.635936,22.954648,112.9921510522,7.935936,2.314648,8.2666,102.7,20.64,104.753518318,131.9,7.935936,2.834648,8.4269988418,7.935936,2.314648,8.2666,0.0,0.52,0.52,130.91
2021-09-21 09:00:00,102.119936,20.386648,104.1349928954,10.239936,2.9866479999999997,10.6666,91.88,17.4,93.5130707441,131.74,100.449936,12.696648,101.2491704304,10.239936,2.9866479999999997,10.6666,90.21,9.71,90.7310762639,127.87,111.669936,8.296648,111.97771641840001,10.239936,2.9866479999999997,10.6666,101.43,5.31,101.5688977985,130.85,111.419936,14.526648,112.36291933,10.239936,2.9866479999999997,10.6666,101.18,11.54,101.8359661416,131.74,10.279936,3.5466480000000002,10.8745480918,10.239936,2.9866479999999997,10.6666,0.04,0.56,0.5614267539000001,130.68
2021-09-21 09:30:00,105.458624,22.865432,107.9089864493,12.738624,3.715432,13.2694,92.72,19.15,94.6769290799,133.49,103.718624,11.195432,104.321094042,12.738624,3.715432,13.2694,90.98,7.48,91.2869694973,129.62,112.928624,9.065432,113.2919069302,12.738624,3.715432,13.2694,100.19,5.35,100.3327394224,134.39,112.678624,15.145432,113.6919364643,12.738624,3.715432,13.2694,99.94,11.43,100.5914931791,133.49,12.738624,4.275432,13.4369587407,12.738624,3.715432,13.2694,0.0,0.56,0.56,134.2
2021-09-21 10:00:00,102.553424,23.926832,105.3076353532,18.263424,5.326832,19.0244,84.29,18.6,86.3178087071,133.49,100.923424,13.366832,101.8047627059,18.263424,5.326832,19.0244,82.66,8.04,83.0500885009,129.62,109.493424,10.076832,109.9561387209,18.263424,5.326832,19.0244,91.23,4.75,91.3535735481,134.39,109.193424,17.406832,110.572155831,18.263424,5.326832,19.0244,90.93,12.08,91.7289011163,133.49,18.263424,5.846832,19.1764986543,18.263424,5.326832,19.0244,0.0,0.52,0.52,134.2
2021-09-21 10:30:00,96.642608,23.850344,99.5421146549,25.132608,7.330344,26.1798,71.51,16.52,73.3933954794,133.64,95.152608,17.490344,96.7467360816,25.132608,7.330344,26.1798,70.02,10.16,70.7532755425,129.68,104.272608,11.300344,104.8831471383,25.132608,7.330344,26.1798,79.14,3.9699999999999998,79.2395135018,134.57,103.952608,20.230344,105.9028400392,25.132608,7.330344,26.1798,78.82,12.9,79.8686571817,133.64,25.132608,7.890344,26.3420863509,25.132608,7.330344,26.1798,0.0,0.56,0.56,134.36
2021-09-21 11:00:00,95.25064,25.37352,98.5723081682,28.40064,8.28352,29.584,66.85,17.09,68.999931884,133.87,93.80064,17.85352,95.4845968772,28.40064,8.28352,29.584,65.4,9.57,66.0964817521,129.92,103.64064,13.40352,104.5037636069,28.40064,8.28352,29.584,75.24,5.12,75.4140040046,134.98,103.35064,20.01352,105.2705835986,28.40064,8.28352,29.584,74.95,11.73,75.8623450732,133.87,28.40064,8.80352,29.7337908246,28.40064,8.28352,29.584,0.0,0.52,0.52,134.74
2021-09-21 11:30:00,95.896848,27.388664,99.7313610257,29.926848,8.728664,31.1738,65.97,18.66,68.5582708358,133.78,94.456848,16.748664,95.9302552894,29.926848,8.728664,31.1738,64.53,8.02,65.0264661503,129.96,103.516848,14.798664,104.5692989172,29.926848,8.728664,31.1738,73.59,6.07,73.8399146803,134.98,103.216848,19.528664,105.0480196324,29.926848,8.728664,31.1738,73.29,10.8,74.0814693429,133.78,29.926848,9.288664,31.3352119846,29.926848,8.728664,31.1738,0.0,0.56,0.56,134.74
2021-09-21 12:00:00,99.317744,28.835592,103.4190777335,27.927744,8.145592,29.0914,71.39,20.69,74.3277081579,133.94,97.807744,14.065592,98.8139446874,27.927744,8.145592,29.0914,69.88,5.92,70.1303129895,130.51,105.537744,14.845592,106.5767658096,27.927744,8.145592,29.0914,77.61,6.7,77.8986655855,135.06,105.237744,18.275592,106.8128270629,27.927744,8.145592,29.0914,77.31,10.13,77.9708471161,133.94,27.927744,8.665592,29.2412614235,27.927744,8.145592,29.0914,0.0,0.52,0.52,134.81
2021-09-21 12:30:00,100.103632,28.198976,103.999612437,26.293632,7.668976,27.3892,73.81,20.53,76.6119899232,133.86,98.573632,13.828976,99.5389446542,26.293632,7.668976,27.3892,72.28,6.16,72.5420154118,130.45,106.593632,14.108976,107.5233257797,26.293632,7.668976,27.3892,80.3,6.44,80.5578276768,134.83,106.313632,18.098976,107.843225477,26.293632,7.668976,27.3892,80.02,10.43,80.6968729258,133.86,26.293632,8.228976,27.551245521,26.293632,7.668976,27.3892,0.0,0.56,0.56,134.57
2021-09-21 13:00:00,97.502208,24.538144,100.5425336653,23.822208,6.948144,24.8148,73.68,17.59,75.7505808559,133.95,95.952208,16.158144,97.3031954131,23.822208,6.948144,24.8148,72.13,9.21,72.7156173047,130.53,105.862208,12.268144,106.5707016015,23.822208,6.948144,24.8148,82.04,5.32,82.2123105137,134.91,105.582208,18.538144,107.197320065,23.822208,6.948144,24.8148,81.76,11.59,82.5773921845,133.95,23.862208,7.468144,25.0035626549,23.822208,6.948144,24.8148,0.04,0.52,0.5215361924,134.65
2021-09-21 13:30:00,95.321472,24.657096,98.4589021237,24.401472,7.117096,25.4182,70.92,17.54,73.0568135084,134.25,93.821472,16.417096,95.2469928623,24.401472,7.117096,25.4182,69.42,9.3,70.0401770415,130.86,104.041472,12.547096,104.7953124618,24.401472,7.117096,25.4182,79.64,5.43,79.8248989977,135.46,103.721472,18.627096,105.3807973933,24.401472,7.117096,25.4182,79.32,11.51,80.1507485929,134.25,24.401472,7.677096,25.5806496939,24.401472,7.117096,25.4182,0.0,0.56,0.56,135.19
2021-09-21 14:00:00,95.432608,25.255344,98.7178558835,24.292608,7.085344,25.3048,71.14,18.17,73.4237597784,134.34,93.932608,15.715344,95.2381587533,24.292608,7.085344,25.3048,69.64,8.63,70.1726905569,131.01,102.852608,12.205344,103.5742699446,24.292608,7.085344,25.3048,78.56,5.12,78.7266663844,135.58,102.542608,18.905344,104.2707940279,24.292608,7.085344,25.3048,78.25,11.82,79.1376958219,134.34,24.292608,7.605344,25.4552953391,24.292608,7.085344,25.3048,0.0,0.52,0.52,135.31
2021-09-21 14:30:00,95.703808,27.001944,99.4400515159,25.823808,7.531944,26.8998,69.88,19.47,72.5416797434,134.29,94.233808,14.841944,95.3954604364,25.823808,7.531944,26.8998,68.41,7.31,68.7994491257,130.95,103.143808,13.641944,104.0420480615,25.823808,7.531944,26.8998,77.32,6.11,77.5610372545,135.39,102.883808,18.351944,104.5077595069,25.823808,7.531944,26.8998,77.06,10.82,77.8159109694,134.29,25.823808,8.091944,27.0619403835,25.823808,7.531944,26.8998,0.0,0.56,0.56,135.1
2021-09-21 15:00:00,94.430896,24.811928,97.6361914991,23.800896,6.941928,24.7926,70.63,17.87,72.8555680782,134.29,92.950896,15.951928,94.3097718909,23.800896,6.941928,24.7926,69.15,9.01,69.734515127,130.95,101.870896,11.861928,102.5591770039,23.800896,6.941928,24.7926,78.07,4.92,78.224876478,135.39,101.580896,19.021928,103.3465634504,23.800896,6.941928,24.7926,77.78,12.08,78.7124818564,134.29,23.800896,7.5019279999999995,24.9551913261,23.800896,6.941928,24.7926,0.0,0.56,0.56,135.1
2021-09-21 15:30:00,93.783344,22.906392,96.5402424188,22.753344,6.636392,23.7014,71.03,16.27,72.8695670359,134.71,92.293344,17.366392,93.9130071811,22.753344,6.636392,23.7014,69.54,10.73,70.3629483464,131.54,101.833344,10.616392,102.3852417554,22.753344,6.636392,23.7014,79.08,3.98,79.180090932,135.97,101.553344,19.706392,103.4476851517,22.753344,6.636392,23.7014,78.8,13.07,79.8765603916,134.71,22.753344,7.196392,23.8642561376,22.753344,6.636392,23.7014,0.0,0.56,0.56,135.68
2021-09-21 16:00:00,96.410672,22.757696,99.0602362339,21.900672,6.387696,22.8132,74.51,16.37,76.2870696776,134.71,94.880672,16.937696,96.3806384341,21.900672,6.387696,22.8132,72.98,10.55,73.7386120021,131.54,104.480672,10.427696,104.9997507875,21.900672,6.387696,22.8132,82.58,4.04,82.6787638998,135.97,104.210672,19.337696,105.989672352,21.900672,6.387696,22.8132,82.31,12.95,83.3224975622,134.71,21.900672,6.907696,22.9642264856,21.900672,6.387696,22.8132,0.0,0.52,0.52,135.68
2021-09-21 16:30:00,99.728832,23.107576,102.3708943044,20.048832,5.847576,20.8842,79.68,17.26,81.5279706604,134.46,98.148832,15.367576,99.3446305297,20.048832,5.847576,20.8842,78.1,9.52,78.6780808104,131.23,107.978832,10.197576,108.459295205,20.048832,5.847576,20.8842,87.93,4.35,88.0375340409,135.74,107.758832,18.397576,109.3180528398,20.048832,5.847576,20.8842,87.71,12.55,88.6033103219,134.46,20.048832,6.407576,21.0478667508,20.048832,5.847576,20.8842,0.0,0.56,0.56,135.44
2021-09-21 17:00:00,103.332912,22.230016,105.6970402318,17.382912,5.070016,18.1072,85.95,17.16,87.6462668914,134.1,101.702912,14.580016,102.7426842935,17.382912,5.070016,18.1072,84.32,9.51,84.854596222,130.84,111.402912,8.550016,111.7305310812,17.382912,5.070016,18.1072,94.02,3.48,94.0843812755,135.33,111.212912,18.430016,112.7296646197,17.382912,5.070016,18.1072,93.83,13.36,94.7763604492,134.1,17.382912,5.590016,18.2596250914,17.382912,5.070016,18.1072,0.0,0.52,0.52,135.03
2021-09-21 17:30:00,105.210656,19.185608,106.9456389493,13.150656,3.835608,13.6986,92.06,15.35,93.3309493148,133.5,103.530656,15.125608,104.6297316692,13.150656,3.835608,13.6986,90.38,11.29,91.0824269549,130.17,114.470656,6.145608,114.635507513,13.150656,3.835608,13.6986,101.32,2.31,101.3463294846,134.75,114.300656,18.305608,115.7572254604,13.150656,3.835608,13.6986,101.15,14.47,102.1797602268,133.5,13.150656,4.395608,13.8658257208,13.150656,3.835608,13.6986,0.0,0.56,0.56,134.45
2021-09-21 18:00:00,106.253248,17.478864,107.6813047714,8.773248,2.558864,9.1388,97.48,14.92,98.6151955836,133.5,104.503248,14.238864,105.4688299478,8.773248,2.558864,9.1388,95.73,11.68,96.4399051223,130.17,116.673248,4.368864,116.7550160444,8.773248,2.558864,9.1388,107.9,1.81,107.9151801185,134.75,116.523248,17.498864,117.8298670362,8.773248,2.558864,9.1388,107.75,14.94,108.7808167831,133.5,8.773248,3.078864,9.2978107101,8.773248,2.558864,9.1388,0.0,0.52,0.52,134.45
2021-09-21 18:30:00,108.557472,18.645096,110.1470123602,6.017472,1.755096,6.2682,102.54,16.89,103.9217190966,133.21,106.767472,11.415096,107.375963297,6.017472,1.755096,6.2682,100.75,9.66,101.2120452318,129.81,117.907472,3.455096,117.9580842579,6.017472,1.755096,6.2682,111.89,1.7000000000000002,111.9029137244,134.26,117.757472,16.785096,118.9477265842,6.017472,1.755096,6.2682,111.74,15.03,112.7463014914,133.21,6.017472,2.315096,6.4474521138,6.017472,1.755096,6.2682,0.0,0.56,0.56,133.95
