Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-21 19:00:00,106.675904,15.640471999999999,107.8163849264,4.355904,1.270472,4.5374,102.32,14.37,103.3241467422,133.21,104.875904,13.520472,105.7438338766,4.355904,1.270472,4.5374,100.52,12.25,101.2636800635,129.81,117.095904,1.970472,117.1124822275,4.355904,1.270472,4.5374,112.74,0.7000000000000001,112.7421731208,134.26,116.935904,17.320472,118.2116931382,4.355904,1.270472,4.5374,112.58,16.05,113.7183314158,133.21,4.355904,1.7904719999999998,4.7095317856,4.355904,1.270472,4.5374,0.0,0.52,0.52,133.95
2021-09-21 19:30:00,107.531888,15.286384,108.6129848252,3.861888,1.126384,4.0228,103.67,14.16,104.6325690213,133.26,105.731888,13.456384,106.5847381683,3.861888,1.126384,4.0228,101.87,12.33,102.6134776723,129.85,118.251888,1.336384,118.2594391064,3.861888,1.126384,4.0228,114.39,0.21,114.3901927614,134.51,118.101888,17.686384,119.4188600187,3.861888,1.126384,4.0228,114.24,16.56,115.4340123187,133.26,3.861888,1.6863839999999999,4.2140325011,3.861888,1.126384,4.0228,0.0,0.56,0.56,134.2
2021-09-21 20:00:00,107.455632,15.524976,108.5713485608,3.9256320000000002,1.144976,4.0892,103.53,14.38,104.5238982243,132.94,105.655632,13.314976,106.4913196425,3.9256320000000002,1.144976,4.0892,101.73,12.17,102.4553649157,129.47,118.295632,1.924976,118.3112931333,3.9256320000000002,1.144976,4.0892,114.37,0.78,114.3726597575,134.14,118.155632,18.674976,119.6223561962,3.9256320000000002,1.144976,4.0892,114.23,17.53,115.5672695879,132.94,3.9256320000000002,1.664976,4.2641214429,3.9256320000000002,1.144976,4.0892,0.0,0.52,0.52,133.83
2021-09-21 20:30:00,104.29896,13.87928,105.2183799077,3.76896,1.09928,3.926,100.53,12.78,101.3390808129,133.3,102.51896,15.15928,103.6336862685,3.76896,1.09928,3.926,98.75,14.06,99.7459076855,129.91,114.76896,3.95928,114.8372329761,3.76896,1.09928,3.926,111.0,2.86,111.036838932,134.37,114.59896,20.93928,116.496244918,3.76896,1.09928,3.926,110.83,19.84,112.5918047639,133.3,3.76896,1.65928,4.1180419619,3.76896,1.09928,3.926,0.0,0.56,0.56,134.06
2021-09-21 21:00:00,99.079872,20.363296,101.1508025649,3.919872,1.143296,4.0832,95.16,19.22,97.0815842475,134.24,97.549872,10.193296,98.0809910766,3.919872,1.143296,4.0832,93.63,9.05,94.0663563661,131.08,110.199872,3.5032959999999997,110.2555434964,3.919872,1.143296,4.0832,106.28,2.36,106.3061992548,135.25,110.009872,18.743296,111.5951749961,3.919872,1.143296,4.0832,106.09,17.6,107.539983727,134.24,3.999872,1.6632959999999999,4.3319198515,3.919872,1.143296,4.0832,0.08,0.52,0.5261178575000001,134.94
2021-09-21 21:30:00,94.391104,25.939072,97.8903262358,3.871104,1.129072,4.0324,90.52,24.81,93.858438619,134.02,93.041104,5.639072,93.2118349061,3.871104,1.129072,4.0324,89.17,4.51,89.283979526,130.75,105.771104,1.769072,105.7858972506,3.871104,1.129072,4.0324,101.9,0.64,101.9020097937,133.99,105.571104,17.609072,107.0296099987,3.871104,1.129072,4.0324,101.7,16.48,103.0266004486,134.02,3.871104,1.689072,4.2235542378,3.871104,1.129072,4.0324,0.0,0.56,0.56,133.67
2021-09-21 22:00:00,89.055888,27.568384000000002,93.2253559062,4.005888,1.168384,4.1728,85.05,26.4,89.0531442454,134.16,87.755888,4.478384,87.8700847952,4.005888,1.168384,4.1728,83.75,3.31,83.8153840294,130.92,99.915888,3.448384,99.9753771038,4.005888,1.168384,4.1728,95.91,2.2800000000000002,95.937096579,133.44,99.655888,20.598384,101.7624166207,4.005888,1.168384,4.1728,95.65,19.43,97.6035214529,134.16,4.005888,1.728384,4.3628488308,4.005888,1.168384,4.1728,0.0,0.56,0.56,133.13
2021-09-21 22:30:00,83.791696,29.261328,88.7540063033,3.981696,1.161328,4.1476,79.81,28.1,84.6123282979,134.77,82.581696,2.671328,82.6248903631,3.981696,1.161328,4.1476,78.6,1.51,78.6145031149,131.67,94.161696,5.571328,94.3263732435,3.981696,1.161328,4.1476,90.18,4.41,90.2877649518,133.77,93.901696,22.691328,96.6044764909,3.981696,1.161328,4.1476,89.92,21.53,92.461599056,134.77,3.981696,1.681328,4.3221252735,3.981696,1.161328,4.1476,0.0,0.52,0.52,133.45
2021-09-21 23:00:00,77.71424,31.05832,83.690634721,4.31424,1.2583199999999999,4.494,73.4,29.8,79.2186846647,134.77,76.59424,1.70832,76.6132883931,4.31424,1.2583199999999999,4.494,72.28,0.45,72.2814007889,131.67,87.29424,6.71832,87.5523852376,4.31424,1.2583199999999999,4.494,82.98,5.46,83.1594372275,133.77,87.03424,23.96832,90.2742449207,4.31424,1.2583199999999999,4.494,82.72,22.71,85.7807816472,134.77,4.31424,1.81832,4.6817682984,4.31424,1.2583199999999999,4.494,0.0,0.56,0.56,133.45
2021-09-21 23:30:00,72.96176,32.78468,79.9890846616,4.78176,1.3946800000000001,4.981,68.18,31.39,75.0589401737,135.26,71.91176,2.7646800000000002,71.9648850607,4.78176,1.3946800000000001,4.981,67.13,1.37,67.1439781365,132.26,81.93176,8.82468,82.4056325369,4.78176,1.3946800000000001,4.981,77.15,7.43,77.5069506561,134.24,81.63176,26.31468,85.7683311264,4.78176,1.3946800000000001,4.981,76.85,24.92,80.789410816,135.26,4.78176,1.9546800000000002,5.1658496494,4.78176,1.3946800000000001,4.981,0.0,0.56,0.56,133.94
2021-09-22 00:00:00,69.316352,34.593936,77.4693298187,5.636352,1.643936,5.8712,63.68,32.95,71.6996854944,136.18,68.326352,4.233936,68.4574071352,5.636352,1.643936,5.8712,62.69,2.59,62.7434793425,133.34,77.906352,8.973936,78.421497112,5.636352,1.643936,5.8712,72.27,7.33,72.6407722977,135.03,77.616352,26.443936,81.9974380634,5.636352,1.643936,5.8712,71.98,24.8,76.1325186763,136.18,5.636352,2.203936,6.0519251284,5.636352,1.643936,5.8712,0.0,0.56,0.56,134.73
2021-09-22 00:30:00,66.171344,35.885392,75.2755479938,6.361344,1.855392,6.6264,59.81,34.03,68.8133489957,136.23,65.231344,5.195392,65.4379120853,6.361344,1.855392,6.6264,58.87,3.34,58.9646716263,133.34,74.321344,10.755392,75.0955433501,6.361344,1.855392,6.6264,67.96,8.9,68.5402917998,135.24,74.011344,28.435392,79.2858786852,6.361344,1.855392,6.6264,67.65,26.58,72.6843786518,136.23,6.361344,2.4153919999999998,6.8044702953,6.361344,1.855392,6.6264,0.0,0.56,0.56,134.94
2021-09-22 01:00:00,64.239616,36.194888,73.7346470878,6.8396159999999995,1.994888,7.1246,57.4,34.2,66.8161657086,136.98,63.359616,5.314888,63.5821435162,6.8396159999999995,1.994888,7.1246,56.52,3.32,56.6174248796,134.25,72.239616,11.954888,73.2221378199,6.8396159999999995,1.994888,7.1246,65.4,9.96,66.1540747044,135.88,71.939616,29.764888,77.8540744462,6.8396159999999995,1.994888,7.1246,65.1,27.77,70.775581241,136.98,6.8396159999999995,2.554888,7.3012190571,6.8396159999999995,1.994888,7.1246,0.0,0.56,0.56,135.58
2021-09-22 01:30:00,64.357472,35.065096,73.2901436738,6.977472,2.035096,7.2682,57.38,33.03,66.2075924649,137.49,63.487472,4.235096,63.628571719600004,6.977472,2.035096,7.2682,56.51,2.2,56.5528080647,134.89,72.257472,12.185096,73.2776829898,6.977472,2.035096,7.2682,65.28,10.15,66.0643693681,136.25,71.957472,30.005096,77.9627062293,6.977472,2.035096,7.2682,64.98,27.97,70.7440548739,137.49,6.977472,2.595096,7.4444367658,6.977472,2.035096,7.2682,0.0,0.56,0.56,135.95
2021-09-22 02:00:00,63.884736,35.413048,73.0434354507,7.484736,2.183048,7.7966,56.4,33.23,65.4613848005,137.54,63.044736,4.543048,63.2082116694,7.484736,2.183048,7.7966,55.56,2.36,55.6100998021,134.94,71.884736,12.493048,72.962260917,7.484736,2.183048,7.7966,64.4,10.31,65.2200590309,136.15,71.614736,30.353048,77.7816040927,7.484736,2.183048,7.7966,64.13,28.17,70.0443131168,137.54,7.484736,2.743048,7.9715484895,7.484736,2.183048,7.7966,0.0,0.56,0.56,135.85
2021-09-22 02:30:00,63.547712,33.776416,71.9663669935,6.707712,1.956416,6.9872,56.84,31.82,65.140601778,137.58,62.537712,6.116416,62.8361040078,6.707712,1.956416,6.9872,55.83,4.16,55.9847702505,135.04,71.217712,15.196416,72.8209692449,6.707712,1.956416,6.9872,64.51,13.24,65.8546710568,136.15,71.117712,29.166416,76.8661745009,6.707712,1.956416,6.9872,64.41,27.21,69.9216146839,137.58,6.707712,2.516416,7.1641991709,6.707712,1.956416,6.9872,0.0,0.56,0.56,135.85
2021-09-22 03:00:00,63.132672,25.858696,68.2232103663,5.892672,1.718696,6.1382,57.24,24.14,62.1221152248,137.72,61.402672,13.648696,62.9013118404,5.892672,1.718696,6.1382,55.51,11.93,56.7775043481,135.22,70.132672,22.698695999999998,73.7144658935,5.892672,1.718696,6.1382,64.24,20.98,67.5791239955,136.25,70.772672,22.858696,74.3726501131,5.892672,1.718696,6.1382,64.88,21.14,68.2371892739,137.72,5.892672,2.278696,6.3179141146,5.892672,1.718696,6.1382,0.0,0.56,0.56,135.96
2021-09-22 03:30:00,62.195152,26.412336,67.5710620405,5.665152,1.652336,5.9012,56.53,24.76,61.7146538514,137.61,60.475152,14.142336,62.1067603161,5.665152,1.652336,5.9012,54.81,12.49,56.2150887218,135.07,69.045152,23.372336,72.8937521657,5.665152,1.652336,5.9012,63.38,21.72,66.9983790849,136.01,69.655152,23.532336,73.5228606473,5.665152,1.652336,5.9012,63.99,21.88,67.6273206626,137.61,5.665152,2.212336,6.081807113,5.665152,1.652336,5.9012,0.0,0.56,0.56,135.7
2021-09-22 04:00:00,62.10104,26.14572,67.3805449919,5.71104,1.66572,5.949,56.39,24.48,61.4744052432,137.61,60.39104,13.88572,61.966853496,5.71104,1.66572,5.949,54.68,12.22,56.0288390028,135.07,69.04104,22.97572,72.7636510478,5.71104,1.66572,5.949,63.33,21.31,66.8191963436,136.01,69.66104,23.13572,73.4024661289,5.71104,1.66572,5.949,63.95,21.47,67.4578638855,137.61,5.75104,2.22572,6.1667082467,5.71104,1.66572,5.949,0.04,0.56,0.5614267539000001,135.7
2021-09-22 04:30:00,63.287632,25.365976,68.18179451,5.197632,1.515976,5.4142,58.09,23.85,62.7954663969,137.28,61.547632,13.165976,62.940082053,5.197632,1.515976,5.4142,56.35,11.65,57.5416805455,134.67,70.267632,22.075976,73.6538445924,5.197632,1.515976,5.4142,65.07,20.56,68.2408858383,135.69,70.907632,22.225976,74.3093956711,5.197632,1.515976,5.4142,65.71,20.71,68.8963583943,137.28,5.197632,2.075976,5.5968790196,5.197632,1.515976,5.4142,0.0,0.56,0.56,135.39
2021-09-22 05:00:00,64.071808,25.445944,68.9397755033,4.991808,1.455944,5.1998,59.08,23.99,63.7649315847,137.28,62.311808,13.255944,63.7062121583,4.991808,1.455944,5.1998,57.32,11.8,58.5219821947,134.67,71.061808,22.205944,74.4505507378,4.991808,1.455944,5.1998,66.07,20.75,69.2517682085,135.69,71.741808,22.365944,75.1473383835,4.991808,1.455944,5.1998,66.75,20.91,69.9484853303,137.28,4.991808,2.015944,5.3835097585,4.991808,1.455944,5.1998,0.0,0.56,0.56,135.39
2021-09-22 05:30:00,66.158016,24.846088,70.6697330543,5.198016,1.5160879999999999,5.4146,60.96,23.33,65.2718201064,137.31,64.368016,12.746088,65.6178652737,5.198016,1.5160879999999999,5.4146,59.17,11.23,60.226255072,134.67,73.458016,21.526088,76.5470612058,5.198016,1.5160879999999999,5.4146,68.26,20.01,71.1324658648,135.71,74.168016,21.676088,77.2706114144,5.198016,1.5160879999999999,5.4146,68.97,20.16,71.8560122745,137.31,5.198016,2.076088,5.5972771702,5.198016,1.5160879999999999,5.4146,0.0,0.56,0.56,135.42
2021-09-22 06:00:00,69.077632,24.565976,73.3157992493,5.197632,1.515976,5.4142,63.88,23.05,67.9113900609,136.83,67.247632,12.595976,68.4171222794,5.197632,1.515976,5.4142,62.05,11.08,63.0314913357,134.05,76.847632,19.425976,79.2649171296,5.197632,1.515976,5.4142,71.65,17.91,73.8545232196,135.25,77.597632,19.555976,80.0239257305,5.197632,1.515976,5.4142,72.4,18.04,74.6136823914,136.83,5.197632,2.075976,5.5968790196,5.197632,1.515976,5.4142,0.0,0.56,0.56,134.96
2021-09-22 06:30:00,76.932432,22.357376,80.1152379703,5.202432,1.517376,5.4192,71.73,20.84,74.6960407251,135.95,74.942432,10.697376,75.7020605226,5.202432,1.517376,5.4192,69.74,9.18,70.3415950914,132.98,85.552432,15.497376,86.944736954,5.202432,1.517376,5.4192,80.35,13.98,81.5571143433,134.59,86.452432,15.607376,87.8499469796,5.202432,1.517376,5.4192,81.25,14.09,82.4626618537,135.95,5.202432,2.077376,5.601855921,5.202432,1.517376,5.4192,0.0,0.56,0.56,134.31
2021-09-22 07:00:00,84.912592,19.163256,87.0481399036,5.702592,1.663256,5.9402,79.21,17.5,81.120121425,134.27,82.772592,7.733256,83.1330574126,5.702592,1.663256,5.9402,77.07,6.07,77.3086657497,130.96,94.452592,10.953256,95.0855717368,5.702592,1.663256,5.9402,88.75,9.29,89.2348956407,133.17,95.472592,11.023256,96.1068571749,5.702592,1.663256,5.9402,89.77,9.36,90.2566479546,134.27,5.702592,2.183256,6.1062396186,5.702592,1.663256,5.9402,0.0,0.52,0.52,132.89
2021-09-22 07:30:00,92.954912,14.236016,94.0387144557,6.534912,1.906016,6.8072,86.42,12.33,87.2951619507,132.95,91.424912,4.186016,91.5206930927,6.534912,1.906016,6.8072,84.89,2.2800000000000002,84.9206129276,129.41,104.134912,5.956016,104.3051006607,6.534912,1.906016,6.8072,97.6,4.05,97.6839930593,132.24,105.174912,6.046016,105.3485473259,6.534912,1.906016,6.8072,98.64,4.14,98.7268413351,132.95,6.534912,2.4660159999999998,6.9847197338,6.534912,1.906016,6.8072,0.0,0.56,0.56,131.99
2021-09-22 08:00:00,93.352752,16.089136,94.7290694729,8.842752,2.579136,9.2112,84.51,13.51,85.5830602397,132.95,95.732752,3.559136,95.7988896311,8.842752,2.579136,9.2112,86.89,0.98,86.8955263521,129.41,107.972752,5.389136,108.1071596208,8.842752,2.579136,9.2112,99.13,2.81,99.1698189975,132.24,108.982752,5.409136,109.1169051328,8.842752,2.579136,9.2112,100.14,2.83,100.179980535,132.95,8.842752,3.099136,9.3701070901,8.842752,2.579136,9.2112,0.0,0.52,0.52,131.99
2021-09-22 08:30:00,96.02928,14.44104,97.1090431093,11.96928,3.49104,12.468,84.06,10.95,84.7701958238,135.91,98.39928,7.02104,98.6494465631,11.96928,3.49104,12.468,86.43,3.5300000000000002,86.5020566229,132.87,110.83928,4.46104,110.9290172534,11.96928,3.49104,12.468,98.87,0.97,98.8747581539,135.0,111.82928,4.48104,111.9190224439,11.96928,3.49104,12.468,99.86,0.99,99.8649072497,135.91,11.96928,4.05104,12.6362410867,11.96928,3.49104,12.468,0.0,0.56,0.56,134.75
2021-09-22 09:00:00,96.19024,14.55632,97.2853983042,15.69024,4.57632,16.344,80.5,9.98,81.1162770349,135.39,98.46024,9.13632,98.8832200325,15.69024,4.57632,16.344,82.77,4.5600000000000005,82.8955155603,131.91,110.59024,6.03632,110.7548569698,15.69024,4.57632,16.344,94.9,1.46,94.9112301048,134.53,111.51024,6.05632,111.6745836652,15.69024,4.57632,16.344,95.82,1.48,95.8314290825,135.39,15.69024,5.09632,16.4971545668,15.69024,4.57632,16.344,0.0,0.52,0.52,134.33
2021-09-22 09:30:00,96.066192,15.423056,97.2963714727,19.416192,5.663056,20.2252,76.65,9.76,77.2688818348,0.003,98.226192,10.463056,98.7818826287,19.416192,5.663056,20.2252,78.81,4.8,78.9560390344,0.003,110.056192,7.373056,110.3028891386,19.416192,5.663056,20.2252,90.64,1.71,90.6561288607,0.003,110.916192,7.403056,111.1629744381,19.416192,5.663056,20.2252,91.5,1.74,91.5165427669,0.003,19.456192,6.223056,20.4271836806,19.416192,5.663056,20.2252,0.04,0.56,0.5614267539000001,0.003
2021-09-22 10:00:00,94.283472,16.703096,95.7515874979,22.913472,6.683096,23.8682,71.37,10.02,72.0699472735,135.36,96.283472,11.263096,96.9400036718,22.913472,6.683096,23.8682,73.37,4.58,73.5128104482,131.8,107.523472,8.113096,107.829121102,22.913472,6.683096,23.8682,84.61,1.43,84.6220834062,134.5,108.333472,8.123096,108.6375894624,22.913472,6.683096,23.8682,85.42,1.44,85.4321368105,135.36,22.913472,7.203096,24.0189881361,22.913472,6.683096,23.8682,0.0,0.52,0.52,134.28
2021-09-22 10:30:00,92.80504,18.07272,94.5483932047,25.89504,7.55272,26.974,66.91,10.52,67.731960698,135.46,94.66504,11.67272,95.3819804282,25.89504,7.55272,26.974,68.77,4.12,68.8933037385,132.11,105.60504,8.61272,105.9556672349,25.89504,7.55272,26.974,79.71,1.06,79.7170477376,134.61,106.35504,8.64272,106.7056284476,25.89504,7.55272,26.974,80.46,1.09,80.467382833,135.46,25.89504,8.11272,27.136125781,25.89504,7.55272,26.974,0.0,0.56,0.56,134.4
2021-09-22 11:00:00,92.027232,17.353776,93.6491589446,27.167232,7.923776,28.2992,64.86,9.43,65.5419293277,135.62,93.817232,13.183776,94.73903614540001,27.167232,7.923776,28.2992,66.65,5.26,66.8572367063,132.55,105.387232,10.323776,105.8916853182,27.167232,7.923776,28.2992,78.22,2.4,78.2568105662,134.79,106.107232,10.363776,106.6121594176,27.167232,7.923776,28.2992,78.94,2.44,78.9777006502,135.62,27.207232,8.443776,28.4873801224,27.167232,7.923776,28.2992,0.04,0.52,0.5215361924,134.57
2021-09-22 11:30:00,91.371872,17.674296,93.0655668434,29.191872,8.514296,30.4082,62.18,9.16,62.8510779542,135.62,93.081872,14.044296,94.1354191851,29.191872,8.514296,30.4082,63.89,5.53,64.1288780504,132.61,104.271872,11.164296,104.8678444308,29.191872,8.514296,30.4082,75.08,2.65,75.1267522258,134.85,104.971872,11.214296,105.5691922199,29.191872,8.514296,30.4082,75.78,2.7,75.828084507,135.62,29.191872,9.074296,30.5697274891,29.191872,8.514296,30.4082,0.0,0.56,0.56,134.6
2021-09-22 12:00:00,90.757344,17.378392,92.4061902604,31.777344,9.268392,33.1014,58.98,8.11,59.5349687159,135.73,92.387344,15.878392,93.7419045245,31.777344,9.268392,33.1014,60.61,6.61,60.9693709989,132.79,103.187344,13.048392,104.0090789093,31.777344,9.268392,33.1014,71.41,3.7800000000000002,71.5099748287,134.98,103.837344,13.108392,104.6614730921,31.777344,9.268392,33.1014,72.06,3.84,72.1622422046,135.73,31.777344,9.788392,33.250747505,31.777344,9.268392,33.1014,0.0,0.52,0.52,134.71
2021-09-22 12:30:00,90.026736,18.599048,91.927894468,32.396736,9.449048,33.7466,57.63,9.15,58.3518585822,135.54,91.616736,15.019048,92.8396365682,32.396736,9.449048,33.7466,59.22,5.57,59.4813693521,132.54,102.216736,11.939048,102.9116222088,32.396736,9.449048,33.7466,69.82,2.49,69.8643864927,134.78,102.856736,11.979048,103.5519470196,32.396736,9.449048,33.7466,70.46,2.5300000000000002,70.505407594,135.54,32.396736,10.009048,33.9076620444,32.396736,9.449048,33.7466,0.0,0.56,0.56,134.51
2021-09-22 13:00:00,89.969984,18.702912,91.8933998622,32.889984,9.592912,34.2604,57.08,9.11,57.8024091193,135.77,91.559984,15.242912,92.8201327101,32.889984,9.592912,34.2604,58.67,5.65,58.9414234643,132.79,102.269984,12.072912,102.9801186226,32.889984,9.592912,34.2604,69.38,2.48,69.4243098633,134.99,102.919984,12.122912,103.6315014941,32.889984,9.592912,34.2604,70.03,2.5300000000000002,70.0756862257,135.77,32.889984,10.112912,34.4096212801,32.889984,9.592912,34.2604,0.0,0.52,0.52,134.7
2021-09-22 13:30:00,89.267536,18.253448,91.1146604417,33.577536,9.793448,34.9766,55.69,8.46,56.3289241864,135.99,90.807536,16.153448,92.2330877542,33.577536,9.793448,34.9766,57.23,6.36,57.5823106518,133.01,101.447536,12.873448,102.2610787342,33.577536,9.793448,34.9766,67.87,3.08,67.9398506033,135.2,102.067536,12.933448,102.883701247,33.577536,9.793448,34.9766,68.49,3.14,68.5619406085,135.99,33.577536,10.353448,35.1375128505,33.577536,9.793448,34.9766,0.0,0.56,0.56,134.91
2021-09-22 14:00:00,87.340592,19.172256,89.4201007103,33.950592,9.902256,35.3652,53.39,9.27,54.1887903537,136.28,88.810592,15.482256,90.1499944661,33.950592,9.902256,35.3652,54.86,5.58,55.1430503327,133.35,99.220592,12.412256,99.9939496962,33.950592,9.902256,35.3652,65.27,2.51,65.3182440058,135.5,99.810592,12.462256,100.5855958873,33.950592,9.902256,35.3652,65.86,2.56,65.9097352445,136.28,33.950592,10.422256,35.5143086274,33.950592,9.902256,35.3652,0.0,0.52,0.52,135.19
2021-09-22 14:30:00,87.910928,18.851104,89.9093731701,32.300928,9.421104,33.6468,55.61,9.43,56.4038739804,136.36,89.430928,14.841104,90.6540084656,32.300928,9.421104,33.6468,57.13,5.42,57.3865254219,133.45,99.540928,11.711104,100.2274728006,32.300928,9.421104,33.6468,67.24,2.29,67.2789840886,135.59,100.170928,11.751104,100.8578368874,32.300928,9.421104,33.6468,67.87,2.33,67.9099830658,136.36,32.300928,9.981104,33.8078746259,32.300928,9.421104,33.6468,0.0,0.56,0.56,135.29
2021-09-22 15:00:00,87.202,19.321,89.3167948652,31.992,9.331,33.325,55.21,9.99,56.1065432904,136.46,88.712,14.191,89.8398765861,31.992,9.331,33.325,56.72,4.86,56.9278315062,133.62,99.232,11.071,99.8476683003,31.992,9.331,33.325,67.24,1.74,67.2625096172,135.7,99.842,11.111,100.4583460196,31.992,9.331,33.325,67.85,1.78,67.873344547,136.46,31.992,9.850999999999999,33.4743224726,31.992,9.331,33.325,0.0,0.52,0.52,135.39
2021-09-22 15:30:00,87.17024,19.63632,89.3545511141,32.01024,9.33632,33.344,55.16,10.3,56.1134172903,136.76,88.67024,13.93632,89.7587459627,32.01024,9.33632,33.344,56.66,4.6,56.8464211714,134.0,99.06024,10.70632,99.6371237883,32.01024,9.33632,33.344,67.05,1.37,67.0639948109,136.02,99.68024,10.74632,100.2578358035,32.01024,9.33632,33.344,67.67,1.4100000000000001,67.6846880764,136.76,32.01024,9.89632,33.5051132575,32.01024,9.33632,33.344,0.0,0.56,0.56,135.7
2021-09-22 16:00:00,89.7656,19.1408,91.7836214583,30.1056,8.7808,31.36,59.66,10.36,60.5528298265,136.76,91.3956,13.2508,92.3511743293,30.1056,8.7808,31.36,61.29,4.47,61.4527867554,134.0,102.1456,10.1008,102.6438003973,30.1056,8.7808,31.36,72.04,1.32,72.0520922666,136.02,102.8456,10.1408,103.344343164,30.1056,8.7808,31.36,72.74,1.3599999999999999,72.7527126642,136.76,30.1056,9.3408,31.5213847412,30.1056,8.7808,31.36,0.0,0.56,0.56,135.7
2021-09-22 16:30:00,92.748,18.644,94.6033310196,27.648,8.064,28.8,65.1,10.58,65.9541234496,135.99,94.548,12.174,95.3285402175,27.648,8.064,28.8,66.9,4.11,67.0261299793,133.13,105.798,9.014,106.1813024972,27.648,8.064,28.8,78.15,0.9500000000000001,78.155773939,135.29,106.558,9.044,106.9411113651,27.648,8.064,28.8,78.91,0.98,78.9160851791,135.99,27.648,8.584,28.9499043176,27.648,8.064,28.8,0.0,0.52,0.52,134.97
2021-09-22 17:00:00,94.8108,18.9544,96.6869022981,23.9808,6.9944,24.98,70.83,11.96,71.8326562226,135.99,96.8108,9.6244,97.2880263547,23.9808,6.9944,24.98,72.83,2.63,72.8774711416,133.13,108.7108,7.7344,108.985590699,23.9808,6.9944,24.98,84.73,0.74,84.7332313794,135.29,109.5708,7.7344,109.8434392943,23.9808,6.9944,24.98,85.59,0.74,85.5931989121,135.99,23.9808,7.5544,25.1425481604,23.9808,6.9944,24.98,0.0,0.56,0.56,134.97
2021-09-22 17:30:00,97.799984,17.967912,99.4368278458,19.809984,5.777912,20.6354,77.99,12.19,78.9369127848,135.46,100.009984,8.027912,100.3316713245,19.809984,5.777912,20.6354,80.2,2.25,80.2315555128,132.5,112.389984,7.117912,112.6151551735,19.809984,5.777912,20.6354,92.58,1.34,92.589697051,134.76,113.329984,7.117912,113.5532912103,19.809984,5.777912,20.6354,93.52,1.34,93.5295995929,135.46,19.809984,6.297912,20.7869950123,19.809984,5.777912,20.6354,0.0,0.52,0.52,134.46
2021-09-22 18:00:00,99.312992,16.045456,100.6008302065,14.692992,4.285456,15.3052,84.62,11.76,85.433260502,135.46,101.702992,6.875456,101.9351287681,14.692992,4.285456,15.3052,87.01,2.59,87.0485393329,132.5,114.542992,5.575456,114.6786062259,14.692992,4.285456,15.3052,99.85,1.29,99.8583326518,134.76,115.572992,5.585456,115.7078813157,14.692992,4.285456,15.3052,100.88,1.3,100.8883759409,135.46,14.692992,4.845456,15.4713431143,14.692992,4.285456,15.3052,0.0,0.56,0.56,134.46
2021-09-22 18:30:00,99.386064,15.676352,100.6147987596,10.616064,3.096352,11.0584,88.77,12.58,89.6569534392,135.1,101.916064,4.756352,102.0269914562,10.616064,3.096352,11.0584,91.3,1.6600000000000001,91.3150896621,132.07,114.936064,4.616352,115.028733426,10.616064,3.096352,11.0584,104.32,1.52,104.331073032,134.4,116.006064,4.636352,116.098676326,10.616064,3.096352,11.0584,105.39,1.54,105.4012509413,135.1,10.616064,3.616352,11.2151155429,10.616064,3.096352,11.0584,0.0,0.52,0.52,134.1
2021-09-22 19:00:00,99.95312,14.88216,101.0549597199,7.89312,2.30216,8.222,92.06,12.58,92.9155530576,134.82,102.57312,3.93216,102.6484623791,7.89312,2.30216,8.222,94.68,1.63,94.6940299069,131.71,115.50312,4.51216,115.5912207635,7.89312,2.30216,8.222,107.61,2.21,107.6326911305,134.2,116.61312,4.55216,116.701936217,7.89312,2.30216,8.222,108.72,2.25,108.7432797924,134.82,7.93312,2.8221600000000002,8.4201532053,7.89312,2.30216,8.222,0.04,0.52,0.5215361924,133.9
2021-09-22 19:30:00,101.566272,14.758496,102.6329421393,7.126272,2.078496,7.4232,94.44,12.68,95.2874388364,134.69,104.256272,3.6084959999999997,104.3187015579,7.126272,2.078496,7.4232,97.13,1.53,97.1420495975,131.56,117.396272,4.468496,117.4812841945,7.126272,2.078496,7.4232,110.27,2.39,110.2958974758,134.0,118.526272,4.498496,118.6116082872,7.126272,2.078496,7.4232,111.4,2.42,111.4262823574,134.69,7.126272,2.638496,7.5990403184,7.126272,2.078496,7.4232,0.0,0.56,0.56,133.7
2021-09-22 20:00:00,101.882176,15.133968,103.000071718,7.282176,2.123968,7.5856,94.6,13.01,95.4904188911,134.82,104.552176,3.333968,104.6053194104,7.282176,2.123968,7.5856,97.27,1.21,97.2775256675,131.72,117.812176,4.923968,117.9150298932,7.282176,2.123968,7.5856,110.53,2.8,110.5654597964,134.14,118.922176,4.9639679999999995,119.025732188,7.282176,2.123968,7.5856,111.64,2.84,111.676117411,134.82,7.282176,2.643968,7.7472997928,7.282176,2.123968,7.5856,0.0,0.52,0.52,133.84
2021-09-22 20:30:00,98.200832,16.613576,99.596256521,7.760832,2.263576,8.0842,90.44,14.35,91.571371618,135.09,100.770832,2.773576,100.8089941712,7.760832,2.263576,8.0842,93.01,0.51,93.0113982262,132.02,113.650832,6.393576,113.8305294214,7.760832,2.263576,8.0842,105.89,4.13,105.9705100488,134.4,114.710832,6.433576,114.8911044349,7.760832,2.263576,8.0842,106.95,4.17,107.0312636569,135.09,7.760832,2.823576,8.2585164987,7.760832,2.263576,8.0842,0.0,0.56,0.56,134.09
2021-09-22 21:00:00,93.678832,18.152576,95.4213790527,7.448832,2.172576,7.7592,86.23,15.98,87.6981943942,135.34,96.108832,3.812576,96.1844235007,7.448832,2.172576,7.7592,88.66,1.6400000000000001,88.6751667605,132.36,108.478832,9.222576,108.8701653354,7.448832,2.172576,7.7592,101.03,7.05,101.2756802001,134.62,109.468832,9.322576,109.8650790867,7.448832,2.172576,7.7592,102.02,7.15,102.2702444507,135.34,7.488832,2.692576,7.9581763137,7.448832,2.172576,7.7592,0.04,0.52,0.5215361924,134.31
2021-09-22 21:30:00,89.401744,20.497592,91.7214430111,6.471744,1.887592,6.7414000000000005,82.93,18.61,84.9924526061,135.88,91.711744,5.997592,91.90764439,6.471744,1.887592,6.7414000000000005,85.24,4.11,85.3390280001,133.0,103.611744,10.867592,104.180123107,6.471744,1.887592,6.7414000000000005,97.14,8.98,97.5541900689,134.97,104.581744,10.947592,105.1531785001,6.471744,1.887592,6.7414000000000005,98.11,9.06,98.5274362805,135.88,6.471744,2.447592,6.9191167789,6.471744,1.887592,6.7414000000000005,0.0,0.56,0.56,134.65
2021-09-22 22:00:00,84.489984,22.292912,87.3815273485,6.489984,1.892912,6.7604,78.0,20.4,80.6235697548,136.92,86.669984,7.832912,87.0232189531,6.489984,1.892912,6.7604,80.18,5.94,80.3997263677,134.25,97.999984,12.242912,98.7617626323,6.489984,1.892912,6.7604,91.51,10.35,92.093444935,136.05,98.919984,12.342912,99.687063911,6.489984,1.892912,6.7604,92.43,10.45,93.0188550779,136.92,6.489984,2.412912,6.9240188215,6.489984,1.892912,6.7604,0.0,0.52,0.52,135.73
2021-09-22 22:30:00,79.257504,24.229272,82.878281606,6.957504,2.029272,7.2474,72.3,22.2,75.6315410394,136.46,81.237504,9.869272,81.8348005799,6.957504,2.029272,7.2474,74.28,7.84,74.692596688,133.71,91.897504,14.509272,93.0358544616,6.957504,2.029272,7.2474,84.94,12.48,85.8519306714,135.53,92.717504,14.629272,93.8645361531,6.957504,2.029272,7.2474,85.76,12.6,86.6806645106,136.46,6.957504,2.5892720000000002,7.4236912247,6.957504,2.029272,7.2474,0.0,0.56,0.56,135.65
2021-09-22 23:00:00,74.359392,25.205656,78.5152486655,8.179392,2.385656,8.520199999999999,66.18,22.82,70.0038913204,136.46,76.159392,10.615656,76.8956770054,8.179392,2.385656,8.520199999999999,67.98,8.23,68.4763703769,133.71,86.309392,16.565656,87.884766064,8.179392,2.385656,8.520199999999999,78.13,14.18,79.4063555391,135.53,87.049392,16.695656,88.6360060971,8.179392,2.385656,8.520199999999999,78.87,14.31,80.1576758645,136.46,8.179392,2.905656,8.6801664892,8.179392,2.385656,8.520199999999999,0.0,0.52,0.52,135.22
2021-09-22 23:30:00,69.31384,28.55112,74.9638237339,8.64384,2.52112,9.004,60.67,26.03,66.0182535364,137.54,70.78384,10.63112,71.5777389808,8.64384,2.52112,9.004,62.14,8.11,62.6669905133,134.98,80.28384,18.32112,82.3477893037,8.64384,2.52112,9.004,71.64,15.8,73.3616357506,136.44,80.99384,18.44112,83.0667022627,8.64384,2.52112,9.004,72.35,15.92,74.0808268042,137.54,8.64384,3.08112,9.1765609244,8.64384,2.52112,9.004,0.0,0.56,0.56,136.12
2021-09-23 00:00:00,67.137216,43.216688,79.8441475245,7.497216,2.186688,7.8096,59.64,41.03,72.3905415092,137.82,67.207216,9.146688,67.8267777787,7.497216,2.186688,7.8096,59.71,6.96,60.1142720159,135.34,76.937216,5.816688,77.1567823663,7.497216,2.186688,7.8096,69.44,3.63,69.534815021,136.5,75.977216,36.716688,84.3839589543,7.497216,2.186688,7.8096,68.48,34.53,76.6930981249,137.82,7.497216,2.746688,7.9845189411,7.497216,2.186688,7.8096,0.0,0.56,0.56,136.18
2021-09-23 00:30:00,65.627328,43.136304,78.5346223216,7.427328,2.166304,7.7368,58.2,40.97,71.1742994346,137.34,65.647328,9.956304,66.3980396012,7.427328,2.166304,7.7368,58.22,7.79,58.7388500058,134.73,74.987328,4.016304,75.0948071334,7.427328,2.166304,7.7368,67.56,1.85,67.5853245905,135.78,73.797328,39.056304,83.4951525664,7.427328,2.166304,7.7368,66.37,36.89,75.9331877376,137.34,7.427328,2.686304,7.8981915905,7.427328,2.166304,7.7368,0.0,0.52,0.52,135.46
2021-09-23 01:00:00,63.972336,43.499848,77.3608205057,8.262336,2.409848,8.6066,55.71,41.09,69.2242168609,137.46,64.032336,10.139848,64.8302134123,8.262336,2.409848,8.6066,55.77,7.73,56.3031597692,134.87,73.282336,4.259848,73.4060424938,8.262336,2.409848,8.6066,65.02,1.85,65.0463135005,135.95,72.152336,39.319848,82.1706154109,8.262336,2.409848,8.6066,63.89,36.91,73.7853657577,137.46,8.262336,2.969848,8.779874334,8.262336,2.409848,8.6066,0.0,0.56,0.56,135.64
2021-09-23 01:30:00,63.069136,44.187248,77.0079788178,8.219136,2.397248,8.5616,54.85,41.79,68.9559758107,137.52,63.149136,9.707248,63.8908760409,8.219136,2.397248,8.5616,54.93,7.31,55.414267116,134.96,72.199136,4.837248,72.3609992148,8.219136,2.397248,8.5616,63.98,2.44,64.0265101345,136.01,71.069136,40.357248,81.7283889351,8.219136,2.397248,8.5616,62.85,37.96,73.4240022064,137.52,8.219136,2.957248,8.7349592054,8.219136,2.397248,8.5616,0.0,0.56,0.56,135.71
2021-09-23 02:00:00,63.637152,40.358336,75.3557058182,8.257152,2.408336,8.6012,55.38,37.95,67.1352880384,137.84,63.717152,13.538336,65.1395578788,8.257152,2.408336,8.6012,55.46,11.13,56.5657891309,135.3,72.307152,12.168336,73.323888545,8.257152,2.408336,8.6012,64.05,9.76,64.7893517486,136.31,69.337152,63.148336,93.7835432634,8.257152,2.408336,8.6012,61.08,60.74,86.1400835848,137.84,8.257152,2.968336,8.7744844726,8.257152,2.408336,8.6012,0.0,0.56,0.56,136.0
2021-09-23 02:30:00,63.093616,40.736888,75.101920241,9.143616,2.666888,9.5246,53.95,38.07,66.0297463269,136.67,63.193616,13.686888,64.6588277521,9.143616,2.666888,9.5246,54.05,11.02,55.1619696893,133.89,71.923616,13.766888,73.2293229773,9.143616,2.666888,9.5246,62.78,11.1,63.7537324398,136.25,69.003616,62.076888,92.8172346326,9.143616,2.666888,9.5246,59.86,59.41,84.337226063,136.67,9.183616,3.2268879999999998,9.7340438154,9.143616,2.666888,9.5246,0.04,0.56,0.5614267539000001,135.96
2021-09-23 03:00:00,62.023424,41.101832,74.4060865685,9.743424,2.841832,10.1494,52.28,38.26,64.7844580127,136.67,62.133424,14.011832,63.6937501954,9.743424,2.841832,10.1494,52.39,11.17,53.567536811,133.89,70.583424,14.491832,72.0557627,9.743424,2.841832,10.1494,60.84,11.65,61.9453638297,136.25,67.673424,62.171832,91.8968389561,9.743424,2.841832,10.1494,57.93,59.33,82.9212505936,136.67,9.743424,3.4018319999999997,10.3202118292,9.743424,2.841832,10.1494,0.0,0.56,0.56,135.96
2021-09-23 03:30:00,60.34704,42.68372,73.9166097017,10.12704,2.95372,10.549,50.22,39.73,64.035312914,137.18,60.47704,12.74372,61.8051354387,10.12704,2.95372,10.549,50.35,9.79,51.2929488331,134.48,68.41704,13.88372,69.8115251474,10.12704,2.95372,10.549,58.29,10.93,59.3058934677,136.87,65.58704,63.01372,90.952672991,10.12704,2.95372,10.549,55.46,60.06,81.7497107029,137.18,10.12704,3.51372,10.7192895007,10.12704,2.95372,10.549,0.0,0.56,0.56,136.58
2021-09-23 04:00:00,60.78136,41.58248,73.6442554881,9.47136,2.76248,9.866,51.31,38.82,64.3405665191,137.18,60.89136,13.43248,62.3553465358,9.47136,2.76248,9.866,51.42,10.67,52.5153815563,134.48,68.95136,14.64248,70.4889513782,9.47136,2.76248,9.866,59.48,11.88,60.6548003047,136.87,66.10136,61.86248,90.5337297674,9.47136,2.76248,9.866,56.63,59.1,81.8521038215,137.18,9.47136,3.32248,10.0372074602,9.47136,2.76248,9.866,0.0,0.56,0.56,136.58
2021-09-23 04:30:00,60.406752,41.946136,73.5421920568,10.066752,2.936136,10.4862,50.34,39.01,63.6859144552,137.12,60.526752,13.266136,61.9635221081,10.066752,2.936136,10.4862,50.46,10.33,51.5065092974,134.41,68.576752,14.576136,70.1087345169,10.066752,2.936136,10.4862,58.51,11.64,59.6565981263,136.8,65.756752,62.006136,90.380923514,10.066752,2.936136,10.4862,55.69,59.07,81.1827629488,137.12,10.066752,3.496136,10.6565689957,10.066752,2.936136,10.4862,0.0,0.56,0.56,136.52
2021-09-23 05:00:00,60.496352,42.003936,73.6487558944,10.196352,2.973936,10.6212,50.3,39.03,63.6665602966,136.94,60.616352,13.303936,62.0591398819,10.196352,2.973936,10.6212,50.42,10.33,51.4673226426,134.2,68.596352,14.753936,70.1650777467,10.196352,2.973936,10.6212,58.4,11.78,59.5762402305,136.63,65.776352,61.933936,90.3456745555,10.196352,2.973936,10.6212,55.58,58.96,81.0272670155,136.94,10.196352,3.5339359999999997,10.7913992494,10.196352,2.973936,10.6212,0.0,0.56,0.56,136.35
2021-09-23 05:30:00,62.815952,41.296736,75.1748909538,10.205952,2.976736,10.6312,52.61,38.32,65.0863618587,136.91,62.925952,13.496736,64.3571077486,10.205952,2.976736,10.6312,52.72,10.52,53.7593601152,134.11,71.295952,15.486736,72.9585619617,10.205952,2.976736,10.6312,61.09,12.51,62.3577437052,136.6,68.455952,60.396736,91.2906516774,10.205952,2.976736,10.6312,58.25,57.42,81.7931470235,136.91,10.205952,3.536736,10.8013868443,10.205952,2.976736,10.6312,0.0,0.56,0.56,136.35
2021-09-23 06:00:00,65.370608,41.894344,77.6431094784,10.300608,3.004344,10.729800000000001,55.07,38.89,67.4176312251,136.21,65.470608,12.644344,66.6804315154,10.300608,3.004344,10.729800000000001,55.17,9.64,56.0058791557,133.26,74.340608,17.794344,76.4405957342,10.300608,3.004344,10.729800000000001,64.04,14.79,65.725685238,135.98,71.430608,57.354344,91.6070550499,10.300608,3.004344,10.729800000000001,61.13,54.35,81.7973068016,136.21,10.300608,3.564344,10.8998657478,10.300608,3.004344,10.729800000000001,0.0,0.56,0.56,135.71
2021-09-23 06:30:00,72.186128,38.944704,82.0215035541,12.256128,3.574704,12.7668,59.93,35.37,69.5890925361,134.46,72.236128,16.004704,73.9878958922,12.256128,3.574704,12.7668,59.98,12.43,61.2544308601,131.17,81.956128,20.294704,84.4315221182,12.256128,3.574704,12.7668,69.7,16.72,71.6773911356,134.55,78.906128,55.094704,96.2372248395,12.256128,3.574704,12.7668,66.65,51.52,84.2409217661,134.46,12.256128,4.134704,12.9347767944,12.256128,3.574704,12.7668,0.0,0.56,0.56,134.29
2021-09-23 07:00:00,78.319776,37.115768,86.6692999102,14.179776,4.135768,14.7706,64.14,32.98,72.1222573135,134.46,78.349776,18.565768,80.519408472,14.179776,4.135768,14.7706,64.17,14.43,65.7724395169,131.17,89.189776,23.875768,92.3302141258,14.179776,4.135768,14.7706,75.01,19.74,77.5639587695,134.55,86.039776,52.035768,100.5513013614,14.179776,4.135768,14.7706,71.86,47.9,86.3612737284,134.46,14.179776,4.655768,14.9245510177,14.179776,4.135768,14.7706,0.0,0.52,0.52,134.29
2021-09-23 07:30:00,87.411168,16.927424,89.0351052922,14.391168,4.197424,14.9908,73.02,12.73,74.121341731,133.42,87.101168,9.957424,87.6684878373,14.391168,4.197424,14.9908,72.71,5.76,72.9377933585,129.95,97.601168,24.617424,100.6578638724,14.391168,4.197424,14.9908,83.21,20.42,85.6789384855,135.06,94.221168,51.237424,107.2515832864,14.391168,4.197424,14.9908,79.83,47.04,92.6584615672,133.42,14.391168,4.757424,15.157136917,14.391168,4.197424,14.9908,0.0,0.56,0.56,134.84
2021-09-23 08:00:00,92.33264,14.42452,93.4525718565,16.71264,4.87452,17.409,75.62,9.55,76.2206461531,133.42,91.92264,5.86452,92.1095236086,16.71264,4.87452,17.409,75.21,0.99,75.2165154737,129.95,102.41264,27.82452,106.125174888,16.71264,4.87452,17.409,85.7,22.95,88.7197413206,135.06,98.94264,49.52452,110.6450364517,16.71264,4.87452,17.409,82.23,44.65,93.5702698511,133.42,16.71264,5.39452,17.5616964386,16.71264,4.87452,17.409,0.0,0.52,0.52,134.84
2021-09-23 08:30:00,93.425968,16.583824,94.8864306168,20.515968,5.983824,21.3708,72.91,10.6,73.676509825,133.41,93.055968,7.613824,93.3669293504,20.515968,5.983824,21.3708,72.54,1.63,72.5583110333,129.42,103.895968,30.083824,108.163804635,20.515968,5.983824,21.3708,83.38,24.1,86.7930550217,135.64,100.505968,49.403824,111.9919078748,20.515968,5.983824,21.3708,79.99,43.42,91.0148147282,133.41,20.515968,6.543824,21.5343115869,20.515968,5.983824,21.3708,0.0,0.56,0.56,135.42
2021-09-23 09:00:00,93.914176,19.444968,95.9060959182,23.914176,6.974968,24.9106,70.0,12.47,71.1020456808,133.41,93.584176,10.444968,94.165255557,23.914176,6.974968,24.9106,69.67,3.47,69.7563602835,129.42,104.574176,32.794968,109.5959315495,23.914176,6.974968,24.9106,80.66,25.82,84.6918414016,135.64,101.264176,48.904968,112.4550098308,23.914176,6.974968,24.9106,77.35,41.93,87.9837905526,133.41,23.954176,7.494968,25.0993444767,23.914176,6.974968,24.9106,0.04,0.52,0.5215361924,135.42
2021-09-23 09:30:00,96.7012,20.3666,98.8226718775,23.1312,6.7466,24.095,73.57,13.62,74.8201129376,133.6,96.3612,11.4166,97.0351463182,23.1312,6.7466,24.095,73.23,4.67,73.3787557812,129.72,108.0612,33.1166,113.0218215258,23.1312,6.7466,24.095,84.93,26.37,88.9296452259,135.83,104.6712,47.7266,115.038638974,23.1312,6.7466,24.095,81.54,40.98,91.2585995948,133.6,23.1312,7.3066,24.2577578725,23.1312,6.7466,24.095,0.0,0.56,0.56,135.6
2021-09-23 10:00:00,95.16256,21.56908,97.5763190421,26.84256,7.82908,27.961,68.32,13.74,69.687947308,133.26,94.86256,12.60908,95.6968870351,26.84256,7.82908,27.961,68.02,4.78,68.1877466998,129.53,106.45256,35.15908,112.108467285,26.84256,7.82908,27.961,79.61,27.33,84.1705471053,135.44,103.12256000000001,47.97908,113.737656467,26.84256,7.82908,27.961,76.28,40.15,86.201281313,133.26,26.88256,8.34908,28.1492303447,26.84256,7.82908,27.961,0.04,0.52,0.5215361924,135.22
2021-09-23 10:30:00,92.096064,24.821352,95.3823071612,35.456064,10.341352,36.9334,56.64,14.48,58.461611336,133.33,91.856064,15.961352,93.2325117716,35.456064,10.341352,36.9334,56.4,5.62,56.6793119224,129.72,102.706064,38.331352,109.6258552009,35.456064,10.341352,36.9334,67.25,27.99,72.8423132527,135.6,99.746064,49.621352,111.4071625067,35.456064,10.341352,36.9334,64.29,39.28,75.3400457924,133.33,35.456064,10.901352,37.0940958887,35.456064,10.341352,36.9334,0.0,0.56,0.56,135.36
2021-09-23 11:00:00,91.282656,26.601608,95.0798024535,38.782656,11.311608,40.3986,52.5,15.29,54.6812042662,133.12,91.052656,17.741608,92.7650301519,38.782656,11.311608,40.3986,52.27,6.43,52.6640085827,129.32,101.382656,40.181608,109.0550528819,38.782656,11.311608,40.3986,62.6,28.87,68.9364700286,135.36,98.542656,49.851608,110.4347674952,38.782656,11.311608,40.3986,59.76,38.54,71.109698354,133.12,38.782656,11.831608,40.5472730807,38.782656,11.311608,40.3986,0.0,0.52,0.52,135.11
2021-09-23 11:30:00,91.069456,26.849008,94.9447999983,38.739456,11.299008,40.3536,52.33,15.55,54.5914956747,133.27,90.809456,17.919008,92.5605107307,38.739456,11.299008,40.3536,52.07,6.62,52.4891350662,129.55,101.169456,40.329008,108.9113755014,38.739456,11.299008,40.3536,62.43,29.03,68.8494429898,135.53,98.299456,50.199008,110.375375216,38.739456,11.299008,40.3536,59.56,38.9,71.1379195647,133.27,38.739456,11.859008,40.5139669981,38.739456,11.299008,40.3536,0.0,0.56,0.56,135.27
2021-09-23 12:00:00,91.784848,26.292664,95.4765023584,37.174848,10.842664,38.7238,54.61,15.45,56.7534545204,133.83,91.494848,17.362664,93.127704319,37.174848,10.842664,38.7238,54.32,6.52,54.7098967281,130.4,101.924848,39.772664,109.4099604308,37.174848,10.842664,38.7238,64.75,28.93,70.9190200158,136.09,99.014848,49.722664,110.7983909618,37.174848,10.842664,38.7238,61.84,38.88,73.0468342914,133.83,37.174848,11.402664,38.8843165058,37.174848,10.842664,38.7238,0.0,0.56,0.56,135.82
2021-09-23 12:30:00,91.121696,25.351328,94.5825211827,37.821696,11.031328,39.3976,53.3,14.32,55.1901476715,133.68,90.851696,16.461328,92.3309589769,37.821696,11.031328,39.3976,53.03,5.43,53.3072771768,130.29,101.021696,38.661328,108.1669142827,37.821696,11.031328,39.3976,63.2,27.63,68.9757703835,135.96,98.181696,51.021328,110.6472834747,37.821696,11.031328,39.3976,60.36,39.99,72.4053154126,133.68,37.821696,11.551328,39.5463508668,37.821696,11.031328,39.3976,0.0,0.52,0.52,135.68
2021-09-23 13:00:00,91.956768,24.918224,95.2731077919,35.376768,10.318224,36.8508,56.58,14.6,58.4333500666,133.55,91.666768,15.978224,93.0489118569,35.376768,10.318224,36.8508,56.29,5.66,56.5738428958,130.12,101.926768,38.238224,108.8633446556,35.376768,10.318224,36.8508,66.55,27.92,72.169445751,135.81,98.956768,50.148224,110.9382093932,35.376768,10.318224,36.8508,63.58,39.83,75.0256309537,133.55,35.376768,10.878224,37.0115045833,35.376768,10.318224,36.8508,0.0,0.56,0.56,135.52
2021-09-23 13:30:00,91.04112,24.87116,94.3772225201,34.94112,10.19116,36.397,56.1,14.68,57.9888989376,133.67,90.72112,15.88116,92.1006669737,34.94112,10.19116,36.397,55.78,5.69,56.069461385,130.26,101.09112,38.28116,108.0965390464,34.94112,10.19116,36.397,66.15,28.09,71.8670341673,135.93,98.13112,50.31116,110.2766046494,34.94112,10.19116,36.397,63.19,40.12,74.8504542404,133.67,34.94112,10.75116,36.5577530518,34.94112,10.19116,36.397,0.0,0.56,0.56,135.64
2021-09-23 14:00:00,89.293904,23.584472,92.355988496,34.643904,10.104472,36.0874,54.65,13.48,56.2879463118,134.22,88.973904,14.554472,90.156465371,34.643904,10.104472,36.0874,54.33,4.45,54.511938142,130.87,98.383904,37.554472,105.3077914187,34.643904,10.104472,36.0874,63.74,27.45,69.3994963959,136.49,95.453904,51.094472,108.2686143709,34.643904,10.104472,36.0874,60.81,40.99,73.3350952819,134.22,34.643904,10.664472,36.2481868153,34.643904,10.104472,36.0874,0.0,0.56,0.56,136.2
2021-09-23 14:30:00,89.7988,23.9284,92.9321946798,33.6288,9.8084,35.03,56.17,14.12,57.9175560603,134.47,89.4488,14.8684,90.676111187,33.6288,9.8084,35.03,55.82,5.06,56.0488715319,131.18,98.6788,37.9684,105.731286609,33.6288,9.8084,35.03,65.05,28.16,70.8836236376,136.79,95.7588,50.2384,108.1371564819,33.6288,9.8084,35.03,62.13,40.43,74.1263907121,134.47,33.6288,10.3684,35.1909066095,33.6288,9.8084,35.03,0.0,0.56,0.56,136.49
2021-09-23 15:00:00,90.747408,21.611744,93.2853661484,29.217408,8.521744,30.4348,61.53,13.09,62.9069868933,134.41,90.367408,12.501744,91.2280769921,29.217408,8.521744,30.4348,61.15,3.98,61.2793839721,131.12,99.047408,35.471744,105.2075741281,29.217408,8.521744,30.4348,69.83,26.95,74.8500594522,136.74,95.967408,50.311744,108.3559642224,29.217408,8.521744,30.4348,66.75,41.79,78.7525656725,134.41,29.217408,9.081744,30.5963233791,29.217408,8.521744,30.4348,0.0,0.56,0.56,136.44
2021-09-23 15:30:00,90.568064,20.847352,92.9364637918,27.728064,8.087352,28.8834,62.84,12.76,64.1224079398,134.84,90.158064,11.687352,90.9124342486,27.728064,8.087352,28.8834,62.43,3.6,62.533710109,131.64,99.138064,35.307352,105.2376588438,27.728064,8.087352,28.8834,71.41,27.22,76.421963466,137.24,95.998064,49.827352,108.1591110313,27.728064,8.087352,28.8834,68.27,41.74,80.0188758981,134.84,27.728064,8.647352,29.0451756717,27.728064,8.087352,28.8834,0.0,0.56,0.56,136.95
2021-09-23 16:00:00,92.392912,18.505016,94.2278398617,26.142912,7.6250160000000005,27.2322,66.25,10.88,67.1374478216,134.84,91.962912,9.395016,92.4415680804,26.142912,7.6250160000000005,27.2322,65.82,1.77,65.8437946962,131.64,101.092912,34.135016,106.7004038135,26.142912,7.6250160000000005,27.2322,74.95,26.51,79.5002050312,137.24,97.892912,49.475016,109.6850009256,26.142912,7.6250160000000005,27.2322,71.75,41.85,83.0631386356,134.84,26.142912,8.185016,27.3942755838,26.142912,7.6250160000000005,27.2322,0.0,0.56,0.56,136.95
2021-09-23 16:30:00,95.515936,17.369648,97.0824325076,22.935936,6.689648,23.8916,72.58,10.68,73.3615621426,134.44,95.045936,8.209648,95.3998337022,22.935936,6.689648,23.8916,72.11,1.52,72.1260181904,131.27,104.555936,32.409648,109.4638252407,22.935936,6.689648,23.8916,81.62,25.72,85.5765318297,136.95,101.165936,49.549648,112.6486316991,22.935936,6.689648,23.8916,78.23,42.86,89.2015274533,134.44,22.935936,7.249648,24.0544082513,22.935936,6.689648,23.8916,0.0,0.56,0.56,136.66
2021-09-23 17:00:00,97.999952,15.253736,99.1799730488,18.629952,5.433736,19.4062,79.37,9.82,79.9751792746,0.003,97.489952,6.073736,97.6789691283,18.629952,5.433736,19.4062,78.86,0.64,78.8625969646,0.003,107.669952,30.013736,111.7749654993,18.629952,5.433736,19.4062,89.04,24.58,92.3704389943,0.003,104.079952,49.343736,115.1843769387,18.629952,5.433736,19.4062,85.45,43.91,96.0717991921,0.003,18.629952,5.993736,19.5703853503,18.629952,5.433736,19.4062,0.0,0.56,0.56,0.003
2021-09-23 17:30:00,100.872576,14.066168,101.8485820769,14.352576,4.186168,14.9506,86.52,9.88,87.0822875216,134.39,100.332576,4.906168,100.4524578656,14.352576,4.186168,14.9506,85.98,0.72,85.9830146017,131.21,111.212576,27.286168,114.5110126786,14.352576,4.186168,14.9506,96.86,23.1,99.5764510314,136.91,107.432576,49.576168,118.3197144163,14.352576,4.186168,14.9506,93.08,45.39,103.5574164413,134.39,14.392576,4.746168,15.1549448894,14.352576,4.186168,14.9506,0.04,0.56,0.5614267539000001,136.61
2021-09-23 18:00:00,102.276112,13.157616,103.1189892534,10.106112,2.947616,10.5272,92.17,10.21,92.7337748612,134.35,101.736112,3.927616,101.8118983829,10.106112,2.947616,10.5272,91.63,0.98,91.6352404919,131.18,113.196112,25.397616,116.0103386358,10.106112,2.947616,10.5272,103.09,22.45,105.506163801,136.73,109.226112,48.857616,119.655380923,10.106112,2.947616,10.5272,99.12,45.91,109.2359945256,134.35,10.106112,3.467616,10.6844681889,10.106112,2.947616,10.5272,0.0,0.52,0.52,136.43
2021-09-23 18:30:00,102.376448,11.241464,102.9917842255,7.136448,2.081464,7.4338,95.24,9.16,95.6794816039,134.25,101.836448,2.401464,101.8647592183,7.136448,2.081464,7.4338,94.7,0.32,94.7005406532,131.05,113.426448,23.321464,115.7991787061,7.136448,2.081464,7.4338,106.29,21.24,108.3914281666,136.55,109.386448,49.001464,119.8604959117,7.136448,2.081464,7.4338,102.25,46.92,112.5013284366,134.25,7.136448,2.641464,7.6096137957,7.136448,2.081464,7.4338,0.0,0.56,0.56,136.25
2021-09-23 19:00:00,102.872576,10.336168,103.3905375835,5.472576,1.596168,5.7006,97.4,8.74,97.7913472655,134.13,102.302576,2.016168,102.3224412807,5.472576,1.596168,5.7006,96.83,0.42,96.8309108704,130.92,114.012576,21.876168,116.0923520845,5.472576,1.596168,5.7006,108.54,20.28,110.4183408678,136.44,109.902576,49.106168,120.374382437,5.472576,1.596168,5.7006,104.43,47.51,114.7293554414,134.13,5.472576,2.156168,5.8820190853,5.472576,1.596168,5.7006,0.0,0.56,0.56,136.13
2021-09-23 19:30:00,104.248176,10.431968,104.7688319859,5.458176,1.591968,5.6856,98.79,8.84,99.1847251345,133.75,103.678176,1.971968,103.6969278064,5.458176,1.591968,5.6856,98.22,0.38,98.2207350818,130.47,115.698176,21.861968,117.7455458799,5.458176,1.591968,5.6856,110.24,20.27,112.0880479801,136.0,111.568176,48.641968,121.7107182909,5.458176,1.591968,5.6856,106.11,47.05,116.0734017766,133.75,5.458176,2.111968,5.852528862,5.458176,1.591968,5.6856,0.0,0.52,0.52,135.7
2021-09-23 20:00:00,103.797616,8.133888,104.1158259886,4.847616,1.413888,5.0496,98.95,6.72,99.1779254673,133.32,103.237616,3.873888,103.310272314,4.847616,1.413888,5.0496,98.39,2.46,98.4207483207,129.94,115.107616,21.933888,117.1787468102,4.847616,1.413888,5.0496,110.26,20.52,112.1531898788,135.58,110.967616,47.783888,120.8185074942,4.847616,1.413888,5.0496,106.12,46.37,115.8085976946,133.32,4.847616,1.973888,5.2340820322,4.847616,1.413888,5.0496,0.0,0.56,0.56,135.27
2021-09-23 20:30:00,98.740256,19.628408,100.6723028224,4.520256,1.318408,4.7086,94.22,18.31,95.982626032,132.87,99.840256,12.628408,100.6357461679,4.520256,1.318408,4.7086,95.32,11.31,95.9886373484,129.41,111.890256,24.888408,114.6248761854,4.520256,1.318408,4.7086,107.37,23.57,109.9266200699,135.41,107.860256,44.078408,116.5192725527,4.520256,1.318408,4.7086,103.34,42.76,111.8372621267,132.87,4.560256,1.8384079999999998,4.9168769315,4.520256,1.318408,4.7086,0.04,0.52,0.5215361924,135.1
2021-09-23 21:00:00,94.435328,20.395304,96.6126265025,4.475328,1.305304,4.6618,89.96,19.09,91.9631975303,132.25,95.575328,12.615304,96.4043008238,4.475328,1.305304,4.6618,91.1,11.31,91.7993796275,128.63,107.125328,22.825304,109.5300433753,4.475328,1.305304,4.6618,102.65,21.52,104.881518391,133.62,103.175328,46.915304,113.3410519508,4.475328,1.305304,4.6618,98.7,45.61,108.7288466783,132.25,4.475328,1.865304,4.8484966454,4.475328,1.305304,4.6618,0.0,0.56,0.56,133.32
