Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-23 21:30:00,89.442688,22.620784,92.25884405,4.562688,1.330784,4.7528,84.88,21.29,87.5093052195,133.12,90.522688,10.570784,91.1377996065,4.562688,1.330784,4.7528,85.96,9.24,86.4551860793,129.66,101.692688,20.340784,103.707040679,4.562688,1.330784,4.7528,97.13,19.01,98.9728093973,134.18,97.862688,49.740784,109.7781913475,4.562688,1.330784,4.7528,93.3,48.41,105.1114556078,133.12,4.562688,1.850784,4.9237712376000005,4.562688,1.330784,4.7528,0.0,0.52,0.52,133.87
2021-09-23 22:00:00,85.047392,23.769656,88.3065990307,4.387392,1.279656,4.5702,80.66,22.49,83.7367046163,133.43,86.067392,9.399656,86.5791516394,4.387392,1.279656,4.5702,81.68,8.12,82.0826217905,130.05,96.477392,18.909656,98.3130828382,4.387392,1.279656,4.5702,92.09,17.63,93.7623858485,134.39,92.777392,51.249656,105.9913756229,4.387392,1.279656,4.5702,88.39,49.97,101.5371508365,133.43,4.387392,1.839656,4.7574723079,4.387392,1.279656,4.5702,0.0,0.56,0.56,134.08
2021-09-23 22:30:00,80.683968,24.647824,84.3647907611,3.763968,1.097824,3.9208,76.92,23.55,80.4443217387,133.55,81.663968,8.327824,82.0874918735,3.763968,1.097824,3.9208,77.9,7.23,78.2347934106,130.19,91.413968,16.197824,92.8379397005,3.763968,1.097824,3.9208,87.65,15.1,88.9411743795,134.44,87.823968,54.097824,103.1485526646,3.763968,1.097824,3.9208,84.06,53.0,99.3734552081,133.55,3.763968,1.617824,4.0969268483,3.763968,1.097824,3.9208,0.0,0.52,0.52,134.13
2021-09-23 23:00:00,75.763008,26.642544,80.3110112749,3.643008,1.062544,3.7948,72.12,25.58,76.5220935417,134.15,76.683008,6.542544,76.9616046995,3.643008,1.062544,3.7948,73.04,5.48,73.2452865378,130.89,85.913008,15.192544,87.2459645875,3.643008,1.062544,3.7948,82.27,14.13,83.4746057193,134.81,82.443008,55.552544,99.4129504288,3.643008,1.062544,3.7948,78.8,54.49,95.8050108293,134.15,3.643008,1.622544,3.9880015446,3.643008,1.062544,3.7948,0.0,0.56,0.56,134.49
2021-09-23 23:30:00,71.530608,27.599344,76.6704093512,3.700608,1.079344,3.8548,67.83,26.52,72.8300713991,134.66,72.430608,5.649344,72.6505888681,3.700608,1.079344,3.8548,68.73,4.57,68.8817668182,131.49,80.950608,14.249344,82.1951625097,3.700608,1.079344,3.8548,77.25,13.17,78.3646055308,135.36,77.640608,56.609344,96.0868452949,3.700608,1.079344,3.8548,73.94,55.53,92.4700194658,134.66,3.700608,1.5993439999999999,4.0314266457,3.700608,1.079344,3.8548,0.0,0.52,0.52,135.05
2021-09-24 00:00:00,68.318992,28.798456,74.1406483373,3.868992,1.128456,4.0302,64.45,27.67,70.1386583847,134.77,69.188992,4.928456,69.3643012833,3.868992,1.128456,4.0302,65.32,3.8,65.4304393994,131.62,77.458992,13.908456,78.6977800828,3.868992,1.128456,4.0302,73.59,12.78,74.6914754172,135.44,74.238992,57.838456,94.110121271,3.868992,1.128456,4.0302,70.37,56.71,90.3767724584,134.77,3.868992,1.688456,4.2213721419,3.868992,1.128456,4.0302,0.0,0.56,0.56,135.12
2021-09-24 00:30:00,65.261872,29.074296,71.4452701362,3.751872,1.094296,3.9082,61.51,27.98,67.5748510912,135.6,66.121872,4.774296,66.2940107331,3.751872,1.094296,3.9082,62.37,3.68,62.4784706919,132.59,73.991872,11.834296,74.9322873258,3.751872,1.094296,3.9082,70.24,10.74,71.0563522846,136.28,70.851872,60.414296,93.1121631533,3.751872,1.094296,3.9082,67.1,59.32,89.5615564849,135.6,3.751872,1.654296,4.1003949517,3.751872,1.094296,3.9082,0.0,0.56,0.56,135.97
2021-09-24 01:00:00,63.797696,29.694328,70.3697316343,4.197696,1.224328,4.3726,59.6,28.47,66.050744886,136.33,64.657696,4.494328,64.8137071629,4.197696,1.224328,4.3726,60.46,3.27,60.5483649655,133.44,72.247696,10.964328,73.0749345932,4.197696,1.224328,4.3726,68.05,9.74,68.7435095118,136.78,69.187696,61.814328,92.779030087,4.197696,1.224328,4.3726,64.99,60.59,88.8529583075,136.33,4.237696,1.784328,4.5980315136000005,4.197696,1.224328,4.3726,0.04,0.56,0.5614267539000001,136.47
2021-09-24 01:30:00,63.150384,29.815112,69.8348902979,4.440384,1.295112,4.6254,58.71,28.52,65.2706250928,136.61,64.010384,4.545112,64.1715458979,4.440384,1.295112,4.6254,59.57,3.25,59.6585903286,133.78,71.550384,10.265112,72.2829853764,4.440384,1.295112,4.6254,67.11,8.97,67.7068164958,136.97,68.510384,62.775112,92.9214044364,4.440384,1.295112,4.6254,64.07,61.48,88.7961446235,136.61,4.440384,1.855112,4.8123227863,4.440384,1.295112,4.6254,0.0,0.56,0.56,136.66
2021-09-24 02:00:00,63.103744,29.458592,69.6411598801,5.103744,1.488592,5.3164,58.0,27.97,64.391931948,136.67,63.943744,5.248592,64.1587882891,5.103744,1.488592,5.3164,58.84,3.76,58.9600135685,133.86,71.523744,11.028592,72.3690251232,5.103744,1.488592,5.3164,66.42,9.54,67.1016244215,136.91,68.493744,62.288592,92.5811085507,5.103744,1.488592,5.3164,63.39,60.8,87.8346862008,136.67,5.103744,2.048592,5.4995392534,5.103744,1.488592,5.3164,0.0,0.56,0.56,136.61
2021-09-24 02:30:00,61.717968,30.299824,68.7545410026,5.347968,1.5598239999999999,5.5708,56.37,28.74,63.273726775,136.59,62.527968,4.769824,62.7096324595,5.347968,1.5598239999999999,5.5708,57.18,3.21,57.2700314301,133.76,70.007968,12.299824,71.0802451735,5.347968,1.5598239999999999,5.5708,64.66,10.74,65.5458862172,136.83,67.017968,61.469824,90.9392505876,5.347968,1.5598239999999999,5.5708,61.67,59.91,85.9790497738,136.59,5.347968,2.119824,5.7527745932,5.347968,1.5598239999999999,5.5708,0.0,0.56,0.56,136.53
2021-09-24 03:00:00,60.591088,21.506984,64.2948699804,5.681088,1.656984,5.9178,54.91,19.85,58.3877607038,136.73,60.041088,19.946984,63.2677992261,5.681088,1.656984,5.9178,54.36,18.29,57.3544566708,133.92,69.161088,15.656984,70.9111926378,5.681088,1.656984,5.9178,63.48,14.0,65.0054643857,137.14,66.211088,58.346984,88.2512250116,5.681088,1.656984,5.9178,60.53,56.69,82.9315199427,136.73,5.681088,2.216984,6.0983423092,5.681088,1.656984,5.9178,0.0,0.56,0.56,136.86
2021-09-24 03:30:00,60.13208,19.28144,63.1477709314,5.18208,1.51144,5.398,54.95,17.77,57.7518432606,136.83,59.27208,24.14144,63.9999108812,5.18208,1.51144,5.398,54.09,22.63,58.6331390939,134.0,68.60208,16.06144,70.4571872501,5.18208,1.51144,5.398,63.42,14.55,65.0676486435,136.67,65.66208,57.78144,87.4654420809,5.18208,1.51144,5.398,60.48,56.27,82.6083730623,136.83,5.18208,2.07144,5.5807541426,5.18208,1.51144,5.398,0.0,0.56,0.56,136.38
2021-09-24 04:00:00,60.616432,18.904376,63.4958838064,4.746432,1.384376,4.9442,55.87,17.52,58.5526028456,136.9,59.746432,23.754376,64.2954626384,4.746432,1.384376,4.9442,55.0,22.37,59.3752212627,134.07,68.986432,16.124376,70.8457712322,4.746432,1.384376,4.9442,64.24,14.74,65.9093711091,136.56,66.016432,57.354376,87.45109342,4.746432,1.384376,4.9442,61.27,55.97,82.9858650615,136.9,4.746432,1.944376,5.1292508966,4.746432,1.384376,4.9442,0.0,0.56,0.56,136.27
2021-09-24 04:30:00,60.66488,19.14684,63.6146928579,4.51488,1.31684,4.703,56.15,17.83,58.9129136947,136.86,59.78488,23.98684,64.4173918271,4.51488,1.31684,4.703,55.27,22.67,59.7386123039,134.02,69.11488,15.79684,70.8971564409,4.51488,1.31684,4.703,64.6,14.48,66.2029485748,136.52,66.13488,57.52684,87.6536346822,4.51488,1.31684,4.703,61.62,56.21,83.4061658392,136.86,4.51488,1.87684,4.8894447333,4.51488,1.31684,4.703,0.0,0.56,0.56,136.23
2021-09-24 05:00:00,60.905616,18.922888,63.7775019156,5.015616,1.462888,5.2246,55.89,17.46,58.5537675987,136.9,60.025616,23.732888,64.5470723503,5.015616,1.462888,5.2246,55.01,22.27,59.3468870287,134.07,69.525616,16.162888,71.3796205417,5.015616,1.462888,5.2246,64.51,14.7,66.1636614767,136.56,66.555616,57.102888,87.6948678035,5.015616,1.462888,5.2246,61.54,55.64,82.9637342458,136.9,5.015616,2.022888,5.4081863614,5.015616,1.462888,5.2246,0.0,0.56,0.56,136.27
2021-09-24 05:30:00,61.93256,18.31408,64.5836474225,6.56256,1.9140800000000002,6.836,55.37,16.4,57.7477003871,136.59,61.09256,23.09408,65.3118474582,6.56256,1.9140800000000002,6.836,54.53,21.18,58.4988316123,133.7,70.99256,16.16408,72.8094846679,6.56256,1.9140800000000002,6.836,64.43,14.25,65.9870244821,136.24,68.05256,57.62408,89.1722239175,6.56256,1.9140800000000002,6.836,61.49,55.71,82.9736355718,136.59,6.56256,2.47408,7.0134346507,6.56256,1.9140800000000002,6.836,0.0,0.56,0.56,135.96
2021-09-24 06:00:00,64.91168,16.48424,66.9720566266,7.59168,2.21424,7.908,57.32,14.27,59.0695801576,136.15,64.04168,21.21424,67.4639218842,7.59168,2.21424,7.908,56.45,19.0,59.5617536679,133.17,74.33168,17.06424,76.2652406959,7.59168,2.21424,7.908,66.74,14.85,68.3721441817,135.65,71.32168,56.73424,91.1348233465,7.59168,2.21424,7.908,63.73,54.52,83.868607357,136.15,7.59168,2.77424,8.0826983613,7.59168,2.21424,7.908,0.0,0.56,0.56,135.37
2021-09-24 06:30:00,72.027488,14.147184,73.4036909339,8.767488,2.557184,9.1328,63.26,11.59,64.3129512618,135.13,71.127488,18.907184,73.5975621607,8.767488,2.557184,9.1328,62.36,16.35,64.4677601596,131.93,82.557488,20.007184,84.9471967547,8.767488,2.557184,9.1328,73.79,17.45,75.8252372235,134.52,79.387488,54.117184,96.0783162584,8.767488,2.557184,9.1328,70.62,51.56,87.4392246077,135.13,8.767488,3.117184,9.3051427673,8.767488,2.557184,9.1328,0.0,0.56,0.56,134.27
2021-09-24 07:00:00,78.406144,12.191792,79.3483661402,8.886144,2.591792,9.2564,69.52,9.6,70.1797007688,135.13,77.466144,16.951792,79.2992226837,8.886144,2.591792,9.2564,68.58,14.36,70.067296223,131.93,89.986144,22.601792,92.7811786603,8.886144,2.591792,9.2564,81.1,20.01,83.5320902408,134.52,86.646144,51.141792,100.6133050796,8.886144,2.591792,9.2564,77.76,48.55,91.671806462,135.13,8.886144,3.151792,9.4285390173,8.886144,2.591792,9.2564,0.0,0.56,0.56,134.27
2021-09-24 07:30:00,86.841904,8.198472,87.2280415548,9.251904,2.6984719999999998,9.6374,77.59,5.5,77.7846906531,133.36,85.821904,12.948472,86.7932147885,9.251904,2.6984719999999998,9.6374,76.57,10.25,77.2530090029,129.78,99.751904,26.648471999999998,103.2501012666,9.251904,2.6984719999999998,9.6374,90.5,23.95,93.6154501137,132.86,96.181904,46.228472,106.7147144518,9.251904,2.6984719999999998,9.6374,86.93,43.53,97.219780909,133.36,9.251904,3.218472,9.7957281322,9.251904,2.6984719999999998,9.6374,0.0,0.52,0.52,132.73
2021-09-24 08:00:00,91.290352,6.580936,91.527247784,9.500352,2.770936,9.8962,81.79,3.81,81.8786919778,133.36,90.270352,11.340936,90.9799608681,9.500352,2.770936,9.8962,80.77,8.57,81.2233821015,129.78,104.600352,29.200936,108.5998540598,9.500352,2.770936,9.8962,95.1,26.43,98.7043813617,132.86,100.890352,43.180936,109.7426824919,9.500352,2.770936,9.8962,91.39,40.41,99.9254732288,133.36,9.540352,3.330936,10.1051200349,9.500352,2.770936,9.8962,0.04,0.56,0.5614267539000001,132.73
2021-09-24 08:30:00,94.469264,14.268952,95.5408019219,12.339264,3.5989519999999997,12.8534,82.13,10.67,82.8202016419,132.41,93.359264,16.728952,94.846244046,12.339264,3.5989519999999997,12.8534,81.02,13.13,82.0770205356,128.47,107.129264,29.648952,111.1563743556,12.339264,3.5989519999999997,12.8534,94.79,26.05,98.3043569736,132.59,103.759264,39.448952,111.0054263526,12.339264,3.5989519999999997,12.8534,91.42,35.85,98.1979577181,132.41,12.339264,4.158952,13.0213024617,12.339264,3.5989519999999997,12.8534,0.0,0.56,0.56,132.41
2021-09-24 09:00:00,93.321408,35.818744,99.9593297939,17.481408,5.098744,18.2098,75.84,30.72,81.8255705755,132.41,91.991408,35.268744,98.5205737354,17.481408,5.098744,18.2098,74.51,30.17,80.3863732233,128.47,104.201408,23.588744,106.8380188542,17.481408,5.098744,18.2098,86.72,18.49,88.6692646862,132.59,101.811408,37.228744,108.4045302502,17.481408,5.098744,18.2098,84.33,32.13,90.243480651,132.41,17.521408,5.6187439999999995,18.4002723469,17.481408,5.098744,18.2098,0.04,0.52,0.5215361924,132.41
2021-09-24 09:30:00,94.125888,37.693384,101.3926722656,20.685888,6.033384,21.5478,73.44,31.66,79.9736781698,133.91,92.805888,34.963384,99.1734393283,20.685888,6.033384,21.5478,72.12,28.93,77.7061085115,129.97,105.045888,25.783384,108.1638640036,20.685888,6.033384,21.5478,84.36,19.75,86.6410532023,135.03,102.685888,36.653384,109.0314732222,20.685888,6.033384,21.5478,82.0,30.62,87.530476978,133.91,20.685888,6.593384,21.711256871,20.685888,6.033384,21.5478,0.0,0.56,0.56,134.81
2021-09-24 10:00:00,93.976336,38.556848,101.578453698,22.206336,6.476848,23.1316,71.77,32.08,78.6133531914,133.58,92.656336,35.156848,99.1019705265,22.206336,6.476848,23.1316,70.45,28.68,76.0640841659,129.7,105.336336,26.666848,108.6593965755,22.206336,6.476848,23.1316,83.13,20.19,85.5466714724,134.72,103.016336,36.806848,109.3942847801,22.206336,6.476848,23.1316,80.81,30.33,86.3143383222,133.58,22.206336,6.996848,23.2825522759,22.206336,6.476848,23.1316,0.0,0.52,0.52,134.51
2021-09-24 10:30:00,94.4996,37.2528,101.5772883473,20.4096,5.9528,21.26,74.09,31.3,80.4302063904,133.92,93.1296,35.8028,99.7745603047,20.4096,5.9528,21.26,72.72,29.85,78.6080205831,130.45,104.6796,25.0728,107.6404382934,20.4096,5.9528,21.26,84.27,19.12,86.4118469887,135.08,102.2996,37.6828,109.0192715808,20.4096,5.9528,21.26,81.89,31.73,87.8223490918,133.92,20.4096,6.5128,21.4235462984,20.4096,5.9528,21.26,0.0,0.56,0.56,134.85
2021-09-24 11:00:00,91.2148,41.4814,100.2040232975,29.2848,8.5414,30.505,61.93,32.94,70.1453384053,134.39,89.9048,36.6914,97.1037172152,29.2848,8.5414,30.505,60.62,28.15,66.8371670555,131.06,101.4048,28.4414,105.3178365568,29.2848,8.5414,30.505,72.12,19.9,74.81513483250001,135.55,99.2148,39.5814,106.8188361901,29.2848,8.5414,30.505,69.93,31.04,76.5093883128,134.39,29.2848,9.0614,30.6546649142,29.2848,8.5414,30.505,0.0,0.52,0.52,135.3
2021-09-24 11:30:00,90.311472,41.797096,99.5146180661,30.401472,8.867096,31.6682,59.91,32.93,68.3636818786,134.57,89.011472,37.077096,96.4248577671,30.401472,8.867096,31.6682,58.61,28.21,65.0456470488,131.25,100.021472,28.617096,104.0347684407,30.401472,8.867096,31.6682,69.62,19.75,72.3671672791,135.6,97.841472,40.117096,105.7465603913,30.401472,8.867096,31.6682,67.44,31.25,74.328433994,134.57,30.401472,9.427096,31.8295403479,30.401472,8.867096,31.6682,0.0,0.56,0.56,135.34
2021-09-24 12:00:00,89.865792,43.410856,99.8016181755,33.945792,9.900856,35.3602,55.92,33.51,65.1917671182,134.7,88.605792,37.340856,96.1526177634,33.945792,9.900856,35.3602,54.66,27.44,61.161010456,131.43,99.655792,30.110856,104.105429869,33.945792,9.900856,35.3602,65.71,20.21,68.7477141438,135.72,97.625792,40.550856,105.7126633188,33.945792,9.900856,35.3602,63.68,30.65,70.6722357082,134.7,33.945792,10.420856,35.5093091214,33.945792,9.900856,35.3602,0.0,0.52,0.52,135.45
2021-09-24 12:30:00,91.740672,41.072696,100.5152588203,29.700672,8.662696,30.9382,62.04,32.41,69.9954977124,134.56,90.440672,37.272696,97.8200849464,29.700672,8.662696,30.9382,60.74,28.61,67.1407454531,131.28,101.370672,27.802696,105.1142380774,29.700672,8.662696,30.9382,71.67,19.14,74.1817261864,135.58,99.220672,40.412696,107.1350911239,29.700672,8.662696,30.9382,69.52,31.75,76.4270429887,134.56,29.700672,9.222696,31.0996469234,29.700672,8.662696,30.9382,0.0,0.56,0.56,135.32
2021-09-24 13:00:00,89.729088,42.105984,99.117219099,31.769088,9.265984,33.0928,57.96,32.84,66.6170188465,134.56,88.449088,37.595984,96.1077477676,31.769088,9.265984,33.0928,56.68,28.33,63.3656949776,131.28,99.789088,28.705984,103.8359070904,31.769088,9.265984,33.0928,68.02,19.44,70.7434378582,135.58,97.649088,40.875984,105.8592955541,31.769088,9.265984,33.0928,65.88,31.61,73.0709689275,134.56,31.769088,9.785984,33.2421484745,31.769088,9.265984,33.0928,0.0,0.52,0.52,135.32
2021-09-24 13:30:00,88.047472,39.920096,96.6745643395,31.817472,9.280096,33.1432,56.23,30.64,64.0361030982,134.71,86.757472,39.890096,95.4886312957,31.817472,9.280096,33.1432,54.94,30.61,62.891777682,131.46,97.877472,27.130096,101.5679163618,31.817472,9.280096,33.1432,66.06,17.85,68.4291319542,135.73,95.827472,42.480096,104.8210997179,31.817472,9.280096,33.1432,64.01,33.2,72.1076979247,134.71,31.817472,9.840095999999999,33.3043392632,31.817472,9.280096,33.1432,0.0,0.56,0.56,135.45
2021-09-24 14:00:00,85.37664,39.71652,94.1624798877,32.21664,9.39652,33.559,53.16,30.32,61.1987581573,134.71,84.11664,40.20652,93.2318259791,32.21664,9.39652,33.559,51.9,30.81,60.3561604147,131.51,95.11664,26.87652,98.8408950395,32.21664,9.39652,33.559,62.9,17.48,65.2836916848,135.82,93.09664,42.88652,102.4999413512,32.21664,9.39652,33.559,60.88,33.49,69.483483649,134.71,32.21664,9.95652,33.7200857561,32.21664,9.39652,33.559,0.0,0.56,0.56,135.52
2021-09-24 14:30:00,83.767856,41.090208,93.3030486765,34.937856,10.190208,36.3936,48.83,30.9,57.7856288362,134.94,82.537856,40.560208,91.9653638392,34.937856,10.190208,36.3936,47.6,30.37,56.463234941,131.81,92.707856,26.950208,96.5456383031,34.937856,10.190208,36.3936,57.77,16.76,60.1520614776,135.87,90.767856,44.650208,101.1555473381,34.937856,10.190208,36.3936,55.83,34.46,65.6085398405,134.94,34.937856,10.710208,36.542609886,34.937856,10.190208,36.3936,0.0,0.52,0.52,135.56
2021-09-24 15:00:00,82.97368,40.98524,92.5441595704,33.58368,9.79524,34.983,49.39,31.19,58.4139384051,134.94,81.71368,39.98524,90.9722205786,33.58368,9.79524,34.983,48.13,30.19,56.8149012144,131.81,92.38368,26.42524,96.0886967307,33.58368,9.79524,34.983,58.8,16.63,61.1064391042,135.87,90.44368,44.49524,100.7962580387,33.58368,9.79524,34.983,56.86,34.7,66.6119328649,134.94,33.58368,10.35524,35.1439121015,33.58368,9.79524,34.983,0.0,0.56,0.56,135.56
2021-09-24 15:30:00,82.318592,39.631256,91.3618467469,32.438592,9.461256,33.7902,49.88,30.17,58.294453424,135.09,81.038592,41.161256,90.8928071348,32.438592,9.461256,33.7902,48.6,31.7,58.024563764,131.99,91.998592,24.861256,95.2985990447,32.438592,9.461256,33.7902,59.56,15.4,61.5187256045,136.0,90.028592,45.781256,101.0003503877,32.438592,9.461256,33.7902,57.59,36.32,68.0863459146,135.09,32.438592,10.021256,33.951256571100004,32.438592,9.461256,33.7902,0.0,0.56,0.56,135.68
2021-09-24 16:00:00,85.75544,38.22492,93.8889769813,28.40544,8.28492,29.589,57.35,29.94,64.6948691938,135.71,84.43544,40.17492,93.505976948,28.40544,8.28492,29.589,56.03,31.89,64.4696285083,132.74,95.67544,23.97492,98.6335977657,28.40544,8.28492,29.589,67.27,15.69,69.0755311235,136.63,93.61544,44.21492,103.5316847975,28.40544,8.28492,29.589,65.21,35.93,74.4534015341,135.71,28.44544,8.80492,29.7769990597,28.40544,8.28492,29.589,0.04,0.52,0.5215361924,136.31
2021-09-24 16:30:00,89.699104,36.053072,96.6734361603,22.159104,6.463072,23.0824,67.54,29.59,73.7375053823,135.42,88.339104,38.733072,96.457494069,22.159104,6.463072,23.0824,66.18,32.27,73.6284272547,132.44,100.499104,21.723072,102.8200455258,22.159104,6.463072,23.0824,78.34,15.26,79.8124250979,136.47,98.229104,42.763072,107.1337351142,22.159104,6.463072,23.0824,76.07,36.3,84.2872167057,135.42,22.159104,7.023072,23.2454174064,22.159104,6.463072,23.0824,0.0,0.56,0.56,136.14
2021-09-24 17:00:00,93.76016,33.78088,99.6599992816,16.46016,4.80088,17.146,77.3,28.98,82.553803062,135.42,92.37016,37.28088,99.6097910449,16.46016,4.80088,17.146,75.91,32.48,82.5668123401,132.44,104.88016,19.43088,106.6649289092,16.46016,4.80088,17.146,88.42,14.63,89.6221696903,136.47,102.48016,41.35088,110.508273312,16.46016,4.80088,17.146,86.02,36.55,93.4630563378,135.42,16.46016,5.36088,17.3111496325,16.46016,4.80088,17.146,0.0,0.56,0.56,136.14
2021-09-24 17:30:00,96.82416,31.25788,101.7446461579,13.36416,3.8978800000000002,13.921,83.46,27.36,87.8301838778,134.88,95.46416,37.44788,102.5463288519,13.36416,3.8978800000000002,13.921,82.1,33.55,88.6905434643,131.8,107.95416,18.60788,109.5461266289,13.36416,3.8978800000000002,13.921,94.59,14.71,95.7269669424,135.94,105.50416,39.74788,112.7431671624,13.36416,3.8978800000000002,13.921,92.14,35.85,98.8686102866,134.88,13.36416,4.41788,14.0754550974,13.36416,3.8978800000000002,13.921,0.0,0.52,0.52,135.61
2021-09-24 18:00:00,97.562112,30.460616,102.2067259284,9.842112,2.870616,10.2522,87.72,27.59,91.9565468034,134.03,96.152112,36.240616,102.7551015284,9.842112,2.870616,10.2522,86.31,33.37,92.5363334048,130.78,109.052112,17.680616,110.4760938565,9.842112,2.870616,10.2522,99.21,14.81,100.3093225977,135.3,106.522112,38.630616,113.310568075,9.842112,2.870616,10.2522,96.68,35.76,103.0815211374,134.03,9.842112,3.430616,10.4228736325,9.842112,2.870616,10.2522,0.0,0.56,0.56,134.97
2021-09-24 18:30:00,97.197904,29.176472,101.4825061789,7.187904,2.096472,7.4874,90.01,27.08,93.9953536086,133.99,95.727904,36.336472,102.3922399483,7.187904,2.096472,7.4874,88.54,34.24,94.9300226483,130.74,108.887904,16.906472,110.1925788472,7.187904,2.096472,7.4874,101.7,14.81,102.7726914117,135.27,106.267904,38.096472,112.8902502407,7.187904,2.096472,7.4874,99.08,36.0,105.4174862155,133.99,7.187904,2.616472,7.649306481,7.187904,2.096472,7.4874,0.0,0.52,0.52,134.94
2021-09-24 19:00:00,97.362064,28.859352,101.5491688996,6.752064,1.969352,7.0334,90.61,26.89,94.5158410003,134.27,95.892064,36.169352,102.4866330908,6.752064,1.969352,7.0334,89.14,34.2,95.4755445127,131.09,109.042064,16.129352,110.2285249712,6.752064,1.969352,7.0334,102.29,14.16,103.2654332291,135.63,106.402064,38.449352,113.1359884947,6.752064,1.969352,7.0334,99.65,36.48,106.1174486124,134.27,6.752064,2.529352,7.2102697453,6.752064,1.969352,7.0334,0.0,0.56,0.56,135.3
2021-09-24 19:30:00,98.135264,28.731952,102.2548537043,7.035264,2.051952,7.3284,91.1,26.68,94.9264578503,133.79,96.635264,35.461952,102.9365060996,7.035264,2.051952,7.3284,89.6,33.41,95.6262939782,130.48,110.165264,16.491952,111.3928627559,7.035264,2.051952,7.3284,103.13,14.44,104.1360192249,135.06,107.495264,38.061952,114.0348366618,7.035264,2.051952,7.3284,100.46,36.01,106.7189378695,133.79,7.035264,2.571952,7.4906526178,7.035264,2.051952,7.3284,0.0,0.52,0.52,134.73
2021-09-24 20:00:00,96.205312,9.308216,96.6545650351,7.125312,2.078216,7.4222,89.08,7.23,89.3729226332,133.79,95.045312,14.068216,96.0808307343,7.125312,2.078216,7.4222,87.92,11.99,88.7337957038,130.48,109.935312,19.998216,111.7394355978,7.125312,2.078216,7.4222,102.81,17.92,104.3600618053,135.06,107.275312,34.008216,112.5368887085,7.125312,2.078216,7.4222,100.15,31.93,105.1168273874,133.79,7.125312,2.638216,7.5980428243,7.125312,2.078216,7.4222,0.0,0.56,0.56,134.73
2021-09-24 20:30:00,93.820768,10.075224,94.3601963052,6.360768,1.855224,6.6258,87.46,8.22,87.8454324368,133.01,92.640768,14.875224,93.8274170202,6.360768,1.855224,6.6258,86.28,13.02,87.2568553181,129.55,107.020768,18.695224,108.6414109984,6.360768,1.855224,6.6258,100.66,16.84,102.058910439,132.4,104.360768,35.255224,110.1548942028,6.360768,1.855224,6.6258,98.0,33.4,103.5353079872,133.01,6.400768,2.3752240000000002,6.8272629977,6.360768,1.855224,6.6258,0.04,0.52,0.5215361924,132.07
2021-09-24 21:00:00,88.748848,12.129664,89.5739179119,8.638848,2.519664,8.9988,80.11,9.61,80.6843491639,133.5,87.618848,16.909664,89.2356389647,8.638848,2.519664,8.9988,78.98,14.39,80.2802123814,130.11,101.518848,18.129664,103.124978623,8.638848,2.519664,8.9988,92.88,15.61,94.1826231319,132.83,98.968848,37.539664,105.8492288478,8.638848,2.519664,8.9988,90.33,35.02,96.8809026589,133.5,8.638848,3.079664,9.1713698606,8.638848,2.519664,8.9988,0.0,0.56,0.56,132.49
2021-09-24 21:30:00,85.060064,13.653352,86.148874099,8.240064,2.403352,8.5834,76.82,11.25,77.6393901316,133.97,83.940064,18.443352,85.9423735844,8.240064,2.403352,8.5834,75.7,16.04,77.3806926823,130.69,97.240064,15.913352,98.5335720382,8.240064,2.403352,8.5834,89.0,13.51,90.0195539869,133.26,94.750064,39.893352,102.8059052866,8.240064,2.403352,8.5834,86.51,37.49,94.2840400068,133.97,8.240064,2.923352,8.7432626427,8.240064,2.403352,8.5834,0.0,0.52,0.52,132.92
2021-09-24 22:00:00,80.0456,14.9908,81.4372283664,8.9856,2.6208,9.36,71.06,12.37,72.1286385564,134.62,78.9656,19.7708,81.4030129418,8.9856,2.6208,9.36,69.98,17.15,72.050835526,131.46,91.7656,14.6108,92.9214766348,8.9856,2.6208,9.36,82.78,11.99,83.6438192576,133.81,89.3656,41.9208,98.7094926337,8.9856,2.6208,9.36,80.38,39.3,89.4730931621,134.62,8.9856,3.1808,9.5319723038,8.9856,2.6208,9.36,0.0,0.56,0.56,133.47
2021-09-24 22:30:00,75.382096,16.108528,77.0840130746,8.772096,2.558528,9.1376,66.61,13.55,67.9742201132,134.84,74.322096,20.928528,77.2125458593,8.772096,2.558528,9.1376,65.55,18.37,68.0753949676,131.75,86.712096,11.938528,87.5300865047,8.772096,2.558528,9.1376,77.94,9.38,78.5024076064,133.92,84.362096,45.118528,95.6694559951,8.772096,2.558528,9.1376,75.59,42.56,86.7479204362,134.84,8.772096,3.118528,9.3099347538,8.772096,2.558528,9.1376,0.0,0.56,0.56,133.58
2021-09-24 23:00:00,70.841168,18.262424,73.1572772454,9.471168,2.762424,9.8658,61.37,15.5,63.2971318466,135.73,69.791168,23.092424,73.5123607089,9.471168,2.762424,9.8658,60.32,20.33,63.6538396328,132.84,81.481168,11.782424,82.3286478327,9.471168,2.762424,9.8658,72.01,9.02,72.572725593,134.59,79.211168,46.172424,91.6858869945,9.471168,2.762424,9.8658,69.74,43.41,82.1467936075,135.73,9.471168,3.322424,10.0370077473,9.471168,2.762424,9.8658,0.0,0.56,0.56,134.26
2021-09-24 23:30:00,67.711184,19.094512,70.3520065613,7.421184,2.164512,7.7304,60.29,16.93,62.6219530197,136.5,66.631184,23.914512,70.7927861116,7.421184,2.164512,7.7304,59.21,21.75,63.0784162769,133.77,77.701184,10.614512,78.4228401679,7.421184,2.164512,7.7304,70.28,8.45,70.7861631959,135.57,75.461184,46.244512,88.503927488,7.421184,2.164512,7.7304,68.04,44.08,81.0708825658,136.5,7.461184,2.724512,7.9430618983,7.421184,2.164512,7.7304,0.04,0.56,0.5614267539000001,135.22
2021-09-25 00:00:00,64.86568,19.17124,67.6394329145,5.93568,1.7312400000000001,6.183,58.93,17.44,61.4564764691,136.5,63.77568,24.02124,68.1495218663,5.93568,1.7312400000000001,6.183,57.84,22.29,61.9863670495,133.77,74.37568,8.82124,74.8969695689,5.93568,1.7312400000000001,6.183,68.44,7.09,68.8062620697,135.57,72.12568,47.68124,86.4616352112,5.93568,1.7312400000000001,6.183,66.19,45.95,80.5761664514,136.5,5.93568,2.29124,6.3625527738,5.93568,1.7312400000000001,6.183,0.0,0.56,0.56,135.22
2021-09-25 00:30:00,62.30712,18.91916,65.1161409928,5.27712,1.53916,5.497,57.03,17.38,59.6195043589,137.47,61.22712,23.78916,65.6862569873,5.27712,1.53916,5.497,55.95,22.25,60.2118343849,134.94,71.32712,7.19916,71.6895107544,5.27712,1.53916,5.497,66.05,5.66,66.2920666445,136.21,69.11712,49.13916,84.8046774807,5.27712,1.53916,5.497,63.84,47.6,79.6323150486,137.47,5.27712,2.09916,5.6793017352,5.27712,1.53916,5.497,0.0,0.56,0.56,135.86
2021-09-25 01:00:00,60.564288,19.824584,63.7263455073,5.364288,1.564584,5.5878,55.2,18.26,58.1417887582,137.47,59.484288,24.704584,64.4103795167,5.364288,1.564584,5.5878,54.12,23.14,58.8594427429,134.94,69.384288,6.324584,69.67194402370001,5.364288,1.564584,5.5878,64.02,4.76,64.1967133115,136.21,67.204288,50.414584,84.0121812922,5.364288,1.564584,5.5878,61.84,48.85,78.8067769928,137.47,5.364288,2.124584,5.7697004186,5.364288,1.564584,5.5878,0.0,0.56,0.56,135.86
2021-09-25 01:30:00,60.108448,20.332464,63.4541930315,5.528448,1.6124640000000001,5.7588,54.58,18.72,57.7010814457,137.39,58.538448,24.942464,63.6307818956,5.528448,1.6124640000000001,5.7588,53.01,23.33,57.9167419664,134.85,67.788448,11.892464,68.8237196193,5.528448,1.6124640000000001,5.7588,62.26,10.28,63.1029793274,136.27,66.418448,43.252464,79.2602414632,5.528448,1.6124640000000001,5.7588,60.89,41.64,73.7663995326,137.39,5.528448,2.172464,5.939977872,5.528448,1.6124640000000001,5.7588,0.0,0.56,0.56,135.94
2021-09-25 02:00:00,60.552768,17.771224,63.1066883533,5.5927679999999995,1.631224,5.8258,54.96,16.14,57.2808973393,137.39,57.982768,24.231224,62.8422915041,5.5927679999999995,1.631224,5.8258,52.39,22.6,57.0567445619,134.85,65.952768,25.981224,70.8857644905,5.5927679999999995,1.631224,5.8258,60.36,24.35,65.0864970635,136.27,66.502768,26.201224,71.478124561,5.5927679999999995,1.631224,5.8258,60.91,24.57,65.6788626576,137.39,5.5927679999999995,2.191224,6.0067059625,5.5927679999999995,1.631224,5.8258,0.0,0.56,0.56,135.94
2021-09-25 02:30:00,60.04032,17.95176,62.666623595,5.08032,1.48176,5.292,54.96,16.47,57.3747549014,135.44,57.45032,24.42176,62.425648812,5.08032,1.48176,5.292,52.37,22.94,57.1739494875,132.49,65.30032,26.18176,70.3535098542,5.08032,1.48176,5.292,60.22,24.7,65.0886964073,134.73,65.85032,26.40176,70.9458777886,5.08032,1.48176,5.292,60.77,24.92,65.6810421659,135.44,5.08032,2.04176,5.4752566333,5.08032,1.48176,5.292,0.0,0.56,0.56,134.42
2021-09-25 03:00:00,58.928768,17.964224,61.60611205,5.088768,1.484224,5.3008,53.84,16.48,56.3057368303,135.71,56.388768,24.454224,61.4630151229,5.088768,1.484224,5.3008,51.3,22.97,56.2077476866,132.78,64.078768,26.304224,69.2676021574,5.088768,1.484224,5.3008,58.99,24.82,63.9988476459,135.01,64.618768,26.534224,69.8544932064,5.088768,1.484224,5.3008,59.53,25.05,64.5857832654,135.71,5.088768,2.044224,5.4840141794,5.088768,1.484224,5.3008,0.0,0.56,0.56,134.7
2021-09-25 03:30:00,58.416608,17.912344,61.1011633097,4.876608,1.422344,5.0798,53.54,16.49,56.0218859019,135.98,55.876608,24.412344,60.9766993298,4.876608,1.422344,5.0798,51.0,22.99,55.942292588,133.09,63.326608,26.342344,68.5870131162,4.876608,1.422344,5.0798,58.45,24.92,63.5406082753,135.25,63.866608,26.562344,69.1700927873,4.876608,1.422344,5.0798,58.99,25.14,64.1236282504,135.98,4.876608,1.9823439999999999,5.2641232242000005,4.876608,1.422344,5.0798,0.0,0.56,0.56,134.93
2021-09-25 04:00:00,57.556416,18.137288,60.3465180334,5.236416,1.527288,5.4546,52.32,16.61,54.8933010485,135.98,55.066416,24.657288,60.3348325812,5.236416,1.527288,5.4546,49.83,23.13,54.9365615961,133.09,62.576416,26.517288,67.9630370296,5.236416,1.527288,5.4546,57.34,24.99,62.5489864027,135.25,63.106416,26.737288,68.5368682532,5.236416,1.527288,5.4546,57.87,25.21,63.1227455043,135.98,5.236416,2.087288,5.6370935525,5.236416,1.527288,5.4546,0.0,0.56,0.56,134.93
2021-09-25 04:30:00,57.397552,18.105536,60.185458455,5.127552,1.495536,5.3412,52.27,16.61,54.845647047,136.19,54.927552,24.625536,60.1951243208,5.127552,1.495536,5.3412,49.8,23.13,54.9093516625,133.32,62.437552,26.475535999999998,67.8188904822,5.127552,1.495536,5.3412,57.31,24.98,62.5174895529,135.46,62.987552,26.685536,68.4072330866,5.127552,1.495536,5.3412,57.86,25.19,63.1055916698,136.19,5.127552,2.055536,5.5242210093,5.127552,1.495536,5.3412,0.0,0.56,0.56,135.15
2021-09-25 05:00:00,57.520832,18.003576,60.2725050314,4.880832,1.423576,5.0842,52.64,16.58,55.1893649175,136.19,55.040832,24.523576,60.2569412357,4.880832,1.423576,5.0842,50.16,23.1,55.2235058648,133.32,62.450832,26.403576,67.8030621954,4.880832,1.423576,5.0842,57.57,24.98,62.755918446,135.46,62.990832,26.633576,68.3900013642,4.880832,1.423576,5.0842,58.11,25.21,63.3428464785,136.19,4.880832,2.023576,5.283690078,4.880832,1.423576,5.0842,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-09-25 05:30:00,58.213776,18.022768,60.9398382223,4.363776,1.2727680000000001,4.5456,53.85,16.75,56.3949022519,136.3,55.693776,24.552768,60.8657136786,4.363776,1.2727680000000001,4.5456,51.33,23.28,56.3624635728,133.44,63.423776,26.352768,68.6807377899,4.363776,1.2727680000000001,4.5456,59.06,25.08,64.1645540778,135.56,64.003776,26.572768,69.3007600351,4.363776,1.2727680000000001,4.5456,59.64,25.3,64.7844086181,136.3,4.363776,1.832768,4.7330306908,4.363776,1.2727680000000001,4.5456,0.0,0.56,0.56,135.26
2021-09-25 06:00:00,59.459536,17.484448,61.976950096,4.129536,1.204448,4.3016,55.33,16.28,57.6753612906,136.3,56.889536,24.004448,61.7465207933,4.129536,1.204448,4.3016,52.76,22.8,57.4757131317,133.44,64.769536,25.714448,69.6873419611,4.129536,1.204448,4.3016,60.64,24.51,65.4060371831,135.56,65.369536,25.924447999999998,70.3224945587,4.129536,1.204448,4.3016,61.24,24.72,66.0410175573,136.3,4.129536,1.764448,4.4906953047,4.129536,1.204448,4.3016,0.0,0.56,0.56,135.26
2021-09-25 06:30:00,63.078848,16.869664,65.2956861399,4.078848,1.189664,4.2488,59.0,15.68,61.0480335474,136.03,60.398848,23.369664,64.7623504453,4.078848,1.189664,4.2488,56.32,22.18,60.530114819,133.1,68.708848,24.699664,73.0135548731,4.078848,1.189664,4.2488,64.63,23.51,68.7732288031,135.29,69.368848,24.899664,73.7023089201,4.078848,1.189664,4.2488,65.29,23.71,69.4618470817,136.03,4.118848,1.749664,4.475067928,4.078848,1.189664,4.2488,0.04,0.56,0.5614267539000001,135.0
2021-09-25 07:00:00,65.980288,16.552584,68.0248957488,4.500288,1.312584,4.6878,61.48,15.24,63.3407293927,135.58,63.230288,23.012584,67.2878023339,4.500288,1.312584,4.6878,58.73,21.7,62.6107251196,132.52,71.830288,23.302584,75.5155659135,4.500288,1.312584,4.6878,67.33,21.99,70.8300007059,134.89,72.500288,23.502584,76.2145866272,4.500288,1.312584,4.6878,68.0,22.19,71.5289878301,135.58,4.500288,1.8725839999999998,4.8743371775,4.500288,1.312584,4.6878,0.0,0.56,0.56,134.6
2021-09-25 07:30:00,69.591952,14.259736,71.0378761926,4.661952,1.359736,4.8562,64.93,12.9,66.1990551292,134.19,66.721952,20.729736,69.8680243983,4.661952,1.359736,4.8562,62.06,19.37,65.012618006,130.85,75.791952,21.969736,78.91190840350001,4.661952,1.359736,4.8562,71.13,20.61,74.055715512,133.51,76.531952,22.159736,79.6755519373,4.661952,1.359736,4.8562,71.87,20.8,74.8193617989,134.19,4.661952,1.9197359999999999,5.0417440197,4.661952,1.359736,4.8562,0.0,0.56,0.56,133.25
2021-09-25 08:00:00,73.862688,13.055784,75.0076674377,5.162688,1.505784,5.3778,68.7,11.55,69.6641407038,134.19,70.902688,19.565784,73.5527774401,5.162688,1.505784,5.3778,65.74,18.06,68.1755909399,130.85,80.562688,20.195784,83.0555018597,5.162688,1.505784,5.3778,75.4,18.69,77.681890425,133.51,81.352688,20.365784,83.8631325599,5.162688,1.505784,5.3778,76.19,18.86,78.4895897556,134.19,5.162688,2.065784,5.5606484262,5.162688,1.505784,5.3778,0.0,0.56,0.56,133.25
2021-09-25 08:30:00,78.645072,11.671896,79.5064809064,6.315072,1.841896,6.5782,72.33,9.83,72.9949162613,133.75,75.565072,18.181896,77.7216922649,6.315072,1.841896,6.5782,69.25,16.34,71.1516556378,130.28,85.725072,18.011896,87.5968970165,6.315072,1.841896,6.5782,79.41,16.17,81.0396014304,133.16,86.555072,18.171896,88.4420617871,6.315072,1.841896,6.5782,80.24,16.33,81.8848368137,133.75,6.355072,2.401896,6.7938239983,6.315072,1.841896,6.5782,0.04,0.56,0.5614267539000001,132.91
2021-09-25 09:00:00,81.41456,10.730080000000001,82.1186044499,8.19456,2.39008,8.536,73.22,8.34,73.6934461129,132.95,78.32456,17.26008,80.203784579,8.19456,2.39008,8.536,70.13,14.87,71.6891470168,129.24,88.95456,16.96008,90.556932691,8.19456,2.39008,8.536,80.76,14.57,82.0637709346,132.48,89.80456,17.11008,91.4199859681,8.19456,2.39008,8.536,81.61,14.72,82.9268985312,132.95,8.19456,2.95008,8.7094078788,8.19456,2.39008,8.536,0.0,0.56,0.56,132.24
2021-09-25 09:30:00,84.074688,10.306784,84.7040905666,9.554688,2.786784,9.9528,74.52,7.52,74.8984699443,132.54,80.964688,16.826784,82.6947480964,9.554688,2.786784,9.9528,71.41,14.04,72.7771234661,128.62,91.924688,16.386784,93.3738451268,9.554688,2.786784,9.9528,82.37,13.6,83.4851897045,132.12,92.794688,16.526784,94.2549134549,9.554688,2.786784,9.9528,83.24,13.74,84.3663748184,132.54,9.554688,3.346784,10.1238839345,9.554688,2.786784,9.9528,0.0,0.56,0.56,131.87
2021-09-25 10:00:00,86.392816,28.372488,90.9324844691,9.642816,2.812488,10.0446,76.75,25.56,80.8942278534,132.31,82.782816,38.692488,91.3788993834,9.642816,2.812488,10.0446,73.14,35.88,81.4667662302,128.37,92.672816,27.982488,96.8053224778,9.642816,2.812488,10.0446,83.03,25.17,86.7612229052,131.92,94.592816,11.862487999999999,95.3337267726,9.642816,2.812488,10.0446,84.95,9.05,85.4307029118,132.31,9.642816,3.332488,10.2024201384,9.642816,2.812488,10.0446,0.0,0.52,0.52,131.67
2021-09-25 10:30:00,87.193792,28.894856,91.856791075,9.513792,2.7748559999999998,9.9102,77.68,26.12,81.9538699513,133.75,83.563792,39.084856,92.2525517368,9.513792,2.7748559999999998,9.9102,74.05,36.31,82.4731386574,130.08,93.413792,28.444856,97.6485861069,9.513792,2.7748559999999998,9.9102,83.9,25.67,87.7391526059,134.4,95.393792,11.624856,96.0994944272,9.513792,2.7748559999999998,9.9102,85.88,8.85,86.3347954188,133.75,9.513792,3.334856,10.0813442933,9.513792,2.7748559999999998,9.9102,0.0,0.56,0.56,134.15
2021-09-25 11:00:00,87.334816,29.923488,92.318932077,11.154816,3.253488,11.6196,76.18,26.67,80.7135756859,133.45,83.744816,39.073488,92.4117507212,11.154816,3.253488,11.6196,72.59,35.82,80.9467757233,129.73,93.504816,28.713488,97.8141861302,11.154816,3.253488,11.6196,82.35,25.46,86.1959053552,134.08,95.434816,11.843488,96.1668982185,11.154816,3.253488,11.6196,84.28,8.59,84.7166246967,133.45,11.154816,3.813488,11.7886645011,11.154816,3.253488,11.6196,0.0,0.56,0.56,133.84
2021-09-25 11:30:00,85.3684,29.8062,90.422194604,12.1584,3.5462,12.665,73.21,26.26,77.7771926724,133.88,81.8284,40.0062,91.0844832285,12.1584,3.5462,12.665,69.67,36.46,78.6335837922,130.21,90.9584,29.3062,95.562983885,12.1584,3.5462,12.665,78.8,25.76,82.9036645752,134.53,92.8184,12.3762,93.6398724102,12.1584,3.5462,12.665,80.66,8.83,81.1418788296,133.88,12.1584,4.0662,12.8203226558,12.1584,3.5462,12.665,0.0,0.52,0.52,134.27
2021-09-25 12:00:00,84.023904,28.594472,88.7561844175,13.283904,3.874472,13.8374,70.74,24.72,74.9348116699,133.88,80.573904,42.004472,90.8654481847,13.283904,3.874472,13.8374,67.29,38.13,77.3423622603,130.21,89.573904,29.734472,94.3802050375,13.283904,3.874472,13.8374,76.29,25.86,80.5537317571,134.53,91.393904,12.794472,92.2851244899,13.283904,3.874472,13.8374,78.11,8.92,78.6176729495,133.88,13.283904,4.4344719999999995,14.004522391,13.283904,3.874472,13.8374,0.0,0.56,0.56,134.27
2021-09-25 12:30:00,84.204016,28.644088,88.9426786637,14.414016,4.204088,15.0146,69.79,24.44,73.945640169,133.88,80.784016,42.604088,91.3299816895,14.414016,4.204088,15.0146,66.37,38.4,76.6781383446,130.24,89.554016,30.434088,94.5841186147,14.414016,4.204088,15.0146,75.14,26.23,79.5866351846,134.7,91.344016,13.484088,92.3339043266,14.414016,4.204088,15.0146,76.93,9.28,77.4876977333,133.88,14.414016,4.764088,15.1809219654,14.414016,4.204088,15.0146,0.0,0.56,0.56,134.42
2021-09-25 13:00:00,82.626848,28.698664,87.468904908,15.046848,4.388664,15.6738,67.58,24.31,71.8194437461,133.93,79.296848,42.938664,90.176044318,15.046848,4.388664,15.6738,64.25,38.55,74.9277318488,130.31,88.056848,30.968664,93.3438087376,15.046848,4.388664,15.6738,73.01,26.58,77.6978538957,134.74,89.806848,14.018664,90.8944051526,15.046848,4.388664,15.6738,74.76,9.63,75.3776790569,133.93,15.046848,4.948664,15.8397256959,15.046848,4.388664,15.6738,0.0,0.56,0.56,134.45
2021-09-25 13:30:00,80.954944,28.210192,85.7293292329,14.914944,4.350192,15.5364,66.04,23.86,70.2180973824,134.09,77.644944,43.500192,89.0000226562,14.914944,4.350192,15.5364,62.73,39.15,73.9444074964,130.48,86.594944,31.260192,92.0645639225,14.914944,4.350192,15.5364,71.68,26.91,76.5648124141,134.88,88.324944,14.270192,89.4702973747,14.914944,4.350192,15.5364,73.41,9.92,74.0772198452,134.09,14.914944,4.910192,15.7024055482,14.914944,4.350192,15.5364,0.0,0.56,0.56,134.59
2021-09-25 14:00:00,79.26536,27.28948,83.8314559971,14.05536,4.09948,14.641,65.21,23.19,69.2106942604,134.22,75.95536,44.10948,87.8342924979,14.05536,4.09948,14.641,61.9,40.01,73.7048851841,130.67,84.40536,31.31948,90.0287433223,14.05536,4.09948,14.641,70.35,27.22,75.4324260514,135.04,86.08536,14.28948,87.2632708819,14.05536,4.09948,14.641,72.03,10.19,72.747213005,134.22,14.09536,4.65948,14.845535605,14.05536,4.09948,14.641,0.04,0.56,0.5614267539000001,134.74
2021-09-25 14:30:00,78.123088,25.802984,82.2739986992,13.073088,3.812984,13.6178,65.05,21.99,68.6663134295,134.36,74.813088,45.252984,87.4347224906,13.073088,3.812984,13.6178,61.74,41.44,74.3579262755,130.92,83.133088,30.672984,88.6111859072,13.073088,3.812984,13.6178,70.06,26.86,75.0324143287,135.23,84.813088,13.602984,85.8970376078,13.073088,3.812984,13.6178,71.74,9.79,72.4049148884,134.36,13.073088,4.372984,13.7850868303,13.073088,3.812984,13.6178,0.0,0.56,0.56,134.93
2021-09-25 15:00:00,77.645968,25.918824,81.8576922726,12.715968,3.708824,13.2458,64.93,22.21,68.6235309497,134.45,74.325968,44.958824,86.8656743173,12.715968,3.708824,13.2458,61.61,41.25,74.1441474427,131.12,82.695968,32.518824,88.8599855829,12.715968,3.708824,13.2458,69.98,28.81,75.678375379,135.52,84.395968,15.418824,85.7928875152,12.715968,3.708824,13.2458,71.68,11.71,72.6302037723,134.45,12.715968,4.268824,13.413377670100001,12.715968,3.708824,13.2458,0.0,0.56,0.56,135.21
2021-09-25 15:30:00,77.686016,25.780088,81.8518785321,11.486016,3.350088,11.9646,66.2,22.43,69.8966730253,134.89,74.316016,44.560088,86.6514378223,11.486016,3.350088,11.9646,62.83,41.21,75.1390244813,131.68,82.466016,32.170088,88.5186893082,11.486016,3.350088,11.9646,70.98,28.82,76.6077855051,135.72,84.166016,15.020088,85.4957384484,11.486016,3.350088,11.9646,72.68,11.67,73.6109455176,134.89,11.486016,3.910088,12.133315776,11.486016,3.350088,11.9646,0.0,0.56,0.56,135.4
2021-09-25 16:00:00,77.980752,25.743136,82.1200750949,12.250752,3.573136,12.7612,65.73,22.17,69.3681612846,134.89,74.620752,45.133136,87.2081222951,12.250752,3.573136,12.7612,62.37,41.56,74.9483188604,131.68,82.510752,32.793136,88.7885914086,12.250752,3.573136,12.7612,70.26,29.22,76.0938630903,135.72,84.180752,15.623136,85.6182304522,12.250752,3.573136,12.7612,71.93,12.05,72.9323481043,134.89,12.250752,4.133136,12.929181635399999,12.250752,3.573136,12.7612,0.0,0.56,0.56,135.4
2021-09-25 16:30:00,78.625792,26.025856,82.8212554128,13.425792,3.915856,13.9852,65.2,22.11,68.8468742936,135.05,75.305792,45.295856,87.8787623918,13.425792,3.915856,13.9852,61.88,41.38,74.440840941,131.86,83.755792,32.885856,89.9806213493,13.425792,3.915856,13.9852,70.33,28.97,76.0629331541,135.87,85.455792,15.775856,86.8997699587,13.425792,3.915856,13.9852,72.03,11.86,72.9998664382,135.05,13.425792,4.475856,14.1522145885,13.425792,3.915856,13.9852,0.0,0.56,0.56,135.55
2021-09-25 17:00:00,81.680592,25.952256,85.704368039,11.390592,3.322256,11.8652,70.29,22.63,73.8430836301,134.72,78.220592,43.942256,89.7183530567,11.390592,3.322256,11.8652,66.83,40.62,78.2063507651,131.48,87.290592,31.522256,92.8078664502,11.390592,3.322256,11.8652,75.9,28.2,80.969438679,135.56,89.140592,14.492256,90.3109662559,11.390592,3.322256,11.8652,77.75,11.17,78.5482743286,134.72,11.390592,3.842256,12.0211695471,11.390592,3.322256,11.8652,0.0,0.52,0.52,135.23
2021-09-25 17:30:00,85.040784,26.087312,88.95213764,10.550784,3.077312,10.9904,74.49,23.01,77.9629411964,134.37,81.460784,43.147312,92.1821558802,10.550784,3.077312,10.9904,70.91,40.07,81.448345594,131.1,91.250784,29.177312,95.8019891034,10.550784,3.077312,10.9904,80.7,26.1,84.8156825121,135.23,93.170784,12.207312,93.9670870967,10.550784,3.077312,10.9904,82.62,9.13,83.1229288464,134.37,10.550784,3.637312,11.1601559846,10.550784,3.077312,10.9904,0.0,0.56,0.56,134.91
2021-09-25 18:00:00,87.83512,24.75316,91.2563818886,8.68512,2.53316,9.047,79.15,22.22,82.2097980778,134.13,84.09512,43.31316,94.5939693479,8.68512,2.53316,9.047,75.41,40.78,85.7302542863,130.77,94.31512,28.01316,98.3873924535,8.68512,2.53316,9.047,85.63,25.48,89.3405132065,135.2,96.35512,11.11316,96.9938733911,8.68512,2.53316,9.047,87.67,8.58,88.088848897,134.13,8.68512,3.09316,9.2194874153,8.68512,2.53316,9.047,0.0,0.56,0.56,134.88
2021-09-25 18:30:00,89.34344,23.76892,92.4511321131,5.89344,1.71892,6.139,83.45,22.05,86.3139907547,133.89,85.47344,42.72892,95.558723044,5.89344,1.71892,6.139,79.58,41.01,89.5253958383,130.47,95.76344,27.39892,99.6059097534,5.89344,1.71892,6.139,89.87,25.68,93.4669957793,135.13,97.87344,10.49892,98.4349408422,5.89344,1.71892,6.139,91.98,8.78,92.3980995476,133.89,5.89344,2.27892,6.3187112135,5.89344,1.71892,6.139,0.0,0.56,0.56,134.8
2021-09-25 19:00:00,90.28688,23.48284,93.2907523531,5.42688,1.58284,5.6530000000000005,84.86,21.9,87.6403423088,133.8,86.37688,42.66284,96.3383792442,5.42688,1.58284,5.6530000000000005,80.95,41.08,90.7770284819,130.43,96.72688,27.33284,100.5145435099,5.42688,1.58284,5.6530000000000005,91.3,25.75,94.8617546749,135.05,98.85688,10.45284,99.407970442,5.42688,1.58284,5.6530000000000005,93.43,8.87,93.8501028236,133.8,5.42688,2.14284,5.8346199362,5.42688,1.58284,5.6530000000000005,0.0,0.56,0.56,134.73
2021-09-25 19:30:00,90.088448,13.242464,91.0565281341,5.528448,1.6124640000000001,5.7588,84.56,11.63,85.3560220488,133.77,86.518448,22.162464,89.3119065684,5.528448,1.6124640000000001,5.7588,80.99,20.55,83.5564635441,130.38,98.308448,24.282464,101.2629695697,5.528448,1.6124640000000001,5.7588,92.78,22.67,95.5094618349,135.05,100.488448,7.582464,100.7741134506,5.528448,1.6124640000000001,5.7588,94.96,5.97,95.1474776334,133.77,5.528448,2.132464,5.9254653826,5.528448,1.6124640000000001,5.7588,0.0,0.52,0.52,134.73
2021-09-25 20:00:00,88.562656,10.981608,89.240908512,5.662656,1.651608,5.8986,82.9,9.33,83.4233714255,132.77,85.132656,17.411608,86.8949550363,5.662656,1.651608,5.8986,79.47,15.76,81.0176431402,129.18,97.052656,25.031608,100.2287355788,5.662656,1.651608,5.8986,91.39,23.38,94.3332205535,132.14,99.162656,8.441608,99.5213197792,5.662656,1.651608,5.8986,93.5,6.79,93.7462217905,132.77,5.662656,2.211608,6.079217295,5.662656,1.651608,5.8986,0.0,0.56,0.56,131.83
2021-09-25 20:30:00,85.180912,12.204016,86.0507162996,6.150912,1.794016,6.4072,79.03,10.41,79.7126652421,132.72,81.880912,18.594016,83.9655952219,6.150912,1.794016,6.4072,75.73,16.8,77.5710828853,129.05,93.140912,26.364016,96.8002625401,6.150912,1.794016,6.4072,86.99,24.57,90.3932796175,131.45,95.170912,9.754016,95.6694482008,6.150912,1.794016,6.4072,89.02,7.96,89.3751755243,132.72,6.190912,2.314016,6.6092406099000005,6.150912,1.794016,6.4072,0.04,0.52,0.5215361924,131.14
2021-09-25 21:00:00,81.9004,13.2822,82.9704306184,6.1104,1.7822,6.365,75.79,11.5,76.6575116998,132.72,78.7104,19.6122,81.1169862421,6.1104,1.7822,6.365,72.6,17.83,74.7574003026,129.05,89.5604,27.5022,93.68797283,6.1104,1.7822,6.365,83.45,25.72,87.323656016,131.45,91.5104,10.9122,92.1587186163,6.1104,1.7822,6.365,85.4,9.13,85.8866514658,132.72,6.1104,2.3422,6.5439200026,6.1104,1.7822,6.365,0.0,0.56,0.56,131.14
2021-09-25 21:30:00,79.362416,14.130288,80.6105335072,5.452416,1.590288,5.6796,73.91,12.54,74.9662570761,132.6,76.272416,20.370288,78.9457413397,5.452416,1.590288,5.6796,70.82,18.78,73.2677336895,128.89,86.642416,28.880288,91.3289619194,5.452416,1.590288,5.6796,81.19,27.29,85.6537226278,131.29,88.582416,12.440288,89.4516919344,5.452416,1.590288,5.6796,83.13,10.85,83.8350726128,132.6,5.492416,2.110288,5.8838719361,5.452416,1.590288,5.6796,0.04,0.52,0.5215361924,130.98
2021-09-25 22:00:00,77.038112,14.078616,78.3139714802,4.898112,1.4286159999999999,5.1022,72.14,12.65,73.2407134045,132.14,74.048112,20.338616,76.7905084731,4.898112,1.4286159999999999,5.1022,69.15,18.91,71.6889852069,128.35,83.918112,29.628616,88.9949684405,4.898112,1.4286159999999999,5.1022,79.02,28.2,83.9011346765,130.73,85.828112,13.128616,86.82640939,4.898112,1.4286159999999999,5.1022,80.93,11.7,81.7713574548,132.14,4.898112,1.988616,5.2864066017999995,4.898112,1.4286159999999999,5.1022,0.0,0.56,0.56,130.42
2021-09-25 22:30:00,72.937744,15.985592,74.668960428,5.127744,1.495592,5.3414,67.81,14.49,69.3408696225,133.58,70.077744,22.285592,73.535962732,5.127744,1.495592,5.3414,64.95,20.79,68.1962359665,130.05,79.597744,30.085592,85.0937347628,5.127744,1.495592,5.3414,74.47,28.59,79.7694741113,132.22,81.417744,13.315592,82.4994183516,5.127744,1.495592,5.3414,76.29,11.82,77.2002363986,133.58,5.127744,2.015592,5.5096614814,5.127744,1.495592,5.3414,0.0,0.52,0.52,131.91
2021-09-25 23:00:00,68.993072,17.820896,71.2574790337,5.523072,1.6108959999999999,5.7532,63.47,16.21,65.5072896707,133.58,66.263072,24.100896,70.5099134795,5.523072,1.6108959999999999,5.7532,60.74,22.49,64.7699598579,130.05,75.313072,30.740896,81.3453225512,5.523072,1.6108959999999999,5.7532,69.79,29.13,75.6253991725,132.22,77.023072,13.830896,78.2550145644,5.523072,1.6108959999999999,5.7532,71.5,12.22,72.5367382779,133.58,5.523072,2.170896,5.9344008762,5.523072,1.6108959999999999,5.7532,0.0,0.56,0.56,131.91
2021-09-25 23:30:00,65.42536,18.93948,68.1115381841,5.89536,1.71948,6.141,59.53,17.22,61.9705518775,133.98,62.81536,25.29948,67.7187798192,5.89536,1.71948,6.141,56.92,23.58,61.6108983866,130.54,71.52536,30.80948,77.8787594983,5.89536,1.71948,6.141,65.63,29.09,71.7880561096,132.73,73.16536,13.63948,74.4258377084,5.89536,1.71948,6.141,67.27,11.92,68.3179281009,133.98,5.89536,2.27948,6.320703964,5.89536,1.71948,6.141,0.0,0.56,0.56,132.42
