Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-26 00:00:00,62.464128,18.908704,65.2633616492,5.824128,1.698704,6.0668,56.64,17.21,59.1969061692,134.88,59.934128,25.318704,65.0625581372,5.824128,1.698704,6.0668,54.11,23.62,59.0406343123,131.62,68.304128,33.598704,76.1204756443,5.824128,1.698704,6.0668,62.48,31.9,70.1524083692,133.74,69.874128,16.218704,71.7317232694,5.824128,1.698704,6.0668,64.05,14.52,65.675207651,134.88,5.824128,2.258704,6.2467760261,5.824128,1.698704,6.0668,0.0,0.56,0.56,133.44
2021-09-26 00:30:00,60.101104,20.649072,63.5494050049,5.551104,1.619072,5.7824,54.55,19.03,57.7740720393,136.12,57.631104,27.039072,63.6589001074,5.551104,1.619072,5.7824,52.08,25.42,57.9525909688,133.18,65.571104,32.889072,73.3570769374,5.551104,1.619072,5.7824,60.02,31.27,67.6772731425,134.91,67.091104,15.419072,68.8401337686,5.551104,1.619072,5.7824,61.54,13.8,63.0683089991,136.12,5.551104,2.179072,5.9634813993,5.551104,1.619072,5.7824,0.0,0.56,0.56,134.61
2021-09-26 01:00:00,58.691216,21.353688,62.455094482,5.361216,1.563688,5.5846,53.33,19.79,56.8835037599,136.12,56.261216,27.763688,62.7387184852,5.361216,1.563688,5.5846,50.9,26.2,57.2472706773,133.18,63.981216,32.433688,71.7324202723,5.361216,1.563688,5.5846,58.62,30.87,66.2515003604,134.91,65.471216,14.913688,67.1483299441,5.361216,1.563688,5.5846,60.11,13.35,61.5746262676,136.12,5.361216,2.123688,5.7665143475,5.361216,1.563688,5.5846,0.0,0.56,0.56,134.61
2021-09-26 01:30:00,57.716688,20.907784,61.386900113,5.546688,1.6177839999999999,5.7778,52.17,19.29,55.6220549782,136.36,55.326688,27.397784,61.7388125344,5.546688,1.6177839999999999,5.7778,49.78,25.78,56.0594042066,133.39,62.826688,33.417784,71.1613730371,5.546688,1.6177839999999999,5.7778,57.28,31.8,65.5151768677,135.26,64.306688,15.677783999999999,66.1902034495,5.546688,1.6177839999999999,5.7778,58.76,14.06,60.4187156434,136.36,5.546688,2.177784,5.9589001435,5.546688,1.6177839999999999,5.7778,0.0,0.56,0.56,134.99
2021-09-26 02:00:00,57.01912,21.09016,60.7945301355,5.34912,1.56016,5.572,51.67,19.53,55.2377570146,137.1,54.67912,27.56016,61.232087856,5.34912,1.56016,5.572,49.33,26.0,55.7624326944,134.23,62.11912,33.54016,70.5955197049,5.34912,1.56016,5.572,56.77,31.98,65.1579104944,135.82,63.59912,15.83016,65.539621836,5.34912,1.56016,5.572,58.25,14.27,59.9724553441,137.1,5.34912,2.12016,5.753969343,5.34912,1.56016,5.572,0.0,0.56,0.56,135.57
2021-09-26 02:30:00,56.463776,20.992768,60.2399726799,4.843776,1.412768,5.0456,51.62,19.58,55.2087022126,136.93,54.103776,27.482768,60.6837796648,4.843776,1.412768,5.0456,49.26,26.07,55.7332261761,134.04,61.363776,33.552768,69.93783843840001,4.843776,1.412768,5.0456,56.52,32.14,65.0191510249,135.64,62.833776,15.772768,64.7832047432,4.843776,1.412768,5.0456,57.99,14.36,59.741524085,136.93,4.843776,2.012768,5.2453218166,4.843776,1.412768,5.0456,0.0,0.6000000000000001,0.6000000000000001,135.39
2021-09-26 03:00:00,55.224528,19.880904,58.6941124533,4.974528,1.450904,5.1818,50.25,18.43,53.5231482632,137.21,52.924528,26.450904,59.1663416686,4.974528,1.450904,5.1818,47.95,25.0,54.0758957392,134.36,60.144528,35.640904,69.911646285,4.974528,1.450904,5.1818,55.17,34.19,64.9052000998,135.92,61.594528,17.750904,64.1013297238,4.974528,1.450904,5.1818,56.62,16.3,58.919558722,137.21,4.974528,2.010904,5.3656000335,4.974528,1.450904,5.1818,0.0,0.56,0.56,135.66
2021-09-26 03:30:00,54.353328,20.659304,58.1471504585,4.763328,1.389304,4.9618,49.59,19.27,53.202452951,137.87,52.033328,27.239304,58.7319921777,4.763328,1.389304,4.9618,47.27,25.85,53.8764828102,135.19,59.113328,36.249304,69.3426101883,4.763328,1.389304,4.9618,54.35,34.86,64.5688942139,136.26,60.523328,18.239304,63.2119090251,4.763328,1.389304,4.9618,55.76,16.85,58.2503227459,137.87,4.763328,1.989304,5.1620368112,4.763328,1.389304,4.9618,0.0,0.6000000000000001,0.6000000000000001,135.98
2021-09-26 04:00:00,54.18352,20.45936,57.9175211072,5.00352,1.45936,5.212,49.18,19.0,52.7225985703,138.14,51.89352,27.04936,58.5201272589,5.00352,1.45936,5.212,46.89,25.59,53.4183507795,135.53,58.92352,36.10936,69.107648555,5.00352,1.45936,5.212,53.92,34.65,64.0935948438,136.53,60.33352,18.08936,62.9869715163,5.00352,1.45936,5.212,55.33,16.63,57.7751313283,138.14,5.00352,2.01936,5.3956489137,5.00352,1.45936,5.212,0.0,0.56,0.56,136.26
2021-09-26 04:30:00,53.925424,20.982832,57.8638971408,4.535424,1.322832,4.7244,49.39,19.66,53.1590791869,138.35,51.615424,27.572832,58.5184847651,4.535424,1.322832,4.7244,47.08,26.25,53.9035147277,135.82,58.625424,36.032832,68.8135547775,4.535424,1.322832,4.7244,54.09,34.71,64.2690609858,136.8,60.035424,17.982832,62.6708415581,4.535424,1.322832,4.7244,55.5,16.66,57.9465753949,138.35,4.575424,1.922832,4.96304218,4.535424,1.322832,4.7244,0.04,0.6000000000000001,0.6013318551,136.53
2021-09-26 05:00:00,53.336912,21.927016,57.6681906458,4.446912,1.297016,4.6322,48.89,20.63,53.06438542,138.35,51.046912,28.497016,58.4625277048,4.446912,1.297016,4.6322,46.6,27.2,53.9573905967,135.82,57.976912,35.647016,68.0590337484,4.446912,1.297016,4.6322,53.53,34.35,63.6033285293,136.8,59.376912,17.577016,61.9238982148,4.446912,1.297016,4.6322,54.93,16.28,57.2917384969,138.35,4.446912,1.8970159999999998,4.8346350472,4.446912,1.297016,4.6322,0.0,0.6000000000000001,0.6000000000000001,136.53
2021-09-26 05:30:00,53.737632,22.595976,58.2950360182,4.237632,1.235976,4.4142,49.5,21.36,53.911961567,138.42,51.407632,29.105976,59.0753964588,4.237632,1.235976,4.4142,47.17,27.87,54.7881903333,135.89,58.427632,35.705976,68.4741184919,4.237632,1.235976,4.4142,54.19,34.47,64.2241154085,137.01,59.837632,17.705976,62.4022739127,4.237632,1.235976,4.4142,55.6,16.47,57.9881099882,138.42,4.237632,1.795976,4.60250527,4.237632,1.235976,4.4142,0.0,0.56,0.56,136.74
2021-09-26 06:00:00,54.545104,21.801072,58.7405746543,4.255104,1.241072,4.4324,50.29,20.56,54.3304491055,138.18,52.215104,28.331072,59.4059485776,4.255104,1.241072,4.4324,47.96,27.09,55.0820270143,135.58,59.335104,34.931072,68.8537170947,4.255104,1.241072,4.4324,55.08,33.69,64.5664192905,136.82,60.785104,16.991072,63.1151756395,4.255104,1.241072,4.4324,56.53,15.75,58.6830759248,138.18,4.255104,1.841072,4.636319247,4.255104,1.241072,4.4324,0.0,0.6000000000000001,0.6000000000000001,136.54
2021-09-26 06:30:00,57.527024,21.941632,61.569421835200004,4.497024,1.311632,4.6844,53.03,20.63,56.9014744976,137.41,55.107024,28.421632,62.0046228896,4.497024,1.311632,4.6844,50.61,27.11,57.4136238187,134.64,62.607024,34.211632,71.3447630751,4.497024,1.311632,4.6844,58.11,32.9,66.7771076043,136.12,64.107024,16.401632,66.1719280239,4.497024,1.311632,4.6844,59.61,15.09,61.4903260684,137.41,4.497024,1.871632,4.8709579345,4.497024,1.311632,4.6844,0.0,0.56,0.56,135.88
2021-09-26 07:00:00,59.251632,21.762976,63.121969385,5.221632,1.5229759999999999,5.4392,54.03,20.24,57.6966073526,137.41,56.811632,28.242976,63.4446784517,5.221632,1.5229759999999999,5.4392,51.59,26.72,58.0989371676,134.64,64.671632,33.232976,72.7107329035,5.221632,1.5229759999999999,5.4392,59.45,31.71,67.3782353583,136.12,66.211632,15.452976,67.9909896925,5.221632,1.5229759999999999,5.4392,60.99,13.93,62.5605706496,137.41,5.221632,2.082976,5.6217639367,5.221632,1.5229759999999999,5.4392,0.0,0.56,0.56,135.88
2021-09-26 07:30:00,62.398432,20.355376,65.634637564,5.298432,1.545376,5.5192,57.1,18.81,60.118433945,136.84,59.898432,26.845376,65.6391374764,5.298432,1.545376,5.5192,54.6,25.3,60.1768227809,133.93,68.258432,32.645376,75.6632943592,5.298432,1.545376,5.5192,62.96,31.1,70.2223013009,135.56,69.898432,15.005376,71.4909232348,5.298432,1.545376,5.5192,64.6,13.46,65.9873593956,136.84,5.298432,2.105376,5.701402438,5.298432,1.545376,5.5192,0.0,0.56,0.56,135.33
2021-09-26 08:00:00,66.234768,17.902224,68.6114721906,5.904768,1.722224,6.1508,60.33,16.18,62.4619988473,136.84,63.584768,24.412224,68.1100536062,5.904768,1.722224,6.1508,57.68,22.69,61.9824047614,133.93,72.524768,33.012224,79.6846842679,5.904768,1.722224,6.1508,66.62,31.29,73.6022316238,135.56,74.214768,15.442224,75.8043143321,5.904768,1.722224,6.1508,68.31,13.72,69.674202543,136.84,5.904768,2.322224,6.3449987738,5.904768,1.722224,6.1508,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-09-26 08:30:00,70.763088,17.127984,72.8064726463,6.233088,1.817984,6.4928,64.53,15.31,66.3213163319,136.06,67.983088,23.617984,71.968808676,6.233088,1.817984,6.4928,61.75,21.8,65.4851319003,132.87,77.563088,31.817984,83.8356530715,6.233088,1.817984,6.4928,71.33,30.0,77.3819675377,134.46,79.343088,14.377984,80.6353026737,6.233088,1.817984,6.4928,73.11,12.56,74.1810332902,136.06,6.233088,2.377984,6.6712962698,6.233088,1.817984,6.4928,0.0,0.56,0.56,134.29
2021-09-26 09:00:00,74.389504,17.695272,76.4651617177,7.389504,2.155272,7.6974,67.0,15.54,68.7785693367,136.06,71.519504,24.135272,75.4821224325,7.389504,2.155272,7.6974,64.13,21.98,67.7921625264,132.87,81.389504,28.335272,86.1808505451,7.389504,2.155272,7.6974,74.0,26.18,78.4945373896,134.46,83.219504,11.085272,83.9545656967,7.389504,2.155272,7.6974,75.83,8.93,76.3540031694,136.06,7.429504,2.715272,7.9101347473,7.389504,2.155272,7.6974,0.04,0.56,0.5614267539000001,134.29
2021-09-26 09:30:00,78.504112,14.536616,79.8386423083,7.874112,2.296616,8.2022,70.63,12.24,71.6827350204,134.98,75.524112,21.026616,78.3964927392,7.874112,2.296616,8.2022,67.65,18.73,70.1949813021,131.53,85.944112,28.336616,90.4950506591,7.874112,2.296616,8.2022,78.07,26.04,82.2982776247,133.8,87.854112,11.176616,88.5621913715,7.874112,2.296616,8.2022,79.98,8.88,80.4714533235,134.98,7.874112,2.856616,8.3762697402,7.874112,2.296616,8.2022,0.0,0.56,0.56,133.65
2021-09-26 10:00:00,80.61152,13.85836,81.794078628,9.49152,2.76836,9.887,71.12,11.09,71.9794588754,134.76,77.63152,20.37836,80.2616374976,9.49152,2.76836,9.887,68.14,17.61,70.3787730783,131.24,88.09152,28.21836,92.5007661428,9.49152,2.76836,9.887,78.6,25.45,82.6175677444,133.27,89.98152,11.10836,90.664599505,9.49152,2.76836,9.887,80.49,8.34,80.9209225108,134.76,9.49152,3.32836,10.0581773796,9.49152,2.76836,9.887,0.0,0.56,0.56,133.1
2021-09-26 10:30:00,79.9724,14.7882,81.3281969614,14.4624,4.2182,15.065,65.51,10.57,66.3572528063,134.54,77.1724,21.2782,80.0521150064,14.4624,4.2182,15.065,62.71,17.06,64.9891352458,130.96,86.5724,29.1082,91.3349207532,14.4624,4.2182,15.065,72.11,24.89,76.2847573241,133.03,88.3224,11.9982,89.1336252208,14.4624,4.2182,15.065,73.86,7.78,74.2686205608,134.54,14.4624,4.7782,15.2312904575,14.4624,4.2182,15.065,0.0,0.56,0.56,132.85
2021-09-26 11:00:00,78.500336,16.008848,80.1160780768,19.470336,5.678848,20.2816,59.03,10.33,59.9270373037,134.35,75.940336,22.488848,79.2002709349,19.470336,5.678848,20.2816,56.47,16.81,58.9189018906,130.72,85.430336,30.218848,90.617443594,19.470336,5.678848,20.2816,65.96,24.54,70.3770786549,132.86,87.040336,13.068848,88.0159921778,19.470336,5.678848,20.2816,67.57,7.39,67.972913723,134.35,19.510336,6.238848,20.4835650022,19.470336,5.678848,20.2816,0.04,0.56,0.5614267539000001,132.65
2021-09-26 11:30:00,76.398272,17.114496,78.291774395,26.038272,7.594496,27.1232,50.36,9.52,51.251926793,134.53,74.178272,23.564496,77.8312373578,26.038272,7.594496,27.1232,48.14,15.97,50.7198235407,130.63,83.738272,31.334496,89.4088856721,26.038272,7.594496,27.1232,57.7,23.74,62.3929290866,133.1,85.138272,14.204496,86.3150801758,26.038272,7.594496,27.1232,59.1,6.61,59.468496702,134.53,26.038272,8.154496,27.2852966588,26.038272,7.594496,27.1232,0.0,0.56,0.56,132.85
2021-09-26 12:00:00,73.78776,18.47268,76.0649290554,33.43776,9.75268,34.831,40.35,8.72,41.2814837427,134.51,71.91776,24.89268,76.1039402462,33.43776,9.75268,34.831,38.48,15.14,41.3512998587,130.58,81.18776,31.71268,87.1616110831,33.43776,9.75268,34.831,47.75,21.96,52.5576264685,133.1,82.42776,14.59268,83.7095091862,33.43776,9.75268,34.831,48.99,4.84,49.2285049539,134.51,33.43776,10.31268,34.9919299639,33.43776,9.75268,34.831,0.0,0.56,0.56,132.81
2021-09-26 12:30:00,74.809328,19.407304,77.285697282,34.619328,10.097304,36.0618,40.19,9.31,41.2542385701,134.32,72.929328,25.807304,77.3608675125,34.619328,10.097304,36.0618,38.31,15.71,41.4060406221,130.44,81.049328,32.247304,87.2289068172,34.619328,10.097304,36.0618,46.43,22.15,51.442855675,133.0,82.269328,15.077304,83.6395087592,34.619328,10.097304,36.0618,47.65,4.98,47.9095282799,134.32,34.619328,10.657304,36.222589633,34.619328,10.097304,36.0618,0.0,0.56,0.56,132.71
2021-09-26 13:00:00,73.06584,19.10212,75.5215728345,38.95584,11.36212,40.579,34.11,7.74,34.9771311002,134.5,71.43584,25.53212,75.8615079484,38.95584,11.36212,40.579,32.48,14.17,35.4364120644,130.84,80.62584,31.94212,86.7226908358,38.95584,11.36212,40.579,41.67,20.58,46.4749965035,133.23,81.72584,14.77212,83.0501562491,38.95584,11.36212,40.579,42.77,3.41,42.9057222291,134.5,38.95584,11.92212,40.7393472628,38.95584,11.36212,40.579,0.0,0.56,0.56,132.93
2021-09-26 13:30:00,71.901296,19.889128,74.6014328219,39.631296,11.559128,41.2826,32.27,8.33,33.3277932063,134.44,70.311296,26.309128,75.0722889042,39.631296,11.559128,41.2826,30.68,14.75,34.0415172987,131.09,78.881296,32.829128,85.4400989225,39.631296,11.559128,41.2826,39.25,21.27,44.6427530513,133.17,79.941296,15.619128,81.4528573203,39.631296,11.559128,41.2826,40.31,4.06,40.513944513,134.44,39.631296,12.119128,41.4428870389,39.631296,11.559128,41.2826,0.0,0.56,0.56,132.87
2021-09-26 14:00:00,70.402672,19.758696,73.1227891451,39.012672,11.378696,40.6382,31.39,8.38,32.4893290174,134.75,68.862672,26.168696,73.6672806972,39.012672,11.378696,40.6382,29.85,14.79,33.313159562,131.42,77.332672,33.048696,84.0985045406,39.012672,11.378696,40.6382,38.32,21.67,44.0228497487,133.47,78.392672,15.838696,79.9767173262,39.012672,11.378696,40.6382,39.38,4.46,39.6317549447,134.75,39.012672,11.938696,40.7985421156,39.012672,11.378696,40.6382,0.0,0.56,0.56,133.16
2021-09-26 14:30:00,70.542672,19.778696,73.2629878476,37.092672,10.818696,38.6382,33.45,8.96,34.6292376468,134.38,68.922672,26.148696,73.7162737672,37.092672,10.818696,38.6382,31.83,15.33,35.3292768112,131.0,77.042672,32.648696,83.6750300831,37.092672,10.818696,38.6382,39.95,21.83,45.5252830853,133.11,78.162672,15.518696,79.6883505898,37.092672,10.818696,38.6382,41.07,4.7,41.3380563162,134.38,37.092672,11.378696,38.7987247053,37.092672,10.818696,38.6382,0.0,0.56,0.56,132.81
2021-09-26 15:00:00,70.95464,19.85552,73.6804086036,36.22464,10.56552,37.734,34.73,9.29,35.9510361464,134.38,69.31464,26.24552,74.1171143421,36.22464,10.56552,37.734,33.09,15.68,36.6170793483,131.0,77.55464,32.55552,84.1105467109,36.22464,10.56552,37.734,41.33,21.99,46.8159054169,133.11,78.67464,15.39552,80.1668323885,36.22464,10.56552,37.734,42.45,4.83,42.7238972941,134.38,36.22464,11.12552,37.8946135803,36.22464,10.56552,37.734,0.0,0.56,0.56,132.81
2021-09-26 15:30:00,71.137984,20.001912,73.896476582,36.417984,10.621912,37.9354,34.72,9.38,35.9647438473,134.48,69.487984,26.401912,74.3346546211,36.417984,10.621912,37.9354,33.07,15.78,36.6419609191,131.13,78.287984,32.731912,84.8550911965,36.417984,10.621912,37.9354,41.87,22.11,47.3492238585,133.25,79.447984,15.541912,80.9538954608,36.417984,10.621912,37.9354,43.03,4.92,43.3103601925,134.48,36.417984,11.181912,38.0959934193,36.417984,10.621912,37.9354,0.0,0.56,0.56,132.95
2021-09-26 16:00:00,73.469104,19.413072,75.9906349956,33.919104,9.893072,35.3324,39.55,9.52,40.6796374123,134.73,71.689104,25.813072,76.194765689,33.919104,9.893072,35.3324,37.77,15.92,40.9880384991,131.43,80.719104,32.093072,86.8650621422,33.919104,9.893072,35.3324,46.8,22.2,51.7984555754,133.52,82.009104,14.953072,83.3611870184,33.919104,9.893072,35.3324,48.09,5.06,48.355472286,134.73,33.919104,10.453072,35.4932716215,33.919104,9.893072,35.3324,0.0,0.56,0.56,133.22
2021-09-26 16:30:00,77.514288,19.314584,79.88440398,29.604288,8.634584,30.8378,47.91,10.68,49.0859501283,134.44,75.424288,25.654584,79.6679414854,29.604288,8.634584,30.8378,45.82,17.02,48.8789607091,131.09,84.894288,29.394584,89.839199148,29.604288,8.634584,30.8378,55.29,20.76,59.0589679896,133.25,86.374288,12.424584,87.2633251434,29.604288,8.634584,30.8378,56.77,3.79,56.8963707103,134.44,29.604288,9.194584,30.9992619738,29.604288,8.634584,30.8378,0.0,0.56,0.56,132.95
2021-09-26 17:00:00,82.154448,16.625464,83.8198030265,24.224448,7.065464,25.2338,57.93,9.56,58.7135291053,133.61,79.924448,22.315464,82.9813070615,24.224448,7.065464,25.2338,55.7,15.25,57.7499134198,130.12,90.274448,28.185464,94.5721753086,24.224448,7.065464,25.2338,66.05,21.12,69.3444799533,132.73,91.994448,11.405464,92.6987759999,24.224448,7.065464,25.2338,67.77,4.34,67.9088249052,133.61,24.224448,7.585464,25.3843090314,24.224448,7.065464,25.2338,0.0,0.52,0.52,132.44
2021-09-26 17:30:00,86.705664,9.244152,87.1970556606,17.465664,5.094152,18.1934,69.24,4.15,69.3642566456,133.07,85.835664,13.944152,86.9609141472,17.465664,5.094152,18.1934,68.37,8.85,68.9404046986,129.5,95.635664,30.044152,100.2438591542,17.465664,5.094152,18.1934,78.17,24.95,82.0551729021,132.21,97.635664,13.424152,98.5542020496,17.465664,5.094152,18.1934,80.17,8.33,80.6015992397,133.07,17.465664,5.654152,18.3580732595,17.465664,5.094152,18.1934,0.0,0.56,0.56,131.92
2021-09-26 18:00:00,89.447856,10.035208,90.0090236732,12.257856,3.575208,12.7686,77.19,6.46,77.4598457267,132.73,88.497856,14.745208,89.7178448,12.257856,3.575208,12.7686,76.24,11.17,77.0539194331,129.1,98.557856,26.025208,101.9360703125,12.257856,3.575208,12.7686,86.3,22.45,89.1722630643,132.46,100.657856,9.905208,101.144041446,12.257856,3.575208,12.7686,88.4,6.33,88.6263442775,132.73,12.257856,4.095208,12.9238447174,12.257856,3.575208,12.7686,0.0,0.52,0.52,132.17
2021-09-26 18:30:00,89.301952,13.344736,90.2935247397,8.381952,2.444736,8.7312,80.92,10.9,81.6508199591,133.82,88.311952,18.124736,90.1526867105,8.381952,2.444736,8.7312,79.93,15.68,81.453467084,130.36,99.921952,21.744736,102.2605986448,8.381952,2.444736,8.7312,91.54,19.3,93.5524537359,133.07,102.111952,5.094736,102.2389704377,8.381952,2.444736,8.7312,93.73,2.65,93.7674538419,133.82,8.381952,3.004736,8.9042438062,8.381952,2.444736,8.7312,0.0,0.56,0.56,132.77
2021-09-26 19:00:00,90.08144,13.48792,91.0856180656,7.02144,2.04792,7.314,83.06,11.44,83.8441244215,133.82,89.07144,18.20792,90.9134191107,7.02144,2.04792,7.314,82.05,16.16,83.626240499,130.36,100.60144,21.70792,102.916876754,7.02144,2.04792,7.314,93.58,19.66,95.6228633748,133.07,102.82144,5.22792,102.9542600925,7.02144,2.04792,7.314,95.8,3.18,95.8527641751,133.82,7.06144,2.56792,7.5138637198,7.02144,2.04792,7.314,0.04,0.52,0.5215361924,132.77
2021-09-26 19:30:00,92.19816,13.27488,93.1489299262,7.62816,2.22488,7.946,84.57,11.05,85.2888468676,133.22,91.16816,18.01488,92.930992135,7.62816,2.22488,7.946,83.54,15.79,85.0191490195,129.65,103.07816,21.42488,105.281207022,7.62816,2.22488,7.946,95.45,19.2,97.3619150387,132.5,105.31816,4.96488,105.4351215639,7.62816,2.22488,7.946,97.69,2.74,97.7284180779,133.22,7.62816,2.74488,8.1069841001,7.62816,2.22488,7.946,0.0,0.52,0.52,132.2
2021-09-26 20:00:00,90.171984,14.428912,91.3191119098,9.321984,2.718912,9.7104,80.85,11.71,81.6936141935,133.04,89.111984,19.148912,91.1461821647,9.321984,2.718912,9.7104,79.79,16.43,81.4640350093,129.43,101.101984,22.618912,103.6012854592,9.321984,2.718912,9.7104,91.78,19.9,93.9126104418,132.33,103.221984,6.068912,103.4002402017,9.321984,2.718912,9.7104,93.9,3.35,93.9597387182,133.04,9.321984,3.278912,9.8818343236,9.321984,2.718912,9.7104,0.0,0.56,0.56,132.03
2021-09-26 20:30:00,86.53336,16.01348,88.0025791361,10.02336,2.92348,10.441,76.51,13.09,77.6216992857,133.47,85.52336,20.68348,87.9889280001,10.02336,2.92348,10.441,75.5,17.76,77.5607349114,129.92,96.96336,24.31348,99.9651864011,10.02336,2.92348,10.441,86.94,21.39,89.5326515859,132.74,98.98336,7.90348,99.2983914925,10.02336,2.92348,10.441,88.96,4.98,89.0992817031,133.47,10.06336,3.44348,10.6362008725,10.02336,2.92348,10.441,0.04,0.52,0.5215361924,132.44
2021-09-26 21:00:00,82.14112,16.76616,83.8347643642,11.54112,3.36616,12.022,70.6,13.4,71.8604202604,133.12,81.17112,21.45616,83.9590228862,11.54112,3.36616,12.022,69.63,18.09,71.9415387659,129.5,92.13112,26.05616,95.7448001011,11.54112,3.36616,12.022,80.59,22.69,83.7232596117,132.35,94.03112,9.46616,94.5064003843,11.54112,3.36616,12.022,82.49,6.1,82.7152349933,133.12,11.54112,3.9261600000000003,12.1906596704,11.54112,3.36616,12.022,0.0,0.56,0.56,132.03
2021-09-26 21:30:00,78.381888,18.386384,80.5094993342,11.061888,3.226384,11.5228,67.32,15.16,69.0058548241,134.14,77.431888,23.086384,80.8002376571,11.061888,3.226384,11.5228,66.37,19.86,69.2776767798,130.72,87.881888,27.346384,92.0383124374,11.061888,3.226384,11.5228,76.82,24.12,80.5176179479,133.24,89.711888,10.686384,90.3461213972,11.061888,3.226384,11.5228,78.65,7.46,79.0030005759,134.14,11.061888,3.746384,11.6790735591,11.061888,3.226384,11.5228,0.0,0.52,0.52,132.92
2021-09-26 22:00:00,74.786864,18.155752,76.9591213414,10.236864,2.9857519999999997,10.6634,64.55,15.17,66.3086072844,134.14,73.806864,22.895752,77.2765723435,10.236864,2.9857519999999997,10.6634,63.57,19.91,66.6149607821,130.72,83.746864,28.765752,88.5494535159,10.236864,2.9857519999999997,10.6634,73.51,25.78,77.8994768917,133.24,85.486864,11.885752,86.3091826932,10.236864,2.9857519999999997,10.6634,75.25,8.9,75.7744844918,134.14,10.236864,3.5457520000000002,10.8335470553,10.236864,2.9857519999999997,10.6634,0.0,0.56,0.56,132.92
2021-09-26 22:30:00,71.041344,18.590392,73.4334748738,10.321344,3.010392,10.7514,60.72,15.58,62.6869587713,135.01,70.111344,23.260392,73.8691166421,10.321344,3.010392,10.7514,59.79,20.25,63.1261166238,131.78,79.661344,31.830392,85.7852177404,10.321344,3.010392,10.7514,69.34,28.82,75.090798371,133.9,81.321344,15.130392,82.7169254267,10.321344,3.010392,10.7514,71.0,12.12,72.0270393672,135.01,10.321344,3.530392,10.9084283763,10.321344,3.010392,10.7514,0.0,0.52,0.52,133.59
2021-09-26 23:00:00,66.542752,19.734136,69.4073048562,12.562752,3.664136,13.0862,53.98,16.07,56.3212686292,134.68,65.662752,24.454136,70.0685504896,12.562752,3.664136,13.0862,53.1,20.79,57.0248551072,131.4,74.632752,32.364136,81.3479254199,12.562752,3.664136,13.0862,62.07,28.7,68.3840251813,133.23,76.152752,15.334136,77.6812549077,12.562752,3.664136,13.0862,63.59,11.67,64.6519682608,134.68,12.562752,4.224136,13.2539074525,12.562752,3.664136,13.0862,0.0,0.56,0.56,132.92
2021-09-26 23:30:00,63.497072,21.582896,67.0648906084,10.467072,3.052896,10.9032,53.03,18.53,56.1742093847,135.84,62.597072,26.382896,67.9297477128,10.467072,3.052896,10.9032,52.13,23.33,57.1123962026,132.77,70.807072,32.242896,77.8026078463,10.467072,3.052896,10.9032,60.34,29.19,67.0296329991,134.46,72.307072,15.002896,73.847136367,10.467072,3.052896,10.9032,61.84,11.95,62.9840305157,135.84,10.467072,3.612896,11.073058013,10.467072,3.052896,10.9032,0.0,0.56,0.56,134.15
2021-09-27 00:00:00,60.374672,21.899696,64.223809479,10.524672,3.069696,10.9632,49.85,18.83,53.2878166188,136.6,59.504672,26.709696,65.2243348011,10.524672,3.069696,10.9632,48.98,23.64,54.386487292300004,133.68,67.394672,32.809696,74.9567739807,10.524672,3.069696,10.9632,56.87,29.74,64.1768221401,135.42,68.824672,15.439696,70.5352372115,10.524672,3.069696,10.9632,58.3,12.37,59.59787664,136.6,10.524672,3.629696,11.1329876385,10.524672,3.069696,10.9632,0.0,0.56,0.56,135.11
2021-09-27 00:30:00,57.989776,19.965768,61.3306286643,11.779776,3.435768,12.2706,46.21,16.53,49.0775406882,137.1,57.009776,28.025768,63.5260437266,11.779776,3.435768,12.2706,45.23,24.59,51.482239656,134.27,64.959776,32.165768,72.4873032262,11.779776,3.435768,12.2706,53.18,28.73,60.4443984171,135.89,66.149776,18.205768,68.6093496057,11.779776,3.435768,12.2706,54.37,14.77,56.3404810061,137.1,11.779776,3.995768,12.4390226513,11.779776,3.435768,12.2706,0.0,0.56,0.56,135.59
2021-09-27 01:00:00,57.002144,12.229792,58.2993330404,10.662144,3.109792,11.1064,46.34,9.12,47.2289106374,137.48,55.392144,35.519792,65.8023194169,10.662144,3.109792,11.1064,44.73,32.41,55.2374963227,134.74,63.802144,26.539792,69.10191125,10.662144,3.109792,11.1064,53.14,23.43,58.076023452,136.12,64.342144,26.739792,69.6773131709,10.662144,3.109792,11.1064,53.68,23.63,58.6508252286,137.48,10.662144,3.669792,11.2760227031,10.662144,3.109792,11.1064,0.0,0.56,0.56,135.83
2021-09-27 01:30:00,56.404592,12.574256,57.7891850837,12.014592,3.504256,12.5152,44.39,9.07,45.3071407176,136.64,54.844592,35.654256,65.4152523695,12.014592,3.504256,12.5152,42.83,32.15,53.5540045188,133.71,63.194592,26.754256,68.62467976,12.014592,3.504256,12.5152,51.18,23.25,56.2134761423,135.06,63.704592,26.954256,69.1722990683,12.014592,3.504256,12.5152,51.69,23.45,56.7605373477,136.64,12.014592,4.064256,12.6833985099,12.014592,3.504256,12.5152,0.0,0.56,0.56,134.78
2021-09-27 02:00:00,55.741328,12.773304,57.1861254351,14.411328,4.203304,15.0118,41.33,8.57,42.2091672507,136.64,54.241328,35.943304,65.0695225558,14.411328,4.203304,15.0118,39.83,31.74,50.9299175338,133.71,62.781328,26.953304,68.3225858846,14.411328,4.203304,15.0118,48.37,22.75,53.4529643706,135.06,63.251328,27.143304,68.8294228205,14.411328,4.203304,15.0118,48.84,22.94,53.9591438034,136.64,14.411328,4.763304,15.178123722,14.411328,4.203304,15.0118,0.0,0.56,0.56,134.78
2021-09-27 02:30:00,54.607488000000004,13.157184,56.1701810259,15.007488,4.377184,15.6328,39.6,8.78,40.5616617017,136.86,53.177488,36.217184,64.3391766102,15.007488,4.377184,15.6328,38.17,31.84,49.7064834805,134.0,61.657488,27.287184,67.4257831777,15.007488,4.377184,15.6328,46.65,22.91,51.9720174709,135.08,62.147488,27.477184,67.9507608882,15.007488,4.377184,15.6328,47.14,23.1,52.495615055,136.86,15.047488,4.937184,15.8367509597,15.007488,4.377184,15.6328,0.04,0.56,0.5614267539000001,135.01
2021-09-27 03:00:00,54.100816,12.876488,55.6120691494,14.490816,4.226488,15.0946,39.61,8.65,40.5434902296,136.65,52.650816,36.106488,63.8418898621,14.490816,4.226488,15.0946,38.16,31.88,49.7244406706,133.74,61.230816,27.196488,66.9989685559,14.490816,4.226488,15.0946,46.74,22.97,52.0792521068,135.08,61.510816,27.296488,67.2954585549,14.490816,4.226488,15.0946,47.02,23.07,52.3746627674,136.65,14.490816,4.786488,15.2608720498,14.490816,4.226488,15.0946,0.0,0.56,0.56,134.8
2021-09-27 03:30:00,53.887184,13.022512,55.4383839793,14.477184,4.222512,15.0804,39.41,8.8,40.3805411058,136.93,52.447184,36.162512,63.7058426181,14.477184,4.222512,15.0804,37.97,31.94,49.6173810272,134.05,60.547184,27.262512,66.4018527669,14.477184,4.222512,15.0804,46.07,23.04,51.5100621238,135.35,61.037184,27.452512,66.9266631901,14.477184,4.222512,15.0804,46.56,23.23,52.0333210549,136.93,14.477184,4.782512,15.2466808716,14.477184,4.222512,15.0804,0.0,0.56,0.56,135.07
2021-09-27 04:00:00,53.367808,13.413944,55.0277822955,15.167808,4.423944,15.7998,38.2,8.99,39.2435994781,136.93,51.937808,36.523944,63.4943649875,15.167808,4.423944,15.7998,36.77,32.1,48.8102745331,134.05,60.027808,27.563944,66.0538321532,15.167808,4.423944,15.7998,44.86,23.14,50.4765212747,135.35,60.487808,27.753944,66.5511556939,15.167808,4.423944,15.7998,45.32,23.33,50.9724562877,136.93,15.167808,4.983944,15.9656536766,15.167808,4.423944,15.7998,0.0,0.56,0.56,135.07
2021-09-27 04:30:00,53.612496,13.635728,55.3193709783,15.002496,4.375728,15.6276,38.61,9.26,39.7049077571,137.01,52.182496,36.665728,63.7760809282,15.002496,4.375728,15.6276,37.18,32.29,49.2442534719,134.14,60.342496,27.705728,66.3989773078,15.002496,4.375728,15.6276,45.34,23.33,50.990239262,135.45,60.812496,27.905728,66.9095607889,15.002496,4.375728,15.6276,45.81,23.53,51.4996796107,137.01,15.002496,4.935728,15.7935523908,15.002496,4.375728,15.6276,0.0,0.56,0.56,135.17
2021-09-27 05:00:00,53.649776,13.880768,55.416371093,15.739775999999999,4.590768,16.3956,37.91,9.29,39.0316820032,136.71,52.249776,36.770768,63.8915367741,15.739775999999999,4.590768,16.3956,36.51,32.18,48.6675713386,133.79,60.459776,27.910768,66.5912568159,15.739775999999999,4.590768,16.3956,44.72,23.32,50.4351147515,135.15,60.919776,28.110768,67.092729751,15.739775999999999,4.590768,16.3956,45.18,23.52,50.935476831,136.71,15.739775999999999,5.150768,16.5611279664,15.739775999999999,4.590768,16.3956,0.0,0.56,0.56,134.86
2021-09-27 05:30:00,56.311088,14.326984,58.1050867161,14.081088,4.106984,14.6678,42.23,10.22,43.4490655826,136.45,54.841088,37.026984,66.1705559683,14.081088,4.106984,14.6678,40.76,32.92,52.3937400841,133.51,63.151088,25.986984,68.2889687505,14.081088,4.106984,14.6678,49.07,21.88,53.7270816256,134.89,63.661088,26.176984,68.8329035904,14.081088,4.106984,14.6678,49.58,22.07,54.2702616541,136.45,14.081088,4.666984,14.8343445733,14.081088,4.106984,14.6678,0.0,0.56,0.56,134.6
2021-09-27 06:00:00,58.550624,14.526432,60.325722519,18.090624,5.276432,18.8444,40.46,9.25,41.5039046356,135.5,57.130624,37.246432,68.1997426341,18.090624,5.276432,18.8444,39.04,31.97,50.4599098295,132.37,66.130624,23.816432,70.2885614011,18.090624,5.276432,18.8444,48.04,18.54,51.493428707,134.19,66.640624,23.976432,70.8226097977,18.090624,5.276432,18.8444,48.55,18.7,52.0268440327,135.5,18.090624,5.796432,18.9965602318,18.090624,5.276432,18.8444,0.0,0.52,0.52,133.91
2021-09-27 06:30:00,66.524448,12.345464,67.6602738916,19.424448,5.665464,20.2338,47.1,6.68,47.5713401115,135.19,65.104448,32.685464,72.8486699006,19.424448,5.665464,20.2338,45.68,27.02,53.0729950163,132.01,75.634448,21.845464,78.7260695173,19.424448,5.665464,20.2338,56.21,16.18,58.4923627493,134.15,76.324448,20.185464,78.9485548911,19.424448,5.665464,20.2338,56.9,14.52,58.7234229248,135.19,19.424448,6.225464,20.397685705,19.424448,5.665464,20.2338,0.0,0.56,0.56,133.89
2021-09-27 07:00:00,73.724208,16.984144,75.6552707525,20.654208,6.024144,21.5148,53.07,10.96,54.1899114227,133.91,72.964208,21.634144,76.1039541396,20.654208,6.024144,21.5148,52.31,15.61,54.589451362,130.46,83.604208,25.664144,87.4546275652,20.654208,6.024144,21.5148,62.95,19.64,65.9426425009,132.85,85.184208,8.774144,85.634892979,20.654208,6.024144,21.5148,64.53,2.75,64.5885701963,133.91,20.654208,6.544144,21.6661516841,20.654208,6.024144,21.5148,0.0,0.52,0.52,132.61
2021-09-27 07:30:00,82.083296,14.450128,83.345507866,21.703296,6.330128,22.6076,60.38,8.12,60.9235488132,134.51,81.213296,19.110128,83.431387615,21.703296,6.330128,22.6076,59.51,12.78,60.8668095106,131.16,93.153296,22.000128,95.7159453157,21.703296,6.330128,22.6076,71.45,15.67,73.1481469348,133.53,94.853296,8.070128,95.1959806294,21.703296,6.330128,22.6076,73.15,1.74,73.170691537,134.51,21.703296,6.890128,22.7707470479,21.703296,6.330128,22.6076,0.0,0.56,0.56,133.29
2021-09-27 08:00:00,87.489312,11.930216,88.2989794281,23.109312,6.740216,24.0722,64.38,5.19,64.5888573982,134.03,86.569312,16.610216,88.1484262805,23.109312,6.740216,24.0722,63.46,9.87,64.2229592903,130.49,99.329312,18.550216,101.046636441,23.109312,6.740216,24.0722,76.22,11.81,77.1295306611,133.24,101.099312,11.720216,101.7763938738,23.109312,6.740216,24.0722,77.99,4.98,78.1488355639,134.03,23.109312,7.300216,24.2349634776,23.109312,6.740216,24.0722,0.0,0.56,0.56,133.0
2021-09-27 08:30:00,90.702784,10.333312,91.2894975462,24.422784,7.123312,25.4404,66.28,3.21,66.3576860657,133.45,89.772784,15.003312,91.0178670266,24.422784,7.123312,25.4404,65.35,7.88,65.8233765466,129.75,103.002784,16.863312,104.374061928,24.422784,7.123312,25.4404,78.58,9.74,79.1813361847,132.72,104.812784,14.153312,105.7640578382,24.422784,7.123312,25.4404,80.39,7.03,80.6967967146,133.45,24.462784,7.643312,25.6290463997,24.422784,7.123312,25.4404,0.04,0.52,0.5215361924,132.6
2021-09-27 09:00:00,92.288512,9.960816,92.8244973192,25.168512,7.340816,26.2172,67.12,2.62,67.1711158162,133.2,91.338512,14.620816,92.5013082874,25.168512,7.340816,26.2172,66.17,7.28,66.569266933,129.39,104.748512,16.290816,106.0077424161,25.168512,7.340816,26.2172,79.58,8.95,80.0817014055,132.35,106.558512,15.070816,107.6189851957,25.168512,7.340816,26.2172,81.39,7.73,81.7562535834,133.2,25.168512,7.900816,26.3794785726,25.168512,7.340816,26.2172,0.0,0.56,0.56,132.3
2021-09-27 09:30:00,93.18304,9.43672,93.659653149,27.14304,7.91672,28.274,66.04,1.52,66.0574901128,132.94,92.21304,14.07672,93.2812885417,27.14304,7.91672,28.274,65.07,6.16,65.3609248711,129.04,105.27304,15.51672,106.4104391044,27.14304,7.91672,28.274,78.13,7.6,78.4987700541,132.19,107.05304,16.98672,108.3923522653,27.14304,7.91672,28.274,79.91,9.07,80.4230874811,132.94,27.14304,8.43672,28.4239839713,27.14304,7.91672,28.274,0.0,0.52,0.52,132.11
2021-09-27 10:00:00,91.91776,10.28768,92.491680508,30.43776,8.87768,31.706,61.48,1.4100000000000001,61.4961665472,132.83,90.98776,14.94768,92.2074053816,30.43776,8.87768,31.706,60.55,6.07,60.8534912721,128.9,103.52776,16.69768,104.8656741169,30.43776,8.87768,31.706,73.09,7.82,73.5071459111,132.27,105.19776,17.87768,106.7060455232,30.43776,8.87768,31.706,74.76,9.0,75.2997848603,132.83,30.47776,9.43768,31.9055427536,30.43776,8.87768,31.706,0.04,0.56,0.5614267539000001,132.01
2021-09-27 10:30:00,92.726704,10.089872,93.2740432901,28.456704,8.299872,29.6424,64.27,1.79,64.294922039,133.43,91.746704,14.759872,92.92637686,28.456704,8.299872,29.6424,63.29,6.46,63.6188313316,129.6,103.886704,16.689872,105.2188153106,28.456704,8.299872,29.6424,75.43,8.39,75.8951711244,132.83,105.606704,16.729872,106.9236388591,28.456704,8.299872,29.6424,77.15,8.43,77.60919662,133.43,28.456704,8.819872,29.7921826095,28.456704,8.299872,29.6424,0.0,0.52,0.52,132.59
2021-09-27 11:00:00,89.282128,11.577704,90.0296707209,35.752128,10.427704,37.2418,53.53,1.15,53.5423514612,133.53,88.392128,16.147704,89.854975582,35.752128,10.427704,37.2418,52.64,5.72,52.9498630782,129.67,100.002128,17.917704,101.5946343128,35.752128,10.427704,37.2418,64.25,7.49,64.6851033856,132.91,101.482128,19.787704,103.3933050686,35.752128,10.427704,37.2418,65.73,9.36,66.393090755,133.53,35.752128,10.987704,37.4024637654,35.752128,10.427704,37.2418,0.0,0.56,0.56,132.66
2021-09-27 11:30:00,85.542992,13.800456,86.6490396145,45.772992,13.350456,47.6802,39.77,0.45,39.7725458074,133.59,84.792992,17.760456,86.6330496383,45.772992,13.350456,47.6802,39.02,4.41,39.268416061799996,129.72,96.532992,19.670456,98.516726416,45.772992,13.350456,47.6802,50.76,6.32,51.1519305599,132.91,97.722992,23.900456,100.6032552279,45.772992,13.350456,47.6802,51.95,10.55,53.0104235033,133.59,45.772992,13.870456,47.8284052241,45.772992,13.350456,47.6802,0.0,0.52,0.52,132.64
2021-09-27 12:00:00,85.59232,14.22276,86.7659619033,44.99232,13.12276,46.867,40.6,1.1,40.6148987442,133.59,84.81232,18.51276,86.8092846797,44.99232,13.12276,46.867,39.82,5.39,40.1831370104,129.72,95.84232,20.62276,98.0359553072,44.99232,13.12276,46.867,50.85,7.5,51.4001215952,132.91,97.03232,22.47276,99.6006830629,44.99232,13.12276,46.867,52.04,9.35,52.8732834237,133.59,44.99232,13.68276,47.0268729579,44.99232,13.12276,46.867,0.0,0.56,0.56,132.64
2021-09-27 12:30:00,84.21912,14.50516,85.4591120958,48.66912,14.19516,50.697,35.55,0.31,35.5513515917,133.68,83.48912,18.55516,85.5261779866,48.66912,14.19516,50.697,34.82,4.36,35.0919078991,129.94,94.12912,20.92516,96.426933753,48.66912,14.19516,50.697,45.46,6.73,45.9554621345,132.95,95.21912,24.38516,98.2919978523,48.66912,14.19516,50.697,46.55,10.19,47.6522675221,133.68,48.66912,14.715160000000001,50.845050648,48.66912,14.19516,50.697,0.0,0.52,0.52,132.67
2021-09-27 13:00:00,84.230144,13.958792,85.3789495857,46.590144,13.588792,48.5314,37.64,0.37,37.6418185002,133.82,83.500144,18.178792,85.456085369,46.590144,13.588792,48.5314,36.91,4.59,37.1943033273,130.21,94.970144,20.298792,97.115236745,46.590144,13.588792,48.5314,48.38,6.71,48.8431008434,133.03,96.100144,23.798792,99.0031321599,46.590144,13.588792,48.5314,49.51,10.21,50.5517971985,133.82,46.590144,14.148792,48.6911679158,46.590144,13.588792,48.5314,0.0,0.56,0.56,132.77
2021-09-27 13:30:00,83.966464,14.378551999999999,85.1886719833,45.766464,13.348552,47.6734,38.2,1.03,38.2138836027,133.82,83.22646399999999,18.118552,85.1758547742,45.766464,13.348552,47.6734,37.46,4.77,37.76247476,130.25,94.586464,20.178552,96.7149064666,45.766464,13.348552,47.6734,48.82,6.83,49.29544908,133.09,95.746464,23.498552,98.5878659603,45.766464,13.348552,47.6734,49.98,10.15,51.0002245093,133.82,45.766464,13.908552,47.8332211522,45.766464,13.348552,47.6734,0.0,0.56,0.56,132.82
2021-09-27 14:00:00,81.916912,14.432016,83.1785041789,47.286912,13.792016,49.2572,34.63,0.64,34.6359134426,134.14,81.196912,18.332016,83.2406230693,47.286912,13.792016,49.2572,33.91,4.54,34.2125664048,130.61,92.106912,20.492016,94.3589209239,47.286912,13.792016,49.2572,44.82,6.7,45.3180140783,133.41,93.186912,24.132016,96.2608682919,47.286912,13.792016,49.2572,45.9,10.34,47.0502454829,134.14,47.286912,14.352016,49.4169243252,47.286912,13.792016,49.2572,0.0,0.56,0.56,133.13
2021-09-27 14:30:00,83.375568,13.146624,84.4056814552,42.125568,12.286624,43.8808,41.25,0.86,41.2589638745,134.39,82.635568,17.166624,84.3998227382,42.125568,12.286624,43.8808,40.51,4.88,40.8028736733,130.91,94.015568,19.206624,95.9573938362,42.125568,12.286624,43.8808,51.89,6.92,52.3493887261,133.64,95.245568,22.296624,97.8205380554,42.125568,12.286624,43.8808,53.12,10.01,54.0549211451,134.39,42.125568,12.806624,44.0292300364,42.125568,12.286624,43.8808,0.0,0.52,0.52,133.36
2021-09-27 15:00:00,84.543152,12.601336,85.4771210271,40.393152,11.781336,42.0762,44.15,0.8200000000000001,44.1576142924,133.84,83.783152,16.921336,85.4748394037,40.393152,11.781336,42.0762,43.39,5.14,43.6933827942,130.36,95.313152,19.061336,97.2004705456,40.393152,11.781336,42.0762,54.92,7.28,55.4004043307,133.11,96.613152,21.421336,98.9594602623,40.393152,11.781336,42.0762,56.22,9.64,57.0404943878,133.84,40.393152,12.341336,42.2364215193,40.393152,11.781336,42.0762,0.0,0.56,0.56,132.86
2021-09-27 15:30:00,87.02864,11.84752,87.8313606316,34.44864,10.04752,35.884,52.58,1.8,52.6108011724,133.84,86.19864,16.47752,87.7594109096,34.44864,10.04752,35.884,51.75,6.43,52.147937639,130.32,97.67864,18.76752,99.4652528233,34.44864,10.04752,35.884,63.23,8.72,63.8284521197,133.11,99.15864,18.26752,100.827268998,34.44864,10.04752,35.884,64.71,8.22,65.2299969339,133.84,34.44864,10.56752,36.0330581106,34.44864,10.04752,35.884,0.0,0.52,0.52,132.86
2021-09-27 16:00:00,94.132656,8.916608,94.5540206646,23.782656,6.936608,24.773600000000002,70.35,1.98,70.3778580237,134.13,93.152656,13.586608,94.1382665912,23.782656,6.936608,24.773600000000002,69.37,6.65,69.6880147515,130.64,105.712656,15.296607999999999,106.8136314095,23.782656,6.936608,24.773600000000002,81.93,8.36,82.3554157296,133.41,107.562656,15.316608,108.6477033646,23.782656,6.936608,24.773600000000002,83.78,8.38,84.1980569847,134.13,23.782656,7.496608,24.9361957387,23.782656,6.936608,24.773600000000002,0.0,0.56,0.56,133.15
2021-09-27 16:30:00,93.873776,11.117768,94.5298396582,24.403776,7.117768,25.4206,69.47,4.0,69.5850623338,133.42,92.863776,15.847768,94.2063301671,24.403776,7.117768,25.4206,68.46,8.73,69.0143789366,129.77,104.553776,16.607768,105.8645834725,24.403776,7.117768,25.4206,80.15,9.49,80.709866807,132.83,106.393776,14.527768,107.3810579879,24.403776,7.117768,25.4206,81.99,7.41,82.3241653465,133.42,24.403776,7.677768,25.5830491639,24.403776,7.117768,25.4206,0.0,0.56,0.56,132.57
2021-09-27 17:00:00,93.996784,12.540312,94.8296094445,27.086784,7.900312,28.2154,66.91,4.64,67.070691811,134.05,93.046784,17.270312,94.6359746044,27.086784,7.900312,28.2154,65.96,9.37,66.6222072585,130.52,104.496784,18.450312,106.1131088944,27.086784,7.900312,28.2154,77.41,10.55,78.1256078376,133.55,106.276784,14.290312,107.2332403429,27.086784,7.900312,28.2154,79.19,6.39,79.447392657,134.05,27.086784,8.420312,28.3653930281,27.086784,7.900312,28.2154,0.0,0.52,0.52,133.27
2021-09-27 17:30:00,96.764816,11.883488,97.4917786409,23.634816,6.893488,24.6196,73.13,4.99,73.300047749,134.08,95.794816,16.603488,97.2230558368,23.634816,6.893488,24.6196,72.16,9.71,72.8103680804,130.58,108.074816,17.843488,109.5379199978,23.634816,6.893488,24.6196,84.44,10.95,85.147026372,133.52,110.034816,12.733488,110.7691403271,23.634816,6.893488,24.6196,86.4,5.84,86.5971454495,134.08,23.674816,7.453488,24.8203826723,23.634816,6.893488,24.6196,0.04,0.56,0.5614267539000001,133.24
2021-09-27 18:00:00,98.624192,10.952056,99.2304327224,19.584192,5.7120560000000005,20.4002,79.04,5.24,79.2135038993,133.59,97.574192,15.702056,98.8295376245,19.584192,5.7120560000000005,20.4002,77.99,9.99,78.627223021,130.02,110.664192,16.872056,111.9429750573,19.584192,5.7120560000000005,20.4002,91.08,11.16,91.7611682576,133.04,112.724192,11.272056,113.28637477,19.584192,5.7120560000000005,20.4002,93.14,5.5600000000000005,93.3058047498,133.59,19.584192,6.232056,20.5518636206,19.584192,5.7120560000000005,20.4002,0.0,0.52,0.52,132.76
2021-09-27 18:30:00,99.572784,10.503312,100.1252159872,14.582784,4.253312,15.1904,84.99,6.25,85.2194965956,133.47,98.482784,15.263311999999999,99.658554262,14.582784,4.253312,15.1904,83.9,11.01,84.6193246251,129.84,111.812784,16.333312,112.9994502054,14.582784,4.253312,15.1904,97.23,12.08,97.9775448764,132.97,114.042784,8.803312,114.3820566551,14.582784,4.253312,15.1904,99.46,4.55,99.5640201077,133.47,14.582784,4.813312,15.3566129599,14.582784,4.253312,15.1904,0.0,0.56,0.56,132.69
2021-09-27 19:00:00,100.151696,9.901328,100.6399448919,13.821696,4.031328,14.3976,86.33,5.87,86.5293349102,133.16,99.061696,14.641328,100.1378454931,13.821696,4.031328,14.3976,85.24,10.61,85.897786351,129.46,113.001696,15.711328,114.0886897392,13.821696,4.031328,14.3976,99.18,11.68,99.8653833918,132.67,115.231696,8.961328,115.5796226095,13.821696,4.031328,14.3976,101.41,4.93,101.5297641089,133.16,13.821696,4.551328,14.5517650778,13.821696,4.031328,14.3976,0.0,0.52,0.52,132.41
2021-09-27 19:30:00,102.111984,9.383912,102.5422599753,12.801984,3.733912,13.3354,89.31,5.65,89.488538931,132.98,100.991984,14.133912,101.9762143869,12.801984,3.733912,13.3354,88.19,10.4,88.8011041598,129.25,114.881984,16.213912,116.0205205561,12.801984,3.733912,13.3354,102.08,12.48,102.8400544535,132.5,117.191984,7.813912,117.4521959548,12.801984,3.733912,13.3354,104.39,4.08,104.4697013492,132.98,12.801984,4.293912,13.5029061539,12.801984,3.733912,13.3354,0.0,0.56,0.56,132.25
2021-09-27 20:00:00,99.780816,10.226488,100.3035009281,12.810815999999999,3.736488,13.3446,86.97,6.49,87.2118168599,132.98,98.660816,14.966488,99.789540418,12.810815999999999,3.736488,13.3446,85.85,11.23,86.5813802154,129.21,112.320816,17.606488,113.6923661756,12.810815999999999,3.736488,13.3446,99.51,13.87,100.4719712159,132.39,114.570816,6.446488,114.7520330384,12.810815999999999,3.736488,13.3446,101.76,2.71,101.7960790011,132.98,12.850816,4.256488,13.5373986408,12.810815999999999,3.736488,13.3446,0.04,0.52,0.5215361924,132.13
2021-09-27 20:30:00,96.074272,11.212496,96.7263449474,13.174272,3.8424959999999997,13.7232,82.9,7.37,83.2269601752,133.24,94.994272,15.932496,96.3211095326,13.174272,3.8424959999999997,13.7232,81.82,12.09,82.7084064651,129.52,107.884272,19.352496,109.6062737547,13.174272,3.8424959999999997,13.7232,94.71,15.51,95.9715801683,132.58,110.034272,4.902496,110.1434314047,13.174272,3.8424959999999997,13.7232,96.86,1.06,96.8657999502,133.24,13.174272,4.402496,13.8904072568,13.174272,3.8424959999999997,13.7232,0.0,0.56,0.56,132.32
2021-09-27 21:00:00,91.627264,12.302952,92.4495437308,14.547264,4.242952,15.1534,77.08,8.06,77.5002580641,133.14,90.587264,17.002952,92.1691530596,14.547264,4.242952,15.1534,76.04,12.76,77.103172438,129.43,103.017264,21.702952,105.2785581567,14.547264,4.242952,15.1534,88.47,17.46,90.176452026,132.34,105.047264,5.172952,105.1745554128,14.547264,4.242952,15.1534,90.5,0.93,90.5047783269,133.14,14.547264,4.762952,15.3071421774,14.547264,4.242952,15.1534,0.0,0.52,0.52,132.07
2021-09-27 21:30:00,86.959776,14.305768,88.1286425632,14.899776,4.345768,15.5206,72.06,9.96,72.745069936,133.63,85.949776,19.015768,88.0281967729,14.899776,4.345768,15.5206,71.05,14.67,72.5486829653,130.0,97.999776,22.945768,100.6502079738,14.899776,4.345768,15.5206,83.1,18.6,85.156150688,132.65,99.919776,6.195768,100.111683519,14.899776,4.345768,15.5206,85.02,1.85,85.0401252351,133.63,14.899776,4.905768,15.6866148203,14.899776,4.345768,15.5206,0.0,0.56,0.56,132.38
2021-09-27 22:00:00,82.485168,15.564424,83.9407781382,14.175168,4.134424,14.7658,68.31,11.43,69.2596635857,134.11,81.495168,20.254424,83.974425267,14.175168,4.134424,14.7658,67.32,16.12,69.2230944122,130.56,92.915168,23.994424,95.9633306402,14.175168,4.134424,14.7658,78.74,19.86,81.2059554466,133.2,94.755168,7.244424,95.0316975635,14.175168,4.134424,14.7658,80.58,3.11,80.6399931796,134.11,14.175168,4.654424,14.9197537044,14.175168,4.134424,14.7658,0.0,0.52,0.52,132.93
2021-09-27 22:30:00,78.251872,16.289296,79.9293227525,13.471872,3.929296,14.0332,64.78,12.36,65.9486011982,134.57,77.301872,20.949296,80.0902766733,13.471872,3.929296,14.0332,63.83,17.02,66.0601945198,131.11,88.191872,25.729296,91.8684002229,13.471872,3.929296,14.0332,74.72,21.8,77.8352002631,133.52,89.951872,8.949296,90.3959577371,13.471872,3.929296,14.0332,76.48,5.02,76.6445744981,134.57,13.471872,4.4892959999999995,14.2001800608,13.471872,3.929296,14.0332,0.0,0.56,0.56,133.24
2021-09-27 23:00:00,73.473344,17.236392,75.4680428242,13.393344,3.906392,13.9514,60.08,13.33,61.5410050292,134.57,72.553344,21.886392,75.7825961574,13.393344,3.906392,13.9514,59.16,17.98,61.8319173243,131.11,83.083344,26.846392,87.3130621021,13.393344,3.906392,13.9514,69.69,22.94,73.3685198161,133.52,84.753344,10.046392,85.3467006474,13.393344,3.906392,13.9514,71.36,6.14,71.6236636874,134.57,13.393344,4.426392,14.1058360135,13.393344,3.906392,13.9514,0.0,0.52,0.52,133.24
2021-09-27 23:30:00,68.70984,18.24912,71.0920002082,12.57984,3.66912,13.104,56.13,14.58,57.9927004027,134.65,67.83984,22.91912,71.6067730931,12.57984,3.66912,13.104,55.26,19.25,58.5169214843,131.18,77.41984,28.58912,82.5298092086,12.57984,3.66912,13.104,64.84,24.92,69.4638898997,133.55,79.00984,11.64912,79.8639894671,12.57984,3.66912,13.104,66.43,7.98,66.907587761,134.65,12.57984,4.22912,13.2716928234,12.57984,3.66912,13.104,0.0,0.56,0.56,133.27
2021-09-28 00:00:00,64.404768,19.092224,67.1750486297,12.384768,3.612224,12.9008,52.02,15.48,54.2744028065,135.43,63.564768,23.812224,67.8785808832,12.384768,3.612224,12.9008,51.18,20.2,55.0221082839,132.1,72.614768,31.602224,79.1934662295,12.384768,3.612224,12.9008,60.23,27.99,66.4160598048,134.22,74.124768,14.392224,75.5090547068,12.384768,3.612224,12.9008,61.74,10.78,62.6740456649,135.43,12.384768,4.172224,13.0686621932,12.384768,3.612224,12.9008,0.0,0.56,0.56,133.94
2021-09-28 00:30:00,62.17584,20.49212,65.4657319657,11.59584,3.38212,12.079,50.58,17.11,53.3955850235,136.86,61.31584,25.26212,66.3159629486,11.59584,3.38212,12.079,49.72,21.88,54.3213843712,133.87,69.99584,30.09212,76.1902441484,11.59584,3.38212,12.079,58.4,26.71,64.2182536356,135.7,71.46584,12.75212,72.5946475396,11.59584,3.38212,12.079,59.87,9.37,60.5987937174,136.86,11.59584,3.94212,12.247604476,11.59584,3.38212,12.079,0.0,0.56,0.56,135.42
2021-09-28 01:00:00,60.740976,20.392368,64.0727308461,12.590976,3.672368,13.1156,48.15,16.72,50.9703923862,136.86,59.890976,25.172368,64.9659689142,12.590976,3.672368,13.1156,47.3,21.5,51.9570976865,133.87,68.570976,30.772368,75.1592800785,12.590976,3.672368,13.1156,55.98,27.1,62.1946171304,135.7,69.990976,13.352368,71.2532276647,12.590976,3.672368,13.1156,57.4,9.68,58.2105007709,136.86,12.630976,4.232368,13.3212046602,12.590976,3.672368,13.1156,0.04,0.56,0.5614267539000001,135.42
2021-09-28 01:30:00,59.674192,21.322056,63.3690718168,12.624192,3.682056,13.1502,47.05,17.64,50.2481054369,137.13,58.854192,26.102056,64.3827091959,12.624192,3.682056,13.1502,46.23,22.42,51.3796584263,134.18,67.374192,32.342056,74.7348000195,12.624192,3.682056,13.1502,54.75,28.66,61.7977192136,135.89,68.774192,14.912056,70.3722878653,12.624192,3.682056,13.1502,56.15,11.23,57.2619891376,137.13,12.624192,4.242056,13.317855036,12.624192,3.682056,13.1502,0.0,0.56,0.56,135.61
