Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-28 02:00:00,60.44296,20.85128,63.9384648799,12.31296,3.5912800000000002,12.826,48.13,17.26,51.1312477845,137.31,59.61296,25.63128,64.8896564515,12.31296,3.5912800000000002,12.826,47.3,22.04,52.1828669201,134.39,68.13296,31.75128,75.1681050712,12.31296,3.5912800000000002,12.826,55.82,28.16,62.5208605187,135.99,69.54296,14.32128,71.0022700088,12.31296,3.5912800000000002,12.826,57.23,10.73,58.2271912426,137.31,12.31296,4.15128,12.9939258733,12.31296,3.5912800000000002,12.826,0.0,0.56,0.56,135.71
2021-09-28 02:30:00,59.580464,21.055552,63.1915181055,12.190464,3.555552,12.6984,47.39,17.5,50.5179383982,137.25,58.770464,25.835552,64.1984671618,12.190464,3.555552,12.6984,46.58,22.28,51.6342405774,134.32,67.200464,31.945552,74.4071277123,12.190464,3.555552,12.6984,55.01,28.39,61.9038948694,135.94,68.620464,14.505552,70.1368599126,12.190464,3.555552,12.6984,56.43,10.95,57.4825834493,137.25,12.190464,4.115552,12.8664362121,12.190464,3.555552,12.6984,0.0,0.56,0.56,135.67
2021-09-28 03:00:00,58.47616,24.90388,63.5583552918,11.15616,3.25388,11.621,47.32,21.65,52.0375335695,137.35,57.47616,24.32388,62.4112177946,11.15616,3.25388,11.621,46.32,21.07,50.8870052174,134.41,65.67616,30.65388,72.4777093416,11.15616,3.25388,11.621,54.52,27.4,61.0179514569,136.04,66.94616,15.86388,68.8000801409,11.15616,3.25388,11.621,55.79,12.61,57.1973443439,137.35,11.15616,3.81388,11.7900630448,11.15616,3.25388,11.621,0.0,0.56,0.56,135.76
2021-09-28 03:30:00,58.012992,31.830456,66.1716341793,10.972992,3.200456,11.4302,47.04,28.63,55.0675812071,137.64,56.642992,19.440456,59.8862243943,10.972992,3.200456,11.4302,45.67,16.24,48.4715019367,134.75,64.742992,24.590456,69.2556534833,10.972992,3.200456,11.4302,53.77,21.39,57.8683419496,136.3,65.322992,24.770456,69.8617833603,10.972992,3.200456,11.4302,54.35,21.57,58.4738180727,137.64,10.972992,3.760456,11.5994647618,10.972992,3.200456,11.4302,0.0,0.56,0.56,136.03
2021-09-28 04:00:00,58.423344,31.076392,66.174234139,10.993344,3.206392,11.4514,47.43,27.87,55.0121968294,137.09,57.063344,18.736392,60.060616161,10.993344,3.206392,11.4514,46.07,15.53,48.6171348395,134.07,65.353344,23.736392,69.5303953474,10.993344,3.206392,11.4514,54.36,20.53,58.1075769586,135.9,65.943344,23.906392,70.1429981991,10.993344,3.206392,11.4514,54.95,20.7,58.7196091608,137.09,10.993344,3.7663919999999997,11.6206420219,10.993344,3.206392,11.4514,0.0,0.56,0.56,135.63
2021-09-28 04:30:00,58.80824,30.93532,66.4484997227,11.29824,3.2953200000000002,11.769,47.51,27.64,54.9651680612,136.94,57.42824,18.57532,60.3576446078,11.29824,3.2953200000000002,11.769,46.13,15.28,48.5948073358,133.89,65.87824,23.51532,69.9493586833,11.29824,3.2953200000000002,11.769,54.58,20.22,58.2050238382,135.77,66.45824,23.68532,70.5527607355,11.29824,3.2953200000000002,11.769,55.16,20.39,58.8079730989,136.94,11.29824,3.85532,11.9379110149,11.29824,3.2953200000000002,11.769,0.0,0.56,0.56,135.51
2021-09-28 05:00:00,59.966976,30.450368,67.2552088832,9.806976,2.860368,10.2156,50.16,27.59,57.2471283123,137.06,58.556976,18.200368,61.3202481534,9.806976,2.860368,10.2156,48.75,15.34,51.1065367639,134.02,67.076976,22.800368,70.8461536729,9.806976,2.860368,10.2156,57.27,19.94,60.6420357508,135.91,67.716976,22.970368,71.5068293566,9.806976,2.860368,10.2156,57.91,20.11,61.3023670016,137.06,9.806976,3.420368,10.3863225215,9.806976,2.860368,10.2156,0.0,0.56,0.56,135.64
2021-09-28 05:30:00,61.80352,28.84436,68.2031684616,9.92352,2.89436,10.337,51.88,25.95,58.0080761619,136.32,60.35352,16.75436,62.635899893,9.92352,2.89436,10.337,50.43,13.86,52.2999474187,133.14,69.22352,22.70436,72.8517925943,9.92352,2.89436,10.337,59.3,19.81,62.5214051346,135.19,69.87352,22.87436,73.5224125189,9.92352,2.89436,10.337,59.95,19.98,63.1917945623,136.32,9.92352,3.45436,10.5075616677,9.92352,2.89436,10.337,0.0,0.56,0.56,134.93
2021-09-28 06:00:00,65.40496,27.79728,71.0668528078,9.38496,2.73728,9.776,56.02,25.06,61.3697319531,135.83,63.86496,15.80728,65.7921212365,9.38496,2.73728,9.776,54.48,13.07,56.0258449289,132.55,73.20496,20.59728,76.0474464529,9.38496,2.73728,9.776,63.82,17.86,66.2719548527,134.56,73.90496,20.76728,76.7673304942,9.38496,2.73728,9.776,64.52,18.03,66.9918748805,135.83,9.38496,3.25728,9.9341505525,9.38496,2.73728,9.776,0.0,0.52,0.52,134.3
2021-09-28 06:30:00,73.90792,25.65356,78.2335335991,9.09792,2.65356,9.477,64.81,23.0,68.770168678,135.19,73.53792,11.43356,74.4214483345,9.09792,2.65356,9.477,64.44,8.78,65.0353903656,131.78,82.37792,19.69356,84.6992208288,9.09792,2.65356,9.477,73.28,17.04,75.2350981923,134.07,83.18792,19.85356,85.524229775,9.09792,2.65356,9.477,74.09,17.2,76.0602925316,135.19,9.09792,3.21356,9.6487883281,9.09792,2.65356,9.477,0.0,0.56,0.56,133.83
2021-09-28 07:00:00,80.520624,24.636432,84.2052532271,8.730624,2.5464320000000003,9.0944,71.79,22.09,75.1117314406,134.22,81.500624,11.366432,82.2894129813,8.730624,2.5464320000000003,9.0944,72.77,8.82,73.3025599826,130.62,89.710624,20.176432,91.9515332483,8.730624,2.5464320000000003,9.0944,80.98,17.63,82.8768803708,133.91,90.580624,20.356432,92.8398285651,8.730624,2.5464320000000003,9.0944,81.85,17.81,83.7652589085,134.22,8.730624,3.106432,9.266807174,8.730624,2.5464320000000003,9.0944,0.0,0.56,0.56,133.68
2021-09-28 07:30:00,88.768928,22.135104,91.4870778163,9.308928,2.715104,9.6968,79.46,19.42,81.7987041462,133.62,89.798928,13.975104,90.8798712684,9.308928,2.715104,9.6968,80.49,11.26,81.2737823655,129.9,98.988928,16.415104,100.340737021,9.308928,2.715104,9.6968,89.68,13.7,90.7204078474,134.25,99.918928,16.555104,101.2811119662,9.308928,2.715104,9.6968,90.61,13.84,91.6608842419,133.62,9.308928,3.2351039999999998,9.8550514154,9.308928,2.715104,9.6968,0.0,0.52,0.52,134.02
2021-09-28 08:00:00,93.36272,20.42996,95.5718617136,10.90272,3.17996,11.357,82.46,17.25,84.2449648347,133.62,94.44272,16.39996,95.8560694427,10.90272,3.17996,11.357,83.54,13.22,84.5795483554,129.9,104.18272,13.10996,105.0043341858,10.90272,3.17996,11.357,93.28,9.93,93.8070535727,134.25,105.16272,13.22996,105.9916483474,10.90272,3.17996,11.357,94.26,10.05,94.794251408,133.62,10.94272,3.73996,11.5641870358,10.90272,3.17996,11.357,0.04,0.56,0.5614267539000001,134.02
2021-09-28 08:30:00,95.930944,19.078192,97.809628497,12.370944,3.608192,12.8864,83.56,15.47,84.9799652859,132.95,96.970944,18.568192,98.7326781486,12.370944,3.608192,12.8864,84.6,14.96,85.9125229521,129.05,106.800944,11.608192,107.4299388476,12.370944,3.608192,12.8864,94.43,8.0,94.7682694788,133.79,107.750944,11.688192,108.3830234175,12.370944,3.608192,12.8864,95.38,8.08,95.721631829,132.95,12.410944,4.128192,13.0795068776,12.370944,3.608192,12.8864,0.04,0.52,0.5215361924,133.58
2021-09-28 09:00:00,96.03896,18.56428,97.816738495,13.96896,4.07428,14.551,82.07,14.49,83.3393364504,132.8,97.05896,19.92428,99.0828877748,13.96896,4.07428,14.551,83.09,15.85,84.5882414996,128.77,106.74896,11.69428,107.3876000561,13.96896,4.07428,14.551,92.78,7.62,93.0923885181,133.69,107.69896,11.76428,108.3395784974,13.96896,4.07428,14.551,93.73,7.69,94.0449307512,132.8,13.96896,4.63428,14.7176219071,13.96896,4.07428,14.551,0.0,0.56,0.56,133.48
2021-09-28 09:30:00,96.809408,19.347744,98.7238404601,19.809408,5.777744,20.6348,77.0,13.57,78.1866030724,132.72,97.779408,22.747744,100.3905995894,19.809408,5.777744,20.6348,77.97,16.97,79.7953745527,128.39,107.719408,10.627744,108.2424122163,19.809408,5.777744,20.6348,87.91,4.85,88.0436857475,133.76,108.569408,10.667744,109.0922413168,19.809408,5.777744,20.6348,88.76,4.89,88.8945988236,132.72,19.809408,6.297744,20.7863951853,19.809408,5.777744,20.6348,0.0,0.52,0.52,133.53
2021-09-28 10:00:00,103.612576,18.421168,105.2373761353,21.912576,6.391168,22.8256,81.7,12.03,82.5809354512,132.72,104.632576,24.701168,107.5087143489,21.912576,6.391168,22.8256,82.72,18.31,84.7222196357,128.39,116.192576,11.341168,116.7447506705,21.912576,6.391168,22.8256,94.28,4.95,94.4098559474,133.76,117.332576,11.091168,117.85562098770001,21.912576,6.391168,22.8256,95.42,4.7,95.5356812924,132.72,21.912576,6.951168,22.9886868594,21.912576,6.391168,22.8256,0.0,0.56,0.56,133.53
2021-09-28 10:30:00,102.173744,22.583592,104.6398231583,26.583744,7.753592,27.6914,75.59,14.83,77.0310132349,133.56,103.103744,23.463592,105.7398797822,26.583744,7.753592,27.6914,76.52,15.71,78.1160322853,129.33,113.843744,18.793592,115.3845620012,26.583744,7.753592,27.6914,87.26,11.04,87.9556092583,134.03,115.793744,13.443592,116.5715287512,26.583744,7.753592,27.6914,89.21,5.69,89.3912758607,133.56,26.583744,8.273592,27.8414757087,26.583744,7.753592,27.6914,0.0,0.52,0.52,133.79
2021-09-28 11:00:00,98.359344,24.189392,101.2901142138,38.569344,11.249392,40.1764,59.79,12.94,61.1742404939,133.56,99.159344,28.919392,103.2904000194,38.569344,11.249392,40.1764,60.59,17.67,63.1140000317,129.33,110.059344,20.909392,112.0279513136,38.569344,11.249392,40.1764,71.49,9.66,72.1396957299,134.03,111.689344,18.349392,113.1866147118,38.569344,11.249392,40.1764,73.12,7.1,73.4638986169,133.56,38.569344,11.809392,40.3367826679,38.569344,11.249392,40.1764,0.0,0.56,0.56,133.79
2021-09-28 11:30:00,97.373968,24.382824,100.380335476,39.883968,11.632824,41.5458,57.49,12.75,58.8868627115,133.47,98.153968,29.302824,102.4346471099,39.883968,11.632824,41.5458,58.27,17.67,60.8902438819,129.33,109.503968,21.212824,111.5396920822,39.883968,11.632824,41.5458,69.62,9.58,70.2760328988,133.83,111.103968,18.692824,112.665493273,39.883968,11.632824,41.5458,71.22,7.06,71.5690715323,133.47,39.883968,12.152824,41.6943885265,39.883968,11.632824,41.5458,0.0,0.52,0.52,133.58
2021-09-28 12:00:00,97.148048,23.920264,100.0495989999,35.178048,10.260264,36.6438,61.97,13.66,63.457674870700004,133.22,97.978048,26.960264,101.619652257,35.178048,10.260264,36.6438,62.8,16.7,64.9825361155,129.33,108.958048,21.250264,111.0109451543,35.178048,10.260264,36.6438,73.78,10.99,74.5940245596,133.58,110.628048,15.900264,111.7648576233,35.178048,10.260264,36.6438,75.45,5.64,75.6605055495,133.22,35.178048,10.820264,36.8045265439,35.178048,10.260264,36.6438,0.0,0.56,0.56,133.32
2021-09-28 12:30:00,98.4416,23.9038,101.302222409,32.0016,9.3338,33.335,66.44,14.57,68.0188098984,133.15,99.3116,25.0838,102.430419881,32.0016,9.3338,33.335,67.31,15.75,69.1281317555,129.33,110.1516,21.6438,112.2578685928,32.0016,9.3338,33.335,78.15,12.31,79.1135803766,133.41,111.9416,13.6238,112.7675916964,32.0016,9.3338,33.335,79.94,4.29,80.0550291987,133.15,32.0016,9.8538,33.4843213609,32.0016,9.3338,33.335,0.0,0.52,0.52,133.19
2021-09-28 13:00:00,99.1372,24.7846,102.1883595181,33.5472,9.7846,34.945,65.59,15.0,67.2833419206,133.15,100.0072,25.2046,103.1344361162,33.5472,9.7846,34.945,66.46,15.42,68.2254204824,129.33,109.9472,22.1746,112.1610434732,33.5472,9.7846,34.945,76.4,12.39,77.3981401585,133.41,111.6872,14.0446,112.5667865447,33.5472,9.7846,34.945,78.14,4.26,78.2560361889,133.15,33.5472,10.3446,35.1059165526,33.5472,9.7846,34.945,0.0,0.56,0.56,133.16
2021-09-28 13:30:00,98.123104,24.845072,101.2196677592,38.623104,11.265072,40.2324,59.5,13.58,61.0300450598,133.34,98.883104,28.275072,102.8462345119,38.623104,11.265072,40.2324,60.26,17.01,62.614756248,129.53,110.673104,22.865072,113.0103865428,38.623104,11.265072,40.2324,72.05,11.6,72.9778219735,133.61,112.283104,16.425072,113.4780967151,38.623104,11.265072,40.2324,73.66,5.16,73.8405119159,133.34,38.623104,11.785072,40.3810857288,38.623104,11.265072,40.2324,0.0,0.52,0.52,133.36
2021-09-28 14:00:00,99.036528,23.711904,101.8355943155,31.206528,9.101904,32.5068,67.83,14.61,69.385596488,133.72,99.876528,25.041904,102.9680426214,31.206528,9.101904,32.5068,68.67,15.94,70.495762284,129.97,111.636528,22.011904,113.7859319143,31.206528,9.101904,32.5068,80.43,12.91,81.4595175532,133.93,113.426528,12.931904,114.1613393194,31.206528,9.101904,32.5068,82.22,3.83,82.3091568418,133.72,31.206528,9.661904,32.6680237958,31.206528,9.101904,32.5068,0.0,0.56,0.56,133.68
2021-09-28 14:30:00,99.949632,24.286976,102.8580873833,31.429632,9.166976,32.7392,68.52,15.12,70.1684031456,133.79,100.799632,24.626976,103.764414701,31.429632,9.166976,32.7392,69.37,15.46,71.0718544854,130.07,112.199632,22.546976,114.4426648924,31.429632,9.166976,32.7392,80.77,13.38,81.8707353088,134.0,113.999632,12.546976,114.6880233629,31.429632,9.166976,32.7392,82.57,3.38,82.6391511331,133.79,31.429632,9.686976,32.888588776,31.429632,9.166976,32.7392,0.0,0.52,0.52,133.74
2021-09-28 15:00:00,99.170848,23.185664,101.845137872,30.190848,8.805664,31.4488,68.98,14.38,70.4629320991,133.79,100.030848,24.945664,103.0944067542,30.190848,8.805664,31.4488,69.84,16.14,71.6807170723,130.07,111.760848,21.635664,113.8357988613,30.190848,8.805664,31.4488,81.57,12.83,82.5728393602,134.0,113.560848,12.705664,114.2694189018,30.190848,8.805664,31.4488,83.37,3.9,83.4611700134,133.79,30.190848,9.365664,31.6101718616,30.190848,8.805664,31.4488,0.0,0.56,0.56,133.74
2021-09-28 15:30:00,101.520096,23.397528,104.1814484847,25.740096,7.507528,26.8126,75.78,15.89,77.4280343287,133.67,102.450096,22.157528,104.8187875215,25.740096,7.507528,26.8126,76.71,14.65,78.0963930025,129.92,114.140096,20.687528,115.9997212481,25.740096,7.507528,26.8126,88.4,13.18,89.3771357787,134.03,116.100096,11.057528,116.6254741327,25.740096,7.507528,26.8126,90.36,3.55,90.429708061,133.67,25.740096,8.027528,26.962821586,25.740096,7.507528,26.8126,0.0,0.52,0.52,133.76
2021-09-28 16:00:00,104.567296,22.512128,106.963149261,26.407296,7.702128,27.5076,78.16,14.81,79.5507492108,133.67,105.527296,23.282128,108.065108547,26.407296,7.702128,27.5076,79.12,15.58,80.6393873985,129.92,118.417296,18.582128,119.866390089,26.407296,7.702128,27.5076,92.01,10.88,92.6510361518,134.03,120.447296,13.442128,121.1950573203,26.407296,7.702128,27.5076,94.04,5.74,94.2150157884,133.67,26.447296,8.262128,27.7078007933,26.407296,7.702128,27.5076,0.04,0.56,0.5614267539000001,133.76
2021-09-28 16:30:00,109.770016,21.142088,111.7874961596,22.430016,6.542088,23.3646,87.34,14.6,88.5518808383,133.12,110.830016,22.152088,113.0221546836,22.430016,6.542088,23.3646,88.4,15.61,89.767656202,129.25,124.020016,15.752088,125.0163695082,22.430016,6.542088,23.3646,101.59,9.21,102.006628216,133.65,126.230016,13.862088,126.9888751942,22.430016,6.542088,23.3646,103.8,7.32,104.0577839472,133.12,22.430016,7.062088,23.5154992437,22.430016,6.542088,23.3646,0.0,0.52,0.52,133.38
2021-09-28 17:00:00,114.558064,20.617352,116.3985619796,18.848064,5.497352,19.6334,95.71,15.12,96.8969478363,132.59,115.698064,20.427352,117.487525819,18.848064,5.497352,19.6334,96.85,14.93,97.9940171643,128.63,128.908064,15.307352,129.8137280471,18.848064,5.497352,19.6334,110.06,9.81,110.4963334233,133.36,131.298064,12.147352,131.8587872338,18.848064,5.497352,19.6334,112.45,6.65,112.6464602196,132.59,18.848064,6.057352,19.7975005948,18.848064,5.497352,19.6334,0.0,0.56,0.56,133.1
2021-09-28 17:30:00,117.452384,20.451112,119.219589369,17.352384,5.061112,18.0754,100.1,15.39,101.2761674828,132.46,118.662384,19.801112,120.3031396639,17.352384,5.061112,18.0754,101.31,14.74,102.3766755663,128.48,132.252384,14.951112,133.094811408,17.352384,5.061112,18.0754,114.9,9.89,115.3248546498,133.31,134.742384,11.661112,135.2460408998,17.352384,5.061112,18.0754,117.39,6.6,117.5753890064,132.46,17.352384,5.581112,18.2278369984,17.352384,5.061112,18.0754,0.0,0.52,0.52,133.05
2021-09-28 18:00:00,118.825632,20.524976,120.5852622007,16.165632,4.714976,16.8392,102.66,15.81,103.8702637909,132.46,120.055632,18.974976,121.5458945795,16.165632,4.714976,16.8392,103.89,14.26,104.8641011023,128.48,133.825632,15.364976,134.7047967508,16.165632,4.714976,16.8392,117.66,10.65,118.1410093913,133.31,136.385632,10.534976,136.7919088812,16.165632,4.714976,16.8392,120.22,5.82,120.3607942812,132.46,16.165632,5.274976,17.0045002796,16.165632,4.714976,16.8392,0.0,0.56,0.56,133.05
2021-09-28 18:30:00,119.108192,21.184055999999998,120.9773765219,15.168192,4.424056,15.8002,103.94,16.76,105.282577856,132.46,120.318192,17.854056,121.6356635276,15.168192,4.424056,15.8002,105.15,13.43,106.0041857664,128.42,134.318192,15.684056,135.2307890784,15.168192,4.424056,15.8002,119.15,11.26,119.6808677275,133.31,136.898192,9.684056,137.2402853155,15.168192,4.424056,15.8002,121.73,5.26,121.8435903115,132.46,15.168192,4.944056,15.9536120763,15.168192,4.424056,15.8002,0.0,0.52,0.52,133.05
2021-09-28 19:00:00,118.70224,21.23732,120.5870869612,13.84224,4.03732,14.419,104.86,17.2,106.2612798718,132.74,119.93224,16.92732,121.1209162523,13.84224,4.03732,14.419,106.09,12.89,106.8702025824,128.79,133.68224,15.92732,134.6277119088,13.84224,4.03732,14.419,119.84,11.89,120.4283924164,133.62,136.28224,8.61732,136.5544109262,13.84224,4.03732,14.419,122.44,4.58,122.5256299719,132.74,13.84224,4.59732,14.5857107952,13.84224,4.03732,14.419,0.0,0.56,0.56,133.37
2021-09-28 19:30:00,117.777728,21.203504,119.6711401914,12.697728,3.703504,13.2268,105.08,17.5,106.527256606,132.47,118.987728,16.193504,120.0845909615,12.697728,3.703504,13.2268,106.29,12.49,107.0213259122,128.42,132.307728,16.373504,133.3170151247,12.697728,3.703504,13.2268,119.61,12.67,120.2791794119,133.3,134.887728,7.433504,135.0923985527,12.697728,3.703504,13.2268,122.19,3.73,122.24691816160001,132.47,12.697728,4.223504,13.3817144791,12.697728,3.703504,13.2268,0.0,0.52,0.52,133.07
2021-09-28 20:00:00,114.697056,21.635808,116.7198476819,10.237056,2.985808,10.6636,104.46,18.65,106.1118000036,132.05,115.907056,14.475808,116.8075110934,10.237056,2.985808,10.6636,105.67,11.49,106.2928454789,127.84,128.607056,17.195808,129.7515728836,10.237056,2.985808,10.6636,118.37,14.21,119.2198850863,132.79,131.157056,5.275808,131.2631231102,10.237056,2.985808,10.6636,120.92,2.29,120.9416822274,132.05,10.277056,3.545808,10.8715516096,10.237056,2.985808,10.6636,0.04,0.56,0.5614267539000001,132.83
2021-09-28 20:30:00,110.434816,23.153488,112.8358657144,8.994816,2.623488,9.3696,101.44,20.53,103.4966400421,132.09,111.564816,12.183488,112.2280960765,8.994816,2.623488,9.3696,102.57,9.56,103.0145547969,127.91,123.934816,19.813488,125.50861693,8.994816,2.623488,9.3696,114.94,17.19,116.2183277285,132.95,126.414816,3.363488,126.4595538338,8.994816,2.623488,9.3696,117.42,0.74,117.4223317772,132.09,8.994816,3.143488,9.5282858731,8.994816,2.623488,9.3696,0.0,0.52,0.52,132.8
2021-09-28 21:00:00,105.648304,24.183672,108.3808752939,8.138304,2.373672,8.4774,97.51,21.81,99.9193484767,132.39,106.718304,10.803672,107.2637671225,8.138304,2.373672,8.4774,98.58,8.43,98.9397862339,128.25,118.328304,21.913672,120.3403363301,8.138304,2.373672,8.4774,110.19,19.54,111.9091046341,132.8,120.698304,5.383672,120.8183119923,8.138304,2.373672,8.4774,112.56,3.01,112.6002384545,132.39,8.138304,2.933672,8.6509203788,8.138304,2.373672,8.4774,0.0,0.56,0.56,132.76
2021-09-28 21:30:00,100.872608,25.540344,104.0557168846,7.372608,2.150344,7.6798,93.5,23.39,96.3812331318,133.67,101.882608,9.170344,102.2944818744,7.372608,2.150344,7.6798,94.51,7.02,94.7703566523,129.89,112.752608,23.410344,115.157261243,7.372608,2.150344,7.6798,105.38,21.26,107.5031720462,134.0,115.042608,6.800344,115.2434220854,7.372608,2.150344,7.6798,107.67,4.65,107.7703642009,133.67,7.372608,2.670344,7.8413063835,7.372608,2.150344,7.6798,0.0,0.52,0.52,133.61
2021-09-28 22:00:00,95.530576,26.665168,99.1822672425,7.560576,2.205168,7.8756,87.97,24.46,91.3072423195,133.67,96.490576,8.475168,96.862065482,7.560576,2.205168,7.8756,88.93,6.27,89.1507588302,129.89,107.160576,27.045168,110.5207227664,7.560576,2.205168,7.8756,99.6,24.84,102.6507944441,134.0,109.350576,10.245168,109.8294675344,7.560576,2.205168,7.8756,101.79,8.04,102.10703061,133.67,7.560576,2.765168,8.0503703964,7.560576,2.205168,7.8756,0.0,0.56,0.56,133.61
2021-09-28 22:30:00,90.646576,29.358168,95.2822321781,8.016576,2.338168,8.3506,82.63,27.02,86.935592826,135.93,91.526576,6.618168,91.7655396211,8.016576,2.338168,8.3506,83.51,4.28,83.6196059546,132.6,102.036576,29.848168,106.3126331851,8.016576,2.338168,8.3506,94.02,27.51,97.962036014,135.97,104.096576,12.748168,104.874271975,8.016576,2.338168,8.3506,96.08,10.41,96.6423018145,135.93,8.016576,2.858168,8.5108527822,8.016576,2.338168,8.3506,0.0,0.52,0.52,135.59
2021-09-28 23:00:00,85.90464,30.08552,91.0205783721,7.42464,2.16552,7.734,78.48,27.92,83.2984801782,135.93,86.70464,5.66552,86.8895431821,7.42464,2.16552,7.734,79.28,3.5,79.3572202134,132.6,96.57464,31.10552,101.460408365,7.42464,2.16552,7.734,89.15,28.94,93.7296436566,135.97,98.52464,13.95552,99.5080962817,7.42464,2.16552,7.734,91.1,11.79,91.8597523402,135.93,7.42464,2.72552,7.909092135,7.42464,2.16552,7.734,0.0,0.56,0.56,135.59
2021-09-28 23:30:00,80.746992,30.592456,86.3479882867,4.8769919999999995,1.422456,5.0802,75.87,29.17,81.2843515075,136.04,81.496992,3.972456,81.5937504452,4.8769919999999995,1.422456,5.0802,76.62,2.55,76.6624216941,132.74,90.416992,32.092456,95.9435155414,4.8769919999999995,1.422456,5.0802,85.54,30.67,90.8721106831,136.0,92.286992,14.752456,93.4586745596,4.8769919999999995,1.422456,5.0802,87.41,13.33,88.420568874,136.04,4.916992,1.982456,5.3015980723,4.8769919999999995,1.422456,5.0802,0.04,0.56,0.5614267539000001,135.66
2021-09-29 00:00:00,77.53408,33.96744,84.6482164112,6.81408,1.98744,7.098,70.72,31.98,77.6146816008,136.59,76.59408,3.1574400000000002,76.6591319961,6.81408,1.98744,7.098,69.78,1.17,69.7898079952,133.53,85.36408,33.46744,91.6902159142,6.81408,1.98744,7.098,78.55,31.48,84.6232408975,136.59,87.14408,16.50744,88.6937779915,6.81408,1.98744,7.098,80.33,14.52,81.6317297379,136.59,6.81408,2.54744,7.2746915261,6.81408,1.98744,7.098,0.0,0.56,0.56,136.26
2021-09-29 00:30:00,74.066976,34.395368,81.6636900565,8.006976,2.335368,8.3406,66.06,32.06,73.4286538076,136.1,72.986976,3.365368,73.0645219474,8.006976,2.335368,8.3406,64.98,1.03,64.9881627683,132.86,81.446976,34.655368,88.5133008692,8.006976,2.335368,8.3406,73.44,32.32,80.237248208,136.2,83.176976,17.085368,84.9135980641,8.006976,2.335368,8.3406,75.17,14.75,76.6034685899,136.1,8.006976,2.895368,8.514389028,8.006976,2.335368,8.3406,0.0,0.56,0.56,135.82
2021-09-29 01:00:00,72.7032,34.0826,80.295572188,8.443200000000001,2.4626,8.795,64.26,31.62,71.6182379007,136.62,71.6732,2.8626,71.7303427916,8.443200000000001,2.4626,8.795,63.23,0.4,63.2312652095,133.4,80.1132,35.1926,87.5022508796,8.443200000000001,2.4626,8.795,71.67,32.73,78.7898584845,136.64,81.8332,17.4926,83.6819196541,8.443200000000001,2.4626,8.795,73.39,15.03,74.9132364806,136.62,8.443200000000001,3.0626,8.9814890191,8.443200000000001,2.4626,8.795,0.0,0.6000000000000001,0.6000000000000001,136.29
2021-09-29 01:30:00,71.480384,35.755112,79.9241723818,7.800384,2.275112,8.1254,63.68,33.48,71.9447899434,137.04,70.100384,4.535112,70.2469293122,7.800384,2.275112,8.1254,62.3,2.26,62.3409784973,133.91,78.470384,35.795112,86.2490069983,7.800384,2.275112,8.1254,70.67,33.52,78.2166177995,136.96,80.170384,18.005112,82.1673568325,7.800384,2.275112,8.1254,72.37,15.73,74.0597718063,137.04,7.800384,2.835112,8.2996295459,7.800384,2.275112,8.1254,0.0,0.56,0.56,136.63
2021-09-29 02:00:00,71.750224,39.774232,82.0370902412,8.140224,2.374232,8.4794,63.61,37.4,73.7901897274,137.4,69.020224,9.454232,69.6647243856,8.140224,2.374232,8.4794,60.88,7.08,61.2902993956,134.39,78.740224,33.174232,85.4432709133,8.140224,2.374232,8.4794,70.6,30.8,77.0259696466,137.02,80.430224,15.384232,81.8883112961,8.140224,2.374232,8.4794,72.29,13.01,73.4513730301,137.4,8.140224,2.9342319999999997,8.6529165141,8.140224,2.374232,8.4794,0.0,0.56,0.56,136.69
2021-09-29 02:30:00,70.222752,40.769136,81.1994910615,8.362752,2.439136,8.7112,61.86,38.33,72.7725806881,137.33,67.542752,10.369136,68.3340495589,8.362752,2.439136,8.7112,59.18,7.93,59.7089381919,134.26,77.052752,34.309136,84.3459744377,8.362752,2.439136,8.7112,68.69,31.87,75.7232659095,136.16,78.712752,16.509136,80.4254244557,8.362752,2.439136,8.7112,70.35,14.07,71.7432045563,137.33,8.362752,3.039136,8.8978631502,8.362752,2.439136,8.7112,0.0,0.6000000000000001,0.6000000000000001,135.83
2021-09-29 03:00:00,68.636368,41.171024,80.0375176367,9.226368,2.691024,9.6108,59.41,38.48,70.7831794991,137.33,66.076368,10.671024,66.9324821091,9.226368,2.691024,9.6108,56.85,7.98,57.407341865,134.26,75.546368,34.701024,83.1349191654,9.226368,2.691024,9.6108,66.32,32.01,73.6409023573,136.16,77.166368,16.831024,78.9805781139,9.226368,2.691024,9.6108,67.94,14.14,69.395844256,137.33,9.226368,3.251024,9.7823833251,9.226368,2.691024,9.6108,0.0,0.56,0.56,135.83
2021-09-29 03:30:00,68.530304,41.254672,79.9896901367,8.690304,2.534672,9.0524,59.84,38.72,71.2745676942,137.64,65.920304,10.744672,66.790227248,8.690304,2.534672,9.0524,57.23,8.21,57.8158888196,134.61,75.410304,34.914672,83.1008319467,8.690304,2.534672,9.0524,66.72,32.38,74.1621385884,136.47,76.990304,17.064672,78.8587974831,8.690304,2.534672,9.0524,68.3,14.53,69.8284390489,137.64,8.690304,3.134672,9.2383738915,8.690304,2.534672,9.0524,0.0,0.6000000000000001,0.6000000000000001,136.14
2021-09-29 04:00:00,68.297728,41.443504,79.8883200084,8.137728,2.373504,8.4768,60.16,39.07,71.7334684788,137.69,65.667728,10.933504,66.5717057796,8.137728,2.373504,8.4768,57.53,8.56,58.163343267,134.68,75.067728,35.103504,82.8698967066,8.137728,2.373504,8.4768,66.93,32.73,74.5042133037,136.49,76.687728,17.253504,78.6046501556,8.137728,2.373504,8.4768,68.55,14.88,70.1463962011,137.69,8.137728,2.933504,8.6503215385,8.137728,2.373504,8.4768,0.0,0.56,0.56,136.17
2021-09-29 04:30:00,68.989728,40.959504,80.2325590857,7.129728,2.079504,7.4268,61.86,38.88,73.0637666699,137.48,66.299728,10.529504,67.1306516232,7.129728,2.079504,7.4268,59.17,8.45,59.7703220671,134.51,75.699728,34.569504,83.2195855919,7.129728,2.079504,7.4268,68.57,32.49,75.8778294365,136.29,77.339728,16.759504,79.1347869236,7.129728,2.079504,7.4268,70.21,14.68,71.7282824275,137.48,7.129728,2.679504,7.6166109944,7.129728,2.079504,7.4268,0.0,0.6000000000000001,0.6000000000000001,135.98
2021-09-29 05:00:00,69.579696,36.130328,78.4011141301,7.989696,2.330328,8.3226,61.59,33.8,70.2550218846,137.48,66.959696,6.150328,67.2415602356,7.989696,2.330328,8.3226,58.97,3.8200000000000003,59.093597792,134.51,75.209696,39.210328,84.8171456386,7.989696,2.330328,8.3226,67.22,36.88,76.6724383335,136.29,76.899696,21.950328,79.9711206887,7.989696,2.330328,8.3226,68.91,19.62,71.648674098,137.48,7.989696,2.8903280000000002,8.49642502,7.989696,2.330328,8.3226,0.0,0.56,0.56,135.98
2021-09-29 05:30:00,71.676416,35.337288,79.9139070112,9.316416,2.717288,9.7046,62.36,32.62,70.3763738765,135.98,69.056416,5.697288,69.291036082,9.316416,2.717288,9.7046,59.74,2.98,59.8142792316,132.69,77.666416,38.497288,86.6839855893,9.316416,2.717288,9.7046,68.35,35.78,77.1487582531,135.67,79.426416,21.057288,82.1703409785,9.316416,2.717288,9.7046,70.11,18.34,72.4690809932,135.98,9.316416,3.277288,9.8760429181,9.316416,2.717288,9.7046,0.0,0.56,0.56,135.37
2021-09-29 06:00:00,75.256272,34.078496,82.6126525719,9.526272,2.778496,9.9232,65.73,31.3,72.8019429686,135.25,72.516272,4.848496,72.6781784186,9.526272,2.778496,9.9232,62.99,2.07,63.0240033638,131.8,81.586272,37.138496,89.6414394351,9.526272,2.778496,9.9232,72.06,34.36,79.832657478,135.03,83.426272,19.908496,85.7688234314,9.526272,2.778496,9.9232,73.9,17.13,75.8593890036,135.25,9.526272,3.338496,10.09432582,9.526272,2.778496,9.9232,0.0,0.56,0.56,134.75
2021-09-29 06:30:00,84.54584,29.63212,89.5882893966,10.15584,2.96212,10.579,74.39,26.67,79.0263310549,134.44,81.46584,4.94212,81.6156090279,10.15584,2.96212,10.579,71.31,1.98,71.3374831347,130.8,91.73584,32.58212,97.350186873,10.15584,2.96212,10.579,81.58,29.62,86.7907875296,134.24,93.77584,15.72212,95.0846634584,10.15584,2.96212,10.579,83.62,12.76,84.5879542252,134.44,10.19584,3.52212,10.7870516176,10.15584,2.96212,10.579,0.04,0.56,0.5614267539000001,133.96
2021-09-29 07:00:00,92.635584,28.618712,96.9555676563,10.315584,3.008712,10.7454,82.32,25.61,86.2116842429,132.72,90.765584,6.728712,91.01465159,10.315584,3.008712,10.7454,80.45,3.7199999999999998,80.535960291,128.73,103.105584,18.998712,104.8413683125,10.315584,3.008712,10.7454,92.79,15.99,94.1576560881,132.59,104.395584,14.528712,105.4017145547,10.315584,3.008712,10.7454,94.08,11.52,94.7826819625,132.72,10.315584,3.568712,10.9154467888,10.315584,3.008712,10.7454,0.0,0.56,0.56,132.33
2021-09-29 07:30:00,101.388368,25.527024,104.5525232598,10.378368,3.027024,10.8108,91.01,22.5,93.7500405333,133.01,100.018368,9.617024,100.4796550949,10.378368,3.027024,10.8108,89.64,6.59,89.8819097483,129.08,113.868368,12.267024,114.5272243128,10.378368,3.027024,10.8108,103.49,9.24,103.90167323,132.77,114.918368,12.357024,115.5808260306,10.378368,3.027024,10.8108,104.54,9.33,104.9555167678,133.01,10.378368,3.547024,10.9677664818,10.378368,3.027024,10.8108,0.0,0.52,0.52,132.51
2021-09-29 08:00:00,105.4212,23.9116,108.0990010315,12.4512,3.6316,12.97,92.97,20.28,95.1561837192,133.01,104.0412,12.1916,104.7530735014,12.4512,3.6316,12.97,91.59,8.56,91.9891390328,129.08,117.9612,9.8816,118.3743668367,12.4512,3.6316,12.97,105.51,6.25,105.6949506836,132.77,119.0312,9.9316,119.4448125789,12.4512,3.6316,12.97,106.58,6.3,106.7660357979,133.01,12.4512,4.1916,13.1378039261,12.4512,3.6316,12.97,0.0,0.56,0.56,132.51
2021-09-29 08:30:00,105.241552,30.487536,109.5685818048,17.511552000000002,5.107536,18.2412,87.73,25.38,91.3274181175,133.47,104.681552,21.057536,106.7784957354,17.511552000000002,5.107536,18.2412,87.17,15.95,88.6172184172,129.28,119.631552,17.577536,120.9159956572,17.511552000000002,5.107536,18.2412,102.12,12.47,102.8785463544,132.9,118.851552,19.727536,120.4776622011,17.511552000000002,5.107536,18.2412,101.34,14.62,102.3891595824,133.47,17.551552,5.627536,18.4316613207,17.511552000000002,5.107536,18.2412,0.04,0.52,0.5215361924,132.66
2021-09-29 09:00:00,101.786416,35.457288,107.7854060364,25.396416,7.407288,26.4546,76.39,28.05,81.3771134902,133.47,101.636416,26.317288,104.988383667,25.396416,7.407288,26.4546,76.24,18.91,78.5501476765,129.28,116.226416,22.757288,118.4334156111,25.396416,7.407288,26.4546,90.83,15.35,92.1179211663,132.9,114.846416,25.547288,117.6535727983,25.396416,7.407288,26.4546,89.45,18.14,91.2708173514,133.47,25.396416,7.967288,26.6168297083,25.396416,7.407288,26.4546,0.0,0.56,0.56,132.66
2021-09-29 09:30:00,101.575088,36.223984,107.8409732849,32.585088,9.503983999999999,33.9428,68.99,26.72,73.9836367043,134.15,101.465088,29.623984,105.7012039235,32.585088,9.503983999999999,33.9428,68.88,20.12,71.7584057794,130.12,116.105088,26.283984,119.0430143872,32.585088,9.503983999999999,33.9428,83.52,16.78,85.1889593785,133.41,114.775088,26.103984,117.7061544953,32.585088,9.503983999999999,33.9428,82.19,16.6,83.8496040539,134.15,32.585088,10.023984,34.0920550158,32.585088,9.503983999999999,33.9428,0.0,0.52,0.52,133.15
2021-09-29 10:00:00,99.715616,37.302888,106.4645928344,38.615616,11.262888,40.2246,61.1,26.04,66.4175549083,133.89,99.665616,32.172888,104.7297939219,38.615616,11.262888,40.2246,61.05,20.91,64.5316248052,129.82,114.335616,28.752888,117.8955540062,38.615616,11.262888,40.2246,75.72,17.49,77.7136957042,133.13,113.055616,27.212888,116.2846231556,38.615616,11.262888,40.2246,74.44,15.95,76.129600682,133.89,38.615616,11.822888,40.384978392,38.615616,11.262888,40.2246,0.0,0.56,0.56,132.9
2021-09-29 10:30:00,96.294736,38.063048,103.5445401958,41.804736,12.193048,43.5466,54.49,25.87,60.3192921046,134.25,96.284736,33.383048,101.9076949026,41.804736,12.193048,43.5466,54.48,21.19,58.455850862,130.32,109.944736,30.033048,113.9729307611,41.804736,12.193048,43.5466,68.14,17.84,70.4366751061,133.46,108.714736,27.853048,112.2260491439,41.804736,12.193048,43.5466,66.91,15.66,68.7181468027,134.25,41.804736,12.713048,43.6950516819,41.804736,12.193048,43.5466,0.0,0.52,0.52,133.23
2021-09-29 11:00:00,94.198096,38.871528,101.9032726613,46.188096,13.471528,48.1126,48.01,25.4,54.3150080549,134.32,94.238096,35.041528,100.542167384,46.188096,13.471528,48.1126,48.05,21.57,52.669416173,130.6,107.528096,31.701528,112.1038728453,46.188096,13.471528,48.1126,61.34,18.23,63.9916283587,133.52,106.338096,28.671528,110.1355854334,46.188096,13.471528,48.1126,60.15,15.2,62.0408131797,134.32,46.188096,14.031528,48.2723936647,46.188096,13.471528,48.1126,0.0,0.56,0.56,133.28
2021-09-29 11:30:00,94.054784,37.899312,101.4034528177,46.214784,13.479312,48.1404,47.84,24.42,53.7122146257,134.07,94.084784,35.989312,100.733197897,46.214784,13.479312,48.1404,47.87,22.51,52.898364814,130.32,107.644784,32.759312,112.5192074498,46.214784,13.479312,48.1404,61.43,19.28,64.3844958045,133.28,106.454784,27.599312,109.9742836274,46.214784,13.479312,48.1404,60.24,14.12,61.8727080384,134.07,46.214784,13.999312,48.2885803958,46.214784,13.479312,48.1404,0.0,0.52,0.52,133.02
2021-09-29 12:00:00,93.835936,37.149648,100.9221444061,45.495936,13.269648,47.3916,48.34,23.88,53.9166950026,134.07,93.865936,36.349648,100.6583868879,45.495936,13.269648,47.3916,48.37,23.08,53.5942468927,130.32,107.225936,33.299648,112.2776376132,45.495936,13.269648,47.3916,61.73,20.03,64.8983343392,133.28,106.035936,26.659648,109.3359801478,45.495936,13.269648,47.3916,60.54,13.39,62.0030942776,134.07,45.495936,13.829648,47.5514390562,45.495936,13.269648,47.3916,0.0,0.56,0.56,133.02
2021-09-29 12:30:00,94.860256,36.713408,101.7169725039,41.360256,12.063408,43.0836,53.5,24.65,58.9056236704,134.2,94.840256,34.433408,100.8976399359,41.360256,12.063408,43.0836,53.48,22.37,57.9700552009,130.43,109.140256,31.163408,113.5022179427,41.360256,12.063408,43.0836,67.78,19.1,70.4197301898,133.41,107.890256,26.433408,111.0811973209,41.360256,12.063408,43.0836,66.53,14.37,68.064218206,134.2,41.360256,12.583408,43.2320822223,41.360256,12.063408,43.0836,0.0,0.52,0.52,133.16
2021-09-29 13:00:00,98.198736,35.475048,104.4101086227,37.868736,11.045048,39.4466,60.33,24.43,65.0886610709,134.2,98.128736,33.605048,103.7234210776,37.868736,11.045048,39.4466,60.26,22.56,64.3445506628,130.43,113.308736,30.495048,117.3406051051,37.868736,11.045048,39.4466,75.44,19.45,77.9069708049,133.41,111.978736,25.045048,114.7453343081,37.868736,11.045048,39.4466,74.11,14.0,75.420767034,134.2,37.868736,11.605048,39.6070486823,37.868736,11.045048,39.4466,0.0,0.56,0.56,133.16
2021-09-29 13:30:00,94.98968,35.96324,101.5696506728,37.27968,10.87324,38.833,57.71,25.09,62.9281510931,134.56,94.89968,33.01324,100.4779741008,37.27968,10.87324,38.833,57.62,22.14,61.7271739188,130.84,109.62968,29.72324,113.5875773709,37.27968,10.87324,38.833,72.35,18.85,74.7652659997,133.79,108.35968,25.64324,111.3525752167,37.27968,10.87324,38.833,71.08,14.77,72.5983422676,134.56,37.31968,11.39324,39.0200516786,37.27968,10.87324,38.833,0.04,0.52,0.5215361924,133.55
2021-09-29 14:00:00,86.874416,36.976288,94.4161534357,40.684416,11.866288,42.3796,46.19,25.11,52.5740259063,134.56,86.894416,34.306288,93.4214157906,40.684416,11.866288,42.3796,46.21,22.44,51.3703971174,130.84,99.974416,28.776288,104.0334494555,40.684416,11.866288,42.3796,59.29,16.91,61.6542958763,133.79,98.764416,28.936288,102.9160756687,40.684416,11.866288,42.3796,58.08,17.07,60.5365286418,134.56,40.684416,12.426288,42.5397971166,40.684416,11.866288,42.3796,0.0,0.56,0.56,133.55
2021-09-29 14:30:00,87.949472,38.986096,96.203042085,40.169472,11.716096,41.8432,47.78,27.27,55.0143735764,135.36,87.989472,32.226096,93.7052210191,40.169472,11.716096,41.8432,47.82,20.51,52.032802154,131.79,100.969472,28.746096,104.9817713282,40.169472,11.716096,41.8432,60.8,17.03,63.1400102946,134.53,99.769472,28.696096,103.8143220794,40.169472,11.716096,41.8432,59.6,16.98,61.9716096289,135.36,40.169472,12.276096,42.0034404991,40.169472,11.716096,41.8432,0.0,0.56,0.56,134.27
2021-09-29 15:00:00,86.327152,37.208336,94.0044543642,41.377152,12.068336,43.1012,44.95,25.14,51.5026416798,135.36,86.377152,34.718336,93.0933684117,41.377152,12.068336,43.1012,45.0,22.65,50.37879018,131.79,100.307152,31.558336,105.1544260288,41.377152,12.068336,43.1012,58.93,19.49,62.0693563685,134.53,99.127152,26.588335999999998,102.6310473243,41.377152,12.068336,43.1012,57.75,14.52,59.547400447,135.36,41.377152,12.628336000000001,43.2613404526,41.377152,12.068336,43.1012,0.0,0.56,0.56,134.27
2021-09-29 15:30:00,88.961568,38.264624,96.8418402907,33.341568,9.724624,34.7308,55.62,28.54,62.5149262177,135.27,88.901568,29.344624,93.6194197299,33.341568,9.724624,34.7308,55.56,19.62,58.9224744898,131.7,100.951568,25.894624,104.2197228636,33.341568,9.724624,34.7308,67.61,16.17,69.5167677615,134.49,99.701568,27.864624,103.5221712114,33.341568,9.724624,34.7308,66.36,18.14,68.7946887485,135.27,33.341568,10.284624,34.8917418241,33.341568,9.724624,34.7308,0.0,0.56,0.56,134.24
2021-09-29 16:00:00,89.592608,38.525344,97.5245483894,35.092608,10.235344,36.5548,54.5,28.29,61.4050006107,135.93,89.572608,29.915344,94.4361154991,35.092608,10.235344,36.5548,54.48,19.68,57.9255798417,132.49,102.512608,26.525344,105.888756123,35.092608,10.235344,36.5548,67.42,16.29,69.3600785755,135.1,101.292608,28.105344,105.1194691615,35.092608,10.235344,36.5548,66.2,17.87,68.5695041545,135.93,35.092608,10.795344,36.715536062,35.092608,10.235344,36.5548,0.0,0.56,0.56,134.85
2021-09-29 16:30:00,92.249216,38.872688,100.1049635381,36.249216,10.572688,37.7596,56.0,28.3,62.7446412054,135.65,92.209216,29.992688,96.9644308435,36.249216,10.572688,37.7596,55.96,19.42,59.2339260897,132.13,105.159216,26.302688,108.3987643184,36.249216,10.572688,37.7596,68.91,15.73,70.68253674,134.84,103.899216,28.852688,107.8310005993,36.249216,10.572688,37.7596,67.65,18.28,70.0762506132,135.65,36.249216,11.092688,37.9084870139,36.249216,10.572688,37.7596,0.0,0.52,0.52,134.6
2021-09-29 17:00:00,95.658992,38.493456,103.1134758665,31.108992,9.073456,32.4052,64.55,29.42,70.9382752821,135.33,95.548992,27.183456,99.3405765653,31.108992,9.073456,32.4052,64.44,18.11,66.9364302902,131.76,109.268992,23.223456,111.7096303874,31.108992,9.073456,32.4052,78.16,14.15,79.4305237299,134.49,107.938992,28.803456,111.7160018597,31.108992,9.073456,32.4052,76.83,19.73,79.322895812,135.33,31.108992,9.633456,32.566437597,31.108992,9.073456,32.4052,0.0,0.56,0.56,134.25
2021-09-29 17:30:00,99.976992,35.667456,106.1487934311,22.996992,6.707456,23.9552,76.98,28.96,82.2472005603,135.01,99.776992,24.757456,102.8026252591,22.996992,6.707456,23.9552,76.78,18.05,78.8731316736,131.41,114.026992,20.777456,115.9045192493,22.996992,6.707456,23.9552,91.03,14.07,92.1109428895,134.16,112.626992,26.177456,115.629142216,22.996992,6.707456,23.9552,89.63,19.47,91.720323811,135.01,22.996992,7.227456,24.1059694117,22.996992,6.707456,23.9552,0.0,0.52,0.52,133.92
2021-09-29 18:00:00,102.9764,33.3802,108.251451302,14.6064,4.2602,15.215,88.37,29.12,93.0442437768,134.35,102.6964,21.8702,104.9993153359,14.6064,4.2602,15.215,88.09,17.61,89.8329572039,130.6,117.1364,17.9702,118.5068111671,14.6064,4.2602,15.215,102.53,13.71,103.4425686069,133.53,115.6464,23.9302,118.09633485,14.6064,4.2602,15.215,101.04,19.67,102.9368277149,134.35,14.6064,4.8202,15.3811979052,14.6064,4.2602,15.215,0.0,0.56,0.56,133.3
2021-09-29 18:30:00,104.20392,32.37656,109.1178197216,9.79392,2.85656,10.202,94.41,29.52,98.917533835,134.03,103.86392,19.84656,105.7430840367,9.79392,2.85656,10.202,94.07,16.99,95.5919714202,130.21,118.40392,15.83656,119.4582977612,9.79392,2.85656,10.202,108.61,12.98,109.3828711453,133.26,116.88392,23.10656,119.145977144,9.79392,2.85656,10.202,107.09,20.25,108.987754358,134.03,9.79392,3.37656,10.3596344723,9.79392,2.85656,10.202,0.0,0.52,0.52,133.03
2021-09-29 19:00:00,105.622432,32.027376,110.3714227282,9.282432,2.707376,9.6692,96.34,29.32,100.7028202187,133.71,105.282432,19.807376,107.1294666833,9.282432,2.707376,9.6692,96.0,17.1,97.5110762939,129.83,120.432432,15.637376,121.4433950678,9.282432,2.707376,9.6692,111.15,12.93,111.899541554,132.95,118.892432,22.957376,121.0886101154,9.282432,2.707376,9.6692,109.61,20.25,111.4648581392,133.71,9.282432,3.267376,9.8406955933,9.282432,2.707376,9.6692,0.0,0.56,0.56,132.72
2021-09-29 19:30:00,108.080112,31.074616,112.4586251449,9.410112,2.7446159999999997,9.8022,98.67,28.33,102.6565039342,133.61,107.720112,20.474616,109.6486772818,9.410112,2.7446159999999997,9.8022,98.31,17.73,99.8959909105,129.7,123.110112,16.564616,124.2195080488,9.410112,2.7446159999999997,9.8022,113.7,13.82,114.5368167883,132.84,121.570112,21.854616,123.5188907504,9.410112,2.7446159999999997,9.8022,112.16,19.11,113.7763494756,133.61,9.410112,3.264616,9.9603175391,9.410112,2.7446159999999997,9.8022,0.0,0.52,0.52,132.62
2021-09-29 20:00:00,106.039424,31.909832,110.7366101184,7.919424,2.309832,8.2494,98.12,29.6,102.4875329003,132.99,105.669424,19.059832,107.3745983199,7.919424,2.309832,8.2494,97.75,16.75,99.174719561,129.0,120.499424,14.759832,121.4000157537,7.919424,2.309832,8.2494,112.58,12.45,113.2663184711,132.27,118.959424,22.999832,121.1624398501,7.919424,2.309832,8.2494,111.04,20.69,112.9511296978,132.99,7.919424,2.8698319999999997,8.423372970500001,7.919424,2.309832,8.2494,0.0,0.56,0.56,132.05
2021-09-29 20:30:00,101.73016,33.99088,107.2585911561,8.06016,2.35088,8.396,93.67,31.64,98.8694012321,133.55,101.37016,17.42088,102.8561928053,8.06016,2.35088,8.396,93.31,15.07,94.5191038891,129.64,115.76016,13.23088,116.5138224796,8.06016,2.35088,8.396,107.7,10.88,108.2481611853,132.77,114.22016,24.83088,116.888055643,8.06016,2.35088,8.396,106.16,22.48,108.5140359585,133.55,8.10016,2.87088,8.5938666501,8.06016,2.35088,8.396,0.04,0.52,0.5215361924,132.54
2021-09-29 21:00:00,96.975104,35.766072,103.3604503769,8.215104,2.396072,8.5574,88.76,33.37,94.8256004463,134.06,96.645104,15.816072,97.9307115295,8.215104,2.396072,8.5574,88.43,13.42,89.4425027602,130.24,110.335104,11.416072,110.9241266569,8.215104,2.396072,8.5574,102.12,9.02,102.5175828822,133.25,108.845104,26.776072,112.090207853,8.215104,2.396072,8.5574,100.63,24.38,103.5412058072,134.06,8.255104,2.956072,8.7684151202,8.215104,2.396072,8.5574,0.04,0.56,0.5614267539000001,133.02
2021-09-29 21:30:00,91.903056,37.913808,99.4164399845,10.093056,2.9438079999999998,10.5136,81.81,34.97,88.9706524647,134.1,91.583056,14.683807999999999,92.7527377692,10.093056,2.9438079999999998,10.5136,81.49,11.74,82.331328788,130.29,104.673056,10.213808,105.1701978996,10.093056,2.9438079999999998,10.5136,94.58,7.27,94.8589969376,133.23,103.233056,29.013808,107.2327604129,10.093056,2.9438079999999998,10.5136,93.14,26.07,96.7197213602,134.1,10.093056,3.463808,10.67088306,10.093056,2.9438079999999998,10.5136,0.0,0.52,0.52,132.99
2021-09-29 22:00:00,85.825824,41.335032,95.2609937788,11.845824,3.455032,12.3394,73.98,37.88,83.1139867892,133.96,85.595824,12.985032,86.5751473708,11.845824,3.455032,12.3394,73.75,9.53,74.3631857844,130.12,98.175824,8.835032,98.572563163,11.845824,3.455032,12.3394,86.33,5.38,86.4974756857,133.05,96.785824,31.845032,101.8901456984,11.845824,3.455032,12.3394,84.94,28.39,89.5588951473,133.96,11.845824,4.015032,12.5077587201,11.845824,3.455032,12.3394,0.0,0.56,0.56,132.81
2021-09-29 22:30:00,79.924496,43.191728,90.848502621,11.834496,3.451728,12.3276,68.09,39.74,78.8385419703,135.76,79.734496,11.601728,80.5741270195,11.834496,3.451728,12.3276,67.9,8.15,68.3873709101,132.26,91.644496,6.211728,91.8547723956,11.834496,3.451728,12.3276,79.81,2.76,79.8577090831,134.67,90.324496,34.871728,96.8222701209,11.834496,3.451728,12.3276,78.49,31.42,84.5452334552,135.76,11.834496,3.9717279999999997,12.483185446,11.834496,3.451728,12.3276,0.0,0.52,0.52,134.41
2021-09-29 23:00:00,74.686544,44.898992,87.1435559137,11.036544,3.218992,11.4964,63.65,41.68,76.0824874725,135.76,74.536544,10.128992,75.2216250183,11.036544,3.218992,11.4964,63.5,6.91,63.8748628179,132.26,85.696544,4.078992,85.7935651974,11.036544,3.218992,11.4964,74.66,0.86,74.6649529565,134.67,84.406544,37.068992,92.1877152224,11.036544,3.218992,11.4964,73.37,33.85,80.8021002202,135.76,11.036544,3.778992,11.6655940269,11.036544,3.218992,11.4964,0.0,0.56,0.56,134.41
2021-09-29 23:30:00,69.536768,45.938224,83.3407615046,11.616768,3.388224,12.1008,57.92,42.55,71.8695269221,136.9,69.236768,10.538224,70.0341645782,11.616768,3.388224,12.1008,57.62,7.15,58.0619229788,133.62,79.396768,6.388224,79.6533500533,11.616768,3.388224,12.1008,67.78,3.0,67.8463587822,135.72,78.316768,37.528224,86.8440196361,11.616768,3.388224,12.1008,66.7,34.14,74.9294975293,136.9,11.616768,3.9482239999999997,12.269383502,11.616768,3.388224,12.1008,0.0,0.56,0.56,135.45
2021-09-30 00:00:00,67.355392,44.513656,80.7354593841,10.915392,3.183656,11.3702,56.44,41.33,69.9545745466,137.4,65.725392,10.013656,66.483836081,10.915392,3.183656,11.3702,54.81,6.83,55.2339116848,134.26,74.845392,16.613656,76.6671133493,10.915392,3.183656,11.3702,63.93,13.43,65.3254146562,136.3,74.505392,34.343656,82.0398692376,10.915392,3.183656,11.3702,63.59,31.16,70.8140784025,137.4,10.915392,3.743656,11.5395295727,10.915392,3.183656,11.3702,0.0,0.56,0.56,136.03
2021-09-30 00:30:00,65.486784,46.935312,80.5694879666,8.966784,2.615312,9.3404,56.52,44.32,71.824597458,136.21,63.386784,7.915312,63.87907756,8.966784,2.615312,9.3404,54.42,5.3,54.6774761671,132.82,72.376784,15.145312,73.9444341229,8.966784,2.615312,9.3404,63.41,12.53,64.6361276687,135.03,72.176784,32.965312,79.3485976173,8.966784,2.615312,9.3404,63.21,30.35,70.1186608543,136.21,8.966784,3.175312,9.5124035659,8.966784,2.615312,9.3404,0.0,0.56,0.56,134.76
2021-09-30 01:00:00,62.910672,45.782696,77.8062202174,10.020672,2.922696,10.4382,52.89,42.86,68.0759259944,136.21,60.080672,7.682696,60.5698849743,10.020672,2.922696,10.4382,50.06,4.76,50.285795211,132.82,10.020672,2.982696,10.4551586674,10.020672,2.922696,10.4382,0.0,0.06,0.06,135.03,67.730672,18.202696,70.1340293384,10.020672,2.922696,10.4382,57.71,15.28,59.6985971359,136.21,74.620672,32.802696,81.5123398916,10.020672,2.922696,10.4382,64.6,29.88,71.1756587606,134.76
2021-09-30 01:30:00,62.759056,45.791808,77.6890519309,9.469056,2.761808,9.8636,53.29,43.03,68.4938318391,135.42,59.919056,7.4618079999999996,60.3818834632,9.469056,2.761808,9.8636,50.45,4.7,50.668456657,131.83,9.469056,2.761808,9.8636,9.469056,2.761808,9.8636,0.0,0.0,0.0,134.56,67.359056,17.941808,69.7076100546,9.469056,2.761808,9.8636,57.89,15.18,59.8471762074,135.42,75.269056,33.041808,82.2021402826,9.469056,2.761808,9.8636,65.8,30.28,72.4328544239,134.3
2021-09-30 02:00:00,63.63256,45.35908,78.1444101046,8.12256,2.36908,8.461,55.51,42.99,70.2103995146,135.42,60.69256,6.88908,61.0822909082,8.12256,2.36908,8.461,52.57,4.52,52.7639583428,131.83,8.12256,2.36908,8.461,8.12256,2.36908,8.461,0.0,0.0,0.0,134.56,67.98256,17.65908,70.2386757463,8.12256,2.36908,8.461,59.86,15.29,61.7819043086,135.42,76.12256000000001,32.68908,82.8445537872,8.12256,2.36908,8.461,68.0,30.32,74.4533572111,134.3
2021-09-30 02:30:00,63.411296,46.644128,78.7189121957,7.831296,2.284128,8.1576,55.58,44.36,71.1122071096,135.12,60.461296,5.574128,60.7177010184,7.831296,2.284128,8.1576,52.63,3.29,52.7327317707,131.46,8.191296,2.464128,8.5539030249,7.831296,2.284128,8.1576,0.36,0.18,0.4024922359,134.26,68.191296,20.634128,71.2447899041,7.831296,2.284128,8.1576,60.36,18.35,63.0876541013,135.12,73.671296,27.244128,78.5474529492,7.831296,2.284128,8.1576,65.84,24.96,70.4124079975,134.0
2021-09-30 03:00:00,62.395088,48.323984,78.9199242027,9.065088,2.643984,9.4428,53.33,45.68,70.2193085981,135.38,59.555088,4.7339839999999995,59.7429419363,9.065088,2.643984,9.4428,50.49,2.09,50.5332385663,131.75,68.065088,23.403984,71.9764035745,9.065088,2.643984,9.4428,59.0,20.76,62.5458040159,134.32,68.665088,23.603984,72.6088312171,9.065088,2.643984,9.4428,59.6,20.96,63.1781734462,135.38,9.065088,3.243984,9.62804511,9.065088,2.643984,9.4428,0.0,0.6000000000000001,0.6000000000000001,134.06
2021-09-30 03:30:00,61.307872,48.702296,78.2979489185,10.327872,3.012296,10.7582,50.98,45.69,68.4582829174,135.37,58.617872,4.962296,58.8275386142,10.327872,3.012296,10.7582,48.29,1.9500000000000002,48.3293554685,131.74,67.047872,23.912296,71.1843735641,10.327872,3.012296,10.7582,56.72,20.9,60.448063658,134.16,67.627872,24.102296,71.7944966116,10.327872,3.012296,10.7582,57.3,21.09,61.0579896492,135.37,10.327872,3.572296,10.9282312732,10.327872,3.012296,10.7582,0.0,0.56,0.56,133.9
