Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-09-30 04:00:00,61.86672,48.60696,78.6773639874,9.96672,2.90696,10.382,51.9,45.7,69.1527295195,135.37,58.93672,4.98696,59.1473307462,9.96672,2.90696,10.382,48.97,2.08,49.0141540782,131.74,67.31672,23.58696,71.3294152058,9.96672,2.90696,10.382,57.35,20.68,60.9646200677,134.16,67.91672,23.79696,71.9651037712,9.96672,2.90696,10.382,57.95,20.89,61.6002808435,135.37,10.00672,3.5069600000000003,10.6034529093,9.96672,2.90696,10.382,0.04,0.6000000000000001,0.6013318551,133.9
2021-09-30 04:30:00,61.680448,47.758464,78.0086440667,9.560448,2.788464,9.9588,52.12,44.97,68.8389083295,135.37,58.960448,4.938464,59.1669067557,9.560448,2.788464,9.9588,49.4,2.15,49.4467643026,131.13,67.440448,24.218464,71.6571561322,9.560448,2.788464,9.9588,57.88,21.43,61.7198452688,133.56,68.070448,24.428463999999998,72.3210601714,9.560448,2.788464,9.9588,58.51,21.64,62.3835691509,135.37,9.560448,3.348464,10.1298754741,9.560448,2.788464,9.9588,0.0,0.56,0.56,133.9
2021-09-30 05:00:00,61.574208,47.474144,77.7507391564,10.574208,3.084144,11.0148,51.0,44.39,67.6126622756,134.86,58.954208,5.624144,59.2218678922,10.574208,3.084144,11.0148,48.38,2.54,48.4466304298,131.13,67.534208,24.294144,71.7709877519,10.574208,3.084144,11.0148,56.96,21.21,60.7808004225,133.56,68.144208,24.494144,72.412679651,10.574208,3.084144,11.0148,57.57,21.41,61.4222516683,134.86,10.574208,3.684144,11.1976243838,10.574208,3.084144,11.0148,0.0,0.6000000000000001,0.6000000000000001,133.28
2021-09-30 05:30:00,64.284528,46.150904,79.135368074,10.974528,3.200904,11.4318,53.31,42.95,68.4591746956,134.57,61.494528,6.820904,61.8716551041,10.974528,3.200904,11.4318,50.52,3.62,50.6495291192,130.79,70.544528,23.290904,74.2899497905,10.974528,3.200904,11.4318,59.57,20.09,62.8664696003,133.24,71.174528,23.490904,74.9508906335,10.974528,3.200904,11.4318,60.2,20.29,63.5273492285,134.57,10.974528,3.760904,11.6010630427,10.974528,3.200904,11.4318,0.0,0.56,0.56,132.97
2021-09-30 06:00:00,67.488128,43.700704,80.4014860002,10.288128,3.000704,10.7168,57.2,40.7,70.2020654967,134.06,65.148128,9.220704,65.7974160903,10.288128,3.000704,10.7168,54.86,6.22,55.2114843126,130.19,73.658128,23.590704,77.3436560791,10.288128,3.000704,10.7168,63.37,20.59,66.631111352,132.75,74.338128,23.800704,78.0553059403,10.288128,3.000704,10.7168,64.05,20.8,67.3427241801,134.06,10.288128,3.560704,10.8868815884,10.288128,3.000704,10.7168,0.0,0.56,0.56,132.47
2021-09-30 06:30:00,75.930224,37.474232,84.674181311,11.740224,3.424232,12.2294,64.19,34.05,72.6619474003,133.35,74.180224,15.484232,75.7790675142,11.740224,3.424232,12.2294,62.44,12.06,63.5940028619,129.32,83.150224,21.144232,85.7964935071,11.740224,3.424232,12.2294,71.41,17.72,73.5757195004,132.6,83.920224,21.344232,86.592033328,11.740224,3.424232,12.2294,72.18,17.92,74.3712229293,133.35,11.740224,3.984232,12.3978612752,11.740224,3.424232,12.2294,0.0,0.56,0.56,132.33
2021-09-30 07:00:00,83.544768,35.872224,90.9205406654,12.864768,3.752224,13.4008,70.68,32.12,77.6360534803,132.5,83.034768,18.772224,85.1303065349,12.864768,3.752224,13.4008,70.17,15.02,71.7595241066,128.32,92.724768,15.682224,94.0415586336,12.864768,3.752224,13.4008,79.86,11.93,80.7461732839,132.48,93.544768,16.022224,94.906982262,12.864768,3.752224,13.4008,80.68,12.27,81.6076914267,132.5,12.864768,4.312224,13.5682545495,12.864768,3.752224,13.4008,0.0,0.56,0.56,132.22
2021-09-30 07:30:00,91.423568,32.790624,97.126174681,12.893568,3.760624,13.4308,78.53,29.03,83.7239619225,132.91,91.263568,21.580624,93.780393347,12.893568,3.760624,13.4308,78.37,17.82,80.3704504156,128.8,102.023568,12.690624,102.8098262082,12.893568,3.760624,13.4308,89.13,8.93,89.5762345715,133.33,102.933568,12.800624,103.7264450177,12.893568,3.760624,13.4308,90.04,9.04,90.4926693164,132.91,12.893568,4.320624,13.5982310438,12.893568,3.760624,13.4308,0.0,0.56,0.56,133.08
2021-09-30 08:00:00,96.50664,30.11152,101.0951789197,14.57664,4.25152,15.184,81.93,25.86,85.9142857737,132.91,96.36664,24.74152,99.4920706227,14.57664,4.25152,15.184,81.79,20.49,84.3175201248,128.8,107.66664,9.28152,108.065961257,14.57664,4.25152,15.184,93.09,5.03,93.2257957864,133.33,108.60664,9.33152,109.0067865667,14.57664,4.25152,15.184,94.03,5.08,94.1671243057,132.91,14.57664,4.81152,15.3502168845,14.57664,4.25152,15.184,0.0,0.56,0.56,133.08
2021-09-30 08:30:00,99.965504,24.003272,102.806901795,15.405504,4.493272,16.0474,84.56,19.51,86.7815285646,131.91,99.745504,22.263272,102.1998965183,15.405504,4.493272,16.0474,84.34,17.77,86.1916962358,127.58,111.965504,9.583272000000001,112.374877923,15.405504,4.493272,16.0474,96.56,5.09,96.6940623823,132.47,112.565504,9.173272,112.93866304310001,15.405504,4.493272,16.0474,97.16,4.68,97.2726477485,131.91,15.405504,5.053272,16.2131154131,15.405504,4.493272,16.0474,0.0,0.56,0.56,132.22
2021-09-30 09:00:00,99.740064,10.238352,100.2641721574,18.440064,5.378352,19.2084,81.3,4.86,81.4451324512,132.31,99.250064,9.458352,99.6997273144,18.440064,5.378352,19.2084,80.81,4.08,80.9129315993,127.97,112.310064,12.008352,112.9502146675,18.440064,5.378352,19.2084,93.87,6.63,94.10384583,132.75,112.080064,15.408352,113.1342479429,18.440064,5.378352,19.2084,93.64,10.03,94.175636446,132.31,18.440064,5.938352,19.3726607569,18.440064,5.378352,19.2084,0.0,0.56,0.56,132.5
2021-09-30 09:30:00,102.97656,12.30108,103.7086711833,19.30656,5.63108,20.111,83.67,6.67,83.93543828439999,134.3,102.46656,7.93108,102.7730409602,19.30656,5.63108,20.111,83.16,2.3,83.1918000767,130.44,115.94656,14.38108,116.8350128934,19.30656,5.63108,20.111,96.64,8.75,97.035313675,135.11,115.73656,13.55108,116.52717747290001,19.30656,5.63108,20.111,96.43,7.92,96.7546965268,134.3,19.30656,6.19108,20.2749286213,19.30656,5.63108,20.111,0.0,0.56,0.56,134.85
2021-09-30 10:00:00,103.311296,13.069128,104.1346531558,19.231296,5.609128,20.0326,84.08,7.46,84.4102955806,134.33,102.811296,7.229128,103.0651389988,19.231296,5.609128,20.0326,83.58,1.62,83.5956984539,130.41,116.501296,12.969128,117.220946297,19.231296,5.609128,20.0326,97.27,7.36,97.5480522614,135.19,116.291296,15.159128,117.2751665404,19.231296,5.609128,20.0326,97.06,9.55,97.5286937265,134.33,19.231296,6.169128,20.1965562936,19.231296,5.609128,20.0326,0.0,0.56,0.56,134.93
2021-09-30 10:30:00,103.53032,13.07176,104.3522786948,18.52032,5.40176,19.292,85.01,7.67,85.355310321,135.27,103.04032,6.83176,103.2665506851,18.52032,5.40176,19.292,84.52,1.43,84.5320962712,131.52,116.19032,10.95176,116.705319111,18.52032,5.40176,19.292,97.67,5.55,97.8275595116,135.9,115.98032,16.871760000000002,117.2010704422,18.52032,5.40176,19.292,97.46,11.47,98.1326270921,135.27,18.56032,5.96176,19.4943084207,18.52032,5.40176,19.292,0.04,0.56,0.5614267539000001,135.64
2021-09-30 11:00:00,101.18408,15.07744,102.3012572865,24.81408,7.23744,25.848,76.37,7.84,76.7713651044,135.72,100.73408,8.49744,101.0918461598,24.81408,7.23744,25.848,75.92,1.26,75.930455023,132.0,113.94408,12.87744,114.6694459217,24.81408,7.23744,25.848,89.13,5.64,89.3082666946,136.12,113.70408,18.67744,115.2278810601,24.81408,7.23744,25.848,88.89,11.44,89.6231315007,135.72,24.81408,7.79744,26.0103563374,24.81408,7.23744,25.848,0.0,0.56,0.56,135.84
2021-09-30 11:30:00,101.149616,16.884888,102.5492284696,28.439616,8.294888,29.6246,72.71,8.59,73.2156554297,136.28,100.649616,8.934888,101.0454225807,28.439616,8.294888,29.6246,72.21,0.64,72.2128361166,132.46,114.289616,15.814888,115.3786245709,28.439616,8.294888,29.6246,85.85,7.52,86.1787264933,136.79,114.019616,17.884888,115.4137862283,28.439616,8.294888,29.6246,85.58,9.59,86.1156460813,136.28,28.479616,8.854888,29.8244458289,28.439616,8.294888,29.6246,0.04,0.56,0.5614267539000001,136.53
2021-09-30 12:00:00,100.571936,16.877648,101.9782786323,29.991936,8.747648,31.2416,70.58,8.13,71.0466980232,136.28,100.091936,9.737648,100.564493937,29.991936,8.747648,31.2416,70.1,0.99,70.106990379,132.46,113.401936,16.057648,114.5331705133,29.991936,8.747648,31.2416,83.41,7.31,83.7297091838,136.79,113.111936,18.577648,114.6273923235,29.991936,8.747648,31.2416,83.12,9.83,83.6992431268,136.28,29.991936,9.307648,31.4030020272,29.991936,8.747648,31.2416,0.0,0.56,0.56,136.53
2021-09-30 12:30:00,101.149824,16.107032,102.4242323627,29.509824,8.607032,30.7394,71.64,7.5,72.0315181015,136.2,100.619824,10.207032,101.1362075819,29.509824,8.607032,30.7394,71.11,1.6,71.1279980036,132.38,114.169824,15.427032,115.2073870397,29.509824,8.607032,30.7394,84.66,6.82,84.9342569285,136.71,113.879824,18.867032,115.4321411512,29.509824,8.607032,30.7394,84.37,10.26,84.9915554629,136.2,29.509824,9.167032,30.9008768193,29.509824,8.607032,30.7394,0.0,0.56,0.56,136.45
2021-09-30 13:00:00,101.032976,14.958368,102.1342989041,28.142976,8.208368,29.3156,72.89,6.75,73.201875659,136.15,100.532976,10.548368,101.0848521336,28.142976,8.208368,29.3156,72.39,2.34,72.4278102665,132.3,113.802976,14.178368,114.6827949851,28.142976,8.208368,29.3156,85.66,5.97,85.8677849953,136.71,113.542976,19.328368,115.1763569856,28.142976,8.208368,29.3156,85.4,11.12,86.1209289314,136.15,28.142976,8.768368,29.4773027179,28.142976,8.208368,29.3156,0.0,0.56,0.56,136.45
2021-09-30 13:30:00,100.14512,15.77816,101.38044877,30.40512,8.86816,31.672,69.74,6.91,70.0814932775,136.06,99.65512,11.02816,100.2634691959,30.40512,8.86816,31.672,69.25,2.16,69.2836784532,132.31,113.02512,15.32816,114.0597660878,30.40512,8.86816,31.672,82.62,6.46,82.8721666182,136.63,112.75512,19.46816,114.4234518794,30.40512,8.86816,31.672,82.35,10.6,83.029407441,136.06,30.40512,9.46816,31.8452096241,30.40512,8.86816,31.672,0.0,0.6000000000000001,0.6000000000000001,136.36
2021-09-30 14:00:00,98.484016,16.099088,99.7911922061,29.894016,8.719088,31.1396,68.59,7.38,68.9858862377,136.06,98.004016,10.429088,98.5573590791,29.894016,8.719088,31.1396,68.11,1.71,68.1314626292,132.31,111.474016,15.949088,112.6091899056,29.894016,8.719088,31.1396,81.58,7.23,81.8997515259,136.63,111.194016,18.559088,112.7322001098,29.894016,8.719088,31.1396,81.3,9.84,81.8933184088,136.06,29.894016,9.279088,31.3010170237,29.894016,8.719088,31.1396,0.0,0.56,0.56,136.36
2021-09-30 14:30:00,97.526688,16.992784,98.9960079009,31.346688,9.142784,32.6528,66.18,7.85,66.64394121,136.48,97.046688,10.402784,97.6026514328,31.346688,9.142784,32.6528,65.7,1.26,65.712081081,132.87,111.016688,17.382784,112.369329419,31.346688,9.142784,32.6528,79.67,8.24,80.0949842375,137.16,110.726688,18.062784,112.1903008343,31.346688,9.142784,32.6528,79.38,8.92,79.8796019019,136.48,31.346688,9.702784,32.8140041129,31.346688,9.142784,32.6528,0.0,0.56,0.56,136.89
2021-09-30 15:00:00,98.354112,13.721616,99.3066669109,26.714112,7.791616,27.8272,71.64,5.93,71.8850088683,136.48,97.834112,11.091616,98.4608420456,26.714112,7.791616,27.8272,71.12,3.3,71.1965195779,132.87,111.504112,15.131616,112.5261427211,26.714112,7.791616,27.8272,84.79,7.34,85.1071072238,137.16,111.234112,17.711616,112.6353808257,26.714112,7.791616,27.8272,84.52,9.92,85.1001574617,136.48,26.714112,8.351616,27.989163434399998,26.714112,7.791616,27.8272,0.0,0.56,0.56,136.89
2021-09-30 15:30:00,97.124464,13.722552,98.0890918537,27.094464,7.902552,28.2234,70.03,5.82,70.2714259141,137.54,96.574464,11.342552,97.2382670699,27.094464,7.902552,28.2234,69.48,3.44,69.5651061956,134.3,110.214464,13.102552,110.9905624083,27.094464,7.902552,28.2234,83.12,5.2,83.282497561,138.12,109.914464,20.122552,111.7412479588,27.094464,7.902552,28.2234,82.82,12.22,83.7166697857,137.54,27.094464,8.502552,28.397242295,27.094464,7.902552,28.2234,0.0,0.6000000000000001,0.6000000000000001,137.84
2021-09-30 16:00:00,101.008896,11.120928,101.6192506896,25.408896,7.410928,26.4676,75.6,3.71,75.6909776658,137.54,98.808896,14.510928,99.8687386531,25.408896,7.410928,26.4676,73.4,7.1,73.7425928484,134.3,114.268896,16.010928,115.3851394612,25.408896,7.410928,26.4676,88.86,8.6,89.2751902826,138.12,113.968896,16.040928,115.0922266122,25.408896,7.410928,26.4676,88.56,8.63,88.9794948289,137.54,25.408896,7.970928,26.6298270576,25.408896,7.410928,26.4676,0.0,0.56,0.56,137.84
2021-09-30 16:30:00,103.714848,10.022664,104.1980013691,24.694848,7.202664,25.7238,79.02,2.8200000000000003,79.0703028956,136.64,100.994848,14.062664,101.9692004545,24.694848,7.202664,25.7238,76.3,6.86,76.6077646195,133.28,117.354848,16.382664,118.4928353481,24.694848,7.202664,25.7238,92.66,9.18,93.1136295072,136.44,117.074848,15.152664,118.0513585713,24.694848,7.202664,25.7238,92.38,7.95,92.7214478964,136.64,24.694848,7.802664,25.898206178,24.694848,7.202664,25.7238,0.0,0.6000000000000001,0.6000000000000001,136.17
2021-09-30 17:00:00,105.375248,9.564864,105.8084567244,25.045248,7.304864,26.0888,80.33,2.26,80.3617850723,136.23,102.635248,14.634864,103.6733976308,25.045248,7.304864,26.0888,77.59,7.33,77.9354668941,132.71,119.345248,15.874864,120.3964265549,25.045248,7.304864,26.0888,94.3,8.57,94.6886207524,135.8,119.085248,15.744864,120.1215927034,25.045248,7.304864,26.0888,94.04,8.44,94.4179813383,136.23,25.085248,7.864864,26.2892706814,25.045248,7.304864,26.0888,0.04,0.56,0.5614267539000001,135.58
2021-09-30 17:30:00,106.825536,8.682448,107.1777964177,24.385536,7.112448,25.4016,82.44,1.57,82.4549483051,135.76,104.035536,15.102448,105.1260038544,24.385536,7.112448,25.4016,79.65,7.99,80.0497507804,132.09,120.845536,14.952448,121.7670697369,24.385536,7.112448,25.4016,96.46,7.84,96.7780822294,135.3,120.595536,16.252448,121.6857648582,24.385536,7.112448,25.4016,96.21,9.14,96.6431772036,135.76,24.385536,7.672448,25.5640533625,24.385536,7.112448,25.4016,0.0,0.56,0.56,134.98
2021-09-30 18:00:00,107.160672,8.267696,107.4791348153,24.060672,7.017696,25.0632,83.1,1.25,83.109400792,135.58,104.360672,15.317696,105.4788209597,24.060672,7.017696,25.0632,80.3,8.3,80.7278142897,131.88,121.550672,14.597696,122.424093185,24.060672,7.017696,25.0632,97.49,7.58,97.7842344143,135.1,121.310672,16.397696,122.4139027039,24.060672,7.017696,25.0632,97.25,9.38,97.7013147302,135.58,24.060672,7.5776959999999995,25.2257292017,24.060672,7.017696,25.0632,0.0,0.56,0.56,134.8
2021-09-30 18:30:00,107.504624,7.203432,107.7456895377,22.674624,6.6134319999999995,23.6194,84.83,0.59,84.8320517257,135.45,104.644624,15.543432,105.7927011208,22.674624,6.6134319999999995,23.6194,81.97,8.93,82.4549925717,131.7,121.764624,13.513432,122.5121891988,22.674624,6.6134319999999995,23.6194,99.09,6.9,99.3299456357,134.98,121.524624,16.653432,122.6603890248,22.674624,6.6134319999999995,23.6194,98.85,10.04,99.3585632948,135.45,22.674624,7.173432,23.7822770188,22.674624,6.6134319999999995,23.6194,0.0,0.56,0.56,134.66
2021-09-30 19:00:00,107.87056,6.90308,108.0912125392,22.57056,6.58308,23.511,85.3,0.32,85.3006002324,135.45,105.02056,15.77308,106.198437255,22.57056,6.58308,23.511,82.45,9.19,82.960584617,131.7,122.06056,13.76308,122.8340452749,22.57056,6.58308,23.511,99.49,7.18,99.7487468593,134.98,121.83056,16.31308,122.917866598,22.57056,6.58308,23.511,99.26,9.73,99.7357533686,135.45,22.57056,7.14308,23.6739048448,22.57056,6.58308,23.511,0.0,0.56,0.56,134.66
2021-09-30 19:30:00,106.421616,6.675888,106.6308015193,22.271616,6.495888,23.1996,84.15,0.18,84.1501925131,135.27,103.611616,16.085888,104.8528624449,22.271616,6.495888,23.1996,81.34,9.59,81.9033802721,131.48,120.441616,13.075888,121.1493364063,22.271616,6.495888,23.1996,98.17,6.58,98.3902703523,134.87,120.201616,16.915888,121.3860607971,22.271616,6.495888,23.1996,97.93,10.42,98.4827969749,135.27,22.271616,7.055888,23.3625862164,22.271616,6.495888,23.1996,0.0,0.56,0.56,134.55
2021-09-30 20:00:00,102.321792,7.968856,102.6316314985,23.241792,6.778856,24.2102,79.08,1.19,79.0889530845,135.72,99.631792,17.428856,101.1447428125,23.241792,6.778856,24.2102,76.39,10.65,77.1288182199,132.0,115.891792,11.578856,116.4687827671,23.241792,6.778856,24.2102,92.65,4.8,92.7742555885,135.3,115.641792,18.968856,117.1872073006,23.241792,6.778856,24.2102,92.4,12.19,93.200622852,135.72,23.241792,7.338856,24.3729297123,23.241792,6.778856,24.2102,0.0,0.56,0.56,134.96
2021-09-30 20:30:00,98.558064,9.557352,99.0203764721,22.688064,6.617352,23.6334,75.87,2.94,75.9269418586,135.67,95.958064,18.897352,97.8011245295,22.688064,6.617352,23.6334,73.27,12.28,74.2919329403,131.93,111.708064,9.777352,112.1351335432,22.688064,6.617352,23.6334,89.02,3.16,89.0760686155,135.11,111.448064,20.377352,113.2956638353,22.688064,6.617352,23.6334,88.76,13.76,89.820238254,135.67,22.688064,7.177352,23.7962734435,22.688064,6.617352,23.6334,0.0,0.56,0.56,134.78
2021-09-30 21:00:00,94.02008,10.85044,94.6441096498,22.63008,6.60044,23.573,71.39,4.25,71.5163939247,135.42,91.54008,20.18044,93.7381267415,22.63008,6.60044,23.573,68.91,13.58,70.2353507858,131.66,106.59008,8.12044,106.8989555618,22.63008,6.60044,23.573,83.96,1.52,83.9737578056,134.85,106.31008,22.10044,108.582975451,22.63008,6.60044,23.573,83.68,15.5,85.1034217878,135.42,22.63008,7.16044,23.7358888985,22.63008,6.60044,23.573,0.0,0.56,0.56,134.52
2021-09-30 21:30:00,90.226128,15.849704,91.607681396,21.736128,6.339704,22.6418,68.49,9.51,69.1470910451,135.8,87.866128,20.049704,90.1246197229,21.736128,6.339704,22.6418,66.13,13.71,67.536219912,132.11,102.416128,7.269704,102.6738129747,21.736128,6.339704,22.6418,80.68,0.93,80.6853598864,135.16,102.126128,22.749704,104.6293221442,21.736128,6.339704,22.6418,80.39,16.41,82.0477921702,135.8,21.736128,6.899704,22.8049375294,21.736128,6.339704,22.6418,0.0,0.56,0.56,134.82
2021-09-30 22:00:00,83.510896,47.021928,95.8390915209,20.440896,5.961928,21.2926,63.07,41.06,75.2578799861,136.3,81.710896,11.391928,82.5011911955,20.440896,5.961928,21.2926,61.27,5.43,61.5101438789,132.7,96.780896,8.231928,97.1303581233,20.440896,5.961928,21.2926,76.34,2.27,76.3737422155,135.41,96.500896,20.581928,98.6713671183,20.440896,5.961928,21.2926,76.06,14.62,77.4523595509,136.3,20.440896,6.521928,21.4561360482,20.440896,5.961928,21.2926,0.0,0.56,0.56,135.08
2021-09-30 22:30:00,78.273664,48.653152,92.1623332795,19.073664,5.563152,19.8684,59.2,43.09,73.2215002578,135.28,76.643664,9.593152,77.2416972667,19.073664,5.563152,19.8684,57.57,4.03,57.7108811231,131.44,90.853664,6.363152,91.0762206374,19.073664,5.563152,19.8684,71.78,0.8,71.7844579279,132.59,90.573664,21.873152,93.1773759493,19.073664,5.563152,19.8684,71.5,16.31,73.3366627275,135.28,19.073664,6.123152,20.0324149518,19.073664,5.563152,19.8684,0.0,0.56,0.56,132.26
2021-09-30 23:00:00,74.129168,49.626424,89.2071494186,18.879168,5.506424,19.6658,55.25,44.12,70.7045748166,136.13,72.639168,8.836424,73.1746617132,18.879168,5.506424,19.6658,53.76,3.33,53.8630346342,132.5,85.899168,6.536424,86.1475008448,18.879168,5.506424,19.6658,67.02,1.03,67.0279143343,133.4,85.62916799999999,21.866424,88.3770044238,18.879168,5.506424,19.6658,66.75,16.36,68.725629135,136.13,18.879168,6.066424,19.8298886664,18.879168,5.506424,19.6658,0.0,0.56,0.56,133.07
2021-09-30 23:30:00,69.391392,51.411656,86.3615866943,17.971392,5.241656,18.7202,51.42,46.17,69.1063332843,136.43,68.081392,6.321656,68.374258835,17.971392,5.241656,18.7202,50.11,1.08,50.1216370443,132.87,80.451392,5.781656,80.6588744085,17.971392,5.241656,18.7202,62.48,0.54,62.4823335032,133.77,80.211392,22.871656,83.4085130833,17.971392,5.241656,18.7202,62.24,17.63,64.6887509541,136.43,18.011392,5.8016559999999995,18.922723221600002,17.971392,5.241656,18.7202,0.04,0.56,0.5614267539000001,133.43
2021-10-01 00:00:00,66.183008,52.227544,84.3084034969,15.763008,4.597544,16.4198,50.42,47.63,69.359882497,136.05,64.883008,4.797544,65.0601349181,15.763008,4.597544,16.4198,49.12,0.2,49.1204071644,132.42,76.433008,6.617544,76.7189455123,15.763008,4.597544,16.4198,60.67,2.02,60.7036185083,133.47,76.213008,23.747544,79.8271159096,15.763008,4.597544,16.4198,60.45,19.15,63.4107640705,136.05,15.763008,5.157544,16.5853152313,15.763008,4.597544,16.4198,0.0,0.56,0.56,133.13
2021-10-01 00:30:00,63.783904,52.044472,82.3226182482,14.963904,4.364472,15.5874,48.82,47.68,68.2405656483,136.38,62.533904,4.554472,62.6995403865,14.963904,4.364472,15.5874,47.57,0.19,47.5703794393,132.78,73.703904,8.484472,74.1906444908,14.963904,4.364472,15.5874,58.74,4.12,58.8843103042,133.77,73.463904,25.834472,77.8740337625,14.963904,4.364472,15.5874,58.5,21.47,62.3154146259,136.38,15.003904,4.924472,15.7913761186,14.963904,4.364472,15.5874,0.04,0.56,0.5614267539000001,133.42
2021-10-01 01:00:00,62.993504,52.147272,81.7772555375,12.813504,3.737272,13.3474,50.18,48.41,69.7248915381,137.19,61.693504,4.107272,61.8300745518,12.813504,3.737272,13.3474,48.88,0.37,48.8814003482,133.8,73.163504,8.427272,73.647248631,12.813504,3.737272,13.3474,60.35,4.69,60.5319634573,134.29,72.923504,25.867272,77.3754043373,12.813504,3.737272,13.3474,60.11,22.13,64.0542660562,137.19,12.813504,4.2972719999999995,13.5148966478,12.813504,3.737272,13.3474,0.0,0.56,0.56,133.94
2021-10-01 01:30:00,63.448288,51.946584,82.0008099923,14.628288,4.266584,15.2378,48.82,47.68,68.2405656483,137.48,62.228288,4.626584,62.4000409208,14.628288,4.266584,15.2378,47.6,0.36,47.6013613251,134.16,74.048288,8.616584,74.5479340798,14.628288,4.266584,15.2378,59.42,4.35,59.5790139227,134.52,73.818288,26.066584,78.2854165517,14.628288,4.266584,15.2378,59.19,21.8,63.0769062336,137.48,14.628288,4.826584,15.4039839951,14.628288,4.266584,15.2378,0.0,0.56,0.56,134.18
2021-10-01 02:00:00,63.165744,52.274592,81.9911225917,17.295744,5.044592,18.0164,45.87,47.23,65.8386649318,137.48,62.065744,5.8045919999999995,62.3365852976,17.295744,5.044592,18.0164,44.77,0.76,44.7764502836,134.16,73.635744,8.914592,74.1733964772,17.295744,5.044592,18.0164,56.34,3.87,56.4727589197,134.52,73.395744,26.344592,77.9805922327,17.295744,5.044592,18.0164,56.1,21.3,60.0074995313,137.48,17.295744,5.604592,18.1811499086,17.295744,5.044592,18.0164,0.0,0.56,0.56,134.18
2021-10-01 02:30:00,62.30832,52.66076,81.5811398854,17.48832,5.10076,18.217,44.82,47.56,65.3512509444,137.53,61.21832,5.60076,61.4739881267,17.48832,5.10076,18.217,43.73,0.5,43.7328583562,134.21,72.72832,9.38076,73.3308065427,17.48832,5.10076,18.217,55.24,4.28,55.4055592879,134.56,72.49832,26.83076,77.3039202434,17.48832,5.10076,18.217,55.01,21.73,59.1463692884,137.53,17.48832,5.66076,18.3816631511,17.48832,5.10076,18.217,0.0,0.56,0.56,134.22
2021-10-01 03:00:00,61.180768,51.580224,80.0225335825,17.280768,5.040224,18.0008,43.9,46.54,63.977977461,137.53,60.130768,6.690224,60.50180458,17.280768,5.040224,18.0008,42.85,1.65,42.8817560275,134.21,71.140768,11.190224,72.0154843405,17.280768,5.040224,18.0008,53.86,6.15,54.2099815532,134.56,70.900768,28.250224,76.3216486918,17.280768,5.040224,18.0008,53.62,23.21,58.4278058804,137.53,17.280768,5.640224,18.1779280844,17.280768,5.040224,18.0008,0.0,0.6000000000000001,0.6000000000000001,134.22
2021-10-01 03:30:00,60.433168,50.563424,78.7961143783,18.903168,5.513424,19.6908,41.53,45.05,61.2718809896,137.34,59.443168,9.023424,60.1241415952,18.903168,5.513424,19.6908,40.54,3.51,40.691666223,133.91,69.403168,14.603424,70.9229139345,18.903168,5.513424,19.6908,50.5,9.09,51.3115786154,135.47,69.123168,32.353424,76.3200917117,18.903168,5.513424,19.6908,50.22,26.84,56.9423743797,137.34,18.903168,6.073424,19.8548794889,18.903168,5.513424,19.6908,0.0,0.56,0.56,135.13
2021-10-01 04:00:00,59.8932,50.7126,78.4790622077,19.7232,5.7526,20.545,40.17,44.96,60.2912141195,137.34,58.9432,9.3626,59.6821506399,19.7232,5.7526,20.545,39.22,3.61,39.3857905849,133.91,68.8532,13.7726,70.2171464886,19.7232,5.7526,20.545,49.13,8.02,49.7802902764,135.47,68.5632,31.4826,75.4457851507,19.7232,5.7526,20.545,48.84,25.73,55.203066038,137.34,19.7232,6.3526,20.7210073356,19.7232,5.7526,20.545,0.0,0.6000000000000001,0.6000000000000001,135.13
2021-10-01 04:30:00,60.25376,49.98568,78.2884653011,19.73376,5.75568,20.556,40.52,44.23,59.9846922139,137.22,59.30376,9.77568,60.1040753161,19.73376,5.75568,20.556,39.57,4.02,39.7736759679,133.76,69.14376,13.48568,70.4465975899,19.73376,5.75568,20.556,49.41,7.73,50.0110087881,135.47,68.88376,31.10568,75.5813185913,19.73376,5.75568,20.556,49.15,25.35,55.3023055577,137.22,19.73376,6.31568,20.71977552,19.73376,5.75568,20.556,0.0,0.56,0.56,135.13
2021-10-01 05:00:00,59.691552,50.582536,78.2411293909,20.991552,6.122536,21.8662,38.7,44.46,58.943885179,136.77,58.821552,9.822536,59.6360393819,20.991552,6.122536,21.8662,37.83,3.7,38.0105103886,133.22,68.841552,14.412536,70.3340634097,20.991552,6.122536,21.8662,47.85,8.29,48.5628108742,134.98,68.571552,31.992536,75.6675630862,20.991552,6.122536,21.8662,47.58,25.87,54.1582246755,136.77,20.991552,6.682536,22.0295606574,20.991552,6.122536,21.8662,0.0,0.56,0.56,134.64
2021-10-01 05:30:00,61.588192,50.149056,79.4231276866,22.008192,6.419056,22.9252,39.58,43.73,58.9821099996,136.73,60.678192,10.239056,61.5360158944,22.008192,6.419056,22.9252,38.67,3.8200000000000003,38.8582204945,133.16,70.928192,12.769055999999999,72.0684203484,22.008192,6.419056,22.9252,48.92,6.35,49.3304054311,134.91,70.668192,30.069056,76.7993586515,22.008192,6.419056,22.9252,48.66,23.65,54.1028474297,136.73,22.008192,6.979056,23.0882597387,22.008192,6.419056,22.9252,0.0,0.56,0.56,134.57
2021-10-01 06:00:00,64.021264,50.609952,81.6093713099,23.211264,6.769952,24.1784,40.81,43.84,59.8949221554,135.62,63.091264,10.279952,63.9232743705,23.211264,6.769952,24.1784,39.88,3.51,40.034166658,131.89,73.711264,12.349952,74.7386898124,23.211264,6.769952,24.1784,50.5,5.58,50.8073459256,134.0,73.471264,29.539952,79.1873436726,23.211264,6.769952,24.1784,50.26,22.77,55.1773549565,135.62,23.211264,7.329952,24.341137459,23.211264,6.769952,24.1784,0.0,0.56,0.56,133.66
2021-10-01 06:30:00,72.39032,46.25676,85.9071957137,22.96032,6.69676,23.917,49.43,39.56,63.3112825648,135.24,71.13032,13.86676,72.4693690893,22.96032,6.69676,23.917,48.17,7.17,48.7006960936,131.44,83.24032,10.73676,83.9299046169,22.96032,6.69676,23.917,60.28,4.04,60.415229868,133.75,82.99032,27.82676,87.5312617629,22.96032,6.69676,23.917,60.03,21.13,63.6402215584,135.24,23.00032,7.25676,24.1179453063,22.96032,6.69676,23.917,0.04,0.56,0.5614267539000001,133.42
2021-10-01 07:00:00,80.463888,42.787384,91.1328563233,22.653888,6.607384,23.5978,57.81,36.18,68.1981561334,134.87,78.963888,16.827384,80.7369584537,22.653888,6.607384,23.5978,56.31,10.22,57.2299266119,130.97,92.343888,8.237384,92.7105611358,22.653888,6.607384,23.5978,69.69,1.63,69.7090596695,133.19,92.123888,23.577384,95.0931321207,22.653888,6.607384,23.5978,69.47,16.97,71.5126688077,134.87,22.653888,7.207384,23.7727790895,22.653888,6.607384,23.5978,0.0,0.6000000000000001,0.6000000000000001,132.87
2021-10-01 07:30:00,89.191904,39.273472,97.4556378158,21.611904,6.303472,22.5124,67.58,32.97,75.1935987967,134.26,87.361904,18.943472,89.3921551475,21.611904,6.303472,22.5124,65.75,12.64,66.9539550736,130.26,101.771904,9.893472,102.2516563778,21.611904,6.303472,22.5124,80.16,3.59,80.2403495755,132.72,101.581904,19.403472,103.418460373,21.611904,6.303472,22.5124,79.97,13.1,81.0358618144,134.26,21.611904,6.863472,22.6755736951,21.611904,6.303472,22.5124,0.0,0.56,0.56,132.41
2021-10-01 08:00:00,95.171888,13.811384,96.1688233966,21.021888,6.131384,21.8978,74.15,7.68,74.5466625678,133.15,92.821888,12.391384,93.6453377874,21.021888,6.131384,21.8978,71.8,6.26,72.0723775104,128.93,106.631888,7.011384,106.8621497259,21.021888,6.131384,21.8978,85.61,0.88,85.6145227167,131.78,106.451888,22.241384,108.7505568767,21.021888,6.131384,21.8978,85.43,16.11,86.9357061281,133.15,21.021888,6.651384,22.0490517755,21.021888,6.131384,21.8978,0.0,0.52,0.52,131.48
2021-10-01 08:30:00,98.75048,9.94264,99.2497525962,20.82048,6.07264,21.688,77.93,3.87,78.0260328352,132.41,96.27048,11.49264,96.9540411412,20.82048,6.07264,21.688,75.45,5.42,75.644424117,128.08,110.09048,9.27264,110.480295253,20.82048,6.07264,21.688,89.27,3.2,89.3273356817,133.06,109.95048,19.39264,111.6475818744,20.82048,6.07264,21.688,89.13,13.32,90.1198052594,132.41,20.82048,6.63264,21.8514141602,20.82048,6.07264,21.688,0.0,0.56,0.56,132.79
2021-10-01 09:00:00,99.863936,9.198648,100.2866932272,18.783936,5.478648,19.5666,81.08,3.7199999999999998,81.1652930753,132.41,97.253936,11.098648,97.8851779123,18.783936,5.478648,19.5666,78.47,5.62,78.6709940194,128.08,111.223936,9.578648,111.6356324694,18.783936,5.478648,19.5666,92.44,4.1,92.5308791701,133.06,111.063936,17.928648,112.5017079822,18.783936,5.478648,19.5666,92.28,12.45,93.1160614502,132.41,18.783936,6.038648,19.7307253116,18.783936,5.478648,19.5666,0.0,0.56,0.56,132.79
2021-10-01 09:30:00,101.993168,10.338424,102.5158003894,18.783168,5.478424,19.5658,83.21,4.86,83.351806819,132.33,99.413168,9.968424,99.9116982582,18.783168,5.478424,19.5658,80.63,4.49,80.7549193548,128.01,112.953168,9.548424,113.3560345201,18.783168,5.478424,19.5658,94.17,4.07,94.2579110738,132.97,112.833168,17.908424,114.2455051679,18.783168,5.478424,19.5658,94.05,12.43,94.8678417589,132.33,18.783168,6.038424,19.7299256086,18.783168,5.478424,19.5658,0.0,0.56,0.56,132.72
2021-10-01 10:00:00,97.271904,15.898472,98.5625929028,34.211904,9.978472,35.6374,63.06,5.92,63.3372718074,132.33,95.371904,13.428472,96.3126364131,34.211904,9.978472,35.6374,61.16,3.45,61.2572289612,128.01,107.421904,14.668472,108.418769269,34.211904,9.978472,35.6374,73.21,4.69,73.3600722464,132.97,107.271904,21.958472,109.4962824956,34.211904,9.978472,35.6374,73.06,11.98,74.0356940941,132.33,34.211904,10.538472,35.7982369314,34.211904,9.978472,35.6374,0.0,0.56,0.56,132.72
2021-10-01 10:30:00,95.223456,18.896008,97.0802023634,39.483456,11.516008,41.1286,55.74,7.38,56.2264350639,133.27,93.453456,13.526008000000001,94.4272276982,39.483456,11.516008,41.1286,53.97,2.01,54.0074161574,129.06,106.053456,16.316008,107.3012005832,39.483456,11.516008,41.1286,66.57,4.8,66.7428265808,133.66,105.873456,23.406008,108.4298385864,39.483456,11.516008,41.1286,66.39,11.89,67.4463060516,133.27,39.483456,12.076008,41.2889000449,39.483456,11.516008,41.1286,0.0,0.56,0.56,133.39
2021-10-01 11:00:00,96.306528,17.351904,97.8572220525,34.086528,9.941904,35.5068,62.22,7.41,62.6596879979,133.27,94.316528,11.971904,95.0733082382,34.086528,9.941904,35.5068,60.23,2.03,60.2641999864,129.06,107.466528,14.801904,108.4811089656,34.086528,9.941904,35.5068,73.38,4.86,73.540764206,133.66,107.276528,21.851904,109.4794919981,34.086528,9.941904,35.5068,73.19,11.91,74.1527086491,133.27,34.086528,10.501904,35.667651713,34.086528,9.941904,35.5068,0.0,0.56,0.56,133.39
2021-10-01 11:30:00,97.56872,15.84296,98.8466211056,31.75872,9.26296,33.082,65.81,6.58,66.1381319664,133.93,95.40872,12.17296,96.1821439104,31.75872,9.26296,33.082,63.65,2.91,63.7164860927,130.33,108.51872,14.63296,109.5008498086,31.75872,9.26296,33.082,76.76,5.37,76.9476087998,134.49,108.30872,20.72296,110.273387085,31.75872,9.26296,33.082,76.55,11.46,77.4030626009,133.93,31.75872,9.82296,33.2431472517,31.75872,9.26296,33.082,0.0,0.56,0.56,134.22
2021-10-01 12:00:00,96.124848,11.432664,96.8023357629,29.974848,8.742664,31.2238,66.15,2.69,66.2046720406,133.93,93.124848,16.572664,94.5880040337,29.974848,8.742664,31.2238,63.15,7.83,63.6335713283,130.33,106.254848,15.712664,107.4103371817,29.974848,8.742664,31.2238,76.28,6.97,76.5977760774,134.49,106.044848,18.702664,107.6814720741,29.974848,8.742664,31.2238,76.07,9.96,76.7192707212,133.93,29.974848,9.302664,31.3852046372,29.974848,8.742664,31.2238,0.0,0.56,0.56,134.22
2021-10-01 12:30:00,97.636416,15.912288,98.92457045,31.756416,9.262288,33.0796,65.88,6.65,66.2147785619,133.94,94.026416,17.882288,95.7117711147,31.756416,9.262288,33.0796,62.27,8.62,62.8637995988,130.37,109.526416,19.862288,111.3128307357,31.756416,9.262288,33.0796,77.77,10.6,78.4890622953,133.43,109.276416,15.502288,110.37053967,31.756416,9.262288,33.0796,77.52,6.24,77.7707399991,133.94,31.756416,9.822288,33.2407475656,31.756416,9.262288,33.0796,0.0,0.56,0.56,133.17
2021-10-01 13:00:00,95.359952,31.938736,100.5664123986,30.029952,8.758736,31.2812,65.33,23.18,69.32042484,133.94,92.749952,13.668735999999999,93.7517356631,30.029952,8.758736,31.2812,62.72,4.91,62.9118947418,130.37,108.099952,19.578736,109.8586661386,30.029952,8.758736,31.2812,78.07,10.82,78.8162248525,133.43,107.869952,14.758736,108.8749136982,30.029952,8.758736,31.2812,77.84,6.0,78.0709011092,133.94,30.069952,9.318736,31.4808013545,30.029952,8.758736,31.2812,0.04,0.56,0.5614267539000001,133.17
2021-10-01 13:30:00,93.359984,33.282912,99.1152805761,31.209984,9.102912,32.5104,62.15,24.18,66.6880416567,133.99,90.909984,13.112912,91.8508228161,31.209984,9.102912,32.5104,59.7,4.01,59.8345226437,130.41,105.459984,19.362912,107.2228081445,31.209984,9.102912,32.5104,74.25,10.26,74.9555208107,132.34,105.239984,15.702912,106.4050547559,31.209984,9.102912,32.5104,74.03,6.6,74.3236227589,133.99,31.249984,9.662912,32.7098359568,31.209984,9.102912,32.5104,0.04,0.56,0.5614267539000001,132.07
2021-10-01 14:00:00,91.656944,34.546192,97.9511856239,33.826944,9.866192,35.2364,57.83,24.68,62.8761584386,133.99,89.306944,13.506192,90.3224638114,33.826944,9.866192,35.2364,55.48,3.64,55.5992805709,130.41,103.476944,20.566192,105.5009298204,33.826944,9.866192,35.2364,69.65,10.7,70.4671022535,132.34,103.226944,16.056192,104.4681926192,33.826944,9.866192,35.2364,69.4,6.19,69.6755057391,133.99,33.826944,10.426192,35.3972826641,33.826944,9.866192,35.2364,0.0,0.56,0.56,132.07
2021-10-01 14:30:00,90.454816,34.798488,96.9175345574,27.594816,8.048488,28.7446,62.86,26.75,68.3150210422,134.2,88.034816,9.808488,88.579542023,27.594816,8.048488,28.7446,60.44,1.76,60.4656199836,130.64,99.844816,15.418488,101.0282982846,27.594816,8.048488,28.7446,72.25,7.37,72.6249227194,132.63,99.644816,17.728488,101.2096272221,27.594816,8.048488,28.7446,72.05,9.68,72.697351396,134.2,27.594816,8.648488,28.9183369985,27.594816,8.048488,28.7446,0.0,0.6000000000000001,0.6000000000000001,132.35
2021-10-01 15:00:00,83.658096,35.821528,91.0047190787,43.068096,12.561528,44.8626,40.59,23.26,46.782215638,134.72,82.118096,17.681528,84.0001078754,43.068096,12.561528,44.8626,39.05,5.12,39.3842214599,131.27,94.278096,19.261528,96.2255987057,43.068096,12.561528,44.8626,51.21,6.7,51.6464335652,132.96,94.028096,22.961528,96.7910874279,43.068096,12.561528,44.8626,50.96,10.4,52.0103989602,134.72,43.068096,13.121528,45.0226097658,43.068096,12.561528,44.8626,0.0,0.56,0.56,132.68
2021-10-01 15:30:00,84.06408,36.81744,91.7730539668,38.25408,11.15744,39.848,45.81,25.66,52.5070633344,135.4,82.24408,14.10744,83.4452428746,38.25408,11.15744,39.848,43.99,2.95,44.0888035673,132.07,94.24408,16.22744,95.6309386339,38.25408,11.15744,39.848,55.99,5.07,56.2190803909,133.17,93.97408,23.27744,96.8140843307,38.25408,11.15744,39.848,55.72,12.12,57.0229146923,135.4,38.25408,11.71744,40.0084120755,38.25408,11.15744,39.848,0.0,0.56,0.56,132.91
2021-10-01 16:00:00,85.437584,36.814712,93.0317353348,36.187584,10.554712,37.6954,49.25,26.26,55.8135297217,135.4,83.447584,12.804712,84.4242851604,36.187584,10.554712,37.6954,47.26,2.25,47.3135297774,132.07,96.597584,15.734712,97.8707024413,36.187584,10.554712,37.6954,60.41,5.18,60.6316790135,133.17,96.317584,22.464712,98.9026808173,36.187584,10.554712,37.6954,60.13,11.91,61.298164736,135.4,36.187584,11.114712,37.8560174688,36.187584,10.554712,37.6954,0.0,0.56,0.56,132.91
2021-10-01 16:30:00,88.861024,36.303632,95.9908083241,32.721024,9.543632,34.0844,56.14,26.76,62.1916167984,134.88,86.581024,11.303632,87.3157821547,32.721024,9.543632,34.0844,53.86,1.76,53.8887483618,131.47,100.561024,14.583632,101.6130004982,32.721024,9.543632,34.0844,67.84,5.04,68.0269593617,132.76,100.301024,21.593632,102.5991245499,32.721024,9.543632,34.0844,67.58,12.05,68.6458949974,134.88,32.721024,10.103632,34.2454200033,32.721024,9.543632,34.0844,0.0,0.56,0.56,132.51
2021-10-01 17:00:00,91.57488,35.55184,98.2338636846,27.43488,8.00184,28.578,64.14,27.55,69.8064617353,134.88,88.92488,8.76184,89.355492966,27.43488,8.00184,28.578,61.49,0.76,61.4946965193,131.47,103.23488,12.28184,103.9628974317,27.43488,8.00184,28.578,75.8,4.28,75.920737615,132.85,103.00488,20.69184,105.0626363004,27.43488,8.00184,28.578,75.57,12.69,76.6280692697,134.88,27.43488,8.56184,28.7398285451,27.43488,8.00184,28.578,0.0,0.56,0.56,132.6
2021-10-01 17:30:00,96.620608,31.744344,101.7017466235,21.820608,6.364344,22.7298,74.8,25.38,78.9885080249,134.32,93.560608,8.674344,93.9618625462,21.820608,6.364344,22.7298,71.74,2.31,71.7771809143,130.8,108.730608,9.654344,109.1583779383,21.820608,6.364344,22.7298,86.91,3.29,86.9722495972,132.33,108.520608,19.814344,110.3146889079,21.820608,6.364344,22.7298,86.7,13.45,87.7370645736,134.32,21.820608,6.924344,22.8929131681,21.820608,6.364344,22.7298,0.0,0.56,0.56,132.09
2021-10-01 18:00:00,99.391728,34.995504,105.3726762261,14.281728,4.165504,14.8768,85.11,30.83,90.5218260974,133.45,96.531728,11.265504,97.1868617203,14.281728,4.165504,14.8768,82.25,7.1,82.5558750181,129.76,112.171728,9.515504,112.5746036141,14.281728,4.165504,14.8768,97.89,5.35,98.0360882533,131.21,112.041728,15.375504,113.0917987145,14.281728,4.165504,14.8768,97.76,11.21,98.4006183924,133.45,14.281728,4.725504,15.0432091895,14.281728,4.165504,14.8768,0.0,0.56,0.56,130.99
2021-10-01 18:30:00,101.295504,38.603272,108.4019914011,8.685504,2.533272,9.0474,92.61,36.07,99.3864024905,134.15,98.625504,12.143272,99.3702626248,8.685504,2.533272,9.0474,89.94,9.61,90.4519524389,130.6,114.855504,9.103272,115.2156949387,8.685504,2.533272,9.0474,106.17,6.57,106.3730877619,131.69,114.735504,12.673272,115.4333041255,8.685504,2.533272,9.0474,106.05,10.14,106.5336665097,134.15,8.685504,3.093272,9.2198867347,8.685504,2.533272,9.0474,0.0,0.56,0.56,131.45
2021-10-01 19:00:00,103.00128,38.20204,109.8574510072,6.76128,1.9720400000000002,7.043,96.24,36.23,102.8336058883,134.67,100.23128,11.00204,100.8332999291,6.76128,1.9720400000000002,7.043,93.47,9.03,93.9051745113,131.21,117.13128,8.12204,117.4125388883,6.76128,1.9720400000000002,7.043,110.37,6.15,110.5412113196,132.07,117.00128,12.38204,117.6546405213,6.76128,1.9720400000000002,7.043,110.24,10.41,110.7304190365,134.67,6.76128,2.5320400000000003,7.2198430592,6.76128,1.9720400000000002,7.043,0.0,0.56,0.56,131.83
2021-10-01 19:30:00,104.411712,27.328416,107.928902171,6.851712,1.998416,7.1372,97.56,25.33,100.7946551162,134.08,102.951712,6.388416,103.1497303085,6.851712,1.998416,7.1372,96.1,4.39,96.2002188147,130.5,119.041712,6.328416,119.2098068322,6.851712,1.998416,7.1372,112.19,4.33,112.2735276011,131.84,118.941712,14.238416,119.7909151133,6.851712,1.998416,7.1372,112.09,12.24,112.7563111316,134.08,6.851712,2.5584160000000002,7.3137849134,6.851712,1.998416,7.1372,0.0,0.56,0.56,131.59
2021-10-01 20:00:00,101.25608,29.35844,105.4263332199,7.84608,2.28844,8.173,93.41,27.07,97.2533444155,134.08,99.96608,4.37844,100.0619202664,7.84608,2.28844,8.173,92.12,2.09,92.1437056993,130.5,115.58608,6.56844,115.772562785,7.84608,2.28844,8.173,107.74,4.28,107.8249785532,131.84,115.46608,14.84844,116.4168879545,7.84608,2.28844,8.173,107.62,12.56,108.3504407005,134.08,7.88608,2.84844,8.3847401987,7.84608,2.28844,8.173,0.04,0.56,0.5614267539000001,131.59
2021-10-01 20:30:00,97.101792,31.968856,102.2289869047,7.641792,2.228856,7.9602,89.46,29.74,94.2738521542,135.17,95.861792,2.798856,95.9026420927,7.641792,2.228856,7.9602,88.22,0.5700000000000001,88.2218414,131.81,110.821792,4.338856,110.9066961616,7.641792,2.228856,7.9602,103.18,2.11,103.2015721779,133.15,110.691792,16.988856,111.9879191893,7.641792,2.228856,7.9602,103.05,14.76,104.1016815426,135.17,7.641792,2.788856,8.1347835103,7.641792,2.228856,7.9602,0.0,0.56,0.56,132.9
2021-10-01 21:00:00,93.060656,33.500608,98.906907906,8.230656,2.400608,8.5736,84.83,31.1,90.3511975571,135.33,91.860656,3.970608,91.9464292327,8.230656,2.400608,8.5736,83.63,1.57,83.6447356383,132.0,106.390656,3.480608,106.4475754358,8.230656,2.400608,8.5736,98.16,1.08,98.1659411405,133.31,106.200656,18.750608,107.843241027,8.230656,2.400608,8.5736,97.97,16.35,99.3249384596,135.33,8.230656,2.9606079999999997,8.7469364877,8.230656,2.400608,8.5736,0.0,0.56,0.56,133.05
2021-10-01 21:30:00,88.909136,35.722248,95.8170833747,7.619136,2.222248,7.9366,81.29,33.5,87.9222048177,135.75,87.719136,6.102248,87.9311335719,7.619136,2.222248,7.9366,80.1,3.88,80.1939174751,132.5,101.939136,3.7322480000000002,102.0074366091,7.619136,2.222248,7.9366,94.32,1.51,94.3320862697,133.66,101.749136,20.732248,103.839841987,7.619136,2.222248,7.9366,94.13,18.51,95.9326690966,135.75,7.619136,2.782248,8.1112352524,7.619136,2.222248,7.9366,0.0,0.56,0.56,133.4
2021-10-01 22:00:00,84.01424,37.17832,91.8728469179,8.63424,2.51832,8.994,75.38,34.66,82.9666197937,135.84,82.92424,7.23832,83.2395510319,8.63424,2.51832,8.994,74.29,4.72,74.4397911066,132.64,96.40424,6.48832,96.6223358567,8.63424,2.51832,8.994,87.77,3.9699999999999998,87.8597393577,133.74,96.19424,23.71832,99.0751760675,8.63424,2.51832,8.994,87.56,21.2,90.0899195249,135.84,8.63424,3.07832,9.1665781184,8.63424,2.51832,8.994,0.0,0.56,0.56,133.48
2021-10-01 22:30:00,79.825168,38.264424,88.5224468159,7.935168,2.314424,8.2658,71.89,35.95,80.3776996436,136.78,78.815168,8.204424,79.241045425,7.935168,2.314424,8.2658,70.88,5.89,71.12430316,133.76,91.345168,7.894424,91.6856676217,7.935168,2.314424,8.2658,83.41,5.58,83.5964383213,134.45,91.155168,25.184424,94.5701848646,7.935168,2.314424,8.2658,83.22,22.87,86.3053028498,136.78,7.935168,2.874424,8.4397396002,7.935168,2.314424,8.2658,0.0,0.56,0.56,134.18
2021-10-01 23:00:00,74.650848,40.990664,85.1644505782,8.710848,2.540664,9.0738,65.94,38.45,76.3314227563,136.98,73.720848,10.880664,74.5194758363,8.710848,2.540664,9.0738,65.01,8.34,65.5427776342,134.17,85.810848,10.070664,86.3997679851,8.710848,2.540664,9.0738,77.1,7.53,77.4668374209,134.56,85.610848,27.350664,89.8736675368,8.710848,2.540664,9.0738,76.9,24.81,80.8031317462,136.98,8.710848,3.100664,9.2462419458,8.710848,2.540664,9.0738,0.0,0.56,0.56,134.29
2021-10-01 23:30:00,70.752016,40.963088,81.7546472475,7.382016,2.153088,7.6896,63.37,38.81,74.3099791414,136.93,69.862016,11.203088,70.7545790767,7.382016,2.153088,7.6896,62.48,9.05,63.1320275296,134.06,81.012016,11.373088,81.8064414765,7.382016,2.153088,7.6896,73.63,9.22,74.2050220672,134.56,80.822016,28.463088,85.6874882862,7.382016,2.153088,7.6896,73.44,26.31,78.0105742832,136.93,7.382016,2.713088,7.8647954023,7.382016,2.153088,7.6896,0.0,0.56,0.56,134.29
2021-10-02 00:00:00,67.195808,41.552944,79.0058464156,7.175808,2.092944,7.4748,60.02,39.46,71.8296039248,136.18,66.375808,11.482944,67.3617539154,7.175808,2.092944,7.4748,59.2,9.39,59.9400709042,133.15,76.975808,12.132944,77.926140334,7.175808,2.092944,7.4748,69.8,10.04,70.5183777465,133.68,76.765808,29.412944,82.2077280591,7.175808,2.092944,7.4748,69.59,27.32,74.760621319,136.18,7.175808,2.6529439999999997,7.6505118992,7.175808,2.092944,7.4748,0.0,0.56,0.56,133.42
2021-10-02 00:30:00,64.18736,42.73048,77.1097341767,7.88736,2.30048,8.216,56.3,40.43,69.31287687,137.14,63.41736,12.53048,64.6434411089,7.88736,2.30048,8.216,55.53,10.23,56.4644472212,134.28,73.79736,13.22048,74.972204412,7.88736,2.30048,8.216,65.91,10.92,66.8084912268,134.53,73.57736,30.55048,79.6678086356,7.88736,2.30048,8.216,65.69,28.25,71.5069129525,137.14,7.88736,2.86048,8.3900413348,7.88736,2.30048,8.216,0.0,0.56,0.56,134.26
2021-10-02 01:00:00,61.995824,44.310032,76.2027632654,8.365824,2.440032,8.7144,53.63,41.87,68.0387668906,137.14,61.255824,13.800032,62.7910571429,8.365824,2.440032,8.7144,52.89,11.36,54.0962263009,134.28,71.375824,12.650032,72.4881477297,8.365824,2.440032,8.7144,63.01,10.21,63.8318431506,134.53,71.145824,30.090032,77.2472543098,8.365824,2.440032,8.7144,62.78,27.65,68.5992048059,137.14,8.365824,3.000032,8.8874745119,8.365824,2.440032,8.7144,0.0,0.56,0.56,134.26
2021-10-02 01:30:00,61.8444,44.6792,76.2952208464,7.0944,2.0692,7.39,54.75,42.61,69.3770466365,137.62,61.0844,14.3092,62.7380038573,7.0944,2.0692,7.39,53.99,12.24,55.3600731575,134.85,71.0844,12.8392,72.2345968356,7.0944,2.0692,7.39,63.99,10.77,64.8900069348,135.21,70.8744,30.1992,77.0400691588,7.0944,2.0692,7.39,63.78,28.13,69.7078568025,137.62,7.0944,2.6292,7.5659238696,7.0944,2.0692,7.39,0.0,0.56,0.56,134.93
2021-10-02 02:00:00,62.075824,44.510032,76.3842318409,7.8858239999999995,2.300032,8.2144,54.19,42.21,68.6894475156,137.31,61.335824,14.110032,62.9378765832,7.8858239999999995,2.300032,8.2144,53.45,11.81,54.7391870601,134.47,71.405824,12.560032,72.5020420744,7.8858239999999995,2.300032,8.2144,63.52,10.26,64.3432824777,134.94,71.205824,29.940032,77.2442547228,7.8858239999999995,2.300032,8.2144,63.32,27.64,69.0897387461,137.31,7.925824,2.860032,8.4260589317,7.8858239999999995,2.300032,8.2144,0.04,0.56,0.5614267539000001,134.66
2021-10-02 02:30:00,60.620304,45.104672,75.5595969635,8.930304,2.604672,9.3024,51.69,42.5,66.9186528555,137.26,59.940304,14.684671999999999,61.7128806276,8.930304,2.604672,9.3024,51.01,12.08,52.4208593978,134.4,69.950304,13.114672,71.1690919667,8.930304,2.604672,9.3024,61.02,10.51,61.9184988513,134.88,69.740304,30.494672,76.1159314625,8.930304,2.604672,9.3024,60.81,27.89,66.9007339272,137.26,8.930304,3.164672,9.4744645442,8.930304,2.604672,9.3024,0.0,0.56,0.56,134.6
2021-10-02 03:00:00,59.428384,45.314112,74.7335371249,8.688384,2.534112,9.0504,50.74,42.78,66.3677331239,137.26,58.748384,14.804112,60.5849350476,8.688384,2.534112,9.0504,50.06,12.27,51.5417937212,134.4,68.518384,13.274112,69.7923419535,8.688384,2.534112,9.0504,59.83,10.74,60.7863183619,134.88,68.318384,30.704112,74.9008950953,8.688384,2.534112,9.0504,59.63,28.17,65.9491152329,137.26,8.728384,3.094112,9.2605732177,8.688384,2.534112,9.0504,0.04,0.56,0.5614267539000001,134.6
2021-10-02 03:30:00,59.238592,39.856256,71.3984028146,8.078592,2.356256,8.4152,51.16,37.5,63.4318185141,137.36,58.558592,9.246256,59.2840783604,8.078592,2.356256,8.4152,50.48,6.89,50.9480372537,134.5,67.068592,18.536256,69.5829635713,8.078592,2.356256,8.4152,58.99,16.18,61.1687215822,135.53,66.848592,36.006256,75.9288135264,8.078592,2.356256,8.4152,58.77,33.65,67.7217498297,137.36,8.078592,2.9162559999999997,8.5888414679,8.078592,2.356256,8.4152,0.0,0.56,0.56,135.26
2021-10-02 04:00:00,58.710016,39.837088,70.9496973851,8.390016,2.447088,8.7396,50.32,37.39,62.690625296,137.36,58.020016,9.027088,58.7180600361,8.390016,2.447088,8.7396,49.63,6.58,50.0642916658,134.5,65.900016,24.307088,70.2399219521,8.390016,2.447088,8.7396,57.51,21.86,61.5244642398,135.53,66.090016,32.977088,73.8605344405,8.390016,2.447088,8.7396,57.7,30.53,65.2791766186,137.36,8.390016,3.007088,8.9126284967,8.390016,2.447088,8.7396,0.0,0.56,0.56,135.26
2021-10-02 04:30:00,58.402576,40.031168,70.8050513373,9.192576,2.681168,9.5756,49.21,37.35,61.7790142362,137.25,57.712576,9.041168,58.4164715415,9.192576,2.681168,9.5756,48.52,6.36,48.9350590068,134.33,65.162576,28.911168,71.2882665386,9.192576,2.681168,9.5756,55.97,26.23,61.811437453,135.93,65.732576,29.141168,71.902567548,9.192576,2.681168,9.5756,56.54,26.46,62.4251808167,137.25,9.192576,3.281168,9.7606104809,9.192576,2.681168,9.5756,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-10-02 05:00:00,58.204512,40.008816,70.6291057205,8.704512,2.5388159999999997,9.0672,49.5,37.47,62.0826135081,137.16,57.504512,9.058816,58.2136671898,8.704512,2.5388159999999997,9.0672,48.8,6.52,49.2336307822,134.23,64.924512,28.908816,71.0697678409,8.704512,2.5388159999999997,9.0672,56.22,26.37,62.0972245757,136.28,65.524512,29.148816,71.7155153857,8.704512,2.5388159999999997,9.0672,56.82,26.61,62.7423660695,137.16,8.704512,3.098816,9.239653119,8.704512,2.5388159999999997,9.0672,0.0,0.56,0.56,136.02
2021-10-02 05:30:00,59.315904,39.815472,71.4398227736,8.075904,2.355472,8.4124,51.24,37.46,63.4727437567,137.12,58.615904,9.065472,59.3127893824,8.075904,2.355472,8.4124,50.54,6.71,50.9834845808,134.16,65.955904,28.815472,71.9757785581,8.075904,2.355472,8.4124,57.88,26.46,63.6413859057,136.24,66.565904,29.065472,72.6348486466,8.075904,2.355472,8.4124,58.49,26.71,64.3001104198,137.12,8.075904,2.955472,8.5997116324,8.075904,2.355472,8.4124,0.0,0.6000000000000001,0.6000000000000001,135.98
