Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-02 06:00:00,60.34288,39.42584,72.0809269252,7.56288,2.2058400000000002,7.878,52.78,37.22,64.5837193107,136.73,59.61288,8.79584,60.2582962189,7.56288,2.2058400000000002,7.878,52.05,6.59,52.4655182001,133.68,67.10288,28.23584,72.8015052372,7.56288,2.2058400000000002,7.878,59.54,26.03,64.9813242401,135.84,67.74288,28.48584,73.4883723537,7.56288,2.2058400000000002,7.878,60.18,26.28,65.6678825607,136.73,7.56288,2.76584,8.0527650407,7.56288,2.2058400000000002,7.878,0.0,0.56,0.56,135.59
2021-10-02 06:30:00,64.755584,37.143712,74.6521332603,8.035584,2.343712,8.3704,56.72,34.8,66.5447097822,136.4,63.965584,6.873712,64.3338468702,8.035584,2.343712,8.3704,55.93,4.53,56.1131517561,133.28,71.945584,25.903712,76.4667859432,8.035584,2.343712,8.3704,63.91,23.56,68.1143281549,135.53,72.625584,26.123712,77.1811102537,8.035584,2.343712,8.3704,64.59,23.78,68.8284570508,136.4,8.035584,2.903712,8.5441297743,8.035584,2.343712,8.3704,0.0,0.56,0.56,135.29
2021-10-02 07:00:00,68.29576,35.99168,77.199170094,8.64576,2.52168,9.006,59.65,33.47,68.3985628504,135.57,67.48576,5.63168,67.7203338917,8.64576,2.52168,9.006,58.84,3.11,58.922132514,132.27,75.95576,24.36168,79.7669664059,8.64576,2.52168,9.006,67.31,21.84,70.7645511538,134.75,76.69576,24.57168,80.5357501983,8.64576,2.52168,9.006,68.05,22.05,71.5332440198,135.57,8.64576,3.08168,9.1785574902,8.64576,2.52168,9.006,0.0,0.56,0.56,134.5
2021-10-02 07:30:00,71.981568,34.949624,80.0176377399,9.701568,2.829624,10.1058,62.28,32.12,70.0749084908,135.83,71.131568,4.399624,71.2675007102,9.701568,2.829624,10.1058,61.43,1.57,61.4500593979,132.57,80.251568,23.129624,83.5182235972,9.701568,2.829624,10.1058,70.55,20.3,73.4124819087,135.07,81.021568,23.319624,84.3107308987,9.701568,2.829624,10.1058,71.32,20.49,74.2050032006,135.83,9.701568,3.389624,10.2766712762,9.701568,2.829624,10.1058,0.0,0.56,0.56,134.83
2021-10-02 08:00:00,76.566688,33.987784,83.7712789237,11.546688,3.367784,12.0278,65.02,30.62,71.8692201154,136.29,75.676688,3.817784,75.77292776,11.546688,3.367784,12.0278,64.13,0.45,64.1315788048,133.12,85.296688,22.157784,88.1277049262,11.546688,3.367784,12.0278,73.75,18.79,76.1060221008,135.57,86.086688,22.327784,88.9350762588,11.546688,3.367784,12.0278,74.54,18.96,76.9135436708,136.29,11.546688,3.927784,12.1964540306,11.546688,3.367784,12.0278,0.0,0.56,0.56,135.33
2021-10-02 08:30:00,82.227712,32.726416,88.5009317745,11.987712,3.496416,12.4872,70.24,29.23,76.079238298,135.24,81.227712,4.286416,81.3407312414,11.987712,3.496416,12.4872,69.24,0.79,69.2445066413,131.78,91.727712,20.906416,94.08002646,11.987712,3.496416,12.4872,79.74,17.41,81.6184764621,134.6,92.567712,21.076416,94.9368032763,11.987712,3.496416,12.4872,80.58,17.58,82.4754072436,135.24,11.987712,4.056416,12.655423729,11.987712,3.496416,12.4872,0.0,0.56,0.56,134.37
2021-10-02 09:00:00,85.667664,30.890152,91.0667345731,11.657664,3.400152,12.1434,74.01,27.49,78.9504920821,135.24,84.607664,5.5201519999999995,84.787551478,11.657664,3.400152,12.1434,72.95,2.12,72.9807981595,131.78,95.297664,18.860152,97.1460246089,11.657664,3.400152,12.1434,83.64,15.46,85.0568116026,134.6,96.167664,19.010152,98.0285952071,11.657664,3.400152,12.1434,84.51,15.61,85.9395845929,135.24,11.657664,4.000152,12.3248669753,11.657664,3.400152,12.1434,0.0,0.6000000000000001,0.6000000000000001,134.37
2021-10-02 09:30:00,89.060352,29.350936,93.7721906667,13.340352,3.890936,13.8962,75.72,25.46,79.8857308911,133.58,88.010352,7.770936,88.3527560718,13.340352,3.890936,13.8962,74.67,3.88,74.7707382604,129.76,99.000352,17.300936,100.5007068761,13.340352,3.890936,13.8962,85.66,13.41,86.7033084721,133.04,99.900352,17.430936,101.4096536803,13.340352,3.890936,13.8962,86.56,13.54,87.6125858539,133.58,13.340352,4.4509360000000004,14.0632792321,13.340352,3.890936,13.8962,0.0,0.56,0.56,132.82
2021-10-02 10:00:00,89.836,29.408,94.5269134162,15.696,4.578,16.35,74.14,24.83,78.1873934851,133.58,88.786,8.958,89.236761259,15.696,4.578,16.35,73.09,4.38,73.2211205869,129.76,99.996,17.608,101.5344359319,15.696,4.578,16.35,84.3,13.03,85.3010603686,133.04,100.866,17.738,102.4138008278,15.696,4.578,16.35,85.17,13.16,86.1807083981,133.58,15.736,5.138,16.55357182,15.696,4.578,16.35,0.04,0.56,0.5614267539000001,132.82
2021-10-02 10:30:00,91.907536,28.488447999999998,96.2215508243,14.497536,4.228448,15.1016,77.41,24.26,81.1224734583,133.49,90.807536,9.078448,91.2602148391,14.497536,4.228448,15.1016,76.31,4.85,76.4639692927,129.6,101.987536,16.738447999999998,103.3519866321,14.497536,4.228448,15.1016,87.49,12.51,88.3798630911,132.95,102.897536,16.858448,104.2694115445,14.497536,4.228448,15.1016,88.4,12.63,89.2976869801,133.49,14.497536,4.788448,15.2678677071,14.497536,4.228448,15.1016,0.0,0.56,0.56,132.72
2021-10-02 11:00:00,92.83296,28.34128,97.0627972727,14.952960000000001,4.36128,15.576,77.88,23.98,81.4882494597,133.12,91.74296,9.36128,92.2193270025,14.952960000000001,4.36128,15.576,76.79,5.0,76.9526094424,129.16,102.95296,16.01128,104.1905612808,14.952960000000001,4.36128,15.576,88.0,11.65,88.7678010317,132.59,103.88296,16.12128,105.126424115,14.952960000000001,4.36128,15.576,88.93,11.76,89.7041944393,133.12,14.952960000000001,4.92128,15.741982391,14.952960000000001,4.36128,15.576,0.0,0.56,0.56,132.37
2021-10-02 11:30:00,92.74208,28.70644,97.0832276977,16.58208,4.83644,17.273,76.16,23.87,79.813047179,132.84,91.67208,9.93644,92.2090184928,16.58208,4.83644,17.273,75.09,5.1,75.2629928982,128.85,102.89208,17.10644,104.3044122566,16.58208,4.83644,17.273,86.31,12.27,87.1778010734,132.28,103.78208,17.23644,105.2036833623,16.58208,4.83644,17.273,87.2,12.4,88.0772388305,132.84,16.58208,5.39644,17.438088823,16.58208,4.83644,17.273,0.0,0.56,0.56,132.09
2021-10-02 12:00:00,93.405312,28.888216,97.7705545319,16.725312,4.878216,17.4222,76.68,24.01,80.3511200918,132.84,92.325312,9.748216,92.8385208363,16.725312,4.878216,17.4222,75.6,4.87,75.7566954137,128.85,103.625312,17.118216,105.0297034468,16.725312,4.878216,17.4222,86.9,12.24,87.7577780029,132.28,104.515312,17.238216,105.9273644217,16.725312,4.878216,17.4222,87.79,12.36,88.6558159401,132.84,16.725312,5.398216,17.5748911086,16.725312,4.878216,17.4222,0.0,0.52,0.52,132.09
2021-10-02 12:30:00,93.886272,28.698496,98.1745167685,17.686272,5.158496,18.4232,76.2,23.54,79.7531917857,132.54,92.846272,10.658496,93.4560525663,17.686272,5.158496,18.4232,75.16,5.5,75.3609686774,128.49,104.356272,17.208496,105.7656080223,17.686272,5.158496,18.4232,86.67,12.05,87.5036650661,132.02,105.266272,17.328496,106.6830108049,17.686272,5.158496,18.4232,87.58,12.17,88.4215205705,132.54,17.686272,5.718496,18.5877759229,17.686272,5.158496,18.4232,0.0,0.56,0.56,131.82
2021-10-02 13:00:00,93.842512,28.487816,98.0712634716,18.712512,5.457816,19.4922,75.13,23.03,78.5805179418,132.93,92.792512,11.447816,93.496004056,18.712512,5.457816,19.4922,74.08,5.99,74.3217767549,128.93,104.502512,17.147816,105.9000595273,18.712512,5.457816,19.4922,85.79,11.69,86.5827939027,132.37,105.392512,17.267816,106.7977483615,18.712512,5.457816,19.4922,86.68,11.81,87.4808464751,132.93,18.712512,6.017816,19.6563530381,18.712512,5.457816,19.4922,0.0,0.56,0.56,132.18
2021-10-02 13:30:00,93.758192,28.219056,97.9127861346,17.448192,5.089056,18.1752,76.31,23.13,79.7384035456,132.86,92.718192,11.139056,93.3849115024,17.448192,5.089056,18.1752,75.27,6.05,75.5127499168,128.78,104.688192,16.659056,106.0053851983,17.448192,5.089056,18.1752,87.24,11.57,88.0038777555,132.34,105.588192,16.779056,106.9130628599,17.448192,5.089056,18.1752,88.14,11.69,88.9118422934,132.86,17.448192,5.649056,18.3398810727,17.448192,5.089056,18.1752,0.0,0.56,0.56,132.18
2021-10-02 14:00:00,92.231488,29.474184,96.8265196171,18.391488,5.364184,19.1578,73.84,24.11,77.6764938704,133.08,91.231488,10.704184,91.8573021474,18.391488,5.364184,19.1578,72.84,5.34,73.0354790496,129.06,103.091488,17.394184,104.5486132623,18.391488,5.364184,19.1578,84.7,12.03,85.5500490941,132.61,103.981488,17.524183999999998,105.4478395775,18.391488,5.364184,19.1578,85.59,12.16,86.4494864068,133.08,18.391488,5.9641839999999995,19.3343818531,18.391488,5.364184,19.1578,0.0,0.6000000000000001,0.6000000000000001,132.5
2021-10-02 14:30:00,90.11288,30.53084,95.1444340621,20.64288,6.02084,21.503,69.47,24.51,73.6669600296,133.89,89.17288,11.20084,89.873585353,20.64288,6.02084,21.503,68.53,5.18,68.7254923591,130.05,101.06288,18.62084,102.7640082724,20.64288,6.02084,21.503,80.42,12.6,81.4010835309,133.3,101.88288,18.74084,103.5921827215,20.64288,6.02084,21.503,81.24,12.72,82.229775629,133.89,20.64288,6.58084,21.6664706355,20.64288,6.02084,21.503,0.0,0.56,0.56,133.28
2021-10-02 15:00:00,88.962208,31.718144,94.447419822,21.902208,6.388144,22.8148,67.06,25.33,71.6843950941,133.89,88.062208,10.928144,88.7376853942,21.902208,6.388144,22.8148,66.16,4.54,66.3155879111,130.05,100.222208,19.028144,102.0125543278,21.902208,6.388144,22.8148,78.32,12.64,79.3334229691,133.3,101.022208,19.138144,102.8190403814,21.902208,6.388144,22.8148,79.12,12.75,80.1407318409,133.89,21.902208,6.948144,22.9778898143,21.902208,6.388144,22.8148,0.0,0.56,0.56,133.28
2021-10-02 15:30:00,89.91608,30.85844,95.0638983095,18.64608,5.43844,19.423,71.27,25.42,75.6676238559,133.9,88.87608,9.81844,89.4167733717,18.64608,5.43844,19.423,70.23,4.38,70.3664501023,129.91,100.43608,17.75844,101.9939623556,18.64608,5.43844,19.423,81.79,12.32,82.7126743613,133.46,101.25608,17.88844,102.8240731667,18.64608,5.43844,19.423,82.61,12.45,83.5428907807,133.9,18.68608,5.99844,19.6252609715,18.64608,5.43844,19.423,0.04,0.56,0.5614267539000001,133.34
2021-10-02 16:00:00,91.422496,29.835728,96.167787955,14.522496,4.235728,15.1276,76.9,25.6,81.0491825992,133.9,90.292496,8.445728,90.6866316243,14.522496,4.235728,15.1276,75.77,4.21,75.886869747,129.91,101.832496,16.745728,103.2001775572,14.522496,4.235728,15.1276,87.31,12.51,88.2016791223,133.46,102.712496,16.865728,104.0879897756,14.522496,4.235728,15.1276,88.19,12.63,89.089803008,133.9,14.522496,4.795728,15.2938516117,14.522496,4.235728,15.1276,0.0,0.56,0.56,133.34
2021-10-02 16:30:00,93.98728,28.25004,98.1410900785,11.89728,3.47004,12.393,82.09,24.78,85.7485655857,133.97,92.76728,8.43004,93.1495239548,11.89728,3.47004,12.393,80.87,4.96,81.0219630717,129.91,104.36728,16.08004,105.59875388,11.89728,3.47004,12.393,92.47,12.61,93.3258431518,133.58,105.31728,16.20004,106.5559513242,11.89728,3.47004,12.393,93.42,12.73,94.2833458252,133.97,11.93728,4.03004,12.5992014112,11.89728,3.47004,12.393,0.04,0.56,0.5614267539000001,133.41
2021-10-02 17:00:00,95.606736,27.429048,99.463564398,10.556736,3.079048,10.9966,85.05,24.35,88.4670842743,134.06,94.326736,8.139048,94.6772265477,10.556736,3.079048,10.9966,83.77,5.06,83.9226816778,129.98,105.936736,15.829048,107.1127947302,10.556736,3.079048,10.9966,95.38,12.75,96.2284100461,133.58,106.906736,15.979048,108.0943114931,10.556736,3.079048,10.9966,96.35,12.9,97.2097345948,134.06,10.556736,3.639048,11.1663487909,10.556736,3.079048,10.9966,0.0,0.56,0.56,133.39
2021-10-02 17:30:00,99.322048,25.517264,102.5475498535,6.882048,2.007264,7.1688,92.44,23.51,95.3827746504,133.1,97.932048,7.5772639999999996,98.2247471628,6.882048,2.007264,7.1688,91.05,5.57,91.2202137687,128.89,109.872048,13.857264,110.7424521007,6.882048,2.007264,7.1688,102.99,11.85,103.6694873143,132.42,110.932048,13.987264,111.8103878344,6.882048,2.007264,7.1688,104.05,11.98,104.7373997195,133.1,6.882048,2.5672639999999998,7.3452997978,6.882048,2.007264,7.1688,0.0,0.56,0.56,131.98
2021-10-02 18:00:00,101.175648,24.817064,104.1748453985,4.995648,1.457064,5.2038,96.18,23.36,98.9761688489,133.1,99.765648,7.077064,100.0163454427,4.995648,1.457064,5.2038,94.77,5.62,94.9364908768,128.89,111.765648,13.267064,112.5503223453,4.995648,1.457064,5.2038,106.77,11.81,107.4211757523,132.42,112.885648,13.417064,113.6801967396,4.995648,1.457064,5.2038,107.89,11.96,108.5508806966,133.1,4.995648,2.017064,5.3874897791,4.995648,1.457064,5.2038,0.0,0.56,0.56,131.98
2021-10-02 18:30:00,101.470864,23.812752,104.2275558512,3.7808640000000002,1.102752,3.9384,97.69,22.71,100.2949659754,133.03,100.030864,7.292752,100.2963508026,3.7808640000000002,1.102752,3.9384,96.25,6.19,96.448839288,128.73,112.250864,12.512752,112.9461173806,3.7808640000000002,1.102752,3.9384,108.47,11.41,109.0684601523,132.53,113.380864,12.642752,114.0835636694,3.7808640000000002,1.102752,3.9384,109.6,11.54,110.2058600983,133.03,3.7808640000000002,1.662752,4.1303361607,3.7808640000000002,1.102752,3.9384,0.0,0.56,0.56,131.91
2021-10-02 19:00:00,101.808032,23.563176,104.4992758009,3.748032,1.093176,3.9042,98.06,22.47,100.6015134081,132.74,100.368032,7.203176,100.6261774691,3.748032,1.093176,3.9042,96.62,6.11,96.8129975778,128.49,112.668032,12.933176,113.4079030588,3.748032,1.093176,3.9042,108.92,11.84,109.5616356212,132.4,113.798032,13.083176,114.5476389164,3.748032,1.093176,3.9042,110.05,11.99,110.7012312488,132.74,3.748032,1.653176,4.0964295136,3.748032,1.093176,3.9042,0.0,0.56,0.56,131.81
2021-10-02 19:30:00,99.955808,24.827944,102.9931568416,3.695808,1.077944,3.8498,96.26,23.75,99.14660912,132.19,98.535808,5.917944,98.7133603896,3.695808,1.077944,3.8498,94.84,4.84,94.9634203259,127.82,110.465808,13.897944,111.3366407995,3.695808,1.077944,3.8498,106.77,12.82,107.5369020383,131.79,111.575808,14.047944,112.4566834896,3.695808,1.077944,3.8498,107.88,12.97,108.6568695481,132.19,3.695808,1.637944,4.0425063166,3.695808,1.077944,3.8498,0.0,0.56,0.56,131.28
2021-10-02 20:00:00,96.134144,26.280792,99.6616961062,3.7741439999999997,1.100792,3.9314,92.36,25.18,95.7308832091,132.19,94.784144,4.730792,94.9021303594,3.7741439999999997,1.100792,3.9314,91.01,3.63,91.0823638253,127.82,106.234144,15.760792,107.3969083162,3.7741439999999997,1.100792,3.9314,102.46,14.66,103.5034646763,131.79,107.314144,15.940792,108.4916326361,3.7741439999999997,1.100792,3.9314,103.54,14.84,104.5980745521,132.19,3.7741439999999997,1.6607919999999998,4.1233958093,3.7741439999999997,1.100792,3.9314,0.0,0.56,0.56,131.28
2021-10-02 20:30:00,92.432928,27.682104,96.4890929614,4.052928,1.182104,4.2218,88.38,26.5,92.2674070298,132.52,91.132928,3.672104,91.2068797495,4.052928,1.182104,4.2218,87.08,2.49,87.1155927489,128.41,102.232928,17.682104,103.7507993671,4.052928,1.182104,4.2218,98.18,16.5,99.5568300018,132.17,103.242928,17.862104,104.7767003743,4.052928,1.182104,4.2218,99.19,16.68,100.5826948337,132.52,4.052928,1.7421039999999999,4.4114795387,4.052928,1.182104,4.2218,0.0,0.56,0.56,131.7
2021-10-02 21:00:00,88.333104,30.040072,93.3013568392,5.863104,1.7100719999999998,6.1074,82.47,28.33,87.20028555,132.76,87.143104,2.700072,87.1849239465,5.863104,1.7100719999999998,6.1074,81.28,0.99,81.2860289349,128.78,97.743104,18.860072,99.5460531382,5.863104,1.7100719999999998,6.1074,91.88,17.15,93.4668759508,132.38,98.693104,19.040072,100.5129500061,5.863104,1.7100719999999998,6.1074,92.83,17.33,94.4337746783,132.76,5.863104,2.270072,6.2872263678,5.863104,1.7100719999999998,6.1074,0.0,0.56,0.56,131.91
2021-10-02 21:30:00,83.81152,32.84336,90.0169827355,9.37152,2.7333600000000002,9.762,74.44,30.11,80.2989769549,134.29,82.76152,3.16336,82.821953848,9.37152,2.7333600000000002,9.762,73.39,0.43,73.3912596976,130.3,93.04152,21.25336,95.4380938368,9.37152,2.7333600000000002,9.762,83.67,18.52,85.6951533052,133.69,93.92152,21.45336,96.3405344307,9.37152,2.7333600000000002,9.762,84.55,18.72,86.5975802202,134.29,9.37152,3.29336,9.9333583042,9.37152,2.7333600000000002,9.762,0.0,0.56,0.56,133.38
2021-10-02 22:00:00,79.168032,35.413176,86.7275638143,13.108032,3.823176,13.6542,66.06,31.59,73.2246659262,134.29,78.248032,5.373176,78.4322990368,13.108032,3.823176,13.6542,65.14,1.55,65.1584384405,130.3,88.168032,24.243176,91.4403272595,13.108032,3.823176,13.6542,75.06,20.42,77.788045354,133.69,88.938032,24.443176,92.2357977631,13.108032,3.823176,13.6542,75.83,20.62,78.5835434426,134.29,13.108032,4.383176,13.8214592124,13.108032,3.823176,13.6542,0.0,0.56,0.56,133.38
2021-10-02 22:30:00,74.191568,37.544624,83.1503911813,15.341568,4.474624,15.9808,58.85,33.07,67.5051657283,134.45,73.371568,7.774624,73.782326943,15.341568,4.474624,15.9808,58.03,3.3,58.1237550404,130.48,82.851568,26.584624,87.0122092196,15.341568,4.474624,15.9808,67.51,22.11,71.0383853983,133.66,83.531568,26.804624,87.7269098984,15.341568,4.474624,15.9808,68.19,22.33,71.7530835574,134.45,15.381568,5.034624,16.1845627979,15.341568,4.474624,15.9808,0.04,0.56,0.5614267539000001,133.41
2021-10-02 23:00:00,69.714688,38.541784,79.65931732600001,16.154688,4.711784,16.8278,53.56,33.83,63.3493685841,134.45,68.954688,8.581784,69.4866606897,16.154688,4.711784,16.8278,52.8,3.87,52.9416367333,130.48,78.354688,27.561784,83.0608756807,16.154688,4.711784,16.8278,62.2,22.85,66.2643380711,133.66,78.974688,27.801784,83.7253876568,16.154688,4.711784,16.8278,62.82,23.09,66.9290706644,134.45,16.154688,5.271784,16.9931059821,16.154688,4.711784,16.8278,0.0,0.56,0.56,133.41
2021-10-02 23:30:00,67.115376,38.746568,77.4969046311,12.365376,3.606568,12.8806,54.75,35.14,65.0567606018,134.88,66.315376,8.826568,66.9002047581,12.365376,3.606568,12.8806,53.95,5.22,54.201945537,131.01,75.005376,27.956568,80.0460874949,12.365376,3.606568,12.8806,62.64,24.35,67.2063397307,134.06,75.625376,28.196568,80.71086632,12.365376,3.606568,12.8806,63.26,24.59,67.8711698735,134.88,12.365376,4.166568,13.0484793183,12.365376,3.606568,12.8806,0.0,0.56,0.56,133.83
2021-10-03 00:00:00,63.52944,39.03692,74.5645416388,12.22944,3.56692,12.739,51.3,35.47,62.3683485432,134.84,62.79944,8.77692,63.4098098799,12.22944,3.56692,12.739,50.57,5.21,50.8376730388,131.01,70.95944,28.56692,76.4938627826,12.22944,3.56692,12.739,58.73,25.0,63.8295613333,133.99,71.55944,28.79692,77.1363471692,12.22944,3.56692,12.739,59.33,25.23,64.4717131772,134.84,12.22944,4.12692,12.9070008677,12.22944,3.56692,12.739,0.0,0.56,0.56,133.77
2021-10-03 00:30:00,60.465136,40.235248,72.6285608636,12.635136,3.685248,13.1616,47.83,36.55,60.1964400941,136.1,59.805136,9.775248,60.5987604282,12.635136,3.685248,13.1616,47.17,6.09,47.5615075455,132.55,67.765136,29.095248,73.7471837651,12.635136,3.685248,13.1616,55.13,25.41,60.704077293,135.26,68.315136,29.335248,74.3472567209,12.635136,3.685248,13.1616,55.68,25.65,61.3040365718,136.1,12.635136,4.245248,13.3292457521,12.635136,3.685248,13.1616,0.0,0.56,0.56,135.02
2021-10-03 01:00:00,58.91344,40.32892,71.3947841302,12.13344,3.53892,12.639,46.78,36.79,59.513632892,136.1,58.25344,9.70892,59.0569758742,12.13344,3.53892,12.639,46.12,6.17,46.5308854418,132.55,66.06344,29.44892,72.3299176952,12.13344,3.53892,12.639,53.93,25.91,59.8312042332,135.26,66.60344,29.67892,72.9167779883,12.13344,3.53892,12.639,54.47,26.14,60.4175512579,136.1,12.13344,4.13892,12.8199463727,12.13344,3.53892,12.639,0.0,0.6000000000000001,0.6000000000000001,135.02
2021-10-03 01:30:00,58.774128,40.138704,71.172422194,10.864128000000001,3.168704,11.3168,47.91,36.97,60.5156921798,136.4,58.094128,9.598704,58.8817699,10.864128000000001,3.168704,11.3168,47.23,6.43,47.6656878687,132.93,65.734128,30.048704,72.2765535703,10.864128000000001,3.168704,11.3168,54.87,26.88,61.1003379696,135.5,66.294128,30.298704,72.8897995014,10.864128000000001,3.168704,11.3168,55.43,27.13,61.7132222461,136.4,10.864128000000001,3.728704,11.4861878236,10.864128000000001,3.168704,11.3168,0.0,0.56,0.56,135.28
2021-10-03 02:00:00,59.604176,40.074968,71.8238181722,9.754176,2.8449679999999997,10.1606,49.85,37.23,62.2181275835,136.28,58.904176,9.624967999999999,59.6853579971,9.754176,2.8449679999999997,10.1606,49.15,6.78,49.6154300596,132.83,66.374176,29.964968,72.8246561744,9.754176,2.8449679999999997,10.1606,56.62,27.12,62.7799235425,135.29,66.964176,30.234968,73.4734928891,9.754176,2.8449679999999997,10.1606,57.21,27.39,63.4286701737,136.28,9.754176,3.404968,10.3313966394,9.754176,2.8449679999999997,10.1606,0.0,0.56,0.56,135.07
2021-10-03 02:30:00,59.162832,40.099576,71.4717894392,9.392832,2.739576,9.7842,49.77,37.36,62.2320054313,136.32,58.462832,9.569576,59.2408601413,9.392832,2.739576,9.7842,49.07,6.83,49.5430499667,132.9,65.902832,29.989576,72.4055103862,9.392832,2.739576,9.7842,56.51,27.25,62.7370911025,135.33,66.482832,30.239576,73.0369694566,9.392832,2.739576,9.7842,57.09,27.5,63.3681157997,136.32,9.392832,3.299576,9.9555258405,9.392832,2.739576,9.7842,0.0,0.56,0.56,135.11
2021-10-03 03:00:00,57.957808,39.933944,70.3834312289,9.167808,2.673944,9.5498,48.79,37.26,61.3903225273,136.32,57.267808,9.293944,58.0170598031,9.167808,2.673944,9.5498,48.1,6.62,48.5534180053,132.9,64.587808,29.893944,71.1704491353,9.167808,2.673944,9.5498,55.42,27.22,61.7438644725,135.33,65.157808,30.163944,71.8011382988,9.167808,2.673944,9.5498,55.99,27.49,62.3745156294,136.32,9.167808,3.233944,9.7214760875,9.167808,2.673944,9.5498,0.0,0.56,0.56,135.11
2021-10-03 03:30:00,57.44144,40.03292,70.0153819742,7.86144,2.29292,8.189,49.58,37.74,62.3095819277,136.56,56.73144,9.38292,57.5021345013,7.86144,2.29292,8.189,48.87,7.09,49.3816261377,133.22,63.88144,30.13292,70.6316589371,7.86144,2.29292,8.189,56.02,27.84,62.556422532,135.56,64.46144,30.39292,71.2671511497,7.86144,2.29292,8.189,56.6,28.1,63.1915342431,136.56,7.86144,2.85292,8.3630969981,7.86144,2.29292,8.189,0.0,0.56,0.56,135.33
2021-10-03 04:00:00,56.935744,39.974592,69.5675711118,7.455744,2.174592,7.7664,49.48,37.8,62.2664468233,136.65,56.235744,9.314592,57.0019344177,7.455744,2.174592,7.7664,48.78,7.14,49.2997768758,133.33,63.195744,30.144592,70.0171299509,7.455744,2.174592,7.7664,55.74,27.97,62.3640000321,135.63,63.775744,30.404592,70.6525635589,7.455744,2.174592,7.7664,56.32,28.23,62.9990103097,136.65,7.455744,2.734592,7.9414175057000005,7.455744,2.174592,7.7664,0.0,0.56,0.56,135.42
2021-10-03 04:30:00,57.011712,39.673416,69.4572907784,6.491712,1.893416,6.7622,50.52,37.78,63.0840613784,136.63,56.301712,8.883416,56.9982267615,6.491712,1.893416,6.7622,49.81,6.99,50.2980735218,133.33,63.261712,29.783416,69.9220714353,6.491712,1.893416,6.7622,56.77,27.89,63.250968372,135.59,63.861712,30.043416,70.5756693523,6.491712,1.893416,6.7622,57.37,28.15,63.9041422758,136.63,6.491712,2.453416,6.9398540878,6.491712,1.893416,6.7622,0.0,0.56,0.56,135.37
2021-10-03 05:00:00,56.590128,39.771704,69.1681359162,7.240128,2.111704,7.5418,49.35,37.66,62.0781612163,136.93,55.910128,8.951704,56.6222166422,7.240128,2.111704,7.5418,48.67,6.84,49.1482909164,133.68,62.760128,29.911704,69.5236916652,7.240128,2.111704,7.5418,55.52,27.8,62.0911459066,135.89,63.340128,30.181704,70.1634311547,7.240128,2.111704,7.5418,56.1,28.07,62.7306535914,136.93,7.240128,2.711704,7.7312865708,7.240128,2.111704,7.5418,0.0,0.6000000000000001,0.6000000000000001,135.68
2021-10-03 05:30:00,57.233792,39.439856,69.5069002905,7.233792,2.109856,7.5352,50.0,37.33,62.3981482097,136.92,56.543792,8.649856,57.2015770985,7.233792,2.109856,7.5352,49.31,6.54,49.7418103812,133.68,63.403792,29.569856,69.9601116626,7.233792,2.109856,7.5352,56.17,27.46,62.5229597828,135.87,64.003792,29.829856,70.613778396,7.233792,2.109856,7.5352,56.77,27.72,63.1761925095,136.92,7.313792,2.6698560000000002,7.7858644016,7.233792,2.109856,7.5352,0.08,0.56,0.5656854249000001,135.66
2021-10-03 06:00:00,57.965984,39.415912,70.0975707131,6.945984,2.025912,7.2354,51.02,37.39,63.2538733992,136.92,57.255984,8.745912,57.9201060127,6.945984,2.025912,7.2354,50.31,6.72,50.7568172761,133.68,64.345984,29.535912,70.8009587124,6.945984,2.025912,7.2354,57.4,27.51,63.6518664298,135.87,64.945984,29.795912,71.454721395,6.945984,2.025912,7.2354,58.0,27.77,64.3053100451,136.92,6.945984,2.585912,7.4117227822,6.945984,2.025912,7.2354,0.0,0.56,0.56,135.66
2021-10-03 06:30:00,60.755088,39.138984,72.2706080398,7.505088,2.188984,7.8178,53.25,36.95,64.8140802604,136.65,60.005088,8.638984,60.623779414,7.505088,2.188984,7.8178,52.5,6.45,52.8947303614,133.37,67.515088,29.168984,73.5466976501,7.505088,2.188984,7.8178,60.01,26.98,65.7960523132,135.61,68.155088,29.428984,74.2373296904,7.505088,2.188984,7.8178,60.65,27.24,66.4863903367,136.65,7.505088,2.748984,7.9927003522,7.505088,2.188984,7.8178,0.0,0.56,0.56,135.4
2021-10-03 07:00:00,63.511264,37.759952,73.8883930663,7.131264,2.079952,7.4284,56.38,35.68,66.7215617323,136.37,62.711264,7.229952,63.1266571141,7.131264,2.079952,7.4284,55.58,5.15,55.8180875702,133.01,70.491264,27.529952,75.6763936604,7.131264,2.079952,7.4284,63.36,25.45,68.2802467775,135.36,71.161264,27.779952,76.3914342528,7.131264,2.079952,7.4284,64.03,25.7,68.9951512789,136.37,7.131264,2.639952,7.604227298,7.131264,2.079952,7.4284,0.0,0.56,0.56,135.15
2021-10-03 07:30:00,66.785952,36.691736,76.201357437,7.925952,2.311736,8.2562,58.86,34.38,68.1651230469,136.37,65.975952,5.881736,66.2376106203,7.925952,2.311736,8.2562,58.05,3.5700000000000003,58.1596715947,133.01,74.295952,26.281736,78.8074750944,7.925952,2.311736,8.2562,66.37,23.97,70.5658401778,135.42,74.995952,26.501736,79.5407746216,7.925952,2.311736,8.2562,67.07,24.19,71.2989551116,136.37,7.925952,2.911736,8.4438688787,7.925952,2.311736,8.2562,0.0,0.6000000000000001,0.6000000000000001,135.21
2021-10-03 08:00:00,70.00448,36.40964,78.9068381384,9.08448,2.64964,9.463,60.92,33.76,69.6490057359,137.08,69.14448,6.01964,69.4060168876,9.08448,2.64964,9.463,60.06,3.37,60.1544719867,133.87,77.91448,25.80964,82.0780342759,9.08448,2.64964,9.463,68.83,23.16,72.6219973562,136.14,78.65448,26.02964,82.8496794357,9.08448,2.64964,9.463,69.57,23.38,73.3935235562,137.08,9.08448,3.20964,9.6348101071,9.08448,2.64964,9.463,0.0,0.56,0.56,135.93
2021-10-03 08:30:00,74.94768,35.48224,82.9225186111,10.08768,2.94224,10.508,64.86,32.54,72.5649447047,136.07,74.04768,5.40224,74.2444820199,10.08768,2.94224,10.508,63.96,2.46,64.0072902098,133.77,83.16768,24.02224,86.567493964,10.08768,2.94224,10.508,73.08,21.08,76.0595345765,135.16,83.95768,24.22224,87.3819714907,10.08768,2.94224,10.508,73.87,21.28,76.8740222702,136.07,10.08768,3.50224,10.6783412944,10.08768,2.94224,10.508,0.0,0.56,0.56,134.96
2021-10-03 09:00:00,79.041952,34.414736,86.2090727819,12.461952,3.634736,12.9812,66.58,30.78,73.3505610067,135.2,78.141952,4.714736,78.2840558346,12.461952,3.634736,12.9812,65.68,1.08,65.6888788152,133.19,87.701952,23.224736,90.7249731159,12.461952,3.634736,12.9812,75.24,19.59,77.7484771555,134.41,88.521952,23.414736,91.566292094,12.461952,3.634736,12.9812,76.06,19.78,78.5898975696,135.2,12.461952,4.194736,13.1489945532,12.461952,3.634736,12.9812,0.0,0.56,0.56,134.22
2021-10-03 09:30:00,82.571824,33.063032,88.9453214268,15.061824,4.393032,15.6894,67.51,28.67,73.3455451953,133.39,81.671824,4.9930319999999995,81.8243069267,15.061824,4.393032,15.6894,66.61,0.6000000000000001,66.6127022421,130.59,91.461824,21.693032,93.9992174795,15.061824,4.393032,15.6894,76.4,17.3,78.3342198531,132.66,92.271824,21.873032,94.8288934511,15.061824,4.393032,15.6894,77.21,17.48,79.1639722348,133.39,15.061824,4.953032,15.8553167171,15.061824,4.393032,15.6894,0.0,0.56,0.56,132.49
2021-10-03 10:00:00,84.275872,33.096296,90.5416335742,16.855872,4.916296,17.5582,67.42,28.18,73.072353185,133.39,83.365872,5.946296,83.5776707646,16.855872,4.916296,17.5582,66.51,1.03,66.5179750143,130.59,93.405872,21.666296,95.8857930376,16.855872,4.916296,17.5582,76.55,16.75,78.3611191855,132.66,94.235872,21.836296,96.7327421021,16.855872,4.916296,17.5582,77.38,16.92,79.2082748202,133.39,16.855872,5.476296,17.7231554403,16.855872,4.916296,17.5582,0.0,0.56,0.56,132.49
2021-10-03 10:30:00,85.576016,32.810088,91.6501848825,17.966016,5.240088,18.7146,67.61,27.57,73.0151833525,133.39,84.696016,6.910088,84.9774349015,17.966016,5.240088,18.7146,66.73,1.67,66.750893627,130.14,94.986016,21.170088,97.3165754714,17.966016,5.240088,18.7146,77.02,15.93,78.6501449458,132.74,95.826016,21.350088,98.1756161174,17.966016,5.240088,18.7146,77.86,16.11,79.5091925503,133.39,17.966016,5.800088,18.8790559012,17.966016,5.240088,18.7146,0.0,0.56,0.56,132.56
2021-10-03 11:00:00,83.156112,34.992616,90.2187460425,25.826112,7.532616,26.9022,57.33,27.46,63.5671338036,133.39,82.496112,9.662616,83.0600664765,25.826112,7.532616,26.9022,56.67,2.13,56.7100149885,130.14,91.856112,23.482616,94.8102239527,25.826112,7.532616,26.9022,66.03,15.95,67.9291056912,132.74,92.576112,23.622616,95.5424748461,25.826112,7.532616,26.9022,66.75,16.09,68.6618569513,133.39,25.826112,8.092616,27.0643399099,25.826112,7.532616,26.9022,0.0,0.56,0.56,132.56
2021-10-03 11:30:00,78.042592,37.853256,86.738198943,40.742592,11.883256,42.4402,37.3,25.97,45.4503124302,134.29,77.702592,15.663256,79.2655687675,40.742592,11.883256,42.4402,36.96,3.7800000000000002,37.1527926272,131.12,85.632592,26.453256,89.6254180779,40.742592,11.883256,42.4402,44.89,14.57,47.1953069701,133.57,86.102592,26.583256,90.1128506301,40.742592,11.883256,42.4402,45.36,14.7,47.6824873512,134.29,40.742592,12.443256,42.6003922841,40.742592,11.883256,42.4402,0.0,0.56,0.56,133.39
2021-10-03 12:00:00,75.332864,38.723752,84.7028297485,48.732864,14.213752,50.7634,26.6,24.51,36.1704312941,134.46,75.132864,19.473752,77.6155543032,48.732864,14.213752,50.7634,26.4,5.26,26.918907853,131.31,83.722864,27.083752,87.9945883493,48.732864,14.213752,50.7634,34.99,12.87,37.2818588592,133.68,84.072864,27.173752,88.3553012497,48.732864,14.213752,50.7634,35.34,12.96,37.6414293034,134.46,48.772864,14.773752,50.9613187714,48.732864,14.213752,50.7634,0.04,0.56,0.5614267539000001,133.48
2021-10-03 12:30:00,75.472576,38.076168,84.5334507615,50.352576,14.686168,52.4506,25.12,23.39,34.3235560512,134.52,75.292576,20.636168,78.0693501346,50.352576,14.686168,52.4506,24.94,5.95,25.6399317472,131.39,84.052576,26.806168,88.2236146113,50.352576,14.686168,52.4506,33.7,12.12,35.8131875152,133.77,84.392576,26.906168,88.5779247915,50.352576,14.686168,52.4506,34.04,12.22,36.166973885,134.52,50.352576,15.246168,52.6101468209,50.352576,14.686168,52.4506,0.0,0.56,0.56,133.57
2021-10-03 13:00:00,75.278672,37.476696,84.0915049286,45.588672,13.296696,47.4882,29.69,24.18,38.2905797815,133.51,74.958672,18.626696,77.2383085773,45.588672,13.296696,47.4882,29.37,5.33,29.8497202667,130.33,84.468672,25.896696,88.3492807733,45.588672,13.296696,47.4882,38.88,12.6,40.8707034439,132.73,84.838672,25.986696,88.7294124613,45.588672,13.296696,47.4882,39.25,12.69,41.2504375734,133.51,45.588672,13.856696,47.648032895,45.588672,13.296696,47.4882,0.0,0.56,0.56,132.54
2021-10-03 13:30:00,75.190672,38.582696,84.5119020401,47.700672,13.912696,49.6882,27.49,24.67,36.9365537104,133.94,74.960672,19.012696,77.3342418071,47.700672,13.912696,49.6882,27.26,5.1,27.7329695489,131.05,83.370672,27.182696,87.6901813863,47.700672,13.912696,49.6882,35.67,13.27,38.0583998613,133.21,83.720672,27.282696,88.0539404068,47.700672,13.912696,49.6882,36.02,13.37,38.4213130957,133.94,47.700672,14.472696,49.8478990406,47.700672,13.912696,49.6882,0.0,0.56,0.56,133.0
2021-10-03 14:00:00,73.391168,38.182424,82.7294448363,48.831168,14.242424,50.8658,24.56,23.94,34.2974809571,134.64,73.171168,20.132424,75.8902781824,48.831168,14.242424,50.8658,24.34,5.89,25.0425178447,131.89,82.591168,27.002424,86.8932214472,48.831168,14.242424,50.8658,33.76,12.76,36.0909296084,133.87,82.891168,27.102424,87.2094439787,48.831168,14.242424,50.8658,34.06,12.86,36.4069114318,134.64,48.831168,14.802424,51.0254321346,48.831168,14.242424,50.8658,0.0,0.56,0.56,133.65
2021-10-03 14:30:00,75.969648,38.389064,85.118198125,45.459648,13.259064,47.3538,30.51,25.13,39.5269148809,134.81,75.639648,17.829064,77.7124949585,45.459648,13.259064,47.3538,30.18,4.57,30.5240446206,132.06,84.509648,27.109064,88.7512363634,45.459648,13.259064,47.3538,39.05,13.85,41.4333802628,134.03,84.879648,27.219064,89.1371532507,45.459648,13.259064,47.3538,39.42,13.96,41.8188713382,134.81,45.459648,13.819064000000001,47.513641474,45.459648,13.259064,47.3538,0.0,0.56,0.56,133.8
2021-10-03 15:00:00,74.299184,38.953512,83.8912679616,45.269184,13.203512,47.1554,29.03,25.75,38.8046827071,134.44,74.019184,17.183512,75.9875824374,45.269184,13.203512,47.1554,28.75,3.98,29.0241778523,131.64,82.599184,27.433512,87.0357557451,45.269184,13.203512,47.1554,37.33,14.23,39.9502415512,133.69,82.969184,27.543512,87.4215679734,45.269184,13.203512,47.1554,37.7,14.34,40.3351657986,134.44,45.269184,13.763512,47.3152542274,45.269184,13.203512,47.1554,0.0,0.56,0.56,133.45
2021-10-03 15:30:00,75.75336,38.15348,84.8189812919,45.78336,13.35348,47.691,29.97,24.8,38.9003971702,134.84,75.40336,18.42348,77.6214616881,45.78336,13.35348,47.691,29.62,5.07,30.0507786921,132.09,84.66336,26.92348,88.841197098,45.78336,13.35348,47.691,38.88,13.57,41.1800837784,134.1,85.01336,27.01348,89.2020150008,45.78336,13.35348,47.691,39.23,13.66,41.5402034179,134.84,45.78336,13.91348,47.850820041,45.78336,13.35348,47.691,0.0,0.56,0.56,133.86
2021-10-03 16:00:00,76.448384,37.944112,85.3470037651,43.008384,12.544112,44.8004,33.44,25.4,41.9927803319,134.84,76.068384,16.994112,77.9435621911,43.008384,12.544112,44.8004,33.06,4.45,33.3581489295,132.09,85.798384,26.714112,89.8610398168,43.008384,12.544112,44.8004,42.79,14.17,45.0751927339,134.1,86.208384,26.824112,90.2852061884,43.008384,12.544112,44.8004,43.2,14.28,45.4989933955,134.84,43.008384,13.104112,44.9604142063,43.008384,12.544112,44.8004,0.0,0.56,0.56,133.86
2021-10-03 16:30:00,80.205408,37.405744,88.499136474,39.825408,11.615744,41.4848,40.38,25.79,47.9131349423,134.67,79.645408,15.745744,81.1869414968,39.825408,11.615744,41.4848,39.82,4.13,40.0336021362,131.84,90.025408,25.865744,93.667554672,39.825408,11.615744,41.4848,50.2,14.25,52.1833546258,133.94,90.485408,25.975744,94.1400464058,39.825408,11.615744,41.4848,50.66,14.36,52.6559132482,134.67,39.825408,12.175744,41.6450701082,39.825408,11.615744,41.4848,0.0,0.56,0.56,133.69
2021-10-03 17:00:00,86.174688,35.181784,93.0797226968,32.954688,9.611784,34.3278,53.22,25.57,59.0439946142,134.91,85.434688,13.371784,86.4747970278,32.954688,9.611784,34.3278,52.48,3.76,52.61452271,132.1,96.514688,23.671784,99.3752401631,32.954688,9.611784,34.3278,63.56,14.06,65.0965221805,134.25,97.134688,23.791784,100.0059828148,32.954688,9.611784,34.3278,64.18,14.18,65.7278084223,134.91,32.954688,10.171784,34.4887902212,32.954688,9.611784,34.3278,0.0,0.56,0.56,133.99
2021-10-03 17:30:00,90.214992,33.001456,96.061651452,27.124992,7.911456,28.2552,63.09,25.09,67.8959218216,133.55,89.284992,12.041456,90.0933208348,27.124992,7.911456,28.2552,62.16,4.13,62.297050492,130.48,101.154992,21.261456,103.3652839098,27.124992,7.911456,28.2552,74.03,13.35,75.2240878974,132.95,101.894992,21.391456,104.1162032754,27.124992,7.911456,28.2552,74.77,13.48,75.9754124701,133.55,27.124992,8.471456,28.4170856662,27.124992,7.911456,28.2552,0.0,0.56,0.56,132.7
2021-10-03 18:00:00,93.98704,30.86372,98.9248851412,19.96704,5.82372,20.799,74.02,25.04,78.1406552314,133.28,92.91704,9.683720000000001,93.4202909191,19.96704,5.82372,20.799,72.95,3.86,73.0520506215,130.1,105.07704,19.30372,106.8354713613,19.96704,5.82372,20.799,85.11,13.48,86.1708912569,132.75,105.93704,19.42372,107.7030052626,19.96704,5.82372,20.799,85.97,13.6,87.0390768563,133.28,19.96704,6.38372,20.9626946598,19.96704,5.82372,20.799,0.0,0.56,0.56,132.49
2021-10-03 18:30:00,94.577008,30.854544,99.4827287909,16.507008,4.814544,17.1948,78.07,26.04,82.2982776247,132.71,93.477008,7.614544,93.786631803,16.507008,4.814544,17.1948,76.97,2.8,77.0209120954,129.4,105.687008,18.694544,107.3276741356,16.507008,4.814544,17.1948,89.18,13.88,90.2536802574,132.22,106.617008,18.834544,108.2678458387,16.507008,4.814544,17.1948,90.11,14.02,91.1941472903,132.71,16.547007999999998,5.334544,17.3856502162,16.507008,4.814544,17.1948,0.04,0.52,0.5215361924,131.97
2021-10-03 19:00:00,97.318848,27.984664,101.2625280903,14.518848,4.234664,15.1238,82.8,23.75,86.1388559246,132.54,96.098848,9.024664,96.5216719045,14.518848,4.234664,15.1238,81.58,4.79,81.7205023235,129.18,108.338848,16.534664,109.5933442302,14.518848,4.234664,15.1238,93.82,12.3,94.622842908,132.14,109.318848,16.664664,110.581741505,14.518848,4.234664,15.1238,94.8,12.43,95.6114266184,132.54,14.558848,4.794664,15.3280415566,14.518848,4.234664,15.1238,0.04,0.56,0.5614267539000001,131.88
2021-10-03 19:30:00,98.339216,27.927688,102.2279666262,13.329216,3.887688,13.8846,85.01,24.04,88.3437700124,132.44,97.159216,8.557688,97.5353642411,13.329216,3.887688,13.8846,83.83,4.67,83.9599773702,128.99,109.599216,16.387688,110.8176180298,13.329216,3.887688,13.8846,96.27,12.5,97.0781278147,132.01,110.609216,16.507688,111.8342632078,13.329216,3.887688,13.8846,97.28,12.62,98.0951721544,132.44,13.329216,4.447688,14.0516877179,13.329216,3.887688,13.8846,0.0,0.56,0.56,131.76
2021-10-03 20:00:00,94.581888,30.291384,99.314155498,12.861888,3.751384,13.3978,81.72,26.54,85.9216503566,132.44,93.421888,6.301384,93.6341636252,12.861888,3.751384,13.3978,80.56,2.55,80.6003480141,128.99,105.471888,18.251384,107.0393954402,12.861888,3.751384,13.3978,92.61,14.5,93.7382637987,132.01,106.431888,18.401384,108.010914802,12.861888,3.751384,13.3978,93.57,14.65,94.7099118361,132.44,12.861888,4.311384,13.5652569058,12.861888,3.751384,13.3978,0.0,0.56,0.56,131.76
2021-10-03 20:30:00,90.950512,31.721816,96.3237729919,14.200512,4.141816,14.7922,76.75,27.58,81.5550053645,133.34,89.880512,5.771816,90.0656443785,14.200512,4.141816,14.7922,75.68,1.63,75.6975514796,130.09,101.860512,20.101816,103.8250784319,14.200512,4.141816,14.7922,87.66,15.96,89.1010504989,132.83,102.760512,20.251816,104.7370940871,14.200512,4.141816,14.7922,88.56,16.11,90.0133640078,133.34,14.200512,4.701816,14.9586635352,14.200512,4.141816,14.7922,0.0,0.56,0.56,132.58
2021-10-03 21:00:00,86.916352,33.333936,93.0892235129,14.516352,4.233936,15.1212,72.4,29.1,78.0292893726,133.34,85.896352,4.683936,86.0239649363,14.516352,4.233936,15.1212,71.38,0.45,71.38141845050001,130.09,97.216352,21.743936,99.6183610032,14.516352,4.233936,15.1212,82.7,17.51,84.533366785,132.83,98.056352,21.913936,100.475214648,14.516352,4.233936,15.1212,83.54,17.68,85.3903624539,133.34,14.516352,4.793936,15.2874555685,14.516352,4.233936,15.1212,0.0,0.56,0.56,132.58
2021-10-03 21:30:00,82.918608,34.683344,89.8800862465,15.268608,4.4533439999999995,15.9048,67.65,30.23,74.0970674184,134.19,81.948608,5.033344,82.1030383418,15.268608,4.4533439999999995,15.9048,66.68,0.58,66.6825224478,131.09,92.808608,23.243344,95.6749223109,15.268608,4.4533439999999995,15.9048,77.54,18.79,79.7841820162,133.57,93.598608,23.413344,96.4825585109,15.268608,4.4533439999999995,15.9048,78.33,18.96,80.5920002233,134.19,15.268608,5.013344,16.0705945229,15.268608,4.4533439999999995,15.9048,0.0,0.56,0.56,133.32
2021-10-03 22:00:00,79.363568,35.655624,87.0051690908,13.253568,3.865624,13.8058,66.11,31.79,73.3562280928,134.19,78.403568,5.865624,78.6226749738,13.253568,3.865624,13.8058,65.15,2.0,65.1806911593,131.09,88.793568,24.305624,92.0600949174,13.253568,3.865624,13.8058,75.54,20.44,78.2565345514,133.57,89.543568,24.495624,92.8336478079,13.253568,3.865624,13.8058,76.29,20.63,79.0301271668,134.19,13.253568,4.425624,13.9729457352,13.253568,3.865624,13.8058,0.0,0.56,0.56,133.32
2021-10-03 22:30:00,75.53448,36.80464,84.024039384,12.32448,3.59464,12.838,63.21,33.21,71.4031385865,134.97,74.62448,6.8246400000000005,74.9358974484,12.32448,3.59464,12.838,62.3,3.23,62.3836749479,131.96,84.39448,25.73464,88.2309466707,12.32448,3.59464,12.838,72.07,22.14,75.3940614372,134.24,85.12448,25.95464,88.9933729712,12.32448,3.59464,12.838,72.8,22.36,76.1564810111,134.97,12.32448,4.15464,13.0059156079,12.32448,3.59464,12.838,0.0,0.56,0.56,133.99
2021-10-03 23:00:00,71.162864,37.268752,80.3312709243,11.652864,3.398752,12.1384,59.51,33.87,68.4734766169,134.97,70.292864,7.158752,70.6564537712,11.652864,3.398752,12.1384,58.64,3.76,58.7604220543,131.96,79.572864,26.758752,83.9516020917,11.652864,3.398752,12.1384,67.92,23.36,71.82489819,134.24,80.252864,26.968752,84.6630720246,11.652864,3.398752,12.1384,68.6,23.57,72.5362316363,134.97,11.652864,3.958752,12.3069475013,11.652864,3.398752,12.1384,0.0,0.56,0.56,133.99
2021-10-03 23:30:00,66.830656,37.380608,76.574450281,11.110656,3.240608,11.5736,55.72,34.14,65.3472111111,135.46,66.060656,7.290608,66.4617426506,11.110656,3.240608,11.5736,54.95,4.05,55.0990471787,132.52,74.550656,28.290608,79.7380637528,11.110656,3.240608,11.5736,63.44,25.05,68.2065693317,134.47,75.180656,28.520608,80.4086818526,11.110656,3.240608,11.5736,64.07,25.28,68.87701576,135.46,11.110656,3.800608,11.7427125452,11.110656,3.240608,11.5736,0.0,0.56,0.56,134.21
2021-10-04 00:00:00,63.358752,38.822136,74.3067271423,11.698752,3.412136,12.1862,51.66,35.41,62.6308526207,135.46,62.618752,8.302136,63.1667124695,11.698752,3.412136,12.1862,50.92,4.89,51.154261797,132.52,70.628752,27.722136,75.8744847329,11.698752,3.412136,12.1862,58.93,24.31,63.7473215124,134.47,71.208752,27.942136,76.4947666552,11.698752,3.412136,12.1862,59.51,24.53,64.3673908124,135.46,11.698752,3.972136,12.3547020506,11.698752,3.412136,12.1862,0.0,0.56,0.56,134.21
2021-10-04 00:30:00,60.51016,39.58588,72.3085151182,12.26016,3.57588,12.771,48.25,36.01,60.2061674582,136.07,59.82016,8.86588,60.4735923408,12.26016,3.57588,12.771,47.56,5.29,47.8532935126,133.25,67.82016,29.10588,73.8019400355,12.26016,3.57588,12.771,55.56,25.53,61.1448648702,135.26,68.37016,29.33588,74.3980687505,12.26016,3.57588,12.771,56.11,25.76,61.7406648814,136.07,12.26016,4.13588,12.9389731664,12.26016,3.57588,12.771,0.0,0.56,0.56,135.02
2021-10-04 01:00:00,59.09936,39.65648,71.1714181283,11.67936,3.40648,12.166,47.42,36.25,59.6885156458,136.74,58.40936,8.88648,59.0814934002,11.67936,3.40648,12.166,46.73,5.48,47.0502210409,134.05,66.17936,29.53648,72.4714519021,11.67936,3.40648,12.166,54.5,26.13,60.4402754792,135.84,66.70936,29.76648,73.0491755135,11.67936,3.40648,12.166,55.03,26.36,61.0176245031,136.74,11.67936,4.00648,12.3474423262,11.67936,3.40648,12.166,0.0,0.6000000000000001,0.6000000000000001,135.6
2021-10-04 01:30:00,59.4256,39.3508,71.2733287843,11.3856,3.3208,11.86,48.04,36.03,60.05,136.84,58.7156,8.5108,59.3292120292,11.3856,3.3208,11.86,47.33,5.19,47.6137060099,134.21,66.4856,29.6308,72.7895549925,11.3856,3.3208,11.86,55.1,26.31,61.0592015998,135.9,67.0256,29.8608,73.3764160477,11.3856,3.3208,11.86,55.64,26.54,61.6456097382,136.84,11.4256,3.8808,12.0666873665,11.3856,3.3208,11.86,0.04,0.56,0.5614267539000001,135.66
2021-10-04 02:00:00,60.95064,38.91352,72.3135018873,10.16064,2.96352,10.584,50.79,35.95,62.2256104831,137.03,60.20064,8.11352,60.7449278804,10.16064,2.96352,10.584,50.04,5.15,50.3043149243,134.53,68.00064,29.22352,74.0141956762,10.16064,2.96352,10.584,57.84,26.26,63.5220686061,136.03,68.57064,29.46352,74.6326448734,10.16064,2.96352,10.584,58.41,26.5,64.140300124,137.03,10.16064,3.56352,10.7674175177,10.16064,2.96352,10.584,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-10-04 02:30:00,60.319008,38.725544,71.6801958996,8.899008,2.595544,9.2698,51.42,36.13,62.8441986185,136.92,59.559008,7.865544,60.0761368295,8.899008,2.595544,9.2698,50.66,5.27,50.9333731457,134.42,67.379008,29.025544,73.3649297932,8.899008,2.595544,9.2698,58.48,26.43,64.1751922475,135.93,67.949008,29.255544,73.9794197255,8.899008,2.595544,9.2698,59.05,26.66,64.7893363139,136.92,8.899008,3.155544,9.4419172481,8.899008,2.595544,9.2698,0.0,0.56,0.56,135.7
2021-10-04 03:00:00,58.882256,39.444408,70.8729948155,9.752256,2.844408,10.1586,49.13,36.6,61.2643199587,137.14,58.372256,8.404408,58.9741837108,9.752256,2.844408,10.1586,48.62,5.5600000000000005,48.93687771,134.73,65.872256,29.054408,71.9952271665,9.752256,2.844408,10.1586,56.12,26.21,61.9388286941,136.16,66.422256,29.274408,72.5872375551,9.752256,2.844408,10.1586,56.67,26.43,62.5302630732,137.14,9.752256,3.444408,10.3426516697,9.752256,2.844408,10.1586,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-10-04 03:30:00,58.797648,34.438064,68.1406168331,7.947648,2.318064,8.2788,50.85,32.12,60.1449657079,137.47,57.617648,13.468064,59.1707876317,7.947648,2.318064,8.2788,49.67,11.15,50.9061037598,135.06,65.477648,24.278064,69.8337080442,7.947648,2.318064,8.2788,57.53,21.96,61.5787503933,136.55,65.567648,34.328064,74.0103536152,7.947648,2.318064,8.2788,57.62,32.01,65.9143724843,137.47,7.947648,2.878064,8.4527132401,7.947648,2.318064,8.2788,0.0,0.56,0.56,136.32
2021-10-04 04:00:00,57.936431999999996,30.564376,65.5042840825,8.346432,2.434376,8.6942,49.59,28.13,57.0128494289,137.47,56.416432,18.144376,59.2624010654,8.346432,2.434376,8.6942,48.07,15.71,50.5720179546,135.09,64.716432,20.934376,68.0181201543,8.346432,2.434376,8.6942,56.37,18.5,59.3281290789,136.55,64.416432,39.004376,75.3048342323,8.346432,2.434376,8.6942,56.07,36.57,66.941838935,137.47,8.346432,3.034376,8.8808988757,8.346432,2.434376,8.6942,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-10-04 04:30:00,58.882096,30.088528,66.1242825788,7.812096,2.278528,8.1376,51.07,27.81,58.1510189077,137.19,57.332096,17.698528,60.0017260178,7.812096,2.278528,8.1376,49.52,15.42,51.8652754741,134.71,65.712096,20.458528,68.8231859815,7.812096,2.278528,8.1376,57.9,18.18,60.6870859409,136.25,65.402096,38.538528,75.912135404,7.812096,2.278528,8.1376,57.59,36.26,68.0543584203,137.19,7.812096,2.838528,8.311803963,7.812096,2.278528,8.1376,0.0,0.56,0.56,136.02
2021-10-04 05:00:00,59.590912,29.934016,66.6867461111,8.550912,2.494016,8.9072,51.04,27.44,57.9485564963,137.16,58.050912,17.564016,60.6498395882,8.550912,2.494016,8.9072,49.5,15.07,51.7431628334,134.66,66.470912,20.344016,69.5144670491,8.550912,2.494016,8.9072,57.92,17.85,60.6081586917,136.22,66.180912,38.394016,76.5115257838,8.550912,2.494016,8.9072,57.63,35.9,67.897178881,137.16,8.550912,3.094016,9.0934608945,8.550912,2.494016,8.9072,0.0,0.6000000000000001,0.6000000000000001,136.0
2021-10-04 05:30:00,60.971568,29.499624,67.7330046618,10.421568,3.039624,10.8558,50.55,26.46,57.0564115591,136.53,59.441568,17.209624,61.8827210497,10.421568,3.039624,10.8558,49.02,14.17,51.0269468026,133.59,68.431568,19.979624,71.2886026944,10.421568,3.039624,10.8558,58.01,16.94,60.4328031784,135.58,68.131568,37.899624,77.9634020389,10.421568,3.039624,10.8558,57.71,34.86,67.4215373601,136.53,10.421568,3.599624,11.0257141501,10.421568,3.039624,10.8558,0.0,0.56,0.56,135.38
2021-10-04 06:00:00,65.202064,28.254352,71.0606611058,9.752064,2.8443519999999998,10.1584,55.45,25.41,60.9948407654,136.53,63.552064,16.064352,65.5509591375,9.752064,2.8443519999999998,10.1584,53.8,13.22,55.4004368214,133.59,73.192064,18.524352,75.4998665535,9.752064,2.8443519999999998,10.1584,63.44,15.68,65.3490321275,135.58,72.892064,36.354352,81.4548457952,9.752064,2.8443519999999998,10.1584,63.14,33.51,71.4813241343,136.53,9.752064,3.444352,10.3424519801,9.752064,2.8443519999999998,10.1584,0.0,0.6000000000000001,0.6000000000000001,135.38
2021-10-04 06:30:00,74.817952,24.557736,78.7452115301,8.357952,2.437736,8.7062,66.46,22.12,70.0444573111,136.25,72.907952,12.687736,74.0037033508,8.357952,2.437736,8.7062,64.55,10.25,65.3587408079,133.27,83.467952,13.527736,84.5570733432,8.357952,2.437736,8.7062,75.11,11.09,75.9243057262,135.35,83.197952,30.977736,88.7779214934,8.357952,2.437736,8.7062,74.84,28.54,80.0971734832,136.25,8.357952,2.9977359999999997,8.8792895414,8.357952,2.437736,8.7062,0.0,0.56,0.56,135.14
2021-10-04 07:00:00,83.304992,21.436456,86.0188545492,9.484992,2.766456,9.8802,73.82,18.67,76.144345161,134.72,81.224992,9.756456,81.8088489045,9.484992,2.766456,9.8802,71.74,6.99,72.0797315478,131.45,93.224992,9.906456,93.7498640206,9.484992,2.766456,9.8802,83.74,7.14,84.0438409403,134.04,92.984992,27.226456,96.88905327,9.484992,2.766456,9.8802,83.5,24.46,87.008859319,134.72,9.484992,3.366456,10.0646956854,9.484992,2.766456,9.8802,0.0,0.6000000000000001,0.6000000000000001,133.85
2021-10-04 07:30:00,92.23992,17.87956,93.956806605,10.00992,2.91956,10.427,82.23,14.96,83.5797493416,132.67,89.94992,6.5095600000000005,90.1851566468,10.00992,2.91956,10.427,79.94,3.59,80.0205704803,128.97,102.94992,4.82956,103.0631392778,10.00992,2.91956,10.427,92.94,1.9100000000000001,92.9596240311,132.44,102.69992,21.34956,104.8955541489,10.00992,2.91956,10.427,92.69,18.43,94.5045025382,132.67,10.04992,3.47956,10.6352352959,10.00992,2.91956,10.427,0.04,0.56,0.5614267539000001,132.26
