Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-04 08:00:00,98.4164,13.8252,99.3827145131,10.1664,2.9652000000000003,10.59,88.25,10.86,88.9157022128,132.67,95.9864,4.9652,96.1147345416,10.1664,2.9652000000000003,10.59,85.82,2.0,85.8433014277,128.97,109.3264,4.9052,109.4363866545,10.1664,2.9652000000000003,10.59,99.16,1.94,99.1789755946,132.44,109.1064,17.7452,110.5400318618,10.1664,2.9652000000000003,10.59,98.94,14.78,100.0378528358,132.67,10.2064,3.5252,10.798038525599999,10.1664,2.9652000000000003,10.59,0.04,0.56,0.5614267539000001,132.26
2021-10-04 08:30:00,99.3588,13.0884,100.2171509872,15.3888,4.4884,16.03,83.97,8.6,84.4092465314,131.76,97.0388,6.9484,97.287249771,15.3888,4.4884,16.03,81.65,2.46,81.6870497692,127.7,110.6188,7.7184,110.8877477993,15.3888,4.4884,16.03,95.23,3.23,95.2847616358,131.41,110.3888,17.9384,111.836815763,15.3888,4.4884,16.03,95.0,13.45,95.9473944409,131.76,15.3888,5.0484,16.1957249915,15.3888,4.4884,16.03,0.0,0.56,0.56,131.24
2021-10-04 09:00:00,98.215424,14.192832,99.2356084865,21.095424,6.152832,21.9744,77.12,8.04,77.5379648946,131.76,96.075424,9.202832,96.5151760792,21.095424,6.152832,21.9744,74.98,3.05,75.0420075691,127.7,109.145424,10.012832,109.6037425675,21.095424,6.152832,21.9744,88.05,3.86,88.1345681331,131.41,108.885424,18.942832,110.5208869121,21.095424,6.152832,21.9744,87.79,12.79,88.7167864612,131.76,21.095424,6.712832,22.1377285917,21.095424,6.152832,21.9744,0.0,0.56,0.56,131.24
2021-10-04 09:30:00,98.86184,14.13012,99.866529425,23.45184,6.84012,24.429,75.41,7.29,75.7615482946,131.68,96.74184,10.64012,97.3252061914,23.45184,6.84012,24.429,73.29,3.8,73.3884466384,127.38,109.62184,11.51012,110.2244558499,23.45184,6.84012,24.429,86.17,4.67,86.2964529978,131.32,109.36184,18.86012,110.9761964324,23.45184,6.84012,24.429,85.91,12.02,86.7468068577,131.68,23.45184,7.40012,24.5916769538,23.45184,6.84012,24.429,0.0,0.56,0.56,131.12
2021-10-04 10:00:00,97.918976,14.741368,99.0223903539,28.118976,8.201368,29.2906,69.8,6.54,70.1057173132,131.8,95.958976,12.761368,96.8038097814,28.118976,8.201368,29.2906,67.84,4.5600000000000005,67.993082001,127.6,108.488976,13.651368,109.3444912275,28.118976,8.201368,29.2906,80.37,5.45,80.5545740477,131.44,108.198976,19.441368,109.9317297106,28.118976,8.201368,29.2906,80.08,11.24,80.8649738762,131.8,28.118976,8.761368,29.4523068794,28.118976,8.201368,29.2906,0.0,0.56,0.56,131.24
2021-10-04 10:30:00,96.134896,15.673928,97.4042619595,33.064896,9.643928,34.4426,63.07,6.03,63.357602543,131.97,94.314896,14.813928,95.4712106882,33.064896,9.643928,34.4426,61.25,5.17,61.4678078347,127.73,106.584896,15.463928,107.7008501569,33.064896,9.643928,34.4426,73.52,5.82,73.7500020339,131.6,106.274896,20.643928,108.2613748438,33.064896,9.643928,34.4426,73.21,11.0,74.0317776364,131.97,33.064896,10.203928,34.6035763198,33.064896,9.643928,34.4426,0.0,0.56,0.56,131.41
2021-10-04 11:00:00,94.119152,15.934336,95.4584613167,35.329152,10.304336,36.8012,58.79,5.63,59.0589620633,132.48,92.419152,15.894336,93.7759541315,35.329152,10.304336,36.8012,57.09,5.59,57.3630211896,128.6,104.309152,16.474336,105.6020972216,35.329152,10.304336,36.8012,68.98,6.17,69.2553918479,132.08,103.969152,20.964336,106.0617176531,35.329152,10.304336,36.8012,68.64,10.66,69.4628332276,132.48,35.329152,10.864336,36.961909823,35.329152,10.304336,36.8012,0.0,0.56,0.56,131.89
2021-10-04 11:30:00,92.447664,16.530152,93.9138781235,39.017664,11.380152,40.6434,53.43,5.15,53.6776247612,132.52,90.867664,17.450152,92.5280506962,39.017664,11.380152,40.6434,51.85,6.07,52.2040937092,128.96,102.257664,18.050152,103.8385180651,39.017664,11.380152,40.6434,63.24,6.67,63.5907737019,132.09,101.927664,21.520152,104.1746880514,39.017664,11.380152,40.6434,62.91,10.14,63.7219561847,132.52,39.017664,11.940152,40.8037416642,39.017664,11.380152,40.6434,0.0,0.56,0.56,131.87
2021-10-04 12:00:00,93.063264,16.330952,94.4852956791,38.883264,11.340952,40.5034,54.18,4.99,54.4093052703,132.52,91.473264,17.560952,93.1436796673,38.883264,11.340952,40.5034,52.59,6.22,52.9565529467,128.96,103.073264,18.130952,104.6557651161,38.883264,11.340952,40.5034,64.19,6.79,64.5481231331,132.09,102.723264,21.340952,104.9166583488,38.883264,11.340952,40.5034,63.84,10.0,64.6184617582,132.52,38.883264,11.900952,40.6637538577,38.883264,11.340952,40.5034,0.0,0.56,0.56,131.87
2021-10-04 12:30:00,92.408064,15.937352,93.7723279065,38.048064,11.097352,39.6334,54.36,4.84,54.5750419148,132.57,90.838064,17.427352,92.4946834634,38.048064,11.097352,39.6334,52.79,6.33,53.1681577638,128.96,102.458064,18.007352,104.028455745,38.048064,11.097352,39.6334,64.41,6.91,64.7795970966,132.14,102.128064,20.947352,104.2541750349,38.048064,11.097352,39.6334,64.08,9.85,64.8326221898,132.57,38.048064,11.657352,39.7938315547,38.048064,11.097352,39.6334,0.0,0.56,0.56,131.91
2021-10-04 13:00:00,94.831424,16.405832,96.2400659885,34.751424,10.135832,36.1994,60.08,6.27,60.406285269,132.38,93.091424,15.075832,94.304262538,34.751424,10.135832,36.1994,58.34,4.94,58.5487762468,128.71,104.731424,15.625831999999999,105.89068797,34.751424,10.135832,36.1994,69.98,5.49,70.1950176295,131.95,104.401424,21.425832,106.5773128303,34.751424,10.135832,36.1994,69.65,11.29,70.559100051,132.38,34.751424,10.695832,36.3601745348,34.751424,10.135832,36.1994,0.0,0.56,0.56,131.71
2021-10-04 13:30:00,94.652208,15.768144,95.9566300184,32.462208,9.468144,33.8148,62.19,6.3,62.5082882504,132.51,92.852208,14.348144,93.954253585,32.462208,9.468144,33.8148,60.39,4.88,60.5868508837,128.87,104.152208,14.788143999999999,105.1968233087,32.462208,9.468144,33.8148,71.69,5.32,71.8871233254,132.09,103.852208,20.948144,105.9438806327,32.462208,9.468144,33.8148,71.39,11.48,72.3071400347,132.51,32.462208,10.028144,33.9758534892,32.462208,9.468144,33.8148,0.0,0.56,0.56,131.87
2021-10-04 14:00:00,92.80568,15.36624,94.0692062898,32.21568,9.39624,33.558,60.59,5.97,60.8834049639,132.51,91.12568,14.61624,92.290433021,32.21568,9.39624,33.558,58.91,5.22,59.1408192368,128.9,102.91568,15.07624,104.0140865575,32.21568,9.39624,33.558,70.7,5.68,70.9277970897,132.09,102.63568,20.51624,104.6661306861,32.21568,9.39624,33.558,70.42,11.12,71.2925718431,132.51,32.21568,9.95624,33.7190858832,32.21568,9.39624,33.558,0.0,0.56,0.56,131.87
2021-10-04 14:30:00,94.908208,14.176144,95.9610910968,27.278208,7.956144,28.4148,67.63,6.22,67.9154275552,132.51,93.108208,12.846144,93.9902218991,27.278208,7.956144,28.4148,65.83,4.89,66.0113702327,128.83,106.048208,13.556144,106.9111381483,27.278208,7.956144,28.4148,78.77,5.6,78.9688096656,132.09,105.808208,19.106144,107.5194011271,27.278208,7.956144,28.4148,78.53,11.15,79.317610907,132.51,27.278208,8.516144,28.5766572629,27.278208,7.956144,28.4148,0.0,0.56,0.56,131.87
2021-10-04 15:00:00,97.072672,12.883696,97.9239157297,22.812672,6.653696,23.7632,74.26,6.23,74.5208729149,132.29,95.062672,11.503696,95.7561832439,22.812672,6.653696,23.7632,72.25,4.85,72.4126024943,128.57,107.822672,12.123696,108.5021317851,22.812672,6.653696,23.7632,85.01,5.47,85.1858028077,131.94,107.612672,17.923696,109.0951238749,22.812672,6.653696,23.7632,84.8,11.27,85.5456188241,132.29,22.852672,7.213696,23.9641821792,22.812672,6.653696,23.7632,0.04,0.56,0.5614267539000001,131.72
2021-10-04 15:30:00,96.173568,13.325624,97.092365492,22.613568,6.595624,23.5558,73.56,6.73,73.8672220948,132.64,94.203568,11.025624,94.846595134,22.613568,6.595624,23.5558,71.59,4.43,71.7269335745,129.02,107.043568,11.525624,107.6622750027,22.613568,6.595624,23.5558,84.43,4.93,84.5738127318,132.29,106.793568,18.495624,108.3833671433,22.613568,6.595624,23.5558,84.18,11.9,85.0169536034,132.64,22.613568,7.1556239999999995,23.7186933139,22.613568,6.595624,23.5558,0.0,0.56,0.56,132.07
2021-10-04 16:00:00,98.237552,12.070536,98.9763328391,21.327552,6.220536,22.2162,76.91,5.85,77.1321632006,132.64,96.197552,11.420536,96.8731007727,21.327552,6.220536,22.2162,74.87,5.2,75.0503624242,129.02,109.247552,12.060536,109.9112557776,21.327552,6.220536,22.2162,87.92,5.84,88.1137446713,132.29,109.047552,17.090536,110.3786891477,21.327552,6.220536,22.2162,87.72,10.87,88.3909231765,132.64,21.327552,6.780536,22.3794580533,21.327552,6.220536,22.2162,0.0,0.56,0.56,132.07
2021-10-04 16:30:00,103.205856,11.539208,103.8489385307,18.065856,5.269208,18.8186,85.14,6.27,85.3705599138,132.23,100.945856,9.959208,101.4359485959,18.065856,5.269208,18.8186,82.88,4.69,83.0125924183,128.64,114.625856,10.519208,115.1075175681,18.065856,5.269208,18.8186,96.56,5.25,96.7026168208,131.93,114.435856,16.669208,115.6435369305,18.065856,5.269208,18.8186,96.37,11.4,97.0419337194,132.23,18.065856,5.869208,18.9953351,18.065856,5.269208,18.8186,0.0,0.6000000000000001,0.6000000000000001,131.7
2021-10-04 17:00:00,105.982672,12.603696,106.7294707057,16.812672,4.903696,17.5132,89.17,7.7,89.5018374113,131.82,103.622672,8.173696,103.9445403026,16.812672,4.903696,17.5132,86.81,3.27,86.8715661192,128.03,117.362672,8.673696,117.6827505681,16.812672,4.903696,17.5132,100.55,3.77,100.6206509619,131.54,117.192672,17.773696,118.5328082853,16.812672,4.903696,17.5132,100.38,12.87,101.2016862508,131.82,16.812672,5.463696,17.6781762,16.812672,4.903696,17.5132,0.0,0.56,0.56,131.31
2021-10-04 17:30:00,108.111296,10.264128,108.5974430933,13.831296,4.034128,14.4076,94.28,6.23,94.4856142489,131.71,106.881296,9.604128,107.3119318123,13.831296,4.034128,14.4076,93.05,5.57,93.2165618332,127.94,120.291296,8.804128,120.6130530382,13.831296,4.034128,14.4076,106.46,4.77,106.5668076842,131.44,120.761296,13.014128,121.4605209078,13.831296,4.034128,14.4076,106.93,8.98,107.3064084759,131.71,13.831296,4.5941279999999995,14.5743185474,13.831296,4.034128,14.4076,0.0,0.56,0.56,131.21
2021-10-04 18:00:00,109.223488,9.350184,109.6229732844,10.183488,2.9701839999999997,10.6078,99.04,6.38,99.2452820037,131.88,109.323488,9.220184,109.7116075057,10.183488,2.9701839999999997,10.6078,99.14,6.25,99.3368114044,128.2,121.703488,8.890184,122.027760624,10.183488,2.9701839999999997,10.6078,111.52,5.92,111.6770200175,131.8,122.903488,8.960184,123.229672806,10.183488,2.9701839999999997,10.6078,112.72,5.99,112.8790436706,131.88,10.183488,3.530184,10.7780159083,10.183488,2.9701839999999997,10.6078,0.0,0.56,0.56,131.56
2021-10-04 18:30:00,108.772016,9.913088,109.222803381,10.022016,2.923088,10.4396,98.75,6.99,98.9970837954,132.54,108.872016,8.563088,109.208252179,10.022016,2.923088,10.4396,98.85,5.64,99.0107675963,128.97,121.682016,9.303088,122.0371274005,10.022016,2.923088,10.4396,111.66,6.38,111.8421208669,132.76,122.852016,9.373088,123.2090605999,10.022016,2.923088,10.4396,112.83,6.45,113.0142088412,132.54,10.022016,3.483088,10.6100285919,10.022016,2.923088,10.4396,0.0,0.56,0.56,132.53
2021-10-04 19:00:00,110.7064,8.7752,111.0536408048,8.7264,2.5452,9.09,101.98,6.23,102.1701194088,132.54,110.8064,8.8852,111.1620666415,8.7264,2.5452,9.09,102.08,6.34,102.2766933372,128.97,123.7564,8.1352,124.0234978542,8.7264,2.5452,9.09,115.03,5.59,115.1657457754,132.79,124.9864,8.2152,125.2560964424,8.7264,2.5452,9.09,116.26,5.67,116.3981808277,132.54,8.7264,3.1052,9.262414588,8.7264,2.5452,9.09,0.0,0.56,0.56,132.56
2021-10-04 19:30:00,111.257968,8.504824,111.5825590079,7.627968,2.224824,7.9458,103.63,6.28,103.820110287,132.4,111.357968,8.534824,111.6845569351,7.627968,2.224824,7.9458,103.73,6.31,103.9217445966,128.68,124.157968,8.154824,124.4254884353,7.627968,2.224824,7.9458,116.53,5.93,116.6807859075,132.62,125.397968,8.214824,125.6667565901,7.627968,2.224824,7.9458,117.77,5.99,117.9222328486,132.4,7.627968,2.784824,8.120415046,7.627968,2.224824,7.9458,0.0,0.56,0.56,132.39
2021-10-04 20:00:00,106.810784,11.152312,107.3914225701,8.270784,2.412312,8.6154,98.54,8.74,98.9268376124,132.4,106.880784,6.332312,107.0682033272,8.270784,2.412312,8.6154,98.61,3.92,98.6878842614,128.68,119.400784,10.412312,119.8539255135,8.270784,2.412312,8.6154,111.13,8.0,111.4175789541,132.62,120.580784,10.502312,121.0372836253,8.270784,2.412312,8.6154,112.31,8.09,112.6009955551,132.4,8.270784,2.972312,8.7886578384,8.270784,2.412312,8.6154,0.0,0.56,0.56,132.39
2021-10-04 20:30:00,103.14536,13.38948,104.0107853263,8.05536,2.34948,8.391,95.09,11.04,95.7287297524,133.2,103.20536,4.09948,103.2867468217,8.05536,2.34948,8.391,95.15,1.75,95.1660916503,129.65,115.01536,11.91948,115.6313410776,8.05536,2.34948,8.391,106.96,9.57,107.3872734545,133.48,116.16536,12.01948,116.7855246313,8.05536,2.34948,8.391,108.11,9.67,108.5416095329,133.2,8.09536,2.9094800000000003,8.6023210473,8.05536,2.34948,8.391,0.04,0.56,0.5614267539000001,133.24
2021-10-04 21:00:00,97.786512,15.484816,99.0049567228,8.176512,2.384816,8.5172,89.61,13.1,90.562476225,133.2,97.816512,3.254816,97.8706485472,8.176512,2.384816,8.5172,89.64,0.87,89.6442217881,129.65,109.096512,14.724816,110.085735392,8.176512,2.384816,8.5172,100.92,12.34,101.6716381298,133.48,110.146512,14.854816,111.1436892683,8.176512,2.384816,8.5172,101.97,12.47,102.7296539467,133.2,8.176512,2.944816,8.6906438058,8.176512,2.384816,8.5172,0.0,0.56,0.56,133.24
2021-10-04 21:30:00,93.512736,16.792048,95.0084452575,8.852736,2.582048,9.2216,84.66,14.21,85.8442758721,133.65,93.502736,3.772048,93.5787902551,8.852736,2.582048,9.2216,84.65,1.19,84.6583640286,130.24,104.612736,16.022048,105.8325590521,8.852736,2.582048,9.2216,95.76,13.44,96.6985584174,133.82,105.602736,16.162048,106.8323436336,8.852736,2.582048,9.2216,96.75,13.58,97.6984078683,133.65,8.892736,3.142048,9.4315014287,8.852736,2.582048,9.2216,0.04,0.56,0.5614267539000001,133.57
2021-10-04 22:00:00,87.098912,19.938016,89.3518044227,10.038912,2.928016,10.4572,77.06,17.01,78.9150410251,134.53,87.048912,6.798016,87.313951359,10.038912,2.928016,10.4572,77.01,3.87,77.1071786541,131.28,97.508912,19.998016,99.5384778031,10.038912,2.928016,10.4572,87.47,17.07,89.1200639587,134.67,98.388912,20.158016,100.4326819994,10.038912,2.928016,10.4572,88.35,17.23,90.014417734,134.53,10.038912,3.488016,10.6276060221,10.038912,2.928016,10.4572,0.0,0.56,0.56,134.43
2021-10-04 22:30:00,81.251776,21.771768,84.1181370752,10.531776,3.071768,10.9706,70.72,18.7,73.1505871473,134.94,81.171776,8.611768,81.6273224299,10.531776,3.071768,10.9706,70.64,5.54,70.8569065088,131.78,90.941776,21.671768,93.4883530194,10.531776,3.071768,10.9706,80.41,18.6,82.5331939283,134.94,91.731776,21.851768,94.2985603964,10.531776,3.071768,10.9706,81.2,18.78,83.3434364542,134.94,10.531776,3.631768,11.1403790115,10.531776,3.071768,10.9706,0.0,0.56,0.56,134.7
2021-10-04 23:00:00,76.997744,22.465592,80.2082003601,10.167744,2.965592,10.5914,66.83,19.5,69.6168004148,134.82,76.877744,9.135592,77.4186448068,10.167744,2.965592,10.5914,66.71,6.17,66.9947236728,131.63,86.167744,22.255592,88.9954576443,10.167744,2.965592,10.5914,76.0,19.29,78.4098469581,134.8,86.907744,22.435592,89.7569593712,10.167744,2.965592,10.5914,76.74,19.47,79.1713868768,134.82,10.167744,3.565592,10.7748069291,10.167744,2.965592,10.5914,0.0,0.6000000000000001,0.6000000000000001,134.56
2021-10-04 23:30:00,71.71952,23.49236,75.4690700049,10.25952,2.99236,10.687,61.46,20.5,64.7887459363,136.69,71.60952,9.95236,72.2978064965,10.25952,2.99236,10.687,61.35,6.96,61.7435348842,133.87,80.41952,24.57236,84.089833351,10.25952,2.99236,10.687,70.16,21.58,73.403828238,136.49,81.09952,24.76236,84.7956756975,10.25952,2.99236,10.687,70.84,21.77,74.1096383745,136.69,10.25952,3.55236,10.857118043,10.25952,2.99236,10.687,0.0,0.56,0.56,136.25
2021-10-05 00:00:00,67.680784,24.542312,71.9931496822,11.150784,3.252312,11.6154,56.53,21.29,60.4061669037,136.69,67.530784,10.962312,68.4147577065,11.150784,3.252312,11.6154,56.38,7.71,56.9047317892,133.87,75.990784,26.282312,80.4074572226,11.150784,3.252312,11.6154,64.84,23.03,68.8084769487,136.49,76.590784,26.492312,81.0431415287,11.150784,3.252312,11.6154,65.44,23.24,69.4441588616,136.69,11.150784,3.852312,11.7974697101,11.150784,3.252312,11.6154,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-10-05 00:30:00,64.380656,25.385608,69.2047538867,12.430656,3.6256079999999997,12.9486,51.95,21.76,56.3231755142,137.02,64.240656,11.755608,65.3073977644,12.430656,3.6256079999999997,12.9486,51.81,8.13,52.4439987034,134.23,72.190656,27.345608,77.1963282197,12.430656,3.6256079999999997,12.9486,59.76,23.72,64.2953808605,136.74,72.750656,27.555608,77.7944052017,12.430656,3.6256079999999997,12.9486,60.32,23.93,64.8933532806,137.02,12.430656,4.185608,13.1164218795,12.430656,3.6256079999999997,12.9486,0.0,0.56,0.56,136.5
2021-10-05 01:00:00,62.355472,25.834096,67.4952250495,13.145472,3.8340959999999997,13.693200000000001,49.21,22.0,53.903841236,137.15,62.235472,12.154096,63.4111664034,13.145472,3.8340959999999997,13.693200000000001,49.09,8.32,49.7900642699,134.44,69.995472,27.764096,75.3008042932,13.145472,3.8340959999999997,13.693200000000001,56.85,23.93,61.6811754103,136.84,70.535472,27.974096,75.8801875148,13.145472,3.8340959999999997,13.693200000000001,57.39,24.14,62.260354159,137.15,13.145472,4.434096,13.8731626329,13.145472,3.8340959999999997,13.693200000000001,0.0,0.6000000000000001,0.6000000000000001,136.62
2021-10-05 01:30:00,62.598912,25.928016,67.7560757223,14.598912,4.258016,15.2072,48.0,21.67,52.6648734927,137.05,62.468912,12.208016,63.6506136743,14.598912,4.258016,15.2072,47.87,7.95,48.525657131,133.86,70.658912,26.648016,75.5168762712,14.598912,4.258016,15.2072,56.06,22.39,60.3658487889,136.74,71.178912,26.848016,76.0740000042,14.598912,4.258016,15.2072,56.58,22.59,60.9229390296,137.05,14.598912,4.818016,15.3734026734,14.598912,4.258016,15.2072,0.0,0.56,0.56,136.75
2021-10-05 02:00:00,63.420912,26.809016,68.8544509658,16.350912,4.769016,17.0322,47.07,22.04,51.9744793144,137.05,63.290912,13.129016,64.6383060029,16.350912,4.769016,17.0322,46.94,8.36,47.678645115,133.86,71.740912,26.829016,76.5934367562,16.350912,4.769016,17.0322,55.39,22.06,59.621268856,136.74,72.260912,27.009016,77.1435437892,16.350912,4.769016,17.0322,55.91,22.24,60.1709705755,137.05,16.350912,5.369016,17.2098418366,16.350912,4.769016,17.0322,0.0,0.6000000000000001,0.6000000000000001,136.75
2021-10-05 02:30:00,60.978192,27.239056,66.7855229175,19.848192,5.789056,20.6752,41.13,21.45,46.3872762727,136.62,60.848192,13.489056,62.3254129665,19.848192,5.789056,20.6752,41.0,7.7,41.7167831933,133.44,69.308192,27.099056,74.4176344316,19.848192,5.789056,20.6752,49.46,21.31,53.8554333378,136.38,69.748192,27.279056,74.8929715228,19.848192,5.789056,20.6752,49.9,21.49,54.33074728,136.62,19.848192,6.389056,20.8511573357,19.848192,5.789056,20.6752,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-10-05 03:00:00,59.5796,27.7578,65.7284124029,21.2496,6.1978,22.135,38.33,21.56,43.9775226678,136.81,59.4496,13.9778,61.0707281191,21.2496,6.1978,22.135,38.2,7.78,38.9842070588,133.74,67.6596,27.7378,73.1245992878,21.2496,6.1978,22.135,46.41,21.54,51.1650241864,136.54,68.0896,27.9178,73.5907411635,21.2496,6.1978,22.135,46.84,21.72,51.6308434949,136.81,21.2496,6.7578,22.2982815706,21.2496,6.1978,22.135,0.0,0.56,0.56,136.45
2021-10-05 03:30:00,59.821168,31.967424,67.8268998118,17.031168,4.967424,17.7408,42.79,27.0,50.5962854368,137.39,59.261168,13.597424,60.8011181818,17.031168,4.967424,17.7408,42.23,8.63,43.1027818128,134.52,67.591168,25.787424,72.3433288435,17.031168,4.967424,17.7408,50.56,20.82,54.6789356151,137.02,67.911168,28.967424,73.8311478464,17.031168,4.967424,17.7408,50.88,24.0,56.2563276441,137.39,17.031168,5.567424,17.9180605379,17.031168,4.967424,17.7408,0.0,0.6000000000000001,0.6000000000000001,136.68
2021-10-05 04:00:00,62.93304,37.65672,73.3389124872,11.30304,3.29672,11.774000000000001,51.63,34.36,62.0182755323,137.39,60.77304,7.84672,61.2775114181,11.30304,3.29672,11.774000000000001,49.47,4.55,49.6788023205,134.52,70.33304,15.47672,72.0157300706,11.30304,3.29672,11.774000000000001,59.03,12.18,60.2734875381,137.02,70.01304,33.40672,77.5747040678,11.30304,3.29672,11.774000000000001,58.71,30.11,65.9808775328,137.39,11.34304,3.85672,11.980769825,11.30304,3.29672,11.774000000000001,0.04,0.56,0.5614267539000001,136.68
2021-10-05 04:30:00,64.60872,36.36796,74.141184335,8.35872,2.43796,8.707,56.25,33.93,65.6909993835,136.53,62.24872,6.65796,62.6037664442,8.35872,2.43796,8.707,53.89,4.22,54.0549766442,133.51,71.79872,14.07796,73.165874227,8.35872,2.43796,8.707,63.44,11.64,64.4990170468,135.14,71.50872,31.95796,78.325016715,8.35872,2.43796,8.707,63.15,29.52,69.7090589522,136.53,8.35872,3.03796,8.8936719638,8.35872,2.43796,8.707,0.0,0.6000000000000001,0.6000000000000001,134.83
2021-10-05 05:00:00,64.337232,36.738776,74.0879010595,9.527232,2.7787759999999997,9.9242,54.81,33.96,64.4780404479,136.36,62.047232,7.048776,62.4463308927,9.527232,2.7787759999999997,9.9242,52.52,4.27,52.6932946398,133.34,71.757232,13.538776,73.0232757405,9.527232,2.7787759999999997,9.9242,62.23,10.76,63.153388666,134.98,71.457232,31.388776,78.0473655153,9.527232,2.7787759999999997,9.9242,61.93,28.61,68.219183519,136.36,9.527232,3.3787760000000002,10.1086238846,9.527232,2.7787759999999997,9.9242,0.0,0.6000000000000001,0.6000000000000001,134.69
2021-10-05 05:30:00,65.853344,37.516392,75.7901219466,10.033344,2.926392,10.4514,55.82,34.59,65.6684132593,136.05,63.543344,7.846392,64.0259512551,10.033344,2.926392,10.4514,53.51,4.92,53.7357097283,132.87,73.553344,13.566392,74.7939931109,10.033344,2.926392,10.4514,63.52,10.64,64.4049687524,134.85,73.283344,31.366392,79.7138573582,10.033344,2.926392,10.4514,63.25,28.44,69.3498096609,136.05,10.033344,3.486392,10.6218134516,10.033344,2.926392,10.4514,0.0,0.56,0.56,134.59
2021-10-05 06:00:00,70.411056,35.817808,78.9976719718,8.701056,2.537808,9.0636,61.71,33.28,70.1119283717,136.05,67.881056,6.447808,68.1865968624,8.701056,2.537808,9.0636,59.18,3.91,59.3090254514,132.87,78.371056,11.247808,79.174084165,8.701056,2.537808,9.0636,69.67,8.71,70.2123422199,134.85,78.121056,28.867808,83.2841505287,8.701056,2.537808,9.0636,69.42,26.33,74.2455742789,136.05,8.701056,3.137808,9.2495521275,8.701056,2.537808,9.0636,0.0,0.6000000000000001,0.6000000000000001,134.59
2021-10-05 06:30:00,78.092992,32.645456,84.6418406993,9.412992,2.745456,9.8052,68.68,29.9,74.9062907906,135.36,75.272992,3.955456,75.3768462912,9.412992,2.745456,9.8052,65.86,1.21,65.8711143067,132.03,87.082992,9.265456,87.5745178152,9.412992,2.745456,9.8052,77.67,6.52,77.9431799454,134.28,86.852992,26.555456,90.8219932765,9.412992,2.745456,9.8052,77.44,23.81,81.017712261,135.36,9.412992,3.305456,9.9764952644,9.412992,2.745456,9.8052,0.0,0.56,0.56,134.02
2021-10-05 07:00:00,86.40552,29.73536,91.3789117948,8.79552,2.56536,9.162,77.61,27.17,82.2284683063,134.17,83.22552,3.87536,83.3156983671,8.79552,2.56536,9.162,74.43,1.31,74.441527389,130.65,95.90552,5.93536,96.0890069925,8.79552,2.56536,9.162,87.11,3.37,87.1751627472,133.07,95.69552,23.17536,98.4618192966,8.79552,2.56536,9.162,86.9,20.61,89.3105934366,134.17,8.79552,3.12536,9.3342941458,8.79552,2.56536,9.162,0.0,0.56,0.56,132.82
2021-10-05 07:30:00,95.722864,25.028752,98.9409173145,8.052864,2.348752,8.3884,87.67,22.68,90.5561223772,133.86,92.152864,7.318752,92.4430336707,8.052864,2.348752,8.3884,84.1,4.97,84.2467263459,130.28,105.672864,4.178752,105.7554544893,8.052864,2.348752,8.3884,97.62,1.83,97.6371512284,132.87,105.512864,17.568752,106.965534245,8.052864,2.348752,8.3884,97.46,15.22,98.6412692538,133.86,8.052864,2.908752,8.5620941831,8.052864,2.348752,8.3884,0.0,0.56,0.56,132.64
2021-10-05 08:00:00,101.925328,18.310304,103.556939509,7.475328,2.180304,7.7868,94.45,16.13,95.8174274336,132.12,98.535328,8.080304,98.8660820342,7.475328,2.180304,7.7868,91.06,5.9,91.2509375294,128.22,111.305328,5.390304,111.4357726154,7.475328,2.180304,7.7868,103.83,3.21,103.879608201,131.32,111.155328,17.390304,112.5074647123,7.475328,2.180304,7.7868,103.68,15.21,104.7897251643,132.12,7.475328,2.740304,7.9617708282,7.475328,2.180304,7.7868,0.0,0.56,0.56,131.1
2021-10-05 08:30:00,102.154896,10.948928,102.7399717789,10.624896,3.098928,11.0676,91.53,7.85,91.8660078593,131.84,99.234896,4.848928,99.35329228,10.624896,3.098928,11.0676,88.61,1.75,88.6272790962,127.84,110.164896,3.8989279999999997,110.2338693426,10.624896,3.098928,11.0676,99.54,0.8,99.5432147361,132.04,110.034896,20.748928,111.9740878546,10.624896,3.098928,11.0676,99.41,17.65,100.9646997718,131.84,10.624896,3.658928,11.2372669773,10.624896,3.098928,11.0676,0.0,0.56,0.56,131.83
2021-10-05 09:00:00,97.182416,13.020288,98.0507515484,15.772416,4.600288,16.4296,81.41,8.42,81.8442698055,132.26,94.562416,5.790288,94.7395268876,15.772416,4.600288,16.4296,78.79,1.19,78.7989860341,128.3,105.072416,4.750288,105.1797406355,15.772416,4.600288,16.4296,89.3,0.15,89.3001259798,133.89,104.902416,21.660288,107.115288166,15.772416,4.600288,16.4296,89.13,17.06,90.7480054877,132.26,15.772416,5.1602879999999995,16.5951100846,15.772416,4.600288,16.4296,0.0,0.56,0.56,133.69
2021-10-05 09:30:00,95.869456,15.399008,97.0983112166,19.779456,5.7690079999999995,20.6036,76.09,9.63,76.6969686494,132.29,93.409456,6.439008,93.631123534,19.779456,5.7690079999999995,20.6036,73.63,0.67,73.6330482868,128.2,103.779456,7.139008,104.0247130392,19.779456,5.7690079999999995,20.6036,84.0,1.37,84.011171281,133.93,103.599456,21.239008,105.7541618298,19.779456,5.7690079999999995,20.6036,83.82,15.47,85.2356339802,132.29,19.779456,6.329008,20.7673595317,19.779456,5.7690079999999995,20.6036,0.0,0.56,0.56,133.7
2021-10-05 10:00:00,94.552816,17.607488,96.1782649417,22.002816,6.417488,22.9196,72.55,11.19,73.4078919463,132.29,92.222816,7.957488,92.5654871226,22.002816,6.417488,22.9196,70.22,1.54,70.2368848968,128.2,103.242816,9.487488,103.6778254216,22.002816,6.417488,22.9196,81.24,3.07,81.2979858299,133.93,103.022816,20.207488,104.9859189979,22.002816,6.417488,22.9196,81.02,13.79,82.1851841879,132.29,22.002816,6.977488,23.0826612573,22.002816,6.417488,22.9196,0.0,0.56,0.56,133.7
2021-10-05 10:30:00,101.559568,16.638624,102.9135057267,18.029568,5.258624,18.7808,83.53,11.38,84.301632843,132.46,98.859568,6.938624,99.1027683173,18.029568,5.258624,18.7808,80.83,1.6800000000000002,80.8474569792,128.59,110.559568,8.728624,110.9035930585,18.029568,5.258624,18.7808,92.53,3.47,92.5950419839,134.14,110.379568,18.608624,111.937169515,18.029568,5.258624,18.7808,92.35,13.35,93.3099405208,132.46,18.109568,5.858624,19.0336525218,18.029568,5.258624,18.7808,0.08,0.6000000000000001,0.605309838,133.94
2021-10-05 11:00:00,100.861552,16.052536,102.1309775919,17.871552,5.212536,18.6162,82.99,10.84,83.6949562399,132.31,98.171552,6.382536,98.3788106651,17.871552,5.212536,18.6162,80.3,1.17,80.3085232089,128.53,109.801552,8.032536,110.0949701676,17.871552,5.212536,18.6162,91.93,2.8200000000000003,91.9732423045,134.06,109.621552,19.202536,111.290709638,17.871552,5.212536,18.6162,91.75,13.99,92.8104660046,132.31,17.871552,5.772536,18.780696013700002,17.871552,5.212536,18.6162,0.0,0.56,0.56,133.88
2021-10-05 11:30:00,97.647424,16.678832,99.0616113877,21.527424,6.2788319999999995,22.4244,76.12,10.4,76.8271722765,132.24,95.187424,7.068832,95.4495367909,21.527424,6.2788319999999995,22.4244,73.66,0.79,73.6642362344,128.43,106.877424,8.608832,107.2235783272,21.527424,6.2788319999999995,22.4244,85.35,2.33,85.381797826,133.96,106.677424,20.708832,108.6688939581,21.527424,6.2788319999999995,22.4244,85.15,14.43,86.3640399703,132.24,21.527424,6.838832,22.5875985266,21.527424,6.2788319999999995,22.4244,0.0,0.56,0.56,133.74
2021-10-05 12:00:00,96.77526399999999,16.911952,98.2418741816,22.155264,6.461952,23.0784,74.62,10.45,75.3481711789,132.24,94.365264,7.361952,94.6520014952,22.155264,6.461952,23.0784,72.21,0.9,72.2156084237,128.43,105.885264,8.941952,106.2621646585,22.155264,6.461952,23.0784,83.73,2.48,83.7667195251,133.96,105.705264,20.701952,107.713386605,22.155264,6.461952,23.0784,83.55,14.24,84.7548234616,132.24,22.155264,7.021952,23.2414184765,22.155264,6.461952,23.0784,0.0,0.56,0.56,133.74
2021-10-05 12:30:00,98.911552,16.407536,100.2631655028,22.071552,6.437536,22.9912,76.84,9.97,77.4841048216,132.02,96.431552,7.227536,96.7020242692,22.071552,6.437536,22.9912,74.36,0.79,74.3641963582,128.16,108.081552,8.737536,108.4341570635,22.071552,6.437536,22.9912,86.01,2.3,86.0407467425,133.76,107.891552,20.817536,109.8815580436,22.071552,6.437536,22.9912,85.82,14.38,87.0164168419,132.02,22.071552,6.997536,23.1542418956,22.071552,6.437536,22.9912,0.0,0.56,0.56,133.52
2021-10-05 13:00:00,99.479152,16.529336,100.843049494,22.489152,6.559336,23.4262,76.99,9.97,77.6328603106,131.84,96.979152,6.999336,97.2314076165,22.489152,6.559336,23.4262,74.49,0.44,74.491299492,127.9,107.679152,8.359336,108.0031401108,22.489152,6.559336,23.4262,85.19,1.8,85.2090141945,133.61,107.489152,21.539336,109.6260041824,22.489152,6.559336,23.4262,85.0,14.98,86.3099090487,131.84,22.489152,7.119336,23.589126790999998,22.489152,6.559336,23.4262,0.0,0.56,0.56,133.38
2021-10-05 13:30:00,99.311152,18.785336,101.0722205168,24.361152,7.105336,25.3762,74.95,11.68,75.8546300499,132.33,96.861152,9.095336,97.2872443012,24.361152,7.105336,25.3762,72.5,1.99,72.5273058923,128.54,108.651152,10.815336,109.1881143885,24.361152,7.105336,25.3762,84.29,3.71,84.3716077837,134.04,108.441152,20.265336,110.3184811819,24.361152,7.105336,25.3762,84.08,13.16,85.1036544456,132.33,24.361152,7.665336,25.5386589852,24.361152,7.105336,25.3762,0.0,0.56,0.56,133.82
2021-10-05 14:00:00,97.521456,18.280008,99.2199227617,24.891456,7.260008,25.9286,72.63,11.02,73.4612639423,132.56,95.161456,8.580008,95.5474711613,24.891456,7.260008,25.9286,70.27,1.32,70.2823968003,128.86,107.261456,9.940008,107.7210457723,24.891456,7.260008,25.9286,82.37,2.68,82.4135868653,134.33,107.041456,21.580008,109.1951008419,24.891456,7.260008,25.9286,82.15,14.32,83.3887576355,132.56,24.891456,7.820008,26.0909391728,24.891456,7.260008,25.9286,0.0,0.56,0.56,134.11
2021-10-05 14:30:00,99.134992,15.751456,100.3785584921,23.764992,6.931456,24.7552,75.37,8.82,75.8843152437,133.12,96.674992,7.901456,96.9973560728,23.764992,6.931456,24.7552,72.91,0.97,72.9164521902,129.53,108.284992,8.401456,108.6104228671,23.764992,6.931456,24.7552,84.52,1.47,84.5327823983,134.84,108.094992,22.391456,110.3897848412,23.764992,6.931456,24.7552,84.33,15.46,85.7354098375,133.12,23.764992,7.491456,24.9178000185,23.764992,6.931456,24.7552,0.0,0.56,0.56,134.61
2021-10-05 15:00:00,96.187104,16.452072,97.5839620481,25.687104,7.492072,26.7574,70.5,8.96,71.0670922439,132.78,93.887104,8.202072,94.2446936575,25.687104,7.492072,26.7574,68.2,0.71,68.2036956477,129.1,104.797104,9.662072,105.2415727843,25.687104,7.492072,26.7574,79.11,2.17,79.139756128,134.59,104.607104,22.282072,106.9539010036,25.687104,7.492072,26.7574,78.92,14.79,80.2939007646,132.78,25.687104,8.052072,26.9195686332,25.687104,7.492072,26.7574,0.0,0.56,0.56,134.36
2021-10-05 15:30:00,97.195456,15.622008,98.4428961429,24.555456,7.162008,25.5786,72.64,8.46,73.1309865926,132.94,94.805456,8.362008,95.1735134644,24.555456,7.162008,25.5786,70.25,1.2,70.2602483628,129.27,104.515456,8.032008,104.8236313786,24.555456,7.162008,25.5786,79.96,0.87,79.9647328514,134.79,104.315456,24.352008,107.1201878925,24.555456,7.162008,25.5786,79.76,17.19,81.5913825107,132.94,24.555456,7.722008,25.7410144889,24.555456,7.162008,25.5786,0.0,0.56,0.56,134.57
2021-10-05 16:00:00,99.965424,16.782832,101.3644387615,24.455424,7.132832,25.4744,75.51,9.65,76.1241262676,133.31,97.525424,8.102832,97.8614541727,24.455424,7.132832,25.4744,73.07,0.97,73.0764380632,129.67,109.265424,8.932832,109.6299610939,24.455424,7.132832,25.4744,84.81,1.8,84.8290993704,134.92,109.075424,22.252832,111.3222199419,24.455424,7.132832,25.4744,84.62,15.12,85.9602163794,133.31,24.455424,7.692832,25.6368373088,24.455424,7.132832,25.4744,0.0,0.56,0.56,134.69
2021-10-05 16:30:00,101.07656,16.78608,102.4609362791,22.78656,6.64608,23.736,78.29,10.14,78.9439275689,132.25,98.55656,7.50608,98.8419787135,22.78656,6.64608,23.736,75.77,0.86,75.7748804024,128.39,110.40656,8.666080000000001,110.7461486175,22.78656,6.64608,23.736,87.62,2.02,87.6432815451,133.97,110.22656,21.41608,112.2877687551,22.78656,6.64608,23.736,87.44,14.77,88.6786699269,132.25,22.78656,7.20608,23.8988473697,22.78656,6.64608,23.736,0.0,0.56,0.56,133.73
2021-10-05 17:00:00,105.07832,16.39076,106.3490025689,22.28832,6.50076,23.217,82.79,9.89,83.3786315551,132.25,102.43832,7.13076,102.6862071682,22.28832,6.50076,23.217,80.15,0.63,80.1524759443,128.39,114.22832,7.97076,114.5060788998,22.28832,6.50076,23.217,91.94,1.47,91.9517509349,133.97,114.07832,21.69076,116.1221432949,22.28832,6.50076,23.217,91.79,15.19,93.0383802525,132.25,22.32832,7.06076,23.4181170422,22.28832,6.50076,23.217,0.04,0.56,0.5614267539000001,133.73
2021-10-05 17:30:00,106.476,15.373,107.5800525423,22.536,6.573,23.475,83.94,8.8,84.400021327,131.72,103.816,7.413,104.0803267914,22.536,6.573,23.475,81.28,0.84,81.2843404353,127.94,115.916,7.053,116.1303744289,22.536,6.573,23.475,93.38,0.48,93.3812336607,133.37,115.766,22.903,118.0098053765,22.536,6.573,23.475,93.23,16.33,94.6493623856,131.72,22.536,7.133,23.6379141423,22.536,6.573,23.475,0.0,0.56,0.56,133.15
2021-10-05 18:00:00,108.164416,15.216288,109.2294663043,21.244416,6.196288,22.1296,86.92,9.02,87.3867655884,132.27,105.404416,6.766288,105.6213688872,21.244416,6.196288,22.1296,84.16,0.5700000000000001,84.1619302298,128.75,118.124416,6.976288,118.3302423288,21.244416,6.196288,22.1296,96.88,0.78,96.8831399161,133.94,118.004416,22.126288,120.0608796243,21.244416,6.196288,22.1296,96.76,15.93,98.0625438177,132.27,21.244416,6.796288,22.3050384837,21.244416,6.196288,22.1296,0.0,0.6000000000000001,0.6000000000000001,133.72
2021-10-05 18:30:00,110.320784,13.227312,111.1109227984,18.230784,5.317312,18.9904,92.09,7.91,92.429087413,131.88,107.420784,6.937312,107.6445592353,18.230784,5.317312,18.9904,89.19,1.62,89.2047111985,128.23,120.330784,5.847312,120.4727713456,18.230784,5.317312,18.9904,102.1,0.53,102.1013756029,133.56,120.200784,22.447312,122.2788219204,18.230784,5.317312,18.9904,101.97,17.13,103.3988288135,131.88,18.230784,5.877312,19.1547456678,18.230784,5.317312,18.9904,0.0,0.56,0.56,133.35
2021-10-05 19:00:00,112.917616,13.258888,113.6933864133,16.727616,4.878888,17.4246,96.19,8.38,96.5543396228,131.55,109.887616,5.998888,110.0512371916,16.727616,4.878888,17.4246,93.16,1.12,93.16673226,127.78,122.987616,5.438888,123.1078193781,16.727616,4.878888,17.4246,106.26,0.56,106.2614756156,133.23,122.867616,21.058888,124.6592468504,16.727616,4.878888,17.4246,106.14,16.18,107.3661585417,131.55,16.727616,5.398888,17.5772901404,16.727616,4.878888,17.4246,0.0,0.52,0.52,133.01
2021-10-05 19:30:00,111.08784,14.19312,111.99086057,17.42784,5.08312,18.154,93.66,9.11,94.1020068861,130.87,108.90784,9.45312,109.3173320714,17.42784,5.08312,18.154,91.48,4.37,91.5843179808,126.91,122.05784,7.12312,122.2655108524,17.42784,5.08312,18.154,104.63,2.04,104.649885332,132.59,122.16784,18.27312,123.5268717519,17.42784,5.08312,18.154,104.74,13.19,105.5672472882,130.87,17.42784,5.64312,18.3186901934,17.42784,5.08312,18.154,0.0,0.56,0.56,132.38
2021-10-05 20:00:00,104.36752,13.31636,105.2136144926,19.42752,5.66636,20.237,84.94,7.65,85.2837974061,131.14,104.48752,10.59636,105.0234482437,19.42752,5.66636,20.237,85.06,4.93,85.2027493688,127.24,117.84752,11.80636,118.4374438537,19.42752,5.66636,20.237,98.42,6.14,98.6113380905,132.59,118.91752,11.87636,119.5090979374,19.42752,5.66636,20.237,99.49,6.21,99.6836205201,131.14,19.42752,6.22636,20.4008845936,19.42752,5.66636,20.237,0.0,0.56,0.56,132.38
2021-10-05 20:30:00,99.521952,16.104736,100.8165732978,20.141952,5.874736,20.9812,79.38,10.23,80.0364748099,132.45,99.611952,8.364736,99.9625419325,20.141952,5.874736,20.9812,79.47,2.49,79.5089994906,128.77,112.401952,13.984736,113.2685819387,20.141952,5.874736,20.9812,92.26,8.11,92.615763777,132.79,113.391952,14.084736,114.2633561846,20.141952,5.874736,20.9812,93.25,8.21,93.6107184034,132.45,20.141952,6.434736,21.1448352502,20.141952,5.874736,20.9812,0.0,0.56,0.56,132.56
2021-10-05 21:00:00,95.642384,17.151112,97.1680310598,19.272384,5.621112,20.0754,76.37,11.53,77.2354698309,132.45,95.692384,6.961112,95.9452418616,19.272384,5.621112,20.0754,76.42,1.34,76.4317473305,128.77,107.922384,15.161112,108.9821099324,19.272384,5.621112,20.0754,88.65,9.54,89.1618421748,132.79,108.872384,15.251112,109.9354011003,19.272384,5.621112,20.0754,89.6,9.63,90.1160191087,132.45,19.272384,6.181112,20.2393411602,19.272384,5.621112,20.0754,0.0,0.56,0.56,132.56
2021-10-05 21:30:00,92.005664,18.864152,93.9196381954,17.945664,5.234152,18.6934,74.06,13.63,75.3037880853,132.93,92.015664,5.804152,92.1985390437,17.945664,5.234152,18.6934,74.07,0.5700000000000001,74.0721931632,129.35,104.005664,16.464152,105.3007428519,17.945664,5.234152,18.6934,86.06,11.23,86.7896105533,133.21,104.895664,16.574152,106.1970001484,17.945664,5.234152,18.6934,86.95,11.34,87.6863621095,132.93,17.945664,5.794152,18.8578645079,17.945664,5.234152,18.6934,0.0,0.56,0.56,132.97
2021-10-05 22:00:00,86.80592,19.21756,88.9077182218,18.26592,5.32756,19.027,68.54,13.89,69.9332803463,134.03,86.83592,6.52756,87.0809166339,18.26592,5.32756,19.027,68.57,1.2,68.5804994149,130.66,98.27592,19.26756,100.1468687489,18.26592,5.32756,19.027,80.01,13.94,81.2152922792,134.33,99.11592,19.40756,100.9981137576,18.26592,5.32756,19.027,80.85,14.08,82.0668562819,134.03,18.26592,5.887560000000001,19.1913312774,18.26592,5.32756,19.027,0.0,0.56,0.56,134.09
2021-10-05 22:30:00,81.51624,21.14432,84.2138922744,17.70624,5.16432,18.444,63.81,15.98,65.7805176325,133.48,81.54624,8.14432,81.951932292,17.70624,5.16432,18.444,63.84,2.98,63.9095141587,129.96,92.28624,21.35432,94.7246381677,17.70624,5.16432,18.444,74.58,16.19,76.317052485,133.51,93.09624,21.51432,95.5498606341,17.70624,5.16432,18.444,75.39,16.35,77.1425602375,133.48,17.70624,5.7243200000000005,18.6085672313,17.70624,5.16432,18.444,0.0,0.56,0.56,133.41
2021-10-05 23:00:00,76.894768,23.052224,80.2758393112,13.584768,3.962224,14.1508,63.31,19.09,66.1255185235,133.66,76.904768,9.932224,77.54348724889999,13.584768,3.962224,14.1508,63.32,5.97,63.6008121017,130.04,86.694768,24.182224,90.0042374345,13.584768,3.962224,14.1508,73.11,20.22,75.854601047,133.58,87.484768,24.372224,90.8162426811,13.584768,3.962224,14.1508,73.9,20.41,76.6666687681,133.66,13.584768,4.522224,14.317696446,13.584768,3.962224,14.1508,0.0,0.56,0.56,133.52
2021-10-05 23:30:00,72.71048,22.50264,76.1129601894,10.74048,3.13264,11.188,61.97,19.37,64.9267109902,134.68,72.76048,9.59264,73.3900960076,10.74048,3.13264,11.188,62.02,6.46,62.3555290251,131.32,81.26048,22.24264,84.2496329013,10.74048,3.13264,11.188,70.52,19.11,73.0634142372,134.52,82.06048,22.44264,85.0740528481,10.74048,3.13264,11.188,71.32,19.31,73.8878778962,134.68,10.82048,3.69264,11.4332137914,10.74048,3.13264,11.188,0.08,0.56,0.5656854249000001,134.24
2021-10-06 00:00:00,67.073408,24.349744,71.3565140236,15.633408,4.559744,16.2848,51.44,19.79,55.1154941917,133.42,67.123408,11.289744,68.0662193832,15.633408,4.559744,16.2848,51.49,6.73,51.9279597134,129.87,75.483408,24.979744,79.5093233124,15.633408,4.559744,16.2848,59.85,20.42,63.2376383177,133.34,76.183408,25.189744,80.239858283,15.633408,4.559744,16.2848,60.55,20.63,63.9679560405,133.42,15.633408,5.119744,16.4503867529,15.633408,4.559744,16.2848,0.0,0.56,0.56,133.08
2021-10-06 00:30:00,63.348144,25.417792,68.257245025,19.158144,5.587792,19.9564,44.19,19.83,48.435369308,134.13,63.388144,12.187792,64.549198861,19.158144,5.587792,19.9564,44.23,6.6,44.7197148918,130.8,71.588144,26.497792,76.3347584148,19.158144,5.587792,19.9564,52.43,20.91,56.4458412994,133.92,72.188144,26.687792,76.963409332,19.158144,5.587792,19.9564,53.03,21.1,57.0735569244,134.13,19.158144,6.147792,20.1203833959,19.158144,5.587792,19.9564,0.0,0.56,0.56,133.67
2021-10-06 01:00:00,61.04768,27.11224,66.7974010812,20.40768,5.95224,21.258,40.64,21.16,45.8187210646,134.95,61.08768,13.732240000000001,62.6121319171,20.40768,5.95224,21.258,40.68,7.78,41.4172765884,131.66,69.17768,27.38224,74.3998553601,20.40768,5.95224,21.258,48.77,21.43,53.2706091574,134.67,69.74768,27.58224,75.0034587789,20.40768,5.95224,21.258,49.34,21.63,53.8729291945,134.95,20.40768,6.51224,21.4215469283,20.40768,5.95224,21.258,0.0,0.56,0.56,134.43
2021-10-06 01:30:00,61.81992,26.41956,67.2286818211,19.60992,5.71956,20.427,42.21,20.7,47.0124887663,135.52,61.85992,12.97956,63.2069512016,19.60992,5.71956,20.427,42.25,7.26,42.8692208933,132.32,70.07992,27.38956,75.2421636066,19.60992,5.71956,20.427,50.47,21.67,54.9254931703,135.31,70.64992,27.58956,75.8458635457,19.60992,5.71956,20.427,51.04,21.87,55.5281775318,135.52,19.60992,6.27956,20.5908192212,19.60992,5.71956,20.427,0.0,0.56,0.56,135.07
2021-10-06 02:00:00,61.618176,27.816968,67.6060893876,20.218176,5.896968,21.0606,41.4,21.92,46.8449186145,136.02,61.658176,14.356968,63.3076077403,20.218176,5.896968,21.0606,41.44,8.46,42.29474199,132.87,69.828176,28.136968,75.2838836121,20.218176,5.896968,21.0606,49.61,22.24,54.3669909044,135.73,70.408176,28.336968,75.8966073226,20.218176,5.896968,21.0606,50.19,22.44,54.9780838153,136.02,20.218176,6.456968,21.2242096795,20.218176,5.896968,21.0606,0.0,0.56,0.56,135.51
2021-10-06 02:30:00,61.312912,27.515016,67.2037892042,20.142912,5.875016,20.9822,41.17,21.64,46.5108428219,136.11,61.342912,14.055016,62.9324743467,20.142912,5.875016,20.9822,41.2,8.18,42.0041950286,132.9,69.542912,27.745016,74.873243033,20.142912,5.875016,20.9822,49.4,21.87,54.0245953247,135.9,70.112912,27.945016,75.4767801934,20.142912,5.875016,20.9822,49.97,22.07,54.6267864696,136.11,20.142912,6.435016,21.145834927,20.142912,5.875016,20.9822,0.0,0.56,0.56,135.67
2021-10-06 03:00:00,59.849088,27.840984,66.0078307818,19.889088,5.800984,20.7178,39.96,22.04,45.635109291,136.11,59.879088,14.310984,61.5654890565,19.889088,5.800984,20.7178,39.99,8.51,40.8854521805,132.9,67.889088,28.630984,73.6794510992,19.889088,5.800984,20.7178,48.0,22.83,53.1526941932,135.9,68.449088,28.840984,74.2770489863,19.889088,5.800984,20.7178,48.56,23.04,53.74862975,136.11,19.889088,6.400984,20.8937411116,19.889088,5.800984,20.7178,0.0,0.6000000000000001,0.6000000000000001,135.67
2021-10-06 03:30:00,59.112256,28.344408,65.5565730822,20.312256,5.924408,21.1586,38.8,22.42,44.8117886275,136.92,59.132256,14.764408,60.947612285,20.312256,5.924408,21.1586,38.82,8.84,39.8137915803,133.9,67.032256,29.764408,73.3433250408,20.312256,5.924408,21.1586,46.72,23.84,52.4509675793,136.55,67.562256,29.974408,73.9129458942,20.312256,5.924408,21.1586,47.25,24.05,53.018534495,136.92,20.312256,6.484408,21.3221783812,20.312256,5.924408,21.1586,0.0,0.56,0.56,136.32
2021-10-06 04:00:00,58.421184,28.549512,65.0239138733,20.021184,5.839512,20.8554,38.4,22.71,44.612824389400004,136.92,58.431184,14.939512,60.3107973952,20.021184,5.839512,20.8554,38.41,9.1,39.4732580363,133.9,66.321184,29.999512,72.7905912011,20.021184,5.839512,20.8554,46.3,24.16,52.2244731903,136.55,66.841184,30.209512,73.3509270139,20.021184,5.839512,20.8554,46.82,24.37,52.7826609788,136.92,20.021184,6.439512,21.0312891559,20.021184,5.839512,20.8554,0.0,0.6000000000000001,0.6000000000000001,136.32
2021-10-06 04:30:00,59.157216,27.881688,65.3985070976,19.617216,5.721688,20.4346,39.54,22.16,45.3263411274,137.11,59.187216,14.271688,60.8835578477,19.617216,5.721688,20.4346,39.57,8.55,40.4831742827,134.11,67.247216,29.111688,73.2780897538,19.617216,5.721688,20.4346,47.63,23.39,53.0632547061,136.74,67.797216,29.321688,73.8662567382,19.617216,5.721688,20.4346,48.18,23.6,53.6495330828,137.11,19.617216,6.281688,20.5984166314,19.617216,5.721688,20.4346,0.0,0.56,0.56,136.52
2021-10-06 05:00:00,60.073232,27.511776,66.0733760421,19.343232,5.641776,20.1492,40.73,21.87,46.2301827814,136.98,60.093232,13.971776,61.6960862357,19.343232,5.641776,20.1492,40.75,8.33,41.5926844529,133.94,68.143232,28.741776,73.9566748512,19.343232,5.641776,20.1492,48.8,23.1,53.9912029872,136.65,68.703232,28.961776,74.5581555319,19.343232,5.641776,20.1492,49.36,23.32,54.5915011701,136.98,19.343232,6.241776,20.3253632647,19.343232,5.641776,20.1492,0.0,0.6000000000000001,0.6000000000000001,136.42
2021-10-06 05:30:00,61.832527999999996,27.604904,67.7147860051,19.182528,5.594904,19.9818,42.65,22.01,47.9944017569,136.76,61.872528,14.184904,63.4777222543,19.182528,5.594904,19.9818,42.69,8.59,43.5456564998,133.77,70.242528,28.804904,75.9192678724,19.182528,5.594904,19.9818,51.06,23.21,56.0876786826,136.42,70.832528,29.014904,76.544834424,19.182528,5.594904,19.9818,51.65,23.42,56.7117174841,136.76,19.182528,6.154904,20.1457743391,19.182528,5.594904,19.9818,0.0,0.56,0.56,136.19
2021-10-06 06:00:00,65.13056,25.46808,69.9329174624,19.33056,5.63808,20.136,45.8,19.83,49.9086054704,136.07,65.20056,12.18808,66.3299503874,19.33056,5.63808,20.136,45.87,6.55,46.3352932439,132.92,74.24056,26.06808,78.6842140712,19.33056,5.63808,20.136,54.91,20.43,58.587481598,135.73,74.87056,26.26808,79.3448976406,19.33056,5.63808,20.136,55.54,20.63,59.2476877186,136.07,19.33056,6.19808,20.2999198422,19.33056,5.63808,20.136,0.0,0.56,0.56,135.51
2021-10-06 06:30:00,73.793536,23.066448,77.3145974491,18.913536,5.5164480000000005,19.7016,54.88,17.55,57.6178522682,135.27,73.843536,9.866448,74.4997624501,18.913536,5.5164480000000005,19.7016,54.93,4.35,55.1019727415,131.94,83.823536,22.706448,86.8445045372,18.913536,5.5164480000000005,19.7016,64.91,17.19,67.1476298912,135.01,84.553536,22.866448,87.5909521254,18.913536,5.5164480000000005,19.7016,65.64,17.35,67.8942714815,135.27,18.953536,6.076448,19.9037621368,18.913536,5.5164480000000005,19.7016,0.04,0.56,0.5614267539000001,134.8
2021-10-06 07:00:00,82.555136,20.465248,85.0539643737,18.155136,5.295248,18.9116,64.4,15.17,66.1625944171,134.74,82.625136,7.415248,82.9572118741,18.155136,5.295248,18.9116,64.47,2.12,64.5048471047,131.26,93.565136,17.845248,95.2517062885,18.155136,5.295248,18.9116,75.41,12.55,76.4471752258,134.63,94.395136,17.975248,96.0913692332,18.155136,5.295248,18.9116,76.24,12.68,77.2872563881,134.74,18.155136,5.855248,19.0759768379,18.155136,5.295248,18.9116,0.0,0.56,0.56,134.42
2021-10-06 07:30:00,92.260816,14.986488,93.4700646815,16.650816,4.856488,17.3446,75.61,10.13,76.2855753075,133.96,92.330816,7.676488,92.6493823576,16.650816,4.856488,17.3446,75.68,2.8200000000000003,75.7325214158,130.32,104.240816,13.616488,105.1263833003,16.650816,4.856488,17.3446,87.59,8.76,88.0269600747,134.16,105.190816,13.706488,106.0800432883,16.650816,4.856488,17.3446,88.54,8.85,88.9812008235,133.96,16.650816,5.416488,17.5096549286,16.650816,4.856488,17.3446,0.0,0.56,0.56,133.98
2021-10-06 08:00:00,97.181552,13.847536,98.1631718232,17.991552,5.247536,18.7412,79.19,8.6,79.6556093442,133.58,97.281552,9.457536,97.7401930974,17.991552,5.247536,18.7412,79.29,4.21,79.4016888989,129.84,109.361552,8.517536,109.6927412155,17.991552,5.247536,18.7412,91.37,3.27,91.428495558,133.72,110.361552,8.547536000000001,110.6920617367,17.991552,5.247536,18.7412,92.37,3.3,92.428928913,133.58,17.991552,5.807536,18.9056451294,17.991552,5.247536,18.7412,0.0,0.56,0.56,133.53
2021-10-06 08:30:00,97.964976,12.624368,98.7750534805,20.174976,5.884368,21.0156,77.79,6.74,78.0814427377,132.4,98.064976,12.014368,98.7982011796,20.174976,5.884368,21.0156,77.89,6.13,78.1308453813,128.38,110.234976,6.864368,110.4484924377,20.174976,5.884368,21.0156,90.06,0.98,90.0653318431,133.03,111.214976,6.864368,111.4266145708,20.174976,5.884368,21.0156,91.04,0.98,91.0452744518,132.4,20.174976,6.444368,21.1792241482,20.174976,5.884368,21.0156,0.0,0.56,0.56,132.86
2021-10-06 09:00:00,95.699776,13.820768,96.6926096171,24.139776,7.040768,25.1456,71.56,6.78,71.8804702266,132.54,95.779776,13.190768,96.6838241436,24.139776,7.040768,25.1456,71.64,6.15,71.9034915703,128.17,107.689776,7.890768,107.9784796826,24.139776,7.040768,25.1456,83.55,0.85,83.5543236464,133.26,108.599776,7.900768,108.8867920468,24.139776,7.040768,25.1456,84.46,0.86,84.4643782905,132.54,24.139776,7.600768,25.3081105482,24.139776,7.040768,25.1456,0.0,0.56,0.56,133.1
