Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-06 09:30:00,94.294816,14.318488,95.375738126,27.114816,7.908488,28.2446,67.18,6.41,67.4851131732,132.81,94.364816,14.478488,95.4690793581,27.114816,7.908488,28.2446,67.25,6.57,67.5701664938,128.46,105.904816,8.268488,106.2271055136,27.114816,7.908488,28.2446,78.79,0.36,78.7908224351,133.51,106.734816,8.258488,107.0538349178,27.114816,7.908488,28.2446,79.62,0.35000000000000003,79.6207692754,132.81,27.114816,8.468488,28.4064875639,27.114816,7.908488,28.2446,0.0,0.56,0.56,133.34
2021-10-06 10:00:00,91.08832,14.51576,92.237678466,30.32832,8.84576,31.592,60.76,5.67,61.0239829903,132.89,91.12832,16.20576,92.5580756239,30.32832,8.84576,31.592,60.8,7.36,61.2438535692,128.64,102.32832,9.27576,102.7478700392,30.32832,8.84576,31.592,72.0,0.43,72.0012840163,133.54,103.07832,9.30576,103.4975227877,30.32832,8.84576,31.592,72.75,0.46,72.751454281,132.89,30.32832,9.40576,31.7533512436,30.32832,8.84576,31.592,0.0,0.56,0.56,133.38
2021-10-06 10:30:00,87.999696,14.150328,89.1301199292,33.669696,9.820328,35.0726,54.33,4.33,54.5022733471,133.43,88.019696,18.610328,89.9656111645,33.669696,9.820328,35.0726,54.35,8.79,55.0562130917,129.8,98.979696,10.320328,99.5162770118,33.669696,9.820328,35.0726,65.31,0.5,65.3119139208,133.92,99.639696,10.330328,100.1737724934,33.669696,9.820328,35.0726,65.97,0.51,65.9719713212,133.43,33.669696,10.380328,35.2335016443,33.669696,9.820328,35.0726,0.0,0.56,0.56,133.73
2021-10-06 11:00:00,86.643648,12.141064,87.490154725,35.523648,10.361064,37.0038,51.12,1.78,51.1509804403,133.43,86.663648,21.671064,89.3320933347,35.523648,10.361064,37.0038,51.14,11.31,52.3757167015,129.8,97.533648,11.931064,98.2606878683,35.523648,10.361064,37.0038,62.01,1.57,62.0298718361,133.92,98.143648,11.991064,98.8734608406,35.523648,10.361064,37.0038,62.62,1.63,62.6412108759,133.43,35.523648,10.921064,37.1644885088,35.523648,10.361064,37.0038,0.0,0.56,0.56,133.73
2021-10-06 11:30:00,85.044944,12.880192,86.0147769044,36.274944,10.580192,37.7864,48.77,2.3,48.8242040386,133.36,85.054944,21.380192,87.7009470234,36.274944,10.580192,37.7864,48.78,10.8,49.9612689991,129.67,95.674944,11.780192,96.3974472326,36.274944,10.580192,37.7864,59.4,1.2,59.4121199756,133.69,96.264944,11.810192,96.9867005233,36.274944,10.580192,37.7864,59.99,1.23,60.0026082766,133.36,36.274944,11.140192,37.9470083142,36.274944,10.580192,37.7864,0.0,0.56,0.56,133.47
2021-10-06 12:00:00,83.038464,13.209552,84.0825711281,37.198464,10.849552,38.7484,45.84,2.36,45.9007102342,133.36,83.048464,21.559552,85.8012916872,37.198464,10.849552,38.7484,45.85,10.71,47.0842500206,129.71,93.358464,12.269552000000001,94.1612696745,37.198464,10.849552,38.7484,56.16,1.42,56.1779494108,133.69,93.908464,12.309552,94.7117980047,37.198464,10.849552,38.7484,56.71,1.46,56.7287907504,133.36,37.198464,11.409552,38.908914156,37.198464,10.849552,38.7484,0.0,0.56,0.56,133.47
2021-10-06 12:30:00,82.297216,14.611688000000001,83.5842879228,36.897216,10.761688,38.4346,45.4,3.85,45.562950958,133.5,82.297216,20.011688,84.6953329172,36.897216,10.761688,38.4346,45.4,9.25,46.3327368067,129.87,92.227216,11.241688,92.909821441,36.897216,10.761688,38.4346,55.33,0.48,55.332082014,133.83,92.777216,11.221688,93.4534006352,36.897216,10.761688,38.4346,55.88,0.46,55.8818933108,133.5,36.937216,11.321688,38.6333864035,36.897216,10.761688,38.4346,0.04,0.56,0.5614267539000001,133.59
2021-10-06 13:00:00,83.698912,13.678016,84.809173983,35.238912,10.278016,36.7072,48.46,3.4,48.579127205,133.5,83.698912,19.978016,86.0501539411,35.238912,10.278016,36.7072,48.46,9.7,49.4212666774,129.87,94.098912,11.398016,94.7867079728,35.238912,10.278016,36.7072,58.86,1.12,58.870654829,133.83,94.648912,11.398016,95.332739977,35.238912,10.278016,36.7072,59.41,1.12,59.4205562074,133.5,35.278912,10.838016,36.9061542662,35.238912,10.278016,36.7072,0.04,0.56,0.5614267539000001,133.59
2021-10-06 13:30:00,82.798448,14.462464,84.052042546,34.088448,9.942464,35.5088,48.71,4.52,48.9192651212,133.5,82.778448,18.582464,84.8385491484,34.088448,9.942464,35.5088,48.69,8.64,49.4506390252,129.87,93.428448,12.582464,94.2719114901,34.088448,9.942464,35.5088,59.34,2.64,59.3986969554,133.83,93.998448,12.572464,94.8355159075,34.088448,9.942464,35.5088,59.91,2.63,59.9676996391,133.5,34.088448,10.542464,35.6814494414,34.088448,9.942464,35.5088,0.0,0.6000000000000001,0.6000000000000001,133.59
2021-10-06 14:00:00,81.874704,14.448872,83.1398644283,33.664704,9.818872,35.0674,48.21,4.63,48.4318180538,134.09,81.834704,18.418872,83.8819028427,33.664704,9.818872,35.0674,48.17,8.6,48.931675834800004,130.56,92.244704,12.278872,93.0583478987,33.664704,9.818872,35.0674,58.58,2.46,58.6316296891,134.26,92.794704,12.268872,93.6022559055,33.664704,9.818872,35.0674,59.13,2.45,59.1807350411,134.09,33.664704,10.378872,35.2283022498,33.664704,9.818872,35.0674,0.0,0.56,0.56,134.01
2021-10-06 14:30:00,83.43048,13.64264,84.5385510829,31.86048,9.29264,33.188,51.57,4.35,51.7531390352,134.41,83.41048,18.16264,85.3650377239,31.86048,9.29264,33.188,51.55,8.87,52.3075463007,130.91,94.01048,10.30264,94.5733299657,31.86048,9.29264,33.188,62.15,1.01,62.1582062161,134.62,94.59048,10.28264,95.1477356115,31.86048,9.29264,33.188,62.73,0.99,62.7378115653,134.41,31.86048,9.852640000000001,33.349133434,31.86048,9.29264,33.188,0.0,0.56,0.56,134.37
2021-10-06 15:00:00,86.848656,13.124608,87.8347561285,26.278656,7.664608,27.3736,60.57,5.46,60.8155942173,134.29,86.858656,15.374608,88.2088696973,26.278656,7.664608,27.3736,60.58,7.71,61.0686539888,130.8,97.888656,9.634608,98.3616523082,26.278656,7.664608,27.3736,71.61,1.97,71.6370923475,134.67,98.608656,9.614608,99.0762722609,26.278656,7.664608,27.3736,72.33,1.9500000000000002,72.356280999,134.29,26.278656,8.264608,27.547622521,26.278656,7.664608,27.3736,0.0,0.6000000000000001,0.6000000000000001,134.41
2021-10-06 15:30:00,93.691648,13.995064,94.7311285762,17.331648,5.055064,18.0538,76.36,8.94,76.881553054,134.25,93.711648,9.295064,94.1714987968,17.331648,5.055064,18.0538,76.38,4.24,76.4975947334,130.8,104.651648,8.235064,104.9751575764,17.331648,5.055064,18.0538,87.32,3.18,87.377885074,134.67,105.561648,8.255064,105.8839346177,17.331648,5.055064,18.0538,88.23,3.2,88.2880110774,134.25,17.331648,5.615064,18.2185335886,17.331648,5.055064,18.0538,0.0,0.56,0.56,134.41
2021-10-06 16:00:00,96.868128,13.710704,97.8336221674,17.008128,4.960704,17.7168,79.86,8.75,80.3379244193,134.49,96.908128,9.360704,97.3591703531,17.008128,4.960704,17.7168,79.9,4.4,80.021059728,131.07,107.898128,7.950704,108.1906637377,17.008128,4.960704,17.7168,90.89,2.99,90.9391675792,135.21,108.858128,7.960704,109.1488196905,17.008128,4.960704,17.7168,91.85,3.0,91.8989798638,134.49,17.008128,5.560704,17.8940729584,17.008128,4.960704,17.7168,0.0,0.6000000000000001,0.6000000000000001,134.95
2021-10-06 16:30:00,101.554144,11.780792,102.2351760585,12.894144,3.760792,13.4314,88.66,8.02,89.0219972816,133.71,101.624144,8.740792,101.999353373,12.894144,3.760792,13.4314,88.73,4.98,88.8696421732,130.15,113.964144,5.970792,114.1204472247,12.894144,3.760792,13.4314,101.07,2.21,101.0941590795,134.51,115.044144,5.980792,115.1995006137,12.894144,3.760792,13.4314,102.15,2.22,102.1741205003,133.71,12.894144,4.320792,13.5988305747,12.894144,3.760792,13.4314,0.0,0.56,0.56,134.27
2021-10-06 17:00:00,105.062048,10.242264,105.5601151089,9.162048,2.672264,9.543800000000001,95.9,7.57,96.1983102762,133.71,105.152048,7.962264,105.4530741449,9.162048,2.672264,9.543800000000001,95.99,5.29,96.1356551962,130.15,117.372048,6.652264,117.5604111427,9.162048,2.672264,9.543800000000001,108.21,3.98,108.2831681288,134.51,118.552048,6.7022639999999996,118.7413509596,9.162048,2.672264,9.543800000000001,109.39,4.03,109.4642087625,133.71,9.162048,3.232264,9.7154852746,9.162048,2.672264,9.543800000000001,0.0,0.56,0.56,134.27
2021-10-06 17:30:00,110.960272,9.045496,111.3283564964,6.190272,1.805496,6.4482,104.77,7.24,105.0198576461,133.46,111.070272,7.295496,111.3096113731,6.190272,1.805496,6.4482,104.88,5.49,105.0235902072,129.87,123.380272,5.205496,123.4900348506,6.190272,1.805496,6.4482,117.19,3.4,117.2393112399,134.02,124.660272,5.245496,124.7705840469,6.190272,1.805496,6.4482,118.47,3.44,118.5199329227,133.46,6.190272,2.365496,6.6268422918,6.190272,1.805496,6.4482,0.0,0.56,0.56,133.77
2021-10-06 18:00:00,114.233696,8.767328,114.5696440689,4.413696,1.287328,4.5976,109.82,7.48,110.0744420835,132.92,114.363696,6.457328,114.5458512897,4.413696,1.287328,4.5976,109.95,5.17,110.0714831371,129.23,126.723696,3.827328,126.7814795919,4.413696,1.287328,4.5976,122.31,2.54,122.3363711249,133.55,128.083696,3.857328,128.1417658701,4.413696,1.287328,4.5976,123.67,2.5700000000000003,123.6967008453,132.92,4.413696,1.847328,4.7846978086,4.413696,1.287328,4.5976,0.0,0.56,0.56,133.3
2021-10-06 18:30:00,114.336048,9.274264,114.7115680522,3.546048,1.034264,3.6938,110.79,8.24,111.0960021783,132.69,114.486048,5.424264,114.6144747691,3.546048,1.034264,3.6938,110.94,4.39,111.0268242363,128.97,127.066048,4.374264,127.1413179886,3.546048,1.034264,3.6938,123.52,3.34,123.56514880820001,133.48,128.456048,4.434264,128.5325599411,3.546048,1.034264,3.6938,124.91,3.4,124.9562647489,132.69,3.546048,1.634264,3.9045198476,3.546048,1.034264,3.6938,0.0,0.6000000000000001,0.6000000000000001,133.24
2021-10-06 19:00:00,116.245296,6.226128,116.4119131017,3.175296,0.926128,3.3076,113.07,5.3,113.1941469335,132.6,116.425296,8.036128,116.7023088971,3.175296,0.926128,3.3076,113.25,7.11,113.4729685872,128.84,129.435296,4.826128,129.5252383209,3.175296,0.926128,3.3076,126.26,3.9,126.3202184925,133.4,130.845296,4.876128,130.936122249,3.175296,0.926128,3.3076,127.67,3.95,127.7310901856,132.6,3.175296,1.486128,3.5058638194,3.175296,0.926128,3.3076,0.0,0.56,0.56,133.16
2021-10-06 19:30:00,115.736,6.453,115.9157577942,3.096,0.903,3.225,112.64,5.55,112.776646962,132.01,115.906,7.783,116.1670173715,3.096,0.903,3.225,112.81,6.88,113.0196022821,128.2,128.886,5.723,129.0129982792,3.096,0.903,3.225,125.79,4.82,125.8823121014,132.34,130.296,5.793,130.4247156984,3.096,0.903,3.225,127.2,4.89,127.2939594011,132.01,3.136,1.463,3.4604717886,3.096,0.903,3.225,0.04,0.56,0.5614267539000001,132.1
2021-10-06 20:00:00,111.747792,8.961856,112.1065737584,3.297792,0.9618559999999999,3.4352,108.45,8.0,108.7446665359,132.01,111.877792,5.551856,112.0154607536,3.297792,0.9618559999999999,3.4352,108.58,4.59,108.676973182,128.2,124.227792,7.261856,124.4398604056,3.297792,0.9618559999999999,3.4352,120.93,6.3,121.0939920062,132.34,125.587792,7.341856,125.8022112244,3.297792,0.9618559999999999,3.4352,122.29,6.38,122.456312618,132.01,3.297792,1.521856,3.6320074009,3.297792,0.9618559999999999,3.4352,0.0,0.56,0.56,132.1
2021-10-06 20:30:00,107.221376,10.709568,107.7548992765,3.7013759999999998,1.079568,3.8556,103.52,9.63,103.9669529226,132.95,107.351376,4.109568,107.4300073454,3.7013759999999998,1.079568,3.8556,103.65,3.03,103.6942785307,129.29,119.211376,9.409568,119.5821564355,3.7013759999999998,1.079568,3.8556,115.51,8.33,115.8099693463,133.26,120.501376,9.499568,120.875239028,3.7013759999999998,1.079568,3.8556,116.8,8.42,117.1031015815,132.95,3.7013759999999998,1.6395680000000001,4.0482548734,3.7013759999999998,1.079568,3.8556,0.0,0.56,0.56,133.01
2021-10-06 21:00:00,102.16616,13.37888,103.0384330199,3.83616,1.11888,3.996,98.33,12.26,99.0913543151,132.95,102.23616,1.8888800000000001,102.2536076586,3.83616,1.11888,3.996,98.4,0.77,98.4030126571,129.29,113.59616,12.37888,114.2686494048,3.83616,1.11888,3.996,109.76,11.26,110.3360557569,133.26,114.81616,12.50888,115.4955526243,3.83616,1.11888,3.996,110.98,11.39,111.5629530803,132.95,3.83616,1.67888,4.1874528773,3.83616,1.11888,3.996,0.0,0.56,0.56,133.01
2021-10-06 21:30:00,97.856752,13.536135999999999,98.7885159814,3.826752,1.116136,3.9862,94.03,12.42,94.8467042126,135.05,97.866752,1.866136,97.8845422454,3.826752,1.116136,3.9862,94.04,0.75,94.0429907011,131.84,108.986752,13.916136,109.8716112227,3.826752,1.116136,3.9862,105.16,12.8,105.9361392538,135.09,110.096752,14.036136,110.9878728274,3.826752,1.116136,3.9862,106.27,12.92,107.0525072102,135.05,3.826752,1.676136,4.1777341658000005,3.826752,1.116136,3.9862,0.0,0.56,0.56,134.83
2021-10-06 22:00:00,92.654128,17.253704,94.2468977588,4.024128,1.173704,4.1918,88.63,16.08,90.0768743907,135.05,92.644128,4.043704,92.7323352177,4.024128,1.173704,4.1918,88.62,2.87,88.6664609647,131.84,103.114128,16.573704,104.4375940813,4.024128,1.173704,4.1918,99.09,15.4,100.2795497597,135.09,104.164128,16.713704,105.4965092475,4.024128,1.173704,4.1918,100.14,15.54,101.3385967931,135.05,4.024128,1.773704,4.39768485,4.024128,1.173704,4.1918,0.0,0.6000000000000001,0.6000000000000001,134.83
2021-10-06 22:30:00,85.782752,20.584136,88.2178394406,4.4027519999999996,1.284136,4.5862,81.38,19.3,83.6372787697,134.89,85.762752,7.474136,86.0878176025,4.4027519999999996,1.284136,4.5862,81.36,6.19,81.5951328205,131.65,95.522752,18.814136,97.3579368263,4.4027519999999996,1.284136,4.5862,91.12,17.53,92.7909225086,135.09,96.492752,18.994136,98.344437519,4.4027519999999996,1.284136,4.5862,92.09,17.71,93.7774610448,134.89,4.4027519999999996,1.844136,4.7733701679,4.4027519999999996,1.284136,4.5862,0.0,0.56,0.56,134.84
2021-10-06 23:00:00,80.3436,21.7948,83.2472664296,4.9536,1.4448,5.16,75.39,20.35,78.0882487958,134.89,80.2936,8.6648,80.7597731547,4.9536,1.4448,5.16,75.34,7.22,75.6851636716,131.65,89.4336,20.7648,91.8125575725,4.9536,1.4448,5.16,84.48,19.32,86.6610223803,135.09,90.3236,20.9648,92.7247300131,4.9536,1.4448,5.16,85.37,19.52,87.5732110865,134.89,4.9536,2.0048,5.3439101789,4.9536,1.4448,5.16,0.0,0.56,0.56,134.84
2021-10-06 23:30:00,75.276784,21.880312,78.3922334329,4.7667839999999995,1.390312,4.9654,70.51,20.49,73.4268356938,134.87,75.196784,8.510312,75.6768242878,4.7667839999999995,1.390312,4.9654,70.43,7.12,70.7889772493,131.65,83.666784,22.330312,86.5954593435,4.7667839999999995,1.390312,4.9654,78.9,20.94,81.6314498217,134.94,84.486784,22.530312,87.4393025446,4.7667839999999995,1.390312,4.9654,79.72,21.14,82.4753175198,134.87,4.7667839999999995,1.9503119999999998,5.1503346105,4.7667839999999995,1.390312,4.9654,0.0,0.56,0.56,134.68
2021-10-07 00:00:00,71.222464,22.101552,74.5729037858,4.462464,1.301552,4.6484,66.76,20.8,69.9252286375,136.25,71.132464,8.681552,71.6602873274,4.462464,1.301552,4.6484,66.67,7.38,67.0772189346,133.34,79.162464,24.001552,82.7210384664,4.462464,1.301552,4.6484,74.7,22.7,78.0729146375,136.14,79.932464,24.211552,83.5188484796,4.462464,1.301552,4.6484,75.47,22.91,78.8707106599,136.25,4.462464,1.901552,4.8507200455,4.462464,1.301552,4.6484,0.0,0.6000000000000001,0.6000000000000001,135.88
2021-10-07 00:30:00,68.697824,22.391032,72.2547530365,4.357824,1.271032,4.5394,64.34,21.12,67.7177229387,136.59,68.607824,8.911032,69.1841022585,4.357824,1.271032,4.5394,64.25,7.64,64.70264368630001,133.74,76.127824,24.411032,79.9458821346,4.357824,1.271032,4.5394,71.77,23.14,75.408172634,136.29,76.857824,24.631032,80.7081956644,4.357824,1.271032,4.5394,72.5,23.36,76.1704640921,136.59,4.357824,1.831032,4.7268708677,4.357824,1.271032,4.5394,0.0,0.56,0.56,136.03
2021-10-07 01:00:00,67.40696,22.68328,71.1212306418,4.53696,1.32328,4.726,62.87,21.36,66.3994465338,136.85,67.32696,9.15328,67.9463176162,4.53696,1.32328,4.726,62.79,7.83,63.2763225859,134.04,74.78696,24.60328,78.7299864905,4.53696,1.32328,4.726,70.25,23.28,74.0068976515,136.53,75.49696,24.80328,79.4669344319,4.53696,1.32328,4.726,70.96,23.48,74.7437756606,136.85,4.53696,1.92328,4.9277796217,4.53696,1.32328,4.726,0.0,0.6000000000000001,0.6000000000000001,136.27
2021-10-07 01:30:00,67.614832,24.105576,71.7833149184,4.784832,1.395576,4.9842,62.83,22.71,66.8083303189,136.99,67.524832,10.535576,68.3417975933,4.784832,1.395576,4.9842,62.74,9.14,63.4022649438,134.21,75.184832,25.765576,79.4771908756,4.784832,1.395576,4.9842,70.4,24.37,74.4987040156,136.68,75.904832,25.995576,80.2328703994,4.784832,1.395576,4.9842,71.12,24.6,75.2543314368,136.99,4.784832,1.9955759999999998,5.1842975262,4.784832,1.395576,4.9842,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-10-07 02:00:00,68.400336,24.723848,72.7315242851,4.950336,1.443848,5.1566,63.45,23.28,67.5859519427,137.35,68.290336,11.103848,69.1871767844,4.950336,1.443848,5.1566,63.34,9.66,64.0723903097,134.6,75.990336,25.263848,80.0799174647,4.950336,1.443848,5.1566,71.04,23.82,74.9271245945,137.08,76.710336,25.473848,80.8294041866,4.950336,1.443848,5.1566,71.76,24.03,75.6765386365,137.35,5.030336,2.003848,5.4147656533,4.950336,1.443848,5.1566,0.08,0.56,0.5656854249000001,136.82
2021-10-07 02:30:00,67.642528,24.624904,71.985397764,4.782528,1.394904,4.9818,62.86,23.23,67.0150169738,137.39,67.542528,10.994904,68.4315789866,4.782528,1.394904,4.9818,62.76,9.6,63.4899803119,134.68,75.232528,25.094904,79.3075499309,4.782528,1.394904,4.9818,70.45,23.7,74.3296206098,137.25,75.952528,25.314904,80.0601703353,4.782528,1.394904,4.9818,71.17,23.92,75.0821902984,137.39,4.782528,1.994904,5.1819123922,4.782528,1.394904,4.9818,0.0,0.6000000000000001,0.6000000000000001,136.99
2021-10-07 03:00:00,66.697472,30.030096,73.1461512108,4.937472,1.440096,5.1432,61.76,28.59,68.0564890367,137.39,65.747472,11.030096,66.6662815234,4.937472,1.440096,5.1432,60.81,9.59,61.5615480637,134.72,74.047472,23.100096,77.5670196978,4.937472,1.440096,5.1432,69.11,21.66,72.4247726955,137.25,74.747472,23.300096,78.2948213102,4.937472,1.440096,5.1432,69.81,21.86,73.1525508783,137.39,4.937472,2.000096,5.3271956750000005,4.937472,1.440096,5.1432,0.0,0.56,0.56,136.99
2021-10-07 03:30:00,65.742448,40.869464,77.4104809227,4.832448,1.409464,5.0338,60.91,39.46,72.574924733,137.47,63.172448,10.629464,64.0604690214,4.832448,1.409464,5.0338,58.34,9.22,59.0640669104,134.79,72.802448,19.989464,75.4968549398,4.832448,1.409464,5.0338,67.97,18.58,70.4637303866,136.86,73.502448,20.149464,76.2142425107,4.832448,1.409464,5.0338,68.67,18.74,71.1811527021,137.47,4.832448,2.009464,5.2335933392,4.832448,1.409464,5.0338,0.0,0.6000000000000001,0.6000000000000001,136.61
2021-10-07 04:00:00,64.881152,40.375336,76.4181368653,4.921152,1.435336,5.1262,59.96,38.94,71.4949312889,137.47,62.361152,10.105336,63.174607988,4.921152,1.435336,5.1262,57.44,8.67,58.0906403821,134.79,71.811152,19.335336,74.3686544843,4.921152,1.435336,5.1262,66.89,17.9,69.2436430295,135.87,72.491152,19.495336,75.0668718147,4.921152,1.435336,5.1262,67.57,18.06,69.9418937404,137.47,4.921152,2.035336,5.3254417319,4.921152,1.435336,5.1262,0.0,0.6000000000000001,0.6000000000000001,135.61
2021-10-07 04:30:00,64.712272,40.666496,76.429327122,5.062272,1.476496,5.2732,59.65,39.19,71.3721136019,137.52,62.222272,10.436496,63.0914541091,5.062272,1.476496,5.2732,57.16,8.96,57.8579916693,134.76,71.692272,19.666496,74.3407891365,5.062272,1.476496,5.2732,66.63,18.19,69.0683212479,135.94,72.372272,19.826496,75.0388945686,5.062272,1.476496,5.2732,67.31,18.35,69.7664575566,137.52,5.062272,2.036496,5.4565477878,5.062272,1.476496,5.2732,0.0,0.56,0.56,135.69
2021-10-07 05:00:00,65.273648,40.171064,76.6443964431,4.803648,1.4010639999999999,5.0038,60.47,38.77,71.8312870552,137.52,62.733648,10.051064,63.5337270977,4.803648,1.4010639999999999,5.0038,57.93,8.65,58.5722408654,134.76,72.303648,19.131064,74.7918118772,4.803648,1.4010639999999999,5.0038,67.5,17.73,69.7897048281,135.94,72.993648,19.291064,75.4997867454,4.803648,1.4010639999999999,5.0038,68.19,17.89,70.4977176936,137.52,4.803648,2.001064,5.2037766324,4.803648,1.4010639999999999,5.0038,0.0,0.6000000000000001,0.6000000000000001,135.69
2021-10-07 05:30:00,67.48976,37.74868,77.3293640644,4.82976,1.40868,5.031,62.66,36.34,72.4352897419,137.26,64.86976,8.26868,65.3946238723,4.82976,1.40868,5.031,60.04,6.86,60.4306313057,134.45,74.77976,19.34868,77.2423712958,4.82976,1.40868,5.031,69.95,17.94,72.2138913229,135.7,75.49976,19.51868,77.9820019556,4.82976,1.40868,5.031,70.67,18.11,72.9535537174,137.26,4.82976,1.96868,5.2155807539,4.82976,1.40868,5.031,0.0,0.56,0.56,135.44
2021-10-07 06:00:00,71.490576,36.055168,80.0679561143,4.920576,1.435168,5.1256,66.57,34.62,75.0340542687,136.05,68.740576,7.075168,69.103724871,4.920576,1.435168,5.1256,63.82,5.64,64.0687287216,133.02,79.290576,17.155168,81.1251824745,4.920576,1.435168,5.1256,74.37,15.72,76.0132573963,134.26,80.060576,17.315168,81.9116040151,4.920576,1.435168,5.1256,75.14,15.88,76.7997005202,136.05,4.920576,1.995168,5.3096858212,4.920576,1.435168,5.1256,0.0,0.56,0.56,134.02
2021-10-07 06:30:00,79.792704,31.252872,85.6949101165,4.6727039999999995,1.3628719999999999,4.8674,75.12,29.89,80.8481694289,132.81,76.722704,3.392872,76.7976880478,4.6727039999999995,1.3628719999999999,4.8674,72.05,2.03,72.0785918286,129.09,88.132704,14.062872,89.2476211629,4.6727039999999995,1.3628719999999999,4.8674,83.46,12.7,84.4207415272,131.11,89.032704,14.202872,90.1584380666,4.6727039999999995,1.3628719999999999,4.8674,84.36,12.84,85.3315603982,132.81,4.6727039999999995,1.922872,5.0528803073,4.6727039999999995,1.3628719999999999,4.8674,0.0,0.56,0.56,130.88
2021-10-07 07:00:00,88.670016,14.337088,89.8216222842,4.550016,1.327088,4.7396,84.12,13.01,85.1201180685,132.81,85.020016,15.967088,86.5063640424,4.550016,1.327088,4.7396,80.47,14.64,81.79089497,129.09,96.520016,13.807088,97.5025598007,4.550016,1.327088,4.7396,91.97,12.48,92.8128832652,131.11,97.570016,13.957088,98.5632199539,4.550016,1.327088,4.7396,93.02,12.63,93.8735175649,132.81,4.550016,1.8870879999999999,4.9258244711,4.550016,1.327088,4.7396,0.0,0.56,0.56,130.88
2021-10-07 07:30:00,98.886608,10.102344,99.4013007764,4.396608,1.282344,4.5798,94.49,8.82,94.9007507873,132.35,94.736608,19.542344,96.7312157701,4.396608,1.282344,4.5798,90.34,18.26,92.166931163,128.62,106.946608,10.082344,107.4208109411,4.396608,1.282344,4.5798,102.55,8.8,102.9268793853,132.98,108.116608,10.222344,108.5987902432,4.396608,1.282344,4.5798,103.72,8.94,104.104572426,132.35,4.396608,1.842344,4.7670109419,4.396608,1.282344,4.5798,0.0,0.56,0.56,132.77
2021-10-07 08:00:00,103.895056,13.919808,104.8233929808,5.005056,1.459808,5.2136,98.89,12.46,99.6718801869,132.35,99.585056,15.839808,100.8369123684,5.005056,1.459808,5.2136,94.58,14.38,95.6669263643,128.62,112.125056,7.359808,112.3663426334,5.005056,1.459808,5.2136,107.12,5.9,107.2823582888,132.98,113.345056,7.459808,113.5902744738,5.005056,1.459808,5.2136,108.34,6.0,108.5060164231,132.35,5.005056,2.019808,5.3972409544,5.005056,1.459808,5.2136,0.0,0.56,0.56,132.77
2021-10-07 08:30:00,106.215232,18.202776,107.7637070767,5.735232,1.6727759999999998,5.9742,100.48,16.53,101.8306009999,131.45,101.845232,12.232776,102.5772493772,5.735232,1.6727759999999998,5.9742,96.11,10.56,96.6883948569,127.6,114.785232,6.492776,114.9687158556,5.735232,1.6727759999999998,5.9742,109.05,4.82,109.1564698037,132.02,116.015232,6.582776,116.2018373171,5.735232,1.6727759999999998,5.9742,110.28,4.91,110.3892499295,131.45,5.735232,2.232776,6.1545247388,5.735232,1.6727759999999998,5.9742,0.0,0.56,0.56,131.82
2021-10-07 09:00:00,107.351216,19.288688,109.0703308028,6.441216,1.878688,6.7096,100.91,17.41,102.4008603479,131.87,102.971216,11.578688,103.6201589476,6.441216,1.878688,6.7096,96.53,9.7,97.0161373175,128.03,115.931216,5.798688,116.0761458085,6.441216,1.878688,6.7096,109.49,3.92,109.5601501459,132.13,117.171216,5.868688,117.3180947585,6.441216,1.878688,6.7096,110.73,3.99,110.8018637027,131.87,6.481216,2.438688,6.9248364602,6.441216,1.878688,6.7096,0.04,0.56,0.5614267539000001,131.94
2021-10-07 09:30:00,108.559504,20.170272,110.4174161139,7.509504,2.190272,7.8224,101.05,17.98,102.6371419127,131.87,104.169504,11.380272,104.7892940829,7.509504,2.190272,7.8224,96.66,9.19,97.0958892024,127.98,117.299504,5.510272,117.4288581915,7.509504,2.190272,7.8224,109.79,3.32,109.8401861797,132.13,118.529504,5.580272,118.6607886122,7.509504,2.190272,7.8224,111.02,3.39,111.0717448319,131.87,7.509504,2.750272,7.997289941,7.509504,2.190272,7.8224,0.0,0.56,0.56,131.94
2021-10-07 10:00:00,108.54656,21.13108,110.5842585082,8.98656,2.62108,9.361,99.56,18.51,101.2660540359,131.87,104.21656,11.28108,104.8253506753,8.98656,2.62108,9.361,95.23,8.66,95.6229496512,127.95,117.24656,5.30108,117.3663379381,8.98656,2.62108,9.361,108.26,2.68,108.2931669128,132.17,118.46656,5.37108,118.5882554834,8.98656,2.62108,9.361,109.48,2.75,109.5145328256,131.87,8.98656,3.18108,9.532970712200001,8.98656,2.62108,9.361,0.0,0.56,0.56,131.97
2021-10-07 10:30:00,107.30992,20.609560000000002,109.2710981632,9.76992,2.8495600000000003,10.177,97.54,17.76,99.1436795767,131.8,103.05992,12.15956,103.7747657661,9.76992,2.8495600000000003,10.177,93.29,9.31,93.753401005,127.71,115.85992,6.23956,116.0278120599,9.76992,2.8495600000000003,10.177,106.09,3.39,106.1441482136,132.07,117.05992,6.30956,117.2298401338,9.76992,2.8495600000000003,10.177,107.29,3.46,107.3457763491,131.8,9.76992,3.40956,10.3477744564,9.76992,2.8495600000000003,10.177,0.0,0.56,0.56,131.87
2021-10-07 11:00:00,107.102656,21.216608,109.1838970603,11.782656,3.436608,12.2736,95.32,17.78,96.9640696341,131.8,102.932656,12.746608,103.7188878012,11.782656,3.436608,12.2736,91.15,9.31,91.6242249626,127.71,115.502656,6.826608,115.7042182457,11.782656,3.436608,12.2736,103.72,3.39,103.7753848463,132.07,116.672656,6.906608,116.8769005927,11.782656,3.436608,12.2736,104.89,3.47,104.9473820541,131.8,11.782656,3.996608,12.4420198489,11.782656,3.436608,12.2736,0.0,0.56,0.56,131.87
2021-10-07 11:30:00,105.883344,21.536392,108.0513707317,14.113344,4.116392,14.7014,91.77,17.42,93.4087217555,131.8,101.863344,13.766392,102.789369098,14.113344,4.116392,14.7014,87.75,9.65,88.2790178921,127.66,113.903344,7.836392,114.1725922188,14.113344,4.116392,14.7014,99.79,3.7199999999999998,99.8593135366,132.12,115.043344,7.896392,115.3140234547,14.113344,4.116392,14.7014,100.93,3.7800000000000002,101.000758908,131.8,14.113344,4.676392,14.8679225516,14.113344,4.116392,14.7014,0.0,0.56,0.56,131.87
2021-10-07 12:00:00,104.317568,21.472624,106.5045941492,14.237568,4.152624,14.8308,90.08,17.32,91.7299776518,131.93,100.387568,13.832624,101.3361006536,14.237568,4.152624,14.8308,86.15,9.68,86.6921270935,127.66,112.157568,7.862624,112.4328284614,14.237568,4.152624,14.8308,97.92,3.71,97.9902571688,132.12,113.257568,7.932624,113.5350308618,14.237568,4.152624,14.8308,99.02,3.7800000000000002,99.0921227949,131.93,14.237568,4.712624,14.9972386632,14.237568,4.152624,14.8308,0.0,0.56,0.56,131.96
2021-10-07 12:30:00,102.278704,21.225872,104.4579864543,16.888704,4.925872,17.5924,85.39,16.3,86.9318244373,132.07,98.518704,15.625872,99.7502025742,16.888704,4.925872,17.5924,81.63,10.7,82.3282873622,127.85,110.048704,9.835872,110.4873822211,16.888704,4.925872,17.5924,93.16,4.91,93.2893011015,132.22,111.128704,9.925872,111.5711064195,16.888704,4.925872,17.5924,94.24,5.0,94.3725468555,132.07,16.888704,5.485872,17.7573397332,16.888704,4.925872,17.5924,0.0,0.56,0.56,132.04
2021-10-07 13:00:00,102.014528,22.560904,104.4794635915,18.414528,5.370904,19.1818,83.6,17.19,85.3490251848,132.07,98.344528,15.210904,99.5139075107,18.414528,5.370904,19.1818,79.93,9.84,80.5334123206,127.85,109.384528,9.350904,109.7834886101,18.414528,5.370904,19.1818,90.97,3.98,91.0570222443,132.22,110.424528,9.410904,110.8248234743,18.414528,5.370904,19.1818,92.01,4.04,92.0986519988,132.07,18.414528,5.930904,19.3460710151,18.414528,5.370904,19.1818,0.0,0.56,0.56,132.04
2021-10-07 13:30:00,103.215728,22.237504,105.5840569912,18.505728,5.397504,19.2768,84.71,16.84,86.3676426678,131.86,99.475728,15.647504,100.6988820323,18.505728,5.397504,19.2768,80.97,10.25,81.6161956967,127.69,111.785728,7.367504,112.0282513462,18.505728,5.397504,19.2768,93.28,1.97,93.3008001038,132.35,112.825728,7.417504,113.0692896605,18.505728,5.397504,19.2768,94.32,2.02,94.3416281394,131.86,18.505728,5.957504,19.4410345075,18.505728,5.397504,19.2768,0.0,0.56,0.56,132.19
2021-10-07 14:00:00,104.187744,19.260592,105.9530858635,12.687744,3.700592,13.2164,91.5,15.56,92.8135959868,131.86,100.127744,15.560592,101.3296459183,12.687744,3.700592,13.2164,87.44,11.86,88.2406550293,127.69,112.357744,5.140592,112.4752787188,12.687744,3.700592,13.2164,99.67,1.44,99.6804017849,132.35,113.457744,5.160592,113.5750473623,12.687744,3.700592,13.2164,100.77,1.46,100.7805760055,131.86,12.687744,4.300592,13.3967883972,12.687744,3.700592,13.2164,0.0,0.6000000000000001,0.6000000000000001,132.19
2021-10-07 14:30:00,104.223856,18.673208,105.8834305098,10.913856,3.183208,11.3686,93.31,15.49,94.5869769049,132.12,100.133856,14.883208,101.2338826569,10.913856,3.183208,11.3686,89.22,11.7,89.9838785561,128.18,112.303856,5.893208,112.4583744014,10.913856,3.183208,11.3686,101.39,2.71,101.4262106164,132.71,113.443856,5.933208,113.5989058984,10.913856,3.183208,11.3686,102.53,2.75,102.5668728196,132.12,10.913856,3.743208,11.5379313102,10.913856,3.183208,11.3686,0.0,0.56,0.56,132.54
2021-10-07 15:00:00,103.818624,18.470432,105.4488669807,9.738624,2.840432,10.1444,94.08,15.63,95.3695092784,132.12,99.658624,14.590432,100.7210109338,9.738624,2.840432,10.1444,89.92,11.75,90.6844468473,128.18,111.718624,5.510432,111.8544402752,9.738624,2.840432,10.1444,101.98,2.67,102.0149464539,132.71,112.858624,5.570432,112.996011982,9.738624,2.840432,10.1444,103.12,2.73,103.1561306952,132.12,9.778624,3.400432,10.3529911195,9.738624,2.840432,10.1444,0.04,0.56,0.5614267539000001,132.54
2021-10-07 15:30:00,103.18456,17.36008,104.6347255934,9.63456,2.81008,10.036,93.55,14.55,94.6747326376,132.52,99.05456,15.50008,100.2599538041,9.63456,2.81008,10.036,89.42,12.69,90.3159592763,128.71,111.20456,6.61008,111.4008407616,9.63456,2.81008,10.036,101.57,3.8,101.6410591247,133.13,112.32456,6.6700800000000005,112.5224277484,9.63456,2.81008,10.036,102.69,3.86,102.7625208916,132.52,9.67456,3.37008,10.2447328125,9.63456,2.81008,10.036,0.04,0.56,0.5614267539000001,132.96
2021-10-07 16:00:00,104.66936,17.57148,106.1340276829,9.15936,2.67148,9.541,95.51,14.9,96.6652476333,132.34,100.46936,14.89148,101.566965473,9.15936,2.67148,9.541,91.31,12.22,92.1240712301,128.51,112.24936,6.21148,112.4210892324,9.15936,2.67148,9.541,103.09,3.54,103.1507619943,132.93,113.41936,6.26148,113.5920655442,9.15936,2.67148,9.541,104.26,3.59,104.3217891909,132.34,9.15936,3.23148,9.7126895657,9.15936,2.67148,9.541,0.0,0.56,0.56,132.76
2021-10-07 16:30:00,106.589824,18.082032,108.1126748425,10.189824,2.972032,10.6144,96.4,15.11,97.5770060004,131.93,102.359824,15.032032,103.4576993527,10.189824,2.972032,10.6144,92.17,12.06,92.9556480264,128.0,114.929824,6.272032,115.1008376602,10.189824,2.972032,10.6144,104.74,3.3,104.791972975,132.5,116.099824,6.342032,116.2729138825,10.189824,2.972032,10.6144,105.91,3.37,105.9636022415,131.93,10.189824,3.532032,10.784607698,10.189824,2.972032,10.6144,0.0,0.56,0.56,132.32
2021-10-07 17:00:00,107.195632,16.874976,108.5157515519,10.885632,3.174976,11.3392,96.31,13.7,97.2795255951,132.04,103.015632,16.454976,104.3215542039,10.885632,3.174976,11.3392,92.13,13.28,93.0821964717,128.12,116.145632,7.934976,116.4163720307,10.885632,3.174976,11.3392,105.26,4.76,105.3675718616,132.63,117.335632,8.014976,117.6090573771,10.885632,3.174976,11.3392,106.45,4.84,106.5599741929,132.04,10.885632,3.734976,11.508563323,10.885632,3.174976,11.3392,0.0,0.56,0.56,132.46
2021-10-07 17:30:00,110.499008,16.680544,111.7509343009,6.139008,1.790544,6.3948,104.36,14.89,105.416894756,131.74,105.959008,13.940544,106.8721205149,6.139008,1.790544,6.3948,99.82,12.15,100.5567247876,127.77,119.279008,6.790544,119.4721441897,6.139008,1.790544,6.3948,113.14,5.0,113.2504286968,132.32,120.549008,6.880544,120.7452078367,6.139008,1.790544,6.3948,114.41,5.09,114.523168835,131.74,6.139008,2.350544,6.5736197274,6.139008,1.790544,6.3948,0.0,0.56,0.56,132.15
2021-10-07 18:00:00,112.919424,16.784832,114.1600932978,5.159424,1.504832,5.3744,107.76,15.28,108.8379345633,131.69,108.259424,13.264832,109.069054515,5.159424,1.504832,5.3744,103.1,11.76,103.7685289478,127.73,121.939424,6.494832,122.1122678856,5.159424,1.504832,5.3744,116.78,4.99,116.8865625297,132.13,123.259424,6.5848320000000005,123.4351879218,5.159424,1.504832,5.3744,118.1,5.08,118.2092060713,131.69,5.159424,2.064832,5.557264363,5.159424,1.504832,5.3744,0.0,0.56,0.56,131.95
2021-10-07 18:30:00,114.293104,16.540072,115.4837114217,4.423104,1.2900719999999999,4.6074,109.87,15.25,110.923304134,131.53,109.543104,13.030072,110.3153407749,4.423104,1.2900719999999999,4.6074,105.12,11.74,105.773541115,127.57,123.493104,7.450072,123.7176232732,4.423104,1.2900719999999999,4.6074,119.07,6.16,119.2292350894,131.96,124.863104,7.550072,125.0911600702,4.423104,1.2900719999999999,4.6074,120.44,6.26,120.6025754286,131.53,4.423104,1.850072,4.7944358792,4.423104,1.2900719999999999,4.6074,0.0,0.56,0.56,131.78
2021-10-07 19:00:00,114.688384,16.699112,115.8977383995,4.968384,1.449112,5.1754,109.72,15.25,110.7747304217,131.63,109.968384,13.079112,110.7434361499,4.968384,1.449112,5.1754,105.0,11.63,105.6421170746,127.71,124.108384,7.569112,124.3389819629,4.968384,1.449112,5.1754,119.14,6.12,119.2970829484,131.96,125.438384,7.679112,125.6732148934,4.968384,1.449112,5.1754,120.47,6.23,120.6309819242,131.63,4.968384,2.009112,5.3592322771,4.968384,1.449112,5.1754,0.0,0.56,0.56,131.78
2021-10-07 19:30:00,113.901712,17.108416,115.1794161062,4.691712,1.3684159999999999,4.8872,109.21,15.74,110.3384416239,131.37,109.171712,12.818416,109.9216743402,4.691712,1.3684159999999999,4.8872,104.48,11.45,105.1055322045,127.41,123.061712,7.428416,123.2857101397,4.691712,1.3684159999999999,4.8872,118.37,6.06,118.5250205653,131.68,124.401712,7.528416,124.6293023169,4.691712,1.3684159999999999,4.8872,119.71,6.16,119.8683849061,131.37,4.691712,1.928416,5.0725683593,4.691712,1.3684159999999999,4.8872,0.0,0.56,0.56,131.49
2021-10-07 20:00:00,109.887744,14.415592,110.8292631669,4.407744,1.285592,4.5914,105.48,13.13,106.2940605114,131.98,105.297744,15.555592,106.4405530517,4.407744,1.285592,4.5914,100.89,14.27,101.8941853101,128.11,118.747744,8.765592,119.0708289557,4.407744,1.285592,4.5914,114.34,7.48,114.5844055707,132.27,120.047744,8.875592,120.375400198,4.407744,1.285592,4.5914,115.64,7.59,115.8888161127,131.98,4.407744,1.845592,4.7785371192,4.407744,1.285592,4.5914,0.0,0.56,0.56,132.07
2021-10-07 20:30:00,105.455728,11.877504,106.1225031239,4.585728,1.337504,4.7768,100.87,10.54,101.4191722506,133.19,101.025728,18.287504,102.6675728771,4.585728,1.337504,4.7768,96.44,16.95,97.9182112786,129.53,113.81572800000001,10.557504,114.3043342611,4.585728,1.337504,4.7768,109.23,9.22,109.6184350372,133.67,115.045728,10.687504,115.5410847829,4.585728,1.337504,4.7768,110.46,9.35,110.8550138695,133.19,4.585728,1.897504,4.9628039171000005,4.585728,1.337504,4.7768,0.0,0.56,0.56,133.48
2021-10-07 21:00:00,101.066416,10.657288,101.6267594219,5.236416,1.527288,5.4546,95.83,9.13,96.2639382116,133.19,96.826416,19.757288,98.8215829893,5.236416,1.527288,5.4546,91.59,18.23,93.3866210975,129.53,108.976416,12.287288,109.6669352658,5.236416,1.527288,5.4546,103.74,10.76,104.2965253496,133.67,110.146416,12.427288,110.8452544978,5.236416,1.527288,5.4546,104.91,10.9,105.4747273047,133.19,5.236416,2.087288,5.6370935525,5.236416,1.527288,5.4546,0.0,0.56,0.56,133.48
2021-10-07 21:30:00,95.510304,22.284672,98.0756074481,5.810304,1.694672,6.0524000000000004,89.7,20.59,92.0328099104,133.38,91.730304,9.154672,92.1859896696,5.810304,1.694672,6.0524000000000004,85.92,7.46,86.2432490112,129.78,104.640304,11.154672,105.2331693367,5.810304,1.694672,6.0524000000000004,98.83,9.46,99.28172289,132.67,105.750304,11.294672,106.3517579153,5.810304,1.694672,6.0524000000000004,99.94,9.6,100.4000179283,133.38,5.810304,2.2546720000000002,6.2324295744,5.810304,1.694672,6.0524000000000004,0.0,0.56,0.56,132.46
2021-10-07 22:00:00,90.005936,30.339648,94.9819075193,6.135936,1.7896480000000001,6.3916,83.87,28.55,88.596159059,133.38,86.635936,2.539648,86.6731516593,6.135936,1.7896480000000001,6.3916,80.5,0.75,80.503493713,129.78,99.275936,11.449648,99.9340077651,6.135936,1.7896480000000001,6.3916,93.14,9.66,93.639602733,132.67,100.285936,11.889648,100.9882799584,6.135936,1.7896480000000001,6.3916,94.15,10.1,94.690192206,133.38,6.175936,2.349648,6.6078007839,6.135936,1.7896480000000001,6.3916,0.04,0.56,0.5614267539000001,132.46
2021-10-07 22:30:00,83.719008,39.735544,92.6703067734,5.779008,1.685544,6.0198,77.94,38.05,86.7320361804,133.38,81.559008,9.665544,82.1297420351,5.779008,1.685544,6.0198,75.78,7.98,76.1990078676,129.82,93.649008,4.865544,93.775317743,5.779008,1.685544,6.0198,87.87,3.18,87.9275229948,131.92,93.479008,21.795544,95.9863046216,5.779008,1.685544,6.0198,87.7,20.11,89.9761196096,133.38,5.779008,2.2455439999999998,6.1999517192,5.779008,1.685544,6.0198,0.0,0.56,0.56,131.7
2021-10-07 23:00:00,78.26768,42.73724,89.1756772635,5.40768,1.5772400000000002,5.633,72.86,41.16,83.6822872536,133.91,76.24768,7.59724,76.6252357974,5.40768,1.5772400000000002,5.633,70.84,6.02,71.0953303671,130.47,87.61768000000001,4.9572400000000005,87.7578035106,5.40768,1.5772400000000002,5.633,82.21,3.38,82.2794536929,132.26,87.38768,22.20724,90.1652268017,5.40768,1.5772400000000002,5.633,81.98,20.63,84.5358935601,133.91,5.40768,2.13724,5.8147053064000005,5.40768,1.5772400000000002,5.633,0.0,0.56,0.56,132.03
2021-10-07 23:30:00,73.037968,44.414824,85.4822868232,5.707968,1.6648239999999999,5.9458,67.33,42.75,79.7551966959,135.17,71.157968,7.224824,71.5238036721,5.707968,1.6648239999999999,5.9458,65.45,5.5600000000000005,65.6857374169,132.05,81.767968,7.9948239999999995,82.157883381,5.707968,1.6648239999999999,5.9458,76.06,6.33,76.3229487114,133.7,81.507968,25.734824,85.4741482192,5.707968,1.6648239999999999,5.9458,75.8,24.07,79.529899409,135.17,5.707968,2.264824,6.1408734265,5.707968,1.6648239999999999,5.9458,0.0,0.6000000000000001,0.6000000000000001,133.47
2021-10-08 00:00:00,68.769344,46.749392,83.1548454785,6.169344,1.799392,6.4264,62.6,44.95,77.0666107987,137.04,67.019344,5.449392,67.2405260491,6.169344,1.799392,6.4264,60.85,3.65,60.9593717159,134.31,77.269344,8.539392,77.7397757774,6.169344,1.799392,6.4264,71.1,6.74,71.4187482388,135.27,76.979344,26.289392,81.3446466241,6.169344,1.799392,6.4264,70.81,24.49,74.9254042365,137.04,6.169344,2.359392,6.6051143821,6.169344,1.799392,6.4264,0.0,0.56,0.56,135.04
2021-10-08 00:30:00,66.069648,47.134064,81.1592162111,5.979648,1.7440639999999998,6.2288,60.09,45.39,75.3064419555,137.43,64.399648,5.214064,64.6103793977,5.979648,1.7440639999999998,6.2288,58.42,3.47,58.5229638689,134.84,74.279648,8.804064,74.7995832202,5.979648,1.7440639999999998,6.2288,68.3,7.06,68.6639177443,135.79,73.989648,26.664064,78.6475703386,5.979648,1.7440639999999998,6.2288,68.01,24.92,72.431805859,137.43,5.979648,2.344064,6.4226806117,5.979648,1.7440639999999998,6.2288,0.0,0.6000000000000001,0.6000000000000001,135.56
2021-10-08 01:00:00,64.797696,46.929328,80.0068949119,5.757696,1.679328,5.9976,59.04,45.25,74.3860477509,137.43,63.157696,5.419328,63.3897758318,5.757696,1.679328,5.9976,57.4,3.74,57.5217141608,134.84,72.837696,10.309328,73.5636608823,5.757696,1.679328,5.9976,67.08,8.63,67.6328566601,135.79,72.537696,28.269328,77.8516040076,5.757696,1.679328,5.9976,66.78,26.59,71.879040756,137.43,5.757696,2.239328,6.1778356339,5.757696,1.679328,5.9976,0.0,0.56,0.56,135.56
2021-10-08 01:30:00,64.929808,45.429944,79.2449353508,5.519808,1.609944,5.7498000000000005,59.41,43.82,73.8223577245,137.9,63.289808,6.779944,63.6519240661,5.519808,1.609944,5.7498000000000005,57.77,5.17,58.0008775796,135.38,72.719808,12.379944,73.7660727503,5.519808,1.609944,5.7498000000000005,67.2,10.77,68.0575704826,136.06,72.439808,30.109944,78.4482919557,5.519808,1.609944,5.7498000000000005,66.92,28.5,72.7360735811,137.9,5.519808,2.209944,5.9457659591,5.519808,1.609944,5.7498000000000005,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-10-08 02:00:00,66.143472,42.098096,78.4041362113,5.273472,1.538096,5.4932,60.87,40.56,73.1455432682,137.99,64.463472,9.568096,65.1696837752,5.273472,1.538096,5.4932,59.19,8.03,59.7322107409,135.51,72.693472,17.168096,74.6932687173,5.273472,1.538096,5.4932,67.42,15.63,69.2080436077,136.06,72.403472,35.218096,80.5144523891,5.273472,1.538096,5.4932,67.13,33.68,75.1051216629,137.99,5.273472,2.138096,5.6904271755,5.273472,1.538096,5.4932,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-10-08 02:30:00,65.829888,42.175384,78.1814375005,4.989888,1.455384,5.1978,60.84,40.72,73.2094529415,136.72,64.139888,9.415384,64.8272680939,4.989888,1.455384,5.1978,59.15,7.96,59.6831978031,133.94,72.159888,17.285384,74.2013068362,4.989888,1.455384,5.1978,67.17,15.83,69.0101282422,135.58,71.869888,35.385384,80.1087148939,4.989888,1.455384,5.1978,66.88,33.93,74.9945284671,136.72,4.989888,2.015384,5.3815197593,4.989888,1.455384,5.1978,0.0,0.56,0.56,135.35
2021-10-08 03:00:00,64.359728,42.504504,77.1285125522,4.609728,1.344504,4.8018,59.75,41.16,72.5548626902,136.82,62.719728,9.034504,63.3670777527,4.609728,1.344504,4.8018,58.11,7.69,58.6166205099,134.07,70.609728,17.524504,72.7519204467,4.609728,1.344504,4.8018,66.0,16.18,67.9543405531,135.66,70.319728,35.674504,78.8513435627,4.609728,1.344504,4.8018,65.71,34.33,74.1373927246,136.82,4.609728,1.944504,5.0030678628,4.609728,1.344504,4.8018,0.0,0.6000000000000001,0.6000000000000001,135.43
2021-10-08 03:30:00,63.347888,42.669384,76.3782118474,4.317888,1.259384,4.4978,59.03,41.41,72.1063728113,137.16,61.737888,8.809384,62.3632268341,4.317888,1.259384,4.4978,57.42,7.55,57.9142374551,134.46,69.497888,17.659384,71.7064172841,4.317888,1.259384,4.4978,65.18,16.4,67.2115496027,136.0,69.207888,35.859384,77.946309613,4.317888,1.259384,4.4978,64.89,34.6,73.5382356329,137.16,4.317888,1.819384,4.685543183,4.317888,1.259384,4.4978,0.0,0.56,0.56,135.76
2021-10-08 04:00:00,62.798768,42.779224,75.9851779518,4.248768,1.239224,4.4258,58.55,41.54,71.7890945757,137.21,61.188768,8.759224,61.8125337973,4.248768,1.239224,4.4258,56.94,7.52,57.4344321814,134.52,68.978768,17.709224,71.2157780936,4.248768,1.239224,4.4258,64.73,16.47,66.7924681383,136.04,68.678768,35.929224,77.5092401668,4.248768,1.239224,4.4258,64.43,34.69,73.1752758792,137.21,4.248768,1.839224,4.6297704522,4.248768,1.239224,4.4258,0.0,0.6000000000000001,0.6000000000000001,135.8
2021-10-08 04:30:00,62.588816,42.740488,75.7899017202,4.218816,1.230488,4.3946,58.37,41.51,71.6249746946,137.41,60.978816,8.750488,61.6034661444,4.218816,1.230488,4.3946,56.76,7.52,57.2559865866,134.74,68.758816,17.670488,70.9931047629,4.218816,1.230488,4.3946,64.54,16.44,66.6009399333,136.24,68.468816,35.900488,77.30992047,4.218816,1.230488,4.3946,64.25,34.67,73.0073379874,137.41,4.258816,1.830488,4.6355366507,4.218816,1.230488,4.3946,0.04,0.6000000000000001,0.6013318551,135.99
2021-10-08 05:00:00,63.061456,42.675008,76.1439658846,4.371456,1.275008,4.5536,58.69,41.4,71.8225319799,137.41,61.461456,8.845008,62.0946434096,4.371456,1.275008,4.5536,57.09,7.57,57.5896952588,134.74,69.381456,17.605008,71.5801840132,4.371456,1.275008,4.5536,65.01,16.33,67.0296128588,136.24,69.081456,35.795008,77.8044353543,4.371456,1.275008,4.5536,64.71,34.52,73.3417650456,137.41,4.411456,1.835008,4.7778863946,4.371456,1.275008,4.5536,0.04,0.56,0.5614267539000001,135.99
2021-10-08 05:30:00,65.305392,42.548656,77.9434561184,4.795392,1.398656,4.9952000000000005,60.51,41.15,73.176380069,137.35,63.655392,8.778656,64.2578690266,4.795392,1.398656,4.9952000000000005,58.86,7.38,59.320856366,134.63,71.875392,17.138656,73.890496714,4.795392,1.398656,4.9952000000000005,67.08,15.74,68.9019157934,135.48,71.615392,35.148656,79.7758885248,4.795392,1.398656,4.9952000000000005,66.82,33.75,74.8597014421,137.35,4.795392,1.998656,5.1952295657,4.795392,1.398656,4.9952000000000005,0.0,0.6000000000000001,0.6000000000000001,135.94
2021-10-08 06:00:00,68.738304,42.193672,80.6551944616,4.778304,1.393672,4.9774,63.96,40.8,75.8651540564,136.58,66.978304,8.903672,67.5675112891,4.778304,1.393672,4.9774,62.2,7.51,62.651736608,133.73,75.628304,14.973672,77.0963761735,4.778304,1.393672,4.9774,70.85,13.58,72.1397179091,135.48,75.348304,32.853672,82.1993350311,4.778304,1.393672,4.9774,70.57,31.46,77.2648464698,136.58,4.778304,1.953672,5.1622692103,4.778304,1.393672,4.9774,0.0,0.56,0.56,135.25
2021-10-08 06:30:00,76.981664,39.952152,86.7314881784,4.6016639999999995,1.342152,4.7934,72.38,38.61,82.0341179022,136.12,74.991664,10.202152,75.6824522259,4.6016639999999995,1.342152,4.7934,70.39,8.86,70.9454135234,133.14,84.611664,10.212152,85.2257105181,4.6016639999999995,1.342152,4.7934,80.01,8.87,80.5001677017,135.24,84.411664,27.712152,88.8442028932,4.6016639999999995,1.342152,4.7934,79.81,26.37,84.0536316883,136.12,4.6016639999999995,1.942152,4.9947238122,4.6016639999999995,1.342152,4.7934,0.0,0.6000000000000001,0.6000000000000001,135.02
2021-10-08 07:00:00,85.148672,35.961696,92.4312713456,4.668672,1.361696,4.8632,80.48,34.6,87.6024565866,134.71,82.948672,13.651696,84.0645644147,4.668672,1.361696,4.8632,78.28,12.29,79.238895121,131.44,93.588672,6.891696,93.8420747878,4.668672,1.361696,4.8632,88.92,5.53,89.0917914288,134.22,93.438672,24.231696,96.529583632,4.668672,1.361696,4.8632,88.77,22.87,91.6686958563,134.71,4.668672,1.9216959999999998,5.0487041664,4.668672,1.361696,4.8632,0.0,0.56,0.56,134.01
2021-10-08 07:30:00,94.419296,32.163128,99.7470313337,4.399296,1.283128,4.5826,90.02,30.88,95.1691903927,134.01,91.929296,16.613128,93.4183680279,4.399296,1.283128,4.5826,87.53,15.33,88.8623080952,130.58,103.759296,2.913128,103.8001821827,4.399296,1.283128,4.5826,99.36,1.63,99.373369169,133.53,103.629296,19.113128,105.3771448247,4.399296,1.283128,4.5826,99.23,17.83,100.8191539342,134.01,4.399296,1.843128,4.7697930899,4.399296,1.283128,4.5826,0.0,0.56,0.56,133.33
2021-10-08 08:00:00,100.577696,28.344328,104.495329381,4.197696,1.224328,4.3726,96.38,27.12,100.1229184553,132.92,97.897696,19.554327999999998,99.8315111858,4.197696,1.224328,4.3726,93.7,18.33,95.4760645398,129.26,110.057696,4.504328,110.1498316819,4.197696,1.224328,4.3726,105.86,3.2800000000000002,105.9108020931,132.67,109.957696,14.754328,110.9431615935,4.197696,1.224328,4.3726,105.76,13.53,106.6219419257,132.92,4.197696,1.784328,4.5611926204,4.197696,1.224328,4.3726,0.0,0.56,0.56,132.49
2021-10-08 08:30:00,103.712912,25.650016,106.8376873408,4.662912,1.360016,4.8572,99.05,24.29,101.9848351472,131.9,100.912912,22.190016,103.3238240601,4.662912,1.360016,4.8572,96.25,20.83,98.478177278,128.01,113.372912,6.080016,113.5358259314,4.662912,1.360016,4.8572,108.71,4.72,108.8124188684,131.8,113.262912,13.390016,114.0516539258,4.662912,1.360016,4.8572,108.6,12.03,109.2642709215,131.9,4.662912,1.920016,5.0427383196,4.662912,1.360016,4.8572,0.0,0.56,0.56,131.62
2021-10-08 09:00:00,103.776544,26.538992,107.1162414434,5.516544,1.608992,5.7464,98.26,24.93,101.3732336468,131.73,101.246544,24.888992000000002,104.2608488107,5.516544,1.608992,5.7464,95.73,23.28,98.5200045676,127.78,113.746544,7.998992,114.0274534705,5.516544,1.608992,5.7464,108.23,6.39,108.4184716734,131.53,113.666544,11.438992,114.2406834839,5.516544,1.608992,5.7464,108.15,9.83,108.5958166782,131.73,5.516544,2.208992,5.9423819601000005,5.516544,1.608992,5.7464,0.0,0.6000000000000001,0.6000000000000001,131.34
2021-10-08 09:30:00,105.244704,34.793872,110.8470173203,6.424704,1.873872,6.6924,98.82,32.92,104.1591032988,131.66,103.654704,31.933872,108.4622968696,6.424704,1.873872,6.6924,97.23,30.06,101.77070551,127.64,116.794704,11.683872,117.3776628978,6.424704,1.873872,6.6924,110.37,9.81,110.8051126979,131.27,116.664704,8.713872,116.9896778551,6.424704,1.873872,6.6924,110.24,6.84,110.4519950024,131.66,6.424704,2.433872,6.8702659628,6.424704,1.873872,6.6924,0.0,0.56,0.56,131.08
2021-10-08 10:00:00,104.545616,35.357888,110.3628835644,7.535616,2.197888,7.8496,97.01,33.16,102.5208549516,132.72,102.995616,32.097888,107.8812834985,7.535616,2.197888,7.8496,95.46,29.9,100.0331025211,128.87,115.895616,11.647888,116.4794707357,7.535616,2.197888,7.8496,108.36,9.45,108.7712834346,132.06,115.765616,9.407888,116.1472608566,7.535616,2.197888,7.8496,108.23,7.21,108.4698898312,132.72,7.535616,2.757888,8.0244286226,7.535616,2.197888,7.8496,0.0,0.56,0.56,131.86
