Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-08 10:30:00,103.695648,36.952064,110.0828889883,7.995648,2.332064,8.3288,95.7,34.62,101.7695160645,132.91,102.145648,31.222064,106.8108172694,7.995648,2.332064,8.3288,94.15,28.89,98.4827629588,129.06,115.015648,10.622064,115.5050974134,7.995648,2.332064,8.3288,107.02,8.29,107.3406004269,132.21,114.855648,10.832063999999999,115.3653045244,7.995648,2.332064,8.3288,106.86,8.5,107.1975260909,132.91,8.035648,2.892064,8.5402384604,7.995648,2.332064,8.3288,0.04,0.56,0.5614267539000001,132.02
2021-10-08 11:00:00,103.780528,36.818904,110.1182531814,8.190528,2.388904,8.5318,95.59,34.43,101.6015403427,133.45,102.250528,31.428904,106.9717087969,8.190528,2.388904,8.5318,94.06,29.04,98.4408715931,129.65,115.000528,10.648904,115.4925131629,8.190528,2.388904,8.5318,106.81,8.26,107.1289115972,132.72,114.860528,10.908904,115.3774028089,8.190528,2.388904,8.5318,106.67,8.52,107.009715914,133.45,8.190528,2.9489039999999997,8.7052158916,8.190528,2.388904,8.5318,0.0,0.56,0.56,132.54
2021-10-08 11:30:00,104.709488,37.518184,111.2281034985,8.599488000000001,2.508184,8.9578,96.11,35.01,102.2879865869,133.47,103.129488,31.108184,107.7191273958,8.599488000000001,2.508184,8.9578,94.53,28.6,98.7617380365,129.69,115.859488,10.618184,116.3450333752,8.599488000000001,2.508184,8.9578,107.26,8.11,107.5661642897,132.72,115.699488,11.198184,116.2401430159,8.599488000000001,2.508184,8.9578,107.1,8.69,107.4519711313,133.47,8.599488000000001,3.068184,9.130440675,8.599488000000001,2.508184,8.9578,0.0,0.56,0.56,132.54
2021-10-08 12:00:00,104.492016,37.233088,110.927382777,9.542016,2.7830880000000002,9.9396,94.95,34.45,101.0064601894,133.62,102.952016,31.903088,107.7818380916,9.542016,2.7830880000000002,9.9396,93.41,29.12,97.8437657697,129.88,115.822016,11.473088,116.3888789299,9.542016,2.7830880000000002,9.9396,106.28,8.69,106.6346777554,132.93,115.652016,10.873088,116.1620112064,9.542016,2.7830880000000002,9.9396,106.11,8.09,106.4179505535,133.62,9.542016,3.343088,10.1107025829,9.542016,2.7830880000000002,9.9396,0.0,0.56,0.56,132.73
2021-10-08 12:30:00,104.031056,37.627808,110.6269069773,9.661056,2.817808,10.0636,94.37,34.81,100.5854512343,133.42,102.511056,31.487808,107.238046676,9.661056,2.817808,10.0636,92.85,28.67,97.1755699752,129.68,115.541056,11.077808,116.070898384,9.661056,2.817808,10.0636,105.88,8.26,106.2017043178,132.73,115.391056,11.327808,115.9457417885,9.661056,2.817808,10.0636,105.73,8.51,106.0719237122,133.42,9.661056,3.377808,10.2345292965,9.661056,2.817808,10.0636,0.0,0.56,0.56,132.54
2021-10-08 13:00:00,102.908736,37.970048,109.6901658775,9.908736,2.890048,10.3216,93.0,35.08,99.3962091832,133.28,101.438736,31.380048,106.1815641896,9.908736,2.890048,10.3216,91.53,28.49,95.8614677543,129.56,114.178736,10.880048,114.6959423826,9.908736,2.890048,10.3216,104.27,7.99,104.5756807293,132.6,114.028736,11.690048,114.6263924932,9.908736,2.890048,10.3216,104.12,8.8,104.4912168558,133.28,9.908736,3.450048,10.4921818665,9.908736,2.890048,10.3216,0.0,0.56,0.56,132.4
2021-10-08 13:30:00,102.114656,38.387608,109.0917568745,9.214656,2.687608,9.5986,92.9,35.7,99.5233640911,133.35,100.624656,30.867608,105.2526988669,9.214656,2.687608,9.5986,91.41,28.18,95.6551122523,129.65,113.284656,10.257608,113.7481068279,9.214656,2.687608,9.5986,104.07,7.57,104.3449557957,132.64,113.094656,11.987608,113.728202137,9.214656,2.687608,9.5986,103.88,9.3,104.2954668238,133.35,9.214656,3.247608,9.770201785,9.214656,2.687608,9.5986,0.0,0.56,0.56,132.44
2021-10-08 14:00:00,99.21992,40.59956,107.2050222564,13.12992,3.82956,13.677,86.09,36.77,93.6136795559,133.61,97.90992,31.30956,102.794168034,13.12992,3.82956,13.677,84.78,27.48,89.1223810274,129.98,110.67992,10.33956,111.1618243472,13.12992,3.82956,13.677,97.55,6.51,97.7669811337,132.9,110.49992,14.27956,111.4187513563,13.12992,3.82956,13.677,97.37,10.45,97.929155005,133.61,13.12992,4.38956,13.8442419872,13.12992,3.82956,13.677,0.0,0.56,0.56,132.69
2021-10-08 14:30:00,98.321728,41.045504,106.5452748625,12.601728,3.675504,13.1268,85.72,37.37,93.5116853661,133.99,97.001728,30.665504,101.7335164563,12.601728,3.675504,13.1268,84.4,26.99,88.6104965566,130.43,109.411728,9.595504,109.8316890563,12.601728,3.675504,13.1268,96.81,5.92,96.9908371961,133.22,109.221728,14.755504,110.2139318126,12.601728,3.675504,13.1268,96.62,11.08,97.2532302805,133.99,12.601728,4.235504,13.2944741423,12.601728,3.675504,13.1268,0.0,0.56,0.56,133.03
2021-10-08 15:00:00,97.170128,42.246704,105.9566787626,12.640128,3.6867039999999998,13.1668,84.53,38.56,92.9096039169,134.12,95.890128,29.746704,100.3981227251,12.640128,3.6867039999999998,13.1668,83.25,26.06,87.233514775,130.53,107.950128,8.006704,108.2466509605,12.640128,3.6867039999999998,13.1668,95.31,4.32,95.4078534503,133.33,107.770128,16.436704,109.0163553212,12.640128,3.6867039999999998,13.1668,95.13,12.75,95.9806199188,134.12,12.640128,4.286704,13.3472344341,12.640128,3.6867039999999998,13.1668,0.0,0.6000000000000001,0.6000000000000001,133.13
2021-10-08 15:30:00,93.971184,43.964512,103.7471047199,12.941184,3.774512,13.4804,81.03,40.19,90.449416803,134.58,92.791184,28.514512,97.0735866378,12.941184,3.774512,13.4804,79.85,24.74,83.5947970869,130.85,104.141184,6.484512,104.3428727839,12.941184,3.774512,13.4804,91.2,2.71,91.2402548221,133.7,103.971184,18.234512,105.5580623649,12.941184,3.774512,13.4804,91.03,14.46,92.1713214617,134.58,12.941184,4.334512,13.6477924076,12.941184,3.774512,13.4804,0.0,0.56,0.56,133.5
2021-10-08 16:00:00,96.025456,43.012008,105.2184443536,10.635456,3.102008,11.0786,85.39,39.91,94.256353632,134.9,94.735456,27.842008,98.7420074386,10.635456,3.102008,11.0786,84.1,24.74,87.6634336539,131.39,106.335456,6.022008,106.5058391971,10.635456,3.102008,11.0786,95.7,2.92,95.744537181,133.98,106.155456,17.272008,107.5513974754,10.635456,3.102008,11.0786,95.52,14.17,96.5653110594,134.9,10.635456,3.662008,11.2482543943,10.635456,3.102008,11.0786,0.0,0.56,0.56,133.77
2021-10-08 16:30:00,98.713504,41.932272,107.2505072577,7.893504,2.302272,8.2224,90.82,39.63,99.0899051367,134.4,97.283504,27.042272,100.9720982521,7.893504,2.302272,8.2224,89.39,24.74,92.7504161716,130.96,109.263504,5.132272,109.3839728765,7.893504,2.302272,8.2224,101.37,2.83,101.4094956106,133.53,109.113504,16.502272,110.3543462502,7.893504,2.302272,8.2224,101.22,14.2,102.2111950816,134.4,7.893504,2.862272,8.396428193,7.893504,2.302272,8.2224,0.0,0.56,0.56,133.31
2021-10-08 17:00:00,101.492032,41.340176,109.5885154165,6.412032,1.8701759999999998,6.6792,95.08,39.47,102.9470120985,134.4,99.972032,26.710176,103.4786967649,6.412032,1.8701759999999998,6.6792,93.56,24.84,96.8013388337,130.96,112.582032,4.970176,112.6916881528,6.412032,1.8701759999999998,6.6792,106.17,3.1,106.2152479637,133.53,112.422032,15.780176,113.5241262182,6.412032,1.8701759999999998,6.6792,106.01,13.91,106.9186990194,134.4,6.412032,2.430176,6.8571065151,6.412032,1.8701759999999998,6.6792,0.0,0.56,0.56,133.31
2021-10-08 17:30:00,105.186592,39.130256,112.2292122007,5.006592,1.460256,5.2152,100.18,37.67,107.028320084,134.4,103.526592,27.680256,107.1632018155,5.006592,1.460256,5.2152,98.52,26.22,101.9493933283,131.0,116.196592,5.570256,116.3300294177,5.006592,1.460256,5.2152,111.19,4.11,111.2659345892,133.59,116.056592,14.300256,116.9342972285,5.006592,1.460256,5.2152,111.05,12.84,111.7898389837,134.4,5.046592,2.020256,5.4359474905,5.006592,1.460256,5.2152,0.04,0.56,0.5614267539000001,133.37
2021-10-08 18:00:00,106.610016,37.897088,113.1454143587,4.550016,1.327088,4.7396,102.06,36.57,108.414060435,134.02,104.920016,28.177088,108.6377376679,4.550016,1.327088,4.7396,100.37,26.85,103.8992752621,130.6,117.360016,5.037088,117.4680620894,4.550016,1.327088,4.7396,112.81,3.71,112.8709891868,133.18,117.230016,14.467088,118.1193180075,4.550016,1.327088,4.7396,112.68,13.14,113.4435630611,134.02,4.590016,1.8870879999999999,4.9627963891,4.550016,1.327088,4.7396,0.04,0.56,0.5614267539000001,132.96
2021-10-08 18:30:00,106.224528,39.485904,113.3260206816,3.894528,1.135904,4.0568,102.33,38.35,109.2801509882,133.53,104.544528,26.265904,107.793580735,3.894528,1.135904,4.0568,100.65,25.13,103.7397676882,130.05,117.794528,3.905904,117.8592674031,3.894528,1.135904,4.0568,113.9,2.77,113.9336776375,132.68,117.684528,15.205904,118.6628317842,3.894528,1.135904,4.0568,113.79,14.07,114.6565698074,133.53,3.894528,1.695904,4.2477569045,3.894528,1.135904,4.0568,0.0,0.56,0.56,132.45
2021-10-08 19:00:00,107.80992,38.68456,114.5402725368,3.88992,1.13456,4.052,103.92,37.55,110.4960130502,133.53,106.08992,26.84456,109.4335484538,3.88992,1.13456,4.052,102.2,25.71,105.3842687501,130.05,119.71992,4.58456,119.8076685158,3.88992,1.13456,4.052,115.83,3.45,115.8813677862,132.68,119.59992,14.47456,120.4726265639,3.88992,1.13456,4.052,115.71,13.34,116.4764340972,133.53,3.88992,1.69456,4.2429955456,3.88992,1.13456,4.052,0.0,0.56,0.56,132.45
2021-10-08 19:30:00,105.839248,40.386864,113.2830313902,3.8292479999999998,1.116864,3.9888,102.01,39.27,109.3076987225,133.29,104.159248,25.736864,107.2918222069,3.8292479999999998,1.116864,3.9888,100.33,24.62,103.3065985308,129.75,117.589248,3.756864,117.6492467988,3.8292479999999998,1.116864,3.9888,113.76,2.64,113.7906287881,132.46,117.459248,15.396864,118.4640804707,3.8292479999999998,1.116864,3.9888,113.63,14.28,114.523776134,133.29,3.8292479999999998,1.6768640000000001,4.1803125625,3.8292479999999998,1.116864,3.9888,0.0,0.56,0.56,132.23
2021-10-08 20:00:00,101.98504,42.96772,110.6669478471,3.93504,1.14772,4.099,98.05,41.82,106.5960360426,133.87,100.37504,23.57772,103.1070198163,3.93504,1.14772,4.099,96.44,22.43,99.0140318339,130.45,113.28504,2.11772,113.3048323144,3.93504,1.14772,4.099,109.35,0.97,109.3543021559,133.08,113.14504,17.15772,114.4385749308,3.93504,1.14772,4.099,109.21,16.01,110.3772811769,133.87,3.93504,1.7077200000000001,4.2896208923,3.93504,1.14772,4.099,0.0,0.56,0.56,132.84
2021-10-08 20:30:00,97.820384,45.240112,107.7752070732,3.840384,1.120112,4.0004,93.98,44.12,103.821071079,134.06,96.290384,22.040112,98.7805881124,3.840384,1.120112,4.0004,92.45,20.92,94.7873878741,130.69,108.660384,2.380112,108.6864480244,3.840384,1.120112,4.0004,104.82,1.26,104.8275727087,133.3,108.490384,19.540112,110.2360167887,3.840384,1.120112,4.0004,104.65,18.42,106.2587356409,134.06,3.840384,1.7201119999999999,4.208008384,3.840384,1.120112,4.0004,0.0,0.6000000000000001,0.6000000000000001,133.06
2021-10-08 21:00:00,93.619776,46.385768,104.4811080112,3.859776,1.1257679999999999,4.0206,89.76,45.26,100.5252465802,134.85,92.199776,21.665768,94.7111619477,3.859776,1.1257679999999999,4.0206,88.34,20.54,90.6964563806,131.68,104.089776,4.905768,104.2053166945,3.859776,1.1257679999999999,4.0206,100.23,3.7800000000000002,100.301252734,134.0,103.919776,22.355768,106.2972257717,3.859776,1.1257679999999999,4.0206,100.06,21.23,102.2874210253,134.85,3.859776,1.685768,4.2118504864,3.859776,1.1257679999999999,4.0206,0.0,0.56,0.56,133.76
2021-10-08 21:30:00,89.212976,49.788368,102.1657314117,3.902976,1.138368,4.0656,85.31,48.65,98.2070190974,135.86,87.832976,19.028368,89.8705205379,3.902976,1.138368,4.0656,83.93,17.89,85.8154822861,132.86,99.332976,6.528368,99.5472737435,3.902976,1.138368,4.0656,95.43,5.39,95.5820956037,134.76,99.112976,24.128368,102.0076475266,3.902976,1.138368,4.0656,95.21,22.99,97.9463332647,135.86,3.902976,1.738368,4.2726040022,3.902976,1.138368,4.0656,0.0,0.6000000000000001,0.6000000000000001,134.52
2021-10-08 22:00:00,84.650288,51.557584,99.1153657432,3.9002879999999998,1.137584,4.0628,80.75,50.42,95.1984185793,136.44,83.350288,16.457584,84.9595349611,3.9002879999999998,1.137584,4.0628,79.45,15.32,80.91356437580001,133.56,94.340288,8.467584,94.7195329313,3.9002879999999998,1.137584,4.0628,90.44,7.33,90.7365554779,135.46,94.110288,25.837584,97.5926588141,3.9002879999999998,1.137584,4.0628,90.21,24.7,93.5303913175,136.44,3.9002879999999998,1.697584,4.2537087253,3.9002879999999998,1.137584,4.0628,0.0,0.56,0.56,135.21
2021-10-08 22:30:00,79.714464,53.072552,95.7658161694,3.814464,1.112552,3.9734,75.9,51.96,91.9818003738,135.55,78.534464,15.212552,79.9942733833,3.814464,1.112552,3.9734,74.72,14.1,76.0387296054,132.47,88.754464,10.072552,89.3241914809,3.814464,1.112552,3.9734,84.94,8.96,85.411270919,134.78,88.524464,27.522552,92.7042156273,3.814464,1.112552,3.9734,84.71,26.41,88.7314611623,135.55,3.814464,1.672552,4.1650409122,3.814464,1.112552,3.9734,0.0,0.56,0.56,134.33
2021-10-08 23:00:00,74.745968,54.408824,92.4515000491,3.835968,1.118824,3.9958,70.91,53.29,88.7020416901,135.82,73.675968,14.658824,75.120099719,3.835968,1.118824,3.9958,69.84,13.54,71.1404048344,132.85,83.385968,11.348824,84.1547114871,3.835968,1.118824,3.9958,79.55,10.23,80.20508338,134.78,83.125968,29.008824,88.0422536388,3.835968,1.118824,3.9958,79.29,27.89,84.0521040784,135.82,3.835968,1.678824,4.1872545325,3.835968,1.118824,3.9958,0.0,0.56,0.56,134.53
2021-10-08 23:30:00,70.630208,55.597144,89.8869773832,3.830208,1.117144,3.9898,66.8,54.48,86.1992482566,136.6,69.240208,13.537144,70.5511209802,3.830208,1.117144,3.9898,65.41,12.42,66.5787090593,133.78,78.510208,15.547144,80.0347827308,3.830208,1.117144,3.9898,74.68,14.43,76.0613390626,135.49,78.570208,27.557144,83.2626793383,3.830208,1.117144,3.9898,74.74,26.44,79.2788824341,136.6,3.830208,1.717144,4.1975084086,3.830208,1.117144,3.9898,0.0,0.6000000000000001,0.6000000000000001,135.24
2021-10-09 00:00:00,67.306592,57.875256,88.7678015032,3.926592,1.145256,4.0902,63.38,56.73,85.0606683491,137.38,64.726592,11.785256,65.7907590085,3.926592,1.145256,4.0902,60.8,10.64,61.7239791329,134.69,73.996592,22.175256,77.2478970994,3.926592,1.145256,4.0902,70.07,21.03,73.1578143468,135.97,74.676592,22.365256,77.9538201032,3.926592,1.145256,4.0902,70.75,21.22,73.8637319664,137.38,3.966592,1.7052559999999999,4.3176093061,3.926592,1.145256,4.0902,0.04,0.56,0.5614267539000001,135.72
2021-10-09 00:30:00,64.798848,54.564664,84.7124150261,3.9588479999999997,1.154664,4.1238,60.84,53.41,80.9576043371,137.42,62.328848,14.854664,64.0745373418,3.9588479999999997,1.154664,4.1238,58.37,13.7,59.9562081856,134.73,69.928848,25.544664,74.4484629894,3.9588479999999997,1.154664,4.1238,65.97,24.39,70.3342946222,135.43,70.578848,25.944664,75.1964053335,3.9588479999999997,1.154664,4.1238,66.62,24.79,71.0828284468,137.42,3.9588479999999997,1.754664,4.3302798108000005,3.9588479999999997,1.154664,4.1238,0.0,0.6000000000000001,0.6000000000000001,135.18
2021-10-09 01:00:00,62.835616,54.817887999999996,83.3865425766,4.415616,1.287888,4.5996,58.42,53.53,79.2360858448,136.26,60.505616,14.937888,62.3223079277,4.415616,1.287888,4.5996,56.09,13.65,57.7270352608,133.36,67.685616,26.587888,72.7204125511,4.415616,1.287888,4.5996,63.27,25.3,68.1409047489,135.28,68.335616,26.837888,73.4168144664,4.415616,1.287888,4.5996,63.92,25.55,68.837263891,136.26,4.415616,1.887888,4.8022688138,4.415616,1.287888,4.5996,0.0,0.6000000000000001,0.6000000000000001,135.03
2021-10-09 01:30:00,62.606704,55.054872,83.3704882838,4.336704,1.264872,4.5174,58.27,53.79,79.3016834626,136.28,60.296704,14.704872,62.0638846174,4.336704,1.264872,4.5174,55.96,13.44,57.5513266572,133.33,67.416704,26.844872,72.5648615441,4.336704,1.264872,4.5174,63.08,25.58,68.0692500326,135.45,68.066704,27.094872,73.2612331463,4.336704,1.264872,4.5174,63.73,25.83,68.7655567854,136.28,4.336704,1.824872,4.7050142827,4.336704,1.264872,4.5174,0.0,0.56,0.56,135.2
2021-10-09 02:00:00,63.260896,54.641928,83.5923516733,4.360896,1.271928,4.5426,58.9,53.37,79.4831233659,136.28,60.920896,15.071928,62.7576177295,4.360896,1.271928,4.5426,56.56,13.8,58.2191858411,133.33,68.010896,26.471928,72.9811273328,4.360896,1.271928,4.5426,63.65,25.2,68.4570120587,135.45,68.670896,26.711928,73.6832345579,4.360896,1.271928,4.5426,64.31,25.44,69.1590174887,136.28,4.360896,1.871928,4.7456852361,4.360896,1.271928,4.5426,0.0,0.6000000000000001,0.6000000000000001,135.2
2021-10-09 02:30:00,62.060352,55.045936,82.9550622957,4.340352,1.265936,4.5212,57.72,53.78,78.8916142565,136.44,59.760352,14.905936,61.5912867149,4.340352,1.265936,4.5212,55.42,13.64,57.0738644215,133.5,66.750352,26.805936,71.931687711,4.340352,1.265936,4.5212,62.41,25.54,67.4336688903,135.58,67.380352,27.055936,72.6094725809,4.340352,1.265936,4.5212,63.04,25.79,68.1114212155,136.44,4.340352,1.825936,4.7087894156,4.340352,1.265936,4.5212,0.0,0.56,0.56,135.33
2021-10-09 03:00:00,60.254352,55.322936,81.7998421918,4.364352,1.272936,4.5462,55.89,54.05,77.7502064306,136.44,58.044352,14.892936,59.924505353,4.364352,1.272936,4.5462,53.68,13.62,55.3809245138,133.5,64.874352,28.102936,70.699763502,4.364352,1.272936,4.5462,60.51,26.83,66.1914571527,135.58,65.494352,28.362936,71.3720273107,4.364352,1.272936,4.5462,61.13,27.09,66.8636298745,136.44,4.364352,1.872936,4.7492586411,4.364352,1.272936,4.5462,0.0,0.6000000000000001,0.6000000000000001,135.33
2021-10-09 03:30:00,59.05536,55.66448,81.1546047886,4.09536,1.19448,4.266,54.96,54.47,77.3794707917,136.89,56.92536,14.45448,58.7318363684,4.09536,1.19448,4.266,52.83,13.26,54.4686744836,134.0,63.55536,28.70448,69.7368694221,4.09536,1.19448,4.266,59.46,27.51,65.5155836424,135.89,64.17536,28.964480000000002,70.408933615,4.09536,1.19448,4.266,60.08,27.77,66.1874557601,136.89,4.09536,1.79448,4.4712561993,4.09536,1.19448,4.266,0.0,0.6000000000000001,0.6000000000000001,135.65
2021-10-09 04:00:00,58.524112,56.356616,81.2473990498,4.034112,1.176616,4.2022,54.49,55.18,77.5499355254,136.84,56.394112,13.956616,58.0954645256,4.034112,1.176616,4.2022,52.36,12.78,53.8971056737,134.0,62.984112,28.616616,69.1802650741,4.034112,1.176616,4.2022,58.95,27.44,65.0235042119,135.79,63.574112,28.876616,69.8249716663,4.034112,1.176616,4.2022,59.54,27.7,65.6681170737,136.84,4.034112,1.776616,4.4079954673,4.034112,1.176616,4.2022,0.0,0.6000000000000001,0.6000000000000001,135.55
2021-10-09 04:30:00,58.632128,56.587704,81.4855488894,3.832128,1.117704,3.9918,54.8,55.47,77.9741040346,137.08,56.482128,13.747704,58.1311461153,3.832128,1.117704,3.9918,52.65,12.63,54.1436921534,134.27,62.932128,28.217704,68.9687723078,3.832128,1.117704,3.9918,59.1,27.1,65.0170746804,136.16,63.532128,28.467704,69.6185424958,3.832128,1.117704,3.9918,59.7,27.35,65.666677242,137.08,3.832128,1.6777039999999999,4.1832876688,3.832128,1.117704,3.9918,0.0,0.56,0.56,135.92
2021-10-09 05:00:00,58.347776,56.874768,81.4812996902,3.787776,1.104768,3.9455999999999998,54.56,55.77,78.0197827477,137.08,56.197776,13.624768,57.8258102442,3.787776,1.104768,3.9455999999999998,52.41,12.52,53.8846777851,134.27,62.547776,28.404768,68.6953792309,3.787776,1.104768,3.9455999999999998,58.76,27.3,64.7921878007,136.16,63.137776,28.664768,69.3400871266,3.787776,1.104768,3.9455999999999998,59.35,27.56,65.4368099773,137.08,3.787776,1.704768,4.1537309687,3.787776,1.104768,3.9455999999999998,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-10-09 05:30:00,59.197184,56.357512,81.7341773823,3.797184,1.107512,3.9554,55.4,55.25,78.2414372312,137.28,56.987184,14.127512,58.7122281604,3.797184,1.107512,3.9554,53.19,13.02,54.7603551851,134.49,63.537184,27.807512,69.3558323018,3.797184,1.107512,3.9554,59.74,26.7,65.4351404064,136.35,64.127184,28.047512,69.9925614416,3.797184,1.107512,3.9554,60.33,26.94,66.0717223932,137.28,3.797184,1.707512,4.1634365085,3.797184,1.107512,3.9554,0.0,0.6000000000000001,0.6000000000000001,136.1
2021-10-09 06:00:00,60.427088,56.114984,82.4640794133,3.857088,1.124984,4.0178,56.57,54.99,78.892743646,137.16,58.177088,14.174984,59.8790759745,3.857088,1.124984,4.0178,54.32,13.05,55.8655967479,134.36,64.907088,27.654984,70.5530170346,3.857088,1.124984,4.0178,61.05,26.53,66.5653318177,136.23,65.517088,27.904984,71.2121966523,3.857088,1.124984,4.0178,61.66,26.78,67.2244300831,137.16,3.857088,1.724984,4.2252452757,3.857088,1.124984,4.0178,0.0,0.6000000000000001,0.6000000000000001,135.99
2021-10-09 06:30:00,64.435792,54.285856,84.2551212231,3.825792,1.115856,3.9852,60.61,53.17,80.6264286695,136.39,61.965792,15.205856,63.8042117331,3.825792,1.115856,3.9852,58.14,14.09,59.8229696688,133.41,69.185792,26.615856,74.1287906638,3.825792,1.115856,3.9852,65.36,25.5,70.1582468424,135.45,69.845792,26.855856,74.8309539001,3.825792,1.115856,3.9852,66.02,25.74,70.8603415177,136.39,3.865792,1.715856,4.2294810084,3.825792,1.115856,3.9852,0.04,0.6000000000000001,0.6013318551,135.21
2021-10-09 07:00:00,68.61016,52.95588,86.6699445125,3.86016,1.12588,4.021,64.75,51.83,82.9392030345,136.39,65.95016,15.79588,67.8154365097,3.86016,1.12588,4.021,62.09,14.67,63.799506267699996,133.41,73.55016,23.77588,77.2975970247,3.86016,1.12588,4.021,69.69,22.65,73.2783637918,135.45,74.28016,23.99588,78.059877188,3.86016,1.12588,4.021,70.42,22.87,74.0406192573,136.39,3.86016,1.68588,4.212247215,3.86016,1.12588,4.021,0.0,0.56,0.56,135.21
2021-10-09 07:30:00,72.702656,51.026608,88.8222433484,3.862656,1.126608,4.0236,68.84,49.9,85.0232650514,134.62,69.862656,16.956608,71.8910095787,3.862656,1.126608,4.0236,66.0,15.83,67.871856465,131.28,78.082656,22.556608,81.2754682083,3.862656,1.126608,4.0236,74.22,21.43,77.2518821777,133.87,78.852656,22.766608,82.0735024114,3.862656,1.126608,4.0236,74.99,21.64,78.0499180012,134.62,3.902656,1.726608,4.2675401627,3.862656,1.126608,4.0236,0.04,0.6000000000000001,0.6013318551,133.65
2021-10-09 08:00:00,77.515712,48.175416,91.266402984,4.715712,1.375416,4.9122,72.8,46.8,86.5452482809,134.62,74.505712,19.695416,77.06497604,4.715712,1.375416,4.9122,69.79,18.32,72.1544627864,131.28,83.445712,21.375416,86.1399748105,4.715712,1.375416,4.9122,78.73,20.0,81.2306155338,133.87,84.285712,21.595416,87.0082940849,4.715712,1.375416,4.9122,79.57,20.22,82.0989238663,134.62,4.715712,1.975416,5.1127495577,4.715712,1.375416,4.9122,0.0,0.6000000000000001,0.6000000000000001,133.65
2021-10-09 08:30:00,82.122624,48.062432,95.1531541379,6.522624,1.9024320000000001,6.7943999999999996,75.6,46.16,88.5782456363,134.36,79.012624,20.642432,81.6645868797,6.522624,1.9024320000000001,6.7943999999999996,72.49,18.74,74.8731440505,130.96,88.202624,19.452432,90.3222009874,6.522624,1.9024320000000001,6.7943999999999996,81.68,17.55,83.5441494062,133.48,89.122624,19.632432,91.2593803117,6.522624,1.9024320000000001,6.7943999999999996,82.6,17.73,84.4814352388,134.36,6.522624,2.4624319999999997,6.9719577738,6.522624,1.9024320000000001,6.7943999999999996,0.0,0.56,0.56,133.26
2021-10-09 09:00:00,84.687536,47.598448,97.1472645305,9.217536,2.688448,9.6016,75.47,44.91,87.821574798,134.03,81.627536,22.278448,84.6131424704,9.217536,2.688448,9.6016,72.41,19.59,75.0131735097,130.48,91.117536,18.618448,93.0002794224,9.217536,2.688448,9.6016,81.9,15.93,83.4348542277,133.4,92.037536,18.778448,93.9336901343,9.217536,2.688448,9.6016,82.82,16.09,84.3684804889,134.03,9.217536,3.288448,9.7865652892,9.217536,2.688448,9.6016,0.0,0.6000000000000001,0.6000000000000001,133.17
2021-10-09 09:30:00,86.016032,47.667176,98.3408227993,12.916032,3.767176,13.4542,73.1,43.9,85.2691034314,133.52,83.056032,24.157176,86.4978242725,12.916032,3.767176,13.4542,70.14,20.39,73.0436287434,129.84,92.716032,18.827176,94.60827208,12.916032,3.767176,13.4542,79.8,15.06,81.2086423972,132.96,93.606032,18.997176,95.5143021896,12.916032,3.767176,13.4542,80.69,15.23,82.1147307126,133.52,12.916032,4.327176,13.6216127812,12.916032,3.767176,13.4542,0.0,0.56,0.56,132.73
2021-10-09 10:00:00,86.313712,47.109416,98.3328732168,15.803712,4.6094159999999995,16.4622,70.51,42.5,82.3280638665,133.34,83.483712,26.199416,87.4982260851,15.803712,4.6094159999999995,16.4622,67.68,21.59,71.0402034062,129.62,93.083712,19.249416,95.0532348531,15.803712,4.6094159999999995,16.4622,77.28,14.64,78.6544849325,132.78,93.963712,19.399416,95.9453829736,15.803712,4.6094159999999995,16.4622,78.16,14.79,79.5470282286,133.34,15.803712,5.209416,16.6401721157,15.803712,4.6094159999999995,16.4622,0.0,0.6000000000000001,0.6000000000000001,132.55
2021-10-09 10:30:00,87.336432,46.969376,99.165390315,16.626432,4.8493759999999995,17.3192,70.71,42.12,82.3043042617,133.27,84.476432,26.819376,88.6315208742,16.626432,4.8493759999999995,17.3192,67.85,21.97,71.3183244335,129.49,93.856432,19.679376,95.8973809211,16.626432,4.8493759999999995,17.3192,77.23,14.83,78.640967695,132.62,94.706432,19.829376,96.7600765539,16.626432,4.8493759999999995,17.3192,78.08,14.98,79.5040049306,133.27,16.626432,5.409376,17.4842669209,16.626432,4.8493759999999995,17.3192,0.0,0.56,0.56,132.39
2021-10-09 11:00:00,85.47016,47.26088,97.6664682929,18.14016,5.29088,18.896,67.33,41.97,79.3398374085,133.27,82.79016,27.63088,87.2792995068,18.14016,5.29088,18.896,64.65,22.34,68.4010094955,129.32,92.22016,19.85088,94.3324723899,18.14016,5.29088,18.896,74.08,14.56,75.4972847194,132.53,93.02016,19.99088,95.1440247709,18.14016,5.29088,18.896,74.88,14.7,76.3092681134,133.27,18.14016,5.85088,19.0603830392,18.14016,5.29088,18.896,0.0,0.56,0.56,132.31
2021-10-09 11:30:00,82.514768,49.087224,96.0116789673,20.424768,5.957224,21.2758,62.09,43.13,75.6000330688,133.48,80.074768,27.457224,84.6514478319,20.424768,5.957224,21.2758,59.65,21.5,63.4064074049,129.56,88.354768,20.497224,90.7011643808,20.424768,5.957224,21.2758,67.93,14.54,69.4686727957,132.74,89.084768,20.647224,91.4461795184,20.424768,5.957224,21.2758,68.66,14.69,70.2138996211,133.48,20.424768,6.557224,21.4515345474,20.424768,5.957224,21.2758,0.0,0.6000000000000001,0.6000000000000001,132.52
2021-10-09 12:00:00,80.813072,49.485896,94.7607857133,21.483072,6.265896,22.3782,59.33,43.22,73.4031150565,133.66,78.523072,27.835895999999998,83.3109233081,21.483072,6.265896,22.3782,57.04,21.57,60.9821818239,129.74,86.243072,20.785896,88.7125748726,21.483072,6.265896,22.3782,64.76,14.52,66.3678235292,133.0,86.963072,20.915896,89.4430019463,21.483072,6.265896,22.3782,65.48,14.65,67.098829349,133.66,21.483072,6.865896,22.553556492,21.483072,6.265896,22.3782,0.0,0.6000000000000001,0.6000000000000001,132.78
2021-10-09 12:30:00,80.736784,50.440312,95.197969334,22.766784,6.640312,23.7154,57.97,43.8,72.656458075,133.76,78.506784,27.860312,83.3037341225,22.766784,6.640312,23.7154,55.74,21.22,59.6425686905,129.78,86.046784,21.630312,88.7238380254,22.766784,6.640312,23.7154,63.28,14.99,65.0312117371,133.08,86.716784,21.770312,89.4077575598,22.766784,6.640312,23.7154,63.95,15.13,65.7154426296,133.76,22.806784,7.200312,23.9163937357,22.766784,6.640312,23.7154,0.04,0.56,0.5614267539000001,132.86
2021-10-09 13:00:00,80.275872,51.166296,95.1956168724,23.575872,6.876296,24.5582,56.7,44.29,71.9478568131,134.02,78.105872,27.816296,82.9112390695,23.575872,6.876296,24.5582,54.53,20.94,58.4123659853,130.16,85.405872,22.226296,88.2506158956,23.575872,6.876296,24.5582,61.83,15.35,63.7069179917,133.33,86.075872,22.376296,88.9367998257,23.575872,6.876296,24.5582,62.5,15.5,64.3933226352,134.02,23.575872,7.476296,24.732908087,23.575872,6.876296,24.5582,0.0,0.6000000000000001,0.6000000000000001,133.11
2021-10-09 13:30:00,77.0472,51.9496,92.9248727091,25.2672,7.3696,26.32,51.78,44.58,68.326750252,134.31,75.1272,28.2996,80.2805302673,25.2672,7.3696,26.32,49.86,20.93,54.0748046691,130.68,82.5872,22.6896,85.647320752,25.2672,7.3696,26.32,57.32,15.32,59.3319879997,133.63,83.2072,22.8296,86.2822621864,25.2672,7.3696,26.32,57.94,15.46,59.9671176563,134.31,25.2672,7.9296,26.4822573056,25.2672,7.3696,26.32,0.0,0.56,0.56,133.41
2021-10-09 14:00:00,75.71792,51.94356,91.8223112027,26.37792,7.69356,27.477,49.34,44.25,66.2759239845,134.55,73.91792,29.09356,79.4373597912,26.37792,7.69356,27.477,47.54,21.4,52.1345528417,131.12,81.45792,23.83356,84.8730305397,26.37792,7.69356,27.477,55.08,16.14,57.3960451599,133.89,82.03792,23.98356,85.4718168065,26.37792,7.69356,27.477,55.66,16.29,57.9948247691,134.55,26.37792,8.29356,27.651,26.37792,7.69356,27.477,0.0,0.6000000000000001,0.6000000000000001,133.63
2021-10-09 14:30:00,73.943984,51.629912,90.1851461324,25.953984,7.569912,27.0354,47.99,44.06,65.1484742722,134.97,72.213984,29.239912,77.9091261594,25.953984,7.569912,27.0354,46.26,21.67,51.0840141336,131.72,79.293984,24.309912,82.9367694092,25.953984,7.569912,27.0354,53.34,16.74,55.9051267774,134.18,79.843984,24.459912,83.5065810343,25.953984,7.569912,27.0354,53.89,16.89,56.474810314,134.97,25.953984,8.129912,27.1975137577,25.953984,7.569912,27.0354,0.0,0.56,0.56,133.91
2021-10-09 15:00:00,73.177312,52.139216,89.8521943897,24.717312,7.209216,25.7472,48.46,44.93,66.0838596028,135.1,71.427312,28.179216,76.7849536948,24.717312,7.209216,25.7472,46.71,20.97,51.2012206886,131.88,79.027312,24.409216,82.711098818,24.717312,7.209216,25.7472,54.31,17.2,56.9685536064,134.22,79.587312,24.559216,83.2904275528,24.717312,7.209216,25.7472,54.87,17.35,57.5477141162,135.1,24.717312,7.809216,25.921600395,24.717312,7.209216,25.7472,0.0,0.6000000000000001,0.6000000000000001,133.95
2021-10-09 15:30:00,74.299824,52.747032,91.1192253657,23.749824,6.927032,24.7394,50.55,45.82,68.2259107671,135.26,72.429824,27.157032,77.3536281742,23.749824,6.927032,24.7394,48.68,20.23,52.7161768341,132.06,79.619824,24.097032,83.1864371457,23.749824,6.927032,24.7394,55.87,17.17,58.4488306128,134.52,80.209824,24.247032,83.7945966451,23.749824,6.927032,24.7394,56.46,17.32,59.0568708958,135.26,23.749824,7.527032,24.9140592991,23.749824,6.927032,24.7394,0.0,0.6000000000000001,0.6000000000000001,134.25
2021-10-09 16:00:00,76.490864,52.002752,92.4939916483,19.620864,5.722752,20.4384,56.87,46.28,73.3214518405,135.26,74.310864,25.472752,78.5554937791,19.620864,5.722752,20.4384,54.69,19.75,58.146870939,132.06,81.840864,23.452752,85.1349434524,19.620864,5.722752,20.4384,62.22,17.73,64.6968414994,134.52,82.510864,23.612752,85.8231014066,19.620864,5.722752,20.4384,62.89,17.89,65.3850456909,135.26,19.620864,6.282752,20.6022153372,19.620864,5.722752,20.4384,0.0,0.56,0.56,134.25
2021-10-09 16:30:00,80.124096,51.029528,94.9941234378,16.044096,4.679528,16.7126,64.08,46.35,79.085832486,135.31,77.574096,24.209528,81.2640241201,16.044096,4.679528,16.7126,61.53,19.53,64.5551066919,132.14,85.884096,22.139528,88.6918070951,16.044096,4.679528,16.7126,69.84,17.46,71.9894242233,134.6,86.634096,22.309528,89.4605031806,16.044096,4.679528,16.7126,70.59,17.63,72.7582641354,135.31,16.044096,5.279528,16.89042428,16.044096,4.679528,16.7126,0.0,0.6000000000000001,0.6000000000000001,134.33
2021-10-09 17:00:00,84.141216,48.928688,97.3332458072,12.441216,3.628688,12.9596,71.7,45.3,84.8114379079,135.05,81.231216,23.778688,84.6400405,12.441216,3.628688,12.9596,68.79,20.15,71.6804478223,131.84,90.411216,20.718688,92.7547950838,12.441216,3.628688,12.9596,77.97,17.09,79.8209809511,134.42,91.271216,20.888688,93.6310426967,12.441216,3.628688,12.9596,78.83,17.26,80.6974380015,135.05,12.441216,4.188688,13.1274126438,12.441216,3.628688,12.9596,0.0,0.56,0.56,134.15
2021-10-09 17:30:00,90.555456,46.492008,101.7929143862,7.275456,2.122008,7.5786,83.28,44.37,94.3623616703,134.79,87.085456,22.552008,89.9581553366,7.275456,2.122008,7.5786,79.81,20.43,82.3833781779,131.51,97.205456,17.522008,98.7720681191,7.275456,2.122008,7.5786,89.93,15.4,91.23905359,134.15,98.215456,17.672007999999998,99.7926633778,7.275456,2.122008,7.5786,90.94,15.55,92.2598834814,134.79,7.275456,2.7220079999999998,7.7679847811,7.275456,2.122008,7.5786,0.0,0.6000000000000001,0.6000000000000001,133.88
2021-10-09 18:00:00,94.349296,45.128128,104.5865076981,4.759296,1.388128,4.9576,89.59,43.74,99.6973204254,134.13,90.559296,22.078128,93.211747264,4.759296,1.388128,4.9576,85.8,20.69,88.2593683413,130.72,101.419296,16.028128,102.6780136559,4.759296,1.388128,4.9576,96.66,14.64,97.7623915419,133.67,102.509296,16.188128,103.7796283216,4.759296,1.388128,4.9576,97.75,14.8,98.8640607096,134.13,4.759296,1.9881280000000001,5.1578630614,4.759296,1.388128,4.9576,0.0,0.6000000000000001,0.6000000000000001,133.39
2021-10-09 18:30:00,97.13352,44.27936,106.750093347,4.04352,1.17936,4.212,93.09,43.1,102.5834202003,133.34,93.19352,22.08936,95.7756336194,4.04352,1.17936,4.212,89.15,20.91,91.5693758852,129.76,104.45352,15.65936,105.6208000159,4.04352,1.17936,4.212,100.41,14.48,101.4486988581,132.94,105.58352,15.81936,106.7620337311,4.04352,1.17936,4.212,101.54,14.64,102.589966371,133.34,4.04352,1.73936,4.4017527418,4.04352,1.17936,4.212,0.0,0.56,0.56,132.65
2021-10-09 19:00:00,99.103808,43.531944,108.2432210742,3.983808,1.161944,4.1498,95.12,42.37,104.1298770767,133.34,95.723808,23.571944,98.5833858313,3.983808,1.161944,4.1498,91.74,22.41,94.4374697882,129.76,106.943808,13.711944,107.819272293,3.983808,1.161944,4.1498,102.96,12.55,103.7220521394,132.94,108.083808,14.011944,108.9882751788,3.983808,1.161944,4.1498,104.1,12.85,104.8900972447,133.34,3.983808,1.721944,4.3400250368,3.983808,1.161944,4.1498,0.0,0.56,0.56,132.65
2021-10-09 19:30:00,94.843168,33.788424,100.6820943002,3.903168,1.138424,4.0658,90.94,32.65,96.6235276731,131.66,94.663168,14.588424,95.7806738888,3.903168,1.138424,4.0658,90.76,13.45,91.7511858234,127.79,104.323168,17.428424,105.7689621046,3.903168,1.138424,4.0658,100.42,16.29,101.7326914025,131.13,105.423168,17.628424,106.8868826558,3.903168,1.138424,4.0658,101.52,16.49,102.8505250351,131.66,3.943168,1.698424,4.2933923604,3.903168,1.138424,4.0658,0.04,0.56,0.5614267539000001,130.84
2021-10-09 20:00:00,91.048496,35.778728,97.8261008175,3.9384959999999998,1.148728,4.1026,87.11,34.63,93.7410742418,132.36,90.898496,13.008728,91.8246349257,3.9384959999999998,1.148728,4.1026,86.96,11.86,87.7650340398,128.62,100.208496,18.938728,101.9824401004,3.9384959999999998,1.148728,4.1026,96.27,17.79,97.8999336057,132.44,101.258496,19.148728,103.0531746052,3.9384959999999998,1.148728,4.1026,97.32,18.0,98.9706138205,132.36,3.9384959999999998,1.668728,4.277429588,3.9384959999999998,1.148728,4.1026,0.0,0.52,0.52,132.16
2021-10-09 20:30:00,87.82144,37.06792,95.3238481011,3.90144,1.13792,4.064,83.92,35.93,91.2881772192,132.88,87.68144,12.05792,88.5066571236,3.90144,1.13792,4.064,83.78,10.92,84.4886666956,129.21,96.59144,20.62792,98.7695163742,3.90144,1.13792,4.064,92.69,19.49,94.7169266816,132.97,97.59144,20.85792,99.7955008405,3.90144,1.13792,4.064,93.69,19.72,95.7428561304,132.88,3.90144,1.69792,4.2548991057,3.90144,1.13792,4.064,0.0,0.56,0.56,132.69
2021-10-09 21:00:00,84.511664,38.587152,92.9041960921,4.001664,1.167152,4.1684,80.51,37.42,88.7812846269,133.4,84.371664,10.977152,85.082757079,4.001664,1.167152,4.1684,80.37,9.81,80.9664930697,129.84,93.041664,22.757152,95.7843369609,4.001664,1.167152,4.1684,89.04,21.59,91.6201380702,133.39,94.011664,22.997152,96.7835831542,4.001664,1.167152,4.1684,90.01,21.83,92.6193770223,133.4,4.041664,1.727152,4.3952362758,4.001664,1.167152,4.1684,0.04,0.56,0.5614267539000001,133.11
2021-10-09 21:30:00,81.711376,39.569568,90.7882133293,3.941376,1.149568,4.1056,77.77,38.42,86.7425460775,134.09,81.601376,10.229568,82.2400670389,3.941376,1.149568,4.1056,77.66,9.08,78.1890145737,130.64,89.961376,23.719568,93.0358375999,3.941376,1.149568,4.1056,86.02,22.57,88.9316889528,133.98,90.891376,23.979568,94.001393142,3.941376,1.149568,4.1056,86.95,22.83,89.897226876,134.09,3.941376,1.709568,4.2961689352,3.941376,1.149568,4.1056,0.0,0.56,0.56,133.69
2021-10-09 22:00:00,78.083984,39.794912,87.6398515425,3.993984,1.164912,4.1604,74.09,38.63,83.5559991862,134.4,77.993984,10.214912,78.6600658998,3.993984,1.164912,4.1604,74.0,9.05,74.5513413696,131.03,85.973984,25.474912,89.668818807,3.993984,1.164912,4.1604,81.98,24.31,85.5084586459,134.25,86.863984,25.734912,90.5960121197,3.993984,1.164912,4.1604,82.87,24.57,86.4356512094,134.4,3.993984,1.724912,4.3505435982,3.993984,1.164912,4.1604,0.0,0.56,0.56,133.96
2021-10-09 22:30:00,74.116064,42.596352,85.4847363367,3.896064,1.136352,4.0584,70.22,41.46,81.5461832338,134.77,74.046064,8.046352,74.4819667732,3.896064,1.136352,4.0584,70.15,6.91,70.4895070205,131.49,81.746064,26.676352,85.9886430613,3.896064,1.136352,4.0584,77.85,25.54,81.9323751639,134.41,82.586064,26.956352,86.874063334,3.896064,1.136352,4.0584,78.69,25.82,82.8178030378,134.77,3.896064,1.696352,4.2493440435,3.896064,1.136352,4.0584,0.0,0.56,0.56,134.12
2021-10-09 23:00:00,70.274112,43.846616,82.8310120187,4.034112,1.176616,4.2022,66.24,42.67,78.7938227274,135.65,70.194112,7.086616,70.5509283128,4.034112,1.176616,4.2022,66.16,5.91,66.423442398,132.54,77.554112,27.396616,82.2509261733,4.034112,1.176616,4.2022,73.52,26.22,78.0556135073,135.42,78.344112,27.686616,83.0924099458,4.034112,1.176616,4.2022,74.31,26.51,78.8971241554,135.65,4.034112,1.736616,4.3920262704,4.034112,1.176616,4.2022,0.0,0.56,0.56,135.13
2021-10-09 23:30:00,66.190512,44.256816,79.6231727657,4.240512,1.236816,4.4172,61.95,43.02,75.4222971011,135.91,66.170512,6.926816,66.5320782648,4.240512,1.236816,4.4172,61.93,5.69,62.1908433775,132.84,72.970512,27.816816,78.0927069189,4.240512,1.236816,4.4172,68.73,26.58,73.6906323762,135.71,73.710512,28.096816,78.8839061447,4.240512,1.236816,4.4172,69.47,26.86,74.4818132164,135.91,4.240512,1.796816,4.6054847476,4.240512,1.236816,4.4172,0.0,0.56,0.56,135.42
2021-10-10 00:00:00,63.030048,44.221264,76.9955007818,4.530048,1.321264,4.7188,58.5,42.9,72.5441934272,135.99,63.010048,7.511264,63.4561678313,4.530048,1.321264,4.7188,58.48,6.19,58.8066875449,132.97,69.350048,28.881264,75.1236085917,4.530048,1.321264,4.7188,64.82,27.56,70.4356869776,135.77,70.030048,29.171264,75.8628385063,4.530048,1.321264,4.7188,65.5,27.85,71.1749429224,135.99,4.530048,1.9212639999999999,4.9206290492,4.530048,1.321264,4.7188,0.0,0.6000000000000001,0.6000000000000001,135.48
2021-10-10 00:30:00,60.492368,52.794024,80.29032044,4.642368,1.354024,4.8358,55.85,51.44,75.9295469498,137.36,59.582368,6.874024,59.977585667,4.642368,1.354024,4.8358,54.94,5.52,55.2166098199,134.63,66.442368,27.014024,71.7240946832,4.642368,1.354024,4.8358,61.8,25.66,66.9154361863,136.54,67.062368,27.254024,72.3888321909,4.642368,1.354024,4.8358,62.42,25.9,67.5800739863,137.36,4.642368,1.914024,5.0214607954,4.642368,1.354024,4.8358,0.0,0.56,0.56,136.25
2021-10-10 01:00:00,59.481232,63.220776,86.803706593,4.871232,1.420776,5.0742,54.61,61.8,82.4711592013,137.36,57.291232,7.480776,57.7775672181,4.871232,1.420776,5.0742,52.42,6.06,52.7691197577,134.63,65.201232,23.670776,69.3650220987,4.871232,1.420776,5.0742,60.33,22.25,64.3021881432,136.54,65.801232,23.880776,70.0006685331,4.871232,1.420776,5.0742,60.93,22.46,64.9377894604,137.36,4.871232,2.020776,5.2737497893,4.871232,1.420776,5.0742,0.0,0.6000000000000001,0.6000000000000001,136.25
2021-10-10 01:30:00,59.543312,59.927216,84.4788566532,5.133312,1.4972159999999999,5.3472,54.41,58.43,79.8405473428,137.3,57.403312,10.757216,58.402550669,5.133312,1.4972159999999999,5.3472,52.27,9.26,53.0839005726,134.54,64.72331199999999,27.657216,70.3848613916,5.133312,1.4972159999999999,5.3472,59.59,26.16,65.0792877957,135.59,65.323312,28.127216,71.1215534881,5.133312,1.4972159999999999,5.3472,60.19,26.63,65.8178775106,137.3,5.133312,2.057216,5.5301925608,5.133312,1.4972159999999999,5.3472,0.0,0.56,0.56,135.3
2021-10-10 02:00:00,59.750352,57.410936,82.8620548654,5.420352,1.580936,5.6462,54.33,55.83,77.902103951,137.08,57.610352,13.170936,59.0967529792,5.420352,1.580936,5.6462,52.19,11.59,53.4614272163,134.25,64.350352,29.830936,70.9285030517,5.420352,1.580936,5.6462,58.93,28.25,65.3514146748,135.72,64.960352,30.100936,71.5954864502,5.420352,1.580936,5.6462,59.54,28.52,66.0181944618,137.08,5.460352,2.180936,5.8797896051,5.420352,1.580936,5.6462,0.04,0.6000000000000001,0.6013318551,135.44
2021-10-10 02:30:00,58.552896,57.867928,82.3233789455,5.752896,1.677928,5.9926,52.8,56.19,77.1048383696,136.43,56.492896,13.057928,57.9823833774,5.752896,1.677928,5.9926,50.74,11.38,52.0004999976,133.47,63.182896,30.167928,70.0155855989,5.752896,1.677928,5.9926,57.43,28.49,64.108384787,135.43,63.772896,30.437928,70.6643455015,5.752896,1.677928,5.9926,58.02,28.76,64.7569146887,136.43,5.752896,2.277928,6.1874686553,5.752896,1.677928,5.9926,0.0,0.6000000000000001,0.6000000000000001,135.15
2021-10-10 03:00:00,57.577824,58.061032,81.7697331137,5.797824,1.6910319999999999,6.0394,51.78,56.37,76.5424411683,136.62,55.557824,13.061032,57.0724308622,5.797824,1.6910319999999999,6.0394,49.76,11.37,51.0424774085,133.67,62.037824,30.341032,69.0599003002,5.797824,1.6910319999999999,6.0394,56.24,28.65,63.117034943,135.61,62.617824,30.611032,69.6995492281,5.797824,1.6910319999999999,6.0394,56.82,28.92,63.7564020315,136.62,5.797824,2.251032,6.2194781292,5.797824,1.6910319999999999,6.0394,0.0,0.56,0.56,135.34
2021-10-10 03:30:00,56.585552,58.214536,81.1840926342,6.015552,1.7545359999999999,6.2661999999999995,50.57,56.46,75.7961509577,136.81,54.635552,13.174536,56.2015297048,6.015552,1.7545359999999999,6.2661999999999995,48.62,11.42,49.94317571,133.87,61.025552,30.414536,68.184763672,6.015552,1.7545359999999999,6.2661999999999995,55.01,28.66,62.0281847228,135.81,61.595552,30.684536,68.8153527617,6.015552,1.7545359999999999,6.2661999999999995,55.58,28.93,62.6584495499,136.81,6.015552,2.354536,6.4599307767,6.015552,1.7545359999999999,6.2661999999999995,0.0,0.6000000000000001,0.6000000000000001,135.53
2021-10-10 04:00:00,55.960048,58.416264,80.8949125216,5.850048,1.706264,6.0938,50.11,56.71,75.6771841442,136.81,54.050048,12.986264,55.5882248456,5.850048,1.706264,6.0938,48.2,11.28,49.5023070169,133.87,60.510048,30.556264,67.7875444208,5.850048,1.706264,6.0938,54.66,28.85,61.8064567824,135.81,61.090048,30.846264,68.4359990604,5.850048,1.706264,6.0938,55.24,29.14,62.4547612276,136.81,5.850048,2.266264,6.2736762843000005,5.850048,1.706264,6.0938,0.0,0.56,0.56,135.53
2021-10-10 04:30:00,55.796928,58.369104,80.7480617476,5.276928,1.539104,5.4968,50.52,56.83,76.038932791,137.14,53.856927999999996,12.749103999999999,55.3453552378,5.276928,1.539104,5.4968,48.58,11.21,49.8565993626,134.23,60.196928,30.519104,67.4913761128,5.276928,1.539104,5.4968,54.92,28.98,62.0970756155,136.15,60.776928,30.789104,68.1307852754,5.276928,1.539104,5.4968,55.5,29.25,62.7360542272,137.14,5.276928,2.139104,5.6940086969,5.276928,1.539104,5.4968,0.0,0.6000000000000001,0.6000000000000001,135.87
2021-10-10 05:00:00,55.298512,58.320816,80.3694158764,5.488512,1.600816,5.7172,49.81,56.72,75.4863861898,137.14,53.418512,12.960816,54.9683561304,5.488512,1.600816,5.7172,47.93,11.36,49.2578369399,134.23,59.738512,30.430816,67.0427056316,5.488512,1.600816,5.7172,54.25,28.83,61.4347735407,136.15,60.318512,30.710816,67.6866095271,5.488512,1.600816,5.7172,54.83,29.11,62.0783456609,137.14,5.488512,2.200816,5.9133201368,5.488512,1.600816,5.7172,0.0,0.6000000000000001,0.6000000000000001,135.87
2021-10-10 05:30:00,55.643248,58.178864,80.5043555612,5.653248,1.648864,5.8888,49.99,56.53,75.4628451624,137.11,53.743248,13.078864,55.3117834563,5.653248,1.648864,5.8888,48.09,11.43,49.4296773204,134.2,60.103248,30.328864,67.3219162805,5.653248,1.648864,5.8888,54.45,28.68,61.5414080112,136.1,60.663248,30.588864,67.9390039574,5.653248,1.648864,5.8888,55.01,28.94,62.1580541845,137.11,5.653248,2.248864,6.084127073,5.653248,1.648864,5.8888,0.0,0.6000000000000001,0.6000000000000001,135.82
2021-10-10 06:00:00,56.52496,58.03228,81.0112129585,5.4249600000000004,1.58228,5.651,51.1,56.45,76.1433680631,136.94,54.55496,13.09228,56.1039344093,5.4249600000000004,1.58228,5.651,49.13,11.51,50.4602516839,134.0,61.02496,30.13228,68.0587984099,5.4249600000000004,1.58228,5.651,55.6,28.55,62.5016999769,135.91,61.61496,30.41228,68.7117898952,5.4249600000000004,1.58228,5.651,56.19,28.83,63.1544535247,136.94,5.4249600000000004,2.14228,5.8326284469,5.4249600000000004,1.58228,5.651,0.0,0.56,0.56,135.64
2021-10-10 06:30:00,59.596,56.953,82.4337759963,5.016,1.463,5.225,54.58,55.49,77.8339032813,137.01,57.476,13.543,59.0500078323,5.016,1.463,5.225,52.46,12.08,53.832870999,134.06,64.276,29.153,70.5783365134,5.016,1.463,5.225,59.26,27.69,65.4101192477,135.97,64.896,29.423,71.2544998228,5.016,1.463,5.225,59.88,27.96,66.0861256241,137.01,5.016,2.063,5.4236726487,5.016,1.463,5.225,0.0,0.6000000000000001,0.6000000000000001,135.72
2021-10-10 07:00:00,62.790528,55.318904,83.6829226681,5.310528,1.5489039999999998,5.5318000000000005,57.48,53.77,78.7093596722,136.63,60.510528,14.678904,62.265513902,5.310528,1.5489039999999998,5.5318000000000005,55.2,13.13,56.7400819527,133.62,67.650528,27.368904,72.9770569757,5.310528,1.5489039999999998,5.5318000000000005,62.34,25.82,67.4755363076,135.59,68.320528,27.618904,73.6919154613,5.310528,1.5489039999999998,5.5318000000000005,63.01,26.07,68.1902119076,136.63,5.310528,2.108904,5.7139464226,5.310528,1.5489039999999998,5.5318000000000005,0.0,0.56,0.56,135.36
2021-10-10 07:30:00,65.61192,54.61056,85.3653167838,5.28192,1.5405600000000002,5.502,60.33,53.07,80.3500703173,135.62,63.20192,15.05056,64.9692392444,5.28192,1.5405600000000002,5.502,57.92,13.51,59.4747551487,132.4,70.69192,26.21056,75.3945688283,5.28192,1.5405600000000002,5.502,65.41,24.67,69.9076319153,134.68,71.39192,26.46056,76.1378189653,5.28192,1.5405600000000002,5.502,66.11,24.92,70.6508209436,135.62,5.28192,2.14056,5.6991820466,5.28192,1.5405600000000002,5.502,0.0,0.6000000000000001,0.6000000000000001,134.47
2021-10-10 08:00:00,68.959264,53.743952,87.4287851225,5.259264,1.533952,5.4784,63.7,52.21,82.3624556458,135.62,66.399264,15.753952,68.2425766172,5.259264,1.533952,5.4784,61.14,14.22,62.771872682,132.4,74.169264,24.383952,78.074687559,5.259264,1.533952,5.4784,68.91,22.85,72.5996597788,134.68,74.919264,24.603952,78.85588483,5.259264,1.533952,5.4784,69.66,23.07,73.3807910832,135.62,5.299264,2.133952,5.7127882929,5.259264,1.533952,5.4784,0.04,0.6000000000000001,0.6013318551,134.47
2021-10-10 08:30:00,73.648096,52.281528,90.3183271238,6.348096,1.851528,6.6126000000000005,67.3,50.43,84.0980077053,135.35,70.938096,17.011528,72.9493354939,6.348096,1.851528,6.6126000000000005,64.59,15.16,66.3452613229,132.07,79.388096,23.551528,82.8078755774,6.348096,1.851528,6.6126000000000005,73.04,21.7,76.1953515643,134.53,80.198096,23.781528,83.6498396654,6.348096,1.851528,6.6126000000000005,73.85,21.93,77.0373117392,135.35,6.348096,2.411528,6.7907135207,6.348096,1.851528,6.6126000000000005,0.0,0.56,0.56,134.32
2021-10-10 09:00:00,77.403312,49.957216,92.1248942417,7.5333120000000005,2.197216,7.8472,69.87,47.76,84.6335305892,134.56,74.563312,19.427216,77.0526068211,7.5333120000000005,2.197216,7.8472,67.03,17.23,69.2090586556,131.12,83.503312,22.727216,86.540912071,7.5333120000000005,2.197216,7.8472,75.97,20.53,78.6951192896,133.76,84.333312,22.927216,87.3943061441,7.5333120000000005,2.197216,7.8472,76.8,20.73,79.5485568694,134.56,7.5333120000000005,2.7972159999999997,8.0358700238,7.5333120000000005,2.197216,7.8472,0.0,0.6000000000000001,0.6000000000000001,133.53
2021-10-10 09:30:00,81.414064,49.495352,95.2787472976,8.624064,2.515352,8.9834,72.79,46.98,86.634314795,134.12,78.474064,20.375352,81.0760981412,8.624064,2.515352,8.9834,69.85,17.86,72.0971712344,130.53,87.844064,21.915352,90.5365243055,8.624064,2.515352,8.9834,79.22,19.4,81.5608263813,133.2,88.754064,22.135352,91.4727155204,8.624064,2.515352,8.9834,80.13,19.62,82.4970381287,134.12,8.624064,3.075352,9.1559963849,8.624064,2.515352,8.9834,0.0,0.56,0.56,132.98
2021-10-10 10:00:00,82.894144,49.895792,96.752411695,11.094144,3.235792,11.5564,71.8,46.66,85.6294084997,134.01,80.014144,20.835792,82.682485862,11.094144,3.235792,11.5564,68.92,17.6,71.1317538094,130.3,89.394144,21.075792,91.8449889211,11.094144,3.235792,11.5564,78.3,17.84,80.3066348442,133.16,90.304144,21.265792,92.7743085825,11.094144,3.235792,11.5564,79.21,18.03,81.2361065044,134.01,11.094144,3.795792,11.7255306063,11.094144,3.235792,11.5564,0.0,0.56,0.56,132.94
2021-10-10 10:30:00,83.572576,50.406168,97.5969119989,14.112576,4.116168,14.7006,69.46,46.29,83.4712866799,133.12,80.812576,21.926168,83.7342778253,14.112576,4.116168,14.7006,66.7,17.81,69.0368459592,129.11,89.812576,21.696168,92.3960091868,14.112576,4.116168,14.7006,75.7,17.58,77.7145185921,132.47,90.682576,21.896168,93.2886475574,14.112576,4.116168,14.7006,76.57,17.78,78.6072089569,133.12,14.112576,4.676168,14.8671230748,14.112576,4.116168,14.7006,0.0,0.56,0.56,132.27
