Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-10 11:00:00,81.438608,51.403344,96.3044684704,17.908608,5.223344,18.6548,63.53,46.18,78.5407747606,133.12,78.988608,23.263344,82.343083303,17.908608,5.223344,18.6548,61.08,18.04,63.6883662846,129.11,87.818608,22.603344,90.6808638636,17.908608,5.223344,18.6548,69.91,17.38,72.0379934479,132.47,88.638608,22.783344,91.5198535401,17.908608,5.223344,18.6548,70.73,17.56,72.8772015105,133.12,17.948608,5.783344,18.8573486196,17.908608,5.223344,18.6548,0.04,0.56,0.5614267539000001,132.27
2021-10-10 11:30:00,80.309872,51.718296,95.5220272073,19.399872,5.658296,20.2082,60.91,46.06,76.3645971639,133.17,77.949872,23.918296,81.5369083812,19.399872,5.658296,20.2082,58.55,18.26,61.3313141878,129.16,85.769872,23.008296,88.8023233239,19.399872,5.658296,20.2082,66.37,17.35,68.6002871714,132.51,86.519872,23.188296,89.5733516303,19.399872,5.658296,20.2082,67.12,17.53,69.3714299982,133.17,19.399872,6.218296,20.372094609,19.399872,5.658296,20.2082,0.0,0.56,0.56,132.3
2021-10-10 12:00:00,79.236336,52.806848,95.2205867363,22.686336,6.616848,23.6316,56.55,46.19,73.0165638742,133.32,77.076336,24.856848,80.985334868,22.686336,6.616848,23.6316,54.39,18.24,57.3669739484,129.38,84.686336,24.036848,88.0315032638,22.686336,6.616848,23.6316,62.0,17.42,64.4007484429,132.65,85.386336,24.206848,88.7513259935,22.686336,6.616848,23.6316,62.7,17.59,65.1206426565,133.32,22.686336,7.216848,23.8065691808,22.686336,6.616848,23.6316,0.0,0.6000000000000001,0.6000000000000001,132.43
2021-10-10 12:30:00,77.744624,53.143432,94.1724531147,27.234624,7.943432,28.3694,50.51,45.2,67.781266586,133.38,75.904624,27.133432,80.608529801,27.234624,7.943432,28.3694,48.67,19.19,52.3165843686,129.47,83.694624,24.443432,87.1910055822,27.234624,7.943432,28.3694,56.46,16.5,58.8216082745,132.7,84.304624,24.613432,87.8242031709,27.234624,7.943432,28.3694,57.07,16.67,59.4548046839,133.38,27.234624,8.503432,28.5312653102,27.234624,7.943432,28.3694,0.0,0.56,0.56,132.47
2021-10-10 13:00:00,77.218992,52.773456,93.5297299455,28.468992,8.303456,29.6552,48.75,44.47,65.9859333495,133.4,75.468992,28.263456,80.5877887683,28.468992,8.303456,29.6552,47.0,19.96,51.0627222149,129.5,83.178992,24.263456,86.6456000452,28.468992,8.303456,29.6552,54.71,15.96,56.9904000688,132.72,83.778992,24.413456,87.2636025752,28.468992,8.303456,29.6552,55.31,16.11,57.6084039008,133.4,28.468992,8.863456,29.8168468782,28.468992,8.303456,29.6552,0.0,0.56,0.56,132.47
2021-10-10 13:30:00,74.62504,53.36772,91.7442648507,30.57504,8.91772,31.849,44.05,44.45,62.5795893243,133.47,73.10504,29.12772,78.6941608113,30.57504,8.91772,31.849,42.53,20.21,47.0876310723,129.59,81.39504,24.63772,85.0421647384,30.57504,8.91772,31.849,50.82,15.72,53.195778028,132.78,81.94504,24.78772,85.6120356223,30.57504,8.91772,31.849,51.37,15.87,53.7655447289,133.47,30.57504,9.47772,32.0103147032,30.57504,8.91772,31.849,0.0,0.56,0.56,132.54
2021-10-10 14:00:00,74.898208,53.636144,92.1226221121,29.438208,8.586144,30.6648,45.46,45.05,64.0008914,133.74,73.308208,28.436144,78.6301955089,29.438208,8.586144,30.6648,43.87,19.85,48.1518369328,129.88,81.858208,24.766144,85.5226759731,29.438208,8.586144,30.6648,52.42,16.18,54.8602661313,133.05,82.418208,24.926144,86.105015328,29.438208,8.586144,30.6648,52.98,16.34,55.442546839,133.74,29.438208,9.186144,30.8381797751,29.438208,8.586144,30.6648,0.0,0.6000000000000001,0.6000000000000001,132.81
2021-10-10 14:30:00,75.500096,53.422528,92.4890858097,27.300096,7.962528,28.4376,48.2,45.46,66.255955204,134.04,73.770096,27.572528,78.7545005962,27.300096,7.962528,28.4376,46.47,19.61,50.4382097224,130.27,81.560096,25.202528,85.3651959356,27.300096,7.962528,28.4376,54.26,17.24,56.9329886797,133.36,82.150096,25.352528,85.973187383,27.300096,7.962528,28.4376,54.85,17.39,57.5407212329,134.04,27.340096,8.562528,28.6495677985,27.300096,7.962528,28.4376,0.04,0.6000000000000001,0.6013318551,133.12
2021-10-10 15:00:00,76.56664,52.31652,92.733319933,22.37664,6.52652,23.309,54.19,45.79,70.9456143817,134.39,74.50664,25.95652,78.8985445658,22.37664,6.52652,23.309,52.13,19.43,55.6332796085,130.83,82.31664,23.49652,85.604413864,22.37664,6.52652,23.309,59.94,16.97,62.2959428856,133.64,82.96664,23.65652,86.2733695378,22.37664,6.52652,23.309,60.59,17.13,62.9649505678,134.39,22.37664,7.08652,23.4719573832,22.37664,6.52652,23.309,0.0,0.56,0.56,133.38
2021-10-10 15:30:00,76.261152,52.995336,92.8669421383,23.161152,6.755336,24.1262,53.1,46.24,70.4112746654,134.44,74.291152,25.755336,78.6289552135,23.161152,6.755336,24.1262,51.13,19.0,54.5460988523,130.99,82.261152,24.035336,85.700609712,23.161152,6.755336,24.1262,59.1,17.28,61.5744135173,133.79,82.901152,24.195336,86.3598013377,23.161152,6.755336,24.1262,59.74,17.44,62.2336018562,134.44,23.161152,7.355336,24.3010273371,23.161152,6.755336,24.1262,0.0,0.6000000000000001,0.6000000000000001,133.52
2021-10-10 16:00:00,79.125408,52.665744,95.0500435678,21.345408,6.225744,22.2348,57.78,46.44,74.1296297036,134.44,76.905408,24.915744,80.8408070143,21.345408,6.225744,22.2348,55.56,18.69,58.619362842,130.99,85.175408,23.815744,88.4422963872,21.345408,6.225744,22.2348,63.83,17.59,66.2093422411,133.79,85.885408,23.985744,89.1718521876,21.345408,6.225744,22.2348,64.54,17.76,66.9389961084,134.44,21.345408,6.785744,22.3980526904,21.345408,6.225744,22.2348,0.0,0.56,0.56,133.52
2021-10-10 16:30:00,82.996192,51.163056,97.4988522279,18.936192,5.523056,19.7252,64.06,45.64,78.6555350881,133.77,80.476192,24.523056,84.1296484861,18.936192,5.523056,19.7252,61.54,19.0,64.406300934,130.24,89.536192,22.283056,92.2673520947,18.936192,5.523056,19.7252,70.6,16.76,72.5620947878,133.2,90.326192,22.443056,93.0726153272,18.936192,5.523056,19.7252,71.39,16.92,73.3676938441,133.77,18.936192,6.123056,19.9015371828,18.936192,5.523056,19.7252,0.0,0.6000000000000001,0.6000000000000001,132.93
2021-10-10 17:00:00,88.980992,48.914456,101.5393566214,14.860992,4.334456,15.4802,74.12,44.58,86.4936460094,133.77,85.970992,23.704456,89.1791046138,14.860992,4.334456,15.4802,71.11,19.37,73.7009430062,130.24,96.240992,20.154456,98.3286867491,14.860992,4.334456,15.4802,81.38,15.82,82.9034185061,133.2,97.170992,20.324456,99.2737890783,14.860992,4.334456,15.4802,82.31,15.99,83.848769818,133.77,14.860992,4.894456,15.6462386138,14.860992,4.334456,15.4802,0.0,0.56,0.56,132.93
2021-10-10 17:30:00,94.479728,45.414504,104.8279360501,11.329728,3.304504,11.8018,83.15,42.11,93.2050138136,132.18,91.079728,24.154504,94.2282171965,11.329728,3.304504,11.8018,79.75,20.85,82.4304858654,128.31,101.719728,17.304504,103.1811461609,11.329728,3.304504,11.8018,90.39,14.0,91.4677653603,131.7,102.769728,17.464504,104.2431095716,11.329728,3.304504,11.8018,91.44,14.16,92.5298827407,132.18,11.329728,3.864504,11.9706778304,11.329728,3.304504,11.8018,0.0,0.56,0.56,131.44
2021-10-10 18:00:00,96.998896,43.755928,106.4113107727,7.528896,2.195928,7.8426,89.47,41.56,98.6514799686,132.18,93.288896,23.035928,96.0909574087,7.528896,2.195928,7.8426,85.76,20.84,88.2557828134,128.31,104.298896,16.195928,105.5488881543,7.528896,2.195928,7.8426,96.77,14.0,97.7774662179,131.7,105.458896,16.355928,106.7197035522,7.528896,2.195928,7.8426,97.93,14.16,98.9484234336,132.18,7.528896,2.755928,8.0174443634,7.528896,2.195928,7.8426,0.0,0.56,0.56,131.44
2021-10-10 18:30:00,97.64312,41.98216,106.285844032,5.73312,1.67216,5.9719999999999995,91.91,40.31,100.3610691454,132.36,94.28312,17.31216,95.8593636574,5.73312,1.67216,5.9719999999999995,88.55,15.64,89.9205877427,128.51,106.74312,9.622160000000001,107.1759284093,5.73312,1.67216,5.9719999999999995,101.01,7.95,101.322369692,131.51,107.28312,17.44216,108.691751216,5.73312,1.67216,5.9719999999999995,101.55,15.77,102.7671902895,132.36,5.73312,2.23216,6.1523331509,5.73312,1.67216,5.9719999999999995,0.0,0.56,0.56,131.24
2021-10-10 19:00:00,97.98736,38.24548,105.1866886074,6.56736,1.91548,6.841,91.42,36.33,98.3742105432,132.36,95.42736,11.07548,96.067930621,6.56736,1.91548,6.841,88.86,9.16,89.3308748418,128.51,109.37736,2.22548,109.3999983629,6.56736,1.91548,6.841,102.81,0.31,102.8104673659,131.51,109.28736,18.96548,110.9207667094,6.56736,1.91548,6.841,102.72,17.05,104.125409483,132.36,6.56736,2.47548,7.0184199504,6.56736,1.91548,6.841,0.0,0.56,0.56,131.24
2021-10-10 19:30:00,96.3696,39.1728,104.0269583522,8.1696,2.3828,8.51,88.2,36.79,95.5653917483,133.2,93.9296,11.3428,94.6119911428,8.1696,2.3828,8.51,85.76,8.96,86.2267893407,129.6,108.0696,3.8327999999999998,108.1375457461,8.1696,2.3828,8.51,99.9,1.45,99.9105224689,131.77,107.9596,20.6528,109.9173024596,8.1696,2.3828,8.51,99.79,18.27,101.4486914652,133.2,8.1696,2.9428,8.6834576063,8.1696,2.3828,8.51,0.0,0.56,0.56,131.49
2021-10-10 20:00:00,92.821808,40.425944,101.2429997021,6.911808,2.015944,7.1998,85.91,38.41,94.1055588156,133.66,90.421808,9.855944,90.9573691029,6.911808,2.015944,7.1998,83.51,7.84,83.8772060813,130.2,103.901808,5.295944,104.0366893385,6.911808,2.015944,7.1998,96.99,3.2800000000000002,97.0454455397,132.12,103.761808,22.295944,106.1302120901,6.911808,2.015944,7.1998,96.85,20.28,98.9504972196,133.66,6.911808,2.575944,7.376217006,6.911808,2.015944,7.1998,0.0,0.56,0.56,131.84
2021-10-10 20:30:00,89.19,43.115,99.064420076,7.08,2.065,7.375,82.11,41.05,91.7995348572,134.0,86.91,7.185,87.2064924475,7.08,2.065,7.375,79.83,5.12,79.9940204015,130.53,99.77,6.805,100.0018046087,7.08,2.065,7.375,92.69,4.74,92.8111184072,132.47,99.64,23.715,102.4232923948,7.08,2.065,7.375,92.56,21.65,95.0582773881,134.0,7.08,2.625,7.5509618593,7.08,2.065,7.375,0.0,0.56,0.56,132.19
2021-10-10 21:00:00,85.253776,44.847768,96.3303099592,7.603776,2.217768,7.9206,77.65,42.63,88.58238764,134.0,83.123776,5.647768,83.3154212609,7.603776,2.217768,7.9206,75.52,3.43,75.5978524827,130.53,95.603776,8.567768,95.9869190773,7.603776,2.217768,7.9206,88.0,6.35,88.2288076537,132.47,95.473776,25.427768,98.8018890971,7.603776,2.217768,7.9206,87.87,23.21,90.8836673996,134.0,7.603776,2.777768,8.0952705032,7.603776,2.217768,7.9206,0.0,0.56,0.56,132.19
2021-10-10 21:30:00,81.859056,45.481808,93.6456080559,7.309056,2.131808,7.6136,74.55,43.35,86.2376078054,133.76,79.819056,5.111808,79.9825748633,7.309056,2.131808,7.6136,72.51,2.98,72.5712098563,130.27,91.779056,9.291808,92.2482130784,7.309056,2.131808,7.6136,84.47,7.16,84.7729113573,132.21,91.629056,26.261808,95.3182378293,7.309056,2.131808,7.6136,84.32,24.13,87.7047279227,133.76,7.349056,2.691808,7.8265224973,7.309056,2.131808,7.6136,0.04,0.56,0.5614267539000001,131.92
2021-10-10 22:00:00,77.684352,46.427936,90.5008938458,6.644352,1.937936,6.9212,71.04,44.49,83.8214871021,134.13,75.714352,4.3179359999999996,75.8373764715,6.644352,1.937936,6.9212,69.07,2.38,69.1109926133,130.68,86.984352,10.567936,87.6239622715,6.644352,1.937936,6.9212,80.34,8.63,80.8021812824,132.52,86.794352,27.727936,91.1158491917,6.644352,1.937936,6.9212,80.15,25.79,84.1970700203,134.13,6.644352,2.497936,7.098386983,6.644352,1.937936,6.9212,0.0,0.56,0.56,132.23
2021-10-10 22:30:00,73.9488,47.7084,88.0029343374,5.7888,1.6884000000000001,6.03,68.16,46.02,82.2412670136,135.04,72.0488,2.6884,72.0989394929,5.7888,1.6884000000000001,6.03,66.26,1.0,66.2675456011,131.73,82.7388,11.1684,83.4891740527,5.7888,1.6884000000000001,6.03,76.95,9.48,77.5317541398,133.31,82.5388,28.3784,87.2810809511,5.7888,1.6884000000000001,6.03,76.75,26.69,81.2583448022,135.04,5.7888,2.2484,6.2101133645,5.7888,1.6884000000000001,6.03,0.0,0.56,0.56,133.02
2021-10-10 23:00:00,69.46912,48.26516,84.590095776,5.94912,1.73516,6.197,63.52,46.53,78.7390074868,135.07,67.71912,2.39516,67.7614640116,5.94912,1.73516,6.197,61.77,0.66,61.7735258829,131.77,77.49912,11.98516,78.4203905945,5.94912,1.73516,6.197,71.55,10.25,72.2804607069,133.38,77.28912,29.25516,82.6406223174,5.94912,1.73516,6.197,71.34,27.52,76.4640176815,135.07,5.94912,2.29516,6.3765028189,5.94912,1.73516,6.197,0.0,0.56,0.56,133.09
2021-10-10 23:30:00,65.12944,50.19692,82.2287950307,5.98944,1.74692,6.239,59.14,48.45,76.4522210273,137.27,63.50944,2.45692,63.5569463159,5.98944,1.74692,6.239,57.52,0.71,57.5243817872,134.43,72.91944,13.29692,74.1218780887,5.98944,1.74692,6.239,66.93,11.55,67.9192711975,135.43,72.65944,31.03692,79.0106614591,5.98944,1.74692,6.239,66.67,29.29,72.820278769,137.27,6.02944,2.30692,6.4556972203,5.98944,1.74692,6.239,0.04,0.56,0.5614267539000001,135.12
2021-10-11 00:00:00,62.343264,44.755952,76.7448878141,6.843264,1.995952,7.1284,55.5,42.76,70.061884074,137.27,60.863264,7.785952,61.3592532001,6.843264,1.995952,7.1284,54.02,5.79,54.3294073224,134.43,67.583264,30.565952,74.1739509165,6.843264,1.995952,7.1284,60.74,28.57,67.1237104159,135.43,68.233264,31.345952,75.0889274319,6.843264,1.995952,7.1284,61.39,29.35,68.0452393632,137.27,6.843264,2.595952,7.3191002835,6.843264,1.995952,7.1284,0.0,0.6000000000000001,0.6000000000000001,135.12
2021-10-11 00:30:00,60.570352,44.640935999999996,75.2434761847,6.380352,1.860936,6.6462,54.19,42.78,69.0411797408,136.24,59.140352,7.890936,59.6644626695,6.380352,1.860936,6.6462,52.76,6.03,53.1034697548,133.18,65.420352,30.790936,72.3042474241,6.380352,1.860936,6.6462,59.04,28.93,65.7469885242,135.7,66.070352,31.070936,73.0116050866,6.380352,1.860936,6.6462,59.69,29.21,66.4538952959,136.24,6.380352,2.420936,6.8242085812,6.380352,1.860936,6.6462,0.0,0.56,0.56,135.4
2021-10-11 01:00:00,59.643616,45.816888,75.2100269616,6.503616,1.896888,6.7746,53.14,43.92,68.9407426708,136.53,58.263616,7.266888,58.7150458622,6.503616,1.896888,6.7746,51.76,5.37,52.0378179789,133.52,64.513616,31.106888,71.6215409667,6.503616,1.896888,6.7746,58.01,29.21,64.9490892931,136.05,65.153616,31.376888,72.3153011363,6.503616,1.896888,6.7746,58.65,29.48,65.6421579475,136.53,6.503616,2.496888,6.9664532411,6.503616,1.896888,6.7746,0.0,0.6000000000000001,0.6000000000000001,135.74
2021-10-11 01:30:00,59.856896,46.104928,75.5546979654,6.976896,2.034928,7.2676,52.88,44.07,68.836467806,137.11,58.476895999999996,7.354928,58.9376138954,6.976896,2.034928,7.2676,51.5,5.32,51.7740514157,134.21,64.866896,31.134928,71.9520530509,6.976896,2.034928,7.2676,57.89,29.1,64.7924540359,136.69,65.516896,31.404927999999998,72.6548908482,6.976896,2.034928,7.2676,58.54,29.37,65.4944921348,137.11,6.976896,2.634928,7.4578765986,6.976896,2.034928,7.2676,0.0,0.6000000000000001,0.6000000000000001,136.38
2021-10-11 02:00:00,60.57744,45.73092,75.9008779989,7.71744,2.25092,8.039,52.86,43.48,68.4447952733,137.28,59.19744,8.26092,59.7710607385,7.71744,2.25092,8.039,51.48,6.01,51.8296295568,134.39,65.72744,30.59092,72.4975913765,7.71744,2.25092,8.039,58.01,28.34,64.5624945305,136.89,66.36744,30.84092,73.1833275999,7.71744,2.25092,8.039,58.65,28.59,65.2473033926,137.28,7.71744,2.8509200000000003,8.2271881588,7.71744,2.25092,8.039,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-10-11 02:30:00,59.865536,46.377448,75.7281327088,7.705536,2.247448,8.0266,52.16,44.13,68.3236598844,137.52,58.495536,7.837448,59.0182456795,7.705536,2.247448,8.0266,50.79,5.59,51.0966946093,134.75,65.035536,30.307448,71.7506957951,7.705536,2.247448,8.0266,57.33,28.06,63.8286181896,137.25,65.655536,30.557448,72.4182783261,7.705536,2.247448,8.0266,57.95,28.31,64.4954153409,137.52,7.705536,2.807448,8.2010395268,7.705536,2.247448,8.0266,0.0,0.56,0.56,136.95
2021-10-11 03:00:00,58.567808,50.168944,77.1175147162,7.127808,2.078944,7.4248,51.44,48.09,70.4181915417,137.52,56.417808,4.938944,56.6335786205,7.127808,2.078944,7.4248,49.29,2.86,49.3729045125,134.75,63.637808,27.628944,69.3767191037,7.127808,2.078944,7.4248,56.51,25.55,62.0175991151,137.25,64.227808,27.848944,70.0055355126,7.127808,2.078944,7.4248,57.1,25.77,62.6458530152,137.52,7.127808,2.718944,7.62878125,7.127808,2.078944,7.4248,0.0,0.64,0.64,136.95
2021-10-11 03:30:00,57.292208,52.568144,77.7547867409,8.702208,2.538144,9.0648,48.59,50.03,69.7423042349,137.43,54.732208,3.308144,54.8320928771,8.702208,2.538144,9.0648,46.03,0.77,46.0364399145,134.66,62.422208,25.968144,67.6082580341,8.702208,2.538144,9.0648,53.72,23.43,58.6071949508,136.72,62.982208,26.158144,68.1982919293,8.702208,2.538144,9.0648,54.28,23.62,59.1964762465,137.43,8.742208,3.138144,9.28838783,8.702208,2.538144,9.0648,0.04,0.6000000000000001,0.6013318551,136.42
2021-10-11 04:00:00,57.172112,52.620616,77.7018636762,8.882112,2.590616,9.2522,48.29,50.03,69.5336249594,137.18,54.612112,3.3006159999999998,54.7117614694,8.882112,2.590616,9.2522,45.73,0.71,45.735511367,134.43,62.412112,25.980616,67.6037286844,8.882112,2.590616,9.2522,53.53,23.39,58.4170608641,136.1,62.972112,26.170616,68.193753611,8.882112,2.590616,9.2522,54.09,23.58,59.0063089847,137.18,8.882112,3.190616,9.4377933883,8.882112,2.590616,9.2522,0.0,0.6000000000000001,0.6000000000000001,135.79
2021-10-11 04:30:00,58.21424,52.26332,78.2326808706,7.79424,2.27332,8.119,50.42,49.99,71.0012429469,137.3,55.54424,3.02332,55.6264600797,7.79424,2.27332,8.119,47.75,0.75,47.7558896891,134.52,63.39424,25.59332,68.3655446391,7.79424,2.27332,8.119,55.6,23.32,60.2924738255,136.22,63.98424,25.80332,68.9912624279,7.79424,2.27332,8.119,56.19,23.53,60.9177888634,137.3,7.79424,2.87332,8.3069937402,7.79424,2.27332,8.119,0.0,0.6000000000000001,0.6000000000000001,135.92
2021-10-11 05:00:00,59.160256,52.098408,78.8300704435,6.920256,2.018408,7.2086,52.24,50.08,72.3672854265,137.15,56.350256,2.858408,56.4227068436,6.920256,2.018408,7.2086,49.43,0.84,49.4371368508,134.31,64.070256,25.488408,68.9540183476,6.920256,2.018408,7.2086,57.15,23.47,61.7815781605,136.09,64.670256,25.688408,69.5854605265,6.920256,2.018408,7.2086,57.75,23.67,62.412590076,137.15,6.920256,2.618408,7.3990542342,6.920256,2.018408,7.2086,0.0,0.6000000000000001,0.6000000000000001,135.78
2021-10-11 05:30:00,61.070272,50.760496,79.4116243148,7.270272,2.120496,7.5732,53.8,48.64,72.5278539597,137.25,58.210272,2.570496,58.2669993736,7.270272,2.120496,7.5732,50.94,0.45,50.9419875937,134.41,66.400272,25.360496,71.0784839388,7.270272,2.120496,7.5732,59.13,23.24,63.5330976736,136.18,67.030272,25.560496,71.738388051,7.270272,2.120496,7.5732,59.76,23.44,64.1926101666,137.25,7.270272,2.6804959999999998,7.7486717417,7.270272,2.120496,7.5732,0.0,0.56,0.56,135.88
2021-10-11 06:00:00,64.968272,47.679496,80.5866658045,7.198272,2.099496,7.4982,57.77,45.58,73.5860672954,136.78,61.858272,4.689496,62.0357734502,7.198272,2.099496,7.4982,54.66,2.59,54.721327652,133.88,70.698272,24.879496,74.9482153557,7.198272,2.099496,7.4982,63.5,22.78,67.4624221326,135.6,71.368272,25.069496,75.6433068947,7.198272,2.099496,7.4982,64.17,22.97,68.1572431954,136.78,7.198272,2.699496,7.6878084289,7.198272,2.099496,7.4982,0.0,0.6000000000000001,0.6000000000000001,135.31
2021-10-11 06:30:00,75.413488,43.380184,87.0001984837,6.583488,1.920184,6.8578,68.83,41.46,80.3523521747,134.12,71.703488,7.060184,72.0502351799,6.583488,1.920184,6.8578,65.12,5.14,65.3225382238,130.67,81.833488,19.660184,84.1620020743,6.583488,1.920184,6.8578,75.25,17.74,77.3128068304,132.98,82.673488,19.830184,85.0184792593,6.583488,1.920184,6.8578,76.09,17.91,78.1694070593,134.12,6.583488,2.480184,7.0351707101,6.583488,1.920184,6.8578,0.0,0.56,0.56,132.71
2021-10-11 07:00:00,84.064384,39.777112,93.0002112705,6.984384,2.037112,7.2754,77.08,37.74,85.8232719022,134.12,79.894384,10.197112,80.5424961612,6.984384,2.037112,7.2754,72.91,8.16,73.3652076941,130.67,91.394384,15.047112,92.6247753373,6.984384,2.037112,7.2754,84.41,13.01,85.4067222179,132.98,92.334384,15.177112,93.5734107389,6.984384,2.037112,7.2754,85.35,13.14,86.3555562775,134.12,6.984384,2.597112,7.4516179854,6.984384,2.037112,7.2754,0.0,0.56,0.56,132.71
2021-10-11 07:30:00,94.061616,34.620888,100.2307013367,6.551616,1.910888,6.8246,87.51,32.71,93.4234670733,133.18,89.331616,14.290888,90.4674919349,6.551616,1.910888,6.8246,82.78,12.38,83.7006140957,129.61,102.031616,11.170888,102.6413143051,6.551616,1.910888,6.8246,95.48,9.26,95.9279834042,132.26,103.141616,11.270888,103.7556064384,6.551616,1.910888,6.8246,96.59,9.36,97.0424530811,133.18,6.551616,2.470888,7.0020682459,6.551616,1.910888,6.8246,0.0,0.56,0.56,132.0
2021-10-11 08:00:00,99.345424,25.332832,102.5244636508,7.175424,2.092832,7.4744,92.17,23.24,95.0547552729,132.47,95.075424,13.542832,96.0351214263,7.175424,2.092832,7.4744,87.9,11.45,88.6426110852,128.73,107.675424,8.962832,108.0478102094,7.175424,2.092832,7.4744,100.5,6.87,100.7345367786,131.55,108.835424,9.042832,109.2104497191,7.175424,2.092832,7.4744,101.66,6.95,101.8972919169,132.47,7.175424,2.652832,7.6501128881,7.175424,2.092832,7.4744,0.0,0.56,0.56,131.29
2021-10-11 08:30:00,102.64792,19.71356,104.5237768558,8.37792,2.44356,8.727,94.27,17.27,95.8388532903,131.06,98.81792,12.39356,99.5920762039,8.37792,2.44356,8.727,90.44,9.95,90.9856917323,126.95,111.14792,6.60356,111.3439137313,8.37792,2.44356,8.727,102.77,4.16,102.8541613159,131.01,112.32792,6.66356,112.5253955487,8.37792,2.44356,8.727,103.95,4.22,104.0356232259,131.06,8.37792,2.96356,8.8866321742,8.37792,2.44356,8.727,0.0,0.52,0.52,130.78
2021-10-11 09:00:00,103.405392,19.003656,105.1371201624,10.435392,3.043656,10.8702,92.97,15.96,94.3299660765,131.06,99.235392,14.763656,100.3276061903,10.435392,3.043656,10.8702,88.8,11.72,89.57007536,126.95,110.285392,17.093656,111.6022435439,10.435392,3.043656,10.8702,99.85,14.05,100.8336501372,131.01,112.465392,5.793656,112.6145232533,10.435392,3.043656,10.8702,102.03,2.75,102.0670534502,131.06,10.435392,3.603656,11.0400970449,10.435392,3.043656,10.8702,0.0,0.56,0.56,130.78
2021-10-11 09:30:00,102.779392,20.000656,104.7073524654,15.499392,4.520656,16.1452,87.28,15.48,88.6421389634,132.62,98.869392,16.630656,100.258343261,15.499392,4.520656,16.1452,83.37,12.11,84.2449345658,128.75,109.889392,19.780656,111.6555096084,15.499392,4.520656,16.1452,94.39,15.26,95.615582935,133.79,112.139392,6.030656,112.3014338729,15.499392,4.520656,16.1452,96.64,1.51,96.6517961551,132.62,15.499392,5.080656,16.3108619564,15.499392,4.520656,16.1452,0.0,0.56,0.56,133.56
2021-10-11 10:00:00,102.129568,21.693624,104.4081509372,19.109568,5.573624,19.9058,83.02,16.12,84.5705315107,132.71,98.389568,17.113624,99.8668274135,19.109568,5.573624,19.9058,79.28,11.54,80.1154791535,128.48,109.299568,20.173624,111.1457181824,19.109568,5.573624,19.9058,90.19,14.6,91.3640853946,133.79,111.469568,7.783624,111.7409924454,19.109568,5.573624,19.9058,92.36,2.21,92.3864367751,132.71,19.149568,6.133624,20.107891435,19.109568,5.573624,19.9058,0.04,0.56,0.5614267539000001,133.53
2021-10-11 10:30:00,103.908816,21.110488,106.0315742886,16.698816,4.870488,17.3946,87.21,16.24,88.7091973811,132.78,99.988816,16.290488,101.307173114,16.698816,4.870488,17.3946,83.29,11.42,84.0692601371,128.48,111.088816,19.450488,112.7787503199,16.698816,4.870488,17.3946,94.39,14.58,95.5094157662,133.86,113.348816,7.090488,113.5703707341,16.698816,4.870488,17.3946,96.65,2.22,96.675492758,132.78,16.698816,5.430488,17.5596314232,16.698816,4.870488,17.3946,0.0,0.56,0.56,133.62
2021-10-11 11:00:00,102.686496,22.087728,105.0351569188,19.946496,5.817728,20.7776,82.74,16.27,84.3244952549,132.75,98.956496,17.197728,100.4397827007,19.946496,5.817728,20.7776,79.01,11.38,79.8253374562,128.61,110.186496,20.687728,112.1117567009,19.946496,5.817728,20.7776,90.24,14.87,91.4569543556,133.83,112.356496,7.767728,112.6246855342,19.946496,5.817728,20.7776,92.41,1.9500000000000002,92.4305717823,132.75,19.946496,6.377728,20.9413017055,19.946496,5.817728,20.7776,0.0,0.56,0.56,133.62
2021-10-11 11:30:00,100.347376,23.732568,103.1156178954,25.037376,7.302568,26.0806,75.31,16.43,77.0813920476,132.95,96.937376,18.422568,98.6724170043,25.037376,7.302568,26.0806,71.9,11.12,72.7548238951,128.97,107.327376,22.782568,109.7187816361,25.037376,7.302568,26.0806,82.29,15.48,83.7333535695,133.99,109.357376,8.602568,109.6952134863,25.037376,7.302568,26.0806,84.32,1.3,84.3300207518,132.95,25.037376,7.862568,26.2429070897,25.037376,7.302568,26.0806,0.0,0.56,0.56,133.77
2021-10-11 12:00:00,96.310656,25.175608,99.5467412692,29.950656,8.735608,31.1986,66.36,16.44,68.3660968609,132.95,93.260656,19.865608,95.3529880956,29.950656,8.735608,31.1986,63.31,11.13,64.2808914064,128.97,103.060656,24.355608,105.899454466,29.950656,8.735608,31.1986,73.11,15.62,74.7599926431,133.86,104.900656,9.965608,105.3729612948,29.950656,8.735608,31.1986,74.95,1.23,74.960092049,132.95,29.950656,9.295608,31.3600083374,29.950656,8.735608,31.1986,0.0,0.56,0.56,133.63
2021-10-11 12:30:00,95.127024,25.006632,98.358946411,29.817024,8.696632,31.0594,65.31,16.31,67.3157648698,133.38,92.107024,20.026632,94.2590571744,29.817024,8.696632,31.0594,62.29,11.33,63.3120288729,129.69,101.587024,24.956632,104.6076332108,29.817024,8.696632,31.0594,71.77,16.26,73.5888612495,134.18,103.387024,9.676632,103.8388845204,29.817024,8.696632,31.0594,73.57,0.98,73.5765268275,133.38,29.817024,9.256632,31.2208288839,29.817024,8.696632,31.0594,0.0,0.56,0.56,133.95
2021-10-11 13:00:00,93.35896,25.26928,96.7183122475,31.12896,9.07928,32.426,62.23,16.19,64.3015474153,133.38,90.45896,20.59928,92.7747475383,31.12896,9.07928,32.426,59.33,11.52,60.438061683,129.69,99.89896,26.99928,103.4831548108,31.12896,9.07928,32.426,68.77,17.92,71.0664428546,134.18,101.63896,10.03928,102.1335661416,31.12896,9.07928,32.426,70.51,0.96,70.5165349404,133.38,31.12896,9.63928,32.5872347646,31.12896,9.07928,32.426,0.0,0.56,0.56,133.95
2021-10-11 13:30:00,91.43384,23.77612,94.4746049444,31.56384,9.20612,32.879,59.87,14.57,61.6173822878,133.85,88.58384,22.49612,91.3956898557,31.56384,9.20612,32.879,57.02,13.29,58.5483091131,130.26,97.83384,24.66612,100.8953800974,31.56384,9.20612,32.879,66.27,15.46,68.0494268896,134.49,99.50384,10.80612,100.0888925116,31.56384,9.20612,32.879,67.94,1.6,67.9588375416,133.85,31.60384,9.76612,33.0783887546,31.56384,9.20612,32.879,0.04,0.56,0.5614267539000001,134.24
2021-10-11 14:00:00,90.941136,22.458248,93.6731718274,27.491136,8.018248,28.6366,63.45,14.44,65.072391227,133.95,87.941136,21.568248,90.5474059416,27.491136,8.018248,28.6366,60.45,13.55,61.9500201776,130.38,97.001136,23.708248,99.8564039435,27.491136,8.018248,28.6366,69.51,15.69,71.2587973516,135.07,98.721136,9.448248,99.1722344379,27.491136,8.018248,28.6366,71.23,1.43,71.2443527587,133.95,27.491136,8.578248,28.7984183128,27.491136,8.018248,28.6366,0.0,0.56,0.56,134.83
2021-10-11 14:30:00,92.64376,22.39068,95.3111159194,27.53376,8.03068,28.681,65.11,14.36,66.6747455938,134.19,89.57376,21.68068,92.1602428697,27.53376,8.03068,28.681,62.04,13.65,63.5238860587,130.68,99.23376,23.97068,102.0878671704,27.53376,8.03068,28.681,71.7,15.94,73.4504840011,135.32,101.01376,9.23068,101.4346349261,27.53376,8.03068,28.681,73.48,1.2,73.4897979314,134.19,27.53376,8.59068,28.8428105877,27.53376,8.03068,28.681,0.0,0.56,0.56,135.08
2021-10-11 15:00:00,94.329856,20.701208,96.5746433886,23.009856,6.711208,23.9686,71.32,13.99,72.6791751467,134.33,90.979856,20.831208,93.3342028654,23.009856,6.711208,23.9686,67.97,14.12,69.4211444734,130.84,100.779856,23.151208,103.4048248741,23.009856,6.711208,23.9686,77.77,16.44,79.4886564234,135.47,102.669856,7.431208,102.938438804,23.009856,6.711208,23.9686,79.66,0.72,79.6632537623,134.33,23.009856,7.271208,24.1313890798,23.009856,6.711208,23.9686,0.0,0.56,0.56,135.22
2021-10-11 15:30:00,95.32152,19.50336,97.2963166127,20.89152,6.09336,21.762,74.43,13.41,75.6283875274,134.45,91.85152,20.85336,94.188982103,20.89152,6.09336,21.762,70.96,14.76,72.4788189749,131.03,102.13152,22.58336,104.5985445711,20.89152,6.09336,21.762,81.24,16.49,82.8966688112,135.62,104.10152,6.78336,104.3222911903,20.89152,6.09336,21.762,83.21,0.6900000000000001,83.2128607849,134.45,20.89152,6.65336,21.9253918369,20.89152,6.09336,21.762,0.0,0.56,0.56,135.35
2021-10-11 16:00:00,98.262272,18.606496,100.008378609,17.302272,5.046496,18.0232,80.96,13.56,82.087728681,134.45,94.552272,19.586496,96.559634247,17.302272,5.046496,18.0232,77.25,14.54,78.6064507531,131.03,104.352272,21.816496,106.6084244761,17.302272,5.046496,18.0232,87.05,16.77,88.6506367715,135.69,106.462272,5.376496,106.5979458932,17.302272,5.046496,18.0232,89.16,0.33,89.1606106978,134.45,17.302272,5.606496,18.1879469364,17.302272,5.046496,18.0232,0.0,0.56,0.56,135.42
2021-10-11 16:30:00,102.389024,17.812632,103.9269074612,13.929024,4.062632,14.5094,88.46,13.75,89.522254775,134.15,98.389024,18.282632,100.0732465573,13.929024,4.062632,14.5094,84.46,14.22,85.6487010993,130.7,109.389024,20.492632,111.2919877528,13.929024,4.062632,14.5094,95.46,16.43,96.8635973934,135.34,111.679024,4.632632,111.7750673489,13.929024,4.062632,14.5094,97.75,0.5700000000000001,97.7516618785,134.15,13.929024,4.622632,14.6760497478,13.929024,4.062632,14.5094,0.0,0.56,0.56,135.07
2021-10-11 17:00:00,106.655184,17.526512,108.085646119,10.445184,3.046512,10.8804,96.21,14.48,97.2935480903,133.77,102.385184,16.386512,103.6882041422,10.445184,3.046512,10.8804,91.94,13.34,92.9027405408,130.22,113.635184,19.886512,115.3621619173,10.445184,3.046512,10.8804,103.19,16.84,104.5550653962,135.01,116.105184,3.646512,116.162432832,10.445184,3.046512,10.8804,105.66,0.6000000000000001,105.6617035638,133.77,10.485184,3.606512,11.0881022867,10.445184,3.046512,10.8804,0.04,0.56,0.5614267539000001,134.74
2021-10-11 17:30:00,109.42272,17.36996,110.7928118724,9.22272,2.68996,9.607,100.2,14.68,101.26965192,133.32,104.99272,15.67996,106.1571118607,9.22272,2.68996,9.607,95.77,12.99,96.6469502881,129.68,116.71272,20.43996,118.4890331406,9.22272,2.68996,9.607,107.49,17.75,108.9456864681,134.43,119.27272,3.76996,119.3322853825,9.22272,2.68996,9.607,110.05,1.08,110.0552992818,133.32,9.22272,3.24996,9.77858907,9.22272,2.68996,9.607,0.0,0.56,0.56,134.17
2021-10-11 18:00:00,111.190976,15.247368,112.2315257615,6.230976,1.817368,6.4906,104.96,13.43,105.8157195316,133.03,106.600976,15.867367999999999,107.7754213696,6.230976,1.817368,6.4906,100.37,14.05,101.3486033451,129.32,118.420976,18.147368,119.8033994598,6.230976,1.817368,6.4906,112.19,16.33,113.3722408705,134.01,121.080976,2.037368,121.0981156644,6.230976,1.817368,6.4906,114.85,0.22,114.8502107094,133.03,6.230976,2.337368,6.6549493672,6.230976,1.817368,6.4906,0.0,0.52,0.52,133.75
2021-10-11 18:30:00,113.199248,14.731864,114.1538328953,4.429248,1.291864,4.6138,108.77,13.44,109.5972011504,132.39,108.439248,15.151864,109.4926914889,4.429248,1.291864,4.6138,104.01,13.86,104.9294034101,128.55,120.659248,17.461864,121.9162451123,4.429248,1.291864,4.6138,116.23,16.17,117.3494005098,133.69,123.419248,1.591864,123.4295135204,4.429248,1.291864,4.6138,118.99,0.30000000000000004,118.9903781824,132.39,4.429248,1.851864,4.8007955716,4.429248,1.291864,4.6138,0.0,0.56,0.56,133.42
2021-10-11 19:00:00,116.034816,17.718488,117.3798251028,5.034816,1.468488,5.2446,111.0,16.25,112.183164958,131.88,111.244816,12.338488,111.9269733934,5.034816,1.468488,5.2446,106.21,10.87,106.764792886,127.93,124.014816,17.588488,125.2558561411,5.034816,1.468488,5.2446,118.98,16.12,120.0670429385,133.18,126.824816,1.908488,126.8391748628,5.034816,1.468488,5.2446,121.79,0.44,121.7907948081,131.88,5.034816,1.9884879999999998,5.4132667291,5.034816,1.468488,5.2446,0.0,0.52,0.52,132.92
2021-10-11 19:30:00,113.721184,17.249512,115.0219690085,5.381184,1.569512,5.6054,108.34,15.68,109.4687992078,131.97,109.021184,13.209512,109.8185310776,5.381184,1.569512,5.6054,103.64,11.64,104.2916065654,128.02,121.591184,18.579512,123.0024970994,5.381184,1.569512,5.6054,116.21,17.01,117.4483043726,132.92,124.371184,2.089512,124.3887353017,5.381184,1.569512,5.6054,118.99,0.52,118.9911362245,131.97,5.381184,2.129512,5.7872240841,5.381184,1.569512,5.6054,0.0,0.56,0.56,132.65
2021-10-11 20:00:00,106.92448,13.40964,107.7620659982,6.44448,1.8796400000000002,6.713,100.48,11.53,101.1393657287,131.97,104.20448,3.56964,104.2656030616,6.44448,1.8796400000000002,6.713,97.76,1.69,97.7746066216,128.02,116.81448,16.96964,118.0406346111,6.44448,1.8796400000000002,6.713,110.37,15.09,111.3967907976,132.92,119.46448,3.47964,119.5151449658,6.44448,1.8796400000000002,6.713,113.02,1.6,113.0313248617,131.97,6.44448,2.39964,6.8767430227,6.44448,1.8796400000000002,6.713,0.0,0.52,0.52,132.65
2021-10-11 20:30:00,102.55984,15.01912,103.6537251931,6.57984,1.91912,6.854,95.98,13.1,96.8698632187,131.97,100.05984,3.86912,100.1346177423,6.57984,1.91912,6.854,93.48,1.9500000000000002,93.500336363,127.99,112.33984,18.38912,113.8349655668,6.57984,1.91912,6.854,105.76,16.47,107.0347537018,131.97,114.87984,2.44912,114.9059433937,6.57984,1.91912,6.854,108.3,0.53,108.3012968528,131.97,6.57984,2.47912,7.0313818272,6.57984,1.91912,6.854,0.0,0.56,0.56,131.69
2021-10-11 21:00:00,98.35888,16.57384,99.74548334240001,6.45888,1.8838400000000002,6.728,91.9,14.69,93.0666755611,132.39,95.94888,5.38384,96.0998090862,6.45888,1.8838400000000002,6.728,89.49,3.5,89.5584172482,128.53,107.77888,19.96384,109.6122341785,6.45888,1.8838400000000002,6.728,101.32,18.08,102.9204974726,132.29,110.22888,3.35384,110.2798904098,6.45888,1.8838400000000002,6.728,103.77,1.47,103.7804114465,132.39,6.45888,2.40384,6.891703534,6.45888,1.8838400000000002,6.728,0.0,0.52,0.52,132.01
2021-10-11 21:30:00,94.335472,16.969096,95.8495252806,6.545472,1.909096,6.8182,87.79,15.06,89.0723733825,133.02,92.025472,5.689096,92.2011567721,6.545472,1.909096,6.8182,85.48,3.7800000000000002,85.5635366263,129.3,103.265472,22.889096,105.7717751722,6.545472,1.909096,6.8182,96.72,20.98,98.9692821031,132.56,105.605472,6.179096,105.7860905021,6.545472,1.909096,6.8182,99.06,4.27,99.1519868686,133.02,6.545472,2.469096,6.9956871542000005,6.545472,1.909096,6.8182,0.0,0.56,0.56,132.28
2021-10-11 22:00:00,88.017072,20.467896,90.3655893032,7.707072,2.247896,8.0282,80.31,18.22,82.3508621691,133.02,85.887072,9.137896,86.3718141528,7.707072,2.247896,8.0282,78.18,6.89,78.4830204567,129.3,96.657072,26.707896,100.2791168507,7.707072,2.247896,8.0282,88.95,24.46,92.2517972725,132.56,98.847072,10.137896,99.3655905144,7.707072,2.247896,8.0282,91.14,7.89,91.4808816092,133.02,7.707072,2.807896,8.202636086,7.707072,2.247896,8.0282,0.0,0.56,0.56,132.28
2021-10-11 22:30:00,82.050496,21.724728,84.8778398672,7.250496,2.114728,7.5526,74.8,19.61,77.3278222893,133.01,80.040496,10.274728,80.6972802231,7.250496,2.114728,7.5526,72.79,8.16,73.2459534718,129.28,90.030496,27.984728,94.2795588197,7.250496,2.114728,7.5526,82.78,25.87,86.7282266624,132.41,92.080496,11.344728,92.7767244356,7.250496,2.114728,7.5526,84.83,9.23,85.3306615467,133.01,7.250496,2.634728,7.7143686637,7.250496,2.114728,7.5526,0.0,0.52,0.52,132.12
2021-10-11 23:00:00,76.708464,22.924552,80.06074902,6.598464,1.9245519999999998,6.8734,70.11,21.0,73.1875132792,133.01,74.778464,11.224552,75.6161969805,6.598464,1.9245519999999998,6.8734,68.18,9.3,68.8113537143,129.28,83.978464,29.194552,88.9084038901,6.598464,1.9245519999999998,6.8734,77.38,27.27,82.0446055509,132.41,85.918464,12.224552,86.7837664988,6.598464,1.9245519999999998,6.8734,79.32,10.3,79.9859512665,133.01,6.598464,2.484552,7.0507251967,6.598464,1.9245519999999998,6.8734,0.0,0.56,0.56,132.12
2021-10-11 23:30:00,71.59536,24.30448,75.6082225793,6.49536,1.8944800000000002,6.766,65.1,22.41,68.8492418259,134.29,69.75536,12.26448,70.8253324623,6.49536,1.8944800000000002,6.766,63.26,10.37,64.1043251271,130.8,78.42536,31.19448,84.4016153495,6.49536,1.8944800000000002,6.766,71.93,29.3,77.6686223645,133.66,80.21536,13.78448,81.3911289318,6.49536,1.8944800000000002,6.766,73.72,11.89,74.6726891172,134.29,6.53536,2.45448,6.9810745878,6.49536,1.8944800000000002,6.766,0.04,0.56,0.5614267539000001,133.37
2021-10-12 00:00:00,68.11656,25.61608,72.773960321,5.98656,1.74608,6.236,62.13,23.87,66.5575976129,136.06,66.32656,13.49608,67.6857203315,5.98656,1.74608,6.236,60.34,11.75,61.4733934316,132.92,74.36656,32.36608,81.1045521583,5.98656,1.74608,6.236,68.38,30.62,74.9226854831,135.35,76.08656,14.89608,77.5310119372,5.98656,1.74608,6.236,70.1,13.15,71.3227348045,136.06,5.98656,2.30608,6.4153648065,5.98656,1.74608,6.236,0.0,0.56,0.56,135.04
2021-10-12 00:30:00,65.67104,25.92572,70.6033175722,6.67104,1.9457200000000001,6.949,59.0,23.98,63.6870504891,136.45,63.96104,13.74572,65.4213990694,6.67104,1.9457200000000001,6.949,57.29,11.8,58.4925986771,133.39,71.94104,32.64572,79.0016219492,6.67104,1.9457200000000001,6.949,65.27,30.7,72.1294870355,135.74,73.59104,15.12572,75.1294121753,6.67104,1.9457200000000001,6.949,66.92,13.18,68.205562823,136.45,6.67104,2.50572,7.1261074508,6.67104,1.9457200000000001,6.949,0.0,0.56,0.56,135.43
2021-10-12 01:00:00,63.490672,26.452696,68.780888019,7.620672,2.222696,7.9382,55.87,24.23,60.8978636735,136.6,61.870672,14.212696,63.4821296218,7.620672,2.222696,7.9382,54.25,11.99,55.5591810595,133.67,69.680672,33.672696,77.3902222912,7.620672,2.222696,7.9382,62.06,31.45,69.5740332308,135.89,71.260672,16.062696,73.0485699838,7.620672,2.222696,7.9382,63.64,13.84,65.1275302771,136.6,7.620672,2.782696,8.112831735,7.620672,2.222696,7.9382,0.0,0.56,0.56,135.58
2021-10-12 01:30:00,63.780192,26.475056,69.0567989539,8.280192,2.415056,8.6252,55.5,24.06,60.4907728501,136.99,62.170192,14.215056,63.7746077244,8.280192,2.415056,8.6252,53.89,11.8,55.1667662638,134.13,70.090192,34.335056,78.0482612562,8.280192,2.415056,8.6252,61.81,31.92,69.5655266637,136.22,71.680192,16.675056,73.5942077732,8.280192,2.415056,8.6252,63.4,14.26,64.9839026221,136.99,8.280192,2.975056,8.7984395071,8.280192,2.415056,8.6252,0.0,0.56,0.56,135.91
2021-10-12 02:00:00,64.422928,27.442104,70.0241581459,8.852928,2.582104,9.2218,55.57,24.86,60.877290511300004,137.19,62.802928,15.152104,64.6049070969,8.852928,2.582104,9.2218,53.95,12.57,55.3950124109,134.35,70.902928,34.052104,78.6560295578,8.852928,2.582104,9.2218,62.05,31.47,69.5741575587,136.34,72.492928,16.402104,74.3253229098,8.852928,2.582104,9.2218,63.64,13.82,65.1232830868,137.19,8.852928,3.182104,9.4074502412,8.852928,2.582104,9.2218,0.0,0.6000000000000001,0.6000000000000001,136.05
2021-10-12 02:30:00,64.20832,27.56076,69.8734845918,8.60832,2.51076,8.967,55.6,25.05,60.9824769913,137.05,62.59832,15.21076,64.4198485453,8.60832,2.51076,8.967,53.99,12.7,55.463592563,134.19,70.48832,34.46076,78.4611192643,8.60832,2.51076,8.967,61.88,31.95,69.6414883528,136.34,72.07832,16.70076,73.9878341256,8.60832,2.51076,8.967,63.47,14.19,65.036889532,137.05,8.60832,3.07076,9.1396247297,8.60832,2.51076,8.967,0.0,0.56,0.56,136.05
2021-10-12 03:00:00,61.969568,27.708624,67.8822156539,9.389568,2.7386239999999997,9.7808,52.58,24.97,58.2078800507,137.51,60.419568,15.308624,62.328790828,9.389568,2.7386239999999997,9.7808,51.03,12.57,52.5553593842,134.73,68.279568,34.808624,76.6403269241,9.389568,2.7386239999999997,9.7808,58.89,32.07,67.0560735504,136.76,69.789568,17.008624,71.8322844688,9.389568,2.7386239999999997,9.7808,60.4,14.27,62.0628141482,137.51,9.429568,3.2986240000000002,9.9898785258,9.389568,2.7386239999999997,9.7808,0.04,0.56,0.5614267539000001,136.48
2021-10-12 03:30:00,61.246272,27.983496,67.3363340425,9.646272,2.8134959999999998,10.0482,51.6,25.17,57.411574617,137.58,59.716272000000004,15.573496,61.7135878007,9.646272,2.8134959999999998,10.0482,50.07,12.76,51.6703251393,134.8,67.386272,35.283496,76.0646747449,9.646272,2.8134959999999998,10.0482,57.74,32.47,66.2435544034,136.79,68.886272,17.463496,71.0654076369,9.646272,2.8134959999999998,10.0482,59.24,14.65,61.0245860289,137.58,9.646272,3.413496,10.2324248563,9.646272,2.8134959999999998,10.0482,0.0,0.6000000000000001,0.6000000000000001,136.51
2021-10-12 04:00:00,61.362816,27.262488,67.1463955801,8.202816,2.392488,8.544599999999999,53.16,24.87,58.6898841369,137.68,59.792816,14.862487999999999,61.6122909391,8.202816,2.392488,8.544599999999999,51.59,12.47,53.0756912343,134.89,67.392816,34.372488,75.652227857,8.202816,2.392488,8.544599999999999,59.19,31.98,67.2768645227,136.88,68.922816,16.522488,70.8755753069,8.202816,2.392488,8.544599999999999,60.72,14.13,62.3424037073,137.68,8.202816,2.952488,8.7179914958,8.202816,2.392488,8.544599999999999,0.0,0.56,0.56,136.6
2021-10-12 04:30:00,61.880352,26.970936,67.5026618168,7.100352,2.070936,7.3962,54.78,24.9,60.1735689485,137.6,60.280352,14.600936,62.0234485442,7.100352,2.070936,7.3962,53.18,12.53,54.636190387,134.8,67.770352,34.080936,75.8573055733,7.100352,2.070936,7.3962,60.67,32.01,68.5965669695,136.82,69.330352,16.290936,71.2186232962,7.100352,2.070936,7.3962,62.23,14.22,63.8340136604,137.6,7.100352,2.670936,7.5860989738,7.100352,2.070936,7.3962,0.0,0.6000000000000001,0.6000000000000001,136.55
2021-10-12 05:00:00,61.755728,27.137504,67.4552745466,7.945728,2.317504,8.2768,53.81,24.82,59.2583200909,137.51,60.185728,14.777504,61.9733529782,7.945728,2.317504,8.2768,52.24,12.46,53.7053926529,134.71,67.795728,34.117504,75.896408441,7.945728,2.317504,8.2768,59.85,31.8,67.7736121215,136.74,69.335728,16.337504,71.2345226294,7.945728,2.317504,8.2768,61.39,14.02,62.9705685221,137.51,7.945728,2.877504,8.4507172903,7.945728,2.317504,8.2768,0.0,0.56,0.56,136.47
2021-10-12 05:30:00,64.154944,26.780192,69.5200368469,7.954944,2.320192,8.2864,56.2,24.46,61.2921822095,136.99,62.534944,14.500192,64.1940401371,7.954944,2.320192,8.2864,54.58,12.18,55.9225249788,134.03,70.414944,33.600192,78.0207487849,7.954944,2.320192,8.2864,62.46,31.28,69.8547779325,136.24,72.024944,15.930192,73.7655988613,7.954944,2.320192,8.2864,64.07,13.61,65.4995954186,136.99,7.954944,2.880192,8.4602978671,7.954944,2.320192,8.2864,0.0,0.56,0.56,135.97
2021-10-12 06:00:00,66.969856,25.711208,71.7358197101,8.609856,2.511208,8.9686,58.36,23.2,62.8023056902,136.99,65.299856,13.581208,66.6972293604,8.609856,2.511208,8.9686,56.69,11.07,57.7607219484,134.03,73.739856,32.001208,80.3843496979,8.609856,2.511208,8.9686,65.13,29.49,71.4952935514,136.24,75.389856,14.541208,76.7794055577,8.609856,2.511208,8.9686,66.78,12.03,67.8549136025,136.99,8.649856,3.071208,9.178906656,8.609856,2.511208,8.9686,0.04,0.56,0.5614267539000001,135.97
2021-10-12 06:30:00,77.000752,21.493136,79.9441724185,7.930752,2.313136,8.2612,69.07,19.18,71.6835915674,136.16,75.110752,9.803136,75.7477824193,7.930752,2.313136,8.2612,67.18,7.49,67.5962461976,133.01,84.600752,27.213136,88.8698037014,7.930752,2.313136,8.2612,76.67,24.9,80.6120270183,135.49,86.500752,10.223136,87.1027703706,7.930752,2.313136,8.2612,78.57,7.91,78.967164062,136.16,7.930752,2.8731359999999997,8.4351489471,7.930752,2.313136,8.2612,0.0,0.56,0.56,135.22
2021-10-12 07:00:00,86.693792,17.034856,88.3515698235,7.113792,2.074856,7.4102,79.58,14.96,80.9739340776,134.1,84.603792,5.604856,84.7892447871,7.113792,2.074856,7.4102,77.49,3.5300000000000002,77.570361608,130.5,95.283792,21.764856,97.7379658812,7.113792,2.074856,7.4102,88.17,19.69,90.3418230943,133.52,97.45379199999999,5.064856,97.5853182681,7.113792,2.074856,7.4102,90.34,2.99,90.3894667536,134.1,7.113792,2.634856,7.5860729472,7.113792,2.074856,7.4102,0.0,0.56,0.56,133.27
2021-10-12 07:30:00,96.666272,12.208496,97.4341599079,7.606272,2.218496,7.9232,89.06,9.99,89.6185455137,133.27,94.386272,4.098496,94.4752137416,7.606272,2.218496,7.9232,86.78,1.88,86.8003617504,129.48,106.106272,16.408496,107.367498335,7.606272,2.218496,7.9232,98.5,14.19,99.5168633951,132.87,108.516272,4.608496,108.6140852936,7.606272,2.218496,7.9232,100.91,2.39,100.9382989752,133.27,7.606272,2.738496,8.0842274881,7.606272,2.218496,7.9232,0.0,0.52,0.52,132.63
2021-10-12 08:00:00,102.384656,24.007608,105.1616994258,8.254656,2.4076079999999997,8.5986,94.13,21.6,96.5764821269,131.74,99.784656,14.687608,100.8598205521,8.254656,2.4076079999999997,8.5986,91.53,12.28,92.3500909583,127.64,110.924656,18.187608,112.405820105,8.254656,2.4076079999999997,8.5986,102.67,15.78,103.8755856783,131.48,113.414656,4.187608,113.4919391691,8.254656,2.4076079999999997,8.5986,105.16,1.78,105.1750635845,131.74,8.254656,2.967608,8.7718893586,8.254656,2.4076079999999997,8.5986,0.0,0.56,0.56,131.24
2021-10-12 08:30:00,105.403232,30.136776,109.626942782,7.943232,2.316776,8.2742,97.46,27.82,101.352868731,131.74,102.613232,18.416776,104.2528321904,7.943232,2.316776,8.2742,94.67,16.1,96.0292606449,127.64,113.423232,18.106776,114.8594136083,7.943232,2.316776,8.2742,105.48,15.79,106.6553069472,132.6,115.953232,3.196776,115.997290434,7.943232,2.316776,8.2742,108.01,0.88,108.0135847938,131.74,7.943232,2.836776,8.4345855073,7.943232,2.316776,8.2742,0.0,0.52,0.52,132.37
2021-10-12 09:00:00,104.781792,30.598856,109.1582059363,9.081792,2.648856,9.4602,95.7,27.95,99.6980064996,131.84,102.031792,18.648856,103.7220632693,9.081792,2.648856,9.4602,92.95,16.0,94.3170318659,127.7,113.011792,17.728856,114.3939572972,9.081792,2.648856,9.4602,103.93,15.08,105.0183379225,133.31,115.511792,4.128856,115.5855594048,9.081792,2.648856,9.4602,106.43,1.48,106.4402898343,131.84,9.081792,3.208856,9.6320144705,9.081792,2.648856,9.4602,0.0,0.56,0.56,133.09
2021-10-12 09:30:00,107.685408,32.015744,112.3439137648,9.825408,2.865744,10.2348,97.86,29.15,102.1092654954,131.84,104.865408,17.475744,106.3115959026,9.825408,2.865744,10.2348,95.04,14.61,96.1564022829,127.7,116.065408,15.585744,117.1071917102,9.825408,2.865744,10.2348,106.24,12.72,106.998766348,133.39,118.585408,6.635744,118.7709227419,9.825408,2.865744,10.2348,108.76,3.77,108.8253210425,131.84,9.825408,3.385744,10.3923964897,9.825408,2.865744,10.2348,0.0,0.52,0.52,133.16
2021-10-12 10:00:00,104.890384,32.220112,109.7275183031,12.240384,3.570112,12.7504,92.65,28.65,96.9785801092,131.39,102.150384,18.750112,103.8569576454,12.240384,3.570112,12.7504,89.91,15.18,91.1824571944,127.11,113.240384,16.520112,114.4390609406,12.240384,3.570112,12.7504,101.0,12.95,101.8268260332,133.06,115.640384,7.140112,115.8606042235,12.240384,3.570112,12.7504,103.4,3.5700000000000003,103.4616107549,131.39,12.240384,4.1301120000000004,12.9183909834,12.240384,3.570112,12.7504,0.0,0.56,0.56,132.84
2021-10-12 10:30:00,99.484192,33.657056,105.023339675,16.824192,4.907056,17.5252,82.66,28.75,87.5170731915,132.68,96.974192,20.677056,99.1540950182,16.824192,4.907056,17.5252,80.15,15.77,81.6866904704,128.6,107.054192,18.767056,108.6867168318,16.824192,4.907056,17.5252,90.23,13.86,91.2882933349,134.29,109.244192,7.887056,109.5285311601,16.824192,4.907056,17.5252,92.42,2.98,92.4680312324,132.68,16.824192,5.467056,17.6901706538,16.824192,4.907056,17.5252,0.0,0.56,0.56,134.06
2021-10-12 11:00:00,95.495392,32.683656,100.933598285,18.355392,5.353656,19.1202,77.14,27.33,81.8383070451,132.68,93.085392,22.363656,95.7341282588,18.355392,5.353656,19.1202,74.73,17.01,76.6414574496,128.6,103.245392,21.493656,105.4589409082,18.355392,5.353656,19.1202,84.89,16.14,86.410715192,134.29,105.305392,5.963656,105.4741237326,18.355392,5.353656,19.1202,86.95,0.61,86.9521397092,132.68,18.355392,5.913656,19.2844948796,18.355392,5.353656,19.1202,0.0,0.56,0.56,134.06
2021-10-12 11:30:00,90.599264,33.608952,96.6322321582,21.459264,6.258952,22.3534,69.14,27.35,74.3529562291,132.82,88.349264,23.428952,91.4029990819,21.459264,6.258952,22.3534,66.89,17.17,69.058533144,128.79,98.089264,21.918952,100.5084283473,21.459264,6.258952,22.3534,76.63,15.66,78.2137615768,134.32,99.949264,7.458952,100.2271985994,21.459264,6.258952,22.3534,78.49,1.2,78.4991726071,132.82,21.459264,6.778952,22.5045373567,21.459264,6.258952,22.3534,0.0,0.52,0.52,134.06
2021-10-12 12:00:00,94.937632,33.420976,100.6484754309,17.797632,5.190976,18.5392,77.14,28.23,82.1432437879,133.04,92.517632,21.490976,94.9809153479,17.797632,5.190976,18.5392,74.72,16.3,76.477241059,129.03,102.137632,19.490976,103.9807386779,17.797632,5.190976,18.5392,84.34,14.3,85.5437057883,134.59,104.177632,7.740976,104.464834842,17.797632,5.190976,18.5392,86.38,2.55,86.4176307243,133.04,17.797632,5.750976,18.7037276969,17.797632,5.190976,18.5392,0.0,0.56,0.56,134.35
2021-10-12 12:30:00,101.26952,31.48236,106.050245979,13.85952,4.04236,14.437,87.41,27.44,91.6158376046,132.78,98.57952,21.06236,100.8044878574,13.85952,4.04236,14.437,84.72,17.02,86.4127236002,128.7,108.32952,19.08236,109.9973698167,13.85952,4.04236,14.437,94.47,15.04,95.6597224541,134.38,110.56952,5.77236,110.7200925442,13.85952,4.04236,14.437,96.71,1.73,96.7254723431,132.78,13.89952,4.60236,14.6416656771,13.85952,4.04236,14.437,0.04,0.56,0.5614267539000001,134.16
