Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-12 13:00:00,103.956176,31.640968,108.6647936754,11.146176,3.250968,11.6106,92.81,28.39,97.0550781773,132.65,101.166176,19.250968,102.9815271561,11.146176,3.250968,11.6106,90.02,16.0,91.4308503734,128.81,111.936176,17.210968,113.2516000638,11.146176,3.250968,11.6106,100.79,13.96,101.7521778637,134.27,114.306176,6.030968,114.4651669582,11.146176,3.250968,11.6106,103.16,2.7800000000000002,103.1974515189,132.65,11.146176,3.810968,11.7796738715,11.146176,3.250968,11.6106,0.0,0.56,0.56,134.06
2021-10-12 13:30:00,106.856656,32.383608,111.6559134063,10.126656,2.953608,10.5486,96.73,29.43,101.1079512205,132.39,103.996656,17.883608,105.52311545,10.126656,2.953608,10.5486,93.87,14.93,95.0498911099,128.61,114.276656,15.703608,115.3505847872,10.126656,2.953608,10.5486,104.15,12.75,104.9275226049,134.07,116.746656,6.923608,116.951776536,10.126656,2.953608,10.5486,106.62,3.9699999999999998,106.6938859542,132.39,10.126656,3.473608,10.7058448653,10.126656,2.953608,10.5486,0.0,0.52,0.52,133.84
2021-10-12 14:00:00,105.507424,31.418832,110.0861459193,9.047424,2.638832,9.4244,96.46,28.78,100.6619093799,132.35,102.617424,18.328832,104.2414590788,9.047424,2.638832,9.4244,93.57,15.69,94.8763458403,128.52,113.617424,16.168832,114.7621460441,9.047424,2.638832,9.4244,104.57,13.53,105.4416701309,134.07,116.077424,5.858832,116.2251877817,9.047424,2.638832,9.4244,107.03,3.22,107.0784259317,132.35,9.047424,3.198832,9.5962704839,9.047424,2.638832,9.4244,0.0,0.56,0.56,133.84
2021-10-12 14:30:00,105.058704,31.815872,109.7705834788,9.448704,2.755872,9.8424,95.61,29.06,99.9287531194,132.65,102.228704,18.125872,103.8231918084,9.448704,2.755872,9.8424,92.78,15.37,94.0444857501,128.86,113.208704,15.965872,114.3289977656,9.448704,2.755872,9.8424,103.76,13.21,104.5975224372,134.41,115.648704,6.295872,115.8199496681,9.448704,2.755872,9.8424,106.2,3.54,106.2589836202,132.65,9.448704,3.315872,10.0136414156,9.448704,2.755872,9.8424,0.0,0.56,0.56,134.15
2021-10-12 15:00:00,104.44848,30.751640000000002,108.8813498125,8.988480000000001,2.62164,9.363,95.46,28.13,99.518382724,132.43,101.60848,19.03164,103.3754638635,8.988480000000001,2.62164,9.363,92.62,16.41,94.0624925249,128.6,111.90848,17.20164,113.2228082791,8.988480000000001,2.62164,9.363,102.92,14.58,103.9475964128,134.2,114.34848,4.82164,114.4500899545,8.988480000000001,2.62164,9.363,105.36,2.2,105.3829663655,132.43,8.988480000000001,3.18164,9.5349675301,8.988480000000001,2.62164,9.363,0.0,0.56,0.56,133.93
2021-10-12 15:30:00,102.683952,30.125736,107.0119337639,9.173952,2.675736,9.5562,93.51,27.45,97.4557468803,132.64,99.873952,20.075736,101.8716911808,9.173952,2.675736,9.5562,90.7,17.4,92.3539387357,128.87,109.953952,18.795736,111.5488738276,9.173952,2.675736,9.5562,100.78,16.12,102.0610738725,134.37,112.343952,3.455736,112.3970892073,9.173952,2.675736,9.5562,103.17,0.78,103.1729484894,132.64,9.173952,3.235736,9.7278663005,9.173952,2.675736,9.5562,0.0,0.56,0.56,134.08
2021-10-12 16:00:00,102.628672,30.276696,107.0015076397,9.588672,2.796696,9.9882,93.04,27.48,97.0133599047,133.25,99.868672,20.236696,101.8983587308,9.588672,2.796696,9.9882,90.28,17.44,91.949072861,129.52,111.198672,18.786696,112.7744855947,9.588672,2.796696,9.9882,101.61,15.99,102.8604501254,134.91,113.628672,3.746696,113.6904254166,9.588672,2.796696,9.9882,104.04,0.9500000000000001,104.0443371837,133.25,9.588672,3.356696,10.1592341621,9.588672,2.796696,9.9882,0.0,0.56,0.56,134.63
2021-10-12 16:30:00,104.784832,30.370576,109.0973551643,10.184832,2.970576,10.6092,94.6,27.4,98.4881718787,133.29,101.974832,20.530576,104.0210118789,10.184832,2.970576,10.6092,91.79,17.56,93.4545755969,129.56,113.344832,19.030576,114.931343697,10.184832,2.970576,10.6092,103.16,16.06,104.4026302351,135.0,115.804832,3.850576,115.8688312277,10.184832,2.970576,10.6092,105.62,0.88,105.6236659087,133.29,10.224832,3.530576,10.8172157379,10.184832,2.970576,10.6092,0.04,0.56,0.5614267539000001,134.72
2021-10-12 17:00:00,110.414256,28.755408,114.0972454412,6.704256,1.9554079999999998,6.9836,103.71,26.8,107.1167778642,133.29,107.404256,20.075408,109.264340996,6.704256,1.9554079999999998,6.9836,100.7,18.12,102.317273224,129.56,118.464256,18.685408,119.9288306529,6.704256,1.9554079999999998,6.9836,111.76,16.73,113.0052675763,135.0,121.124256,2.375408,121.1475462183,6.704256,1.9554079999999998,6.9836,114.42,0.42,114.4207708417,133.29,6.704256,2.515408,7.160609326,6.704256,1.9554079999999998,6.9836,0.0,0.56,0.56,134.72
2021-10-12 17:30:00,113.981488,28.654184,117.5280471522,5.191488,1.514184,5.4078,108.79,27.14,112.1242333307,133.14,110.861488,19.094184,112.4938104262,5.191488,1.514184,5.4078,105.67,17.58,107.1223846822,129.28,122.211488,17.744184,123.4929304252,5.191488,1.514184,5.4078,117.02,16.23,118.1401426273,134.85,124.961488,2.054184,124.978370749,5.191488,1.514184,5.4078,119.77,0.54,119.771217327,133.14,5.191488,2.074184,5.5905086459,5.191488,1.514184,5.4078,0.0,0.56,0.56,134.57
2021-10-12 18:00:00,116.703248,28.893864,120.2268833107,5.773248,1.6838639999999998,6.0138,110.93,27.21,114.2184267095,132.82,113.553248,18.943864,115.1225873345,5.773248,1.6838639999999998,6.0138,107.78,17.26,109.153268389,128.85,125.383248,17.373864,126.5812388521,5.773248,1.6838639999999998,6.0138,119.61,15.69,120.6346890409,134.55,128.203248,2.673864,128.2311286172,5.773248,1.6838639999999998,6.0138,122.43,0.99,122.43400263,132.82,5.773248,2.243864,6.1939743396,5.773248,1.6838639999999998,6.0138,0.0,0.56,0.56,134.28
2021-10-12 18:30:00,117.789072,28.423896,121.1700596123,5.499072,1.603896,5.7282,112.29,26.82,115.4485015061,132.35,114.609072,19.053896,116.1821429372,5.499072,1.603896,5.7282,109.11,17.45,110.4965818476,128.34,126.789072,17.463896,127.9861572285,5.499072,1.603896,5.7282,121.29,15.86,122.3225396237,134.14,129.639072,2.333896,129.6600788969,5.499072,1.603896,5.7282,124.14,0.73,124.1421463485,132.35,5.499072,2.163896,5.9095041044,5.499072,1.603896,5.7282,0.0,0.56,0.56,133.88
2021-10-12 19:00:00,117.986288,27.995584,121.2621823963,5.676288,1.655584,5.9128,112.31,26.34,115.357408518,131.85,114.826288,19.465584,116.4645241106,5.676288,1.655584,5.9128,109.15,17.81,110.5934835332,127.75,127.156288,17.765584,128.3913453189,5.676288,1.655584,5.9128,121.48,16.11,122.543553482,133.68,130.026288,2.105584,130.0433352965,5.676288,1.655584,5.9128,124.35,0.45,124.3508142314,131.85,5.716288,2.175584,6.116299064,5.676288,1.655584,5.9128,0.04,0.52,0.5215361924,133.6
2021-10-12 19:30:00,115.925104,26.766072,118.9750072398,4.615104,1.346072,4.8074,111.31,25.42,114.1757088877,131.74,112.775104,20.306072,114.5886584365,4.615104,1.346072,4.8074,108.16,18.96,109.8092309417,127.46,124.605104,18.946072,126.0372388903,4.615104,1.346072,4.8074,119.99,17.6,121.2739052723,133.49,127.425104,2.326072,127.4463327851,4.615104,1.346072,4.8074,122.81,0.98,122.8139100428,131.74,4.615104,1.906072,4.9932249499,4.615104,1.346072,4.8074,0.0,0.56,0.56,133.35
2021-10-12 20:00:00,112.27296,25.69128,115.1749079236,4.63296,1.35128,4.8260000000000005,107.64,24.34,110.3576241136,132.27,109.19296,21.56128,111.3013535803,4.63296,1.35128,4.8260000000000005,104.56,20.21,106.4952473118,128.31,120.74296,20.48128,122.4677313418,4.63296,1.35128,4.8260000000000005,116.11,19.13,117.6753542591,133.98,123.51296,3.78128,123.5708273275,4.63296,1.35128,4.8260000000000005,118.88,2.43,118.9048329548,132.27,4.63296,1.91128,5.0117172307,4.63296,1.35128,4.8260000000000005,0.0,0.56,0.56,133.74
2021-10-12 20:30:00,106.213504,16.917272,107.5523245861,4.893504,1.4272719999999999,5.0974,101.32,15.49,102.4972316699,132.61,103.513504,7.2972719999999995,103.7703989055,4.893504,1.4272719999999999,5.0974,98.62,5.87,98.7945408411,128.74,115.973504,17.157272,117.2357693391,4.893504,1.4272719999999999,5.0974,111.08,15.73,112.1882315575,134.28,118.623504,3.337272,118.6704389713,4.893504,1.4272719999999999,5.0974,113.73,1.9100000000000001,113.7460372936,132.61,4.893504,1.987272,5.2816315093,4.893504,1.4272719999999999,5.0974,0.0,0.56,0.56,134.03
2021-10-12 21:00:00,102.177616,15.068888,103.2827991342,4.967616,1.448888,5.1746,97.21,13.62,98.1595053981,132.11,99.607616,3.958888,99.6862576256,4.967616,1.448888,5.1746,94.64,2.51,94.673278701,128.14,111.727616,18.898888,113.3147304841,4.967616,1.448888,5.1746,106.76,17.45,108.1767077517,132.58,114.267616,2.538888,114.2958180276,4.967616,1.448888,5.1746,109.3,1.09,109.305434906,132.11,4.967616,1.968888,5.3435689085,4.967616,1.448888,5.1746,0.0,0.52,0.52,132.33
2021-10-12 21:30:00,97.52384,15.71612,98.7820621176,4.44384,1.2961200000000002,4.629,93.08,14.42,94.1903540709,131.91,95.03384,4.6161200000000004,95.1458843513,4.44384,1.2961200000000002,4.629,90.59,3.32,90.6508163229,127.9,106.70384,20.34612,108.6263046863,4.44384,1.2961200000000002,4.629,102.26,19.05,104.0192775403,131.75,109.15384,3.84612,109.2215794878,4.44384,1.2961200000000002,4.629,104.71,2.55,104.7410454406,131.91,4.44384,1.8561200000000002,4.8159002689,4.44384,1.2961200000000002,4.629,0.0,0.56,0.56,131.5
2021-10-12 22:00:00,92.805952,17.626736,94.4650546427,4.205952,1.226736,4.3812,88.6,16.4,90.105049803,131.86,90.435952,6.486736,90.6682919111,4.205952,1.226736,4.3812,86.23,5.26,86.3902801246,127.9,101.415952,22.086736,103.7931559748,4.205952,1.226736,4.3812,97.21,20.86,99.4229535872,131.58,103.755952,5.706736,103.9127730897,4.205952,1.226736,4.3812,99.55,4.48,99.6507546384,131.86,4.205952,1.7467359999999998,4.5542418557,4.205952,1.226736,4.3812,0.0,0.52,0.52,131.33
2021-10-12 22:30:00,86.672032,18.755176,88.6780567999,3.892032,1.135176,4.0542,82.78,17.62,84.6344657926,131.7,84.422032,7.465176,84.7514503694,3.892032,1.135176,4.0542,80.53,6.33,80.7783993404,127.67,94.652032,24.615175999999998,97.8003785843,3.892032,1.135176,4.0542,90.76,23.48,93.7480026454,131.39,96.852032,8.055176,97.186428903,3.892032,1.135176,4.0542,92.96,6.92,93.2172087117,131.7,3.892032,1.695176,4.2451778243,3.892032,1.135176,4.0542,0.0,0.56,0.56,131.14
2021-10-12 23:00:00,80.653104,21.530072,83.4773453409,4.183104,1.220072,4.3574,76.47,20.31,79.121153935,132.46,78.563104,10.000072,79.1969870015,4.183104,1.220072,4.3574,74.38,8.78,74.8964137993,128.57,88.063104,28.060072,92.4255263808,4.183104,1.220072,4.3574,83.88,26.84,88.0695179957,131.95,90.123104,11.310072,90.8300148808,4.183104,1.220072,4.3574,85.94,10.09,86.5302935393,132.46,4.183104,1.740072,4.5305860151,4.183104,1.220072,4.3574,0.0,0.52,0.52,131.68
2021-10-12 23:30:00,75.428528,23.317904,78.9505382072,4.278528,1.247904,4.4568,71.15,22.07,74.4943447518,134.71,73.408528,11.547903999999999,74.3112782148,4.278528,1.247904,4.4568,69.13,10.3,69.8931105332,131.26,82.398528,29.947904,87.6720843288,4.278528,1.247904,4.4568,78.12,28.7,83.2251428356,134.03,84.308528,12.877904,85.2863899163,4.278528,1.247904,4.4568,80.03,11.63,80.8706238383,134.71,4.278528,1.807904,4.6448163279,4.278528,1.247904,4.4568,0.0,0.56,0.56,133.77
2021-10-13 00:00:00,71.78384,24.68612,75.9099743499,3.9638400000000003,1.15612,4.129,67.82,23.53,71.7858851029,134.71,69.80384,12.64612,70.9401186199,3.9638400000000003,1.15612,4.129,65.84,11.49,66.8350634024,131.26,78.37384,31.66612,84.5292964137,3.9638400000000003,1.15612,4.129,74.41,30.51,80.4220628932,134.03,80.17384,14.29612,81.438465527,3.9638400000000003,1.15612,4.129,76.21,13.14,77.3344923045,134.71,3.9638400000000003,1.71612,4.319385998,3.9638400000000003,1.15612,4.129,0.0,0.56,0.56,133.77
2021-10-13 00:30:00,69.63832,24.79576,73.9210749814,3.9283200000000003,1.1457600000000001,4.092,65.71,23.65,69.8364274573,136.32,67.68832,12.68576,68.8668074707,3.9283200000000003,1.1457600000000001,4.092,63.76,11.54,64.7959041915,133.19,76.06832,31.51576,82.3385234019,3.9283200000000003,1.1457600000000001,4.092,72.14,30.37,78.272067176,135.64,77.82832,14.01576,79.0802688564,3.9283200000000003,1.1457600000000001,4.092,73.9,12.87,75.0123116562,136.32,3.9283200000000003,1.7057600000000002,4.2826761727000004,3.9283200000000003,1.1457600000000001,4.092,0.0,0.56,0.56,135.36
2021-10-13 01:00:00,68.58888,24.61384,72.8716376871,3.81888,1.11384,3.9779999999999998,64.77,23.5,68.9013998406,136.32,66.65888,12.44384,67.8104375211,3.81888,1.11384,3.9779999999999998,62.84,11.33,63.8532262302,133.19,74.89888,31.27384,81.1658505383,3.81888,1.11384,3.9779999999999998,71.08,30.16,77.2139365659,135.64,76.62888,13.69384,77.8428320656,3.81888,1.11384,3.9779999999999998,72.81,12.58,73.8887846699,136.32,3.81888,1.6738400000000002,4.1696024751,3.81888,1.11384,3.9779999999999998,0.0,0.56,0.56,135.36
2021-10-13 01:30:00,69.079232,24.584776,73.3236080992,3.719232,1.084776,3.8742,65.36,23.5,69.4563143278,136.72,67.139232,12.414776,68.2773984323,3.719232,1.084776,3.8742,63.42,11.33,64.4241049608,133.64,75.449232,31.224776,81.6552095438,3.719232,1.084776,3.8742,71.73,30.14,77.8049644946,136.03,77.189232,13.624776,78.3824728992,3.719232,1.084776,3.8742,73.47,12.54,74.5324929142,136.72,3.759232,1.644776,4.1033051702,3.719232,1.084776,3.8742,0.04,0.56,0.5614267539000001,135.75
2021-10-13 02:00:00,69.923056,24.298808,74.0247649817,3.733056,1.088808,3.8886000000000003,66.19,23.21,70.1414299826,136.72,67.953056,12.138808,69.0287511071,3.733056,1.088808,3.8886000000000003,64.22,11.05,65.163723804,133.64,76.323056,31.288808,82.4875650219,3.733056,1.088808,3.8886000000000003,72.59,30.2,78.6215498448,136.03,78.103056,13.708808,79.2970287799,3.733056,1.088808,3.8886000000000003,74.37,12.62,75.4331578286,136.72,3.733056,1.6888079999999999,4.0972892942,3.733056,1.088808,3.8886000000000003,0.0,0.6000000000000001,0.6000000000000001,135.75
2021-10-13 02:30:00,68.781536,24.980448,73.1773358138,3.601536,1.050448,3.7516,65.18,23.93,69.4339779935,136.67,66.841536,12.780448,68.0524120507,3.601536,1.050448,3.7516,63.24,11.73,64.3186636988,133.6,75.161536,32.800448,82.0068648522,3.601536,1.050448,3.7516,71.56,31.75,78.2872665253,135.95,76.881536,15.140448,78.3581759829,3.601536,1.050448,3.7516,73.28,14.09,74.6222922457,136.67,3.601536,1.6104479999999999,3.9452001622,3.601536,1.050448,3.7516,0.0,0.56,0.56,135.67
2021-10-13 03:00:00,67.644464,25.457552,72.2762787066,3.694464,1.077552,3.8484,63.95,24.38,68.4396588244,137.03,65.734464,13.197552,67.0462164194,3.694464,1.077552,3.8484,62.04,12.12,63.2127835173,134.03,73.914464,32.177552,80.6147805376,3.694464,1.077552,3.8484,70.22,31.1,76.7988176992,136.22,75.634464,14.497552,77.01137032,3.694464,1.077552,3.8484,71.94,13.42,73.1810084653,137.03,3.694464,1.637552,4.041118756,3.694464,1.077552,3.8484,0.0,0.56,0.56,135.94
2021-10-13 03:30:00,66.045856,26.579208,71.1934645363,3.665856,1.069208,3.8186,62.38,25.51,67.3945435477,137.1,64.165856,14.229208,65.7246334073,3.665856,1.069208,3.8186,60.5,13.16,61.914744609,134.14,72.075856,33.999208,79.6923783229,3.665856,1.069208,3.8186,68.41,32.93,75.9230729094,136.41,73.765856,16.209208,75.5257567681,3.665856,1.069208,3.8186,70.1,15.14,71.7163133464,137.1,3.665856,1.669208,4.0279964697,3.665856,1.069208,3.8186,0.0,0.6000000000000001,0.6000000000000001,136.13
2021-10-13 04:00:00,66.059424,25.824832,70.9279172614,3.719424,1.084832,3.8744,62.34,24.74,67.06968913,137.63,64.199424,13.504832,65.6044703452,3.719424,1.084832,3.8744,60.48,12.42,61.7420990897,134.75,72.149424,33.044832,79.356791174,3.719424,1.084832,3.8744,68.43,31.96,75.5255354168,136.84,73.829424,15.264832,75.3909738905,3.719424,1.084832,3.8744,70.11,14.18,71.5296057587,137.63,3.719424,1.644832,4.0668891305,3.719424,1.084832,3.8744,0.0,0.56,0.56,136.56
2021-10-13 04:30:00,66.058448,26.102464,71.0285659368,3.608448,1.052464,3.7588,62.45,25.05,67.2867371775,137.47,64.198448,13.782464,65.6612293482,3.608448,1.052464,3.7588,60.59,12.73,61.9128500394,134.57,72.158448,33.382464,79.5061665563,3.608448,1.052464,3.7588,68.55,32.33,75.7913675823,136.71,73.848448,15.612464,75.4807412799,3.608448,1.052464,3.7588,70.24,14.56,71.7331945476,137.47,3.608448,1.652464,3.968820258,3.608448,1.052464,3.7588,0.0,0.6000000000000001,0.6000000000000001,136.43
2021-10-13 05:00:00,66.51048,25.96264,71.3981976355,3.78048,1.10264,3.938,62.73,24.86,67.4764588579,137.5,64.64048,13.66264,66.068596068,3.78048,1.10264,3.938,60.86,12.56,62.1425232832,134.57,72.54048,33.22264,79.78637131240001,3.78048,1.10264,3.938,68.76,32.12,75.8922393924,136.74,74.24048,15.47264,75.8356872402,3.78048,1.10264,3.938,70.46,14.37,71.9104199682,137.5,3.78048,1.6626400000000001,4.1299395637,3.78048,1.10264,3.938,0.0,0.56,0.56,136.46
2021-10-13 05:30:00,68.703232,25.131776,73.1555893433,3.743232,1.091776,3.8992,64.96,24.04,69.2655989651,136.76,66.813232,12.961776,68.0589127695,3.743232,1.091776,3.8992,63.07,11.87,64.1772685614,133.75,75.113232,32.101776,81.6855044903,3.743232,1.091776,3.8992,71.37,31.01,77.8157888863,136.03,76.883232,14.531776,78.2445133954,3.743232,1.091776,3.8992,73.14,13.44,74.3645964152,136.76,3.743232,1.651776,4.0914728106,3.743232,1.091776,3.8992,0.0,0.56,0.56,136.34
2021-10-13 06:00:00,71.954096,23.899528,75.8193865037,3.804096,1.109528,3.9626,68.15,22.79,71.8596312264,136.76,70.024096,11.859528,71.0212814936,3.804096,1.109528,3.9626,66.22,10.75,67.0868906717,133.75,78.794096,30.619528,84.5344016327,3.804096,1.109528,3.9626,74.99,29.51,80.5874692493,136.03,80.654096,13.199528,81.7270502404,3.804096,1.109528,3.9626,76.85,12.09,77.7951836555,136.76,3.804096,1.6695280000000001,4.1543314889,3.804096,1.109528,3.9626,0.0,0.56,0.56,135.75
2021-10-13 06:30:00,81.600592,19.722256,83.9501280313,3.710592,1.082256,3.8652,77.89,18.64,80.0893357445,136.08,79.510592,8.112256,79.9233566462,3.710592,1.082256,3.8652,75.8,7.03,76.1252973722,132.94,89.450592,25.672256,93.0616630911,3.710592,1.082256,3.8652,85.74,24.59,89.1965004919,135.39,91.560592,8.662256,91.9694334352,3.710592,1.082256,3.8652,87.85,7.58,88.1764078425,136.08,3.750592,1.642256,4.0943796991,3.710592,1.082256,3.8652,0.04,0.56,0.5614267539000001,135.12
2021-10-13 07:00:00,90.920128,15.976704,92.3131883657,3.760128,1.096704,3.9168000000000003,87.16,14.88,88.4210382206,134.24,88.620128,4.626704,88.740821929,3.760128,1.096704,3.9168000000000003,84.86,3.5300000000000002,84.9333886054,130.67,99.770128,20.686704,101.892188923,3.760128,1.096704,3.9168000000000003,96.01,19.59,97.9882043922,133.68,102.110128,3.926704,102.1856019431,3.760128,1.096704,3.9168000000000003,98.35,2.83,98.3907078946,134.24,3.760128,1.656704,4.1089208705,3.760128,1.096704,3.9168000000000003,0.0,0.56,0.56,133.42
2021-10-13 07:30:00,100.854112,10.936616,101.4453620273,4.514112,1.316616,4.7022,96.34,9.62,96.819109684,132.12,98.344112,3.606616,98.4102232699,4.514112,1.316616,4.7022,93.83,2.29,93.8579405272,128.06,110.614112,15.106616,111.6409047819,4.514112,1.316616,4.7022,106.1,13.79,106.9924020667,131.9,113.134112,4.206616,113.2122913654,4.514112,1.316616,4.7022,108.62,2.89,108.658439617,132.12,4.514112,1.8766159999999998,4.8886495844999995,4.514112,1.316616,4.7022,0.0,0.56,0.56,131.67
2021-10-13 08:00:00,105.565696,9.783328,106.0180629832,5.805696,1.693328,6.0476,99.76,8.09,100.0874902273,132.12,103.235696,7.113328,103.4804733457,5.805696,1.693328,6.0476,97.43,5.42,97.5806399856,128.06,116.135696,12.653328,116.8229711781,5.805696,1.693328,6.0476,110.33,10.96,110.8730377504,131.9,118.635696,6.243328,118.7998632572,5.805696,1.693328,6.0476,112.83,4.55,112.9217047339,132.12,5.845696,2.213328,6.250678568,5.805696,1.693328,6.0476,0.04,0.52,0.5215361924,131.67
2021-10-13 08:30:00,105.969904,17.907472,107.4723132123,7.019904,2.047472,7.3124,98.95,15.86,100.2129836897,134.15,107.279904,16.557472,108.5501159893,7.019904,2.047472,7.3124,100.26,14.51,101.3045295137,130.41,120.089904,2.737472,120.1211005431,7.019904,2.047472,7.3124,113.07,0.6900000000000001,113.0721053134,134.03,121.299904,2.747472,121.331015461,7.019904,2.047472,7.3124,114.28,0.7000000000000001,114.2821438371,134.15,7.019904,2.607472,7.4885220438,7.019904,2.047472,7.3124,0.0,0.56,0.56,133.8
2021-10-13 09:00:00,105.73622399999999,18.122232,107.277977043,8.716224,2.542232,9.0794,97.02,15.58,98.2629981224,134.15,107.046224,17.292232,108.4339216306,8.716224,2.542232,9.0794,98.33,14.75,99.4301332595,130.41,119.216224,3.562232,119.2694326374,8.716224,2.542232,9.0794,110.5,1.02,110.504707592,134.03,120.396224,3.582232,120.4495045219,8.716224,2.542232,9.0794,111.68,1.04,111.6848423019,134.15,8.716224,3.062232,9.2384969362,8.716224,2.542232,9.0794,0.0,0.52,0.52,133.8
2021-10-13 09:30:00,105.516928,18.439104,107.1159308921,13.676928,3.989104,14.2468,91.84,14.45,92.9698235988,133.79,106.776928,19.829104,108.6025124873,13.676928,3.989104,14.2468,93.1,15.84,94.4378928185,129.64,119.876928,5.179104,119.988753577,13.676928,3.989104,14.2468,106.2,1.19,106.2066669282,133.69,121.006928,5.189104,121.1181382961,13.676928,3.989104,14.2468,107.33,1.2,107.3367080732,133.79,13.676928,4.549104,14.4136292002,13.676928,3.989104,14.2468,0.0,0.56,0.56,133.45
2021-10-13 10:00:00,105.153808,19.186944,106.8899534894,14.663808,4.276944,15.2748,90.49,14.91,91.7101313923,133.79,106.383808,19.756944,108.2028254751,14.663808,4.276944,15.2748,91.72,15.48,93.0171425061,129.64,118.913808,4.886944,119.0141838384,14.663808,4.276944,15.2748,104.25,0.61,104.251784637,133.69,120.013808,4.886944,120.1132645977,14.663808,4.276944,15.2748,105.35,0.61,105.3517660032,133.79,14.663808,4.796944,15.4284781103,14.663808,4.276944,15.2748,0.0,0.52,0.52,133.45
2021-10-13 10:30:00,104.492176,19.418968,106.2812832224,15.322176,4.468968,15.9606,89.17,14.95,90.4145530321,133.98,105.712176,20.018968,107.5909997836,15.322176,4.468968,15.9606,90.39,15.55,91.7177987089,129.9,117.942176,4.948968,118.0459620821,15.322176,4.468968,15.9606,102.62,0.48,102.621122582,133.85,119.022176,4.948968,119.1250211502,15.322176,4.468968,15.9606,103.7,0.48,103.7011108909,133.98,15.322176,5.028968,16.1263634003,15.322176,4.468968,15.9606,0.0,0.56,0.56,133.61
2021-10-13 11:00:00,103.345744,19.534592,105.175772341,14.655744,4.274592,15.2664,88.69,15.26,89.9932425241,134.2,104.575744,19.524592,106.3827802133,14.655744,4.274592,15.2664,89.92,15.25,91.2039960747,130.23,116.115744,4.414592,116.1996326466,14.655744,4.274592,15.2664,101.46,0.14,101.4600965897,134.05,117.215744,4.404592,117.2984700333,14.655744,4.274592,15.2664,102.56,0.13,102.5600823908,134.2,14.655744,4.794592,15.4200825108,14.655744,4.274592,15.2664,0.0,0.52,0.52,133.8
2021-10-13 11:30:00,100.873104,20.915072,103.0185582668,18.943103999999998,5.525072,19.7324,81.93,15.39,83.3629234132,134.28,102.013104,20.845072,104.1210373287,18.943103999999998,5.525072,19.7324,83.07,15.32,84.4708665754,130.36,113.553104,6.305072,113.7280148467,18.943103999999998,5.525072,19.7324,94.61,0.78,94.6132152503,134.12,114.553104,6.325072,114.7275911533,18.943103999999998,5.525072,19.7324,95.61,0.8,95.6133468717,134.28,18.943103999999998,6.085072,19.8964642688,18.943103999999998,5.525072,19.7324,0.0,0.56,0.56,133.87
2021-10-13 12:00:00,101.813888,20.912384,103.9393842306,22.293888,6.502384,23.2228,79.52,14.41,80.815088319,134.47,102.933888,22.792384,105.4271220664,22.293888,6.502384,23.2228,80.64,16.29,82.2689108959,130.5,114.853888,9.052384,115.2100744067,22.293888,6.502384,23.2228,92.56,2.55,92.5951192018,134.38,115.813888,9.082384,116.1694725511,22.293888,6.502384,23.2228,93.52,2.58,93.5555813407,134.47,22.293888,7.062384,23.3857800794,22.293888,6.502384,23.2228,0.0,0.56,0.56,134.11
2021-10-13 12:30:00,103.870816,20.276488,105.8313865643,16.890816,4.926488,17.5946,86.98,15.35,88.3240788234,134.47,105.050816,20.266488,106.9878707056,16.890816,4.926488,17.5946,88.16,15.34,89.4846422578,130.5,116.590816,6.256488,116.7585629307,16.890816,4.926488,17.5946,99.7,1.33,99.7088707187,134.47,117.630816,6.276488,117.7981458871,16.890816,4.926488,17.5946,100.74,1.35,100.7490451568,134.47,16.890816,5.446488,17.7472222243,16.890816,4.926488,17.5946,0.0,0.52,0.52,134.2
2021-10-13 13:00:00,106.449808,18.279944,108.0079532992,15.119808,4.409944,15.7498,91.33,13.87,92.3771930727,134.41,107.649808,21.089944,109.6962483422,15.119808,4.409944,15.7498,92.53,16.68,94.0213980964,130.58,119.679808,7.459944,119.912081157,15.119808,4.409944,15.7498,104.56,3.05,104.6044745697,134.38,120.759808,7.489944,120.9918612524,15.119808,4.409944,15.7498,105.64,3.08,105.6848901215,134.41,15.119808,4.969944,15.9156821192,15.119808,4.409944,15.7498,0.0,0.56,0.56,134.13
2021-10-13 13:30:00,105.722928,17.872104,107.2228968378,14.372928,4.192104,14.9718,91.35,13.68,92.3686359107,134.16,106.922928,21.112104,108.9873087446,14.372928,4.192104,14.9718,92.55,16.92,94.0839460269,130.42,119.462928,7.722104,119.7122468945,14.372928,4.192104,14.9718,105.09,3.5300000000000002,105.1492700878,134.21,120.542928,7.762104,120.7925815161,14.372928,4.192104,14.9718,106.17,3.5700000000000003,106.2300042361,134.16,14.372928,4.752104,15.1381488868,14.372928,4.192104,14.9718,0.0,0.56,0.56,133.96
2021-10-13 14:00:00,103.673584,18.607712,105.3302376589,14.563584,4.247712,15.1704,89.11,14.36,90.2596349428,134.23,104.863584,20.577712,106.8635273631,14.563584,4.247712,15.1704,90.3,16.33,91.7646931014,130.53,116.923584,6.997712,117.1327984325,14.563584,4.247712,15.1704,102.36,2.75,102.3969340361,134.33,118.003584,7.017712,118.212072643,14.563584,4.247712,15.1704,103.44,2.77,103.4770820037,134.23,14.563584,4.7677119999999995,15.3241331448,14.563584,4.247712,15.1704,0.0,0.52,0.52,134.08
2021-10-13 14:30:00,103.336,19.313,105.1252627345,13.416,3.9130000000000003,13.975,89.92,15.4,91.2291970808,134.42,104.526,19.143,106.264477249,13.416,3.9130000000000003,13.975,91.11,15.23,92.3741576416,130.75,116.236,5.463,116.3643075217,13.416,3.9130000000000003,13.975,102.82,1.55,102.8316823746,134.48,117.296,5.483,117.4240814527,13.416,3.9130000000000003,13.975,103.88,1.57,103.8918634928,134.42,13.456,4.473,14.1799740832,13.416,3.9130000000000003,13.975,0.04,0.56,0.5614267539000001,134.24
2021-10-13 15:00:00,101.638624,22.125432,104.0189628376,17.778624,5.185432,18.5194,83.86,16.94,85.5538613974,134.4,102.798624,19.055432,104.5498282399,17.778624,5.185432,18.5194,85.02,13.87,86.1439336227,130.71,114.968624,5.805432,115.1151056341,17.778624,5.185432,18.5194,97.19,0.62,97.1919775496,134.44,115.988624,5.825432,116.1348205983,17.778624,5.185432,18.5194,98.21,0.64,98.2120853052,134.4,17.778624,5.745432,18.6839358862,17.778624,5.185432,18.5194,0.0,0.56,0.56,134.19
2021-10-13 15:30:00,99.168384,24.829112,102.2294144945,18.408384,5.369112,19.1754,80.76,19.46,83.0714704336,134.8,100.298384,16.729112,101.6839663925,18.408384,5.369112,19.1754,81.89,11.36,82.6741900474,131.23,112.998384,5.519112,113.133087043,18.408384,5.369112,19.1754,94.59,0.15,94.5901189343,134.9,113.998384,5.529112,114.1323908193,18.408384,5.369112,19.1754,95.59,0.16,95.5901339051,134.8,18.408384,5.929112,19.3396734874,18.408384,5.369112,19.1754,0.0,0.56,0.56,134.64
2021-10-13 16:00:00,101.545136,23.375248,104.2008486737,17.195136,5.015248,17.9116,84.35,18.36,86.3250375036,134.54,102.715136,17.305248,104.1627129631,17.195136,5.015248,17.9116,85.52,12.29,86.3985792707,130.96,114.565136,5.455248,114.6949437309,17.195136,5.015248,17.9116,97.37,0.44,97.370994141,134.86,115.625136,5.455248,115.7537550396,17.195136,5.015248,17.9116,98.43,0.44,98.4309834351,134.54,17.195136,5.535248,18.0640989944,17.195136,5.015248,17.9116,0.0,0.52,0.52,134.6
2021-10-13 16:30:00,106.029888,20.530384,107.9992306291,12.789888,3.730384,13.3228,93.24,16.8,94.7414249418,133.96,107.319888,17.310384,108.7069811675,12.789888,3.730384,13.3228,94.53,13.58,95.500457067,130.34,119.34988799999999,4.420384,119.4317192387,12.789888,3.730384,13.3228,106.56,0.6900000000000001,106.5622339293,134.04,120.499888,4.430384,120.5813058082,12.789888,3.730384,13.3228,107.71,0.7000000000000001,107.7122746023,133.96,12.789888,4.2903839999999995,13.4903161534,12.789888,3.730384,13.3228,0.0,0.56,0.56,133.78
2021-10-13 17:00:00,109.918992,19.253456,111.5924745233,9.508992,2.773456,9.9052,100.41,16.48,101.7534200899,133.96,111.288992,16.403456,112.4913912667,9.508992,2.773456,9.9052,101.78,13.63,102.6885840783,130.34,124.088992,3.463456,124.1373169641,9.508992,2.773456,9.9052,114.58,0.6900000000000001,114.5820775689,134.04,125.328992,3.473456,125.3771156644,9.508992,2.773456,9.9052,115.82,0.7000000000000001,115.8221153321,133.96,9.508992,3.293456,10.0631894189,9.508992,2.773456,9.9052,0.0,0.52,0.52,133.78
2021-10-13 17:30:00,112.39112,19.59616,114.0866922196,7.22112,2.10616,7.522,105.17,17.49,106.6143939625,133.4,113.82112,14.49616,114.7405160037,7.22112,2.10616,7.522,106.6,12.39,107.3176225044,129.69,126.65112,2.49616,126.6757159522,7.22112,2.10616,7.522,119.43,0.39,119.430636773,133.51,127.98112,2.47616,128.0050719495,7.22112,2.10616,7.522,120.76,0.37,120.7605668254,133.4,7.22112,2.66616,7.6975959364,7.22112,2.10616,7.522,0.0,0.56,0.56,133.25
2021-10-13 18:00:00,113.784608,19.476344,115.4394429704,4.924608,1.436344,5.1298,108.86,18.04,110.3446473555,132.86,115.264608,13.206344,116.0186940938,4.924608,1.436344,5.1298,110.34,11.77,110.9659790206,129.07,128.254608,1.876344,128.268332569,4.924608,1.436344,5.1298,123.33,0.44,123.3307848836,133.15,129.604608,1.866344,129.6180452513,4.924608,1.436344,5.1298,124.68,0.43,124.680741496,132.86,4.924608,1.956344,5.2989664841,4.924608,1.436344,5.1298,0.0,0.52,0.52,132.89
2021-10-13 18:30:00,115.201264,19.404952,116.8241558468,4.371264,1.2749519999999999,4.5534,110.83,18.13,112.3030979092,132.85,116.711264,13.054952,117.4391370719,4.371264,1.2749519999999999,4.5534,112.34,11.78,112.9559383122,129.09,130.001264,1.624952,130.0114191546,4.371264,1.2749519999999999,4.5534,125.63,0.35000000000000003,125.6304875418,133.22,131.401264,1.614952,131.4111876925,4.371264,1.2749519999999999,4.5534,127.03,0.34,127.0304550098,132.85,4.371264,1.834952,4.7407802944,4.371264,1.2749519999999999,4.5534,0.0,0.56,0.56,132.96
2021-10-13 19:00:00,116.499088,19.020984,118.0416678007,4.529088,1.320984,4.7178,111.97,17.7,113.3603585915,132.85,118.009088,13.410984,118.7686799726,4.529088,1.320984,4.7178,113.48,12.09,114.1222086187,129.09,131.499088,1.970984,131.5138582917,4.529088,1.320984,4.7178,126.97,0.65,126.9716637679,133.22,132.909088,1.950984,132.9234065602,4.529088,1.320984,4.7178,128.38,0.63,128.3815457922,132.85,4.529088,1.840984,4.8889528736,4.529088,1.320984,4.7178,0.0,0.52,0.52,132.96
2021-10-13 19:30:00,113.588704,20.095872,115.3526668432,4.408704,1.285872,4.5924,109.18,18.81,110.7884854125,133.28,115.078704,12.545872,115.7605589938,4.408704,1.285872,4.5924,110.67,11.26,111.2413434834,129.61,128.198704,1.945872,128.2134709191,4.408704,1.285872,4.5924,123.79,0.66,123.7917594188,133.61,129.568704,1.9758719999999999,129.5837687614,4.408704,1.285872,4.5924,125.16,0.6900000000000001,125.161901951,133.28,4.408704,1.845872,4.7795307719,4.408704,1.285872,4.5924,0.0,0.56,0.56,133.35
2021-10-13 20:00:00,109.196592,21.055256,111.2080011044,4.646592,1.355256,4.8402,104.55,19.7,106.3898138921,133.28,110.636592,12.085256,111.2946939524,4.646592,1.355256,4.8402,105.99,10.73,106.5317464421,129.61,123.436592,6.105256,123.5874847847,4.646592,1.355256,4.8402,118.79,4.75,118.8849300795,133.61,124.776592,6.175256,124.9293068011,4.646592,1.355256,4.8402,120.13,4.82,120.2266580256,133.28,4.686592,1.8752559999999998,5.0478440586,4.646592,1.355256,4.8402,0.04,0.52,0.5215361924,133.35
2021-10-13 20:30:00,104.586768,23.173224,107.1232484162,4.296768,1.253224,4.4758,100.29,21.92,102.6575399082,134.55,105.966768,9.893224,106.4275894751,4.296768,1.253224,4.4758,101.67,8.64,102.0364567201,131.15,118.256768,7.703224,118.5073957093,4.296768,1.253224,4.4758,113.96,6.45,114.1423852037,134.46,119.526768,7.773224,119.7792606417,4.296768,1.253224,4.4758,115.23,6.52,115.4143115042,134.55,4.296768,1.813224,4.6636891534,4.296768,1.253224,4.4758,0.0,0.56,0.56,134.19
2021-10-13 21:00:00,99.399664,24.116152,102.2833417063,4.169664,1.216152,4.3434,95.23,22.9,97.9446930671,134.73,100.719664,8.966152,101.1179637748,4.169664,1.216152,4.3434,96.55,7.75,96.8605440827,131.39,112.479664,11.546152,113.0707231761,4.169664,1.216152,4.3434,108.31,10.33,108.8014935559,134.66,113.669664,11.666152,114.266756392,4.169664,1.216152,4.3434,109.5,10.45,109.9975113355,134.73,4.169664,1.736152,4.5166715223,4.169664,1.216152,4.3434,0.0,0.52,0.52,134.38
2021-10-13 21:30:00,95.758032,25.218176,99.0230129479,4.108032,1.198176,4.2792,91.65,24.02,94.7453581976,135.35,97.048032,7.548176,97.3411294161,4.108032,1.198176,4.2792,92.94,6.35,93.1566750158,132.1,108.258032,12.878176,109.0213231877,4.108032,1.198176,4.2792,104.15,11.68,104.8028859335,134.91,109.428032,13.008176,110.1984883301,4.108032,1.198176,4.2792,105.32,11.81,105.9800853934,135.35,4.148032,1.758176,4.5052582967,4.108032,1.198176,4.2792,0.04,0.56,0.5614267539000001,134.62
2021-10-13 22:00:00,90.156416,27.827288,94.3532580434,4.276416,1.247288,4.4546,85.88,26.58,89.8992258031,134.72,91.376416,4.777288,91.5012124599,4.276416,1.247288,4.4546,87.1,3.5300000000000002,87.1715027976,131.35,101.686416,15.657288,102.8847795665,4.276416,1.247288,4.4546,97.41,14.41,98.4700776886,134.24,102.786416,15.827288,103.9978382446,4.276416,1.247288,4.4546,98.51,14.58,99.5831135283,134.72,4.276416,1.767288,4.6272065742,4.276416,1.247288,4.4546,0.0,0.52,0.52,133.96
2021-10-13 22:30:00,84.259968,29.545824,89.2899654116,4.099968,1.195824,4.2708,80.16,28.35,85.0255732118,134.21,85.359968,3.315824,85.4243456268,4.099968,1.195824,4.2708,81.26,2.12,81.2876497384,130.73,95.199968,17.325824,96.7637229776,4.099968,1.195824,4.2708,91.1,16.13,92.5169546624,133.69,96.209968,17.495824,97.7878407574,4.099968,1.195824,4.2708,92.11,16.3,93.5411251803,134.21,4.099968,1.755824,4.4601183303,4.099968,1.195824,4.2708,0.0,0.56,0.56,133.41
2021-10-13 23:00:00,79.409056,32.101808,85.6523452783,4.669056,1.361808,4.8636,74.74,30.74,80.8146966832,134.96,80.429056,1.971808,80.4532229052,4.669056,1.361808,4.8636,75.76,0.61,75.7624557416,131.62,89.759056,18.341808,91.6139184552,4.669056,1.361808,4.8636,85.09,16.98,86.7676696702,134.39,90.699056,18.511808,92.5689245628,4.669056,1.361808,4.8636,86.03,17.15,87.7227644343,134.96,4.669056,1.881808,5.0340128407,4.669056,1.361808,4.8636,0.0,0.52,0.52,134.1
2021-10-13 23:30:00,75.442272,32.186496,82.0213809277,4.822272,1.406496,5.0232,70.62,30.78,77.0363083228,135.5,76.402272,2.266496,76.4358827442,4.822272,1.406496,5.0232,71.58,0.86,71.5851660611,132.29,85.402272,19.576496,87.6172771684,4.822272,1.406496,5.0232,80.58,18.17,82.6031797209,135.04,86.262272,19.766496,88.4979883089,4.822272,1.406496,5.0232,81.44,18.36,83.483909827,135.5,4.822272,1.9664959999999998,5.2078223626,4.822272,1.406496,5.0232,0.0,0.56,0.56,134.76
2021-10-14 00:00:00,71.176528,17.131904,73.2092908913,6.006528,1.7519040000000001,6.2568,65.17,15.38,66.9602367081,137.29,70.416528,18.801904,72.8834618387,6.006528,1.7519040000000001,6.2568,64.41,17.05,66.6284518806,134.46,79.946528,21.981904,82.9135178528,6.006528,1.7519040000000001,6.2568,73.94,20.23,76.6575273538,136.66,80.676528,23.461904,84.0188259228,6.006528,1.7519040000000001,6.2568,74.67,21.71,77.7620280085,137.29,6.006528,2.311904,6.4360918825,6.006528,1.7519040000000001,6.2568,0.0,0.56,0.56,136.38
2021-10-14 00:30:00,68.73488,16.61184,70.7137678023,5.11488,1.49184,5.328,63.62,15.12,65.3920392708,136.49,67.81488,21.51184,71.1450434647,5.11488,1.49184,5.328,62.7,20.02,65.818617427,133.61,76.84488,23.68184,80.4112251368,5.11488,1.49184,5.328,71.73,22.19,75.0838797612,135.67,77.63488,23.88184,81.225100027,5.11488,1.49184,5.328,72.52,22.39,75.8977107692,136.49,5.11488,2.05184,5.5110838136,5.11488,1.49184,5.328,0.0,0.56,0.56,135.39
2021-10-14 01:00:00,67.98256,16.56408,69.9714028043,4.88256,1.42408,5.086,63.1,15.14,64.890905372,136.49,67.08256,21.47408,70.4358287237,4.88256,1.42408,5.086,62.2,20.05,65.3516832224,133.61,75.91256,23.65408,79.5124661069,4.88256,1.42408,5.086,71.03,22.23,74.4273726528,135.67,76.72256,23.86408,80.348276442,4.88256,1.42408,5.086,71.84,22.44,75.2631330732,136.49,4.88256,1.98408,5.2702908459,4.88256,1.42408,5.086,0.0,0.56,0.56,135.39
2021-10-14 01:30:00,68.047696,17.234328,70.1962320393,4.917696,1.434328,5.1226,63.13,15.8,65.0771611243,136.73,67.147696,22.174328,70.7143118496,4.917696,1.434328,5.1226,62.23,20.74,65.5951255811,133.86,75.80769599999999,23.974328,79.5083340027,4.917696,1.434328,5.1226,70.89,22.54,74.387120525,136.44,76.607696,24.184328,80.3344310196,4.917696,1.434328,5.1226,71.69,22.75,75.2131544346,136.73,4.917696,1.9943279999999999,5.3067012465,4.917696,1.434328,5.1226,0.0,0.56,0.56,135.62
2021-10-14 02:00:00,68.634624,17.343432,70.791992804,5.154624,1.503432,5.3694,63.48,15.84,65.4264166832,137.21,67.724624,22.303432,71.3026491438,5.154624,1.503432,5.3694,62.57,20.8,65.9366734071,134.41,76.584624,23.733432,80.1778050817,5.154624,1.503432,5.3694,71.43,22.23,74.8092093261,136.44,77.404624,23.943432,81.0232297093,5.154624,1.503432,5.3694,72.25,22.44,75.6545841308,137.21,5.154624,2.063432,5.5522878347999995,5.154624,1.503432,5.3694,0.0,0.56,0.56,136.15
2021-10-14 02:30:00,68.467776,17.449768,70.6564275465,5.107776,1.489768,5.3206,63.36,15.96,65.339201097,137.21,67.557776,22.419768,71.1807494709,5.107776,1.489768,5.3206,62.45,20.93,65.8640068626,134.41,76.507776,23.839768,80.1359739865,5.107776,1.489768,5.3206,71.4,22.35,74.8163250902,136.47,77.317776,24.039768,80.9688145589,5.107776,1.489768,5.3206,72.21,22.55,75.6491017792,137.21,5.107776,2.049768,5.5037191534000005,5.107776,1.489768,5.3206,0.0,0.56,0.56,136.19
2021-10-14 03:00:00,66.840528,17.173904,69.0115871569,5.190528,1.5139040000000001,5.4068,61.65,15.66,63.6078462141,137.5,65.940528,22.163904,69.5657377841,5.190528,1.5139040000000001,5.4068,60.75,20.65,64.1637358638,134.78,74.790528,24.403904,78.6713010504,5.190528,1.5139040000000001,5.4068,69.6,22.89,73.267401346,136.76,75.560528,24.613904,79.4684696075,5.190528,1.5139040000000001,5.4068,70.37,23.1,74.0644779905,137.5,5.190528,2.073904,5.5895132811,5.190528,1.5139040000000001,5.4068,0.0,0.56,0.56,136.48
2021-10-14 03:30:00,65.097056,17.760808,67.4764625679,5.317056,1.550808,5.5386,59.78,16.21,61.9387802592,137.9,64.187056,22.760808,68.1031022697,5.317056,1.550808,5.5386,58.87,21.21,62.5742838553,135.26,72.857056,25.310808,77.1283839491,5.317056,1.550808,5.5386,67.54,23.76,71.5974105677,137.06,73.607056,25.520808,77.9057785659,5.317056,1.550808,5.5386,68.29,23.97,72.3746157157,137.9,5.317056,2.150808,5.735595833,5.317056,1.550808,5.5386,0.0,0.6000000000000001,0.6000000000000001,136.79
2021-10-14 04:00:00,65.050464,18.280552,67.5702704452,5.110464,1.490552,5.3234,59.94,16.79,62.2471501356,138.11,63.290464,23.690552,67.5790284585,5.110464,1.490552,5.3234,58.18,22.2,62.2716018744,135.53,71.990464,25.580552,76.4002064628,5.110464,1.490552,5.3234,66.88,24.09,71.0863031814,137.21,72.730464,25.930552,77.214726061,5.110464,1.490552,5.3234,67.62,24.44,71.9011682798,138.11,5.150464,2.050552,5.5436488814,5.110464,1.490552,5.3234,0.04,0.56,0.5614267539000001,136.94
2021-10-14 04:30:00,65.955424,17.622832,68.2691889707,5.495424,1.6028319999999998,5.7244,60.46,16.02,62.5463987772,137.38,63.415424,24.182832,67.8699150187,5.495424,1.6028319999999998,5.7244,57.92,22.58,62.1657687156,134.61,72.285424,25.312832,76.589307261,5.495424,1.6028319999999998,5.7244,66.79,23.71,70.87360721740001,136.58,73.075424,25.532832,77.4076424051,5.495424,1.6028319999999998,5.7244,67.58,23.93,71.6917101205,137.38,5.495424,2.162832,5.9057198714,5.495424,1.6028319999999998,5.7244,0.0,0.56,0.56,136.3
2021-10-14 05:00:00,67.4448,16.1314,69.3471204377,6.0048,1.7514,6.255,61.44,14.38,63.1003803475,136.21,64.8648,22.7214,68.7292099256,6.0048,1.7514,6.255,58.86,20.97,62.483921932,133.17,73.9248,22.8714,77.3820198302,6.0048,1.7514,6.255,67.92,21.12,71.1279185693,135.47,74.7248,23.0714,78.2054041163,6.0048,1.7514,6.255,68.72,21.32,71.9512390442,136.21,6.0048,2.3114,6.4342981746,6.0048,1.7514,6.255,0.0,0.56,0.56,135.19
2021-10-14 05:30:00,68.622048,16.382264,70.5504361821,6.042048,1.762264,6.2938,62.58,14.62,64.2650822765,135.68,66.062048,22.852263999999998,69.9029338145,6.042048,1.762264,6.2938,60.02,21.09,63.6175172417,132.52,75.272048,23.242264,78.7787029974,6.042048,1.762264,6.2938,69.23,21.48,72.4857454952,135.05,76.112048,23.452264,79.6432830657,6.042048,1.762264,6.2938,70.07,21.69,73.3502624399,135.68,6.042048,2.322264,6.4729633183,6.042048,1.762264,6.2938,0.0,0.56,0.56,134.78
2021-10-14 06:00:00,72.97184,13.69512,74.2458466502,5.57184,1.62512,5.804,67.4,12.07,68.4722199144,134.78,70.25184,20.16512,73.0886659339,5.57184,1.62512,5.804,64.68,18.54,67.2847233776,131.43,79.98184,20.40512,82.5437075252,5.57184,1.62512,5.804,74.41,18.78,76.7433156698,134.13,80.86184,20.58512,83.4409032406,5.57184,1.62512,5.804,75.29,18.96,77.6406188796,134.78,5.57184,2.18512,5.9849937677,5.57184,1.62512,5.804,0.0,0.56,0.56,133.86
2021-10-14 06:30:00,82.081808,10.830944,82.7933122449,5.591808,1.630944,5.8248,76.49,9.2,77.041288281,133.95,79.101808,17.260944,80.963178153,5.591808,1.630944,5.8248,73.51,15.63,75.1532900145,130.41,90.001808,16.490944,91.5001457774,5.591808,1.630944,5.8248,84.41,14.86,85.7080375461,133.33,91.021808,16.650944,92.5322833809,5.591808,1.630944,5.8248,85.43,15.02,86.7403326025,133.95,5.591808,2.190944,6.0057099763,5.591808,1.630944,5.8248,0.0,0.56,0.56,133.08
2021-10-14 07:00:00,90.0568,8.5174,90.458682994,5.7168,1.6674,5.955,84.34,6.85,84.6177174119,132.32,86.8968,13.2574,87.9022895322,5.7168,1.6674,5.955,81.18,11.59,82.0031737191,128.46,99.0768,12.3674,99.8457053708,5.7168,1.6674,5.955,93.36,10.7,93.9711636621,131.88,100.0768,13.4474,100.976227227,5.7168,1.6674,5.955,94.36,11.78,95.092470785,132.32,5.7168,2.1874000000000002,6.1209901977,5.7168,1.6674,5.955,0.0,0.52,0.52,131.63
2021-10-14 07:30:00,98.717264,16.422952,100.0740304177,6.147264,1.792952,6.4034,92.57,14.63,93.7189511252,131.91,96.307264,5.172952,96.4460913234,6.147264,1.792952,6.4034,90.16,3.38,90.2233340107,127.95,111.617264,7.782952,111.8882834111,6.147264,1.792952,6.4034,105.47,5.99,105.6399592957,131.43,111.487264,12.632952,112.2007197412,6.147264,1.792952,6.4034,105.34,10.84,105.8962756663,131.91,6.147264,2.352952,6.5821909574,6.147264,1.792952,6.4034,0.0,0.56,0.56,131.18
2021-10-14 08:00:00,102.79552,14.15536,103.7655682238,6.63552,1.9353600000000002,6.912,96.16,12.22,96.9333482348,133.65,100.29552,3.08536,100.3429657644,6.63552,1.9353600000000002,6.912,93.66,1.15,93.667059845,130.07,116.12552,10.06536,116.5609191247,6.63552,1.9353600000000002,6.912,109.49,8.13,109.7914249839,132.36,116.02552,10.42536,116.4929586816,6.63552,1.9353600000000002,6.912,109.39,8.49,109.7189691895,133.65,6.63552,2.45536,7.0752327453,6.63552,1.9353600000000002,6.912,0.0,0.52,0.52,132.12
2021-10-14 08:30:00,107.011136,13.733248,107.8887636811,6.251136,1.823248,6.5116,100.76,11.91,101.4614493293,132.81,106.021136,9.333248,106.4311551988,6.251136,1.823248,6.5116,99.77,7.51,100.052251349,129.01,121.321136,13.863248,122.1106370692,6.251136,1.823248,6.5116,115.07,12.04,115.6981698213,131.57,121.291136,6.023248,121.4405994247,6.251136,1.823248,6.5116,115.04,4.2,115.1166434535,132.81,6.251136,2.383248,6.6900353004,6.251136,1.823248,6.5116,0.0,0.56,0.56,131.34
2021-10-14 09:00:00,106.117216,18.341688,107.6906729958,5.937216,1.7316880000000001,6.1846,100.18,16.61,101.5476464523,132.57,107.477216,15.201688,108.5469634636,5.937216,1.7316880000000001,6.1846,101.54,13.47,102.4295489593,128.68,121.647216,12.331688,122.2706656949,5.937216,1.7316880000000001,6.1846,115.71,10.6,116.194509767,131.71,121.557216,7.711688,121.8015882223,5.937216,1.7316880000000001,6.1846,115.62,5.98,115.7745429704,132.57,5.937216,2.251688,6.3498529652,5.937216,1.7316880000000001,6.1846,0.0,0.52,0.52,131.48
2021-10-14 09:30:00,107.342224,17.735232,108.7974793245,6.532224,1.9052319999999998,6.8044,100.81,15.83,102.0453085644,134.07,108.692224,16.075232,109.8745313615,6.532224,1.9052319999999998,6.8044,102.16,14.17,103.1380361457,130.46,122.982224,13.535232,123.7248153172,6.532224,1.9052319999999998,6.8044,116.45,11.63,117.0293100039,133.4,122.892224,6.775232,123.0788466322,6.532224,1.9052319999999998,6.8044,116.36,4.87,116.4618671497,134.07,6.532224,2.465232,6.9819280432,6.532224,1.9052319999999998,6.8044,0.0,0.56,0.56,133.18
2021-10-14 10:00:00,107.30552,17.86536,108.7825616098,8.31552,2.42536,8.662,98.99,15.44,100.1868938534,133.7,108.62552,16.99536,109.9470138603,8.31552,2.42536,8.662,100.31,14.57,101.3626213157,129.96,122.61552,14.38536,123.4564875865,8.31552,2.42536,8.662,114.3,11.96,114.9240253385,133.06,122.50552,6.99536,122.7050833992,8.31552,2.42536,8.662,114.19,4.57,114.2814114369,133.7,8.35552,2.94536,8.8594503215,8.31552,2.42536,8.662,0.04,0.52,0.5215361924,132.84
2021-10-14 10:30:00,107.145424,17.942832,108.6374111636,10.535424,3.072832,10.9744,96.61,14.87,97.7476802794,133.82,108.425424,18.312832,109.9610494013,10.535424,3.072832,10.9744,97.89,15.24,99.0692167124,130.05,122.365424,15.662832,123.3637762755,10.535424,3.072832,10.9744,111.83,12.59,112.5364696443,133.2,122.235424,7.032832,122.4375743242,10.535424,3.072832,10.9744,111.7,3.96,111.7701731232,133.82,10.575424,3.632832,11.1819971883,10.535424,3.072832,10.9744,0.04,0.56,0.5614267539000001,132.95
2021-10-14 11:00:00,105.835536,19.382448,107.5957246868,12.625536,3.682448,13.1516,93.21,15.7,94.5229818616,133.89,107.055536,18.232448,108.5970070873,12.625536,3.682448,13.1516,94.43,14.55,95.544373984,130.02,120.935536,15.422448,121.9149530202,12.625536,3.682448,13.1516,108.31,11.74,108.9444064649,133.26,120.785536,8.572448,121.0893577963,12.625536,3.682448,13.1516,108.16,4.89,108.2704839742,133.89,12.625536,4.202448,13.3065671185,12.625536,3.682448,13.1516,0.0,0.52,0.52,133.01
2021-10-14 11:30:00,104.511552,19.672536,106.3469471782,14.031552,4.092536,14.6162,90.48,15.58,91.8115831472,134.21,105.701552,18.752536,107.3521108392,14.031552,4.092536,14.6162,91.67,14.66,92.8348237463,130.31,119.601552,16.052536,120.6740036331,14.031552,4.092536,14.6162,105.57,11.96,106.2453128378,133.56,119.441552,8.732536,119.7603504051,14.031552,4.092536,14.6162,105.41,4.64,105.5120737167,134.21,14.031552,4.652536,14.7827785873,14.031552,4.092536,14.6162,0.0,0.56,0.56,133.31
2021-10-14 12:00:00,102.553728,21.321504,104.746711927,16.393728,4.781504,17.0768,86.16,16.54,87.7332160587,134.21,103.673728,18.611504,105.3310493566,16.393728,4.781504,17.0768,87.28,13.83,88.3689272312,130.31,117.453728,15.591504,118.4840631396,16.393728,4.781504,17.0768,101.06,10.81,101.6365077125,133.56,117.253728,10.661504,117.7374383849,16.393728,4.781504,17.0768,100.86,5.88,101.0312525905,134.21,16.393728,5.3015039999999996,17.2296332637,16.393728,4.781504,17.0768,0.0,0.52,0.52,133.31
2021-10-14 12:30:00,101.581168,22.482424,104.0393823567,17.871168,5.212424,18.6158,83.71,17.27,85.4729021386,134.52,102.671168,18.242424,104.2792154357,17.871168,5.212424,18.6158,84.8,13.03,85.7952265572,130.76,116.091168,15.142424,117.0745586889,17.871168,5.212424,18.6158,98.22,9.93,98.7206832432,133.8,115.901168,11.902424,116.5107224286,17.871168,5.212424,18.6158,98.03,6.69,98.2580123959,134.52,17.871168,5.772424,18.7802961776,17.871168,5.212424,18.6158,0.0,0.56,0.56,133.56
2021-10-14 13:00:00,101.120832,23.068576,103.7187633123,17.720832,5.168576,18.4592,83.4,17.9,85.2992965973,134.42,102.190832,17.718576,103.7155440632,17.720832,5.168576,18.4592,84.47,12.55,85.3972095563,130.59,115.170832,14.618576000000001,116.0948892408,17.720832,5.168576,18.4592,97.45,9.45,97.9071243577,133.68,114.970832,12.448576,115.6428089213,17.720832,5.168576,18.4592,97.25,7.28,97.5221046738,134.42,17.720832,5.688576,18.6114960087,17.720832,5.168576,18.4592,0.0,0.52,0.52,133.44
2021-10-14 13:30:00,102.149168,21.591424,104.4061402095,16.359168,4.771424,17.0408,85.79,16.82,87.4233178277,134.75,103.259168,18.401424,104.8859770478,16.359168,4.771424,17.0408,86.9,13.63,87.9624175429,131.03,116.609168,15.511424,117.6363138498,16.359168,4.771424,17.0408,100.25,10.74,100.8236584339,133.98,116.409168,10.741424,116.9036893515,16.359168,4.771424,17.0408,100.05,5.97,100.2279571776,134.75,16.359168,5.331424,17.2060006835,16.359168,4.771424,17.0408,0.0,0.56,0.56,133.75
