Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2021-10-14 14:00:00,100.906848,22.383664,103.359665186,15.406848,4.493664,16.0488,85.5,17.89,87.3516004433,134.75,102.016848,17.143664,103.4472933005,15.406848,4.493664,16.0488,86.61,12.65,87.528935787,131.09,115.286848,14.203664,116.1585183824,15.406848,4.493664,16.0488,99.88,9.71,100.3508769269,134.04,115.106848,11.553664,115.6852350489,15.406848,4.493664,16.0488,99.7,7.06,99.9496553271,134.75,15.406848,5.053664,16.2145146434,15.406848,4.493664,16.0488,0.0,0.56,0.56,133.8
2021-10-14 14:30:00,101.3952,21.2586,103.5997811629,13.9152,4.0586,14.495,87.48,17.2,89.1548675059,135.09,102.5352,17.3686,103.995843691,13.9152,4.0586,14.495,88.62,13.31,89.6139525967,131.55,116.0952,14.5786,117.0069700531,13.9152,4.0586,14.495,102.18,10.52,102.7201187694,134.38,115.9152,10.2986,116.3717953501,13.9152,4.0586,14.495,102.0,6.24,102.1906923355,135.09,13.9152,4.5786,14.6491081298,13.9152,4.0586,14.495,0.0,0.52,0.52,134.14
2021-10-14 15:00:00,98.832736,22.577048,101.3786604845,14.252736,4.157048,14.8466,84.58,18.42,86.5625369314,134.94,99.942736,16.397048,101.2788905068,14.252736,4.157048,14.8466,85.69,12.24,86.5597695237,131.59,113.222736,13.197048,113.9892539814,14.252736,4.157048,14.8466,98.97,9.04,99.3820028979,134.25,113.032736,11.977048,113.6655140596,14.252736,4.157048,14.8466,98.78,7.82,99.0890548951,134.94,14.252736,4.717048,15.0130285193,14.252736,4.157048,14.8466,0.0,0.56,0.56,134.0
2021-10-14 15:30:00,97.192736,24.577048,100.2519786316,15.692736,4.577048,16.3466,81.5,20.0,83.9181148501,135.37,98.272736,15.357048,99.4654189364,15.692736,4.577048,16.3466,82.58,10.78,83.2806388064,132.12,111.662736,11.697048,112.273717062,15.692736,4.577048,16.3466,95.97,7.12,96.233753434,134.63,111.472736,14.397048,112.3986025822,15.692736,4.577048,16.3466,95.78,9.82,96.2820897156,135.37,15.692736,5.097048,16.4997533763,15.692736,4.577048,16.3466,0.0,0.52,0.52,134.38
2021-10-14 16:00:00,101.534368,22.090024,103.9095618578,12.514368,3.650024,13.0358,89.02,18.44,90.9098124517,135.72,102.694368,15.710024,103.889066186,12.514368,3.650024,13.0358,90.18,12.06,90.9828335457,132.52,116.214368,12.030024,116.8353576923,12.514368,3.650024,13.0358,103.7,8.38,104.038043042,134.91,116.044368,12.070024,116.6703939476,12.514368,3.650024,13.0358,103.53,8.42,103.8718311189,135.72,12.514368,4.210024,13.203549088,12.514368,3.650024,13.0358,0.0,0.56,0.56,134.65
2021-10-14 16:30:00,104.604368,20.900024,106.6718557441,11.554368,3.370024,12.0358,93.05,17.53,94.6868702619,135.02,105.854368,16.160024,107.0807807235,11.554368,3.370024,12.0358,94.3,12.79,95.1634073581,131.72,119.924368,12.640024,120.5886572067,11.554368,3.370024,12.0358,108.37,9.27,108.7657565597,134.24,119.774368,10.790024,120.2594023256,11.554368,3.370024,12.0358,108.22,7.42,108.4740743219,135.02,11.554368,3.890024,12.1916244447,11.554368,3.370024,12.0358,0.0,0.52,0.52,133.99
2021-10-14 17:00:00,107.018336,22.262847999999998,109.3094627252,10.638336,3.102848,11.0816,96.38,19.16,98.2660165062,134.56,108.318336,14.092848,109.2312696922,10.638336,3.102848,11.0816,97.68,10.99,98.2962995234,131.17,122.438336,10.442848,122.8828677921,10.638336,3.102848,11.0816,111.8,7.34,112.0406872524,133.82,122.318336,12.392848,122.9445322223,10.638336,3.102848,11.0816,111.68,9.29,112.0657240194,134.56,10.638336,3.662848,11.2512509669,10.638336,3.102848,11.0816,0.0,0.56,0.56,133.57
2021-10-14 17:30:00,109.994992,21.671456,112.109545848,9.124992,2.661456,9.5052,100.87,19.01,102.6456867092,134.2,111.354992,13.701456,112.1947598591,9.124992,2.661456,9.5052,102.23,11.04,102.8243866989,130.74,126.024992,10.061456,126.4259922067,9.124992,2.661456,9.5052,116.9,7.4,117.1339831134,133.49,125.964992,11.851456,126.5212876115,9.124992,2.661456,9.5052,116.84,9.19,117.2008604917,134.2,9.164992,3.181456,9.7014813632,9.124992,2.661456,9.5052,0.04,0.52,0.5215361924,133.24
2021-10-14 18:00:00,111.178912,21.528016,113.2440106425,9.318912,2.718016,9.7072,101.86,18.81,103.5822171031,134.2,112.618912,13.608016,113.4380775556,9.318912,2.718016,9.7072,103.3,10.89,103.8724318575,130.74,127.548912,11.138016,128.0342936592,9.318912,2.718016,9.7072,118.23,8.42,118.529444865,133.49,127.488912,10.698015999999999,127.9369775682,9.318912,2.718016,9.7072,118.17,7.98,118.4391375349,134.2,9.318912,3.278016,9.8786390642,9.318912,2.718016,9.7072,0.0,0.56,0.56,133.24
2021-10-14 18:30:00,112.355728,21.462504,114.3872750456,9.505728,2.772504,9.9018,102.85,18.69,104.5343895567,133.26,113.81572800000001,13.952504,114.6677474621,9.505728,2.772504,9.9018,104.31,11.18,104.9074282403,129.63,129.245728,11.022504,129.7148942901,9.505728,2.772504,9.9018,119.74,8.25,120.023873042,132.7,129.205728,11.032504,129.6758894032,9.505728,2.772504,9.9018,119.7,8.26,119.9846556856,133.26,9.505728,3.292504,10.0597936062,9.505728,2.772504,9.9018,0.0,0.52,0.52,132.45
2021-10-14 19:00:00,113.322576,21.041168,115.2594333757,9.192576,2.681168,9.5756,104.13,18.36,105.7362118671,133.67,114.792576,14.031168,115.6469159993,9.192576,2.681168,9.5756,105.6,11.35,106.2082035438,130.11,129.942576,10.701168,130.382468354,9.192576,2.681168,9.5756,120.75,8.02,121.0160439776,133.06,129.912576,11.071168,130.3834658377,9.192576,2.681168,9.5756,120.72,8.39,121.0111998949,133.67,9.192576,3.201168,9.734008941799999,9.192576,2.681168,9.5756,0.0,0.52,0.52,132.81
2021-10-14 19:30:00,109.640336,22.468848,111.9189546442,9.630336,2.8088480000000002,10.0316,100.01,19.66,101.9240683058,134.14,111.080336,13.178848,111.8593897734,9.630336,2.8088480000000002,10.0316,101.45,10.37,101.9786222696,130.65,126.060336,9.558848,126.4222286132,9.630336,2.8088480000000002,10.0316,116.43,6.75,116.625500642,133.43,126.020336,12.668848,126.6555359832,9.630336,2.8088480000000002,10.0316,116.39,9.86,116.8068991969,134.14,9.630336,3.368848,10.2025736126,9.630336,2.8088480000000002,10.0316,0.0,0.56,0.56,133.17
2021-10-14 20:00:00,105.493856,24.373207999999998,108.2728355681,9.713856,2.833208,10.1186,95.78,21.54,98.1721956564,134.14,106.873856,11.713208,107.5138146377,9.713856,2.833208,10.1186,97.16,8.88,97.5649527238,130.65,121.323856,7.453208,121.5525744038,9.713856,2.833208,10.1186,111.61,4.62,111.7055795384,133.43,121.263856,15.053208,122.1946064402,9.713856,2.833208,10.1186,111.55,12.22,112.217337787,134.14,9.713856,3.353208,10.2763321414,9.713856,2.833208,10.1186,0.0,0.52,0.52,133.17
2021-10-14 20:30:00,100.814096,27.204528,104.4201527293,9.924096,2.894528,10.3376,90.89,24.31,94.0848988946,135.69,102.124096,9.244528,102.5416612005,9.924096,2.894528,10.3376,92.2,6.35,92.4184099625,132.52,116.224096,4.854528,116.3254354521,9.924096,2.894528,10.3376,106.3,1.96,106.3180680788,134.84,116.164096,17.924528,117.538869756,9.924096,2.894528,10.3376,106.24,15.03,107.2978960651,135.69,9.924096,3.454528,10.5081608819,9.924096,2.894528,10.3376,0.0,0.56,0.56,134.56
2021-10-14 21:00:00,96.645424,28.537832,100.7707588311,9.455424,2.757832,9.8494,87.19,25.78,90.9214193686,135.69,97.905424,7.617832,98.2013411976,9.455424,2.757832,9.8494,88.45,4.86,88.5834188773,132.52,111.205424,3.147832,111.2499670711,9.455424,2.757832,9.8494,101.75,0.39,101.7507474174,134.84,111.125424,19.527832,112.8281706038,9.455424,2.757832,9.8494,101.67,16.77,103.0437858388,135.69,9.455424,3.317832,10.0206313274,9.455424,2.757832,9.8494,0.0,0.56,0.56,134.56
2021-10-14 21:30:00,92.597744,29.560592,97.2017015966,10.527744,3.070592,10.9664,82.07,26.49,86.2392312118,136.51,93.787744,7.6105920000000005,94.0960256079,10.527744,3.070592,10.9664,83.26,4.54,83.3836866539,133.5,106.667744,3.550592,106.7268209664,10.527744,3.070592,10.9664,96.14,0.48,96.1411982451,135.56,106.567744,20.520592,108.5254751534,10.527744,3.070592,10.9664,96.04,17.45,97.6124177551,136.51,10.527744,3.590592,11.1232074799,10.527744,3.070592,10.9664,0.0,0.52,0.52,135.28
2021-10-14 22:00:00,86.932112,31.375616,92.4208925306,10.922112,3.185616,11.3772,76.01,28.19,81.0690828861,136.51,88.012112,6.175616,88.2285106509,10.922112,3.185616,11.3772,77.09,2.99,77.1479630321,133.5,100.332112,5.265616,100.4701916503,10.922112,3.185616,11.3772,89.41,2.08,89.4341908892,135.56,100.192112,22.395616,102.66461378220001,10.922112,3.185616,11.3772,89.27,19.21,91.3135094058,136.51,10.922112,3.745616,11.5465219768,10.922112,3.185616,11.3772,0.0,0.56,0.56,135.28
2021-10-14 22:30:00,80.60888,34.68884,87.7559522505,10.41888,3.03884,10.853,70.19,31.65,76.9958349523,136.87,81.67888,4.07884,81.7806601453,10.41888,3.03884,10.853,71.26,1.04,71.2675887062,133.9,93.04888,8.88884,93.4724855013,10.41888,3.03884,10.853,82.63,5.85,82.8368239372,135.88,92.92888,25.888840000000002,96.4676566244,10.41888,3.03884,10.853,82.51,22.85,85.6155511575,136.87,10.41888,3.55884,11.0099229153,10.41888,3.03884,10.853,0.0,0.52,0.52,135.6
2021-10-14 23:00:00,75.734112,35.646616,83.7038646221,10.034112,2.926616,10.4522,65.7,32.72,73.3967873956,135.88,76.734112,4.606616,76.8722632384,10.034112,2.926616,10.4522,66.7,1.6800000000000002,66.7211540668,132.69,87.314112,9.856616,87.8686919973,10.034112,2.926616,10.4522,77.28,6.93,77.5900979507,134.85,87.194112,27.066616,91.2984932469,10.034112,2.926616,10.4522,77.16,24.14,80.8480377004,135.88,10.074112,3.486616,10.660404482,10.034112,2.926616,10.4522,0.04,0.56,0.5614267539000001,134.57
2021-10-14 23:30:00,71.245728,34.852504,79.3136229996,9.505728,2.772504,9.9018,61.74,32.08,69.5769645788,136.68,72.175728,4.742504,72.3313697957,9.505728,2.772504,9.9018,62.67,1.97,62.7009553356,133.66,81.495728,14.232504,82.7291838009,9.505728,2.772504,9.9018,71.99,11.46,72.8964450436,135.59,81.345728,31.652504,87.2869318588,9.505728,2.772504,9.9018,71.84,28.88,77.4276436423,136.68,9.505728,3.292504,10.0597936062,9.505728,2.772504,9.9018,0.0,0.52,0.52,135.3
2021-10-15 00:00:00,68.140016,33.637088,75.990232725,9.830016,2.867088,10.2396,58.31,30.77,65.9306377946,137.23,69.010016,3.827088,69.1160539302,9.830016,2.867088,10.2396,59.18,0.96,59.1877859022,134.33,77.310016,17.487088,79.263086116,9.830016,2.867088,10.2396,67.48,14.62,69.0455994253,136.5,77.110016,35.207088,84.767290938,9.830016,2.867088,10.2396,67.28,32.34,74.6490053517,137.23,9.830016,3.427088,10.4102904244,9.830016,2.867088,10.2396,0.0,0.56,0.56,136.21
2021-10-15 00:30:00,65.818272,34.394496,74.2632229583,8.278272,2.4144959999999998,8.6232,57.54,31.98,65.8298716389,137.46,66.558272,3.144496,66.6325102838,8.278272,2.4144959999999998,8.6232,58.28,0.73,58.284571715,134.74,74.288272,18.004496,76.4389248548,8.278272,2.4144959999999998,8.6232,66.01,15.59,67.8260141834,137.16,74.098272,35.634496,82.221476626,8.278272,2.4144959999999998,8.6232,65.82,33.22,73.7281547307,137.46,8.318272,2.974496,8.8340973234,8.278272,2.4144959999999998,8.6232,0.04,0.56,0.5614267539000001,136.87
2021-10-15 01:00:00,65.454752,34.015136,73.7655342045,9.034752,2.635136,9.411200000000001,56.42,31.38,64.5594361809,137.46,64.754752,3.455136,64.8468647766,9.034752,2.635136,9.411200000000001,55.72,0.8200000000000001,55.7260334135,134.74,72.714752,18.055136,74.9227808774,9.034752,2.635136,9.411200000000001,63.68,15.42,65.5203693518,137.16,72.524752,35.795136,80.8772614146,9.034752,2.635136,9.411200000000001,63.49,33.16,71.6279673033,137.46,9.034752,3.195136,9.5830912424,9.034752,2.635136,9.411200000000001,0.0,0.56,0.56,136.87
2021-10-15 01:30:00,65.585808,34.277944,74.0032138213,9.695808,2.827944,10.0998,55.89,31.45,64.1310735915,135.91,64.905808,3.597944,65.0054544878,9.695808,2.827944,10.0998,55.21,0.77,55.2153692372,132.91,72.945808,18.647944,75.2916776291,9.695808,2.827944,10.0998,63.25,15.82,65.1984271283,135.71,72.745808,36.467944,81.3748334632,9.695808,2.827944,10.0998,63.05,33.64,71.4629421449,135.91,9.695808,3.387944,10.2706794965,9.695808,2.827944,10.0998,0.0,0.56,0.56,135.43
2021-10-15 02:00:00,66.3628,33.9304,74.5338397508,10.0128,2.9204,10.43,56.35,31.01,64.31906871219999,136.19,65.6628,3.3304,65.74720426,10.0128,2.9204,10.43,55.65,0.41000000000000003,55.6515103119,133.23,73.8428,18.5004,76.1250544302,10.0128,2.9204,10.43,63.83,15.58,65.7039214964,135.94,73.6328,36.3204,82.1033537196,10.0128,2.9204,10.43,63.62,33.4,71.8544668062,136.19,10.0128,3.4804,10.6004409342,10.0128,2.9204,10.43,0.0,0.56,0.56,135.66
2021-10-15 02:30:00,65.651808,34.235944,74.0422835631,10.511808,3.065944,10.9498,55.14,31.17,63.340259709,136.16,64.991808,3.595944,65.0912123129,10.511808,3.065944,10.9498,54.48,0.53,54.4825779493,133.16,73.271808,18.755944,75.6342732028,10.511808,3.065944,10.9498,62.76,15.69,64.6915272659,135.88,73.081808,36.595944,81.7325747655,10.511808,3.065944,10.9498,62.57,33.53,70.9877862734,136.16,10.511808,3.625944,11.1196032897,10.511808,3.065944,10.9498,0.0,0.56,0.56,135.6
2021-10-15 03:00:00,63.938368,34.312024,72.5632819922,10.738368,3.132024,11.1858,53.2,31.18,61.6638662427,136.39,63.278368,3.602024,63.3808049305,10.738368,3.132024,11.1858,52.54,0.47000000000000003,52.5421021658,133.38,71.238368,18.882024,73.6982761375,10.738368,3.132024,11.1858,60.5,15.75,62.5164978226,136.13,71.018368,36.812024,79.9920852607,10.738368,3.132024,11.1858,60.28,33.68,69.0508566203,136.39,10.738368,3.732024,11.3684014021,10.738368,3.132024,11.1858,0.0,0.6000000000000001,0.6000000000000001,135.85
2021-10-15 03:30:00,62.8,34.97,71.8800452142,10.08,2.94,10.5,52.72,32.03,61.6872701617,136.6,62.16,3.98,62.2872860221,10.08,2.94,10.5,52.08,1.04,52.0903829896,133.62,69.97,19.56,72.6525601751,10.08,2.94,10.5,59.89,16.62,62.1533305624,136.3,69.76,37.58,79.2383366812,10.08,2.94,10.5,59.68,34.64,69.0045795582,136.6,10.08,3.5,10.6703514469,10.08,2.94,10.5,0.0,0.56,0.56,136.02
2021-10-15 04:00:00,62.917808,34.333944,71.676148572,9.167808,2.673944,9.5498,53.75,31.66,62.3812319532,136.89,62.247808,3.453944,62.343558849,9.167808,2.673944,9.5498,53.08,0.78,53.0857306628,133.96,70.137808,18.813944,72.6173298867,9.167808,2.673944,9.5498,60.97,16.14,63.070123672,136.57,69.917808,36.793944,79.0081906551,9.167808,2.673944,9.5498,60.75,34.12,69.675942046,136.89,9.167808,3.233944,9.7214760875,9.167808,2.673944,9.5498,0.0,0.56,0.56,136.29
2021-10-15 04:30:00,63.437184,34.302512,72.1175335363,7.997184,2.332512,8.330400000000001,55.44,31.97,63.9974569807,136.73,62.737184,3.332512,62.8256308562,7.997184,2.332512,8.330400000000001,54.74,1.0,54.7491333265,133.78,70.457184,18.832512,72.9306402374,7.997184,2.332512,8.330400000000001,62.46,16.5,64.6026439087,136.43,70.257184,36.822512,79.3219345049,7.997184,2.332512,8.330400000000001,62.26,34.49,71.1749092026,136.73,7.997184,2.892512,8.5042094048,7.997184,2.332512,8.330400000000001,0.0,0.56,0.56,136.15
2021-10-15 05:00:00,63.908416,34.268288,72.5162133463,7.228416,2.108288,7.5296,56.68,32.16,65.1681517307,136.92,63.198416,3.328288,63.28599597,7.228416,2.108288,7.5296,55.97,1.22,55.9832948298,134.0,70.708416,18.898288,73.1903366747,7.228416,2.108288,7.5296,63.48,16.79,65.6628852549,136.63,70.498416,36.918288,79.580064384,7.228416,2.108288,7.5296,63.27,34.81,72.2137729246,136.92,7.228416,2.668288,7.705177397,7.228416,2.108288,7.5296,0.0,0.56,0.56,136.35
2021-10-15 05:30:00,66.268416,33.773288,74.3783432289,7.588416,2.213288,7.9046,58.68,31.56,66.6286424895,136.92,65.538416,3.013288,65.6076510505,7.588416,2.213288,7.9046,57.95,0.8,57.9555217387,134.2,73.638416,18.313288,75.8814392876,7.588416,2.213288,7.9046,66.05,16.1,67.9839135384,136.63,73.458416,36.193288,81.8907380445,7.588416,2.213288,7.9046,65.87,33.98,74.1181307104,136.92,7.588416,2.773288,8.0793058935,7.588416,2.213288,7.9046,0.0,0.56,0.56,136.35
2021-10-15 06:00:00,67.586752,33.126136,75.2682531497,10.306752,3.006136,10.7362,57.28,30.12,64.7164028667,136.48,66.906752,3.456136,66.9959576336,10.306752,3.006136,10.7362,56.6,0.45,56.601788841,133.72,75.576752,17.106136,77.4884851557,10.306752,3.006136,10.7362,65.27,14.1,66.7756160586,136.22,75.386752,34.866136,83.0590742585,10.306752,3.006136,10.7362,65.08,31.86,72.4600993651,136.48,10.306752,3.566136,10.9062579632,10.306752,3.006136,10.7362,0.0,0.56,0.56,135.92
2021-10-15 06:30:00,76.641024,30.243632,82.3924986654,8.721024,2.543632,9.0844,67.92,27.7,73.3513217331,135.9,75.811024,4.743632,75.9592878092,8.721024,2.543632,9.0844,67.09,2.2,67.1260612579,132.99,85.471024,13.113632,86.4711702699,8.721024,2.543632,9.0844,76.75,10.57,77.4744306207,135.72,85.341024,30.453632,90.6118870754,8.721024,2.543632,9.0844,76.62,27.91,81.5450335704,135.9,8.721024,3.103632,9.2568240342,8.721024,2.543632,9.0844,0.0,0.56,0.56,135.43
2021-10-15 07:00:00,85.42808,28.10944,89.9338505214,7.43808,2.16944,7.748,77.99,25.94,82.1907762465,134.33,84.44808,5.94944,84.6573921876,7.43808,2.16944,7.748,77.01,3.7800000000000002,77.10271396,131.08,94.76808,8.46944,95.145784987,7.43808,2.16944,7.748,87.33,6.3,87.5569466119,134.36,94.65808,25.66944,98.0768691344,7.43808,2.16944,7.748,87.22,23.5,90.3303846997,134.33,7.47808,2.6894400000000003,7.9469974204,7.43808,2.16944,7.748,0.04,0.52,0.5215361924,134.09
2021-10-15 07:30:00,96.415552,22.059536,98.9069350248,6.615552,1.929536,6.8911999999999995,89.8,20.13,92.0285656739,133.87,95.265552,10.629536,95.8567286811,6.615552,1.929536,6.8911999999999995,88.65,8.7,89.0758805738,130.5,106.475552,3.439536,106.5310920886,6.615552,1.929536,6.8911999999999995,99.86,1.51,99.8714158306,134.24,106.425552,20.199536,108.3255250304,6.615552,1.929536,6.8911999999999995,99.81,18.27,101.4683645281,133.87,6.615552,2.489536,7.0684735099000005,6.615552,1.929536,6.8911999999999995,0.0,0.56,0.56,133.98
2021-10-15 08:00:00,102.055232,17.842776,103.6032578347,6.215232,1.812776,6.4742,95.84,16.03,97.1713255029,131.97,100.845232,14.042776,101.8182713216,6.215232,1.812776,6.4742,94.63,12.23,95.4170309746,128.24,112.555232,3.122776,112.598543421,6.215232,1.812776,6.4742,106.34,1.31,106.3480686237,132.34,112.545232,17.062776,113.8313119083,6.215232,1.812776,6.4742,106.33,15.25,107.4180217654,131.97,6.215232,2.332776,6.6385956858,6.215232,1.812776,6.4742,0.0,0.52,0.52,132.1
2021-10-15 08:30:00,103.06544,35.40992,108.9786555102,6.68544,1.94992,6.964,96.38,33.46,102.0229189937,130.97,104.09544,32.00992,108.9059025361,6.68544,1.94992,6.964,97.41,30.06,101.9426883106,127.03,115.33544,5.35992,115.4599171245,6.68544,1.94992,6.964,108.65,3.41,108.7034985638,131.24,116.52544,5.49992,116.6551639971,6.68544,1.94992,6.964,109.84,3.55,109.8973525614,130.97,6.68544,2.50992,7.1410647946,6.68544,1.94992,6.964,0.0,0.56,0.56,131.02
2021-10-15 09:00:00,103.912368,35.759024,109.8930753997,7.402368,2.159024,7.7108,96.51,33.6,102.1916831254,133.89,104.972368,32.629024,109.9265720866,7.402368,2.159024,7.7108,97.57,30.47,102.2170523934,130.49,116.282368,5.469024,116.410907269,7.402368,2.159024,7.7108,108.88,3.31,108.9303011104,133.56,117.502368,5.519024,117.6319094103,7.402368,2.159024,7.7108,110.1,3.36,110.151257823,133.89,7.402368,2.679024,7.8722437462,7.402368,2.159024,7.7108,0.0,0.52,0.52,133.32
2021-10-15 09:30:00,105.114336,35.725848,111.0196372181,9.414336,2.745848,9.8066,95.7,32.98,101.2233688434,133.81,106.164336,33.875848,111.4380514727,9.414336,2.745848,9.8066,96.75,31.13,101.6348335956,130.34,117.634336,5.295848,117.7534840767,9.414336,2.745848,9.8066,108.22,2.55,108.2500387991,133.49,118.824336,5.335848,118.944079717,9.414336,2.745848,9.8066,109.41,2.59,109.4406514966,133.81,9.414336,3.305848,9.9778932305,9.414336,2.745848,9.8066,0.0,0.56,0.56,133.26
2021-10-15 10:00:00,104.477104,35.997072,110.5045449418,11.167104,3.257072,11.6324,93.31,32.74,98.8871260579,133.81,105.507104,35.067072,111.1820513083,11.167104,3.257072,11.6324,94.34,31.81,99.5585842607,130.34,116.527104,5.287072,116.6469849459,11.167104,3.257072,11.6324,105.36,2.03,105.3795544686,133.49,117.687104,5.307072,117.8067038038,11.167104,3.257072,11.6324,106.52,2.05,106.5397245163,133.81,11.167104,3.777072,11.788574326,11.167104,3.257072,11.6324,0.0,0.52,0.52,133.26
2021-10-15 10:30:00,100.60216,40.92688,108.6084900144,17.85216,5.20688,18.596,82.75,35.72,90.130355042,134.32,101.62216,34.77688,107.4080759794,17.85216,5.20688,18.596,83.77,29.57,88.8357912105,130.91,112.76216,6.75688,112.964419864,17.85216,5.20688,18.596,94.91,1.55,94.9226558836,133.98,113.80216,6.7668800000000005,114.0031678753,17.85216,5.20688,18.596,95.95,1.56,95.9626807671,134.32,17.85216,5.7668800000000005,18.7605043003,17.85216,5.20688,18.596,0.0,0.56,0.56,133.75
2021-10-15 11:00:00,96.818864,42.901752,105.8983132581,24.588864,7.171752,25.6134,72.23,35.73,80.5841535291,134.73,97.808864,37.151752,104.6270832703,24.588864,7.171752,25.6134,73.22,29.98,79.1199646107,131.36,108.318864,9.661752,108.7489114886,24.588864,7.171752,25.6134,83.73,2.49,83.7670161818,134.7,109.238864,9.681752,109.667067663,24.588864,7.171752,25.6134,84.65,2.51,84.6872044644,134.73,24.588864,7.731752,25.7758069088,24.588864,7.171752,25.6134,0.0,0.56,0.56,134.46
2021-10-15 11:30:00,93.709792,43.652856,103.3784162852,29.289792,8.542856,30.5102,64.42,35.11,73.3665352869,135.85,94.679792,39.372856,102.5401619014,29.289792,8.542856,30.5102,65.39,30.83,72.2934367699,132.61,104.249792,12.602856,105.0088144462,29.289792,8.542856,30.5102,74.96,4.06,75.069868789,135.33,105.069792,12.612856,105.8241245057,29.289792,8.542856,30.5102,75.78,4.07,75.8892172841,135.85,29.289792,9.102856,30.6717117677,29.289792,8.542856,30.5102,0.0,0.56,0.56,135.09
2021-10-15 12:00:00,93.214416,43.811288,102.9968752266,29.284416,8.541288,30.5046,63.93,35.27,73.0138192399,135.85,94.184416,39.281288,102.0476545747,29.284416,8.541288,30.5046,64.9,30.74,71.8119600067,132.61,103.464416,12.961288,104.2731047051,29.284416,8.541288,30.5046,74.18,4.42,74.3115657216,135.33,104.274416,12.991288,105.0805757314,29.284416,8.541288,30.5046,74.99,4.45,75.1219182396,135.85,29.284416,9.101288,30.6661126281,29.284416,8.541288,30.5046,0.0,0.56,0.56,135.09
2021-10-15 12:30:00,93.108992,44.128456,103.0369109601,29.788992,8.688456,31.0302,63.32,35.44,72.5631862586,136.01,94.078992,39.378456,101.9878401217,29.788992,8.688456,31.0302,64.29,30.69,71.2395971353,132.96,103.508992,13.188456,104.3458039239,29.788992,8.688456,31.0302,73.72,4.5,73.8572163028,135.46,104.308992,13.208456,105.1419474899,29.788992,8.688456,31.0302,74.52,4.52,74.6569541302,136.01,29.828992,9.248456,31.229836729,29.788992,8.688456,31.0302,0.04,0.56,0.5614267539000001,135.22
2021-10-15 13:00:00,93.648192,43.789056,103.3801977665,24.888192,7.259056,25.9252,68.76,36.53,77.8612772821,136.05,94.598192,37.139056,101.6273949791,24.888192,7.259056,25.9252,69.71,29.88,75.8439087864,133.07,103.338192,13.009056,104.1538163671,24.888192,7.259056,25.9252,78.45,5.75,78.6604411378,135.5,104.178192,13.039056,104.9910123285,24.888192,7.259056,25.9252,79.29,5.78,79.5003930808,136.05,24.888192,7.819056,26.0875398947,24.888192,7.259056,25.9252,0.0,0.56,0.56,135.25
2021-10-15 13:30:00,91.924048,45.373264,102.5122611531,27.474048,8.013264,28.6188,64.45,37.36,74.4954501966,136.44,92.884048,37.323264,100.102309706,27.474048,8.013264,28.6188,65.41,29.31,71.6766642639,133.55,102.164048,14.243264,103.1521365417,27.474048,8.013264,28.6188,74.69,6.23,74.9493762482,135.86,102.974048,14.273264,103.9585524463,27.474048,8.013264,28.6188,75.5,6.26,75.7590760239,136.44,27.474048,8.573264,28.7806214165,27.474048,8.013264,28.6188,0.0,0.56,0.56,135.61
2021-10-15 14:00:00,88.546288,45.560584,99.5801784142,24.276288,7.080584,25.2878,64.27,38.48,74.9089000053,136.66,89.486288,35.280584,96.189996088,24.276288,7.080584,25.2878,65.21,28.2,71.0463517712,133.82,98.616288,14.620584000000001,99.6942011122,24.276288,7.080584,25.2878,74.34,7.54,74.7213972032,136.12,99.416288,14.670584,100.4929069865,24.276288,7.080584,25.2878,75.14,7.59,75.5223655615,136.66,24.316288,7.640584,25.4884363185,24.276288,7.080584,25.2878,0.04,0.56,0.5614267539000001,135.85
2021-10-15 14:30:00,89.108,46.169,100.3584188048,24.648,7.189,25.675,64.46,38.98,75.3294895775,136.71,90.058,34.949,96.6016354158,24.648,7.189,25.675,65.41,27.76,71.0569187342,133.88,99.088,15.539,100.2990142773,24.648,7.189,25.675,74.44,8.35,74.9068494865,136.16,99.898,15.599,101.1085515918,24.648,7.189,25.675,75.25,8.41,75.718495759,136.71,24.648,7.749,25.8373935411,24.648,7.189,25.675,0.0,0.56,0.56,135.88
2021-10-15 15:00:00,87.642704,47.297872,99.5908241765,25.192704,7.347872,26.2424,62.45,39.95,74.1350456937,136.82,88.602704,34.457872,95.0672609203,25.192704,7.347872,26.2424,63.41,27.11,68.9621649892,134.0,97.252704,16.497872,98.6421219147,25.192704,7.347872,26.2424,72.06,9.15,72.6385992431,136.25,98.042704,16.567872,99.4327219292,25.192704,7.347872,26.2424,72.85,9.22,73.4311303195,136.82,25.192704,7.907872,26.4046733439,25.192704,7.347872,26.2424,0.0,0.56,0.56,135.97
2021-10-15 15:30:00,87.662624,48.447432,100.159319656,21.762624,6.3474319999999995,22.6694,65.9,42.1,78.1998721227,137.17,88.602624,31.607432,94.071540528,21.762624,6.3474319999999995,22.6694,66.84,25.26,71.45385364,134.43,96.872624,16.617432,98.28755937,21.762624,6.3474319999999995,22.6694,75.11,10.27,75.8088715125,136.6,97.692624,16.687432,99.1076140907,21.762624,6.3474319999999995,22.6694,75.93,10.34,76.6308064684,137.17,21.762624,6.907432,22.8325298686,21.762624,6.3474319999999995,22.6694,0.0,0.56,0.56,136.33
2021-10-15 16:00:00,89.63048,48.08264,101.7131417979,20.82048,6.07264,21.688,68.81,42.01,80.6204452977,137.4,90.60048,31.26264,95.8425773652,20.82048,6.07264,21.688,69.78,25.19,74.1874955771,134.72,100.03048,16.38264,101.3631482463,20.82048,6.07264,21.688,79.21,10.31,79.8781584665,136.93,100.90048,16.46264,102.234658409,20.82048,6.07264,21.688,80.08,10.39,80.7512136132,137.4,20.82048,6.63264,21.8514141602,20.82048,6.07264,21.688,0.0,0.56,0.56,136.66
2021-10-15 16:30:00,82.97632,45.68476,94.7215233038,17.05632,4.97476,17.767,65.92,40.71,77.477419291,137.18,83.92632,31.27476,89.5641546703,17.05632,4.97476,17.767,66.87,26.3,71.8560150579,134.46,91.69632,13.39476,92.6694917273,17.05632,4.97476,17.767,74.64,8.42,75.1134209047,136.73,92.52632,13.45476,93.4994676958,17.05632,4.97476,17.767,75.47,8.48,75.9449228059,137.18,17.05632,5.53476,17.9318604779,17.05632,4.97476,17.767,0.0,0.56,0.56,136.48
2021-10-15 17:00:00,74.368944,43.202192,86.0067975528,11.938944,3.482192,12.4364,62.43,39.72,73.994481551,136.87,75.278944,30.472192,81.2125230186,11.938944,3.482192,12.4364,63.34,26.99,68.8506768304,134.1,80.868944,11.342192,81.6604642593,11.938944,3.482192,12.4364,68.93,7.86,69.3766855651,136.5,81.628944,11.402192,82.4214443028,11.938944,3.482192,12.4364,69.69,7.92,70.1385949389,136.87,11.938944,4.042192,12.604669769600001,11.938944,3.482192,12.4364,0.0,0.56,0.56,136.24
2021-10-15 17:30:00,78.187728,41.443504,88.4922868594,6.697728,1.953504,6.9768,71.49,39.49,81.6717833771,136.23,79.067728,28.843504,84.1644422193,6.697728,1.953504,6.9768,72.37,26.89,77.2042032534,133.34,85.417728,9.773503999999999,85.9750524113,6.697728,1.953504,6.9768,78.72,7.82,79.1074636175,135.83,86.267728,9.833504,86.8263709664,6.697728,1.953504,6.9768,79.57,7.88,79.959235239,136.23,6.697728,2.513504,7.1538285358,6.697728,1.953504,6.9768,0.0,0.56,0.56,135.56
2021-10-15 18:00:00,80.81472,40.60596,90.4425948113,4.85472,1.41596,5.057,75.96,39.19,85.4738421975,136.23,81.71472,28.29596,86.4751803525,4.85472,1.41596,5.057,76.86,26.88,81.4247750995,133.34,88.51472,9.13596,88.9849505355,4.85472,1.41596,5.057,83.66,7.72,84.0154390574,135.83,89.39472,9.19596,89.8664656265,4.85472,1.41596,5.057,84.54,7.78,84.8972319926,136.23,4.85472,1.9759600000000002,5.2414429502,4.85472,1.41596,5.057,0.0,0.56,0.56,135.56
2021-10-15 18:30:00,84.058576,40.404168,93.2648968847,4.608576,1.344168,4.8006,79.45,39.06,88.5324014133,135.54,84.948576,27.954168,89.4298388291,4.608576,1.344168,4.8006,80.34,26.61,84.6321906842,132.46,92.148576,8.814168,92.5691612599,4.608576,1.344168,4.8006,87.54,7.47,87.8581384961,135.18,93.078576,8.884168,93.5016029341,4.608576,1.344168,4.8006,88.47,7.54,88.7907230515,135.54,4.608576,1.8641679999999998,4.9713272956,4.608576,1.344168,4.8006,0.0,0.52,0.52,134.91
2021-10-15 19:00:00,85.642016,41.123088,95.0034908369,5.222016,1.523088,5.4396,80.42,39.6,89.6411534955,135.54,86.542016,27.523088,90.8132198879,5.222016,1.523088,5.4396,81.32,26.0,85.3753032205,132.46,94.292016,8.153088,94.6438435678,5.222016,1.523088,5.4396,89.07,6.63,89.316413945,135.18,95.242016,8.223088,95.5963429635,5.222016,1.523088,5.4396,90.02,6.7,90.268989138,135.54,5.222016,2.083088,5.6221621037,5.222016,1.523088,5.4396,0.0,0.56,0.56,134.91
2021-10-15 19:30:00,83.19536,41.88948,93.1461027644,5.65536,1.64948,5.891,77.54,40.24,87.3596543033,135.27,84.07536,27.49948,88.4583945106,5.65536,1.64948,5.891,78.42,25.85,82.5706903205,132.14,91.47536,8.78948,91.8966617772,5.65536,1.64948,5.891,85.82,7.14,86.1165024836,135.08,92.37536,8.84948,92.7982781704,5.65536,1.64948,5.891,86.72,7.2,87.0183796677,135.27,5.65536,2.20948,6.0716471077,5.65536,1.64948,5.891,0.0,0.56,0.56,134.79
2021-10-15 20:00:00,78.933088,42.767984,89.774900928,5.513088,1.607984,5.7428,73.42,41.16,84.1703154325,135.8,79.813088,27.037984,84.2685089157,5.513088,1.607984,5.7428,74.3,25.43,78.5313625248,132.76,86.423088,10.167984,87.0191820122,5.513088,1.607984,5.7428,80.91,8.56,81.3615492724,135.58,87.273088,10.237984,87.8715437752,5.513088,1.607984,5.7428,81.76,8.63,82.2141988953,135.8,5.513088,2.167984,5.9240437135,5.513088,1.607984,5.7428,0.0,0.56,0.56,135.28
2021-10-15 20:30:00,74.9984,44.3512,87.130872508,5.7984,1.6912,6.04,69.2,42.66,81.2927770469,136.41,75.8584,25.0512,79.8877930099,5.7984,1.6912,6.04,70.06,23.36,73.8518327464,133.5,81.9884,13.2812,83.0571370082,5.7984,1.6912,6.04,76.19,11.59,77.0664920702,136.07,82.7984,13.3912,83.8743064353,5.7984,1.6912,6.04,77.0,11.7,77.8838237377,136.41,5.8384,2.2112,6.2431017932,5.7984,1.6912,6.04,0.04,0.52,0.5215361924,135.77
2021-10-15 21:00:00,91.36808,46.68944,102.6061881682,6.23808,1.8194400000000002,6.498,85.13,44.87,96.2311477641,135.91,92.23808,22.95944,95.0526132581,6.23808,1.8194400000000002,6.498,86.0,21.14,88.560146793,132.89,102.36808,16.61944,103.7083872635,6.23808,1.8194400000000002,6.498,96.13,14.8,97.2626182045,135.39,103.36808,16.76944,104.7195019125,6.23808,1.8194400000000002,6.498,97.13,14.95,98.2737981356,135.91,6.23808,2.37944,6.6764793716,6.23808,1.8194400000000002,6.498,0.0,0.56,0.56,135.09
2021-10-15 21:30:00,90.7252,47.8136,102.5534117424,6.3552,1.8536000000000001,6.62,84.37,45.96,96.0761078521,135.98,91.6052,22.0636,94.2248115519,6.3552,1.8536000000000001,6.62,85.25,20.21,87.612822121,132.95,101.8252,17.9836,103.401069743,6.3552,1.8536000000000001,6.62,95.47,16.13,96.8230230885,135.39,102.8052,18.1336,104.3922247871,6.3552,1.8536000000000001,6.62,96.45,16.28,97.8143184815,135.98,6.3552,2.4136,6.7980903201,6.3552,1.8536000000000001,6.62,0.0,0.56,0.56,135.09
2021-10-15 22:00:00,86.257152,49.323336,99.3634125084,5.737152,1.673336,5.9762,80.52,47.65,93.5627751833,136.13,87.107152,20.493336,89.4853772969,5.737152,1.673336,5.9762,81.37,18.82,83.5180776838,133.14,96.797152,19.843336,98.8101544322,5.737152,1.673336,5.9762,91.06,18.17,92.8551156372,135.49,97.727152,20.023336,99.7573567342,5.737152,1.673336,5.9762,91.99,18.35,93.8023592454,136.13,5.737152,2.193336,6.1421198197,5.737152,1.673336,5.9762,0.0,0.52,0.52,135.21
2021-10-15 22:30:00,81.385664,51.239152,96.1721217526,5.105664,1.489152,5.3184000000000005,76.28,49.75,91.0697584273,136.44,82.225664,18.039152,84.1811785681,5.105664,1.489152,5.3184000000000005,77.12,16.55,78.8758321668,133.51,91.365664,21.829152,93.937194099,5.105664,1.489152,5.3184000000000005,86.26,20.34,88.6256351176,135.67,92.265664,22.029152,94.859033788,5.105664,1.489152,5.3184000000000005,87.16,20.54,89.547513645,136.44,5.105664,2.049152,5.5015296782,5.105664,1.489152,5.3184000000000005,0.0,0.56,0.56,135.4
2021-10-15 23:00:00,76.564096,52.289528,92.7159939534,4.524096,1.319528,4.7126,72.04,50.97,88.2479603164,136.44,77.394096,17.209528,79.2843865439,4.524096,1.319528,4.7126,72.87,15.89,74.5823638671,133.51,86.004096,22.609528,88.9263475308,4.524096,1.319528,4.7126,81.48,21.29,84.2155241033,135.67,86.834096,22.809528,89.7799242354,4.524096,1.319528,4.7126,82.31,21.49,85.0691260094,136.44,4.524096,1.839528,4.883780081,4.524096,1.319528,4.7126,0.0,0.52,0.52,135.4
2021-10-15 23:30:00,71.7568,53.2124,89.3341919984,4.8768,1.4224,5.08,66.88,51.79,84.5880517567,136.97,72.5768,17.4324,74.6410106309,4.8768,1.4224,5.08,67.7,16.01,69.567306258,134.14,80.4568,22.2124,83.4666842519,4.8768,1.4224,5.08,75.58,20.79,78.3872470495,136.18,80.7568,30.6624,86.3819629321,4.8768,1.4224,5.08,75.88,29.24,81.3188293079,136.97,4.8768,1.9824000000000002,5.2643221786,4.8768,1.4224,5.08,0.0,0.56,0.56,135.9
2021-10-16 00:00:00,68.010928,53.041104,86.2487393587,5.180928,1.511104,5.3968,62.83,51.53,81.2585367823,137.86,68.790928,18.041104,71.1173200327,5.180928,1.511104,5.3968,63.61,16.53,65.7226977535,135.2,76.010928,21.821104,79.0811087125,5.180928,1.511104,5.3968,70.83,20.31,73.6843606201,137.14,75.930928,36.341104,84.179461075,5.180928,1.511104,5.3968,70.75,34.83,78.8586799281,137.86,5.180928,2.071104,5.5795597246,5.180928,1.511104,5.3968,0.0,0.56,0.56,136.87
2021-10-16 00:30:00,65.255792,51.600856,83.192347782,5.145792,1.500856,5.3602,60.11,50.1,78.2510198017,137.71,66.055792,19.530856,68.8826683052,5.145792,1.500856,5.3602,60.91,18.03,63.522507822,135.02,72.045792,31.770856,78.7399735578,5.145792,1.500856,5.3602,66.9,30.27,73.429441643,137.37,72.715792,32.060856,79.4700251267,5.145792,1.500856,5.3602,67.57,30.56,74.1594127539,137.71,5.145792,2.060856,5.5431311332,5.145792,1.500856,5.3602,0.0,0.56,0.56,137.09
2021-10-16 01:00:00,63.979072,54.123896,83.8016573356,5.259072,1.533896,5.4782,58.72,52.59,78.8273207714,137.39,64.129072,16.993896,66.3425231419,5.259072,1.533896,5.4782,58.87,15.46,60.8661523344,134.63,70.449072,30.323896,76.6981773856,5.259072,1.533896,5.4782,65.19,28.79,71.2642982145,137.34,71.119072,30.593896,77.4203388949,5.259072,1.533896,5.4782,65.86,29.06,71.9862709133,137.39,5.259072,2.093896,5.6605864325,5.259072,1.533896,5.4782,0.0,0.56,0.56,137.06
2021-10-16 01:30:00,64.001392,57.421656,85.985026346,5.491392,1.601656,5.7202,58.51,55.82,80.8658920683,137.23,63.191392,13.431656,64.6031067813,5.491392,1.601656,5.7202,57.7,11.83,58.9002453306,134.42,70.601392,27.731656,75.8524969717,5.491392,1.601656,5.7202,65.11,26.13,70.1576011563,136.83,71.281392,27.981656,76.5768236346,5.491392,1.601656,5.7202,65.79,26.38,70.8817924435,137.23,5.491392,2.161656,5.9015373217,5.491392,1.601656,5.7202,0.0,0.56,0.56,136.54
2021-10-16 02:00:00,64.777216,57.166688,86.39512677,5.817216,1.696688,6.0596,58.96,55.47,80.9518529745,137.17,63.987216,13.866688,65.4725045154,5.817216,1.696688,6.0596,58.17,12.17,59.4294354676,134.35,71.487216,27.456688,76.5786639173,5.817216,1.696688,6.0596,65.67,25.76,70.5416649931,136.28,72.157216,27.706688,77.2937538278,5.817216,1.696688,6.0596,66.34,26.01,71.2566888088,137.17,5.857216,2.256688,6.276911661,5.817216,1.696688,6.0596,0.04,0.56,0.5614267539000001,135.99
2021-10-16 02:30:00,63.679504,57.325272,85.6811883645,5.949504,1.735272,6.1974,57.73,55.59,80.14362732,137.36,62.889504,14.025272,64.4344470609,5.949504,1.735272,6.1974,56.94,12.29,58.2512463386,134.56,70.219504,27.575272,75.4398725336,5.949504,1.735272,6.1974,64.27,25.84,69.2700404215,136.47,70.879504,27.815272,76.1419296033,5.949504,1.735272,6.1974,64.93,26.08,69.97193223,137.36,5.949504,2.2952719999999998,6.3769013949,5.949504,1.735272,6.1974,0.0,0.56,0.56,136.18
2021-10-16 03:00:00,62.130512,57.581816,84.7104837387,5.560512,1.621816,5.7922,56.57,55.96,79.5718951641,137.36,61.380512,13.791816,62.9109008198,5.560512,1.621816,5.7922,55.82,12.17,57.1312637704,134.56,68.630512,27.681816,74.0029061216,5.560512,1.621816,5.7922,63.07,26.06,68.2418383398,136.47,69.280512,27.931816,74.6992348558,5.560512,1.621816,5.7922,63.72,26.31,68.9380482752,137.36,5.600512,2.181816,6.0104954638,5.560512,1.621816,5.7922,0.04,0.56,0.5614267539000001,136.18
2021-10-16 03:30:00,61.390464,57.595552,84.1785998952,5.230464,1.525552,5.4484,56.16,56.07,79.3586195696,137.55,60.650464,13.715552,62.1819519642,5.230464,1.525552,5.4484,55.42,12.19,56.744801524,134.81,67.590464,27.735552,73.0597814702,5.230464,1.525552,5.4484,62.36,26.21,67.6441697414,136.67,68.210464,27.975552,73.724479712,5.230464,1.525552,5.4484,62.98,26.45,68.3087322383,137.55,5.230464,2.085552,5.6309218428,5.230464,1.525552,5.4484,0.0,0.56,0.56,136.39
2021-10-16 04:00:00,61.147472,59.735096,85.4827177043,5.057472,1.475096,5.2682,56.09,58.26,80.8722183447,137.75,58.737472,9.475096,59.4967903433,5.057472,1.475096,5.2682,53.68,8.0,54.2728514084,135.03,67.047472,24.525096,71.3921832934,5.057472,1.475096,5.2682,61.99,23.05,66.1366963191,136.87,67.697472,24.565096,72.0166068118,5.057472,1.475096,5.2682,62.64,23.09,66.7601505391,137.75,5.057472,2.075096,5.4666302637,5.057472,1.475096,5.2682,0.0,0.6000000000000001,0.6000000000000001,136.58
2021-10-16 04:30:00,62.453888,60.242384,86.7734576718,4.773888,1.3923839999999998,4.9728,57.68,58.85,82.4033063657,136.94,58.673888,9.022384,59.3635287536,4.773888,1.3923839999999998,4.9728,53.9,7.63,54.4373667622,134.06,67.223888,24.092384,71.4107420816,4.773888,1.3923839999999998,4.9728,62.45,22.7,66.4476673782,133.62,67.893888,24.302384,72.1123144535,4.773888,1.3923839999999998,4.9728,63.12,22.91,67.1491064721,136.94,4.773888,1.952384,5.1576942445,4.773888,1.3923839999999998,4.9728,0.0,0.56,0.56,134.81
2021-10-16 05:00:00,62.099024,60.432632,86.6509768681,5.049024,1.472632,5.2594,57.05,58.96,82.042574923,135.65,58.369024,9.032632,59.0637909684,5.049024,1.472632,5.2594,53.32,7.5600000000000005,53.8532821655,132.48,67.029024,24.262632,71.2850992141,5.049024,1.472632,5.2594,61.98,22.79,66.0371448505,133.62,67.689024,24.472632,71.9771747645,5.049024,1.472632,5.2594,62.64,23.0,66.7290761213,135.65,5.049024,2.032632,5.4428150988,5.049024,1.472632,5.2594,0.0,0.56,0.56,133.35
2021-10-16 05:30:00,62.873824,59.924032,86.8562453455,5.053824,1.474032,5.2644,57.82,58.45,82.2165123318,135.46,59.093824,9.374032,59.8327043587,5.053824,1.474032,5.2644,54.04,7.9,54.6143900451,132.22,67.893824,23.724032,71.9194065026,5.053824,1.474032,5.2644,62.84,22.25,66.6627939709,133.43,68.563824,23.944032,72.6244767962,5.053824,1.474032,5.2644,63.51,22.47,67.3678038829,135.46,5.053824,2.034032,5.4477906715,5.053824,1.474032,5.2644,0.0,0.56,0.56,133.18
2021-10-16 06:00:00,64.448592,59.601256,87.7834308259,4.838592,1.4112559999999998,5.0402,59.61,58.19,83.3032304296,135.46,60.528592,9.281256,61.2360364691,4.838592,1.4112559999999998,5.0402,55.69,7.87,56.2433373832,132.22,69.818592,22.891256,73.4754747526,4.838592,1.4112559999999998,5.0402,64.98,21.48,68.4382261605,133.43,70.518592,23.101256,74.2060634075,4.838592,1.4112559999999998,5.0402,65.68,21.69,69.1687682412,135.46,4.838592,1.971256,5.2247318362,4.838592,1.4112559999999998,5.0402,0.0,0.56,0.56,133.18
2021-10-16 06:30:00,69.203072,56.110896,89.0926361949,4.563072,1.330896,4.7532,64.64,54.78,84.7300300956,135.12,64.933072,11.460896,65.9367574004,4.563072,1.330896,4.7532,60.37,10.13,61.2140000327,131.81,74.683072,22.520896,78.0048203639,4.563072,1.330896,4.7532,70.12,21.19,73.2518293287,133.19,75.453072,22.720896,78.7997791195,4.563072,1.330896,4.7532,70.89,21.39,74.046770355,135.12,4.563072,1.890896,4.9393434543,4.563072,1.330896,4.7532,0.0,0.56,0.56,132.94
2021-10-16 07:00:00,73.056544,55.313992,91.6345804388,4.676544,1.363992,4.8714,68.38,53.95,87.1000970149,134.39,68.526544,11.863992,69.545967092,4.676544,1.363992,4.8714,63.85,10.5,64.7075922902,130.98,78.736544,20.233992,81.2948817166,4.676544,1.363992,4.8714,74.06,18.87,76.4261767983,132.24,79.556544,20.433992,82.1388563487,4.676544,1.363992,4.8714,74.88,19.07,77.2701708294,134.39,4.676544,1.923992,5.0568576211,4.676544,1.363992,4.8714,0.0,0.56,0.56,131.99
2021-10-16 07:30:00,78.169472,54.801096,95.4653155631,5.009472,1.461096,5.2182,73.16,53.34,90.5402739117,133.79,73.279472,12.221096,74.2915621322,5.009472,1.461096,5.2182,68.27,10.76,69.1127376104,130.25,84.169472,16.991096,85.8673241696,5.009472,1.461096,5.2182,79.16,15.53,80.6689934237,131.86,85.049472,17.151096,86.7615858631,5.009472,1.461096,5.2182,80.04,15.69,81.563335513,133.79,5.009472,2.021096,5.4018180976,5.009472,1.461096,5.2182,0.0,0.56,0.56,131.61
2021-10-16 08:00:00,83.364336,50.905848,97.6781340798,5.094336,1.485848,5.3066,78.27,49.42,92.5663507977,133.02,78.094336,15.135848,79.5475908495,5.094336,1.485848,5.3066,73.0,13.65,74.2652172959,129.3,89.774336,17.075848,91.3838934887,5.094336,1.485848,5.3066,84.68,15.59,86.1031387349,131.45,90.714336,17.235848,92.3372363253,5.094336,1.485848,5.3066,85.62,15.75,87.0565729856,133.02,5.094336,2.005848,5.4750055233,5.094336,1.485848,5.3066,0.0,0.52,0.52,131.21
2021-10-16 08:30:00,89.835152,19.307336,91.8864938839,5.545152,1.6173359999999999,5.7762,84.29,17.69,86.1263037637,132.66,83.745152,7.087336,84.0445168651,5.545152,1.6173359999999999,5.7762,78.2,5.47,78.3910766605,128.86,95.025152,20.487336,97.2085924649,5.545152,1.6173359999999999,5.7762,89.48,18.87,91.4480579345,130.76,96.025152,20.707336,98.2324975802,5.545152,1.6173359999999999,5.7762,90.48,19.09,92.4719335799,132.66,5.545152,2.177336,5.95730667,5.545152,1.6173359999999999,5.7762,0.0,0.56,0.56,130.52
2021-10-16 09:00:00,92.477168,14.335424,93.5816808064,7.287168,2.125424,7.5908,85.19,12.21,86.0605612345,132.84,86.237168,6.005424,86.4460193536,7.287168,2.125424,7.5908,78.95,3.88,79.0452838568,129.07,97.587168,20.265424,99.6691665871,7.287168,2.125424,7.5908,90.3,18.14,92.1040151133,132.13,98.587168,20.475424,100.6909761709,7.287168,2.125424,7.5908,91.3,18.35,93.1257885873,132.84,7.287168,2.685424,7.7662294275,7.287168,2.125424,7.5908,0.0,0.56,0.56,131.9
2021-10-16 09:30:00,95.67408,13.37744,96.6047901752,7.53408,2.19744,7.848,88.14,11.18,88.8462267066,132.05,89.22408,5.18744,89.3747502687,7.53408,2.19744,7.848,81.69,2.99,81.7447013573,128.05,100.48408,18.46744,102.1670038398,7.53408,2.19744,7.848,92.95,16.27,94.363209992,131.93,101.49408,18.66744,103.1965192785,7.53408,2.19744,7.848,93.96,16.47,95.3925704654,132.05,7.57408,2.71744,8.0468110454,7.53408,2.19744,7.848,0.04,0.52,0.5215361924,131.7
2021-10-16 10:00:00,95.361968,13.006824,96.244908496,9.451968,2.756824,9.8458,85.91,10.25,86.5193076718,132.05,89.091968,4.836824,89.2231675548,9.451968,2.756824,9.8458,79.64,2.08,79.6671575996,128.05,100.211968,18.166824,101.8453338385,9.451968,2.756824,9.8458,90.76,15.41,92.0589251512,131.93,101.221968,18.336824,102.8694605809,9.451968,2.756824,9.8458,91.77,15.58,93.0831311248,132.05,9.451968,3.316824,10.0170365139,9.451968,2.756824,9.8458,0.0,0.56,0.56,131.7
2021-10-16 10:30:00,93.708512,14.490816,94.8223020687,13.168512,3.8408160000000002,13.7172,80.54,10.65,81.2410862803,132.39,87.808512,6.210816,88.027887712,13.168512,3.8408160000000002,13.7172,74.64,2.37,74.6776171286,128.39,98.568512,19.160816,100.4135868679,13.168512,3.8408160000000002,13.7172,85.4,15.32,86.7632548951,132.27,99.498512,19.330816,101.3589381231,13.168512,3.8408160000000002,13.7172,86.33,15.49,87.7086597777,132.39,13.168512,4.400816,13.8844117542,13.168512,3.8408160000000002,13.7172,0.0,0.56,0.56,132.03
2021-10-16 11:00:00,89.7572,16.959600000000002,91.3454048324,18.7872,5.4796,19.57,70.97,11.48,71.8924982178,132.85,84.5672,8.5696,85.0002903524,18.7872,5.4796,19.57,65.78,3.09,65.852536018,128.66,94.8572,21.7996,97.3299077982,18.7872,5.4796,19.57,76.07,16.32,77.8009466523,132.77,95.6672,21.9696,98.1574066487,18.7872,5.4796,19.57,76.88,16.49,78.6285857688,132.85,18.7872,6.0396,19.7341240495,18.7872,5.4796,19.57,0.0,0.56,0.56,132.52
2021-10-16 11:30:00,89.72616,16.70888,91.2686718387,16.07616,4.68888,16.746,73.65,12.02,74.6244122255,133.1,84.31616,8.26888,84.7206539965,16.07616,4.68888,16.746,68.24,3.58,68.3338422745,128.95,93.66616,21.11888,96.0174808126,16.07616,4.68888,16.746,77.59,16.43,79.310484805,132.99,94.49616,21.29888,96.8667463271,16.07616,4.68888,16.746,78.42,16.61,80.1597685875,133.1,16.07616,5.24888,16.9113471255,16.07616,4.68888,16.746,0.0,0.56,0.56,132.71
2021-10-16 12:00:00,87.180576,18.370168,89.0949824852,20.400576,5.950168,21.2506,66.78,12.42,67.9251411482,133.1,82.280576,9.880168,82.8716532151,20.400576,5.950168,21.2506,61.88,3.93,62.0046715982,129.15,91.300576,22.130168,93.9443426378,20.400576,5.950168,21.2506,70.9,16.18,72.7227777247,133.03,92.070576,22.300168,94.7327211569,20.400576,5.950168,21.2506,71.67,16.35,73.511301172,133.1,20.400576,6.510168,21.4141492598,20.400576,5.950168,21.2506,0.0,0.56,0.56,132.76
2021-10-16 12:30:00,83.977696,19.809328,86.2824599863,23.037696,6.719328,23.9976,60.94,13.09,62.3300224611,133.34,79.497696,11.219328,80.2854718494,23.037696,6.719328,23.9976,56.46,4.5,56.6390466021,129.4,87.437696,23.379328,90.5093567512,23.037696,6.719328,23.9976,64.4,16.66,66.520039086,133.31,88.127696,23.539328,91.2172722951,23.037696,6.719328,23.9976,65.09,16.82,67.2281228356,133.34,23.037696,7.279328,24.160381891,23.037696,6.719328,23.9976,0.0,0.56,0.56,133.03
2021-10-16 13:00:00,81.095008,21.478544,83.8911686346,28.315008,8.258544,29.4948,52.78,13.22,54.4104475262,133.34,77.215008,12.808544,78.2701492259,28.315008,8.258544,29.4948,48.9,4.55,49.1112258043,129.4,85.715008,24.168544,89.0571789106,28.315008,8.258544,29.4948,57.4,15.91,59.5641511314,133.31,86.305008,24.328544,89.6684585517,28.315008,8.258544,29.4948,57.99,16.07,60.1754518055,133.34,28.315008,8.818544,29.6564730931,28.315008,8.258544,29.4948,0.0,0.56,0.56,133.03
2021-10-16 13:30:00,82.612992,20.535456,85.1270309615,25.012992,7.295456,26.0552,57.6,13.24,59.1020947175,133.61,78.372992,11.875456,79.2675994984,25.012992,7.295456,26.0552,53.36,4.58,53.5561947864,129.78,87.372992,24.135456,90.6452423868,25.012992,7.295456,26.0552,62.36,16.84,64.5937705975,133.68,88.032992,24.305456,91.3266821462,25.012992,7.295456,26.0552,63.02,17.01,65.2752671385,133.61,25.012992,7.855456,26.2175124251,25.012992,7.295456,26.0552,0.0,0.56,0.56,133.4
2021-10-16 14:00:00,83.048448,19.947464,85.4104562407,19.088448,5.567464,19.8838,63.96,14.38,65.55658624430001,133.97,78.338448,11.197464,79.1346677195,19.088448,5.567464,19.8838,59.25,5.63,59.5168833189,130.22,86.90844799999999,23.897464,90.1341617779,19.088448,5.567464,19.8838,67.82,18.33,70.2534077465,133.96,87.628448,24.087464,90.8787699127,19.088448,5.567464,19.8838,68.54,18.52,70.9980422265,133.97,19.088448,6.127464,20.0478094095,19.088448,5.567464,19.8838,0.0,0.56,0.56,133.68
2021-10-16 14:30:00,84.575984,19.135912,86.7137832045,16.305984,4.755912,16.9854,68.27,14.38,69.7680249111,134.37,79.535984,10.405912,80.2138127469,16.305984,4.755912,16.9854,63.23,5.65,63.4819297123,130.82,88.24598399999999,22.895912,91.1678478327,16.305984,4.755912,16.9854,71.94,18.14,74.191800086,134.31,89.005984,23.085912,91.9512072823,16.305984,4.755912,16.9854,72.7,18.33,74.9751885626,134.37,16.305984,5.315912,17.1506278194,16.305984,4.755912,16.9854,0.0,0.56,0.56,134.03
2021-10-16 15:00:00,86.55992,18.21456,88.4555817707,11.56992,3.37456,12.052,74.99,14.84,76.4442653179,134.46,81.02992,9.46456,81.5807932739,11.56992,3.37456,12.052,69.46,6.09,69.7264634124,130.97,90.62992,21.88456,93.2347379768,11.56992,3.37456,12.052,79.06,18.51,81.1979291608,134.43,91.48992,22.08456,94.1176564307,11.56992,3.37456,12.052,79.92,18.71,82.0808777975,134.46,11.56992,3.9345600000000003,12.2206305566,11.56992,3.37456,12.052,0.0,0.56,0.56,134.16
2021-10-16 15:30:00,88.691744,16.882592,90.2842586856,8.511744,2.482592,8.8664,80.18,14.4,81.4628283329,134.46,82.781744,8.192592,83.1861509108,8.511744,2.482592,8.8664,74.27,5.71,74.48917371,130.97,92.981744,20.522592,95.2196487059,8.511744,2.482592,8.8664,84.47,18.04,86.3748950795,134.51,93.901744,20.702592,96.156824208,8.511744,2.482592,8.8664,85.39,18.22,87.3122013238,134.46,8.511744,3.042592,9.0392008496,8.511744,2.482592,8.8664,0.0,0.56,0.56,134.24
2021-10-16 16:00:00,88.358208,16.276144,89.8447871859,8.558208,2.496144,8.9148,79.8,13.78,80.9810372865,134.46,82.488208,7.636144,82.8409026643,8.558208,2.496144,8.9148,73.93,5.14,74.1084644288,130.97,92.428208,21.416144,94.8768931717,8.558208,2.496144,8.9148,83.87,18.92,85.9775744017,134.51,93.328208,21.626144,95.8010673886,8.558208,2.496144,8.9148,84.77,19.13,86.9017249541,134.46,8.638208,3.056144,9.1628954812,8.558208,2.496144,8.9148,0.08,0.56,0.5656854249000001,134.24
